Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-01-08 03:00:00,89.68432,20.70001,92.042205905,0.7543200000000001,0.22001,0.7857500000000001,88.93,20.48,91.2577410415,134.17,0.7543200000000001,0.22001,0.7857500000000001,0.7543200000000001,0.22001,0.7857500000000001,0.0,0.0,0.0,131.47,91.07432,40.27001,99.5801459572,0.7543200000000001,0.22001,0.7857500000000001,90.32,40.05,98.8013405779,128.69,88.85432,14.49001,90.0280543634,0.7543200000000001,0.22001,0.7857500000000001,88.1,14.27,89.2482095058,128.69
2021-01-08 03:30:00,88.54432,21.19876,91.0466036149,0.78432,0.22876000000000002,0.8170000000000001,87.76,20.97,90.2305851693,134.37,0.78432,0.22876000000000002,0.8170000000000001,0.78432,0.22876000000000002,0.8170000000000001,0.0,0.0,0.0,131.65,89.91432,40.82876,98.7500510592,0.78432,0.22876000000000002,0.8170000000000001,89.13,40.6,97.941395232,128.88,87.73432,14.12876,88.8646879531,0.78432,0.22876000000000002,0.8170000000000001,86.95,13.9,88.0540317078,128.88
2021-01-08 04:00:00,87.65616,21.25388,90.1960631125,0.83616,0.24388,0.871,86.82,21.01,89.3259900589,134.57,0.83616,0.24388,0.871,0.83616,0.24388,0.871,0.0,0.0,0.0,131.85,89.01616,40.95388,97.9851878,0.83616,0.24388,0.871,88.18,40.71,97.1237174947,129.01,86.85616,14.21388,88.0115158067,0.83616,0.24388,0.871,86.02,13.97,87.147009702,129.01
2021-01-08 04:30:00,87.43192,21.10431,89.9429404426,0.87192,0.25431000000000004,0.9082500000000001,86.56,20.85,89.0357012664,134.23,0.87192,0.25431000000000004,0.9082500000000001,0.87192,0.25431000000000004,0.9082500000000001,0.0,0.0,0.0,131.51,88.77192,40.68431,97.6507391711,0.87192,0.25431000000000004,0.9082500000000001,87.9,40.43,96.7522345995,128.65,86.63192,14.22431,87.7919162444,0.87192,0.25431000000000004,0.9082500000000001,85.76,13.97,86.8903820915,128.65
2021-01-08 05:00:00,87.60736,20.85298,90.0549626675,0.86736,0.25298000000000004,0.9035000000000001,86.74,20.6,89.1526084868,134.17,0.86736,0.25298000000000004,0.9035000000000001,0.86736,0.25298000000000004,0.9035000000000001,0.0,0.0,0.0,131.51,88.95736,40.42298,97.7109472385,0.86736,0.25298000000000004,0.9035000000000001,88.09,40.17,96.8167185976,128.57,86.79736,14.44298,87.9908027822,0.86736,0.25298000000000004,0.9035000000000001,85.93,14.19,87.0937483405,128.57
2021-01-08 05:30:00,89.3332,20.23385,91.5960114201,0.7332000000000001,0.21385,0.76375,88.6,20.02,90.8336963907,133.33,0.7332000000000001,0.21385,0.76375,0.7332000000000001,0.21385,0.76375,0.0,0.0,0.0,130.74,90.7232,39.53385,98.96274205,0.7332000000000001,0.21385,0.76375,89.99,39.32,98.2052060738,127.76,88.5032,14.47385,89.6789202882,0.7332000000000001,0.21385,0.76375,87.77,14.26,88.920866505,127.76
2021-01-08 06:00:00,92.66048,18.68514,94.5256526592,0.8404800000000001,0.24514000000000002,0.8755000000000001,91.82,18.44,93.653328825,133.61,0.8404800000000001,0.24514000000000002,0.8755000000000001,0.8404800000000001,0.24514000000000002,0.8755000000000001,0.0,0.0,0.0,131.22,94.11048,38.06514,101.5171775073,0.8404800000000001,0.24514000000000002,0.8755000000000001,93.27,37.82,100.6461390218,128.0,91.78048,16.22514,93.203603348,0.8404800000000001,0.24514000000000002,0.8755000000000001,90.94,15.98,92.3333309266,128.0
2021-01-08 06:30:00,101.08624,16.37807,102.4044388406,4.41624,1.28807,4.60025,96.67,15.09,97.8406715022,133.09,4.41624,1.28807,4.60025,4.41624,1.28807,4.60025,0.0,0.0,0.0,131.08,102.66624,35.51807,108.6365046026,4.41624,1.28807,4.60025,98.25,34.23,104.0420847542,127.51,100.12624,20.24807,102.1530629754,4.41624,1.28807,4.60025,95.71,18.96,97.5699016091,127.51
2021-01-08 07:00:00,110.12664,9.96027,110.5761448784,0.9266400000000001,0.27027,0.96525,109.2,9.69,109.6290841885,132.66,0.9266400000000001,0.27027,0.96525,0.9266400000000001,0.27027,0.96525,0.0,0.0,0.0,131.39,111.99664,28.98027,115.6853638995,0.9266400000000001,0.27027,0.96525,111.07,28.71,114.7205692106,127.12,108.98664,24.34027,111.6715561016,0.9266400000000001,0.27027,0.96525,108.06,24.07,110.7083036633,127.12
2021-01-08 07:30:00,119.64224,4.74232,119.7361899811,0.76224,0.22232000000000002,0.794,118.88,4.52,118.9658976346,131.6,0.76224,0.22232000000000002,0.794,0.76224,0.22232000000000002,0.794,0.0,0.0,0.0,131.04,121.75224,23.38232,123.9771786806,0.76224,0.22232000000000002,0.794,120.99,23.16,123.1867107281,126.14,118.38224,28.83232,121.8427569616,0.76224,0.22232000000000002,0.794,117.62,28.61,121.0495621636,126.14
2021-01-08 08:00:00,128.40392,1.60406,128.4139388067,0.73392,0.21406000000000003,0.7645000000000001,127.67,1.3900000000000001,127.6775665495,130.49,0.73392,0.21406000000000003,0.7645000000000001,0.73392,0.21406000000000003,0.7645000000000001,0.0,0.0,0.0,130.63,130.72392,17.90406,131.9443012208,0.73392,0.21406000000000003,0.7645000000000001,129.99,17.69,131.1881709606,125.08,127.03392,33.28406,131.3219154622,0.73392,0.21406000000000003,0.7645000000000001,126.3,33.07,130.5577071643,125.08
2021-01-08 08:30:00,136.72256,5.64158,136.838904694,0.62256,0.18158000000000002,0.6485000000000001,136.1,5.46,136.2094769096,130.05,0.62256,0.18158000000000002,0.6485000000000001,0.62256,0.18158000000000002,0.6485000000000001,0.0,0.0,0.0,130.85,139.25256,12.83158,139.8425003776,0.62256,0.18158000000000002,0.6485000000000001,138.63,12.65,139.2059603609,124.66,135.26256,37.77158,140.4373611026,0.62256,0.18158000000000002,0.6485000000000001,134.64,37.59,139.7889040661,124.66
2021-01-08 09:00:00,144.89744,9.12592,145.1845395846,3.99744,1.16592,4.164,140.9,7.96,141.1246668729,130.27,3.99744,1.16592,4.164,3.99744,1.16592,4.164,0.0,0.0,0.0,131.43,147.51744,11.36592,147.9546526528,3.99744,1.16592,4.164,143.52,10.2,143.8820016541,124.9,143.34744,41.27592,149.1716800415,3.99744,1.16592,4.164,139.35,40.11,145.0077053125,124.9
2021-01-08 09:30:00,149.85264,10.80577,150.2417331512,4.44264,1.29577,4.62775,145.41,9.51,145.7206512475,131.12,4.44264,1.29577,4.62775,4.44264,1.29577,4.62775,0.0,0.0,0.0,132.49,152.58264,10.14577,152.9195823898,4.44264,1.29577,4.62775,148.14,8.85,148.4041175305,125.73,148.25264,43.33577,154.4565771616,4.44264,1.29577,4.62775,143.81,42.04,149.8288280005,125.73
2021-01-08 10:00:00,152.3248,12.1814,152.811096459,4.5648,1.3314,4.755,147.76,10.85,148.1578215958,130.98,4.5648,1.3314,4.755,4.5648,1.3314,4.755,0.0,0.0,0.0,132.56,155.1048,8.8214,155.3554507605,4.5648,1.3314,4.755,150.54,7.49,150.7262143756,125.61,150.6848,44.5914,157.1442073543,4.5648,1.3314,4.755,146.12,43.26,152.3892450273,125.61
2021-01-08 10:30:00,153.36024,12.54757,153.8726899933,4.62024,1.3475700000000002,4.81275,148.74,11.2,149.1610793739,131.12,4.62024,1.3475700000000002,4.81275,4.62024,1.3475700000000002,4.81275,0.0,0.0,0.0,132.75,156.16024,8.52757,156.3929026745,4.62024,1.3475700000000002,4.81275,151.54,7.18,151.7099996704,125.76,151.72024,45.03757,158.2637480194,4.62024,1.3475700000000002,4.81275,147.1,43.69,153.4510544115,125.76
2021-01-08 11:00:00,154.93768,13.73724,155.5454803156,4.68768,1.36724,4.883,150.25,12.37,150.7583476959,130.98,4.68768,1.36724,4.883,4.68768,1.36724,4.883,0.0,0.0,0.0,132.75,157.78768,7.31724,157.9572535878,4.68768,1.36724,4.883,153.1,5.95,153.2155752526,125.62,153.30768,46.13724,160.0996241776,4.68768,1.36724,4.883,148.62,44.77,155.2168074018,125.62
2021-01-08 11:30:00,155.78928,13.96854,156.4142572551,4.82928,1.40854,5.0305,150.96,12.56,151.4816002028,131.19,4.82928,1.40854,5.0305,4.82928,1.40854,5.0305,0.0,0.0,0.0,132.97,158.64928,7.22854,158.8138716707,4.82928,1.40854,5.0305,153.82,5.82,153.9300646398,125.83,154.11928,46.44854,160.9665161947,4.82928,1.40854,5.0305,149.29,45.04,155.9362231811,125.83
2021-01-08 12:00:00,155.87432,13.56751,156.4636729821,4.8943200000000004,1.42751,5.09825,150.98,12.14,151.4672901982,131.01,4.8943200000000004,1.42751,5.09825,4.8943200000000004,1.42751,5.09825,0.0,0.0,0.0,132.78,158.71432,7.62751,158.8974961472,4.8943200000000004,1.42751,5.09825,153.82,6.2,153.9449005326,125.67,154.20432,45.93751,160.9012962398,4.8943200000000004,1.42751,5.09825,149.31,44.51,155.8031328311,125.67
2021-01-08 12:30:00,156.8424,13.23695,157.3999850161,4.8924,1.4269500000000002,5.09625,151.95,11.81,152.4082628994,130.71,4.8924,1.4269500000000002,5.09625,4.8924,1.4269500000000002,5.09625,0.0,0.0,0.0,132.47,159.7124,7.89695,159.9075124347,4.8924,1.4269500000000002,5.09625,154.82,6.47,154.9551331838,125.38,155.1524,45.46695,161.6771807277,4.8924,1.4269500000000002,5.09625,150.26,44.04,156.5809349825,125.38
2021-01-08 13:00:00,155.99992,12.25581,156.4806055675,4.81992,1.40581,5.02075,151.18,10.85,151.5688454136,131.01,4.81992,1.40581,5.02075,4.81992,1.40581,5.02075,0.0,0.0,0.0,132.65,158.84992,8.93581,159.1010552585,4.81992,1.40581,5.02075,154.03,7.53,154.213948137,125.67,154.30992,44.62581,160.633166963,4.81992,1.40581,5.02075,149.49,43.22,155.6124304161,125.67
2021-01-08 13:30:00,155.988,11.5765,156.416979565,4.788,1.3965,4.9875,151.2,10.18,151.5423122431,131.28,4.788,1.3965,4.9875,4.788,1.3965,4.9875,0.0,0.0,0.0,132.82,158.828,9.6465,159.1206729066,4.788,1.3965,4.9875,154.04,8.25,154.260766561,125.93,154.328,44.0965,160.5043080302,4.788,1.3965,4.9875,149.54,42.7,155.5168852569,125.93
2021-01-08 14:00:00,154.28528,10.48779,154.6413313567,4.89528,1.4277900000000001,5.09925,149.39,9.06,149.6644770812,132.05,4.89528,1.4277900000000001,5.09925,4.89528,1.4277900000000001,5.09925,0.0,0.0,0.0,133.4,157.07528,11.04779,157.4633203351,4.89528,1.4277900000000001,5.09925,152.18,9.62,152.4837591352,126.68,152.63528,43.38779,158.6821635275,4.89528,1.4277900000000001,5.09925,147.74,41.96,153.5830368237,126.68
2021-01-08 14:30:00,147.41152,7.19711,147.587108587,4.96152,1.4471100000000001,5.1682500000000005,142.45,5.75,142.5660022586,132.42,4.96152,1.4471100000000001,5.1682500000000005,4.96152,1.4471100000000001,5.1682500000000005,0.0,0.0,0.0,133.3,150.03152,14.50711,150.7312616349,4.96152,1.4471100000000001,5.1682500000000005,145.07,13.06,145.656680245,127.05,145.86152,40.39711,151.3522696,4.96152,1.4471100000000001,5.1682500000000005,140.9,38.95,146.1845152538,127.05
2021-01-08 15:00:00,146.23136,6.48373,146.3750299818,4.64136,1.35373,4.83475,141.59,5.13,141.6829029912,132.75,4.64136,1.35373,4.83475,4.64136,1.35373,4.83475,0.0,0.0,0.0,133.55,148.83136,15.13373,149.5988084951,4.64136,1.35373,4.83475,144.19,13.78,144.8469692469,127.37,144.67136,39.81373,150.0497767435,4.64136,1.35373,4.83475,140.03,38.46,145.2156069436,127.37
2021-01-08 15:30:00,146.91528,6.32654,147.051435239,0.84528,0.24654,0.8805000000000001,146.07,6.08,146.1964818318,132.34,0.84528,0.24654,0.8805000000000001,0.84528,0.24654,0.8805000000000001,0.0,0.0,0.0,133.3,149.63528,12.95654,150.1951695277,0.84528,0.24654,0.8805000000000001,148.79,12.71,149.3318726863,126.99,145.30528,39.45654,150.5670712495,0.84528,0.24654,0.8805000000000001,144.46,39.21,149.6867251963,126.99
2021-01-08 16:00:00,147.59496,6.10103,147.7210031934,0.8949600000000001,0.26103000000000004,0.93225,146.7,5.84,146.8161966542,132.19,0.8949600000000001,0.26103000000000004,0.93225,0.8949600000000001,0.26103000000000004,0.93225,0.0,0.0,0.0,133.16,150.30496,13.18103,150.8818098793,0.8949600000000001,0.26103000000000004,0.93225,149.41,12.92,149.9675781627,126.86,145.96496,39.11103,151.1140040349,0.8949600000000001,0.26103000000000004,0.93225,145.07,38.85,150.1819809431,126.86
2021-01-08 16:30:00,148.85416,5.68288,148.9625995826,4.60416,1.34288,4.796,144.25,4.34,144.3152732735,132.3,4.60416,1.34288,4.796,4.60416,1.34288,4.796,0.0,0.0,0.0,133.07,151.52416,15.83288,152.3491094585,4.60416,1.34288,4.796,146.92,14.49,147.6328097003,126.97,147.27416,38.84288,152.3103658009,4.60416,1.34288,4.796,142.67,37.5,147.5160292985,126.97
2021-01-08 17:00:00,149.99568,4.46124,150.0620094528,4.49568,1.31124,4.683,145.5,3.15,145.5340939437,131.9,4.49568,1.31124,4.683,4.49568,1.31124,4.683,0.0,0.0,0.0,132.57,152.66568,16.89124,153.5972780963,4.49568,1.31124,4.683,148.17,15.58,148.9868628437,126.6,148.37568,37.38124,153.012089455,4.49568,1.31124,4.683,143.88,36.07,148.3323946412,126.6
2021-01-08 17:30:00,149.53624,3.27182,149.5720290678,4.5662400000000005,1.33182,4.7565,144.97,1.94,144.9829800356,131.9,4.5662400000000005,1.33182,4.7565,4.5662400000000005,1.33182,4.7565,0.0,0.0,0.0,132.38,152.18624,18.14182,153.2637506988,4.5662400000000005,1.33182,4.7565,147.62,16.81,148.5740236381,126.6,147.91624,36.22182,152.2866845783,4.5662400000000005,1.33182,4.7565,143.35,34.89,147.5348589317,126.6
2021-01-08 18:00:00,148.31024,2.25632,148.3274022856,4.65024,1.35632,4.844,143.66,0.9,143.6628191287,132.18,4.65024,1.35632,4.844,4.65024,1.35632,4.844,0.0,0.0,0.0,132.53,150.93024,19.29632,152.1587503629,4.65024,1.35632,4.844,146.28,17.94,147.3759885463,126.86,146.72024,35.34632,150.917829176,4.65024,1.35632,4.844,142.07,33.99,146.0794475619,126.86
2021-01-08 18:30:00,145.27168,2.33674,145.2904723781,4.65168,1.35674,4.8455,140.62,0.98,140.6234148355,132.79,4.65168,1.35674,4.8455,4.65168,1.35674,4.8455,0.0,0.0,0.0,132.87,147.81168,21.38674,149.3508801188,4.65168,1.35674,4.8455,143.16,20.03,144.5544413015,127.44,143.71168,33.83674,147.6413625725,4.65168,1.35674,4.8455,139.06,32.48,142.802780085,127.44
2021-01-08 19:00:00,141.09976,4.40743,141.1685790509,4.61976,1.3474300000000001,4.81225,136.48,3.06,136.5142996173,133.1,4.61976,1.3474300000000001,4.81225,4.61976,1.3474300000000001,4.81225,0.0,0.0,0.0,132.87,143.54976,23.54743,145.4682613344,4.61976,1.3474300000000001,4.81225,138.93,22.2,140.6925189909,127.75,139.60976,31.93743,143.2162159892,4.61976,1.3474300000000001,4.81225,134.99,30.59,138.4126013049,127.75
2021-01-08 19:30:00,136.4032,5.87385,136.5296124805,4.5732,1.33385,4.76375,131.83,4.54,131.9081517572,131.72,4.5732,1.33385,4.76375,4.5732,1.33385,4.76375,0.0,0.0,0.0,131.32,138.7432,24.63385,140.913101279,4.5732,1.33385,4.76375,134.17,23.3,136.1781146146,126.4,134.9632,29.80385,138.2148140724,4.5732,1.33385,4.76375,130.39,28.47,133.46195338,126.4
2021-01-08 20:00:00,131.81056,7.66808,132.0334169004,4.45056,1.2980800000000001,4.636,127.36,6.37,127.5192005151,131.92,4.45056,1.2980800000000001,4.636,4.45056,1.2980800000000001,4.636,0.0,0.0,0.0,131.23,134.07056,26.45808,136.6563026574,4.45056,1.2980800000000001,4.636,129.62,25.16,132.0392744603,126.56,130.44056,28.03808,133.4199146425,4.45056,1.2980800000000001,4.636,125.99,26.74,128.7963807721,126.56
2021-01-08 20:30:00,127.89216,9.37313,128.2351751879,4.50216,1.3131300000000001,4.68975,123.39,8.06,123.6529647845,131.77,4.50216,1.3131300000000001,4.68975,4.50216,1.3131300000000001,4.68975,0.0,0.0,0.0,130.86,130.06216,28.16313,133.0763966873,4.50216,1.3131300000000001,4.68975,125.56,26.85,128.398738701,126.41,126.57216,26.38313,129.2926186434,4.50216,1.3131300000000001,4.68975,122.07,25.07,124.6177748156,126.41
2021-01-08 21:00:00,123.47224,11.11482,123.9715018633,4.54224,1.32482,4.7315000000000005,118.93,9.79,119.3322630306,132.15,4.54224,1.32482,4.7315000000000005,4.54224,1.32482,4.7315000000000005,0.0,0.0,0.0,131.0,125.53224,30.04482,129.0776296972,4.54224,1.32482,4.7315000000000005,120.99,28.72,124.3519943547,126.76,122.21224,24.90482,124.7240220048,4.54224,1.32482,4.7315000000000005,117.67,23.58,120.009355052,126.76
2021-01-08 21:30:00,118.16344,13.93767,118.9825919942,4.48344,1.3076699999999999,4.67025,113.68,12.63,114.3794531374,132.95,4.48344,1.3076699999999999,4.67025,4.48344,1.3076699999999999,4.67025,0.0,0.0,0.0,131.4,120.09344,33.09767,124.5708235923,4.48344,1.3076699999999999,4.67025,115.61,31.79,119.9011100866,127.52,116.99344,22.47767,119.1331635258,4.48344,1.3076699999999999,4.67025,112.51,21.17,114.4843613774,127.52
2021-01-08 22:00:00,113.80848,13.73789,114.6346358722,0.9184800000000001,0.26789,0.9567500000000001,112.89,13.47,113.6907779901,133.11,0.9184800000000001,0.26789,0.9567500000000001,0.9184800000000001,0.26789,0.9567500000000001,0.0,0.0,0.0,131.45,115.74848,32.93789,120.343737768,0.9184800000000001,0.26789,0.9567500000000001,114.83,32.67,119.387008506,127.68,112.63848,20.68789,114.5225565963,0.9184800000000001,0.26789,0.9567500000000001,111.72,20.42,113.5708360452,127.68
2021-01-08 22:30:00,106.92032,16.14301,108.1321025448,0.7303200000000001,0.21301,0.76075,106.19,15.93,107.3782147365,133.19,0.7303200000000001,0.21301,0.76075,0.7303200000000001,0.21301,0.76075,0.0,0.0,0.0,131.17,108.69032,35.37301,114.3015113555,0.7303200000000001,0.21301,0.76075,107.96,35.16,113.5411255889,127.75,105.84032,18.27301,107.4061275355,0.7303200000000001,0.21301,0.76075,105.11,18.06,106.6502494137,127.75
2021-01-08 23:00:00,101.21856,18.07958,102.8205626392,0.7185600000000001,0.20958000000000002,0.7485,100.5,17.87,102.0763777766,133.83,0.7185600000000001,0.20958000000000002,0.7485,0.7185600000000001,0.20958000000000002,0.7485,0.0,0.0,0.0,131.53,102.86856,37.50958,109.4938775834,0.7185600000000001,0.20958000000000002,0.7485,102.15,37.3,108.7470114532,128.34,100.22856,16.68958,101.6085937323,0.7185600000000001,0.20958000000000002,0.7485,99.51,16.48,100.8654078463,128.34
2021-01-08 23:30:00,95.50264,20.35952,97.6486779306,0.7526400000000001,0.21952000000000002,0.784,94.75,20.14,96.8668266229,135.0,0.7526400000000001,0.21952000000000002,0.784,0.7526400000000001,0.21952000000000002,0.784,0.0,0.0,0.0,132.41,97.02264,40.12952,104.9941476845,0.7526400000000001,0.21952000000000002,0.784,96.27,39.91,104.2147830205,129.46,94.60264,15.06952,95.7953544176,0.7526400000000001,0.21952000000000002,0.784,93.85,14.85,95.0176036322,129.46
2021-01-09 00:00:00,91.0912,21.71035,93.6426506169,0.7212000000000001,0.21035,0.7512500000000001,90.37,21.5,92.8923403731,135.21,0.7212000000000001,0.21035,0.7512500000000001,0.7212000000000001,0.21035,0.7512500000000001,0.0,0.0,0.0,132.41,92.5312,41.50035,101.4115477821,0.7212000000000001,0.21035,0.7512500000000001,91.81,41.29,100.6674733963,129.67,90.2712,13.80035,91.3199825315,0.7212000000000001,0.21035,0.7512500000000001,89.55,13.59,90.5753310786,129.67
2021-01-09 00:30:00,90.32976,21.84868,92.9345487932,0.7497600000000001,0.21868,0.781,89.58,21.63,92.1543992439,135.1,0.7497600000000001,0.21868,0.781,0.7497600000000001,0.21868,0.781,0.0,0.0,0.0,132.32,91.73976,41.63868,100.7470259462,0.7497600000000001,0.21868,0.781,90.99,41.42,99.9739791146,129.59,89.48976,13.65868,90.5261105107,0.7497600000000001,0.21868,0.781,88.74,13.44,89.7519983064,129.59
2021-01-09 01:00:00,92.27912,21.27891,94.7007286073,0.8191200000000001,0.23891,0.8532500000000001,91.46,21.04,93.8488849161,134.63,0.8191200000000001,0.23891,0.8532500000000001,0.8191200000000001,0.23891,0.8532500000000001,0.0,0.0,0.0,131.92,93.75912,40.93891,102.3072183923,0.8191200000000001,0.23891,0.8532500000000001,92.94,40.7,101.4609954613,129.13,91.42912,14.03891,92.5006755541,0.8191200000000001,0.23891,0.8532500000000001,90.61,13.8,91.6548531176,129.13
2021-01-09 01:30:00,91.6944,21.58295,94.2002479936,0.7644000000000001,0.22295,0.79625,90.93,21.36,93.4051096033,134.67,0.7644000000000001,0.22295,0.79625,0.7644000000000001,0.22295,0.79625,0.0,0.0,0.0,131.92,93.1444,41.23295,101.862826473,0.7644000000000001,0.22295,0.79625,92.38,41.01,101.0736587841,129.17,90.8344,13.68295,91.8591930297,0.7644000000000001,0.22295,0.79625,90.07,13.46,91.0701734928,129.17
2021-01-09 02:00:00,89.26144,22.17042,91.9735407269,0.7214400000000001,0.21042000000000002,0.7515000000000001,88.54,21.96,91.2226572733,135.08,0.7214400000000001,0.21042000000000002,0.7515000000000001,0.7214400000000001,0.21042000000000002,0.7515000000000001,0.0,0.0,0.0,132.25,90.67144,41.93042,99.8972980268,0.7214400000000001,0.21042000000000002,0.7515000000000001,89.95,41.72,99.1542278473,129.55,88.45144,13.31042,89.4473281806,0.7214400000000001,0.21042000000000002,0.7515000000000001,87.73,13.1,88.7026656871,129.55
2021-01-09 02:30:00,87.58704,22.53372,90.4392509533,0.76704,0.22372000000000003,0.799,86.82,22.31,89.6406632059,135.37,0.76704,0.22372000000000003,0.799,0.76704,0.22372000000000003,0.799,0.0,0.0,0.0,132.47,88.96704,42.41372,98.5599201024,0.76704,0.22372000000000003,0.799,88.2,42.19,97.7713460069,129.84,86.82704,13.16372,87.8192370691,0.76704,0.22372000000000003,0.799,86.06,12.94,87.0273933885,129.84
2021-01-09 03:00:00,85.8252,22.9986,88.8532529343,0.7152000000000001,0.2086,0.745,85.11,22.79,88.1084343295,135.65,0.7152000000000001,0.2086,0.745,0.7152000000000001,0.2086,0.745,0.0,0.0,0.0,132.68,87.1552,42.9286,97.153968447,0.7152000000000001,0.2086,0.745,86.44,42.72,96.4202883215,130.1,85.0752,12.7886,86.0310289663,0.7152000000000001,0.2086,0.745,84.36,12.58,85.2928250206,130.1
2021-01-09 03:30:00,84.54912,23.41016,87.7302073633,0.78912,0.23016000000000003,0.8220000000000001,83.76,23.18,86.9082849906,135.9,0.78912,0.23016000000000003,0.8220000000000001,0.78912,0.23016000000000003,0.8220000000000001,0.0,0.0,0.0,132.87,85.84912,43.43016,96.2094080763,0.78912,0.23016000000000003,0.8220000000000001,85.06,43.2,95.4014863616,130.34,83.80912000000001,12.61016,84.7524909982,0.78912,0.23016000000000003,0.8220000000000001,83.02,12.38,83.9379818676,130.34
2021-01-09 04:00:00,82.93504,23.75022,86.2687301973,0.75504,0.22022000000000003,0.7865000000000001,82.18,23.53,85.4822396759,136.09,0.75504,0.22022000000000003,0.7865000000000001,0.75504,0.22022000000000003,0.7865000000000001,0.0,0.0,0.0,133.03,84.20504,43.83022,94.9293260623,0.75504,0.22022000000000003,0.7865000000000001,83.45,43.61,94.1580299284,130.53,82.22504,12.36022,83.1488559239,0.75504,0.22022000000000003,0.7865000000000001,81.47,12.14,82.3695362376,130.53
2021-01-09 04:30:00,82.37024,23.92007,85.7731087606,0.7202400000000001,0.21007,0.7502500000000001,81.65,23.71,85.0228592791,136.18,0.7202400000000001,0.21007,0.7502500000000001,0.7202400000000001,0.21007,0.7502500000000001,0.0,0.0,0.0,133.07,83.64024,44.01007,94.5123061229,0.7202400000000001,0.21007,0.7502500000000001,82.92,43.8,93.7772168493,130.63,81.67024,12.18007,82.5734957893,0.7202400000000001,0.21007,0.7502500000000001,80.95,11.97,81.8302108026,130.63
2021-01-09 05:00:00,81.934,23.8595,85.3373077631,0.684,0.1995,0.7125,81.25,23.66,84.6248078284,136.24,0.684,0.1995,0.7125,0.684,0.1995,0.7125,0.0,0.0,0.0,133.14,83.174,43.9595,94.0763090063,0.684,0.1995,0.7125,82.49,43.76,93.3784648621,130.68,81.224,12.2795,82.1469676631,0.684,0.1995,0.7125,80.54,12.08,81.4408865374,130.68
2021-01-09 05:30:00,83.00808,23.35194,86.230240908,0.6580800000000001,0.19194000000000003,0.6855,82.35,23.16,85.5447724879,136.14,0.6580800000000001,0.19194000000000003,0.6855,0.6580800000000001,0.19194000000000003,0.6855,0.0,0.0,0.0,133.14,84.28808,43.41194,94.8107428757,0.6580800000000001,0.19194000000000003,0.6855,83.63,43.22,94.1379057553,130.59,82.30808,12.67194,83.2778367674,0.6580800000000001,0.19194000000000003,0.6855,81.65,12.48,82.5982620883,130.59
2021-01-09 06:00:00,83.68112,23.04866,86.797295881,0.6811200000000001,0.19866,0.7095,83.0,22.85,86.0878766145,135.93,0.6811200000000001,0.19866,0.7095,0.6811200000000001,0.19866,0.7095,0.0,0.0,0.0,132.95,84.97112,43.03866,95.2492387825,0.6811200000000001,0.19866,0.7095,84.29,42.84,94.5519418098,130.4,82.95112,12.89866,83.9479823406,0.6811200000000001,0.19866,0.7095,82.27,12.7,83.2444766937,130.4
2021-01-09 06:30:00,88.74896,20.20928,91.0208377197,0.6489600000000001,0.18928,0.676,88.1,20.02,90.3460591282,135.03,0.6489600000000001,0.18928,0.676,0.6489600000000001,0.18928,0.676,0.0,0.0,0.0,132.42,90.16896,39.90928,98.606247153,0.6489600000000001,0.18928,0.676,89.52,39.72,97.9362486519,129.55,87.94896,15.18928,89.2509596139,0.6489600000000001,0.18928,0.676,87.3,15.0,88.5792865178,129.55
2021-01-09 07:00:00,92.2084,18.4462,94.0353727328,0.6384000000000001,0.1862,0.665,91.57,18.26,93.3728681149,134.86,0.6384000000000001,0.1862,0.665,0.6384000000000001,0.1862,0.665,0.0,0.0,0.0,132.42,93.7084,38.0962,101.1562389821,0.6384000000000001,0.1862,0.665,93.07,37.91,100.4947411559,129.36,91.3684,16.8462,92.908444035,0.6384000000000001,0.1862,0.665,90.73,16.66,92.2468888364,129.36
2021-01-09 07:30:00,95.78168,17.32424,97.3358079804,0.63168,0.18424000000000001,0.658,95.15,17.14,96.6814465138,134.31,0.63168,0.18424000000000001,0.658,0.63168,0.18424000000000001,0.658,0.0,0.0,0.0,132.06,97.34168,36.80424,104.0670685049,0.63168,0.18424000000000001,0.658,96.71,36.62,103.4110656555,128.85,94.86168,17.65424,96.4904685573,0.63168,0.18424000000000001,0.658,94.23,17.47,95.8357647228,128.85
2021-01-09 08:00:00,99.03736,15.34923,100.2197462448,0.7173600000000001,0.20923000000000003,0.7472500000000001,98.32,15.14,99.4788520239,133.66,0.7173600000000001,0.20923000000000003,0.7472500000000001,0.7173600000000001,0.20923000000000003,0.7472500000000001,0.0,0.0,0.0,131.67,100.68736,34.67923,106.4922225196,0.7173600000000001,0.20923000000000003,0.7472500000000001,99.97,34.47,105.7458358518,128.21,98.08736,19.39923,99.9873007755,0.7173600000000001,0.20923000000000003,0.7472500000000001,97.37,19.19,99.2429997531,128.21
2021-01-09 08:30:00,103.2856,13.47955,104.1614776948,0.8556,0.24955000000000002,0.8912500000000001,102.43,13.23,103.2808685091,132.94,0.8556,0.24955000000000002,0.8912500000000001,0.8556,0.24955000000000002,0.8912500000000001,0.0,0.0,0.0,131.2,105.0156,32.57955,109.953186955,0.8556,0.24955000000000002,0.8912500000000001,104.16,32.33,109.0620671911,127.52,102.2756,20.91955,104.3931316111,0.8556,0.24955000000000002,0.8912500000000001,101.42,20.67,103.5049047147,127.52
2021-01-09 09:00:00,108.21424,11.87957,108.8643464233,1.16424,0.33957000000000004,1.21275,107.05,11.54,107.6702099004,132.36,1.16424,0.33957000000000004,1.21275,1.16424,0.33957000000000004,1.21275,0.0,0.0,0.0,130.87,110.06424,30.78957,114.2896957191,1.16424,0.33957000000000004,1.21275,108.9,30.45,113.0770202119,126.97,107.13424,22.33957,109.4385753204,1.16424,0.33957000000000004,1.21275,105.97,22.0,108.2295749784,126.97
2021-01-09 09:30:00,113.35128,10.03704,113.7947927174,1.84128,0.5370400000000001,1.9180000000000001,111.51,9.5,111.9139405972,131.94,1.84128,0.5370400000000001,1.9180000000000001,1.84128,0.5370400000000001,1.9180000000000001,0.0,0.0,0.0,130.73,115.30128,28.81704,118.8478311287,1.84128,0.5370400000000001,1.9180000000000001,113.46,28.28,116.9313046194,126.56,112.20128,24.337040000000002,114.8103599402,1.84128,0.5370400000000001,1.9180000000000001,110.36,23.8,112.8971638262,126.56
2021-01-09 10:00:00,116.91528,8.94154,117.2567005977,2.64528,0.7715400000000001,2.7555,114.27,8.17,114.5616942961,132.14,2.64528,0.7715400000000001,2.7555,2.64528,0.7715400000000001,2.7555,0.0,0.0,0.0,131.12,118.91528,27.78154,122.1173934468,2.64528,0.7715400000000001,2.7555,116.27,27.01,119.3660462611,126.75,115.73528,25.97154,118.6135570947,2.64528,0.7715400000000001,2.7555,113.09,25.2,115.8636616891,126.75
2021-01-09 10:30:00,119.48184,8.37137,119.7747466099,3.26184,0.95137,3.3977500000000003,116.22,7.42,116.4566219672,132.04,3.26184,0.95137,3.3977500000000003,3.26184,0.95137,3.3977500000000003,0.0,0.0,0.0,131.12,121.54184,27.17137,124.541969706,3.26184,0.95137,3.3977500000000003,118.28,26.22,121.151338416,126.66,118.28184,26.84137,121.2891290152,3.26184,0.95137,3.3977500000000003,115.02,25.89,117.8978053231,126.66
2021-01-09 11:00:00,122.52352,6.99436,122.7229971318,3.92352,1.14436,4.087,118.6,5.85,118.7441893315,131.57,3.92352,1.14436,4.087,3.92352,1.14436,4.087,0.0,0.0,0.0,130.88,124.61352,25.65436,127.226866478,3.92352,1.14436,4.087,120.69,24.51,123.1536284484,126.21,121.27352,28.31436,124.5350136925,3.92352,1.14436,4.087,117.35,27.17,120.4542709911,126.21
2021-01-09 11:30:00,124.10992,6.54956,124.282617363,4.24992,1.23956,4.427,119.86,5.31,119.9775633191,131.8,4.24992,1.23956,4.427,4.24992,1.23956,4.427,0.0,0.0,0.0,131.16,126.24992,25.25956,128.7520394844,4.24992,1.23956,4.427,122.0,24.02,124.3421103247,126.42,122.84992,29.07956,126.2446975275,4.24992,1.23956,4.427,118.6,27.84,121.8237480954,126.42
2021-01-09 12:00:00,124.93128,6.64579,125.1079184031,4.27128,1.24579,4.44925,120.66,5.4,120.7807749603,131.68,4.27128,1.24579,4.44925,4.27128,1.24579,4.44925,0.0,0.0,0.0,131.03,127.07128,25.33579,129.5724216636,4.27128,1.24579,4.44925,122.8,24.09,125.1405933341,126.3,123.66128,28.92579,126.9992657395,4.27128,1.24579,4.44925,119.39,27.68,122.5567399207,126.3
2021-01-09 12:30:00,126.11808,6.72819,126.2974213655,3.86808,1.12819,4.02925,122.25,5.6,122.3781945446,131.68,3.86808,1.12819,4.02925,3.86808,1.12819,4.02925,0.0,0.0,0.0,131.03,128.29808,25.43819,130.7956377031,3.86808,1.12819,4.02925,124.43,24.31,126.7824948485,126.3,124.81808,28.58819,128.0501374555,3.86808,1.12819,4.02925,120.95,27.46,124.028037556,126.3
2021-01-09 13:00:00,127.362,6.44225,127.5248275006,2.922,0.8522500000000001,3.04375,124.44,5.59,124.5654916098,131.75,2.922,0.8522500000000001,3.04375,2.922,0.8522500000000001,3.04375,0.0,0.0,0.0,131.15,129.582,25.16225,132.0023997852,2.922,0.8522500000000001,3.04375,126.66,24.31,128.9718252178,126.38,126.052,28.35225,129.2012259387,2.922,0.8522500000000001,3.04375,123.13,27.5,126.1635720008,126.38
2021-01-09 13:30:00,128.722,6.1935,128.8709149741,2.412,0.7035,2.5125,126.31,5.49,126.429253735,131.78,2.412,0.7035,2.5125,2.412,0.7035,2.5125,0.0,0.0,0.0,131.22,130.972,24.9535,133.3279488564,2.412,0.7035,2.5125,128.56,24.25,130.8271229524,126.41,127.342,28.3035,130.4495039326,2.412,0.7035,2.5125,124.93,27.6,127.9424280683,126.41
2021-01-09 14:00:00,128.17144,6.98292,128.361517611,2.10144,0.61292,2.189,126.07,6.37,126.2308274551,132.13,2.10144,0.61292,2.189,2.10144,0.61292,2.189,0.0,0.0,0.0,131.44,130.42144,25.80292,132.9493989915,2.10144,0.61292,2.189,128.32,25.19,130.7691037669,126.74,126.82144,27.48292,129.7651283489,2.10144,0.61292,2.189,124.72,26.87,127.5816417044,126.74
2021-01-09 14:30:00,127.06528,7.45529,127.2838038812,1.59528,0.46529000000000004,1.66175,125.47,6.99,125.6645574536,132.01,1.59528,0.46529000000000004,1.66175,1.59528,0.46529000000000004,1.66175,0.0,0.0,0.0,131.26,129.29528,26.27529,131.9380926604,1.59528,0.46529000000000004,1.66175,127.7,25.81,130.2821787506,126.64,125.72528,26.68529,128.5260702483,1.59528,0.46529000000000004,1.66175,124.13,26.22,126.86900843,126.64
2021-01-09 15:00:00,126.69976,7.57118,126.92577339,1.40976,0.41118000000000005,1.4685000000000001,125.29,7.16,125.4944209915,132.11,1.40976,0.41118000000000005,1.4685000000000001,1.40976,0.41118000000000005,1.4685000000000001,0.0,0.0,0.0,131.32,128.92976,26.44118,131.6131414922,1.40976,0.41118000000000005,1.4685000000000001,127.52,26.03,130.1495727999,126.71,125.34976,26.51118,128.1226170395,1.40976,0.41118000000000005,1.4685000000000001,123.94,26.1,126.6583341119,126.71
2021-01-09 15:30:00,126.28224,7.90982,126.5297174258,1.06224,0.30982000000000004,1.1065,125.22,7.6,125.4504220798,131.68,1.06224,0.30982000000000004,1.1065,1.06224,0.30982000000000004,1.1065,0.0,0.0,0.0,130.84,128.50224,26.65982,131.2386059338,1.06224,0.30982000000000004,1.1065,127.44,26.35,130.1356065802,126.32,124.95224,25.77982,127.5839386453,1.06224,0.30982000000000004,1.1065,123.89,25.47,126.4810381045,126.32
2021-01-09 16:00:00,127.5764,7.37395,127.7893304449,0.8364,0.24395000000000003,0.8712500000000001,126.74,7.13,126.9403974312,131.45,0.8364,0.24395000000000003,0.8712500000000001,0.8364,0.24395000000000003,0.8712500000000001,0.0,0.0,0.0,130.68,129.8264,26.05395,132.4148875601,0.8364,0.24395000000000003,0.8712500000000001,128.99,25.81,131.5468593316,126.08,126.1964,26.04395,128.8558058628,0.8364,0.24395000000000003,0.8712500000000001,125.36,25.8,127.9873806279,126.08
2021-01-09 16:30:00,131.18088,5.93734,131.3151753753,0.7108800000000001,0.20734000000000002,0.7405,130.47,5.73,130.5957648624,131.12,0.7108800000000001,0.20734000000000002,0.7405,0.7108800000000001,0.20734000000000002,0.7405,0.0,0.0,0.0,130.58,133.52088,24.52734,135.7549844516,0.7108800000000001,0.20734000000000002,0.7405,132.81,24.32,135.0183635658,125.78,129.73088,27.23734,132.5593222518,0.7108800000000001,0.20734000000000002,0.7405,129.02,27.03,131.8210199475,125.78
2021-01-09 17:00:00,137.07264,4.00452,137.1311227147,0.8726400000000001,0.25452,0.909,136.2,3.75,136.2516146693,131.46,0.8726400000000001,0.25452,0.909,0.8726400000000001,0.25452,0.909,0.0,0.0,0.0,131.22,139.54264,22.71452,141.3792693325,0.8726400000000001,0.25452,0.909,138.67,22.46,140.4771173537,126.1,135.57264,29.40452,138.7247869452,0.8726400000000001,0.25452,0.909,134.7,29.15,137.8180412718,126.1
2021-01-09 17:30:00,139.34096,5.86403,139.4642964402,4.47096,1.30403,4.65725,134.87,4.5600000000000005,134.9470655479,131.41,4.47096,1.30403,4.65725,4.47096,1.30403,4.65725,0.0,0.0,0.0,131.06,141.75096,24.59403,143.868693511,4.47096,1.30403,4.65725,137.28,23.29,139.2415975921,126.08,137.85096,29.63403,141.0002230742,4.47096,1.30403,4.65725,133.38,28.33,136.3554667038,126.08
2021-01-09 18:00:00,139.15144,6.46417,139.3015030352,4.47144,1.30417,4.65775,134.68,5.16,134.7788113911,131.55,4.47144,1.30417,4.65775,4.47144,1.30417,4.65775,0.0,0.0,0.0,131.13,141.55144,25.19417,143.7760632653,4.47144,1.30417,4.65775,137.08,23.89,139.1461767351,126.23,137.65144,29.07417,140.6884014241,4.47144,1.30417,4.65775,133.18,27.77,136.0444239945,126.23
2021-01-09 18:30:00,137.05384,7.72612,137.2714390869,4.44384,1.2961200000000002,4.629,132.61,6.43,132.7657975534,132.07,4.44384,1.2961200000000002,4.629,4.44384,1.2961200000000002,4.629,0.0,0.0,0.0,131.46,139.41384,26.64612,141.937431619,4.44384,1.2961200000000002,4.629,134.97,25.35,137.3299799752,126.71,135.60384,28.09612,138.483910191,4.44384,1.2961200000000002,4.629,131.16,26.8,133.8700324942,126.71
2021-01-09 19:00:00,133.33544,9.59367,133.6801333933,4.43544,1.29367,4.62025,128.9,8.3,129.1669462363,132.78,4.43544,1.29367,4.62025,4.43544,1.29367,4.62025,0.0,0.0,0.0,131.91,135.59544,28.69367,138.59816033,4.43544,1.29367,4.62025,131.16,27.4,133.9914385325,127.4,131.93544,26.57367,134.5849927193,4.43544,1.29367,4.62025,127.5,25.28,129.9820310658,127.4
2021-01-09 19:30:00,128.67528,11.32279,129.1724941946,4.53528,1.32279,4.72425,124.14,10.0,124.5421197828,132.12,4.53528,1.32279,4.72425,4.53528,1.32279,4.72425,0.0,0.0,0.0,131.01,130.83528,30.24279,134.2851326084,4.53528,1.32279,4.72425,126.3,28.92,129.5687323392,126.76,127.31528,24.61279,129.6725489572,4.53528,1.32279,4.72425,122.78,23.29,124.9694062561,126.76
2021-01-09 20:00:00,124.47712,12.70916,125.1242428604,4.55712,1.32916,4.747,119.92,11.38,120.4587514463,132.34,4.55712,1.32916,4.747,4.55712,1.32916,4.747,0.0,0.0,0.0,131.01,126.53712,31.69916,130.4472287272,4.55712,1.32916,4.747,121.98,30.37,125.7038475943,126.95,123.18712,23.41916,125.3934750655,4.55712,1.32916,4.747,118.63,22.09,120.6691551309,126.95
2021-01-09 20:30:00,122.89664,11.25902,123.4113027832,0.95664,0.27902000000000005,0.9965,121.94,10.98,122.4333451311,132.29,0.95664,0.27902000000000005,0.9965,0.95664,0.27902000000000005,0.9965,0.0,0.0,0.0,131.01,125.03664,30.22902,128.6388549104,0.95664,0.27902000000000005,0.9965,124.08,29.95,127.6434444067,126.91,121.59664,22.70902,123.6989993842,0.95664,0.27902000000000005,0.9965,120.64,22.43,122.7074345751,126.91
2021-01-09 21:00:00,119.24864,12.65127,119.9178584468,0.7586400000000001,0.22127000000000002,0.7902500000000001,118.49,12.43,119.140190532,132.66,0.7586400000000001,0.22127000000000002,0.7902500000000001,0.7586400000000001,0.22127000000000002,0.7902500000000001,0.0,0.0,0.0,131.2,121.29864,31.71127,125.3752954567,0.7586400000000001,0.22127000000000002,0.7902500000000001,120.54,31.49,124.5853590917,127.25,118.01864,21.39127,119.941593368,0.7586400000000001,0.22127000000000002,0.7902500000000001,117.26,21.17,119.1556817781,127.25
2021-01-09 21:30:00,114.57952,14.446110000000001,115.4866074381,0.80952,0.23611000000000001,0.84325,113.77,14.21,114.6539881557,132.78,0.80952,0.23611000000000001,0.84325,0.80952,0.23611000000000001,0.84325,0.0,0.0,0.0,131.06,116.51952,33.58611,121.263454206,0.80952,0.23611000000000001,0.84325,115.71,33.35,120.420208437,127.36,113.38952,19.78611,115.102881783,0.80952,0.23611000000000001,0.84325,112.58,19.55,114.2648629282,127.36
2021-01-09 22:00:00,110.46528,16.15904,111.6409094338,0.7852800000000001,0.22904000000000002,0.8180000000000001,109.68,15.93,110.8308048333,133.05,0.7852800000000001,0.22904000000000002,0.8180000000000001,0.7852800000000001,0.22904000000000002,0.8180000000000001,0.0,0.0,0.0,131.11,112.31528,35.34904,117.7466634364,0.7852800000000001,0.22904000000000002,0.8180000000000001,111.53,35.12,116.9288471678,127.63,109.33528,18.18904,110.8379205362,0.7852800000000001,0.22904000000000002,0.8180000000000001,108.55,17.96,110.0257428968,127.63
2021-01-09 22:30:00,104.73952,18.49611,106.3601106382,0.80952,0.23611000000000001,0.84325,103.93,18.26,105.5219053088,133.96,0.80952,0.23611000000000001,0.84325,0.80952,0.23611000000000001,0.84325,0.0,0.0,0.0,131.67,106.44952,37.96611,113.0173695357,0.80952,0.23611000000000001,0.84325,105.64,37.73,112.1755878077,128.5,103.68952,16.36611,104.9731685449,0.80952,0.23611000000000001,0.84325,102.88,16.13,104.1367912892,128.5
2021-01-09 23:00:00,99.18648,20.04564,101.1918252518,0.87648,0.25564000000000003,0.913,98.31,19.79,100.2821030892,134.01,0.87648,0.25564000000000003,0.913,0.87648,0.25564000000000003,0.913,0.0,0.0,0.0,131.49,100.77648,39.54564,108.2578244941,0.87648,0.25564000000000003,0.913,99.9,39.29,107.3485635675,128.53,98.22648,14.97564,99.3615175337,0.87648,0.25564000000000003,0.913,97.35,14.72,98.4565939894,128.53
2021-01-09 23:30:00,94.57424,21.48207,96.9833295111,0.8642400000000001,0.25207,0.9002500000000001,93.71,21.23,96.0847386425,134.97,0.8642400000000001,0.25207,0.9002500000000001,0.8642400000000001,0.25207,0.9002500000000001,0.0,0.0,0.0,132.25,96.06424,41.27207,104.554875395,0.8642400000000001,0.25207,0.9002500000000001,95.2,41.02,103.6613737127,129.44,93.69424,14.07207,94.7450988878,0.8642400000000001,0.25207,0.9002500000000001,92.83,13.82,93.8530835935,129.44
2021-01-10 00:00:00,90.29608,22.89219,93.1527478197,0.79608,0.23219,0.82925,89.5,22.66,92.3240250422,135.75,0.79608,0.23219,0.82925,0.79608,0.23219,0.82925,0.0,0.0,0.0,132.85,91.69608,42.88219,101.2277299289,0.79608,0.23219,0.82925,90.9,42.65,100.4083288378,130.2,89.46608,12.99219,90.4045157697,0.79608,0.23219,0.82925,88.67,12.76,89.5834052713,130.2
2021-01-10 00:30:00,89.5892,23.03185,92.5023830561,0.8292,0.24185,0.86375,88.76,22.79,91.6390839107,135.69,0.8292,0.24185,0.86375,0.8292,0.24185,0.86375,0.0,0.0,0.0,132.77,90.9892,43.02185,100.6474743551,0.8292,0.24185,0.86375,90.16,42.78,99.7945589699,130.16,88.7792,12.89185,89.7103458307,0.8292,0.24185,0.86375,87.95,12.65,88.8550786393,130.16
2021-01-10 01:00:00,91.74976,22.53618,94.4769700459,0.80976,0.23618000000000003,0.8435,90.94,22.3,93.6342544158,135.41,0.80976,0.23618000000000003,0.8435,0.80976,0.23618000000000003,0.8435,0.0,0.0,0.0,132.56,93.19976,42.43618,102.4061747994,0.80976,0.23618000000000003,0.8435,92.39,42.2,101.5714137934,129.89,90.89976,13.20618,91.8540666397,0.80976,0.23618000000000003,0.8435,90.09,12.97,91.0188387094,129.89
2021-01-10 01:30:00,91.07984,22.93037,93.9219842357,0.7898400000000001,0.23037000000000002,0.8227500000000001,90.29,22.7,93.0998071964,135.52,0.7898400000000001,0.23037000000000002,0.8227500000000001,0.7898400000000001,0.23037000000000002,0.8227500000000001,0.0,0.0,0.0,132.61,92.49984,42.85037,101.9429968618,0.7898400000000001,0.23037000000000002,0.8227500000000001,91.71,42.62,101.1295629378,130.0,90.22984,12.83037,91.1374918503,0.7898400000000001,0.23037000000000002,0.8227500000000001,89.44,12.6,90.323162035,130.0
2021-01-10 02:00:00,88.64192,23.17681,91.6218014616,0.8119200000000001,0.23681000000000002,0.8457500000000001,87.83,22.94,90.7763873483,135.75,0.8119200000000001,0.23681000000000002,0.8457500000000001,0.8119200000000001,0.23681000000000002,0.8457500000000001,0.0,0.0,0.0,132.8,90.02192,43.18681,99.8451132428,0.8119200000000001,0.23681000000000002,0.8457500000000001,89.21,42.95,99.0107398215,130.21,87.86192,12.77681,88.7860566748,0.8119200000000001,0.23681000000000002,0.8457500000000001,87.05,12.54,87.9485878227,130.21
2021-01-10 02:30:00,87.34992,23.36956,90.422037461,0.88992,0.25956,0.927,86.46,23.11,89.4952719422,136.01,0.88992,0.25956,0.927,0.88992,0.25956,0.927,0.0,0.0,0.0,133.04,88.70992,43.44956,98.7791180898,0.88992,0.25956,0.927,87.82,43.19,97.8658699445,130.45,86.57992,12.80956,87.5223821351,0.88992,0.25956,0.927,85.69,12.55,86.6041488614,130.45
2021-01-10 03:00:00,85.4084,24.0937,88.7417667744,0.9384,0.2737,0.9775,84.47,23.82,87.7643053866,136.24,0.9384,0.2737,0.9775,0.9384,0.2737,0.9775,0.0,0.0,0.0,133.17,86.7084,44.2437,97.3439860508,0.9384,0.2737,0.9775,85.77,43.97,96.3838876576,130.68,84.6584,12.223700000000001,85.5363287279,0.9384,0.2737,0.9775,83.72,11.95,84.5685573958,130.68
2021-01-10 03:30:00,83.91552,24.33161,87.3718589825,0.96552,0.28161,1.00575,82.95,24.05,86.3661102516,136.53,0.96552,0.28161,1.00575,0.96552,0.28161,1.00575,0.0,0.0,0.0,133.41,85.18552,44.57161,96.1415687185,0.96552,0.28161,1.00575,84.22,44.29,95.1557276258,130.95,83.19552,12.19161,84.0840644978,0.96552,0.28161,1.00575,82.23,11.91,83.0880316291,130.95
2021-01-10 04:00:00,82.80808,24.91194,86.4741745717,0.8980800000000001,0.26194,0.9355,81.91,24.65,85.5387081969,136.96,0.8980800000000001,0.26194,0.9355,0.8980800000000001,0.26194,0.9355,0.0,0.0,0.0,133.8,84.06808,45.28194,95.4876754615,0.8980800000000001,0.26194,0.9355,83.17,45.02,94.5729839859,131.38,82.10808,11.79194,82.9505072332,0.8980800000000001,0.26194,0.9355,81.21,11.53,82.0244170964,131.38
2021-01-10 04:30:00,81.85008,25.09544,85.6108445514,0.9100800000000001,0.26544,0.9480000000000001,80.94,24.83,84.662934629,137.02,0.9100800000000001,0.26544,0.9480000000000001,0.9100800000000001,0.26544,0.9480000000000001,0.0,0.0,0.0,133.8,83.08008,45.49544,94.7213532082,0.9100800000000001,0.26544,0.9480000000000001,82.17,45.23,93.7958517206,131.43,81.17008,11.66544,82.0040509829,0.9100800000000001,0.26544,0.9480000000000001,80.26,11.4,81.0655759247,131.43
2021-01-10 05:00:00,81.04024,25.31007,84.9006486587,0.9602400000000001,0.28007000000000004,1.00025,80.08,25.03,83.900579855,137.07,0.9602400000000001,0.28007000000000004,1.00025,0.9602400000000001,0.28007000000000004,1.00025,0.0,0.0,0.0,133.86,82.26024,45.70007,94.1023032814,0.9602400000000001,0.28007000000000004,1.00025,81.3,45.42,93.1271517872,131.48,80.36024,11.51007,81.1803540536,0.9602400000000001,0.28007000000000004,1.00025,79.4,11.23,80.1902294547,131.48
2021-01-10 05:30:00,81.21584,25.29337,85.0633130842,1.00584,0.29337,1.04775,80.21,25.0,84.0157372163,137.1,1.00584,0.29337,1.04775,1.00584,0.29337,1.04775,0.0,0.0,0.0,133.86,82.42584,45.68337,94.2390014498,1.00584,0.29337,1.04775,81.42,45.39,93.2173186699,131.51,80.53584,11.53337,81.3574836635,1.00584,0.29337,1.04775,79.53,11.24,80.3203492273,131.51
2021-01-10 06:00:00,81.52568,24.89874,85.2430862478,0.9556800000000001,0.27874000000000004,0.9955,80.57,24.62,84.2476664365,136.93,0.9556800000000001,0.27874000000000004,0.9955,0.9556800000000001,0.27874000000000004,0.9955,0.0,0.0,0.0,133.76,82.75568,45.24874,94.3183494547,0.9556800000000001,0.27874000000000004,0.9955,81.8,44.97,93.346349152,131.34,80.84568,11.81874,81.7049973371,0.9556800000000001,0.27874000000000004,0.9955,79.89,11.54,80.71916563,131.34
2021-01-10 06:30:00,83.69,24.14,87.101984478,0.96,0.28,1.0,82.73,23.86,86.1019889433,136.48,0.96,0.28,1.0,0.96,0.28,1.0,0.0,0.0,0.0,133.39,84.97,44.34,95.8432913667,0.96,0.28,1.0,84.01,44.06,94.8628678673,130.91,82.97,12.34,83.882635271,0.96,0.28,1.0,82.01,12.06,82.8920002172,130.91
2021-01-10 07:00:00,85.85976,23.11743,88.9174558625,1.01976,0.29743,1.06225,84.84,22.82,87.8554380787,136.13,1.01976,0.29743,1.06225,1.01976,0.29743,1.06225,0.0,0.0,0.0,133.19,87.18976,43.20743,97.3084593243,1.01976,0.29743,1.06225,86.17,42.91,96.2628536872,130.56,85.11976,13.19743,86.1367848312,1.01976,0.29743,1.06225,84.1,12.9,85.0836059415,130.56
2021-01-10 07:30:00,88.27368,22.33149,91.0545881676,1.03368,0.30149000000000004,1.07675,87.24,22.03,89.9785446648,135.67,1.03368,0.30149000000000004,1.07675,1.03368,0.30149000000000004,1.07675,0.0,0.0,0.0,132.83,89.65368,42.29149,99.1279600515,1.03368,0.30149000000000004,1.07675,88.62,41.99,98.0645935086,130.12,87.47368,13.73149,88.5448954506,1.03368,0.30149000000000004,1.07675,86.44,13.43,87.4770741395,130.12
2021-01-10 08:00:00,90.16264,21.28952,92.642027793,0.9926400000000001,0.28952,1.034,89.17,21.0,91.609436741,135.55,0.9926400000000001,0.28952,1.034,0.9926400000000001,0.28952,1.034,0.0,0.0,0.0,132.83,91.59264,41.20952,100.4362297221,0.9926400000000001,0.28952,1.034,90.6,40.92,99.4123050734,130.01,89.36264,14.66952,90.5586895047,0.9926400000000001,0.28952,1.034,88.37,14.38,89.5323477856,130.01
2021-01-10 08:30:00,93.63872,19.93546,95.7373095958,0.97872,0.28546000000000005,1.0195,92.66,19.65,94.7206318602,135.25,0.97872,0.28546000000000005,1.0195,0.97872,0.28546000000000005,1.0195,0.0,0.0,0.0,132.69,95.13872,39.74546,103.1071172803,0.97872,0.28546000000000005,1.0195,94.16,39.46,102.094060552,129.71,92.75872,15.82546,94.0990186997,0.97872,0.28546000000000005,1.0195,91.78,15.54,93.0863040409,129.71
2021-01-10 09:00:00,99.17,18.24125,100.8336853515,1.17,0.34125000000000005,1.21875,98.0,17.9,99.6213330567,134.56,1.17,0.34125000000000005,1.21875,1.17,0.34125000000000005,1.21875,0.0,0.0,0.0,132.26,100.79,37.83125,107.6560614948,1.17,0.34125000000000005,1.21875,99.62,37.49,106.4408027967,129.06,98.23,17.20125,99.7247005589,1.17,0.34125000000000005,1.21875,97.06,16.86,98.5134670997,129.06
2021-01-10 09:30:00,104.90824,15.92532,106.1101061963,1.45824,0.42532000000000003,1.5190000000000001,103.45,15.5,104.6047441563,133.69,1.45824,0.42532000000000003,1.5190000000000001,1.45824,0.42532000000000003,1.5190000000000001,0.0,0.0,0.0,131.73,106.65824,35.26532,112.337095185,1.45824,0.42532000000000003,1.5190000000000001,105.2,34.84,110.8190669515,128.24,103.87824,19.21532,105.6405095984,1.45824,0.42532000000000003,1.5190000000000001,102.42,18.79,104.1293450474,128.24
2021-01-10 10:00:00,109.3,14.2775,110.228567106,1.98,0.5775,2.0625,107.32,13.7,108.1909071965,133.37,1.98,0.5775,2.0625,1.98,0.5775,2.0625,0.0,0.0,0.0,131.62,111.15,33.5075,116.0908052184,1.98,0.5775,2.0625,109.17,32.93,114.0283903245,127.91,108.23,20.9775,110.2442216456,1.98,0.5775,2.0625,106.25,20.4,108.1906765854,127.91
2021-01-10 10:30:00,113.27176,12.75343,113.9874624258,2.41176,0.7034300000000001,2.51225,110.86,12.05,111.5129683041,132.82,2.41176,0.7034300000000001,2.51225,2.41176,0.7034300000000001,2.51225,0.0,0.0,0.0,131.31,115.19176,31.823430000000002,119.5067875431,2.41176,0.7034300000000001,2.51225,112.78,31.12,116.994798175,127.38,112.13176,22.43343,114.3537947873,2.41176,0.7034300000000001,2.51225,109.72,21.73,111.8511121983,127.38
2021-01-10 11:00:00,118.50256,10.49033,118.9659772795,2.33256,0.6803300000000001,2.42975,116.17,9.81,116.5834679532,132.15,2.33256,0.6803300000000001,2.42975,2.33256,0.6803300000000001,2.42975,0.0,0.0,0.0,130.96,120.55256,29.34033,124.0716514239,2.33256,0.6803300000000001,2.42975,118.22,28.66,121.6444162303,126.74,117.30256,24.22033,119.7769383807,2.33256,0.6803300000000001,2.42975,114.97,23.54,117.3551554044,126.74
2021-01-10 11:30:00,121.13256,9.48783,121.503563776,1.91256,0.55783,1.99225,119.22,8.93,119.5539765127,131.98,1.91256,0.55783,1.99225,1.91256,0.55783,1.99225,0.0,0.0,0.0,130.96,123.25256,28.25783,126.4503796074,1.91256,0.55783,1.99225,121.34,27.7,124.4615828278,126.57,119.88256,24.82783,122.4265058501,1.91256,0.55783,1.99225,117.97,24.27,120.4406650596,126.57
2021-01-10 12:00:00,125.07,7.64875,125.3036642583,2.19,0.63875,2.28125,122.88,7.01,123.0797891613,131.54,2.19,0.63875,2.28125,2.19,0.63875,2.28125,0.0,0.0,0.0,130.75,127.26,26.31875,129.9530076665,2.19,0.63875,2.28125,125.07,25.68,127.679157657,126.13,123.76,26.64875,126.5965776653,2.19,0.63875,2.28125,121.57,26.01,124.3212974514,126.13
2021-01-10 12:30:00,128.2284,6.4387,128.3899506357,2.0184,0.5887,2.1025,126.21,5.85,126.3455048666,130.96,2.0184,0.5887,2.1025,2.0184,0.5887,2.1025,0.0,0.0,0.0,130.35,130.4984,24.9487,132.8618456678,2.0184,0.5887,2.1025,128.48,24.36,130.7689565608,125.57,126.8884,27.4487,129.82333067,2.0184,0.5887,2.1025,124.87,26.86,127.726177818,125.57
