Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-01-10 13:00:00,129.41224,6.11857,129.5568012906,1.81224,0.5285700000000001,1.88775,127.6,5.59,127.7223868396,130.87,1.81224,0.5285700000000001,1.88775,1.81224,0.5285700000000001,1.88775,0.0,0.0,0.0,130.35,131.70224,24.59857,133.9797360315,1.81224,0.5285700000000001,1.88775,129.89,24.07,132.1013890919,125.49,128.03224,27.55857,130.9646107155,1.81224,0.5285700000000001,1.88775,126.22,27.03,129.0817930616,125.49
2021-01-10 13:30:00,129.88128,6.19454,130.0289168618,1.66128,0.48454,1.7305000000000001,128.22,5.71,128.3470782683,130.75,1.66128,0.48454,1.7305000000000001,1.66128,0.48454,1.7305000000000001,0.0,0.0,0.0,130.2,132.17128,24.64454,134.4492491933,1.66128,0.48454,1.7305000000000001,130.51,24.16,132.7274112608,125.38,128.47128,27.32454,131.3449666757,1.66128,0.48454,1.7305000000000001,126.81,26.84,129.6192952457,125.38
2021-01-10 14:00:00,129.99448,6.05339,130.1353463167,1.55448,0.45339,1.61925,128.44,5.6,128.5620223861,130.7,1.55448,0.45339,1.61925,1.55448,0.45339,1.61925,0.0,0.0,0.0,130.2,132.29448,24.49339,134.5427649194,1.55448,0.45339,1.61925,130.74,24.04,132.931821623,125.33,128.60448,27.40339,131.4916653616,1.55448,0.45339,1.61925,127.05,26.95,129.8768840094,125.33
2021-01-10 14:30:00,129.35592,6.61256,129.5248238323,1.34592,0.39256,1.4020000000000001,128.01,6.22,128.1610256669,131.11,1.34592,0.39256,1.4020000000000001,1.34592,0.39256,1.4020000000000001,0.0,0.0,0.0,130.46,131.65592,25.19256,134.0445685226,1.34592,0.39256,1.4020000000000001,130.31,24.8,132.648920463,125.72,127.97592,26.92256,130.7771399626,1.34592,0.39256,1.4020000000000001,126.63,26.53,129.3792788664,125.72
2021-01-10 15:00:00,128.59592,7.20006,128.7973272419,1.16592,0.34006000000000003,1.2145000000000001,127.43,6.86,127.6145152402,131.39,1.16592,0.34006000000000003,1.2145000000000001,1.16592,0.34006000000000003,1.2145000000000001,0.0,0.0,0.0,130.66,130.85592,25.84006,133.3828343523,1.16592,0.34006000000000003,1.2145000000000001,129.69,25.5,132.1731670953,125.99,127.21592,26.37006,129.9202461738,1.16592,0.34006000000000003,1.2145000000000001,126.05,26.03,128.7096088099,125.99
2021-01-10 15:30:00,128.34656,7.44483,128.5622999077,0.9765600000000001,0.28483,1.01725,127.37,7.16,127.5710880255,131.1,0.9765600000000001,0.28483,1.01725,0.9765600000000001,0.28483,1.01725,0.0,0.0,0.0,130.35,130.61656,26.03483,133.1859531608,0.9765600000000001,0.28483,1.01725,129.64,25.75,132.1725845249,125.73,126.97656,25.87483,129.5860857383,0.9765600000000001,0.28483,1.01725,126.0,25.59,128.5723457824,125.73
2021-01-10 16:00:00,130.37536,6.71948,130.5484044583,0.8553600000000001,0.24948,0.891,129.52,6.47,129.6814994515,130.99,0.8553600000000001,0.24948,0.891,0.8553600000000001,0.24948,0.891,0.0,0.0,0.0,130.35,132.68536,25.26948,135.0701720507,0.8553600000000001,0.24948,0.891,131.83,25.02,134.1832675858,125.62,128.95536,26.48948,131.6479298105,0.8553600000000001,0.24948,0.891,128.1,26.24,130.759885286,125.62
2021-01-10 16:30:00,134.26352,5.10436,134.3605124052,0.80352,0.23436,0.837,133.46,4.87,133.5488244052,130.53,0.80352,0.23436,0.837,0.80352,0.23436,0.837,0.0,0.0,0.0,130.1,136.67352,23.55436,138.6883518692,0.80352,0.23436,0.837,135.87,23.32,137.8567346922,125.2,132.77352,27.78436,135.6494683875,0.80352,0.23436,0.837,131.97,27.55,134.8149969403,125.2
2021-01-10 17:00:00,140.48016,2.89588,140.5100048915,0.98016,0.28588,1.021,139.5,2.61,139.5244139927,131.1,0.98016,0.28588,1.021,0.98016,0.28588,1.021,0.0,0.0,0.0,131.0,143.00016,21.49588,144.606772376,0.98016,0.28588,1.021,142.02,21.21,143.5950712942,125.76,138.93016,30.35588,142.2078366624,0.98016,0.28588,1.021,137.95,30.07,141.1892609231,125.76
2021-01-10 17:30:00,140.27592,6.02881,140.4054140048,4.55592,1.32881,4.74575,135.72,4.7,135.8013563997,131.65,4.55592,1.32881,4.74575,4.55592,1.32881,4.74575,0.0,0.0,0.0,131.27,142.69592,24.78881,144.833044178,4.55592,1.32881,4.74575,138.14,23.46,140.1179189112,126.32,138.78592,29.57881,141.9029160774,4.55592,1.32881,4.74575,134.23,28.25,137.1705340079,126.32
2021-01-10 18:00:00,138.45896,6.78053,138.6248866234,4.69896,1.37053,4.89475,133.76,5.41,133.8693605722,131.65,4.69896,1.37053,4.89475,4.69896,1.37053,4.89475,0.0,0.0,0.0,131.16,140.83896,25.58053,143.1432016163,4.69896,1.37053,4.89475,136.14,24.21,138.275897032,126.32,136.98896,28.96053,140.0167399269,4.69896,1.37053,4.89475,132.29,27.59,135.1364207015,126.32
2021-01-10 18:30:00,135.77288,7.23584,135.9655556529,3.00288,0.8758400000000001,3.128,132.77,6.36,132.9222423073,132.13,3.00288,0.8758400000000001,3.128,3.00288,0.8758400000000001,3.128,0.0,0.0,0.0,131.51,138.12288,26.16584,140.5794478663,3.00288,0.8758400000000001,3.128,135.12,25.29,137.4663540653,126.79,134.30288,27.76584,137.1430109309,3.00288,0.8758400000000001,3.128,131.3,26.89,134.0252293413,126.79
2021-01-10 19:00:00,132.18152,7.63461,132.4018183386,0.94152,0.27461,0.9807500000000001,131.24,7.36,131.4462140953,132.95,0.94152,0.27461,0.9807500000000001,0.94152,0.27461,0.9807500000000001,0.0,0.0,0.0,132.2,134.50152,26.78461,137.1425324805,0.94152,0.27461,0.9807500000000001,133.56,26.51,136.1655378574,127.57,130.76152,26.58461,133.4365639604,0.94152,0.27461,0.9807500000000001,129.82,26.31,132.4592333512,127.57
2021-01-10 19:30:00,128.13576,8.80543,128.4379561822,0.8757600000000001,0.25543000000000005,0.9122500000000001,127.26,8.55,127.5468937293,131.15,0.8757600000000001,0.25543000000000005,0.9122500000000001,0.8757600000000001,0.25543000000000005,0.9122500000000001,0.0,0.0,0.0,130.24,130.37576,27.41543,133.2270415406,0.8757600000000001,0.25543000000000005,0.9122500000000001,129.5,27.16,132.3174803267,125.85,126.74576,24.45543,129.0835223197,0.8757600000000001,0.25543000000000005,0.9122500000000001,125.87,24.2,128.175258533,125.85
2021-01-10 20:00:00,124.11744,10.22342,124.5377743042,0.93744,0.27342,0.9765,123.18,9.95,123.5812077138,131.93,0.93744,0.27342,0.9765,0.93744,0.27342,0.9765,0.0,0.0,0.0,130.79,126.26744,29.07342,129.5713323025,0.93744,0.27342,0.9765,125.33,28.8,128.5964575717,126.56,122.78744,23.54342,125.0241898476,0.93744,0.27342,0.9765,121.85,23.27,124.0520672943,126.56
2021-01-10 20:30:00,121.06448,11.74714,121.6330695816,0.9844800000000001,0.28714,1.0255,120.08,11.46,120.6256108793,131.83,0.9844800000000001,0.28714,1.0255,0.9844800000000001,0.28714,1.0255,0.0,0.0,0.0,130.49,123.12448,30.57714,126.8644909573,0.9844800000000001,0.28714,1.0255,122.14,30.29,125.8398335186,126.47,119.78448,22.02714,121.7929248579,0.9844800000000001,0.28714,1.0255,118.8,21.74,120.7727932939,126.47
2021-01-10 21:00:00,116.9824,13.3207,117.7383665516,0.9624,0.2807,1.0025,116.02,13.04,116.7505117762,132.17,0.9624,0.2807,1.0025,0.9624,0.2807,1.0025,0.0,0.0,0.0,130.59,118.9624,32.2507,123.2564816318,0.9624,0.2807,1.0025,118.0,31.97,122.2541651642,126.78,115.7524,20.6207,117.5747905558,0.9624,0.2807,1.0025,114.79,20.34,116.5781270222,126.78
2021-01-10 21:30:00,112.79032,14.97301,113.7798194504,0.9703200000000001,0.28301000000000004,1.01075,111.82,14.69,112.7807984543,132.56,0.9703200000000001,0.28301000000000004,1.01075,0.9703200000000001,0.28301000000000004,1.01075,0.0,0.0,0.0,130.74,114.67032,34.01301,119.6083907515,0.9703200000000001,0.28301000000000004,1.01075,113.7,33.73,118.5976513258,127.16,111.62032,19.18301,113.2567159579,0.9703200000000001,0.28301000000000004,1.01075,110.65,18.9,112.2525389468,127.16
2021-01-10 22:00:00,107.44328,17.01179,108.7817053376,1.10328,0.32179,1.14925,106.34,16.69,107.6417748832,132.82,1.10328,0.32179,1.14925,1.10328,0.32179,1.14925,0.0,0.0,0.0,130.74,109.20328,36.13179,115.0254867904,1.10328,0.32179,1.14925,108.1,35.81,113.8769779192,127.41,106.35328,17.41179,107.7691542036,1.10328,0.32179,1.14925,105.25,17.09,106.6284699318,127.41
2021-01-10 22:30:00,101.15792,18.53481,102.841936779,1.14792,0.33481000000000005,1.19575,100.01,18.2,101.6525459593,132.29,1.14792,0.33481000000000005,1.19575,1.14792,0.33481000000000005,1.19575,0.0,0.0,0.0,129.96,102.76792,37.55481,109.4148487878,1.14792,0.33481000000000005,1.19575,101.62,37.22,108.2217759973,126.89,100.14792,15.76481,101.3811378643,1.14792,0.33481000000000005,1.19575,99.0,15.43,100.1952339186,126.89
2021-01-10 23:00:00,95.4664,20.0752,97.5543293965,1.0464,0.3052,1.09,94.42,19.77,96.4675556858,133.16,1.0464,0.3052,1.09,1.0464,0.3052,1.09,0.0,0.0,0.0,130.58,96.9564,39.3552,104.6392625547,1.0464,0.3052,1.09,95.91,39.05,103.5549641495,127.69,94.5564,14.6652,95.6868897603,1.0464,0.3052,1.09,93.51,14.36,94.6061821447,127.69
2021-01-10 23:30:00,90.0592,21.76185,92.6511609213,1.0692,0.31185,1.11375,88.99,21.45,91.5386399287,133.45,1.0692,0.31185,1.11375,1.0692,0.31185,1.11375,0.0,0.0,0.0,130.63,91.4292,41.10185,100.2430081655,1.0692,0.31185,1.11375,90.36,40.79,99.1400711115,127.97,89.2092,13.14185,90.1720000114,1.0692,0.31185,1.11375,88.14,12.83,89.0688974895,127.97
2021-01-11 00:00:00,85.94248,22.85114,88.9285357343,1.03248,0.30114,1.0755,84.91,22.55,87.8533471189,134.08,1.03248,0.30114,1.0755,1.03248,0.30114,1.0755,0.0,0.0,0.0,131.11,87.22248,42.37114,96.9694514899,1.03248,0.30114,1.0755,86.19,42.07,95.9093373974,128.57,85.15248,12.39114,86.0493184206,1.03248,0.30114,1.0755,84.12,12.09,84.9843662093,128.57
2021-01-11 00:30:00,85.19416,23.59788,88.4019504231,1.12416,0.32788,1.171,84.07,23.27,87.2310598354,134.12,1.12416,0.32788,1.171,1.12416,0.32788,1.171,0.0,0.0,0.0,131.06,86.45416,43.12788,96.6143665021,1.12416,0.32788,1.171,85.33,42.8,95.4622904607,128.62,84.41416,11.717880000000001,85.2235831223,1.12416,0.32788,1.171,83.29,11.39,84.06519018,128.62
2021-01-11 01:00:00,87.71432,22.61626,90.5830952742,1.3243200000000002,0.38626000000000005,1.3795,86.39,22.23,89.2042880135,133.33,1.3243200000000002,0.38626000000000005,1.3795,1.3243200000000002,0.38626000000000005,1.3795,0.0,0.0,0.0,130.41,89.04432,41.93626,98.4253058266,1.3243200000000002,0.38626000000000005,1.3795,87.72,41.55,97.0628708621,127.86,86.90432,12.42626,87.7882268431,1.3243200000000002,0.38626000000000005,1.3795,85.58,12.04,86.4227863471,127.86
2021-01-11 01:30:00,87.72136,22.52248,90.5665451787,1.31136,0.38248000000000004,1.366,86.41,22.14,89.2012763362,133.7,1.31136,0.38248000000000004,1.366,1.31136,0.38248000000000004,1.366,0.0,0.0,0.0,130.78,89.05136,41.93248,98.4300644966,1.31136,0.38248000000000004,1.366,87.74,41.55,97.0809461223,128.21,86.92136,12.69248,87.8431663409,1.31136,0.38248000000000004,1.366,85.61,12.31,86.4905093059,128.21
2021-01-11 02:00:00,85.69536,23.13698,88.7638133985,1.15536,0.33698,1.2035,84.54,22.8,87.5605596145,134.39,1.15536,0.33698,1.2035,1.15536,0.33698,1.2035,0.0,0.0,0.0,131.37,86.97536,42.75698,96.9168333462,1.15536,0.33698,1.2035,85.82,42.42,95.7315454801,128.87,84.91536,12.34698,85.8083112469,1.15536,0.33698,1.2035,83.76,12.01,84.6166514346,128.87
2021-01-11 02:30:00,84.2016,23.34505,87.3779194194,1.2516,0.36505000000000004,1.30375,82.95,22.98,86.0742871013,134.21,1.2516,0.36505000000000004,1.30375,1.2516,0.36505000000000004,1.30375,0.0,0.0,0.0,131.16,85.4416,42.93505,95.6226203838,1.2516,0.36505000000000004,1.30375,84.19,42.57,94.340664615,128.68,83.4416,12.17505,84.3251590752,1.2516,0.36505000000000004,1.30375,82.19,11.81,83.0341628488,128.68
2021-01-11 03:00:00,83.10848,23.56664,86.3852184624,1.18848,0.34664,1.238,81.92,23.22,85.1472536257,134.61,1.18848,0.34664,1.238,1.18848,0.34664,1.238,0.0,0.0,0.0,131.54,84.33848,43.25664,94.7845773995,1.18848,0.34664,1.238,83.15,42.91,93.56917548,129.08,82.37848,12.09664,83.2618920419,1.18848,0.34664,1.238,81.19,11.75,82.0358372908,129.08
2021-01-11 03:30:00,81.7508,23.86065,85.161751503,1.2708,0.37065000000000003,1.32375,80.48,23.49,83.8380015268,133.92,1.2708,0.37065000000000003,1.32375,1.2708,0.37065000000000003,1.32375,0.0,0.0,0.0,130.79,82.9408,43.35065,93.5866184882,1.2708,0.37065000000000003,1.32375,81.67,42.98,92.2890529803,128.41,81.0208,11.50065,81.8329700247,1.2708,0.37065000000000003,1.32375,79.75,11.13,80.5229122673,128.41
2021-01-11 04:00:00,81.16432,23.91626,84.6146224565,1.3243200000000002,0.38626000000000005,1.3795,79.84,23.53,83.2351278007,134.33,1.3243200000000002,0.38626000000000005,1.3795,1.3243200000000002,0.38626000000000005,1.3795,0.0,0.0,0.0,131.2,82.34432,43.52626,93.1403368356,1.3243200000000002,0.38626000000000005,1.3795,81.02,43.14,91.789432943,128.8,80.46432,11.72626,81.3142789838,1.3243200000000002,0.38626000000000005,1.3795,79.14,11.34,79.9483283127,128.8
2021-01-11 04:30:00,81.4048,23.51765,84.7338263302,1.2948,0.37765000000000004,1.34875,80.11,23.14,83.3850807999,133.85,1.2948,0.37765000000000004,1.34875,1.2948,0.37765000000000004,1.34875,0.0,0.0,0.0,130.76,82.5848,42.98765,93.1031000749,1.2948,0.37765000000000004,1.34875,81.29,42.61,91.780587272,128.34,80.6748,11.82765,81.5372102758,1.2948,0.37765000000000004,1.34875,79.38,11.45,80.201539262,128.34
2021-01-11 05:00:00,81.56568,23.24499,84.8132637856,1.2856800000000002,0.37499000000000005,1.33925,80.28,22.87,83.474039677,133.54,1.2856800000000002,0.37499000000000005,1.33925,1.2856800000000002,0.37499000000000005,1.33925,0.0,0.0,0.0,130.48,82.74568,42.62499,93.07919924,1.2856800000000002,0.37499000000000005,1.33925,81.46,42.25,91.7648848961,128.03,80.82568,11.96499,81.7064962727,1.2856800000000002,0.37499000000000005,1.33925,79.54,11.59,80.3799707639,128.03
2021-01-11 05:30:00,84.40544,21.91617,87.2043393935,1.2554400000000001,0.36617000000000005,1.30775,83.15,21.55,85.8971769036,133.59,1.2554400000000001,0.36617000000000005,1.30775,1.2554400000000001,0.36617000000000005,1.30775,0.0,0.0,0.0,130.69,85.66544,41.30617,95.1039814648,1.2554400000000001,0.36617000000000005,1.30775,84.41,40.94,93.8143469838,128.07,83.63544,13.256170000000001,84.6794713438,1.2554400000000001,0.36617000000000005,1.30775,82.38,12.89,83.3823512501,128.07
2021-01-11 06:00:00,87.71592,20.95006,90.1830784319,1.40592,0.41006000000000004,1.4645000000000001,86.31,20.54,88.7203905537,134.17,1.40592,0.41006000000000004,1.4645000000000001,1.40592,0.41006000000000004,1.4645000000000001,0.0,0.0,0.0,131.42,89.04592,40.48006,97.8151886276,1.40592,0.41006000000000004,1.4645000000000001,87.64,40.07,96.3658367888,128.65,86.91592,14.59006,88.1319862493,1.40592,0.41006000000000004,1.4645000000000001,85.51,14.18,86.6777508938,128.65
2021-01-11 06:30:00,98.34464,14.98052,99.47906411,1.30464,0.38052,1.359,97.04,14.6,98.1321639423,133.32,1.30464,0.38052,1.359,1.30464,0.38052,1.359,0.0,0.0,0.0,131.33,99.91464,34.22052,105.612401144,1.30464,0.38052,1.359,98.61,33.84,104.254868951,127.85,97.39464,19.97052,99.4210117118,1.30464,0.38052,1.359,96.09,19.59,98.0665906413,127.85
2021-01-11 07:00:00,106.61104,10.90197,107.1670042493,1.24104,0.36197,1.29275,105.37,10.54,105.895837973,133.23,1.24104,0.36197,1.29275,1.24104,0.36197,1.29275,0.0,0.0,0.0,131.79,108.39104,30.08197,112.4879658957,1.24104,0.36197,1.29275,107.15,29.72,111.1953276896,127.77,105.54104,23.86197,108.2049201125,1.24104,0.36197,1.29275,104.3,23.5,106.914638848,127.77
2021-01-11 07:30:00,115.7804,6.3597,115.9549343851,1.3704,0.3997,1.4275,114.41,5.96,114.565133003,132.18,1.3704,0.3997,1.4275,1.3704,0.3997,1.4275,0.0,0.0,0.0,131.37,117.7604,25.2097,120.4285712871,1.3704,0.3997,1.4275,116.39,24.81,119.0049083021,126.77,114.5804,27.8697,117.9211102485,1.3704,0.3997,1.4275,113.21,27.47,116.4950857333,126.77
2021-01-11 08:00:00,122.81504,3.00147,122.8517109053,1.68504,0.49147,1.7552500000000002,121.13,2.51,121.1560027403,132.06,1.68504,0.49147,1.7552500000000002,1.68504,0.49147,1.7552500000000002,0.0,0.0,0.0,131.72,124.95504,21.80147,126.8426825464,1.68504,0.49147,1.7552500000000002,123.27,21.31,125.0983972719,126.66,121.52504,31.29147,125.4890092469,1.68504,0.49147,1.7552500000000002,119.84,30.8,123.7346580389,126.66
2021-01-11 08:30:00,131.98576,3.35543,132.0284051,1.59576,0.46543,1.66225,130.39,2.89,130.422023447,131.04,1.59576,0.46543,1.66225,1.59576,0.46543,1.66225,0.0,0.0,0.0,131.46,134.35576,16.00543,135.3057428,1.59576,0.46543,1.66225,132.76,15.54,133.6664101411,125.69,130.57576,36.01543,135.4516160762,1.59576,0.46543,1.66225,128.98,35.55,133.7895470506,125.69
2021-01-11 09:00:00,137.74016,6.85213,137.9104904,1.7901600000000002,0.5221300000000001,1.86475,135.95,6.33,136.097286527,130.4,1.7901600000000002,0.5221300000000001,1.86475,1.7901600000000002,0.5221300000000001,1.86475,0.0,0.0,0.0,131.3,140.24016,12.42213,140.7892460047,1.7901600000000002,0.5221300000000001,1.86475,138.45,11.9,138.9604709981,125.08,136.26016,39.12213,141.7652011566,1.7901600000000002,0.5221300000000001,1.86475,134.47,38.6,139.9004678334,125.08
2021-01-11 09:30:00,141.92488,8.54059,142.1816206145,1.78488,0.52059,1.85925,140.14,8.02,140.3692986376,130.56,1.78488,0.52059,1.85925,1.78488,0.52059,1.85925,0.0,0.0,0.0,131.71,144.51488,10.71059,144.9112393141,1.78488,0.52059,1.85925,142.73,10.19,143.0932877531,125.24,140.40488,40.76059,146.2017647806,1.78488,0.52059,1.85925,138.62,40.24,144.3425162591,125.24
2021-01-11 10:00:00,144.04048,9.76889,144.3713652026,1.9504800000000002,0.56889,2.03175,142.09,9.2,142.3875278948,130.72,1.9504800000000002,0.56889,2.03175,1.9504800000000002,0.56889,2.03175,0.0,0.0,0.0,132.03,146.66048,9.61889,146.9755742927,1.9504800000000002,0.56889,2.03175,144.71,9.05,144.9927122306,125.4,142.47048,42.03889,148.5432796994,1.9504800000000002,0.56889,2.03175,140.52,41.47,146.5115398185,125.4
2021-01-11 10:30:00,145.82144,10.70792,146.2140619585,2.22144,0.64792,2.314,143.6,10.06,143.9519489274,130.6,2.22144,0.64792,2.314,2.22144,0.64792,2.314,0.0,0.0,0.0,132.03,148.49144,8.82792,148.7536215519,2.22144,0.64792,2.314,146.27,8.18,146.4985505048,125.28,144.25144,42.94792,150.50914183,2.22144,0.64792,2.314,142.03,42.3,148.1951783966,125.28
2021-01-11 11:00:00,147.17392,12.21156,147.6796699813,2.71392,0.79156,2.827,144.46,11.42,144.9106897368,130.09,2.71392,0.79156,2.827,2.71392,0.79156,2.827,0.0,0.0,0.0,131.71,149.86392,7.45156,150.0490595245,2.71392,0.79156,2.827,147.15,6.66,147.3006384915,124.79,145.55392,44.17156,152.1087451141,2.71392,0.79156,2.827,142.84,43.38,149.2819145108,124.79
2021-01-11 11:30:00,148.19656,13.18358,148.7818106404,3.40656,0.9935800000000001,3.5484999999999998,144.79,12.19,145.3022374226,130.36,3.40656,0.9935800000000001,3.5484999999999998,3.40656,0.9935800000000001,3.5484999999999998,0.0,0.0,0.0,132.05,150.88656,6.90358,151.0444087196,3.40656,0.9935800000000001,3.5484999999999998,147.48,5.91,147.5983688934,125.04,146.59656,45.18358,153.4017839057,3.40656,0.9935800000000001,3.5484999999999998,143.19,44.19,149.853702657,125.04
2021-01-11 12:00:00,147.28256,12.90908,147.8472077065,3.56256,1.03908,3.711,143.72,11.87,144.2093453976,130.75,3.56256,1.03908,3.711,3.56256,1.03908,3.711,0.0,0.0,0.0,132.38,149.96256,7.36908,150.1435071583,3.56256,1.03908,3.711,146.4,6.33,146.5367834368,125.42,145.72256,45.10908,152.5447265277,3.56256,1.03908,3.711,142.16,44.07,148.8342383324,125.42
2021-01-11 12:30:00,149.55776,13.64393,150.1788280753,3.16776,0.92393,3.29975,146.39,12.72,146.9415887351,130.68,3.16776,0.92393,3.29975,3.16776,0.92393,3.29975,0.0,0.0,0.0,132.44,152.29776,6.43393,152.4336024512,3.16776,0.92393,3.29975,149.13,5.51,149.2317560039,125.35,147.94776,45.86393,154.8936401666,3.16776,0.92393,3.29975,144.78,44.94,151.59436665,125.35
2021-01-11 13:00:00,149.65784,12.91312,150.2139066185,3.02784,0.8831200000000001,3.154,146.63,12.03,147.1226624283,130.79,3.02784,0.8831200000000001,3.154,3.02784,0.8831200000000001,3.154,0.0,0.0,0.0,132.44,152.38784,7.10312,152.553295912,3.02784,0.8831200000000001,3.154,149.36,6.22,149.4894578223,125.47,148.03784,45.15312,154.7708186888,3.02784,0.8831200000000001,3.154,145.01,44.27,151.6170603857,125.47
2021-01-11 13:30:00,148.1124,11.55195,148.5622111526,3.0924,0.90195,3.22125,145.02,10.65,145.410532287,131.52,3.0924,0.90195,3.22125,3.0924,0.90195,3.22125,0.0,0.0,0.0,133.01,150.8124,8.71195,151.0638211703,3.0924,0.90195,3.22125,147.72,7.8100000000000005,147.9263144271,126.17,146.5224,44.16195,153.0329753013,3.0924,0.90195,3.22125,143.43,43.26,149.8118570074,126.17
2021-01-11 14:00:00,147.47928,10.65354,147.8635720651,2.54928,0.7435400000000001,2.6555,144.93,9.91,145.2684170768,132.15,2.54928,0.7435400000000001,2.6555,2.54928,0.7435400000000001,2.6555,0.0,0.0,0.0,133.53,150.16928,9.46354,150.4671766368,2.54928,0.7435400000000001,2.6555,147.62,8.72,147.8773234813,126.79,145.87928,43.57354,152.2478824859,2.54928,0.7435400000000001,2.6555,143.33,42.83,149.5924389801,126.79
2021-01-11 14:30:00,145.44344,9.68142,145.7653049674,1.99344,0.58142,2.0765,143.45,9.1,143.7383473538,131.72,1.99344,0.58142,2.0765,1.99344,0.58142,2.0765,0.0,0.0,0.0,133.0,148.10344,10.01142,148.4414277426,1.99344,0.58142,2.0765,146.11,9.43,146.4139918177,126.39,143.88344,42.45142,150.0152237816,1.99344,0.58142,2.0765,141.89,41.87,147.9387339408,126.39
2021-01-11 15:00:00,145.84448,9.80839,146.1739267478,1.67448,0.48839000000000005,1.74425,144.17,9.32,144.4709358314,131.58,1.67448,0.48839000000000005,1.74425,1.67448,0.48839000000000005,1.74425,0.0,0.0,0.0,132.9,148.53448,9.69839,148.8507659284,1.67448,0.48839000000000005,1.74425,146.86,9.21,147.1485089969,126.24,144.27448,42.53839,150.4148935547,1.67448,0.48839000000000005,1.74425,142.6,42.05,148.6706511051,126.24
2021-01-11 15:30:00,146.21536,9.58323,146.5290749209,1.48536,0.43323000000000006,1.54725,144.73,9.15,145.0189484171,130.87,1.48536,0.43323000000000006,1.54725,1.48536,0.43323000000000006,1.54725,0.0,0.0,0.0,132.2,148.88536,9.61323,149.1953907243,1.48536,0.43323000000000006,1.54725,147.4,9.18,147.6855862974,125.59,144.60536,41.92323,150.5598464212,1.48536,0.43323000000000006,1.54725,143.12,41.49,149.0125984607,125.59
2021-01-11 16:00:00,147.42632,9.71351,147.7459715365,1.24632,0.36351000000000006,1.29825,146.18,9.35,146.4787182494,130.73,1.24632,0.36351000000000006,1.29825,1.24632,0.36351000000000006,1.29825,0.0,0.0,0.0,132.12,150.14632,9.30351,150.4342803614,1.24632,0.36351000000000006,1.29825,148.9,8.94,149.1681386892,125.45,145.80632,41.95351,151.7220483426,1.24632,0.36351000000000006,1.29825,144.56,41.59,150.4238069589,125.45
2021-01-11 16:30:00,151.19768,10.45974,151.5590465734,1.26768,0.36974,1.3205,149.93,10.09,150.2691352208,130.73,1.26768,0.36974,1.3205,1.26768,0.36974,1.3205,0.0,0.0,0.0,132.23,154.00768,8.57974,154.2464827393,1.26768,0.36974,1.3205,152.74,8.21,152.9604906504,125.45,149.53768,42.68974,155.5118376235,1.26768,0.36974,1.3205,148.27,42.32,154.1913593558,125.45
2021-01-11 17:00:00,153.22672,9.84446,153.542636146,4.74672,1.38446,4.9445,148.48,8.46,148.7208189864,130.61,4.74672,1.38446,4.9445,4.74672,1.38446,4.9445,0.0,0.0,0.0,131.92,155.98672,11.24446,156.3914789784,4.74672,1.38446,4.9445,151.24,9.86,151.5610675602,125.34,151.56672,42.07446,157.2982224815,4.74672,1.38446,4.9445,146.82,40.69,152.3541548498,125.34
2021-01-11 17:30:00,152.11664,7.40902,152.296965637,4.79664,1.3990200000000002,4.9965,147.32,6.01,147.4425396553,131.44,4.79664,1.3990200000000002,4.9965,4.79664,1.3990200000000002,4.9965,0.0,0.0,0.0,132.42,154.83664,13.94902,155.4636943001,4.79664,1.3990200000000002,4.9965,150.04,12.55,150.5639535214,126.15,150.49664,40.08902,155.7445606622,4.79664,1.3990200000000002,4.9965,145.7,38.69,150.7494812595,126.15
2021-01-11 18:00:00,149.43368,5.06899,149.519628738,4.93368,1.43899,5.13925,144.5,3.63,144.5455876186,131.44,4.93368,1.43899,5.13925,4.93368,1.43899,5.13925,0.0,0.0,0.0,132.15,152.08368,16.41899,152.9674114149,4.93368,1.43899,5.13925,147.15,14.98,147.9105232903,126.2,147.84368,37.76899,152.5917767167,4.93368,1.43899,5.13925,142.91,36.33,147.4555424526,126.2
2021-01-11 18:30:00,144.5084,2.5287,144.530522708,5.1384,1.4987,5.3525,139.37,1.03,139.3738060039,131.94,5.1384,1.4987,5.3525,5.1384,1.4987,5.3525,0.0,0.0,0.0,132.15,147.0284,19.9887,148.3809237545,5.1384,1.4987,5.3525,141.89,18.49,143.0896648958,126.66,142.9784,34.7987,147.1522082344,5.1384,1.4987,5.3525,137.84,33.3,141.805344046,126.66
2021-01-11 19:00:00,139.49176,3.4609300000000003,139.534687961,5.35176,1.56093,5.57475,134.14,1.9,134.1534554158,132.04,5.35176,1.56093,5.57475,5.35176,1.56093,5.57475,0.0,0.0,0.0,131.93,141.89176,22.28093,143.6304682077,5.35176,1.56093,5.57475,136.54,20.72,138.1031860603,126.74,138.02176,32.73093,141.8496387453,5.35176,1.56093,5.57475,132.67,31.17,136.2824192624,126.74
2021-01-11 19:30:00,135.42288,2.96334,135.4552982037,1.86288,0.54334,1.9405000000000001,133.56,2.42,133.5819224296,131.59,1.86288,0.54334,1.9405000000000001,1.86288,0.54334,1.9405000000000001,0.0,0.0,0.0,131.41,137.82288,21.60334,139.5057366227,1.86288,0.54334,1.9405000000000001,135.96,21.06,137.5814129888,126.3,133.96288,30.98334,137.4991657264,1.86288,0.54334,1.9405000000000001,132.1,30.44,135.5618073057,126.3
2021-01-11 20:00:00,130.74688,4.42784,130.8218345568,1.70688,0.49784000000000006,1.778,129.04,3.93,129.0998315258,131.8,1.70688,0.49784000000000006,1.778,1.70688,0.49784000000000006,1.778,0.0,0.0,0.0,131.41,133.04688,23.18784,135.0523905808,1.70688,0.49784000000000006,1.778,131.34,22.69,133.2855269712,126.47,129.34688,29.62784,132.6967379735,1.70688,0.49784000000000006,1.778,127.64,29.13,130.9218335496,126.47
2021-01-11 20:30:00,126.56264,6.36827,126.7227552832,1.7426400000000002,0.50827,1.81525,124.82,5.86,124.9574807685,131.61,1.7426400000000002,0.50827,1.81525,1.7426400000000002,0.50827,1.81525,0.0,0.0,0.0,130.93,128.77264,25.07827,131.1918916655,1.7426400000000002,0.50827,1.81525,127.03,24.57,129.384333673,126.29,125.25264,27.63827,128.2657311816,1.7426400000000002,0.50827,1.81525,123.51,27.13,126.4545649631,126.29
2021-01-11 21:00:00,122.23736,8.01548,122.4998779567,1.76736,0.51548,1.841,120.47,7.5,120.7032348365,132.24,1.76736,0.51548,1.841,1.76736,0.51548,1.841,0.0,0.0,0.0,131.31,124.33736,26.92548,127.2193403732,1.76736,0.51548,1.841,122.57,26.41,125.3829852891,126.87,120.96736,26.39548,123.8136646328,1.76736,0.51548,1.841,119.2,25.88,121.9771060486,126.87
2021-01-11 21:30:00,116.7672,10.1696,117.209213631,1.7472,0.5096,1.82,115.02,9.66,115.4249366472,132.47,1.7472,0.5096,1.82,1.7472,0.5096,1.82,0.0,0.0,0.0,131.23,118.7372,29.1796,122.2700769608,1.7472,0.5096,1.82,116.99,28.67,120.4517704312,127.09,115.5772,24.3996,118.1246360418,1.7472,0.5096,1.82,113.83,23.89,116.3099350872,127.09
2021-01-11 22:00:00,110.23424,13.08957,111.0086686307,1.64424,0.47957000000000005,1.7127500000000002,108.59,12.61,109.3197155137,132.86,1.64424,0.47957000000000005,1.7127500000000002,1.64424,0.47957000000000005,1.7127500000000002,0.0,0.0,0.0,131.23,112.04424,32.17957,116.5737382199,1.64424,0.47957000000000005,1.7127500000000002,110.4,31.7,114.8610029557,127.48,109.12424,21.64957,111.2510837555,1.64424,0.47957000000000005,1.7127500000000002,107.48,21.17,109.5450560272,127.48
2021-01-11 22:30:00,102.80792,16.17356,104.0723424249,1.65792,0.48356000000000005,1.7269999999999999,101.15,15.69,102.3596531843,133.34,1.65792,0.48356000000000005,1.7269999999999999,1.65792,0.48356000000000005,1.7269999999999999,0.0,0.0,0.0,131.23,104.46792,35.43356,110.3135688998,1.65792,0.48356000000000005,1.7269999999999999,102.81,34.95,108.588206542,127.92,101.80792,18.87356,103.5425701912,1.65792,0.48356000000000005,1.7269999999999999,100.15,18.39,101.8244302709,127.92
2021-01-11 23:00:00,96.65032,17.82301,98.2799269513,1.69032,0.49301000000000006,1.76075,94.96,17.33,96.5283921963,133.62,1.69032,0.49301000000000006,1.76075,1.69032,0.49301000000000006,1.76075,0.0,0.0,0.0,131.29,98.17032,37.17301,104.9725888095,1.69032,0.49301000000000006,1.76075,96.48,36.68,103.217308626,128.18,95.73032,17.47301,97.3118710423,1.69032,0.49301000000000006,1.76075,94.04,16.98,95.5606718269,128.18
2021-01-11 23:30:00,91.3116,19.40005,93.3497200562,1.6116000000000001,0.47005,1.67875,89.7,18.93,91.6757050696,134.41,1.6116000000000001,0.47005,1.67875,1.6116000000000001,0.47005,1.67875,0.0,0.0,0.0,131.84,92.7216,38.99005,100.5858792553,1.6116000000000001,0.47005,1.67875,91.11,38.52,98.9182617114,128.92,90.4916,16.28005,91.944383725,1.6116000000000001,0.47005,1.67875,88.88,15.81,90.2751931596,128.92
2021-01-12 00:00:00,87.05144,20.80667,89.5034676566,1.53144,0.44667,1.59525,85.52,20.36,87.9101814354,134.51,1.53144,0.44667,1.59525,1.53144,0.44667,1.59525,0.0,0.0,0.0,131.77,88.37144,40.39667,97.1668788979,1.53144,0.44667,1.59525,86.84,39.95,95.5886400154,129.04,86.28144,14.87667,87.5545669783,1.53144,0.44667,1.59525,84.75,14.43,85.9696888444,129.04
2021-01-12 00:30:00,86.2392,21.1931,88.8051074221,1.5192,0.4431,1.5825,84.72,20.75,87.2240844033,134.41,1.5192,0.4431,1.5825,1.5192,0.4431,1.5825,0.0,0.0,0.0,131.65,87.5492,40.7731,96.5779897505,1.5192,0.4431,1.5825,86.03,40.33,95.0140505399,128.97,85.4792,14.4831,86.6974844978,1.5192,0.4431,1.5825,83.96,14.04,85.1258080725,128.97
2021-01-12 01:00:00,88.3408,20.71065,90.7360345621,1.5108000000000001,0.44065000000000004,1.57375,86.83,20.27,89.1645770472,134.2,1.5108000000000001,0.44065000000000004,1.57375,1.5108000000000001,0.44065000000000004,1.57375,0.0,0.0,0.0,131.52,89.7008,40.24065,98.3134956812,1.5108000000000001,0.44065000000000004,1.57375,88.19,39.8,96.7549280399,128.77,87.5408,14.83065,88.7881740102,1.5108000000000001,0.44065000000000004,1.57375,86.03,14.39,87.2251855831,128.77
2021-01-12 01:30:00,87.70232,21.06401,90.1963937786,1.5223200000000001,0.44401,1.58575,86.18,20.62,88.6125092749,134.41,1.5223200000000001,0.44401,1.58575,1.5223200000000001,0.44401,1.58575,0.0,0.0,0.0,131.68,89.05232,40.63401,97.88482245,1.5223200000000001,0.44401,1.58575,87.53,40.19,96.3158190538,128.96,86.92232,14.54401,88.1306867162,1.5223200000000001,0.44401,1.58575,85.4,14.1,86.5561667358,128.96
2021-01-12 02:00:00,85.9236,21.4948,88.5713919051,1.5936,0.46480000000000005,1.6600000000000001,84.33,21.03,86.9126561555,134.64,1.5936,0.46480000000000005,1.6600000000000001,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,131.84,87.2236,41.1148,96.4281244036,1.5936,0.46480000000000005,1.6600000000000001,85.63,40.65,94.788814741,129.16,85.1636,14.2848,86.3533107414,1.5936,0.46480000000000005,1.6600000000000001,83.57,13.82,84.7050016233,129.16
2021-01-12 02:30:00,84.37104,21.88322,87.1627656069,1.45104,0.42322000000000004,1.5115,82.92,21.46,85.6519585299,134.83,1.45104,0.42322000000000004,1.5115,1.45104,0.42322000000000004,1.5115,0.0,0.0,0.0,131.97,85.65104,41.56322,95.2029511615,1.45104,0.42322000000000004,1.5115,84.2,41.14,93.7130705932,129.35,83.65104,13.94322,84.8051288369,1.45104,0.42322000000000004,1.5115,82.2,13.52,83.3044440591,129.35
2021-01-12 03:00:00,83.18696,21.62078,85.9507326429,1.23696,0.36078000000000005,1.2885,81.95,21.26,84.6628023396,134.89,1.23696,0.36078000000000005,1.2885,1.23696,0.36078000000000005,1.2885,0.0,0.0,0.0,132.04,84.44696,41.36078,94.0319263625,1.23696,0.36078000000000005,1.2885,83.21,41.0,92.7626223217,129.38,82.47696,14.17078,83.6854822335,1.23696,0.36078000000000005,1.2885,81.24,13.81,82.4054227585,129.38
2021-01-12 03:30:00,82.2088,21.94465,85.0873343164,1.0788,0.31465000000000004,1.12375,81.13,21.63,83.9638839025,135.25,1.0788,0.31465000000000004,1.12375,1.0788,0.31465000000000004,1.12375,0.0,0.0,0.0,132.36,83.4388,41.77465,93.312136017,1.0788,0.31465000000000004,1.12375,82.36,41.46,92.2068392257,129.73,81.5088,13.92465,82.6896629275,1.0788,0.31465000000000004,1.12375,80.43,13.61,81.5733841397,129.73
2021-01-12 04:00:00,80.97248,22.39239,84.0116756604,1.00248,0.29239000000000004,1.04425,79.97,22.1,82.9675291906,135.52,1.00248,0.29239000000000004,1.04425,1.00248,0.29239000000000004,1.04425,0.0,0.0,0.0,132.58,82.19248,42.27239,92.4259634781,1.00248,0.29239000000000004,1.04425,81.19,41.98,91.400965531,130.04,80.29248,13.55239,81.4281868843,1.00248,0.29239000000000004,1.04425,79.29,13.26,80.3911170466,130.04
2021-01-12 04:30:00,81.03648,22.030640000000002,83.9777362734,0.99648,0.29064,1.038,80.04,21.74,82.9399131902,135.56,0.99648,0.29064,1.038,0.99648,0.29064,1.038,0.0,0.0,0.0,132.63,82.24648,41.93064,92.318264949,0.99648,0.29064,1.038,81.25,41.64,91.2986971429,130.08,80.35648,13.93064,81.5550526258,0.99648,0.29064,1.038,79.36,13.64,80.5236561515,130.08
2021-01-12 05:00:00,81.35112,21.87366,84.2404993281,1.04112,0.30366000000000004,1.0845,80.31,21.57,83.1562445039,135.46,1.04112,0.30366000000000004,1.0845,1.04112,0.30366000000000004,1.0845,0.0,0.0,0.0,132.57,82.57112,41.74366,92.5230944589,1.04112,0.30366000000000004,1.0845,81.53,41.44,91.4571730374,130.0,80.65112,14.06366,81.8681237714,1.04112,0.30366000000000004,1.0845,79.61,13.76,80.7904059898,130.0
2021-01-12 05:30:00,83.31624,21.06057,85.9368573807,0.9962400000000001,0.29057000000000005,1.03775,82.32,20.77,84.8997956417,135.25,0.9962400000000001,0.29057000000000005,1.03775,0.9962400000000001,0.29057000000000005,1.03775,0.0,0.0,0.0,132.45,84.57624,40.86057,93.9293700248,0.9962400000000001,0.29057000000000005,1.03775,83.58,40.57,92.9060886056,129.79,82.60624,14.73057,83.9093593079,0.9962400000000001,0.29057000000000005,1.03775,81.61,14.44,82.8776550103,129.79
2021-01-12 06:00:00,86.70208,19.70769,88.9136869186,0.95208,0.27769000000000005,0.9917500000000001,85.75,19.43,87.9237590188,135.02,0.95208,0.27769000000000005,0.9917500000000001,0.95208,0.27769000000000005,0.9917500000000001,0.0,0.0,0.0,132.39,88.03208,39.42769,96.458228513,0.95208,0.27769000000000005,0.9917500000000001,87.08,39.15,95.4759074322,129.57,85.92208,15.87769,87.3767982434,0.95208,0.27769000000000005,0.9917500000000001,84.97,15.6,86.3901666858,129.57
2021-01-12 06:30:00,95.85408,14.59994,96.959594165,0.9940800000000001,0.28994000000000003,1.0355,94.86,14.31,95.9332877577,133.35,0.9940800000000001,0.28994000000000003,1.0355,0.9940800000000001,0.28994000000000003,1.0355,0.0,0.0,0.0,131.4,97.42408,33.79994,103.1207414047,0.9940800000000001,0.28994000000000003,1.0355,96.43,33.51,102.0865564117,127.97,94.95408,20.10994,97.0602235494,0.9940800000000001,0.28994000000000003,1.0355,93.96,19.82,96.0276730948,127.97
2021-01-12 07:00:00,104.3524,10.0907,104.8391416039,0.9624,0.2807,1.0025,103.39,9.81,103.8543605247,132.61,0.9624,0.2807,1.0025,0.9624,0.2807,1.0025,0.0,0.0,0.0,131.24,106.1124,29.0407,110.0145612646,0.9624,0.2807,1.0025,105.15,28.76,109.0122016106,127.23,103.3324,24.1407,106.1148353731,0.9624,0.2807,1.0025,102.37,23.86,105.1138263979,127.23
2021-01-12 07:30:00,114.32416,5.50288,114.4565212122,0.7641600000000001,0.22288000000000002,0.796,113.56,5.28,113.6826811788,131.84,0.7641600000000001,0.22288000000000002,0.796,0.7641600000000001,0.22288000000000002,0.796,0.0,0.0,0.0,131.11,116.31416,24.16288,118.7974266826,0.7641600000000001,0.22288000000000002,0.796,115.55,23.94,118.0039240873,126.51,113.14416,28.06288,116.5724074385,0.7641600000000001,0.22288000000000002,0.796,112.38,27.84,115.7770702687,126.51
2021-01-12 08:00:00,122.47008,1.51919,122.4795020951,0.82008,0.23919,0.8542500000000001,121.65,1.28,121.6567338868,131.67,0.82008,0.23919,0.8542500000000001,0.82008,0.23919,0.8542500000000001,0.0,0.0,0.0,131.54,124.65008,19.67919,126.1939497879,0.82008,0.23919,0.8542500000000001,123.83,19.44,125.3466493369,126.36,121.18008,32.39919,125.4365150244,0.82008,0.23919,0.8542500000000001,120.36,32.16,124.58248352,126.36
2021-01-12 08:30:00,130.46488,4.16934,130.5314839778,0.8548800000000001,0.24934000000000003,0.8905000000000001,129.61,3.92,129.6692658266,130.92,0.8548800000000001,0.24934000000000003,0.8905000000000001,0.8548800000000001,0.24934000000000003,0.8905000000000001,0.0,0.0,0.0,131.45,132.85488,14.65934,133.6611962727,0.8548800000000001,0.24934000000000003,0.8905000000000001,132.0,14.41,132.784216306,125.65,129.09488,36.70934,134.2127553009,0.8548800000000001,0.24934000000000003,0.8905000000000001,128.24,36.46,133.3222757082,125.65
2021-01-12 09:00:00,135.5896,7.17155,135.7791248961,0.9996,0.29155000000000003,1.04125,134.59,6.88,134.7657319202,130.08,0.9996,0.29155000000000003,1.04125,0.9996,0.29155000000000003,1.04125,0.0,0.0,0.0,131.03,138.0896,11.48155,138.5660983739,0.9996,0.29155000000000003,1.04125,137.09,11.19,137.5459348727,124.84,134.1596,39.22155,139.7752777016,0.9996,0.29155000000000003,1.04125,133.16,38.93,138.7340279095,124.84
2021-01-12 09:30:00,139.34392,8.29531,139.5906164789,0.9439200000000001,0.27531,0.9832500000000001,138.4,8.02,138.6321766402,130.03,0.9439200000000001,0.27531,0.9832500000000001,0.9439200000000001,0.27531,0.9832500000000001,0.0,0.0,0.0,131.17,141.93392,10.29531,142.3068201267,0.9439200000000001,0.27531,0.9832500000000001,140.99,10.02,141.3456065819,124.79,137.84392,40.22531,143.5932513928,0.9439200000000001,0.27531,0.9832500000000001,136.9,39.95,142.6100014024,124.79
2021-01-12 10:00:00,140.508,8.87525,140.7880255084,1.458,0.42525,1.51875,139.05,8.45,139.3065145641,129.76,1.458,0.42525,1.51875,1.458,0.42525,1.51875,0.0,0.0,0.0,130.99,143.108,9.93525,143.4524620094,1.458,0.42525,1.51875,141.65,9.51,141.9688789841,124.54,139.008,40.65525,144.8311893777,1.458,0.42525,1.51875,137.55,40.23,143.312439795,124.54
2021-01-12 10:30:00,140.15416,9.06163,140.4467931409,5.5941600000000005,1.63163,5.82725,134.56,7.43,134.7649750492,130.0,5.5941600000000005,1.63163,5.82725,5.5941600000000005,1.63163,5.82725,0.0,0.0,0.0,131.04,142.65416,12.25163,143.1792994918,5.5941600000000005,1.63163,5.82725,137.06,10.62,137.4708259959,124.76,138.71416,41.02163,144.6526609239,5.5941600000000005,1.63163,5.82725,133.12,39.39,138.8254533578,124.76
2021-01-12 11:00:00,141.83968,10.37699,142.2187636846,2.62968,0.7669900000000001,2.73925,139.21,9.61,139.5413064293,129.67,2.62968,0.7669900000000001,2.73925,2.62968,0.7669900000000001,2.73925,0.0,0.0,0.0,131.04,144.43968,9.04699,144.7227321003,2.62968,0.7669900000000001,2.73925,141.81,8.28,142.0515205832,124.45,140.30968,42.10699,146.4916547403,2.62968,0.7669900000000001,2.73925,137.68,41.34,143.7524886741,124.45
2021-01-12 11:30:00,142.226,11.173,142.6641896378,3.096,0.903,3.225,139.13,10.27,139.5085294883,129.51,3.096,0.903,3.225,3.096,0.903,3.225,0.0,0.0,0.0,130.95,144.846,8.523,145.0965376741,3.096,0.903,3.225,141.75,7.62,141.9546649462,124.28,140.746,42.853,147.1251716227,3.096,0.903,3.225,137.65,41.95,143.9003995825,124.28
2021-01-12 12:00:00,139.87472,10.94596,140.3023568419,5.09472,1.48596,5.307,134.78,9.46,135.1115835153,129.85,5.09472,1.48596,5.307,5.09472,1.48596,5.307,0.0,0.0,0.0,131.12,142.38472,9.97596,142.7337670889,5.09472,1.48596,5.307,137.29,8.49,137.5522598869,124.61,138.43472,42.79596,144.8988126031,5.09472,1.48596,5.307,133.34,41.31,139.5925202151,124.61
2021-01-12 12:30:00,138.8516,10.76505,139.2682775224,6.7716,1.97505,7.05375,132.08,8.79,132.3721666363,131.09,6.7716,1.97505,7.05375,6.7716,1.97505,7.05375,0.0,0.0,0.0,132.22,141.2716,11.48505,141.7376849679,6.7716,1.97505,7.05375,134.5,9.51,134.8357893884,125.82,137.4516,43.22505,144.0879845444,6.7716,1.97505,7.05375,130.68,41.25,137.035852608,125.82
2021-01-12 13:00:00,136.69184,9.11637,136.9955011107,6.98184,2.03637,7.27275,129.71,7.08,129.9030811798,131.58,6.98184,2.03637,7.27275,6.98184,2.03637,7.27275,0.0,0.0,0.0,132.49,139.07184,13.41637,139.7174851798,6.98184,2.03637,7.27275,132.09,11.38,132.5793064547,126.31,135.33184,41.85637,141.6568481485,6.98184,2.03637,7.27275,128.35,39.82,134.3850992484,126.31
2021-01-12 13:30:00,134.31176,6.43718,134.4659293674,9.76176,2.84718,10.1685,124.55,3.59,124.6017279174,132.51,9.76176,2.84718,10.1685,9.76176,2.84718,10.1685,0.0,0.0,0.0,132.92,136.55176,18.01718,137.7352603158,9.76176,2.84718,10.1685,126.79,15.17,127.6942950957,127.21,133.01176,39.68718,138.8063419108,9.76176,2.84718,10.1685,123.25,36.84,128.638050747,127.21
2021-01-12 14:00:00,136.12344,7.44142,136.3266872225,5.11344,1.49142,5.3265,131.01,5.95,131.1450441305,131.68,5.11344,1.49142,5.3265,5.11344,1.49142,5.3265,0.0,0.0,0.0,132.47,138.54344,14.06142,139.2551912837,5.11344,1.49142,5.3265,133.43,12.57,134.0207812244,126.43,134.72344,40.26142,140.6107649714,5.11344,1.49142,5.3265,129.61,38.77,135.2843856474,126.43
2021-01-12 14:30:00,136.69056,6.86433,136.8628080213,2.6205600000000002,0.7643300000000001,2.72975,134.07,6.1,134.2086990474,131.39,2.6205600000000002,0.7643300000000001,2.72975,2.6205600000000002,0.7643300000000001,2.72975,0.0,0.0,0.0,132.25,139.15056,13.12433,139.7681164868,2.6205600000000002,0.7643300000000001,2.72975,136.53,12.36,137.0883310133,126.16,135.26056,39.53433,140.919772708,2.6205600000000002,0.7643300000000001,2.72975,132.64,38.77,138.1900231565,126.16
2021-01-12 15:00:00,137.39632,6.39101,137.5448790699,5.38632,1.57101,5.61075,132.01,4.82,132.0979655407,131.86,5.38632,1.57101,5.61075,5.38632,1.57101,5.61075,0.0,0.0,0.0,132.54,139.81632,15.33101,140.6543394495,5.38632,1.57101,5.61075,134.43,13.76,135.1323887897,126.6,135.99632,39.30101,141.5611826758,5.38632,1.57101,5.61075,130.61,37.73,135.9504505325,126.6
2021-01-12 15:30:00,140.63912,7.68641,140.8490077106,1.35912,0.39641000000000004,1.41575,139.28,7.29,139.4706510345,131.26,1.35912,0.39641000000000004,1.41575,1.35912,0.39641000000000004,1.41575,0.0,0.0,0.0,132.31,143.23912,11.54641,143.703740669,1.35912,0.39641000000000004,1.41575,141.88,11.15,142.3174511436,126.03,139.13912,40.26641,144.8484673328,1.35912,0.39641000000000004,1.41575,137.78,39.87,143.432720465,126.03
2021-01-12 16:00:00,142.79248,8.08864,143.0213915525,1.0924800000000001,0.31864000000000003,1.138,141.7,7.77,141.9128708046,131.07,1.0924800000000001,0.31864000000000003,1.138,1.0924800000000001,0.31864000000000003,1.138,0.0,0.0,0.0,132.25,145.44248,10.92864,145.8524945306,1.0924800000000001,0.31864000000000003,1.138,144.35,10.61,144.7394023754,125.86,141.26248,40.53864,146.9641779101,1.0924800000000001,0.31864000000000003,1.138,140.17,40.22,145.8261886631,125.86
2021-01-12 16:30:00,145.40464,7.60427,145.6033456201,4.5746400000000005,1.33427,4.76525,140.83,6.27,140.9695066318,131.11,4.5746400000000005,1.33427,4.76525,4.5746400000000005,1.33427,4.76525,0.0,0.0,0.0,132.09,148.00464,13.48427,148.6176268111,4.5746400000000005,1.33427,4.76525,143.43,12.15,143.9436952423,125.91,143.85464,40.08427,149.3348792177,4.5746400000000005,1.33427,4.76525,139.28,38.75,144.5699861659,125.91
2021-01-12 17:00:00,150.64864,8.41002,150.883203738,4.62864,1.35002,4.8215,146.02,7.06,146.1905742516,130.49,4.62864,1.35002,4.8215,4.62864,1.35002,4.8215,0.0,0.0,0.0,131.64,153.37864,12.55002,153.8912285033,4.62864,1.35002,4.8215,148.75,11.2,149.171051146,125.31,149.04864,40.55002,154.4661814374,4.62864,1.35002,4.8215,144.42,39.2,149.6455024383,125.31
2021-01-12 17:30:00,152.4068,7.6149000000000004,152.5969180169,4.5768,1.3349,4.7675,147.83,6.28,147.9633309303,130.32,4.5768,1.3349,4.7675,4.5768,1.3349,4.7675,0.0,0.0,0.0,131.41,155.1668,13.2849,155.734467573,4.5768,1.3349,4.7675,150.59,11.95,151.0633992733,125.16,150.7468,39.6449,155.8727551763,4.5768,1.3349,4.7675,146.17,38.31,151.1069985143,125.16
2021-01-12 18:00:00,149.84576,5.16293,149.9346778973,4.53576,1.32293,4.72475,145.31,3.84,145.3607295661,130.51,4.53576,1.32293,4.72475,4.53576,1.32293,4.72475,0.0,0.0,0.0,131.27,152.51576,15.78293,153.3302250953,4.53576,1.32293,4.72475,147.98,14.46,148.6848075628,125.34,148.22576,37.28293,152.842706064,4.53576,1.32293,4.72475,143.69,35.96,148.1213613899,125.34
2021-01-12 18:30:00,145.4032,2.2551,145.4206864454,4.5432,1.3251,4.7325,140.86,0.93,140.8630700361,130.85,4.5432,1.3251,4.7325,4.5432,1.3251,4.7325,0.0,0.0,0.0,131.21,147.9732,18.8551,149.1696440776,4.5432,1.3251,4.7325,143.43,17.53,144.4972864797,125.66,143.8432,34.6151,147.949556722,4.5432,1.3251,4.7325,139.3,33.29,143.2226033139,125.66
2021-01-12 19:00:00,141.55232,2.02776,141.5668432508,4.55232,1.32776,4.742,137.0,0.7000000000000001,137.0017883095,131.0,4.55232,1.32776,4.742,4.55232,1.32776,4.742,0.0,0.0,0.0,131.12,144.02232,20.47776,145.4708469515,4.55232,1.32776,4.742,139.47,19.15,140.7785615781,125.8,140.04232,33.14776,143.911866724,4.55232,1.32776,4.742,135.49,31.82,139.1763359914,125.8
2021-01-12 19:30:00,136.80936,4.05648,136.8694853267,4.47936,1.30648,4.666,132.33,2.75,132.3585713129,131.57,4.47936,1.30648,4.666,4.47936,1.30648,4.666,0.0,0.0,0.0,131.38,139.17936,22.72648,141.0226476251,4.47936,1.30648,4.666,134.7,21.42,136.392471933,126.33,135.37936,31.37648,138.9678186171,4.47936,1.30648,4.666,130.9,30.07,134.3093998944,126.33
2021-01-12 20:00:00,133.3948,3.1764,133.432612895,0.8448,0.2464,0.88,132.55,2.93,132.5823796739,132.01,0.8448,0.2464,0.88,0.8448,0.2464,0.88,0.0,0.0,0.0,131.81,135.7748,21.9664,137.5402451794,0.8448,0.2464,0.88,134.93,21.72,136.6669795525,126.75,131.9548,30.3964,135.4105253516,0.8448,0.2464,0.88,131.11,30.15,134.5319835578,126.75
2021-01-12 20:30:00,129.63592,5.05006,129.7342470601,0.6859200000000001,0.20006000000000002,0.7145,128.95,4.85,129.0411755991,132.16,0.6859200000000001,0.20006000000000002,0.7145,0.6859200000000001,0.20006000000000002,0.7145,0.0,0.0,0.0,131.69,131.93592,23.91006,134.084965434,0.6859200000000001,0.20006000000000002,0.7145,131.25,23.71,133.374385097,126.89,128.24592,28.54006,131.3832219937,0.6859200000000001,0.20006000000000002,0.7145,127.56,28.34,130.6702307337,126.89
2021-01-12 21:00:00,125.25048,6.60014,125.4242583723,0.72048,0.21014000000000002,0.7505000000000001,124.53,6.39,124.693837057,131.63,0.72048,0.21014000000000002,0.7505000000000001,0.72048,0.21014000000000002,0.7505000000000001,0.0,0.0,0.0,130.93,127.45048,25.32014,129.9412726652,0.72048,0.21014000000000002,0.7505000000000001,126.73,25.11,129.1936724457,126.36,123.92048,26.83014,126.7917259755,0.72048,0.21014000000000002,0.7505000000000001,123.2,26.62,126.0431053251,126.36
2021-01-12 21:30:00,119.93712,9.05791,120.2786701268,0.74712,0.21791000000000002,0.7782500000000001,119.19,8.84,119.5173698673,132.39,0.74712,0.21791000000000002,0.7782500000000001,0.74712,0.21791000000000002,0.7782500000000001,0.0,0.0,0.0,131.31,122.00712,28.02791,125.1850672791,0.74712,0.21791000000000002,0.7782500000000001,121.26,27.81,124.4081335765,127.07,118.68712,24.81791,121.2541179122,0.74712,0.21791000000000002,0.7782500000000001,117.94,24.6,120.4782287386,127.07
2021-01-12 22:00:00,113.27552,12.10286,113.9202468899,0.69552,0.20286,0.7245,112.58,11.9,113.2071835177,132.84,0.69552,0.20286,0.7245,0.69552,0.20286,0.7245,0.0,0.0,0.0,131.36,115.19552,31.18286,119.3414370026,0.69552,0.20286,0.7245,114.5,30.98,118.6170746562,127.51,112.13552,21.99286,114.2718720274,0.69552,0.20286,0.7245,111.44,21.79,113.5503311312,127.51
2021-01-12 22:30:00,106.24664,14.87652,107.2830804862,0.7766400000000001,0.22652000000000003,0.809,105.47,14.65,106.4825967001,133.39,0.7766400000000001,0.22652000000000003,0.809,0.7766400000000001,0.22652000000000003,0.809,0.0,0.0,0.0,131.51,107.99664,34.14652,113.2663192631,0.7766400000000001,0.22652000000000003,0.809,107.22,33.92,112.4575244259,128.01,105.17664,19.65652,106.9976839946,0.7766400000000001,0.22652000000000003,0.809,104.4,19.43,106.1926781845,128.01
2021-01-12 23:00:00,100.10808,16.87694,101.5207308142,0.7780800000000001,0.22694000000000003,0.8105,99.33,16.65,100.7157951863,134.18,0.7780800000000001,0.22694000000000003,0.8105,0.7780800000000001,0.22694000000000003,0.8105,0.0,0.0,0.0,132.02,101.72808,36.37694,108.0364939465,0.7780800000000001,0.22694000000000003,0.8105,100.95,36.15,107.2274451808,128.76,99.14808,18.07694,100.7825259033,0.7780800000000001,0.22694000000000003,0.8105,98.37,17.85,99.9763942138,128.76
2021-01-12 23:30:00,93.91448,19.02464,95.8220563378,0.8044800000000001,0.23464000000000002,0.838,93.11,18.79,94.9870317464,134.22,0.8044800000000001,0.23464000000000002,0.838,0.8044800000000001,0.23464000000000002,0.838,0.0,0.0,0.0,131.75,95.38448,38.53464,102.8742800937,0.8044800000000001,0.23464000000000002,0.838,94.58,38.3,102.0405135228,128.81,93.01448,16.02464,94.3847581805,0.8044800000000001,0.23464000000000002,0.838,92.21,15.79,93.552168334,128.81
2021-01-13 00:00:00,89.62776,20.07143,91.8476873136,0.82776,0.24143000000000003,0.8622500000000001,88.8,19.83,90.9871908567,134.08,0.82776,0.24143000000000003,0.8622500000000001,0.82776,0.24143000000000003,0.8622500000000001,0.0,0.0,0.0,131.47,91.02776,39.54143,99.2450390552,0.82776,0.24143000000000003,0.8622500000000001,90.2,39.3,98.3896844186,128.67,88.80776,14.95143,90.0575565695,0.82776,0.24143000000000003,0.8622500000000001,87.98,14.71,89.2012583992,128.67
