Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-01-13 00:30:00,89.02792,20.51731,91.361537581,0.8479200000000001,0.24731000000000003,0.8832500000000001,88.18,20.27,90.4797507733,134.27,0.8479200000000001,0.24731000000000003,0.8832500000000001,0.8479200000000001,0.24731000000000003,0.8832500000000001,0.0,0.0,0.0,131.58,90.40792,40.04731,98.8806302415,0.8479200000000001,0.24731000000000003,0.8832500000000001,89.56,39.8,98.0052733275,128.84,88.21792,14.62731,89.4223663686,0.8479200000000001,0.24731000000000003,0.8832500000000001,87.37,14.38,88.5454758867,128.84
2021-01-13 01:00:00,91.48512,20.05941,93.6584599007,0.8551200000000001,0.24941000000000002,0.89075,90.63,19.81,92.7697849518,134.01,0.8551200000000001,0.24941000000000002,0.89075,0.8551200000000001,0.24941000000000002,0.89075,0.0,0.0,0.0,131.41,92.92512,39.51941,100.9795112573,0.8551200000000001,0.24941000000000002,0.89075,92.07,39.27,100.0950438333,128.61,90.62512,14.94941,91.8498624624,0.8551200000000001,0.24941000000000002,0.89075,89.77,14.7,90.9656138329,128.61
2021-01-13 01:30:00,91.12752,20.43261,93.390130382,0.7975200000000001,0.23261,0.8307500000000001,90.33,20.2,92.5610549853,134.17,0.7975200000000001,0.23261,0.8307500000000001,0.7975200000000001,0.23261,0.8307500000000001,0.0,0.0,0.0,131.53,92.55752,39.92261,100.8003437383,0.7975200000000001,0.23261,0.8307500000000001,91.76,39.69,99.9759656117,128.76,90.28752,14.60261,91.4607702054,0.7975200000000001,0.23261,0.8307500000000001,89.49,14.37,90.6363999726,128.76
2021-01-13 02:00:00,89.47976,20.82743,91.8717001588,0.77976,0.22743000000000002,0.81225,88.7,20.6,91.0606940452,134.46,0.77976,0.22743000000000002,0.81225,0.77976,0.22743000000000002,0.81225,0.0,0.0,0.0,131.75,90.87976,40.41743,99.4620501773,0.77976,0.22743000000000002,0.81225,90.1,40.19,98.6572151442,129.04,88.65976,14.34743,89.8131493205,0.77976,0.22743000000000002,0.81225,87.88,14.12,89.0071278045,129.04
2021-01-13 02:30:00,88.05424,21.34582,90.6045981915,0.77424,0.22582000000000002,0.8065,87.28,21.12,89.7989576777,134.74,0.77424,0.22582000000000002,0.8065,0.77424,0.22582000000000002,0.8065,0.0,0.0,0.0,131.94,89.42424,40.99582,98.3735328076,0.77424,0.22582000000000002,0.8065,88.65,40.77,97.5756906202,129.31,87.24424,13.99582,88.3597215401,0.77424,0.22582000000000002,0.8065,86.47,13.77,87.5595443113,129.31
2021-01-13 03:00:00,86.6604,21.5722,89.3050096075,0.8304,0.2422,0.865,85.83,21.33,88.4407021682,134.88,0.8304,0.2422,0.865,0.8304,0.2422,0.865,0.0,0.0,0.0,132.08,88.0004,41.2722,97.1980704181,0.8304,0.2422,0.865,87.17,41.03,96.3434990023,129.44,85.8904,13.882200000000001,87.0050359979,0.8304,0.2422,0.865,85.06,13.64,86.1466958159,129.44
2021-01-13 03:30:00,85.43984,21.95912,88.2166039383,0.81984,0.23912000000000003,0.854,84.62,21.72,87.3630516866,135.13,0.81984,0.23912000000000003,0.854,0.81984,0.23912000000000003,0.854,0.0,0.0,0.0,132.26,86.75984,41.72912,96.2735129348,0.81984,0.23912000000000003,0.854,85.94,41.49,95.4311463831,129.68,84.68984,13.63912,85.7810852904,0.81984,0.23912000000000003,0.854,83.87,13.4,84.9337206297,129.68
2021-01-13 04:00:00,84.60096,22.00528,87.4159869864,0.84096,0.24528000000000003,0.876,83.76,21.76,86.5403674594,135.27,0.84096,0.24528000000000003,0.876,0.84096,0.24528000000000003,0.876,0.0,0.0,0.0,132.4,85.89096,41.81528,95.5289204964,0.84096,0.24528000000000003,0.876,85.05,41.57,94.6655555099,129.81,83.86096,13.67528,84.9686641957,0.84096,0.24528000000000003,0.876,83.02,13.43,84.0992586174,129.81
2021-01-13 04:30:00,84.75424,21.62582,87.4697507065,0.77424,0.22582000000000002,0.8065,83.98,21.4,86.6637202063,135.34,0.77424,0.22582000000000002,0.8065,0.77424,0.22582000000000002,0.8065,0.0,0.0,0.0,132.51,86.06424,41.44582,95.52386823329999,0.77424,0.22582000000000002,0.8065,85.29,41.22,94.7284144278,129.86,84.01424,14.04582,85.1802652159,0.77424,0.22582000000000002,0.8065,83.24,13.82,84.3794406239,129.86
2021-01-13 05:00:00,84.85632,21.49851,87.5373119085,0.64632,0.18851,0.67325,84.21,21.31,86.8644933215,135.28,0.64632,0.18851,0.67325,0.64632,0.18851,0.67325,0.0,0.0,0.0,132.51,86.16632,41.28851,95.5477669041,0.64632,0.18851,0.67325,85.52,41.1,94.8835096315,129.82,84.10632,14.05851,85.2731773031,0.64632,0.18851,0.67325,83.46,13.87,84.6046600371,129.82
2021-01-13 05:30:00,86.99232,20.55026,89.3866708467,0.65232,0.19026,0.6795,86.34,20.36,88.7080898227,134.89,0.65232,0.19026,0.6795,0.65232,0.19026,0.6795,0.0,0.0,0.0,132.2,88.34232,40.24026,97.0754553317,0.65232,0.19026,0.6795,87.69,40.05,96.4030009906,129.44,86.20232,14.82026,87.4670228135,0.65232,0.19026,0.6795,85.55,14.63,86.7919316527,129.44
2021-01-13 06:00:00,90.28592,19.11131,92.2864536114,0.6559200000000001,0.19131,0.68325,89.63,18.92,91.6051488728,134.57,0.6559200000000001,0.19131,0.68325,0.6559200000000001,0.19131,0.68325,0.0,0.0,0.0,132.08,91.72592,38.70131,99.5561941597,0.6559200000000001,0.19131,0.68325,91.07,38.51,98.8775252522,129.14,89.47592,16.07131,90.9077954026,0.6559200000000001,0.19131,0.68325,88.82,15.88,90.2284145932,129.14
2021-01-13 06:30:00,99.36912,13.996410000000001,100.3499950297,0.63912,0.18641000000000002,0.6657500000000001,98.73,13.81,99.6911681143,133.02,0.63912,0.18641000000000002,0.6657500000000001,0.63912,0.18641000000000002,0.6657500000000001,0.0,0.0,0.0,131.18,101.00912,33.08641,106.2899470781,0.63912,0.18641000000000002,0.6657500000000001,100.37,32.9,105.6245563304,127.65,98.38912,20.31641,100.4647970667,0.63912,0.18641000000000002,0.6657500000000001,97.75,20.13,99.8011993916,127.65
2021-01-13 07:00:00,107.73384,9.44487,108.1470565964,0.6338400000000001,0.18487,0.66025,107.1,9.26,107.4995702317,132.18,0.6338400000000001,0.18487,0.66025,0.6338400000000001,0.18487,0.66025,0.0,0.0,0.0,130.96,109.59384,28.24487,113.1750080506,0.6338400000000001,0.18487,0.66025,108.96,28.06,112.5150887659,126.83,106.66384,24.32487,109.4023494449,0.6338400000000001,0.18487,0.66025,106.03,24.14,108.7432779532,126.83
2021-01-13 07:30:00,117.3224,4.59445,117.4123269191,0.6324000000000001,0.18445,0.6587500000000001,116.69,4.41,116.7733025995,131.25,0.6324000000000001,0.18445,0.6587500000000001,0.6324000000000001,0.18445,0.6587500000000001,0.0,0.0,0.0,130.71,119.4024,23.07445,121.6115264626,0.6324000000000001,0.18445,0.6587500000000001,118.77,22.89,120.9556323616,125.94,116.1124,28.60445,119.5838784852,0.6324000000000001,0.18445,0.6587500000000001,115.48,28.42,118.9257196741,125.94
2021-01-13 08:00:00,125.63528,1.04279,125.6396075752,0.69528,0.20279000000000003,0.7242500000000001,124.94,0.84,124.9428237235,132.17,0.69528,0.20279000000000003,0.7242500000000001,0.69528,0.20279000000000003,0.7242500000000001,0.0,0.0,0.0,132.2,127.90528,19.03279,129.3136023281,0.69528,0.20279000000000003,0.7242500000000001,127.21,18.83,128.5960846993,126.8,124.34528,33.32279,128.7328900929,0.69528,0.20279000000000003,0.7242500000000001,123.65,33.12,128.008815712,126.8
2021-01-13 08:30:00,133.3592,4.4731,133.4341966973,0.7992,0.2331,0.8325,132.56,4.24,132.6277919593,131.03,0.7992,0.2331,0.8325,0.7992,0.2331,0.8325,0.0,0.0,0.0,131.67,135.8092,14.3431,136.5645024238,0.7992,0.2331,0.8325,135.01,14.11,135.745321098,125.73,131.9492,37.0031,137.0394862448,0.7992,0.2331,0.8325,131.15,36.77,136.2070313897,125.73
2021-01-13 09:00:00,137.4572,6.41085,137.6066162274,4.5972,1.34085,4.78875,132.86,5.07,132.9567015987,130.6,4.5972,1.34085,4.78875,4.5972,1.34085,4.78875,0.0,0.0,0.0,131.35,139.8972,14.49085,140.6456942162,4.5972,1.34085,4.78875,135.3,13.15,135.9375316092,125.31,136.0272,38.71085,141.4281762859,4.5972,1.34085,4.78875,131.43,37.37,136.639532347,125.31
2021-01-13 09:30:00,141.30144,8.36792,141.5489986937,4.86144,1.41792,5.064,136.44,6.95,136.616895368,130.31,4.86144,1.41792,5.064,4.86144,1.41792,5.064,0.0,0.0,0.0,131.35,143.84144,12.57792,144.3903180023,4.86144,1.41792,5.064,138.98,11.16,139.4273502581,125.03,139.83144,40.46792,145.5695165946,4.86144,1.41792,5.064,134.97,39.05,140.5055280051,125.03
2021-01-13 10:00:00,143.40656,9.74858,143.7375255911,4.96656,1.44858,5.1735,138.44,8.3,138.6885849665,130.01,4.96656,1.44858,5.1735,4.96656,1.44858,5.1735,0.0,0.0,0.0,131.22,145.98656,11.17858,146.4139213034,4.96656,1.44858,5.1735,141.02,9.73,141.3552733364,124.74,141.90656,41.67858,147.9005605191,4.96656,1.44858,5.1735,136.94,40.23,142.7270699622,124.74
2021-01-13 10:30:00,144.72544,10.00492,145.0708496129,5.12544,1.49492,5.339,139.6,8.51,139.859143784,129.84,5.12544,1.49492,5.339,5.12544,1.49492,5.339,0.0,0.0,0.0,131.11,147.32544,10.96492,147.7329169204,5.12544,1.49492,5.339,142.2,9.47,142.5149848262,124.58,143.20544,41.82492,149.1882099182,5.12544,1.49492,5.339,138.08,40.33,143.8492102863,124.58
2021-01-13 11:00:00,146.39568,11.27374,146.8291263212,5.15568,1.50374,5.3705,141.24,9.77,141.5775070412,129.67,5.15568,1.50374,5.3705,5.15568,1.50374,5.3705,0.0,0.0,0.0,130.99,148.92568,9.44374,149.2248048705,5.15568,1.50374,5.3705,143.77,7.94,143.9890846557,124.4,145.03568,41.83374,150.9483695687,5.15568,1.50374,5.3705,139.88,40.33,145.5778942697,124.4
2021-01-13 11:30:00,148.46664,11.97027,148.9484157578,5.24664,1.53027,5.46525,143.22,10.44,143.6000069638,131.29,5.24664,1.53027,5.46525,5.24664,1.53027,5.46525,0.0,0.0,0.0,130.92,149.50664,11.42027,149.9421820935,5.24664,1.53027,5.46525,144.26,9.89,144.5986158302,125.94,149.38664,27.54027,151.9040311584,5.24664,1.53027,5.46525,144.14,26.01,146.4679476882,125.94
2021-01-13 12:00:00,148.57664,12.55152,149.1058637613,5.45664,1.59152,5.684,143.12,10.96,143.5390399856,131.2,5.45664,1.59152,5.684,5.45664,1.59152,5.684,0.0,0.0,0.0,130.92,149.60664,12.00152,150.087252005,5.45664,1.59152,5.684,144.15,10.41,144.525397768,125.87,149.50664,28.12152,152.1284171061,5.45664,1.59152,5.684,144.05,26.53,146.4726711711,125.87
2021-01-13 12:30:00,150.10032,12.55926,150.6248355214,5.14032,1.49926,5.3545,144.96,11.06,145.3813096653,131.1,5.14032,1.49926,5.3545,5.14032,1.49926,5.3545,0.0,0.0,0.0,130.84,151.15032,12.00926,151.626651885,5.14032,1.49926,5.3545,146.01,10.51,146.3877733966,125.78,151.04032,28.08926,153.6300256885,5.14032,1.49926,5.3545,145.9,26.59,148.3031965266,125.78
2021-01-13 13:00:00,150.00008,12.01794,150.4807458841,5.1700800000000005,1.50794,5.3855,144.83,10.51,145.210843259,131.35,5.1700800000000005,1.50794,5.3855,5.1700800000000005,1.50794,5.3855,0.0,0.0,0.0,131.01,151.05008,11.45794,151.4840290494,5.1700800000000005,1.50794,5.3855,145.88,9.95,146.2189348204,126.03,150.95008,27.59794,153.4521845535,5.1700800000000005,1.50794,5.3855,145.78,26.09,148.096240668,126.03
2021-01-13 13:30:00,148.90728000000001,10.87504,149.3038664335,5.29728,1.5450400000000002,5.518,143.61,9.33,143.9127548204,131.71,5.29728,1.5450400000000002,5.518,5.29728,1.5450400000000002,5.518,0.0,0.0,0.0,131.18,149.93728,10.30504,150.2909903594,5.29728,1.5450400000000002,5.518,144.64,8.76,144.9050282081,126.38,149.84728,26.53504,152.1785650846,5.29728,1.5450400000000002,5.518,144.55,24.99,146.6942486944,126.38
2021-01-13 14:00:00,148.318,10.739,148.706271707,4.728,1.379,4.925,143.59,9.36,143.8947452133,131.79,4.728,1.379,4.925,4.728,1.379,4.925,0.0,0.0,0.0,131.25,149.348,10.169,149.6937996879,4.728,1.379,4.925,144.62,8.79,144.8868817388,126.45,149.258,26.409,151.5763366921,4.728,1.379,4.925,144.53,25.03,146.6813614608,126.45
2021-01-13 14:30:00,146.6864,9.43145,146.9892927871,4.4964,1.31145,4.68375,142.19,8.12,142.4216644335,131.93,4.4964,1.31145,4.68375,4.4964,1.31145,4.68375,0.0,0.0,0.0,131.25,147.6964,8.85145,147.9613961142,4.4964,1.31145,4.68375,143.2,7.54,143.3983667968,126.59,147.5764,25.14145,149.7026597795,4.4964,1.31145,4.68375,143.08,23.83,145.050871421,126.59
2021-01-13 15:00:00,145.69176,8.67968,145.9500797424,4.66176,1.35968,4.856,141.03,7.32,141.21984032,132.25,4.66176,1.35968,4.856,4.66176,1.35968,4.856,0.0,0.0,0.0,131.43,146.70176,8.11968,146.9262930534,4.66176,1.35968,4.856,142.04,6.76,142.2007707433,126.9,146.61176,24.46968,148.6397437081,4.66176,1.35968,4.856,141.95,23.11,143.8188951425,126.9
2021-01-13 15:30:00,146.42344,8.73392,146.6836907771,4.57344,1.33392,4.764,141.85,7.4,142.0428896496,132.32,4.57344,1.33392,4.764,4.57344,1.33392,4.764,0.0,0.0,0.0,131.51,147.42344,8.15392,147.648762517,4.57344,1.33392,4.764,142.85,6.82,143.0127088758,126.98,147.33344,24.53392,149.3621631231,4.57344,1.33392,4.764,142.76,23.2,144.632837212,126.98
2021-01-13 16:00:00,148.0156,9.01705,148.2900031494,4.5156,1.31705,4.70375,143.5,7.7,143.7064368774,132.53,4.5156,1.31705,4.70375,4.5156,1.31705,4.70375,0.0,0.0,0.0,131.77,149.0456,8.42705,149.2836429454,4.5156,1.31705,4.70375,144.53,7.11,144.7047787739,127.18,148.9456,24.86705,151.0071585557,4.5156,1.31705,4.70375,144.43,23.55,146.3373752669,127.18
2021-01-13 16:30:00,150.34744,8.84717,150.6075201694,3.96744,1.15717,4.13275,146.38,7.69,146.5818559713,132.44,3.96744,1.15717,4.13275,3.96744,1.15717,4.13275,0.0,0.0,0.0,131.72,151.40744,8.24717,151.6318855003,3.96744,1.15717,4.13275,147.44,7.09,147.6103712481,127.11,151.30744,24.65717,153.3033510128,3.96744,1.15717,4.13275,147.34,23.5,149.2022975694,127.11
2021-01-13 17:00:00,153.85192,8.648060000000001,154.0947832649,2.46192,0.71806,2.5645,151.39,7.93,151.5975494525,131.83,2.46192,0.71806,2.5645,2.46192,0.71806,2.5645,0.0,0.0,0.0,131.26,154.94192,8.03806,155.1502787037,2.46192,0.71806,2.5645,152.48,7.32,152.655601928,126.54,154.82192,24.29806,156.7170144951,2.46192,0.71806,2.5645,152.36,23.58,154.1738823537,126.54
2021-01-13 17:30:00,153.72472,7.01471,153.8846831087,4.40472,1.28471,4.58825,149.32,5.73,149.4299009569,132.34,4.40472,1.28471,4.58825,4.40472,1.28471,4.58825,0.0,0.0,0.0,131.43,154.77472,6.38471,154.9063538815,4.40472,1.28471,4.58825,150.37,5.1,150.4564618087,127.03,154.65472,22.77471,156.3226465803,4.40472,1.28471,4.58825,150.25,21.49,151.7790585028,127.03
2021-01-13 18:00:00,151.19272,4.53871,151.2608292634,4.45272,1.29871,4.63825,146.74,3.24,146.7757650295,132.68,4.45272,1.29871,4.63825,4.45272,1.29871,4.63825,0.0,0.0,0.0,131.43,152.21272,3.90871,152.2628981192,4.45272,1.29871,4.63825,147.76,2.61,147.783049434,127.37,152.11272,20.37871,153.4717283641,4.45272,1.29871,4.63825,147.66,19.08,148.8876153345,127.37
2021-01-13 18:30:00,145.96248,1.9573900000000002,145.9756039322,4.48248,1.30739,4.66925,141.48,0.65,141.481493136,133.1,4.48248,1.30739,4.66925,4.48248,1.30739,4.66925,0.0,0.0,0.0,131.43,146.93248,2.10739,146.9475919216,4.48248,1.30739,4.66925,142.45,0.8,142.4522463845,127.78,146.86248,17.29739,147.8776106534,4.48248,1.30739,4.66925,142.38,15.99,143.2750658698,127.78
2021-01-13 19:00:00,141.91256,3.04033,141.9451242286,4.49256,1.31033,4.67975,137.42,1.73,137.4308891771,133.33,4.49256,1.31033,4.67975,4.49256,1.31033,4.67975,0.0,0.0,0.0,131.34,142.83256,3.68033,142.879967193,4.49256,1.31033,4.67975,138.34,2.37,138.3602995805,128.0,142.78256,15.59033,143.6311868281,4.49256,1.31033,4.67975,138.29,14.28,139.0253304258,128.0
2021-01-13 19:30:00,137.69984,3.9866200000000003,137.7575372713,3.03984,0.8866200000000001,3.1665,134.66,3.1,134.6956777332,133.56,3.03984,0.8866200000000001,3.1665,3.03984,0.8866200000000001,3.1665,0.0,0.0,0.0,131.39,138.60984,4.61662,138.6867006063,3.03984,0.8866200000000001,3.1665,135.57,3.73,135.6213028989,128.23,138.54984,13.83662,139.2390398453,3.03984,0.8866200000000001,3.1665,135.51,12.95,136.1273763796,128.23
2021-01-13 20:00:00,133.31288,3.86959,133.3690282662,0.7528800000000001,0.21959,0.7842500000000001,132.56,3.65,132.6102413089,133.53,0.7528800000000001,0.21959,0.7842500000000001,0.7528800000000001,0.21959,0.7842500000000001,0.0,0.0,0.0,131.25,134.22288,4.47959,134.2976107087,0.7528800000000001,0.21959,0.7842500000000001,133.47,4.26,133.5379665114,128.16,134.16288,12.67959,134.7607152417,0.7528800000000001,0.21959,0.7842500000000001,133.41,12.46,133.9905955655,128.16
2021-01-13 20:30:00,129.66904,5.73847,129.7959551468,0.74904,0.21847000000000003,0.7802500000000001,128.92,5.52,129.038121499,133.72,0.74904,0.21847000000000003,0.7802500000000001,0.74904,0.21847000000000003,0.7802500000000001,0.0,0.0,0.0,131.18,130.53904,6.36847,130.69429357960001,0.74904,0.21847000000000003,0.7802500000000001,129.79,6.15,129.9356248301,128.35,130.48904,10.82847,130.937562688,0.74904,0.21847000000000003,0.7802500000000001,129.74,10.61,130.1731143516,128.35
2021-01-13 21:00:00,124.99792,7.74231,125.2374679098,0.72792,0.21231000000000003,0.7582500000000001,124.27,7.53,124.4979268904,134.25,0.72792,0.21231000000000003,0.7582500000000001,0.72792,0.21231000000000003,0.7582500000000001,0.0,0.0,0.0,131.42,125.82792,8.34231,126.1041616588,0.72792,0.21231000000000003,0.7582500000000001,125.1,8.13,125.3638979132,128.85,125.79792,8.95231,126.1160597651,0.72792,0.21231000000000003,0.7582500000000001,125.07,8.74,125.3750074776,128.85
2021-01-13 21:30:00,119.1824,10.33945,119.6300493023,0.7524000000000001,0.21945,0.7837500000000001,118.43,10.12,118.8615972465,134.56,0.7524000000000001,0.21945,0.7837500000000001,0.7524000000000001,0.21945,0.7837500000000001,0.0,0.0,0.0,131.35,119.9524,10.93945,120.45019648,0.7524000000000001,0.21945,0.7837500000000001,119.2,10.72,119.6810695139,129.14,119.9624,6.47945,120.1372576933,0.7524000000000001,0.21945,0.7837500000000001,119.21,6.26,119.3742505736,129.14
2021-01-13 22:00:00,112.6332,13.74385,113.4686351159,0.7332000000000001,0.21385,0.76375,111.9,13.53,112.7149985583,135.16,0.7332000000000001,0.21385,0.76375,0.7332000000000001,0.21385,0.76375,0.0,0.0,0.0,131.47,113.3432,14.35385,114.2484748085,0.7332000000000001,0.21385,0.76375,112.61,14.14,113.4942804726,129.72,113.3632,3.19385,113.4081822095,0.7332000000000001,0.21385,0.76375,112.63,2.98,112.6694159921,129.72
2021-01-13 22:30:00,105.29008,16.53169,106.5800061956,0.7600800000000001,0.22169000000000003,0.7917500000000001,104.53,16.31,105.7947872062,135.05,0.7600800000000001,0.22169000000000003,0.7917500000000001,0.7600800000000001,0.22169000000000003,0.7917500000000001,0.0,0.0,0.0,130.99,105.93008,17.12169,107.304865301,0.7600800000000001,0.22169000000000003,0.7917500000000001,105.17,16.9,106.5191949838,129.62,105.97008,0.7916900000000001,105.9730372702,0.7600800000000001,0.22169000000000003,0.7917500000000001,105.21,0.5700000000000001,105.2115440434,129.62
2021-01-13 23:00:00,99.53,18.07625,101.1581519902,0.81,0.23625000000000002,0.8437500000000001,98.72,17.84,100.3190111594,135.46,0.81,0.23625000000000002,0.8437500000000001,0.81,0.23625000000000002,0.8437500000000001,0.0,0.0,0.0,131.15,100.13,18.64625,101.8513600256,0.81,0.23625000000000002,0.8437500000000001,99.32,18.41,101.0118334652,129.99,100.18,1.43625,100.1902950094,0.81,0.23625000000000002,0.8437500000000001,99.37,1.2,99.3772453834,129.99
2021-01-13 23:30:00,94.04784,19.511870000000002,96.0505558524,0.8978400000000001,0.26187000000000005,0.93525,93.15,19.25,95.1182684872,136.02,0.8978400000000001,0.26187000000000005,0.93525,0.8978400000000001,0.26187000000000005,0.93525,0.0,0.0,0.0,131.49,94.59784,20.07187,96.7038329021,0.8978400000000001,0.26187000000000005,0.93525,93.7,19.81,95.7712174925,130.51,94.65784,2.69187,94.6961078269,0.8978400000000001,0.26187000000000005,0.93525,93.76,2.43,93.791484155,130.51
2021-01-14 00:00:00,89.64968,21.08074,92.094857202,0.8596800000000001,0.25074,0.8955000000000001,88.79,20.83,91.2006195154,136.54,0.8596800000000001,0.25074,0.8955000000000001,0.8596800000000001,0.25074,0.8955000000000001,0.0,0.0,0.0,131.79,90.17968,21.63074,92.7376061684,0.8596800000000001,0.25074,0.8955000000000001,89.32,21.38,91.8431641441,131.01,90.25968,4.15074,90.3550689018,0.8596800000000001,0.25074,0.8955000000000001,89.4,3.9,89.4850266804,131.01
2021-01-14 00:30:00,88.72288,21.58584,91.3109956358,0.8428800000000001,0.24584000000000003,0.878,87.88,21.34,90.4338985116,136.59,0.8428800000000001,0.24584000000000003,0.878,0.8428800000000001,0.24584000000000003,0.878,0.0,0.0,0.0,131.79,89.22288,22.13584,91.927785397,0.8428800000000001,0.24584000000000003,0.878,88.38,21.89,91.0505161984,131.07,89.31288,4.64584,89.4336310523,0.8428800000000001,0.24584000000000003,0.878,88.47,4.4,88.5793480446,131.07
2021-01-14 01:00:00,91.02784,21.02437,93.4242569623,0.83784,0.24437000000000003,0.87275,90.19,20.78,92.5529281006,136.3,0.83784,0.24437000000000003,0.87275,0.83784,0.24437000000000003,0.87275,0.0,0.0,0.0,131.55,91.56784,21.574370000000002,94.0750910877,0.83784,0.24437000000000003,0.87275,90.73,21.33,93.2035503616,130.79,91.62784,4.14437,91.7215180084,0.83784,0.24437000000000003,0.87275,90.79,3.9,90.8737261259,130.79
2021-01-14 01:30:00,91.07192,20.91306,93.442231839,0.90192,0.26306,0.9395,90.17,20.65,92.5043317905,136.38,0.90192,0.26306,0.9395,0.90192,0.26306,0.9395,0.0,0.0,0.0,131.66,91.62192,21.46306,94.1022803605,0.90192,0.26306,0.9395,90.72,21.2,93.1641476105,130.86,91.68192,3.99306,91.7688344867,0.90192,0.26306,0.9395,90.78,3.73,90.8565974489,130.86
2021-01-14 02:00:00,88.9704,21.42845,91.5145373455,0.9204,0.26845,0.9587500000000001,88.05,21.16,90.5568777068,136.74,0.9204,0.26845,0.9587500000000001,0.9204,0.26845,0.9587500000000001,0.0,0.0,0.0,131.92,89.4904,21.96845,92.1474062986,0.9204,0.26845,0.9587500000000001,88.57,21.7,91.1895547747,131.19,89.5704,4.41845,89.679313426,0.9204,0.26845,0.9587500000000001,88.65,4.15,88.7470844592,131.19
2021-01-14 02:30:00,87.66256,22.06283,90.39631017560001,0.8325600000000001,0.24283000000000002,0.8672500000000001,86.83,21.82,89.5296671501,136.97,0.8325600000000001,0.24283000000000002,0.8672500000000001,0.8325600000000001,0.24283000000000002,0.8672500000000001,0.0,0.0,0.0,132.07,88.17256,22.61283,91.0260425239,0.8325600000000001,0.24283000000000002,0.8672500000000001,87.34,22.37,90.1592618648,131.42,88.25256,4.99283,88.3936801924,0.8325600000000001,0.24283000000000002,0.8672500000000001,87.42,4.75,87.54895145,131.42
2021-01-14 03:00:00,86.64728,22.33879,89.480571467,0.8872800000000001,0.25879,0.9242500000000001,85.76,22.08,88.5567840428,137.06,0.8872800000000001,0.25879,0.9242500000000001,0.8872800000000001,0.25879,0.9242500000000001,0.0,0.0,0.0,132.07,87.15728,22.89879,90.1151820753,0.8872800000000001,0.25879,0.9242500000000001,86.27,22.64,89.1912691916,131.51,87.23728,5.23879,87.3944388532,0.8872800000000001,0.25879,0.9242500000000001,86.35,4.98,86.4934847257,131.51
2021-01-14 03:30:00,85.62168,22.68549,88.5759761028,0.8416800000000001,0.24549,0.87675,84.78,22.44,87.6994982882,137.27,0.8416800000000001,0.24549,0.87675,0.8416800000000001,0.24549,0.87675,0.0,0.0,0.0,132.27,86.12168,23.21549,89.1958672919,0.8416800000000001,0.24549,0.87675,85.28,22.97,88.3193030996,131.7,86.20168,5.54549,86.3798708853,0.8416800000000001,0.24549,0.87675,85.36,5.3,85.5243801498,131.7
2021-01-14 04:00:00,84.51768,22.89849,87.5647136515,0.8176800000000001,0.23849,0.8517500000000001,83.7,22.66,86.713122421,137.32,0.8176800000000001,0.23849,0.8517500000000001,0.8176800000000001,0.23849,0.8517500000000001,0.0,0.0,0.0,132.27,85.01768,23.43849,88.1893912331,0.8176800000000001,0.23849,0.8517500000000001,84.2,23.2,87.337735258,131.74,85.09768,5.74849,85.2916190412,0.8176800000000001,0.23849,0.8517500000000001,84.28,5.51,84.4599224485,131.74
2021-01-14 04:30:00,84.81008,22.53794,87.7536803163,0.8500800000000001,0.24794000000000002,0.8855000000000001,83.96,22.29,86.8684390328,137.24,0.8500800000000001,0.24794000000000002,0.8855000000000001,0.8500800000000001,0.24794000000000002,0.8855000000000001,0.0,0.0,0.0,132.27,85.31008,23.07794,88.3764734771,0.8500800000000001,0.24794000000000002,0.8855000000000001,84.46,22.83,87.4911452662,131.65,85.39008,5.39794,85.5605254697,0.8500800000000001,0.24794000000000002,0.8855000000000001,84.54,5.15,84.6967183544,131.65
2021-01-14 05:00:00,84.59696,22.44328,87.5234052034,0.9369600000000001,0.27328,0.976,83.66,22.17,86.5477007205,137.18,0.9369600000000001,0.27328,0.976,0.9369600000000001,0.27328,0.976,0.0,0.0,0.0,132.2,85.09696,22.97328,88.1434296769,0.9369600000000001,0.27328,0.976,84.16,22.7,87.1676293127,131.58,85.18696,5.3232800000000005,85.353122169,0.9369600000000001,0.27328,0.976,84.25,5.05,84.4012144462,131.58
2021-01-14 05:30:00,86.56584,21.82837,89.2755419573,0.8858400000000001,0.25837000000000004,0.9227500000000001,85.68,21.57,88.3534226841,136.59,0.8858400000000001,0.25837000000000004,0.9227500000000001,0.8858400000000001,0.25837000000000004,0.9227500000000001,0.0,0.0,0.0,131.7,87.07584,22.35837,89.9004928839,0.8858400000000001,0.25837000000000004,0.9227500000000001,86.19,22.1,88.9782338553,131.02,87.14584,4.85837,87.2811617038,0.8858400000000001,0.25837000000000004,0.9227500000000001,86.26,4.6,86.3825653706,131.02
2021-01-14 06:00:00,90.6684,19.86495,92.8190443662,0.9084000000000001,0.26495,0.94625,89.76,19.6,91.8750107483,136.15,0.9084000000000001,0.26495,0.94625,0.9084000000000001,0.26495,0.94625,0.0,0.0,0.0,131.54,91.2284,20.39495,93.4803452714,0.9084000000000001,0.26495,0.94625,90.32,20.13,92.536043248,130.59,91.2784,3.02495,91.3285093991,0.9084000000000001,0.26495,0.94625,90.37,2.76,90.4121369065,130.59
2021-01-14 06:30:00,100.64688,14.17159,101.6396990199,0.8968800000000001,0.26159000000000004,0.93425,99.75,13.91,100.7151954771,135.17,0.8968800000000001,0.26159000000000004,0.93425,0.8968800000000001,0.26159000000000004,0.93425,0.0,0.0,0.0,131.31,101.28688,14.69159,102.3468361839,0.8968800000000001,0.26159000000000004,0.93425,100.39,14.43,101.4217777403,129.65,101.30688,3.06159,101.3531315188,0.8968800000000001,0.26159000000000004,0.93425,100.41,2.8,100.4490323497,129.65
2021-01-14 07:00:00,108.46328,10.24929,108.9464595747,0.9232800000000001,0.26929000000000003,0.9617500000000001,107.54,9.98,108.0020925723,134.68,0.9232800000000001,0.26929000000000003,0.9617500000000001,0.9232800000000001,0.26929000000000003,0.9617500000000001,0.0,0.0,0.0,131.31,109.18328,10.76929,109.7131087822,0.9232800000000001,0.26929000000000003,0.9617500000000001,108.26,10.5,108.7679989703,129.18,109.18328,6.7392900000000004,109.3910721278,0.9232800000000001,0.26929000000000003,0.9617500000000001,108.26,6.47,108.4531627017,129.18
2021-01-14 07:30:00,117.86008,5.40294,117.9838557526,0.97008,0.28294,1.0105,116.89,5.12,117.0020790414,133.77,0.97008,0.28294,1.0105,0.97008,0.28294,1.0105,0.0,0.0,0.0,131.12,118.67008,5.9229400000000005,118.8177979322,0.97008,0.28294,1.0105,117.7,5.64,117.8350525099,128.3,118.63008,11.39294,119.1758992525,0.97008,0.28294,1.0105,117.66,11.11,118.1833647346,128.3
2021-01-14 08:00:00,125.81344,1.70517,125.8249946925,0.9434400000000001,0.27517,0.9827500000000001,124.87,1.43,124.8781878472,133.17,0.9434400000000001,0.27517,0.9827500000000001,0.9434400000000001,0.27517,0.9827500000000001,0.0,0.0,0.0,131.12,126.70344,1.86517,126.7171676095,0.9434400000000001,0.27517,0.9827500000000001,125.76,1.5899999999999999,125.7700508865,127.71,126.66344,15.65517,127.6272360445,0.9434400000000001,0.27517,0.9827500000000001,125.72,15.38,126.6572650897,127.71
2021-01-14 08:30:00,134.02104,4.8744700000000005,134.1096552097,0.9410400000000001,0.27447000000000005,0.9802500000000001,133.08,4.6,133.1594773195,131.9,0.9410400000000001,0.27447000000000005,0.9802500000000001,0.9410400000000001,0.27447000000000005,0.9802500000000001,0.0,0.0,0.0,130.66,134.98104,4.34447,135.0509369796,0.9410400000000001,0.27447000000000005,0.9802500000000001,134.04,4.07,134.1017766474,126.48,134.88104,20.64447,136.4517830337,0.9410400000000001,0.27447000000000005,0.9802500000000001,133.94,20.37,135.4801110865,126.48
2021-01-14 09:00:00,140.0344,8.1067,140.2688553038,0.9144,0.2667,0.9525,139.12,7.84,139.3407334558,131.63,0.9144,0.2667,0.9525,0.9144,0.2667,0.9525,0.0,0.0,0.0,130.85,141.0644,7.5867,141.268265949,0.9144,0.2667,0.9525,140.15,7.32,140.3410307073,126.24,140.9644,23.8067,142.9605576103,0.9144,0.2667,0.9525,140.05,23.54,142.0145559441,126.24
2021-01-14 09:30:00,144.60888,9.88259,144.9461753892,0.9688800000000001,0.28259,1.00925,143.64,9.6,143.9604445672,131.63,0.9688800000000001,0.28259,1.00925,0.9688800000000001,0.28259,1.00925,0.0,0.0,0.0,131.14,145.66888,9.33259,145.9675300763,0.9688800000000001,0.28259,1.00925,144.7,9.05,144.9827317304,126.27,145.54888,25.56259,147.7765965123,0.9688800000000001,0.28259,1.00925,144.58,25.28,146.773481256,126.27
2021-01-14 10:00:00,146.57856,11.13708,147.0010503452,1.01856,0.29708,1.061,145.56,10.84,145.9630747826,131.39,1.01856,0.29708,1.061,1.01856,0.29708,1.061,0.0,0.0,0.0,131.14,147.66856,10.58708,148.047593278,1.01856,0.29708,1.061,146.65,10.29,147.0105662869,126.05,147.54856,26.71708,149.947924033,1.01856,0.29708,1.061,146.53,26.42,148.8927711476,126.05
2021-01-14 10:30:00,147.46576,11.47543,147.9115812439,1.11576,0.32543000000000005,1.16225,146.35,11.15,146.7741291918,131.42,1.11576,0.32543000000000005,1.16225,1.11576,0.32543000000000005,1.16225,0.0,0.0,0.0,131.2,148.54576,10.93543,148.9477305744,1.11576,0.32543000000000005,1.16225,147.43,10.61,147.8112884728,126.08,148.43576,27.09543,150.8884925157,1.11576,0.32543000000000005,1.16225,147.32,26.77,149.7324791086,126.08
2021-01-14 11:00:00,149.61496,13.11228,150.1884421072,1.10496,0.32228,1.151,148.51,12.79,149.0597336641,131.06,1.10496,0.32228,1.151,1.10496,0.32228,1.151,0.0,0.0,0.0,131.07,150.74496,12.55228,151.2666608959,1.10496,0.32228,1.151,149.64,12.23,150.1389439819,125.73,150.59496,28.64228,153.2945601807,1.10496,0.32228,1.151,149.49,28.32,152.1488826775,125.73
2021-01-14 11:30:00,151.91664,14.75277,152.6312868699,0.8666400000000001,0.25277,0.90275,151.05,14.5,151.7443656285,130.69,0.8666400000000001,0.25277,0.90275,0.8666400000000001,0.25277,0.90275,0.0,0.0,0.0,130.94,153.04664,14.18277,153.7023909383,0.8666400000000001,0.25277,0.90275,152.18,13.93,152.8162206705,125.37,152.90664,30.17277,155.8551783085,0.8666400000000001,0.25277,0.90275,152.04,29.92,154.9560195668,125.37
2021-01-14 12:00:00,152.84232,15.08276,153.584714188,0.8323200000000001,0.24276000000000003,0.867,152.01,14.84,152.7326608817,130.57,0.8323200000000001,0.24276000000000003,0.867,0.8323200000000001,0.24276000000000003,0.867,0.0,0.0,0.0,130.89,153.98232,14.52276,154.6656569203,0.8323200000000001,0.24276000000000003,0.867,153.15,14.28,153.8143065518,125.25,153.83232,30.46276,156.8195218186,0.8323200000000001,0.24276000000000003,0.867,153.0,30.22,155.9559181307,125.25
2021-01-14 12:30:00,154.50488,15.15934,155.2467826818,1.09488,0.31934,1.1405,153.41,14.84,154.126096752,130.57,1.09488,0.31934,1.1405,1.09488,0.31934,1.1405,0.0,0.0,0.0,130.89,155.66488,14.58934,156.3470617154,1.09488,0.31934,1.1405,154.57,14.27,155.2273100972,125.25,155.50488,30.51934,158.4714416475,1.09488,0.31934,1.1405,154.41,30.2,157.3355906971,125.25
2021-01-14 13:00:00,154.3296,14.36655,154.9968489843,1.3596,0.39655,1.41625,152.97,13.97,153.6065812392,130.83,1.3596,0.39655,1.41625,1.3596,0.39655,1.41625,0.0,0.0,0.0,131.06,155.4796,13.78655,156.0896376351,1.3596,0.39655,1.41625,154.12,13.39,154.7005704579,125.52,155.3596,29.78655,158.1892659856,1.3596,0.39655,1.41625,154.0,29.39,156.7793739623,125.52
2021-01-14 13:30:00,153.63856,13.38083,154.2201469665,1.88856,0.55083,1.96725,151.75,12.83,152.291402909,131.05,1.88856,0.55083,1.96725,1.88856,0.55083,1.96725,0.0,0.0,0.0,131.11,154.76856,12.80083,155.2970328537,1.88856,0.55083,1.96725,152.88,12.25,153.37,125.73,154.61856,28.85083,157.2872197229,1.88856,0.55083,1.96725,152.73,28.3,155.3297875489,125.73
2021-01-14 14:00:00,151.94376,13.02318,152.5008505558,2.03376,0.59318,2.1185,149.91,12.43,150.4244428276,131.34,2.03376,0.59318,2.1185,2.03376,0.59318,2.1185,0.0,0.0,0.0,131.28,153.06376,12.45318,153.5695162376,2.03376,0.59318,2.1185,151.03,11.86,151.4949520611,126.01,152.93376,28.58318,155.5819177368,2.03376,0.59318,2.1185,150.9,27.99,153.4739394816,126.01
2021-01-14 14:30:00,150.16656,11.52108,150.6078717285,2.02656,0.59108,2.111,148.14,10.93,148.5426689541,131.83,2.02656,0.59108,2.111,2.02656,0.59108,2.111,0.0,0.0,0.0,131.55,151.25656,10.95108,151.6524747447,2.02656,0.59108,2.111,149.23,10.36,149.5891790873,126.49,151.12656,27.18108,153.5514514663,2.02656,0.59108,2.111,149.1,26.59,151.4524285048,126.49
2021-01-14 15:00:00,149.28008,11.02794,149.6868656411,1.8100800000000001,0.5279400000000001,1.8855,147.47,10.5,147.8433322812,132.02,1.8100800000000001,0.5279400000000001,1.8855,1.8100800000000001,0.5279400000000001,1.8855,0.0,0.0,0.0,131.66,150.38008,10.45794,150.743281674,1.8100800000000001,0.5279400000000001,1.8855,148.57,9.93,148.9014768228,126.68,150.23008,26.737940000000002,152.5909380411,1.8100800000000001,0.5279400000000001,1.8855,148.42,26.21,150.7164904713,126.68
2021-01-14 15:30:00,148.72472,10.23096,149.0762049477,1.6147200000000002,0.47096000000000005,1.682,147.11,9.76,147.4334076795,132.12,1.6147200000000002,0.47096000000000005,1.682,1.6147200000000002,0.47096000000000005,1.682,0.0,0.0,0.0,131.66,149.81472,9.66096,150.1258954238,1.6147200000000002,0.47096000000000005,1.682,148.2,9.19,148.4846662117,126.78,149.71472,25.98096,151.9523203745,1.6147200000000002,0.47096000000000005,1.682,148.1,25.51,150.2809705186,126.78
2021-01-14 16:00:00,149.24424,9.86707,149.5700579781,0.9842400000000001,0.28707000000000005,1.02525,148.26,9.58,148.5691892688,131.99,0.9842400000000001,0.28707000000000005,1.02525,0.9842400000000001,0.28707000000000005,1.02525,0.0,0.0,0.0,131.55,150.35424,9.27707,150.6401723106,0.9842400000000001,0.28707000000000005,1.02525,149.37,8.99,149.6402920339,126.65,150.21424,25.57707,152.3761937068,0.9842400000000001,0.28707000000000005,1.02525,149.23,25.29,151.3577781285,126.65
2021-01-14 16:30:00,151.62968,9.55824,151.9306414414,0.91968,0.26824000000000003,0.9580000000000001,150.71,9.29,150.9960535908,131.91,0.91968,0.26824000000000003,0.9580000000000001,0.91968,0.26824000000000003,0.9580000000000001,0.0,0.0,0.0,131.49,152.74968,8.96824,153.0127251858,0.91968,0.26824000000000003,0.9580000000000001,151.83,8.7,152.0790547709,126.59,152.60968,25.24824,154.6841557911,0.91968,0.26824000000000003,0.9580000000000001,151.69,24.98,153.7330689865,126.59
2021-01-14 17:00:00,155.23096,9.19153,155.5028461677,4.53096,1.32153,4.71975,150.7,7.87,150.9053574264,131.79,4.53096,1.32153,4.71975,4.53096,1.32153,4.71975,0.0,0.0,0.0,131.22,156.33096,8.58153,156.5663172961,4.53096,1.32153,4.71975,151.8,7.26,151.9735095337,126.5,156.20096,24.81153,158.1592612712,4.53096,1.32153,4.71975,151.67,23.49,153.4782362421,126.5
2021-01-14 17:30:00,156.33376,8.49443,156.5643633039,4.64376,1.35443,4.83725,151.69,7.14,151.8579457915,131.76,4.64376,1.35443,4.83725,4.64376,1.35443,4.83725,0.0,0.0,0.0,131.09,157.43376,7.87443,157.6305663111,4.64376,1.35443,4.83725,152.79,6.52,152.9290505431,126.47,157.29376,24.11443,159.1314949002,4.64376,1.35443,4.83725,152.65,22.76,154.337422876,126.47
2021-01-14 18:00:00,153.25712,5.9554100000000005,153.3727868266,4.64712,1.35541,4.84075,148.61,4.6,148.681176011,132.18,4.64712,1.35541,4.84075,4.64712,1.35541,4.84075,0.0,0.0,0.0,131.14,154.31712,5.32541,154.4089813345,4.64712,1.35541,4.84075,149.67,3.9699999999999998,149.7226429101,126.86,154.19712,21.67541,155.7131183137,4.64712,1.35541,4.84075,149.55,20.32,150.9241693699,126.86
2021-01-14 18:30:00,148.22664,2.49402,148.2476203568,4.67664,1.36402,4.8715,143.55,1.13,143.5544475103,133.14,4.67664,1.36402,4.8715,4.67664,1.36402,4.8715,0.0,0.0,0.0,131.6,149.23664,2.25402,149.2536610092,4.67664,1.36402,4.8715,144.56,0.89,144.5627396669,127.79,149.16664,18.32402,150.287911017,4.67664,1.36402,4.8715,144.49,16.96,145.4819634869,127.79
2021-01-14 19:00:00,143.83896,2.56303,143.8617931789,4.63896,1.35303,4.83225,139.2,1.21,139.2052588805,133.04,4.63896,1.35303,4.83225,4.63896,1.35303,4.83225,0.0,0.0,0.0,131.2,144.80896,3.20303,144.8443795853,4.63896,1.35303,4.83225,140.17,1.85,140.1822078582,127.72,144.71896,16.05303,145.6065834901,4.63896,1.35303,4.83225,140.08,14.7,140.8491973708,127.72
2021-01-14 19:30:00,139.39456,4.05883,139.4536391012,4.62456,1.34883,4.81725,134.77,2.71,134.7972440371,133.29,4.62456,1.34883,4.81725,4.62456,1.34883,4.81725,0.0,0.0,0.0,131.2,140.32456,4.66883,140.4022083614,4.62456,1.34883,4.81725,135.7,3.32,135.7406070415,127.95,140.25456,14.64883,141.0174805517,4.62456,1.34883,4.81725,135.63,13.3,136.2805448331,127.95
2021-01-14 20:00:00,134.57792,6.07106,134.7147887986,4.59792,1.3410600000000001,4.7895,129.98,4.73,130.0660343825,133.54,4.59792,1.3410600000000001,4.7895,4.59792,1.3410600000000001,4.7895,0.0,0.0,0.0,131.14,135.45792,6.68106,135.6225816501,4.59792,1.3410600000000001,4.7895,130.86,5.34,130.9689092877,128.19,135.40792,12.68106,136.0004194164,4.59792,1.3410600000000001,4.7895,130.81,11.34,131.300615764,128.19
2021-01-14 20:30:00,131.20184,5.38637,131.3123596664,0.98184,0.28637,1.02275,130.22,5.1,130.3198311847,133.15,0.98184,0.28637,1.02275,0.98184,0.28637,1.02275,0.0,0.0,0.0,130.73,132.10184,5.99637,132.237863657,0.98184,0.28637,1.02275,131.12,5.71,131.2442703511,127.81,132.04184,11.16637,132.5131515343,0.98184,0.28637,1.02275,131.06,10.88,131.5108284515,127.81
2021-01-14 21:00:00,127.35344,6.7914200000000005,127.5343956172,0.79344,0.23142000000000001,0.8265,126.56,6.5600000000000005,126.7298986033,133.89,0.79344,0.23142000000000001,0.8265,0.79344,0.23142000000000001,0.8265,0.0,0.0,0.0,131.23,128.23344,7.40142,128.4468612005,0.79344,0.23142000000000001,0.8265,127.44,7.17,127.641539085,128.49,128.18344,9.86142,128.5622102122,0.79344,0.23142000000000001,0.8265,127.39,9.63,127.7534696202,128.49
2021-01-14 21:30:00,122.31392,9.01156,122.6454370916,0.7939200000000001,0.23156000000000002,0.8270000000000001,121.52,8.78,121.8367711325,133.96,0.7939200000000001,0.23156000000000002,0.8270000000000001,0.7939200000000001,0.23156000000000002,0.8270000000000001,0.0,0.0,0.0,131.0,123.15392,9.60156,123.5276404931,0.7939200000000001,0.23156000000000002,0.8270000000000001,122.36,9.37,122.7182402905,128.56,123.11392,7.66156,123.3520846982,0.7939200000000001,0.23156000000000002,0.8270000000000001,122.32,7.43,122.5454499359,128.56
2021-01-14 22:00:00,115.42952,11.87611,116.0388558896,0.80952,0.23611000000000001,0.84325,114.62,11.64,115.2095221759,134.56,0.80952,0.23611000000000001,0.84325,0.80952,0.23611000000000001,0.84325,0.0,0.0,0.0,131.17,116.18952,12.47611,116.8574254319,0.80952,0.23611000000000001,0.84325,115.38,12.24,116.0274191732,129.12,116.18952,4.97611,116.2960284299,0.80952,0.23611000000000001,0.84325,115.38,4.74,115.477322449,129.12
2021-01-14 22:30:00,107.73264,15.66077,108.86496883,0.7226400000000001,0.21077,0.75275,107.01,15.45,108.1195754709,135.34,0.7226400000000001,0.21077,0.75275,0.7226400000000001,0.21077,0.75275,0.0,0.0,0.0,131.42,108.42264,16.24077,109.6322556311,0.7226400000000001,0.21077,0.75275,107.7,16.03,108.8864128347,129.86,108.44264,1.33077,108.4508050637,0.7226400000000001,0.21077,0.75275,107.72,1.12,107.7258223454,129.86
2021-01-14 23:00:00,101.40856,17.51833,102.9105821928,0.7485600000000001,0.21833000000000002,0.77975,100.66,17.3,102.1358193779,135.99,0.7485600000000001,0.21833000000000002,0.77975,0.7485600000000001,0.21833000000000002,0.77975,0.0,0.0,0.0,131.76,102.05856,18.09833,103.6508524715,0.7485600000000001,0.21833000000000002,0.77975,101.31,17.88,102.8757041288,130.47,102.08856,0.7583300000000001,102.0913764588,0.7485600000000001,0.21833000000000002,0.77975,101.34,0.54,101.3414387109,130.47
2021-01-14 23:30:00,95.4336,19.3598,97.3774813034,0.7536,0.21980000000000002,0.785,94.68,19.14,96.5952483303,136.52,0.7536,0.21980000000000002,0.785,0.7536,0.21980000000000002,0.785,0.0,0.0,0.0,132.03,96.0236,19.9198,98.0679875851,0.7536,0.21980000000000002,0.785,95.27,19.7,97.285471166,130.99,96.0836,2.4498,96.1148256462,0.7536,0.21980000000000002,0.785,95.33,2.23,95.3560789882,130.99
2021-01-15 00:00:00,90.91648,20.98064,93.3059140162,0.75648,0.22064000000000003,0.788,90.16,20.76,92.5192044929,137.01,0.75648,0.22064000000000003,0.788,0.75648,0.22064000000000003,0.788,0.0,0.0,0.0,132.28,91.47648,21.53064,93.9761398015,0.75648,0.22064000000000003,0.788,90.72,21.31,93.1892402587,131.45,91.52648,3.93064,91.6108425461,0.75648,0.22064000000000003,0.788,90.77,3.71,90.8457869139,131.45
2021-01-15 00:30:00,90.14992,21.66456,92.71656397859999,0.76992,0.22456,0.802,89.38,21.44,91.9154937973,137.01,0.76992,0.22456,0.802,0.76992,0.22456,0.802,0.0,0.0,0.0,132.28,90.70992,22.21456,93.3904505953,0.76992,0.22456,0.802,89.94,21.99,92.5892202149,131.48,90.76992,4.61456,90.8871417792,0.76992,0.22456,0.802,90.0,4.39,90.1070036124,131.48
2021-01-15 01:00:00,92.4544,20.98045,94.8050386929,0.8244,0.24045000000000002,0.8587500000000001,91.63,20.74,93.9478818282,136.64,0.8244,0.24045000000000002,0.8587500000000001,0.8244,0.24045000000000002,0.8587500000000001,0.0,0.0,0.0,131.93,93.0444,21.54045,95.5052425659,0.8244,0.24045000000000002,0.8587500000000001,92.22,21.3,94.6478652691,131.11,93.0844,4.00045,93.1703231913,0.8244,0.24045000000000002,0.8587500000000001,92.26,3.76,92.336586465,131.11
2021-01-15 01:30:00,92.1324,21.2682,94.555356596,0.7824,0.22820000000000001,0.8150000000000001,91.35,21.04,93.7416881649,136.77,0.7824,0.22820000000000001,0.8150000000000001,0.7824,0.22820000000000001,0.8150000000000001,0.0,0.0,0.0,132.03,92.7024,21.8182,95.2353338683,0.7824,0.22820000000000001,0.8150000000000001,91.92,21.59,94.4214726638,131.24,92.7624,4.2882,92.8614640903,0.7824,0.22820000000000001,0.8150000000000001,91.98,4.06,92.0695606593,131.24
2021-01-15 02:00:00,90.23464,21.80177,92.8310693198,0.79464,0.23177000000000003,0.8277500000000001,89.44,21.57,92.004230881,137.11,0.79464,0.23177000000000003,0.8277500000000001,0.79464,0.23177000000000003,0.8277500000000001,0.0,0.0,0.0,132.29,90.80464,22.36177,93.5175459636,0.79464,0.23177000000000003,0.8277500000000001,90.01,22.13,92.6905442858,131.56,90.86464,4.73177,90.9877598892,0.79464,0.23177000000000003,0.8277500000000001,90.07,4.5,90.1823425067,131.56
2021-01-15 02:30:00,88.80152,22.05211,91.498663978,0.7615200000000001,0.22211000000000003,0.79325,88.04,21.83,90.7060665005,137.2,0.7615200000000001,0.22211000000000003,0.79325,0.7615200000000001,0.22211000000000003,0.79325,0.0,0.0,0.0,132.34,89.36152,22.60211,92.1755750357,0.7615200000000001,0.22211000000000003,0.79325,88.6,22.38,91.3828452173,131.63,89.42152,4.95211,89.5585374633,0.7615200000000001,0.22211000000000003,0.79325,88.66,4.73,88.7860828058,131.63
2021-01-15 03:00:00,87.50528,26.49654,91.4288830723,0.84528,0.24654,0.8805000000000001,86.66,26.25,90.5484295833,137.14,0.84528,0.24654,0.8805000000000001,0.84528,0.24654,0.8805000000000001,0.0,0.0,0.0,132.43,87.59528,20.97654,90.0719063229,0.84528,0.24654,0.8805000000000001,86.75,20.73,89.192462686,131.58,87.65528,3.95654,87.744528722,0.84528,0.24654,0.8805000000000001,86.81,3.71,86.889240991,131.58
2021-01-15 03:30:00,87.65056,44.80058,98.4363379888,0.79056,0.23058,0.8235,86.86,44.57,97.6275806317,136.37,0.79056,0.23058,0.8235,0.79056,0.23058,0.8235,0.0,0.0,0.0,132.62,85.81056,12.11058,86.6609390409,0.79056,0.23058,0.8235,85.02,11.88,85.8459946649,130.84,85.87056,5.76058,86.0635657909,0.79056,0.23058,0.8235,85.08,5.53,85.2595290862,130.84
2021-01-15 04:00:00,86.9688,49.0459,99.8452426521,0.8088000000000001,0.2359,0.8425,86.16,48.81,99.0250559202,136.3,0.8088000000000001,0.2359,0.8425,0.8088000000000001,0.2359,0.8425,0.0,0.0,0.0,132.78,84.7288,9.9959,85.3163968194,0.8088000000000001,0.2359,0.8425,83.92,9.76,84.4856437509,130.76,84.7888,7.8659,85.1528800937,0.8088000000000001,0.2359,0.8425,83.98,7.63,84.325899343,130.76
2021-01-15 04:30:00,86.96056,48.89058,99.7618554772,0.79056,0.23058,0.8235,86.17,48.66,98.9599136014,136.3,0.79056,0.23058,0.8235,0.79056,0.23058,0.8235,0.0,0.0,0.0,132.78,84.71056,9.84058,85.2802203928,0.79056,0.23058,0.8235,83.92,9.61,84.4684467716,130.76,84.79056,8.00058,85.1671788041,0.79056,0.23058,0.8235,84.0,7.77,84.3585970723,130.76
2021-01-15 05:00:00,87.36528,48.59779,99.9721828428,0.8152800000000001,0.23779000000000003,0.8492500000000001,86.55,48.36,99.1442993823,136.23,0.8152800000000001,0.23779000000000003,0.8492500000000001,0.8152800000000001,0.23779000000000003,0.8492500000000001,0.0,0.0,0.0,132.78,85.10528,9.61779,85.6470114386,0.8152800000000001,0.23779000000000003,0.8492500000000001,84.29,9.38,84.8103089253,130.68,85.15528,8.23779,85.5528076451,0.8152800000000001,0.23779000000000003,0.8492500000000001,84.34,8.0,84.7185670323,130.68
2021-01-15 05:30:00,89.44616,47.48513,101.2692110657,0.8061600000000001,0.23513,0.8397500000000001,88.64,47.25,100.4470611815,135.83,0.8061600000000001,0.23513,0.8397500000000001,0.8061600000000001,0.23513,0.8397500000000001,0.0,0.0,0.0,132.48,87.10616,8.73513,87.5430500158,0.8061600000000001,0.23513,0.8397500000000001,86.3,8.5,86.7175876048,130.3,87.17616,9.00513,87.6400321695,0.8061600000000001,0.23513,0.8397500000000001,86.37,8.77,86.8141106042,130.3
2021-01-15 06:00:00,93.1736,45.43855,103.6628263316,0.7836000000000001,0.22855000000000003,0.81625,92.39,45.21,102.8584279483,135.27,0.7836000000000001,0.22855000000000003,0.81625,0.7836000000000001,0.22855000000000003,0.81625,0.0,0.0,0.0,132.13,90.7136,7.08855,90.9901355426,0.7836000000000001,0.22855000000000003,0.81625,89.93,6.86,90.1912662069,129.77,90.7436,10.47855,91.3465979173,0.7836000000000001,0.22855000000000003,0.81625,89.96,10.25,90.5420570785,129.77
2021-01-15 06:30:00,102.9924,39.4682,110.2958442961,0.7824,0.22820000000000001,0.8150000000000001,102.21,39.24,109.4836138424,134.28,0.7824,0.22820000000000001,0.8150000000000001,0.7824,0.22820000000000001,0.8150000000000001,0.0,0.0,0.0,131.84,100.2224,1.8782,100.239997491,0.7824,0.22820000000000001,0.8150000000000001,99.44,1.65,99.4536882172,128.81,100.2324,15.5282,101.4280977097,0.7824,0.22820000000000001,0.8150000000000001,99.45,15.3,100.6200402504,128.81
2021-01-15 07:00:00,111.14328,35.10429,116.5553081827,0.8032800000000001,0.23429000000000003,0.8367500000000001,110.34,34.87,115.718764684,133.7,0.8032800000000001,0.23429000000000003,0.8367500000000001,0.8032800000000001,0.23429000000000003,0.8367500000000001,0.0,0.0,0.0,131.84,108.13328,2.51429,108.1625068948,0.8032800000000001,0.23429000000000003,0.8367500000000001,107.33,2.2800000000000002,107.3542141697,128.25,108.12328,19.24429,109.822522169,0.8032800000000001,0.23429000000000003,0.8367500000000001,107.32,19.01,108.990653269,128.25
2021-01-15 07:30:00,120.81424,29.94707,124.4705089102,0.74424,0.21707,0.7752500000000001,120.07,29.73,123.6959085823,132.85,0.74424,0.21707,0.7752500000000001,0.74424,0.21707,0.7752500000000001,0.0,0.0,0.0,131.62,117.52424,6.96707,117.7305697428,0.74424,0.21707,0.7752500000000001,116.78,6.75,116.9749156871,127.44,117.48424,23.45707,119.803091702,0.74424,0.21707,0.7752500000000001,116.74,23.24,119.0307741721,127.44
2021-01-15 08:00:00,129.08616,25.30888,131.5438182143,0.71616,0.20888,0.746,128.37,25.1,130.8008673519,132.54,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0.0,0.0,0.0,131.92,125.53616,11.20888,126.0355761617,0.71616,0.20888,0.746,124.82,11.0,125.3037605182,127.14,125.47616,27.60888,128.477690605,0.71616,0.20888,0.746,124.76,27.4,127.7333848295,127.14
2021-01-15 08:30:00,136.7676,20.7243,138.3288582337,0.8376,0.24430000000000002,0.8725,135.93,20.48,137.4641600564,131.86,0.8376,0.24430000000000002,0.8725,0.8376,0.24430000000000002,0.8725,0.0,0.0,0.0,131.83,132.9776,15.3543,133.8611094764,0.8376,0.24430000000000002,0.8725,132.14,15.11,133.001096612,126.49,132.8976,31.6043,136.603820826,0.8376,0.24430000000000002,0.8725,132.06,31.36,135.7324323808,126.49
2021-01-15 09:00:00,141.29008,21.07294,142.8529156393,4.33008,1.26294,4.5105,136.96,19.81,138.3852510205,132.5,4.33008,1.26294,4.5105,4.33008,1.26294,4.5105,0.0,0.0,0.0,132.55,137.48008,17.35294,138.5709093694,4.33008,1.26294,4.5105,133.15,16.09,134.118643745,127.11,137.37008,33.75294,141.4559996531,4.33008,1.26294,4.5105,133.04,32.49,136.949778021,127.11
2021-01-15 09:30:00,145.1872,19.31085,146.4658047858,4.8372,1.41085,5.03875,140.35,17.9,141.4868633478,132.24,4.8372,1.41085,5.03875,4.8372,1.41085,5.03875,0.0,0.0,0.0,132.55,141.2572,19.21085,142.5575438536,4.8372,1.41085,5.03875,136.42,17.8,137.5763657028,126.88,141.1772,35.54085,145.5821205319,4.8372,1.41085,5.03875,136.34,34.13,140.5469761325,126.88
