Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-01-15 10:00:00,147.73928,18.23229,148.8600391427,4.97928,1.45229,5.18675,142.76,16.78,143.7427772098,132.36,4.97928,1.45229,5.18675,4.97928,1.45229,5.18675,0.0,0.0,0.0,132.82,143.73928,20.34229,145.1715859849,4.97928,1.45229,5.18675,138.76,18.89,140.0398861039,127.0,143.65928,36.69229,148.2710790261,4.97928,1.45229,5.18675,138.68,35.24,143.0873858871,127.0
2021-01-15 10:30:00,148.82504,18.03772,149.9141483443,5.13504,1.4977200000000002,5.349,143.69,16.54,144.6388180953,132.33,5.13504,1.4977200000000002,5.349,5.13504,1.4977200000000002,5.349,0.0,0.0,0.0,132.82,144.79504,20.57772,146.2499441675,5.13504,1.4977200000000002,5.349,139.66,19.08,140.9573055929,127.0,144.69504,36.90772,149.3279424495,5.13504,1.4977200000000002,5.349,139.56,35.41,143.9821575752,127.0
2021-01-15 11:00:00,150.24248,17.01739,151.203155916,5.20248,1.51739,5.41925,145.04,15.5,145.8658685231,131.96,5.20248,1.51739,5.41925,5.20248,1.51739,5.41925,0.0,0.0,0.0,132.63,146.18248,21.44739,147.7474466675,5.20248,1.51739,5.41925,140.98,19.93,142.3817590143,126.64,146.07248,37.69739,150.8584191425,5.20248,1.51739,5.41925,140.87,36.18,145.4419103972,126.64
2021-01-15 11:30:00,151.1128,17.0729,152.0741997784,5.3928,1.5729000000000002,5.6175,145.72,15.5,146.5420362899,131.96,5.3928,1.5729000000000002,5.6175,5.3928,1.5729000000000002,5.6175,0.0,0.0,0.0,132.63,147.0028,21.4629,148.5613653823,5.3928,1.5729000000000002,5.6175,141.61,19.89,143.0000146853,126.64,146.9128,37.7029,151.6735951715,5.3928,1.5729000000000002,5.6175,141.52,36.13,146.0591910836,126.64
2021-01-15 12:00:00,152.46704,14.23497,153.1301167546,2.17704,0.63497,2.26775,150.29,13.6,150.9040890765,131.51,2.17704,0.63497,2.26775,2.17704,0.63497,2.26775,0.0,0.0,0.0,132.43,148.24704,22.10497,149.8860052422,2.17704,0.63497,2.26775,146.07,21.47,147.6394452712,126.21,148.09704,38.23497,152.9530849237,2.17704,0.63497,2.26775,145.92,37.6,150.6864506185,126.21
2021-01-15 12:30:00,153.15592,16.67256,154.0607350625,5.42592,1.58256,5.652,147.73,15.09,148.4986902299,131.78,5.42592,1.58256,5.652,5.42592,1.58256,5.652,0.0,0.0,0.0,132.5,148.99592,21.83256,150.5870009423,5.42592,1.58256,5.652,143.57,20.25,144.9910597244,126.46,148.90592,38.06256,153.6936286409,5.42592,1.58256,5.652,143.48,36.48,148.0449283157,126.46
2021-01-15 13:00:00,152.77576,15.09043,153.519229809,1.9557600000000002,0.57043,2.0372500000000002,150.82,14.52,151.5173349818,131.63,1.9557600000000002,0.57043,2.0372500000000002,1.9557600000000002,0.57043,2.0372500000000002,0.0,0.0,0.0,132.5,148.52576,21.25043,150.0382689808,1.9557600000000002,0.57043,2.0372500000000002,146.57,20.68,148.0217122587,126.32,148.41576,37.44043,153.0654226629,1.9557600000000002,0.57043,2.0372500000000002,146.46,36.87,151.0295616759,126.32
2021-01-15 13:30:00,150.94784,19.25687,152.1712109529,5.33784,1.55687,5.56025,145.61,17.7,146.6818397076,132.36,5.33784,1.55687,5.56025,5.33784,1.55687,5.56025,0.0,0.0,0.0,132.78,146.83784,19.53687,148.1318350162,5.33784,1.55687,5.56025,141.5,17.98,142.6377593767,127.03,146.73784,35.88687,151.0624411502,5.33784,1.55687,5.56025,141.4,34.33,145.5077623359,127.03
2021-01-15 14:00:00,148.77328,20.44554,150.1715983395,5.33328,1.5555400000000001,5.5555,143.44,18.89,144.6784907994,132.88,5.33328,1.5555400000000001,5.5555,5.33328,1.5555400000000001,5.5555,0.0,0.0,0.0,133.15,144.74328,18.69554,145.9456759245,5.33328,1.5555400000000001,5.5555,139.41,17.14,140.4597013381,127.54,144.65328,35.18554,148.8710638098,5.33328,1.5555400000000001,5.5555,139.32,33.63,143.3214544302,127.54
2021-01-15 14:30:00,147.3136,21.5998,148.8887104686,5.0736,1.4798,5.285,142.24,20.12,143.655950103,133.05,5.0736,1.4798,5.285,5.0736,1.4798,5.285,0.0,0.0,0.0,133.15,143.3236,17.4798,144.3855869711,5.0736,1.4798,5.285,138.25,16.0,139.1727793069,127.7,143.2336,34.0098,147.2159321032,5.0736,1.4798,5.285,138.16,32.53,141.9379670842,127.7
2021-01-15 15:00:00,147.95176,19.26718,149.2010305335,1.12176,0.32718,1.1685,146.83,18.94,148.0465214046,133.14,1.12176,0.32718,1.1685,1.12176,0.32718,1.1685,0.0,0.0,0.0,133.43,143.82176,17.51718,144.8846101028,1.12176,0.32718,1.1685,142.7,17.19,143.7316461326,127.78,143.72176,34.05718,147.7018476765,1.12176,0.32718,1.1685,142.6,33.73,146.5348862899,127.78
2021-01-15 15:30:00,148.43168,19.57799,149.7172712818,0.78168,0.22799000000000003,0.81425,147.65,19.35,148.9125414463,133.32,0.78168,0.22799000000000003,0.81425,0.78168,0.22799000000000003,0.81425,0.0,0.0,0.0,133.58,144.28168,17.12799,145.2947735642,0.78168,0.22799000000000003,0.81425,143.5,16.9,144.4917298671,127.96,144.18168,33.72799,148.0740833403,0.78168,0.22799000000000003,0.81425,143.4,33.5,147.2610267518,127.96
2021-01-15 16:00:00,148.5788,19.9559,149.9129672652,0.8088000000000001,0.2359,0.8425,147.77,19.72,149.0800164341,132.88,0.8088000000000001,0.2359,0.8425,0.8088000000000001,0.2359,0.8425,0.0,0.0,0.0,133.08,144.4088,16.5359,145.352459581,0.8088000000000001,0.2359,0.8425,143.6,16.3,144.522143632,127.55,144.3088,33.0259,148.039656269,0.8088000000000001,0.2359,0.8425,143.5,32.79,147.1986212571,127.55
2021-01-15 16:30:00,149.94408,19.79994,151.24570986,0.7540800000000001,0.21994000000000002,0.7855000000000001,149.19,19.58,150.4693739603,132.38,0.7540800000000001,0.21994000000000002,0.7855000000000001,0.7540800000000001,0.21994000000000002,0.7855000000000001,0.0,0.0,0.0,132.63,145.73408,16.43994,146.6584252631,0.7540800000000001,0.21994000000000002,0.7855000000000001,144.98,16.22,145.8845050031,127.08,145.62408,32.83994,149.2810581924,0.7540800000000001,0.21994000000000002,0.7855000000000001,144.87,32.62,148.4970750554,127.08
2021-01-15 17:00:00,154.4612,18.42035,155.5556864906,0.9612,0.28035000000000004,1.00125,153.5,18.14,154.5681390197,131.66,0.9612,0.28035000000000004,1.00125,0.9612,0.28035000000000004,1.00125,0.0,0.0,0.0,132.13,150.1012,17.48035,151.1156275094,0.9612,0.28035000000000004,1.00125,149.14,17.2,150.1285435885,126.39,149.9812,33.69035,153.718574143,0.9612,0.28035000000000004,1.00125,149.02,33.41,152.7193127931,126.39
2021-01-15 17:30:00,154.66344,22.65642,156.3140845857,4.51344,1.31642,4.7015,150.15,21.34,151.6588873096,132.85,4.51344,1.31642,4.7015,4.51344,1.31642,4.7015,0.0,0.0,0.0,132.89,150.39344,15.99642,151.2417675374,4.51344,1.31642,4.7015,145.88,14.68,146.6167684816,127.54,150.32344,32.48642,153.7937063012,4.51344,1.31642,4.7015,145.81,31.17,149.1044097269,127.54
2021-01-15 18:00:00,152.32536,25.01073,154.3649957544,4.66536,1.36073,4.85975,147.66,23.65,149.5419610009,132.85,4.66536,1.36073,4.85975,4.66536,1.36073,4.85975,0.0,0.0,0.0,132.63,148.12536,13.87073,148.7733827869,4.66536,1.36073,4.85975,143.46,12.51,144.0044155573,127.57,148.02536,30.38073,151.110873065,4.66536,1.36073,4.85975,143.36,29.02,146.2677339675,127.57
2021-01-15 18:30:00,150.41288,24.03584,152.3212266048,1.32288,0.38584,1.3780000000000001,149.09,23.65,150.9541340938,132.85,1.32288,0.38584,1.3780000000000001,1.32288,0.38584,1.3780000000000001,0.0,0.0,0.0,132.63,146.17288,12.88584,146.7397550768,1.32288,0.38584,1.3780000000000001,144.85,12.5,145.3883506337,127.57,146.08288,29.40584,149.0131244394,1.32288,0.38584,1.3780000000000001,144.76,29.02,147.6401639121,127.57
2021-01-15 19:00:00,144.79112,30.32991,147.9336738929,4.73112,1.37991,4.92825,140.06,28.95,143.0206492084,134.46,4.73112,1.37991,4.92825,4.73112,1.37991,4.92825,0.0,0.0,0.0,133.56,140.83112,9.59991,141.1579350673,4.73112,1.37991,4.92825,136.1,8.22,136.3480047525,129.09,140.77112,26.49991,143.2436855713,4.73112,1.37991,4.92825,136.04,25.12,138.3397845885,129.09
2021-01-15 19:30:00,141.10192,28.89556,144.0302232707,1.08192,0.31556,1.127,140.02,28.58,142.907021521,133.93,1.08192,0.31556,1.127,1.08192,0.31556,1.127,0.0,0.0,0.0,133.07,137.14192,8.70556,137.4179500509,1.08192,0.31556,1.127,136.06,8.39,136.3184349235,128.58,137.08192,25.51556,139.4363531974,1.08192,0.31556,1.127,136.0,25.2,138.3150028016,128.58
2021-01-15 20:00:00,136.80264,30.93327,140.2562993375,0.9026400000000001,0.26327,0.94025,135.9,30.67,139.317834106,134.43,0.9026400000000001,0.26327,0.94025,0.9026400000000001,0.26327,0.94025,0.0,0.0,0.0,133.3,132.97264,6.86327,133.1496431226,0.9026400000000001,0.26327,0.94025,132.07,6.6,132.2348097136,129.04,132.93264,23.78327,135.0434400823,0.9026400000000001,0.26327,0.94025,132.03,23.52,134.1085802624,129.04
2021-01-15 20:30:00,132.39456,32.85508,136.4103214548,0.8745600000000001,0.25508000000000003,0.911,131.52,32.6,135.5000752767,134.35,0.8745600000000001,0.25508000000000003,0.911,0.8745600000000001,0.25508000000000003,0.911,0.0,0.0,0.0,132.94,128.70456,5.00508,128.8018423416,0.8745600000000001,0.25508000000000003,0.911,127.83,4.75,127.9182215324,128.96,128.68456,21.91508,130.5373000862,0.8745600000000001,0.25508000000000003,0.911,127.81,21.66,129.632371343,128.96
2021-01-15 21:00:00,127.8192,34.68935,132.4428136671,0.8892,0.25935,0.9262500000000001,126.93,34.43,131.5167282136,133.74,0.8892,0.25935,0.9262500000000001,0.8892,0.25935,0.9262500000000001,0.0,0.0,0.0,132.04,124.2492,2.8493500000000003,124.2818671249,0.8892,0.25935,0.9262500000000001,123.36,2.59,123.3871861256,128.35,124.2192,19.57935,125.7527756953,0.8892,0.25935,0.9262500000000001,123.33,19.32,124.8340951023,128.35
2021-01-15 21:30:00,122.008,37.14525,127.537138362,0.978,0.28525,1.01875,121.03,36.86,126.5184591275,133.43,0.978,0.28525,1.01875,0.978,0.28525,1.01875,0.0,0.0,0.0,131.39,118.618,0.7252500000000001,118.6202171283,0.978,0.28525,1.01875,117.64,0.44,117.6408228465,128.03,118.608,17.08525,119.8322303538,0.978,0.28525,1.01875,117.63,16.8,118.8236377999,128.03
2021-01-15 22:00:00,116.41104,39.81947,123.0330054293,1.06104,0.30947,1.10525,115.35,39.51,121.9289243781,133.87,1.06104,0.30947,1.10525,1.06104,0.30947,1.10525,0.0,0.0,0.0,131.49,113.18104,2.52947,113.209301888,1.06104,0.30947,1.10525,112.12,2.22,112.1419760839,128.45,113.19104,14.85947,114.1622327434,1.06104,0.30947,1.10525,112.13,14.55,113.0700641196,128.45
2021-01-15 22:30:00,109.0516,42.9913,117.2198930995,1.1016,0.32130000000000003,1.1475,107.95,42.67,116.0772647851,134.51,1.1016,0.32130000000000003,1.1475,1.1016,0.32130000000000003,1.1475,0.0,0.0,0.0,131.74,106.0516,5.1813,106.1780944086,1.1016,0.32130000000000003,1.1475,104.95,4.86,105.0624676086,129.05,106.0916,12.4113,106.8151110951,1.1016,0.32130000000000003,1.1475,104.99,12.09,105.6838123839,129.05
2021-01-15 23:00:00,102.86424,45.01707,112.2835182124,1.22424,0.35707000000000005,1.27525,101.64,44.66,111.0189407263,134.9,1.22424,0.35707000000000005,1.27525,1.22424,0.35707000000000005,1.27525,0.0,0.0,0.0,131.88,100.07424,6.83707,100.3075223389,1.22424,0.35707000000000005,1.27525,98.85,6.48,99.0621668449,129.41,100.14424,10.95707,100.7418790184,1.22424,0.35707000000000005,1.27525,98.92,10.6,99.4863126264,129.41
2021-01-15 23:30:00,97.71472,46.65846,108.2828628835,1.19472,0.34846000000000005,1.2445,96.52,46.31,107.0547827049,135.34,1.19472,0.34846000000000005,1.2445,1.19472,0.34846000000000005,1.2445,0.0,0.0,0.0,132.1,95.09472,8.19846,95.4474751801,1.19472,0.34846000000000005,1.2445,93.9,7.85,94.2275570096,129.82,95.15472,9.67846,95.6456654859,1.19472,0.34846000000000005,1.2445,93.96,9.33,94.4220869289,129.82
2021-01-16 00:00:00,93.26752,48.01761,104.9024363733,1.15752,0.33761,1.20575,92.11,47.68,103.7190170605,135.23,1.15752,0.33761,1.20575,1.15752,0.33761,1.20575,0.0,0.0,0.0,131.77,90.77752,9.62761,91.2866310675,1.15752,0.33761,1.20575,89.62,9.29,90.1002136512,129.72,90.83752,8.16761,91.2039741067,1.15752,0.33761,1.20575,89.68,7.83,90.0211713987,129.72
2021-01-16 00:30:00,91.5732,48.02135,103.4006818839,1.2732,0.37135,1.32625,90.3,47.65,102.10099167,133.86,1.2732,0.37135,1.32625,1.2732,0.37135,1.32625,0.0,0.0,0.0,130.33,89.1332,10.37135,89.7345654866,1.2732,0.37135,1.32625,87.86,10.0,88.4272559791,128.41,89.1932,7.13135,89.4778356861,1.2732,0.37135,1.32625,87.92,6.76,88.1794987511,128.41
2021-01-16 01:00:00,93.85864,47.49252,105.1902265355,1.4486400000000001,0.42252000000000006,1.509,92.41,47.07,103.7072466128,134.08,1.4486400000000001,0.42252000000000006,1.509,1.4486400000000001,0.42252000000000006,1.509,0.0,0.0,0.0,130.65,91.35864,9.68252,91.8703014918,1.4486400000000001,0.42252000000000006,1.509,89.91,9.26,90.3855945381,128.61,91.41864,8.02252,91.7699763899,1.4486400000000001,0.42252000000000006,1.509,89.97,7.6,90.2904252953,128.61
2021-01-16 01:30:00,93.21496,47.88228,104.793804711,1.5849600000000001,0.46228,1.651,91.63,47.42,103.173219878,134.52,1.5849600000000001,0.46228,1.651,1.5849600000000001,0.46228,1.651,0.0,0.0,0.0,131.06,90.73496,9.84228,91.2672090173,1.5849600000000001,0.46228,1.651,89.15,9.38,89.6421045045,129.03,90.81496,8.02228,91.1686017015,1.5849600000000001,0.46228,1.651,89.23,7.5600000000000005,89.549687325,129.03
2021-01-16 02:00:00,90.6696,49.02405,103.0744092516,1.6596000000000002,0.48405000000000004,1.72875,89.01,48.54,101.3849678207,135.37,1.6596000000000002,0.48405000000000004,1.72875,1.6596000000000002,0.48405000000000004,1.72875,0.0,0.0,0.0,131.82,88.2996,10.50405,88.922181859,1.6596000000000002,0.48405000000000004,1.72875,86.64,10.02,87.2174867787,129.85,88.3696,7.62405,88.6978711276,1.6596000000000002,0.48405000000000004,1.72875,86.71,7.14,87.0034694711,129.85
2021-01-16 02:30:00,88.41792,50.06856,101.6099861116,1.77792,0.51856,1.8519999999999999,86.64,49.55,99.8082767109,135.96,1.77792,0.51856,1.8519999999999999,1.77792,0.51856,1.8519999999999999,0.0,0.0,0.0,132.28,86.12792,11.20856,86.8541905771,1.77792,0.51856,1.8519999999999999,84.35,10.69,85.02469406,130.42,86.19792,7.12856,86.4921833462,1.77792,0.51856,1.8519999999999999,84.42,6.61,84.6783827196,130.42
2021-01-16 03:00:00,86.51344,50.71517,100.282619475,1.90344,0.55517,1.9827500000000002,84.61,50.16,98.3609561767,136.01,1.90344,0.55517,1.9827500000000002,1.90344,0.55517,1.9827500000000002,0.0,0.0,0.0,132.28,84.28344,11.78517,85.1033988167,1.90344,0.55517,1.9827500000000002,82.38,11.23,83.1419106107,130.47,84.36344,6.6351700000000005,84.62396522,1.90344,0.55517,1.9827500000000002,82.46,6.08,82.6838436455,130.47
2021-01-16 03:30:00,85.25416,50.67163,99.1760348278,1.99416,0.5816300000000001,2.07725,83.26,50.09,97.1660213243,135.76,1.99416,0.5816300000000001,2.07725,1.99416,0.5816300000000001,2.07725,0.0,0.0,0.0,132.01,83.06416,11.77163,83.8941353693,1.99416,0.5816300000000001,2.07725,81.07,11.19,81.8386277989,130.24,83.14416,6.67163,83.4114020321,1.99416,0.5816300000000001,2.07725,81.15,6.09,81.3781948682,130.24
2021-01-16 04:00:00,84.06504,51.01022,98.3309386442,1.9550400000000001,0.5702200000000001,2.0365,82.11,50.44,96.3651684998,136.29,1.9550400000000001,0.5702200000000001,2.0365,1.9550400000000001,0.5702200000000001,2.0365,0.0,0.0,0.0,132.51,81.91504,11.86022,82.7691886915,1.9550400000000001,0.5702200000000001,2.0365,79.96,11.29,80.7531157294,130.73,82.01504,6.69022,82.287458521,1.9550400000000001,0.5702200000000001,2.0365,80.06,6.12,80.29357384,130.73
2021-01-16 04:30:00,83.41424,50.63582,97.5803346062,1.97424,0.57582,2.0565,81.44,50.06,95.5953827337,135.56,1.97424,0.57582,2.0565,1.97424,0.57582,2.0565,0.0,0.0,0.0,131.79,81.28424,11.82582,82.1399883799,1.97424,0.57582,2.0565,79.31,11.25,80.1039237491,130.04,81.36424,6.57582,81.6295348477,1.97424,0.57582,2.0565,79.39,6.0,79.6164059726,130.04
2021-01-16 05:00:00,83.058,50.5515,97.2321218335,2.028,0.5915,2.1125,81.03,49.96,95.1938154504,135.56,2.028,0.5915,2.1125,2.028,0.5915,2.1125,0.0,0.0,0.0,131.79,80.928,11.7615,81.7782004342,2.028,0.5915,2.1125,78.9,11.17,79.6867548593,130.01,81.018,6.6815,81.2930425452,2.028,0.5915,2.1125,78.99,6.09,79.2244166908,130.01
2021-01-16 05:30:00,83.62312,49.92841,97.3944162859,1.98312,0.5784100000000001,2.06575,81.64,49.35,95.3966042373,135.12,1.98312,0.5784100000000001,2.06575,1.98312,0.5784100000000001,2.06575,0.0,0.0,0.0,131.4,81.48312,11.38841,82.2751160878,1.98312,0.5784100000000001,2.06575,79.5,10.81,80.2315779478,129.62,81.57312,6.90841,81.8651332086,1.98312,0.5784100000000001,2.06575,79.59,6.33,79.8413238868,129.62
2021-01-16 06:00:00,84.60736,49.37798,97.96218798620001,1.9473600000000002,0.56798,2.0285,82.66,48.81,95.9952691543,134.7,1.9473600000000002,0.56798,2.0285,1.9473600000000002,0.56798,2.0285,0.0,0.0,0.0,131.03,82.40736,11.13798,83.1566448376,1.9473600000000002,0.56798,2.0285,80.46,10.57,81.1513185352,129.22,82.47736,7.00798,82.7745534343,1.9473600000000002,0.56798,2.0285,80.53,6.44,80.7870936474,129.22
2021-01-16 06:30:00,89.86008,47.04544,101.4303081056,1.8700800000000002,0.54544,1.948,87.99,46.5,99.5213047543,134.7,1.8700800000000002,0.54544,1.948,1.8700800000000002,0.54544,1.948,0.0,0.0,0.0,131.32,87.53008,8.86544,87.9779002432,1.8700800000000002,0.54544,1.948,85.66,8.32,86.0631047546,129.22,87.60008,9.21544,88.0834737644,1.8700800000000002,0.54544,1.948,85.73,8.67,86.1672896173,129.22
2021-01-16 07:00:00,92.97888,45.41509,103.477545998,1.86888,0.5450900000000001,1.9467500000000002,91.11,44.87,101.5595834966,134.19,1.86888,0.5450900000000001,1.9467500000000002,1.86888,0.5450900000000001,1.9467500000000002,0.0,0.0,0.0,131.0,90.53888,7.60509,90.8577249636,1.86888,0.5450900000000001,1.9467500000000002,88.67,7.06,88.9506183228,128.72,90.58888,10.36509,91.1799334852,1.86888,0.5450900000000001,1.9467500000000002,88.72,9.82,89.261810423,128.72
2021-01-16 07:30:00,97.05568,43.72249,106.4493360809,1.8256800000000002,0.53249,1.90175,95.23,43.19,104.5663856122,134.19,1.8256800000000002,0.53249,1.90175,1.8256800000000002,0.53249,1.90175,0.0,0.0,0.0,131.24,94.50568,5.94249,94.6923267201,1.8256800000000002,0.53249,1.90175,92.68,5.41,92.8377644065,128.72,94.54568,11.98249,95.3019709831,1.8256800000000002,0.53249,1.90175,92.72,11.45,93.4243057239,128.72
2021-01-16 08:00:00,99.69752,42.96636,108.5619803882,1.6675200000000001,0.48636,1.737,98.03,42.48,106.8383419003,134.36,1.6675200000000001,0.48636,1.737,1.6675200000000001,0.48636,1.737,0.0,0.0,0.0,131.49,97.05752,5.20636,97.1970594874,1.6675200000000001,0.48636,1.737,95.39,4.72,95.5067039532,128.87,97.08752,12.65636,97.9089882912,1.6675200000000001,0.48636,1.737,95.42,12.17,96.192958682,128.87
2021-01-16 08:30:00,104.35104,40.71947,112.0143508045,1.5410400000000002,0.44947000000000004,1.60525,102.81,40.27,110.4154382322,133.75,1.5410400000000002,0.44947000000000004,1.60525,1.5410400000000002,0.44947000000000004,1.60525,0.0,0.0,0.0,131.16,101.56104,3.35947,101.6165876447,1.5410400000000002,0.44947000000000004,1.60525,100.02,2.91,100.0623230792,128.28,101.57104,14.26947,102.5684841497,1.5410400000000002,0.44947000000000004,1.60525,100.03,13.82,100.9801629034,128.28
2021-01-16 09:00:00,109.1656,38.10705,115.6255831685,1.6356000000000002,0.47705000000000003,1.70375,107.53,37.63,113.9241756608,132.72,1.6356000000000002,0.47705000000000003,1.70375,1.6356000000000002,0.47705000000000003,1.70375,0.0,0.0,0.0,130.43,106.2356,1.35705,106.2442671021,1.6356000000000002,0.47705000000000003,1.70375,104.6,0.88,104.6037016553,127.28,106.2356,16.09705,107.4482095061,1.6356000000000002,0.47705000000000003,1.70375,104.6,15.62,105.7598430407,127.28
2021-01-16 09:30:00,115.19496,35.95728,120.6764467259,1.46496,0.42728000000000005,1.526,113.73,35.53,119.1507188396,132.77,1.46496,0.42728000000000005,1.526,1.46496,0.42728000000000005,1.526,0.0,0.0,0.0,130.79,112.06496,1.58728,112.0762004959,1.46496,0.42728000000000005,1.526,110.6,1.16,110.6060830154,127.34,112.04496,18.08728,113.4954746199,1.46496,0.42728000000000005,1.526,110.58,17.66,111.9813020106,127.34
2021-01-16 10:00:00,119.75592,33.87256,124.4541308917,1.34592,0.39256,1.4020000000000001,118.41,33.48,123.0521779572,132.49,1.34592,0.39256,1.4020000000000001,1.34592,0.39256,1.4020000000000001,0.0,0.0,0.0,130.79,116.48592,3.35256,116.5341547221,1.34592,0.39256,1.4020000000000001,115.14,2.96,115.17804131,127.09,116.46592,19.79256,118.1357522209,1.34592,0.39256,1.4020000000000001,115.12,19.4,116.7431985171,127.09
2021-01-16 10:30:00,124.4144,32.5292,128.5966242947,1.3344,0.38920000000000005,1.3900000000000001,123.08,32.14,127.2071774705,132.94,1.3344,0.38920000000000005,1.3900000000000001,1.3344,0.38920000000000005,1.3900000000000001,0.0,0.0,0.0,131.41,121.0044,4.8892,121.1031341296,1.3344,0.38920000000000005,1.3900000000000001,119.67,4.5,119.7545777831,127.51,120.9644,21.4392,122.8496046554,1.3344,0.38920000000000005,1.3900000000000001,119.63,21.05,121.4678533605,127.51
2021-01-16 11:00:00,126.714,32.47825,130.8100704039,1.9140000000000001,0.55825,1.9937500000000001,124.8,31.92,128.8174149717,134.13,1.9140000000000001,0.55825,1.9937500000000001,1.9140000000000001,0.55825,1.9937500000000001,0.0,0.0,0.0,132.68,123.254,5.89825,123.3950479925,1.9140000000000001,0.55825,1.9937500000000001,121.34,5.34,121.4574460459,128.67,123.224,22.72825,125.3025439648,1.9140000000000001,0.55825,1.9937500000000001,121.31,22.17,123.3191996406,128.67
2021-01-16 11:30:00,124.44312,33.90091,128.9781447152,3.12312,0.9109100000000001,3.25325,121.32,32.99,125.7254250341,134.31,3.12312,0.9109100000000001,3.25325,3.12312,0.9109100000000001,3.25325,0.0,0.0,0.0,132.73,121.07312,5.28091,121.1882353901,3.12312,0.9109100000000001,3.25325,117.95,4.37,118.0309256085,128.88,121.06312,22.15091,123.0729126898,3.12312,0.9109100000000001,3.25325,117.94,21.24,119.8373113851,128.88
2021-01-16 12:00:00,123.0568,34.19615,127.7198210971,3.3468,0.9761500000000001,3.48625,119.71,33.22,124.2338621311,134.27,3.3468,0.9761500000000001,3.48625,3.3468,0.9761500000000001,3.48625,0.0,0.0,0.0,132.65,119.7468,5.16615,119.8581879392,3.3468,0.9761500000000001,3.48625,116.4,4.19,116.4753883874,128.84,119.7468,22.03615,121.7574967592,3.3468,0.9761500000000001,3.48625,116.4,21.06,118.2898288104,128.84
2021-01-16 12:30:00,124.87144,33.52542,129.2935818742,2.52144,0.7354200000000001,2.6265,122.35,32.79,126.667701487,134.06,2.52144,0.7354200000000001,2.6265,2.52144,0.7354200000000001,2.6265,0.0,0.0,0.0,132.53,121.48144,5.22542,121.5937715455,2.52144,0.7354200000000001,2.6265,118.96,4.49,119.0447046281,128.66,121.44144,22.06542,123.4297618447,2.52144,0.7354200000000001,2.6265,118.92,21.33,120.8177772515,128.66
2021-01-16 13:00:00,125.77808,33.66444,130.2052991587,2.27808,0.66444,2.373,123.5,33.0,127.8328987389,134.26,2.27808,0.66444,2.373,2.27808,0.66444,2.373,0.0,0.0,0.0,132.7,122.34808,4.98444,122.4495705252,2.27808,0.66444,2.373,120.07,4.32,120.1476895325,128.84,122.32808,21.83444,124.2614257386,2.27808,0.66444,2.373,120.05,21.17,121.9023026854,128.84
2021-01-16 13:30:00,125.74504,34.13022,130.294616166,2.43504,0.7102200000000001,2.5365,123.31,33.42,127.758571141,134.05,2.43504,0.7102200000000001,2.5365,2.43504,0.7102200000000001,2.5365,0.0,0.0,0.0,132.43,122.31504,4.53022,122.3989048295,2.43504,0.7102200000000001,2.5365,119.88,3.8200000000000003,119.9408470872,128.64,122.28504,21.34022,124.1331381922,2.43504,0.7102200000000001,2.5365,119.85,20.63,121.6125791191,128.64
2021-01-16 14:00:00,125.3244,34.7917,130.0640904487,2.2344,0.6517000000000001,2.3275,123.09,34.14,127.7367907065,134.4,2.2344,0.6517000000000001,2.3275,2.2344,0.6517000000000001,2.3275,0.0,0.0,0.0,132.72,121.8944,3.9417,121.9581147372,2.2344,0.6517000000000001,2.3275,119.66,3.29,119.7052200198,128.99,121.8844,20.8417,123.6534812379,2.2344,0.6517000000000001,2.3275,119.65,20.19,121.3414957877,128.99
2021-01-16 14:30:00,124.30944,35.62442,129.3133255834,2.20944,0.6444200000000001,2.3015,122.1,34.98,127.0118514155,134.66,2.20944,0.6444200000000001,2.3015,2.20944,0.6444200000000001,2.3015,0.0,0.0,0.0,132.89,120.91944,3.29442,120.964309501,2.20944,0.6444200000000001,2.3015,118.71,2.65,118.7395747003,129.24,120.90944,20.26442,122.595837609,2.20944,0.6444200000000001,2.3015,118.7,19.62,120.3105747638,129.24
2021-01-16 15:00:00,123.25328,36.09429,128.429625871,1.76328,0.51429,1.83675,121.49,35.58,126.5928769718,134.82,1.76328,0.51429,1.83675,1.76328,0.51429,1.83675,0.0,0.0,0.0,132.97,119.86328,2.64429,119.8924441404,1.76328,0.51429,1.83675,118.1,2.13,118.1192063129,129.39,119.86328,19.65429,121.4639741148,1.76328,0.51429,1.83675,118.1,19.14,119.6409194214,129.39
2021-01-16 15:30:00,122.9596,36.0028,128.1220700738,1.4496,0.4228,1.51,121.51,35.58,126.6120709095,134.41,1.4496,0.4228,1.51,1.4496,0.4228,1.51,0.0,0.0,0.0,132.55,119.5796,2.3228,119.6021577397,1.4496,0.4228,1.51,118.13,1.9,118.1452787884,129.01,119.53960000000001,19.2228,121.0753154363,1.4496,0.4228,1.51,118.09,18.8,119.5771219757,129.01
2021-01-16 16:00:00,124.37752,35.38886,129.3141094137,1.12752,0.32886000000000004,1.1745,123.25,35.06,128.1396351641,134.35,1.12752,0.32886000000000004,1.1745,1.12752,0.32886000000000004,1.1745,0.0,0.0,0.0,132.55,120.93752,2.7188600000000003,120.9680782002,1.12752,0.32886000000000004,1.1745,119.81,2.39,119.8338357894,128.95,120.91752,19.61886,122.4987604454,1.12752,0.32886000000000004,1.1745,119.79,19.29,121.3332114468,128.95
2021-01-16 16:30:00,128.19824,34.24282,132.6927257262,1.03824,0.30282000000000003,1.0815,127.16,33.94,131.6115086153,134.43,1.03824,0.30282000000000003,1.0815,1.03824,0.30282000000000003,1.0815,0.0,0.0,0.0,132.83,124.64824,3.7728200000000003,124.7053242883,1.03824,0.30282000000000003,1.0815,123.61,3.47,123.6586956101,129.04,124.61824,20.67282,126.3213015586,1.03824,0.30282000000000003,1.0815,123.58,20.37,125.2475680403,129.04
2021-01-16 17:00:00,134.01256,31.77158,137.7272650329,1.34256,0.39158000000000004,1.3985,132.67,31.38,136.3306029474,133.48,1.34256,0.39158000000000004,1.3985,1.34256,0.39158000000000004,1.3985,0.0,0.0,0.0,132.2,130.28256,5.84158,130.4134559662,1.34256,0.39158000000000004,1.3985,128.94,5.45,129.055128143,128.14,130.24256,22.51158,132.1737329028,1.34256,0.39158000000000004,1.3985,128.9,22.12,130.784190176,128.14
2021-01-16 17:30:00,136.48048,33.80139,140.6038953478,5.01048,1.46139,5.21925,131.47,32.34,135.3892037793,133.73,5.01048,1.46139,5.21925,5.01048,1.46139,5.21925,0.0,0.0,0.0,132.33,132.77048,6.12139,132.911518594,5.01048,1.46139,5.21925,127.76,4.66,127.8449576636,128.37,132.74048,22.86139,134.6947593018,5.01048,1.46139,5.21925,127.73,21.4,129.5102810591,128.37
2021-01-16 18:00:00,135.3756,34.6733,139.7454500449,5.3256,1.5533000000000001,5.5475,130.05,33.12,134.2011061802,133.5,5.3256,1.5533000000000001,5.5475,5.3256,1.5533000000000001,5.5475,0.0,0.0,0.0,132.0,131.7056,5.2933,131.8119269878,5.3256,1.5533000000000001,5.5475,126.38,3.74,126.4353273417,128.17,131.6756,21.9633,133.4947571339,5.3256,1.5533000000000001,5.5475,126.35,20.41,127.9878533299,128.17
2021-01-16 18:30:00,135.31184,32.63012,139.1905843633,1.61184,0.47012000000000004,1.679,133.7,32.16,137.5134742489,133.41,1.61184,0.47012000000000004,1.679,1.61184,0.47012000000000004,1.679,0.0,0.0,0.0,132.0,131.54184,5.06012,131.6391297639,1.61184,0.47012000000000004,1.679,129.93,4.59,130.0110495304,128.08,131.47184,21.70012,133.2506657432,1.61184,0.47012000000000004,1.679,129.86,21.23,131.5839370896,128.08
2021-01-16 19:00:00,132.32968,33.81074,136.5807832319,1.33968,0.39074000000000003,1.3955,130.99,33.42,135.1860810143,133.87,1.33968,0.39074000000000003,1.3955,1.33968,0.39074000000000003,1.3955,0.0,0.0,0.0,132.35,128.62968,4.00074,128.6918820184,1.33968,0.39074000000000003,1.3955,127.29,3.61,127.3411802992,128.52,128.59968,20.75074,130.2630834375,1.33968,0.39074000000000003,1.3955,127.26,20.36,128.8783814299,128.52
2021-01-16 19:30:00,128.19104,35.56447,133.0329818604,1.18104,0.34447000000000005,1.23025,127.01,35.22,131.802839499,134.14,1.18104,0.34447000000000005,1.23025,1.18104,0.34447000000000005,1.23025,0.0,0.0,0.0,132.35,124.62104,2.38447,124.6438498598,1.18104,0.34447000000000005,1.23025,123.44,2.04,123.4568556217,128.76,124.60104,19.20447,126.0723238346,1.18104,0.34447000000000005,1.23025,123.42,18.86,124.8526972075,128.76
2021-01-16 20:00:00,123.18248,37.94364,128.8939222594,1.21248,0.35364,1.263,121.97,37.59,127.6310659675,134.6,1.21248,0.35364,1.263,1.21248,0.35364,1.263,0.0,0.0,0.0,132.55,119.77248,0.8836400000000001,119.775739551,1.21248,0.35364,1.263,118.56,0.53,118.5611846263,129.22,119.77248,17.23364,121.0059722204,1.21248,0.35364,1.263,118.56,16.88,119.7556178223,129.22
2021-01-16 20:30:00,119.42416,39.21538,125.6979555134,1.18416,0.34538,1.2335,118.24,38.87,124.465153758,134.32,1.18416,0.34538,1.2335,1.18416,0.34538,1.2335,0.0,0.0,0.0,132.07,116.12416,1.70538,116.1366817877,1.18416,0.34538,1.2335,114.94,1.3599999999999999,114.9480456554,128.94,116.12416,15.87538,117.2043012259,1.18416,0.34538,1.2335,114.94,15.53,115.9844149013,128.94
2021-01-16 21:00:00,115.8164,41.06895,122.8824526247,1.1964000000000001,0.34895000000000004,1.24625,114.62,40.72,121.6382456302,135.0,1.1964000000000001,0.34895000000000004,1.24625,1.1964000000000001,0.34895000000000004,1.24625,0.0,0.0,0.0,132.52,112.6364,3.12895,112.6798514956,1.1964000000000001,0.34895000000000004,1.24625,111.44,2.7800000000000002,111.4746697685,129.58,112.6464,14.60895,113.589756814,1.1964000000000001,0.34895000000000004,1.24625,111.45,14.26,112.3585782217,129.58
2021-01-16 21:30:00,111.21336,42.38473,119.0162878755,1.11336,0.32473,1.15975,110.1,42.06,117.8603139314,134.35,1.11336,0.32473,1.15975,1.11336,0.32473,1.15975,0.0,0.0,0.0,131.67,108.16336,4.68473,108.2647640817,1.11336,0.32473,1.15975,107.05,4.36,107.1387516261,128.96,108.17336,12.87473,108.9368371409,1.11336,0.32473,1.15975,107.06,12.55,107.793070742,128.96
2021-01-16 22:00:00,107.02992,44.08706,115.7543633504,1.18992,0.34706000000000004,1.2395,105.84,43.74,114.5220205899,134.78,1.18992,0.34706000000000004,1.2395,1.18992,0.34706000000000004,1.2395,0.0,0.0,0.0,131.9,104.10992,6.06706,104.2865507122,1.18992,0.34706000000000004,1.2395,102.92,5.72,103.078828088,129.37,104.14992,11.65706,104.8002523081,1.18992,0.34706000000000004,1.2395,102.96,11.31,103.579330467,129.37
2021-01-16 22:30:00,102.13896,45.53553,111.8295651528,1.21896,0.35553,1.2697500000000002,100.92,45.18,110.5716003321,134.69,1.21896,0.35553,1.2697500000000002,1.21896,0.35553,1.2697500000000002,0.0,0.0,0.0,131.57,99.37896,7.50553,99.6619820757,1.21896,0.35553,1.2697500000000002,98.16,7.15,98.4200594391,129.26,99.41896,10.20553,99.9413950776,1.21896,0.35553,1.2697500000000002,98.2,9.85,98.6927682254,129.26
2021-01-16 23:00:00,97.1896,47.50155,108.1767793963,1.2396,0.36155000000000004,1.29125,95.95,47.14,106.904546676,135.52,1.2396,0.36155000000000004,1.29125,1.2396,0.36155000000000004,1.29125,0.0,0.0,0.0,132.18,94.5996,8.94155,95.0212378185,1.2396,0.36155000000000004,1.29125,93.36,8.58,93.7534319372,130.05,94.6696,8.99155,95.095642043,1.2396,0.36155000000000004,1.29125,93.43,8.63,93.8277240479,130.05
2021-01-16 23:30:00,91.91368,49.13024,104.2204636988,1.30368,0.38024,1.358,90.61,48.75,102.8918587644,135.71,1.30368,0.38024,1.358,1.30368,0.38024,1.358,0.0,0.0,0.0,132.18,89.47368,10.40024,90.076103406,1.30368,0.38024,1.358,88.17,10.02,88.7375303916,130.23,89.55368,7.62024,89.8773033596,1.30368,0.38024,1.358,88.25,7.24,88.5464855316,130.23
2021-01-17 00:00:00,87.34032,50.34426,100.8110907224,1.18032,0.34426,1.2295,86.16,50.0,99.6169945341,135.71,1.18032,0.34426,1.2295,1.18032,0.34426,1.2295,0.0,0.0,0.0,131.97,85.04032,11.57426,85.8243527226,1.18032,0.34426,1.2295,83.86,11.23,84.6085840799,130.23,85.12032,6.37426,85.3586554923,1.18032,0.34426,1.2295,83.94,6.03,84.1563099239,130.23
2021-01-17 00:30:00,86.6764,50.56395,100.3469548943,1.3164,0.38395,1.37125,85.36,50.18,99.0169783421,135.71,1.3164,0.38395,1.37125,1.3164,0.38395,1.37125,0.0,0.0,0.0,131.97,84.4064,11.79395,85.2263903821,1.3164,0.38395,1.37125,83.09,11.41,83.8697573622,130.23,84.4864,6.21395,84.714608891,1.3164,0.38395,1.37125,83.17,5.83,83.3740835032,130.23
2021-01-17 01:00:00,88.82032,49.57926,101.7209529401,1.3003200000000001,0.37926000000000004,1.3545,87.52,49.2,100.4011474038,134.98,1.3003200000000001,0.37926000000000004,1.3545,1.3003200000000001,0.37926000000000004,1.3545,0.0,0.0,0.0,131.32,86.49032,11.21926,87.2149485389,1.3003200000000001,0.37926000000000004,1.3545,85.19,10.84,85.8768985234,129.55,86.56032,6.60926,86.8122762992,1.3003200000000001,0.37926000000000004,1.3545,85.26,6.23,85.4873119241,129.55
2021-01-17 01:30:00,88.43872,49.78796,101.4901382214,1.15872,0.33796000000000004,1.207,87.28,49.45,100.3150083487,135.42,1.15872,0.33796000000000004,1.207,1.15872,0.33796000000000004,1.207,0.0,0.0,0.0,131.74,86.10872,11.19796,86.8337835649,1.15872,0.33796000000000004,1.207,84.95,10.86,85.6413574157,129.96,86.18872,6.66796,86.4462673908,1.15872,0.33796000000000004,1.207,85.03,6.33,85.2652907108,129.96
2021-01-17 02:00:00,86.1924,50.8132,100.0555401365,1.1424,0.3332,1.19,85.05,50.48,98.902643544,136.24,1.1424,0.3332,1.19,1.1424,0.3332,1.19,0.0,0.0,0.0,132.46,83.9424,11.7532,84.7612188917,1.1424,0.3332,1.19,82.8,11.42,83.5838285795,130.75,84.0324,6.2832,84.266973673,1.1424,0.3332,1.19,82.89,5.95,83.1032767104,130.75
2021-01-17 02:30:00,83.78168,51.33424,98.2576923197,1.35168,0.39424000000000003,1.408,82.43,50.94,96.8998890608,135.56,1.35168,0.39424000000000003,1.408,1.35168,0.39424000000000003,1.408,0.0,0.0,0.0,131.71,81.60168,12.57424,82.5647969198,1.35168,0.39424000000000003,1.408,80.25,12.18,81.1690513681,130.12,81.70168,5.43424,81.8822048995,1.35168,0.39424000000000003,1.408,80.35,5.04,80.5079132757,130.12
2021-01-17 03:00:00,82.02688,51.62784,96.9218391571,1.22688,0.35784000000000005,1.278,80.8,51.27,95.6935363543,135.76,1.22688,0.35784000000000005,1.278,1.22688,0.35784000000000005,1.278,0.0,0.0,0.0,131.87,79.90688,12.707840000000001,80.9110540581,1.22688,0.35784000000000005,1.278,78.68,12.35,79.6433606775,130.29,79.99688,5.29784,80.1721143441,1.22688,0.35784000000000005,1.278,78.77,4.94,78.9247521377,130.29
2021-01-17 03:30:00,80.35296,52.31878,95.8845812498,1.5729600000000001,0.45878,1.6385,78.78,51.86,94.3172730734,136.12,1.5729600000000001,0.45878,1.6385,1.5729600000000001,0.45878,1.6385,0.0,0.0,0.0,132.15,78.29296,13.16878,79.3927222877,1.5729600000000001,0.45878,1.6385,76.72,12.71,77.7656897353,130.63,78.39296,5.11878,78.5599012617,1.5729600000000001,0.45878,1.6385,76.82,4.66,76.9612110092,130.63
2021-01-17 04:00:00,79.16112,52.51366,94.9956178266,1.52112,0.44366000000000005,1.5845,77.64,52.07,93.483979911,136.49,1.52112,0.44366000000000005,1.5845,1.52112,0.44366000000000005,1.5845,0.0,0.0,0.0,132.51,77.15112,13.16366,78.2660671163,1.52112,0.44366000000000005,1.5845,75.63,12.72,76.692211469,130.99,77.25112,5.21366,77.4268544618,1.52112,0.44366000000000005,1.5845,75.73,4.77,75.8800751186,130.99
2021-01-17 04:30:00,78.54456,52.41633,94.4283832132,1.32456,0.38633,1.37975,77.22,52.03,93.1130995081,136.49,1.32456,0.38633,1.37975,1.32456,0.38633,1.37975,0.0,0.0,0.0,132.51,76.53456,13.04633,77.6385574368,1.32456,0.38633,1.37975,75.21,12.66,76.268077857,130.99,76.64456,5.19633,76.8205078287,1.32456,0.38633,1.37975,75.32,4.8100000000000005,75.4734290993,130.99
2021-01-17 05:00:00,77.58944,52.92942,93.9236109881,1.36944,0.39942000000000005,1.4265,76.22,52.53,92.5682953284,136.72,1.36944,0.39942000000000005,1.4265,1.36944,0.39942000000000005,1.4265,0.0,0.0,0.0,132.69,75.61944,13.43942,76.8044120858,1.36944,0.39942000000000005,1.4265,74.25,13.04,75.3863654781,131.22,75.72944,4.87942,75.8864732495,1.36944,0.39942000000000005,1.4265,74.36,4.48,74.4948320355,131.22
2021-01-17 05:30:00,77.67408,52.78119,93.9101523887,1.44408,0.42119,1.50425,76.23,52.36,92.4801735509,136.54,1.44408,0.42119,1.50425,1.44408,0.42119,1.50425,0.0,0.0,0.0,132.51,75.69408,13.44119,76.8782110592,1.44408,0.42119,1.50425,74.25,13.02,75.3829085403,131.06,75.80408,4.87119,75.9604307298,1.44408,0.42119,1.50425,74.36,4.45,74.4930339025,131.06
2021-01-17 06:00:00,78.49784,52.59937,94.4912938268,1.43784,0.41937,1.49775,77.06,52.18,93.0644722759,136.73,1.43784,0.41937,1.49775,1.43784,0.41937,1.49775,0.0,0.0,0.0,132.73,76.48784,13.14937,77.6098936944,1.43784,0.41937,1.49775,75.05,12.73,76.1219771157,131.24,76.59784,5.19937,76.774100718,1.43784,0.41937,1.49775,75.16,4.78,75.3118450179,131.24
2021-01-17 06:30:00,81.57752,51.30011,96.3669707699,1.33752,0.39011,1.39325,80.24,50.91,95.0278154016,136.41,1.33752,0.39011,1.39325,1.33752,0.39011,1.39325,0.0,0.0,0.0,132.57,79.48752,12.08011,80.4002169982,1.33752,0.39011,1.39325,78.15,11.69,79.0194824078,130.94,79.56752,6.13011,79.8033112569,1.33752,0.39011,1.39325,78.23,5.74,78.440298954,130.94
2021-01-17 07:00:00,83.86752,49.85886,97.5687800039,1.12752,0.32886000000000004,1.1745,82.74,49.53,96.4319889871,135.96,1.12752,0.32886000000000004,1.1745,1.12752,0.32886000000000004,1.1745,0.0,0.0,0.0,132.29,81.69752,10.85886,82.4160155228,1.12752,0.32886000000000004,1.1745,80.57,10.53,81.2551893727,130.48,81.77752,7.15886,82.090267717,1.12752,0.32886000000000004,1.1745,80.65,6.83,80.9386891418,130.48
2021-01-17 07:30:00,86.9908,48.1669,99.4356552764,0.8808,0.2569,0.9175000000000001,86.11,47.91,98.5408554864,134.89,0.8808,0.2569,0.9175000000000001,0.8808,0.2569,0.9175000000000001,0.0,0.0,0.0,131.38,84.7108,9.8669,85.2834998827,0.8808,0.2569,0.9175000000000001,83.83,9.61,84.3790317555,129.48,84.7908,7.7369,85.1430524837,0.8808,0.2569,0.9175000000000001,83.91,7.48,84.2427355919,129.48
2021-01-17 08:00:00,89.19096,47.42153,101.0140032533,0.9309600000000001,0.27153000000000005,0.9697500000000001,88.26,47.15,100.0647295504,135.35,0.9309600000000001,0.27153000000000005,0.9697500000000001,0.9309600000000001,0.27153000000000005,0.9697500000000001,0.0,0.0,0.0,131.95,86.84096,8.88153,87.2939511585,0.9309600000000001,0.27153000000000005,0.9697500000000001,85.91,8.61,86.3403741016,129.88,86.91096,8.84153,87.3595307958,0.9309600000000001,0.27153000000000005,0.9697500000000001,85.98,8.57,86.4060489781,129.88
2021-01-17 08:30:00,92.13096,46.81403,103.3424752721,1.11096,0.32403000000000004,1.15725,91.02,46.49,102.2054817512,135.74,1.11096,0.32403000000000004,1.15725,1.11096,0.32403000000000004,1.15725,0.0,0.0,0.0,132.44,89.73096,8.14403,90.0997802837,1.11096,0.32403000000000004,1.15725,88.62,7.82,88.9643569077,130.27,89.78096,9.74403,90.308177366,1.11096,0.32403000000000004,1.15725,88.67,9.42,89.1689704998,130.27
2021-01-17 09:00:00,96.5924,46.0357,107.0017635941,1.5624,0.45570000000000005,1.6275,95.03,45.58,105.3956227744,135.34,1.5624,0.45570000000000005,1.6275,1.5624,0.45570000000000005,1.6275,0.0,0.0,0.0,132.15,94.0424,7.7157,94.3583860833,1.5624,0.45570000000000005,1.6275,92.48,7.26,92.7645298592,129.9,94.0824,10.3057,94.6451554082,1.5624,0.45570000000000005,1.6275,92.52,9.85,93.0428551798,129.9
2021-01-17 09:30:00,101.1744,44.04795,110.3470938202,2.5644,0.7479500000000001,2.67125,98.61,43.3,107.6978277404,134.78,2.5644,0.7479500000000001,2.67125,2.5644,0.7479500000000001,2.67125,0.0,0.0,0.0,131.87,98.5244,6.05795,98.7104662818,2.5644,0.7479500000000001,2.67125,95.96,5.31,96.1068036093,129.36,98.5444,12.41795,99.3237345933,2.5644,0.7479500000000001,2.67125,95.98,11.67,96.6868620858,129.36
2021-01-17 10:00:00,105.23496,42.15103,113.3627193405,3.53496,1.03103,3.68225,101.7,41.12,109.6984247836,134.05,3.53496,1.03103,3.68225,3.53496,1.03103,3.68225,0.0,0.0,0.0,131.39,102.48496,4.62103,102.589087843,3.53496,1.03103,3.68225,98.95,3.59,99.0151028884,128.67,102.50496,14.26103,103.4922402949,3.53496,1.03103,3.68225,98.97,13.23,99.8503570349,128.67
2021-01-17 10:30:00,110.29112,39.90866,117.2895233763,3.56112,1.03866,3.7095000000000002,106.73,38.87,113.5877185263,133.47,3.56112,1.03866,3.7095000000000002,3.56112,1.03866,3.7095000000000002,0.0,0.0,0.0,131.06,107.38112,2.79866,107.4175843624,3.56112,1.03866,3.7095000000000002,103.82,1.76,103.8349170559,128.1,107.39112,15.93866,108.5674607673,3.56112,1.03866,3.7095000000000002,103.83,14.9,104.8936551942,128.1
2021-01-17 11:00:00,112.72336,38.75223,119.1985369863,4.05336,1.1822300000000001,4.22225,108.67,37.57,114.9811888963,133.17,4.05336,1.1822300000000001,4.22225,4.05336,1.1822300000000001,4.22225,0.0,0.0,0.0,130.95,109.74336,1.81223,109.75832197,4.05336,1.1822300000000001,4.22225,105.69,0.63,105.6918776444,127.81,109.75336,17.12223,111.0809200154,4.05336,1.1822300000000001,4.22225,105.7,15.94,106.895152369,127.81
2021-01-17 11:30:00,116.28816,37.19238,122.0909877356,4.08816,1.19238,4.2585,112.2,36.0,117.8339509649,132.95,4.08816,1.19238,4.2585,4.08816,1.19238,4.2585,0.0,0.0,0.0,130.95,113.20816,1.8923800000000002,113.2239753438,4.08816,1.19238,4.2585,109.12,0.7000000000000001,109.1222452115,127.59,113.18816,18.42238,114.6775638434,4.08816,1.19238,4.2585,109.1,17.23,110.4521747183,127.59
2021-01-17 12:00:00,119.06104,35.81072,124.3299598359,4.15104,1.21072,4.324,114.91,34.6,120.0061169274,132.46,4.15104,1.21072,4.324,4.15104,1.21072,4.324,0.0,0.0,0.0,130.61,115.89104,3.05072,115.931186679,4.15104,1.21072,4.324,111.74,1.8399999999999999,111.7551484273,127.12,115.88104,19.47072,117.5054227208,4.15104,1.21072,4.324,111.73,18.26,113.2122806943,127.12
2021-01-17 12:30:00,121.26984,35.05412,126.2345650866,4.29984,1.25412,4.479,116.97,33.8,121.755578517,132.21,4.29984,1.25412,4.479,4.29984,1.25412,4.479,0.0,0.0,0.0,130.46,118.01984,3.70412,118.0779536518,4.29984,1.25412,4.479,113.72,2.45,113.7463885141,126.89,117.98984,20.06412,119.6836298522,4.29984,1.25412,4.479,113.69,18.81,115.2355509381,126.89
2021-01-17 13:00:00,121.55088,35.15859,126.5335642411,3.8008800000000003,1.10859,3.95925,117.75,34.05,122.5743243914,132.26,3.8008800000000003,1.10859,3.95925,3.8008800000000003,1.10859,3.95925,0.0,0.0,0.0,130.46,118.27088,3.34859,118.3182746281,3.8008800000000003,1.10859,3.95925,114.47,2.24,114.4919145617,126.92,118.27088,19.70859,119.9017496777,3.8008800000000003,1.10859,3.95925,114.47,18.6,115.9712934307,126.92
2021-01-17 13:30:00,122.48392,35.24656,127.454425778,3.31392,0.9665600000000001,3.452,119.17,34.28,124.0024487661,132.43,3.31392,0.9665600000000001,3.452,3.31392,0.9665600000000001,3.452,0.0,0.0,0.0,130.65,119.16392,3.01656,119.2020950487,3.31392,0.9665600000000001,3.452,115.85,2.05,115.8681362584,127.1,119.13392,19.41656,120.7058146768,3.31392,0.9665600000000001,3.452,115.82,18.45,117.2803261421,127.1
2021-01-17 14:00:00,122.9016,34.9088,127.7631699669,2.6016,0.7588,2.71,120.3,34.15,125.0532386626,132.47,2.6016,0.7588,2.71,2.6016,0.7588,2.71,0.0,0.0,0.0,130.73,119.5516,2.9588,119.5882082816,2.6016,0.7588,2.71,116.95,2.2,116.9706907734,127.15,119.5316,19.3588,121.0890851233,2.6016,0.7588,2.71,116.93,18.6,118.400105152,127.15
2021-01-17 14:30:00,122.33208,35.38269,127.3462702585,2.27208,0.66269,2.36675,120.06,34.72,124.97952632330001,132.5,2.27208,0.66269,2.36675,2.27208,0.66269,2.36675,0.0,0.0,0.0,130.67,118.97208,2.31269,118.9945559871,2.27208,0.66269,2.36675,116.7,1.65,116.7116639415,127.19,118.95208,18.71269,120.4149579719,2.27208,0.66269,2.36675,116.68,18.05,118.067882593,127.19
2021-01-17 15:00:00,121.558,35.49775,126.6350568329,2.118,0.61775,2.20625,119.44,34.88,124.428806954,132.67,2.118,0.61775,2.20625,2.118,0.61775,2.20625,0.0,0.0,0.0,130.81,118.238,2.26775,118.259745197,2.118,0.61775,2.20625,116.12,1.65,116.1317221951,127.33,118.218,18.73775,119.6937709284,2.118,0.61775,2.20625,116.1,18.12,117.505507956,127.33
2021-01-17 15:30:00,122.86392,35.33781,127.844842107,1.60392,0.46781000000000006,1.67075,121.26,34.87,126.1741039199,132.54,1.60392,0.46781000000000006,1.67075,1.60392,0.46781000000000006,1.67075,0.0,0.0,0.0,130.7,119.47392,2.03781,119.4912977156,1.60392,0.46781000000000006,1.67075,117.87,1.57,117.8804555471,127.22,119.45392,18.47781,120.8745980997,1.60392,0.46781000000000006,1.67075,117.85,18.01,119.2182142124,127.22
2021-01-17 16:00:00,125.43464,34.40552,130.0676313246,1.18464,0.34552000000000005,1.234,124.25,34.06,128.8337925391,132.21,1.18464,0.34552000000000005,1.234,1.18464,0.34552000000000005,1.234,0.0,0.0,0.0,130.48,121.95464,2.45552,121.9793580734,1.18464,0.34552000000000005,1.234,120.77,2.11,120.7884307374,126.92,121.91464,18.78552,123.3534564088,1.18464,0.34552000000000005,1.234,120.73,18.44,122.1301211823,126.92
2021-01-17 16:30:00,131.02256,32.26408,134.9365854289,1.04256,0.30408,1.086,129.98,31.96,133.8515670435,132.23,1.04256,0.30408,1.086,1.04256,0.30408,1.086,0.0,0.0,0.0,130.82,127.37256000000001,4.4840800000000005,127.4514653286,1.04256,0.30408,1.086,126.33,4.18,126.3991348863,126.96,127.32256,20.82408,129.0142495727,1.04256,0.30408,1.086,126.28,20.52,127.9363466729,126.96
2021-01-17 17:00:00,137.06512,30.63816,140.4476556187,1.12512,0.32816,1.172,135.94,30.31,139.2780661124,132.54,1.12512,0.32816,1.172,1.12512,0.32816,1.172,0.0,0.0,0.0,131.4,133.22512,6.25816,133.3720254236,1.12512,0.32816,1.172,132.1,5.93,132.2330325599,127.28,133.16512,22.70816,135.0874150882,1.12512,0.32816,1.172,132.04,22.38,133.9232093403,127.28
2021-01-17 17:30:00,138.82128,32.83829,142.6523784273,4.69128,1.36829,4.88675,134.13,31.47,137.7723404751,132.79,4.69128,1.36829,4.88675,4.69128,1.36829,4.88675,0.0,0.0,0.0,131.51,135.03128,6.30829,135.1785526671,4.69128,1.36829,4.88675,130.34,4.94,130.4335815655,127.54,134.98128,22.79829,136.8930530647,4.69128,1.36829,4.88675,130.29,21.43,132.0406338973,127.54
2021-01-17 18:00:00,137.404,34.052,141.5605803888,4.704,1.3719999999999999,4.9,132.7,32.68,136.6648177111,133.23,4.704,1.3719999999999999,4.9,4.704,1.3719999999999999,4.9,0.0,0.0,0.0,131.81,133.654,5.352,133.7611140055,4.704,1.3719999999999999,4.9,128.95,3.98,129.0114060849,127.96,133.624,21.952,135.4151530664,4.704,1.3719999999999999,4.9,128.92,20.58,130.5522990989,127.96
2021-01-17 18:30:00,135.0484,32.91495,139.0016700477,1.1484,0.33495,1.19625,133.9,32.58,137.8066268363,133.33,1.1484,0.33495,1.19625,1.1484,0.33495,1.19625,0.0,0.0,0.0,131.94,131.2684,4.51495,131.3460224448,1.1484,0.33495,1.19625,130.12,4.18,130.187122251,128.05,131.2084,21.15495,132.9028823618,1.1484,0.33495,1.19625,130.06,20.82,131.7158912205,128.05
2021-01-17 19:00:00,132.1708,34.19065,136.5215035079,1.0308,0.30065000000000003,1.07375,131.14,33.89,135.4482620782,133.65,1.0308,0.30065000000000003,1.07375,1.0308,0.30065000000000003,1.07375,0.0,0.0,0.0,132.06,128.4808,3.35065,128.5244833643,1.0308,0.30065000000000003,1.07375,127.45,3.05,127.4864894803,128.35,128.4508,20.05065,130.0062944094,1.0308,0.30065000000000003,1.07375,127.42,19.75,128.9415328744,128.35
2021-01-17 19:30:00,127.44176,36.54968,132.5793396423,1.06176,0.30968,1.106,126.38,36.24,131.4733509119,134.29,1.06176,0.30968,1.106,1.06176,0.30968,1.106,0.0,0.0,0.0,132.41,123.90176,1.42968,123.9100081349,1.06176,0.30968,1.106,122.84,1.12,122.8451057226,128.96,123.88176,18.29968,125.2260705636,1.06176,0.30968,1.106,122.82,17.99,124.1305462004,128.96
2021-01-17 20:00:00,122.81088,38.36484,128.6637990835,1.01088,0.29484000000000005,1.053,121.8,38.07,127.6109905141,134.41,1.01088,0.29484000000000005,1.053,1.01088,0.29484000000000005,1.053,0.0,0.0,0.0,132.3,119.40088,0.9048400000000001,119.4043084658,1.01088,0.29484000000000005,1.053,118.39,0.61,118.3915714905,129.09,119.40088,16.66484,120.5582308969,1.01088,0.29484000000000005,1.053,118.39,16.37,119.5163963647,129.09
2021-01-17 20:30:00,120.5748,39.2214,126.7935353754,0.9648,0.28140000000000004,1.005,119.61,38.94,125.7890126362,134.06,0.9648,0.28140000000000004,1.005,0.9648,0.28140000000000004,1.005,0.0,0.0,0.0,131.82,117.2348,1.8514,117.2494179644,0.9648,0.28140000000000004,1.005,116.27,1.57,116.2805994137,128.76,117.2248,15.5314,118.2492203822,0.9648,0.28140000000000004,1.005,116.26,15.25,117.2559171215,128.76
2021-01-17 21:00:00,116.70216,40.56063,123.5498233696,0.9621600000000001,0.28063000000000005,1.00225,115.74,40.28,122.5488718838,134.37,0.9621600000000001,0.28063000000000005,1.00225,0.9621600000000001,0.28063000000000005,1.00225,0.0,0.0,0.0,131.95,113.48216,2.97063,113.5210345304,0.9621600000000001,0.28063000000000005,1.00225,112.52,2.69,112.5521501349,129.04,113.50216,14.49063,114.423418418,0.9621600000000001,0.28063000000000005,1.00225,112.54,14.21,113.4335739541,129.04
2021-01-17 21:30:00,111.88152,42.49461,119.6798495845,0.94152,0.27461,0.9807500000000001,110.94,42.22,118.7021988002,134.8,0.94152,0.27461,0.9807500000000001,0.94152,0.27461,0.9807500000000001,0.0,0.0,0.0,132.14,108.82152,4.55461,108.9167924948,0.94152,0.27461,0.9807500000000001,107.88,4.28,107.96486836,129.44,108.83152,13.03461,109.6093098389,0.94152,0.27461,0.9807500000000001,107.89,12.76,108.6419334327,129.44
