Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-01-17 22:00:00,106.77816,44.82738,115.8061719022,1.08816,0.31738000000000005,1.1335,105.69,44.51,114.6800601674,135.21,1.08816,0.31738000000000005,1.1335,1.08816,0.31738000000000005,1.1335,0.0,0.0,0.0,132.25,103.87816,6.61738,104.0887210175,1.08816,0.31738000000000005,1.1335,102.79,6.3,102.9828825582,129.84,103.91816,11.11738,104.511148285,1.08816,0.31738000000000005,1.1335,102.83,10.8,103.3955942001,129.84
2021-01-17 22:30:00,101.1492,46.40185,111.2847354495,1.0692,0.31185,1.11375,100.08,46.09,110.1830045878,135.39,1.0692,0.31185,1.11375,1.0692,0.31185,1.11375,0.0,0.0,0.0,132.25,98.4192,7.99185,98.7431445472,1.0692,0.31185,1.11375,97.35,7.68,97.6524700148,130.0,98.4692,9.79185,98.9548567533,1.0692,0.31185,1.11375,97.4,9.48,97.8602595541,130.0
2021-01-17 23:00:00,95.0428,47.45665,106.2321394921,0.9828,0.28665,1.02375,94.06,47.17,105.2249613922,134.76,0.9828,0.28665,1.02375,0.9828,0.28665,1.02375,0.0,0.0,0.0,131.4,92.4928,9.30665,92.9598396409,0.9828,0.28665,1.02375,91.51,9.02,91.9534692113,129.4,92.5528,8.27665,92.92213796,0.9828,0.28665,1.02375,91.57,7.99,91.9179253465,129.4
2021-01-17 23:30:00,90.0648,48.73515,102.4049952129,1.1148,0.32515000000000005,1.16125,88.95,48.41,101.2700873901,134.89,1.1148,0.32515000000000005,1.16125,1.1148,0.32515000000000005,1.16125,0.0,0.0,0.0,131.35,87.6648,10.40515,88.2801467237,1.1148,0.32515000000000005,1.16125,86.55,10.08,87.1350038733,129.49,87.7448,7.31515,88.0491984436,1.1148,0.32515000000000005,1.16125,86.63,6.99,86.9115469889,129.49
2021-01-18 00:00:00,85.70664,50.21777,99.3350520404,1.22664,0.35777000000000003,1.27775,84.48,49.86,98.0963302066,135.42,1.22664,0.35777000000000003,1.27775,1.22664,0.35777000000000003,1.27775,0.0,0.0,0.0,131.69,83.45664,11.57777,84.2558930774,1.22664,0.35777000000000003,1.27775,82.23,11.22,82.9919351504,130.0,83.55664,6.33777,83.7966551639,1.22664,0.35777000000000003,1.27775,82.33,5.98,82.5468915223,130.0
2021-01-18 00:30:00,84.78792,50.29106,98.5808403994,1.23792,0.36106000000000005,1.2895,83.55,49.93,97.3324581011,135.01,1.23792,0.36106000000000005,1.2895,1.23792,0.36106000000000005,1.2895,0.0,0.0,0.0,131.25,82.55792,11.86106,83.405604722,1.23792,0.36106000000000005,1.2895,81.32,11.5,82.1291202924,129.61,82.63792,5.94106,82.85120407,1.23792,0.36106000000000005,1.2895,81.4,5.58,81.5910313699,129.61
2021-01-18 01:00:00,87.2796,49.46405,100.3215870018,1.1796,0.34405,1.22875,86.1,49.12,99.1261035248,134.43,1.1796,0.34405,1.22875,1.1796,0.34405,1.22875,0.0,0.0,0.0,130.76,84.9696,11.37405,85.7274864764,1.1796,0.34405,1.22875,83.79,11.03,84.5128688426,129.06,85.0496,6.25405,85.2792331202,1.1796,0.34405,1.22875,83.87,5.91,84.0779697662,129.06
2021-01-18 01:30:00,87.5676,49.85055,100.7628994475,1.1676,0.34055,1.21625,86.4,49.51,99.5801189997,135.68,1.1676,0.34055,1.21625,1.1676,0.34055,1.21625,0.0,0.0,0.0,132.01,85.2776,11.08055,85.9944629035,1.1676,0.34055,1.21625,84.11,10.74,84.7929224641,130.24,85.3576,6.87055,85.6336635621,1.1676,0.34055,1.21625,84.19,6.53,84.442862339,130.24
2021-01-18 02:00:00,85.39952,51.40861,99.6791011113,1.22952,0.35861000000000004,1.28075,84.17,51.05,98.4413094184,136.59,1.22952,0.35861000000000004,1.28075,1.22952,0.35861000000000004,1.28075,0.0,0.0,0.0,132.78,83.16952,12.12861,84.049225086,1.22952,0.35861000000000004,1.28075,81.94,11.77,82.7810153356,131.13,83.25952,6.03861,83.4782156096,1.22952,0.35861000000000004,1.28075,82.03,5.68,82.2264148556,131.13
2021-01-18 02:30:00,83.68648,51.58814,98.3095271245,1.29648,0.37814000000000003,1.3505,82.39,51.21,97.008124402,136.19,1.29648,0.37814000000000003,1.3505,1.29648,0.37814000000000003,1.3505,0.0,0.0,0.0,132.33,81.50648,12.46814,82.4545983985,1.29648,0.37814000000000003,1.3505,80.21,12.09,81.1160415701,130.76,81.60648,5.66814,81.8030891168,1.29648,0.37814000000000003,1.3505,80.31,5.29,80.4840369266,130.76
2021-01-18 03:00:00,82.13064,51.83977,97.1226223928,1.37064,0.39977,1.42775,80.76,51.44,95.7509853735,136.22,1.37064,0.39977,1.42775,1.37064,0.39977,1.42775,0.0,0.0,0.0,132.33,80.01064,12.66977,81.0075649866,1.37064,0.39977,1.42775,78.64,12.27,79.5914725332,130.78,80.11064,5.53977,80.3019532319,1.37064,0.39977,1.42775,78.74,5.14,78.907586454,130.78
2021-01-18 03:30:00,81.58512,51.98941,96.7420826609,1.33512,0.38941000000000003,1.3907500000000002,80.25,51.6,95.4076647864,136.22,1.33512,0.38941000000000003,1.3907500000000002,1.33512,0.38941000000000003,1.3907500000000002,0.0,0.0,0.0,132.33,79.48512,12.83941,80.5154317542,1.33512,0.38941000000000003,1.3907500000000002,78.15,12.45,79.1354850873,130.78,79.58512,5.32941,79.763362118,1.33512,0.38941000000000003,1.3907500000000002,78.25,4.94,78.405778486,130.78
2021-01-18 04:00:00,80.5636,52.2098,96.001858633,1.4736,0.4298,1.5350000000000001,79.09,51.78,94.53251557,136.5,1.4736,0.4298,1.5350000000000001,1.4736,0.4298,1.5350000000000001,0.0,0.0,0.0,132.57,78.4936,12.8298,79.5352060977,1.4736,0.4298,1.5350000000000001,77.02,12.4,78.0117965439,131.03,78.5936,5.4998000000000005,78.7857966959,1.4736,0.4298,1.5350000000000001,77.12,5.07,77.286475531,131.03
2021-01-18 04:30:00,81.01072,51.64521,96.0727040884,1.3207200000000001,0.38521000000000005,1.37575,79.69,51.26,94.7527503559,136.62,1.3207200000000001,0.38521000000000005,1.37575,1.3207200000000001,0.38521000000000005,1.37575,0.0,0.0,0.0,132.75,78.92072,12.25521,79.8665775995,1.3207200000000001,0.38521000000000005,1.37575,77.6,11.87,78.502591677,131.15,79.02072,6.01521,79.2493340077,1.3207200000000001,0.38521000000000005,1.37575,77.7,5.63,77.9037027361,131.15
2021-01-18 05:00:00,81.40264,51.19202,96.1613888765,1.17264,0.34202000000000005,1.2215,80.23,50.85,94.9872380902,136.37,1.17264,0.34202000000000005,1.2215,1.17264,0.34202000000000005,1.2215,0.0,0.0,0.0,132.55,79.30264,11.93202,80.1952730044,1.17264,0.34202000000000005,1.2215,78.13,11.59,78.98496692410001,130.91,79.39264,6.19202,79.6337390674,1.17264,0.34202000000000005,1.2215,78.22,5.85,78.4384529424,130.91
2021-01-18 05:30:00,83.79432,49.71626,97.4330260879,1.08432,0.31626000000000004,1.1295,82.71,49.4,96.3395251182,135.42,1.08432,0.31626000000000004,1.1295,1.08432,0.31626000000000004,1.1295,0.0,0.0,0.0,131.72,81.60432,11.096260000000001,82.3552793004,1.08432,0.31626000000000004,1.1295,80.52,10.78,81.238407173,130.0,81.70432,6.71626,81.9799003113,1.08432,0.31626000000000004,1.1295,80.62,6.4,80.8736322914,130.0
2021-01-18 06:00:00,87.59048,48.02139,99.8906706563,1.17048,0.34139,1.21925,86.42,47.68,98.7005511636,135.2,1.17048,0.34139,1.21925,1.17048,0.34139,1.21925,0.0,0.0,0.0,131.72,85.30048,9.56139,85.8346786967,1.17048,0.34139,1.21925,84.13,9.22,84.63371255,129.76,85.38048,8.23139,85.7763495747,1.17048,0.34139,1.21925,84.21,7.89,84.5788164968,129.76
2021-01-18 06:30:00,98.57072,41.86396,107.0923806263,1.11072,0.32396,1.157,97.46,41.54,105.9434905976,134.64,1.11072,0.32396,1.157,1.11072,0.32396,1.157,0.0,0.0,0.0,131.89,95.94072,3.93396,96.0213403125,1.11072,0.32396,1.157,94.83,3.61,94.8986880837,129.23,95.97072,13.68396,96.9413733068,1.11072,0.32396,1.157,94.86,13.36,95.7961857278,129.23
2021-01-18 07:00:00,107.65776,37.51393,114.0065271476,1.24776,0.36393000000000003,1.29975,106.41,37.15,112.7085205297,134.57,1.24776,0.36393000000000003,1.29975,1.24776,0.36393000000000003,1.29975,0.0,0.0,0.0,132.39,104.75776,1.27393,104.765505668,1.24776,0.36393000000000003,1.29975,103.51,0.91,103.5140000193,129.16,104.76776,17.83393,106.2747975517,1.24776,0.36393000000000003,1.29975,103.52,17.47,104.9837668404,129.16
2021-01-18 07:30:00,117.75128,31.56204,121.9078599213,1.24128,0.36204000000000003,1.293,116.51,31.2,120.6151735894,133.06,1.24128,0.36204000000000003,1.293,1.24128,0.36204000000000003,1.293,0.0,0.0,0.0,131.61,114.55128,5.87204,114.7016852684,1.24128,0.36204000000000003,1.293,113.31,5.51,113.4438900955,127.72,114.53128,22.43204,116.7073713053,1.24128,0.36204000000000003,1.293,113.29,22.07,115.4197080225,127.72
2021-01-18 08:00:00,126.28048,26.17764,128.9652219205,1.26048,0.36764,1.313,125.02,25.81,127.6564001529,132.29,1.26048,0.36764,1.313,1.26048,0.36764,1.313,0.0,0.0,0.0,131.51,122.82048,10.62764,123.2794266672,1.26048,0.36764,1.313,121.56,10.26,121.9922177846,126.98,122.77048,26.99764,125.7038715593,1.26048,0.36764,1.313,121.51,26.63,124.3938784667,126.98
2021-01-18 08:30:00,134.1736,21.8498,135.9410486093,1.2336,0.3598,1.2850000000000001,132.94,21.49,134.6657480579,132.0,1.2336,0.3598,1.2850000000000001,1.2336,0.3598,1.2850000000000001,0.0,0.0,0.0,131.8,130.4736,14.6598,131.2945925505,1.2336,0.3598,1.2850000000000001,129.24,14.3,130.0287183664,126.7,130.4136,30.9698,134.0404251597,1.2336,0.3598,1.2850000000000001,129.18,30.61,132.757088323,126.7
2021-01-18 09:00:00,140.18224,18.47232,141.3940840969,1.48224,0.43232000000000004,1.544,138.7,18.04,139.868265164,131.05,1.48224,0.43232000000000004,1.544,1.48224,0.43232000000000004,1.544,0.0,0.0,0.0,131.29,136.29224,17.49232,137.4101740891,1.48224,0.43232000000000004,1.544,134.81,17.06,135.8851710085,125.8,136.22224,33.55232,140.2934668757,1.48224,0.43232000000000004,1.544,134.74,33.12,138.7508630604,125.8
2021-01-18 09:30:00,144.594,16.69325,145.5544208589,1.794,0.52325,1.86875,142.8,16.17,143.7125913064,131.41,1.794,0.52325,1.86875,1.794,0.52325,1.86875,0.0,0.0,0.0,131.9,140.594,19.53325,141.9444281808,1.794,0.52325,1.86875,138.8,19.01,140.0957533261,126.12,140.504,35.64325,144.954528341,1.794,0.52325,1.86875,138.71,35.12,143.0869613207,126.12
2021-01-18 10:00:00,145.19328,16.33179,146.108918009,2.06328,0.60179,2.14925,143.13,15.73,143.9917699037,131.32,2.06328,0.60179,2.14925,2.06328,0.60179,2.14925,0.0,0.0,0.0,131.9,141.16328,20.01179,142.5746939655,2.06328,0.60179,2.14925,139.1,19.41,140.4477059264,126.05,141.07328,36.12179,145.6243593729,2.06328,0.60179,2.14925,139.01,35.52,143.4763064063,126.05
2021-01-18 10:30:00,144.9676,16.70055,145.9263972695,2.8476,0.8305500000000001,2.96625,142.12,15.87,143.0033261851,131.59,2.8476,0.8305500000000001,2.96625,2.8476,0.8305500000000001,2.96625,0.0,0.0,0.0,132.14,140.9776,20.24055,142.4231847912,2.8476,0.8305500000000001,2.96625,138.13,19.41,139.4870782546,126.31,140.8876,36.41055,145.5164732429,2.8476,0.8305500000000001,2.96625,138.04,35.58,142.5516678261,126.31
2021-01-18 11:00:00,147.35464,14.68802,148.08486709,2.32464,0.6780200000000001,2.4215,145.03,14.01,145.7051165883,131.29,2.32464,0.6780200000000001,2.4215,2.32464,0.6780200000000001,2.4215,0.0,0.0,0.0,132.09,143.29464,21.69802,144.9281129548,2.32464,0.6780200000000001,2.4215,140.97,21.02,142.5285280216,126.03,143.19464,37.77802,148.0941717957,2.32464,0.6780200000000001,2.4215,140.87,37.1,145.6734941573,126.03
2021-01-18 11:30:00,149.81488,13.26184,150.4007136605,2.47488,0.72184,2.578,147.34,12.54,147.8726722556,131.34,2.47488,0.72184,2.578,2.47488,0.72184,2.578,0.0,0.0,0.0,132.33,145.67488,23.17184,147.5062874321,2.47488,0.72184,2.578,143.2,22.45,144.9491031362,126.07,145.57488,39.27184,150.7790539299,2.47488,0.72184,2.578,143.1,38.55,148.201594121,126.07
2021-01-18 12:00:00,149.26576,14.02793,149.923480244,2.97576,0.8679300000000001,3.0997500000000002,146.29,13.16,146.8807329094,131.28,2.97576,0.8679300000000001,3.0997500000000002,2.97576,0.8679300000000001,3.0997500000000002,0.0,0.0,0.0,132.19,145.16576,22.64793,146.9218384368,2.97576,0.8679300000000001,3.0997500000000002,142.19,21.78,143.8484080551,126.02,145.07576,38.71793,150.1534356685,2.97576,0.8679300000000001,3.0997500000000002,142.1,37.85,147.0545222018,126.02
2021-01-18 12:30:00,150.866,13.24175,151.4460098486,2.886,0.8417500000000001,3.00625,147.98,12.4,148.498620869,130.73,2.886,0.8417500000000001,3.00625,2.886,0.8417500000000001,3.00625,0.0,0.0,0.0,131.73,146.696,23.11175,148.5054524388,2.886,0.8417500000000001,3.00625,143.81,22.27,145.524118276,125.49,146.596,39.07175,151.713509168,2.886,0.8417500000000001,3.00625,143.71,38.23,148.7080932566,125.49
2021-01-18 13:00:00,150.97136,13.77998,151.5989425723,2.5713600000000003,0.7499800000000001,2.6785,148.4,13.03,148.9709397836,131.1,2.5713600000000003,0.7499800000000001,2.6785,2.5713600000000003,0.7499800000000001,2.6785,0.0,0.0,0.0,132.06,146.80136,22.56998,148.5262377328,2.5713600000000003,0.7499800000000001,2.6785,144.23,21.82,145.8711942091,125.85,146.68136,38.59998,151.6752446098,2.5713600000000003,0.7499800000000001,2.6785,144.11,37.85,148.9976999822,125.85
2021-01-18 13:30:00,150.83144,14.62542,151.5388603714,2.52144,0.7354200000000001,2.6265,148.31,13.89,148.9590151686,131.56,2.52144,0.7354200000000001,2.6265,2.52144,0.7354200000000001,2.6265,0.0,0.0,0.0,132.41,146.66144,22.00542,148.3031236766,2.52144,0.7354200000000001,2.6265,144.14,21.27,145.7009008208,126.29,146.56144,38.16542,151.449182826,2.52144,0.7354200000000001,2.6265,144.04,37.43,148.823810259,126.29
2021-01-18 14:00:00,149.9804,14.68095,150.6972152266,2.0604,0.6009500000000001,2.14625,147.92,14.08,148.5886025239,130.81,2.0604,0.6009500000000001,2.14625,2.0604,0.6009500000000001,2.14625,0.0,0.0,0.0,131.63,145.8104,21.21095,147.3450954327,2.0604,0.6009500000000001,2.14625,143.75,20.61,145.2199524859,125.59,145.7104,37.16095,150.3743890197,2.0604,0.6009500000000001,2.14625,143.65,36.56,148.2294036283,125.59
2021-01-18 14:30:00,148.81304,14.58297,149.5258636092,2.27304,0.6629700000000001,2.36775,146.54,13.92,147.1996535322,130.27,2.27304,0.6629700000000001,2.36775,2.27304,0.6629700000000001,2.36775,0.0,0.0,0.0,131.09,144.69304,21.24297,146.2441096211,2.27304,0.6629700000000001,2.36775,142.42,20.58,143.8992453073,125.06,144.61304,37.12297,149.3018628138,2.27304,0.6629700000000001,2.36775,142.34,36.46,146.9353844382,125.06
2021-01-18 15:00:00,147.28808,15.34694,148.0854722025,2.21808,0.6469400000000001,2.3105,145.07,14.7,145.8128763176,130.34,2.21808,0.6469400000000001,2.3105,2.21808,0.6469400000000001,2.3105,0.0,0.0,0.0,131.09,143.19808,20.47694,144.6547447803,2.21808,0.6469400000000001,2.3105,140.98,19.83,142.3677958669,125.12,143.09808,36.346940000000004,147.6420012972,2.21808,0.6469400000000001,2.3105,140.88,35.7,145.3329432716,125.12
2021-01-18 15:30:00,147.29656,15.853580000000001,148.1472665514,1.96656,0.5735800000000001,2.0485,145.33,15.28,146.1310620642,130.34,1.96656,0.5735800000000001,2.0485,1.96656,0.5735800000000001,2.0485,0.0,0.0,0.0,130.97,143.19656,19.84358,144.5649420262,1.96656,0.5735800000000001,2.0485,141.23,19.27,142.5385765328,125.12,143.10656,35.70358,147.4931630275,1.96656,0.5735800000000001,2.0485,141.14,35.13,145.4462667104,125.12
2021-01-18 16:00:00,149.20024,15.70507,150.0245341261,1.80024,0.52507,1.87525,147.4,15.18,148.1795950865,130.58,1.80024,0.52507,1.87525,1.80024,0.52507,1.87525,0.0,0.0,0.0,131.28,145.05024,19.98507,146.4205420935,1.80024,0.52507,1.87525,143.25,19.46,144.5657431759,125.36,144.94024,35.89507,149.3188843434,1.80024,0.52507,1.87525,143.14,35.37,147.445232205,125.36
2021-01-18 16:30:00,150.35248,18.74489,151.5164649246,5.26248,1.53489,5.48175,145.09,17.21,146.1071257674,130.97,5.26248,1.53489,5.48175,5.26248,1.53489,5.48175,0.0,0.0,0.0,131.41,146.26248,19.25489,147.524451684,5.26248,1.53489,5.48175,141.0,17.72,142.1091073788,125.74,146.16248,35.28489,150.3612118269,5.26248,1.53489,5.48175,140.9,33.75,144.8857222089,125.74
2021-01-18 17:00:00,154.39016,18.22338,155.461934516,5.3601600000000005,1.56338,5.5835,149.03,16.66,149.9583158748,130.44,5.3601600000000005,1.56338,5.5835,5.3601600000000005,1.56338,5.5835,0.0,0.0,0.0,131.0,150.17016,19.51338,151.4326548451,5.3601600000000005,1.56338,5.5835,144.81,17.95,145.9182599951,125.24,150.07016,35.40338,154.1896632004,5.3601600000000005,1.56338,5.5835,144.71,33.84,148.6140292839,125.24
2021-01-18 17:30:00,155.18176,19.35343,156.3839310462,5.05176,1.47343,5.26225,150.13,17.88,151.1909762519,130.49,5.05176,1.47343,5.26225,5.05176,1.47343,5.26225,0.0,0.0,0.0,130.92,150.93176,18.24343,152.0303223533,5.05176,1.47343,5.26225,145.88,16.77,146.8407549014,125.29,150.84176,34.15343,154.6599280378,5.05176,1.47343,5.26225,145.79,32.68,149.4078528726,125.29
2021-01-18 18:00:00,153.31176,21.10218,154.7572219803,5.08176,1.48218,5.2935,148.23,19.62,149.5228320358,130.82,5.08176,1.48218,5.2935,5.08176,1.48218,5.2935,0.0,0.0,0.0,131.05,149.10176,16.77218,150.0421302736,5.08176,1.48218,5.2935,144.02,15.29,144.8293633902,125.62,149.01176,32.76218,152.5708525789,5.08176,1.48218,5.2935,143.93,31.28,147.2897936043,125.62
2021-01-18 18:30:00,147.68208,25.48019,149.8640611873,4.97208,1.45019,5.17925,142.71,24.03,144.7189863149,131.65,4.97208,1.45019,5.17925,4.97208,1.45019,5.17925,0.0,0.0,0.0,131.29,143.64208,12.91019,144.2210808189,4.97208,1.45019,5.17925,138.67,11.46,139.1427342695,126.41,143.57208,29.11019,146.4934992324,4.97208,1.45019,5.17925,138.6,27.66,141.3330661947,126.41
2021-01-18 19:00:00,142.72864,27.60002,145.3727133277,5.10864,1.4900200000000001,5.3215,137.62,26.11,140.0749674282,131.46,5.10864,1.4900200000000001,5.3215,5.10864,1.4900200000000001,5.3215,0.0,0.0,0.0,130.81,138.83864,10.84002,139.2611718702,5.10864,1.4900200000000001,5.3215,133.73,9.35,134.0564634771,126.24,138.76864,26.98002,141.3670998735,5.10864,1.4900200000000001,5.3215,133.66,25.49,136.0688638153,126.24
2021-01-18 19:30:00,138.78264,26.75577,141.3382198617,1.56264,0.45577000000000006,1.62775,137.22,26.3,139.7176381134,131.16,1.56264,0.45577000000000006,1.62775,1.56264,0.45577000000000006,1.62775,0.0,0.0,0.0,130.47,134.92264,9.43577,135.2521812765,1.56264,0.45577000000000006,1.62775,133.36,8.98,133.6619990872,125.94,134.85264,25.49577,137.2416438362,1.56264,0.45577000000000006,1.62775,133.29,25.04,135.6216269627,125.94
2021-01-18 20:00:00,133.7284,28.60495,136.7535305982,1.3884,0.40495000000000003,1.44625,132.34,28.2,135.3111806171,131.45,1.3884,0.40495000000000003,1.44625,1.3884,0.40495000000000003,1.44625,0.0,0.0,0.0,130.47,130.0184,7.71495,130.2470912998,1.3884,0.40495000000000003,1.44625,128.63,7.31,128.8375449937,126.21,129.9684,23.85495,132.1394855373,1.3884,0.40495000000000003,1.44625,128.58,23.45,130.7008756665,126.21
2021-01-18 20:30:00,129.73552,30.33911,133.2357562566,1.26552,0.36911000000000005,1.31825,128.47,29.97,131.9194519394,131.62,1.26552,0.36911000000000005,1.31825,1.26552,0.36911000000000005,1.31825,0.0,0.0,0.0,130.41,126.14552,6.10911,126.2933626168,1.26552,0.36911000000000005,1.31825,124.88,5.74,125.0118474386,126.36,126.11552,22.29911,128.0717560263,1.26552,0.36911000000000005,1.31825,124.85,21.93,126.7613797653,126.36
2021-01-18 21:00:00,124.90128,31.90829,128.9126398627,1.09128,0.31829,1.13675,123.81,31.59,127.7765401003,131.41,1.09128,0.31829,1.13675,1.09128,0.31829,1.13675,0.0,0.0,0.0,129.98,121.46128,4.37829,121.5401660463,1.09128,0.31829,1.13675,120.37,4.06,120.438451086,126.16,121.42128,20.50829,123.1410459415,1.09128,0.31829,1.13675,120.33,20.19,122.0120690752,126.16
2021-01-18 21:30:00,119.27776,34.51893,124.172221366,1.12776,0.32893,1.17475,118.15,34.19,122.9974739578,131.51,1.12776,0.32893,1.17475,1.12776,0.32893,1.17475,0.0,0.0,0.0,129.72,115.99776,1.91893,116.0136311705,1.12776,0.32893,1.17475,114.87,1.5899999999999999,114.8810036516,126.24,115.98776,18.06893,117.3867398864,1.12776,0.32893,1.17475,114.86,17.74,116.2218877837,126.24
2021-01-18 22:00:00,112.87976,37.99993,119.1043025993,1.19976,0.34993,1.2497500000000001,111.68,37.65,117.8556103883,132.69,1.19976,0.34993,1.2497500000000001,1.19976,0.34993,1.2497500000000001,0.0,0.0,0.0,130.46,109.80976,1.53993,109.8205571633,1.19976,0.34993,1.2497500000000001,108.61,1.19,108.6165190015,127.35,109.80976,15.63993,110.9179462561,1.19976,0.34993,1.2497500000000001,108.61,15.29,109.6809746492,127.35
2021-01-18 22:30:00,104.92736,41.57673,112.8644113707,1.25736,0.36673000000000006,1.30975,103.67,41.21,111.5604454993,133.39,1.25736,0.36673000000000006,1.30975,1.25736,0.36673000000000006,1.30975,0.0,0.0,0.0,130.71,102.09736,4.48673,102.1958984748,1.25736,0.36673000000000006,1.30975,100.84,4.12,100.9241299195,128.02,102.12736,12.88673,102.9371918728,1.25736,0.36673000000000006,1.30975,100.87,12.52,101.6440224509,128.02
2021-01-18 23:00:00,98.44616,43.74513,107.7278182155,1.28616,0.37513,1.33975,97.16,43.37,106.4002937026,134.15,1.28616,0.37513,1.33975,1.28616,0.37513,1.33975,0.0,0.0,0.0,131.18,95.83616,6.16513,96.0342563436,1.28616,0.37513,1.33975,94.55,5.79,94.7271164979,128.75,95.88616,11.39513,96.560885804,1.28616,0.37513,1.33975,94.6,11.02,95.2396997055,128.75
2021-01-18 23:30:00,92.31376,45.70318,103.0078198364,1.55376,0.45318,1.6185,90.76,45.25,101.4146937086,134.62,1.55376,0.45318,1.6185,1.55376,0.45318,1.6185,0.0,0.0,0.0,131.4,89.89376,7.74318,90.2266308994,1.55376,0.45318,1.6185,88.34,7.29,88.6402826033,129.19,89.97376,10.11318,90.5403440365,1.55376,0.45318,1.6185,88.42,9.66,88.9461185213,129.19
2021-01-19 00:00:00,87.58024,47.15757,99.4692658401,1.50024,0.43757,1.56275,86.08,46.72,97.9414355623,134.7,1.50024,0.43757,1.56275,1.50024,0.43757,1.56275,0.0,0.0,0.0,131.27,85.31024,9.11757,85.7960787657,1.50024,0.43757,1.56275,83.81,8.68,84.2582844592,129.28,85.38024,8.72757,85.8251470174,1.50024,0.43757,1.56275,83.88,8.29,84.2886617523,129.28
2021-01-19 00:30:00,86.96888,47.58134,99.1341011189,1.47888,0.43134000000000006,1.5405,85.49,47.15,97.6302340466,134.7,1.47888,0.43134000000000006,1.5405,1.47888,0.43134000000000006,1.5405,0.0,0.0,0.0,131.27,84.71888,9.52134,85.2522406969,1.47888,0.43134000000000006,1.5405,83.24,9.09,83.7348535557,129.28,84.78888,8.29134,85.1933124761,1.47888,0.43134000000000006,1.5405,83.31,7.86,83.6799599665,129.28
2021-01-19 01:00:00,89.50584,46.69462,100.9538653596,1.45584,0.42462000000000005,1.5165000000000002,88.05,46.27,99.4671573938,134.29,1.45584,0.42462000000000005,1.5165000000000002,1.45584,0.42462000000000005,1.5165000000000002,0.0,0.0,0.0,130.95,87.17584,8.84462,87.6233666475,1.45584,0.42462000000000005,1.5165000000000002,85.72,8.42,86.13254205,128.88,87.22584,8.88462,87.6771557263,1.45584,0.42462000000000005,1.5165000000000002,85.77,8.46,86.1862198962,128.88
2021-01-19 01:30:00,88.87976,46.97618,100.5304591905,1.28976,0.37618,1.3435000000000001,87.59,46.6,99.2147574709,134.39,1.28976,0.37618,1.3435000000000001,1.28976,0.37618,1.3435000000000001,0.0,0.0,0.0,131.02,86.56976,9.05618,87.0421607191,1.28976,0.37618,1.3435000000000001,85.28,8.68,85.7205972914,128.98,86.63976,8.60618,87.0661492605,1.28976,0.37618,1.3435000000000001,85.35,8.23,85.7458768688,128.98
2021-01-19 02:00:00,86.89728,47.55629,99.0592650385,1.18728,0.34629000000000004,1.23675,85.71,47.21,97.8518686587,134.84,1.18728,0.34629000000000004,1.23675,1.18728,0.34629000000000004,1.23675,0.0,0.0,0.0,131.42,84.64728,9.376290000000001,85.1649976549,1.18728,0.34629000000000004,1.23675,83.46,9.03,83.9470815455,129.4,84.71728,8.32629,85.1254640854,1.18728,0.34629000000000004,1.23675,83.53,7.98,83.9103170057,129.4
2021-01-19 02:30:00,85.59712,47.81166,98.0449987722,1.3771200000000001,0.40166,1.4344999999999999,84.22,47.41,96.6473822718,135.18,1.3771200000000001,0.40166,1.4344999999999999,1.3771200000000001,0.40166,1.4344999999999999,0.0,0.0,0.0,131.71,83.39712,9.44166,83.9298788743,1.3771200000000001,0.40166,1.4344999999999999,82.02,9.04,82.5166771023,129.73,83.48712,8.47166,83.9158401558,1.3771200000000001,0.40166,1.4344999999999999,82.11,8.07,82.5056179905,129.73
2021-01-19 03:00:00,83.99112,48.47116,96.9740253398,1.58112,0.46116,1.647,82.41,48.01,95.3748824377,135.63,1.58112,0.46116,1.647,1.58112,0.46116,1.647,0.0,0.0,0.0,132.06,81.85112,9.89116,82.4465941771,1.58112,0.46116,1.647,80.27,9.43,80.8220130905,130.15,81.93112,8.21116,82.3415543514,1.58112,0.46116,1.647,80.35,7.75,80.7228901861,130.15
2021-01-19 03:30:00,82.6128,49.1229,96.1141718388,1.5528,0.4529,1.6175000000000002,81.06,48.67,94.5488894699,135.87,1.5528,0.4529,1.6175000000000002,1.5528,0.4529,1.6175000000000002,0.0,0.0,0.0,132.23,80.5228,10.3829,81.1894447096,1.5528,0.4529,1.6175000000000002,78.97,9.93,79.5918701879,130.41,80.5928,7.7629,80.9658077725,1.5528,0.4529,1.6175000000000002,79.04,7.31,79.3773122498,130.41
2021-01-19 04:00:00,81.38488,49.32934,95.1676545758,1.57488,0.45934,1.6405,79.81,48.87,93.5837218751,136.09,1.57488,0.45934,1.6405,1.57488,0.45934,1.6405,0.0,0.0,0.0,132.45,79.33488,10.43934,80.0187665754,1.57488,0.45934,1.6405,77.76,9.98,78.3978188472,130.64,79.41488,7.78934,79.79597097,1.57488,0.45934,1.6405,77.84,7.33,78.1843622472,130.64
2021-01-19 04:30:00,81.33728,48.93129,94.921147585,1.5472800000000002,0.45129,1.61175,79.79,48.48,93.363560879,136.01,1.5472800000000002,0.45129,1.61175,1.5472800000000002,0.45129,1.61175,0.0,0.0,0.0,132.38,79.28728,10.06129,79.9231025816,1.5472800000000002,0.45129,1.61175,77.74,9.61,78.3317285651,130.56,79.36728,8.15129,79.7847646062,1.5472800000000002,0.45129,1.61175,77.82,7.7,78.2000153453,130.56
2021-01-19 05:00:00,81.524,48.58825,94.9051137403,1.434,0.41825,1.49375,80.09,48.17,93.4599218917,135.9,1.434,0.41825,1.49375,1.434,0.41825,1.49375,0.0,0.0,0.0,132.33,79.454,9.77825,80.0534339617,1.434,0.41825,1.49375,78.02,9.36,78.5794502399,130.47,79.544,8.33825,79.9798371408,1.434,0.41825,1.49375,78.11,7.92,78.5104992979,130.47
2021-01-19 05:30:00,83.57736,48.01048,96.385586549,1.4073600000000002,0.41048,1.466,82.17,47.6,94.9614074243,135.64,1.4073600000000002,0.41048,1.466,1.4073600000000002,0.41048,1.466,0.0,0.0,0.0,132.12,81.43736,9.41048,81.97927017,1.4073600000000002,0.41048,1.466,80.03,9.0,80.5344702596,130.24,81.51736,8.59048,81.9687521437,1.4073600000000002,0.41048,1.466,80.11,8.18,80.5265453127,130.24
2021-01-19 06:00:00,86.8396,46.3778,98.4480393964,1.5695999999999999,0.45780000000000004,1.635,85.27,45.92,96.8484346802,135.33,1.5695999999999999,0.45780000000000004,1.635,1.5695999999999999,0.45780000000000004,1.635,0.0,0.0,0.0,132.0,84.6096,7.9878,84.9858185876,1.5695999999999999,0.45780000000000004,1.635,83.04,7.53,83.3807082004,129.95,84.6796,10.0378,85.272457951,1.5695999999999999,0.45780000000000004,1.635,83.11,9.58,83.6603161601,129.95
2021-01-19 06:30:00,96.93296,40.36378,105.0011117572,1.45296,0.42378000000000005,1.5135,95.48,39.94,103.4970241118,134.14,1.45296,0.42378000000000005,1.5135,1.45296,0.42378000000000005,1.5135,0.0,0.0,0.0,131.52,94.38296,2.85378,94.4260938441,1.45296,0.42378000000000005,1.5135,92.93,2.43,92.9617652586,128.81,94.41296,14.78378,95.5634196073,1.45296,0.42378000000000005,1.5135,92.96,14.36,94.0625919269,128.81
2021-01-19 07:00:00,105.53952,35.70236,111.4147602044,1.37952,0.40236000000000005,1.437,104.16,35.3,109.9790689177,133.59,1.37952,0.40236000000000005,1.437,1.37952,0.40236000000000005,1.437,0.0,0.0,0.0,131.52,102.73952,2.14236,102.7618541882,1.37952,0.40236000000000005,1.437,101.36,1.74,101.3749337854,128.28,102.72952,18.81236,104.4378244134,1.37952,0.40236000000000005,1.437,101.35,18.41,103.0084977077,128.28
2021-01-19 07:30:00,114.14688,30.89909,118.25508013,1.43688,0.41909,1.49675,112.71,30.48,116.7586163844,132.32,1.43688,0.41909,1.49675,1.43688,0.41909,1.49675,0.0,0.0,0.0,130.87,111.07688,6.13909,111.2464008252,1.43688,0.41909,1.49675,109.64,5.72,109.7891069278,127.06,111.05688,22.48909,113.3110310798,1.43688,0.41909,1.49675,109.62,22.07,111.8196284201,127.06
2021-01-19 08:00:00,121.69584,26.51212,124.5502708957,1.51584,0.44212,1.579,120.18,26.07,122.975108457,132.02,1.51584,0.44212,1.579,1.51584,0.44212,1.579,0.0,0.0,0.0,131.14,118.39584,10.27212,118.8406133382,1.51584,0.44212,1.579,116.88,9.83,117.2926395815,126.77,118.35584,26.55212,121.2976501776,1.51584,0.44212,1.579,116.84,26.11,119.7218346836,126.77
2021-01-19 08:30:00,128.94776,22.14518,130.8355219589,1.45776,0.42518000000000006,1.5185,127.49,21.72,129.326944215,131.2,1.45776,0.42518000000000006,1.5185,1.45776,0.42518000000000006,1.5185,0.0,0.0,0.0,130.88,125.40776,14.00518,126.1873659882,1.45776,0.42518000000000006,1.5185,123.95,13.58,124.6916953931,125.99,125.36776,30.08518,128.9270852189,1.45776,0.42518000000000006,1.5185,123.91,29.66,127.4103751662,125.99
2021-01-19 09:00:00,133.03824,19.46657,134.4549019183,1.66824,0.48657000000000006,1.7377500000000001,131.37,18.98,132.7340095831,130.63,1.66824,0.48657000000000006,1.7377500000000001,1.66824,0.48657000000000006,1.7377500000000001,0.0,0.0,0.0,130.65,129.38824,16.37657,130.4205071883,1.66824,0.48657000000000006,1.7377500000000001,127.72,15.89,128.7046638627,125.44,129.32824,32.31657,133.304742444,1.66824,0.48657000000000006,1.7377500000000001,127.66,31.83,131.5683263555,125.44
2021-01-19 09:30:00,136.5392,17.95185,137.7142768745,1.7892000000000001,0.52185,1.86375,134.75,17.43,135.8726146065,130.52,1.7892000000000001,0.52185,1.86375,1.7892000000000001,0.52185,1.86375,0.0,0.0,0.0,130.79,132.7892,17.80185,133.9771529033,1.7892000000000001,0.52185,1.86375,131.0,17.28,132.1347736215,125.36,132.7092,33.70185,136.9216800148,1.7892000000000001,0.52185,1.86375,130.92,33.18,135.0590937331,125.36
2021-01-19 10:00:00,137.1608,17.62065,138.2880051308,2.2308,0.6506500000000001,2.32375,134.93,16.97,135.9929623179,130.46,2.2308,0.6506500000000001,2.32375,2.2308,0.6506500000000001,2.32375,0.0,0.0,0.0,130.79,133.3908,18.36065,134.6485016369,2.2308,0.6506500000000001,2.32375,131.16,17.71,132.3502538721,125.29,133.3008,34.23065,137.6257268103,2.2308,0.6506500000000001,2.32375,131.07,33.58,135.3032198434,125.29
2021-01-19 10:30:00,137.52704,17.92372,138.690109488,2.68704,0.7837200000000001,2.799,134.84,17.14,135.9249984366,130.69,2.68704,0.7837200000000001,2.799,2.68704,0.7837200000000001,2.799,0.0,0.0,0.0,131.0,133.77704,18.42372,135.0397344851,2.68704,0.7837200000000001,2.799,131.09,17.64,132.2715301945,125.51,133.69704,34.35372,138.0401267118,2.68704,0.7837200000000001,2.799,131.01,33.57,135.2426153252,125.51
2021-01-19 11:00:00,138.47288,16.90084,139.5004547957,3.12288,0.9108400000000001,3.253,135.35,15.99,136.2912418316,130.49,3.12288,0.9108400000000001,3.253,3.12288,0.9108400000000001,3.253,0.0,0.0,0.0,130.92,134.69288,19.56084,136.105835232,3.12288,0.9108400000000001,3.253,131.57,18.65,132.885241468,125.32,134.62288,35.45084,139.2123625121,3.12288,0.9108400000000001,3.253,131.5,34.54,135.9605148563,125.32
2021-01-19 11:30:00,139.00008,16.58919,139.9865117247,2.98008,0.86919,3.10425,136.02,15.72,136.9253767568,130.38,2.98008,0.86919,3.10425,2.98008,0.86919,3.10425,0.0,0.0,0.0,130.84,135.21008,19.67919,136.6346817344,2.98008,0.86919,3.10425,132.23,18.81,133.5611807375,125.22,135.13008,35.51919,139.7202611616,2.98008,0.86919,3.10425,132.15,34.65,136.6171475328,125.22
2021-01-19 12:00:00,140.6792,15.5156,141.5322265634,2.4192,0.7056,2.52,138.26,14.81,139.0509392273,129.99,2.4192,0.7056,2.52,2.4192,0.7056,2.52,0.0,0.0,0.0,130.57,136.8292,20.1856,138.3101168389,2.4192,0.7056,2.52,134.41,19.48,135.8142794407,124.85,136.7492,35.9356,141.3920473294,2.4192,0.7056,2.52,134.33,35.23,138.8729700122,124.85
2021-01-19 12:30:00,143.35896,14.44053,144.0844208059,2.53896,0.74053,2.64475,140.82,13.7,141.4848486588,129.59,2.53896,0.74053,2.64475,2.53896,0.74053,2.64475,0.0,0.0,0.0,130.33,139.41896,21.16053,141.0156531643,2.53896,0.74053,2.64475,136.88,20.42,138.3947643518,124.46,139.31896,36.84053,144.1075892039,2.53896,0.74053,2.64475,136.78,36.1,141.4636999375,124.46
2021-01-19 13:00:00,143.15752,15.54511,143.9990485297,3.13752,0.9151100000000001,3.26825,140.02,14.63,140.7822336092,130.55,3.13752,0.9151100000000001,3.26825,3.13752,0.9151100000000001,3.26825,0.0,0.0,0.0,131.2,139.24752,20.93511,140.8124662694,3.13752,0.9151100000000001,3.26825,136.11,20.02,137.5744616562,125.4,139.14752,36.84511,143.943025024,3.13752,0.9151100000000001,3.26825,136.01,35.93,140.6758152633,125.4
2021-01-19 13:30:00,142.41088,16.42609,143.3550667924,2.90088,0.8460900000000001,3.02175,139.51,15.58,140.3772648971,130.74,2.90088,0.8460900000000001,3.02175,2.90088,0.8460900000000001,3.02175,0.0,0.0,0.0,131.27,138.52088,20.06609,139.9667180578,2.90088,0.8460900000000001,3.02175,135.62,19.22,136.9751539514,125.59,138.43088,36.03609,143.044427784,2.90088,0.8460900000000001,3.02175,135.53,35.19,140.0239872308,125.59
2021-01-19 14:00:00,142.57264,15.67577,143.4318215797,2.28264,0.6657700000000001,2.37775,140.29,15.01,141.0906949448,130.74,2.28264,0.6657700000000001,2.37775,2.28264,0.6657700000000001,2.37775,0.0,0.0,0.0,131.36,138.66264,20.42577,140.1589804895,2.28264,0.6657700000000001,2.37775,136.38,19.76,137.8040710574,125.59,138.57264,36.40577,143.2751082563,2.28264,0.6657700000000001,2.37775,136.29,35.74,140.8982317135,125.59
2021-01-19 14:30:00,140.66664,17.01902,141.6924509304,2.15664,0.62902,2.2465,138.51,16.39,139.4763499666,130.67,2.15664,0.62902,2.2465,2.15664,0.62902,2.2465,0.0,0.0,0.0,131.09,136.79664,19.03902,138.1151874265,2.15664,0.62902,2.2465,134.64,18.41,135.8928169551,125.51,136.71664,34.99902,141.1253735295,2.15664,0.62902,2.2465,134.56,34.37,138.8801299683,125.51
2021-01-19 15:00:00,139.83976,17.84243,140.973439999,2.09976,0.61243,2.18725,137.74,17.23,138.8134737697,130.91,2.09976,0.61243,2.18725,2.09976,0.61243,2.18725,0.0,0.0,0.0,131.23,135.97976,18.26243,137.2006249226,2.09976,0.61243,2.18725,133.88,17.65,135.0384274938,125.75,135.91976,34.26243,140.1716635699,2.09976,0.61243,2.18725,133.82,33.65,137.9859228327,125.75
2021-01-19 15:30:00,139.75952,18.57861,140.988964746,2.18952,0.63861,2.28075,137.57,17.94,138.7348135833,131.14,2.18952,0.63861,2.28075,2.18952,0.63861,2.28075,0.0,0.0,0.0,131.38,135.92952,17.74861,137.0833599105,2.18952,0.63861,2.28075,133.74,17.11,134.8300400504,125.98,135.84952,33.80861,139.9932648179,2.18952,0.63861,2.28075,133.66,33.17,137.7143583654,125.98
2021-01-19 16:00:00,141.00504,18.63397,142.2309605654,2.10504,0.61397,2.19275,138.9,18.02,140.064022504,131.0,2.10504,0.61397,2.19275,2.10504,0.61397,2.19275,0.0,0.0,0.0,131.25,137.11504,17.54397,138.2328654031,2.10504,0.61397,2.19275,135.01,16.93,136.0673546447,125.84,137.02504,33.55397,141.0734932217,2.10504,0.61397,2.19275,134.92,32.94,138.8828643138,125.84
2021-01-19 16:30:00,141.5844,22.0392,143.2894576024,5.6544,1.6492,5.89,135.93,20.39,137.4507802815,131.12,5.6544,1.6492,5.89,5.6544,1.6492,5.89,0.0,0.0,0.0,131.07,137.7844,16.3892,138.7557089276,5.6544,1.6492,5.89,132.13,14.74,132.9496314399,125.97,137.7044,32.4492,141.4759780316,5.6544,1.6492,5.89,132.05,30.8,135.5944043831,125.97
2021-01-19 17:00:00,146.184,21.51075,147.7581612689,5.694,1.6607500000000002,5.93125,140.49,19.85,141.8853854349,130.45,5.694,1.6607500000000002,5.93125,5.694,1.6607500000000002,5.93125,0.0,0.0,0.0,130.51,142.234,16.54075,143.1925527622,5.694,1.6607500000000002,5.93125,136.54,14.88,137.3484109846,125.33,142.144,32.45075,145.8011245209,5.694,1.6607500000000002,5.93125,136.45,30.79,139.8807585052,125.33
2021-01-19 17:30:00,148.2152,22.0036,149.8395939797,5.6352,1.6436000000000002,5.87,142.58,20.36,144.0263378692,130.48,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87,0.0,0.0,0.0,130.51,144.1952,16.0336,145.0838792975,5.6352,1.6436000000000002,5.87,138.56,14.39,139.3052249559,125.37,144.1052,31.9436,147.6031918625,5.6352,1.6436000000000002,5.87,138.47,30.3,141.7463611526,125.37
2021-01-19 18:00:00,146.38544,24.06867,148.3509282733,5.75544,1.67867,5.99525,140.63,22.39,142.4012254161,130.89,5.75544,1.67867,5.99525,5.75544,1.67867,5.99525,0.0,0.0,0.0,130.68,142.41544,14.27867,143.1294447951,5.75544,1.67867,5.99525,136.66,12.6,137.2396283877,125.77,142.36544,30.27867,145.5497040992,5.75544,1.67867,5.99525,136.61,28.6,139.5716737021,125.77
2021-01-19 18:30:00,141.75232,27.14776,144.3285179665,5.75232,1.6777600000000001,5.992,136.0,25.47,138.3644495526,131.25,5.75232,1.6777600000000001,5.992,5.75232,1.6777600000000001,5.992,0.0,0.0,0.0,130.63,137.92232,11.52776,138.4032355287,5.75232,1.6777600000000001,5.992,132.17,9.85,132.5365285497,126.12,137.86232,27.62776,140.6033868667,5.75232,1.6777600000000001,5.992,132.11,25.95,134.6345223188,126.12
2021-01-19 19:00:00,137.32368,29.36649,140.4285719633,5.71368,1.66649,5.9517500000000005,131.61,27.7,134.4934277205,131.55,5.71368,1.66649,5.9517500000000005,5.71368,1.66649,5.9517500000000005,0.0,0.0,0.0,130.63,133.62368,9.49649,133.9607075939,5.71368,1.66649,5.9517500000000005,127.91,7.83,128.1494323046,126.41,133.56368,25.64649,136.0036729815,5.71368,1.66649,5.9517500000000005,127.85,23.98,130.0794484152,126.41
2021-01-19 19:30:00,133.5048,28.1489,136.4400681407,1.9848,0.5789000000000001,2.0675,131.52,27.57,134.3786266487,131.35,1.9848,0.5789000000000001,2.0675,1.9848,0.5789000000000001,2.0675,0.0,0.0,0.0,130.43,129.8348,8.4589,130.1100621791,1.9848,0.5789000000000001,2.0675,127.85,7.88,128.0926106378,126.2,129.7748,24.5589,132.0781521837,1.9848,0.5789000000000001,2.0675,127.79,23.98,130.0204772334,126.2
2021-01-19 20:00:00,128.7164,30.5352,132.2887374949,1.7664,0.5152,1.8399999999999999,126.95,30.02,130.4511513939,131.93,1.7664,0.5152,1.8399999999999999,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,130.68,125.1764,6.2752,125.3335918738,1.7664,0.5152,1.8399999999999999,123.41,5.76,123.5443470985,126.75,125.1364,22.5052,127.1440231863,1.7664,0.5152,1.8399999999999999,123.37,21.99,125.3144724284,126.75
2021-01-19 20:30:00,124.87408,32.15619,128.9478825385,1.80408,0.52619,1.87925,123.07,31.63,127.0695943174,131.93,1.80408,0.52619,1.87925,1.80408,0.52619,1.87925,0.0,0.0,0.0,130.43,121.43408,4.83619,121.5303440263,1.80408,0.52619,1.87925,119.63,4.31,119.7076146283,126.72,121.41408,21.09619,123.2332262613,1.80408,0.52619,1.87925,119.61,20.57,121.3658807079,126.72
2021-01-19 21:00:00,119.61984,34.48787,124.4922459383,1.8098400000000001,0.5278700000000001,1.88525,117.81,33.96,122.6070051017,132.46,1.8098400000000001,0.5278700000000001,1.88525,1.8098400000000001,0.5278700000000001,1.88525,0.0,0.0,0.0,130.69,116.36984,2.89787,116.405916139,1.8098400000000001,0.5278700000000001,1.88525,114.56,2.37,114.5845124788,127.25,116.36984,19.30787,117.9607286582,1.8098400000000001,0.5278700000000001,1.88525,114.56,18.78,116.0891123232,127.25
2021-01-19 21:30:00,114.75584,36.77337,120.503873611,1.72584,0.5033700000000001,1.7977500000000002,113.03,36.27,118.7067554944,132.38,1.72584,0.5033700000000001,1.7977500000000002,1.72584,0.5033700000000001,1.7977500000000002,0.0,0.0,0.0,130.3,111.63584,1.3033700000000001,111.643448289,1.72584,0.5033700000000001,1.7977500000000002,109.91,0.8,109.9129114345,127.19,111.64584,16.91337,112.9196868312,1.72584,0.5033700000000001,1.7977500000000002,109.92,16.41,111.1381775089,127.19
2021-01-19 22:00:00,108.49488,39.17434,115.3506302568,1.69488,0.49434000000000006,1.7655,106.8,38.68,113.588654363,132.63,1.69488,0.49434000000000006,1.7655,1.69488,0.49434000000000006,1.7655,0.0,0.0,0.0,130.21,105.57488,2.61434,105.6072443569,1.69488,0.49434000000000006,1.7655,103.88,2.12,103.9016304011,127.4,105.59488,14.82434,106.630388439,1.69488,0.49434000000000006,1.7655,103.9,14.33,104.8835492344,127.4
2021-01-19 22:30:00,101.29832,42.67701,109.9212300575,1.73832,0.5070100000000001,1.81075,99.56,42.17,108.1226271416,133.6,1.73832,0.5070100000000001,1.81075,1.73832,0.5070100000000001,1.81075,0.0,0.0,0.0,130.75,98.59832,5.38701,98.7453724666,1.73832,0.5070100000000001,1.81075,96.86,4.88,96.9828541547,128.33,98.62832,12.31701,99.3944376782,1.73832,0.5070100000000001,1.81075,96.89,11.81,97.6071114212,128.33
2021-01-19 23:00:00,95.06328,45.27554,105.2943575252,1.7332800000000002,0.50554,1.8054999999999999,93.33,44.77,103.5125200157,134.56,1.7332800000000002,0.50554,1.8054999999999999,1.7332800000000002,0.50554,1.8054999999999999,0.0,0.0,0.0,131.41,92.56328,7.41554,92.8598462084,1.7332800000000002,0.50554,1.8054999999999999,90.83,6.91,91.0924640132,129.26,92.62328,10.52554,93.2194131619,1.7332800000000002,0.50554,1.8054999999999999,90.89,10.02,91.4406501508,129.26
2021-01-19 23:30:00,89.26336,46.98723,100.8749087809,1.77336,0.5172300000000001,1.84725,87.49,46.47,99.0654379691,134.92,1.77336,0.5172300000000001,1.84725,1.77336,0.5172300000000001,1.84725,0.0,0.0,0.0,131.54,86.95336,8.80723,87.3982500715,1.77336,0.5172300000000001,1.84725,85.18,8.29,85.5824543934,129.6,87.02336,9.25723,87.5143502116,1.77336,0.5172300000000001,1.84725,85.25,8.74,85.6968500005,129.6
2021-01-20 00:00:00,85.04784,48.13562,97.7249865769,1.76784,0.5156200000000001,1.8415,83.28,47.62,95.9334290016,135.31,1.76784,0.5156200000000001,1.8415,1.76784,0.5156200000000001,1.8415,0.0,0.0,0.0,131.79,82.85784,9.71562,83.4255052214,1.76784,0.5156200000000001,1.8415,81.09,9.2,81.6102205609,129.98,82.96784,8.43562,83.3955763758,1.76784,0.5156200000000001,1.8415,81.2,7.92,81.585332015,129.98
2021-01-20 00:30:00,84.20968,48.37324,97.1145743635,1.75968,0.51324,1.833,82.45,47.86,95.3340553003,135.15,1.75968,0.51324,1.833,1.75968,0.51324,1.833,0.0,0.0,0.0,131.58,82.05968,10.00324,82.6671391316,1.75968,0.51324,1.833,80.3,9.49,80.8588282131,129.84,82.13968,8.11324,82.5393947991,1.75968,0.51324,1.833,80.38,7.6,80.7384939171,129.84
2021-01-20 01:00:00,86.65232,47.74401,98.9349031043,1.76232,0.5140100000000001,1.83575,84.89,47.23,97.1441454747,134.74,1.76232,0.5140100000000001,1.83575,1.76232,0.5140100000000001,1.83575,0.0,0.0,0.0,131.24,84.42232,9.62401,84.9691101675,1.76232,0.5140100000000001,1.83575,82.66,9.11,83.1604936253,129.45,84.49232,8.40401,84.90924286,1.76232,0.5140100000000001,1.83575,82.73,7.89,83.1053849037,129.45
2021-01-20 01:30:00,86.08496,47.97603,98.5511024432,1.73496,0.5060300000000001,1.80725,84.35,47.47,96.7900997003,134.9,1.73496,0.5060300000000001,1.80725,1.73496,0.5060300000000001,1.80725,0.0,0.0,0.0,131.39,83.86496,9.76603,84.4316697559,1.73496,0.5060300000000001,1.80725,82.13,9.26,82.6503750748,129.61,83.94496,8.27603,84.3519352591,1.73496,0.5060300000000001,1.80725,82.21,7.77,82.5763707122,129.61
2021-01-20 02:00:00,84.35136,48.58373,97.3423379345,1.76136,0.51373,1.83475,82.59,48.07,95.5606247363,135.48,1.76136,0.51373,1.83475,1.76136,0.51373,1.83475,0.0,0.0,0.0,131.9,82.19136,10.06373,82.8051829306,1.76136,0.51373,1.83475,80.43,9.55,80.9949837953,130.16,82.27136,8.11373,82.6704862134,1.76136,0.51373,1.83475,80.51,7.6,80.8679176188,130.16
2021-01-20 02:30:00,82.64176,48.97093,96.0615036368,1.75176,0.51093,1.82475,80.89,48.46,94.2950884193,135.72,1.75176,0.51093,1.82475,1.75176,0.51093,1.82475,0.0,0.0,0.0,132.11,80.55176,10.28093,81.2051941735,1.75176,0.51093,1.82475,78.8,9.77,79.4033557225,130.4,80.63176,7.97093,81.0247890819,1.75176,0.51093,1.82475,78.88,7.46,79.2319758683,130.4
2021-01-20 03:00:00,80.82008,49.47044,94.7586922926,1.75008,0.51044,1.823,79.07,48.96,93.0007876311,136.11,1.75008,0.51044,1.823,1.75008,0.51044,1.823,0.0,0.0,0.0,132.44,78.79008,10.53044,79.4906716099,1.75008,0.51044,1.823,77.04,10.02,77.6888795131,130.78,78.89008,7.82044,79.2767557623,1.75008,0.51044,1.823,77.14,7.31,77.4855838205,130.78
2021-01-20 03:30:00,79.75216,49.66563,93.9525509391,1.8021600000000002,0.52563,1.87725,77.95,49.14,92.1463081192,136.28,1.8021600000000002,0.52563,1.87725,1.8021600000000002,0.52563,1.87725,0.0,0.0,0.0,132.59,77.76216,10.62563,78.4847599268,1.8021600000000002,0.52563,1.87725,75.96,10.1,76.628529935,130.94,77.85216,7.80563,78.2424863892,1.8021600000000002,0.52563,1.87725,76.05,7.28,76.397649833,130.94
2021-01-20 04:00:00,78.54368,50.22399,93.2285301797,1.69368,0.49399000000000004,1.76425,76.85,49.73,91.5368526879,136.48,1.69368,0.49399000000000004,1.76425,1.69368,0.49399000000000004,1.76425,0.0,0.0,0.0,132.73,76.58368,11.07399,77.3801867203,1.69368,0.49399000000000004,1.76425,74.89,10.58,75.6336466131,131.14,76.68368,7.33399,77.0335912941,1.69368,0.49399000000000004,1.76425,74.99,6.84,75.3012994576,131.14
2021-01-20 04:30:00,78.24656,49.94358,92.827179937,1.72656,0.50358,1.7985,76.52,49.44,91.1022722,136.24,1.72656,0.50358,1.7985,1.72656,0.50358,1.7985,0.0,0.0,0.0,132.51,76.29656,10.88358,77.0689131975,1.72656,0.50358,1.7985,74.57,10.38,75.288971968,130.89,76.38656,7.49358,76.7532428621,1.72656,0.50358,1.7985,74.66,6.99,74.9865034523,130.89
2021-01-20 05:00:00,78.64656,49.46983,92.9114927232,1.5765600000000002,0.45983,1.6422500000000002,77.07,49.01,91.333263382,136.14,1.5765600000000002,0.45983,1.6422500000000002,1.5765600000000002,0.45983,1.6422500000000002,0.0,0.0,0.0,132.45,76.68656,10.49983,77.4020343057,1.5765600000000002,0.45983,1.6422500000000002,75.11,10.04,75.7780555306,130.8,76.77656,7.76983,77.168714021,1.5765600000000002,0.45983,1.6422500000000002,75.2,7.31,75.5544578433,130.8
2021-01-20 05:30:00,81.6036,48.49355,94.9250858549,1.6236000000000002,0.47355,1.6912500000000001,79.98,48.02,93.2883744097,135.94,1.6236000000000002,0.47355,1.6912500000000001,1.6236000000000002,0.47355,1.6912500000000001,0.0,0.0,0.0,132.37,79.5536,9.72355,80.1456343013,1.6236000000000002,0.47355,1.6912500000000001,77.93,9.25,78.4770501484,130.63,79.6336,8.48355,80.0842111128,1.6236000000000002,0.47355,1.6912500000000001,78.01,8.01,78.4201517469,130.63
2021-01-20 06:00:00,84.79056,46.65558,96.7790380726,1.63056,0.47558000000000006,1.6985000000000001,83.16,46.18,95.1219112508,135.14,1.63056,0.47558000000000006,1.6985000000000001,1.63056,0.47558000000000006,1.6985000000000001,0.0,0.0,0.0,131.78,82.64056,8.36558,83.0628983714,1.63056,0.47558000000000006,1.6985000000000001,81.01,7.89,81.3933179076,129.86,82.71056,9.66558,83.2734061526,1.63056,0.47558000000000006,1.6985000000000001,81.08,9.19,81.5991574711,129.86
2021-01-20 06:30:00,95.12264,41.10702,103.6248219967,1.53264,0.44702000000000003,1.5965,93.59,40.66,102.0407942933,135.09,1.53264,0.44702000000000003,1.5965,1.53264,0.44702000000000003,1.5965,0.0,0.0,0.0,132.41,92.66264,3.04702,92.7127239523,1.53264,0.44702000000000003,1.5965,91.13,2.6,91.1670823269,129.79,92.69264,14.88702,93.8805031657,1.53264,0.44702000000000003,1.5965,91.16,14.44,92.2965828187,129.79
2021-01-20 07:00:00,102.47736,37.07173,108.9767061246,1.6173600000000001,0.47173000000000004,1.6847500000000002,100.86,36.6,107.2953848029,134.33,1.6173600000000001,0.47173000000000004,1.6847500000000002,1.6173600000000001,0.47173000000000004,1.6847500000000002,0.0,0.0,0.0,132.16,99.80736,1.53173,99.8191129342,1.6173600000000001,0.47173000000000004,1.6847500000000002,98.19,1.06,98.1957213936,129.08,99.81736,18.25173,101.4723164482,1.6173600000000001,0.47173000000000004,1.6847500000000002,98.2,17.78,99.7966352138,129.08
2021-01-20 07:30:00,111.49624,31.92682,115.9772967845,1.56624,0.45682000000000006,1.6315,109.93,31.47,114.345816714,133.01,1.56624,0.45682000000000006,1.6315,1.56624,0.45682000000000006,1.6315,0.0,0.0,0.0,131.46,108.54624,5.56682,108.6888941109,1.56624,0.45682000000000006,1.6315,106.98,5.11,107.1019724375,127.82,108.52624,22.08682,110.7509475637,1.56624,0.45682000000000006,1.6315,106.96,21.63,109.1251506299,127.82
2021-01-20 08:00:00,117.8916,27.36755,121.0264935606,1.6716000000000002,0.48755000000000004,1.74125,116.22,26.88,119.2879826303,132.05,1.6716000000000002,0.48755000000000004,1.74125,1.6716000000000002,0.48755000000000004,1.74125,0.0,0.0,0.0,131.06,114.7316,9.52755,115.1265140945,1.6716000000000002,0.48755000000000004,1.74125,113.06,9.04,113.4208323017,126.89,114.6916,25.80755,117.5593158689,1.6716000000000002,0.48755000000000004,1.74125,113.02,25.32,115.8215126822,126.89
2021-01-20 08:30:00,125.41752,22.06261,127.343288331,1.75752,0.51261,1.83075,123.66,21.55,125.5236953726,130.78,1.75752,0.51261,1.83075,1.75752,0.51261,1.83075,0.0,0.0,0.0,130.45,122.05752,14.01261,122.8592341974,1.75752,0.51261,1.83075,120.3,13.5,121.0551114162,125.67,121.98752,29.98261,125.618119466,1.75752,0.51261,1.83075,120.23,29.47,123.7890697921,125.67
2021-01-20 09:00:00,129.72032,19.20801,131.1346981888,1.81032,0.5280100000000001,1.88575,127.91,18.68,129.2668190217,130.4,1.81032,0.5280100000000001,1.88575,1.81032,0.5280100000000001,1.88575,0.0,0.0,0.0,130.45,126.20032,16.53801,127.2793248837,1.81032,0.5280100000000001,1.88575,124.39,16.01,125.416076322,125.3,126.14032,32.38801,130.2319604454,1.81032,0.5280100000000001,1.88575,124.33,31.86,128.3472185129,125.3
2021-01-20 09:30:00,132.55256,18.14533,133.7887669551,1.97256,0.57533,2.05475,130.58,17.57,131.7567504912,130.81,1.97256,0.57533,2.05475,1.97256,0.57533,2.05475,0.0,0.0,0.0,131.0,128.96256,17.89533,130.1982515918,1.97256,0.57533,2.05475,126.99,17.32,128.1656837847,125.69,128.88256,33.85533,133.2550098179,1.97256,0.57533,2.05475,126.91,33.28,131.2010156211,125.69
