Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-01-20 10:00:00,134.60704,17.07997,135.6863316357,2.05704,0.59997,2.14275,132.55,16.48,133.5705540155,130.5,2.05704,0.59997,2.14275,2.05704,0.59997,2.14275,0.0,0.0,0.0,130.84,130.95704,18.75997,132.2939257863,2.05704,0.59997,2.14275,128.9,18.16,130.1729449617,125.41,130.87704,34.63997,135.3836294415,2.05704,0.59997,2.14275,128.82,34.04,133.2415625847,125.41
2021-01-20 10:30:00,134.30024,19.96882,135.7766851718,5.79024,1.6888200000000002,6.0315,128.51,18.28,129.8036151269,130.83,5.79024,1.6888200000000002,6.0315,5.79024,1.6888200000000002,6.0315,0.0,0.0,0.0,130.9,130.75024,18.35882,132.0328426258,5.79024,1.6888200000000002,6.0315,124.96,16.67,126.0670079759,125.71,130.69024,34.33882,135.1262128169,5.79024,1.6888200000000002,6.0315,124.9,32.65,129.0969887333,125.71
2021-01-20 11:00:00,136.09672,18.73196,137.3797784254,5.76672,1.6819600000000001,6.007,130.33,17.05,131.4405241925,130.49,5.76672,1.6819600000000001,6.007,5.76672,1.6819600000000001,6.007,0.0,0.0,0.0,130.73,132.49672,19.36196,133.903944325,5.76672,1.6819600000000001,6.007,126.73,17.68,127.9573182745,125.4,132.42672,35.25196,137.0384502751,5.76672,1.6819600000000001,6.007,126.66,33.57,131.0332038073,125.4
2021-01-20 11:30:00,138.46536,18.07573,139.6402088761,5.74536,1.6757300000000002,5.98475,132.72,16.4,133.7294223423,130.68,5.74536,1.6757300000000002,5.98475,5.74536,1.6757300000000002,5.98475,0.0,0.0,0.0,131.01,134.79536,19.995730000000002,136.2703867161,5.74536,1.6757300000000002,5.98475,129.05,18.32,130.3438717393,125.58,134.71536,35.91573,139.4208301559,5.74536,1.6757300000000002,5.98475,128.97,34.24,133.4377701402,125.58
2021-01-20 12:00:00,139.86856,17.52833,140.9626064922,5.78856,1.68833,6.02975,134.08,15.84,135.012414244,131.04,5.78856,1.68833,6.02975,5.78856,1.68833,6.02975,0.0,0.0,0.0,131.45,136.15856,20.73833,137.7288342812,5.78856,1.68833,6.02975,130.37,19.05,131.754466338,125.92,136.09856,36.73833,140.9699362462,5.78856,1.68833,6.02975,130.31,35.05,134.9414636055,125.92
2021-01-20 12:30:00,141.77968,17.05074,142.8012793901,5.89968,1.7207400000000002,6.1455,135.88,15.33,136.7420319434,130.79,5.89968,1.7207400000000002,6.1455,5.89968,1.7207400000000002,6.1455,0.0,0.0,0.0,131.3,137.99968,21.19074,139.6171878454,5.89968,1.7207400000000002,6.1455,132.1,19.47,133.5271167217,125.7,137.90968,37.15074,142.825968648,5.89968,1.7207400000000002,6.1455,132.01,35.43,136.6818385887,125.7
2021-01-20 13:00:00,140.872,18.42225,142.0714597626,6.042,1.76225,6.29375,134.83,16.66,135.8553808283,131.21,6.042,1.76225,6.29375,6.042,1.76225,6.29375,0.0,0.0,0.0,131.54,137.142,20.14225,138.6132692027,6.042,1.76225,6.29375,131.1,18.38,132.3821528757,126.1,137.062,36.19225,141.7599054883,6.042,1.76225,6.29375,131.02,34.43,135.4683184365,126.1
2021-01-20 13:30:00,140.22416,19.56413,141.5823796606,6.01416,1.75413,6.26475,134.21,17.81,135.386558417,131.63,6.01416,1.75413,6.26475,6.01416,1.75413,6.26475,0.0,0.0,0.0,131.81,136.50416,19.21413,137.8498040948,6.01416,1.75413,6.26475,130.49,17.46,131.65292135,126.5,136.42416,35.35413,140.9307132593,6.01416,1.75413,6.26475,130.41,33.6,134.6689574475,126.5
2021-01-20 14:00:00,140.02624,19.27932,141.3472322623,5.82624,1.6993200000000002,6.069,134.2,17.58,135.3465788264,131.63,5.82624,1.6993200000000002,6.069,5.82624,1.6993200000000002,6.069,0.0,0.0,0.0,131.87,136.30624,19.36932,137.6755665331,5.82624,1.6993200000000002,6.069,130.48,17.67,131.6710268054,126.5,136.23624,35.51932,140.7903944969,5.82624,1.6993200000000002,6.069,130.41,33.82,134.7240160476,126.5
2021-01-20 14:30:00,139.5932,19.26385,140.9161360635,5.7732,1.68385,6.01375,133.82,17.58,134.969806994,131.5,5.7732,1.68385,6.01375,5.7732,1.68385,6.01375,0.0,0.0,0.0,131.71,135.8932,19.30385,137.2574239561,5.7732,1.68385,6.01375,130.12,17.62,131.3075732774,126.37,135.8132,35.41385,140.3544301619,5.7732,1.68385,6.01375,130.04,33.73,134.3432711378,126.37
2021-01-20 15:00:00,138.0912,19.7391,139.4948442999,5.7912,1.6891,6.0325,132.3,18.05,133.5256248815,131.59,5.7912,1.6891,6.0325,5.7912,1.6891,6.0325,0.0,0.0,0.0,131.77,134.4312,18.9591,135.761537286,5.7912,1.6891,6.0325,128.64,17.27,129.7940772917,126.46,134.3812,35.1191,138.8944134883,5.7912,1.6891,6.0325,128.59,33.43,132.8644158532,126.46
2021-01-20 15:30:00,138.76296,20.26628,140.2350925161,5.71296,1.66628,5.9510000000000005,133.05,18.6,134.3438219644,132.03,5.71296,1.66628,5.9510000000000005,5.71296,1.66628,5.9510000000000005,0.0,0.0,0.0,132.13,135.07296,18.63628,136.3525410669,5.71296,1.66628,5.9510000000000005,129.36,16.97,130.4683505683,126.88,135.00296,34.90628,139.4426319036,5.71296,1.66628,5.9510000000000005,129.29,33.24,133.4945755452,126.88
2021-01-20 16:00:00,139.93168,20.34424,141.4028400309,5.67168,1.6542400000000002,5.908,134.26,18.69,135.554652078,131.86,5.67168,1.6542400000000002,5.908,5.67168,1.6542400000000002,5.908,0.0,0.0,0.0,131.98,136.22168,18.42424,137.4619900976,5.67168,1.6542400000000002,5.908,130.55,16.77,131.6227009296,126.72,136.14168,34.64424,140.4805338771,5.67168,1.6542400000000002,5.908,130.47,32.99,134.5762274698,126.72
2021-01-20 16:30:00,140.88176,21.46093,142.5069886608,5.59176,1.6309300000000002,5.82475,135.29,19.83,136.7355586525,131.97,5.59176,1.6309300000000002,5.82475,5.59176,1.6309300000000002,5.82475,0.0,0.0,0.0,131.98,137.13176,17.34093,138.2238309915,5.59176,1.6309300000000002,5.82475,131.54,15.71,132.4748115681,126.84,137.05176,33.59093,141.1082403595,5.59176,1.6309300000000002,5.82475,131.46,31.96,135.289220561,126.84
2021-01-20 17:00:00,143.96744,21.62967,145.5831941004,5.58744,1.62967,5.82025,138.38,20.0,139.8178257591,131.83,5.58744,1.62967,5.82025,5.58744,1.62967,5.82025,0.0,0.0,0.0,131.86,140.13744,17.07967,141.1744212563,5.58744,1.62967,5.82025,134.55,15.45,135.4341352835,126.72,140.03744,33.28967,143.9398719274,5.58744,1.62967,5.82025,134.45,31.66,138.1273256818,126.72
2021-01-20 17:30:00,146.00312,22.03716,147.6568571743,5.61312,1.6371600000000002,5.8469999999999995,140.39,20.4,141.864414495,131.57,5.61312,1.6371600000000002,5.8469999999999995,5.61312,1.6371600000000002,5.8469999999999995,0.0,0.0,0.0,131.56,142.08312,16.56716,143.0457401652,5.61312,1.6371600000000002,5.8469999999999995,136.47,14.93,137.2842518281,126.48,141.99312,32.72716,145.7158643697,5.61312,1.6371600000000002,5.8469999999999995,136.38,31.09,139.8788493662,126.48
2021-01-20 18:00:00,143.93016,24.08338,145.9311486621,5.60016,1.63338,5.8335,138.33,22.45,140.1398993863,131.57,5.60016,1.63338,5.8335,5.60016,1.63338,5.8335,0.0,0.0,0.0,131.32,140.06016,14.57338,140.8163052485,5.60016,1.63338,5.8335,134.46,12.94,135.0812170511,126.48,140.00016,30.72338,143.3316813501,5.60016,1.63338,5.8335,134.4,29.09,137.5121380097,126.48
2021-01-20 18:30:00,137.72096,28.58653,140.6565054335,5.61096,1.63653,5.84475,132.11,26.95,134.8308369773,131.81,5.61096,1.63653,5.84475,5.61096,1.63653,5.84475,0.0,0.0,0.0,130.99,134.03096,10.31653,134.4274117498,5.61096,1.63653,5.84475,128.42,8.68,128.7130094435,126.75,133.97096,26.51653,136.5699252638,5.61096,1.63653,5.84475,128.36,24.88,130.7490114685,126.75
2021-01-20 19:00:00,135.1652,30.1311,138.4829031984,5.6952,1.6611,5.9325,129.47,28.47,132.5632747031,131.87,5.6952,1.6611,5.9325,5.6952,1.6611,5.9325,0.0,0.0,0.0,130.85,131.5452,8.9411,131.8487122131,5.6952,1.6611,5.9325,125.85,7.28,126.0603859267,126.79,131.4952,25.1611,133.880799879,5.6952,1.6611,5.9325,125.8,23.5,127.9761305869,126.79
2021-01-20 19:30:00,130.0816,32.58255,134.1001313313,5.6316,1.64255,5.86625,124.45,30.94,128.2383955764,132.54,5.6316,1.64255,5.86625,5.6316,1.64255,5.86625,0.0,0.0,0.0,131.17,126.6116,6.90255,126.7996153427,5.6316,1.64255,5.86625,120.98,5.26,121.0942938375,127.4,126.5816,23.27255,128.7031974819,5.6316,1.64255,5.86625,120.95,21.63,122.8688707525,127.4
2021-01-20 20:00:00,125.3712,31.8991,129.3657233206,1.9512,0.5691,2.0325,123.42,31.33,127.3344623423,132.15,1.9512,0.5691,2.0325,1.9512,0.5691,2.0325,0.0,0.0,0.0,130.72,121.9612,5.2991,122.0762661874,1.9512,0.5691,2.0325,120.01,4.73,120.1031764776,127.04,121.9212,21.6091,123.821372195,1.9512,0.5691,2.0325,119.97,21.04,121.8009954803,127.04
2021-01-20 20:30:00,122.85752,33.40261,127.3173380784,1.75752,0.51261,1.83075,121.1,32.89,125.4869001131,132.52,1.75752,0.51261,1.83075,1.75752,0.51261,1.83075,0.0,0.0,0.0,130.89,119.52752,3.88261,119.5905627454,1.75752,0.51261,1.83075,117.77,3.37,117.8182065727,127.39,119.47752,20.27261,121.1852156889,1.75752,0.51261,1.83075,117.72,19.76,119.3668965836,127.39
2021-01-20 21:00:00,117.81048,35.37639,123.0073094058,1.77048,0.51639,1.8442500000000002,116.04,34.86,121.1631181507,132.58,1.77048,0.51639,1.8442500000000002,1.77048,0.51639,1.8442500000000002,0.0,0.0,0.0,130.68,114.62048,2.01639,114.6382146758,1.77048,0.51639,1.8442500000000002,112.85,1.5,112.8599685451,127.45,114.62048,18.406390000000002,116.0889728969,1.77048,0.51639,1.8442500000000002,112.85,17.89,114.2592429522,127.45
2021-01-20 21:30:00,113.51616,36.59013,119.2675823288,1.88616,0.55013,1.96475,111.63,36.04,117.3036167388,132.27,1.88616,0.55013,1.96475,1.88616,0.55013,1.96475,0.0,0.0,0.0,130.19,110.46616,1.01013,110.4707783432,1.88616,0.55013,1.96475,108.58,0.46,108.5809743924,127.12,110.45616,17.23013,111.7919525805,1.88616,0.55013,1.96475,108.57,16.68,109.8438314153,127.12
2021-01-20 22:00:00,107.96808,39.18319,114.8582982525,1.82808,0.53319,1.9042500000000002,106.14,38.65,112.9580546044,132.99,1.82808,0.53319,1.9042500000000002,1.82808,0.53319,1.9042500000000002,0.0,0.0,0.0,130.59,105.08808,2.38319,105.1150995465,1.82808,0.53319,1.9042500000000002,103.26,1.85,103.2765709152,127.82,105.09808,15.21319,106.1934440993,1.82808,0.53319,1.9042500000000002,103.27,14.68,104.3081746557,127.82
2021-01-20 22:30:00,100.85,42.845,109.5737948827,1.56,0.455,1.625,99.29,42.39,107.9602528711,134.21,1.56,0.455,1.625,1.56,0.455,1.625,0.0,0.0,0.0,131.34,98.18,5.255,98.3205340964,1.56,0.455,1.625,96.62,4.8,96.7391564983,128.99,98.22,12.485,99.0103208004,1.56,0.455,1.625,96.66,12.03,97.4057313509,128.99
2021-01-20 23:00:00,95.40248,44.38864,105.2234980943,1.57248,0.45864000000000005,1.638,93.83,43.93,103.6046031796,134.21,1.57248,0.45864000000000005,1.638,1.57248,0.45864000000000005,1.638,0.0,0.0,0.0,131.15,92.88248,6.69864,93.1237180787,1.57248,0.45864000000000005,1.638,91.31,6.24,91.5229681555,128.95,92.93248,11.05864,93.5881368422,1.57248,0.45864000000000005,1.638,91.36,10.6,91.9728742619,128.95
2021-01-20 23:30:00,91.01312,45.38841,101.7029781986,1.50312,0.43841,1.56575,89.51,44.95,100.1625808374,134.46,1.50312,0.43841,1.56575,1.50312,0.43841,1.56575,0.0,0.0,0.0,131.28,88.63312,7.45841,88.9463762087,1.50312,0.43841,1.56575,87.13,7.02,87.4123406619,129.23,88.69312,10.34841,89.294787781,1.50312,0.43841,1.56575,87.19,9.91,87.7513771972,129.23
2021-01-21 00:00:00,87.36272,46.77746,99.0978082999,1.36272,0.39746000000000004,1.4195,86.0,46.38,97.7092851268,134.74,1.36272,0.39746000000000004,1.4195,1.36272,0.39746000000000004,1.4195,0.0,0.0,0.0,131.38,85.10272,8.71746,85.5480394881,1.36272,0.39746000000000004,1.4195,83.74,8.32,84.1523024046,129.53,85.17272,9.05746,85.6529615008,1.36272,0.39746000000000004,1.4195,83.81,8.66,84.2562264761,129.53
2021-01-21 00:30:00,86.46536,47.50698,98.6568377187,1.63536,0.47698,1.7035,84.83,47.03,96.9945864469,134.74,1.63536,0.47698,1.7035,1.63536,0.47698,1.7035,0.0,0.0,0.0,131.3,84.22536,9.40698,84.749056277,1.63536,0.47698,1.7035,82.59,8.93,83.0713729271,129.53,84.29536,8.51698,84.7245340256,1.63536,0.47698,1.7035,82.66,8.04,83.0500885009,129.53
2021-01-21 01:00:00,88.93376,46.72568,100.4614495177,1.7337600000000002,0.50568,1.806,87.2,46.22,98.692088842,134.02,1.7337600000000002,0.50568,1.806,1.7337600000000002,0.50568,1.806,0.0,0.0,0.0,130.67,86.61376,9.00568,87.0806849629,1.7337600000000002,0.50568,1.806,84.88,8.5,85.3045391524,128.84,86.67376,8.81568,87.1209325386,1.7337600000000002,0.50568,1.806,84.94,8.31,85.3455312245,128.84
2021-01-21 01:30:00,88.74048,47.22389,100.5234727681,1.59048,0.46389,1.6567500000000002,87.15,46.76,98.9020732846,134.17,1.59048,0.46389,1.6567500000000002,1.59048,0.46389,1.6567500000000002,0.0,0.0,0.0,130.74,86.42048,9.50389,86.9414934802,1.59048,0.46389,1.6567500000000002,84.83,9.04,85.3103188366,128.98,86.48048,8.22389,86.870626726,1.59048,0.46389,1.6567500000000002,84.89,7.76,85.2439423068,128.98
2021-01-21 02:00:00,87.02952,47.68361,99.2364046813,1.58952,0.46361,1.65575,85.44,47.22,97.6202950211,134.61,1.58952,0.46361,1.65575,1.58952,0.46361,1.65575,0.0,0.0,0.0,131.13,84.75952,9.69361,85.3120290783,1.58952,0.46361,1.65575,83.17,9.23,83.6805939271,129.39,84.82952,8.16361,85.2214291811,1.58952,0.46361,1.65575,83.24,7.7,83.5953802551,129.39
2021-01-21 02:30:00,85.44664,48.21652,98.1119823885,1.73664,0.5065200000000001,1.8090000000000002,83.71,47.71,96.3514826041,134.9,1.73664,0.5065200000000001,1.8090000000000002,1.73664,0.5065200000000001,1.8090000000000002,0.0,0.0,0.0,131.38,83.23664,10.01652,83.8371571047,1.73664,0.5065200000000001,1.8090000000000002,81.5,9.51,82.0529713051,129.67,83.31664,7.9865200000000005,83.69854839,1.73664,0.5065200000000001,1.8090000000000002,81.58,7.48,81.9221996775,129.67
2021-01-21 03:00:00,84.00296,48.66253,97.080065486,1.72296,0.50253,1.79475,82.28,48.16,95.3382609449,135.17,1.72296,0.50253,1.79475,1.72296,0.50253,1.79475,0.0,0.0,0.0,131.59,81.84296,10.33253,82.4926134739,1.72296,0.50253,1.79475,80.12,9.83,80.7207736583,129.92,81.93296,7.73253,82.2970349075,1.72296,0.50253,1.79475,80.21,7.23,80.5351910658,129.92
2021-01-21 03:30:00,83.03808,48.87569,96.3543242572,1.76808,0.5156900000000001,1.8417500000000002,81.27,48.36,94.5700930527,135.46,1.76808,0.5156900000000001,1.8417500000000002,1.76808,0.5156900000000001,1.8417500000000002,0.0,0.0,0.0,131.87,80.92808,10.30569,81.5816240269,1.76808,0.5156900000000001,1.8417500000000002,79.16,9.79,79.76308482,130.19,81.00808,7.88569,81.390989256,1.76808,0.5156900000000001,1.8417500000000002,79.24,7.37,79.5819985926,130.19
2021-01-21 04:00:00,81.99808,49.11694,95.5832564765,1.73808,0.5069400000000001,1.8105,80.26,48.61,93.832828477,135.75,1.73808,0.5069400000000001,1.8105,1.73808,0.5069400000000001,1.8105,0.0,0.0,0.0,132.15,79.91808,10.34694,80.5851020862,1.73808,0.5069400000000001,1.8105,78.18,9.84,78.7968146564,130.46,79.98808,7.92694,80.3799061946,1.73808,0.5069400000000001,1.8105,78.25,7.42,78.6010108077,130.46
2021-01-21 04:30:00,82.05216,48.93188,95.5347363057,1.65216,0.48188000000000003,1.721,80.4,48.45,93.8699232981,135.68,1.65216,0.48188000000000003,1.721,1.65216,0.48188000000000003,1.721,0.0,0.0,0.0,132.09,79.96216,10.22188,80.612864126,1.65216,0.48188000000000003,1.721,78.31,9.74,78.9133936667,130.4,80.05216,7.96188,80.4471245838,1.65216,0.48188000000000003,1.721,78.4,7.48,78.7560181827,130.4
2021-01-21 05:00:00,82.32952,48.43361,95.5194453557,1.58952,0.46361,1.65575,80.74,47.97,93.9152197463,135.38,1.58952,0.46361,1.65575,1.58952,0.46361,1.65575,0.0,0.0,0.0,131.83,80.22952,9.883610000000001,80.8360168864,1.58952,0.46361,1.65575,78.64,9.42,79.2021843133,130.11,80.30952,8.19361,80.726416045,1.58952,0.46361,1.65575,78.72,7.73,79.0986175606,130.11
2021-01-21 05:30:00,84.81896,47.02803,96.9839758989,1.39896,0.40803000000000006,1.4572500000000002,83.42,46.62,95.5631770087,134.61,1.39896,0.40803000000000006,1.4572500000000002,1.39896,0.40803000000000006,1.4572500000000002,0.0,0.0,0.0,131.2,82.63896,8.92803,83.1198377619,1.39896,0.40803000000000006,1.4572500000000002,81.24,8.52,81.6855433966,129.36,82.69896,8.85803,83.1720065921,1.39896,0.40803000000000006,1.4572500000000002,81.3,8.45,81.7379501823,129.36
2021-01-21 06:00:00,88.30808,45.40069,99.2952146166,1.6480800000000002,0.48069000000000006,1.7167500000000002,86.66,44.92,97.6102556087,134.26,1.6480800000000002,0.48069000000000006,1.7167500000000002,1.6480800000000002,0.48069000000000006,1.7167500000000002,0.0,0.0,0.0,131.06,86.00808,7.54069,86.3380091904,1.6480800000000002,0.48069000000000006,1.7167500000000002,84.36,7.06,84.6549065323,129.02,86.07808,10.30069,86.6922145926,1.6480800000000002,0.48069000000000006,1.7167500000000002,84.43,9.82,84.9991605841,129.02
2021-01-21 06:30:00,98.44496,39.81353,106.1909945356,1.55496,0.45353000000000004,1.61975,96.89,39.36,104.5795472356,133.55,1.55496,0.45353000000000004,1.61975,1.55496,0.45353000000000004,1.61975,0.0,0.0,0.0,131.06,95.84496,2.59353,95.8800435714,1.55496,0.45353000000000004,1.61975,94.29,2.14,94.3142815272,128.35,95.87496,14.98353,97.0387248796,1.55496,0.45353000000000004,1.61975,94.32,14.53,95.4326113024,128.35
2021-01-21 07:00:00,106.73912,35.21891,112.3993387879,1.53912,0.44891000000000003,1.60325,105.2,34.77,110.7970798352,132.94,1.53912,0.44891000000000003,1.60325,1.53912,0.44891000000000003,1.60325,0.0,0.0,0.0,130.98,103.89912,2.44891,103.9279764883,1.53912,0.44891000000000003,1.60325,102.36,2.0,102.3795370179,127.75,103.89912,18.98891,105.6201014948,1.53912,0.44891000000000003,1.60325,102.36,18.54,104.0254834163,127.75
2021-01-21 07:30:00,116.1096,30.7828,120.1208557579,1.6896,0.4928,1.76,114.42,30.29,118.3613978458,132.35,1.6896,0.4928,1.76,1.6896,0.4928,1.76,0.0,0.0,0.0,130.98,112.9896,6.4828,113.1754231448,1.6896,0.4928,1.76,111.3,5.99,111.4610698854,127.18,112.9496,22.8628,115.2402697151,1.6896,0.4928,1.76,111.26,22.37,113.4865829074,127.18
2021-01-21 08:00:00,123.8896,26.4528,126.6822150738,1.4496,0.4228,1.51,122.44,26.03,125.1763336258,132.59,1.4496,0.4228,1.51,1.4496,0.4228,1.51,0.0,0.0,0.0,131.76,120.53960000000001,10.5928,121.0041428216,1.4496,0.4228,1.51,119.09,10.17,119.5234579486,127.4,120.4896,27.0228,123.4826928278,1.4496,0.4228,1.51,119.04,26.6,121.9757418506,127.4
2021-01-21 08:30:00,131.68912,22.54891,133.6056797766,1.53912,0.44891000000000003,1.60325,130.15,22.1,132.0130012537,132.87,1.53912,0.44891000000000003,1.60325,1.53912,0.44891000000000003,1.60325,0.0,0.0,0.0,132.58,128.08912,14.54891,128.9127357733,1.53912,0.44891000000000003,1.60325,126.55,14.1,127.3330770067,127.7,128.02912,31.02891,131.7355260504,1.53912,0.44891000000000003,1.60325,126.49,30.58,130.1339944058,127.7
2021-01-21 09:00:00,136.0916,20.21505,137.584780543,1.9716,0.5750500000000001,2.05375,134.12,19.64,135.5503744001,132.06,1.9716,0.5750500000000001,2.05375,1.9716,0.5750500000000001,2.05375,0.0,0.0,0.0,132.07,132.3816,16.58505,133.4164603865,1.9716,0.5750500000000001,2.05375,130.41,16.01,131.3890718439,126.93,132.3016,32.86505,136.3225031829,1.9716,0.5750500000000001,2.05375,130.33,32.29,134.2704472324,126.93
2021-01-21 09:30:00,139.00408,18.66619,140.2517768364,2.28408,0.6661900000000001,2.37925,136.72,18.0,137.8998129078,131.97,2.28408,0.6661900000000001,2.37925,2.28408,0.6661900000000001,2.37925,0.0,0.0,0.0,132.21,135.20408,18.22619,136.4270400271,2.28408,0.6661900000000001,2.37925,132.92,17.56,134.0749044378,126.84,135.14408,34.48619,139.4747993717,2.28408,0.6661900000000001,2.37925,132.86,33.82,137.0969438026,126.84
2021-01-21 10:00:00,139.58832,18.52951,140.8127899776,3.11832,0.90951,3.24825,136.47,17.62,137.6027808585,132.36,3.11832,0.90951,3.24825,3.11832,0.90951,3.24825,0.0,0.0,0.0,132.64,135.79832,19.02951,137.1251470944,3.11832,0.90951,3.24825,132.68,18.12,133.9116006924,127.22,135.71832,35.37951,140.2539557783,3.11832,0.90951,3.24825,132.6,34.47,137.0070833935,127.22
2021-01-21 10:30:00,138.89304,19.71797,140.2856902944,3.5930400000000002,1.04797,3.74275,135.3,18.67,136.5820592172,133.12,3.5930400000000002,1.04797,3.74275,3.5930400000000002,1.04797,3.74275,0.0,0.0,0.0,133.27,135.15304,18.53797,136.418475849,3.5930400000000002,1.04797,3.74275,131.56,17.49,132.7174958323,127.95,135.08304,35.05797,139.5581920066,3.5930400000000002,1.04797,3.74275,131.49,34.01,135.8171572372,127.95
2021-01-21 11:00:00,140.04504,18.79522,141.3006494092,3.99504,1.16522,4.1615,136.05,17.63,137.1875336902,132.76,3.99504,1.16522,4.1615,3.99504,1.16522,4.1615,0.0,0.0,0.0,133.03,136.29504,19.42522,137.6723541625,3.99504,1.16522,4.1615,132.3,18.26,133.5541747756,127.6,136.19504,35.85522,140.8356692101,3.99504,1.16522,4.1615,132.2,34.69,136.6756602325,127.6
2021-01-21 11:30:00,140.58088,18.65359,141.8130467956,5.12088,1.49359,5.33425,135.46,17.16,136.5425838338,132.25,5.12088,1.49359,5.33425,5.12088,1.49359,5.33425,0.0,0.0,0.0,132.57,136.82088,19.96359,138.2696572993,5.12088,1.49359,5.33425,131.7,18.47,132.9888375015,127.12,136.74088,36.28359,141.4728495736,5.12088,1.49359,5.33425,131.62,34.79,136.1402530481,127.12
2021-01-21 12:00:00,139.23088,18.88484,140.5057832525,5.57088,1.62484,5.803,133.66,17.26,134.7698156117,131.92,5.57088,1.62484,5.803,5.57088,1.62484,5.803,0.0,0.0,0.0,132.2,135.52088,19.84484,136.9661512586,5.57088,1.62484,5.803,129.95,18.22,131.2210764321,126.8,135.45088,36.08484,140.1750925471,5.57088,1.62484,5.803,129.88,34.46,134.373754878,126.8
2021-01-21 12:30:00,141.29424,17.86582,142.4192746136,5.09424,1.48582,5.3065,136.2,16.38,137.1814287723,131.26,5.09424,1.48582,5.3065,5.09424,1.48582,5.3065,0.0,0.0,0.0,131.65,137.49424,20.24582,138.9768299417,5.09424,1.48582,5.3065,132.4,18.76,133.7224648292,126.16,137.43424,36.34582,142.1590269939,5.09424,1.48582,5.3065,132.34,34.86,136.8542845511,126.16
2021-01-21 13:00:00,139.51152,19.752110000000002,140.9028390848,5.32152,1.5521099999999999,5.5432500000000005,134.19,18.2,135.4185958427,132.02,5.32152,1.5521099999999999,5.5432500000000005,5.32152,1.5521099999999999,5.5432500000000005,0.0,0.0,0.0,132.2,135.76152,18.91211,137.0724560857,5.32152,1.5521099999999999,5.5432500000000005,130.44,17.36,131.5901333687,126.9,135.70152,35.18211,140.1880287127,5.32152,1.5521099999999999,5.5432500000000005,130.38,33.63,134.6473961872,126.9
2021-01-21 13:30:00,139.01944,20.90317,140.5821724614,4.15944,1.21317,4.33275,134.86,19.69,136.2898224373,132.51,4.15944,1.21317,4.33275,4.15944,1.21317,4.33275,0.0,0.0,0.0,132.53,135.27944,17.44317,136.3993807404,4.15944,1.21317,4.33275,131.12,16.23,132.1206543278,127.37,135.18944,33.84317,139.3612027903,4.15944,1.21317,4.33275,131.03,32.63,135.0317658923,127.37
2021-01-21 14:00:00,139.76464,19.24802,141.0838079591,3.28464,0.9580200000000001,3.4215,136.48,18.29,137.7000889615,132.09,3.28464,0.9580200000000001,3.4215,3.28464,0.9580200000000001,3.4215,0.0,0.0,0.0,132.29,135.98464,18.30802,137.211537096,3.28464,0.9580200000000001,3.4215,132.7,17.35,133.8294156753,126.98,135.89464,34.61802,140.2346622253,3.28464,0.9580200000000001,3.4215,132.61,33.66,136.8152319736,126.98
2021-01-21 14:30:00,139.18736,19.48548,140.5446730211,2.72736,0.7954800000000001,2.841,136.46,18.69,137.7339743854,131.89,2.72736,0.7954800000000001,2.841,2.72736,0.7954800000000001,2.841,0.0,0.0,0.0,132.03,135.37736,17.66548,136.5250848167,2.72736,0.7954800000000001,2.841,132.65,16.87,133.7184332843,126.79,135.30736,33.92548,139.4955908386,2.72736,0.7954800000000001,2.841,132.58,33.13,136.6566987015,126.79
2021-01-21 15:00:00,139.506,19.57175,140.8722024889,2.406,0.7017500000000001,2.50625,137.1,18.87,138.3925102742,132.15,2.406,0.7017500000000001,2.50625,2.406,0.7017500000000001,2.50625,0.0,0.0,0.0,132.29,135.676,17.46175,136.795064564,2.406,0.7017500000000001,2.50625,133.27,16.76,134.3197323553,127.04,135.606,33.76175,139.7456367801,2.406,0.7017500000000001,2.50625,133.2,33.06,137.2414062883,127.04
2021-01-21 15:30:00,140.69032,19.84426,142.0829363317,2.38032,0.6942600000000001,2.4795,138.31,19.15,139.6294331436,132.27,2.38032,0.6942600000000001,2.4795,2.38032,0.6942600000000001,2.4795,0.0,0.0,0.0,132.39,136.82032,17.23426,137.9014854258,2.38032,0.6942600000000001,2.4795,134.44,16.54,135.4536274893,127.17,136.76032,33.55426,140.8164531958,2.38032,0.6942600000000001,2.4795,134.38,32.86,138.3393075015,127.17
2021-01-21 16:00:00,141.92616,19.74138,143.2925572968,1.85616,0.5413800000000001,1.9335,140.07,19.2,141.379789574,132.27,1.85616,0.5413800000000001,1.9335,1.85616,0.5413800000000001,1.9335,0.0,0.0,0.0,132.39,137.98616,16.99138,139.0283688527,1.85616,0.5413800000000001,1.9335,136.13,16.45,137.1203099471,127.17,137.89616,33.30138,141.8602581862,1.85616,0.5413800000000001,1.9335,136.04,32.76,139.9289076639,127.17
2021-01-21 16:30:00,142.27752,22.74011,144.0833276273,5.17752,1.51011,5.39325,137.1,21.23,138.734000519,132.43,5.17752,1.51011,5.39325,5.17752,1.51011,5.39325,0.0,0.0,0.0,132.32,138.43752,16.18011,139.3798511384,5.17752,1.51011,5.39325,133.26,14.67,134.06504578,127.34,138.36752,32.57011,142.1491563688,5.17752,1.51011,5.39325,133.19,31.06,136.7636636684,127.34
2021-01-21 17:00:00,146.34376,22.18193,148.0153171448,5.18376,1.51193,5.39975,141.16,20.67,142.6653233971,131.55,5.18376,1.51193,5.39975,5.18376,1.51193,5.39975,0.0,0.0,0.0,131.55,142.35376,16.28193,143.2818698603,5.18376,1.51193,5.39975,137.17,14.77,137.9629000855,126.5,142.28376,32.48193,145.9443186159,5.18376,1.51193,5.39975,137.1,30.97,140.554441054,126.5
2021-01-21 17:30:00,151.4644,21.7242,153.0143958358,4.8144,1.4042,5.015,146.65,20.32,148.0510888173,131.69,4.8144,1.4042,5.015,4.8144,1.4042,5.015,0.0,0.0,0.0,131.8,147.3344,16.5142,148.2570208287,4.8144,1.4042,5.015,142.52,15.11,143.3187444126,126.66,147.2144,32.7142,150.805498736,4.8144,1.4042,5.015,142.4,31.31,145.8014955342,126.66
2021-01-21 18:00:00,150.79664,22.80777,152.5117077724,4.82664,1.40777,5.02775,145.97,21.4,147.5303389137,131.86,4.82664,1.40777,5.02775,4.82664,1.40777,5.02775,0.0,0.0,0.0,131.8,146.64664,15.53777,147.4674856362,4.82664,1.40777,5.02775,141.82,14.13,142.5221712577,126.82,146.57664,31.79777,149.9860312518,4.82664,1.40777,5.02775,141.75,30.39,144.971081944,126.82
2021-01-21 18:30:00,146.39568,26.31124,148.7413072183,4.73568,1.38124,4.933,141.66,24.93,143.8369232847,132.33,4.73568,1.38124,4.933,4.73568,1.38124,4.933,0.0,0.0,0.0,131.85,142.38568,12.37124,142.9221097248,4.73568,1.38124,4.933,137.65,10.99,138.0880248247,127.28,142.33568,28.74124,145.2084869345,4.73568,1.38124,4.933,137.6,27.36,140.2937261605,127.28
2021-01-21 19:00:00,142.92424,27.82832,145.6082201443,4.79424,1.39832,4.994,138.13,26.43,140.6358482038,132.47,4.79424,1.39832,4.994,4.79424,1.39832,4.994,0.0,0.0,0.0,131.78,139.00424,11.00832,139.439455848,4.79424,1.39832,4.994,134.21,9.61,134.5536183088,127.41,138.94424,27.40832,141.6217420963,4.79424,1.39832,4.994,134.15,26.01,136.6482440429,127.41
2021-01-21 19:30:00,139.44184,27.18012,142.0661313114,1.13184,0.33012,1.179,138.31,26.85,140.8920813957,132.79,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0.0,0.0,0.0,132.07,135.53184,9.69012,135.877805691,1.13184,0.33012,1.179,134.4,9.36,134.7255343281,127.71,135.47184,26.16012,137.9745313868,1.13184,0.33012,1.179,134.34,25.83,136.8006743404,127.71
2021-01-21 20:00:00,133.8904,28.91845,136.9777936841,0.9204,0.26845,0.9587500000000001,132.97,28.65,136.0214813917,131.88,0.9204,0.26845,0.9587500000000001,0.9204,0.26845,0.9587500000000001,0.0,0.0,0.0,130.88,130.1404,7.40845,130.3510983596,0.9204,0.26845,0.9587500000000001,129.22,7.14,129.4171086062,126.83,130.1004,23.65845,132.2340211011,0.9204,0.26845,0.9587500000000001,129.18,23.39,131.2804802703,126.83
2021-01-21 20:30:00,130.07904,30.37847,133.579220266,0.98904,0.28847,1.03025,129.09,30.09,132.550504337,131.79,0.98904,0.28847,1.03025,0.98904,0.28847,1.03025,0.0,0.0,0.0,130.59,126.44904,6.07847,126.595053278,0.98904,0.28847,1.03025,125.46,5.79,125.5935336711,126.72,126.40904,22.35847,128.3711282745,0.98904,0.28847,1.03025,125.42,22.07,127.3470113509,126.72
2021-01-21 21:00:00,125.75072,32.20896,129.8100946953,0.99072,0.28896000000000005,1.032,124.76,31.92,128.7786628289,131.88,0.99072,0.28896000000000005,1.032,0.99072,0.28896000000000005,1.032,0.0,0.0,0.0,130.43,122.25072,4.33896,122.3276956147,0.99072,0.28896000000000005,1.032,121.26,4.05,121.3276147462,126.8,122.22072,20.62896,123.9494186675,0.99072,0.28896000000000005,1.032,121.23,20.34,122.9244829153,126.8
2021-01-21 21:30:00,120.34616,34.84763,125.2898860378,0.98616,0.28763,1.02725,119.36,34.56,124.2626379891,131.98,0.98616,0.28763,1.02725,0.98616,0.28763,1.02725,0.0,0.0,0.0,130.17,117.02616,1.79763,117.0399658149,0.98616,0.28763,1.02725,116.04,1.51,116.0498242136,126.88,117.01616,18.07763,118.4043175208,0.98616,0.28763,1.02725,116.03,17.79,117.3858807523,126.88
2021-01-21 22:00:00,113.7792,37.96435,119.9458136975,1.0092,0.29435,1.05125,112.77,37.67,118.89533969,132.68,1.0092,0.29435,1.05125,1.0092,0.29435,1.05125,0.0,0.0,0.0,130.46,110.6492,1.43435,110.6584963777,1.0092,0.29435,1.05125,109.64,1.1400000000000001,109.6459265089,127.53,110.6592,15.64435,111.7595822807,1.0092,0.29435,1.05125,109.65,15.35,110.7192169409,127.53
2021-01-21 22:30:00,106.36936,41.41898,114.148905606,1.05936,0.30898000000000003,1.1035,105.31,41.11,113.0496713839,133.5,1.05936,0.30898000000000003,1.1035,1.05936,0.30898000000000003,1.1035,0.0,0.0,0.0,130.85,103.47936,4.17898,103.5637089904,1.05936,0.30898000000000003,1.1035,102.42,3.87,102.4930890353,128.31,103.50936,13.13898,104.3399271758,1.05936,0.30898000000000003,1.1035,102.45,12.83,103.2502368036,128.31
2021-01-21 23:00:00,100.14896,43.34803,109.1277503386,1.15896,0.33803000000000005,1.20725,98.99,43.01,107.9299782266,133.93,1.15896,0.33803000000000005,1.20725,1.15896,0.33803000000000005,1.20725,0.0,0.0,0.0,131.02,97.44896,5.81803,97.6224834665,1.15896,0.33803000000000005,1.20725,96.29,5.48,96.4458112102,128.71,97.49896,11.67803,98.1958430167,1.15896,0.33803000000000005,1.20725,96.34,11.34,97.0051091438,128.71
2021-01-21 23:30:00,94.10888,45.65759,104.5996979893,1.08888,0.31759000000000004,1.13425,93.02,45.34,103.4815732389,134.31,1.08888,0.31759000000000004,1.13425,1.08888,0.31759000000000004,1.13425,0.0,0.0,0.0,131.12,91.58888,7.76759,91.9176718268,1.08888,0.31759000000000004,1.13425,90.5,7.45,90.8061258947,129.08,91.65888,9.79759,92.1810341267,1.08888,0.31759000000000004,1.13425,90.57,9.48,91.0647862788,129.08
2021-01-22 00:00:00,89.43808,47.62319,101.3268887308,1.10808,0.32319000000000003,1.15425,88.33,47.3,100.1972000607,134.63,1.10808,0.32319000000000003,1.15425,1.10808,0.32319000000000003,1.15425,0.0,0.0,0.0,131.17,87.06808,9.57319,87.5927880688,1.10808,0.32319000000000003,1.15425,85.96,9.25,86.4562554128,129.38,87.13808,8.03319,87.507583258,1.10808,0.32319000000000003,1.15425,86.03,7.71,86.3747937769,129.38
2021-01-22 00:30:00,88.79896,47.80553,100.8495116283,1.21896,0.35553,1.2697500000000002,87.58,47.45,99.608026283,134.27,1.21896,0.35553,1.2697500000000002,1.21896,0.35553,1.2697500000000002,0.0,0.0,0.0,130.77,86.45896,9.95553,87.0302495795,1.21896,0.35553,1.2697500000000002,85.24,9.6,85.7788878454,129.04,86.53896,7.62553,86.8742787346,1.21896,0.35553,1.2697500000000002,85.32,7.27,85.629173183,129.04
2021-01-22 01:00:00,90.99488,47.02434,102.4273241799,1.21488,0.35434000000000004,1.2655,89.78,46.67,101.1856575805,133.73,1.21488,0.35434000000000004,1.2655,1.21488,0.35434000000000004,1.2655,0.0,0.0,0.0,130.31,88.58488,9.45434,89.087965009,1.21488,0.35434000000000004,1.2655,87.37,9.1,87.8426257577,128.52,88.63488,8.00434,88.995569617,1.21488,0.35434000000000004,1.2655,87.42,7.65,87.7540819563,128.52
2021-01-22 01:30:00,91.16616,47.02763,102.5810251097,1.2261600000000001,0.35763,1.27725,89.94,46.67,101.3276492375,133.99,1.2261600000000001,0.35763,1.27725,1.2261600000000001,0.35763,1.27725,0.0,0.0,0.0,130.61,88.74616,9.25763,89.2277122197,1.2261600000000001,0.35763,1.27725,87.52,8.9,87.971361249,128.75,88.81616,8.29763,89.2029200237,1.2261600000000001,0.35763,1.27725,87.59,7.94,87.9491426905,128.75
2021-01-22 02:00:00,89.59024,47.97007,101.6244986165,1.20024,0.35007000000000005,1.25025,88.39,47.62,100.4014765828,134.86,1.20024,0.35007000000000005,1.25025,1.20024,0.35007000000000005,1.25025,0.0,0.0,0.0,131.37,87.23024,9.74007,87.7723403702,1.20024,0.35007000000000005,1.25025,86.03,9.39,86.5409325117,129.58,87.31024,8.01007,87.6769024901,1.20024,0.35007000000000005,1.25025,86.11,7.66,86.4500300752,129.58
2021-01-22 02:30:00,87.98048,48.73764,100.5779419843,1.26048,0.36764,1.313,86.72,48.37,99.2976097396,135.21,1.26048,0.36764,1.313,1.26048,0.36764,1.313,0.0,0.0,0.0,131.63,85.68048,10.27764,86.2946958799,1.26048,0.36764,1.313,84.42,9.91,84.9996735288,129.92,85.75048,7.57764,86.0846411865,1.26048,0.36764,1.313,84.49,7.21,84.7970766006,129.92
2021-01-22 03:00:00,86.13312,49.25841,99.2235119146,1.26312,0.36841,1.31575,84.87,48.89,97.9446221086,135.25,1.26312,0.36841,1.31575,1.26312,0.36841,1.31575,0.0,0.0,0.0,131.63,83.87312,10.73841,84.5577536827,1.26312,0.36841,1.31575,82.61,10.37,83.2583269109,129.96,83.95312,7.13841,84.2560576758,1.26312,0.36841,1.31575,82.69,6.77,82.9666740324,129.96
2021-01-22 03:30:00,85.17064,49.57852,98.5498227467,1.16064,0.33852000000000004,1.209,84.01,49.24,97.3768848341,135.47,1.16064,0.33852000000000004,1.209,1.16064,0.33852000000000004,1.209,0.0,0.0,0.0,131.8,82.96064,10.92852,83.6773585781,1.16064,0.33852000000000004,1.209,81.8,10.59,82.4826533278,130.16,83.05064,6.94852,83.3408107388,1.16064,0.33852000000000004,1.209,81.89,6.61,82.1563399866,130.16
2021-01-22 04:00:00,83.53432,50.22376,97.4700399425,1.38432,0.40376,1.442,82.15,49.82,96.076297285,135.93,1.38432,0.40376,1.442,1.38432,0.40376,1.442,0.0,0.0,0.0,132.19,81.37432,11.26376,82.1501810394,1.38432,0.40376,1.442,79.99,10.86,80.7238483969,130.59,81.47432,6.86376,81.7629257109,1.38432,0.40376,1.442,80.09,6.46,80.3501070317,130.59
2021-01-22 04:30:00,83.65496,49.99603,97.4564279479,1.49496,0.43603000000000003,1.55725,82.16,49.56,95.9502954659,136.03,1.49496,0.43603000000000003,1.55725,1.49496,0.43603000000000003,1.55725,0.0,0.0,0.0,132.32,81.51496,11.04603,82.259974973,1.49496,0.43603000000000003,1.55725,80.02,10.61,80.7203351083,130.69,81.59496,7.17603,81.9099072394,1.49496,0.43603000000000003,1.55725,80.1,6.74,80.3830678688,130.69
2021-01-22 05:00:00,83.81712,49.37166,97.2772862299,1.61712,0.47166,1.6844999999999999,82.2,48.9,95.6454389921,135.72,1.61712,0.47166,1.6844999999999999,1.61712,0.47166,1.6844999999999999,0.0,0.0,0.0,132.09,81.65712,10.53166,82.3334750211,1.61712,0.47166,1.6844999999999999,80.04,10.06,80.669729143,130.39,81.73712,7.68166,82.0972879348,1.61712,0.47166,1.6844999999999999,80.12,7.21,80.4437598574,130.39
2021-01-22 05:30:00,86.33168,48.36799,98.9576749336,1.50168,0.43799000000000005,1.56425,84.83,47.93,97.434151097,135.46,1.50168,0.43799000000000005,1.56425,1.50168,0.43799000000000005,1.56425,0.0,0.0,0.0,131.95,84.10168,9.77799,84.6681856854,1.50168,0.43799000000000005,1.56425,82.6,9.34,83.1263832968,130.14,84.18168,8.28799,84.5886873398,1.50168,0.43799000000000005,1.56425,82.68,7.85,83.0518205701,130.14
2021-01-22 06:00:00,89.99624,46.57432,101.333560569,1.6262400000000001,0.47432,1.694,88.37,46.1,99.6717959104,135.16,1.6262400000000001,0.47432,1.694,1.6262400000000001,0.47432,1.694,0.0,0.0,0.0,131.88,87.64624,8.19432,88.0284628197,1.6262400000000001,0.47432,1.694,86.02,7.72,86.3657269986,129.85,87.70624,9.86432,88.2592167652,1.6262400000000001,0.47432,1.694,86.08,9.39,86.5906374847,129.85
2021-01-22 06:30:00,99.7056,41.05455,107.8270965345,1.6956,0.49455000000000005,1.76625,98.01,40.56,106.0710785276,134.27,1.6956,0.49455000000000005,1.76625,1.6956,0.49455000000000005,1.76625,0.0,0.0,0.0,131.65,97.0656,3.34455,97.1232038087,1.6956,0.49455000000000005,1.76625,95.37,2.85,95.412574643,129.0,97.1156,14.53455,98.1972143549,1.6956,0.49455000000000005,1.76625,95.42,14.04,96.4473846198,129.0
2021-01-22 07:00:00,108.50032,36.20176,114.3804479236,1.72032,0.5017600000000001,1.792,106.78,35.7,112.5897792875,133.88,1.72032,0.5017600000000001,1.792,1.72032,0.5017600000000001,1.792,0.0,0.0,0.0,131.87,105.61032,2.15176,105.6322382684,1.72032,0.5017600000000001,1.792,103.89,1.65,103.9031019749,128.61,105.61032,18.89176,107.2867106701,1.72032,0.5017600000000001,1.792,103.89,18.39,105.5050908724,128.61
2021-01-22 07:30:00,117.61264,31.74202,121.8207245154,1.6526399999999999,0.48202000000000006,1.7215,115.96,31.26,120.09958034900001,132.86,1.6526399999999999,0.48202000000000006,1.7215,1.6526399999999999,0.48202000000000006,1.7215,0.0,0.0,0.0,131.41,114.44264,5.80202,114.5896211978,1.6526399999999999,0.48202000000000006,1.7215,112.79,5.32,112.9153953188,127.64,114.41264,22.31202,116.5679133735,1.6526399999999999,0.48202000000000006,1.7215,112.76,21.83,114.8536742991,127.64
2021-01-22 08:00:00,125.74752,26.25261,128.4587027724,1.5175200000000002,0.44261000000000006,1.58075,124.23,25.81,126.8828160154,131.53,1.5175200000000002,0.44261000000000006,1.58075,1.5175200000000002,0.44261000000000006,1.58075,0.0,0.0,0.0,130.78,122.32752,10.28261,122.7589272426,1.5175200000000002,0.44261000000000006,1.58075,120.81,9.84,121.2100726012,126.36,122.26752,26.46261,125.0984259492,1.5175200000000002,0.44261000000000006,1.58075,120.75,26.02,123.5216697588,126.36
2021-01-22 08:30:00,133.12808,21.72944,134.8897855555,1.43808,0.41944000000000004,1.498,131.69,21.31,133.4030441932,130.57,1.43808,0.41944000000000004,1.498,1.43808,0.41944000000000004,1.498,0.0,0.0,0.0,130.39,129.46808,14.05944,130.2292271036,1.43808,0.41944000000000004,1.498,128.03,13.64,128.7545358424,125.44,129.39808,29.99944,132.8300775728,1.43808,0.41944000000000004,1.498,127.96,29.58,131.3344509259,125.44
2021-01-22 09:00:00,137.03584,19.34837,138.3950174904,2.08584,0.6083700000000001,2.17275,134.95,18.74,136.24496357660001,130.21,2.08584,0.6083700000000001,2.17275,2.08584,0.6083700000000001,2.17275,0.0,0.0,0.0,130.39,133.26584,16.50837,134.2844383797,2.08584,0.6083700000000001,2.17275,131.18,15.9,132.1400862721,125.1,133.18584,32.32837,137.0532432428,2.08584,0.6083700000000001,2.17275,131.1,31.72,134.8827950481,125.1
2021-01-22 09:30:00,139.22832,18.55951,140.4598892975,3.11832,0.90951,3.24825,136.11,17.65,137.2496069211,130.21,3.11832,0.90951,3.24825,3.11832,0.90951,3.24825,0.0,0.0,0.0,130.5,135.43832,17.80951,136.6042355524,3.11832,0.90951,3.24825,132.32,16.9,133.3948739645,125.1,135.37832,33.63951,139.4951832827,3.11832,0.90951,3.24825,132.26,32.73,136.2496256876,125.1
2021-01-22 10:00:00,139.22024,18.81382,140.4857111903,4.47024,1.30382,4.6565,134.75,17.51,135.8829003223,130.5,4.47024,1.30382,4.6565,4.47024,1.30382,4.6565,0.0,0.0,0.0,130.8,135.47024,18.47382,136.7240576894,4.47024,1.30382,4.6565,131.0,17.17,132.1204333175,125.38,135.39024,34.33382,139.6757970554,4.47024,1.30382,4.6565,130.92,33.03,135.022321488,125.38
2021-01-22 10:30:00,138.61664,19.43152,139.9719859629,5.93664,1.7315200000000002,6.184,132.68,17.7,133.8554160279,130.79,5.93664,1.7315200000000002,6.184,5.93664,1.7315200000000002,6.184,0.0,0.0,0.0,131.03,134.94664,18.881520000000002,136.2611736512,5.93664,1.7315200000000002,6.184,129.01,17.15,130.1449292136,125.65,134.86664,34.82152,139.2894426724,5.93664,1.7315200000000002,6.184,128.93,33.09,133.1085759822,125.65
2021-01-22 11:00:00,137.91712,19.94416,139.3517187092,7.07712,2.06416,7.372,130.84,17.88,132.0560487066,131.51,7.07712,2.06416,7.372,7.07712,2.06416,7.372,0.0,0.0,0.0,131.71,134.30712,19.38416,135.6987403832,7.07712,2.06416,7.372,127.23,17.32,128.4034863234,126.33,134.23712,35.49416,138.8504223256,7.07712,2.06416,7.372,127.16,33.43,131.4809130635,126.33
2021-01-22 11:30:00,136.34504,21.32522,138.0026628028,7.59504,2.21522,7.9115,128.75,19.11,130.160495543,132.19,7.59504,2.21522,7.9115,7.59504,2.21522,7.9115,0.0,0.0,0.0,132.24,132.79504,18.79522,134.1185406402,7.59504,2.21522,7.9115,125.2,16.58,126.2930576081,126.98,132.73504,35.08522,137.2937125518,7.59504,2.21522,7.9115,125.14,32.87,129.3849160451,126.98
2021-01-22 12:00:00,135.62368,22.28649,137.4426069793,7.87368,2.29649,8.20175,127.75,19.99,129.3045343366,132.45,7.87368,2.29649,8.20175,7.87368,2.29649,8.20175,0.0,0.0,0.0,132.4,132.10368,18.08649,133.3360543516,7.87368,2.29649,8.20175,124.23,15.79,125.2294573972,127.25,132.04368,34.42649,136.4577467265,7.87368,2.29649,8.20175,124.17,32.13,128.2596031492,127.25
2021-01-22 12:30:00,135.84624,22.96932,137.7744191909,7.9862400000000004,2.32932,8.319,127.86,20.64,129.5152083734,132.57,7.9862400000000004,2.32932,8.319,7.9862400000000004,2.32932,8.319,0.0,0.0,0.0,132.4,132.31624,17.53932,133.4736495111,7.9862400000000004,2.32932,8.319,124.33,15.21,125.2569079931,127.38,132.28624,33.88932,136.5581755275,7.9862400000000004,2.32932,8.319,124.3,31.56,128.2440002495,127.38
2021-01-22 13:00:00,133.99664,24.51027,136.219869574,8.60664,2.5102700000000002,8.96525,125.39,22.0,127.3053498483,132.78,8.60664,2.5102700000000002,8.96525,8.60664,2.5102700000000002,8.96525,0.0,0.0,0.0,132.47,130.55664,16.59027,131.6065093632,8.60664,2.5102700000000002,8.96525,121.95,14.08,122.7601274845,127.58,130.50664,33.02027,134.6191714243,8.60664,2.5102700000000002,8.96525,121.9,30.51,125.6601372751,127.58
2021-01-22 13:30:00,132.89448,25.61839,135.3412158977,8.15448,2.37839,8.49425,124.74,23.24,126.886426382,132.9,8.15448,2.37839,8.49425,8.15448,2.37839,8.49425,0.0,0.0,0.0,132.47,129.45448,15.35839,130.3623509126,8.15448,2.37839,8.49425,121.3,12.98,121.9925014089,127.7,129.41448,31.84839,133.2757576578,8.15448,2.37839,8.49425,121.26,29.47,124.7896970907,127.7
2021-01-22 14:00:00,132.61568,25.30249,135.007905628,6.38568,1.8624900000000002,6.65175,126.23,23.44,128.3878752063,133.14,6.38568,1.8624900000000002,6.65175,6.38568,1.8624900000000002,6.65175,0.0,0.0,0.0,132.67,129.17568,14.75249,130.0153539574,6.38568,1.8624900000000002,6.65175,122.79,12.89,123.4647164173,127.93,129.10568,31.29249,132.8438803207,6.38568,1.8624900000000002,6.65175,122.72,29.43,126.1995376378,127.93
2021-01-22 14:30:00,132.85408,25.02994,135.1913624055,4.11408,1.19994,4.2855,128.74,23.83,130.9269128178,133.03,4.11408,1.19994,4.2855,4.11408,1.19994,4.2855,0.0,0.0,0.0,132.54,129.30408,13.63994,130.0215100199,4.11408,1.19994,4.2855,125.19,12.44,125.8065566654,127.84,129.24408,30.15994,132.716442824,4.11408,1.19994,4.2855,125.13,28.96,128.4375276156,127.84
2021-01-22 15:00:00,132.52496,25.264780000000002,134.9117271828,2.96496,0.8647800000000001,3.0885,129.56,24.4,131.8376031336,132.69,2.96496,0.8647800000000001,3.0885,2.96496,0.8647800000000001,3.0885,0.0,0.0,0.0,132.15,128.92496,12.54478,129.5338442889,2.96496,0.8647800000000001,3.0885,125.96,11.68,126.500371541,127.51,128.87496,28.96478,132.0897944409,2.96496,0.8647800000000001,3.0885,125.91,28.1,129.0075117968,127.51
2021-01-22 15:30:00,133.21944,27.77192,136.0834256418,5.14944,1.5019200000000001,5.364,128.07,26.27,130.7365205289,132.9,5.14944,1.5019200000000001,5.364,5.14944,1.5019200000000001,5.364,0.0,0.0,0.0,132.15,129.66944,11.48192,130.1767957694,5.14944,1.5019200000000001,5.364,124.52,9.98,124.9192971482,127.71,129.62944,27.96192,132.6109372744,5.14944,1.5019200000000001,5.364,124.48,26.46,127.2611566818,127.71
2021-01-22 16:00:00,134.59336,27.50223,137.3744707399,5.01336,1.46223,5.22225,129.58,26.04,132.1705640451,132.5,5.01336,1.46223,5.22225,5.01336,1.46223,5.22225,0.0,0.0,0.0,131.79,131.00336,11.49223,131.5064701133,5.01336,1.46223,5.22225,125.99,10.03,126.3886110375,127.32,130.95336,27.90223,133.8929308599,5.01336,1.46223,5.22225,125.94,26.44,128.6854972404,127.32
2021-01-22 16:30:00,136.33504,27.72647,139.1258432875,4.68504,1.36647,4.88025,131.65,26.36,134.2630704997,132.38,4.68504,1.36647,4.88025,4.68504,1.36647,4.88025,0.0,0.0,0.0,131.65,132.66504,10.99647,133.1200029697,4.68504,1.36647,4.88025,127.98,9.63,128.3417987251,127.23,132.60504,27.36647,135.3994841706,4.68504,1.36647,4.88025,127.92,26.0,130.5355369239,127.23
2021-01-22 17:00:00,141.75928,25.79604,144.0872275596,4.64928,1.3560400000000001,4.843,137.11,24.44,139.2711947963,131.42,4.64928,1.3560400000000001,4.843,4.64928,1.3560400000000001,4.843,0.0,0.0,0.0,130.95,137.91928,12.30604,138.4672033956,4.64928,1.3560400000000001,4.843,133.27,10.95,133.7190913819,126.32,137.82928,28.42604,140.7300613778,4.64928,1.3560400000000001,4.843,133.18,27.07,135.9032644935,126.32
2021-01-22 17:30:00,146.01224,24.69607,148.0860226465,4.7522400000000005,1.3860700000000001,4.9502500000000005,141.26,23.31,143.1703310746,130.83,4.7522400000000005,1.3860700000000001,4.9502500000000005,4.7522400000000005,1.3860700000000001,4.9502500000000005,0.0,0.0,0.0,130.56,142.04224,13.08607,142.6437631734,4.7522400000000005,1.3860700000000001,4.9502500000000005,137.29,11.7,137.7876413181,125.75,141.94224,29.06607,144.8876665609,4.7522400000000005,1.3860700000000001,4.9502500000000005,137.19,27.68,139.9545586967,125.75
2021-01-22 18:00:00,145.44248,25.89364,147.7294675446,4.5724800000000005,1.33364,4.763,140.87,24.56,142.9949317284,131.05,4.5724800000000005,1.33364,4.763,4.5724800000000005,1.33364,4.763,0.0,0.0,0.0,130.63,141.45248,11.913640000000001,141.9532983632,4.5724800000000005,1.33364,4.763,136.88,10.58,137.2882762657,125.95,141.37248,27.93364,144.1057470922,4.5724800000000005,1.33364,4.763,136.8,26.6,139.3621182388,125.95
2021-01-22 18:30:00,142.5972,28.3121,145.3806605235,4.5672,1.3321,4.7575,138.03,26.98,140.6421035821,131.62,4.5672,1.3321,4.7575,4.5672,1.3321,4.7575,0.0,0.0,0.0,130.89,138.7072,9.8821,139.0587761785,4.5672,1.3321,4.7575,134.14,8.55,134.4122096389,126.49,138.6572,26.0621,141.0852655958,4.5672,1.3321,4.7575,134.09,24.73,136.3513879651,126.49
2021-01-22 19:00:00,138.9264,29.7377,142.0734859791,4.5864,1.3377,4.7775,134.34,28.4,137.3091242416,131.79,4.5864,1.3377,4.7775,4.5864,1.3377,4.7775,0.0,0.0,0.0,130.89,135.1564,8.6377,135.4321317939,4.5864,1.3377,4.7775,130.57,7.3,130.7739075657,126.65,135.0964,24.8477,137.3624602584,4.5864,1.3377,4.7775,130.51,23.51,132.6106338119,126.65
2021-01-22 19:30:00,135.34744,31.75092,139.0217624525,4.59744,1.3409200000000001,4.789,130.75,30.41,134.2398249403,132.59,4.59744,1.3409200000000001,4.789,4.59744,1.3409200000000001,4.789,0.0,0.0,0.0,131.39,131.67744,7.07092,131.8671532816,4.59744,1.3409200000000001,4.789,127.08,5.73,127.2091164186,127.42,131.63744,23.46092,133.7117436017,4.59744,1.3409200000000001,4.789,127.04,22.12,128.951370679,127.42
2021-01-22 20:00:00,129.5924,34.17445,134.0226964755,4.4724,1.30445,4.65875,125.12,32.87,129.3655723135,132.81,4.4724,1.30445,4.65875,4.4724,1.30445,4.65875,0.0,0.0,0.0,131.3,126.1324,4.82445,126.2246316991,4.4724,1.30445,4.65875,121.66,3.52,121.7109115897,127.62,126.0724,21.28445,127.8564736475,4.4724,1.30445,4.65875,121.6,19.98,123.2305173242,127.62
2021-01-22 20:30:00,127.27816,32.84363,131.447457353,0.9381600000000001,0.27363000000000004,0.9772500000000001,126.34,32.57,130.470688279,132.59,0.9381600000000001,0.27363000000000004,0.9772500000000001,0.9381600000000001,0.27363000000000004,0.9772500000000001,0.0,0.0,0.0,131.14,123.74816,4.04363,123.814207775,0.9381600000000001,0.27363000000000004,0.9772500000000001,122.81,3.77,122.8678517758,127.4,123.71816,20.49363,125.4040349605,0.9381600000000001,0.27363000000000004,0.9772500000000001,122.78,20.22,124.4338249834,127.4
2021-01-22 21:00:00,123.02072,34.97896,127.89693191,0.75072,0.21896000000000002,0.782,122.27,34.76,127.1149499469,132.79,0.75072,0.21896000000000002,0.782,0.75072,0.21896000000000002,0.782,0.0,0.0,0.0,131.05,119.61072,1.92896,119.626273141,0.75072,0.21896000000000002,0.782,118.86,1.71,118.8722999693,127.59,119.58072,18.40896,120.9894144295,0.75072,0.21896000000000002,0.782,118.83,18.19,120.2141630591,127.59
2021-01-22 21:30:00,117.82736,37.82673,123.7503465331,0.77736,0.22673000000000001,0.8097500000000001,117.05,37.6,122.9408902685,133.37,0.77736,0.22673000000000001,0.8097500000000001,0.77736,0.22673000000000001,0.8097500000000001,0.0,0.0,0.0,131.29,114.60736,1.14673,114.6130967903,0.77736,0.22673000000000001,0.8097500000000001,113.83,0.92,113.8337177641,128.15,114.60736,16.21673,115.7489926438,0.77736,0.22673000000000001,0.8097500000000001,113.83,15.99,114.9475924063,128.15
2021-01-22 22:00:00,112.23584,40.61337,119.3579892729,0.7658400000000001,0.22337,0.7977500000000001,111.47,40.39,118.5618530557,134.17,0.7658400000000001,0.22337,0.7977500000000001,0.7658400000000001,0.22337,0.7977500000000001,0.0,0.0,0.0,131.75,109.17584,3.12337,109.2205085131,0.7658400000000001,0.22337,0.7977500000000001,108.41,2.9,108.4487809982,128.91,109.17584,14.16337,110.0907130028,0.7658400000000001,0.22337,0.7977500000000001,108.41,13.94,109.3025695032,128.91
