Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-01-22 22:30:00,105.78936,43.47148,114.3728912925,0.75936,0.22148,0.791,105.03,43.25,113.5863697809,134.78,0.75936,0.22148,0.791,0.75936,0.22148,0.791,0.0,0.0,0.0,131.97,102.92936,5.58148,103.080580465,0.75936,0.22148,0.791,102.17,5.36,102.3105004386,129.48,102.95936,11.83148,103.6369322713,0.75936,0.22148,0.791,102.2,11.61,102.8573385812,129.48
2021-01-22 23:00:00,99.8272,45.85085,109.8534037049,0.7572,0.22085000000000002,0.7887500000000001,99.07,45.63,109.0731946905,135.47,0.7572,0.22085000000000002,0.7887500000000001,0.7572,0.22085000000000002,0.7887500000000001,0.0,0.0,0.0,132.36,97.1772,7.51085,97.4670255397,0.7572,0.22085000000000002,0.7887500000000001,96.42,7.29,96.6951937792,130.14,97.2072,10.07085,97.7274871853,0.7572,0.22085000000000002,0.7887500000000001,96.45,9.85,96.9516632142,130.14
2021-01-22 23:30:00,94.74448,47.57339,106.0176585601,0.8344800000000001,0.24339000000000002,0.8692500000000001,93.91,47.33,105.1628118681,136.26,0.8344800000000001,0.24339000000000002,0.8692500000000001,0.8344800000000001,0.24339000000000002,0.8692500000000001,0.0,0.0,0.0,132.96,92.24448,8.68339,92.6522819598,0.8344800000000001,0.24339000000000002,0.8692500000000001,91.41,8.44,91.7988109945,130.88,92.29448,9.17339,92.7492432452,0.8344800000000001,0.24339000000000002,0.8692500000000001,91.46,8.93,91.8949209696,130.88
2021-01-23 00:00:00,90.1708,49.0094,102.6289163004,0.8208000000000001,0.2394,0.855,89.35,48.77,101.7935921362,136.44,0.8208000000000001,0.2394,0.855,0.8208000000000001,0.2394,0.855,0.0,0.0,0.0,132.96,87.8108,9.9394,88.3715354003,0.8208000000000001,0.2394,0.855,86.99,9.7,87.5291385768,131.05,87.8808,7.9494,88.2396054445,0.8208000000000001,0.2394,0.855,87.06,7.71,87.4007305461,131.05
2021-01-23 00:30:00,89.09824,49.70282,102.0238535199,0.7982400000000001,0.23282000000000003,0.8315,88.3,49.47,101.2134916896,136.55,0.7982400000000001,0.23282000000000003,0.8315,0.7982400000000001,0.23282000000000003,0.8315,0.0,0.0,0.0,132.96,86.77824,10.59282,87.4223699807,0.7982400000000001,0.23282000000000003,0.8315,85.98,10.36,86.6019052908,131.17,86.84824,7.30282,87.1547357924,0.7982400000000001,0.23282000000000003,0.8315,86.05,7.07,86.3399525133,131.17
2021-01-23 01:00:00,91.2552,49.2361,103.6904290195,0.7752,0.22610000000000002,0.8075,90.48,49.01,102.9009742422,136.26,0.7752,0.22610000000000002,0.8075,0.7752,0.22610000000000002,0.8075,0.0,0.0,0.0,132.72,88.8652,10.3161,89.4619790204,0.7752,0.22610000000000002,0.8075,88.09,10.09,88.665981075,130.9,88.9252,7.4761,89.2389111669,0.7752,0.22610000000000002,0.8075,88.15,7.25,88.4476398781,130.9
2021-01-23 01:30:00,90.63744,49.41967,103.2349229315,0.78744,0.22967,0.82025,89.85,49.19,102.4337766559,136.23,0.78744,0.22967,0.82025,0.78744,0.22967,0.82025,0.0,0.0,0.0,132.66,88.26744,10.51967,88.8920942551,0.78744,0.22967,0.82025,87.48,10.29,88.0831113211,130.87,88.32744,7.26967,88.6260952477,0.78744,0.22967,0.82025,87.54,7.04,87.822623509,130.87
2021-01-23 02:00:00,88.22136,50.18623,101.4971233182,0.74136,0.21623,0.7722500000000001,87.48,49.97,100.7459741131,136.43,0.74136,0.21623,0.7722500000000001,0.74136,0.21623,0.7722500000000001,0.0,0.0,0.0,132.78,85.94136,11.14623,86.6611550919,0.74136,0.21623,0.7722500000000001,85.2,10.93,85.8982240794,131.07,86.00136,6.6662300000000005,86.259333085,0.74136,0.21623,0.7722500000000001,85.26,6.45,85.5036262389,131.07
2021-01-23 02:30:00,86.59064,50.24352,100.111688816,0.80064,0.23352,0.834,85.79,50.01,99.3021862801,136.38,0.80064,0.23352,0.834,0.80064,0.23352,0.834,0.0,0.0,0.0,132.73,84.36064,11.15352,85.0947624099,0.80064,0.23352,0.834,83.56,10.92,84.2705167897,131.0,84.42064,6.72352,84.6879576988,0.80064,0.23352,0.834,83.62,6.49,83.871476081,131.0
2021-01-23 03:00:00,84.80192,50.70931,98.8068811185,0.75192,0.21931,0.7832500000000001,84.05,50.49,98.0491845963,136.52,0.75192,0.21931,0.7832500000000001,0.75192,0.21931,0.7832500000000001,0.0,0.0,0.0,132.79,82.61192,11.56931,83.4180931211,0.75192,0.21931,0.7832500000000001,81.86,11.35,82.6431007405,131.13,82.69192,6.26931,82.9292341769,0.75192,0.21931,0.7832500000000001,81.94,6.05,82.1630458296,131.13
2021-01-23 03:30:00,83.70464,51.07302,98.0556991176,0.7646400000000001,0.22302000000000002,0.7965,82.94,50.85,97.2870294541,136.72,0.7646400000000001,0.22302000000000002,0.7965,0.7646400000000001,0.22302000000000002,0.7965,0.0,0.0,0.0,132.95,81.57464,11.80302,82.424105529,0.7646400000000001,0.22302000000000002,0.7965,80.81,11.58,81.635485544,131.32,81.63464,6.11302,81.8631996776,0.7646400000000001,0.22302000000000002,0.7965,80.87,5.89,81.0842093135,131.32
2021-01-23 04:00:00,82.24152,51.80336,97.1969943939,0.7315200000000001,0.21336000000000002,0.762,81.51,51.59,96.4645437454,136.98,0.7315200000000001,0.21336000000000002,0.762,0.7315200000000001,0.21336000000000002,0.762,0.0,0.0,0.0,133.13,80.14152,12.38336,81.0926065237,0.7315200000000001,0.21336000000000002,0.762,79.41,12.17,80.3371458293,131.59,80.24152,5.56336,80.4341501254,0.7315200000000001,0.21336000000000002,0.762,79.51,5.35,79.6897898102,131.59
2021-01-23 04:30:00,81.87056,51.91308,96.9420263343,0.7305600000000001,0.21308000000000002,0.761,81.14,51.7,96.2111719085,137.11,0.7305600000000001,0.21308000000000002,0.761,0.7305600000000001,0.21308000000000002,0.761,0.0,0.0,0.0,133.27,79.79056,12.43308,80.7534206297,0.7305600000000001,0.21308000000000002,0.761,79.06,12.22,79.9988249914,131.72,79.86056,5.54308,80.0527000132,0.7305600000000001,0.21308000000000002,0.761,79.13,5.33,79.3093046244,131.72
2021-01-23 05:00:00,81.37368,51.52149,96.3127184154,0.79368,0.23149000000000003,0.8267500000000001,80.58,51.29,95.5185871964,137.11,0.79368,0.23149000000000003,0.8267500000000001,0.79368,0.23149000000000003,0.8267500000000001,0.0,0.0,0.0,133.27,79.33368,11.98149,80.2333402331,0.79368,0.23149000000000003,0.8267500000000001,78.54,11.75,79.4140673936,131.72,79.39368,6.07149,79.6254947536,0.79368,0.23149000000000003,0.8267500000000001,78.6,5.84,78.8166581377,131.72
2021-01-23 05:30:00,82.03664,51.27652,96.743432882,0.7766400000000001,0.22652000000000003,0.809,81.26,51.05,95.9650462408,137.07,0.7766400000000001,0.22652000000000003,0.809,0.7766400000000001,0.22652000000000003,0.809,0.0,0.0,0.0,133.27,79.94664,11.78652,80.8108117828,0.7766400000000001,0.22652000000000003,0.809,79.17,11.56,80.0095150591,131.67,80.02664,6.21652,80.2677284505,0.7766400000000001,0.22652000000000003,0.809,79.25,5.99,79.4760504806,131.67
2021-01-23 06:00:00,83.00776,50.96393,97.4043653091,0.7677600000000001,0.22393000000000002,0.7997500000000001,82.24,50.74,96.633147522,136.92,0.7677600000000001,0.22393000000000002,0.7997500000000001,0.7677600000000001,0.22393000000000002,0.7997500000000001,0.0,0.0,0.0,133.18,80.89776,11.56393,81.7200835172,0.7677600000000001,0.22393000000000002,0.7997500000000001,80.13,11.34,80.9284406127,131.54,80.97776,6.41393,81.231373943,0.7677600000000001,0.22393000000000002,0.7997500000000001,80.21,6.19,80.4484940816,131.54
2021-01-23 06:30:00,87.42576,48.40918,99.9335390139,0.78576,0.22918000000000002,0.8185,86.64,48.18,99.1352712207,136.1,0.78576,0.22918000000000002,0.8185,0.78576,0.22918000000000002,0.8185,0.0,0.0,0.0,132.64,85.15576,9.53918,85.6883855388,0.78576,0.22918000000000002,0.8185,84.37,9.31,84.8821123677,130.75,85.21576,8.23918,85.613140577,0.78576,0.22918000000000002,0.8185,84.43,8.01,84.8091091806,130.75
2021-01-23 07:00:00,91.36832,45.86576,102.2342302754,0.80832,0.23576000000000003,0.842,90.56,45.63,101.4061659861,135.42,0.80832,0.23576000000000003,0.842,0.80832,0.23576000000000003,0.842,0.0,0.0,0.0,132.25,88.99832,7.42576,89.3075745634,0.80832,0.23576000000000003,0.842,88.19,7.19,88.4826095908,130.09,89.04832,10.18576,89.6289741189,0.80832,0.23576000000000003,0.842,88.24,9.95,88.79921227130001,130.09
2021-01-23 07:30:00,96.19232,43.73401,105.6675260317,0.80232,0.23401000000000002,0.8357500000000001,95.39,43.5,104.840364841,134.94,0.80232,0.23401000000000002,0.8357500000000001,0.80232,0.23401000000000002,0.8357500000000001,0.0,0.0,0.0,132.02,93.65232,5.65401,93.8228376807,0.80232,0.23401000000000002,0.8357500000000001,92.85,5.42,93.008058253,129.63,93.69232,11.84401,94.4379764706,0.80232,0.23401000000000002,0.8357500000000001,92.89,11.61,93.6127352447,129.63
2021-01-23 08:00:00,99.27712,42.65916,108.0543867106,0.7171200000000001,0.20916,0.747,98.56,42.45,107.3129819733,135.01,0.7171200000000001,0.20916,0.747,0.7171200000000001,0.20916,0.747,0.0,0.0,0.0,132.24,96.66712,4.64916,96.7788550139,0.7171200000000001,0.20916,0.747,95.95,4.44,96.0526735703,129.7,96.67712,12.779160000000001,97.5180622336,0.7171200000000001,0.20916,0.747,95.96,12.57,96.7797835294,129.7
2021-01-23 08:30:00,103.9816,40.3613,111.5401617188,0.8616,0.2513,0.8975000000000001,103.12,40.11,110.6460415017,134.41,0.8616,0.2513,0.8975000000000001,0.8616,0.2513,0.8975000000000001,0.0,0.0,0.0,131.91,101.2116,2.7013,101.2476419293,0.8616,0.2513,0.8975000000000001,100.35,2.45,100.3799033672,129.12,101.2216,14.6913,102.2821910317,0.8616,0.2513,0.8975000000000001,100.36,14.44,101.3935066954,129.12
2021-01-23 09:00:00,109.90256,37.93658,116.2658883622,0.9825600000000001,0.28658,1.0235,108.92,37.65,115.2436067641,133.8,0.9825600000000001,0.28658,1.0235,0.9825600000000001,0.28658,1.0235,0.0,0.0,0.0,131.63,106.96256,0.8265800000000001,106.9657537544,0.9825600000000001,0.28658,1.0235,105.98,0.54,105.9813757223,128.54,106.94256,16.54658,108.2150657212,0.9825600000000001,0.28658,1.0235,105.96,16.26,107.2003227607,128.54
2021-01-23 09:30:00,115.74456,35.61633,121.1004794882,1.32456,0.38633,1.37975,114.42,35.23,119.720880802,133.32,1.32456,0.38633,1.37975,1.32456,0.38633,1.37975,0.0,0.0,0.0,131.47,112.60456,2.00633,112.6224324585,1.32456,0.38633,1.37975,111.28,1.62,111.2917912516,128.08,112.58456,18.596330000000002,114.1100637098,1.32456,0.38633,1.37975,111.26,18.21,112.7403729815,128.08
2021-01-23 10:00:00,118.89584,34.16587,123.7074267866,1.42584,0.41587,1.48525,117.47,33.75,122.2221886566,133.02,1.42584,0.41587,1.48525,1.42584,0.41587,1.48525,0.0,0.0,0.0,131.36,115.68584,3.26587,115.7319294031,1.42584,0.41587,1.48525,114.26,2.85,114.2955384081,127.78,115.66584,19.77587,117.344243903,1.42584,0.41587,1.48525,114.24,19.36,115.8688361899,127.78
2021-01-23 10:30:00,122.99992,32.74956,127.2851680291,1.36992,0.39956,1.427,121.63,32.35,125.8585690368,132.87,1.36992,0.39956,1.427,1.36992,0.39956,1.427,0.0,0.0,0.0,131.4,119.64992,4.56956,119.7371464275,1.36992,0.39956,1.427,118.28,4.17,118.3534845283,127.64,119.60992,21.06956,121.4514689948,1.36992,0.39956,1.427,118.24,20.67,120.03310585,127.64
2021-01-23 11:00:00,126.31968,31.31199,130.1426228146,1.30968,0.38199000000000005,1.36425,125.01,30.93,128.7795208874,132.63,1.30968,0.38199000000000005,1.36425,1.30968,0.38199000000000005,1.36425,0.0,0.0,0.0,131.34,122.88968,5.70199,123.0218929316,1.30968,0.38199000000000005,1.36425,121.58,5.32,121.6963384823,127.4,122.81968,22.11199,124.7942863158,1.30968,0.38199000000000005,1.36425,121.51,21.73,123.4377292403,127.4
2021-01-23 11:30:00,128.11608,30.33844,131.6592226021,1.60608,0.46844,1.673,126.51,29.87,129.9884494869,132.44,1.60608,0.46844,1.673,1.60608,0.46844,1.673,0.0,0.0,0.0,131.27,124.62608,6.73844,124.8081182848,1.60608,0.46844,1.673,123.02,6.27,123.1796789247,127.21,124.57608,23.09844,126.6993987302,1.60608,0.46844,1.673,122.97,22.63,125.034946315,127.21
2021-01-23 12:00:00,127.28856,31.58833,131.1495333543,3.6285600000000002,1.05833,3.77975,123.66,30.53,127.372981829,132.64,3.6285600000000002,1.05833,3.77975,3.6285600000000002,1.05833,3.77975,0.0,0.0,0.0,131.37,123.86856,6.73833,124.0517039289,3.6285600000000002,1.05833,3.77975,120.24,5.68,120.3740835895,127.4,123.82856,23.13833,125.9718007606,3.6285600000000002,1.05833,3.77975,120.2,22.08,122.2111549737,127.4
2021-01-23 12:30:00,125.8216,32.5763,129.9703441107,3.6216,1.0563,3.7725,122.2,31.52,126.1996450074,132.66,3.6216,1.0563,3.7725,3.6216,1.0563,3.7725,0.0,0.0,0.0,131.28,122.4316,5.8463,122.5711054949,3.6216,1.0563,3.7725,118.81,4.79,118.9065187448,127.4,122.4016,22.2763,124.4121586673,3.6216,1.0563,3.7725,118.78,21.22,120.6605851138,127.4
2021-01-23 13:00:00,124.62984,33.36912,129.0197472792,3.69984,1.07912,3.854,120.93,32.29,125.1667248113,132.94,3.69984,1.07912,3.854,3.69984,1.07912,3.854,0.0,0.0,0.0,131.48,121.28984,5.20912,121.4016483348,3.69984,1.07912,3.854,117.59,4.13,117.6625046478,127.68,121.26984,21.65912,123.1888451638,3.69984,1.07912,3.854,117.57,20.58,119.357619363,127.68
2021-01-23 13:30:00,124.83576,33.65543,129.2929036849,2.79576,0.8154300000000001,2.9122500000000002,122.04,32.84,126.3812770944,133.05,2.79576,0.8154300000000001,2.9122500000000002,2.79576,0.8154300000000001,2.9122500000000002,0.0,0.0,0.0,131.53,121.47576,4.49543,121.5589122955,2.79576,0.8154300000000001,2.9122500000000002,118.68,3.68,118.737040556,127.8,121.42576,21.00543,123.2292306276,2.79576,0.8154300000000001,2.9122500000000002,118.63,20.19,120.3358342307,127.8
2021-01-23 14:00:00,125.62752,34.08261,130.168729293,1.9975200000000002,0.5826100000000001,2.08075,123.63,33.5,128.088355833,133.39,1.9975200000000002,0.5826100000000001,2.08075,1.9975200000000002,0.5826100000000001,2.08075,0.0,0.0,0.0,131.82,122.21752,3.82261,122.277285471,1.9975200000000002,0.5826100000000001,2.08075,120.22,3.24,120.2636520317,128.12,122.16752,20.42261,123.8627706059,1.9975200000000002,0.5826100000000001,2.08075,120.17,19.84,121.7967754089,128.12
2021-01-23 14:30:00,124.6508,35.06815,129.4897566801,2.2908,0.66815,2.38625,122.36,34.4,127.1036175724,133.62,2.2908,0.66815,2.38625,2.2908,0.66815,2.38625,0.0,0.0,0.0,131.92,121.2808,3.21815,121.3234888143,2.2908,0.66815,2.38625,118.99,2.55,119.0173205882,128.35,121.2408,19.89815,122.8628013601,2.2908,0.66815,2.38625,118.95,19.23,120.494379122,128.35
2021-01-23 15:00:00,123.25584,36.12462,128.4406098718,2.17584,0.6346200000000001,2.2665,121.08,35.49,126.1741118455,133.88,2.17584,0.6346200000000001,2.2665,2.17584,0.6346200000000001,2.2665,0.0,0.0,0.0,132.03,119.90584,2.25462,119.9270352233,2.17584,0.6346200000000001,2.2665,117.73,1.62,117.7411453146,128.6,119.89584,19.00462,121.392701719,2.17584,0.6346200000000001,2.2665,117.72,18.37,119.1446822145,128.6
2021-01-23 15:30:00,121.4636,36.99605,126.9728862418,2.0436,0.5960500000000001,2.12875,119.42,36.4,124.8442886159,133.94,2.0436,0.5960500000000001,2.12875,2.0436,0.5960500000000001,2.12875,0.0,0.0,0.0,132.03,118.1436,1.38605,118.1517302267,2.0436,0.5960500000000001,2.12875,116.1,0.79,116.1026877381,128.67,118.1236,18.13605,119.5077452995,2.0436,0.5960500000000001,2.12875,116.08,17.54,117.3976916298,128.67
2021-01-23 16:00:00,121.95512,36.53316,127.3095560977,1.48512,0.43316000000000004,1.5470000000000002,120.47,36.1,125.7625973809,133.77,1.48512,0.43316000000000004,1.5470000000000002,1.48512,0.43316000000000004,1.5470000000000002,0.0,0.0,0.0,131.87,118.62512,1.41316,118.6335370635,1.48512,0.43316000000000004,1.5470000000000002,117.14,0.98,117.1440992966,128.5,118.59512,18.12316,119.9718776055,1.48512,0.43316000000000004,1.5470000000000002,117.11,17.69,118.4385418688,128.5
2021-01-23 16:30:00,124.99968,35.38699,129.9121205329,0.9496800000000001,0.27699,0.9892500000000001,124.05,35.11,128.9229017669,133.24,0.9496800000000001,0.27699,0.9892500000000001,0.9496800000000001,0.27699,0.9892500000000001,0.0,0.0,0.0,131.47,121.54968,1.8769900000000002,121.5641715291,0.9496800000000001,0.27699,0.9892500000000001,120.6,1.6,120.6106131317,128.0,121.50968,18.43699,122.9004675905,0.9496800000000001,0.27699,0.9892500000000001,120.56,18.16,121.9200524934,128.0
2021-01-23 17:00:00,130.94304,32.58172,134.9357187797,0.86304,0.25172,0.899,130.08,32.33,134.0374399189,132.33,0.86304,0.25172,0.899,0.86304,0.25172,0.899,0.0,0.0,0.0,130.92,127.33304,4.06172,127.3978047103,0.86304,0.25172,0.899,126.47,3.81,126.5273764843,127.13,127.24304,20.42172,128.8714005363,0.86304,0.25172,0.899,126.38,20.17,127.9794252995,127.13
2021-01-23 17:30:00,137.36448,32.48714,141.1538686365,4.58448,1.33714,4.7755,132.78,31.15,136.3849364849,131.8,4.58448,1.33714,4.7755,4.58448,1.33714,4.7755,0.0,0.0,0.0,130.54,133.63448,6.05714,133.7716830643,4.58448,1.33714,4.7755,129.05,4.72,129.1362880836,126.62,133.56448,22.31714,135.4161181523,4.58448,1.33714,4.7755,128.98,20.98,130.6751728524,126.62
2021-01-23 18:00:00,138.69336,32.26973,142.3979760473,4.59336,1.33973,4.78475,134.1,30.93,137.620764785,131.58,4.59336,1.33973,4.78475,4.59336,1.33973,4.78475,0.0,0.0,0.0,130.38,134.91336,6.09973,135.0511807152,4.59336,1.33973,4.78475,130.32,4.76,130.4069016578,126.41,134.87336,22.27973,136.7011690022,4.59336,1.33973,4.78475,130.28,20.94,131.9521201042,126.41
2021-01-23 18:30:00,137.802,33.126,141.7276369661,4.5120000000000005,1.316,4.7,133.29,31.81,137.033208384,131.88,4.5120000000000005,1.316,4.7,4.5120000000000005,1.316,4.7,0.0,0.0,0.0,130.57,134.032,5.356,134.1389718165,4.5120000000000005,1.316,4.7,129.52,4.04,129.5829927112,126.7,133.972,21.596,135.701451724,4.5120000000000005,1.316,4.7,129.46,20.28,131.0388110447,126.7
2021-01-23 19:00:00,134.7424,34.3107,139.0422183808,4.5624,1.3307,4.7525,130.18,32.98,134.2926386665,132.31,4.5624,1.3307,4.7525,4.5624,1.3307,4.7525,0.0,0.0,0.0,130.84,131.0924,4.5107,131.1699803776,4.5624,1.3307,4.7525,126.53,3.18,126.5699541755,127.09,131.0424,20.8807,132.6955697461,4.5624,1.3307,4.7525,126.48,19.55,127.9820022503,127.09
2021-01-23 19:30:00,130.51464,36.49552,135.5211947793,4.54464,1.32552,4.734,125.97,35.17,130.7874986381,132.96,4.54464,1.32552,4.734,4.54464,1.32552,4.734,0.0,0.0,0.0,131.2,126.99464,2.71552,127.0236695959,4.54464,1.32552,4.734,122.45,1.3900000000000001,122.4578890885,127.71,126.96464,19.21552,128.410498088,4.54464,1.32552,4.734,122.42,17.89,123.7202833007,127.71
2021-01-23 20:00:00,125.87952,38.54986,131.6500864468,4.55952,1.32986,4.7495,121.32,37.22,126.9010275766,133.36,4.55952,1.32986,4.7495,4.55952,1.32986,4.7495,0.0,0.0,0.0,131.33,122.51952,1.85986,122.5336356281,4.55952,1.32986,4.7495,117.96,0.53,117.9611906518,128.09,122.47952,17.53986,123.729056847,4.55952,1.32986,4.7495,117.92,16.21,119.0289481597,128.09
2021-01-23 20:30:00,124.35488,37.17559,129.7927604748,0.94488,0.27559,0.9842500000000001,123.41,36.9,128.8085327143,133.44,0.94488,0.27559,0.9842500000000001,0.94488,0.27559,0.9842500000000001,0.0,0.0,0.0,131.48,120.93488,0.7155900000000001,120.9369971087,0.94488,0.27559,0.9842500000000001,119.99,0.44,119.9908067312,128.17,120.88488,16.88559,122.0584997543,0.94488,0.27559,0.9842500000000001,119.94,16.61,121.0846633559,128.17
2021-01-23 21:00:00,120.64312,38.52841,126.6459663016,0.78312,0.22841000000000003,0.8157500000000001,119.86,38.3,125.8304796144,133.63,0.78312,0.22841000000000003,0.8157500000000001,0.78312,0.22841000000000003,0.8157500000000001,0.0,0.0,0.0,131.48,117.34312,1.48841,117.352559306,0.78312,0.22841000000000003,0.8157500000000001,116.56,1.26,116.5668100276,128.34,117.32312,15.65841,118.3634246305,0.78312,0.22841000000000003,0.8157500000000001,116.54,15.43,117.5570350936,128.34
2021-01-23 21:30:00,116.12136,40.25498,122.9009099358,0.77136,0.22498,0.8035,115.35,40.03,122.0984168612,133.96,0.77136,0.22498,0.8035,0.77136,0.22498,0.8035,0.0,0.0,0.0,131.6,112.95136,2.90498,112.9887102088,0.77136,0.22498,0.8035,112.18,2.68,112.2120082701,128.66,112.95136,14.32498,113.856114363,0.77136,0.22498,0.8035,112.18,14.1,113.0626481204,128.66
2021-01-23 22:00:00,111.93512,41.75316,119.4688137524,0.76512,0.22316000000000003,0.797,111.17,41.53,118.6739642887,133.96,0.76512,0.22316000000000003,0.797,0.76512,0.22316000000000003,0.797,0.0,0.0,0.0,131.36,108.90512,4.38316,108.9932899485,0.76512,0.22316000000000003,0.797,108.14,4.16,108.2199852153,128.66,108.89512,12.83316,109.6486988313,0.76512,0.22316000000000003,0.797,108.13,12.61,108.8627989719,128.66
2021-01-23 22:30:00,105.35568,44.41499,114.3350805526,0.8056800000000001,0.23499000000000003,0.83925,104.55,44.18,113.5014312685,134.35,0.8056800000000001,0.23499000000000003,0.83925,0.8056800000000001,0.23499000000000003,0.83925,0.0,0.0,0.0,131.42,102.53568,6.73499,102.7566336708,0.8056800000000001,0.23499000000000003,0.83925,101.73,6.5,101.9374460147,129.02,102.54568,10.59499,103.0915626992,0.8056800000000001,0.23499000000000003,0.83925,101.74,10.36,102.2661097334,129.02
2021-01-23 23:00:00,100.25368,46.24024,110.4036238028,0.8236800000000001,0.24024,0.858,99.43,46.0,109.5551226552,134.75,0.8236800000000001,0.24024,0.858,0.8236800000000001,0.24024,0.858,0.0,0.0,0.0,131.59,97.60368,8.29024,97.9551245663,0.8236800000000001,0.24024,0.858,96.78,8.05,97.1142157462,129.4,97.61368,9.16024,98.0425444386,0.8236800000000001,0.24024,0.858,96.79,8.92,97.2001568929,129.4
2021-01-23 23:30:00,95.13072,48.23646,106.6611923853,0.8107200000000001,0.23646000000000003,0.8445,94.32,48.0,105.8312921588,135.58,0.8107200000000001,0.23646000000000003,0.8445,0.8107200000000001,0.23646000000000003,0.8445,0.0,0.0,0.0,132.18,92.62072,9.75646,93.1331642598,0.8107200000000001,0.23646000000000003,0.8445,91.81,9.52,92.3022562021,130.18,92.67072,7.87646,93.0048437849,0.8107200000000001,0.23646000000000003,0.8445,91.86,7.64,92.1771620305,130.18
2021-01-24 00:00:00,90.4052,49.6936,103.1627552366,0.8352,0.2436,0.87,89.57,49.45,102.3136716182,135.78,0.8352,0.2436,0.87,0.8352,0.2436,0.87,0.0,0.0,0.0,132.18,88.0452,10.9936,88.7288931747,0.8352,0.2436,0.87,87.21,10.75,87.8700551952,130.37,88.1052,6.7336,88.3621391547,0.8352,0.2436,0.87,87.27,6.49,87.5109878815,130.37
2021-01-24 00:30:00,89.89248,49.86989,102.7991434262,0.8224800000000001,0.23989000000000002,0.8567500000000001,89.07,49.63,101.9637278644,135.62,0.8224800000000001,0.23989000000000002,0.8567500000000001,0.8224800000000001,0.23989000000000002,0.8567500000000001,0.0,0.0,0.0,132.0,87.55248,11.23989,88.2710138231,0.8224800000000001,0.23989000000000002,0.8567500000000001,86.73,11.0,87.4247842434,130.24,87.60248,6.44989,87.8396014515,0.8224800000000001,0.23989000000000002,0.8567500000000001,86.78,6.21,87.0019108986,130.24
2021-01-24 01:00:00,92.15816,49.18863,104.4636193891,0.8181600000000001,0.23863,0.8522500000000001,91.34,48.95,103.6296198005,135.24,0.8181600000000001,0.23863,0.8522500000000001,0.8181600000000001,0.23863,0.8522500000000001,0.0,0.0,0.0,131.7,89.74816,10.79863,90.3954790532,0.8181600000000001,0.23863,0.8522500000000001,88.93,10.56,89.5547793253,129.88,89.78816,6.78863,90.0444288863,0.8181600000000001,0.23863,0.8522500000000001,88.97,6.55,89.2107807387,129.88
2021-01-24 01:30:00,91.60984,49.32162,104.0431880723,0.7598400000000001,0.22162,0.7915000000000001,90.85,49.1,103.2692233921,135.24,0.7598400000000001,0.22162,0.7915000000000001,0.7598400000000001,0.22162,0.7915000000000001,0.0,0.0,0.0,131.7,89.20984,10.94162,89.8783322111,0.7598400000000001,0.22162,0.7915000000000001,88.45,10.72,89.0972552888,129.88,89.25984,6.6016200000000005,89.5036335768,0.7598400000000001,0.22162,0.7915000000000001,88.5,6.38,88.7296703476,129.88
2021-01-24 02:00:00,89.41224,49.71107,102.3021951982,0.79224,0.23107000000000003,0.82525,88.62,49.48,101.4976590863,135.47,0.79224,0.23107000000000003,0.82525,0.79224,0.23107000000000003,0.82525,0.0,0.0,0.0,131.87,87.10224,11.13107,87.8105969252,0.79224,0.23107000000000003,0.82525,86.31,10.9,86.9955521852,130.08,87.14224,6.50107,87.3844030898,0.79224,0.23107000000000003,0.82525,86.35,6.27,86.5773376814,130.08
2021-01-24 02:30:00,87.59728,50.27254,100.9980779097,0.7972800000000001,0.23254000000000002,0.8305,86.8,50.04,100.1910255462,135.6,0.7972800000000001,0.23254000000000002,0.8305,0.7972800000000001,0.23254000000000002,0.8305,0.0,0.0,0.0,131.92,85.33728,11.61254,86.12376236,0.7972800000000001,0.23254000000000002,0.8305,84.54,11.38,85.3024970326,130.19,85.39728,6.07254,85.6129147585,0.7972800000000001,0.23254000000000002,0.8305,84.6,5.84,84.8013301782,130.19
2021-01-24 03:00:00,85.95752,50.69261,99.7919633696,0.7975200000000001,0.23261,0.8307500000000001,85.16,50.46,98.9870557194,135.76,0.7975200000000001,0.23261,0.8307500000000001,0.7975200000000001,0.23261,0.8307500000000001,0.0,0.0,0.0,132.04,83.74752,11.91261,84.590527739,0.7975200000000001,0.23261,0.8307500000000001,82.95,11.68,83.7682809899,130.35,83.81752,5.80261,84.0181346006,0.7975200000000001,0.23261,0.8307500000000001,83.02,5.57,83.2066421628,130.35
2021-01-24 03:30:00,84.3972,51.2396,98.7339048959,0.7872,0.2296,0.8200000000000001,83.61,51.01,97.9420859488,136.13,0.7872,0.2296,0.8200000000000001,0.7872,0.2296,0.8200000000000001,0.0,0.0,0.0,132.35,82.2272,12.2296,83.1316758883,0.7872,0.2296,0.8200000000000001,81.44,12.0,82.3193391616,130.69,82.2972,5.5796,82.4861264941,0.7872,0.2296,0.8200000000000001,81.51,5.35,81.6853879222,130.69
2021-01-24 04:00:00,83.22272,51.78246,98.0175713219,0.7627200000000001,0.22246000000000002,0.7945,82.46,51.56,97.2526873665,136.59,0.7627200000000001,0.22246000000000002,0.7945,0.7627200000000001,0.22246000000000002,0.7945,0.0,0.0,0.0,132.74,81.09272,12.54246,82.0569469323,0.7627200000000001,0.22246000000000002,0.7945,80.33,12.32,81.269251873,131.13,81.16272,5.33246,81.3377049556,0.7627200000000001,0.22246000000000002,0.7945,80.4,5.11,80.5622250189,131.13
2021-01-24 04:30:00,82.164,52.4645,97.4856228182,0.804,0.23450000000000001,0.8375,81.36,52.23,96.6820691752,136.94,0.804,0.23450000000000001,0.8375,0.804,0.23450000000000001,0.8375,0.0,0.0,0.0,133.03,80.084,13.0545,81.1410317056,0.804,0.23450000000000001,0.8375,79.28,12.82,80.3098424852,131.45,80.154,5.0345,80.3119536946,0.804,0.23450000000000001,0.8375,79.35,4.8,79.4950470155,131.45
2021-01-24 05:00:00,80.36,39.33625,89.4710576894,0.81,0.23625000000000002,0.8437500000000001,79.55,39.1,88.6397907263,135.86,0.81,0.23625000000000002,0.8437500000000001,0.81,0.23625000000000002,0.8437500000000001,0.0,0.0,0.0,133.28,80.28,38.83625,89.1803381585,0.81,0.23625000000000002,0.8437500000000001,79.47,38.6,88.3484063241,130.43,78.43,16.89625,80.2293472743,0.81,0.23625000000000002,0.8437500000000001,77.62,16.66,79.3877824353,130.43
2021-01-24 05:30:00,80.55216,39.22938,89.5968455686,0.75216,0.21938000000000002,0.7835000000000001,79.8,39.01,88.8246593013,135.79,0.75216,0.21938000000000002,0.7835000000000001,0.75216,0.21938000000000002,0.7835000000000001,0.0,0.0,0.0,133.2,80.48216,38.90938,89.3941716794,0.75216,0.21938000000000002,0.7835000000000001,79.73,38.69,88.6216057178,130.36,78.60216,16.81938,80.3815345726,0.75216,0.21938000000000002,0.7835000000000001,77.85,16.6,79.6001413315,130.36
2021-01-24 06:00:00,81.23248,38.52989,89.9069976718,0.8224800000000001,0.23989000000000002,0.8567500000000001,80.41,38.29,89.0611711129,135.67,0.8224800000000001,0.23989000000000002,0.8567500000000001,0.8224800000000001,0.23989000000000002,0.8567500000000001,0.0,0.0,0.0,133.2,81.15248,38.18989,89.6894236148,0.8224800000000001,0.23989000000000002,0.8567500000000001,80.33,37.95,88.8431843193,130.22,79.28248,17.51989,81.1951856982,0.8224800000000001,0.23989000000000002,0.8567500000000001,78.46,17.28,80.3403385604,130.22
2021-01-24 06:30:00,84.15848,37.30289,92.0551756191,0.7984800000000001,0.23289,0.8317500000000001,83.36,37.07,91.2308856693,135.2,0.7984800000000001,0.23289,0.8317500000000001,0.7984800000000001,0.23289,0.8317500000000001,0.0,0.0,0.0,132.84,84.07848,36.99289,91.8567619158,0.7984800000000001,0.23289,0.8317500000000001,83.28,36.76,91.0321701378,129.78,82.06848,18.27289,84.0781417401,0.7984800000000001,0.23289,0.8317500000000001,81.27,18.04,83.2481501296,129.78
2021-01-24 07:00:00,86.54568,36.33374,93.863173764,0.8356800000000001,0.24374,0.8705,85.71,36.09,92.9983451466,135.37,0.8356800000000001,0.24374,0.8705,0.8356800000000001,0.24374,0.8705,0.0,0.0,0.0,133.15,86.48568,36.02374,93.6882206505,0.8356800000000001,0.24374,0.8705,85.65,35.78,92.8231161942,129.92,84.40568,19.38374,86.6028186184,0.8356800000000001,0.24374,0.8705,83.57,19.14,85.7338002191,129.92
2021-01-24 07:30:00,89.64896,35.30053,96.3486556593,0.8589600000000001,0.25053000000000003,0.89475,88.79,35.05,95.4576691524,135.25,0.8589600000000001,0.25053000000000003,0.89475,0.8589600000000001,0.25053000000000003,0.89475,0.0,0.0,0.0,133.15,89.57896,35.01053,96.1775820322,0.8589600000000001,0.25053000000000003,0.89475,88.72,34.76,95.2863893743,129.79,87.38896,20.31053,89.7181584673,0.8589600000000001,0.25053000000000003,0.89475,86.53,20.06,88.8247966505,129.79
2021-01-24 08:00:00,91.72896,34.59303,98.0350948756,0.7989600000000001,0.23303000000000001,0.83225,90.93,34.36,97.2053213564,135.21,0.7989600000000001,0.23303000000000001,0.83225,0.7989600000000001,0.23303000000000001,0.83225,0.0,0.0,0.0,133.19,91.66896,34.31303,97.8804487896,0.7989600000000001,0.23303000000000001,0.83225,90.87,34.08,97.0505193185,129.76,89.40896,20.84303,91.8062853396,0.7989600000000001,0.23303000000000001,0.83225,88.61,20.61,90.9752944485,129.76
2021-01-24 08:30:00,96.3304,32.2772,101.5941120538,0.9504,0.2772,0.99,95.38,32.0,100.6048925252,134.52,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0.0,0.0,0.0,132.77,96.2904,32.0172,101.4738499713,0.9504,0.2772,0.99,95.34,31.74,100.4845420948,129.08,93.8604,22.7172,96.5704191976,0.9504,0.2772,0.99,92.91,22.44,95.5814924554,129.08
2021-01-24 09:00:00,101.33632,30.74976,105.8989966487,1.09632,0.31976000000000004,1.142,100.24,30.43,104.7570642009,133.9,1.09632,0.31976000000000004,1.142,1.09632,0.31976000000000004,1.142,0.0,0.0,0.0,132.36,101.28632,30.50976,105.7816811854,1.09632,0.31976000000000004,1.142,100.19,30.19,104.6397257259,128.49,98.67632,23.75976,101.4965138515,1.09632,0.31976000000000004,1.142,97.58,23.44,100.3558169714,128.49
2021-01-24 09:30:00,107.46304,28.47547,111.1717471202,1.25304,0.36547,1.30525,106.21,28.11,109.8669022044,133.09,1.25304,0.36547,1.30525,1.25304,0.36547,1.30525,0.0,0.0,0.0,131.85,107.42304,28.26547,111.0794594746,1.25304,0.36547,1.30525,106.17,27.9,109.7746733086,127.73,104.59304,25.37547,107.6272200429,1.25304,0.36547,1.30525,103.34,25.01,106.3233544429,127.73
2021-01-24 10:00:00,112.69568,26.02249,115.6610836732,1.34568,0.39249,1.40175,111.35,25.63,114.2616269795,132.2,1.34568,0.39249,1.40175,1.34568,0.39249,1.40175,0.0,0.0,0.0,131.26,112.68568,25.85249,115.6132073608,1.34568,0.39249,1.40175,111.34,25.46,114.2138660584,126.87,109.66568,27.09249,112.9626681,1.34568,0.39249,1.40175,108.32,26.7,111.5621459098,126.87
2021-01-24 10:30:00,117.7724,23.9882,120.1905651081,1.2624,0.3682,1.315,116.51,23.62,118.8801265982,131.96,1.2624,0.3682,1.315,1.2624,0.3682,1.315,0.0,0.0,0.0,131.26,117.7624,23.8282,120.1489324505,1.2624,0.3682,1.315,116.5,23.46,118.8386368148,126.64,114.5624,28.7882,118.1241040305,1.2624,0.3682,1.315,113.3,28.42,116.8100440887,126.64
2021-01-24 11:00:00,121.64776,22.25018,123.6658725075,1.57776,0.46018000000000003,1.6435,120.07,21.79,122.0311804417,131.43,1.57776,0.46018000000000003,1.6435,1.57776,0.46018000000000003,1.6435,0.0,0.0,0.0,131.0,121.64776,22.12018,123.6425488101,1.57776,0.46018000000000003,1.6435,120.07,21.66,122.0080345715,126.13,118.31776,30.22018,122.116139845,1.57776,0.46018000000000003,1.6435,116.74,29.76,120.4735871467,126.13
2021-01-24 11:30:00,126.30176,20.18218,127.904085035,1.24176,0.36218,1.2935,125.06,19.82,126.6208355682,131.03,1.24176,0.36218,1.2935,1.24176,0.36218,1.2935,0.0,0.0,0.0,130.88,126.32176,20.07218,127.9065262582,1.24176,0.36218,1.2935,125.08,19.71,126.6234200296,125.73,122.79176,31.72218,126.8231565127,1.24176,0.36218,1.2935,121.55,31.36,125.5302835972,125.73
2021-01-24 12:00:00,129.68112,19.01116,131.0672235496,1.10112,0.32116,1.147,128.58,18.69,129.9312606727,130.82,1.10112,0.32116,1.147,1.10112,0.32116,1.147,0.0,0.0,0.0,130.88,129.70112,18.93116,131.0754338089,1.10112,0.32116,1.147,128.6,18.61,129.9395709551,125.54,126.06112,32.54116,130.1934448035,1.10112,0.32116,1.147,124.96,32.22,129.0470069393,125.54
2021-01-24 12:30:00,132.94336,17.85473,134.1369760784,1.11336,0.32473,1.15975,131.83,17.53,132.9904124364,130.39,1.11336,0.32473,1.15975,1.11336,0.32473,1.15975,0.0,0.0,0.0,130.58,132.94336,17.77473,134.1263508587,1.11336,0.32473,1.15975,131.83,17.45,132.979890961,125.13,129.19336,33.33473,133.4246172648,1.11336,0.32473,1.15975,128.08,33.01,132.2654395524,125.13
2021-01-24 13:00:00,134.84288,17.25584,135.942511014,1.08288,0.31584,1.1280000000000001,133.76,16.94,134.8284139193,130.39,1.08288,0.31584,1.1280000000000001,1.08288,0.31584,1.1280000000000001,0.0,0.0,0.0,130.67,134.88288,17.20584,135.9758517061,1.08288,0.31584,1.1280000000000001,133.8,16.89,134.8618259553,125.13,131.05288,33.82584,135.3478659159,1.08288,0.31584,1.1280000000000001,129.97,33.51,134.2204194599,125.13
2021-01-24 13:30:00,135.16984,17.48037,136.2954473963,1.02984,0.30037,1.07275,134.14,17.18,135.2356905554,130.43,1.02984,0.30037,1.07275,1.02984,0.30037,1.07275,0.0,0.0,0.0,130.67,135.17984,17.43037,136.2989616276,1.02984,0.30037,1.07275,134.15,17.13,135.2392672266,125.17,131.35984,33.59037,135.5865794301,1.02984,0.30037,1.07275,130.33,33.29,134.5144341697,125.17
2021-01-24 14:00:00,134.3224,17.63945,135.47567065,0.9924000000000001,0.28945000000000004,1.03375,133.33,17.35,134.4541237746,130.62,0.9924000000000001,0.28945000000000004,1.03375,0.9924000000000001,0.28945000000000004,1.03375,0.0,0.0,0.0,130.84,134.3524,17.57945,135.4976178686,0.9924000000000001,0.28945000000000004,1.03375,133.36,17.29,134.4761454683,125.33,130.5424,33.63945,134.8070131487,0.9924000000000001,0.28945000000000004,1.03375,129.55,33.35,133.7737829322,125.33
2021-01-24 14:30:00,132.31992,18.72831,133.6387325002,0.9199200000000001,0.26831000000000005,0.95825,131.4,18.46,132.6903598608,130.74,0.9199200000000001,0.26831000000000005,0.95825,0.9199200000000001,0.26831000000000005,0.95825,0.0,0.0,0.0,130.84,132.34992,18.66831,133.6600431029,0.9199200000000001,0.26831000000000005,0.95825,131.43,18.4,132.711736105,125.46,128.60992,32.61831,132.6818211725,0.9199200000000001,0.26831000000000005,0.95825,127.69,32.35,131.7241762168,125.46
2021-01-24 15:00:00,131.31184,19.61512,132.7687924808,1.01184,0.29512000000000005,1.054,130.3,19.32,131.7245322634,131.02,1.01184,0.29512000000000005,1.054,1.01184,0.29512000000000005,1.054,0.0,0.0,0.0,131.01,131.32184,19.54512,132.7683598483,1.01184,0.29512000000000005,1.054,130.31,19.25,131.7241762168,125.75,127.63184,31.96512,131.5737644001,1.01184,0.29512000000000005,1.054,126.62,31.67,130.5205474245,125.75
2021-01-24 15:30:00,129.876,22.618,131.8307600676,4.656,1.358,4.85,125.22,21.26,127.0119521935,131.25,4.656,1.358,4.85,4.656,1.358,4.85,0.0,0.0,0.0,130.97,129.846,22.518,131.7840811327,4.656,1.358,4.85,125.19,21.16,126.9656713447,125.97,126.346,31.408,130.1912984035,4.656,1.358,4.85,121.69,30.05,125.3453573133,125.97
2021-01-24 16:00:00,130.60384,22.63362,132.5505329188,4.7438400000000005,1.38362,4.9415,125.86,21.25,127.6413024847,131.06,4.7438400000000005,1.38362,4.9415,4.7438400000000005,1.38362,4.9415,0.0,0.0,0.0,130.77,130.59384,22.54362,132.5253404019,4.7438400000000005,1.38362,4.9415,125.85,21.16,127.6164883548,125.8,127.07384,31.24362,130.858414338,4.7438400000000005,1.38362,4.9415,122.33,29.86,125.9215966385,125.8
2021-01-24 16:30:00,132.7856,21.785800000000002,134.560903122,4.7856000000000005,1.3958,4.985,128.0,20.39,129.6138576696,130.67,4.7856000000000005,1.3958,4.985,4.7856000000000005,1.3958,4.985,0.0,0.0,0.0,130.49,132.7856,21.7058,134.5479740502,4.7856000000000005,1.3958,4.985,128.0,20.31,129.6012966756,125.43,129.1656,31.8258,133.0286952841,4.7856000000000005,1.3958,4.985,124.38,30.43,128.0483084621,125.43
2021-01-24 17:00:00,140.14512,17.14566,141.1900432631,4.78512,1.39566,4.9845,135.36,15.75,136.2732259103,130.1,4.78512,1.39566,4.9845,4.78512,1.39566,4.9845,0.0,0.0,0.0,130.18,140.24512000000001,17.30566,141.3088091799,4.78512,1.39566,4.9845,135.46,15.91,136.391127644,124.87,136.68512,32.76566,140.5574989271,4.78512,1.39566,4.9845,131.9,31.37,135.5790798759,124.87
2021-01-24 17:30:00,142.68984,11.69412,143.1682327955,4.77984,1.39412,4.979,137.91,10.3,138.2941000188,130.99,4.77984,1.39412,4.979,4.77984,1.39412,4.979,0.0,0.0,0.0,130.06,143.21984,12.02412,143.7237003121,4.77984,1.39412,4.979,138.44,10.63,138.8475080799,125.74,141.13984,23.77412,143.1281356582,4.77984,1.39412,4.979,136.36,22.38,138.1843478835,125.74
2021-01-24 18:00:00,141.32048,12.57514,141.8788645763,4.92048,1.43514,5.1255,136.4,11.14,136.8541544857,130.99,4.92048,1.43514,5.1255,4.92048,1.43514,5.1255,0.0,0.0,0.0,129.95,141.81048,12.90514,142.3964707296,4.92048,1.43514,5.1255,136.89,11.47,137.36969462,125.74,139.80048,22.98514,141.6774183455,4.92048,1.43514,5.1255,134.88,21.55,136.5906911177,125.74
2021-01-24 18:30:00,138.52496,13.99103,139.2297147288,4.73496,1.38103,4.93225,133.79,12.61,134.3829460906,131.64,4.73496,1.38103,4.93225,4.73496,1.38103,4.93225,0.0,0.0,0.0,130.39,138.98496,14.31103,139.7198077792,4.73496,1.38103,4.93225,134.25,12.93,134.8712252484,126.36,137.01496,21.85103,138.7464117585,4.73496,1.38103,4.93225,132.28,20.47,133.8544706015,126.36
2021-01-24 19:00:00,135.20952,13.03611,135.8364990073,1.04952,0.30611000000000005,1.09325,134.16,12.73,134.762600524,131.57,1.04952,0.30611000000000005,1.09325,1.04952,0.30611000000000005,1.09325,0.0,0.0,0.0,130.29,135.68952,13.35611,136.3452658223,1.04952,0.30611000000000005,1.09325,134.64,13.05,135.2709580804,126.28,133.71952,20.61611,135.2994235781,1.04952,0.30611000000000005,1.09325,132.67,20.31,134.2155914937,126.28
2021-01-24 19:30:00,131.99744,14.40342,132.7809574986,0.93744,0.27342,0.9765,131.06,14.13,131.8194996956,132.18,0.93744,0.27342,0.9765,0.93744,0.27342,0.9765,0.0,0.0,0.0,130.69,132.46744,14.72342,133.2831638154,0.93744,0.27342,0.9765,131.53,14.45,132.3213641103,126.87,130.55744,19.50342,132.0061685341,0.93744,0.27342,0.9765,129.62,19.23,131.0386862724,126.87
2021-01-24 20:00:00,126.90112,16.99366,128.0338968299,0.80112,0.23366,0.8345,126.1,16.76,127.2089132097,133.22,0.80112,0.23366,0.8345,0.80112,0.23366,0.8345,0.0,0.0,0.0,131.38,127.33112,17.29366,128.5001353955,0.80112,0.23366,0.8345,126.53,17.06,127.6749172704,127.86,125.53112,17.37366,126.7276850189,0.80112,0.23366,0.8345,124.73,17.14,125.9021544693,127.86
2021-01-24 20:30:00,124.1528,18.22415,125.4832155751,0.8028000000000001,0.23415000000000002,0.83625,123.35,17.99,124.6549742289,133.22,0.8028000000000001,0.23415000000000002,0.83625,0.8028000000000001,0.23415000000000002,0.83625,0.0,0.0,0.0,131.2,124.5928,18.52415,125.9623354224,0.8028000000000001,0.23415000000000002,0.83625,123.79,18.29,125.1338811034,127.86,122.8128,16.19415,123.8758827943,0.8028000000000001,0.23415000000000002,0.83625,122.01,15.96,123.0494278735,127.86
2021-01-24 21:00:00,119.6652,20.00485,121.3258180049,0.8052,0.23485000000000003,0.8387500000000001,118.86,19.77,120.4929562257,133.35,0.8052,0.23485000000000003,0.8387500000000001,0.8052,0.23485000000000003,0.8387500000000001,0.0,0.0,0.0,131.09,120.0752,20.28485,121.776552729,0.8052,0.23485000000000003,0.8387500000000001,119.27,20.05,120.9435215297,128.0,118.4052,14.53485,119.2939782703,0.8052,0.23485000000000003,0.8387500000000001,117.6,14.3,118.4662399167,128.0
2021-01-24 21:30:00,115.01016,21.56088,117.0137105198,0.86016,0.25088000000000005,0.896,114.15,21.31,116.1220848934,133.74,0.86016,0.25088000000000005,0.896,0.86016,0.25088000000000005,0.896,0.0,0.0,0.0,131.26,115.37016,21.82088,117.4156063835,0.86016,0.25088000000000005,0.896,114.51,21.57,116.5238387627,128.35,113.81016,13.28088,114.5824344863,0.86016,0.25088000000000005,0.896,112.95,13.03,113.6990914651,128.35
2021-01-24 22:00:00,109.8172,23.49835,112.3031160234,0.8172,0.23835,0.8512500000000001,109.0,23.26,111.4541502143,134.19,0.8172,0.23835,0.8512500000000001,0.8172,0.23835,0.8512500000000001,0.0,0.0,0.0,131.42,110.1672,23.74835,112.6978086902,0.8172,0.23835,0.8512500000000001,109.35,23.51,111.8487487637,128.77,108.6872,11.57835,109.3021757906,0.8172,0.23835,0.8512500000000001,107.87,11.34,108.4644296532,128.77
2021-01-24 22:30:00,103.9248,25.4764,107.0019205996,0.8448,0.2464,0.88,103.08,25.23,106.1227558067,134.59,0.8448,0.2464,0.88,0.8448,0.2464,0.88,0.0,0.0,0.0,131.54,104.2548,25.6964,107.3748960232,0.8448,0.2464,0.88,103.41,25.45,106.4956834806,129.14,102.8948,9.8864,103.3686643621,0.8448,0.2464,0.88,102.05,9.64,102.5043028365,129.14
2021-01-24 23:00:00,98.1588,26.87465,101.7712966905,0.8388,0.24465,0.87375,97.32,26.63,100.8976674656,134.71,0.8388,0.24465,0.87375,0.8388,0.24465,0.87375,0.0,0.0,0.0,131.45,98.4488,27.08465,102.1065349871,0.8388,0.24465,0.87375,97.61,26.84,101.2328884306,129.24,97.1988,8.58465,97.5771640142,0.8388,0.24465,0.87375,96.36,8.34,96.7202419352,129.24
2021-01-24 23:30:00,92.95216,28.68813,97.2785323263,0.7821600000000001,0.22813000000000003,0.8147500000000001,92.17,28.46,96.4638818419,135.6,0.7821600000000001,0.22813000000000003,0.8147500000000001,0.7821600000000001,0.22813000000000003,0.8147500000000001,0.0,0.0,0.0,132.12,93.23216,28.88813,97.605121347,0.7821600000000001,0.22813000000000003,0.8147500000000001,92.45,28.66,96.7904855861,130.11,92.07216,7.21813,92.3546644613,0.7821600000000001,0.22813000000000003,0.8147500000000001,91.29,6.99,91.5572181753,130.11
2021-01-25 00:00:00,88.75792,29.94231,93.6723560655,0.72792,0.21231000000000003,0.7582500000000001,88.03,29.73,92.9147663184,136.1,0.72792,0.21231000000000003,0.7582500000000001,0.72792,0.21231000000000003,0.7582500000000001,0.0,0.0,0.0,132.44,89.01792,30.11231,93.9730881405,0.72792,0.21231000000000003,0.7582500000000001,88.29,29.9,93.2155249945,130.58,87.95792,6.21231,88.1770292438,0.72792,0.21231000000000003,0.7582500000000001,87.23,6.0,87.43610753,130.58
2021-01-25 00:30:00,88.08568,29.82374,92.997540229,0.8356800000000001,0.24374,0.8705,87.25,29.58,92.1278399834,135.94,0.8356800000000001,0.24374,0.8705,0.8356800000000001,0.24374,0.8705,0.0,0.0,0.0,132.3,88.33568,29.99374,93.2888889432,0.8356800000000001,0.24374,0.8705,87.5,29.75,92.4192214856,130.43,87.27568,6.40374,87.5102977109,0.8356800000000001,0.24374,0.8705,86.44,6.16,86.6592130128,130.43
2021-01-25 01:00:00,90.7604,29.41345,95.4075534172,0.8004,0.23345000000000002,0.8337500000000001,89.96,29.18,94.5741719499,135.68,0.8004,0.23345000000000002,0.8337500000000001,0.8004,0.23345000000000002,0.8337500000000001,0.0,0.0,0.0,132.09,91.0204,29.59345,95.7104252371,0.8004,0.23345000000000002,0.8337500000000001,90.22,29.36,94.8770678299,130.19,89.9004,6.56345,90.1396738183,0.8004,0.23345000000000002,0.8337500000000001,89.1,6.33,89.3245705279,130.19
2021-01-25 01:30:00,90.80288,29.22834,95.3910838362,0.78288,0.22834000000000002,0.8155,90.02,29.0,94.5758975638,135.56,0.78288,0.22834000000000002,0.8155,0.78288,0.22834000000000002,0.8155,0.0,0.0,0.0,132.0,91.06288,29.40834,95.6937750089,0.78288,0.22834000000000002,0.8155,90.28,29.18,94.8786108667,130.07,89.95288,6.70834,90.2026742722,0.78288,0.22834000000000002,0.8155,89.17,6.48,89.405141351,130.07
2021-01-25 02:00:00,89.32224,29.60357,94.1001270741,0.7322400000000001,0.21357,0.76275,88.59,29.39,93.337881913,135.9,0.7322400000000001,0.21357,0.76275,0.7322400000000001,0.21357,0.76275,0.0,0.0,0.0,132.28,89.59224,29.78357,94.4130844225,0.7322400000000001,0.21357,0.76275,88.86,29.57,93.6508649186,130.39,88.50224,6.4735700000000005,88.7386814955,0.7322400000000001,0.21357,0.76275,87.77,6.26,87.9929571045,130.39
2021-01-25 02:30:00,88.08432,29.87626,93.0131084388,0.8443200000000001,0.24626,0.8795000000000001,87.24,29.63,92.1344371014,135.96,0.8443200000000001,0.24626,0.8795000000000001,0.8443200000000001,0.24626,0.8795000000000001,0.0,0.0,0.0,132.28,88.34432,30.04626,93.313967959,0.8443200000000001,0.24626,0.8795000000000001,87.5,29.8,92.4353287439,130.45,87.29432,6.34626,87.5247012006,0.8443200000000001,0.24626,0.8795000000000001,86.45,6.1,86.6649438931,130.45
2021-01-25 03:00:00,87.02456,30.15508,92.1010471873,0.8745600000000001,0.25508000000000003,0.911,86.15,29.9,91.1911865259,136.18,0.8745600000000001,0.25508000000000003,0.911,0.8745600000000001,0.25508000000000003,0.911,0.0,0.0,0.0,132.47,87.26456,30.32508,92.3835153531,0.8745600000000001,0.25508000000000003,0.911,86.39,30.07,91.4736956726,130.65,86.22456,6.17508,86.4453952516,0.8745600000000001,0.25508000000000003,0.911,85.35,5.92,85.5550635556,130.65
2021-01-25 03:30:00,86.03184,30.82137,91.3861824482,0.86184,0.25137000000000004,0.89775,85.17,30.57,90.4900756989,136.65,0.86184,0.25137000000000004,0.89775,0.86184,0.25137000000000004,0.89775,0.0,0.0,0.0,132.89,86.28184,30.98137,91.675521274,0.86184,0.25137000000000004,0.89775,85.42,30.73,90.7794541733,131.09,85.26184,5.79137,85.4583016837,0.86184,0.25137000000000004,0.89775,84.4,5.54,84.5816268465,131.09
2021-01-25 04:00:00,85.54464,30.70552,90.8884722679,0.94464,0.27552000000000004,0.984,84.6,30.43,89.9063117918,136.84,0.94464,0.27552000000000004,0.984,0.94464,0.27552000000000004,0.984,0.0,0.0,0.0,133.08,85.76464,30.86552,91.1496231435,0.94464,0.27552000000000004,0.984,84.82,30.59,90.1675135512,131.28,84.76464,6.08552,84.9828085438,0.94464,0.27552000000000004,0.984,83.82,5.8100000000000005,84.0211193689,131.28
2021-01-25 04:30:00,85.52224,30.43357,90.7758542651,0.9722400000000001,0.28357000000000004,1.01275,84.55,30.15,89.7648316436,136.69,0.9722400000000001,0.28357000000000004,1.01275,0.9722400000000001,0.28357000000000004,1.01275,0.0,0.0,0.0,132.96,85.76224,30.58357,91.0522737979,0.9722400000000001,0.28357000000000004,1.01275,84.79,30.3,90.0412910836,131.12,84.76224,6.31357,84.9970499251,0.9722400000000001,0.28357000000000004,1.01275,83.79,6.03,84.0066961617,131.12
2021-01-25 05:00:00,86.09912,30.39891,91.3080072828,0.8191200000000001,0.23891,0.8532500000000001,85.28,30.16,90.4560887945,136.53,0.8191200000000001,0.23891,0.8532500000000001,0.8191200000000001,0.23891,0.8532500000000001,0.0,0.0,0.0,132.79,86.32912,30.55891,91.5781848497,0.8191200000000001,0.23891,0.8532500000000001,85.51,30.32,90.7263054467,130.99,85.31912,6.11891,85.5382563369,0.8191200000000001,0.23891,0.8532500000000001,84.5,5.88,84.7043351901,130.99
2021-01-25 05:30:00,87.70088,29.37234,92.4888031594,0.8308800000000001,0.24234000000000003,0.8655,86.87,29.13,91.6239804855,135.53,0.8308800000000001,0.24234000000000003,0.8655,0.8308800000000001,0.24234000000000003,0.8655,0.0,0.0,0.0,131.92,87.95088,29.53234,92.7767018095,0.8308800000000001,0.24234000000000003,0.8655,87.12,29.29,91.9119061928,130.02,86.90088,6.68234,87.1574243117,0.8308800000000001,0.24234000000000003,0.8655,86.07,6.44,86.3105932085,130.02
2021-01-25 06:00:00,91.34296,27.76003,95.4680868519,0.82296,0.24003000000000002,0.8572500000000001,90.52,27.52,94.6108915506,134.72,0.82296,0.24003000000000002,0.8572500000000001,0.82296,0.24003000000000002,0.8572500000000001,0.0,0.0,0.0,131.31,91.58296,27.93003,95.7471938918,0.82296,0.24003000000000002,0.8572500000000001,90.76,27.69,94.8900084308,129.24,90.45296,7.81003,90.78950678,0.82296,0.24003000000000002,0.8572500000000001,89.63,7.57,89.9491067215,129.24
2021-01-25 06:30:00,100.15552,23.11411,102.7880842684,0.9055200000000001,0.26411,0.94325,99.25,22.85,101.8463794153,133.63,0.9055200000000001,0.26411,0.94325,0.9055200000000001,0.26411,0.94325,0.0,0.0,0.0,130.83,100.44552,23.29411,103.1111926454,0.9055200000000001,0.26411,0.94325,99.54,23.03,102.1694303596,128.19,99.15552,11.94411,99.872313031,0.9055200000000001,0.26411,0.94325,98.25,11.68,98.9418258372,128.19
2021-01-25 07:00:00,108.36152,19.22836,110.0542995298,0.85152,0.24836000000000003,0.887,107.51,18.98,109.1725263058,133.19,0.85152,0.24836000000000003,0.887,0.85152,0.24836000000000003,0.887,0.0,0.0,0.0,130.89,108.69152,19.43836,110.4160149589,0.85152,0.24836000000000003,0.887,107.84,19.19,109.53411203819999,127.75,107.23152,15.39836,108.3314745224,0.85152,0.24836000000000003,0.887,106.38,15.15,107.4533708173,127.75
2021-01-25 07:30:00,117.1388,14.81465,118.0718947085,0.8388,0.24465,0.87375,116.3,14.57,117.2091075813,132.13,0.8388,0.24465,0.87375,0.8388,0.24465,0.87375,0.0,0.0,0.0,130.42,117.5388,15.03465,118.49645651270001,0.8388,0.24465,0.87375,116.7,14.79,117.6334735524,126.73,115.8988,19.19465,117.4775145722,0.8388,0.24465,0.87375,115.06,18.95,116.6100600291,126.73
