Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-01-25 08:00:00,124.4408,10.69815,124.899812322,0.8508,0.24815,0.8862500000000001,123.59,10.45,124.0310066072,132.24,0.8508,0.24815,0.8862500000000001,0.8508,0.24815,0.8862500000000001,0.0,0.0,0.0,131.09,124.8808,10.94815,125.3597870015,0.8508,0.24815,0.8862500000000001,124.03,10.7,124.490685997,126.83,123.1208,23.29815,125.305766771,0.8508,0.24815,0.8862500000000001,122.27,23.05,124.4236930813,126.83
2021-01-25 08:30:00,133.87448,4.24589,133.941793243,0.7744800000000001,0.22589,0.8067500000000001,133.1,4.02,133.1606939003,132.44,0.7744800000000001,0.22589,0.8067500000000001,0.7744800000000001,0.22589,0.8067500000000001,0.0,0.0,0.0,132.14,134.42448,4.49589,134.4996425652,0.7744800000000001,0.22589,0.8067500000000001,133.65,4.27,133.7181939752,126.98,132.41448,29.63589,135.6903846622,0.7744800000000001,0.22589,0.8067500000000001,131.64,29.41,134.8852760682,126.98
2021-01-25 09:00:00,141.01192,1.20431,141.0170626012,0.87192,0.25431000000000004,0.9082500000000001,140.14,0.9500000000000001,140.1432199573,130.96,0.87192,0.25431000000000004,0.9082500000000001,0.87192,0.25431000000000004,0.9082500000000001,0.0,0.0,0.0,131.29,141.59192,1.16431,141.5967069782,0.87192,0.25431000000000004,0.9082500000000001,140.72,0.91,140.7229423371,125.58,139.45192,33.30431,143.3736902513,0.87192,0.25431000000000004,0.9082500000000001,138.58,33.05,142.4665536187,125.58
2021-01-25 09:30:00,146.56632,4.06351,146.6226390155,1.00632,0.29351000000000005,1.04825,145.56,3.77,145.6088132635,130.36,1.00632,0.29351000000000005,1.04825,1.00632,0.29351000000000005,1.04825,0.0,0.0,0.0,131.17,147.19632,3.77351,147.2446807164,1.00632,0.29351000000000005,1.04825,146.19,3.48,146.2314142037,125.05,144.93632,36.30351,149.4137935181,1.00632,0.29351000000000005,1.04825,143.93,36.01,148.3663203021,125.05
2021-01-25 10:00:00,149.42832,6.29076,149.5606782527,1.16832,0.34076,1.217,148.26,5.95,148.3793452607,130.13,1.16832,0.34076,1.217,1.16832,0.34076,1.217,0.0,0.0,0.0,131.23,150.05832,6.00076,150.1782558222,1.16832,0.34076,1.217,148.89,5.66,148.9975425972,124.84,147.74832,38.33076,152.6394877645,1.16832,0.34076,1.217,146.58,37.99,151.4230382075,124.84
2021-01-25 10:30:00,150.35456,6.62383,150.5003948057,1.38456,0.40383,1.44225,148.97,6.22,149.0997964452,130.17,1.38456,0.40383,1.44225,1.38456,0.40383,1.44225,0.0,0.0,0.0,131.32,150.99456,6.32383,151.1269267055,1.38456,0.40383,1.44225,149.61,5.92,149.727080049,124.88,148.69456,38.66383,153.639070304,1.38456,0.40383,1.44225,147.31,38.26,152.1974497158,124.88
2021-01-25 11:00:00,151.54528,7.52154,151.7318208361,1.44528,0.42154,1.5055,150.1,7.1,150.2678275613,130.36,1.44528,0.42154,1.5055,1.44528,0.42154,1.5055,0.0,0.0,0.0,131.6,152.19528,7.22154,152.3665117217,1.44528,0.42154,1.5055,150.75,6.8,150.9032885659,125.05,149.85528,39.61154,155.0021904524,1.44528,0.42154,1.5055,148.41,39.19,153.4971797787,125.05
2021-01-25 11:30:00,151.6088,7.86215,151.8125213547,1.6188,0.47215,1.68625,149.99,7.39,150.1719421197,130.79,1.6188,0.47215,1.68625,1.6188,0.47215,1.68625,0.0,0.0,0.0,132.06,152.2888,7.54215,152.4754492765,1.6188,0.47215,1.68625,150.67,7.07,150.8357842158,125.46,149.9288,40.19215,155.2225949759,1.6188,0.47215,1.68625,148.31,39.72,153.5367529291,125.46
2021-01-25 12:00:00,152.2872,8.4271,152.5201865271,2.0472,0.5971000000000001,2.1325,150.24,7.83,150.4438981813,131.28,2.0472,0.5971000000000001,2.1325,2.0472,0.5971000000000001,2.1325,0.0,0.0,0.0,132.59,152.9472,8.1271,153.1629711851,2.0472,0.5971000000000001,2.1325,150.9,7.53,151.087758935,125.94,150.6172,40.9971,156.097095246,2.0472,0.5971000000000001,2.1325,148.57,40.4,153.9649469847,125.94
2021-01-25 12:30:00,152.08328,7.95679,152.2912819654,2.42328,0.70679,2.52425,149.66,7.25,149.8355034696,131.55,2.42328,0.70679,2.52425,2.42328,0.70679,2.52425,0.0,0.0,0.0,132.78,152.75328,7.65679,152.9450587102,2.42328,0.70679,2.52425,150.33,6.95,150.4905691397,126.21,150.42328,40.68679,155.8286817196,2.42328,0.70679,2.52425,148.0,39.98,153.3049262092,126.21
2021-01-25 13:00:00,149.54048,5.73139,149.6502722683,2.85048,0.8313900000000001,2.96925,146.69,4.9,146.7718164363,132.12,2.85048,0.8313900000000001,2.96925,2.85048,0.8313900000000001,2.96925,0.0,0.0,0.0,133.0,150.15048,5.41139,150.2479610043,2.85048,0.8313900000000001,2.96925,147.3,4.58,147.3711857861,126.77,147.91048,38.73139,152.8974514672,2.85048,0.8313900000000001,2.96925,145.06,37.9,149.9293620343,126.77
2021-01-25 13:30:00,146.8152,4.2486,146.8766610221,3.3552,0.9786,3.495,143.46,3.27,143.4972630401,132.16,3.3552,0.9786,3.495,3.3552,0.9786,3.495,0.0,0.0,0.0,132.81,147.4252,3.9486,147.4780696816,3.3552,0.9786,3.495,144.07,2.9699999999999998,144.1006099918,126.8,145.2352,37.3686,149.9655813345,3.3552,0.9786,3.495,141.88,36.39,146.4724086646,126.8
2021-01-25 14:00:00,145.95704,4.30122,146.0204027492,3.9470400000000003,1.15122,4.1115,142.01,3.15,142.0449316238,132.26,3.9470400000000003,1.15122,4.1115,3.9470400000000003,1.15122,4.1115,0.0,0.0,0.0,132.86,146.54704,4.00122,146.6016531089,3.9470400000000003,1.15122,4.1115,142.6,2.85,142.6284771706,126.91,144.38704,37.46122,149.1675578799,3.9470400000000003,1.15122,4.1115,140.44,36.31,145.0579529016,126.91
2021-01-25 14:30:00,142.46832,3.03951,142.5007397337,3.83832,1.11951,3.99825,138.63,1.92,138.6432951859,132.26,3.83832,1.11951,3.99825,3.83832,1.11951,3.99825,0.0,0.0,0.0,132.64,143.06832,2.73951,143.094546027,3.83832,1.11951,3.99825,139.23,1.62,139.239424374,126.88,140.95832,36.24951,145.5447524044,3.83832,1.11951,3.99825,137.12,35.13,141.5486181494,126.88
2021-01-25 15:00:00,141.37104,2.06447,141.3861131337,3.34104,0.9744700000000001,3.48025,138.03,1.09,138.0343037074,132.12,3.34104,0.9744700000000001,3.48025,3.34104,0.9744700000000001,3.48025,0.0,0.0,0.0,132.42,141.94104,1.7844700000000002,141.9522566551,3.34104,0.9744700000000001,3.48025,138.6,0.81,138.6023668629,126.77,139.85104,35.19447,144.2115255715,3.34104,0.9744700000000001,3.48025,136.51,34.22,140.7337503941,126.77
2021-01-25 15:30:00,143.47688,2.50284,143.4987083656,2.54688,0.7428400000000001,2.653,140.93,1.76,140.9409894247,131.89,2.54688,0.7428400000000001,2.653,2.54688,0.7428400000000001,2.653,0.0,0.0,0.0,132.31,144.06688,2.18284,144.083415782,2.54688,0.7428400000000001,2.653,141.52,1.44,141.5273259834,126.56,141.93688,35.53284,146.3169867876,2.54688,0.7428400000000001,2.653,139.39,34.79,143.6659883201,126.56
2021-01-25 16:00:00,146.36624,3.20557,146.4013384186,1.3562400000000001,0.39557000000000003,1.41275,145.01,2.81,145.037223498,131.37,1.3562400000000001,0.39557000000000003,1.41275,1.3562400000000001,0.39557000000000003,1.41275,0.0,0.0,0.0,132.0,146.96624,2.87557,146.9943692886,1.3562400000000001,0.39557000000000003,1.41275,145.61,2.48,145.6311178972,126.08,144.73624,35.93557,149.1306285126,1.3562400000000001,0.39557000000000003,1.41275,143.38,35.54,147.7190441345,126.08
2021-01-25 16:30:00,148.41912,2.38141,148.4382238346,1.7191200000000002,0.50141,1.79075,146.7,1.88,146.7120458585,132.1,1.7191200000000002,0.50141,1.79075,1.7191200000000002,0.50141,1.79075,0.0,0.0,0.0,132.58,149.03912,2.15141,149.0546472116,1.7191200000000002,0.50141,1.79075,147.32,1.65,147.3292397998,126.77,146.78912,35.21141,150.9532680818,1.7191200000000002,0.50141,1.79075,145.07,34.71,149.1646372301,126.77
2021-01-25 17:00:00,149.86824000000001,1.72782,149.8781996244,4.75824,1.38782,4.9565,145.11,0.34,145.110398318,131.79,4.75824,1.38782,4.9565,4.75824,1.38782,4.9565,0.0,0.0,0.0,132.09,150.45824,1.7578200000000002,150.4685080509,4.75824,1.38782,4.9565,145.7,0.37,145.7004698002,126.5,148.22824,34.31782,152.1490187384,4.75824,1.38782,4.9565,143.47,32.93,147.2006311128,126.5
2021-01-25 17:30:00,154.71688,2.44909,154.7362627142,4.79688,1.3990900000000002,4.9967500000000005,149.92,1.05,149.923676916,131.55,4.79688,1.3990900000000002,4.9967500000000005,4.79688,1.3990900000000002,4.9967500000000005,0.0,0.0,0.0,132.09,155.35688,2.06909,155.3706577728,4.79688,1.3990900000000002,4.9967500000000005,150.56,0.67,150.5614907604,126.27,153.01688,35.22909,157.0199170397,4.79688,1.3990900000000002,4.9967500000000005,148.22,33.83,152.0316983395,126.27
2021-01-25 18:00:00,154.9788,1.9909,154.9915872951,4.7688,1.3909,4.9675,150.21,0.6000000000000001,150.2111983176,131.47,4.7688,1.3909,4.9675,4.7688,1.3909,4.9675,0.0,0.0,0.0,131.91,155.6088,1.8909,155.6202883311,4.7688,1.3909,4.9675,150.84,0.5,150.8408286904,126.19,153.2988,34.6109,157.1573621573,4.7688,1.3909,4.9675,148.53,33.22,152.1996363333,126.19
2021-01-25 18:30:00,152.6992,2.6831,152.7227707523,4.6392,1.3531,4.8325,148.06,1.33,148.0659734713,131.97,4.6392,1.3531,4.8325,4.6392,1.3531,4.8325,0.0,0.0,0.0,132.17,153.2992,3.0531,153.3295996872,4.6392,1.3531,4.8325,148.66,1.7000000000000002,148.6697198491,126.67,151.0192,33.0131,154.5854570788,4.6392,1.3531,4.8325,146.38,31.66,149.7646820849,126.67
2021-01-25 19:00:00,150.15064,1.14477,150.1550038819,1.01064,0.29477000000000003,1.05275,149.14,0.85,149.1424222011,132.13,1.01064,0.29477000000000003,1.05275,1.01064,0.29477000000000003,1.05275,0.0,0.0,0.0,132.39,150.75064,1.47477,150.7578535499,1.01064,0.29477000000000003,1.05275,149.74,1.18,149.7446493201,126.81,148.45064,32.55477,151.9783062353,1.01064,0.29477000000000003,1.05275,147.44,32.26,150.928000053,126.81
2021-01-25 19:30:00,144.63432,4.01001,144.6898984106,0.7543200000000001,0.22001,0.7857500000000001,143.88,3.79,143.9299082887,132.56,0.7543200000000001,0.22001,0.7857500000000001,0.7543200000000001,0.22001,0.7857500000000001,0.0,0.0,0.0,132.39,145.21432,4.36001,145.2797591554,0.7543200000000001,0.22001,0.7857500000000001,144.46,4.14,144.5193108204,127.23,143.02432,29.76001,146.0876938919,0.7543200000000001,0.22001,0.7857500000000001,142.27,29.54,145.3043856874,127.23
2021-01-25 20:00:00,139.51624,6.16057,139.6521888352,0.75624,0.22057000000000002,0.7877500000000001,138.76,5.94,138.8870807527,132.24,0.75624,0.22057000000000002,0.7877500000000001,0.75624,0.22057000000000002,0.7877500000000001,0.0,0.0,0.0,131.79,140.07624,6.51057,140.2274599865,0.75624,0.22057000000000002,0.7877500000000001,139.32,6.29,139.461917741,126.89,137.98624,27.47057,140.6941173094,0.75624,0.22057000000000002,0.7877500000000001,137.23,27.25,139.9093828162,126.89
2021-01-25 20:30:00,135.79656,7.85108,136.0233258122,0.8265600000000001,0.24108000000000002,0.861,134.97,7.61,135.1843666997,132.24,0.8265600000000001,0.24108000000000002,0.861,0.8265600000000001,0.24108000000000002,0.861,0.0,0.0,0.0,131.55,136.34656,8.18108,136.5917804767,0.8265600000000001,0.24108000000000002,0.861,135.52,7.94,135.7523996105,126.89,134.31656,25.91108,136.7929908913,0.8265600000000001,0.24108000000000002,0.861,133.49,25.67,135.9357532072,126.89
2021-01-25 21:00:00,130.58792,10.45731,131.0059547592,0.8479200000000001,0.24731000000000003,0.8832500000000001,129.74,10.21,130.1411222481,132.64,0.8479200000000001,0.24731000000000003,0.8832500000000001,0.8479200000000001,0.24731000000000003,0.8832500000000001,0.0,0.0,0.0,131.55,131.09792,10.77731,131.5401651176,0.8479200000000001,0.24731000000000003,0.8832500000000001,130.25,10.53,130.6749532236,127.24,129.18792,23.55731,131.318184302,0.8479200000000001,0.24731000000000003,0.8832500000000001,128.34,23.31,130.4396860622,127.24
2021-01-25 21:30:00,124.71848,13.32289,125.4280616587,0.7984800000000001,0.23289,0.8317500000000001,123.92,13.09,124.6094478762,132.92,0.7984800000000001,0.23289,0.8317500000000001,0.7984800000000001,0.23289,0.8317500000000001,0.0,0.0,0.0,131.47,125.19848,13.62289,125.9374548189,0.7984800000000001,0.23289,0.8317500000000001,124.4,13.39,125.1185521815,127.5,123.39848,20.85289,125.1480239063,0.7984800000000001,0.23289,0.8317500000000001,122.6,20.62,124.3219385306,127.5
2021-01-25 22:00:00,118.43184,16.24512,119.5408074659,0.7718400000000001,0.22512000000000001,0.804,117.66,16.02,118.7455936025,132.64,0.7718400000000001,0.22512000000000001,0.804,0.7718400000000001,0.22512000000000001,0.804,0.0,0.0,0.0,130.8,118.86184,16.51512,120.0036924299,0.7718400000000001,0.22512000000000001,0.804,118.09,16.29,119.208272364,127.23,117.18184,17.81512,118.5283178249,0.7718400000000001,0.22512000000000001,0.804,116.41,17.59,117.7314579881,127.23
2021-01-25 22:30:00,110.52248,19.43114,112.2175912549,0.7924800000000001,0.23114,0.8255,109.73,19.2,111.3970955636,132.53,0.7924800000000001,0.23114,0.8255,0.7924800000000001,0.23114,0.8255,0.0,0.0,0.0,130.23,110.91248,19.68114,112.6451307933,0.7924800000000001,0.23114,0.8255,110.12,19.45,111.8244915034,127.12,109.38248,14.66114,110.3606630872,0.7924800000000001,0.23114,0.8255,108.59,14.43,109.5445708376,127.12
2021-01-25 23:00:00,104.14448,21.27464,106.2952634015,0.8044800000000001,0.23464000000000002,0.838,103.34,21.04,105.460121373,132.89,0.8044800000000001,0.23464000000000002,0.838,0.8044800000000001,0.23464000000000002,0.838,0.0,0.0,0.0,130.33,104.49448,21.50464,106.6843282399,0.8044800000000001,0.23464000000000002,0.838,103.69,21.27,105.8490859668,127.44,103.10448,13.08464,103.9314273933,0.8044800000000001,0.23464000000000002,0.838,102.3,12.85,103.1038917791,127.44
2021-01-25 23:30:00,98.3812,22.9266,101.0172732804,0.8112,0.2366,0.845,97.57,22.69,100.1735543944,133.45,0.8112,0.2366,0.845,0.8112,0.2366,0.845,0.0,0.0,0.0,130.61,98.7212,23.1366,101.3961418842,0.8112,0.2366,0.845,97.91,22.9,100.5523649647,127.95,97.4312,11.7866,98.1415440728,0.8112,0.2366,0.845,96.62,11.55,97.3078974185,127.95
2021-01-26 00:00:00,93.96992,24.52206,97.1168229065,0.8299200000000001,0.24206000000000003,0.8645,93.14,24.28,96.2526778848,134.02,0.8299200000000001,0.24206000000000003,0.8645,0.8299200000000001,0.24206000000000003,0.8645,0.0,0.0,0.0,130.97,94.26992,24.71206,97.4551369926,0.8299200000000001,0.24206000000000003,0.8645,93.44,24.47,96.5909648984,128.5,93.06992,10.52206,93.6628194934,0.8299200000000001,0.24206000000000003,0.8645,92.24,10.28,92.8110769251,128.5
2021-01-26 00:30:00,93.14976,25.19618,96.4972811775,0.80976,0.23618000000000003,0.8435,92.34,24.96,95.653945031,134.25,0.80976,0.23618000000000003,0.8435,0.80976,0.23618000000000003,0.8435,0.0,0.0,0.0,131.12,93.44976,25.38618,96.8365415484,0.80976,0.23618000000000003,0.8435,92.64,25.15,95.9931877791,128.72,92.25976,9.97618,92.7975618357,0.80976,0.23618000000000003,0.8435,91.45,9.74,91.9672229656,128.72
2021-01-26 01:00:00,95.86872,24.64921,98.9868427018,0.8887200000000001,0.25921,0.9257500000000001,94.98,24.39,98.0615750434,133.8,0.8887200000000001,0.25921,0.9257500000000001,0.8887200000000001,0.25921,0.9257500000000001,0.0,0.0,0.0,130.75,96.17872,24.84921,99.3369489086,0.8887200000000001,0.25921,0.9257500000000001,95.29,24.59,98.4116466685,128.31,94.92872,10.30921,95.4868665925,0.8887200000000001,0.25921,0.9257500000000001,94.04,10.05,94.5754941832,128.31
2021-01-26 01:30:00,95.3908,25.10315,98.6385972354,0.9708,0.28315,1.01125,94.42,24.82,97.6277050842,134.06,0.9708,0.28315,1.01125,0.9708,0.28315,1.01125,0.0,0.0,0.0,130.97,95.7008,25.29315,98.9867999158,0.9708,0.28315,1.01125,94.73,25.01,97.9758796847,128.55,94.9008,10.06315,95.4328498399,0.9708,0.28315,1.01125,93.93,9.78,94.4377747514,128.55
2021-01-26 02:00:00,93.6512,25.4291,97.0421887029,0.9912000000000001,0.2891,1.0325,92.66,25.14,96.0098703259,134.31,0.9912000000000001,0.2891,1.0325,0.9912000000000001,0.2891,1.0325,0.0,0.0,0.0,131.16,93.9612,25.6091,97.3885676466,0.9912000000000001,0.2891,1.0325,92.97,25.32,96.3562312463,128.78,92.7712,9.8791,93.2957242656,0.9912000000000001,0.2891,1.0325,91.78,9.59,92.2796646071,128.78
2021-01-26 02:30:00,92.37696,25.91078,95.942020299,0.9969600000000001,0.29078000000000004,1.0385,91.38,25.62,94.9035763288,134.63,0.9969600000000001,0.29078000000000004,1.0385,0.9969600000000001,0.29078000000000004,1.0385,0.0,0.0,0.0,131.43,92.67696,26.10078,96.2822394393,0.9969600000000001,0.29078000000000004,1.0385,91.68,25.81,95.2437845741,129.08,91.49696,9.59078,91.9982431911,0.9969600000000001,0.29078000000000004,1.0385,90.5,9.3,90.9765903956,129.08
2021-01-26 03:00:00,91.06016,26.31713,94.7868349016,0.9501600000000001,0.27713000000000004,0.9897500000000001,90.11,26.04,93.7970879079,134.71,0.9501600000000001,0.27713000000000004,0.9897500000000001,0.9501600000000001,0.27713000000000004,0.9897500000000001,0.0,0.0,0.0,131.43,91.37016,26.49713,95.1346626454,0.9501600000000001,0.27713000000000004,0.9897500000000001,90.42,26.22,94.1449138297,129.16,90.21016,9.21713,90.6798128178,0.9501600000000001,0.27713000000000004,0.9897500000000001,89.26,8.94,89.7065839278,129.16
2021-01-26 03:30:00,89.99536,26.77573,93.8941134394,0.9453600000000001,0.27573000000000003,0.9847500000000001,89.05,26.5,92.9093778905,135.11,0.9453600000000001,0.27573000000000003,0.9847500000000001,0.9453600000000001,0.27573000000000003,0.9847500000000001,0.0,0.0,0.0,131.79,90.29536,26.95573,94.2330272111,0.9453600000000001,0.27573000000000003,0.9847500000000001,89.35,26.68,93.2482970354,129.55,89.16536,8.96573,89.614986126,0.9453600000000001,0.27573000000000003,0.9847500000000001,88.22,8.69,88.6469655431,129.55
2021-01-26 04:00:00,89.04704,26.86622,93.0116611498,0.9470400000000001,0.27622,0.9865,88.1,26.59,92.0252036129,135.22,0.9470400000000001,0.27622,0.9865,0.9470400000000001,0.27622,0.9865,0.0,0.0,0.0,131.87,89.31704,27.02622,93.3163983545,0.9470400000000001,0.27622,0.9865,88.37,26.75,92.3299485541,129.64,88.21704,8.98622,88.6735490225,0.9470400000000001,0.27622,0.9865,87.27,8.71,87.7035746136,129.64
2021-01-26 04:30:00,88.9836,26.7923,92.9295884433,0.9336000000000001,0.2723,0.9725,88.05,26.52,91.9571253357,135.37,0.9336000000000001,0.2723,0.9725,0.9336000000000001,0.2723,0.9725,0.0,0.0,0.0,132.05,89.2836,26.9623,93.265893285,0.9336000000000001,0.2723,0.9725,88.35,26.69,92.2934374698,129.79,88.1836,9.1123,88.6531517784,0.9336000000000001,0.2723,0.9725,87.25,8.84,87.6966823774,129.79
2021-01-26 05:00:00,89.12232,26.46526,92.9688007293,1.01232,0.29526,1.0545,88.11,26.17,91.9143133576,135.23,1.01232,0.29526,1.0545,1.01232,0.29526,1.0545,0.0,0.0,0.0,131.94,89.40232,26.62526,93.2827920436,1.01232,0.29526,1.0545,88.39,26.33,92.228309103,129.65,88.30232,9.43526,88.8049764858,1.01232,0.29526,1.0545,87.29,9.14,87.7672131265,129.65
2021-01-26 05:30:00,90.64232,26.00651,94.2993570358,0.9823200000000001,0.28651000000000004,1.02325,89.66,25.72,93.2761169861,134.85,0.9823200000000001,0.28651000000000004,1.02325,0.9823200000000001,0.28651000000000004,1.02325,0.0,0.0,0.0,131.63,90.93232,26.17651,94.6250310244,0.9823200000000001,0.28651000000000004,1.02325,89.95,25.89,93.6017873761,129.31,89.81232,9.68651,90.3331683257,0.9823200000000001,0.28651000000000004,1.02325,88.83,9.4,89.325969908,129.31
2021-01-26 06:00:00,94.0104,24.56845,97.1677109104,0.9204,0.26845,0.9587500000000001,93.09,24.3,96.2093451802,134.8,0.9204,0.26845,0.9587500000000001,0.9204,0.26845,0.9587500000000001,0.0,0.0,0.0,131.77,94.3404,24.74845,97.5325425156,0.9204,0.26845,0.9587500000000001,93.42,24.48,96.5741518213,129.25,93.1404,10.99845,93.7875259006,0.9204,0.26845,0.9587500000000001,92.22,10.73,92.8421310613,129.25
2021-01-26 06:30:00,103.54712,18.86166,105.2509775643,0.89712,0.26166,0.9345,102.65,18.6,104.3215342103,133.7,0.89712,0.26166,0.9345,0.89712,0.26166,0.9345,0.0,0.0,0.0,131.4,103.92712,19.04166,105.6571393094,0.89712,0.26166,0.9345,103.03,18.78,104.7275956947,128.21,102.56712,16.09166,103.8217492949,0.89712,0.26166,0.9345,101.67,15.83,102.8949843287,128.21
2021-01-26 07:00:00,112.3064,14.53395,113.2429387801,0.8364,0.24395000000000003,0.8712500000000001,111.47,14.29,112.3822272426,133.15,0.8364,0.24395000000000003,0.8712500000000001,0.8364,0.24395000000000003,0.8712500000000001,0.0,0.0,0.0,131.4,112.7264,14.74395,113.68652215,0.8364,0.24395000000000003,0.8712500000000001,111.89,14.5,112.8256269648,127.67,111.1964,19.93395,112.9690299842,0.8364,0.24395000000000003,0.8712500000000001,110.36,19.69,112.1027461751,127.67
2021-01-26 07:30:00,121.92488,8.64059,122.2306678316,0.8248800000000001,0.24059000000000003,0.8592500000000001,121.1,8.4,121.3909798955,131.95,0.8248800000000001,0.24059000000000003,0.8592500000000001,0.8248800000000001,0.24059000000000003,0.8592500000000001,0.0,0.0,0.0,131.02,122.41488,8.85059,122.7344115917,0.8248800000000001,0.24059000000000003,0.8592500000000001,121.59,8.61,121.8944633689,126.53,120.68488,25.17059,123.2817864145,0.8248800000000001,0.24059000000000003,0.8592500000000001,119.86,24.93,122.4251791912,126.53
2021-01-26 08:00:00,129.45616,4.66763,129.5402799586,0.74616,0.21763000000000002,0.7772500000000001,128.71,4.45,128.7869038373,131.91,0.74616,0.21763000000000002,0.7772500000000001,0.74616,0.21763000000000002,0.7772500000000001,0.0,0.0,0.0,131.53,129.99616,4.90763,130.0887637229,0.74616,0.21763000000000002,0.7772500000000001,129.25,4.69,129.3350633046,126.49,128.10616,28.92763,131.3316260745,0.74616,0.21763000000000002,0.7772500000000001,127.36,28.71,130.5558642881,126.49
2021-01-26 08:30:00,138.08232,1.56276,138.0911630605,0.8323200000000001,0.24276000000000003,0.867,137.25,1.32,137.2563473942,131.03,0.8323200000000001,0.24276000000000003,0.867,0.8323200000000001,0.24276000000000003,0.867,0.0,0.0,0.0,131.38,138.69232,1.46276,138.7000335032,0.8323200000000001,0.24276000000000003,0.867,137.86,1.22,137.8653981244,125.65,136.61232,33.49276,140.6580639288,0.8323200000000001,0.24276000000000003,0.867,135.78,33.25,139.7918842423,125.65
2021-01-26 09:00:00,143.96448,4.58839,144.037581292,1.19448,0.34839000000000003,1.24425,142.77,4.24,142.8329461294,130.17,1.19448,0.34839000000000003,1.24425,1.19448,0.34839000000000003,1.24425,0.0,0.0,0.0,131.02,144.61448,4.29839,144.6783466254,1.19448,0.34839000000000003,1.24425,143.42,3.95,143.4743841248,124.83,142.41448,36.69839,147.0668417498,1.19448,0.34839000000000003,1.24425,141.22,36.35,145.823217973,124.83
2021-01-26 09:30:00,147.28848,6.31539,147.4238124984,1.45848,0.42539000000000005,1.51925,145.83,5.89,145.9488985913,129.94,1.45848,0.42539000000000005,1.51925,1.45848,0.42539000000000005,1.51925,0.0,0.0,0.0,131.02,147.94848,6.01539,148.0707184124,1.45848,0.42539000000000005,1.51925,146.49,5.59,146.596617287,124.6,145.67848,38.24539,150.615169858,1.45848,0.42539000000000005,1.51925,144.22,37.82,149.0964815145,124.6
2021-01-26 10:00:00,148.95728,7.33504,149.1377687804,1.6972800000000001,0.49504000000000004,1.768,147.26,6.84,147.4187681403,130.15,1.6972800000000001,0.49504000000000004,1.768,1.6972800000000001,0.49504000000000004,1.768,0.0,0.0,0.0,131.37,149.59728,7.03504,149.7626053833,1.6972800000000001,0.49504000000000004,1.768,147.9,6.54,148.0445257347,124.8,147.32728,39.30504,152.4802072454,1.6972800000000001,0.49504000000000004,1.768,145.63,38.81,150.7126836069,124.8
2021-01-26 10:30:00,151.1936,8.89105,151.4547967252,1.4436,0.42105000000000004,1.5037500000000001,149.75,8.47,149.9893442882,129.9,1.4436,0.42105000000000004,1.5037500000000001,1.4436,0.42105000000000004,1.5037500000000001,0.0,0.0,0.0,131.37,151.8736,8.58105,152.1158269085,1.4436,0.42105000000000004,1.5037500000000001,150.43,8.16,150.6511549906,124.54,149.5436,40.77105,155.0018284378,1.4436,0.42105000000000004,1.5037500000000001,148.1,40.35,153.498314323,124.54
2021-01-26 11:00:00,152.94456,10.06258,153.2752228831,1.65456,0.48258000000000006,1.7235,151.29,9.58,151.5930094035,129.59,1.65456,0.48258000000000006,1.7235,1.65456,0.48258000000000006,1.7235,0.0,0.0,0.0,131.17,153.63456,9.75258,153.9437911806,1.65456,0.48258000000000006,1.7235,151.98,9.27,152.2624487521,124.23,151.25456,41.75258,156.9115032668,1.65456,0.48258000000000006,1.7235,149.6,41.27,155.1881854395,124.23
2021-01-26 11:30:00,154.45496,11.34478,154.8710389384,2.00496,0.5847800000000001,2.0885,152.45,10.76,152.829251454,129.42,2.00496,0.5847800000000001,2.0885,2.00496,0.5847800000000001,2.0885,0.0,0.0,0.0,131.17,155.14496,11.02478,155.5361835312,2.00496,0.5847800000000001,2.0885,153.14,10.44,153.4954500954,124.07,152.73496,42.92478,158.6521501406,2.00496,0.5847800000000001,2.0885,150.73,42.34,156.5637521906,124.07
2021-01-26 12:00:00,154.08424,10.85332,154.4660078185,5.87424,1.71332,6.119,148.21,9.14,148.4915610397,129.75,5.87424,1.71332,6.119,5.87424,1.71332,6.119,0.0,0.0,0.0,131.22,154.75424,10.54332,155.1129794524,5.87424,1.71332,6.119,148.88,8.83,149.1416216219,124.38,152.42424,42.61332,158.2688977058,5.87424,1.71332,6.119,146.55,40.9,152.1502957605,124.38
2021-01-26 12:30:00,154.13272,15.44371,154.9044981696,6.01272,1.75371,6.26325,148.12,13.69,148.751304196,129.58,6.01272,1.75371,6.26325,6.01272,1.75371,6.26325,0.0,0.0,0.0,130.75,156.01272,7.50371,156.1930679178,6.01272,1.75371,6.26325,150.0,5.75,150.1101678768,124.23,153.70272,39.51371,158.7005337526,6.01272,1.75371,6.26325,147.69,37.76,152.4406563224,124.23
2021-01-26 13:00:00,153.80648,25.74564,155.946373055,2.07648,0.6056400000000001,2.163,151.73,25.14,153.7986102018,130.57,2.07648,0.6056400000000001,2.163,2.07648,0.6056400000000001,2.163,0.0,0.0,0.0,130.75,157.64648,8.81564,157.8927742647,2.07648,0.6056400000000001,2.163,155.57,8.21,155.7864852932,125.16,156.86648,29.32564,159.5841023066,2.07648,0.6056400000000001,2.163,154.79,28.72,157.4318344554,125.16
2021-01-26 13:30:00,153.16112,25.84366,155.3261840188,1.76112,0.51366,1.8345,151.4,25.33,153.5042960311,131.2,1.76112,0.51366,1.8345,1.76112,0.51366,1.8345,0.0,0.0,0.0,130.91,157.05112,9.45366,157.3353932866,1.76112,0.51366,1.8345,155.29,8.94,155.5471237278,125.79,156.88112,25.54366,158.9470489775,1.76112,0.51366,1.8345,155.12,25.03,157.1264309402,125.79
2021-01-26 14:00:00,152.1136,26.07855,154.3328807321,1.9836,0.57855,2.06625,150.13,25.5,152.2802249145,131.38,1.9836,0.57855,2.06625,1.9836,0.57855,2.06625,0.0,0.0,0.0,131.09,155.9836,9.66855,156.2829623729,1.9836,0.57855,2.06625,154.0,9.09,154.2680397879,125.97,155.8036,25.79855,157.9250675322,1.9836,0.57855,2.06625,153.82,25.22,155.8737976698,125.97
2021-01-26 14:30:00,151.00536,25.64823,153.168046442,1.6053600000000001,0.46823000000000004,1.67225,149.4,25.18,151.5070704621,131.16,1.6053600000000001,0.46823000000000004,1.67225,1.6053600000000001,0.46823000000000004,1.67225,0.0,0.0,0.0,130.83,154.85536,9.28823,155.1336641006,1.6053600000000001,0.46823000000000004,1.67225,153.25,8.82,153.5035989806,125.77,154.68536,25.36823,156.7517390387,1.6053600000000001,0.46823000000000004,1.67225,153.08,24.9,155.0918966291,125.77
2021-01-26 15:00:00,150.40784,25.06312,152.4817310946,1.58784,0.46312000000000003,1.654,148.82,24.6,150.8394921763,131.41,1.58784,0.46312000000000003,1.654,1.58784,0.46312000000000003,1.654,0.0,0.0,0.0,130.97,154.24784,8.61312,154.4881289316,1.58784,0.46312000000000003,1.654,152.66,8.15,152.8773956476,126.0,154.08784,24.76312,156.0649689969,1.58784,0.46312000000000003,1.654,152.5,24.3,154.4238971144,126.0
2021-01-26 15:30:00,150.19144,24.59292,152.1915909747,1.38144,0.40292000000000006,1.439,148.81,24.19,150.7632985842,131.61,1.38144,0.40292000000000006,1.439,1.38144,0.40292000000000006,1.439,0.0,0.0,0.0,131.1,154.01144,8.07292,154.2228766694,1.38144,0.40292000000000006,1.439,152.63,7.67,152.8225958424,126.16,153.85144,24.29292,155.757540916,1.38144,0.40292000000000006,1.439,152.47,23.89,154.3302724678,126.16
2021-01-26 16:00:00,150.60224,24.61232,152.6001343014,1.48224,0.43232000000000004,1.544,149.12,24.18,151.067689464,131.61,1.48224,0.43232000000000004,1.544,1.48224,0.43232000000000004,1.544,0.0,0.0,0.0,131.1,154.41224,8.09232,154.6241426971,1.48224,0.43232000000000004,1.544,152.93,7.66,153.121717924,126.16,154.24224,24.29232,156.143477005,1.48224,0.43232000000000004,1.544,152.76,23.86,154.6121508808,126.16
2021-01-26 16:30:00,149.94848,22.39789,151.6120448077,4.99848,1.45789,5.20675,144.95,20.94,146.4547237203,132.54,4.99848,1.45789,5.20675,4.99848,1.45789,5.20675,0.0,0.0,0.0,131.5,153.64848,5.59789,153.7504204182,4.99848,1.45789,5.20675,148.65,4.14,148.7076396827,127.05,153.50848,22.00789,155.0780469769,4.99848,1.45789,5.20675,148.51,20.55,149.9250566116,127.05
2021-01-26 17:00:00,151.7712,20.7691,153.1856803499,5.0712,1.4791,5.2825,146.7,19.29,147.9628132336,132.6,5.0712,1.4791,5.2825,5.0712,1.4791,5.2825,0.0,0.0,0.0,131.41,155.5112,3.8691,155.5593239258,5.0712,1.4791,5.2825,150.44,2.39,150.4589834473,127.13,155.3712,20.3191,156.694210532,5.0712,1.4791,5.2825,150.3,18.84,151.4761882277,127.13
2021-01-26 17:30:00,153.24208,20.20644,154.5685456366,5.30208,1.54644,5.523,147.94,18.66,149.1121698588,132.36,5.30208,1.54644,5.523,5.30208,1.54644,5.523,0.0,0.0,0.0,131.1,157.00208,3.32644,157.0373150796,5.30208,1.54644,5.523,151.7,1.78,151.7104426201,126.9,156.87208,19.75644,158.1112469276,5.30208,1.54644,5.523,151.57,18.21,152.6599783833,126.9
2021-01-26 18:00:00,152.37376,19.02318,153.5566478986,5.15376,1.50318,5.3685,147.22,17.52,148.2588236834,132.45,5.15376,1.50318,5.3685,5.15376,1.50318,5.3685,0.0,0.0,0.0,131.1,156.14376,2.27318,156.1603058855,5.15376,1.50318,5.3685,150.99,0.77,150.9919633623,126.99,155.97376,18.53318,157.0709793993,5.15376,1.50318,5.3685,150.82,17.03,151.7784348977,126.99
2021-01-26 18:30:00,148.98848,16.81039,149.9338400251,4.93848,1.44039,5.14425,144.05,15.37,144.8676616778,132.49,4.93848,1.44039,5.14425,4.93848,1.44039,5.14425,0.0,0.0,0.0,130.82,152.63848,3.02039,152.6683606137,4.93848,1.44039,5.14425,147.7,1.58,147.7084506723,127.03,152.49848,16.28039,153.3650465421,4.93848,1.44039,5.14425,147.56,14.84,148.304346531,127.03
2021-01-26 19:00:00,144.62456,14.41883,145.3415495093,4.86456,1.41883,5.06725,139.76,13.0,140.3633057462,132.86,4.86456,1.41883,5.06725,4.86456,1.41883,5.06725,0.0,0.0,0.0,130.82,148.13456,5.49883,148.2365845457,4.86456,1.41883,5.06725,143.27,4.08,143.3280827333,127.39,147.99456,13.83883,148.6401796466,4.86456,1.41883,5.06725,143.13,12.42,143.6678575743,127.39
2021-01-26 19:30:00,139.85984,12.50037,140.4173568152,1.26984,0.37037000000000003,1.32275,138.59,12.13,139.1198224553,132.9,1.26984,0.37037000000000003,1.32275,1.26984,0.37037000000000003,1.32275,0.0,0.0,0.0,130.74,143.35984,5.35037,143.4596465351,1.26984,0.37037000000000003,1.32275,142.09,4.98,142.1772432564,127.43,143.22984,11.93037,143.7258529102,1.26984,0.37037000000000003,1.32275,141.96,11.56,142.4298957382,127.43
2021-01-26 20:00:00,135.05224,10.55982,135.4644504195,1.06224,0.30982000000000004,1.1065,133.99,10.25,134.3814816111,133.37,1.06224,0.30982000000000004,1.1065,1.06224,0.30982000000000004,1.1065,0.0,0.0,0.0,130.89,138.41224,7.31982,138.6056562578,1.06224,0.30982000000000004,1.1065,137.35,7.01,137.528770081,127.87,138.31224,9.94982,138.6696601707,1.06224,0.30982000000000004,1.1065,137.25,9.64,137.5881248509,127.87
2021-01-26 20:30:00,130.90784,8.28062,131.1694752641,0.9278400000000001,0.27062,0.9665,129.98,8.01,130.2265737091,133.62,0.9278400000000001,0.27062,0.9665,0.9278400000000001,0.27062,0.9665,0.0,0.0,0.0,130.83,134.16784,9.63062,134.5130407501,0.9278400000000001,0.27062,0.9665,133.24,9.36,133.5683615232,128.11,134.05784,7.63062,134.2748331857,0.9278400000000001,0.27062,0.9665,133.13,7.36,133.3332910417,128.11
2021-01-26 21:00:00,125.75736,5.70298,125.8866060193,0.86736,0.25298000000000004,0.9035000000000001,124.89,5.45,125.0088580861,133.98,0.86736,0.25298000000000004,0.9035000000000001,0.86736,0.25298000000000004,0.9035000000000001,0.0,0.0,0.0,130.83,128.87736,12.29298,129.4623160532,0.86736,0.25298000000000004,0.9035000000000001,128.01,12.04,128.5749652926,128.46,128.76736,5.00298,128.8645133862,0.86736,0.25298000000000004,0.9035000000000001,127.9,4.75,127.9881732818,128.46
2021-01-26 21:30:00,120.00176,2.78843,120.0341524107,0.8517600000000001,0.24843,0.8872500000000001,119.15,2.54,119.1770703617,134.84,0.8517600000000001,0.24843,0.8872500000000001,0.8517600000000001,0.24843,0.8872500000000001,0.0,0.0,0.0,131.21,122.94176,15.44843,123.9085563686,0.8517600000000001,0.24843,0.8872500000000001,122.09,15.2,123.0325489454,129.29,122.85176,2.04843,122.868836572,0.8517600000000001,0.24843,0.8872500000000001,122.0,1.8,122.013277966,129.29
2021-01-26 22:00:00,113.498,1.1715,113.5040458145,0.8280000000000001,0.24150000000000002,0.8625,112.67,0.93,112.6738381347,135.49,0.8280000000000001,0.24150000000000002,0.8625,0.8280000000000001,0.24150000000000002,0.8625,0.0,0.0,0.0,131.42,116.238,18.5015,117.7012240644,0.8280000000000001,0.24150000000000002,0.8625,115.41,18.26,116.8456062503,129.91,116.178,1.5015,116.1877023882,0.8280000000000001,0.24150000000000002,0.8625,115.35,1.26,115.3568814592,129.91
2021-01-26 22:30:00,105.47064,3.34602,105.5237023225,0.9806400000000001,0.28602,1.0215,104.49,3.06,104.534796599,134.63,0.9806400000000001,0.28602,1.0215,0.9806400000000001,0.28602,1.0215,0.0,0.0,0.0,130.18,107.97064,21.17602,110.0276461852,0.9806400000000001,0.28602,1.0215,106.99,20.89,109.0103307031,129.1,107.93064,4.17602,108.0113984441,0.9806400000000001,0.28602,1.0215,106.95,3.89,107.0207204237,129.1
2021-01-26 23:00:00,99.16152,5.23086,99.2993904566,1.03152,0.30086,1.0745,98.13,4.93,98.2537622689,135.1,1.03152,0.30086,1.0745,1.03152,0.30086,1.0745,0.0,0.0,0.0,130.33,101.49152,23.20086,104.1095986768,1.03152,0.30086,1.0745,100.46,22.9,103.0369914157,129.52,101.49152,6.07086,101.6729264507,1.03152,0.30086,1.0745,100.46,5.77,100.6255658369,129.52
2021-01-26 23:30:00,93.44808,6.85444,93.6991302169,1.07808,0.31444000000000005,1.123,92.37,6.54,92.6012337931,136.3,1.07808,0.31444000000000005,1.123,1.07808,0.31444000000000005,1.123,0.0,0.0,0.0,131.23,95.59808,25.18444,98.8597436665,1.07808,0.31444000000000005,1.123,94.52,24.87,97.7371336801,130.66,95.61808,7.72444,95.9295793601,1.07808,0.31444000000000005,1.123,94.54,7.41,94.8299514921,130.66
2021-01-27 00:00:00,88.8788,8.76715,89.3101562453,1.0188,0.29715,1.06125,87.86,8.47,88.2673240786,136.88,1.0188,0.29715,1.06125,1.0188,0.29715,1.06125,0.0,0.0,0.0,131.52,90.9188,27.24715,94.9138313238,1.0188,0.29715,1.06125,89.9,26.95,93.8526105124,131.23,90.9388,9.66715,91.451184435,1.0188,0.29715,1.06125,89.92,9.37,90.4068763978,131.23
2021-01-27 00:30:00,88.0084,9.28495,88.4968291356,0.9084000000000001,0.26495,0.94625,87.1,9.02,87.5658061117,136.81,0.9084000000000001,0.26495,0.94625,0.9084000000000001,0.26495,0.94625,0.0,0.0,0.0,131.38,90.0084,27.74495,94.1875486519,0.9084000000000001,0.26495,0.94625,89.1,27.48,93.2414092558,131.19,90.0584,10.18495,90.6324920603,0.9084000000000001,0.26495,0.94625,89.15,9.92,89.7002168336,131.19
2021-01-27 01:00:00,90.22416,8.52038,90.6255809529,0.8241600000000001,0.24038,0.8585,89.4,8.28,89.7826174713,136.36,0.8241600000000001,0.24038,0.8585,0.8241600000000001,0.24038,0.8585,0.0,0.0,0.0,131.07,92.29416,26.89038,96.1317039621,0.8241600000000001,0.24038,0.8585,91.47,26.65,95.2732039978,130.76,92.35416,9.41038,92.8323549257,0.8241600000000001,0.24038,0.8585,91.53,9.17,91.9882046786,130.76
2021-01-27 01:30:00,89.88464,9.05052,90.3391411305,0.82464,0.24052,0.859,89.06,8.81,89.494690904,136.67,0.82464,0.24052,0.859,0.82464,0.24052,0.859,0.0,0.0,0.0,131.27,91.93464,27.48052,95.9539317141,0.82464,0.24052,0.859,91.11,27.24,95.0949509701,131.06,91.98464,9.96052,92.5223538103,0.82464,0.24052,0.859,91.16,9.72,91.6767364166,131.06
2021-01-27 02:00:00,87.83632,9.28976,88.3262064848,0.8563200000000001,0.24976,0.892,86.98,9.04,87.4485105648,136.93,0.8563200000000001,0.24976,0.892,0.8563200000000001,0.24976,0.892,0.0,0.0,0.0,131.48,89.82632,27.80976,94.0327098195,0.8563200000000001,0.24976,0.892,88.97,27.56,93.1408315402,131.31,89.87632,10.19976,90.4532365413,0.8563200000000001,0.24976,0.892,89.02,9.95,89.5743428667,131.31
2021-01-27 02:30:00,86.66768,9.43849,87.1801115511,0.8176800000000001,0.23849,0.8517500000000001,85.85,9.2,86.3415456197,137.1,0.8176800000000001,0.23849,0.8517500000000001,0.8176800000000001,0.23849,0.8517500000000001,0.0,0.0,0.0,131.65,88.64768,27.99849,92.9641146446,0.8176800000000001,0.23849,0.8517500000000001,87.83,27.76,92.1125751459,131.47,88.68768,10.32849,89.2870779534,0.8176800000000001,0.23849,0.8517500000000001,87.87,10.09,88.4474137553,131.47
2021-01-27 03:00:00,85.48672,12.27946,86.3641385892,0.7867200000000001,0.22946000000000003,0.8195,84.7,12.05,85.5528637744,136.84,0.7867200000000001,0.22946000000000003,0.8195,0.7867200000000001,0.22946000000000003,0.8195,0.0,0.0,0.0,131.88,87.27672,30.58946,92.4821113354,0.7867200000000001,0.22946000000000003,0.8195,86.49,30.36,91.6637861972,131.23,86.87672,6.80946,87.1431765742,0.7867200000000001,0.22946000000000003,0.8195,86.09,6.58,86.341093924,131.23
2021-01-27 03:30:00,84.65312,15.75966,86.1075932137,0.75312,0.21966000000000002,0.7845000000000001,83.9,15.54,85.3270273712,136.38,0.75312,0.21966000000000002,0.7845000000000001,0.75312,0.21966000000000002,0.7845000000000001,0.0,0.0,0.0,132.14,86.27312,35.00966,93.1060015673,0.75312,0.21966000000000002,0.7845000000000001,85.52,34.79,92.3255896271,130.79,85.26312,1.6296599999999999,85.278692672,0.75312,0.21966000000000002,0.7845000000000001,84.51,1.4100000000000001,84.5217616948,130.79
2021-01-27 04:00:00,83.56504,16.04022,85.0905668559,0.75504,0.22022000000000003,0.7865000000000001,82.81,15.82,84.3075826957,136.62,0.75504,0.22022000000000003,0.7865000000000001,0.75504,0.22022000000000003,0.7865000000000001,0.0,0.0,0.0,132.33,85.16504,35.36022,92.2140401276,0.75504,0.22022000000000003,0.7865000000000001,84.41,35.14,91.4323121221,131.02,84.16504,1.42022,84.1770217046,0.75504,0.22022000000000003,0.7865000000000001,83.41,1.2,83.4186316119,131.02
2021-01-27 04:30:00,84.93032,15.32176,86.3013069704,0.7603200000000001,0.22176,0.792,84.17,15.1,85.5137351541,136.5,0.7603200000000001,0.22176,0.792,0.7603200000000001,0.22176,0.792,0.0,0.0,0.0,132.33,86.55032,34.60176,93.2107273183,0.7603200000000001,0.22176,0.792,85.79,34.38,92.4224458668,130.91,85.53032,2.12176,85.5566333185,0.7603200000000001,0.22176,0.792,84.77,1.9,84.7912902367,130.91
2021-01-27 05:00:00,85.27704,15.09497,86.6027232278,0.73704,0.21497000000000002,0.76775,84.54,14.88,85.8395363454,136.31,0.73704,0.21497000000000002,0.76775,0.73704,0.21497000000000002,0.76775,0.0,0.0,0.0,132.16,86.90704,34.30497,93.4326739865,0.73704,0.21497000000000002,0.76775,86.17,34.09,92.6682092198,130.72,85.87704,2.28497,85.9074332469,0.73704,0.21497000000000002,0.76775,85.14,2.07,85.1651601302,130.72
2021-01-27 05:30:00,87.40184,14.28637,88.5617411932,0.74184,0.21637,0.77275,86.66,14.07,87.7947635113,135.96,0.74184,0.21637,0.77275,0.74184,0.21637,0.77275,0.0,0.0,0.0,131.92,89.11184,33.38637,95.1607573003,0.74184,0.21637,0.77275,88.37,33.17,94.3901785145,130.39,88.03184,2.98637,88.0824798672,0.74184,0.21637,0.77275,87.29,2.77,87.3339395653,130.39
2021-01-27 06:00:00,88.83744,13.86717,89.9132312263,0.8474400000000001,0.24717000000000003,0.88275,87.99,13.62,89.0378823872,135.62,0.8474400000000001,0.24717000000000003,0.88275,0.8474400000000001,0.24717000000000003,0.88275,0.0,0.0,0.0,131.66,90.56744,32.85717,96.3434212002,0.8474400000000001,0.24717000000000003,0.88275,89.72,32.61,95.4625083475,130.08,89.46744,3.36717,89.5307804834,0.8474400000000001,0.24717000000000003,0.88275,88.62,3.12,88.674905131,130.08
2021-01-27 06:30:00,98.05256,7.58283,98.3453294944,0.8325600000000001,0.24283000000000002,0.8672500000000001,97.22,7.34,97.4966871232,134.33,0.8325600000000001,0.24283000000000002,0.8672500000000001,0.8325600000000001,0.24283000000000002,0.8672500000000001,0.0,0.0,0.0,131.17,100.04256,26.15283,103.4044695763,0.8325600000000001,0.24283000000000002,0.8672500000000001,99.21,25.91,102.5375648238,128.82,98.79256,9.40283,99.2390201653,0.8325600000000001,0.24283000000000002,0.8672500000000001,97.96,9.16,98.387332518,128.82
2021-01-27 07:00:00,106.67544,2.98617,106.7172278054,0.77544,0.22617,0.8077500000000001,105.9,2.76,105.9359599003,134.33,0.77544,0.22617,0.8077500000000001,0.77544,0.22617,0.8077500000000001,0.0,0.0,0.0,131.79,108.88544,21.45617,110.9793056162,0.77544,0.22617,0.8077500000000001,108.11,21.23,110.1747929429,128.8,107.43544,13.90617,108.3316912637,0.77544,0.22617,0.8077500000000001,106.66,13.68,107.5337063436,128.8
2021-01-27 07:30:00,116.47112,2.52741,116.4985390267,0.7111200000000001,0.20741,0.74075,115.76,2.32,115.7832457655,132.59,0.7111200000000001,0.20741,0.74075,0.7111200000000001,0.20741,0.74075,0.0,0.0,0.0,130.79,118.94112,15.90741,120.0001488323,0.7111200000000001,0.20741,0.74075,118.23,15.7,119.2678619746,127.16,117.31112,18.48741,118.758928945,0.7111200000000001,0.20741,0.74075,116.6,18.28,118.0242280212,127.16
2021-01-27 08:00:00,123.35976,6.57118,123.5346542224,0.68976,0.20118000000000003,0.7185,122.67,6.37,122.8352791343,133.0,0.68976,0.20118000000000003,0.7185,0.68976,0.20118000000000003,0.7185,0.0,0.0,0.0,131.76,126.01976,11.83118,126.5739180505,0.68976,0.20118000000000003,0.7185,125.33,11.63,125.8684464034,127.55,124.21976,22.66118,126.2698612237,0.68976,0.20118000000000003,0.7185,123.53,22.46,125.5552169366,127.55
2021-01-27 08:30:00,130.80432,10.96876,131.2634138921,0.78432,0.22876000000000002,0.8170000000000001,130.02,10.74,130.4628222905,132.51,0.78432,0.22876000000000002,0.8170000000000001,0.78432,0.22876000000000002,0.8170000000000001,0.0,0.0,0.0,131.87,133.67432,7.31876,133.8745236234,0.78432,0.22876000000000002,0.8170000000000001,132.89,7.09,133.078999846,127.08,131.72432,26.91876,134.446703639,0.78432,0.22876000000000002,0.8170000000000001,130.94,26.69,133.632479959,127.08
2021-01-27 09:00:00,136.23224,13.93482,136.943062708,0.9422400000000001,0.27482,0.9815,135.29,13.66,135.9778647428,132.06,0.9422400000000001,0.27482,0.9815,0.9422400000000001,0.27482,0.9815,0.0,0.0,0.0,131.87,139.26224,4.2548200000000005,139.3272226919,0.9422400000000001,0.27482,0.9815,138.32,3.98,138.3772481299,126.65,137.19224,29.76482,140.3839564404,0.9422400000000001,0.27482,0.9815,136.25,29.49,139.4048872888,126.65
2021-01-27 09:30:00,139.39928,15.57604,140.2667896781,1.28928,0.37604000000000004,1.343,138.11,15.2,138.9439171033,131.94,1.28928,0.37604000000000004,1.343,1.28928,0.37604000000000004,1.343,0.0,0.0,0.0,131.96,142.46928,2.79604,142.4967142898,1.28928,0.37604000000000004,1.343,141.18,2.42,141.2007393748,126.53,140.32928,31.36604,143.7919861835,1.28928,0.37604000000000004,1.343,139.04,30.99,142.451752183,126.53
2021-01-27 10:00:00,140.41416,16.26163,141.3526686652,5.11416,1.49163,5.32725,135.3,14.77,136.1037945834,131.67,5.11416,1.49163,5.32725,5.11416,1.49163,5.32725,0.0,0.0,0.0,131.61,143.40416,4.24163,143.4668760738,5.11416,1.49163,5.32725,138.29,2.75,138.3173402,126.27,141.31416,31.97163,144.885737536,5.11416,1.49163,5.32725,136.2,30.48,139.5688733207,126.27
2021-01-27 10:30:00,140.55112,16.00741,141.4597275134,5.51112,1.60741,5.74075,135.04,14.4,135.8056022409,131.17,5.51112,1.60741,5.74075,5.51112,1.60741,5.74075,0.0,0.0,0.0,131.1,143.52112,4.56741,143.5937781388,5.51112,1.60741,5.74075,138.01,2.96,138.0417389777,125.79,141.45112,31.59741,144.9372818427,5.51112,1.60741,5.74075,135.94,29.99,139.2087773813,125.79
2021-01-27 11:00:00,141.4128,16.9754,142.4280316827,5.5728,1.6254,5.805,135.84,15.35,136.7045284546,130.71,5.5728,1.6254,5.805,5.5728,1.6254,5.805,0.0,0.0,0.0,130.79,144.4128,3.5154,144.4555808579,5.5728,1.6254,5.805,138.84,1.8900000000000001,138.8528634923,125.34,142.3128,32.4554,145.9667291988,5.5728,1.6254,5.805,136.74,30.83,140.1724527145,125.34
2021-01-27 11:30:00,141.25856,17.65583,142.3576801801,5.84856,1.7058300000000002,6.09225,135.41,15.95,136.346142593,130.48,5.84856,1.7058300000000002,6.09225,5.84856,1.7058300000000002,6.09225,0.0,0.0,0.0,130.65,144.26856,2.97583,144.2992479837,5.84856,1.7058300000000002,6.09225,138.42,1.27,138.4258259863,125.12,142.17856,33.10583,145.9819814349,5.84856,1.7058300000000002,6.09225,136.33,31.4,139.8993527505,125.12
2021-01-27 12:00:00,142.6404,18.1397,143.7891944071,2.3304,0.6797000000000001,2.4275,140.31,17.46,141.3921769406,130.43,2.3304,0.6797000000000001,2.4275,2.3304,0.6797000000000001,2.4275,0.0,0.0,0.0,130.87,145.7904,0.9997,145.7938274834,2.3304,0.6797000000000001,2.4275,143.46,0.32,143.4603568935,125.08,143.6104,33.5497,147.4772164039,2.3304,0.6797000000000001,2.4275,141.28,32.87,145.0533532877,125.08
2021-01-27 12:30:00,144.05648,17.99189,145.1756781825,2.40648,0.70189,2.5067500000000003,141.65,17.29,142.7013195454,130.35,2.40648,0.70189,2.5067500000000003,2.40648,0.70189,2.5067500000000003,0.0,0.0,0.0,130.78,147.22648,1.11189,147.2306785713,2.40648,0.70189,2.5067500000000003,144.82,0.41000000000000003,144.8205803745,125.0,145.00648,33.34189,148.7903251921,2.40648,0.70189,2.5067500000000003,142.6,32.64,146.2878313463,125.0
2021-01-27 13:00:00,141.43488,16.19309,142.3588474397,3.16488,0.9230900000000001,3.29675,138.27,15.27,139.1106243247,130.87,3.16488,0.9230900000000001,3.29675,3.16488,0.9230900000000001,3.29675,0.0,0.0,0.0,130.98,144.48488,2.93309,144.5146482733,3.16488,0.9230900000000001,3.29675,141.32,2.01,141.3342934323,125.49,142.33488,31.66309,145.8141602622,3.16488,0.9230900000000001,3.29675,139.17,30.74,142.5245119269,125.49
2021-01-27 13:30:00,140.41824,15.11532,141.2294410645,2.65824,0.77532,2.769,137.76,14.34,138.5043436142,131.34,2.65824,0.77532,2.769,2.65824,0.77532,2.769,0.0,0.0,0.0,131.29,143.44824,3.8753200000000003,143.500577226,2.65824,0.77532,2.769,140.79,3.1,140.8241247088,125.91,141.31824,30.69532,144.6134420675,2.65824,0.77532,2.769,138.66,29.92,141.8513376743,125.91
2021-01-27 14:00:00,137.91504,11.84147,138.4224644701,6.00504,1.75147,6.25525,131.91,10.09,132.2953370304,132.29,6.00504,1.75147,6.25525,6.00504,1.75147,6.25525,0.0,0.0,0.0,131.61,140.77504,9.431470000000001,141.0906251789,6.00504,1.75147,6.25525,134.77,7.68,134.988648782,126.83,138.77504,27.67147,141.506967952,6.00504,1.75147,6.25525,132.77,25.92,135.2764550837,126.83
2021-01-27 14:30:00,136.56856,11.51833,137.0534330342,2.18856,0.6383300000000001,2.27975,134.38,10.88,134.8197270432,132.0,2.18856,0.6383300000000001,2.27975,2.18856,0.6383300000000001,2.27975,0.0,0.0,0.0,131.47,139.49856,7.48833,139.6994034642,2.18856,0.6383300000000001,2.27975,137.31,6.85,137.480757199,126.58,137.49856,27.29833,140.1822129332,2.18856,0.6383300000000001,2.27975,135.31,26.66,137.9113907551,126.58
2021-01-27 15:00:00,134.8,10.34875,135.1966590806,1.9500000000000002,0.5687500000000001,2.03125,132.85,9.78,133.2095000366,132.35,1.9500000000000002,0.5687500000000001,2.03125,1.9500000000000002,0.5687500000000001,2.03125,0.0,0.0,0.0,131.66,137.7,8.60875,137.9688391506,1.9500000000000002,0.5687500000000001,2.03125,135.75,8.04,135.9878821807,126.93,135.69,26.17875,138.1922684218,1.9500000000000002,0.5687500000000001,2.03125,133.74,25.61,136.1699662187,126.93
2021-01-27 15:30:00,134.98256,10.12033,135.3614146774,1.37256,0.40033,1.42975,133.61,9.72,133.9630937983,132.35,1.37256,0.40033,1.42975,1.37256,0.40033,1.42975,0.0,0.0,0.0,131.66,137.89256,8.50033,138.1543112373,1.37256,0.40033,1.42975,136.52,8.1,136.7600833577,126.93,135.89256,25.97033,138.3518915796,1.37256,0.40033,1.42975,134.52,25.57,136.9286503987,126.93
2021-01-27 16:00:00,135.77632,9.88101,136.135386404,1.30632,0.38101,1.36075,134.47,9.5,134.8051590259,132.14,1.30632,0.38101,1.36075,1.30632,0.38101,1.36075,0.0,0.0,0.0,131.44,138.68632,8.67101,138.9571220541,1.30632,0.38101,1.36075,137.38,8.29,137.6298968248,126.75,136.65632,25.67101,139.0465769099,1.30632,0.38101,1.36075,135.35,25.29,137.6924347958,126.75
2021-01-27 16:30:00,135.41432,7.88876,135.6439110148,4.62432,1.34876,4.817,130.79,6.54,130.9534104176,132.54,4.62432,1.34876,4.817,4.62432,1.34876,4.817,0.0,0.0,0.0,131.44,138.20432,12.74876,138.791083821,4.62432,1.34876,4.817,133.58,11.4,134.0655675407,127.16,136.27432,23.74876,138.3282107634,4.62432,1.34876,4.817,131.65,22.4,133.5420626619,127.16
2021-01-27 17:00:00,139.9948,8.69515,140.2645702256,4.4748,1.30515,4.66125,135.52,7.39,135.7213413579,132.33,4.4748,1.30515,4.66125,4.4748,1.30515,4.66125,0.0,0.0,0.0,131.39,142.9048,11.82515,143.3932217211,4.4748,1.30515,4.66125,138.43,10.52,138.8291586807,126.98,140.9148,24.51515,143.031372218,4.4748,1.30515,4.66125,136.44,23.21,138.4000639451,126.98
2021-01-27 17:30:00,144.19176,9.34593,144.4943253538,6.19176,1.80593,6.44975,138.0,7.54,138.2058305572,132.88,6.19176,1.80593,6.44975,6.19176,1.80593,6.44975,0.0,0.0,0.0,131.97,147.16176,12.34593,147.6787242424,6.19176,1.80593,6.44975,140.97,10.54,141.3634765419,127.53,145.08176,25.28593,147.2687860365,6.19176,1.80593,6.44975,138.89,23.48,140.8607202168,127.53
