Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-01-27 18:00:00,143.44816,8.08988,143.6760967099,6.78816,1.97988,7.071,136.66,6.11,136.7965193271,133.39,6.78816,1.97988,7.071,6.78816,1.97988,7.071,0.0,0.0,0.0,132.26,146.38816,14.11988,147.0675504637,6.78816,1.97988,7.071,139.6,12.14,140.1268696575,128.02,144.32816,24.11988,146.329718035,6.78816,1.97988,7.071,137.54,22.14,139.3105566711,128.02
2021-01-27 18:30:00,141.04232,5.31276,141.1423446376,4.43232,1.29276,4.617,136.61,4.02,136.6691351403,133.87,4.43232,1.29276,4.617,4.43232,1.29276,4.617,0.0,0.0,0.0,132.5,143.96232,15.69276,144.8150969209,4.43232,1.29276,4.617,139.53,14.4,140.2710978784,128.48,141.92232,21.47276,143.5375363318,4.43232,1.29276,4.617,137.49,20.18,138.9630616387,128.48
2021-01-27 19:00:00,137.7068,3.67115,137.7557262279,4.4268,1.29115,4.61125,133.28,2.38,133.3012483062,134.41,4.4268,1.29115,4.61125,4.4268,1.29115,4.61125,0.0,0.0,0.0,132.79,140.5268,17.49115,141.6111642723,4.4268,1.29115,4.61125,136.1,16.2,137.0607529528,129.02,138.5468,19.94115,139.9745164434,4.4268,1.29115,4.61125,134.12,18.65,135.4104755918,129.02
2021-01-27 19:30:00,134.22624,2.39057,134.2475263439,0.75624,0.22057000000000002,0.7877500000000001,133.47,2.17,133.4876391281,134.36,0.75624,0.22057000000000002,0.7877500000000001,0.75624,0.22057000000000002,0.7877500000000001,0.0,0.0,0.0,132.7,137.05624,16.60057,138.0579293169,0.75624,0.22057000000000002,0.7877500000000001,136.3,16.38,137.2807138676,128.97,135.08624,18.67057,136.3703868934,0.75624,0.22057000000000002,0.7877500000000001,134.33,18.45,135.5911184407,128.97
2021-01-27 20:00:00,128.82256,0.8315800000000001,128.8252439945,0.62256,0.18158000000000002,0.6485000000000001,128.2,0.65,128.2016478053,134.05,0.62256,0.18158000000000002,0.6485000000000001,0.62256,0.18158000000000002,0.6485000000000001,0.0,0.0,0.0,132.11,131.53256,18.47158,132.8232419716,0.62256,0.18158000000000002,0.6485000000000001,130.91,18.29,132.181512323,128.66,129.65256,16.59158,130.7098574762,0.62256,0.18158000000000002,0.6485000000000001,129.03,16.41,130.0693238239,128.66
2021-01-27 20:30:00,125.40152,1.58711,125.4115630094,0.6415200000000001,0.18711000000000003,0.66825,124.76,1.4,124.7678548345,134.09,0.6415200000000001,0.18711000000000003,0.66825,0.6415200000000001,0.18711000000000003,0.66825,0.0,0.0,0.0,131.92,128.02152,20.10711,129.5909157914,0.6415200000000001,0.18711000000000003,0.66825,127.38,19.92,128.9281613923,128.66,126.21152,15.02711,127.102957541,0.6415200000000001,0.18711000000000003,0.66825,125.57,14.84,126.4438630381,128.66
2021-01-27 21:00:00,119.7672,4.1246,119.8382014259,0.6672,0.19460000000000002,0.6950000000000001,119.1,3.93,119.16482241,134.36,0.6672,0.19460000000000002,0.6950000000000001,0.6672,0.19460000000000002,0.6950000000000001,0.0,0.0,0.0,131.83,122.2472,22.6946,124.3359271369,0.6672,0.19460000000000002,0.6950000000000001,121.58,22.5,123.6444353782,128.95,120.5272,12.5646,121.1803412811,0.6672,0.19460000000000002,0.6950000000000001,119.86,12.37,120.496624434,128.95
2021-01-27 21:30:00,117.40064,5.28727,117.5196387693,0.71064,0.20727,0.7402500000000001,116.69,5.08,116.8005243995,134.14,0.71064,0.20727,0.7402500000000001,0.71064,0.20727,0.7402500000000001,0.0,0.0,0.0,131.44,119.84064,23.85727,122.1922596872,0.71064,0.20727,0.7402500000000001,119.13,23.65,121.4548451071,128.73,118.16064,11.387270000000001,118.7080737072,0.71064,0.20727,0.7402500000000001,117.45,11.18,117.9809090489,128.73
2021-01-27 22:00:00,109.82304,8.02672,110.1159768099,0.74304,0.21672000000000002,0.774,109.08,7.8100000000000005,109.3592360068,133.74,0.74304,0.21672000000000002,0.774,0.74304,0.21672000000000002,0.774,0.0,0.0,0.0,130.67,112.04304,26.49672,115.1334833278,0.74304,0.21672000000000002,0.774,111.3,26.28,114.3605194112,128.33,110.51304,8.60672,110.8476776446,0.74304,0.21672000000000002,0.774,109.77,8.39,110.09016759,128.33
2021-01-27 22:30:00,101.77848,11.01289,102.372568285,0.7984800000000001,0.23289,0.8317500000000001,100.98,10.78,101.5537729481,134.55,0.7984800000000001,0.23289,0.8317500000000001,0.7984800000000001,0.23289,0.8317500000000001,0.0,0.0,0.0,131.03,103.78848,29.73289,107.9633888337,0.7984800000000001,0.23289,0.8317500000000001,102.99,29.5,107.1316484518,129.09,102.42848,5.87289,102.5967073159,0.7984800000000001,0.23289,0.8317500000000001,101.63,5.64,101.7863767898,129.09
2021-01-27 23:00:00,95.7748,12.79515,96.6257117881,0.8748,0.25515000000000004,0.9112500000000001,94.9,12.54,95.7249267432,135.07,0.8748,0.25515000000000004,0.9112500000000001,0.8748,0.25515000000000004,0.9112500000000001,0.0,0.0,0.0,131.26,97.6248,31.68515,102.6379574308,0.8748,0.25515000000000004,0.9112500000000001,96.75,31.43,101.7271222438,129.57,96.4048,4.27515,96.4995459604,0.8748,0.25515000000000004,0.9112500000000001,95.53,4.02,95.6145454416,129.57
2021-01-27 23:30:00,90.0116,14.38755,91.1542085126,0.9516,0.27755,0.9912500000000001,89.06,14.11,90.1708140143,135.15,0.9516,0.27755,0.9912500000000001,0.9516,0.27755,0.9912500000000001,0.0,0.0,0.0,131.1,91.7116,33.30755,97.572590729,0.9516,0.27755,0.9912500000000001,90.76,33.03,96.5834276675,129.64,90.6016,2.78755,90.6444722946,0.9516,0.27755,0.9912500000000001,89.65,2.51,89.6851303171,129.64
2021-01-28 00:00:00,85.85664,15.51027,87.2463816302,0.9266400000000001,0.27027,0.96525,84.93,15.24,86.28651401,135.32,0.9266400000000001,0.27027,0.96525,0.9266400000000001,0.27027,0.96525,0.0,0.0,0.0,131.1,87.45664,34.47027,94.0045924089,0.9266400000000001,0.27027,0.96525,86.53,34.2,93.0434355557,129.79,86.43664,1.7002700000000002,86.4533611409,0.9266400000000001,0.27027,0.96525,85.51,1.43,85.5219562452,129.79
2021-01-28 00:30:00,85.05456,15.83008,86.5151409269,0.9945600000000001,0.29008,1.036,84.06,15.54,85.4843564636,134.98,0.9945600000000001,0.29008,1.036,0.9945600000000001,0.29008,1.036,0.0,0.0,0.0,130.73,86.65456,34.73008,93.3551885307,0.9945600000000001,0.29008,1.036,85.66,34.44,92.3241528529,129.46,85.64456,1.3300800000000002,85.6548876037,0.9945600000000001,0.29008,1.036,84.65,1.04,84.6563884181,129.46
2021-01-28 01:00:00,87.11376,15.59818,88.4992112996,0.95376,0.27818000000000004,0.9935,86.16,15.32,87.5114163981,134.29,0.95376,0.27818000000000004,0.9935,0.95376,0.27818000000000004,0.9935,0.0,0.0,0.0,130.12,88.74376,34.30818,95.1446590926,0.95376,0.27818000000000004,0.9935,87.79,34.03,94.1547927617,128.8,87.70376,1.38818,87.7147454072,0.95376,0.27818000000000004,0.9935,86.75,1.11,86.7571011503,128.8
2021-01-28 01:30:00,86.97336,15.64973,88.3701272986,0.9933600000000001,0.28973000000000004,1.03475,85.98,15.36,87.3412273786,134.42,0.9933600000000001,0.28973000000000004,1.03475,0.9933600000000001,0.28973000000000004,1.03475,0.0,0.0,0.0,130.22,88.59336,34.38973,95.0338727274,0.9933600000000001,0.28973000000000004,1.03475,87.6,34.1,94.003031866,128.92,87.55336,1.37973,87.5642307233,0.9933600000000001,0.28973000000000004,1.03475,86.56,1.09,86.5668625976,128.92
2021-01-28 02:00:00,85.02216,15.96688,86.5084328144,1.05216,0.30688000000000004,1.096,83.97,15.66,85.417776253,134.68,1.05216,0.30688000000000004,1.096,1.05216,0.30688000000000004,1.096,0.0,0.0,0.0,130.44,86.60216,34.77688,93.3239813724,1.05216,0.30688000000000004,1.096,85.55,34.47,92.2333096012,129.17,85.60216,1.17688,85.6102496387,1.05216,0.30688000000000004,1.096,84.55,0.87,84.5544759312,129.17
2021-01-28 02:30:00,84.2956,15.75205,85.754738986,1.0356,0.30205000000000004,1.07875,83.26,15.45,84.6813444626,135.28,1.0356,0.30205000000000004,1.07875,1.0356,0.30205000000000004,1.07875,0.0,0.0,0.0,131.03,85.8656,34.73205,92.6240603761,1.0356,0.30205000000000004,1.07875,84.83,34.43,91.5508263207,129.74,84.8756,1.55205,84.8897893422,1.0356,0.30205000000000004,1.07875,83.84,1.25,83.8493178267,129.74
2021-01-28 03:00:00,82.70384,16.19487,84.2745451786,1.11384,0.32487000000000005,1.16025,81.59,15.87,83.1191012945,135.77,1.11384,0.32487000000000005,1.16025,1.11384,0.32487000000000005,1.16025,0.0,0.0,0.0,131.45,84.22384,35.29487,91.3202226928,1.11384,0.32487000000000005,1.16025,83.11,34.97,90.1674719619,130.21,83.27384,1.26487,83.2834456808,1.11384,0.32487000000000005,1.16025,82.16,0.9400000000000001,82.1653771366,130.21
2021-01-28 03:30:00,81.2904,16.7222,82.9925364415,1.0704,0.31220000000000003,1.115,80.22,16.41,81.8812341138,136.19,1.0704,0.31220000000000003,1.115,1.0704,0.31220000000000003,1.115,0.0,0.0,0.0,131.8,82.8004,35.9422,90.2648767849,1.0704,0.31220000000000003,1.115,81.73,35.63,89.1587898078,130.61,81.8604,0.8122,81.8644291313,1.0704,0.31220000000000003,1.115,80.79,0.5,80.7915472064,130.61
2021-01-28 04:00:00,80.41712,17.20666,82.2373536627,1.01712,0.29666000000000003,1.0595,79.4,16.91,81.1807126108,136.54,1.01712,0.29666000000000003,1.0595,1.01712,0.29666000000000003,1.0595,0.0,0.0,0.0,132.07,81.88712,36.49666,89.6521422669,1.01712,0.29666000000000003,1.0595,80.87,36.2,88.6024655413,130.96,80.98712,0.37666000000000005,80.9879958923,1.01712,0.29666000000000003,1.0595,79.97,0.08,79.970040015,130.96
2021-01-28 04:30:00,80.35832,17.00326,82.1375093599,0.8683200000000001,0.25326000000000004,0.9045000000000001,79.49,16.75,81.2355993392,136.29,0.8683200000000001,0.25326000000000004,0.9045000000000001,0.8683200000000001,0.25326000000000004,0.9045000000000001,0.0,0.0,0.0,131.84,81.82832,36.23326,89.4914693379,0.8683200000000001,0.25326000000000004,0.9045000000000001,80.96,35.98,88.5950450082,130.71,80.91832,0.40326,80.9193248257,0.8683200000000001,0.25326000000000004,0.9045000000000001,80.05,0.15,80.050140537,130.71
2021-01-28 05:00:00,80.52016,16.40088,82.1735056524,0.86016,0.25088000000000005,0.896,79.66,16.15,81.2806133097,135.94,0.86016,0.25088000000000005,0.896,0.86016,0.25088000000000005,0.896,0.0,0.0,0.0,131.57,82.00016,35.55088,89.3750038255,0.86016,0.25088000000000005,0.896,81.14,35.3,88.4860983432,130.38,81.10016,0.9808800000000001,81.106091495,0.86016,0.25088000000000005,0.896,80.24,0.73,80.2433205943,130.38
2021-01-28 05:30:00,82.77096,15.59528,84.2273386591,0.84096,0.24528000000000003,0.876,81.93,15.35,83.3555481057,135.41,0.84096,0.24528000000000003,0.876,0.84096,0.24528000000000003,0.876,0.0,0.0,0.0,131.15,84.32096,34.56528,91.1305814576,0.84096,0.24528000000000003,0.876,83.48,34.32,90.2594748489,129.88,83.36096,1.61528,83.37660812,0.84096,0.24528000000000003,0.876,82.52,1.37,82.531371611,129.88
2021-01-28 06:00:00,86.23688,14.27534,87.4104387602,0.80688,0.23534000000000002,0.8405,85.43,14.04,86.5760157318,135.72,0.80688,0.23534000000000002,0.8405,0.80688,0.23534000000000002,0.8405,0.0,0.0,0.0,131.64,87.87688,33.29534,93.973005189,0.80688,0.23534000000000002,0.8405,87.07,33.06,93.1351088473,130.18,86.87688,2.99534,86.9285013114,0.80688,0.23534000000000002,0.8405,86.07,2.76,86.1142409825,130.18
2021-01-28 06:30:00,94.86968,9.83949,95.3785706895,0.88968,0.25949,0.9267500000000001,93.98,9.58,94.4670143489,134.97,0.88968,0.25949,0.9267500000000001,0.88968,0.25949,0.9267500000000001,0.0,0.0,0.0,131.49,96.75968,28.64949,100.911986161,0.88968,0.25949,0.9267500000000001,95.87,28.39,99.9852439113,129.46,95.56968,7.30949,95.8487995718,0.88968,0.25949,0.9267500000000001,94.68,7.05,94.9421134165,129.46
2021-01-28 07:00:00,103.2236,5.6223,103.3766020638,0.9336000000000001,0.2723,0.9725,102.29,5.35,102.4298130429,134.45,0.9336000000000001,0.2723,0.9725,0.9336000000000001,0.2723,0.9725,0.0,0.0,0.0,131.54,105.3236,24.1723,108.0618378719,0.9336000000000001,0.2723,0.9725,104.39,23.9,107.0909991549,128.95,103.9736,11.4023,104.5969499663,0.9336000000000001,0.2723,0.9725,103.04,11.13,103.6393675203,128.95
2021-01-28 07:30:00,112.08608,1.73969,112.0995800664,0.8560800000000001,0.24969000000000002,0.89175,111.23,1.49,111.239979324,132.82,0.8560800000000001,0.24969000000000002,0.89175,0.8560800000000001,0.24969000000000002,0.89175,0.0,0.0,0.0,130.59,114.40608,19.17969,116.0026363901,0.8560800000000001,0.24969000000000002,0.89175,113.55,18.93,115.1171029865,127.43,112.87608,15.43969,113.9271410308,0.8560800000000001,0.24969000000000002,0.89175,112.02,15.19,113.0451967135,127.43
2021-01-28 08:00:00,118.90056,3.76058,118.960014838,0.79056,0.23058,0.8235,118.11,3.5300000000000002,118.162739474,131.85,0.79056,0.23058,0.8235,0.79056,0.23058,0.8235,0.0,0.0,0.0,130.22,121.44056,14.42058,122.2937559348,0.79056,0.23058,0.8235,120.65,14.19,121.4815977834,126.47,119.76056,19.56058,121.3474681295,0.79056,0.23058,0.8235,118.97,19.33,120.5301198871,126.47
2021-01-28 08:30:00,125.98592,7.66506,126.2188780771,0.5659200000000001,0.16506,0.5895,125.42,7.5,125.6440464169,131.11,0.5659200000000001,0.16506,0.5895,0.5659200000000001,0.16506,0.5895,0.0,0.0,0.0,130.07,128.70592,10.14506,129.1051357826,0.5659200000000001,0.16506,0.5895,128.14,9.98,128.5280514129,125.74,126.85592,23.27506,128.9734579557,0.5659200000000001,0.16506,0.5895,126.29,23.11,128.3870562012,125.74
2021-01-28 09:00:00,130.85344,10.31017,131.258989655,0.5834400000000001,0.17017000000000002,0.60775,130.27,10.14,130.664044404,130.95,0.5834400000000001,0.17017000000000002,0.60775,0.5834400000000001,0.17017000000000002,0.60775,0.0,0.0,0.0,130.27,133.70344,7.44017,133.9102908572,0.5834400000000001,0.17017000000000002,0.60775,133.12,7.27,133.3183682018,125.59,131.76344,25.87017,134.2790743804,0.5834400000000001,0.17017000000000002,0.60775,131.18,25.7,133.6737909988,125.59
2021-01-28 09:30:00,133.5112,10.8791,133.9537059668,0.7512000000000001,0.21910000000000002,0.7825000000000001,132.76,10.66,133.18728618,132.78,0.7512000000000001,0.21910000000000002,0.7825000000000001,0.7512000000000001,0.21910000000000002,0.7825000000000001,0.0,0.0,0.0,132.13,136.4412,7.4591,136.644938546,0.7512000000000001,0.21910000000000002,0.7825000000000001,135.69,7.24,135.883014759,127.36,134.4212,26.8391,137.0744188324,0.7512000000000001,0.21910000000000002,0.7825000000000001,133.67,26.62,136.2948762793,127.36
2021-01-28 10:00:00,134.91552,11.88786,135.4382470067,1.05552,0.30786,1.0995,133.86,11.58,134.3599493897,132.78,1.05552,0.30786,1.0995,1.05552,0.30786,1.0995,0.0,0.0,0.0,132.29,137.84552,6.61786,138.004287814,1.05552,0.30786,1.0995,136.79,6.31,136.9354599802,127.4,135.82552,27.83786,138.6489031066,1.05552,0.30786,1.0995,134.77,27.53,137.5530944763,127.4
2021-01-28 10:30:00,133.76208,11.10269,134.2220688678,1.7920800000000001,0.52269,1.8667500000000001,131.97,10.58,132.3934186431,133.3,1.7920800000000001,0.52269,1.8667500000000001,1.7920800000000001,0.52269,1.8667500000000001,0.0,0.0,0.0,132.63,136.64208,7.98269,136.8750575027,1.7920800000000001,0.52269,1.8667500000000001,134.85,7.46,135.0561886772,127.91,134.65208,27.17269,137.3664359666,1.7920800000000001,0.52269,1.8667500000000001,132.86,26.65,135.5064651594,127.91
2021-01-28 11:00:00,134.50112,12.04741,135.0395918572,2.15112,0.62741,2.2407500000000002,132.35,11.42,132.8417814545,133.41,2.15112,0.62741,2.2407500000000002,2.15112,0.62741,2.2407500000000002,0.0,0.0,0.0,132.85,137.39112,7.26741,137.5831933884,2.15112,0.62741,2.2407500000000002,135.24,6.64,135.4029069112,128.03,135.41112,28.15741,138.3076684698,2.15112,0.62741,2.2407500000000002,133.26,27.53,136.0739817158,128.03
2021-01-28 11:30:00,134.4052,12.1411,134.9524512421,2.0952,0.6111,2.1825,132.31,11.53,132.8114339957,133.41,2.0952,0.6111,2.1825,2.0952,0.6111,2.1825,0.0,0.0,0.0,132.85,137.2852,7.1211,137.4697646912,2.0952,0.6111,2.1825,135.19,6.51,135.3466519719,128.03,135.3152,28.2211,138.2267479045,2.0952,0.6111,2.1825,133.22,27.61,136.0510216794,128.03
2021-01-28 12:00:00,134.71088,12.65609,135.30409382,2.90088,0.8460900000000001,3.02175,131.81,11.81,132.338022503,132.95,2.90088,0.8460900000000001,3.02175,2.90088,0.8460900000000001,3.02175,0.0,0.0,0.0,132.43,137.60088,6.97609,137.7776034356,2.90088,0.8460900000000001,3.02175,134.7,6.13,134.8394115235,127.59,135.61088,28.65609,138.6054914802,2.90088,0.8460900000000001,3.02175,132.71,27.81,135.5925521553,127.59
2021-01-28 12:30:00,135.97176,12.49468,136.5446320651,2.38176,0.6946800000000001,2.481,133.59,11.8,134.1101342181,132.77,2.38176,0.6946800000000001,2.481,2.38176,0.6946800000000001,2.481,0.0,0.0,0.0,132.3,138.90176,6.79468,139.067848935,2.38176,0.6946800000000001,2.481,136.52,6.1,136.6562124457,127.44,136.88176,28.44468,139.8059942957,2.38176,0.6946800000000001,2.481,134.5,27.75,137.3328529522,127.44
2021-01-28 13:00:00,136.31648,12.41814,136.8809443299,2.7364800000000002,0.7981400000000001,2.8505000000000003,133.58,11.62,134.0844539833,133.14,2.7364800000000002,0.7981400000000001,2.8505000000000003,2.7364800000000002,0.7981400000000001,2.8505000000000003,0.0,0.0,0.0,132.63,139.23648,7.19814,139.4224177894,2.7364800000000002,0.7981400000000001,2.8505000000000003,136.5,6.4,136.6499542627,127.79,137.21648,28.44814,140.1344320752,2.7364800000000002,0.7981400000000001,2.8505000000000003,134.48,27.65,137.2930912319,127.79
2021-01-28 13:30:00,135.17432,11.59376,135.6706013048,2.58432,0.7537600000000001,2.692,132.59,10.84,133.0323783896,133.42,2.58432,0.7537600000000001,2.692,2.58432,0.7537600000000001,2.692,0.0,0.0,0.0,132.78,138.04432,8.03376,138.2778926076,2.58432,0.7537600000000001,2.692,135.46,7.28,135.6554827495,128.06,136.07432,27.71376,138.8678258518,2.58432,0.7537600000000001,2.692,133.49,26.96,136.1852477326,128.06
2021-01-28 14:00:00,135.1172,11.58335,135.6128007714,2.1372,0.6233500000000001,2.22625,132.98,10.96,133.4308884779,133.6,2.1372,0.6233500000000001,2.22625,2.1372,0.6233500000000001,2.22625,0.0,0.0,0.0,132.97,138.0072,7.79335,138.2270724426,2.1372,0.6233500000000001,2.22625,135.87,7.17,136.0590526205,128.24,136.0172,27.72335,138.8137703222,2.1372,0.6233500000000001,2.22625,133.88,27.1,136.5952576044,128.24
2021-01-28 14:30:00,128.13336,10.00098,128.5230623112,5.28336,1.54098,5.5035,122.85,8.46,123.1409521646,133.96,5.28336,1.54098,5.5035,5.28336,1.54098,5.5035,0.0,0.0,0.0,132.89,130.75336,11.36098,131.2460019119,5.28336,1.54098,5.5035,125.47,9.82,125.8536979989,128.58,128.93336,26.26098,131.5805851615,5.28336,1.54098,5.5035,123.65,24.72,126.0967917911,128.58
2021-01-28 15:00:00,126.5108,8.17565,126.7746968822,3.5508,1.03565,3.69875,122.96,7.14,123.1671271078,134.31,3.5508,1.03565,3.69875,3.5508,1.03565,3.69875,0.0,0.0,0.0,133.08,129.1508,12.28565,129.7338288056,3.5508,1.03565,3.69875,125.6,11.25,126.1028251071,128.92,127.3808,24.52565,129.7203751018,3.5508,1.03565,3.69875,123.83,23.49,126.0382838665,128.92
2021-01-28 15:30:00,128.3308,8.2219,128.5939106966,2.9208,0.8519,3.0425,125.41,7.37,125.6263706393,133.97,2.9208,0.8519,3.0425,2.9208,0.8519,3.0425,0.0,0.0,0.0,132.8,131.0308,11.7719,131.5585351783,2.9208,0.8519,3.0425,128.11,10.92,128.5745639697,128.6,129.1808,24.4919,131.4820605796,2.9208,0.8519,3.0425,126.26,23.64,128.4540275741,128.6
2021-01-28 16:00:00,129.39096,7.46028,129.6058498194,1.68096,0.49028000000000005,1.751,127.71,6.97,127.9000586395,133.81,1.68096,0.49028000000000005,1.751,1.68096,0.49028000000000005,1.751,0.0,0.0,0.0,132.65,132.14096,11.79028,132.6659112666,1.68096,0.49028000000000005,1.751,130.46,11.3,130.9484692541,128.47,130.28096,23.65028,132.4102121537,1.68096,0.49028000000000005,1.751,128.6,23.16,130.6688394377,128.47
2021-01-28 16:30:00,131.29392,6.81656,131.4707530944,1.15392,0.33656,1.202,130.14,6.48,130.3012279297,133.37,1.15392,0.33656,1.202,1.15392,0.33656,1.202,0.0,0.0,0.0,132.2,134.09392,12.04656,134.6339444152,1.15392,0.33656,1.202,132.94,11.71,133.454740268,128.07,132.16392,22.88656,134.1308927071,1.15392,0.33656,1.202,131.01,22.55,132.9365359862,128.07
2021-01-28 17:00:00,136.75656,8.27108,137.0064504591,1.06656,0.31108,1.111,135.69,7.96,135.9232787274,132.56,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0.0,0.0,0.0,131.66,139.69656,10.34108,140.078787871,1.06656,0.31108,1.111,138.63,10.03,138.9923659774,127.3,137.67656,24.15108,139.7787889438,1.06656,0.31108,1.111,136.61,23.84,138.6745748146,127.3
2021-01-28 17:30:00,141.17472,8.73221,141.4445229005,4.70472,1.37221,4.90075,136.47,7.36,136.6683229574,132.52,4.70472,1.37221,4.90075,4.70472,1.37221,4.90075,0.0,0.0,0.0,131.55,144.11472,12.00221,144.6136423909,4.70472,1.37221,4.90075,139.41,10.63,139.8146809173,127.26,142.07472,24.58221,144.1856827551,4.70472,1.37221,4.90075,137.37,23.21,139.3169803003,127.26
2021-01-28 18:00:00,139.5156,6.12205,139.6498554942,4.6356,1.35205,4.82875,134.88,4.77,134.9643186179,133.59,4.6356,1.35205,4.82875,4.6356,1.35205,4.82875,0.0,0.0,0.0,132.25,142.3856,14.88205,143.1612185599,4.6356,1.35205,4.82875,137.75,13.53,138.4128729562,128.3,140.3756,22.20205,142.1205125925,4.6356,1.35205,4.82875,135.74,20.85,137.331970422,128.3
2021-01-28 18:30:00,136.01944,3.55692,136.0659389333,4.78944,1.3969200000000002,4.989,131.23,2.16,131.2477752192,134.03,4.78944,1.3969200000000002,4.989,4.78944,1.3969200000000002,4.989,0.0,0.0,0.0,132.35,138.80944,17.70692,139.9342547377,4.78944,1.3969200000000002,4.989,134.02,16.31,135.0088015649,128.74,136.85944,19.75692,138.2781335027,4.78944,1.3969200000000002,4.989,132.07,18.36,133.3400708714,128.74
2021-01-28 19:00:00,134.05728,3.10004,134.0931190218,1.09728,0.32004000000000005,1.143,132.96,2.7800000000000002,132.9890597004,134.11,1.09728,0.32004000000000005,1.143,1.09728,0.32004000000000005,1.143,0.0,0.0,0.0,132.52,136.89728,16.02004,137.8314439923,1.09728,0.32004000000000005,1.143,135.8,15.7,136.7045354039,128.81,134.93728,19.34004,136.3162010951,1.09728,0.32004000000000005,1.143,133.84,19.02,135.184710674,128.81
2021-01-28 19:30:00,129.82712,1.42916,129.8349859853,0.9571200000000001,0.27916,0.997,128.87,1.15,128.8751310378,134.52,0.9571200000000001,0.27916,0.997,0.9571200000000001,0.27916,0.997,0.0,0.0,0.0,132.66,132.55712,17.70916,133.7348287119,0.9571200000000001,0.27916,0.997,131.6,17.43,132.7492557418,129.2,130.65712,17.73916,131.8558334098,0.9571200000000001,0.27916,0.997,129.7,17.46,130.869941545,129.2
2021-01-28 20:00:00,124.89464,1.24302,124.9008254554,1.00464,0.29302,1.0465,123.89,0.9500000000000001,123.8936422905,135.04,1.00464,0.29302,1.0465,1.00464,0.29302,1.0465,0.0,0.0,0.0,132.89,127.47464,19.82302,129.0067283712,1.00464,0.29302,1.0465,126.47,19.53,127.9690657933,129.7,125.68464,15.97302,126.6955646416,1.00464,0.29302,1.0465,124.68,15.68,125.6621056644,129.7
2021-01-28 20:30:00,120.0636,3.12355,120.1042239455,0.6636000000000001,0.19355000000000003,0.69125,119.4,2.93,119.435944757,134.21,0.6636000000000001,0.19355000000000003,0.69125,0.6636000000000001,0.19355000000000003,0.69125,0.0,0.0,0.0,131.79,122.5636,21.65355,124.4616899795,0.6636000000000001,0.19355000000000003,0.69125,121.9,21.46,123.7745595831,128.89,120.8536,13.53355,121.6090029914,0.6636000000000001,0.19355000000000003,0.69125,120.19,13.34,120.9280434804,128.89
2021-01-28 21:00:00,115.76512,4.77066,115.8633773263,0.8251200000000001,0.24066,0.8595,114.94,4.53,115.0292332409,134.48,0.8251200000000001,0.24066,0.8595,0.8251200000000001,0.24066,0.8595,0.0,0.0,0.0,131.79,118.14512,23.40066,120.4402767692,0.8251200000000001,0.24066,0.8595,117.32,23.16,119.5841461064,129.12,116.51512,12.07066,117.1386956622,0.8251200000000001,0.24066,0.8595,115.69,11.83,116.2932715165,129.12
2021-01-28 21:30:00,110.30648,7.46814,110.5590007419,1.05648,0.30814,1.1005,109.25,7.16,109.4843737709,134.48,1.05648,0.30814,1.1005,1.05648,0.30814,1.1005,0.0,0.0,0.0,131.44,112.55648,26.10814,115.5447799091,1.05648,0.30814,1.1005,111.5,25.8,114.4460134736,129.12,111.01648,9.508140000000001,111.422904099,1.05648,0.30814,1.1005,109.96,9.2,110.3441960413,129.12
2021-01-28 22:00:00,103.65208,9.83644,104.1177662083,1.22208,0.35644000000000003,1.2730000000000001,102.43,9.48,102.8677563671,133.99,1.22208,0.35644000000000003,1.2730000000000001,1.22208,0.35644000000000003,1.2730000000000001,0.0,0.0,0.0,130.62,105.71208,28.40644,109.4621838417,1.22208,0.35644000000000003,1.2730000000000001,104.49,28.05,108.1894754586,128.64,104.33208,7.15644,104.5772324677,1.22208,0.35644000000000003,1.2730000000000001,103.11,6.8,103.3339832775,128.64
2021-01-28 22:30:00,97.49672,12.03821,98.23710557,1.29672,0.37821000000000005,1.3507500000000001,96.2,11.66,96.9040535788,134.27,1.29672,0.37821000000000005,1.3507500000000001,1.29672,0.37821000000000005,1.3507500000000001,0.0,0.0,0.0,130.57,99.38672,30.70821,104.0226623086,1.29672,0.37821000000000005,1.3507500000000001,98.09,30.33,102.6720848137,128.88,98.12672,5.08821,98.2585520907,1.29672,0.37821000000000005,1.3507500000000001,96.83,4.71,96.9444841133,128.88
2021-01-28 23:00:00,91.80136,13.57748,92.7999873976,1.19136,0.34748,1.241,90.61,13.23,91.5707649853,135.22,1.19136,0.34748,1.241,1.19136,0.34748,1.241,0.0,0.0,0.0,131.27,93.54136,32.51748,99.0321792964,1.19136,0.34748,1.241,92.35,32.17,97.7927983034,129.79,92.39136,3.76748,92.4681421258,1.19136,0.34748,1.241,91.2,3.42,91.2641024719,129.79
2021-01-28 23:30:00,87.22312,14.63716,88.4427448432,1.29312,0.37716000000000005,1.347,85.93,14.26,87.1051806726,135.74,1.29312,0.37716000000000005,1.347,1.29312,0.37716000000000005,1.347,0.0,0.0,0.0,131.63,88.86312,33.71716,95.0447314405,1.29312,0.37716000000000005,1.347,87.57,33.34,93.7019770336,130.27,87.83312,2.89716,87.8808881669,1.29312,0.37716000000000005,1.347,86.54,2.52,86.5766827731,130.27
2021-01-29 00:00:00,83.24728,15.94379,84.7603330985,1.24728,0.36379,1.29925,82.0,15.58,83.4669779014,136.12,1.24728,0.36379,1.29925,1.24728,0.36379,1.29925,0.0,0.0,0.0,131.83,84.78728,35.12379,91.7745251895,1.24728,0.36379,1.29925,83.54,34.76,90.4830879226,130.65,83.81728,1.67379,83.8339907171,1.24728,0.36379,1.29925,82.57,1.31,82.5803911349,130.65
2021-01-29 00:30:00,82.42392,16.40906,84.0414173979,1.33392,0.38906,1.3895,81.09,16.02,82.6572955038,135.78,1.33392,0.38906,1.3895,1.33392,0.38906,1.3895,0.0,0.0,0.0,131.42,83.93392,35.50906,91.1361413965,1.33392,0.38906,1.3895,82.6,35.12,89.7561942152,130.34,82.99392,1.15906,83.0020130903,1.33392,0.38906,1.3895,81.66,0.77,81.6636302157,130.34
2021-01-29 01:00:00,84.69192,16.24431,86.2357171981,1.35192,0.39431000000000005,1.40825,83.34,15.85,84.8338263902,135.55,1.35192,0.39431000000000005,1.40825,1.35192,0.39431000000000005,1.40825,0.0,0.0,0.0,131.24,86.27192,35.26431,93.2009428078,1.35192,0.39431000000000005,1.40825,84.92,34.87,91.8004537026,130.13,85.29192,1.25431,85.3011424945,1.35192,0.39431000000000005,1.40825,83.94,0.86,83.9444054122,130.13
2021-01-29 01:30:00,83.93576,16.42668,85.5280516708,1.32576,0.38668,1.381,82.61,16.04,84.1527997158,135.55,1.32576,0.38668,1.381,1.32576,0.38668,1.381,0.0,0.0,0.0,131.24,85.49576,35.46668,92.5603066557,1.32576,0.38668,1.381,84.17,35.08,91.1876927003,130.13,84.52576,1.09668,84.5328741414,1.32576,0.38668,1.381,83.2,0.71,83.203029392,130.13
2021-01-29 02:00:00,82.20512,16.75316,83.8948754347,1.24512,0.36316000000000004,1.297,80.96,16.39,82.6023831375,136.03,1.24512,0.36316000000000004,1.297,1.24512,0.36316000000000004,1.297,0.0,0.0,0.0,131.64,83.71512,35.91316,91.0932290448,1.24512,0.36316000000000004,1.297,82.47,35.55,89.8059207402,130.59,82.76512,0.8231600000000001,82.7692133646,1.24512,0.36316000000000004,1.297,81.52,0.46,81.52129783070001,130.59
2021-01-29 02:30:00,80.66176,17.44843,82.5273726455,1.57176,0.45843000000000006,1.63725,79.09,16.99,80.8943026424,136.49,1.57176,0.45843000000000006,1.63725,1.57176,0.45843000000000006,1.63725,0.0,0.0,0.0,132.01,82.13176,36.70843,89.9618521028,1.57176,0.45843000000000006,1.63725,80.56,36.25,88.3401160289,131.03,81.24176,0.6484300000000001,81.2443476764,1.57176,0.45843000000000006,1.63725,79.67,0.19,79.6702265592,131.03
2021-01-29 03:00:00,79.27088,17.66734,81.2158070738,1.4308800000000002,0.41734000000000004,1.4905,77.84,17.25,79.728464804,136.52,1.4308800000000002,0.41734000000000004,1.4905,1.4308800000000002,0.41734000000000004,1.4905,0.0,0.0,0.0,132.01,80.71088,36.97734,88.7782057931,1.4308800000000002,0.41734000000000004,1.4905,79.28,36.56,87.3037914412,131.03,79.83088,0.62734,79.8333448945,1.4308800000000002,0.41734000000000004,1.4905,78.4,0.21,78.4002812495,131.03
2021-01-29 03:30:00,77.968,17.8565,79.9866464871,1.428,0.41650000000000004,1.4875,76.54,17.44,78.5017528467,136.73,1.428,0.41650000000000004,1.4875,1.428,0.41650000000000004,1.4875,0.0,0.0,0.0,132.19,79.388,37.2365,87.6870085945,1.428,0.41650000000000004,1.4875,77.96,36.82,86.21759681180001,131.26,78.518,0.7865000000000001,78.5219390123,1.428,0.41650000000000004,1.4875,77.09,0.37,77.0908879181,131.26
2021-01-29 04:00:00,77.39904,18.18847,79.5074325699,1.22904,0.35847,1.28025,76.17,17.83,78.229008686,137.06,1.22904,0.35847,1.28025,1.22904,0.35847,1.28025,0.0,0.0,0.0,132.46,78.79904,37.60847,87.313720117,1.22904,0.35847,1.28025,77.57,37.25,86.0503771055,131.59,77.95904,1.07847,77.9664993139,1.22904,0.35847,1.28025,76.73,0.72,76.7333780046,131.59
2021-01-29 04:30:00,77.26976,17.75118,79.2825340277,1.1697600000000001,0.34118000000000004,1.2185,76.1,17.41,78.0661136473,136.75,1.1697600000000001,0.34118000000000004,1.2185,1.1697600000000001,0.34118000000000004,1.2185,0.0,0.0,0.0,132.2,78.66976,37.13118,86.9922736032,1.1697600000000001,0.34118000000000004,1.2185,77.5,36.79,85.7890092028,131.29,77.82976,0.6711800000000001,77.8326539715,1.1697600000000001,0.34118000000000004,1.2185,76.66,0.33,76.6607102759,131.29
2021-01-29 05:00:00,77.628,17.2315,79.5174884931,1.308,0.3815,1.3625,76.32,16.85,78.1579484122,136.55,1.308,0.3815,1.3625,1.308,0.3815,1.3625,0.0,0.0,0.0,132.07,79.038,36.5315,87.0721306518,1.308,0.3815,1.3625,77.73,36.15,85.7249986877,131.1,78.188,0.5315,78.1898064728,1.308,0.3815,1.3625,76.88,0.15,76.8801463318,131.1
2021-01-29 05:30:00,79.91936,16.49773,81.6044067313,1.08936,0.31773,1.13475,78.83,16.18,80.473357703,136.49,1.08936,0.31773,1.13475,1.08936,0.31773,1.13475,0.0,0.0,0.0,132.07,81.39936,35.76773,88.9111147032,1.08936,0.31773,1.13475,80.31,35.45,87.78609571,131.04,80.51936,1.1277300000000001,80.5272569368,1.08936,0.31773,1.13475,79.43,0.81,79.4341299443,131.04
2021-01-29 06:00:00,83.0288,14.9959,84.3721437813,1.0488,0.3059,1.0925,81.98,14.69,83.2857520828,135.91,1.0488,0.3059,1.0925,1.0488,0.3059,1.0925,0.0,0.0,0.0,131.73,84.5888,34.1059,91.2056878722,1.0488,0.3059,1.0925,83.54,33.8,90.1186528972,130.48,83.6488,2.4859,83.6857302068,1.0488,0.3059,1.0925,82.6,2.18,82.6287625467,130.48
2021-01-29 06:30:00,92.27872,9.88796,92.806971278,1.15872,0.33796000000000004,1.207,91.12,9.55,91.6190858937,134.87,1.15872,0.33796000000000004,1.207,1.15872,0.33796000000000004,1.207,0.0,0.0,0.0,131.37,94.10872,28.65796,98.3754535004,1.15872,0.33796000000000004,1.207,92.95,28.32,97.1685386326,129.48,92.97872,7.40796,93.2733629939,1.15872,0.33796000000000004,1.207,91.82,7.07,92.0917873646,129.48
2021-01-29 07:00:00,100.43728,6.05504,100.6196338852,0.97728,0.28504,1.018,99.46,5.77,99.6272277041,134.4,0.97728,0.28504,1.018,0.97728,0.28504,1.018,0.0,0.0,0.0,131.43,102.45728,24.61504,105.3726454978,0.97728,0.28504,1.018,101.48,24.33,104.3558302157,129.04,101.16728,10.97504,101.7608473117,0.97728,0.28504,1.018,100.19,10.69,100.7586830005,129.04
2021-01-29 07:30:00,109.60992,1.72206,109.6234466392,1.06992,0.31206,1.1145,108.54,1.4100000000000001,108.5491579884,133.52,1.06992,0.31206,1.1145,1.06992,0.31206,1.1145,0.0,0.0,0.0,131.18,111.87992,19.85206,113.6275529326,1.06992,0.31206,1.1145,110.81,19.54,112.5196325092,128.19,110.39992,15.29206,111.4539790005,1.06992,0.31206,1.1145,109.33,14.98,110.3514807332,128.19
2021-01-29 08:00:00,115.70152,2.75336,115.7342763472,0.97152,0.28336,1.012,114.73,2.47,114.7565849962,133.13,0.97152,0.28336,1.012,0.97152,0.28336,1.012,0.0,0.0,0.0,131.32,118.14152,15.91336,119.208446741,0.97152,0.28336,1.012,117.17,15.63,118.2078922915,127.82,116.51152,18.87336,118.0302419315,0.97152,0.28336,1.012,115.54,18.59,117.0259787398,127.82
2021-01-29 08:30:00,122.60752,6.60761,122.7854407919,1.15752,0.33761,1.20575,121.45,6.27,121.6117403872,131.92,1.15752,0.33761,1.20575,1.15752,0.33761,1.20575,0.0,0.0,0.0,130.66,125.23752,11.74761,125.7872917129,1.15752,0.33761,1.20575,124.08,11.41,124.6035091801,126.67,123.48752,22.41761,125.5058438236,1.15752,0.33761,1.20575,122.33,22.08,124.3066985323,126.67
2021-01-29 09:00:00,126.67912,8.86891,126.9892003619,1.53912,0.44891000000000003,1.60325,125.14,8.42,125.4229484584,131.68,1.53912,0.44891000000000003,1.60325,1.53912,0.44891000000000003,1.60325,0.0,0.0,0.0,130.74,129.39912,9.63891,129.7576234476,1.53912,0.44891000000000003,1.60325,127.86,9.19,128.1898424213,126.44,127.54912,24.59891,129.8995164963,1.53912,0.44891000000000003,1.60325,126.01,24.15,128.3033226382,126.44
2021-01-29 09:30:00,128.4488,10.00715,128.8380272767,2.4588,0.7171500000000001,2.5612500000000002,125.99,9.29,126.3320394833,131.85,2.4588,0.7171500000000001,2.5612500000000002,2.4588,0.7171500000000001,2.5612500000000002,0.0,0.0,0.0,131.02,131.1988,9.06715,131.5117421775,2.4588,0.7171500000000001,2.5612500000000002,128.74,8.35,129.0105038359,126.6,129.3188,25.77715,131.862858666,2.4588,0.7171500000000001,2.5612500000000002,126.86,25.06,129.311496782,126.6
2021-01-29 10:00:00,129.6384,10.30995,130.0477213317,2.4684,0.7199500000000001,2.57125,127.17,9.59,127.5310824858,131.69,2.4684,0.7199500000000001,2.57125,2.4684,0.7199500000000001,2.57125,0.0,0.0,0.0,130.94,132.4184,8.69995,132.7038876166,2.4684,0.7199500000000001,2.57125,129.95,7.98,130.1947882981,126.47,130.5284,26.02995,133.0985405764,2.4684,0.7199500000000001,2.57125,128.06,25.31,130.5371966146,126.47
2021-01-29 10:30:00,130.61776,10.83893,131.0667067983,2.80776,0.81893,2.92475,127.81,10.02,128.2021704184,131.69,2.80776,0.81893,2.92475,2.80776,0.81893,2.92475,0.0,0.0,0.0,131.0,133.40776,8.37893,133.6706283974,2.80776,0.81893,2.92475,130.6,7.5600000000000005,130.8186286429,126.47,131.46776,26.55893,134.1236320794,2.80776,0.81893,2.92475,128.66,25.74,131.2095392874,126.47
2021-01-29 11:00:00,128.27816,11.15738,128.7624691494,5.16816,1.50738,5.3835,123.11,9.65,123.4876293399,132.01,5.16816,1.50738,5.3835,5.16816,1.50738,5.3835,0.0,0.0,0.0,131.17,130.92816,9.51738,131.2736211242,5.16816,1.50738,5.3835,125.76,8.01,126.01483127,126.75,129.12816,26.95738,131.9120238699,5.16816,1.50738,5.3835,123.96,25.45,126.5455811161,126.75
2021-01-29 11:30:00,128.51304,10.43672,128.9361337035,4.34304,1.26672,4.524,124.17,9.17,124.5081435088,132.11,4.34304,1.26672,4.524,4.34304,1.26672,4.524,0.0,0.0,0.0,131.23,131.20304,9.79672,131.5682842785,4.34304,1.26672,4.524,126.86,8.53,127.1464529588,126.85,129.38304,26.25672,132.0204013961,4.34304,1.26672,4.524,125.04,24.99,127.5127511271,126.85
2021-01-29 12:00:00,130.12096,10.51528,130.5451467685,3.96096,1.15528,4.126,126.16,9.36,126.5067397414,132.11,3.96096,1.15528,4.126,3.96096,1.15528,4.126,0.0,0.0,0.0,131.3,132.86096,9.47528,133.1984069845,3.96096,1.15528,4.126,128.9,8.32,129.1682329367,126.85,130.98096,26.32528,133.6002703949,3.96096,1.15528,4.126,127.02,25.17,129.4898038457,126.85
2021-01-29 12:30:00,131.49408,10.44619,131.9083619812,3.24408,0.9461900000000001,3.37925,128.25,9.5,128.6013705215,131.89,3.24408,0.9461900000000001,3.37925,3.24408,0.9461900000000001,3.37925,0.0,0.0,0.0,131.12,134.29408,9.13619,134.6044943186,3.24408,0.9461900000000001,3.37925,131.05,8.19,131.3056685753,126.65,132.37408,26.21619,134.9451209713,3.24408,0.9461900000000001,3.37925,129.13,25.27,131.5793669235,126.65
2021-01-29 13:00:00,130.84136,9.67748,131.1987618303,3.35136,0.9774800000000001,3.491,127.49,8.7,127.7865020258,132.2,3.35136,0.9774800000000001,3.491,3.35136,0.9774800000000001,3.491,0.0,0.0,0.0,131.31,133.61136,10.02748,133.9871108585,3.35136,0.9774800000000001,3.491,130.26,9.05,130.5740023894,126.94,131.70136,25.48748,134.1449211212,3.35136,0.9774800000000001,3.491,128.35,24.51,130.6692871336,126.94
2021-01-29 13:30:00,129.07512,8.28316,129.3406252598,3.64512,1.06316,3.797,125.43,7.22,125.6376269276,132.34,3.64512,1.06316,3.797,3.64512,1.06316,3.797,0.0,0.0,0.0,131.25,131.78512,11.65316,132.2993348109,3.64512,1.06316,3.797,128.14,10.59,128.5768552267,127.09,129.91512,24.12316,132.1357833934,3.64512,1.06316,3.797,126.27,23.06,128.3583908438,127.09
2021-01-29 14:00:00,125.92224,7.55732,126.148815342,4.48224,1.30732,4.6690000000000005,121.44,6.25,121.6007240932,132.55,4.48224,1.30732,4.6690000000000005,4.48224,1.30732,4.6690000000000005,0.0,0.0,0.0,131.25,128.53224,12.95732,129.1837019945,4.48224,1.30732,4.6690000000000005,124.05,11.65,124.5958466402,127.29,126.75224,23.47732,128.9081645956,4.48224,1.30732,4.6690000000000005,122.27,22.17,124.2636785227,127.29
2021-01-29 14:30:00,126.72776,6.42893,126.890725806,1.60776,0.46893,1.67475,125.12,5.96,125.261869697,132.81,1.60776,0.46893,1.67475,1.60776,0.46893,1.67475,0.0,0.0,0.0,131.53,129.45776,12.49893,130.0597357961,1.60776,0.46893,1.67475,127.85,12.03,128.4147320209,127.53,127.60776,22.40893,129.5604127655,1.60776,0.46893,1.67475,126.0,21.94,127.8959092387,127.53
2021-01-29 15:00:00,126.49576,5.78543,126.627992554,1.83576,0.5354300000000001,1.9122500000000002,124.66,5.25,124.7705017222,133.47,1.83576,0.5354300000000001,1.9122500000000002,1.83576,0.5354300000000001,1.9122500000000002,0.0,0.0,0.0,132.09,129.20576,13.45543,129.9044918918,1.83576,0.5354300000000001,1.9122500000000002,127.37,12.92,128.0236044642,128.18,127.35576,21.91543,129.2276118996,1.83576,0.5354300000000001,1.9122500000000002,125.52,21.38,127.3278241391,128.18
2021-01-29 15:30:00,124.84752,4.62011,124.9329766978,2.29752,0.6701100000000001,2.39325,122.55,3.95,122.6136411661,133.98,2.29752,0.6701100000000001,2.39325,2.29752,0.6701100000000001,2.39325,0.0,0.0,0.0,132.39,127.48752,15.06011,128.3739641398,2.29752,0.6701100000000001,2.39325,125.19,14.39,126.0143174405,128.66,125.68752,20.89011,127.4117317187,2.29752,0.6701100000000001,2.39325,123.39,20.22,125.0357568858,128.66
2021-01-29 16:00:00,125.51848,3.89039,125.5787559895,1.3384800000000001,0.39039,1.39425,124.18,3.5,124.2293137709,134.15,1.3384800000000001,0.39039,1.39425,1.3384800000000001,0.39039,1.39425,0.0,0.0,0.0,132.52,128.17848,15.29039,129.0872525134,1.3384800000000001,0.39039,1.39425,126.84,14.9,127.7121591705,128.84,126.35848,20.18039,127.9598124743,1.3384800000000001,0.39039,1.39425,125.02,19.79,126.5766348897,128.84
2021-01-29 16:30:00,125.16432,2.04001,125.1809436051,4.35432,1.27001,4.53575,120.81,0.77,120.8124538282,134.19,4.35432,1.27001,4.53575,4.35432,1.27001,4.53575,0.0,0.0,0.0,132.2,127.70432,18.94001,129.1011902558,4.35432,1.27001,4.53575,123.35,17.67,124.6091946848,128.91,125.96432,18.32001,127.2895623351,4.35432,1.27001,4.53575,121.61,17.05,122.799407979,128.91
2021-01-29 17:00:00,129.41112,3.34491,129.4543409954,4.61112,1.34491,4.80325,124.8,2.0,124.8160246122,132.88,4.61112,1.34491,4.80325,4.61112,1.34491,4.80325,0.0,0.0,0.0,131.12,132.04112,17.48491,133.193766553,4.61112,1.34491,4.80325,127.43,16.14,128.4480614879,127.66,130.26112,19.34491,131.6897297687,4.61112,1.34491,4.80325,125.65,18.0,126.9327479416,127.66
2021-01-29 17:30:00,134.47368,4.98274,134.565962675,4.60368,1.34274,4.7955,129.87,3.64,129.9210009968,132.04,4.60368,1.34274,4.7955,4.60368,1.34274,4.7955,0.0,0.0,0.0,130.57,137.24368,15.58274,138.1254845633,4.60368,1.34274,4.7955,132.64,14.24,133.4022008814,126.85,135.32368,20.75274,136.9057142206,4.60368,1.34274,4.7955,130.72,19.41,132.1531933023,126.85
2021-01-29 18:00:00,134.00328,3.71679,134.0548155743,4.58328,1.3367900000000001,4.77425,129.42,2.38,129.4418819393,132.46,4.58328,1.3367900000000001,4.77425,4.58328,1.3367900000000001,4.77425,0.0,0.0,0.0,130.82,136.76328,16.99679,137.8154041704,4.58328,1.3367900000000001,4.77425,132.18,15.66,133.1044251706,127.24,134.84328,19.56679,136.2555299137,4.58328,1.3367900000000001,4.77425,130.26,18.23,131.5294662804,127.24
2021-01-29 18:30:00,131.7388,1.8609,131.7519425825,4.5288,1.3209,4.7175,127.21,0.54,127.2111461311,132.94,4.5288,1.3209,4.7175,4.5288,1.3209,4.7175,0.0,0.0,0.0,131.02,134.4188,19.0709,135.7649182236,4.5288,1.3209,4.7175,129.89,17.75,131.0971952408,127.71,132.5488,17.6809,133.7228424999,4.5288,1.3209,4.7175,128.02,16.36,129.0611095567,127.71
2021-01-29 19:00:00,128.76752,2.16386,128.7856998935,4.60752,1.34386,4.7995,124.16,0.8200000000000001,124.1627077669,133.48,4.60752,1.34386,4.7995,4.60752,1.34386,4.7995,0.0,0.0,0.0,131.35,131.39752,20.49386,132.9861141618,4.60752,1.34386,4.7995,126.79,19.15,128.2280257978,128.23,129.56752,16.59386,130.6257954182,4.60752,1.34386,4.7995,124.96,15.25,125.8871085537,128.23
2021-01-29 19:30:00,125.83088,1.14609,125.8360992874,0.9808800000000001,0.28609,1.02175,124.85,0.86,124.8529619192,133.6,0.9808800000000001,0.28609,1.02175,0.9808800000000001,0.28609,1.02175,0.0,0.0,0.0,131.51,128.46088,19.40609,129.9184129347,0.9808800000000001,0.28609,1.02175,127.48,19.12,128.9058757389,128.35,126.65088,15.66609,127.6161109761,0.9808800000000001,0.28609,1.02175,125.67,15.38,126.6076352358,128.35
2021-01-29 20:00:00,121.29144,2.55917,121.3184354019,0.7514400000000001,0.21917000000000003,0.7827500000000001,120.54,2.34,120.562710653,134.09,0.7514400000000001,0.21917000000000003,0.7827500000000001,0.7514400000000001,0.21917000000000003,0.7827500000000001,0.0,0.0,0.0,131.74,123.80144,21.08917,125.5848304429,0.7514400000000001,0.21917000000000003,0.7827500000000001,123.05,20.87,124.80728905,128.79,122.07144,14.14917,122.8887117491,0.7514400000000001,0.21917000000000003,0.7827500000000001,121.32,13.93,122.1171048625,128.79
2021-01-29 20:30:00,117.3288,4.8084,117.4272882255,0.7488,0.2184,0.78,116.58,4.59,116.6703239903,134.44,0.7488,0.2184,0.78,0.7488,0.2184,0.78,0.0,0.0,0.0,131.8,119.7388,23.4584,122.0150677417,0.7488,0.2184,0.78,118.99,23.24,121.2382682984,129.14,118.0888,11.9984,118.6967829724,0.7488,0.2184,0.78,117.34,11.78,117.9298265919,129.14
2021-01-29 21:00:00,112.68064,6.58977,112.8731664279,0.41064000000000006,0.11977000000000002,0.42775,112.27,6.47,112.4562750584,134.9,0.41064000000000006,0.11977000000000002,0.42775,0.41064000000000006,0.11977000000000002,0.42775,0.0,0.0,0.0,131.98,114.99064,25.37977,117.7581420237,0.41064000000000006,0.11977000000000002,0.42775,114.58,25.26,117.3313427861,129.58,113.41064,10.12977,113.8621337648,0.41064000000000006,0.11977000000000002,0.42775,113.0,10.01,113.4424968872,129.58
2021-01-29 21:30:00,107.57608,8.44469,107.9070237629,0.49608,0.14469,0.51675,107.08,8.3,107.4011936619,134.27,0.49608,0.14469,0.51675,0.49608,0.14469,0.51675,0.0,0.0,0.0,131.1,109.75608,27.10469,113.0533560624,0.49608,0.14469,0.51675,109.26,26.96,112.5370570079,128.96,108.27608,8.18469,108.5849835408,0.49608,0.14469,0.51675,107.78,8.04,108.0794615087,128.96
2021-01-29 22:00:00,102.1708,11.39315,102.8040672326,0.7308,0.21315,0.7612500000000001,101.44,11.18,102.0542306815,134.9,0.7308,0.21315,0.7612500000000001,0.7308,0.21315,0.7612500000000001,0.0,0.0,0.0,131.35,104.2108,30.22315,108.5049751512,0.7308,0.21315,0.7612500000000001,103.48,30.01,107.7437260354,129.57,102.8308,5.52315,102.9790202641,0.7308,0.21315,0.7612500000000001,102.1,5.31,102.2379875584,129.57
2021-01-29 22:30:00,96.5316,13.44255,97.4630799281,0.8316,0.24255000000000002,0.8662500000000001,95.7,13.2,96.6060557108,135.22,0.8316,0.24255000000000002,0.8662500000000001,0.8316,0.24255000000000002,0.8662500000000001,0.0,0.0,0.0,131.35,98.4016,32.38255,103.5929747959,0.8316,0.24255000000000002,0.8662500000000001,97.57,32.14,102.7272334875,129.88,97.1516,3.62255,97.2191146383,0.8316,0.24255000000000002,0.8662500000000001,96.32,3.38,96.3792861563,129.88
2021-01-29 23:00:00,92.03392,14.60906,93.1861956765,0.8539200000000001,0.24906000000000003,0.8895000000000001,91.18,14.36,92.3038569075,135.61,0.8539200000000001,0.24906000000000003,0.8895000000000001,0.8539200000000001,0.24906000000000003,0.8895000000000001,0.0,0.0,0.0,131.56,93.78392,33.66906,99.6445144092,0.8539200000000001,0.24906000000000003,0.8895000000000001,92.93,33.42,98.7566772426,130.24,92.65392,2.59906,92.6903662969,0.8539200000000001,0.24906000000000003,0.8895000000000001,91.8,2.35,91.8300740498,130.24
2021-01-29 23:30:00,87.14216,15.96438,88.5924233682,0.87216,0.25438,0.9085000000000001,86.27,15.71,87.6887507038,135.84,0.87216,0.25438,0.9085000000000001,0.87216,0.25438,0.9085000000000001,0.0,0.0,0.0,131.56,88.78216,35.08438,95.4630067317,0.87216,0.25438,0.9085000000000001,87.91,34.83,94.5584316706,130.45,87.72216,1.33438,87.7323083308,0.87216,0.25438,0.9085000000000001,86.85,1.08,86.8567147663,130.45
2021-01-30 00:00:00,83.32216,16.89313,85.0174110889,0.9021600000000001,0.26313000000000003,0.9397500000000001,82.42,16.63,84.0809925013,135.73,0.9021600000000001,0.26313000000000003,0.9397500000000001,0.9021600000000001,0.26313000000000003,0.9397500000000001,0.0,0.0,0.0,131.33,84.85216,35.99313,92.1704641621,0.9021600000000001,0.26313000000000003,0.9397500000000001,83.95,35.73,91.2372478761,130.35,83.88216,0.57313,83.8841179501,0.9021600000000001,0.26313000000000003,0.9397500000000001,82.98,0.31,82.9805790532,130.35
2021-01-30 00:30:00,82.35136,17.27873,84.1445245055,0.9213600000000001,0.26873,0.9597500000000001,81.43,17.01,83.1876493237,135.42,0.9213600000000001,0.26873,0.9597500000000001,0.9213600000000001,0.26873,0.9597500000000001,0.0,0.0,0.0,130.97,83.87136,36.30873,91.3932650826,0.9213600000000001,0.26873,0.9597500000000001,82.95,36.04,90.4410531783,130.05,82.92136,0.53873,82.9231100132,0.9213600000000001,0.26873,0.9597500000000001,82.0,0.27,82.000444511,130.05
2021-01-30 01:00:00,84.34144,17.27292,86.0919988536,1.14144,0.33292000000000005,1.189,83.2,16.94,84.9070291554,134.98,1.14144,0.33292000000000005,1.189,1.14144,0.33292000000000005,1.189,0.0,0.0,0.0,130.56,85.91144,36.18292,93.2200580487,1.14144,0.33292000000000005,1.189,84.77,35.85,92.0389884777,129.64,84.93144,0.6629200000000001,84.9340271234,1.14144,0.33292000000000005,1.189,83.79,0.33,83.79064983640001,129.64
2021-01-30 01:30:00,83.6964,17.42895,85.4918456408,1.1964000000000001,0.34895000000000004,1.24625,82.5,17.08,84.2494890192,135.0,1.1964000000000001,0.34895000000000004,1.24625,1.1964000000000001,0.34895000000000004,1.24625,0.0,0.0,0.0,130.56,85.2464,36.34895,92.672514151,1.1964000000000001,0.34895000000000004,1.24625,84.05,36.0,91.4352366432,129.64,84.2564,0.8189500000000001,84.2603798951,1.1964000000000001,0.34895000000000004,1.24625,83.06,0.47000000000000003,83.061329751,129.64
2021-01-30 02:00:00,81.81424,17.63707,83.6937040939,1.22424,0.35707000000000005,1.27525,80.59,17.28,82.4217598696,135.24,1.22424,0.35707000000000005,1.27525,1.22424,0.35707000000000005,1.27525,0.0,0.0,0.0,130.75,83.30424,36.61707,90.9967373995,1.22424,0.35707000000000005,1.27525,82.08,36.26,89.7324578957,129.88,82.38424,0.9570700000000001,82.3897990249,1.22424,0.35707000000000005,1.27525,81.16,0.6000000000000001,81.162217811,129.88
2021-01-30 02:30:00,80.1848,18.27765,82.2415627318,1.2948,0.37765000000000004,1.34875,78.89,17.9,80.8952538781,135.66,1.2948,0.37765000000000004,1.34875,1.2948,0.37765000000000004,1.34875,0.0,0.0,0.0,131.09,81.6348,37.35765,89.776581493,1.2948,0.37765000000000004,1.34875,80.34,36.98,88.4422749594,130.3,80.7248,1.52765,80.7392534618,1.2948,0.37765000000000004,1.34875,79.43,1.15,79.438324504,130.3
2021-01-30 03:00:00,78.3544,18.6892,80.5524561761,1.3344,0.38920000000000005,1.3900000000000001,77.02,18.3,79.1641989791,136.03,1.3344,0.38920000000000005,1.3900000000000001,1.3344,0.38920000000000005,1.3900000000000001,0.0,0.0,0.0,131.41,79.7644,37.8592,88.2931397788,1.3344,0.38920000000000005,1.3900000000000001,78.43,37.47,86.9210319773,130.64,78.8944,1.8292000000000002,78.9156025384,1.3344,0.38920000000000005,1.3900000000000001,77.56,1.44,77.5733665635,130.64
2021-01-30 03:30:00,76.95224,18.98732,79.2601133093,1.36224,0.39732,1.419,75.59,18.59,77.8423804878,136.3,1.36224,0.39732,1.419,1.36224,0.39732,1.419,0.0,0.0,0.0,131.61,78.34224,38.24732,87.1800668467,1.36224,0.39732,1.419,76.98,37.85,85.781949733,130.89,77.49224,2.04732,77.5192800495,1.36224,0.39732,1.419,76.13,1.65,76.1478784997,130.89
2021-01-30 04:00:00,75.66648,19.61564,78.1677013107,1.35648,0.39564000000000005,1.413,74.31,19.22,76.7553548621,136.94,1.35648,0.39564000000000005,1.413,1.35648,0.39564000000000005,1.413,0.0,0.0,0.0,132.17,77.01648,39.05564,86.353235072,1.35648,0.39564000000000005,1.413,75.66,38.66,84.9648821573,131.51,76.20648,2.51564,76.2479903906,1.35648,0.39564000000000005,1.413,74.85,2.12,74.8800166934,131.51
