Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-01-30 04:30:00,75.08216,19.76313,77.6396294276,1.38216,0.40313000000000004,1.43975,73.7,19.36,76.2003910751,136.98,1.38216,0.40313000000000004,1.43975,1.38216,0.40313000000000004,1.43975,0.0,0.0,0.0,132.17,76.41216,39.20313,85.8819165929,1.38216,0.40313000000000004,1.43975,75.03,38.8,84.4685793653,131.56,75.61216,2.64313,75.6583430698,1.38216,0.40313000000000004,1.43975,74.23,2.24,74.2637899652,131.56
2021-01-30 05:00:00,74.87288,19.71209,77.4242510565,1.41288,0.41209,1.4717500000000001,73.46,19.3,75.953022323,137.05,1.41288,0.41209,1.4717500000000001,1.41288,0.41209,1.4717500000000001,0.0,0.0,0.0,132.27,76.19288,39.17209,85.6726770777,1.41288,0.41209,1.4717500000000001,74.78,38.76,84.2281781828,131.63,75.42288,2.57209,75.466724286,1.41288,0.41209,1.4717500000000001,74.01,2.16,74.0415133557,131.63
2021-01-30 05:30:00,75.6964,19.38895,78.1401072117,1.4364,0.41895000000000004,1.49625,74.26,18.97,76.6446899661,136.38,1.4364,0.41895000000000004,1.49625,1.4364,0.41895000000000004,1.49625,0.0,0.0,0.0,131.65,77.0364,38.67895,86.2013230645,1.4364,0.41895000000000004,1.49625,75.6,38.26,84.7300867461,130.99,76.2264,2.41895,76.264771527,1.4364,0.41895000000000004,1.49625,74.79,2.0,74.8167367639,130.99
2021-01-30 06:00:00,76.83176,18.83343,79.1063678237,1.4517600000000002,0.42343000000000003,1.51225,75.38,18.41,77.5955701055,135.88,1.4517600000000002,0.42343000000000003,1.51225,1.4517600000000002,0.42343000000000003,1.51225,0.0,0.0,0.0,131.25,78.20176,37.96343,86.9294960555,1.4517600000000002,0.42343000000000003,1.51225,76.75,37.54,85.4389495488,130.51,77.38176,1.97343,77.4069196304,1.4517600000000002,0.42343000000000003,1.51225,75.93,1.55,75.9458188448,130.51
2021-01-30 06:30:00,81.7312,16.28285,83.3373881134,1.3812,0.40285000000000004,1.43875,80.35,15.88,81.9041934213,135.08,1.3812,0.40285000000000004,1.43875,1.3812,0.40285000000000004,1.43875,0.0,0.0,0.0,130.78,83.2612,35.16285,90.3817096849,1.3812,0.40285000000000004,1.43875,81.88,34.76,88.9527515033,129.74,82.3412,1.48285,82.3545509463,1.3812,0.40285000000000004,1.43875,80.96,1.08,80.9672032369,129.74
2021-01-30 07:00:00,85.83824,14.26032,87.0147123928,1.33824,0.39032000000000006,1.3940000000000001,84.5,13.87,85.6307590764,134.78,1.33824,0.39032000000000006,1.3940000000000001,1.33824,0.39032000000000006,1.3940000000000001,0.0,0.0,0.0,130.78,87.47824,33.02032,93.5028556056,1.33824,0.39032000000000006,1.3940000000000001,86.14,32.63,92.1130636772,129.44,86.44824,3.09032,86.5034581783,1.33824,0.39032000000000006,1.3940000000000001,85.11,2.7,85.1528161601,129.44
2021-01-30 07:30:00,90.25024,12.40882,91.0993119285,1.23024,0.35882000000000003,1.2815,89.02,12.05,89.8318590479,135.45,1.23024,0.35882000000000003,1.2815,1.23024,0.35882000000000003,1.2815,0.0,0.0,0.0,131.66,92.00024,31.31882,97.1849404293,1.23024,0.35882000000000003,1.2815,90.77,30.96,95.9047157339,130.06,90.90024,5.03882,91.0397898671,1.23024,0.35882000000000003,1.2815,89.67,4.68,89.7920447479,130.06
2021-01-30 08:00:00,93.30152,10.68336,93.9111698106,1.21152,0.35336,1.262,92.09,10.33,92.6675617463,135.24,1.21152,0.35336,1.262,1.21152,0.35336,1.262,0.0,0.0,0.0,131.66,95.11152,29.56336,99.6001681284,1.21152,0.35336,1.262,93.9,29.21,98.3383653515,129.86,93.96152,6.7233600000000004,94.2017558775,1.21152,0.35336,1.262,92.75,6.37,92.9684860584,129.86
2021-01-30 08:30:00,97.39568,9.42374,97.8505255901,1.31568,0.38374,1.3705,96.08,9.04,96.5043418712,134.49,1.31568,0.38374,1.3705,1.31568,0.38374,1.3705,0.0,0.0,0.0,131.12,99.33568,28.06374,103.2237900091,1.31568,0.38374,1.3705,98.02,27.68,101.8533396605,129.15,98.09568,7.85374,98.4095710114,1.31568,0.38374,1.3705,96.78,7.47,97.0678592532,129.15
2021-01-30 09:00:00,103.32784,7.21937,103.5797365427,1.43784,0.41937,1.49775,101.89,6.8,102.1166592677,133.61,1.43784,0.41937,1.49775,1.43784,0.41937,1.49775,0.0,0.0,0.0,130.57,105.42784,25.59937,108.4912770294,1.43784,0.41937,1.49775,103.99,25.18,106.9951050282,128.3,104.05784,9.89937,104.5276594585,1.43784,0.41937,1.49775,102.62,9.48,103.0569493047,128.3
2021-01-30 09:30:00,108.78232,5.46026,108.919270948,1.61232,0.47026,1.6795,107.17,4.99,107.2861081408,134.35,1.61232,0.47026,1.6795,1.61232,0.47026,1.6795,0.0,0.0,0.0,131.57,111.00232,24.00026,113.5672819321,1.61232,0.47026,1.6795,109.39,23.53,111.8920595932,129.01,109.54232,11.92026,110.1889852456,1.61232,0.47026,1.6795,107.93,11.45,108.5356503643,129.01
2021-01-30 10:00:00,112.70608,3.6959400000000002,112.7666636974,1.9060800000000002,0.5559400000000001,1.9855,110.8,3.14,110.8444838501,133.66,1.9060800000000002,0.5559400000000001,1.9855,1.9060800000000002,0.5559400000000001,1.9855,0.0,0.0,0.0,131.15,115.04608,22.04594,117.1393358093,1.9060800000000002,0.5559400000000001,1.9855,113.14,21.49,115.1628399268,128.35,113.47608,13.69594,114.2996041316,1.9060800000000002,0.5559400000000001,1.9855,111.57,13.14,112.3411077923,128.35
2021-01-30 10:30:00,116.0484,2.82995,116.0829003754,1.9884,0.5799500000000001,2.07125,114.06,2.25,114.0821901087,133.4,1.9884,0.5799500000000001,2.07125,1.9884,0.5799500000000001,2.07125,0.0,0.0,0.0,131.05,118.4484,21.08995,120.3113022686,1.9884,0.5799500000000001,2.07125,116.46,20.51,118.252237611,128.11,116.83840000000001,14.50995,117.7359348863,1.9884,0.5799500000000001,2.07125,114.85,13.93,115.691691145,128.11
2021-01-30 11:00:00,118.95856,1.59083,118.9691965904,2.1285600000000002,0.6208300000000001,2.21725,116.83,0.97,116.8340267217,133.01,2.1285600000000002,0.6208300000000001,2.21725,2.1285600000000002,0.6208300000000001,2.21725,0.0,0.0,0.0,130.85,121.40856,19.73083,123.0013987472,2.1285600000000002,0.6208300000000001,2.21725,119.28,19.11,120.801119614,127.73,119.74856,15.74083,120.7786874873,2.1285600000000002,0.6208300000000001,2.21725,117.62,15.12,118.5878526663,127.73
2021-01-30 11:30:00,121.36392,0.8090600000000001,121.3666167274,2.05392,0.59906,2.1395,119.31,0.21,119.3101848125,133.19,2.05392,0.59906,2.1395,2.05392,0.59906,2.1395,0.0,0.0,0.0,131.15,123.91392,18.92906,125.3513816527,2.05392,0.59906,2.1395,121.86,18.33,123.2308747839,127.91,122.18392,16.55906,123.3009033813,2.05392,0.59906,2.1395,120.13,15.96,121.1855540071,127.91
2021-01-30 12:00:00,122.45008,0.79044,122.4526311984,2.23008,0.65044,2.323,120.22,0.14,120.2200815172,133.05,2.23008,0.65044,2.323,2.23008,0.65044,2.323,0.0,0.0,0.0,131.05,125.01008,18.84044,126.4218425787,2.23008,0.65044,2.323,122.78,18.19,124.1201212536,127.76,123.27008,16.74044,124.401587428,2.23008,0.65044,2.323,121.04,16.09,122.1047488839,127.76
2021-01-30 12:30:00,123.60192,1.20931,123.6078357482,2.43192,0.7093100000000001,2.53325,121.17,0.5,121.1710316041,133.17,2.43192,0.7093100000000001,2.53325,2.43192,0.7093100000000001,2.53325,0.0,0.0,0.0,131.12,126.19192,19.40931,127.6758473164,2.43192,0.7093100000000001,2.53325,123.76,18.7,125.1648017615,127.88,124.42192,16.29931,125.4849858866,2.43192,0.7093100000000001,2.53325,121.99,15.59,122.9821458587,127.88
2021-01-30 13:00:00,124.34416,1.15663,124.3495392797,2.3541600000000003,0.6866300000000001,2.4522500000000003,121.99,0.47000000000000003,121.9909053987,133.13,2.3541600000000003,0.6866300000000001,2.4522500000000003,2.3541600000000003,0.6866300000000001,2.4522500000000003,0.0,0.0,0.0,131.12,126.95416,19.38663,128.4258547336,2.3541600000000003,0.6866300000000001,2.4522500000000003,124.6,18.7,125.9954364253,127.84,125.15416,16.29663,126.210712361,2.3541600000000003,0.6866300000000001,2.4522500000000003,122.8,15.61,123.788174314,127.84
2021-01-30 13:30:00,124.43072,1.78146,124.4434718234,2.13072,0.62146,2.2195,122.3,1.16,122.3055011028,133.64,2.13072,0.62146,2.2195,2.13072,0.62146,2.2195,0.0,0.0,0.0,131.52,127.05072,20.09146,128.6295153433,2.13072,0.62146,2.2195,124.92,19.47,126.42819029,128.33,125.26072,15.64146,126.2335266316,2.13072,0.62146,2.2195,123.13,15.02,124.0427236883,128.33
2021-01-30 14:00:00,122.57264,3.22702,122.6151121789,2.49264,0.7270200000000001,2.5965,120.08,2.5,120.1060214977,134.1,2.49264,0.7270200000000001,2.5965,2.49264,0.7270200000000001,2.5965,0.0,0.0,0.0,131.78,125.10264,21.71702,126.9736173095,2.49264,0.7270200000000001,2.5965,122.61,20.99,124.3936983934,128.78,123.37264,14.54702,124.2273081551,2.49264,0.7270200000000001,2.5965,120.88,13.82,121.6674434678,128.78
2021-01-30 14:30:00,120.10664,4.84402,120.2042823773,2.75664,0.8040200000000001,2.8715,117.35,4.04,117.4195218011,134.62,2.75664,0.8040200000000001,2.8715,2.75664,0.8040200000000001,2.8715,0.0,0.0,0.0,132.08,122.55664,23.49402,124.7882165264,2.75664,0.8040200000000001,2.8715,119.8,22.69,121.929799885,129.28,120.87664,13.20402,121.5956752596,2.75664,0.8040200000000001,2.8715,118.12,12.4,118.7690801514,129.28
2021-01-30 15:00:00,119.44896,5.57303,119.5788974212,2.47896,0.7230300000000001,2.58225,116.97,4.85,117.0705061064,135.04,2.47896,0.7230300000000001,2.58225,2.47896,0.7230300000000001,2.58225,0.0,0.0,0.0,132.4,121.90896,24.32303,124.3117223622,2.47896,0.7230300000000001,2.58225,119.43,23.6,121.7394139135,129.7,120.23896,12.40303,120.876973221,2.47896,0.7230300000000001,2.58225,117.76,11.68,118.3378215111,129.7
2021-01-30 15:30:00,119.32592,5.42256,119.449065885,2.06592,0.6025600000000001,2.152,117.26,4.82,117.3590218091,134.9,2.06592,0.6025600000000001,2.152,2.06592,0.6025600000000001,2.152,0.0,0.0,0.0,132.25,121.78592,24.18256,124.1636280011,2.06592,0.6025600000000001,2.152,119.72,23.58,122.0200590067,129.55,120.10592,12.29256,120.7333386037,2.06592,0.6025600000000001,2.152,118.04,11.69,118.6174426465,129.55
2021-01-30 16:00:00,119.62704,5.60997,119.758508936,1.81704,0.52997,1.89275,117.81,5.08,117.9194746427,134.93,1.81704,0.52997,1.89275,1.81704,0.52997,1.89275,0.0,0.0,0.0,132.25,122.12704,24.33997,124.5289044309,1.81704,0.52997,1.89275,120.31,23.81,122.6434352096,129.59,120.43704,11.95997,121.029424052,1.81704,0.52997,1.89275,118.62,11.43,119.1694142807,129.59
2021-01-30 16:30:00,121.32392,5.16406,121.4337724023,1.69392,0.49406000000000005,1.7645,119.63,4.67,119.7211167673,134.78,1.69392,0.49406000000000005,1.7645,1.69392,0.49406000000000005,1.7645,0.0,0.0,0.0,132.19,123.87392,23.85406,126.149769063,1.69392,0.49406000000000005,1.7645,122.18,23.36,124.3930946637,129.45,122.14392,12.26406,122.7580724867,1.69392,0.49406000000000005,1.7645,120.45,11.77,121.0236976794,129.45
2021-01-30 17:00:00,124.05856,4.12458,124.1271061028,1.55856,0.45458000000000004,1.6235,122.5,3.67,122.5549627718,133.84,1.55856,0.45458000000000004,1.6235,1.55856,0.45458000000000004,1.6235,0.0,0.0,0.0,131.41,126.65856,22.56458,128.6528316511,1.55856,0.45458000000000004,1.6235,125.1,22.11,127.0388212319,128.54,124.90856,13.01458,125.5847429183,1.55856,0.45458000000000004,1.6235,123.35,12.56,123.9878062553,128.54
2021-01-30 17:30:00,131.97432,1.14626,131.9792978139,1.56432,0.45626000000000005,1.6295000000000002,130.41,0.6900000000000001,130.4118253841,132.59,1.56432,0.45626000000000005,1.6295000000000002,1.56432,0.45626000000000005,1.6295000000000002,0.0,0.0,0.0,130.66,134.78432,19.23626,136.1500885664,1.56432,0.45626000000000005,1.6295000000000002,133.22,18.78,134.537194857,127.35,132.84432,15.67626,133.7660587887,1.56432,0.45626000000000005,1.6295000000000002,131.28,15.22,132.1593235455,127.35
2021-01-30 18:00:00,132.3216,3.6988000000000003,132.3732863836,5.2416,1.5288,5.46,127.08,2.17,127.0985259553,132.71,5.2416,1.5288,5.46,5.2416,1.5288,5.46,0.0,0.0,0.0,130.57,135.0416,21.8488,136.7976746586,5.2416,1.5288,5.46,129.8,20.32,131.3809057664,127.45,133.1416,15.2888,134.0165402329,5.2416,1.5288,5.46,127.9,13.76,128.6380488036,127.45
2021-01-30 18:30:00,131.17328,4.50804,131.2507211813,5.27328,1.53804,5.493,125.9,2.9699999999999998,125.9350265018,133.03,5.27328,1.53804,5.493,5.27328,1.53804,5.493,0.0,0.0,0.0,130.79,133.84328,22.75804,135.7643251587,5.27328,1.53804,5.493,128.57,21.22,130.3093753342,127.76,131.98328,14.57804,132.7859384491,5.27328,1.53804,5.493,126.71,13.04,127.3792200479,127.76
2021-01-30 19:00:00,128.67592,5.49881,128.7933589098,5.27592,1.53881,5.49575,123.4,3.96,123.4635233581,133.84,5.27592,1.53881,5.49575,5.27592,1.53881,5.49575,0.0,0.0,0.0,131.39,131.31592,23.94881,133.4818951988,5.27592,1.53881,5.49575,126.04,22.41,128.016755544,128.52,129.48592,13.77881,130.21696926,5.27592,1.53881,5.49575,124.21,12.24,124.8116248592,128.52
2021-01-30 19:30:00,125.60472,4.47971,125.6845793563,1.64472,0.47971,1.71325,123.96,4.0,124.0245201563,133.95,1.64472,0.47971,1.71325,1.64472,0.47971,1.71325,0.0,0.0,0.0,131.55,128.24472,22.96971,130.2855164067,1.64472,0.47971,1.71325,126.6,22.49,128.5821142306,128.64,126.42472,12.70971,127.0619791888,1.64472,0.47971,1.71325,124.78,12.23,125.3779139243,128.64
2021-01-30 20:00:00,121.47824,5.94657,121.6237003559,1.42824,0.41657000000000005,1.4877500000000001,120.05,5.53,120.1772998532,133.81,1.42824,0.41657000000000005,1.4877500000000001,1.42824,0.41657000000000005,1.4877500000000001,0.0,0.0,0.0,131.19,124.04824,24.41657,126.428377897,1.42824,0.41657000000000005,1.4877500000000001,122.62,24.0,124.9466462135,128.5,122.29824,11.09657,122.8006244808,1.42824,0.41657000000000005,1.4877500000000001,120.87,10.68,121.3409217865,128.5
2021-01-30 20:30:00,118.40504,7.2639700000000005,118.627647526,1.38504,0.40397000000000005,1.44275,117.02,6.86,117.2209025729,134.1,1.38504,0.40397000000000005,1.44275,1.38504,0.40397000000000005,1.44275,0.0,0.0,0.0,131.27,120.86504,25.83397,123.5951127681,1.38504,0.40397000000000005,1.44275,119.48,25.43,122.1562740918,128.77,119.17504,9.82397,119.5792646974,1.38504,0.40397000000000005,1.44275,117.79,9.42,118.1660716957,128.77
2021-01-30 21:00:00,114.4032,8.85135,114.7451025842,1.2732,0.37135,1.32625,113.13,8.48,113.4473767877,134.46,1.2732,0.37135,1.32625,1.2732,0.37135,1.32625,0.0,0.0,0.0,131.38,116.7632,27.56135,119.9719670926,1.2732,0.37135,1.32625,115.49,27.19,118.6475292621,129.11,115.1532,8.28135,115.4505964821,1.2732,0.37135,1.32625,113.88,7.91,114.1543801175,129.11
2021-01-30 21:30:00,110.10112,10.55866,110.6062472298,1.16112,0.33866,1.2095,108.94,10.22,109.4183348438,134.4,1.16112,0.33866,1.2095,1.16112,0.33866,1.2095,0.0,0.0,0.0,131.09,112.36112,29.23866,116.1030599349,1.16112,0.33866,1.2095,111.2,28.9,114.8940816578,129.04,110.82112,6.49866,111.0115003946,1.16112,0.33866,1.2095,109.66,6.16,109.8328785018,129.04
2021-01-30 22:00:00,105.76648,12.02814,106.4482242381,1.05648,0.30814,1.1005,104.71,11.72,105.3638576553,134.27,1.05648,0.30814,1.1005,1.05648,0.30814,1.1005,0.0,0.0,0.0,130.74,107.92648,30.70814,112.210137454,1.05648,0.30814,1.1005,106.87,30.4,111.1096615961,128.91,106.46648,4.92814,106.5804762958,1.05648,0.30814,1.1005,105.41,4.62,105.5111960884,128.91
2021-01-30 22:30:00,100.64376,13.65443,101.5657909218,1.04376,0.30443000000000003,1.08725,99.6,13.35,100.4907085257,135.01,1.04376,0.30443000000000003,1.08725,1.04376,0.30443000000000003,1.08725,0.0,0.0,0.0,131.22,102.64376,32.55443,107.6825537381,1.04376,0.30443000000000003,1.08725,101.6,32.25,106.5956026298,129.61,101.30376,3.50443,101.3643567521,1.04376,0.30443000000000003,1.08725,100.26,3.2,100.3110542263,129.61
2021-01-30 23:00:00,95.66368,15.33149,96.8844376397,1.03368,0.30149000000000004,1.07675,94.63,15.03,95.8161666944,135.62,1.03368,0.30149000000000004,1.07675,1.03368,0.30149000000000004,1.07675,0.0,0.0,0.0,131.56,97.54368,34.38149,103.4256078665,1.03368,0.30149000000000004,1.07675,96.51,34.08,102.3505080593,130.19,96.31368,1.9714900000000002,96.3338555647,1.03368,0.30149000000000004,1.07675,95.28,1.67,95.2946341616,130.19
2021-01-30 23:30:00,90.89344,16.76142,92.4259846334,1.03344,0.30142,1.0765,89.86,16.46,91.3550830551,136.47,1.03344,0.30142,1.0765,1.03344,0.30142,1.0765,0.0,0.0,0.0,132.2,92.64344,36.06142,99.4144505967,1.03344,0.30142,1.0765,91.61,35.76,98.3421054279,131.0,91.49344,0.7714200000000001,91.4966920268,1.03344,0.30142,1.0765,90.46,0.47000000000000003,90.4612209734,131.0
2021-01-31 00:00:00,86.83104,18.96947,88.8789643254,1.06104,0.30947,1.10525,85.77,18.66,87.7763550166,137.12,1.06104,0.30947,1.10525,1.06104,0.30947,1.10525,0.0,0.0,0.0,132.67,88.40104,37.36947,95.975106987,1.06104,0.30947,1.10525,87.34,37.06,94.877390352,131.63,87.35104,1.3294700000000002,87.3611565832,1.06104,0.30947,1.10525,86.29,1.02,86.2960282979,131.63
2021-01-31 00:30:00,86.59312,31.29841,92.0758323333,1.02312,0.29841,1.06575,85.57,31.0,91.0122239043,136.11,1.02312,0.29841,1.06575,1.02312,0.29841,1.06575,0.0,0.0,0.0,132.27,86.82312,31.46841,92.3499593636,1.02312,0.29841,1.06575,85.8,31.17,91.2864113655,130.69,85.80312,5.07841,85.9532759693,1.02312,0.29841,1.06575,84.78,4.78,84.9146442023,130.69
2021-01-31 01:00:00,89.24912,30.29391,94.2503390119,0.9391200000000001,0.27391000000000004,0.9782500000000001,88.31,30.02,93.273021287,135.28,0.9391200000000001,0.27391000000000004,0.9782500000000001,0.9391200000000001,0.27391000000000004,0.9782500000000001,0.0,0.0,0.0,131.56,89.51912,30.47391,94.5639045105,0.9391200000000001,0.27391000000000004,0.9782500000000001,88.58,30.2,93.5866251128,129.88,88.43912,5.56391,88.6139663984,0.9391200000000001,0.27391000000000004,0.9782500000000001,87.5,5.29,87.6597632897,129.88
2021-01-31 01:30:00,89.11592,30.49756,94.1899589309,0.9859200000000001,0.28756000000000004,1.027,88.13,30.21,93.1640542269,135.44,0.9859200000000001,0.28756000000000004,1.027,0.9859200000000001,0.28756000000000004,1.027,0.0,0.0,0.0,131.71,88.98592,30.53756,94.0799475393,0.9859200000000001,0.28756000000000004,1.027,88.0,30.25,93.0540837363,130.01,87.90592,5.61756,88.0852300411,0.9859200000000001,0.28756000000000004,1.027,86.92,5.33,87.0832664753,130.01
2021-01-31 02:00:00,86.5536,30.9098,91.9072435067,0.9936,0.2898,1.035,85.56,30.62,90.874077712,136.03,0.9936,0.2898,1.035,0.9936,0.2898,1.035,0.0,0.0,0.0,132.23,86.8136,31.0698,92.2059304871,0.9936,0.2898,1.035,85.82,30.78,91.1728073496,130.58,85.7736,5.4098,85.9440305839,0.9936,0.2898,1.035,84.78,5.12,84.9344617926,130.58
2021-01-31 02:30:00,84.87816,31.21113,90.4347094918,0.99816,0.29113,1.03975,83.88,30.92,89.3974317304,136.24,0.99816,0.29113,1.03975,0.99816,0.29113,1.03975,0.0,0.0,0.0,132.4,85.13816,31.38113,90.7374322331,0.99816,0.29113,1.03975,84.14,31.09,89.7002101447,130.77,84.13816,5.23113,84.3006209305,0.99816,0.29113,1.03975,83.14,4.94,83.286632781,130.77
2021-01-31 03:00:00,83.71192,31.64556,89.4937261365,0.8419200000000001,0.24556000000000003,0.877,82.87,31.4,88.6193934757,136.63,0.8419200000000001,0.24556000000000003,0.877,0.8419200000000001,0.24556000000000003,0.877,0.0,0.0,0.0,132.74,83.96192,31.80556,89.784172642,0.8419200000000001,0.24556000000000003,0.877,83.12,31.56,88.9098869643,131.13,82.98192,4.8555600000000005,83.1238564421,0.8419200000000001,0.24556000000000003,0.877,82.14,4.61,82.2692633977,131.13
2021-01-31 03:30:00,82.21928,32.14854,88.2810207681,0.7492800000000001,0.21854,0.7805000000000001,81.47,31.93,87.5036330674,136.86,0.7492800000000001,0.21854,0.7805000000000001,0.7492800000000001,0.21854,0.7805000000000001,0.0,0.0,0.0,132.89,82.45928,32.29854,88.5591810274,0.7492800000000001,0.21854,0.7805000000000001,81.71,32.08,87.7818346812,131.34,81.50928,4.43854,81.6300395899,0.7492800000000001,0.21854,0.7805000000000001,80.76,4.22,80.8701799182,131.34
2021-01-31 04:00:00,80.82872,36.01296,88.4885035742,0.7987200000000001,0.23296000000000003,0.8320000000000001,80.03,35.78,87.6641848191,136.39,0.7987200000000001,0.23296000000000003,0.8320000000000001,0.7987200000000001,0.23296000000000003,0.8320000000000001,0.0,0.0,0.0,133.12,80.90872,35.70296,88.4359786784,0.7987200000000001,0.23296000000000003,0.8320000000000001,80.11,35.47,87.6112606918,130.9,79.48872,10.81296,80.2207997417,0.7987200000000001,0.23296000000000003,0.8320000000000001,78.69,10.58,79.3980635784,130.9
2021-01-31 04:30:00,80.17864,38.89752,89.1158312221,0.8486400000000001,0.24752000000000002,0.884,79.33,38.65,88.2443845239,135.59,0.8486400000000001,0.24752000000000002,0.884,0.8486400000000001,0.24752000000000002,0.884,0.0,0.0,0.0,133.02,80.10864,38.57752,88.9135493162,0.8486400000000001,0.24752000000000002,0.884,79.26,38.33,88.041674791,130.12,78.24864,17.07752,80.0905197336,0.8486400000000001,0.24752000000000002,0.884,77.4,16.83,79.208641574,130.12
2021-01-31 05:00:00,79.60016,39.05338,88.6642654143,0.8001600000000001,0.23338000000000003,0.8335,78.8,38.82,87.8432262613,135.83,0.8001600000000001,0.23338000000000003,0.8335,0.8001600000000001,0.23338000000000003,0.8335,0.0,0.0,0.0,133.24,79.53016,38.72338,88.4564667407,0.8001600000000001,0.23338000000000003,0.8335,78.73,38.49,87.6349987163,130.35,77.70016,17.06338,79.5517052052,0.8001600000000001,0.23338000000000003,0.8335,76.9,16.83,78.7201302082,130.35
2021-01-31 05:30:00,79.56528,38.95779,88.5908752816,0.8152800000000001,0.23779000000000003,0.8492500000000001,78.75,38.72,87.7542073065,135.89,0.8152800000000001,0.23779000000000003,0.8492500000000001,0.8152800000000001,0.23779000000000003,0.8492500000000001,0.0,0.0,0.0,133.31,79.48528,38.63779,88.3786657105,0.8152800000000001,0.23779000000000003,0.8492500000000001,78.67,38.4,87.5415838331,130.4,77.66528,17.22779,79.5530795492,0.8152800000000001,0.23779000000000003,0.8492500000000001,76.85,16.99,78.7056706979,130.4
2021-01-31 06:00:00,80.09576,38.98793,89.0808029581,0.81576,0.23793000000000003,0.8497500000000001,79.28,38.75,88.2433051285,135.74,0.81576,0.23793000000000003,0.8497500000000001,0.81576,0.23793000000000003,0.8497500000000001,0.0,0.0,0.0,133.14,80.02576,38.66793,88.8781810911,0.81576,0.23793000000000003,0.8497500000000001,79.21,38.43,88.0402691954,130.25,78.16576,17.04793,80.0032371449,0.81576,0.23793000000000003,0.8497500000000001,77.35,16.81,79.1555342348,130.25
2021-01-31 06:30:00,82.96792,37.94856,91.2346916211,0.8179200000000001,0.23856000000000002,0.852,82.15,37.71,90.3917396669,135.06,0.8179200000000001,0.23856000000000002,0.852,0.8179200000000001,0.23856000000000002,0.852,0.0,0.0,0.0,132.58,82.85792000000001,37.62856,91.0018869826,0.8179200000000001,0.23856000000000002,0.852,82.04,37.39,90.1586030282,129.61,80.91792,17.49856,82.788340841,0.8179200000000001,0.23856000000000002,0.852,80.1,17.26,81.9384988879,129.61
2021-01-31 07:00:00,85.78216,36.37688,93.1764797189,0.8121600000000001,0.23688,0.846,84.97,36.14,92.3363444154,134.66,0.8121600000000001,0.23688,0.846,0.8121600000000001,0.23688,0.846,0.0,0.0,0.0,132.36,85.71216,36.09688,93.00300596,0.8121600000000001,0.23688,0.846,84.9,35.86,92.1626258306,129.22,83.64216,18.66688,85.6998444479,0.8121600000000001,0.23688,0.846,82.83,18.43,84.8556055897,129.22
2021-01-31 07:30:00,88.76432,35.12501,95.4613577976,0.8743200000000001,0.25501,0.9107500000000001,87.89,34.87,94.5545821206,134.26,0.8743200000000001,0.25501,0.9107500000000001,0.8743200000000001,0.25501,0.9107500000000001,0.0,0.0,0.0,132.12,88.70432,34.84501,95.3028389323,0.8743200000000001,0.25501,0.9107500000000001,87.83,34.59,94.3958526631,128.83,86.54432,19.55501,88.7260826384,0.8743200000000001,0.25501,0.9107500000000001,85.67,19.3,87.8170763576,128.83
2021-01-31 08:00:00,89.93352,34.18936,96.2130467078,0.9235200000000001,0.26936000000000004,0.962,89.01,33.92,95.2541153967,134.11,0.9235200000000001,0.26936000000000004,0.962,0.9235200000000001,0.26936000000000004,0.962,0.0,0.0,0.0,132.12,89.87352,33.91936,96.0612959521,0.9235200000000001,0.26936000000000004,0.962,88.95,33.65,95.1021818887,128.67,87.67352,20.37936,90.0109128006,0.9235200000000001,0.26936000000000004,0.962,86.75,20.11,89.0504048278,128.67
2021-01-31 08:30:00,94.54096,32.12653,99.850423372,1.29096,0.37653000000000003,1.34475,93.25,31.75,98.5069794482,132.94,1.29096,0.37653000000000003,1.34475,1.29096,0.37653000000000003,1.34475,0.0,0.0,0.0,131.17,94.49096,31.87653,99.7228894816,1.29096,0.37653000000000003,1.34475,93.2,31.5,98.379316932,127.55,92.12096,21.79653,94.6644600226,1.29096,0.37653000000000003,1.34475,90.83,21.42,93.3215157399,127.55
2021-01-31 09:00:00,99.45792,30.64606,104.0723731076,2.07792,0.60606,2.1645,97.38,30.04,101.9081252894,132.58,2.07792,0.60606,2.1645,2.07792,0.60606,2.1645,0.0,0.0,0.0,131.0,99.40792,30.41606,103.957064525,2.07792,0.60606,2.1645,97.33,29.81,101.792755145,127.19,96.89792,23.31606,99.6636621555,2.07792,0.60606,2.1645,94.82,22.71,97.5016743446,127.19
2021-01-31 09:30:00,103.84768,29.23349,107.8839078777,2.85768,0.8334900000000001,2.97675,100.99,28.4,104.9072928828,132.14,2.85768,0.8334900000000001,2.97675,2.85768,0.8334900000000001,2.97675,0.0,0.0,0.0,130.79,103.79768,29.03349,107.7817327517,2.85768,0.8334900000000001,2.97675,100.94,28.2,104.8051697198,126.77,101.14768,24.70349,104.1206780018,2.85768,0.8334900000000001,2.97675,98.29,23.87,101.1469277833,126.77
2021-01-31 10:00:00,108.32352,27.39686,111.7343855894,3.14352,0.9168600000000001,3.2745,105.18,26.48,108.4620800096,131.74,3.14352,0.9168600000000001,3.2745,3.14352,0.9168600000000001,3.2745,0.0,0.0,0.0,130.62,108.31352,27.21686,111.6806880488,3.14352,0.9168600000000001,3.2745,105.17,26.3,108.4085739229,126.37,105.51352,26.34686,108.7532065488,3.14352,0.9168600000000001,3.2745,102.37,25.43,105.481286492,126.37
2021-01-31 10:30:00,113.1504,25.19345,115.9211928125,2.4804,0.72345,2.58375,110.67,24.47,113.3429741978,131.32,2.4804,0.72345,2.58375,2.4804,0.72345,2.58375,0.0,0.0,0.0,130.48,113.1504,25.04345,115.8886854186,2.4804,0.72345,2.58375,110.67,24.32,113.3106848448,125.96,110.1404,27.75345,113.5832808958,2.4804,0.72345,2.58375,107.66,27.03,111.0013355776,125.96
2021-01-31 11:00:00,116.91168,23.38799,119.2280965069,2.46168,0.71799,2.56425,114.45,22.67,116.6736105553,130.8,2.46168,0.71799,2.56425,2.46168,0.71799,2.56425,0.0,0.0,0.0,130.21,116.91168,23.24799,119.2007129151,2.46168,0.71799,2.56425,114.45,22.53,116.646489017,125.46,113.76168,29.14799,117.4364728586,2.46168,0.71799,2.56425,111.3,28.43,114.8736475437,125.46
2021-01-31 11:30:00,119.56328,22.56429,121.6738472621,2.96328,0.8642900000000001,3.08675,116.6,21.7,118.6020657493,131.18,2.96328,0.8642900000000001,3.08675,2.96328,0.8642900000000001,3.08675,0.0,0.0,0.0,130.73,119.57328,22.44429,121.6614788812,2.96328,0.8642900000000001,3.08675,116.61,21.58,118.5900016865,125.82,116.36328,30.50429,120.2951563479,2.96328,0.8642900000000001,3.08675,113.4,29.64,117.2095968767,125.82
2021-01-31 12:00:00,122.64064,21.33727,124.4829533336,2.87064,0.8372700000000001,2.99025,119.77,20.5,121.511739762,130.79,2.87064,0.8372700000000001,2.99025,2.87064,0.8372700000000001,2.99025,0.0,0.0,0.0,130.5,122.66064,21.21727,124.4821479228,2.87064,0.8372700000000001,2.99025,119.79,20.38,121.5112690247,125.45,119.33064,31.32727,123.3742253814,2.87064,0.8372700000000001,2.99025,116.46,30.49,120.3850974996,125.45
2021-01-31 12:30:00,125.84152,20.01461,127.4232034182,2.86152,0.8346100000000001,2.98075,122.98,19.18,124.4666734512,130.49,2.86152,0.8346100000000001,2.98075,2.86152,0.8346100000000001,2.98075,0.0,0.0,0.0,130.39,125.85152,19.92461,127.4189749212,2.86152,0.8346100000000001,2.98075,122.99,19.09,124.4627181127,125.15,122.41152,32.41461,126.6305143722,2.86152,0.8346100000000001,2.98075,119.55,31.58,123.6507133016,125.15
2021-01-31 13:00:00,127.43904,19.83222,128.9729656411,2.81904,0.8222200000000001,2.9365,124.62,19.01,126.0615901058,130.93,2.81904,0.8222200000000001,2.9365,2.81904,0.8222200000000001,2.9365,0.0,0.0,0.0,130.86,127.47904,19.75222,129.0002164116,2.81904,0.8222200000000001,2.9365,124.66,18.93,126.0890974668,125.58,123.95904,32.85222,128.2384963911,2.81904,0.8222200000000001,2.9365,121.14,32.03,125.3029149701,125.58
2021-01-31 13:30:00,128.6952,19.72235,130.1976405031,2.3052,0.67235,2.40125,126.39,19.05,127.8175832974,131.05,2.3052,0.67235,2.40125,2.3052,0.67235,2.40125,0.0,0.0,0.0,131.0,128.7152,19.64235,130.2053171901,2.3052,0.67235,2.40125,126.41,18.97,127.8254630346,125.72,125.1552,32.68235,129.3520780218,2.3052,0.67235,2.40125,122.85,32.01,126.9518121178,125.72
2021-01-31 14:00:00,128.18744,20.07592,129.7499993742,2.55744,0.74592,2.664,125.63,19.33,127.1084017679,131.1,2.55744,0.74592,2.664,2.55744,0.74592,2.664,0.0,0.0,0.0,131.0,128.21744,20.00592,129.7688281337,2.55744,0.74592,2.664,125.66,19.26,127.1274289837,125.76,124.66744,32.57592,128.8532543632,2.55744,0.74592,2.664,122.11,31.83,126.190336397,125.76
2021-01-31 14:30:00,126.62808,20.82444,128.3289832649,2.27808,0.66444,2.373,124.35,20.16,125.9736008059,131.1,2.27808,0.66444,2.373,2.27808,0.66444,2.373,0.0,0.0,0.0,130.9,126.64808,20.73444,128.3341465464,2.27808,0.66444,2.373,124.37,20.07,125.9789736424,125.76,123.15808,31.70444,127.1734413508,2.27808,0.66444,2.373,120.88,31.04,124.8016666555,125.76
2021-01-31 15:00:00,125.38208,21.81644,127.2659539681,2.18208,0.63644,2.273,123.2,21.18,125.0073293851,131.69,2.18208,0.63644,2.273,2.18208,0.63644,2.273,0.0,0.0,0.0,131.37,125.38208,21.72644,127.250556699,2.18208,0.63644,2.273,123.2,21.09,124.9921121511,126.34,121.94208,31.11644,125.8495280603,2.18208,0.63644,2.273,119.76,30.48,123.5778620951,126.34
2021-01-31 15:30:00,125.96376,22.01943,127.8738602329,1.6437599999999999,0.47943,1.71225,124.32,21.54,126.172239419,132.14,1.6437599999999999,0.47943,1.71225,1.6437599999999999,0.47943,1.71225,0.0,0.0,0.0,131.79,125.95376,21.91943,127.8468265921,1.6437599999999999,0.47943,1.71225,124.31,21.44,126.1453514799,126.77,122.50376,30.96943,126.3577334739,1.6437599999999999,0.47943,1.71225,120.86,30.49,124.6466192883,126.77
2021-01-31 16:00:00,127.2576,21.81305,129.1135388256,1.3476,0.39305,1.40375,125.91,21.42,127.7190060249,132.09,1.3476,0.39305,1.40375,1.3476,0.39305,1.40375,0.0,0.0,0.0,131.79,127.2476,21.74305,129.0918739854,1.3476,0.39305,1.40375,125.9,21.35,127.6974255809,126.74,123.7276,30.95305,127.54062218,1.3476,0.39305,1.40375,122.38,30.56,126.1379324391,126.74
2021-01-31 16:30:00,130.75376,20.47193,132.3466874238,1.10376,0.32193000000000005,1.14975,129.65,20.15,131.2064975525,131.37,1.10376,0.32193000000000005,1.14975,1.10376,0.32193000000000005,1.14975,0.0,0.0,0.0,131.23,130.77376,20.42193,132.3587229066,1.10376,0.32193000000000005,1.14975,129.67,20.1,131.2185920516,126.07,127.10376,31.48193,130.9445597292,1.10376,0.32193000000000005,1.14975,126.0,31.16,129.7957842151,126.07
2021-01-31 17:00:00,134.3052,18.54985,135.5801743695,0.9252,0.26985000000000003,0.9637500000000001,133.38,18.28,134.6268279356,130.56,0.9252,0.26985000000000003,0.9637500000000001,0.9252,0.26985000000000003,0.9637500000000001,0.0,0.0,0.0,130.68,134.2952,18.50985,135.5648010734,0.9252,0.26985000000000003,0.9637500000000001,133.37,18.24,134.6114946801,125.3,130.5052,32.68985,134.5371083384,0.9252,0.26985000000000003,0.9637500000000001,129.58,32.42,133.5740723344,125.3
2021-01-31 17:30:00,139.7744,16.35795,140.7283390919,0.8844000000000001,0.25795,0.9212500000000001,138.89,16.1,139.8200346875,130.2,0.8844000000000001,0.25795,0.9212500000000001,0.8844000000000001,0.25795,0.9212500000000001,0.0,0.0,0.0,130.62,139.7744,16.36795,140.7295018202,0.8844000000000001,0.25795,0.9212500000000001,138.89,16.11,139.8211865205,124.96,135.7944,34.52795,140.1153039556,0.8844000000000001,0.25795,0.9212500000000001,134.91,34.27,139.1946155568,124.96
2021-01-31 18:00:00,140.40624,16.66557,141.3918436628,0.87624,0.25557,0.9127500000000001,139.53,16.41,140.4916687921,130.53,0.87624,0.25557,0.9127500000000001,0.87624,0.25557,0.9127500000000001,0.0,0.0,0.0,130.95,140.43624,16.64557,141.419279117,0.87624,0.25557,0.9127500000000001,139.56,16.39,140.5191293027,125.27,136.41624,34.35557,140.6758533856,0.87624,0.25557,0.9127500000000001,135.54,34.1,139.7637349243,125.27
2021-01-31 18:30:00,137.57872,18.09921,138.7641365752,0.8887200000000001,0.25921,0.9257500000000001,136.69,17.84,137.8492716702,130.7,0.8887200000000001,0.25921,0.9257500000000001,0.8887200000000001,0.25921,0.9257500000000001,0.0,0.0,0.0,130.95,137.59872,18.07921,138.7813589062,0.8887200000000001,0.25921,0.9257500000000001,136.71,17.82,137.8665169648,125.43,133.66872,33.16921,137.7226313954,0.8887200000000001,0.25921,0.9257500000000001,132.78,32.91,136.7976480061,125.43
2021-01-31 19:00:00,134.0172,19.7846,135.469702491,0.9072,0.2646,0.9450000000000001,133.11,19.52,134.5336482074,131.33,0.9072,0.2646,0.9450000000000001,0.9072,0.2646,0.9450000000000001,0.0,0.0,0.0,131.32,134.0372,19.7346,135.4821959558,0.9072,0.2646,0.9450000000000001,133.13,19.47,134.546192068,126.03,130.2472,31.9646,134.112149938,0.9072,0.2646,0.9450000000000001,129.34,31.7,133.1680352036,126.03
2021-01-31 19:30:00,129.80848,21.26164,131.5382028743,0.8284800000000001,0.24164000000000002,0.863,128.98,21.02,130.6816008473,131.26,0.8284800000000001,0.24164000000000002,0.863,0.8284800000000001,0.24164000000000002,0.863,0.0,0.0,0.0,131.05,129.84848,21.19164,131.5663838684,0.8284800000000001,0.24164000000000002,0.863,129.02,20.95,130.7098423991,125.97,126.16848,30.41164,129.7819447882,0.8284800000000001,0.24164000000000002,0.863,125.34,30.17,128.9199150636,125.97
2021-01-31 20:00:00,125.10912,22.81766,127.1728646962,0.8491200000000001,0.24766000000000002,0.8845000000000001,124.26,22.57,126.2931213487,131.26,0.8491200000000001,0.24766000000000002,0.8845000000000001,0.8491200000000001,0.24766000000000002,0.8845000000000001,0.0,0.0,0.0,130.81,125.13912,22.72766,127.1862645235,0.8491200000000001,0.24766000000000002,0.8845000000000001,124.29,22.48,126.3065892976,125.94,121.63912,29.02766,125.0547102649,0.8491200000000001,0.24766000000000002,0.8845000000000001,120.79,28.78,124.1713030454,125.94
2021-01-31 20:30:00,122.71264,23.69327,124.9790504807,0.9026400000000001,0.26327,0.94025,121.81,23.43,124.0428998371,131.14,0.9026400000000001,0.26327,0.94025,0.9026400000000001,0.26327,0.94025,0.0,0.0,0.0,130.58,122.73264,23.60327,124.9816597588,0.9026400000000001,0.26327,0.94025,121.83,23.34,124.0455742862,125.82,119.34264,28.16327,122.6206976789,0.9026400000000001,0.26327,0.94025,118.44,27.9,121.6817307569,125.82
2021-01-31 21:00:00,118.27832,25.64201,121.0259214336,0.8983200000000001,0.26201,0.9357500000000001,117.38,25.38,120.0925010148,131.62,0.8983200000000001,0.26201,0.9357500000000001,0.8983200000000001,0.26201,0.9357500000000001,0.0,0.0,0.0,130.78,118.28832,25.52201,121.0103286619,0.8983200000000001,0.26201,0.9357500000000001,117.39,25.26,120.0769740625,126.27,115.04832,26.63201,118.0905580115,0.8983200000000001,0.26201,0.9357500000000001,114.15,26.37,117.1563032875,126.27
2021-01-31 21:30:00,113.29,27.95125,116.6871735735,0.93,0.27125000000000005,0.9687500000000001,112.36,27.68,115.7192810209,131.81,0.93,0.27125000000000005,0.9687500000000001,0.93,0.27125000000000005,0.9687500000000001,0.0,0.0,0.0,130.66,113.26,27.79125,116.6198146824,0.93,0.27125000000000005,0.9687500000000001,112.33,27.52,115.6519749075,126.45,110.2,24.56125,112.9039193366,0.93,0.27125000000000005,0.9687500000000001,109.27,24.29,111.9372011442,126.45
2021-01-31 22:00:00,108.586,29.62425,112.5545005056,0.906,0.26425000000000004,0.9437500000000001,107.68,29.36,111.6108955255,132.09,0.906,0.26425000000000004,0.9437500000000001,0.906,0.26425000000000004,0.9437500000000001,0.0,0.0,0.0,130.71,108.556,29.46425,112.4835417475,0.906,0.26425000000000004,0.9437500000000001,107.65,29.2,111.5399592075,126.72,105.656,23.17425,108.167630089,0.906,0.26425000000000004,0.9437500000000001,104.75,22.91,107.2260723891,126.72
2021-01-31 22:30:00,102.61376,31.51068,107.3429396626,0.8937600000000001,0.26068,0.931,101.72,31.25,106.412033624,132.4,0.8937600000000001,0.26068,0.931,0.8937600000000001,0.26068,0.931,0.0,0.0,0.0,130.71,102.57376,31.32068,107.2490617031,0.8937600000000001,0.26068,0.931,101.68,31.06,106.3181358001,127.0,99.88376,21.60068,102.1927340284,0.8937600000000001,0.26068,0.931,98.99,21.34,101.2640888963,127.0
2021-01-31 23:00:00,96.64288,33.51584,102.2895780889,0.8428800000000001,0.24584000000000003,0.878,95.8,33.27,101.4126860901,133.26,0.8428800000000001,0.24584000000000003,0.878,0.8428800000000001,0.24584000000000003,0.878,0.0,0.0,0.0,131.32,96.58288,33.27584,102.1544626377,0.8428800000000001,0.24584000000000003,0.878,95.74,33.03,101.2774826899,127.81,94.12288,20.30584,96.2883361451,0.8428800000000001,0.24584000000000003,0.878,93.28,20.06,95.412588268,127.81
2021-01-31 23:30:00,91.38144,35.01292,97.8594509662,0.90144,0.26292000000000004,0.9390000000000001,90.48,34.75,96.92364469,133.89,0.90144,0.26292000000000004,0.9390000000000001,0.90144,0.26292000000000004,0.9390000000000001,0.0,0.0,0.0,131.78,91.31144,34.75292,97.7013025676,0.90144,0.26292000000000004,0.9390000000000001,90.41,34.49,96.7653254012,128.42,89.05144,19.47292,91.155655773,0.90144,0.26292000000000004,0.9390000000000001,88.15,19.21,90.2188816158,128.42
2021-02-01 00:00:00,86.87824,36.63782,94.2876367285,0.9182400000000001,0.26782,0.9565,85.96,36.37,93.3375513928,134.53,0.9182400000000001,0.26782,0.9565,0.9182400000000001,0.26782,0.9565,0.0,0.0,0.0,132.2,86.79824,36.35782,94.1053959253,0.9182400000000001,0.26782,0.9565,85.88,36.09,93.1550454887,129.02,84.69824,18.38782,86.6712396557,0.9182400000000001,0.26782,0.9565,83.78,18.12,85.717109144,129.02
2021-02-01 00:30:00,86.44496,36.81103,93.956282595,0.8949600000000001,0.26103000000000004,0.93225,85.55,36.55,93.0306669868,134.35,0.8949600000000001,0.26103000000000004,0.93225,0.8949600000000001,0.26103000000000004,0.93225,0.0,0.0,0.0,131.99,86.32496,36.52103,93.7325149095,0.8949600000000001,0.26103000000000004,0.93225,85.43,36.26,92.8066403874,128.86,84.26496,18.10103,86.1871844932,0.8949600000000001,0.26103000000000004,0.93225,83.37,17.84,85.257389709,128.86
2021-02-01 01:00:00,88.83136,36.10873,95.8897851789,0.9213600000000001,0.26873,0.9597500000000001,87.91,35.84,94.9351025701,133.92,0.9213600000000001,0.26873,0.9597500000000001,0.9213600000000001,0.26873,0.9597500000000001,0.0,0.0,0.0,131.65,88.73136,35.84873,95.6994550144,0.9213600000000001,0.26873,0.9597500000000001,87.81,35.58,94.7445644879,128.45,86.57136,18.49873,88.5257215947,0.9213600000000001,0.26873,0.9597500000000001,85.65,18.23,87.5685754138,128.45
2021-02-01 01:30:00,88.6172,35.97585,95.6413609223,0.8772000000000001,0.25585,0.9137500000000001,87.74,35.72,94.7323915036,133.92,0.8772000000000001,0.25585,0.9137500000000001,0.8772000000000001,0.25585,0.9137500000000001,0.0,0.0,0.0,131.65,88.5472,35.71585,95.4789430663,0.8772000000000001,0.25585,0.9137500000000001,87.67,35.46,94.569765253,128.45,86.3872,18.56585,88.3597142937,0.8772000000000001,0.25585,0.9137500000000001,85.51,18.31,87.4483630493,128.45
2021-02-01 02:00:00,87.07752,36.20136,94.3028788277,0.82752,0.24136000000000002,0.862,86.25,35.96,93.4461561542,134.27,0.82752,0.24136000000000002,0.862,0.82752,0.24136000000000002,0.862,0.0,0.0,0.0,131.97,86.98752,35.91136,94.1087371757,0.82752,0.24136000000000002,0.862,86.16,35.67,93.2517801439,128.76,84.88752,18.58136,86.89739922,0.82752,0.24136000000000002,0.862,84.06,18.34,86.0374290643,128.76
2021-02-01 02:30:00,85.69896,36.89303,93.3027727759,0.7989600000000001,0.23303000000000001,0.83225,84.9,36.66,92.4768381812,134.54,0.7989600000000001,0.23303000000000001,0.83225,0.7989600000000001,0.23303000000000001,0.83225,0.0,0.0,0.0,132.17,85.61896,36.60303,93.1149188727,0.7989600000000001,0.23303000000000001,0.83225,84.82,36.37,92.2887279141,129.02,83.55896,18.10303,85.4974823691,0.7989600000000001,0.23303000000000001,0.83225,82.76,17.87,84.6673165986,129.02
2021-02-01 03:00:00,84.06168,37.27674,91.9560840263,0.8116800000000001,0.23674,0.8455,83.25,37.04,91.1181875368,134.67,0.8116800000000001,0.23674,0.8455,0.8116800000000001,0.23674,0.8455,0.0,0.0,0.0,132.25,83.96168,36.97674,91.7433540342,0.8116800000000001,0.23674,0.8455,83.15,36.74,90.90517092,129.14,81.97168,17.85674,83.8940968451,0.8116800000000001,0.23674,0.8455,81.16,17.62,83.050647198,129.14
2021-02-01 03:30:00,83.51864,37.40377,91.5117764971,0.69864,0.20377,0.72775,82.82,37.2,90.7909268595,134.82,0.69864,0.20377,0.72775,0.69864,0.20377,0.72775,0.0,0.0,0.0,132.38,83.42864,37.10377,91.307325667,0.69864,0.20377,0.72775,82.73,36.9,90.5862180467,129.29,81.44864,17.723770000000002,83.3547418019,0.69864,0.20377,0.72775,80.75,17.52,82.6287655723,129.29
2021-02-01 04:00:00,82.39208,37.60769,90.5692729013,0.71208,0.20769,0.74175,81.68,37.4,89.8353070903,134.96,0.71208,0.20769,0.74175,0.71208,0.20769,0.74175,0.0,0.0,0.0,132.5,82.30208,37.29769,90.3590064778,0.71208,0.20769,0.74175,81.59,37.09,89.6247521614,129.41,80.37208,17.68769,82.2953560115,0.71208,0.20769,0.74175,79.66,17.48,81.5552941261,129.41
2021-02-01 04:30:00,82.3216,37.2663,90.3638364737,0.7416,0.21630000000000002,0.7725000000000001,81.58,37.05,89.599101,135.05,0.7416,0.21630000000000002,0.7725000000000001,0.7416,0.21630000000000002,0.7725000000000001,0.0,0.0,0.0,132.64,82.2416,36.9663,90.1675557296,0.7416,0.21630000000000002,0.7725000000000001,81.5,36.75,89.4025307248,129.5,80.3116,18.1163,82.3295416011,0.7416,0.21630000000000002,0.7725000000000001,79.57,17.9,81.558536647,129.5
2021-02-01 05:00:00,82.79848,36.90664,90.6514664327,0.7084800000000001,0.20664000000000002,0.738,82.09,36.7,89.9202874773,134.99,0.7084800000000001,0.20664000000000002,0.738,0.7084800000000001,0.20664000000000002,0.738,0.0,0.0,0.0,132.64,82.70848,36.60664,90.4474364258,0.7084800000000001,0.20664000000000002,0.738,82.0,36.4,89.715996344,129.44,80.75848,18.38664,82.8251207207,0.7084800000000001,0.20664000000000002,0.738,80.05,18.18,82.0884577757,129.44
2021-02-01 05:30:00,85.14936,36.10398,92.4873552452,0.6993600000000001,0.20398000000000002,0.7285,84.45,35.9,91.7638954055,134.72,0.6993600000000001,0.20398000000000002,0.7285,0.6993600000000001,0.20398000000000002,0.7285,0.0,0.0,0.0,132.45,85.04936,35.80398,92.2784840591,0.6993600000000001,0.20398000000000002,0.7285,84.35,35.6,91.5548059907,129.19,83.01936,18.93398,85.151099426,0.6993600000000001,0.20398000000000002,0.7285,82.32,18.73,84.4239024211,129.19
2021-02-01 06:00:00,89.18144,34.13042,95.4893439597,0.7214400000000001,0.21042000000000002,0.7515000000000001,88.46,33.92,94.7403715424,134.07,0.7214400000000001,0.21042000000000002,0.7515000000000001,0.7214400000000001,0.21042000000000002,0.7515000000000001,0.0,0.0,0.0,132.03,89.08144,33.87042,95.3032439293,0.7214400000000001,0.21042000000000002,0.7515000000000001,88.36,33.66,94.5541389893,128.57,86.92144,20.32042,89.2650894844,0.7214400000000001,0.21042000000000002,0.7515000000000001,86.2,20.11,88.5146999091,128.57
2021-02-01 06:30:00,99.64472,27.78846,103.4469367988,0.71472,0.20846,0.7445,98.93,27.58,102.702489259,132.38,0.71472,0.20846,0.7445,0.71472,0.20846,0.7445,0.0,0.0,0.0,131.1,99.56472,27.57846,103.3136240999,0.71472,0.20846,0.7445,98.85,27.37,102.5691932307,126.95,97.01472,25.16846,100.2262803632,0.71472,0.20846,0.7445,96.3,24.96,99.4821169859,126.95
2021-02-01 07:00:00,108.97064,22.92727,111.3564550965,0.71064,0.20727,0.7402500000000001,108.26,22.72,110.6183800279,132.0,0.71064,0.20727,0.7402500000000001,0.71064,0.20727,0.7402500000000001,0.0,0.0,0.0,131.35,108.94064,22.75727,111.2922116838,0.71064,0.20727,0.7402500000000001,108.23,22.55,110.5542192772,126.56,106.07064,29.55727,110.1118198917,0.71064,0.20727,0.7402500000000001,105.36,29.35,109.3716238336,126.56
2021-02-01 07:30:00,118.55328,17.99929,119.9118619623,0.6832800000000001,0.19929000000000002,0.7117500000000001,117.87,17.8,119.2064465539,131.14,0.6832800000000001,0.19929000000000002,0.7117500000000001,0.6832800000000001,0.19929000000000002,0.7117500000000001,0.0,0.0,0.0,131.14,118.56328,17.87929,119.9037963338,0.6832800000000001,0.19929000000000002,0.7117500000000001,117.88,17.68,119.1984765003,125.75,115.30328,33.62929,120.1073500027,0.6832800000000001,0.19929000000000002,0.7117500000000001,114.62,33.43,119.3956000027,125.75
2021-02-01 08:00:00,126.28008,14.11544,127.0665347414,0.67008,0.19544,0.6980000000000001,125.61,13.92,126.3789480095,131.1,0.67008,0.19544,0.6980000000000001,0.67008,0.19544,0.6980000000000001,0.0,0.0,0.0,131.62,126.31008,14.02544,127.0863850961,0.67008,0.19544,0.6980000000000001,125.64,13.83,126.3988864666,125.71,122.79008,37.15544,128.2884658416,0.67008,0.19544,0.6980000000000001,122.12,36.96,127.5905012138,125.71
2021-02-01 08:30:00,133.82192,11.45556,134.3113402785,4.44192,1.29556,4.627,129.38,10.16,129.7783109768,130.32,4.44192,1.29556,4.627,4.44192,1.29556,4.627,0.0,0.0,0.0,131.3,133.88192,11.40556,134.3668683188,4.44192,1.29556,4.627,129.44,10.11,129.8342239165,124.96,130.20192,41.38556,136.6210252787,4.44192,1.29556,4.627,125.76,40.09,131.9954002986,124.96
2021-02-01 09:00:00,141.54304,5.28297,141.6415968014,1.31304,0.38297000000000003,1.36775,140.23,4.9,140.3155832401,129.6,1.31304,0.38297000000000003,1.36775,1.31304,0.38297000000000003,1.36775,0.0,0.0,0.0,131.3,141.63304,5.26297,141.730790137,1.31304,0.38297000000000003,1.36775,140.32,4.88,140.4048318257,124.27,137.55304,45.01297,144.7308062627,1.31304,0.38297000000000003,1.36775,136.24,44.63,143.363783781,124.27
2021-02-01 09:30:00,144.60256,6.37783,144.7431417168,5.03256,1.46783,5.24225,139.57,4.91,139.6563389181,129.9,5.03256,1.46783,5.24225,5.03256,1.46783,5.24225,0.0,0.0,0.0,131.6,144.66256,6.35783,144.8022039475,5.03256,1.46783,5.24225,139.63,4.89,139.7156004174,124.56,140.63256,46.33783,148.0699544852,5.03256,1.46783,5.24225,135.6,44.87,142.8309381752,124.56
2021-02-01 10:00:00,146.64584,5.33337,146.7427927527,5.08584,1.48337,5.29775,141.56,3.85,141.6123444478,130.75,5.08584,1.48337,5.29775,5.08584,1.48337,5.29775,0.0,0.0,0.0,132.59,146.71584000000001,5.34337,146.813110143,5.08584,1.48337,5.29775,141.63,3.86,141.6825906737,125.38,142.61584,48.01337,150.4811002009,5.08584,1.48337,5.29775,137.53,46.53,145.187953357,125.38
2021-02-01 10:30:00,143.8076,7.7493,144.0162402934,8.1576,2.3793,8.4975,135.65,5.37,135.7562499482,131.17,8.1576,2.3793,8.4975,8.1576,2.3793,8.4975,0.0,0.0,0.0,132.78,143.9076,7.7093,144.1139502069,8.1576,2.3793,8.4975,135.75,5.33,135.8545965361,125.81,139.9676,47.7793,147.8979058616,8.1576,2.3793,8.4975,131.81,45.4,139.4095983066,125.81
2021-02-01 11:00:00,140.7672,9.4921,141.0868688371,10.3272,3.0121,10.7575,130.44,6.48,130.6008575776,131.5,10.3272,3.0121,10.7575,10.3272,3.0121,10.7575,0.0,0.0,0.0,132.9,140.8272,9.4321,141.1427106522,10.3272,3.0121,10.7575,130.5,6.42,130.6578218095,126.12,137.1072,47.5621,145.1224918758,10.3272,3.0121,10.7575,126.78,44.55,134.3795776895,126.12
2021-02-01 11:30:00,139.86944,9.69567,140.2050864365,10.81944,3.15567,11.27025,129.05,6.54,129.215610899,131.56,10.81944,3.15567,11.27025,10.81944,3.15567,11.27025,0.0,0.0,0.0,132.9,139.89944,9.63567,140.230879084,10.81944,3.15567,11.27025,129.08,6.48,129.2425502689,126.19,136.23944,47.71567,144.3536288947,10.81944,3.15567,11.27025,125.42,44.56,133.1006010505,126.19
2021-02-01 12:00:00,140.71376,9.56568,141.0385212883,10.37376,3.02568,10.806000000000001,130.34,6.54,130.5039738859,131.67,10.37376,3.02568,10.806000000000001,10.37376,3.02568,10.806000000000001,0.0,0.0,0.0,133.03,140.75376,9.50568,141.0743736701,10.37376,3.02568,10.806000000000001,130.38,6.48,130.5409315119,126.3,137.06376,47.60568,145.0957445055,10.37376,3.02568,10.806000000000001,126.69,44.58,134.304625758,126.3
2021-02-01 12:30:00,140.55416,10.27538,140.9292564638,11.02416,3.21538,11.4835,129.53,7.06,129.7222590768,131.52,11.02416,3.21538,11.4835,11.02416,3.21538,11.4835,0.0,0.0,0.0,132.84,140.55416,10.21538,140.9248944717,11.02416,3.21538,11.4835,129.53,7.0,129.7190074738,126.18,136.89416,47.25538,144.8208616914,11.02416,3.21538,11.4835,125.87,44.04,133.3520847231,126.18
2021-02-01 13:00:00,139.66616,10.85888,140.0876565726,9.35616,2.72888,9.746,130.31,8.13,130.5633677568,131.88,9.35616,2.72888,9.746,9.35616,2.72888,9.746,0.0,0.0,0.0,133.09,139.69616,10.79888,140.1129291964,9.35616,2.72888,9.746,130.34,8.07,130.5895880229,126.54,135.99616,45.93888,143.5455893798,9.35616,2.72888,9.746,126.64,43.21,133.8087953014,126.54
2021-02-01 13:30:00,138.41984,10.50287,138.8177307978,8.16984,2.38287,8.51025,130.25,8.12,130.5028616544,131.5,8.16984,2.38287,8.51025,8.16984,2.38287,8.51025,0.0,0.0,0.0,132.71,138.43984,10.45287,138.8339000045,8.16984,2.38287,8.51025,130.27,8.07,130.5197218814,126.17,134.74984,45.39287,142.1901263339,8.16984,2.38287,8.51025,126.58,43.01,133.6875330762,126.17
