Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-02-01 14:00:00,137.69752,8.95011,137.9880845695,6.61752,1.93011,6.89325,131.08,7.02,131.2678437394,131.38,6.61752,1.93011,6.89325,6.61752,1.93011,6.89325,0.0,0.0,0.0,132.71,137.74752,8.91011,138.0353915717,6.61752,1.93011,6.89325,131.13,6.98,131.3156399672,126.04,134.01752,45.91011,141.6630998784,6.61752,1.93011,6.89325,127.4,43.98,134.7775960611,126.04
2021-02-01 14:30:00,136.70432,9.58251,137.0397592108,5.73432,1.67251,5.97325,130.97,7.91,131.2086468187,131.69,5.73432,1.67251,5.97325,5.73432,1.67251,5.97325,0.0,0.0,0.0,132.91,136.74432,9.53251,137.0761751697,5.73432,1.67251,5.97325,131.01,7.86,131.245570211,126.35,133.03432,44.93251,140.4174517386,5.73432,1.67251,5.97325,127.3,43.26,134.4496842689,126.35
2021-02-01 15:00:00,137.09576,9.41668,137.4187806386,4.92576,1.43668,5.131,132.17,7.98,132.4106842366,132.09,4.92576,1.43668,5.131,4.92576,1.43668,5.131,0.0,0.0,0.0,133.32,137.13576,9.36668,137.4552704155,4.92576,1.43668,5.131,132.21,7.93,132.4476085099,126.73,133.38576,44.92668,140.7485969614,4.92576,1.43668,5.131,128.46,43.49,135.6220914896,126.73
2021-02-01 15:30:00,137.79112,9.01491,138.0857029282,3.65112,1.06491,3.8032500000000002,134.14,7.95,134.3753775809,131.86,3.65112,1.06491,3.8032500000000002,3.65112,1.06491,3.8032500000000002,0.0,0.0,0.0,133.13,137.84112,8.97491,138.1329916145,3.65112,1.06491,3.8032500000000002,134.19,7.91,134.4229303356,126.52,134.00112,44.56491,141.2173196338,3.65112,1.06491,3.8032500000000002,130.35,43.5,137.4167839094,126.52
2021-02-01 16:00:00,138.16624,11.68682,138.6596251165,5.64624,1.64682,5.8815,132.52,10.04,132.8997817906,131.97,5.64624,1.64682,5.8815,5.64624,1.64682,5.8815,0.0,0.0,0.0,132.99,138.15624,11.64682,138.646294819,5.64624,1.64682,5.8815,132.51,10.0,132.8867943025,126.65,134.41624,43.08682,141.1531070627,5.64624,1.64682,5.8815,128.77,41.44,135.273746529,126.65
2021-02-01 16:30:00,140.23872,11.86921,140.7401035003,4.96872,1.44921,5.17575,135.27,10.42,135.6707385548,131.77,4.96872,1.44921,5.17575,4.96872,1.44921,5.17575,0.0,0.0,0.0,132.77,140.25872,11.84921,140.7583472255,4.96872,1.44921,5.17575,135.29,10.4,135.6891451075,126.46,136.38872,42.38921,142.8241158476,4.96872,1.44921,5.17575,131.42,40.94,137.6491917884,126.46
2021-02-01 17:00:00,143.73728,11.73379,144.2154204292,4.60728,1.34379,4.79925,139.13,10.39,139.5174146836,131.47,4.60728,1.34379,4.79925,4.60728,1.34379,4.79925,0.0,0.0,0.0,132.52,143.73728,11.74379,144.2162344029,4.60728,1.34379,4.79925,139.13,10.4,139.5181597499,126.18,139.76728,42.11379,145.974189043,4.60728,1.34379,4.79925,135.16,40.77,141.175134142,126.18
2021-02-01 17:30:00,149.90192,10.21681,150.2496882734,4.6519200000000005,1.35681,4.84575,145.25,8.86,145.5199714816,130.65,4.6519200000000005,1.35681,4.84575,4.6519200000000005,1.35681,4.84575,0.0,0.0,0.0,131.94,149.88192,10.26681,150.233143249,4.6519200000000005,1.35681,4.84575,145.23,8.91,145.5030618235,125.4,145.71192,43.04681,151.9374591115,4.6519200000000005,1.35681,4.84575,141.06,41.69,147.091739061,125.4
2021-02-01 18:00:00,152.10448,10.82964,152.4895207501,4.5244800000000005,1.3196400000000001,4.713,147.58,9.51,147.8860929905,130.65,4.5244800000000005,1.3196400000000001,4.713,4.5244800000000005,1.3196400000000001,4.713,0.0,0.0,0.0,131.94,152.11448,10.87964,152.5030543701,4.5244800000000005,1.3196400000000001,4.713,147.59,9.56,147.8992958063,125.43,147.82448,42.17964,153.7244252479,4.5244800000000005,1.3196400000000001,4.713,143.3,40.86,149.0115082804,125.43
2021-02-01 18:30:00,149.27176,12.68843,149.8100617094,4.45176,1.29843,4.63725,144.82,11.39,145.2672175682,131.05,4.45176,1.29843,4.63725,4.45176,1.29843,4.63725,0.0,0.0,0.0,132.05,149.29176,12.71843,149.8325334017,4.45176,1.29843,4.63725,144.84,11.42,145.2895109772,125.8,145.08176,40.72843,150.6901526144,4.45176,1.29843,4.63725,140.63,39.43,146.053147176,125.8
2021-02-01 19:00:00,144.63664,14.95152,145.4073780136,4.49664,1.31152,4.684,140.14,13.64,140.8022343573,131.47,4.49664,1.31152,4.684,4.49664,1.31152,4.684,0.0,0.0,0.0,132.17,144.60664,14.95152,145.3775370626,4.49664,1.31152,4.684,140.11,13.64,140.7723754861,126.21,140.57664,38.91152,145.862600081,4.49664,1.31152,4.684,136.08,37.6,141.1790579371,126.21
2021-02-01 19:30:00,139.87096,17.34278,140.9420358497,4.50096,1.31278,4.6885,135.37,16.03,136.3158017253,132.56,4.50096,1.31278,4.6885,4.50096,1.31278,4.6885,0.0,0.0,0.0,132.9,139.87096,17.34278,140.9420358497,4.50096,1.31278,4.6885,135.37,16.03,136.3158017253,127.22,136.01096,37.44278,141.0707021825,4.50096,1.31278,4.6885,131.51,36.13,136.3827591743,127.22
2021-02-01 20:00:00,134.77912,20.07641,136.2661859247,4.47912,1.30641,4.66575,130.3,18.77,131.644988131,133.28,4.47912,1.30641,4.66575,4.47912,1.30641,4.66575,0.0,0.0,0.0,133.3,134.74912,20.02641,136.2291541421,4.47912,1.30641,4.66575,130.27,18.72,131.6081733784,127.92,131.10912,35.35641,135.7927725443,4.47912,1.30641,4.66575,126.63,34.05,131.1280267525,127.92
2021-02-01 20:30:00,132.5612,17.28035,133.6827671825,0.9612,0.28035000000000004,1.00125,131.6,17.0,132.6934813772,131.23,0.9612,0.28035000000000004,1.00125,0.9612,0.28035000000000004,1.00125,0.0,0.0,0.0,131.43,132.5212,17.25035,133.6392271175,0.9612,0.28035000000000004,1.00125,131.56,16.97,132.6499698455,125.93,128.8112,34.57035,133.3695405427,0.9612,0.28035000000000004,1.00125,127.85,34.29,132.3685257151,125.93
2021-02-01 21:00:00,127.8948,19.09015,129.3116920238,0.7548,0.22015,0.7862500000000001,127.14,18.87,128.5327059546,131.2,0.7548,0.22015,0.7862500000000001,0.7548,0.22015,0.7862500000000001,0.0,0.0,0.0,131.13,127.8648,19.02015,129.2717029557,0.7548,0.22015,0.7862500000000001,127.11,18.8,128.4927706138,125.88,124.2948,32.68015,128.5192184502,0.7548,0.22015,0.7862500000000001,123.54,32.46,127.7332501739,125.88
2021-02-01 21:30:00,122.62168,21.54924,124.5007877509,0.75168,0.21924000000000002,0.783,121.87,21.33,123.7225355382,131.79,0.75168,0.21924000000000002,0.783,0.75168,0.21924000000000002,0.783,0.0,0.0,0.0,131.39,122.58168,21.43924,124.4423934333,0.75168,0.21924000000000002,0.783,121.83,21.22,123.6642118804,126.41,119.20168,30.76924,123.1088406452,0.75168,0.21924000000000002,0.783,118.45,30.55,122.3262236808,126.41
2021-02-01 22:00:00,116.088,24.254,118.5946046833,0.768,0.224,0.8,115.32,24.03,117.7970428322,132.17,0.768,0.224,0.8,0.768,0.224,0.8,0.0,0.0,0.0,131.39,116.018,24.114,118.4975160921,0.768,0.224,0.8,115.25,23.89,117.7000195412,126.78,112.878,28.484,116.4164126745,0.768,0.224,0.8,112.11,28.26,115.6169524767,126.78
2021-02-01 22:30:00,108.09424,28.18832,111.7092033165,0.7142400000000001,0.20832,0.744,107.38,27.98,110.9655117593,133.22,0.7142400000000001,0.20832,0.744,0.7142400000000001,0.20832,0.744,0.0,0.0,0.0,131.96,108.04424,28.00832,111.6155176774,0.7142400000000001,0.20832,0.744,107.33,27.8,110.8718580164,127.76,105.17424,25.41832,108.2021799743,0.7142400000000001,0.20832,0.744,104.46,25.21,107.4589954355,127.76
2021-02-01 23:00:00,101.56152,30.27211,105.9770870923,0.7615200000000001,0.22211000000000003,0.79325,100.8,30.05,105.1838509468,133.77,0.7615200000000001,0.22211000000000003,0.79325,0.7615200000000001,0.22211000000000003,0.79325,0.0,0.0,0.0,132.24,101.48152,30.07211,105.8434254045,0.7615200000000001,0.22211000000000003,0.79325,100.72,29.85,105.05018277,128.27,98.87152,23.90211,101.7196555714,0.7615200000000001,0.22211000000000003,0.79325,98.11,23.68,100.9272733209,128.27
2021-02-01 23:30:00,95.30904,32.15597,100.5873725294,0.8090400000000001,0.23597,0.8427500000000001,94.5,31.92,99.7453577867,133.91,0.8090400000000001,0.23597,0.8427500000000001,0.8090400000000001,0.23597,0.8427500000000001,0.0,0.0,0.0,132.11,95.21904,31.92597,100.4287465767,0.8090400000000001,0.23597,0.8427500000000001,94.41,31.69,99.5866667782,128.41,92.81904,22.235970000000002,95.4453380127,0.8090400000000001,0.23597,0.8427500000000001,92.01,22.0,94.6035945406,128.41
2021-02-02 00:00:00,90.53096,33.38528,96.4905779815,0.84096,0.24528000000000003,0.876,89.69,33.14,95.6167124513,133.67,0.84096,0.24528000000000003,0.876,0.84096,0.24528000000000003,0.876,0.0,0.0,0.0,131.68,90.42096,33.13528,96.3010736596,0.84096,0.24528000000000003,0.876,89.58,32.89,95.4270847297,128.18,88.20096,20.84528,90.6307621241,0.84096,0.24528000000000003,0.876,87.36,20.6,89.7559446499,128.18
2021-02-02 00:30:00,89.75848,33.52039,95.8133669049,0.85848,0.25039,0.8942500000000001,88.9,33.27,94.9215618287,133.24,0.85848,0.25039,0.8942500000000001,0.85848,0.25039,0.8942500000000001,0.0,0.0,0.0,131.22,89.64848,33.26039,95.6195770188,0.85848,0.25039,0.8942500000000001,88.79,33.01,94.7276316605,127.75,87.45848,20.41039,89.8085171009,0.85848,0.25039,0.8942500000000001,86.6,20.16,88.9156094283,127.75
2021-02-02 01:00:00,92.41464,33.01677,98.1354817972,0.9146400000000001,0.26677,0.9527500000000001,91.5,32.75,97.1844251925,133.12,0.9146400000000001,0.26677,0.9527500000000001,0.9146400000000001,0.26677,0.9527500000000001,0.0,0.0,0.0,131.17,92.28464,32.76677,97.929137626,0.9146400000000001,0.26677,0.9527500000000001,91.37,32.5,96.97797121,127.63,90.01464,20.85677,92.3993521036,0.9146400000000001,0.26677,0.9527500000000001,89.1,20.59,91.4481169844,127.63
2021-02-02 01:30:00,92.22664,33.55152,98.1399899124,0.8966400000000001,0.26152000000000003,0.934,91.33,33.29,97.2079883549,133.76,0.8966400000000001,0.26152000000000003,0.934,0.8966400000000001,0.26152000000000003,0.934,0.0,0.0,0.0,131.78,92.15664,33.30152,97.9889663707,0.8966400000000001,0.26152000000000003,0.934,91.26,33.04,97.0568348958,128.24,89.85664,20.76152,92.2239473499,0.8966400000000001,0.26152000000000003,0.934,88.96,20.5,91.2914650994,128.24
2021-02-02 02:00:00,90.43456,33.91008,96.5831412204,0.9945600000000001,0.29008,1.036,89.44,33.62,95.5500811093,134.07,0.9945600000000001,0.29008,1.036,0.9945600000000001,0.29008,1.036,0.0,0.0,0.0,132.06,90.34456,33.65008,96.4078181767,0.9945600000000001,0.29008,1.036,89.35,33.36,95.3745883346,128.51,88.14456,20.82008,90.5700788826,0.9945600000000001,0.29008,1.036,87.15,20.53,89.5354868195,128.51
2021-02-02 02:30:00,89.05272,34.98621,95.6787428302,0.9127200000000001,0.26621,0.9507500000000001,88.14,34.72,94.7319270362,134.85,0.9127200000000001,0.26621,0.9507500000000001,0.9127200000000001,0.26621,0.9507500000000001,0.0,0.0,0.0,132.74,88.98272,34.71621,95.5151280969,0.9127200000000001,0.26621,0.9507500000000001,88.07,34.45,94.5681098468,129.27,86.81272,20.27621,89.1491617782,0.9127200000000001,0.26621,0.9507500000000001,85.9,20.01,88.1998304987,129.27
2021-02-02 03:00:00,87.44656,35.10608,94.2302377626,0.9465600000000001,0.27608000000000005,0.986,86.5,34.83,93.2490155444,134.92,0.9465600000000001,0.27608000000000005,0.986,0.9465600000000001,0.27608000000000005,0.986,0.0,0.0,0.0,132.74,87.36656,34.83608,94.0556658368,0.9465600000000001,0.27608000000000005,0.986,86.42,34.56,93.0742176975,129.35,85.26656,20.26608,87.641886406,0.9465600000000001,0.27608000000000005,0.986,84.32,19.99,86.6571549268,129.35
2021-02-02 03:30:00,86.1848,35.8239,93.3336571782,0.9048,0.2639,0.9425,85.28,35.56,92.3969263558,135.2,0.9048,0.2639,0.9425,0.9048,0.2639,0.9425,0.0,0.0,0.0,132.95,86.1048,35.5339,93.1487768693,0.9048,0.2639,0.9425,85.2,35.27,92.2117828697,129.64,84.0448,19.7039,86.3236472946,0.9048,0.2639,0.9425,83.14,19.44,85.3825110898,129.64
2021-02-02 04:00:00,85.01064,35.95977,92.3033800663,0.8906400000000001,0.25977,0.9277500000000001,84.12,35.7,91.3819697752,135.28,0.8906400000000001,0.25977,0.9277500000000001,0.8906400000000001,0.25977,0.9277500000000001,0.0,0.0,0.0,133.02,84.93064,35.65977,92.1131521948,0.8906400000000001,0.25977,0.9277500000000001,84.04,35.4,91.1914557401,129.72,82.91064,19.66977,85.2119362358,0.8906400000000001,0.25977,0.9277500000000001,82.02,19.41,84.2853990914,129.72
2021-02-02 04:30:00,84.75632,35.81851,92.014126299,0.8863200000000001,0.25851,0.9232500000000001,83.87,35.56,91.097148693,135.07,0.8863200000000001,0.25851,0.9232500000000001,0.8863200000000001,0.25851,0.9232500000000001,0.0,0.0,0.0,132.8,84.66632,35.53851,91.822499614,0.8863200000000001,0.25851,0.9232500000000001,83.78,35.28,90.9052627739,129.51,82.65632,19.60851,84.950343733,0.8863200000000001,0.25851,0.9232500000000001,81.77,19.35,84.0283011848,129.51
2021-02-02 05:00:00,85.23528,35.35779,92.2779836709,0.8152800000000001,0.23779000000000003,0.8492500000000001,84.42,35.12,91.4338602488,134.93,0.8152800000000001,0.23779000000000003,0.8492500000000001,0.8152800000000001,0.23779000000000003,0.8492500000000001,0.0,0.0,0.0,132.72,85.13528,35.05779,92.0709755589,0.8152800000000001,0.23779000000000003,0.8492500000000001,84.32,34.82,91.2266123453,129.37,83.11528,19.87779,85.4592084258,0.8152800000000001,0.23779000000000003,0.8492500000000001,82.3,19.64,84.6109898299,129.37
2021-02-02 05:30:00,87.35856,34.38458,93.8819330172,0.8385600000000001,0.24458000000000002,0.8735,86.52,34.14,93.0120959876,134.36,0.8385600000000001,0.24458000000000002,0.8735,0.8385600000000001,0.24458000000000002,0.8735,0.0,0.0,0.0,132.28,87.26856,34.11458,93.6995524698,0.8385600000000001,0.24458000000000002,0.8735,86.43,33.87,92.8295308617,128.85,85.15856,20.35458,87.5573484537,0.8385600000000001,0.24458000000000002,0.8735,84.32,20.11,86.684915066,128.85
2021-02-02 06:00:00,90.58568,32.80374,96.3423623286,0.8356800000000001,0.24374,0.8705,89.75,32.56,95.4736408649,133.72,0.8356800000000001,0.24374,0.8705,0.8356800000000001,0.24374,0.8705,0.0,0.0,0.0,131.81,90.47568,32.55374,96.1540153059,0.8356800000000001,0.24374,0.8705,89.64,32.31,95.2851809045,128.23,88.26568,21.41374,90.8260894603,0.8356800000000001,0.24374,0.8705,87.43,21.17,89.9565106037,128.23
2021-02-02 06:30:00,101.47216,26.26813,104.8170497045,0.7821600000000001,0.22813000000000003,0.8147500000000001,100.69,26.04,104.0026812154,132.82,0.7821600000000001,0.22813000000000003,0.8147500000000001,0.7821600000000001,0.22813000000000003,0.8147500000000001,0.0,0.0,0.0,131.71,101.39216,26.06813,104.6896246586,0.7821600000000001,0.22813000000000003,0.8147500000000001,100.61,25.84,103.8752987962,127.35,98.81216,27.05813,102.4499163639,0.7821600000000001,0.22813000000000003,0.8147500000000001,98.03,26.83,101.635278324,127.35
2021-02-02 07:00:00,108.85944,22.20567,111.1011676683,0.7394400000000001,0.21567000000000003,0.7702500000000001,108.12,21.99,110.333560171,132.11,0.7394400000000001,0.21567000000000003,0.7702500000000001,0.7394400000000001,0.21567000000000003,0.7702500000000001,0.0,0.0,0.0,131.5,108.78944,22.03567,110.9987072351,0.7394400000000001,0.21567000000000003,0.7702500000000001,108.05,21.82,110.2311884178,126.67,105.90944,30.38567,110.182114803,0.7394400000000001,0.21567000000000003,0.7702500000000001,105.17,30.17,109.4118722991,126.67
2021-02-02 07:30:00,119.0828,16.82915,120.2660947465,0.6828000000000001,0.19915000000000002,0.71125,118.4,16.63,119.5621884209,130.97,0.6828000000000001,0.19915000000000002,0.71125,0.6828000000000001,0.19915000000000002,0.71125,0.0,0.0,0.0,131.04,119.0428,16.71915,120.2111401184,0.6828000000000001,0.19915000000000002,0.71125,118.36,16.52,119.5073219514,125.56,115.7928,34.66915,120.8715123326,0.6828000000000001,0.19915000000000002,0.71125,115.11,34.47,120.1602804591,125.56
2021-02-02 08:00:00,126.14,13.08375,126.8167343613,0.63,0.18375000000000002,0.65625,125.51,12.9,126.171193622,130.71,0.63,0.18375000000000002,0.65625,0.63,0.18375000000000002,0.65625,0.0,0.0,0.0,131.3,126.13,12.99375,126.7975332531,0.63,0.18375000000000002,0.65625,125.5,12.81,126.1520752901,125.32,122.61,37.98375,128.3587837433,0.63,0.18375000000000002,0.65625,121.98,37.8,127.7026248751,125.32
2021-02-02 08:30:00,134.2784,8.26495,134.532516906,0.6684,0.19495,0.69625,133.61,8.07,133.8534908024,129.67,0.6684,0.19495,0.69625,0.6684,0.19495,0.69625,0.0,0.0,0.0,130.9,134.3184,8.22495,134.5699906408,0.6684,0.19495,0.69625,133.65,8.03,133.8910131413,124.34,130.4984,41.79495,137.0279177688,0.6684,0.19495,0.69625,129.83,41.6,136.3319071238,124.34
2021-02-02 09:00:00,138.81904,3.7034700000000003,138.8684325416,0.86904,0.25347000000000003,0.9052500000000001,137.95,3.45,137.9931338872,129.88,0.86904,0.25347000000000003,0.9052500000000001,0.86904,0.25347000000000003,0.9052500000000001,0.0,0.0,0.0,130.75,139.12904,3.50347,139.1731442246,0.86904,0.25347000000000003,0.9052500000000001,138.26,3.25,138.2981926852,124.52,136.27904,37.96347,141.468023941,0.86904,0.25347000000000003,0.9052500000000001,135.41,37.71,140.562840751,124.52
2021-02-02 09:30:00,141.81488,2.06184,141.8298677063,1.03488,0.30184,1.078,140.78,1.76,140.7910011329,130.32,1.03488,0.30184,1.078,1.03488,0.30184,1.078,0.0,0.0,0.0,130.75,142.39488,1.76184,142.4057791327,1.03488,0.30184,1.078,141.36,1.46,141.3675394141,124.96,140.25488,34.23184,144.3719163605,1.03488,0.30184,1.078,139.22,33.93,143.2949870023,124.96
2021-02-02 10:00:00,142.03432,2.5012600000000003,142.0563422007,1.44432,0.42126,1.5045000000000002,140.59,2.08,140.6053857432,130.28,1.44432,0.42126,1.5045000000000002,1.44432,0.42126,1.5045000000000002,0.0,0.0,0.0,130.79,143.21432,2.2112600000000002,143.2313901484,1.44432,0.42126,1.5045000000000002,141.77,1.79,141.7812998953,124.92,140.47432,34.59126,144.67062538,1.44432,0.42126,1.5045000000000002,139.03,34.17,143.1674886278,124.92
2021-02-02 10:30:00,141.21928,2.5560400000000003,141.2424100056,2.00928,0.58604,2.093,139.21,1.97,139.2239383152,130.38,2.00928,0.58604,2.093,2.00928,0.58604,2.093,0.0,0.0,0.0,130.87,141.81928,2.26604,141.83738265,2.00928,0.58604,2.093,139.81,1.6800000000000002,139.8200933343,125.03,139.68928,34.75604,143.9481756168,2.00928,0.58604,2.093,137.68,34.17,141.8568690617,125.03
2021-02-02 11:00:00,142.13536,3.56073,142.1799541443,2.02536,0.5907300000000001,2.10975,140.11,2.9699999999999998,140.1414749459,130.3,2.02536,0.5907300000000001,2.10975,2.02536,0.5907300000000001,2.10975,0.0,0.0,0.0,130.87,142.72536,3.25073,142.7623747094,2.02536,0.5907300000000001,2.10975,140.7,2.66,140.7251420323,124.93,140.60536,35.74073,145.0767625833,2.02536,0.5907300000000001,2.10975,138.58,35.15,142.9683143217,124.93
2021-02-02 11:30:00,142.33464,3.79677,142.3852703279,2.11464,0.61677,2.20275,140.22,3.18,140.2560544148,130.25,2.11464,0.61677,2.20275,2.11464,0.61677,2.20275,0.0,0.0,0.0,130.87,142.91464,3.49677,142.9574122834,2.11464,0.61677,2.20275,140.8,2.88,140.8294514652,124.88,140.81464,35.95677,145.3329011173,2.11464,0.61677,2.20275,138.7,35.34,143.1314277159,124.88
2021-02-02 12:00:00,142.27424,3.48832,142.3169973826,2.39424,0.69832,2.4939999999999998,139.88,2.79,139.9078214397,130.25,2.39424,0.69832,2.4939999999999998,2.39424,0.69832,2.4939999999999998,0.0,0.0,0.0,130.87,142.84424,3.17832,142.8795948315,2.39424,0.69832,2.4939999999999998,140.45,2.48,140.47189363,124.93,140.73424,35.57832,145.1617827198,2.39424,0.69832,2.4939999999999998,138.34,34.88,142.6694431194,124.93
2021-02-02 12:30:00,140.80064,3.20227,140.8370503723,4.19064,1.22227,4.36525,136.61,1.98,136.6243481229,130.28,4.19064,1.22227,4.36525,4.19064,1.22227,4.36525,0.0,0.0,0.0,130.7,141.34064,2.91227,141.3706399227,4.19064,1.22227,4.36525,137.15,1.69,137.1604119271,124.93,139.30064,35.37227,143.7214868743,4.19064,1.22227,4.36525,135.11,34.15,139.3590133432,124.93
2021-02-02 13:00:00,136.3392,2.18935,136.3567772795,5.4492,1.58935,5.67625,130.89,0.6000000000000001,130.8913751933,130.9,5.4492,1.58935,5.67625,5.4492,1.58935,5.67625,0.0,0.0,0.0,130.96,136.8192,2.41935,136.8405887998,5.4492,1.58935,5.67625,131.37,0.8300000000000001,131.3726219575,125.54,134.8892,33.57935,139.0060035504,5.4492,1.58935,5.67625,129.44,31.99,133.334443037,125.54
2021-02-02 13:30:00,135.58544,2.32117,135.6053073082,4.7354400000000005,1.38117,4.93275,130.85,0.9400000000000001,130.8533763416,131.22,4.7354400000000005,1.38117,4.93275,4.7354400000000005,1.38117,4.93275,0.0,0.0,0.0,131.23,136.10544,2.59117,136.1301030616,4.7354400000000005,1.38117,4.93275,131.37,1.21,131.3755723108,125.86,134.16544,33.14117,138.1980551215,4.7354400000000005,1.38117,4.93275,129.43,31.76,133.2697358743,125.86
2021-02-02 14:00:00,135.5336,1.7173,135.5444792245,3.9336,1.1473,4.0975,131.6,0.5700000000000001,131.6012344167,131.42,3.9336,1.1473,4.0975,3.9336,1.1473,4.0975,0.0,0.0,0.0,131.47,136.0436,1.9973,136.058260713,3.9336,1.1473,4.0975,132.11,0.85,132.1127344354,126.05,134.1136,33.3373,138.1949104571,3.9336,1.1473,4.0975,130.18,32.19,134.1008146881,126.05
2021-02-02 14:30:00,135.84504,1.27147,135.8509901641,1.92504,0.56147,2.00525,133.92,0.71,133.9218820806,131.04,1.92504,0.56147,2.00525,1.92504,0.56147,2.00525,0.0,0.0,0.0,131.08,136.36504,1.5514700000000001,136.3738655072,1.92504,0.56147,2.00525,134.44,0.99,134.4436450711,125.68,134.38504,32.47147,138.2524333954,1.92504,0.56147,2.00525,132.46,31.91,136.2494025675,125.68
2021-02-02 15:00:00,134.40512,1.92066,134.4188424926,1.78512,0.52066,1.8595000000000002,132.62,1.4,132.6273893281,130.97,1.78512,0.52066,1.8595000000000002,1.78512,0.52066,1.8595000000000002,0.0,0.0,0.0,130.93,134.92512,2.21066,134.9432288952,1.78512,0.52066,1.8595000000000002,133.14,1.69,133.1507254956,125.61,132.96512,31.73066,136.6987853664,1.78512,0.52066,1.8595000000000002,131.18,31.21,134.8415978102,125.61
2021-02-02 15:30:00,133.78472,2.88471,133.8158169174,2.00472,0.5847100000000001,2.08825,131.78,2.3,131.8000698027,131.21,2.00472,0.5847100000000001,2.08825,2.00472,0.5847100000000001,2.08825,0.0,0.0,0.0,131.06,134.28472,3.16471,134.322006443,2.00472,0.5847100000000001,2.08825,132.28,2.58,132.3051578738,125.87,132.34472,30.97471,135.9211446813,2.00472,0.5847100000000001,2.08825,130.34,30.39,133.8359731163,125.87
2021-02-02 16:00:00,135.66568,2.29124,135.6850268475,1.13568,0.33124000000000003,1.183,134.53,1.96,134.5442770987,130.93,1.13568,0.33124000000000003,1.183,1.13568,0.33124000000000003,1.183,0.0,0.0,0.0,130.87,136.17568,2.59124,136.2003316743,1.13568,0.33124000000000003,1.183,135.04,2.26,135.0589101096,125.6,134.18568,30.93124,137.7045326959,1.13568,0.33124000000000003,1.183,133.05,30.6,136.5234869903,125.6
2021-02-02 16:30:00,136.25376,5.74443,136.3747982223,4.64376,1.35443,4.83725,131.61,4.39,131.6831963464,131.2,4.64376,1.35443,4.83725,4.64376,1.35443,4.83725,0.0,0.0,0.0,130.8,136.75376,6.04443,136.8872748219,4.64376,1.35443,4.83725,132.11,4.69,132.193222973,125.87,134.82376,29.69443,138.0550811581,4.64376,1.35443,4.83725,130.18,28.34,133.2290809095,125.87
2021-02-02 17:00:00,139.40272,5.98496,139.5311366312,4.78272,1.39496,4.982,134.62,4.59,134.698227531,130.95,4.78272,1.39496,4.982,4.78272,1.39496,4.982,0.0,0.0,0.0,130.57,139.90272,6.30496,140.0447199433,4.78272,1.39496,4.982,135.12,4.91,135.2091805315,125.64,137.91272,29.444960000000002,141.0210055531,4.78272,1.39496,4.982,133.13,28.05,136.0529286712,125.64
2021-02-02 17:30:00,144.38624,5.95307,144.5089109493,5.01624,1.46307,5.22525,139.37,4.49,139.4423070664,130.38,5.01624,1.46307,5.22525,5.01624,1.46307,5.22525,0.0,0.0,0.0,130.08,144.87624,6.30307,145.0132876945,5.01624,1.46307,5.22525,139.86,4.84,139.9437215455,125.13,142.79624,29.30307,145.7718630929,5.01624,1.46307,5.22525,137.78,27.84,140.5645545648,125.13
2021-02-02 18:00:00,144.50776,6.92018,144.6733617203,4.93776,1.44018,5.1435,139.57,5.48,139.6775404279,130.61,4.93776,1.44018,5.1435,4.93776,1.44018,5.1435,0.0,0.0,0.0,130.2,144.98776,7.28018,145.1704225063,4.93776,1.44018,5.1435,140.05,5.84,140.1717093425,125.36,142.91776,28.37018,145.7063939457,4.93776,1.44018,5.1435,137.98,26.93,140.5834460383,125.36
2021-02-02 18:30:00,140.82312,9.31841,141.1310876152,4.86312,1.4184100000000002,5.06575,135.96,7.9,136.1893226358,131.3,4.86312,1.4184100000000002,5.06575,4.86312,1.4184100000000002,5.06575,0.0,0.0,0.0,130.54,141.29312,9.65841,141.6228464728,4.86312,1.4184100000000002,5.06575,136.43,8.24,136.6786102505,126.02,139.29312,26.32841,141.7595092135,4.86312,1.4184100000000002,5.06575,134.43,24.91,136.7184442568,126.02
2021-02-02 19:00:00,136.55776,11.09393,137.0076534324,4.84776,1.4139300000000001,5.04975,131.71,9.68,132.0652357738,131.88,4.84776,1.4139300000000001,5.04975,4.84776,1.4139300000000001,5.04975,0.0,0.0,0.0,130.87,136.97776,11.41393,137.4524809986,4.84776,1.4139300000000001,5.04975,132.13,10.0,132.5078748603,126.57,135.06776,24.88393,137.3408524936,4.84776,1.4139300000000001,5.04975,130.22,23.47,132.3181367009,126.57
2021-02-02 19:30:00,133.63472,9.79096,133.9929150634,1.13472,0.33096000000000003,1.182,132.5,9.46,132.8372748892,131.84,1.13472,0.33096000000000003,1.182,1.13472,0.33096000000000003,1.182,0.0,0.0,0.0,130.87,134.11472,10.11096,134.4953145385,1.13472,0.33096000000000003,1.182,132.98,9.78,133.3391495398,126.53,132.17472,24.01096,134.3379425449,1.13472,0.33096000000000003,1.182,131.04,23.68,133.1623970947,126.53
2021-02-02 20:00:00,129.05144,11.59167,129.5709881859,0.93144,0.27167,0.9702500000000001,128.12,11.32,128.6191152201,132.51,0.93144,0.27167,0.9702500000000001,0.93144,0.27167,0.9702500000000001,0.0,0.0,0.0,131.25,129.50144,11.91167,130.0481097297,0.93144,0.27167,0.9702500000000001,128.57,11.64,129.0958345571,127.16,127.65144,22.43167,129.6073684366,0.93144,0.27167,0.9702500000000001,126.72,22.16,128.643009915,127.16
2021-02-02 20:30:00,125.37368,13.41399,126.0892333408,0.9736800000000001,0.28399,1.01425,124.4,13.13,125.09099448,132.79,0.9736800000000001,0.28399,1.01425,0.9736800000000001,0.28399,1.01425,0.0,0.0,0.0,131.25,125.80368,13.71399,126.5489605776,0.9736800000000001,0.28399,1.01425,124.83,13.43,125.5503635996,127.42,124.03368,20.81399,125.767944859,0.9736800000000001,0.28399,1.01425,123.06,20.53,124.7607490359,127.42
2021-02-02 21:00:00,120.40136,14.98748,121.3305899046,0.9513600000000001,0.27748,0.991,119.45,14.71,120.3523435584,132.24,0.9513600000000001,0.27748,0.991,0.9513600000000001,0.27748,0.991,0.0,0.0,0.0,130.51,120.83136,15.27748,121.7933452804,0.9513600000000001,0.27748,0.991,119.88,15.0,120.8147937961,126.88,119.13136,19.02748,120.6413110448,0.9513600000000001,0.27748,0.991,118.18,18.75,119.6581585183,126.88
2021-02-02 21:30:00,115.63528,17.13654,116.8981564604,0.84528,0.24654,0.8805000000000001,114.79,16.89,116.0259289987,133.29,0.84528,0.24654,0.8805000000000001,0.84528,0.24654,0.8805000000000001,0.0,0.0,0.0,131.26,116.01528,17.39654,117.3123386411,0.84528,0.24654,0.8805000000000001,115.17,17.15,116.4399046719,127.88,114.43528,17.40654,115.7515483415,0.84528,0.24654,0.8805000000000001,113.59,17.16,114.8788653321,127.88
2021-02-02 22:00:00,108.74056,20.18808,110.5986797534,0.8505600000000001,0.24808000000000002,0.886,107.89,19.94,109.7171622856,134.34,0.8505600000000001,0.24808000000000002,0.886,0.8505600000000001,0.24808000000000002,0.886,0.0,0.0,0.0,131.88,109.09056,20.43808,110.988582274,0.8505600000000001,0.24808000000000002,0.886,108.24,20.19,110.1069194011,128.88,107.64056,14.96808,108.6762788101,0.8505600000000001,0.24808000000000002,0.886,106.79,14.72,107.7997333021,128.88
2021-02-02 22:30:00,101.27256,23.38783,103.9380681034,1.19256,0.34783000000000003,1.24225,100.08,23.04,102.6978480787,134.27,1.19256,0.34783000000000003,1.24225,1.19256,0.34783000000000003,1.24225,0.0,0.0,0.0,131.39,101.58256,23.62783,104.2942512637,1.19256,0.34783000000000003,1.24225,100.39,23.28,103.0539203524,128.84,100.29256,12.01783,101.0100283599,1.19256,0.34783000000000003,1.24225,99.1,11.67,99.7847628649,128.84
2021-02-02 23:00:00,95.83848,24.96664,99.037100935,1.42848,0.41664,1.488,94.41,24.55,97.5497339822,134.22,1.42848,0.41664,1.488,1.42848,0.41664,1.488,0.0,0.0,0.0,131.11,96.09848,25.17664,99.3417387607,1.42848,0.41664,1.488,94.67,24.76,97.8543126285,128.78,94.92848,10.54664,95.5125537843,1.42848,0.41664,1.488,93.5,10.13,94.0471525353,128.78
2021-02-02 23:30:00,90.364,26.2695,94.1049367794,1.404,0.40950000000000003,1.4625,88.96,25.86,92.64243736,134.3,1.404,0.40950000000000003,1.4625,1.404,0.40950000000000003,1.4625,0.0,0.0,0.0,130.98,90.584,26.4595,94.3693074906,1.404,0.40950000000000003,1.4625,89.18,26.05,92.9068076085,128.86,89.504,9.3595,89.9920344044,1.404,0.40950000000000003,1.4625,88.1,8.95,88.5534443147,128.86
2021-02-03 00:00:00,86.29216,27.63313,90.6086461165,1.38216,0.40313000000000004,1.43975,84.91,27.23,89.1693949738,134.83,1.38216,0.40313000000000004,1.43975,1.38216,0.40313000000000004,1.43975,0.0,0.0,0.0,131.32,86.49216,27.80313,90.851019693,1.38216,0.40313000000000004,1.43975,85.11,27.4,89.4118118595,129.36,85.49216,8.27313,85.8915252016,1.38216,0.40313000000000004,1.43975,84.11,7.87,84.477387507,129.36
2021-02-03 00:30:00,85.168,27.91025,89.6246075532,1.338,0.39025000000000004,1.39375,83.83,27.52,88.2316230158,134.68,1.338,0.39025000000000004,1.39375,1.338,0.39025000000000004,1.39375,0.0,0.0,0.0,131.13,85.368,28.09025,89.8707826218,1.338,0.39025000000000004,1.39375,84.03,27.7,88.4778554216,129.22,84.388,7.92025,84.7588632773,1.338,0.39025000000000004,1.39375,83.05,7.53,83.3906673435,129.22
2021-02-03 01:00:00,87.01376,27.82943,91.3557420388,1.4037600000000001,0.40943,1.46225,85.61,27.42,89.8939847821,134.35,1.4037600000000001,0.40943,1.46225,1.4037600000000001,0.40943,1.46225,0.0,0.0,0.0,130.82,87.20376,28.00943,91.5916149386,1.4037600000000001,0.40943,1.46225,85.8,27.6,90.1299062465,128.9,86.19376,7.88943,86.5540719358,1.4037600000000001,0.40943,1.46225,84.79,7.48,85.1192956973,128.9
2021-02-03 01:30:00,86.55432,28.21001,91.035459986,1.47432,0.43001000000000006,1.5357500000000002,85.08,27.78,89.5004737418,134.79,1.47432,0.43001000000000006,1.5357500000000002,1.47432,0.43001000000000006,1.5357500000000002,0.0,0.0,0.0,131.22,86.76432,28.39001,91.2909628214,1.47432,0.43001000000000006,1.5357500000000002,85.29,27.96,89.7560343375,129.32,85.76432,7.76001,86.1146697158,1.47432,0.43001000000000006,1.5357500000000002,84.29,7.33,84.6081142681,129.32
2021-02-03 02:00:00,84.63448,28.99714,89.4641231615,1.46448,0.42714,1.5255,83.17,28.57,87.9402854214,135.38,1.46448,0.42714,1.5255,1.46448,0.42714,1.5255,0.0,0.0,0.0,131.72,84.83448,29.16714,89.7084781537,1.46448,0.42714,1.5255,83.37,28.74,88.1847180638,129.91,83.87448,7.24714,84.1869908801,1.46448,0.42714,1.5255,82.41,6.82,82.691719658,129.91
2021-02-03 02:30:00,83.28832,29.13951,88.2386269808,1.43832,0.41951000000000005,1.49825,81.85,28.72,86.7424976583,135.58,1.43832,0.41951000000000005,1.49825,1.43832,0.41951000000000005,1.49825,0.0,0.0,0.0,131.9,83.48832,29.29951,88.4802851638,1.43832,0.41951000000000005,1.49825,82.05,28.88,86.9842336289,130.1,82.55832,7.24951,82.8760013301,1.43832,0.41951000000000005,1.49825,81.12,6.83,81.4070224244,130.1
2021-02-03 03:00:00,82.04056,29.21433,87.0869138416,1.18056,0.34433,1.2297500000000001,80.86,28.87,85.8592831323,135.81,1.18056,0.34433,1.2297500000000001,1.18056,0.34433,1.2297500000000001,0.0,0.0,0.0,132.09,82.24056,29.37433,87.3290385385,1.18056,0.34433,1.2297500000000001,81.06,29.03,86.10147792,130.31,81.32056,7.15433,81.6346612442,1.18056,0.34433,1.2297500000000001,80.14,6.8100000000000005,80.4288238134,130.31
2021-02-03 03:30:00,80.80952,29.57736,86.0523023934,1.01952,0.29736,1.062,79.79,29.28,84.9927202765,135.78,1.01952,0.29736,1.062,1.01952,0.29736,1.062,0.0,0.0,0.0,132.02,80.98952,29.73736,86.2763752692,1.01952,0.29736,1.062,79.97,29.44,85.2168674618,130.31,80.09952,6.64736,80.3748748005,1.01952,0.29736,1.062,79.08,6.35,79.334537876,130.31
2021-02-03 04:00:00,79.68872,29.61796,85.0147966521,0.9187200000000001,0.26796000000000003,0.9570000000000001,78.77,29.35,84.0603081127,135.93,0.9187200000000001,0.26796000000000003,0.9570000000000001,0.9187200000000001,0.26796000000000003,0.9570000000000001,0.0,0.0,0.0,132.16,79.86872,29.76796,85.2358133474,0.9187200000000001,0.26796000000000003,0.9570000000000001,78.95,29.5,84.2813888115,130.43,78.97872,6.67796,79.2605410188,0.9187200000000001,0.26796000000000003,0.9570000000000001,78.06,6.41,78.3227406313,130.43
2021-02-03 04:30:00,79.602,29.286,84.818324671,0.912,0.266,0.9500000000000001,78.69,29.02,83.870593774,135.48,0.912,0.266,0.9500000000000001,0.912,0.266,0.9500000000000001,0.0,0.0,0.0,131.73,79.792,29.446,85.0519263744,0.912,0.266,0.9500000000000001,78.88,29.18,84.1042614854,130.0,78.912,6.786,79.2032419791,0.912,0.266,0.9500000000000001,78.0,6.52,78.2720282093,130.0
2021-02-03 05:00:00,80.15552,28.90411,85.20771656,0.9055200000000001,0.26411,0.94325,79.25,28.64,84.2663165209,135.18,0.9055200000000001,0.26411,0.94325,0.9055200000000001,0.26411,0.94325,0.0,0.0,0.0,131.48,80.32552,29.04411,85.4151595969,0.9055200000000001,0.26411,0.94325,79.42,28.78,84.4738113264,129.71,79.44552,7.01411,79.7545508868,0.9055200000000001,0.26411,0.94325,78.54,6.75,78.8295255599,129.71
2021-02-03 05:30:00,81.95368,28.40274,86.7359285709,0.76368,0.22274000000000002,0.7955,81.19,28.18,85.9414248195,134.56,0.76368,0.22274000000000002,0.7955,0.76368,0.22274000000000002,0.7955,0.0,0.0,0.0,130.9,82.14368,28.56274,86.9678922376,0.76368,0.22274000000000002,0.7955,81.38,28.34,86.1734297797,129.12,81.20368,7.07274,81.5111114919,0.76368,0.22274000000000002,0.7955,80.44,6.85,80.7311346384,129.12
2021-02-03 06:00:00,85.55984,26.96787,89.7092650352,0.84984,0.24787,0.8852500000000001,84.71,26.72,88.8242224846,134.69,0.84984,0.24787,0.8852500000000001,0.84984,0.24787,0.8852500000000001,0.0,0.0,0.0,131.23,85.75984,27.13787,89.9511764512,0.84984,0.24787,0.8852500000000001,84.91,26.89,89.0661563109,129.24,84.75984,8.60787,85.1958091854,0.84984,0.24787,0.8852500000000001,83.91,8.36,84.3254273633,129.24
2021-02-03 06:30:00,96.17976,21.49493,98.5524137166,0.8397600000000001,0.24493,0.87475,95.34,21.25,97.6794661124,134.33,0.8397600000000001,0.24493,0.87475,0.8397600000000001,0.24493,0.87475,0.0,0.0,0.0,131.57,96.43976,21.67493,98.8454849721,0.8397600000000001,0.24493,0.87475,95.6,21.43,97.9724701128,128.9,95.22976,13.76493,96.2194392395,0.8397600000000001,0.24493,0.87475,94.39,13.52,95.3533559976,128.9
2021-02-03 07:00:00,104.59984,17.06037,105.9819925863,0.7898400000000001,0.23037000000000002,0.8227500000000001,103.81,16.83,105.1654173196,133.67,0.7898400000000001,0.23037000000000002,0.8227500000000001,0.7898400000000001,0.23037000000000002,0.8227500000000001,0.0,0.0,0.0,131.49,104.90984,17.25037,106.3186239281,0.7898400000000001,0.23037000000000002,0.8227500000000001,104.12,17.02,105.501918466,128.28,103.52984000000001,17.78037,105.0455583438,0.7898400000000001,0.23037000000000002,0.8227500000000001,102.74,17.55,104.2281636603,128.28
2021-02-03 07:30:00,113.69648,12.65064,114.3981129949,0.75648,0.22064000000000003,0.788,112.94,12.43,113.6219543046,132.57,0.75648,0.22064000000000003,0.788,0.75648,0.22064000000000003,0.788,0.0,0.0,0.0,131.0,114.07648,12.87064,114.8002467907,0.75648,0.22064000000000003,0.788,113.32,12.65,114.0238786395,127.24,112.48648,21.50064,114.5228610505,0.75648,0.22064000000000003,0.788,111.73,21.28,113.7384336977,127.24
2021-02-03 08:00:00,120.75048,8.25764,121.0325040582,0.7804800000000001,0.22764,0.8130000000000001,119.97,8.03,120.2384372819,131.85,0.7804800000000001,0.22764,0.8130000000000001,0.7804800000000001,0.22764,0.8130000000000001,0.0,0.0,0.0,130.87,121.17048,8.49764,121.4680826761,0.7804800000000001,0.22764,0.8130000000000001,120.39,8.27,120.6737129619,126.54,119.48048,25.41764,122.1541711289,0.7804800000000001,0.22764,0.8130000000000001,118.7,25.19,121.3434221538,126.54
2021-02-03 08:30:00,127.96656,4.41608,128.0427359939,0.9465600000000001,0.27608000000000005,0.986,127.02,4.14,127.0874502065,131.2,0.9465600000000001,0.27608000000000005,0.986,0.9465600000000001,0.27608000000000005,0.986,0.0,0.0,0.0,130.74,128.41656,4.67608,128.5016677184,0.9465600000000001,0.27608000000000005,0.986,127.47,4.4,127.54591683,125.92,126.56656,28.96608,129.8388535871,0.9465600000000001,0.27608000000000005,0.986,125.62,28.69,128.8545711257,125.92
2021-02-03 09:00:00,132.02056,2.44433,132.0431861622,1.18056,0.34433,1.2297500000000001,130.84,2.1,130.8568515593,130.66,1.18056,0.34433,1.2297500000000001,1.18056,0.34433,1.2297500000000001,0.0,0.0,0.0,130.52,132.50056,2.71433,132.5283591827,1.18056,0.34433,1.2297500000000001,131.32,2.37,131.3413845671,125.4,130.58056,30.76433,134.1556061082,1.18056,0.34433,1.2297500000000001,129.4,30.42,132.9275607239,125.4
2021-02-03 09:30:00,134.33656,1.54858,134.3454854197,1.36656,0.39858000000000005,1.4235,132.97,1.15,132.9749728332,130.52,1.36656,0.39858000000000005,1.4235,1.36656,0.39858000000000005,1.4235,0.0,0.0,0.0,130.52,134.80656,1.82858,134.818961292,1.36656,0.39858000000000005,1.4235,133.44,1.43,133.4476620252,125.26,132.84656,31.63858,136.5621039976,1.36656,0.39858000000000005,1.4235,131.48,31.24,135.140401065,125.26
2021-02-03 10:00:00,134.68384,1.01237,134.6876447569,1.89384,0.55237,1.97275,132.79,0.46,132.7907967444,130.41,1.89384,0.55237,1.97275,1.89384,0.55237,1.97275,0.0,0.0,0.0,130.47,135.14384,1.25237,135.1496426949,1.89384,0.55237,1.97275,133.25,0.7000000000000001,133.2518386365,125.16,133.19384,32.44237,137.0879512764,1.89384,0.55237,1.97275,131.3,31.89,135.1172161495,125.16
2021-02-03 10:30:00,135.45952,1.07736,135.4638042549,2.21952,0.64736,2.312,133.24,0.43,133.2406938589,130.65,2.21952,0.64736,2.312,2.21952,0.64736,2.312,0.0,0.0,0.0,130.73,135.94952,1.23736,135.9551508697,2.21952,0.64736,2.312,133.73,0.59,133.7313014967,125.39,133.96952,32.74736,137.9138204677,2.21952,0.64736,2.312,131.75,32.1,135.6041020766,125.39
2021-02-03 11:00:00,136.7848,1.3726500000000001,136.7916871709,2.6148,0.76265,2.72375,134.17,0.61,134.1713866665,130.54,2.6148,0.76265,2.72375,2.6148,0.76265,2.72375,0.0,0.0,0.0,130.73,137.2648,1.11265,137.2693094215,2.6148,0.76265,2.72375,134.65,0.35000000000000003,134.6504548823,125.28,135.2948,33.73265,139.436632859,2.6148,0.76265,2.72375,132.68,32.97,136.7150441612,125.28
2021-02-03 11:30:00,136.85488,1.8805900000000002,136.8678004447,3.22488,0.94059,3.35925,133.63,0.9400000000000001,133.6333061029,130.84,3.22488,0.94059,3.35925,3.22488,0.94059,3.35925,0.0,0.0,0.0,131.06,137.33488,1.5905900000000002,137.3440906671,3.22488,0.94059,3.35925,134.11,0.65,134.1115751902,125.56,135.37488,34.38059,139.6724135388,3.22488,0.94059,3.35925,132.15,33.44,136.3152819753,125.56
2021-02-03 12:00:00,136.55744,2.13842,136.574182258,3.6974400000000003,1.07842,3.8515,132.86,1.06,132.8642284439,130.8,3.6974400000000003,1.07842,3.8515,3.6974400000000003,1.07842,3.8515,0.0,0.0,0.0,131.06,137.03744,1.86842,137.0501767786,3.6974400000000003,1.07842,3.8515,133.34,0.79,133.3423402375,125.53,135.07744,34.58842,139.4355535545,3.6974400000000003,1.07842,3.8515,131.38,33.51,135.5862253328,125.53
2021-02-03 12:30:00,136.75432,2.3137600000000003,136.7738919677,4.50432,1.31376,4.692,132.25,1.0,132.2537806643,130.6,4.50432,1.31376,4.692,4.50432,1.31376,4.692,0.0,0.0,0.0,130.81,137.23432,2.03376,137.2493889444,4.50432,1.31376,4.692,132.73,0.72,132.7319528222,125.33,135.29432,34.71376,139.6767631269,4.50432,1.31376,4.692,130.79,33.4,134.9873479256,125.33
2021-02-03 13:00:00,135.87984,1.45912,135.8876740164,4.41984,1.28912,4.604,131.46,0.17,131.4601099193,131.13,4.41984,1.28912,4.604,4.41984,1.28912,4.604,0.0,0.0,0.0,131.19,136.34984,1.64912,136.3598124991,4.41984,1.28912,4.604,131.93,0.36,131.9304911686,125.83,134.41984,33.84912,138.616219507,4.41984,1.28912,4.604,130.0,32.56,134.0154976113,125.83
2021-02-03 13:30:00,136.00384,2.27612,136.0228849018,3.48384,1.01612,3.629,132.52,1.26,132.5259899039,131.7,3.48384,1.01612,3.629,3.48384,1.01612,3.629,0.0,0.0,0.0,131.65,136.50384,2.56612,136.5279579669,3.48384,1.01612,3.629,133.02,1.55,133.0290302904,126.39,134.54384,32.65612,138.450233136,3.48384,1.01612,3.629,131.06,31.64,134.8251208047,126.39
2021-02-03 14:00:00,135.38624,1.84557,135.398818717,3.51624,1.02557,3.66275,131.87,0.8200000000000001,131.8725494559,131.17,3.51624,1.02557,3.66275,3.51624,1.02557,3.66275,0.0,0.0,0.0,131.16,135.88624,2.12557,135.902863359,3.51624,1.02557,3.66275,132.37,1.1,132.3745704431,125.88,133.95624,32.88557,137.9338064042,3.51624,1.02557,3.66275,130.44,31.86,134.2745441251,125.88
2021-02-03 14:30:00,133.5448,2.6513999999999998,133.5711178698,2.8848000000000003,0.8414,3.005,130.66,1.81,130.6725361352,131.21,2.8848000000000003,0.8414,3.005,2.8848000000000003,0.8414,3.005,0.0,0.0,0.0,131.06,134.0248,2.9414,134.0570731032,2.8848000000000003,0.8414,3.005,131.14,2.1,131.156813014,125.91,132.1148,31.8014,135.8883711765,2.8848000000000003,0.8414,3.005,129.23,30.96,132.886848484,125.91
2021-02-03 15:00:00,133.68104,2.47322,133.7039164447,1.93104,0.56322,2.0115,131.75,1.9100000000000001,131.7638440544,131.58,1.93104,0.56322,2.0115,1.93104,0.56322,2.0115,0.0,0.0,0.0,131.44,134.18104,2.7532200000000002,134.20928327,1.93104,0.56322,2.0115,132.25,2.19,132.2681314603,126.28,132.24104,31.56322,135.955615982,1.93104,0.56322,2.0115,130.31,31.0,133.9466166053,126.28
2021-02-03 15:30:00,133.14208,3.06644,133.1773874237,1.70208,0.49644000000000005,1.7730000000000001,131.44,2.5700000000000003,131.4651227512,131.76,1.70208,0.49644000000000005,1.7730000000000001,1.70208,0.49644000000000005,1.7730000000000001,0.0,0.0,0.0,131.53,133.64208,3.36644,133.6844735375,1.70208,0.49644000000000005,1.7730000000000001,131.94,2.87,131.9712108757,126.46,131.71208,30.92644,135.2941857916,1.70208,0.49644000000000005,1.7730000000000001,130.01,30.43,133.5237244837,126.46
2021-02-03 16:00:00,133.49088,3.38734,133.5338500735,1.67088,0.48734000000000005,1.7405,131.82,2.9,131.8518957012,131.71,1.67088,0.48734000000000005,1.7405,1.67088,0.48734000000000005,1.7405,0.0,0.0,0.0,131.47,133.99088,3.68734,134.0416069713,1.67088,0.48734000000000005,1.7405,132.32,3.2,132.358688419,126.43,132.05088,30.55734,135.5403480025,1.67088,0.48734000000000005,1.7405,130.38,30.07,133.8026505717,126.43
2021-02-03 16:30:00,134.47288,4.28834,134.5412402033,1.26288,0.36834000000000006,1.3155000000000001,133.21,3.92,133.2676648704,131.66,1.26288,0.36834000000000006,1.3155000000000001,1.26288,0.36834000000000006,1.3155000000000001,0.0,0.0,0.0,131.3,134.97288,4.57834,135.0505073395,1.26288,0.36834000000000006,1.3155000000000001,133.71,4.21,133.7762617208,126.39,133.00288,29.40834,136.2153315521,1.26288,0.36834000000000006,1.3155000000000001,131.74,29.04,134.9027397794,126.39
2021-02-03 17:00:00,137.35432,4.09751,137.4154242102,1.05432,0.30751,1.09825,136.3,3.79,136.3526827752,130.94,1.05432,0.30751,1.09825,1.05432,0.30751,1.09825,0.0,0.0,0.0,130.67,137.84432,4.42751,137.9154066849,1.05432,0.30751,1.09825,136.79,4.12,136.8520314062,125.72,135.83432,29.14751,138.9263827682,1.05432,0.30751,1.09825,134.78,28.84,137.8310342412,125.72
2021-02-03 17:30:00,142.35984,5.81412,142.478517806,4.53984,1.32412,4.729,137.82,4.49,137.8931198429,130.72,4.53984,1.32412,4.729,4.53984,1.32412,4.729,0.0,0.0,0.0,130.39,142.83984,6.16412,142.9727815586,4.53984,1.32412,4.729,138.3,4.84,138.3846653354,125.52,140.79984,29.36412,143.8292268192,4.53984,1.32412,4.729,136.26,28.04,139.1151652409,125.52
2021-02-03 18:00:00,142.79272,6.5812100000000004,142.9443010758,4.63272,1.35121,4.82575,138.16,5.23,138.2589545021,130.39,4.63272,1.35121,4.82575,4.63272,1.35121,4.82575,0.0,0.0,0.0,129.98,143.25272,6.94121,143.4207871393,4.63272,1.35121,4.82575,138.62,5.59,138.7326655838,125.22,141.20272,28.47121,144.0444998404,4.63272,1.35121,4.82575,136.57,27.12,139.2367024171,125.22
2021-02-03 18:30:00,140.12864,9.04002,140.4199334491,4.62864,1.35002,4.8215,135.5,7.69,135.7180389631,131.28,4.62864,1.35002,4.8215,4.62864,1.35002,4.8215,0.0,0.0,0.0,130.53,140.57864,9.38002,140.8912303852,4.62864,1.35002,4.8215,135.95,8.03,136.1869428396,126.07,138.59864,26.51002,141.1111766312,4.62864,1.35002,4.8215,133.97,25.16,136.3120922736,126.07
2021-02-03 19:00:00,136.09016,11.30463,136.5588748792,4.6101600000000005,1.34463,4.80225,131.48,9.96,131.8567101061,132.69,4.6101600000000005,1.34463,4.80225,4.6101600000000005,1.34463,4.80225,0.0,0.0,0.0,131.62,136.52016,11.64463,137.0158804455,4.6101600000000005,1.34463,4.80225,131.91,10.3,132.3115191508,127.43,134.62016,24.92463,136.9080883625,4.6101600000000005,1.34463,4.80225,130.01,23.58,132.1310580447,127.43
2021-02-03 19:30:00,132.78264,10.22077,133.1754242522,0.96264,0.28077,1.00275,131.82,9.94,132.1942358804,131.88,0.96264,0.28077,1.00275,0.96264,0.28077,1.00275,0.0,0.0,0.0,130.85,133.23264,10.56077,133.6505376883,0.96264,0.28077,1.00275,132.27,10.28,132.6688784154,126.67,131.30264,23.47077,133.3838832669,0.96264,0.28077,1.00275,130.34,23.19,132.3869015424,126.67
2021-02-03 20:00:00,128.33392,11.90781,128.8851851904,0.88392,0.25781000000000004,0.9207500000000001,127.45,11.65,127.981346297,132.33,0.88392,0.25781000000000004,0.9207500000000001,0.88392,0.25781000000000004,0.9207500000000001,0.0,0.0,0.0,131.05,128.77392,12.22781,129.353166987,0.88392,0.25781000000000004,0.9207500000000001,127.89,11.97,128.4489509494,127.08,126.94392,22.00781,128.8375043454,0.88392,0.25781000000000004,0.9207500000000001,126.06,21.75,127.9225785387,127.08
2021-02-03 20:30:00,125.49528,13.17904,126.1853890021,1.02528,0.29904000000000003,1.068,124.47,12.88,125.1346287005,132.29,1.02528,0.29904000000000003,1.068,1.02528,0.29904000000000003,1.068,0.0,0.0,0.0,130.84,125.91528,13.49904,126.6368106768,1.02528,0.29904000000000003,1.068,124.89,13.2,125.5856365195,127.03,124.14528,20.88904,125.8904386298,1.02528,0.29904000000000003,1.068,123.12,20.59,124.8298141471,127.03
2021-02-03 21:00:00,120.35504,15.69147,121.3736292782,0.9650400000000001,0.28147,1.00525,119.39,15.41,120.380397906,132.95,0.9650400000000001,0.28147,1.00525,0.9650400000000001,0.28147,1.00525,0.0,0.0,0.0,131.17,120.78504,15.99147,121.839045468,0.9650400000000001,0.28147,1.00525,119.82,15.71,120.8455067431,127.67,119.10504,18.64147,120.555028751,0.9650400000000001,0.28147,1.00525,118.14,18.36,119.5581415045,127.67
2021-02-03 21:30:00,115.37608,17.75219,116.7338001008,1.0360800000000001,0.30219,1.07925,114.34,17.45,115.6639014559,133.44,1.0360800000000001,0.30219,1.07925,1.0360800000000001,0.30219,1.07925,0.0,0.0,0.0,131.37,115.77608,18.03219,117.1719274245,1.0360800000000001,0.30219,1.07925,114.74,17.73,116.1017678591,128.12,114.18608,16.98219,115.4420012082,1.0360800000000001,0.30219,1.07925,113.15,16.68,114.3728328756,128.12
2021-02-03 22:00:00,109.33904,20.69847,111.2809612129,0.98904,0.28847,1.03025,108.35,20.41,110.2555694738,134.22,0.98904,0.28847,1.03025,0.98904,0.28847,1.03025,0.0,0.0,0.0,131.74,109.68904,20.95847,111.6733762401,0.98904,0.28847,1.03025,108.7,20.67,110.6478147096,128.86,108.23904,14.44847,109.1991211753,0.98904,0.28847,1.03025,107.25,14.16,108.1807196315,128.86
2021-02-03 22:30:00,102.20296,24.01503,104.9865072219,0.9429600000000001,0.27503,0.9822500000000001,101.26,23.74,104.0056498465,134.98,0.9429600000000001,0.27503,0.9822500000000001,0.9429600000000001,0.27503,0.9822500000000001,0.0,0.0,0.0,132.05,102.48296,24.24503,105.3118159091,0.9429600000000001,0.27503,0.9822500000000001,101.54,23.97,104.3308798966,129.58,101.18296,11.59503,101.8451575435,0.9429600000000001,0.27503,0.9822500000000001,100.24,11.32,100.877153013,129.58
2021-02-03 23:00:00,96.06632,25.35601,99.3562533586,0.94632,0.27601000000000003,0.9857500000000001,95.12,25.08,98.3708330757,134.77,0.94632,0.27601000000000003,0.9857500000000001,0.94632,0.27601000000000003,0.9857500000000001,0.0,0.0,0.0,131.61,96.34632,25.57601,99.6832265984,0.94632,0.27601000000000003,0.9857500000000001,95.4,25.3,98.6977709981,129.38,95.15632,10.19601,95.7010128257,0.94632,0.27601000000000003,0.9857500000000001,94.21,9.92,94.7308318342,129.38
2021-02-03 23:30:00,90.69152,26.95211,94.6116696468,1.00152,0.29211000000000004,1.04325,89.69,26.66,93.5684332454,135.02,1.00152,0.29211000000000004,1.04325,1.00152,0.29211000000000004,1.04325,0.0,0.0,0.0,131.61,90.91152,27.13211,94.873894522,1.00152,0.29211000000000004,1.04325,89.91,26.84,93.8306650301,129.62,89.83152,8.81211,90.2627014229,1.00152,0.29211000000000004,1.04325,88.83,8.52,89.2376562893,129.62
2021-02-04 00:00:00,86.2448,28.03515,90.6870176076,1.1148,0.32515000000000005,1.16125,85.13,27.71,89.5263145673,135.16,1.1148,0.32515000000000005,1.16125,1.1148,0.32515000000000005,1.16125,0.0,0.0,0.0,131.61,86.4448,28.20515,90.9298297236,1.1148,0.32515000000000005,1.16125,85.33,27.88,89.7691667556,129.73,85.4448,7.92515,85.8115484627,1.1148,0.32515000000000005,1.16125,84.33,7.6,84.6717715653,129.73
