Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-02-04 00:30:00,85.5312,28.56535,90.1751927864,1.0812,0.31535,1.12625,84.45,28.25,89.0497894439,135.13,1.0812,0.31535,1.12625,1.0812,0.31535,1.12625,0.0,0.0,0.0,131.52,85.7212,28.74535,90.4124951324,1.0812,0.31535,1.12625,84.64,28.43,89.2871463314,129.73,84.7412,7.35535,85.0598151365,1.0812,0.31535,1.12625,83.66,7.04,83.9556859301,129.73
2021-02-04 01:00:00,87.7864,28.15145,92.1897833931,1.1364,0.33145,1.18375,86.65,27.82,91.0064552655,134.44,1.1364,0.33145,1.18375,1.1364,0.33145,1.18375,0.0,0.0,0.0,130.9,87.9864,28.31145,92.4291338597,1.1364,0.33145,1.18375,86.85,27.98,91.2458377133,129.06,86.9464,7.48145,87.2676834061,1.1364,0.33145,1.18375,85.81,7.15,86.1073667,129.06
2021-02-04 01:30:00,87.36424,28.68457,91.952786727,1.04424,0.30457,1.08775,86.32,28.38,90.8656524766,134.76,1.04424,0.30457,1.08775,1.04424,0.30457,1.08775,0.0,0.0,0.0,131.15,87.55424,28.86457,92.1895240429,1.04424,0.30457,1.08775,86.51,28.56,91.1024352035,129.36,86.53424,7.01457,86.81807925,1.04424,0.30457,1.08775,85.49,6.71,85.7529253145,129.36
2021-02-04 02:00:00,85.52,29.05375,90.3204893093,1.11,0.32375000000000004,1.15625,84.41,28.73,89.1653576228,135.39,1.11,0.32375000000000004,1.15625,1.11,0.32375000000000004,1.15625,0.0,0.0,0.0,131.72,85.72,29.21375,90.5613691872,1.11,0.32375000000000004,1.15625,84.61,28.89,89.406287251,129.95,84.74,7.03375,85.0314132486,1.11,0.32375000000000004,1.15625,83.63,6.71,83.8987544604,129.95
2021-02-04 02:30:00,84.0016,29.5813,89.057970515,1.1016,0.32130000000000003,1.1475,82.9,29.26,87.912215306,135.37,1.1016,0.32130000000000003,1.1475,1.1016,0.32130000000000003,1.1475,0.0,0.0,0.0,131.63,84.1916,29.7413,89.2903714644,1.1016,0.32130000000000003,1.1475,83.09,29.42,88.144679363,129.95,83.2416,6.5213,83.4966545692,1.1016,0.32130000000000003,1.1475,82.14,6.2,82.3736584109,129.95
2021-02-04 03:00:00,82.352,29.95725,87.6315510051,1.1219999999999999,0.32725000000000004,1.16875,81.23,29.63,86.4653098069,135.7,1.1219999999999999,0.32725000000000004,1.16875,1.1219999999999999,0.32725000000000004,1.16875,0.0,0.0,0.0,131.92,82.532,30.10725,87.8520206174,1.1219999999999999,0.32725000000000004,1.16875,81.41,29.78,86.6858494796,130.25,81.612,6.30725,81.8553599135,1.1219999999999999,0.32725000000000004,1.16875,80.49,5.98,80.7118361828,130.25
2021-02-04 03:30:00,81.41472,30.02971,86.7763799393,1.16472,0.33971,1.21325,80.25,29.69,85.5661066077,135.95,1.16472,0.33971,1.21325,1.16472,0.33971,1.21325,0.0,0.0,0.0,132.17,81.60472,30.17971,87.0065814865,1.16472,0.33971,1.21325,80.44,29.84,85.7963822081,130.49,80.69472,6.43971,80.9512674438,1.16472,0.33971,1.21325,79.53,6.1,79.7635938258,130.49
2021-02-04 04:00:00,80.03504,30.93272,85.8046665071,1.17504,0.34272,1.224,78.86,30.59,84.585150588,136.43,1.17504,0.34272,1.224,1.17504,0.34272,1.224,0.0,0.0,0.0,132.55,80.21504,31.07272,86.0230583646,1.17504,0.34272,1.224,79.04,30.73,84.8036231537,130.95,79.34504,5.75272,79.5533101763,1.17504,0.34272,1.224,78.17,5.41,78.3569843728,130.95
2021-02-04 04:30:00,79.81408,30.82744,85.5606125691,1.2940800000000001,0.37744000000000005,1.348,78.52,30.45,84.2175332101,136.36,1.2940800000000001,0.37744000000000005,1.348,1.2940800000000001,0.37744000000000005,1.348,0.0,0.0,0.0,132.47,79.97408,30.97744,85.7639508232,1.2940800000000001,0.37744000000000005,1.348,78.68,30.6,84.4209831736,130.87,79.10408,5.94744,79.3273440574,1.2940800000000001,0.37744000000000005,1.348,77.81,5.57,78.0091084425,130.87
2021-02-04 05:00:00,80.35392,30.14281,85.8215675344,1.2439200000000001,0.36281,1.29575,79.11,29.78,84.5295244279,135.89,1.2439200000000001,0.36281,1.29575,1.2439200000000001,0.36281,1.29575,0.0,0.0,0.0,132.09,80.54392,30.27281,86.0451397481,1.2439200000000001,0.36281,1.29575,79.3,29.91,84.7531598231,130.42,79.65392,6.38281,79.9092437385,1.2439200000000001,0.36281,1.29575,78.41,6.02,78.640755973,130.42
2021-02-04 05:30:00,82.88696,29.19703,87.8789775706,1.08696,0.31703000000000003,1.13225,81.8,28.88,86.7484547413,135.3,1.08696,0.31703000000000003,1.13225,1.08696,0.31703000000000003,1.13225,0.0,0.0,0.0,131.62,83.06696,29.34703,88.0986266264,1.08696,0.31703000000000003,1.13225,81.98,29.03,86.9681625654,129.86,82.13696,6.88703,82.4251865649,1.08696,0.31703000000000003,1.13225,81.05,6.57,81.3158496236,129.86
2021-02-04 06:00:00,86.28536,27.43448,90.5417806496,0.9753600000000001,0.28448,1.016,85.31,27.15,89.5260777651,134.67,0.9753600000000001,0.28448,1.016,0.9753600000000001,0.28448,1.016,0.0,0.0,0.0,131.2,86.48536,27.58448,90.7778664169,0.9753600000000001,0.28448,1.016,85.51,27.3,89.7621863593,129.25,85.47536,8.21448,85.8691728666,0.9753600000000001,0.28448,1.016,84.5,7.93,84.8712843075,129.25
2021-02-04 06:30:00,96.48808,22.13319,98.9940790233,0.8680800000000001,0.25319,0.9042500000000001,95.62,21.88,98.0913798455,134.59,0.8680800000000001,0.25319,0.9042500000000001,0.8680800000000001,0.25319,0.9042500000000001,0.0,0.0,0.0,131.8,96.75808,22.30319,99.2953086982,0.8680800000000001,0.25319,0.9042500000000001,95.89,22.05,98.39255358,129.16,95.53808,13.30319,96.4598340983,0.8680800000000001,0.25319,0.9042500000000001,94.67,13.05,95.5652206611,129.16
2021-02-04 07:00:00,105.68496,17.25478,107.084257494,0.8049600000000001,0.23478000000000002,0.8385,104.88,17.02,106.2520343335,133.93,0.8049600000000001,0.23478000000000002,0.8385,0.8049600000000001,0.23478000000000002,0.8385,0.0,0.0,0.0,131.8,106.02496,17.44478,107.4505118287,0.8049600000000001,0.23478000000000002,0.8385,105.22,17.21,106.6181621489,128.53,104.61496,17.68478,106.0992049897,0.8049600000000001,0.23478000000000002,0.8385,103.81,17.45,105.2664172469,128.53
2021-02-04 07:30:00,115.05312,12.74841,115.7572562704,0.78312,0.22841000000000003,0.8157500000000001,114.27,12.52,114.9538311671,132.77,0.78312,0.22841000000000003,0.8157500000000001,0.78312,0.22841000000000003,0.8157500000000001,0.0,0.0,0.0,131.24,115.45312,12.96841,116.1791830564,0.78312,0.22841000000000003,0.8157500000000001,114.67,12.74,115.3755455025,127.44,113.85312,21.44841,115.855803589,0.78312,0.22841000000000003,0.8157500000000001,113.07,21.22,115.0439624665,127.44
2021-02-04 08:00:00,121.37592,8.55256,121.676868132,0.86592,0.25256,0.902,120.51,8.3,120.7954887403,131.7,0.86592,0.25256,0.902,0.86592,0.25256,0.902,0.0,0.0,0.0,130.74,121.84592,8.78256,122.162030029,0.86592,0.25256,0.902,120.98,8.53,121.2803417706,126.4,120.11592,25.06256,122.7027552714,0.86592,0.25256,0.902,119.25,24.81,121.8035245795,126.4
2021-02-04 08:30:00,129.19824,4.29532,129.2696213076,0.9782400000000001,0.28532,1.019,128.22,4.01,128.2826897909,131.13,0.9782400000000001,0.28532,1.019,0.9782400000000001,0.28532,1.019,0.0,0.0,0.0,130.74,129.69824,4.54532,129.7778617215,0.9782400000000001,0.28532,1.019,128.72,4.26,128.7904732502,125.85,127.80824,29.01532,131.0604250207,0.9782400000000001,0.28532,1.019,126.83,28.73,130.0433074018,125.85
2021-02-04 09:00:00,134.04504,2.00522,134.060037505,1.11504,0.32522,1.1615,132.93,1.6800000000000002,132.9406156899,130.65,1.11504,0.32522,1.1615,1.11504,0.32522,1.1615,0.0,0.0,0.0,130.6,134.58504,2.27522,134.6042704295,1.11504,0.32522,1.1615,133.47,1.9500000000000002,133.484244014,125.39,132.59504,31.04522,136.1809469693,1.11504,0.32522,1.1615,131.48,30.72,135.0211420482,125.39
2021-02-04 09:30:00,136.94976,0.96118,136.9531329727,1.6497600000000001,0.48118000000000005,1.7185000000000001,135.3,0.48,135.3008514386,130.17,1.6497600000000001,0.48118000000000005,1.7185000000000001,1.6497600000000001,0.48118000000000005,1.7185000000000001,0.0,0.0,0.0,130.41,137.49976,0.9311800000000001,137.5029130464,1.6497600000000001,0.48118000000000005,1.7185000000000001,135.85,0.45,135.8507453053,124.92,135.47976,32.97118,139.4340850734,1.6497600000000001,0.48118000000000005,1.7185000000000001,133.83,32.49,137.7173518479,124.92
2021-02-04 10:00:00,138.28824,1.7778200000000002,138.2996672673,2.11824,0.61782,2.2065,136.17,1.16,136.1749407931,130.08,2.11824,0.61782,2.2065,2.11824,0.61782,2.2065,0.0,0.0,0.0,130.41,138.85824,1.49782,138.8663180208,2.11824,0.61782,2.2065,136.74,0.88,136.742831622,124.83,136.81824,33.83782,140.9405153214,2.11824,0.61782,2.2065,134.7,33.22,138.7359304578,124.83
2021-02-04 10:30:00,138.7528,2.0129,138.7673998973,2.2728,0.6629,2.3675,136.48,1.35,136.4866766392,130.21,2.2728,0.6629,2.3675,2.2728,0.6629,2.3675,0.0,0.0,0.0,130.58,139.3128,1.7229,139.3234532599,2.2728,0.6629,2.3675,137.04,1.06,137.0440994717,124.94,137.2528,34.1729,141.4429856948,2.2728,0.6629,2.3675,134.98,33.51,139.0773903264,124.94
2021-02-04 11:00:00,140.68688,3.13784,140.7218683929,2.18688,0.6378400000000001,2.278,138.5,2.5,138.5225613393,129.95,2.18688,0.6378400000000001,2.278,2.18688,0.6378400000000001,2.278,0.0,0.0,0.0,130.5,141.29688,2.83784,141.325375052,2.18688,0.6378400000000001,2.278,139.11,2.2,139.1273952175,124.69,139.19688,35.12784,143.5609157981,2.18688,0.6378400000000001,2.278,137.01,34.49,141.2844655297,124.69
2021-02-04 11:30:00,141.29296,3.68628,141.341038647,2.35296,0.68628,2.451,138.94,3.0,138.9723843071,129.8,2.35296,0.68628,2.451,2.35296,0.68628,2.451,0.0,0.0,0.0,130.41,141.87296,3.39628,141.9136057501,2.35296,0.68628,2.451,139.52,2.71,139.5463166837,124.54,139.77296,35.59628,144.2344462914,2.35296,0.68628,2.451,137.42,34.91,141.7849233875,124.54
2021-02-04 12:00:00,142.22384,4.10987,142.2832094654,2.43384,0.7098700000000001,2.53525,139.79,3.4,139.8313416227,129.72,2.43384,0.7098700000000001,2.53525,2.43384,0.7098700000000001,2.53525,0.0,0.0,0.0,130.41,142.83384,3.80987,142.8846421368,2.43384,0.7098700000000001,2.53525,140.4,3.1,140.4342194766,124.47,140.70384,35.98987,145.2337472262,2.43384,0.7098700000000001,2.53525,138.27,35.28,142.6999344779,124.47
2021-02-04 12:30:00,143.95656,4.12608,144.0156786715,2.3865600000000002,0.69608,2.4859999999999998,141.57,3.43,141.6115454333,129.69,2.3865600000000002,0.69608,2.4859999999999998,2.3865600000000002,0.69608,2.4859999999999998,0.0,0.0,0.0,130.41,144.55656,3.81608,144.6069206698,2.3865600000000002,0.69608,2.4859999999999998,142.17,3.12,142.2042309497,124.44,142.40656,36.01608,146.8903888946,2.3865600000000002,0.69608,2.4859999999999998,140.02,35.32,144.4060344999,124.44
2021-02-04 13:00:00,142.66864,2.8387700000000002,142.6968796245,2.49864,0.72877,2.60275,140.17,2.11,140.1858801734,130.08,2.49864,0.72877,2.60275,2.49864,0.72877,2.60275,0.0,0.0,0.0,130.6,143.25864,2.52877,143.2809569076,2.49864,0.72877,2.60275,140.76,1.8,140.7715084809,124.83,141.13864,34.87877,145.384470621,2.49864,0.72877,2.60275,138.64,34.15,142.7840050566,124.83
2021-02-04 13:30:00,142.3256,2.2608,142.3435549366,2.7456,0.8008000000000001,2.86,139.58,1.46,139.5876355556,130.43,2.7456,0.8008000000000001,2.86,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,130.85,142.8856,1.9408,142.8987802327,2.7456,0.8008000000000001,2.86,140.14,1.1400000000000001,140.1446367151,125.18,140.7756,34.4608,144.9321092512,2.7456,0.8008000000000001,2.86,138.03,33.66,142.0748975013,125.18
2021-02-04 14:00:00,142.90672,2.82071,142.9345550455,1.9567200000000002,0.57071,2.03825,140.95,2.25,140.967957352,130.38,1.9567200000000002,0.57071,2.03825,1.9567200000000002,0.57071,2.03825,0.0,0.0,0.0,130.92,143.52672,2.5207100000000002,143.5488534711,1.9567200000000002,0.57071,2.03825,141.57,1.9500000000000002,141.5834291151,125.13,141.38672,35.03071,145.6617837165,1.9567200000000002,0.57071,2.03825,139.43,34.46,143.6252641425,125.13
2021-02-04 14:30:00,141.9588,2.17715,141.9754939402,1.2588,0.36715000000000003,1.31125,140.7,1.81,140.7116416648,130.76,1.2588,0.36715000000000003,1.31125,1.2588,0.36715000000000003,1.31125,0.0,0.0,0.0,131.23,142.5488,1.85715,142.5608971197,1.2588,0.36715000000000003,1.31125,141.29,1.49,141.2978563178,125.5,140.4188,34.58715,144.6157333715,1.2588,0.36715000000000003,1.31125,139.16,34.22,143.305666322,125.5
2021-02-04 15:00:00,141.57592,1.5125600000000001,141.5839996666,1.10592,0.32256,1.152,140.47,1.19,140.4750404876,131.57,1.10592,0.32256,1.152,1.10592,0.32256,1.152,0.0,0.0,0.0,131.94,142.16592,1.18256,142.1708382813,1.10592,0.32256,1.152,141.06,0.86,141.0626215551,126.28,140.04592,34.30256,144.1857320653,1.10592,0.32256,1.152,138.94,33.98,143.0348349179,126.28
2021-02-04 15:30:00,141.03264,0.8682700000000001,141.0353127347,1.02264,0.29827000000000004,1.06525,140.01,0.5700000000000001,140.0111602695,132.22,1.02264,0.29827000000000004,1.06525,1.02264,0.29827000000000004,1.06525,0.0,0.0,0.0,132.37,141.60264,1.17827,141.6075420843,1.02264,0.29827000000000004,1.06525,140.58,0.88,140.5827542766,126.92,139.50264,32.85827,143.3201049203,1.02264,0.29827000000000004,1.06525,138.48,32.56,142.2563320208,126.92
2021-02-04 16:00:00,141.53848,1.30789,141.5445226668,1.15848,0.33789,1.20675,140.38,0.97,140.3833512209,132.05,1.15848,0.33789,1.20675,1.15848,0.33789,1.20675,0.0,0.0,0.0,132.18,142.10848,1.62789,142.1178036481,1.15848,0.33789,1.20675,140.95,1.29,140.9559030335,126.76,140.00848,32.37789,143.7035219915,1.15848,0.33789,1.20675,138.85,32.04,142.4987161346,126.76
2021-02-04 16:30:00,141.10656,4.37483,141.1743617395,4.81656,1.40483,5.01725,136.29,2.9699999999999998,136.3223569338,132.13,4.81656,1.40483,5.01725,4.81656,1.40483,5.01725,0.0,0.0,0.0,131.97,141.61656,4.68483,141.6940284499,4.81656,1.40483,5.01725,136.8,3.2800000000000002,136.8393159878,126.83,139.59656,31.60483,143.1295386814,4.81656,1.40483,5.01725,134.78,30.2,138.1220054879,126.83
2021-02-04 17:00:00,141.75024,5.31882,141.8499925493,4.83024,1.40882,5.0315,136.92,3.91,136.9758172087,131.58,4.83024,1.40882,5.0315,4.83024,1.40882,5.0315,0.0,0.0,0.0,131.33,142.30024,5.64882,142.4123150274,4.83024,1.40882,5.0315,137.47,4.24,137.5353718139,126.32,140.26024,30.37882,143.5123953861,4.83024,1.40882,5.0315,135.43,28.97,138.4938475168,126.32
2021-02-04 17:30:00,145.57608,4.49969,145.6456050771,4.69608,1.36969,4.89175,140.88,3.13,140.9147660822,130.58,4.69608,1.36969,4.89175,4.69608,1.36969,4.89175,0.0,0.0,0.0,130.48,146.10608,4.83969,146.1862141663,4.69608,1.36969,4.89175,141.41,3.47,141.4525680219,125.37,143.98608,30.61969,147.2058308949,4.69608,1.36969,4.89175,139.29,29.25,142.3280246473,125.37
2021-02-04 18:00:00,145.76144,6.15542,145.8913519927,4.68144,1.36542,4.8765,141.08,4.79,141.161292499,130.94,4.68144,1.36542,4.8765,4.68144,1.36542,4.8765,0.0,0.0,0.0,130.63,146.30144,6.51542,146.4464476997,4.68144,1.36542,4.8765,141.62,5.15,141.7136087325,125.72,144.19144,29.11542,147.1015943185,4.68144,1.36542,4.8765,139.51,27.75,142.2431109052,125.72
2021-02-04 18:30:00,141.34968,9.48074,141.667273804,4.69968,1.37074,4.8955,136.65,8.11,136.8904474388,131.74,4.69968,1.37074,4.8955,4.69968,1.37074,4.8955,0.0,0.0,0.0,131.0,141.84968,9.82074,142.1892353529,4.69968,1.37074,4.8955,137.15,8.45,137.4100614948,126.5,139.82968,26.25074,142.2724174232,4.69968,1.37074,4.8955,135.13,24.88,137.4013511578,126.5
2021-02-04 19:00:00,137.76104,10.75697,138.1803768466,4.72104,1.37697,4.91775,133.04,9.38,133.3702590535,132.34,4.72104,1.37697,4.91775,4.72104,1.37697,4.91775,0.0,0.0,0.0,131.4,138.24104,11.09697,138.68571622,4.72104,1.37697,4.91775,133.52,9.72,133.8733311754,127.06,136.30104,25.33697,138.6359821758,4.72104,1.37697,4.91775,131.58,23.96,133.7437026555,127.06
2021-02-04 19:30:00,134.14176,9.71968,134.4934346175,1.06176,0.30968,1.106,133.08,9.41,133.4122726738,131.96,1.06176,0.30968,1.106,1.06176,0.30968,1.106,0.0,0.0,0.0,131.01,134.63176,10.05968,135.0070663425,1.06176,0.30968,1.106,133.57,9.75,133.9253799696,126.68,132.67176,24.03968,134.8321256823,1.06176,0.30968,1.106,131.61,23.73,133.7322137707,126.68
2021-02-04 20:00:00,129.928,11.27275,130.4161035937,0.798,0.23275,0.83125,129.13,11.04,129.6010744554,132.82,0.798,0.23275,0.83125,0.798,0.23275,0.83125,0.0,0.0,0.0,131.63,130.438,11.59275,130.9521427719,0.798,0.23275,0.83125,129.64,11.36,130.1367711295,127.47,128.548,22.83275,130.5600351431,0.798,0.23275,0.83125,127.75,22.6,129.7336598574,127.47
2021-02-04 20:30:00,125.22776,13.39393,125.9420074299,0.7677600000000001,0.22393000000000002,0.7997500000000001,124.46,13.17,125.154866066,132.1,0.7677600000000001,0.22393000000000002,0.7997500000000001,0.7677600000000001,0.22393000000000002,0.7997500000000001,0.0,0.0,0.0,130.65,125.68776,13.70393,126.4326330947,0.7677600000000001,0.22393000000000002,0.7997500000000001,124.92,13.48,125.6452020572,126.81,123.90776,20.32393,125.5635103,0.7677600000000001,0.22393000000000002,0.7997500000000001,123.14,20.1,124.7696661853,126.81
2021-02-04 21:00:00,120.8768,14.9424,121.7968640647,0.7968000000000001,0.23240000000000002,0.8300000000000001,120.08,14.71,120.9776446291,132.22,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.0,0.0,0.0,130.53,121.3068,15.2324,122.2594198252,0.7968000000000001,0.23240000000000002,0.8300000000000001,120.51,15.0,121.439944417,126.9,119.6168,18.9724,121.1120588711,0.7968000000000001,0.23240000000000002,0.8300000000000001,118.82,18.74,120.2887359648,126.9
2021-02-04 21:30:00,115.67824,17.64657,117.0164802165,0.7082400000000001,0.20657,0.73775,114.97,17.44,116.2852290706,133.04,0.7082400000000001,0.20657,0.73775,0.7082400000000001,0.20657,0.73775,0.0,0.0,0.0,130.99,116.07824,17.92657,117.4543303308,0.7082400000000001,0.20657,0.73775,115.37,17.72,116.7228996384,127.7,114.47824,16.61657,115.6779055484,0.7082400000000001,0.20657,0.73775,113.77,16.41,114.9473836153,127.7
2021-02-04 22:00:00,109.408,20.71525,111.3518389905,0.738,0.21525000000000002,0.76875,108.67,20.5,110.5867030886,133.96,0.738,0.21525000000000002,0.76875,0.738,0.21525000000000002,0.76875,0.0,0.0,0.0,131.48,109.768,20.97525,111.7540824156,0.738,0.21525000000000002,0.76875,109.03,20.76,110.9888215092,128.57,108.308,14.07525,109.2187508011,0.738,0.21525000000000002,0.76875,107.57,13.86,108.4592296672,128.57
2021-02-04 22:30:00,101.93032,23.94051,104.7040503245,0.79032,0.23051000000000002,0.82325,101.14,23.71,103.8819700429,134.53,0.79032,0.23051000000000002,0.82325,0.79032,0.23051000000000002,0.82325,0.0,0.0,0.0,131.61,102.21032,24.18051,105.0316456044,0.79032,0.23051000000000002,0.82325,101.42,23.95,104.2094952488,129.11,100.90032,11.34051,101.5356181011,0.79032,0.23051000000000002,0.82325,100.11,11.11,100.7245958046,129.11
2021-02-04 23:00:00,96.01864,25.51002,99.349586551,0.7886400000000001,0.23002000000000003,0.8215,95.23,25.28,98.5283273988,134.96,0.7886400000000001,0.23002000000000003,0.8215,0.7886400000000001,0.23002000000000003,0.8215,0.0,0.0,0.0,131.79,96.29864,25.72002,99.6742067671,0.7886400000000001,0.23002000000000003,0.8215,95.51,25.49,98.852922061,129.51,95.09864,10.04002,95.6271579179,0.7886400000000001,0.23002000000000003,0.8215,94.31,9.81,94.8188388455,129.51
2021-02-04 23:30:00,90.69352,26.78311,94.5655833338,0.83352,0.24311000000000002,0.8682500000000001,89.86,26.54,93.697338276,135.43,0.83352,0.24311000000000002,0.8682500000000001,0.83352,0.24311000000000002,0.8682500000000001,0.0,0.0,0.0,132.06,90.94352,26.99311,94.8649135216,0.83352,0.24311000000000002,0.8682500000000001,90.11,26.75,93.9966733454,129.95,89.85352,9.06311,90.3094403662,0.83352,0.24311000000000002,0.8682500000000001,89.02,8.82,89.4558706849,129.95
2021-02-05 00:00:00,86.13344,28.15142,90.6171724026,0.79344,0.23142000000000001,0.8265,85.34,27.92,89.7911020091,135.87,0.79344,0.23142000000000001,0.8265,0.79344,0.23142000000000001,0.8265,0.0,0.0,0.0,132.3,86.34344,28.32142,90.869645437,0.79344,0.23142000000000001,0.8265,85.55,28.09,90.0436038817,130.36,85.35344,7.94142,85.7220850858,0.79344,0.23142000000000001,0.8265,84.56,7.71,84.9107631576,130.36
2021-02-05 00:30:00,84.98936,28.72898,89.7136868323,0.8193600000000001,0.23898000000000003,0.8535,84.17,28.49,88.8609531797,135.68,0.8193600000000001,0.23898000000000003,0.8535,0.8193600000000001,0.23898000000000003,0.8535,0.0,0.0,0.0,132.04,85.18936,28.90898,89.9608591658,0.8193600000000001,0.23898000000000003,0.8535,84.37,28.67,89.108169098,130.2,84.20936,7.31898,84.5268228425,0.8193600000000001,0.23898000000000003,0.8535,83.39,7.08,83.6900143386,130.2
2021-02-05 01:00:00,87.40424,28.38582,91.8980736852,0.77424,0.22582000000000002,0.8065,86.63,28.16,91.091945308,135.25,0.77424,0.22582000000000002,0.8065,0.77424,0.22582000000000002,0.8065,0.0,0.0,0.0,131.65,87.61424,28.56582,92.1534650626,0.77424,0.22582000000000002,0.8065,86.84,28.34,91.3473655887,129.79,86.57424,7.38582,86.8887183048,0.77424,0.22582000000000002,0.8065,85.8,7.16,86.0982322699,129.79
2021-02-05 01:30:00,86.99936,28.49148,91.5459069156,0.75936,0.22148,0.791,86.24,28.27,90.7553331766,135.35,0.75936,0.22148,0.791,0.75936,0.22148,0.791,0.0,0.0,0.0,131.74,87.19936,28.66148,91.7889362625,0.75936,0.22148,0.791,86.44,28.44,90.9983911946,129.89,86.17936,7.32148,86.4898037887,0.75936,0.22148,0.791,85.42,7.1,85.7145635234,129.89
2021-02-05 02:00:00,84.61424,29.20582,89.5128456293,0.77424,0.22582000000000002,0.8065,83.84,28.98,88.7073052234,135.81,0.77424,0.22582000000000002,0.8065,0.77424,0.22582000000000002,0.8065,0.0,0.0,0.0,132.12,84.82424,29.38582,89.7701404068,0.77424,0.22582000000000002,0.8065,84.05,29.16,88.9646452249,130.32,83.84424,6.92582,84.1298018769,0.77424,0.22582000000000002,0.8065,83.07,6.7,83.3397558192,130.32
2021-02-05 02:30:00,83.072,29.90475,88.2907201045,0.7020000000000001,0.20475000000000002,0.7312500000000001,82.37,29.7,87.5608753953,136.15,0.7020000000000001,0.20475000000000002,0.7312500000000001,0.7020000000000001,0.20475000000000002,0.7312500000000001,0.0,0.0,0.0,132.37,83.272,30.06475,88.5331303895,0.7020000000000001,0.20475000000000002,0.7312500000000001,82.57,29.86,87.8033285246,130.65,82.342,6.32475,82.5845471415,0.7020000000000001,0.20475000000000002,0.7312500000000001,81.64,6.12,81.8690661972,130.65
2021-02-05 03:00:00,81.23728,30.16379,86.6565051739,0.7672800000000001,0.22379000000000002,0.79925,80.47,29.94,85.8593297202,136.27,0.7672800000000001,0.22379000000000002,0.79925,0.7672800000000001,0.22379000000000002,0.79925,0.0,0.0,0.0,132.46,81.42728,30.32379,86.8903571644,0.7672800000000001,0.22379000000000002,0.79925,80.66,30.1,86.0932378297,130.77,80.51728,6.20379,80.7559247917,0.7672800000000001,0.22379000000000002,0.79925,79.75,5.98,79.9738888638,130.77
2021-02-05 03:30:00,79.98752,30.83511,85.7251851235,0.7375200000000001,0.21511000000000002,0.7682500000000001,79.25,30.62,84.9596780832,136.54,0.7375200000000001,0.21511000000000002,0.7682500000000001,0.7375200000000001,0.21511000000000002,0.7682500000000001,0.0,0.0,0.0,132.64,80.17752,30.98511,85.9564526668,0.7375200000000001,0.21511000000000002,0.7682500000000001,79.44,30.77,85.1910001115,131.04,79.29752,5.63511,79.497491425,0.7375200000000001,0.21511000000000002,0.7682500000000001,78.56,5.42,78.7467459645,131.04
2021-02-05 04:00:00,79.19072,31.18021,85.1080232984,0.72072,0.21021,0.75075,78.47,30.97,84.3604279268,136.85,0.72072,0.21021,0.75075,0.72072,0.21021,0.75075,0.0,0.0,0.0,132.9,79.37072,31.34021,85.3341664057,0.72072,0.21021,0.75075,78.65,31.13,84.5866384248,131.34,78.50072,5.45021,78.6896932867,0.72072,0.21021,0.75075,77.78,5.24,77.9563082759,131.34
2021-02-05 04:30:00,78.72864,30.94127,84.5905487951,0.7586400000000001,0.22127000000000002,0.7902500000000001,77.97,30.72,83.8035756994,136.78,0.7586400000000001,0.22127000000000002,0.7902500000000001,0.7586400000000001,0.22127000000000002,0.7902500000000001,0.0,0.0,0.0,132.85,78.88864,31.09127,84.7943665066,0.7586400000000001,0.22127000000000002,0.7902500000000001,78.13,30.87,84.0074627637,131.26,78.04864,5.7212700000000005,78.2580547692,0.7586400000000001,0.22127000000000002,0.7902500000000001,77.29,5.5,77.4854444396,131.26
2021-02-05 05:00:00,79.2264,30.34645,84.8394335469,0.7764000000000001,0.22645,0.8087500000000001,78.45,30.12,84.0334272775,136.51,0.7764000000000001,0.22645,0.8087500000000001,0.7764000000000001,0.22645,0.8087500000000001,0.0,0.0,0.0,132.67,79.4164,30.48645,85.0669631676,0.7764000000000001,0.22645,0.8087500000000001,78.64,30.26,84.2610064027,131.0,78.5364,6.18645,78.7796819527,0.7764000000000001,0.22645,0.8087500000000001,77.76,5.96,77.9880708827,131.0
2021-02-05 05:30:00,81.08568,29.53499,86.2971791854,0.8056800000000001,0.23499000000000003,0.83925,80.28,29.3,85.4597472498,135.82,0.8056800000000001,0.23499000000000003,0.83925,0.8056800000000001,0.23499000000000003,0.83925,0.0,0.0,0.0,132.07,81.27568,29.69499,86.5305067046,0.8056800000000001,0.23499000000000003,0.83925,80.47,29.46,85.6931298296,130.36,80.37568,6.65499,80.6507211832,0.8056800000000001,0.23499000000000003,0.83925,79.57,6.42,79.828574458,130.36
2021-02-05 06:00:00,84.47288,27.92584,88.9692081296,0.8428800000000001,0.24584000000000003,0.878,83.63,27.68,88.0917663576,135.26,0.8428800000000001,0.24584000000000003,0.878,0.8428800000000001,0.24584000000000003,0.878,0.0,0.0,0.0,131.71,84.68288,28.08584,89.2188577241,0.8428800000000001,0.24584000000000003,0.878,83.84,27.84,88.3414466714,129.81,83.70288,7.95584,84.0801255375,0.8428800000000001,0.24584000000000003,0.878,82.86,7.71,83.2179289576,129.81
2021-02-05 06:30:00,94.71808,22.35944,97.3214222872,0.71808,0.20944000000000002,0.748,94.0,22.15,96.5744402003,134.21,0.71808,0.20944000000000002,0.748,0.71808,0.20944000000000002,0.748,0.0,0.0,0.0,131.36,94.98808,22.53944,97.6256200882,0.71808,0.20944000000000002,0.748,94.27,22.33,96.8785930947,128.82,93.78808,12.75944,94.6520325149,0.71808,0.20944000000000002,0.748,93.07,12.55,93.9123389124,128.82
2021-02-05 07:00:00,103.17248,18.16614,104.7595784253,0.6724800000000001,0.19614,0.7005,102.5,17.97,104.0633023693,134.26,0.6724800000000001,0.19614,0.7005,0.6724800000000001,0.19614,0.7005,0.0,0.0,0.0,131.94,103.49248,18.36614,105.1095072534,0.6724800000000001,0.19614,0.7005,102.82,18.17,104.413128006,128.85,102.14248,16.84614,103.5223582298,0.6724800000000001,0.19614,0.7005,101.47,16.65,102.8269585274,128.85
2021-02-05 07:30:00,111.84096,13.63278,112.6687757289,0.6609600000000001,0.19278,0.6885,111.18,13.44,111.9894012842,132.57,0.6609600000000001,0.19278,0.6885,0.6609600000000001,0.19278,0.6885,0.0,0.0,0.0,130.88,112.20096,13.84278,113.0516606824,0.6609600000000001,0.19278,0.6885,111.54,13.65,112.3721233225,127.26,110.65096,20.43278,112.5217021176,0.6609600000000001,0.19278,0.6885,109.99,20.24,111.8367457502,127.26
2021-02-05 08:00:00,117.6432,10.3051,118.0936814239,0.7032,0.2051,0.7325,116.94,10.1,117.3753534606,132.25,0.7032,0.2051,0.7325,0.7032,0.2051,0.7325,0.0,0.0,0.0,131.0,118.0632,10.5451,118.5331950478,0.7032,0.2051,0.7325,117.36,10.34,117.8146221825,126.94,116.4132,23.5151,118.7644435942,0.7032,0.2051,0.7325,115.71,23.31,118.0345720541,126.94
2021-02-05 08:30:00,125.01512,6.5781600000000005,125.1880681918,0.88512,0.25816,0.922,124.13,6.32,124.2907852578,133.36,0.88512,0.25816,0.922,0.88512,0.25816,0.922,0.0,0.0,0.0,132.62,125.51512,6.84816,125.7018004803,0.88512,0.25816,0.922,124.63,6.59,124.804106503,128.03,123.72512,27.85816,126.8226415022,0.88512,0.25816,0.922,122.84,27.6,125.9024447737,128.03
2021-02-05 09:00:00,128.68968,5.23699,128.7961948303,1.18968,0.34699,1.23925,127.5,4.89,127.5937384827,133.31,1.18968,0.34699,1.23925,1.18968,0.34699,1.23925,0.0,0.0,0.0,132.77,129.19968,5.51699,129.3174175846,1.18968,0.34699,1.23925,128.01,5.17,128.1143590703,128.03,127.34968,29.29699,130.6761440323,1.18968,0.34699,1.23925,126.16,28.95,129.4389744242,128.03
2021-02-05 09:30:00,130.57808,4.55819,130.6576139096,1.46808,0.42819,1.52925,129.11,4.13,129.1760387998,132.64,1.46808,0.42819,1.52925,1.46808,0.42819,1.52925,0.0,0.0,0.0,132.2,131.08808,4.84819,131.1777026189,1.46808,0.42819,1.52925,129.62,4.42,129.6953383896,127.38,129.19808,29.76819,132.5831399974,1.46808,0.42819,1.52925,127.73,29.34,131.0564325014,127.38
2021-02-05 10:00:00,132.73792,2.95106,132.7707202701,2.43792,0.71106,2.5395,130.3,2.24,130.3192526068,132.43,2.43792,0.71106,2.5395,2.43792,0.71106,2.5395,0.0,0.0,0.0,132.2,133.28792,3.24106,133.3273193605,2.43792,0.71106,2.5395,130.85,2.5300000000000002,130.8744566369,127.16,131.35792,31.86106,135.1666759636,2.43792,0.71106,2.5395,128.92,31.15,132.6298944431,127.16
2021-02-05 10:30:00,132.29848,3.07539,132.3342201925,2.89848,0.8453900000000001,3.01925,129.4,2.23,129.4192137976,132.94,2.89848,0.8453900000000001,3.01925,2.89848,0.8453900000000001,3.01925,0.0,0.0,0.0,132.72,132.82848,3.36539,132.8711065242,2.89848,0.8453900000000001,3.01925,129.93,2.52,129.9544354764,127.64,130.93848,32.30539,134.8648351786,2.89848,0.8453900000000001,3.01925,128.04,31.46,131.8482961589,127.64
2021-02-05 11:00:00,132.33272,3.12746,132.3696709547,2.80272,0.8174600000000001,2.9195,129.53,2.31,129.5505962935,132.7,2.80272,0.8174600000000001,2.9195,2.80272,0.8174600000000001,2.9195,0.0,0.0,0.0,132.49,132.85272,3.41746,132.8966675438,2.80272,0.8174600000000001,2.9195,130.05,2.6,130.0759874074,127.41,130.95272,32.06746,134.8218708751,2.80272,0.8174600000000001,2.9195,128.15,31.25,131.905212179,127.41
2021-02-05 11:30:00,134.03552,2.65786,134.0618694538,2.25552,0.65786,2.3495,131.78,2.0,131.795175936,132.6,2.25552,0.65786,2.3495,2.25552,0.65786,2.3495,0.0,0.0,0.0,132.49,134.60552,2.95786,134.6380145065,2.25552,0.65786,2.3495,132.35,2.3,132.3699833799,127.34,132.65552,32.11786,136.4882556026,2.25552,0.65786,2.3495,130.4,31.46,134.1413120556,127.34
2021-02-05 12:00:00,135.80968,2.34324,135.8298934528,1.9996800000000001,0.5832400000000001,2.083,133.81,1.76,133.8215741202,132.56,1.9996800000000001,0.5832400000000001,2.083,1.9996800000000001,0.5832400000000001,2.083,0.0,0.0,0.0,132.49,136.36968,2.6532400000000003,136.395488583,1.9996800000000001,0.5832400000000001,2.083,134.37,2.07,134.3859434614,127.29,134.37968,32.23324,138.191461957,1.9996800000000001,0.5832400000000001,2.083,132.38,31.65,136.1109360044,127.29
2021-02-05 12:30:00,137.11936,2.42023,137.1407175133,2.22936,0.6502300000000001,2.32225,134.89,1.77,134.9016122958,132.29,2.22936,0.6502300000000001,2.32225,2.22936,0.6502300000000001,2.32225,0.0,0.0,0.0,132.23,137.68936,2.74023,137.716624696,2.22936,0.6502300000000001,2.32225,135.46,2.09,135.4761222504,127.03,135.67936,32.21023,139.4503052943,2.22936,0.6502300000000001,2.32225,133.45,31.56,137.1310909313,127.03
2021-02-05 13:00:00,135.64064,3.61727,135.6888641778,2.39064,0.6972700000000001,2.49025,133.25,2.92,133.2819901562,132.81,2.39064,0.6972700000000001,2.49025,2.39064,0.6972700000000001,2.49025,0.0,0.0,0.0,132.58,136.20064,3.93727,136.2575371547,2.39064,0.6972700000000001,2.49025,133.81,3.24,133.8492200201,127.53,134.23064,31.36727,137.8469090769,2.39064,0.6972700000000001,2.49025,131.84,30.67,135.3603874847,127.53
2021-02-05 13:30:00,134.94264,4.66702,135.0233208222,1.77264,0.51702,1.8465,133.17,4.15,133.2346478961,133.52,1.77264,0.51702,1.8465,1.77264,0.51702,1.8465,0.0,0.0,0.0,133.12,135.49264,4.97702,135.5840190518,1.77264,0.51702,1.8465,133.72,4.46,133.7943571306,128.2,133.53264,30.34702,136.9376046535,1.77264,0.51702,1.8465,131.76,29.83,135.0945095109,128.2
2021-02-05 14:00:00,133.7712,5.3041,133.8763139105,2.0712,0.6041000000000001,2.1575,131.7,4.7,131.7838381593,133.05,2.0712,0.6041000000000001,2.1575,2.0712,0.6041000000000001,2.1575,0.0,0.0,0.0,132.61,134.2912,5.6241,134.4089167364,2.0712,0.6041000000000001,2.1575,132.22,5.02,132.315262914,127.77,132.3612,29.6141,135.6336322018,2.0712,0.6041000000000001,2.1575,130.29,29.01,133.480576115,127.77
2021-02-05 14:30:00,129.48624,6.49807,129.6491853544,2.4962400000000002,0.7280700000000001,2.60025,126.99,5.77,127.1210171451,132.21,2.4962400000000002,0.7280700000000001,2.60025,2.4962400000000002,0.7280700000000001,2.60025,0.0,0.0,0.0,131.58,130.01624,6.76807,130.1922787083,2.4962400000000002,0.7280700000000001,2.60025,127.52,6.04,127.6629625224,126.92,128.16624,28.34807,131.2638493587,2.4962400000000002,0.7280700000000001,2.60025,125.67,27.62,128.669395351,126.92
2021-02-05 15:00:00,126.40864,8.11127,126.6686108223,2.19864,0.64127,2.29025,124.21,7.47,124.4344204792,132.77,2.19864,0.64127,2.29025,2.19864,0.64127,2.29025,0.0,0.0,0.0,131.91,126.89864,8.39127,127.1757769627,2.19864,0.64127,2.29025,124.7,7.75,124.9405958846,127.45,125.10864,26.84127,127.9555609493,2.19864,0.64127,2.29025,122.91,26.2,125.6714291317,127.45
2021-02-05 15:30:00,124.76176,9.23968,125.1034309873,2.26176,0.65968,2.356,122.5,8.58,122.8001074918,132.77,2.26176,0.65968,2.356,2.26176,0.65968,2.356,0.0,0.0,0.0,131.76,125.23176,9.50968,125.5923075925,2.26176,0.65968,2.356,122.97,8.85,123.2880505159,127.45,123.47176,25.76968,126.132279472,2.26176,0.65968,2.356,121.21,25.11,123.7835861494,127.45
2021-02-05 16:00:00,125.33256,9.82158,125.7168009052,1.58256,0.46158000000000005,1.6485,123.75,9.36,124.1034733599,132.71,1.58256,0.46158000000000005,1.6485,1.58256,0.46158000000000005,1.6485,0.0,0.0,0.0,131.63,125.80256,10.09158,126.2066721273,1.58256,0.46158000000000005,1.6485,124.22,9.63,124.5927176845,127.42,124.03256,24.73158,126.4742147216,1.58256,0.46158000000000005,1.6485,122.45,24.27,124.8320287426,127.42
2021-02-05 16:30:00,125.73272,12.81621,126.3842241633,4.75272,1.3862100000000002,4.95075,120.98,11.43,121.5187446446,132.66,4.75272,1.3862100000000002,4.95075,4.75272,1.3862100000000002,4.95075,0.0,0.0,0.0,131.31,126.17272,13.09621,126.8505655824,4.75272,1.3862100000000002,4.95075,121.42,11.71,121.9833615703,127.39,124.44272,23.60621,126.6619268429,4.75272,1.3862100000000002,4.95075,119.69,22.22,121.7350586314,127.39
2021-02-05 17:00:00,128.83392,11.98281,129.3899790481,4.6039200000000005,1.34281,4.79575,124.23,10.64,124.6848126277,132.05,4.6039200000000005,1.34281,4.79575,4.6039200000000005,1.34281,4.79575,0.0,0.0,0.0,130.82,129.27392,12.27281,129.855181866,4.6039200000000005,1.34281,4.79575,124.67,10.93,125.1482073383,126.82,127.48392,24.04281,129.7312860156,4.6039200000000005,1.34281,4.79575,122.88,22.7,124.9591309189,126.82
2021-02-05 17:30:00,134.47928,10.39854,134.8807116805,4.5892800000000005,1.33854,4.7805,129.89,9.06,130.2055901258,131.58,4.5892800000000005,1.33854,4.7805,4.5892800000000005,1.33854,4.7805,0.0,0.0,0.0,130.6,134.93928,10.72854,135.3651020664,4.5892800000000005,1.33854,4.7805,130.35,9.39,130.6877752508,126.38,133.04928,25.42854,135.4574529328,4.5892800000000005,1.33854,4.7805,128.46,24.09,130.6992719949,126.38
2021-02-05 18:00:00,136.81176,11.73343,137.3139871021,4.57176,1.33343,4.76225,132.24,10.4,132.6483230199,133.22,4.57176,1.33343,4.76225,4.57176,1.33343,4.76225,0.0,0.0,0.0,132.09,137.29176,12.09343,137.8233594608,4.57176,1.33343,4.76225,132.72,10.76,133.1554580181,127.96,135.35176,24.89343,137.621879773,4.57176,1.33343,4.76225,130.78,23.56,132.8852211497,127.96
2021-02-05 18:30:00,135.36296,13.05378,135.9909265806,4.57296,1.33378,4.7635000000000005,130.79,11.72,131.3140605571,133.54,4.57296,1.33378,4.7635000000000005,4.57296,1.33378,4.7635000000000005,0.0,0.0,0.0,132.24,135.80296,13.41378,136.463817324,4.57296,1.33378,4.7635000000000005,131.23,12.08,131.7848219637,128.3,133.92296,23.76378,136.0149861414,4.57296,1.33378,4.7635000000000005,129.35,22.43,131.2803389697,128.3
2021-02-05 19:00:00,132.39072,14.19021,133.1490322983,4.56072,1.3302100000000001,4.75075,127.83,12.86,128.4752446972,133.6,4.56072,1.3302100000000001,4.75075,4.56072,1.3302100000000001,4.75075,0.0,0.0,0.0,132.14,132.83072,14.53021,133.623078764,4.56072,1.3302100000000001,4.75075,128.27,13.2,128.9474036187,128.35,130.99072,22.66021,132.9362773789,4.56072,1.3302100000000001,4.75075,126.43,21.33,128.2166674033,128.35
2021-02-05 19:30:00,129.77472,13.31096,130.4555848065,0.8947200000000001,0.26096,0.932,128.88,13.05,129.5390169022,134.31,0.8947200000000001,0.26096,0.932,0.8947200000000001,0.26096,0.932,0.0,0.0,0.0,132.85,130.23472,13.65096,130.9481996913,0.8947200000000001,0.26096,0.932,129.34,13.39,130.031256627,129.02,128.37472,21.69096,130.1943412011,0.8947200000000001,0.26096,0.932,127.48,21.43,129.2686941993,129.02
2021-02-05 20:00:00,124.67336,14.57098,125.5219508765,0.7233600000000001,0.21098000000000003,0.7535000000000001,123.95,14.36,124.7790531299,132.77,0.7233600000000001,0.21098000000000003,0.7535000000000001,0.7233600000000001,0.21098000000000003,0.7535000000000001,0.0,0.0,0.0,131.15,125.10336,14.880980000000001,125.9852937809,0.7233600000000001,0.21098000000000003,0.7535000000000001,124.38,14.67,125.2421386754,127.53,123.33336,19.53098,124.8702401241,0.7233600000000001,0.21098000000000003,0.7535000000000001,122.61,19.32,124.1228202226,127.53
2021-02-05 20:30:00,120.28248,16.33239,121.386251108,0.76248,0.22239,0.79425,119.52,16.11,120.6008395493,132.15,0.76248,0.22239,0.79425,0.76248,0.22239,0.79425,0.0,0.0,0.0,130.28,120.66248,16.62239,121.8020440266,0.76248,0.22239,0.79425,119.9,16.4,121.0164038468,126.91,118.99248,17.54239,120.2786171498,0.76248,0.22239,0.79425,118.23,17.32,119.4919047467,126.91
2021-02-05 21:00:00,115.91216,17.804380000000002,117.271585574,0.87216,0.25438,0.9085000000000001,115.04,17.55,116.3709761925,132.25,0.87216,0.25438,0.9085000000000001,0.87216,0.25438,0.9085000000000001,0.0,0.0,0.0,130.16,116.28216,18.07438,117.6784769898,0.87216,0.25438,0.9085000000000001,115.41,17.82,116.7776541124,126.96,114.69216,16.29438,115.8438534625,0.87216,0.25438,0.9085000000000001,113.82,16.04,114.9446562481,126.96
2021-02-05 21:30:00,111.0004,20.61595,112.8986545295,0.7404000000000001,0.21595000000000003,0.7712500000000001,110.26,20.4,112.1312962558,132.81,0.7404000000000001,0.21595000000000003,0.7712500000000001,0.7404000000000001,0.21595000000000003,0.7712500000000001,0.0,0.0,0.0,130.35,111.3504,20.88595,113.2922525487,0.7404000000000001,0.21595000000000003,0.7712500000000001,110.61,20.67,112.5247572759,127.5,109.8304,13.68595,110.6798174536,0.7404000000000001,0.21595000000000003,0.7712500000000001,109.09,13.47,109.9184652367,127.5
2021-02-05 22:00:00,104.5288,23.46715,107.1306546165,0.7788,0.22715000000000002,0.81125,103.75,23.24,106.3210237912,133.58,0.7788,0.22715000000000002,0.81125,0.7788,0.22715000000000002,0.81125,0.0,0.0,0.0,130.73,104.8188,23.71715,107.4685257997,0.7788,0.22715000000000002,0.81125,104.04,23.49,106.6588097627,128.24,103.4688,11.36715,104.0913285176,0.7788,0.22715000000000002,0.81125,102.69,11.14,103.2924764927,128.24
2021-02-05 22:30:00,99.14304,25.19422,102.2941401149,0.8030400000000001,0.23422,0.8365,98.34,24.96,101.4581549211,133.48,0.8030400000000001,0.23422,0.8365,0.8030400000000001,0.23422,0.8365,0.0,0.0,0.0,130.38,99.39304,25.42422,102.5932130457,0.8030400000000001,0.23422,0.8365,98.59,25.19,101.7571825475,128.13,98.13304,9.65422,98.6067822386,0.8030400000000001,0.23422,0.8365,97.33,9.42,97.7847907397,128.13
2021-02-05 23:00:00,94.30624,27.03057,98.1036116433,0.75624,0.22057000000000002,0.7877500000000001,93.55,26.81,97.3158702371,134.41,0.75624,0.22057000000000002,0.7877500000000001,0.75624,0.22057000000000002,0.7877500000000001,0.0,0.0,0.0,131.05,94.53624,27.25057,98.385437127,0.75624,0.22057000000000002,0.7877500000000001,93.78,27.03,97.5976910588,129.0,93.38624,8.27057,93.751758114,0.75624,0.22057000000000002,0.7877500000000001,92.63,8.05,92.9791342184,129.0
2021-02-05 23:30:00,88.65008,29.12044,93.3104319452,0.7900800000000001,0.23044,0.8230000000000001,87.86,28.89,92.4879002897,135.98,0.7900800000000001,0.23044,0.8230000000000001,0.7900800000000001,0.23044,0.8230000000000001,0.0,0.0,0.0,132.34,88.87008,29.32044,93.5819390748,0.7900800000000001,0.23044,0.8230000000000001,88.08,29.09,92.7594442631,130.5,87.83008,7.06044,88.1134085472,0.7900800000000001,0.23044,0.8230000000000001,87.04,6.83,87.3075626736,130.5
2021-02-06 00:00:00,84.31136,31.05748,89.8497216968,0.7113600000000001,0.20748000000000003,0.741,83.6,30.85,89.1105072368,136.98,0.7113600000000001,0.20748000000000003,0.741,0.7113600000000001,0.20748000000000003,0.741,0.0,0.0,0.0,133.09,84.49136,31.23748,90.0809084734,0.7113600000000001,0.20748000000000003,0.741,83.78,31.03,89.3417556353,131.49,83.53136,5.5774799999999995,83.7173601268,0.7113600000000001,0.20748000000000003,0.741,82.82,5.37,82.9939112225,131.49
2021-02-06 00:30:00,84.07544,30.79867,89.5390288364,0.7154400000000001,0.20867000000000002,0.7452500000000001,83.36,30.59,88.7954824301,136.38,0.7154400000000001,0.20867000000000002,0.7452500000000001,0.7154400000000001,0.20867000000000002,0.7452500000000001,0.0,0.0,0.0,132.52,84.26544,30.98867,89.7828605401,0.7154400000000001,0.20867000000000002,0.7452500000000001,83.55,30.78,89.0393783671,130.92,83.30544,5.56867,83.4913553559,0.7154400000000001,0.20867000000000002,0.7452500000000001,82.59,5.36,82.7637462903,130.92
2021-02-06 01:00:00,85.93768,30.08099,91.0502652559,0.75768,0.22099000000000002,0.7892500000000001,85.18,29.86,90.2621293788,135.35,0.75768,0.22099000000000002,0.7892500000000001,0.75768,0.22099000000000002,0.7892500000000001,0.0,0.0,0.0,131.58,86.14768,30.26099,91.3079968303,0.75768,0.22099000000000002,0.7892500000000001,85.39,30.04,90.5199077551,129.94,85.13768,5.79099,85.3344017437,0.75768,0.22099000000000002,0.7892500000000001,84.38,5.57,84.5636405319,129.94
2021-02-06 01:30:00,85.41568,30.62999,90.7415818534,0.6856800000000001,0.19999000000000003,0.71425,84.73,30.43,90.0286498844,135.58,0.6856800000000001,0.19999000000000003,0.71425,0.6856800000000001,0.19999000000000003,0.71425,0.0,0.0,0.0,131.73,85.60568,30.81999,90.9846373398,0.6856800000000001,0.19999000000000003,0.71425,84.92,30.62,90.2717608115,130.16,84.61568,5.22999,84.7771555153,0.6856800000000001,0.19999000000000003,0.71425,83.93,5.03,84.0805911016,130.16
2021-02-06 02:00:00,82.88792,31.14356,88.545630109,0.6979200000000001,0.20356000000000002,0.727,82.19,30.94,87.820724775,135.83,0.6979200000000001,0.20356000000000002,0.727,0.6979200000000001,0.20356000000000002,0.727,0.0,0.0,0.0,131.92,83.07792,31.31356,88.7833308195,0.6979200000000001,0.20356000000000002,0.727,82.38,31.11,88.0584834073,130.41,82.12792,4.90356,82.2741766546,0.6979200000000001,0.20356000000000002,0.727,81.43,4.7,81.5655251929,130.41
2021-02-06 02:30:00,81.19104,31.19197,86.9765713785,0.76104,0.22197000000000003,0.7927500000000001,80.43,30.97,86.1865755208,135.74,0.76104,0.22197000000000003,0.7927500000000001,0.76104,0.22197000000000003,0.7927500000000001,0.0,0.0,0.0,131.81,81.35104,31.35197,87.1833569666,0.76104,0.22197000000000003,0.7927500000000001,80.59,31.13,86.3934314633,130.31,80.47104,4.93197,80.6220354913,0.76104,0.22197000000000003,0.7927500000000001,79.71,4.71,79.8490338076,130.31
2021-02-06 03:00:00,79.41184,31.55762,85.4524646353,0.71184,0.20762000000000003,0.7415,78.7,31.35,84.7142992652,135.86,0.71184,0.20762000000000003,0.7415,0.71184,0.20762000000000003,0.7415,0.0,0.0,0.0,131.86,79.57184,31.71762,85.6602891628,0.71184,0.20762000000000003,0.7415,78.86,31.51,84.9221979226,130.42,78.70184,4.58762,78.8354354123,0.71184,0.20762000000000003,0.7415,77.99,4.38,78.1128958623,130.42
2021-02-06 03:30:00,78.30824,32.08657,84.626995848,0.7082400000000001,0.20657,0.73775,77.6,31.88,83.8933513456,136.36,0.7082400000000001,0.20657,0.73775,0.7082400000000001,0.20657,0.73775,0.0,0.0,0.0,132.31,78.45824,32.23657,84.8227084528,0.7082400000000001,0.20657,0.73775,77.75,32.03,84.0891396079,130.91,77.60824,4.28657,77.7265308518,0.7082400000000001,0.20657,0.73775,76.9,4.08,77.0081580094,130.91
2021-02-06 04:00:00,77.0224,32.6507,83.6571474068,0.7224,0.2107,0.7525000000000001,76.3,32.44,82.9098522493,136.79,0.7224,0.2107,0.7525000000000001,0.7224,0.2107,0.7525000000000001,0.0,0.0,0.0,132.68,77.1624,32.8107,83.8485420759,0.7224,0.2107,0.7525000000000001,76.44,32.6,83.1013453561,131.34,76.3424,3.9907,76.446633178,0.7224,0.2107,0.7525000000000001,75.62,3.7800000000000002,75.7144160646,131.34
2021-02-06 04:30:00,76.27672,32.60071,82.9514575307,0.7567200000000001,0.22071000000000002,0.7882500000000001,75.52,32.38,82.1689406041,136.62,0.7567200000000001,0.22071000000000002,0.7882500000000001,0.7567200000000001,0.22071000000000002,0.7882500000000001,0.0,0.0,0.0,132.51,76.42672,32.75071,83.1483766255,0.7567200000000001,0.22071000000000002,0.7882500000000001,75.67,32.53,82.3659504893,131.16,75.61672,4.00071,75.7224803084,0.7567200000000001,0.22071000000000002,0.7882500000000001,74.86,3.7800000000000002,74.9553733898,131.16
2021-02-06 05:00:00,76.08224,32.45232,82.7143295735,0.76224,0.22232000000000002,0.794,75.32,32.23,81.9260355443,136.55,0.76224,0.22232000000000002,0.794,0.76224,0.22232000000000002,0.794,0.0,0.0,0.0,132.45,76.21224,32.59232,82.8888704761,0.76224,0.22232000000000002,0.794,75.45,32.37,82.100666258,131.09,75.41224,4.12232,75.5248268055,0.76224,0.22232000000000002,0.794,74.65,3.9,74.7518059982,131.09
2021-02-06 05:30:00,76.67432,32.16251,83.1467281194,0.69432,0.20251000000000002,0.7232500000000001,75.98,31.96,82.428162663,136.03,0.69432,0.20251000000000002,0.7232500000000001,0.69432,0.20251000000000002,0.7232500000000001,0.0,0.0,0.0,131.97,76.82432,32.30251,83.3392362322,0.69432,0.20251000000000002,0.7232500000000001,76.13,32.1,82.6207413426,130.61,76.00432,4.07251,76.1133496593,0.69432,0.20251000000000002,0.7232500000000001,75.31,3.87,75.4093694444,130.61
2021-02-06 06:00:00,77.94584,31.66587,84.1325222263,0.70584,0.20587000000000003,0.7352500000000001,77.24,31.46,83.4011342849,135.66,0.70584,0.20587000000000003,0.7352500000000001,0.70584,0.20587000000000003,0.7352500000000001,0.0,0.0,0.0,131.66,78.08584,31.81587,84.3187285979,0.70584,0.20587000000000003,0.7352500000000001,77.38,31.61,83.5874183116,130.25,77.24584,4.35587,77.3685556332,0.70584,0.20587000000000003,0.7352500000000001,76.54,4.15,76.6524239669,130.25
2021-02-06 06:30:00,82.99704,28.95497,87.9027811645,0.73704,0.21497000000000002,0.76775,82.26,28.74,87.1360728975,135.03,0.73704,0.21497000000000002,0.76775,0.73704,0.21497000000000002,0.76775,0.0,0.0,0.0,131.38,83.18704,29.11497,88.134925552,0.73704,0.21497000000000002,0.76775,82.45,28.9,87.3682579659,129.65,82.22704,6.73497,82.5023995291,0.73704,0.21497000000000002,0.76775,81.49,6.52,81.7504159011,129.65
2021-02-06 07:00:00,86.93568,27.11999,91.0675920109,0.6856800000000001,0.19999000000000003,0.71425,86.25,26.92,90.3534664526,134.75,0.6856800000000001,0.19999000000000003,0.71425,0.6856800000000001,0.19999000000000003,0.71425,0.0,0.0,0.0,131.31,87.15568,27.27999,91.3252999484,0.6856800000000001,0.19999000000000003,0.71425,86.47,27.08,90.6111874991,129.36,86.12568,8.30999,86.5256533594,0.6856800000000001,0.19999000000000003,0.71425,85.44,8.11,85.8240391732,129.36
2021-02-06 07:30:00,90.98416,25.76913,94.5630235973,0.61416,0.17913,0.63975,90.37,25.59,93.9232931705,134.81,0.61416,0.17913,0.63975,0.61416,0.17913,0.63975,0.0,0.0,0.0,131.55,91.21416,25.959130000000002,94.8361714477,0.61416,0.17913,0.63975,90.6,25.78,94.1964351767,129.42,90.09416,9.60913,90.6051491112,0.61416,0.17913,0.63975,89.48,9.43,89.9755261168,129.42
2021-02-06 08:00:00,93.13704,24.68997,96.3540494145,0.61704,0.17997000000000002,0.64275,92.52,24.51,95.7114961747,134.66,0.61704,0.17997000000000002,0.64275,0.61704,0.17997000000000002,0.64275,0.0,0.0,0.0,131.55,93.40704,24.86997,96.661215228,0.61704,0.17997000000000002,0.64275,92.79,24.69,96.0186450644,129.28,92.24704,10.57997,92.8517751794,0.61704,0.17997000000000002,0.64275,91.63,10.4,92.2183110884,129.28
2021-02-06 08:30:00,98.63728,22.48129,101.1667999191,0.82728,0.24129000000000003,0.86175,97.81,22.24,100.3065984868,133.7,0.82728,0.24129000000000003,0.86175,0.82728,0.24129000000000003,0.86175,0.0,0.0,0.0,130.9,98.92728,22.68129,101.4940768925,0.82728,0.24129000000000003,0.86175,98.1,22.44,100.633809428,128.36,97.65728,12.36129,98.4365065789,0.82728,0.24129000000000003,0.86175,96.83,12.12,97.5855691176,128.36
2021-02-06 09:00:00,102.11904,20.99222,104.2543602496,1.37904,0.40222,1.4365,100.74,20.59,102.8226419618,133.16,1.37904,0.40222,1.4365,1.37904,0.40222,1.4365,0.0,0.0,0.0,130.57,102.42904,21.20222,104.6003937289,1.37904,0.40222,1.4365,101.05,20.8,103.1685150615,127.83,101.09904,13.95222,102.0572404675,1.37904,0.40222,1.4365,99.72,13.55,100.636379605,127.83
2021-02-06 09:30:00,106.09992,19.84331,107.9395663126,1.99992,0.58331,2.08325,104.1,19.26,105.8666973132,133.22,1.99992,0.58331,2.08325,1.99992,0.58331,2.08325,0.0,0.0,0.0,130.81,106.45992,20.05331,108.3321273139,1.99992,0.58331,2.08325,104.46,19.47,106.2589878551,127.9,105.05992,15.42331,106.1859938116,1.99992,0.58331,2.08325,103.06,14.84,104.1229523208,127.9
