Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-02-06 10:00:00,109.11144,18.88292,110.7333328614,2.58144,0.75292,2.689,106.53,18.13,108.0617314316,132.94,2.58144,0.75292,2.689,2.58144,0.75292,2.689,0.0,0.0,0.0,130.7,109.46144,19.11292,111.1175528789,2.58144,0.75292,2.689,106.88,18.36,108.4454886106,127.62,108.01144,16.53292,109.2694312907,2.58144,0.75292,2.689,105.43,15.78,106.6043774899,127.62
2021-02-06 10:30:00,111.37064,18.02477,112.8198200121,3.17064,0.9247700000000001,3.30275,108.2,17.1,109.5429139653,132.78,3.17064,0.9247700000000001,3.30275,3.17064,0.9247700000000001,3.30275,0.0,0.0,0.0,130.7,111.76064,18.24477,113.2400648426,3.17064,0.9247700000000001,3.30275,108.59,17.32,109.9625868193,127.48,110.27064,17.64477,111.6734165071,3.17064,0.9247700000000001,3.30275,107.1,16.72,108.3972711834,127.48
2021-02-06 11:00:00,113.4488,17.52465,114.7943534285,3.9588,1.15465,4.12375,109.49,16.37,110.7069871327,132.88,3.9588,1.15465,4.12375,3.9588,1.15465,4.12375,0.0,0.0,0.0,130.89,113.8388,17.76465,115.2165577296,3.9588,1.15465,4.12375,109.88,16.61,111.1283334708,127.57,112.3188,18.59465,113.8475904096,3.9588,1.15465,4.12375,108.36,17.44,109.7544677906,127.57
2021-02-06 11:30:00,115.10904,16.92847,116.3471709422,2.66904,0.7784700000000001,2.78025,112.44,16.15,113.5939087275,132.68,2.66904,0.7784700000000001,2.78025,2.66904,0.7784700000000001,2.78025,0.0,0.0,0.0,130.73,115.51904,17.17847,116.7893335629,2.66904,0.7784700000000001,2.78025,112.85,16.4,114.0354440514,127.38,113.95904,18.36847,115.4299072505,2.66904,0.7784700000000001,2.78025,111.29,17.59,112.6715234653,127.38
2021-02-06 12:00:00,117.1408,15.85315,118.2086688427,2.6508000000000003,0.7731500000000001,2.76125,114.49,15.08,115.4788573722,132.32,2.6508000000000003,0.7731500000000001,2.76125,2.6508000000000003,0.7731500000000001,2.76125,0.0,0.0,0.0,130.52,117.5608,16.11315,118.6599144596,2.6508000000000003,0.7731500000000001,2.76125,114.91,15.34,115.9293910102,127.03,115.9508,19.24315,117.5367467755,2.6508000000000003,0.7731500000000001,2.76125,113.3,18.47,114.795604881,127.03
2021-02-06 12:30:00,118.59272,15.71121,119.6289068606,2.23272,0.6512100000000001,2.32575,116.36,15.06,117.3305297014,132.27,2.23272,0.6512100000000001,2.32575,2.23272,0.6512100000000001,2.32575,0.0,0.0,0.0,130.47,119.02272,15.97121,120.0894975635,2.23272,0.6512100000000001,2.32575,116.79,15.32,117.7905195676,126.98,117.37272,19.11121,118.9184331711,2.23272,0.6512100000000001,2.32575,115.14,18.46,116.6104249199,126.98
2021-02-06 13:00:00,118.47032,16.16801,119.5684794093,2.05032,0.59801,2.13575,116.42,15.57,117.45655069,132.73,2.05032,0.59801,2.13575,2.05032,0.59801,2.13575,0.0,0.0,0.0,130.89,118.88032,16.42801,120.0100412293,2.05032,0.59801,2.13575,116.83,15.83,117.8975733423,127.41,117.25032,18.72801,118.7365819731,2.05032,0.59801,2.13575,115.2,18.13,116.6179098595,127.41
2021-02-06 13:30:00,117.80176,16.51218,118.9533805634,2.20176,0.6421800000000001,2.2935,115.6,15.87,116.684261578,132.82,2.20176,0.6421800000000001,2.2935,2.20176,0.6421800000000001,2.2935,0.0,0.0,0.0,130.89,118.23176,16.792180000000002,119.4182832813,2.20176,0.6421800000000001,2.2935,116.03,16.15,117.1485527013,127.5,116.59176,18.57218,118.0616973021,2.20176,0.6421800000000001,2.2935,114.39,17.93,115.7866874904,127.5
2021-02-06 14:00:00,116.94424,17.45082,118.2391068465,2.09424,0.61082,2.1815,114.85,16.84,116.0780259136,133.3,2.09424,0.61082,2.1815,2.09424,0.61082,2.1815,0.0,0.0,0.0,131.3,117.37424,17.71082,118.7029290315,2.09424,0.61082,2.1815,115.28,17.1,116.5413591821,127.96,115.76424,17.85082,117.13245083,2.09424,0.61082,2.1815,113.67,17.24,114.969937375,127.96
2021-02-06 14:30:00,113.23792,19.80856,114.9574076569,2.49792,0.7285600000000001,2.602,110.74,19.08,112.3716779264,133.8,2.49792,0.7285600000000001,2.602,2.49792,0.7285600000000001,2.602,0.0,0.0,0.0,131.5,113.61792,20.06856,115.3766824172,2.49792,0.7285600000000001,2.602,111.12,19.34,112.7904694555,128.45,112.09792,16.00856,113.2352315386,2.49792,0.7285600000000001,2.602,109.6,15.28,110.6600126514,128.45
2021-02-06 15:00:00,111.424,20.67575,113.3260535537,2.694,0.7857500000000001,2.80625,108.73,19.89,110.5342707037,134.09,2.694,0.7857500000000001,2.80625,2.694,0.7857500000000001,2.80625,0.0,0.0,0.0,131.65,111.794,20.91575,113.7337550337,2.694,0.7857500000000001,2.80625,109.1,20.13,110.9415472219,128.7,110.334,15.47575,111.4140493567,2.694,0.7857500000000001,2.80625,107.64,14.69,108.6377728969,128.7
2021-02-06 15:30:00,111.02248,21.07489,113.0050532227,2.62248,0.7648900000000001,2.73175,108.4,20.31,110.286246196,134.15,2.62248,0.7648900000000001,2.73175,2.62248,0.7648900000000001,2.73175,0.0,0.0,0.0,131.65,111.39248,21.33489,113.4172038619,2.62248,0.7648900000000001,2.73175,108.77,20.57,110.6979575241,128.78,109.91248,15.04489,110.937378619,2.62248,0.7648900000000001,2.73175,107.29,14.28,108.2361423001,128.78
2021-02-06 16:00:00,111.75824,20.92532,113.7003659845,2.17824,0.6353200000000001,2.269,109.58,20.29,111.4426332245,134.25,2.17824,0.6353200000000001,2.269,2.17824,0.6353200000000001,2.269,0.0,0.0,0.0,131.79,112.13824,21.17532,114.1200203619,2.17824,0.6353200000000001,2.269,109.96,20.54,111.8619381202,128.89,110.63824,14.97532,111.6471242773,2.17824,0.6353200000000001,2.269,108.46,14.34,109.4038719607,128.89
2021-02-06 16:30:00,114.26688,19.89659,115.9861808948,1.25688,0.36659,1.30925,113.01,19.53,114.6851385315,133.28,1.25688,0.36659,1.30925,1.25688,0.36659,1.30925,0.0,0.0,0.0,130.95,114.66688,20.16659,116.4267354226,1.25688,0.36659,1.30925,113.41,19.8,115.1254450589,127.97,113.08688,14.95659,114.0716529755,1.25688,0.36659,1.30925,111.83,14.59,112.7777327312,127.97
2021-02-06 17:00:00,118.48872,17.93546,119.8384641618,0.97872,0.28546000000000005,1.0195,117.51,17.65,118.8281220924,132.55,0.97872,0.28546000000000005,1.0195,0.97872,0.28546000000000005,1.0195,0.0,0.0,0.0,130.48,118.92872,18.21546,120.315599254,0.97872,0.28546000000000005,1.0195,117.95,17.93,119.3050183354,127.27,117.25872,16.38546,118.3980182074,0.97872,0.28546000000000005,1.0195,116.28,16.1,117.3893027494,127.27
2021-02-06 17:30:00,124.82552,18.39536,126.1736886708,4.47552,1.30536,4.662,120.35,17.09,121.5573551868,132.64,4.47552,1.30536,4.662,4.47552,1.30536,4.662,0.0,0.0,0.0,130.66,125.24552,18.70536,126.6346349653,4.47552,1.30536,4.662,120.77,17.4,122.0170188949,127.38,123.52552,17.98536,124.8279907136,4.47552,1.30536,4.662,119.05,16.68,120.2128316778,127.38
2021-02-06 18:00:00,128.74736,17.73423,129.9630163572,4.67736,1.36423,4.87225,124.07,16.37,125.1452827717,132.94,4.67736,1.36423,4.87225,4.67736,1.36423,4.87225,0.0,0.0,0.0,131.08,129.18736,18.05423,130.4428196746,4.67736,1.36423,4.87225,124.51,16.69,125.6236291467,127.67,127.41736,18.89423,128.8106189592,4.67736,1.36423,4.87225,122.74,17.53,123.9855172994,127.67
2021-02-06 18:30:00,129.42048,15.44014,130.338246753,1.20048,0.35014,1.2505,128.22,15.09,129.1049050191,132.87,1.20048,0.35014,1.2505,1.20048,0.35014,1.2505,0.0,0.0,0.0,131.2,129.89048,15.76014,130.8431076039,1.20048,0.35014,1.2505,128.69,15.41,129.609352286,127.61,128.03048,19.11014,129.4488364561,1.20048,0.35014,1.2505,126.83,18.76,128.2099313626,127.61
2021-02-06 19:00:00,127.7868,16.0074,128.7854926185,1.1568,0.33740000000000003,1.205,126.63,15.67,127.5958690554,133.12,1.1568,0.33740000000000003,1.205,1.1568,0.33740000000000003,1.205,0.0,0.0,0.0,131.36,128.2368,16.3274,129.2720420857,1.1568,0.33740000000000003,1.205,127.08,15.99,128.0820303555,127.83,126.3968,18.6174,127.7605519439,1.1568,0.33740000000000003,1.205,125.24,18.28,126.5670415235,127.83
2021-02-06 19:30:00,123.3276,18.41555,124.694945381,1.2876,0.37555000000000005,1.34125,122.04,18.04,123.3661347372,133.91,1.2876,0.37555000000000005,1.34125,1.2876,0.37555000000000005,1.34125,0.0,0.0,0.0,131.82,123.7676,18.72555,125.1761360346,1.2876,0.37555000000000005,1.34125,122.48,18.35,123.8469737216,128.59,122.0376,16.69555,123.1743366272,1.2876,0.37555000000000005,1.34125,120.75,16.32,121.8478760586,128.59
2021-02-06 20:00:00,118.58872,20.21046,120.2985752395,1.33872,0.39046000000000003,1.3945,117.25,19.82,118.9133924333,133.41,1.33872,0.39046000000000003,1.3945,1.33872,0.39046000000000003,1.3945,0.0,0.0,0.0,131.08,118.98872,20.50046,120.7418086143,1.33872,0.39046000000000003,1.3945,117.65,20.11,119.3563345617,128.12,117.34872,14.72046,118.2683982653,1.33872,0.39046000000000003,1.3945,116.01,14.33,116.8916977377,128.12
2021-02-06 20:30:00,115.58984,20.83162,117.45197956210001,1.23984,0.36162000000000005,1.2915,114.35,20.47,116.1677382064,132.63,1.23984,0.36162000000000005,1.2915,1.23984,0.36162000000000005,1.2915,0.0,0.0,0.0,130.19,115.96984,21.11162,117.8758002673,1.23984,0.36162000000000005,1.2915,114.73,20.75,116.5913178586,127.34,114.36984,13.73162,115.191222276,1.23984,0.36162000000000005,1.2915,113.13,13.37,113.9173112393,127.34
2021-02-06 21:00:00,111.70928,22.80229,114.0127522138,1.37928,0.40229000000000004,1.43675,110.33,22.4,112.5809437694,133.34,1.37928,0.40229000000000004,1.43675,1.37928,0.40229000000000004,1.43675,0.0,0.0,0.0,130.62,112.06928,23.06229,114.4176242533,1.37928,0.40229000000000004,1.43675,110.69,22.66,112.9856260769,128.0,110.55928,12.20229,111.2306175267,1.37928,0.40229000000000004,1.43675,109.18,11.8,109.8158112477,128.0
2021-02-06 21:30:00,107.86736,24.30548,110.5718034193,1.52736,0.44548000000000004,1.591,106.34,23.86,108.98392175,133.6,1.52736,0.44548000000000004,1.591,1.52736,0.44548000000000004,1.591,0.0,0.0,0.0,130.62,108.16736,24.55548,110.9195626001,1.52736,0.44548000000000004,1.591,106.64,24.11,109.331521987,128.26,106.74736,10.98548,107.3111347335,1.52736,0.44548000000000004,1.591,105.22,10.54,105.7465838692,128.26
2021-02-06 22:00:00,103.39624,26.06932,106.6320397038,1.50624,0.43932000000000004,1.569,101.89,25.63,105.0641185182,133.88,1.50624,0.43932000000000004,1.569,1.50624,0.43932000000000004,1.569,0.0,0.0,0.0,130.71,103.67624,26.29932,106.9598848775,1.50624,0.43932000000000004,1.569,102.17,25.86,105.3918806171,128.55,102.33624,9.36932,102.7642456042,1.50624,0.43932000000000004,1.569,100.83,8.93,101.224669918,128.55
2021-02-06 22:30:00,98.21784,27.70562,102.0507005064,1.52784,0.44562,1.5915,96.69,27.26,100.4592638834,133.69,1.52784,0.44562,1.5915,1.52784,0.44562,1.5915,0.0,0.0,0.0,130.25,98.46784,27.92562,102.3511395474,1.52784,0.44562,1.5915,96.94,27.48,100.7596843981,128.36,97.22784,7.68562,97.5311315727,1.52784,0.44562,1.5915,95.7,7.24,95.9734734184,128.36
2021-02-06 23:00:00,93.67552,28.85911,98.0201575048,1.5055200000000002,0.43911000000000006,1.56825,92.17,28.42,96.452088106,133.44,1.5055200000000002,0.43911000000000006,1.56825,1.5055200000000002,0.43911000000000006,1.56825,0.0,0.0,0.0,129.82,93.89552,29.05911,98.289371501,1.5055200000000002,0.43911000000000006,1.56825,92.39,28.62,96.7213342547,128.11,92.75552,6.41911,92.9773707074,1.5055200000000002,0.43911000000000006,1.56825,91.25,5.98,91.4457374622,128.11
2021-02-06 23:30:00,89.71312,29.80716,94.5352351634,1.53312,0.44716000000000006,1.597,88.18,29.36,92.9393458122,134.19,1.53312,0.44716000000000006,1.597,1.53312,0.44716000000000006,1.597,0.0,0.0,0.0,130.45,89.91312,30.00716,94.7881785847,1.53312,0.44716000000000006,1.597,88.38,29.56,93.1923709324,128.8,88.82312,5.97716,89.0240028768,1.53312,0.44716000000000006,1.597,87.29,5.53,87.4649929972,128.8
2021-02-07 00:00:00,85.9272,31.1496,91.3990223142,1.5072,0.43960000000000005,1.57,84.42,30.71,89.8322909649,134.94,1.5072,0.43960000000000005,1.57,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,131.03,86.0972,31.3196,91.6168390199,1.5072,0.43960000000000005,1.57,84.59,30.88,90.0502220986,129.53,85.1172,5.0096,85.2644933604,1.5072,0.43960000000000005,1.57,83.61,4.57,83.734801606,129.53
2021-02-07 00:30:00,85.24416,31.18538,90.7694592903,1.42416,0.41538,1.4835,83.82,30.77,89.2893347495,134.17,1.42416,0.41538,1.4835,1.42416,0.41538,1.4835,0.0,0.0,0.0,130.24,85.41416,31.365380000000002,90.9910203869,1.42416,0.41538,1.4835,83.99,30.95,89.5110194334,128.8,84.42416,4.53538,84.5458956038,1.42416,0.41538,1.4835,83.0,4.12,83.1021925102,128.8
2021-02-07 01:00:00,87.21488,30.58184,92.4212325778,1.51488,0.44184,1.5779999999999998,85.7,30.14,90.8455260318,133.99,1.51488,0.44184,1.5779999999999998,1.51488,0.44184,1.5779999999999998,0.0,0.0,0.0,130.16,87.39488,30.75184,92.647399929,1.51488,0.44184,1.5779999999999998,85.88,30.31,91.0717876183,128.63,86.36488,5.13184,86.5172137739,1.51488,0.44184,1.5779999999999998,84.85,4.69,84.9795187089,128.63
2021-02-07 01:30:00,86.7316,30.87005,92.0615578054,1.6116000000000001,0.47005,1.67875,85.12,30.4,90.3856979837,134.66,1.6116000000000001,0.47005,1.67875,1.6116000000000001,0.47005,1.67875,0.0,0.0,0.0,130.79,86.9316,31.05005,92.3103931503,1.6116000000000001,0.47005,1.67875,85.32,30.58,90.6346445902,129.26,85.9116,5.22005,86.070040877,1.6116000000000001,0.47005,1.67875,84.3,4.75,84.4337166066,129.26
2021-02-07 02:00:00,83.9016,31.98005,89.7897660124,1.6116000000000001,0.47005,1.67875,82.29,31.51,88.1165376079,135.48,1.6116000000000001,0.47005,1.67875,1.6116000000000001,0.47005,1.67875,0.0,0.0,0.0,131.48,84.0916,32.15005,90.0279007062,1.6116000000000001,0.47005,1.67875,82.48,31.68,88.3548119799,130.05,83.1416,4.53005,83.2649206062,1.6116000000000001,0.47005,1.67875,81.53,4.06,81.6310265769,130.05
2021-02-07 02:30:00,82.09096,32.20278,88.1813174853,1.6209600000000002,0.47278000000000003,1.6885,80.47,31.73,86.4997907512,134.95,1.6209600000000002,0.47278000000000003,1.6885,1.6209600000000002,0.47278000000000003,1.6885,0.0,0.0,0.0,130.92,82.27096,32.36278,88.4073548335,1.6209600000000002,0.47278000000000003,1.6885,80.65,31.89,86.7259741946,129.53,81.33096,4.07278,81.4328716886,1.6209600000000002,0.47278000000000003,1.6885,79.71,3.6,79.79125328,129.53
2021-02-07 03:00:00,80.57216,32.40313,86.8437435908,1.62216,0.47313000000000005,1.68975,78.95,31.93,85.1623590561,135.43,1.62216,0.47313000000000005,1.68975,1.62216,0.47313000000000005,1.68975,0.0,0.0,0.0,131.36,80.73216,32.55313,87.0481931522,1.62216,0.47313000000000005,1.68975,79.11,32.08,85.3669637506,129.98,79.85216,4.13313,79.9590533977,1.62216,0.47313000000000005,1.68975,78.23,3.66,78.3155699717,129.98
2021-02-07 03:30:00,79.51872,32.78671,86.0127617454,1.66872,0.48671000000000003,1.73825,77.85,32.3,84.2847109504,136.06,1.66872,0.48671000000000003,1.73825,1.66872,0.48671000000000003,1.73825,0.0,0.0,0.0,131.98,79.68872,32.93671,86.227135873,1.66872,0.48671000000000003,1.73825,78.02,32.45,84.4992479256,130.59,78.81872,4.12671,78.9266770988,1.66872,0.48671000000000003,1.73825,77.15,3.64,77.2358213525,130.59
2021-02-07 04:00:00,78.15608,33.46719,85.0201484794,1.6360800000000002,0.47719000000000006,1.70425,76.52,32.99,83.3285695305,136.56,1.6360800000000002,0.47719000000000006,1.70425,1.6360800000000002,0.47719000000000006,1.70425,0.0,0.0,0.0,132.41,78.30608,33.61719,85.2171205126,1.6360800000000002,0.47719000000000006,1.70425,76.67,33.14,83.525735555,131.09,77.46608,3.65719,77.5523603075,1.6360800000000002,0.47719000000000006,1.70425,75.83,3.18,75.8966488061,131.09
2021-02-07 04:30:00,77.17984,33.47537,84.1268571805,1.6298400000000002,0.47537,1.69775,75.55,33.0,82.4427225412,136.28,1.6298400000000002,0.47537,1.69775,1.6298400000000002,0.47537,1.69775,0.0,0.0,0.0,132.11,77.33984,33.61537,84.3293777486,1.6298400000000002,0.47537,1.69775,75.71,33.14,82.6454094309,130.81,76.51984,3.55537,76.6023927137,1.6298400000000002,0.47537,1.69775,74.89,3.08,74.9533087995,130.81
2021-02-07 05:00:00,76.41736,33.15048,83.2980626041,1.64736,0.48048,1.716,74.77,32.67,81.5958442569,136.21,1.64736,0.48048,1.716,1.64736,0.48048,1.716,0.0,0.0,0.0,132.11,76.56736,33.28048,83.4874299904,1.64736,0.48048,1.716,74.92,32.8,81.7853678845,130.68,75.74736,3.8404800000000003,75.844655933,1.64736,0.48048,1.716,74.1,3.36,74.1761390206,130.68
2021-02-07 05:30:00,76.492,33.226,83.3966014895,1.6320000000000001,0.47600000000000003,1.7000000000000002,74.86,32.75,81.7103549129,135.78,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,131.64,76.662,33.366,83.6083261404,1.6320000000000001,0.47600000000000003,1.7000000000000002,75.03,32.89,81.9222375183,130.28,75.822,3.536,75.9044068549,1.6320000000000001,0.47600000000000003,1.7000000000000002,74.19,3.06,74.2530787241,130.28
2021-02-07 06:00:00,77.32512,32.83941,84.0095294128,1.57512,0.45941000000000004,1.6407500000000002,75.75,32.38,82.3803793388,135.46,1.57512,0.45941000000000004,1.6407500000000002,1.57512,0.45941000000000004,1.6407500000000002,0.0,0.0,0.0,131.35,77.48512,32.96941,84.2076351477,1.57512,0.45941000000000004,1.6407500000000002,75.91,32.51,82.578618298,130.0,76.65512,3.74941,76.7467621308,1.57512,0.45941000000000004,1.6407500000000002,75.08,3.29,75.1520492069,130.0
2021-02-07 06:30:00,80.06424,31.76707,86.1361089391,1.70424,0.49707000000000007,1.7752500000000002,78.36,31.27,84.3688479239,135.33,1.70424,0.49707000000000007,1.7752500000000002,1.70424,0.49707000000000007,1.7752500000000002,0.0,0.0,0.0,131.35,80.24424,31.90707,86.3550761054,1.70424,0.49707000000000007,1.7752500000000002,78.54,31.41,84.5879406299,129.87,79.33424,4.79707,79.4791388791,1.70424,0.49707000000000007,1.7752500000000002,77.63,4.3,77.7489993505,129.87
2021-02-07 07:00:00,82.80264,30.53952,88.2549685446,1.71264,0.49952,1.784,81.09,30.04,86.475370482,135.13,1.71264,0.49952,1.784,1.71264,0.49952,1.784,0.0,0.0,0.0,131.3,82.98264,30.66952,88.4688532671,1.71264,0.49952,1.784,81.27,30.17,86.6893407519,129.67,82.02264,5.92952,82.2366869469,1.71264,0.49952,1.784,80.31,5.43,80.4933599746,129.67
2021-02-07 07:30:00,86.85584,28.56712,91.43313014,1.63584,0.47712000000000004,1.704,85.22,28.09,89.7301315055,134.53,1.63584,0.47712000000000004,1.704,1.63584,0.47712000000000004,1.704,0.0,0.0,0.0,130.95,87.07584,28.72712,91.6921443484,1.63584,0.47712000000000004,1.704,85.44,28.25,89.9891999075,129.09,86.03584,7.53712,86.3653515155,1.63584,0.47712000000000004,1.704,84.4,7.06,84.6947672528,129.09
2021-02-07 08:00:00,88.5596,27.5453,92.744521694,1.6296,0.4753,1.6975,86.93,27.07,91.0472943036,134.64,1.6296,0.4753,1.6975,1.6296,0.4753,1.6975,0.0,0.0,0.0,131.19,88.78960000000001,27.7053,93.0117020393,1.6296,0.4753,1.6975,87.16,27.23,91.3145032292,129.19,87.7196,8.5953,88.1397039151,1.6296,0.4753,1.6975,86.09,8.12,86.4720908733,129.19
2021-02-07 08:30:00,93.08808,26.30069,96.732191811,1.6480800000000002,0.48069000000000006,1.7167500000000002,91.44,25.82,95.015503998,134.16,1.6480800000000002,0.48069000000000006,1.7167500000000002,1.6480800000000002,0.48069000000000006,1.7167500000000002,0.0,0.0,0.0,130.88,93.36808,26.47069,97.0479046243,1.6480800000000002,0.48069000000000006,1.7167500000000002,91.72,25.99,95.3312042303,128.77,92.17808,9.51069,92.6674250034,1.6480800000000002,0.48069000000000006,1.7167500000000002,90.53,9.03,90.9792382909,128.77
2021-02-07 09:00:00,98.3896,24.64405,101.4290026992,1.8996,0.55405,1.9787500000000002,96.49,24.09,99.4517380441,133.73,1.8996,0.55405,1.9787500000000002,1.8996,0.55405,1.9787500000000002,0.0,0.0,0.0,130.68,98.6696,24.82405,101.7444024139,1.8996,0.55405,1.9787500000000002,96.77,24.27,99.7670576894,128.29,97.4096,11.04405,98.0336738706,1.8996,0.55405,1.9787500000000002,95.51,10.49,96.0843389944,128.29
2021-02-07 09:30:00,102.97672,24.31696,105.8088815062,2.52672,0.7369600000000001,2.632,100.45,23.58,103.1805160871,133.95,2.52672,0.7369600000000001,2.632,2.52672,0.7369600000000001,2.632,0.0,0.0,0.0,131.0,103.27672,24.51696,106.1468898348,2.52672,0.7369600000000001,2.632,100.75,23.78,103.5183602073,128.55,101.95672,11.79696,102.636937885,2.52672,0.7369600000000001,2.632,99.43,11.06,100.0432331545,128.55
2021-02-07 10:00:00,107.0964,22.45395,109.424945801,3.2364,0.9439500000000001,3.37125,103.86,21.51,106.0640358463,133.41,3.2364,0.9439500000000001,3.37125,3.2364,0.9439500000000001,3.37125,0.0,0.0,0.0,130.73,107.4064,22.653950000000002,109.7694684854,3.2364,0.9439500000000001,3.37125,104.17,21.71,106.4082374631,128.02,106.0164,13.77395,106.9074308342,3.2364,0.9439500000000001,3.37125,102.78,12.83,103.577687269,128.02
2021-02-07 10:30:00,110.45304,21.14422,112.4586683393,3.68304,1.07422,3.8365,106.77,20.07,108.6399456922,133.27,3.68304,1.07422,3.8365,3.68304,1.07422,3.8365,0.0,0.0,0.0,130.79,110.79304,21.34422,112.8302860045,3.68304,1.07422,3.8365,107.11,20.27,109.0111232857,127.89,109.34304,15.23422,110.399193183,3.68304,1.07422,3.8365,105.66,14.16,106.6046021521,127.89
2021-02-07 11:00:00,115.60872,19.18046,117.1890190498,3.01872,0.88046,3.1445,112.59,18.3,114.0675155336,132.93,3.01872,0.88046,3.1445,3.01872,0.88046,3.1445,0.0,0.0,0.0,130.71,115.99872,19.42046,117.6131680904,3.01872,0.88046,3.1445,112.98,18.54,114.4911000908,127.58,114.41872,16.50046,115.6023731013,3.01872,0.88046,3.1445,111.4,15.62,112.4897524222,127.58
2021-02-07 11:30:00,119.63056,17.39308,120.8883373936,3.13056,0.9130800000000001,3.261,116.5,16.48,117.6598504164,132.44,3.13056,0.9130800000000001,3.261,3.13056,0.9130800000000001,3.261,0.0,0.0,0.0,130.49,120.07056,17.63308,121.3584149905,3.13056,0.9130800000000001,3.261,116.94,16.72,118.1292597116,127.11,118.41056,18.08308,119.7833815761,3.13056,0.9130800000000001,3.261,115.28,17.17,116.551650782,127.11
2021-02-07 12:00:00,123.32176,15.91218,124.3440950019,3.16176,0.9221800000000001,3.2935,120.16,14.99,121.0913939964,131.97,3.16176,0.9221800000000001,3.2935,3.16176,0.9221800000000001,3.2935,0.0,0.0,0.0,130.23,123.76176,16.18218,124.8152081593,3.16176,0.9221800000000001,3.2935,120.6,15.26,121.5616205881,126.65,122.05176,19.32218,123.5717555069,3.16176,0.9221800000000001,3.2935,118.89,18.4,120.3054117652,126.65
2021-02-07 12:30:00,127.70176,13.93593,128.4599145728,3.07176,0.8959300000000001,3.19975,124.63,13.04,125.3103287842,131.36,3.07176,0.8959300000000001,3.19975,3.07176,0.8959300000000001,3.19975,0.0,0.0,0.0,129.91,128.18176,14.19593,128.9654528363,3.07176,0.8959300000000001,3.19975,125.11,13.3,125.8149518142,126.07,126.35176,20.94593,128.0761462516,3.07176,0.8959300000000001,3.19975,123.28,20.05,124.8998034426,126.07
2021-02-07 13:00:00,128.7816,13.98505,129.538728271,2.9316,0.8550500000000001,3.05375,125.85,13.13,126.5330763081,131.47,2.9316,0.8550500000000001,3.05375,2.9316,0.8550500000000001,3.05375,0.0,0.0,0.0,130.04,129.2416,14.26505,130.0264696978,2.9316,0.8550500000000001,3.05375,126.31,13.41,127.0198575027,126.18,127.4016,20.79505,129.0875741002,2.9316,0.8550500000000001,3.05375,124.47,19.94,126.0570684254,126.18
2021-02-07 13:30:00,129.11208,14.41019,129.9137513036,3.29208,0.9601900000000001,3.42925,125.82,13.45,126.5368519444,132.05,3.29208,0.9601900000000001,3.42925,3.29208,0.9601900000000001,3.42925,0.0,0.0,0.0,130.56,129.58208,14.70019,130.4132318561,3.29208,0.9601900000000001,3.42925,126.29,13.74,127.0352380247,126.72,127.75208,20.92019,129.4536530731,3.29208,0.9601900000000001,3.42925,124.46,19.96,126.0503597774,126.72
2021-02-07 14:00:00,127.9748,15.0489,128.856582394,3.1848,0.9289000000000001,3.3175,124.79,14.12,125.5862990139,132.71,3.1848,0.9289000000000001,3.3175,3.1848,0.9289000000000001,3.3175,0.0,0.0,0.0,131.12,128.4248,15.3289,129.3364002524,3.1848,0.9289000000000001,3.3175,125.24,14.4,126.0651323721,127.36,126.6348,20.5689,128.2943966752,3.1848,0.9289000000000001,3.3175,123.45,19.64,125.0025283744,127.36
2021-02-07 14:30:00,125.07208,16.56019,126.1636440832,3.29208,0.9601900000000001,3.42925,121.78,15.6,122.7751131134,133.37,3.29208,0.9601900000000001,3.42925,3.29208,0.9601900000000001,3.42925,0.0,0.0,0.0,131.58,125.54208,16.83019,126.6651852174,3.29208,0.9601900000000001,3.42925,122.25,15.87,123.2757859436,127.99,123.77208,19.53019,125.3034560934,3.29208,0.9601900000000001,3.42925,120.48,18.57,121.9027288456,127.99
2021-02-07 15:00:00,127.8712,15.60785,128.8202187976,2.4612,0.7178500000000001,2.56375,125.41,14.89,126.2908555676,133.63,2.4612,0.7178500000000001,2.56375,2.4612,0.7178500000000001,2.56375,0.0,0.0,0.0,131.94,128.3512,15.88785,129.3307941639,2.4612,0.7178500000000001,2.56375,125.89,15.17,126.8007137204,128.25,126.5512,20.06785,128.1324503202,2.4612,0.7178500000000001,2.56375,124.09,19.35,125.5896118316,128.25
2021-02-07 15:30:00,128.15016,15.68463,129.1064333264,2.21016,0.64463,2.30225,125.94,15.04,126.8348737532,133.4,2.21016,0.64463,2.30225,2.21016,0.64463,2.30225,0.0,0.0,0.0,131.72,128.63016,15.97463,129.6183122296,2.21016,0.64463,2.30225,126.42,15.33,127.3460847455,128.06,126.80016,19.71463,128.3236034877,2.21016,0.64463,2.30225,124.59,19.07,126.0409972985,128.06
2021-02-07 16:00:00,128.36304,15.39297,129.2826885684,2.03304,0.59297,2.11775,126.33,14.8,127.1939813828,132.87,2.03304,0.59297,2.11775,2.03304,0.59297,2.11775,0.0,0.0,0.0,131.22,128.83304,15.682970000000001,129.7840812414,2.03304,0.59297,2.11775,126.8,15.09,127.6947457807,127.53,126.99304,19.66297,128.5062823276,2.03304,0.59297,2.11775,124.96,19.07,126.4067502153,127.53
2021-02-07 16:30:00,131.33928,14.70104,132.1594758162,1.88928,0.5510400000000001,1.968,129.45,14.15,130.2210620445,132.14,1.88928,0.5510400000000001,1.968,1.88928,0.5510400000000001,1.968,0.0,0.0,0.0,130.62,131.82928,15.01104,132.6811606341,1.88928,0.5510400000000001,1.968,129.94,14.46,130.7420942161,126.86,129.92928,19.79104,131.4279386797,1.88928,0.5510400000000001,1.968,128.04,19.24,129.4774853015,126.86
2021-02-07 17:00:00,134.02048,13.61389,134.7101594549,1.83048,0.5338900000000001,1.9067500000000002,132.19,13.08,132.8355468239,131.97,1.83048,0.5338900000000001,1.9067500000000002,1.83048,0.5338900000000001,1.9067500000000002,0.0,0.0,0.0,130.62,134.53048,13.92389,135.2491211127,1.83048,0.5338900000000001,1.9067500000000002,132.7,13.39,133.3738433877,126.69,132.56048,20.76389,134.176823579,1.83048,0.5338900000000001,1.9067500000000002,130.73,20.23,132.2860000151,126.69
2021-02-07 17:30:00,137.30656,15.11858,138.1363923094,5.44656,1.58858,5.6735,131.86,13.53,132.5523311753,132.29,5.44656,1.58858,5.6735,5.44656,1.58858,5.6735,0.0,0.0,0.0,130.86,137.80656,15.43858,138.6686616776,5.44656,1.58858,5.6735,132.36,13.85,133.0826513863,127.0,135.85656,21.56858,137.5580188075,5.44656,1.58858,5.6735,130.41,19.98,131.9316811839,127.0
2021-02-07 18:00:00,138.09632,15.31476,138.9429216312,5.53632,1.61476,5.767,132.56,13.7,133.2660631969,132.1,5.53632,1.61476,5.767,5.53632,1.61476,5.767,0.0,0.0,0.0,130.68,138.58632,15.64476,139.4665788159,5.53632,1.61476,5.767,133.05,14.03,133.7876802998,126.82,136.64632,21.31476,138.2987193122,5.53632,1.61476,5.767,131.11,19.7,132.5817562865,126.82
2021-02-07 18:30:00,136.83896,13.29678,137.4834729422,1.90896,0.55678,1.9885000000000002,134.93,12.74,135.5301165793,131.92,1.90896,0.55678,1.9885000000000002,1.90896,0.55678,1.9885000000000002,0.0,0.0,0.0,130.68,137.34896,13.62678,138.0232804503,1.90896,0.55678,1.9885000000000002,135.44,13.07,136.0691680727,126.64,135.33896,21.14678,136.9810950396,1.90896,0.55678,1.9885000000000002,133.43,20.59,135.0093070866,126.64
2021-02-07 19:00:00,134.52256,14.20408,135.2703775318,1.7625600000000001,0.5140800000000001,1.8359999999999999,132.76,13.69,133.4639790355,132.65,1.7625600000000001,0.5140800000000001,1.8359999999999999,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.0,0.0,0.0,131.22,135.00256,14.51408,135.7805204173,1.7625600000000001,0.5140800000000001,1.8359999999999999,133.24,14.0,133.9734958863,127.33,133.05256,20.56408,134.6323330734,1.7625600000000001,0.5140800000000001,1.8359999999999999,131.29,20.05,132.8121477878,127.33
2021-02-07 19:30:00,129.85984,16.35162,130.8852685425,1.71984,0.5016200000000001,1.7915,128.14,15.85,129.1165446409,132.68,1.71984,0.5016200000000001,1.7915,1.71984,0.5016200000000001,1.7915,0.0,0.0,0.0,130.97,130.33984,16.65162,131.399202204,1.71984,0.5016200000000001,1.7915,128.62,16.15,129.6299614287,127.37,128.46984,18.40162,129.7810441022,1.71984,0.5016200000000001,1.7915,126.75,17.9,128.0077048462,127.37
2021-02-07 20:00:00,125.72736,17.72548,126.9707119528,1.76736,0.51548,1.841,123.96,17.21,125.148974027,132.51,1.76736,0.51548,1.841,1.76736,0.51548,1.841,0.0,0.0,0.0,130.58,126.15736,18.01548,127.4371884569,1.76736,0.51548,1.841,124.39,17.5,125.6149756199,127.18,124.37736,17.02548,125.53722416,1.76736,0.51548,1.841,122.61,16.51,123.7165801338,127.18
2021-02-07 20:30:00,123.28088,18.88109,124.7183664629,1.82088,0.5310900000000001,1.89675,121.46,18.35,122.8383250456,132.87,1.82088,0.5310900000000001,1.89675,1.82088,0.5310900000000001,1.89675,0.0,0.0,0.0,130.76,123.71088,19.16109,125.1859784495,1.82088,0.5310900000000001,1.89675,121.89,18.63,123.3055108258,127.51,121.96088,16.15109,123.0256638209,1.82088,0.5310900000000001,1.89675,120.14,15.62,121.1511617773,127.51
2021-02-07 21:00:00,118.9344,20.9817,120.7709536199,1.7544,0.5117,1.8275000000000001,117.18,20.47,118.9545009657,133.55,1.7544,0.5117,1.8275000000000001,1.7544,0.5117,1.8275000000000001,0.0,0.0,0.0,131.15,119.3244,21.2617,121.2038461529,1.7544,0.5117,1.8275000000000001,117.57,20.75,119.3870487113,128.15,117.6944,14.3617,118.567407909,1.7544,0.5117,1.8275000000000001,115.94,13.85,116.764318608,128.15
2021-02-07 21:30:00,113.6432,23.23385,115.9939166166,1.6932,0.49385000000000007,1.76375,111.95,22.74,114.2362031057,133.45,1.6932,0.49385000000000007,1.76375,1.6932,0.49385000000000007,1.76375,0.0,0.0,0.0,130.72,113.9832,23.47385,116.375218651,1.6932,0.49385000000000007,1.76375,112.29,22.98,114.6172958152,128.07,112.4432,12.06385,113.0885038501,1.6932,0.49385000000000007,1.76375,110.75,11.57,111.352716177,128.07
2021-02-07 22:00:00,108.93616,24.18513,111.5885633417,1.7661600000000002,0.5151300000000001,1.83975,107.17,23.67,109.7528031533,132.99,1.7661600000000002,0.5151300000000001,1.83975,1.7661600000000002,0.5151300000000001,1.83975,0.0,0.0,0.0,130.1,109.22616,24.42513,111.9238178578,1.7661600000000002,0.5151300000000001,1.83975,107.46,23.91,110.0878726291,127.6,107.78616,11.03513,108.349574903,1.7661600000000002,0.5151300000000001,1.83975,106.02,10.52,106.5406532738,127.6
2021-02-07 22:30:00,103.1988,26.3684,106.5142471222,1.7088,0.4984,1.78,101.49,25.87,104.7352710408,133.87,1.7088,0.4984,1.78,1.7088,0.4984,1.78,0.0,0.0,0.0,130.68,103.4888,26.5984,106.8522653386,1.7088,0.4984,1.78,101.78,26.1,105.0732049573,128.41,102.1488,9.2584,102.5675158713,1.7088,0.4984,1.78,100.44,8.76,100.8212834673,128.41
2021-02-07 23:00:00,97.07712,27.72916,100.9597619936,1.67712,0.48916000000000004,1.7469999999999999,95.4,27.24,99.2127894981,133.58,1.67712,0.48916000000000004,1.7469999999999999,1.67712,0.48916000000000004,1.7469999999999999,0.0,0.0,0.0,130.17,97.32712,27.91916,101.2523964289,1.67712,0.48916000000000004,1.7469999999999999,95.65,27.43,99.5054139231,128.13,96.11712,7.78916,96.4322133449,1.67712,0.48916000000000004,1.7469999999999999,94.44,7.3,94.721716623,128.13
2021-02-07 23:30:00,92.2476,29.0418,96.7111464775,1.6176,0.4718,1.685,90.63,28.57,95.0265320845,133.91,1.6176,0.4718,1.685,1.6176,0.4718,1.685,0.0,0.0,0.0,130.3,92.4876,29.2318,96.9971869953,1.6176,0.4718,1.685,90.87,28.76,95.3126145901,128.43,91.3476,6.6518,91.58946702,1.6176,0.4718,1.685,89.73,6.18,89.9425666745,128.43
2021-02-08 00:00:00,88.11704,30.08622,93.1117252136,1.66704,0.48622000000000004,1.7365,86.45,29.6,91.3770348611,134.23,1.66704,0.48622000000000004,1.7365,1.66704,0.48622000000000004,1.7365,0.0,0.0,0.0,130.49,88.30704,30.25622,93.3465166048,1.66704,0.48622000000000004,1.7365,86.64,29.77,91.611912435,128.72,87.28704,5.84622,87.4826019289,1.66704,0.48622000000000004,1.7365,85.62,5.36,85.787609828,128.72
2021-02-08 00:30:00,87.68128,30.055790000000002,92.6895753306,1.63128,0.47579000000000005,1.6992500000000001,86.05,29.58,90.9921914232,133.79,1.63128,0.47579000000000005,1.6992500000000001,1.63128,0.47579000000000005,1.6992500000000001,0.0,0.0,0.0,130.04,87.88128,30.21579,92.9306910539,1.63128,0.47579000000000005,1.6992500000000001,86.25,29.74,91.2333825965,128.28,86.84128,5.63579,87.0239624527,1.63128,0.47579000000000005,1.6992500000000001,85.21,5.16,85.3660922146,128.28
2021-02-08 01:00:00,90.12296,28.70753,94.5847249711,1.60296,0.46753000000000006,1.66975,88.52,28.24,92.9154884828,132.87,1.60296,0.46753000000000006,1.66975,1.60296,0.46753000000000006,1.66975,0.0,0.0,0.0,129.28,90.34296,28.87753,94.8459917997,1.60296,0.46753000000000006,1.66975,88.74,28.41,93.1767980776,127.32,89.22296,6.5275300000000005,89.4614176003,1.60296,0.46753000000000006,1.66975,87.62,6.06,87.8293117359,127.32
2021-02-08 01:30:00,89.9352,28.69985,94.4035041143,1.6452,0.47985000000000005,1.71375,88.29,28.22,92.6903042394,132.4,1.6452,0.47985000000000005,1.71375,1.6452,0.47985000000000005,1.71375,0.0,0.0,0.0,128.82,90.1452,28.85985,94.6522478606,1.6452,0.47985000000000005,1.71375,88.5,28.38,92.9390897309,126.91,89.0352,6.33985,89.2606326275,1.6452,0.47985000000000005,1.71375,87.39,5.86,87.5862529168,126.91
2021-02-08 02:00:00,88.1372,29.24335,92.8619380751,1.6572,0.48335000000000006,1.72625,86.48,28.76,91.1368641111,133.24,1.6572,0.48335000000000006,1.72625,1.6572,0.48335000000000006,1.72625,0.0,0.0,0.0,129.58,88.3472,29.40335,93.1116788543,1.6572,0.48335000000000006,1.72625,86.69,28.92,91.3866647821,127.69,87.2772,6.23335,87.499510239,1.6572,0.48335000000000006,1.72625,85.62,5.75,85.8128597589,127.69
2021-02-08 02:30:00,86.82008,30.02669,91.8658173836,1.6000800000000002,0.46669000000000005,1.66675,85.22,29.56,90.201119727,133.86,1.6000800000000002,0.46669000000000005,1.66675,1.6000800000000002,0.46669000000000005,1.66675,0.0,0.0,0.0,130.11,87.02008,30.18669,92.1071689738,1.6000800000000002,0.46669000000000005,1.66675,85.42,29.72,90.4425497208,128.3,85.99008,5.71669,86.1798955845,1.6000800000000002,0.46669000000000005,1.66675,84.39,5.25,84.5531466002,128.3
2021-02-08 03:00:00,85.7316,30.5788,91.0218119354,1.6416,0.4788,1.71,84.09,30.1,89.314825757,134.86,1.6416,0.4788,1.71,1.6416,0.4788,1.71,0.0,0.0,0.0,131.06,85.9516,30.7288,91.2794428774,1.6416,0.4788,1.71,84.31,30.25,89.5725326202,129.26,84.9416,5.7188,85.133895036,1.6416,0.4788,1.71,83.3,5.24,83.4646488041,129.26
2021-02-08 03:30:00,84.66088,31.00234,90.1588026088,1.55088,0.45234,1.6155,83.11,30.55,88.547019148,135.33,1.55088,0.45234,1.6155,1.55088,0.45234,1.6155,0.0,0.0,0.0,131.47,84.86088,31.15234,90.3982148156,1.55088,0.45234,1.6155,83.31,30.7,88.7865198102,129.72,83.86088,5.45234,84.0379390862,1.55088,0.45234,1.6155,82.31,5.0,82.4617250608,129.72
2021-02-08 04:00:00,83.76192,30.90431,89.2812164941,1.59192,0.46431000000000006,1.65825,82.17,30.44,87.6270648829,135.21,1.59192,0.46431000000000006,1.65825,1.59192,0.46431000000000006,1.65825,0.0,0.0,0.0,131.35,83.95192,31.05431,89.5114240824,1.59192,0.46431000000000006,1.65825,82.36,30.59,87.857371347,129.62,82.98192,5.52431,83.1656001473,1.59192,0.46431000000000006,1.65825,81.39,5.06,81.547137902,129.62
2021-02-08 04:30:00,84.2048,30.3889,89.5205763289,1.5048,0.4389,1.5675,82.7,29.95,87.9561964844,135.54,1.5048,0.4389,1.5675,1.5048,0.4389,1.5675,0.0,0.0,0.0,131.76,84.4248,30.5389,89.7784565932,1.5048,0.4389,1.5675,82.92,30.1,88.2141507923,129.95,83.4348,6.1189,83.6588715454,1.5048,0.4389,1.5675,81.93,5.68,82.1266540168,129.95
2021-02-08 05:00:00,84.88064,30.07352,90.0507615293,1.52064,0.44352,1.584,83.36,29.63,88.4693534508,135.61,1.52064,0.44352,1.584,1.52064,0.44352,1.584,0.0,0.0,0.0,131.86,85.11064,30.21352,90.3143279441,1.52064,0.44352,1.584,83.59,29.77,88.732975832,130.02,84.10064,6.45352,84.3478841987,1.52064,0.44352,1.584,82.58,6.01,82.7984088011,130.02
2021-02-08 05:30:00,87.00856,28.74583,91.6341216778,1.5285600000000001,0.44583000000000006,1.59225,85.48,28.3,90.0428808957,134.59,1.5285600000000001,0.44583000000000006,1.59225,1.5285600000000001,0.44583000000000006,1.59225,0.0,0.0,0.0,131.0,87.23856,28.88583,91.8964500166,1.5285600000000001,0.44583000000000006,1.59225,85.71,28.44,90.3052473558,129.03,86.18856,7.32583,86.499339073,1.5285600000000001,0.44583000000000006,1.59225,84.66,6.88,84.9390958275,129.03
2021-02-08 06:00:00,91.22424,27.17082,95.1846385876,1.37424,0.40082,1.4315,89.85,26.77,93.75316208,134.66,1.37424,0.40082,1.4315,1.37424,0.40082,1.4315,0.0,0.0,0.0,131.27,91.48424,27.33082,95.4795260265,1.37424,0.40082,1.4315,90.11,26.93,94.0480568646,129.11,90.34424,8.73082,90.7651305241,1.37424,0.40082,1.4315,88.97,8.33,89.3591058594,129.11
2021-02-08 06:30:00,101.47688,21.63034,103.7565842877,1.4068800000000001,0.41034000000000004,1.4655,100.07,21.22,102.2951284275,134.07,1.4068800000000001,0.41034000000000004,1.4655,1.4068800000000001,0.41034000000000004,1.4655,0.0,0.0,0.0,131.4,101.80688,21.80034,104.1148194997,1.4068800000000001,0.41034000000000004,1.4655,100.4,21.39,102.6532615166,128.5,100.45688,13.91034,101.4153947793,1.4068800000000001,0.41034000000000004,1.4655,99.05,13.5,99.965756637,128.5
2021-02-08 07:00:00,110.68264,16.37202,111.8869511438,1.4126400000000001,0.41202000000000005,1.4715,109.27,15.96,110.4294095792,133.4,1.4126400000000001,0.41202000000000005,1.4715,1.4126400000000001,0.41202000000000005,1.4715,0.0,0.0,0.0,131.4,111.08264,16.55202,112.3090480569,1.4126400000000001,0.41202000000000005,1.4715,109.67,16.14,110.8512900241,127.85,109.54264,18.69202,111.1259717161,1.4126400000000001,0.41202000000000005,1.4715,108.13,18.28,109.6642845233,127.85
2021-02-08 07:30:00,121.40504,9.84647,121.8036810152,1.32504,0.38647000000000004,1.38025,120.08,9.46,120.4520568525,131.08,1.32504,0.38647000000000004,1.38025,1.32504,0.38647000000000004,1.38025,0.0,0.0,0.0,129.97,121.85504,10.05647,122.2693067056,1.32504,0.38647000000000004,1.38025,120.53,9.67,120.9172849513,125.61,120.08504,23.85647,122.4318095621,1.32504,0.38647000000000004,1.38025,118.76,23.47,121.0569225612,125.61
2021-02-08 08:00:00,128.8424,5.5332,128.9611582609,1.3824,0.4032,1.44,127.46,5.13,127.5631941431,130.69,1.3824,0.4032,1.44,1.3824,0.4032,1.44,0.0,0.0,0.0,130.16,129.3624,5.7432,129.4898253918,1.3824,0.4032,1.44,127.98,5.34,128.0913580223,125.21,127.4524,27.9132,130.4732194743,1.3824,0.4032,1.44,126.07,27.51,129.0366033341,125.21
2021-02-08 08:30:00,137.95176,2.43093,137.9731767691,1.51176,0.44093000000000004,1.57475,136.44,1.99,136.4545114681,129.73,1.51176,0.44093000000000004,1.57475,1.51176,0.44093000000000004,1.57475,0.0,0.0,0.0,129.99,138.54176,2.39093,138.5623895946,1.51176,0.44093000000000004,1.57475,137.03,1.9500000000000002,137.0438739966,124.3,136.43176,33.02093,140.3709619357,1.51176,0.44093000000000004,1.57475,134.92,32.58,138.7979207337,124.3
2021-02-08 09:00:00,145.18632,4.44851,145.2544552031,1.6063200000000002,0.46851000000000004,1.67325,143.58,3.98,143.6351516865,131.02,1.6063200000000002,0.46851000000000004,1.67325,1.6063200000000002,0.46851000000000004,1.67325,0.0,0.0,0.0,131.74,145.84632,4.17851,145.9061650629,1.6063200000000002,0.46851000000000004,1.67325,144.24,3.71,144.2877046044,125.55,143.61632,37.06851,148.3230319403,1.6063200000000002,0.46851000000000004,1.67325,142.01,36.6,146.6506055221,125.55
2021-02-08 09:30:00,148.72864,5.92627,148.846662819,1.83864,0.53627,1.9152500000000001,146.89,5.39,146.9888574008,131.06,1.83864,0.53627,1.9152500000000001,1.83864,0.53627,1.9152500000000001,0.0,0.0,0.0,132.01,149.40864,5.64627,149.5152904273,1.83864,0.53627,1.9152500000000001,147.57,5.11,147.6584471001,125.66,147.10864,38.50627,152.0647388186,1.83864,0.53627,1.9152500000000001,145.27,37.97,150.150237429,125.66
2021-02-08 10:00:00,150.3704,7.1672,150.5411105047,2.1504,0.6272,2.24,148.22,6.54,148.364214014,130.78,2.1504,0.6272,2.24,2.1504,0.6272,2.24,0.0,0.0,0.0,131.87,151.0604,6.8772,151.2168652234,2.1504,0.6272,2.24,148.91,6.25,149.0411037265,125.37,148.7304,39.5772,153.9060968383,2.1504,0.6272,2.24,146.58,38.95,151.6667363004,125.37
2021-02-08 10:30:00,152.38048,8.44264,152.614183008,2.34048,0.68264,2.438,150.04,7.76,150.2405378052,130.44,2.34048,0.68264,2.438,2.34048,0.68264,2.438,0.0,0.0,0.0,131.7,153.06048,8.13264,153.2763855628,2.34048,0.68264,2.438,150.72,7.45,150.9040122064,125.06,150.70048,40.67264,156.0925953298,2.34048,0.68264,2.438,148.36,39.99,153.6550998177,125.06
2021-02-08 11:00:00,154.42472,10.02471,154.7497623832,2.4847200000000003,0.7247100000000001,2.58825,151.94,9.3,152.224352848,129.72,2.4847200000000003,0.7247100000000001,2.58825,2.4847200000000003,0.7247100000000001,2.58825,0.0,0.0,0.0,131.22,155.12472,9.72471,155.4292402982,2.4847200000000003,0.7247100000000001,2.58825,152.64,9.0,152.9050999803,124.35,152.72472,41.83471,158.3508227319,2.4847200000000003,0.7247100000000001,2.58825,150.24,41.11,155.7629278744,124.35
2021-02-08 11:30:00,155.57104,10.51947,155.9262894311,3.46104,1.00947,3.60525,152.11,9.51,152.4069952463,129.46,3.46104,1.00947,3.60525,3.46104,1.00947,3.60525,0.0,0.0,0.0,131.0,156.26104,10.21947,156.5948600337,3.46104,1.00947,3.60525,152.8,9.21,153.0773141259,124.11,153.87104,42.21947,159.5580790739,3.46104,1.00947,3.60525,150.41,41.21,155.9533013437,124.11
2021-02-08 12:00:00,154.7748,14.0239,155.4088430117,4.0248,1.1739,4.1925,150.75,12.85,151.2966787474,130.43,4.0248,1.1739,4.1925,4.0248,1.1739,4.1925,0.0,0.0,0.0,131.19,155.7648,13.3939,156.3395966358,4.0248,1.1739,4.1925,151.74,12.22,152.2312582882,125.05,154.6448,36.2139,158.828400232,4.0248,1.1739,4.1925,150.62,35.04,154.6421223341,125.05
2021-02-08 12:30:00,155.85352,16.28311,156.7018167338,3.71352,1.08311,3.86825,152.14,15.2,152.8974152823,130.86,3.71352,1.08311,3.86825,3.71352,1.08311,3.86825,0.0,0.0,0.0,131.15,157.00352,15.74311,157.7908451237,3.71352,1.08311,3.86825,153.29,14.66,153.9894142466,125.5,156.83352,31.77311,160.0196347786,3.71352,1.08311,3.86825,153.12,30.69,156.1653306595,125.5
2021-02-08 13:00:00,156.12816,16.00363,156.9462281107,3.57816,1.04363,3.72725,152.55,14.96,153.2817800653,130.99,3.57816,1.04363,3.72725,3.57816,1.04363,3.72725,0.0,0.0,0.0,131.24,157.28816,15.46363,158.0464777493,3.57816,1.04363,3.72725,153.71,14.42,154.3849102082,125.61,157.10816,31.51363,160.237582403,3.57816,1.04363,3.72725,153.53,30.47,156.5243808485,125.61
2021-02-08 13:30:00,155.19424,15.04332,155.9216264852,3.2342400000000002,0.94332,3.3689999999999998,151.96,14.1,152.6127504503,131.27,3.2342400000000002,0.94332,3.3689999999999998,3.2342400000000002,0.94332,3.3689999999999998,0.0,0.0,0.0,131.39,156.31424,14.49332,156.9847061067,3.2342400000000002,0.94332,3.3689999999999998,153.08,13.55,153.6785245244,125.89,156.15424,30.65332,159.1344484925,3.2342400000000002,0.94332,3.3689999999999998,152.92,29.71,155.7793648081,125.89
2021-02-08 14:00:00,152.48272,13.31371,153.0628458267,3.61272,1.05371,3.76325,148.87,12.26,149.3739753103,131.9,3.61272,1.05371,3.76325,3.61272,1.05371,3.76325,0.0,0.0,0.0,131.73,153.59272,12.77371,154.122974615,3.61272,1.05371,3.76325,149.98,11.72,150.4372254464,126.5,153.44272,29.09371,156.1765420368,3.61272,1.05371,3.76325,149.83,28.04,152.4311992343,126.5
2021-02-08 14:30:00,150.25744,12.34967,150.7640959395,3.42744,0.9996700000000001,3.57025,146.83,11.35,147.2680257218,132.21,3.42744,0.9996700000000001,3.57025,3.42744,0.9996700000000001,3.57025,0.0,0.0,0.0,131.89,151.33744,11.80967,151.7975264992,3.42744,0.9996700000000001,3.57025,147.91,10.81,148.304498246,126.8,151.19744,28.17967,153.8010392158,3.42744,0.9996700000000001,3.57025,147.77,27.18,150.248877866,126.8
2021-02-08 15:00:00,150.34448,12.52339,150.8651648445,2.75448,0.80339,2.86925,147.59,11.72,148.0546064802,132.33,2.75448,0.80339,2.86925,2.75448,0.80339,2.86925,0.0,0.0,0.0,132.05,151.45448,11.98339,151.9278155835,2.75448,0.80339,2.86925,148.7,11.18,149.1196915233,126.91,151.28448,28.38339,153.9240420362,2.75448,0.80339,2.86925,148.53,27.58,151.0689157305,126.91
2021-02-08 15:30:00,150.83736,12.38548,151.3450008643,2.48736,0.72548,2.591,148.35,11.66,148.8075203073,132.24,2.48736,0.72548,2.591,2.48736,0.72548,2.591,0.0,0.0,0.0,131.96,151.92736,11.83548,152.3876678193,2.48736,0.72548,2.591,149.44,11.11,149.8524130603,126.82,151.77736,28.22548,154.3795476409,2.48736,0.72548,2.591,149.29,27.5,151.8016933371,126.82
2021-02-08 16:00:00,150.99992,11.51831,151.4385925227,2.35992,0.6883100000000001,2.45825,148.64,10.83,149.0340179288,132.56,2.35992,0.6883100000000001,2.45825,2.35992,0.6883100000000001,2.45825,0.0,0.0,0.0,132.2,152.08992,10.96831,152.4849093841,2.35992,0.6883100000000001,2.45825,149.73,10.28,150.0824816559,127.15,151.93992,27.44831,154.3993167455,2.35992,0.6883100000000001,2.45825,149.58,26.76,151.9548419762,127.15
2021-02-08 16:30:00,150.02032,9.18926,150.30149338,5.38032,1.56926,5.6045,144.64,7.62,144.84058133,133.24,5.38032,1.56926,5.6045,5.38032,1.56926,5.6045,0.0,0.0,0.0,132.42,151.04032,8.63926,151.2871940352,5.38032,1.56926,5.6045,145.66,7.07,145.8314797977,127.82,150.92032,25.25926,153.0195190316,5.38032,1.56926,5.6045,145.54,23.69,147.4554431006,127.82
2021-02-08 17:00:00,151.94368,9.30149,152.2281170092,5.35368,1.56149,5.5767500000000005,146.59,7.74,146.7941950487,132.18,5.35368,1.56149,5.5767500000000005,5.35368,1.56149,5.5767500000000005,0.0,0.0,0.0,131.44,152.97368,8.74149,153.2232372069,5.35368,1.56149,5.5767500000000005,147.62,7.18,147.7945086937,126.81,152.83368,25.12149,154.8845473318,5.35368,1.56149,5.5767500000000005,147.48,23.56,149.3500050218,126.81
2021-02-08 17:30:00,155.10136,9.05748,155.365600497,5.27136,1.53748,5.491,149.83,7.52,150.0185965139,133.03,5.27136,1.53748,5.491,5.27136,1.53748,5.491,0.0,0.0,0.0,132.28,156.18136,8.48748,156.4118107056,5.27136,1.53748,5.491,150.91,6.95,151.0699526709,127.62,156.03136,25.07748,158.0337473662,5.27136,1.53748,5.491,150.76,23.54,152.5867268146,127.62
2021-02-08 18:00:00,156.1176,8.2218,156.3339471292,5.2176,1.5218,5.435,150.9,6.7,151.0486676538,132.3,5.2176,1.5218,5.435,5.2176,1.5218,5.435,0.0,0.0,0.0,131.53,157.2176,7.6218,157.4022413595,5.2176,1.5218,5.435,152.0,6.1,152.1223520723,126.92,157.0476,24.0718,158.8817177053,5.2176,1.5218,5.435,151.83,22.55,153.4954442321,126.92
2021-02-08 18:30:00,152.69168,4.73549,152.7650942027,5.16168,1.50549,5.37675,147.53,3.23,147.565354335,133.88,5.16168,1.50549,5.37675,5.16168,1.50549,5.37675,0.0,0.0,0.0,132.59,153.73168,4.13549,153.7872937312,5.16168,1.50549,5.37675,148.57,2.63,148.5932764293,128.45,153.60168,20.93549,155.0218398819,5.16168,1.50549,5.37675,148.44,19.43,149.7062406849,128.45
2021-02-08 19:00:00,148.42816,2.5748800000000003,148.4504923805,5.22816,1.52488,5.446,143.2,1.05,143.2038494594,134.63,5.22816,1.52488,5.446,5.22816,1.52488,5.446,0.0,0.0,0.0,132.98,149.43816,2.17488,149.453985451,5.22816,1.52488,5.446,144.21,0.65,144.2114648702,129.17,149.31816,18.80488,150.4976292757,5.22816,1.52488,5.446,144.09,17.28,145.122453466,129.17
2021-02-08 19:30:00,142.68376,2.65443,142.7084488261,5.12376,1.49443,5.33725,137.56,1.16,137.5648908697,132.88,5.12376,1.49443,5.33725,5.12376,1.49443,5.33725,0.0,0.0,0.0,130.98,143.62376,3.23443,143.6601753234,5.12376,1.49443,5.33725,138.5,1.74,138.5109295327,127.46,143.53376,16.32443,144.459085123,5.12376,1.49443,5.33725,138.41,14.83,139.202216218,127.46
2021-02-08 20:00:00,139.65312,1.41591,139.6602976041,1.32312,0.38591000000000003,1.37825,138.33,1.03,138.3338346176,133.44,1.32312,0.38591000000000003,1.37825,1.32312,0.38591000000000003,1.37825,0.0,0.0,0.0,131.56,140.64312,1.99591,140.657281575,1.32312,0.38591000000000003,1.37825,139.32,1.6099999999999999,139.3293023739,127.97,140.52312,15.47591,141.3727379832,1.32312,0.38591000000000003,1.37825,139.2,15.09,140.0155280674,127.97
2021-02-08 20:30:00,136.17336,3.28473,136.2129708393,1.11336,0.32473,1.15975,135.06,2.96,135.0924320604,133.83,1.11336,0.32473,1.15975,1.11336,0.32473,1.15975,0.0,0.0,0.0,131.67,137.14336,3.86473,137.1978036634,1.11336,0.32473,1.15975,136.03,3.54,136.0760541021,128.35,137.04336,13.54473,137.7110824548,1.11336,0.32473,1.15975,135.93,13.22,136.5713487522,128.35
2021-02-08 21:00:00,130.73656,5.26358,130.8424755003,1.2465600000000001,0.36358,1.2985,129.49,4.9,129.5826766972,133.29,1.2465600000000001,0.36358,1.2985,1.2465600000000001,0.36358,1.2985,0.0,0.0,0.0,130.85,131.66656,5.84358,131.7961700864,1.2465600000000001,0.36358,1.2985,130.42,5.48,130.5350788103,127.8,131.56656,11.55358,132.0728773104,1.2465600000000001,0.36358,1.2985,130.32,11.19,130.7995355496,127.8
