Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-02-08 21:30:00,125.69032,7.50426,125.9141392372,1.18032,0.34426,1.2295,124.51,7.16,124.7156994929,134.22,1.18032,0.34426,1.2295,1.18032,0.34426,1.2295,0.0,0.0,0.0,131.43,126.57032,8.08426,126.8282348874,1.18032,0.34426,1.2295,125.39,7.74,125.6286579567,128.68,126.50032,9.53426,126.8591071774,1.18032,0.34426,1.2295,125.32,9.19,125.6565099786,128.68
2021-02-08 22:00:00,118.3084,11.39995,118.856368658,1.0284,0.29995000000000005,1.07125,117.28,11.1,117.8041102848,133.92,1.0284,0.29995000000000005,1.07125,1.0284,0.29995000000000005,1.07125,0.0,0.0,0.0,130.64,119.1284,11.95995,119.7272570911,1.0284,0.29995000000000005,1.07125,118.1,11.66,118.6741993864,128.42,119.0784,5.44995,119.2030507225,1.0284,0.29995000000000005,1.07125,118.05,5.15,118.1622824763,128.42
2021-02-08 22:30:00,110.7312,14.49035,111.675283284,1.2012,0.35035000000000005,1.25125,109.53,14.14,110.4389446708,134.25,1.2012,0.35035000000000005,1.25125,1.2012,0.35035000000000005,1.25125,0.0,0.0,0.0,130.51,111.4412,15.04035,112.4515592847,1.2012,0.35035000000000005,1.25125,110.24,14.69,111.2144491512,128.71,111.4412,2.56035,111.4706080075,1.2012,0.35035000000000005,1.25125,110.24,2.21,110.2621498974,128.71
2021-02-08 23:00:00,103.85744,16.62217,105.1792012656,1.20744,0.35217000000000004,1.2577500000000001,102.65,16.27,103.9313975659,134.61,1.20744,0.35217000000000004,1.2577500000000001,1.20744,0.35217000000000004,1.2577500000000001,0.0,0.0,0.0,130.51,104.52744,17.17217,105.9286039531,1.20744,0.35217000000000004,1.2577500000000001,103.32,16.82,104.6801547572,129.04,104.52744,0.93217,104.5315964379,1.20744,0.35217000000000004,1.2577500000000001,103.32,0.58,103.3216279392,129.04
2021-02-08 23:30:00,98.18712,18.36416,99.8897037056,1.07712,0.31416000000000005,1.1219999999999999,97.11,18.05,98.7732484026,135.36,1.07712,0.31416000000000005,1.1219999999999999,1.07712,0.31416000000000005,1.1219999999999999,0.0,0.0,0.0,131.02,98.81712,18.91416,100.6109768047,1.07712,0.31416000000000005,1.1219999999999999,97.74,18.6,99.494058114,129.74,98.83712,1.68416,98.8514677928,1.07712,0.31416000000000005,1.1219999999999999,97.76,1.37,97.7695990582,129.74
2021-02-09 00:00:00,93.60712,19.80541,95.6793978867,1.04712,0.30541,1.09075,92.56,19.5,94.5917734267,135.86,1.04712,0.30541,1.09075,1.04712,0.30541,1.09075,0.0,0.0,0.0,131.32,94.22712,20.33541,96.3964680025,1.04712,0.30541,1.09075,93.18,20.03,95.3085164086,130.22,94.24712,2.99541,94.2947088089,1.04712,0.30541,1.09075,93.2,2.69,93.2388121975,130.22
2021-02-09 00:30:00,92.51784,20.41437,94.7433228294,1.07784,0.31437000000000004,1.12275,91.44,20.1,93.623093305,136.03,1.07784,0.31437000000000004,1.12275,1.07784,0.31437000000000004,1.12275,0.0,0.0,0.0,131.4,93.10784,20.93437,95.4322676916,1.07784,0.31437000000000004,1.12275,92.03,20.62,94.3117452919,130.4,93.12784,3.55437,93.195644368,1.07784,0.31437000000000004,1.12275,92.05,3.24,92.1070035339,130.4
2021-02-09 01:00:00,94.8504,19.80845,96.8967134198,1.1604,0.33845000000000003,1.20875,93.69,19.47,95.691676754,135.49,1.1604,0.33845000000000003,1.20875,1.1604,0.33845000000000003,1.20875,0.0,0.0,0.0,130.96,95.4704,20.34845,97.6148384907,1.1604,0.33845000000000003,1.20875,94.31,20.01,96.4094196643,129.88,95.4904,3.08845,95.5403318791,1.1604,0.33845000000000003,1.20875,94.33,2.75,94.3700768252,129.88
2021-02-09 01:30:00,94.24312,20.09716,96.3621373123,1.05312,0.30716000000000004,1.097,93.19,19.79,95.2681489271,135.61,1.05312,0.30716000000000004,1.097,1.05312,0.30716000000000004,1.097,0.0,0.0,0.0,131.06,94.85312,20.63716,97.0721728746,1.05312,0.30716000000000004,1.097,93.8,20.33,95.9778563003,129.98,94.88312,3.36716,94.9428471629,1.05312,0.30716000000000004,1.097,93.83,3.06,93.8798833617,129.98
2021-02-09 02:00:00,92.40424,20.70332,94.6951478641,1.07424,0.31332000000000004,1.119,91.33,20.39,93.578421658,135.9,1.07424,0.31332000000000004,1.119,1.07424,0.31332000000000004,1.119,0.0,0.0,0.0,131.24,93.02424,21.23332,95.4167862894,1.07424,0.31332000000000004,1.119,91.95,20.92,94.2997820782,130.27,93.04424,3.91332,93.1264982194,1.07424,0.31332000000000004,1.119,91.97,3.6,92.04043079,130.27
2021-02-09 02:30:00,91.56392,20.78281,93.8928998235,1.00392,0.29281,1.04575,90.56,20.49,92.8490910026,136.13,1.00392,0.29281,1.04575,1.00392,0.29281,1.04575,0.0,0.0,0.0,131.46,92.18392,21.30281,94.6133437759,1.00392,0.29281,1.04575,91.18,21.01,93.5692925056,130.48,92.20392,3.9128100000000003,92.2869056013,1.00392,0.29281,1.04575,91.2,3.62,91.2718160223,130.48
2021-02-09 03:00:00,90.58776,20.88893,92.964991574,0.8877600000000001,0.25893,0.9247500000000001,89.7,20.63,92.0417671495,136.4,0.8877600000000001,0.25893,0.9247500000000001,0.8877600000000001,0.25893,0.9247500000000001,0.0,0.0,0.0,131.7,91.21776,21.41893,93.6987209185,0.8877600000000001,0.25893,0.9247500000000001,90.33,21.16,92.7752903526,130.76,91.22776,3.94893,91.3131876717,0.8877600000000001,0.25893,0.9247500000000001,90.34,3.69,90.4153288995,130.76
2021-02-09 03:30:00,89.6904,21.5822,92.2505241665,0.8304,0.2422,0.865,88.86,21.34,91.38651541670001,136.85,0.8304,0.2422,0.865,0.8304,0.2422,0.865,0.0,0.0,0.0,132.08,90.3004,22.1122,92.9683367013,0.8304,0.2422,0.865,89.47,21.87,92.104168201,131.2,90.3304,4.5622,90.4455351745,0.8304,0.2422,0.865,89.5,4.32,89.6041985623,131.2
2021-02-09 04:00:00,88.94176,21.65718,91.5405381099,0.8817600000000001,0.25718,0.9185000000000001,88.06,21.4,90.6229750119,137.06,0.8817600000000001,0.25718,0.9185000000000001,0.8817600000000001,0.25718,0.9185000000000001,0.0,0.0,0.0,132.27,89.55176,22.17718,92.2569511303,0.8817600000000001,0.25718,0.9185000000000001,88.67,21.92,91.3392319871,131.4,89.58176,4.57718,89.698619284,0.8817600000000001,0.25718,0.9185000000000001,88.7,4.32,88.8051372388,131.4
2021-02-09 04:30:00,88.81512,27.49566,92.9738504067,0.9451200000000001,0.27566,0.9845,87.87,27.22,91.9894847252,135.87,0.9451200000000001,0.27566,0.9845,0.9451200000000001,0.27566,0.9845,0.0,0.0,0.0,132.27,89.12512,27.55566,93.2877345263,0.9451200000000001,0.27566,0.9845,88.18,27.28,92.3033628857,130.28,88.16512,7.48566,88.48233434,0.9451200000000001,0.27566,0.9845,87.22,7.21,87.5174982503,130.28
2021-02-09 05:00:00,88.88336,27.46098,93.0287971945,0.9633600000000001,0.28098,1.0035,87.92,27.18,92.0254247477,135.39,0.9633600000000001,0.28098,1.0035,0.9633600000000001,0.28098,1.0035,0.0,0.0,0.0,132.01,89.19336,27.61098,93.3692759137,0.9633600000000001,0.28098,1.0035,88.23,27.33,92.3659125435,129.78,88.08336,8.49098,88.4916665582,0.9633600000000001,0.28098,1.0035,87.12,8.21,87.5059912235,129.78
2021-02-09 05:30:00,91.35576,26.25168,95.0527516067,0.9657600000000001,0.28168000000000004,1.006,90.39,25.97,94.0467596465,134.94,0.9657600000000001,0.28168000000000004,1.006,0.9657600000000001,0.28168000000000004,1.006,0.0,0.0,0.0,131.7,91.67576,26.41168,95.4045167275,0.9657600000000001,0.28168000000000004,1.006,90.71,26.13,94.3985222342,129.34,90.51576,9.45168,91.0078956091,0.9657600000000001,0.28168000000000004,1.006,89.55,9.17,90.0182836984,129.34
2021-02-09 06:00:00,94.58784,24.70062,97.7598082253,0.9278400000000001,0.27062,0.9665,93.66,24.43,96.7937007248,134.52,0.9278400000000001,0.27062,0.9665,0.9278400000000001,0.27062,0.9665,0.0,0.0,0.0,131.48,94.93784,24.86062,98.1389010059,0.9278400000000001,0.27062,0.9665,94.01,24.59,97.1727749938,128.95,93.68784,10.70062,94.2969492203,0.9278400000000001,0.27062,0.9665,92.76,10.43,93.34453653,128.95
2021-02-09 06:30:00,104.12968,18.81324,105.815538822,1.03968,0.30324,1.083,103.09,18.51,104.7385707369,132.55,1.03968,0.30324,1.083,1.03968,0.30324,1.083,0.0,0.0,0.0,130.24,104.49968,18.98324,106.2099172441,1.03968,0.30324,1.083,103.46,18.68,105.132839779,127.05,103.07968,15.60324,104.253928115,1.03968,0.30324,1.083,102.04,15.3,103.1806745471,127.05
2021-02-09 07:00:00,113.31216,13.98563,114.171990656,0.84216,0.24563000000000001,0.8772500000000001,112.47,13.74,113.3061715001,133.28,0.84216,0.24563000000000001,0.8772500000000001,0.84216,0.24563000000000001,0.8772500000000001,0.0,0.0,0.0,131.62,113.76216,14.17563,114.6419536372,0.84216,0.24563000000000001,0.8772500000000001,112.92,13.93,113.7759697827,127.75,112.14216,20.48563,113.9979170247,0.84216,0.24563000000000001,0.8772500000000001,111.3,20.24,113.1253623199,127.75
2021-02-09 07:30:00,122.10352,8.96936,122.4325080001,0.9235200000000001,0.26936000000000004,0.962,121.18,8.7,121.4919026108,132.29,0.9235200000000001,0.26936000000000004,0.962,0.9235200000000001,0.26936000000000004,0.962,0.0,0.0,0.0,131.3,122.57352,9.17936,122.916754168,0.9235200000000001,0.26936000000000004,0.962,121.65,8.91,121.9758607266,126.8,120.80352,25.04936,123.3732583699,0.9235200000000001,0.26936000000000004,0.962,119.88,24.78,122.4143079873,126.8
2021-02-09 08:00:00,129.02672,4.54071,129.1065936398,0.99672,0.29071,1.0382500000000001,128.03,4.25,128.1005206859,131.84,0.99672,0.29071,1.0382500000000001,0.99672,0.29071,1.0382500000000001,0.0,0.0,0.0,131.44,129.54672,4.77071,129.6345337349,0.99672,0.29071,1.0382500000000001,128.55,4.48,128.6280408776,126.38,127.63672,29.22071,130.9388490299,0.99672,0.29071,1.0382500000000001,126.64,28.93,129.9024037499,126.38
2021-02-09 08:30:00,138.56608,2.13469,138.5825220869,0.9760800000000001,0.28469,1.01675,137.59,1.85,137.6024367517,130.7,0.9760800000000001,0.28469,1.01675,0.9760800000000001,0.28469,1.01675,0.0,0.0,0.0,131.11,139.18608,2.00469,139.2005159752,0.9760800000000001,0.28469,1.01675,138.21,1.72,138.2207021397,125.29,137.04608,34.07469,141.2186692402,0.9760800000000001,0.28469,1.01675,136.07,33.79,140.2027424839,125.29
2021-02-09 09:00:00,144.6452,4.6136,144.7187589361,1.0752,0.3136,1.12,143.57,4.3,143.6343792412,130.18,1.0752,0.3136,1.12,1.0752,0.3136,1.12,0.0,0.0,0.0,131.03,145.3052,4.3236,145.3695107786,1.0752,0.3136,1.12,144.23,4.01,144.2857338755,124.79,143.0552,36.6736,147.6812215009,1.0752,0.3136,1.12,141.98,36.36,146.5618299558,124.79
2021-02-09 09:30:00,149.15568,7.06624,149.3229675033,1.25568,0.36624,1.308,147.9,6.7,148.0516801661,129.84,1.25568,0.36624,1.308,1.25568,0.36624,1.308,0.0,0.0,0.0,131.03,149.84568,6.77624,149.9988174727,1.25568,0.36624,1.308,148.59,6.41,148.7281957129,124.46,147.51568,38.88624,152.5549589728,1.25568,0.36624,1.308,146.26,38.52,151.2474065893,124.46
2021-02-09 10:00:00,149.75656,6.72358,149.9074173984,1.48656,0.43358,1.5485,148.27,6.29,148.4033591264,129.94,1.48656,0.43358,1.5485,1.48656,0.43358,1.5485,0.0,0.0,0.0,131.11,150.42656,6.41358,150.5632224743,1.48656,0.43358,1.5485,148.94,5.98,149.0600013417,124.55,148.11656,38.59358,153.0620128035,1.48656,0.43358,1.5485,146.63,38.16,151.5141660044,124.55
2021-02-09 10:30:00,151.0796,7.5203,151.2666534576,1.7496,0.5103,1.8225,149.33,7.01,149.4944447128,129.75,1.7496,0.5103,1.8225,1.7496,0.5103,1.8225,0.0,0.0,0.0,131.03,151.7496,7.2103,151.9208001764,1.7496,0.5103,1.8225,150.0,6.7,150.1495587739,124.38,149.3996,39.3303,154.4898474925,1.7496,0.5103,1.8225,147.65,38.82,152.6679891136,124.38
2021-02-09 11:00:00,152.50696,8.63953,152.7514789685,1.74696,0.50953,1.81975,150.76,8.13,150.9790531829,129.43,1.74696,0.50953,1.81975,1.74696,0.50953,1.81975,0.0,0.0,0.0,130.86,153.18696,8.33953,153.4137949295,1.74696,0.50953,1.81975,151.44,7.83,151.6422846702,124.05,150.80696,40.26953,156.0909165546,1.74696,0.50953,1.81975,149.06,39.76,154.2716474275,124.05
2021-02-09 11:30:00,152.12624,11.80932,152.5839209596,1.98624,0.5793200000000001,2.069,150.14,11.23,150.5593985774,130.16,1.98624,0.5793200000000001,2.069,1.98624,0.5793200000000001,2.069,0.0,0.0,0.0,130.86,153.07624,11.22932,153.4875658814,1.98624,0.5793200000000001,2.069,151.09,10.65,151.4648823985,124.73,151.85624,34.75932,155.7835933396,1.98624,0.5793200000000001,2.069,149.87,34.18,153.7182139501,124.73
2021-02-09 12:00:00,150.942,13.7335,151.5654854716,2.412,0.7035,2.5125,148.53,13.03,149.1004419846,131.32,2.412,0.7035,2.5125,2.412,0.7035,2.5125,0.0,0.0,0.0,131.32,152.082,13.2035,152.6540767102,2.412,0.7035,2.5125,149.67,12.5,150.1910746349,125.85,151.902,29.3235,154.7064486576,2.412,0.7035,2.5125,149.49,28.62,152.2050081305,125.85
2021-02-09 12:30:00,151.46984,13.39787,152.0612223749,5.88984,1.71787,6.13525,145.58,11.68,146.047796286,131.14,5.88984,1.71787,6.13525,5.88984,1.71787,6.13525,0.0,0.0,0.0,130.93,152.52984,12.86787,153.0716635069,5.88984,1.71787,6.13525,146.64,11.15,147.0632928368,125.69,152.40984,28.96787,155.1383151293,5.88984,1.71787,6.13525,146.52,27.25,149.0324558611,125.69
2021-02-09 13:00:00,150.48448,12.59339,151.0105035836,6.11448,1.78339,6.36925,144.37,10.81,144.7741447911,131.61,6.11448,1.78339,6.36925,6.11448,1.78339,6.36925,0.0,0.0,0.0,131.26,151.54448,12.04339,152.0222768582,6.11448,1.78339,6.36925,145.43,10.26,145.7914692292,126.14,151.39448,28.27339,154.0119253713,6.11448,1.78339,6.36925,145.28,26.49,147.6753144571,126.14
2021-02-09 13:30:00,147.13352,9.89186,147.4656624501,6.86352,2.00186,7.1495,140.27,7.89,140.491725735,132.14,6.86352,2.00186,7.1495,6.86352,2.00186,7.1495,0.0,0.0,0.0,131.38,148.11352,9.34186,148.4078338736,6.86352,2.00186,7.1495,141.25,7.34,141.4405815175,126.66,148.00352,25.69186,150.21688854,6.86352,2.00186,7.1495,141.14,23.69,143.1143448436,126.66
2021-02-09 14:00:00,144.53928,9.32979,144.8400788607,7.67928,2.23979,7.99925,136.86,7.09,137.0435248379,133.01,7.67928,2.23979,7.99925,7.67928,2.23979,7.99925,0.0,0.0,0.0,132.06,145.49928,8.78979,145.764539202,7.67928,2.23979,7.99925,137.82,6.55,137.9755590675,127.49,145.39928,25.35979,147.5942735114,7.67928,2.23979,7.99925,137.72,23.12,139.6471725457,127.49
2021-02-09 14:30:00,140.97592,7.07131,141.1531559865,7.37592,2.15131,7.68325,133.6,4.92,133.6905621201,133.78,7.37592,2.15131,7.68325,7.37592,2.15131,7.68325,0.0,0.0,0.0,132.51,141.91592,6.52131,142.0656743677,7.37592,2.15131,7.68325,134.54,4.37,134.6109523776,128.24,141.82592,23.27131,143.722459807,7.37592,2.15131,7.68325,134.45,21.12,136.0987027859,128.24
2021-02-09 15:00:00,139.23976,5.77993,139.3596726304,8.15976,2.37993,8.49975,131.08,3.4,131.1240877947,134.43,8.15976,2.37993,8.49975,8.15976,2.37993,8.49975,0.0,0.0,0.0,132.93,140.17976,5.22993,140.277287119,8.15976,2.37993,8.49975,132.02,2.85,132.0507588013,128.88,140.08976,22.13993,141.8284786538,8.15976,2.37993,8.49975,131.93,19.76,133.4015835738,128.88
2021-02-09 15:30:00,142.69744,6.9796700000000005,142.8680341289,4.62744,1.3496700000000001,4.82025,138.07,5.63,138.1847379416,133.9,4.62744,1.3496700000000001,4.82025,4.62744,1.3496700000000001,4.82025,0.0,0.0,0.0,132.77,143.70744,6.42967,143.8512042621,4.62744,1.3496700000000001,4.82025,139.08,5.08,139.1727444581,128.39,143.57744,23.20967,145.4412941996,4.62744,1.3496700000000001,4.82025,138.95,21.86,140.6590277942,128.39
2021-02-09 16:00:00,143.53824,7.33407,143.7254846054,2.44824,0.7140700000000001,2.55025,141.09,6.62,141.2452211581,133.63,2.44824,0.7140700000000001,2.55025,2.44824,0.7140700000000001,2.55025,0.0,0.0,0.0,132.67,144.56824,6.76407,144.7263924088,2.44824,0.7140700000000001,2.55025,142.12,6.05,142.2487149327,128.12,144.45824,23.48407,146.3546536591,2.44824,0.7140700000000001,2.55025,142.01,22.77,143.8238957893,128.12
2021-02-09 16:30:00,143.97096,5.70903,144.0841085854,5.55096,1.61903,5.78225,138.42,4.09,138.4804119722,134.33,5.55096,1.61903,5.78225,5.55096,1.61903,5.78225,0.0,0.0,0.0,133.02,144.96096,5.13903,145.0520236104,5.55096,1.61903,5.78225,139.41,3.52,139.4544316255,128.81,144.84096,22.01903,146.5050899316,5.55096,1.61903,5.78225,139.29,20.4,140.7759357987,128.81
2021-02-09 17:00:00,145.26576,4.12043,145.324185777,5.07576,1.4804300000000001,5.28725,140.19,2.64,140.2148554897,134.06,5.07576,1.4804300000000001,5.28725,5.07576,1.4804300000000001,5.28725,0.0,0.0,0.0,132.6,146.24576,3.52043,146.2881257839,5.07576,1.4804300000000001,5.28725,141.17,2.04,141.1847389062,128.49,146.13576,20.38043,147.5500670205,5.07576,1.4804300000000001,5.28725,141.06,18.9,142.3205311963,128.49
2021-02-09 17:30:00,150.524,3.917,150.5749563008,4.824,1.407,5.025,145.7,2.51,145.721618506,133.7,4.824,1.407,5.025,4.824,1.407,5.025,0.0,0.0,0.0,132.31,151.574,3.287,151.60963638570001,4.824,1.407,5.025,146.75,1.88,146.7620417547,128.2,151.444,20.027,152.7624491326,4.824,1.407,5.025,146.62,18.62,147.7975940264,128.2
2021-02-09 18:00:00,154.38944,4.53567,154.4560503375,4.81944,1.40567,5.02025,149.57,3.13,149.6027466325,133.02,4.81944,1.40567,5.02025,4.81944,1.40567,5.02025,0.0,0.0,0.0,131.8,155.48944,3.89567,155.5382338728,4.81944,1.40567,5.02025,150.67,2.49,150.6905736932,127.57,155.36944,20.44567,156.708928615,4.81944,1.40567,5.02025,150.55,19.04,151.7492144955,127.57
2021-02-09 18:30:00,152.3468,3.0124,152.376579644,5.1168,1.4924,5.33,147.23,1.52,147.2378460179,133.34,5.1168,1.4924,5.33,5.1168,1.4924,5.33,0.0,0.0,0.0,131.87,153.3768,2.3624,153.3949924606,5.1168,1.4924,5.33,148.26,0.87,148.2625525883,127.86,153.2668,19.0124,154.4415207643,5.1168,1.4924,5.33,148.15,17.52,149.1823478164,127.86
2021-02-09 19:00:00,149.64336,2.02598,149.6570739626,5.16336,1.50598,5.3785,144.48,0.52,144.4809357666,133.52,5.16336,1.50598,5.3785,5.16336,1.50598,5.3785,0.0,0.0,0.0,131.82,150.65336,2.17598,150.6690736955,5.16336,1.50598,5.3785,145.49,0.67,145.4915427095,128.02,150.55336,17.56598,151.5746610112,5.16336,1.50598,5.3785,145.39,16.06,146.2743166109,128.02
2021-02-09 19:30:00,145.44568,1.21124,145.4507233842,1.37568,0.40124000000000004,1.433,144.07,0.81,144.0722770001,133.94,1.37568,0.40124000000000004,1.433,1.37568,0.40124000000000004,1.433,0.0,0.0,0.0,132.17,146.45568,1.57124,146.4641082293,1.37568,0.40124000000000004,1.433,145.08,1.17,145.0847176652,128.43,146.34568,16.02124,147.2200332353,1.37568,0.40124000000000004,1.433,144.97,15.62,145.8090713913,128.43
2021-02-09 20:00:00,140.55312,2.82466,140.5815003685,1.11312,0.32466,1.1595,139.44,2.5,139.4624092722,134.47,1.11312,0.32466,1.1595,1.11312,0.32466,1.1595,0.0,0.0,0.0,132.41,141.52312,3.45466,141.5652788301,1.11312,0.32466,1.1595,140.41,3.13,140.4448824272,128.94,141.43312,14.12466,142.136671739,1.11312,0.32466,1.1595,140.32,13.8,140.9969588325,128.94
2021-02-09 20:30:00,136.0816,5.17005,136.1797755747,1.1316,0.33005,1.17875,134.95,4.84,135.0367657344,134.95,1.1316,0.33005,1.17875,1.1316,0.33005,1.17875,0.0,0.0,0.0,132.55,137.0216,5.81005,137.1447248259,1.1316,0.33005,1.17875,135.89,5.48,136.0004503669,129.4,136.9516,11.94005,137.4711080066,1.1316,0.33005,1.17875,135.82,11.61,136.3153127862,129.4
2021-02-09 21:00:00,130.64416,7.46663,130.8573540374,1.15416,0.33663000000000004,1.20225,129.49,7.13,129.6861480652,134.16,1.15416,0.33663000000000004,1.20225,1.15416,0.33663000000000004,1.20225,0.0,0.0,0.0,131.45,131.53416,8.07663,131.781892531,1.15416,0.33663000000000004,1.20225,130.38,7.74,130.6095402335,128.63,131.48416,9.48663,131.8259476722,1.15416,0.33663000000000004,1.20225,130.33,9.15,130.6507994618,128.63
2021-02-09 21:30:00,125.18704,9.88372,125.5766017417,1.00704,0.29372000000000004,1.049,124.18,9.59,124.5497511037,134.42,1.00704,0.29372000000000004,1.049,1.00704,0.29372000000000004,1.049,0.0,0.0,0.0,131.38,126.05704,10.48372,126.4922358036,1.00704,0.29372000000000004,1.049,125.05,10.19,125.464491391,128.88,125.99704,7.02372,126.1926572008,1.00704,0.29372000000000004,1.049,124.99,6.73,125.1710549608,128.88
2021-02-09 22:00:00,119.39928,12.26604,120.0276793152,1.04928,0.30604000000000003,1.093,118.35,11.96,118.9527809679,134.72,1.04928,0.30604000000000003,1.093,1.04928,0.30604000000000003,1.093,0.0,0.0,0.0,131.38,120.18928,12.86604,120.8759612669,1.04928,0.30604000000000003,1.093,119.14,12.56,119.8002220365,129.15,120.17928,4.74604,120.272957214,1.04928,0.30604000000000003,1.093,119.13,4.44,119.2127111511,129.15
2021-02-09 22:30:00,111.31464,15.88177,112.4418947575,1.03464,0.30177000000000004,1.07775,110.28,15.58,111.3751085297,136.15,1.03464,0.30177000000000004,1.07775,1.03464,0.30177000000000004,1.07775,0.0,0.0,0.0,132.22,112.03464,16.46177,113.2375840058,1.03464,0.30177000000000004,1.07775,111.0,16.16,112.1701635909,130.5,112.02464,1.57177,112.035665875,1.03464,0.30177000000000004,1.07775,110.99,1.27,110.9972657321,130.5
2021-02-09 23:00:00,104.29464,17.97052,105.8315242345,1.06464,0.31052,1.109,103.23,17.66,104.7296925423,136.52,1.06464,0.31052,1.109,1.06464,0.31052,1.109,0.0,0.0,0.0,132.22,104.95464,18.55052,106.5814160621,1.06464,0.31052,1.109,103.89,18.24,105.4790486305,130.86,104.98464,1.03052,104.9896976251,1.06464,0.31052,1.109,103.92,0.72,103.9224941964,130.86
2021-02-09 23:30:00,98.62384,19.48487,100.5302042933,0.8738400000000001,0.25487000000000004,0.9102500000000001,97.75,19.23,99.6235684966,136.41,0.8738400000000001,0.25487000000000004,0.9102500000000001,0.8738400000000001,0.25487000000000004,0.9102500000000001,0.0,0.0,0.0,131.93,99.24384,20.04487,101.2478967251,0.8738400000000001,0.25487000000000004,0.9102500000000001,98.37,19.79,100.3409238546,130.75,99.28384,2.5948700000000002,99.3177438098,0.8738400000000001,0.25487000000000004,0.9102500000000001,98.41,2.34,98.4378164122,130.75
2021-02-10 00:00:00,94.27544,21.20242,96.63022923,0.8654400000000001,0.25242000000000003,0.9015000000000001,93.41,20.95,95.730510288,136.73,0.8654400000000001,0.25242000000000003,0.9015000000000001,0.8654400000000001,0.25242000000000003,0.9015000000000001,0.0,0.0,0.0,132.0,94.86544,21.74242,97.325148517,0.8654400000000001,0.25242000000000003,0.9015000000000001,94.0,21.49,96.4252046925,131.06,94.91544,4.23242,95.0097580749,0.8654400000000001,0.25242000000000003,0.9015000000000001,94.05,3.98,94.1341749844,131.06
2021-02-10 00:30:00,93.17576,21.46168,95.6155110848,0.9657600000000001,0.28168000000000004,1.006,92.21,21.18,94.6111859137,136.45,0.9657600000000001,0.28168000000000004,1.006,0.9657600000000001,0.28168000000000004,1.006,0.0,0.0,0.0,131.71,93.75576,22.02168,96.3073046202,0.9657600000000001,0.28168000000000004,1.006,92.79,21.74,95.3027371065,130.8,93.79576,4.54168,93.9056518597,0.9657600000000001,0.28168000000000004,1.006,92.83,4.26,92.9276950107,130.8
2021-02-10 01:00:00,95.82056,20.68183,98.0271279334,1.00056,0.29183000000000003,1.04225,94.82,20.39,96.9875481699,135.91,1.00056,0.29183000000000003,1.04225,1.00056,0.29183000000000003,1.04225,0.0,0.0,0.0,131.29,96.42056,21.22183,98.7283670444,1.00056,0.29183000000000003,1.04225,95.42,20.93,97.6884911338,130.27,96.45056,3.88183,96.5286440828,1.00056,0.29183000000000003,1.04225,95.45,3.59,95.5174884511,130.27
2021-02-10 01:30:00,95.65208,21.01769,97.9339762353,0.95208,0.27769000000000005,0.9917500000000001,94.7,20.74,96.9445078382,136.34,0.95208,0.27769000000000005,0.9917500000000001,0.95208,0.27769000000000005,0.9917500000000001,0.0,0.0,0.0,131.69,96.27208,21.57769,98.6605802398,0.95208,0.27769000000000005,0.9917500000000001,95.32,21.3,97.6708369986,130.67,96.31208,4.15769,96.4017797557,0.95208,0.27769000000000005,0.9917500000000001,95.36,3.88,95.4389019216,130.67
2021-02-10 02:00:00,93.93944,21.24692,96.3122525798,0.9494400000000001,0.27692,0.989,92.99,20.97,95.3251330972,136.49,0.9494400000000001,0.27692,0.989,0.9494400000000001,0.27692,0.989,0.0,0.0,0.0,131.8,94.53944,21.79692,97.0196445932,0.9494400000000001,0.27692,0.989,93.59,21.52,96.0322784276,130.82,94.57944,4.33692,94.6788220554,0.9494400000000001,0.27692,0.989,93.63,4.06,93.7179838665,130.82
2021-02-10 02:30:00,92.11368,21.90524,94.6824671341,0.9436800000000001,0.27524000000000004,0.983,91.17,21.63,93.7007246503,136.78,0.9436800000000001,0.27524000000000004,0.983,0.9436800000000001,0.27524000000000004,0.983,0.0,0.0,0.0,132.0,92.71368,22.45524,95.3942569686,0.9436800000000001,0.27524000000000004,0.983,91.77,22.18,94.4123154043,131.1,92.75368,4.91524,92.8838238759,0.9436800000000001,0.27524000000000004,0.983,91.81,4.64,91.9271760689,131.1
2021-02-10 03:00:00,91.19216,21.88938,93.7824877163,0.99216,0.28938,1.0335,90.2,21.6,92.7502021561,136.92,0.99216,0.28938,1.0335,0.99216,0.28938,1.0335,0.0,0.0,0.0,132.13,91.78216,22.42938,94.4830248322,0.99216,0.28938,1.0335,90.79,22.14,93.4505414645,131.2,91.84216,4.84938,91.9700975309,0.99216,0.28938,1.0335,90.85,4.5600000000000005,90.9643671995,131.2
2021-02-10 03:30:00,90.47336,22.03223,93.1173884324,0.9333600000000001,0.27223,0.9722500000000001,89.54,21.76,92.1461295986,136.92,0.9333600000000001,0.27223,0.9722500000000001,0.9333600000000001,0.27223,0.9722500000000001,0.0,0.0,0.0,132.13,91.07336,22.58223,93.8313061481,0.9333600000000001,0.27223,0.9722500000000001,90.14,22.31,92.8598713116,131.2,91.10336,4.99223,91.2400381612,0.9333600000000001,0.27223,0.9722500000000001,90.17,4.72,90.2934510361,131.2
2021-02-10 04:00:00,89.75344,22.27517,92.4762844753,0.9434400000000001,0.27517,0.9827500000000001,88.81,22.0,91.4943500988,136.99,0.9434400000000001,0.27517,0.9827500000000001,0.9434400000000001,0.27517,0.9827500000000001,0.0,0.0,0.0,132.13,90.33344,22.81517,93.1700722569,0.9434400000000001,0.27517,0.9827500000000001,89.39,22.54,92.187980236,131.29,90.38344,5.24517,90.5355070376,0.9434400000000001,0.27517,0.9827500000000001,89.44,4.97,89.5779799951,131.29
2021-02-10 04:30:00,91.47808,21.57319,93.9874547334,0.8680800000000001,0.25319,0.9042500000000001,90.61,21.32,93.0844482177,136.86,0.8680800000000001,0.25319,0.9042500000000001,0.8680800000000001,0.25319,0.9042500000000001,0.0,0.0,0.0,132.13,92.06808,22.11319,94.6864537664,0.8680800000000001,0.25319,0.9042500000000001,91.2,21.86,93.7832586339,131.16,92.10808,4.55319,92.2205505322,0.8680800000000001,0.25319,0.9042500000000001,91.24,4.3,91.3412699715,131.16
2021-02-10 05:00:00,91.7052,21.47985,94.1871947935,0.9252,0.26985000000000003,0.9637500000000001,90.78,21.21,93.2248491551,136.99,0.9252,0.26985000000000003,0.9637500000000001,0.9252,0.26985000000000003,0.9637500000000001,0.0,0.0,0.0,132.22,92.2952,22.00985,94.8832832487,0.9252,0.26985000000000003,0.9637500000000001,91.37,21.74,93.9207351973,131.28,92.3452,4.42985,92.4513901143,0.9252,0.26985000000000003,0.9637500000000001,91.42,4.16,91.5145999281,131.28
2021-02-10 05:30:00,93.31496,20.71978,95.5876092548,0.9249600000000001,0.26978,0.9635,92.39,20.45,94.62618348,136.73,0.9249600000000001,0.26978,0.9635,0.9249600000000001,0.26978,0.9635,0.0,0.0,0.0,132.06,93.91496,21.24978,96.2890069626,0.9249600000000001,0.26978,0.9635,92.99,20.98,95.3273334359,131.02,93.95496,3.73978,94.0293595801,0.9249600000000001,0.26978,0.9635,93.03,3.47,93.0946926522,131.02
2021-02-10 06:00:00,95.19144,19.77042,97.2228355699,0.9614400000000001,0.28042,1.0015,94.23,19.49,96.224492724,136.16,0.9614400000000001,0.28042,1.0015,0.9614400000000001,0.28042,1.0015,0.0,0.0,0.0,131.65,95.79144,20.30042,97.9188798417,0.9614400000000001,0.28042,1.0015,94.83,20.02,96.9202213163,130.48,95.83144,2.92042,95.8759289157,0.9614400000000001,0.28042,1.0015,94.87,2.64,94.9067252622,130.48
2021-02-10 06:30:00,105.08352,14.02811,106.0157254645,0.95352,0.27811,0.9932500000000001,104.13,13.75,105.0338964335,135.01,0.95352,0.27811,0.9932500000000001,0.95352,0.27811,0.9932500000000001,0.0,0.0,0.0,131.26,105.75352,14.56811,106.7522216226,0.95352,0.27811,0.9932500000000001,104.8,14.29,105.7697693105,129.39,105.75352,3.24811,105.8033894115,0.95352,0.27811,0.9932500000000001,104.8,2.9699999999999998,104.842076,129.39
2021-02-10 07:00:00,113.94672,9.57446,114.3482631396,1.14672,0.33446000000000004,1.1945000000000001,112.8,9.24,113.1778140803,134.79,1.14672,0.33446000000000004,1.1945000000000001,1.14672,0.33446000000000004,1.1945000000000001,0.0,0.0,0.0,131.65,114.67672,10.09446,115.1201469451,1.14672,0.33446000000000004,1.1945000000000001,113.53,9.76,113.9487538326,129.18,114.66672,7.6044599999999996,114.9185993974,1.14672,0.33446000000000004,1.1945000000000001,113.52,7.27,113.7525529384,129.18
2021-02-10 07:30:00,121.99448,7.56464,122.2287892798,4.88448,1.4246400000000001,5.088,117.11,6.14,117.2708476135,133.66,4.88448,1.4246400000000001,5.088,4.88448,1.4246400000000001,5.088,0.0,0.0,0.0,130.95,122.78448,8.08464,123.050355273,4.88448,1.4246400000000001,5.088,117.9,6.66,118.087957049,128.09,122.75448,11.51464,123.2933465131,4.88448,1.4246400000000001,5.088,117.87,10.09,118.3010777635,128.09
2021-02-10 08:00:00,129.29544,3.49617,129.3426998692,4.85544,1.4161700000000002,5.05775,124.44,2.08,124.457382264,133.06,4.85544,1.4161700000000002,5.05775,4.85544,1.4161700000000002,5.05775,0.0,0.0,0.0,130.95,130.13544,4.02617,130.1977065423,4.85544,1.4161700000000002,5.05775,125.28,2.61,125.3071845506,127.51,130.10544,15.39617,131.0132343249,4.85544,1.4161700000000002,5.05775,125.25,13.98,126.0277862219,127.51
2021-02-10 08:30:00,137.82112,4.18616,137.8846802716,5.06112,1.4761600000000001,5.272,132.76,2.71,132.7876564294,132.19,5.06112,1.4761600000000001,5.272,5.06112,1.4761600000000001,5.272,0.0,0.0,0.0,130.76,138.78112,3.68616,138.8300653461,5.06112,1.4761600000000001,5.272,133.72,2.21,133.7382611671,126.67,138.70112,20.01616,140.1379582783,5.06112,1.4761600000000001,5.272,133.64,18.54,134.9199066113,126.67
2021-02-10 09:00:00,142.94848,6.94914,143.1172892457,5.44848,1.58914,5.6754999999999995,137.5,5.36,137.6044316147,131.99,5.44848,1.58914,5.6754999999999995,5.44848,1.58914,5.6754999999999995,0.0,0.0,0.0,130.94,143.93848,6.41914,144.0815442139,5.44848,1.58914,5.6754999999999995,138.49,4.83,138.5742003405,126.47,143.84848,22.69914,145.6284180888,5.44848,1.58914,5.6754999999999995,138.4,21.11,140.0006860697,126.47
2021-02-10 09:30:00,147.54896,10.13928,147.8969255799,2.56896,0.7492800000000001,2.676,144.98,9.39,145.2837654385,132.4,2.56896,0.7492800000000001,2.676,2.56896,0.7492800000000001,2.676,0.0,0.0,0.0,131.88,148.64896,9.60928,148.959227882,2.56896,0.7492800000000001,2.676,146.08,8.86,146.3484403743,126.85,148.50896,25.98928,150.7658909542,2.56896,0.7492800000000001,2.676,145.94,25.24,148.1065197755,126.85
2021-02-10 10:00:00,148.37376,11.11443,148.7894593402,2.96376,0.86443,3.08725,145.41,10.25,145.7708153232,132.76,2.96376,0.86443,3.08725,2.96376,0.86443,3.08725,0.0,0.0,0.0,132.33,149.43376,10.57443,149.8074337193,2.96376,0.86443,3.08725,146.47,9.71,146.7915017976,127.21,149.32376,27.03443,151.7512626174,2.96376,0.86443,3.08725,146.36,26.17,148.6812647915,127.21
2021-02-10 10:30:00,148.678,11.76275,149.1425826904,4.638,1.35275,4.83125,144.04,10.41,144.4156837051,133.13,4.638,1.35275,4.83125,4.638,1.35275,4.83125,0.0,0.0,0.0,132.65,149.718,11.23275,150.1387831194,4.638,1.35275,4.83125,145.08,9.88,145.4160266271,127.55,149.628,27.79275,152.187303467,4.638,1.35275,4.83125,144.99,26.44,147.3810493245,127.55
2021-02-10 11:00:00,148.19392,12.40906,148.7125505633,6.13392,1.78906,6.3895,142.06,10.62,142.4564073673,133.17,6.13392,1.78906,6.3895,6.13392,1.78906,6.3895,0.0,0.0,0.0,132.65,149.20392,11.87906,149.6760562343,6.13392,1.78906,6.3895,143.07,10.09,143.4253568934,127.6,149.10392,28.42906,151.7899549109,6.13392,1.78906,6.3895,142.97,26.64,145.4307756288,127.6
2021-02-10 11:30:00,146.33344,12.24017,146.8444667799,7.30344,2.13017,7.60775,139.03,10.11,139.3971054219,133.31,7.30344,2.13017,7.60775,7.30344,2.13017,7.60775,0.0,0.0,0.0,132.74,147.32344,11.72017,147.7888979533,7.30344,2.13017,7.60775,140.02,9.59,140.3480263488,127.73,147.24344,28.32017,149.9421977025,7.30344,2.13017,7.60775,139.94,26.19,142.3696586355,127.73
2021-02-10 12:00:00,143.15344,11.56267,143.6196460146,8.44344,2.46267,8.79525,134.71,9.1,135.017014113,133.99,8.44344,2.46267,8.79525,8.44344,2.46267,8.79525,0.0,0.0,0.0,133.2,144.11344,11.05267,144.5366566057,8.44344,2.46267,8.79525,135.67,8.59,135.9416676373,128.37,144.04344,27.85267,146.7115668009,8.44344,2.46267,8.79525,135.6,25.39,137.9565587422,128.37
2021-02-10 12:30:00,141.4048,9.45515,141.720560698,11.9148,3.47515,12.41125,129.49,5.98,129.6280081618,134.58,11.9148,3.47515,12.41125,11.9148,3.47515,12.41125,0.0,0.0,0.0,133.33,142.3048,8.93515,142.5850378145,11.9148,3.47515,12.41125,130.39,5.46,130.50426698,128.95,142.2448,25.87515,144.5790666541,11.9148,3.47515,12.41125,130.33,22.4,132.240950163,128.95
2021-02-10 13:00:00,140.43472,7.81971,140.6522607211,11.48472,3.34971,11.96325,128.95,4.47,129.0274521178,135.23,11.48472,3.34971,11.96325,11.48472,3.34971,11.96325,0.0,0.0,0.0,133.79,141.30472,7.28971,141.4926279569,11.48472,3.34971,11.96325,129.82,3.94,129.8797751769,129.58,141.25472,24.38971,143.3448773977,11.48472,3.34971,11.96325,129.77,21.04,131.4645750763,129.58
2021-02-10 13:30:00,140.16208,7.26144,140.3500523007,11.42208,3.33144,11.898,128.74,3.93,128.7999708851,135.5,11.42208,3.33144,11.898,11.42208,3.33144,11.898,0.0,0.0,0.0,133.97,141.02208,6.74144,141.1831224361,11.42208,3.33144,11.898,129.6,3.41,129.6448537351,129.86,141.00208,23.89144,143.0118438088,11.42208,3.33144,11.898,129.58,20.56,131.2009527404,129.86
2021-02-10 14:00:00,140.10688,6.76159,140.2699430479,10.01688,2.92159,10.43425,130.09,3.84,130.1466622699,135.36,10.01688,2.92159,10.43425,10.01688,2.92159,10.43425,0.0,0.0,0.0,133.85,140.96688,6.22159,141.1041085123,10.01688,2.92159,10.43425,130.95,3.3,130.9915741565,129.73,140.91688,23.37159,142.8418646198,10.01688,2.92159,10.43425,130.9,20.45,132.4877824556,129.73
2021-02-10 14:30:00,140.38232,5.83901,140.5037003298,7.64232,2.22901,7.96075,132.74,3.61,132.7890797468,135.22,7.64232,2.22901,7.96075,7.64232,2.22901,7.96075,0.0,0.0,0.0,133.73,141.29232,5.28901,141.3912773751,7.64232,2.22901,7.96075,133.65,3.06,133.6850257134,129.61,141.23232,22.37901,142.9943645783,7.64232,2.22901,7.96075,133.59,20.15,135.1011125047,129.61
2021-02-10 15:00:00,145.1912,9.09535,145.4758053735,4.9212,1.4353500000000001,5.12625,140.27,7.66,140.4789966507,132.97,4.9212,1.4353500000000001,5.12625,4.9212,1.4353500000000001,5.12625,0.0,0.0,0.0,132.12,146.1812,8.55535,146.4313397025,4.9212,1.4353500000000001,5.12625,141.26,7.12,141.4393226794,127.44,146.0812,25.10535,148.2227903936,4.9212,1.4353500000000001,5.12625,141.16,23.67,143.1307601461,127.44
2021-02-10 15:30:00,148.92584,9.23462,149.2118762909,1.9358400000000002,0.56462,2.0165,146.99,8.67,147.2454719168,132.77,1.9358400000000002,0.56462,2.0165,1.9358400000000002,0.56462,2.0165,0.0,0.0,0.0,132.19,150.00584,8.68462,150.2570286497,1.9358400000000002,0.56462,2.0165,148.07,8.12,148.2924789057,127.24,149.86584,25.16462,151.9639039333,1.9358400000000002,0.56462,2.0165,147.93,24.6,149.9614780535,127.24
2021-02-10 16:00:00,147.73352,7.88436,147.9437598015,1.52352,0.44436000000000003,1.587,146.21,7.44,146.3991724703,132.71,1.52352,0.44436000000000003,1.587,1.52352,0.44436000000000003,1.587,0.0,0.0,0.0,131.95,148.77352,7.32436,148.9537059042,1.52352,0.44436000000000003,1.587,147.25,6.88,147.4106403894,127.18,148.69352,23.80436,150.5868866967,1.52352,0.44436000000000003,1.587,147.17,23.36,149.012410557,127.18
2021-02-10 16:30:00,145.74552,5.00411,145.8314016835,4.98552,1.45411,5.19325,140.76,3.55,140.8047587974,133.44,4.98552,1.45411,5.19325,4.98552,1.45411,5.19325,0.0,0.0,0.0,132.14,146.71552,4.43411,146.7825096541,4.98552,1.45411,5.19325,141.73,2.98,141.7613251208,127.88,146.62552,21.10411,148.136513305,4.98552,1.45411,5.19325,141.64,19.65,142.9965457625,127.88
2021-02-10 17:00:00,147.25304,4.26797,147.3148782614,4.79304,1.39797,4.99275,142.46,2.87,142.4889065857,133.18,4.79304,1.39797,4.99275,4.79304,1.39797,4.99275,0.0,0.0,0.0,131.81,148.21304,3.66797,148.2584204353,4.79304,1.39797,4.99275,143.42,2.27,143.4379632454,127.65,148.12304,20.30797,149.5086907988,4.79304,1.39797,4.99275,143.33,18.91,144.5720477824,127.65
2021-02-10 17:30:00,151.79176,4.45093,151.8570024127,4.63176,1.35093,4.82475,147.16,3.1,147.1926479142,132.97,4.63176,1.35093,4.82475,4.63176,1.35093,4.82475,0.0,0.0,0.0,131.69,152.80176,3.84093,152.8500265043,4.63176,1.35093,4.82475,148.17,2.49,148.1909207745,127.48,152.68176,20.39093,154.037365152,4.63176,1.35093,4.82475,148.05,19.04,149.2693005946,127.48
2021-02-10 18:00:00,155.33112,6.07741,155.4499654318,6.95112,2.02741,7.24075,148.38,4.05,148.4352616463,132.28,6.95112,2.02741,7.24075,6.95112,2.02741,7.24075,0.0,0.0,0.0,131.14,156.33112,5.46741,156.4266973779,6.95112,2.02741,7.24075,149.38,3.44,149.4196038008,126.81,156.24112,21.84741,157.761202146,6.95112,2.02741,7.24075,149.29,19.82,150.5999219787,126.81
2021-02-10 18:30:00,153.74208,4.50894,153.8081847713,6.92208,2.01894,7.2105,146.82,2.49,146.8411131121,132.91,6.92208,2.01894,7.2105,6.92208,2.01894,7.2105,0.0,0.0,0.0,131.56,154.75208,3.89894,154.8011886177,6.92208,2.01894,7.2105,147.83,1.88,147.8419537885,127.42,154.65208,20.44894,155.9981570258,6.92208,2.01894,7.2105,147.73,18.43,148.8751752308,127.42
2021-02-10 19:00:00,151.77144,2.64792,151.7945370559,4.62144,1.34792,4.814,147.15,1.3,147.1557423276,133.48,4.62144,1.34792,4.814,4.62144,1.34792,4.814,0.0,0.0,0.0,131.97,152.75144,2.12792,152.7662608877,4.62144,1.34792,4.814,148.13,0.78,148.1320535873,127.97,152.66144,18.65792,153.797377226,4.62144,1.34792,4.814,148.04,17.31,149.048574968,127.97
2021-02-10 19:30:00,145.70864,2.79252,145.7353969995,4.56864,1.3325200000000001,4.759,141.14,1.46,141.1475511654,134.19,4.56864,1.3325200000000001,4.759,4.56864,1.3325200000000001,4.759,0.0,0.0,0.0,132.27,146.65864,3.40252,146.6981043811,4.56864,1.3325200000000001,4.759,142.09,2.07,142.1050773196,128.64,146.57864,16.15252,147.4659337156,4.56864,1.3325200000000001,4.759,142.01,14.82,142.7812049956,128.64
2021-02-10 20:00:00,140.16928,5.49479,140.2769395619,4.67928,1.36479,4.87425,135.49,4.13,135.5529306212,134.19,4.67928,1.36479,4.87425,4.67928,1.36479,4.87425,0.0,0.0,0.0,131.89,141.06928,6.10479,141.2013109736,4.67928,1.36479,4.87425,136.39,4.74,136.4723404211,128.64,140.99928,13.48479,141.6426366666,4.67928,1.36479,4.87425,136.32,12.12,136.8577246632,128.64
2021-02-10 20:30:00,138.05632,4.07351,138.1164037168,1.00632,0.29351000000000005,1.04825,137.05,3.7800000000000002,137.1021185103,133.94,1.00632,0.29351000000000005,1.04825,1.00632,0.29351000000000005,1.04825,0.0,0.0,0.0,131.73,138.97632,4.68351,139.0552148848,1.00632,0.29351000000000005,1.04825,137.97,4.39,138.039823964,128.39,138.90632,12.70351,139.4860025317,1.00632,0.29351000000000005,1.04825,137.9,12.41,138.4572789708,128.39
2021-02-10 21:00:00,132.75968,6.56199,132.9217527211,1.06968,0.31199000000000005,1.11425,131.69,6.25,131.8382289019,133.86,1.06968,0.31199000000000005,1.11425,1.06968,0.31199000000000005,1.11425,0.0,0.0,0.0,131.27,133.61968,7.17199,133.8120186077,1.06968,0.31199000000000005,1.11425,132.55,6.86,132.7273976992,128.31,133.58968,10.26199,133.983249107,1.06968,0.31199000000000005,1.11425,132.52,9.95,132.8930129841,128.31
2021-02-10 21:30:00,127.48904,12.39722,128.090383651,4.61904,1.34722,4.8115,122.87,11.05,123.3658761571,135.03,4.61904,1.34722,4.8115,4.61904,1.34722,4.8115,0.0,0.0,0.0,131.75,128.25904,12.99722,128.9158992113,4.61904,1.34722,4.8115,123.64,11.65,124.1876487417,129.41,128.22904,6.77722,128.4080114722,4.61904,1.34722,4.8115,123.61,5.43,123.7292083544,129.41
2021-02-10 22:00:00,120.73376,15.19443,121.6861187924,4.64376,1.35443,4.83725,116.09,13.84,116.9120767928,135.45,4.64376,1.35443,4.83725,4.64376,1.35443,4.83725,0.0,0.0,0.0,131.75,121.45376,15.79443,122.4764460505,4.64376,1.35443,4.83725,116.81,14.44,117.6991491048,129.84,121.45376,4.11443,121.5234312895,4.64376,1.35443,4.83725,116.81,2.76,116.8426022476,129.84
2021-02-10 22:30:00,112.73928,15.13604,113.7508020271,1.04928,0.30604000000000003,1.093,111.69,14.83,112.6702489569,134.58,1.04928,0.30604000000000003,1.093,1.04928,0.30604000000000003,1.093,0.0,0.0,0.0,130.77,113.42928,15.72604,114.5142344663,1.04928,0.30604000000000003,1.093,112.38,15.42,113.4329793314,128.98,113.43928,1.8960400000000002,113.4551242324,1.04928,0.30604000000000003,1.093,112.39,1.5899999999999999,112.4012464344,128.98
2021-02-10 23:00:00,105.86872,17.08671,107.2387128469,0.9487200000000001,0.27671,0.9882500000000001,104.92,16.81,106.2580938094,134.42,0.9487200000000001,0.27671,0.9882500000000001,0.9487200000000001,0.27671,0.9882500000000001,0.0,0.0,0.0,130.3,106.49872,17.63671,107.9492051905,0.9487200000000001,0.27671,0.9882500000000001,105.55,17.36,106.9680891668,128.8,106.51872,0.79671,106.5216994666,0.9487200000000001,0.27671,0.9882500000000001,105.57,0.52,105.5712806591,128.8
2021-02-10 23:30:00,99.61496,18.86478,101.3855028111,0.8049600000000001,0.23478000000000002,0.8385,98.81,18.63,100.5509472854,135.04,0.8049600000000001,0.23478000000000002,0.8385,0.8049600000000001,0.23478000000000002,0.8385,0.0,0.0,0.0,130.66,100.20496,19.42478,102.0703487143,0.8049600000000001,0.23478000000000002,0.8385,99.4,19.19,101.2354488309,129.38,100.25496,2.39478,100.283557854,0.8049600000000001,0.23478000000000002,0.8385,99.45,2.16,99.4734542479,129.38
2021-02-11 00:00:00,95.3892,20.15685,97.4956310742,0.7092,0.20685,0.73875,94.68,19.95,96.7590042322,135.39,0.7092,0.20685,0.73875,0.7092,0.20685,0.73875,0.0,0.0,0.0,130.8,95.9492,20.69685,98.1560419972,0.7092,0.20685,0.73875,95.24,20.49,97.4191854821,129.71,95.9992,3.51685,96.063596823,0.7092,0.20685,0.73875,95.29,3.31,95.3474708632,129.71
2021-02-11 00:30:00,94.4204,20.2947,96.576843934,0.7704000000000001,0.2247,0.8025,93.65,20.07,95.7764449121,134.84,0.7704000000000001,0.2247,0.8025,0.7704000000000001,0.2247,0.8025,0.0,0.0,0.0,130.26,95.0104,20.8247,97.2658431221,0.7704000000000001,0.2247,0.8025,94.24,20.6,96.4652144558,129.19,95.0404,3.8147,95.1169257717,0.7704000000000001,0.2247,0.8025,94.27,3.59,94.3383326119,129.19
2021-02-11 01:00:00,96.93216,19.67813,98.9094153383,0.7821600000000001,0.22813000000000003,0.8147500000000001,96.15,19.45,98.0975280015,134.29,0.7821600000000001,0.22813000000000003,0.8147500000000001,0.7821600000000001,0.22813000000000003,0.8147500000000001,0.0,0.0,0.0,129.82,97.52216,20.21813,99.5959058986,0.7821600000000001,0.22813000000000003,0.8147500000000001,96.74,19.99,98.7837420834,128.65,97.56216,3.33813,97.619251051,0.7821600000000001,0.22813000000000003,0.8147500000000001,96.78,3.11,96.829956625,128.65
2021-02-11 01:30:00,97.29504,19.59897,99.2494052056,0.7850400000000001,0.22897,0.8177500000000001,96.51,19.37,98.4346331329,134.51,0.7850400000000001,0.22897,0.8177500000000001,0.7850400000000001,0.22897,0.8177500000000001,0.0,0.0,0.0,130.05,97.89504,20.12897,99.9430552358,0.7850400000000001,0.22897,0.8177500000000001,97.11,19.9,99.1280086555,128.85,97.92504,3.16897,97.9763023892,0.7850400000000001,0.22897,0.8177500000000001,97.14,2.94,97.1844802425,128.85
2021-02-11 02:00:00,95.63824,20.18407,97.7449212597,0.76824,0.22407000000000002,0.80025,94.87,19.96,96.9469880914,135.13,0.76824,0.22407000000000002,0.80025,0.76824,0.22407000000000002,0.80025,0.0,0.0,0.0,130.57,96.21824,20.72407,98.4247772975,0.76824,0.22407000000000002,0.80025,95.45,20.5,97.6265972981,129.45,96.25824,3.60407,96.3256875836,0.76824,0.22407000000000002,0.80025,95.49,3.38,95.549801151,129.45
2021-02-11 02:30:00,93.98024,20.73757,96.2410116321,0.78024,0.22757000000000002,0.8127500000000001,93.2,20.51,95.4300796395,135.38,0.78024,0.22757000000000002,0.8127500000000001,0.78024,0.22757000000000002,0.8127500000000001,0.0,0.0,0.0,130.75,94.55024,21.26757,96.9126277518,0.78024,0.22757000000000002,0.8127500000000001,93.77,21.04,96.1014802175,129.68,94.61024,4.05757,94.6972089724,0.78024,0.22757000000000002,0.8127500000000001,93.83,3.83,93.9081348979,129.68
2021-02-11 03:00:00,92.8684,21.1812,95.2532569102,0.7584000000000001,0.2212,0.79,92.11,20.96,94.4646690567,135.65,0.7584000000000001,0.2212,0.79,0.7584000000000001,0.2212,0.79,0.0,0.0,0.0,130.93,93.4284,21.7112,95.9178926583,0.7584000000000001,0.2212,0.79,92.67,21.49,95.1291175193,129.93,93.4784,4.4412,93.5838422165,0.7584000000000001,0.2212,0.79,92.72,4.22,92.8159835373,129.93
2021-02-11 03:30:00,92.05352,21.34561,94.4959555254,0.7735200000000001,0.22561,0.8057500000000001,91.28,21.12,93.6914766668,135.47,0.7735200000000001,0.22561,0.8057500000000001,0.7735200000000001,0.22561,0.8057500000000001,0.0,0.0,0.0,130.73,92.60352,21.87561,95.1522686501,0.7735200000000001,0.22561,0.8057500000000001,91.83,21.65,94.3476094027,129.76,92.65352,4.61561,92.7684139353,0.7735200000000001,0.22561,0.8057500000000001,91.88,4.39,91.9848166819,129.76
2021-02-11 04:00:00,91.32384,21.75737,93.8798535452,0.8138400000000001,0.23737000000000003,0.8477500000000001,90.51,21.52,93.0331688163,135.77,0.8138400000000001,0.23737000000000003,0.8477500000000001,0.8138400000000001,0.23737000000000003,0.8477500000000001,0.0,0.0,0.0,130.97,91.85384,22.27737,94.5167135319,0.8138400000000001,0.23737000000000003,0.8477500000000001,91.04,22.04,93.6698628162,130.04,91.91384,4.9773700000000005,92.0485100133,0.8138400000000001,0.23737000000000003,0.8477500000000001,91.1,4.74,91.2232294978,130.04
2021-02-11 04:30:00,91.14968,21.46074,93.6420179484,0.8596800000000001,0.25074,0.8955000000000001,90.29,21.21,92.7477665499,135.43,0.8596800000000001,0.25074,0.8955000000000001,0.8596800000000001,0.25074,0.8955000000000001,0.0,0.0,0.0,130.67,91.66968,21.98074,94.2681450027,0.8596800000000001,0.25074,0.8955000000000001,90.81,21.73,93.373706149,129.71,91.71968,4.72074,91.8410860424,0.8596800000000001,0.25074,0.8955000000000001,90.86,4.47,90.9698878751,129.71
2021-02-11 05:00:00,91.59448,21.20339,94.0166608318,0.8344800000000001,0.24339000000000002,0.8692500000000001,90.76,20.96,93.1488013879,135.58,0.8344800000000001,0.24339000000000002,0.8692500000000001,0.8344800000000001,0.24339000000000002,0.8692500000000001,0.0,0.0,0.0,130.86,92.11448,21.71339,94.6390444318,0.8344800000000001,0.24339000000000002,0.8692500000000001,91.28,21.47,93.770993916,129.85,92.18448,4.42339,92.2905451927,0.8344800000000001,0.24339000000000002,0.8692500000000001,91.35,4.18,91.4455843658,129.85
2021-02-11 05:30:00,93.43928,20.27729,95.614159708,0.7792800000000001,0.22729000000000002,0.8117500000000001,92.66,20.05,94.8044202556,134.11,0.7792800000000001,0.22729000000000002,0.8117500000000001,0.7792800000000001,0.22729000000000002,0.8117500000000001,0.0,0.0,0.0,129.51,93.94928,20.79729,96.2236690418,0.7792800000000001,0.22729000000000002,0.8117500000000001,93.17,20.57,95.413698178,128.46,94.00928,3.8772900000000003,94.089202908,0.7792800000000001,0.22729000000000002,0.8117500000000001,93.23,3.65,93.3014222828,128.46
2021-02-11 06:00:00,96.80936,18.92648,98.6420996776,0.87936,0.25648000000000004,0.916,95.93,18.67,97.7299022817,134.51,0.87936,0.25648000000000004,0.916,0.87936,0.25648000000000004,0.916,0.0,0.0,0.0,130.08,97.31936,19.44648,99.2432537516,0.87936,0.25648000000000004,0.916,96.44,19.19,98.3307159539,128.81,97.37936,2.41648,97.409338,0.87936,0.25648000000000004,0.916,96.5,2.16,96.5241710661,128.81
2021-02-11 06:30:00,106.68648,14.10564,107.6149343474,0.87648,0.25564000000000003,0.913,105.81,13.85,106.7125981316,134.9,0.87648,0.25564000000000003,0.913,0.87648,0.25564000000000003,0.913,0.0,0.0,0.0,131.1,107.31648,14.62564,108.3085233257,0.87648,0.25564000000000003,0.913,106.44,14.37,107.405635327,129.18,107.31648,3.09564,107.3611189705,0.87648,0.25564000000000003,0.913,106.44,2.84,106.4778812712,129.18
2021-02-11 07:00:00,115.98368,9.18024,116.3464259563,1.06368,0.31024,1.108,114.92,8.87,115.2618033001,133.94,1.06368,0.31024,1.108,1.06368,0.31024,1.108,0.0,0.0,0.0,130.81,116.67368,9.70024,117.0762241482,1.06368,0.31024,1.108,115.61,9.39,115.9907073864,128.26,116.66368,7.77024,116.9221572706,1.06368,0.31024,1.108,115.6,7.46,115.8404575267,128.26
2021-02-11 07:30:00,124.83016,6.96338,125.0242276787,4.64016,1.35338,4.8335,120.19,5.61,120.3208552164,133.78,4.64016,1.35338,4.8335,4.64016,1.35338,4.8335,0.0,0.0,0.0,131.11,125.59016,7.47338,125.812319339,4.64016,1.35338,4.8335,120.95,6.12,121.1047352501,128.12,125.58016,12.01338,126.1534695704,4.64016,1.35338,4.8335,120.94,10.66,121.4088925903,128.12
2021-02-11 08:00:00,131.82752,3.24886,131.8675476402,4.72752,1.37886,4.9245,127.1,1.87,127.1137557466,133.76,4.72752,1.37886,4.9245,4.72752,1.37886,4.9245,0.0,0.0,0.0,131.6,132.62752,3.69886,132.6790888823,4.72752,1.37886,4.9245,127.9,2.32,127.9210397081,128.12,132.58752,15.83886,133.5302210956,4.72752,1.37886,4.9245,127.86,14.46,128.6750605207,128.12
2021-02-11 08:30:00,139.76584,4.00087,139.8230917684,5.14584,1.50087,5.36025,134.62,2.5,134.6432114887,133.06,5.14584,1.50087,5.36025,5.14584,1.50087,5.36025,0.0,0.0,0.0,131.53,140.67584,3.48087,140.7188985732,5.14584,1.50087,5.36025,135.53,1.98,135.5444624468,127.45,140.59584,20.06087,142.0198180905,5.14584,1.50087,5.36025,135.45,18.56,136.7156761312,127.45
