Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-02-11 09:00:00,144.248,7.0265,144.4190333933,5.9879999999999995,1.7465000000000002,6.2375,138.26,5.28,138.3607820157,132.38,5.9879999999999995,1.7465000000000002,6.2375,5.9879999999999995,1.7465000000000002,6.2375,0.0,0.0,0.0,131.24,145.178,6.4865,145.3228349787,5.9879999999999995,1.7465000000000002,6.2375,139.19,4.74,139.2706849987,126.79,145.098,22.8965,146.8934284311,5.9879999999999995,1.7465000000000002,6.2375,139.11,21.15,140.7086159409,126.79
2021-02-11 09:30:00,146.66264,9.23202,146.9529181917,7.17264,2.09202,7.4715,139.49,7.14,139.6726161422,132.34,7.17264,2.09202,7.4715,7.17264,2.09202,7.4715,0.0,0.0,0.0,131.43,147.61264,8.702020000000001,147.8689170849,7.17264,2.09202,7.4715,140.44,6.61,140.5954682769,126.72,147.51264,25.10202,149.6331860513,7.17264,2.09202,7.4715,140.34,23.01,142.2138379343,126.72
2021-02-11 10:00:00,146.10992,9.86456,146.4425425428,8.92992,2.60456,9.302,137.18,7.26,137.3719767638,132.34,8.92992,2.60456,9.302,8.92992,2.60456,9.302,0.0,0.0,0.0,131.43,147.01992,9.33456,147.3159559831,8.92992,2.60456,9.302,138.09,6.73,138.2539004875,126.72,146.96992,25.76456,149.2111588883,8.92992,2.60456,9.302,138.04,23.16,139.9693795085,126.72
2021-02-11 10:30:00,146.71312,10.91966,147.1189265684,6.99312,2.03966,7.2845,139.72,8.88,140.0019028442,132.12,6.99312,2.03966,7.2845,6.99312,2.03966,7.2845,0.0,0.0,0.0,131.43,147.65312,10.39966,148.0189068121,6.99312,2.03966,7.2845,140.66,8.36,140.9082155163,126.5,147.56312,26.769660000000002,149.9716275855,6.99312,2.03966,7.2845,140.57,24.73,142.7287560375,126.5
2021-02-11 11:00:00,146.5532,11.5376,147.0066551011,6.8832,2.0076,7.17,139.67,9.53,139.9947491872,131.85,6.8832,2.0076,7.17,6.8832,2.0076,7.17,0.0,0.0,0.0,131.22,147.4832,11.0176,147.8941573964,6.8832,2.0076,7.17,140.6,9.01,140.8883959026,126.23,147.3932,27.3176,149.9033244328,6.8832,2.0076,7.17,140.51,25.31,142.7713423625,126.23
2021-02-11 11:30:00,146.18816,11.49363,146.6392909652,7.6581600000000005,2.2336300000000002,7.97725,138.53,9.26,138.8391461368,131.85,7.6581600000000005,2.2336300000000002,7.97725,7.6581600000000005,2.2336300000000002,7.97725,0.0,0.0,0.0,131.22,147.10816,10.97363,147.5168847758,7.6581600000000005,2.2336300000000002,7.97725,139.45,8.74,139.7236204083,126.23,147.03816,27.28363,149.5480423214,7.6581600000000005,2.2336300000000002,7.97725,139.38,25.05,141.6131593462,126.23
2021-02-11 12:00:00,147.90208,11.94019,148.3832652477,6.65208,1.94019,6.92925,141.25,10.0,141.6035398569,131.6,6.65208,1.94019,6.92925,6.65208,1.94019,6.92925,0.0,0.0,0.0,131.07,148.85208,11.40019,149.2879970137,6.65208,1.94019,6.92925,142.2,9.46,142.5143206839,126.0,148.76208,27.65019,151.3099119455,6.65208,1.94019,6.92925,142.11,25.71,144.416952606,126.0
2021-02-11 12:30:00,150.14448,12.66464,150.6776625144,7.04448,2.05464,7.338,143.1,10.61,143.4927945926,132.06,7.04448,2.05464,7.338,7.04448,2.05464,7.338,0.0,0.0,0.0,131.61,151.14448,12.13464,151.6308125758,7.04448,2.05464,7.338,144.1,10.08,144.4521249411,126.44,151.04448,28.49464,153.708748766,7.04448,2.05464,7.338,144.0,26.44,146.4072184013,126.44
2021-02-11 13:00:00,148.10352,10.86936,148.5018371038,6.68352,1.94936,6.962,141.42,8.92,141.7010331649,132.77,6.68352,1.94936,6.962,6.68352,1.94936,6.962,0.0,0.0,0.0,132.07,149.07352,10.31936,149.4302631865,6.68352,1.94936,6.962,142.39,8.37,142.635791441,127.13,148.99352,26.83936,151.3916122089,6.68352,1.94936,6.962,142.31,24.89,144.4702329201,127.13
2021-02-11 13:30:00,145.882,9.6485,146.2007232412,7.332,2.1385,7.6375,138.55,7.51,138.7533877064,133.16,7.332,2.1385,7.6375,7.332,2.1385,7.6375,0.0,0.0,0.0,132.23,146.812,9.1085,147.0942830849,7.332,2.1385,7.6375,139.48,6.97,139.6540414739,127.52,146.732,25.7085,148.9671332753,7.332,2.1385,7.6375,139.4,23.57,141.378587134,127.52
2021-02-11 14:00:00,144.18168,9.27299,144.4795666908,7.38168,2.15299,7.68925,136.8,7.12,136.9851612402,133.33,7.38168,2.15299,7.68925,7.38168,2.15299,7.68925,0.0,0.0,0.0,132.32,145.09168,8.732990000000001,145.3542593788,7.38168,2.15299,7.68925,137.71,6.58,137.8671117417,127.68,145.02168,25.37299,147.2245777429,7.38168,2.15299,7.68925,137.64,23.22,139.5848774044,127.68
2021-02-11 14:30:00,142.32344,7.7914200000000005,142.5365489938,6.07344,1.77142,6.3265,136.25,6.02,136.3829274506,133.27,6.07344,1.77142,6.3265,6.07344,1.77142,6.3265,0.0,0.0,0.0,132.12,143.21344,7.24142,143.3964000952,6.07344,1.77142,6.3265,137.14,5.47,137.249045534,127.62,143.14344,23.90142,145.1251952386,6.07344,1.77142,6.3265,137.07,22.13,138.8449559761,127.62
2021-02-11 15:00:00,144.84344,7.84517,145.0557437793,4.06344,1.18517,4.23275,140.78,6.66,140.9374471175,133.53,4.06344,1.18517,4.23275,4.06344,1.18517,4.23275,0.0,0.0,0.0,132.51,145.77344,7.28517,145.955368217,4.06344,1.18517,4.23275,141.71,6.1,141.8412284916,127.88,145.70344,23.99517,147.666044205,4.06344,1.18517,4.23275,141.64,22.81,143.4649284669,127.88
2021-02-11 15:30:00,145.548,7.069,145.7195630827,3.2880000000000003,0.9590000000000001,3.425,142.26,6.11,142.391150357,133.69,3.2880000000000003,0.9590000000000001,3.425,3.2880000000000003,0.9590000000000001,3.425,0.0,0.0,0.0,132.62,146.518,6.509,146.6625085187,3.2880000000000003,0.9590000000000001,3.425,143.23,5.55,143.3374877693,128.05,146.438,23.279,148.2767671788,3.2880000000000003,0.9590000000000001,3.425,143.15,22.32,144.8796221006,128.05
2021-02-11 16:00:00,145.74456,6.77133,145.9017740796,2.88456,0.84133,3.00475,142.86,5.93,142.9830217194,132.41,2.88456,0.84133,3.00475,2.88456,0.84133,3.00475,0.0,0.0,0.0,131.39,146.68456,6.2013300000000005,146.8155871703,2.88456,0.84133,3.00475,143.8,5.36,143.8998596247,126.81,146.59456,22.66133,148.3357708004,2.88456,0.84133,3.00475,143.71,21.82,145.3570655317,126.81
2021-02-11 16:30:00,145.45552,4.95536,145.5399048069,5.91552,1.72536,6.162,139.54,3.23,139.5773781814,132.5,5.91552,1.72536,6.162,5.91552,1.72536,6.162,0.0,0.0,0.0,131.11,146.34552,4.39536,146.4115105229,5.91552,1.72536,6.162,140.43,2.67,140.4553801034,126.89,146.27552,20.87536,147.7576001646,5.91552,1.72536,6.162,140.36,19.15,141.6603406039,126.89
2021-02-11 17:00:00,148.22888,4.75134,148.3050103599,5.31888,1.5513400000000002,5.5405,142.91,3.2,142.9458222544,132.42,5.31888,1.5513400000000002,5.5405,5.31888,1.5513400000000002,5.5405,0.0,0.0,0.0,131.06,149.11888,4.16134,149.1769322752,5.31888,1.5513400000000002,5.5405,143.8,2.61,143.8236840719,126.8,149.04888,20.66134,150.4741160461,5.31888,1.5513400000000002,5.5405,143.73,19.11,144.9948447359,126.8
2021-02-11 17:30:00,152.3448,5.1039,152.4302721977,4.9848,1.4539,5.1925,147.36,3.65,147.4051969912,132.3,4.9848,1.4539,5.1925,4.9848,1.4539,5.1925,0.0,0.0,0.0,131.06,153.3048,4.4939,153.3706518218,4.9848,1.4539,5.1925,148.32,3.04,148.3511509898,126.72,153.2148,20.9439,154.639651727,4.9848,1.4539,5.1925,148.23,19.49,149.5058293178,126.72
2021-02-11 18:00:00,156.18568,5.87499,156.2961360513,5.12568,1.49499,5.33925,151.06,4.38,151.1234859312,131.37,5.12568,1.49499,5.33925,5.12568,1.49499,5.33925,0.0,0.0,0.0,130.34,157.16568,5.25499,157.2535083544,5.12568,1.49499,5.33925,152.04,3.76,152.0864859217,125.84,157.07568,21.47499,158.5368866951,5.12568,1.49499,5.33925,151.95,19.98,153.2579619465,125.84
2021-02-11 18:30:00,154.5056,4.21205,154.5630026771,5.1156,1.49205,5.32875,149.39,2.7199999999999998,149.4147599804,131.94,5.1156,1.49205,5.32875,5.1156,1.49205,5.32875,0.0,0.0,0.0,130.66,155.4756,3.58205,155.5168584995,5.1156,1.49205,5.32875,150.36,2.09,150.3745247707,126.39,155.3756,19.93205,156.6488547439,5.1156,1.49205,5.32875,150.26,18.44,151.3872557384,126.39
2021-02-11 19:00:00,151.936,3.08925,151.9674029572,5.106,1.48925,5.31875,146.83,1.6,146.8387173058,132.07,5.106,1.48925,5.31875,5.106,1.48925,5.31875,0.0,0.0,0.0,130.61,152.906,2.48925,152.9262606669,5.106,1.48925,5.31875,147.8,1.0,147.8033829112,126.51,152.796,18.84925,153.9542524309,5.106,1.48925,5.31875,147.69,17.36,148.706777586,126.51
2021-02-11 19:30:00,148.23312,1.45341,148.2402450941,1.38312,0.40341000000000005,1.44075,146.85,1.05,146.8537537825,132.8,1.38312,0.40341000000000005,1.44075,1.38312,0.40341000000000005,1.44075,0.0,0.0,0.0,131.23,149.19312,1.2534100000000001,149.1983850179,1.38312,0.40341000000000005,1.44075,147.81,0.85,147.8124439958,127.2,149.11312,17.09341,150.0896639398,1.38312,0.40341000000000005,1.44075,147.73,16.69,148.669798547,127.2
2021-02-11 20:00:00,142.73472,2.30096,142.7532651479,1.13472,0.33096000000000003,1.182,141.6,1.97,141.6137030799,133.49,1.13472,0.33096000000000003,1.182,1.13472,0.33096000000000003,1.182,0.0,0.0,0.0,131.51,143.63472,2.92096,143.6644172953,1.13472,0.33096000000000003,1.182,142.5,2.59,142.5235352494,127.86,143.55472,14.46096,144.2812427116,1.13472,0.33096000000000003,1.182,142.42,14.13,143.1192275692,127.86
2021-02-11 20:30:00,138.92264,3.99327,138.980020542,1.14264,0.33327,1.19025,137.78,3.66,137.8286037076,133.49,1.14264,0.33327,1.19025,1.14264,0.33327,1.19025,0.0,0.0,0.0,131.28,139.84264,4.61327,139.9187129095,1.14264,0.33327,1.19025,138.7,4.28,138.7660203364,127.86,139.78264,12.77327,140.3650343635,1.14264,0.33327,1.19025,138.64,12.44,139.1969942204,127.86
2021-02-11 21:00:00,133.8564,5.95145,133.9886397351,1.1364,0.33145,1.18375,132.72,5.62,132.8389355573,133.28,1.1364,0.33145,1.18375,1.1364,0.33145,1.18375,0.0,0.0,0.0,130.79,134.7164,6.56145,134.876095195,1.1364,0.33145,1.18375,133.58,6.23,133.7252006916,127.63,134.6664,10.79145,135.0980928143,1.1364,0.33145,1.18375,133.53,10.46,133.9390626367,127.63
2021-02-11 21:30:00,128.46664,8.46402,128.7451638993,1.07664,0.31402,1.1215,127.39,8.15,127.6504390905,134.17,1.07664,0.31402,1.1215,1.07664,0.31402,1.1215,0.0,0.0,0.0,131.29,129.29664,9.06402,129.6139559378,1.07664,0.31402,1.1215,128.22,8.75,128.5182123281,128.46,129.25664,8.48402,129.5347736303,1.07664,0.31402,1.1215,128.18,8.17,128.4401078324,128.46
2021-02-11 22:00:00,121.60904,11.91472,122.1913219603,1.07904,0.31472,1.124,120.53,11.6,121.0869146522,135.39,1.07904,0.31472,1.124,1.07904,0.31472,1.124,0.0,0.0,0.0,132.0,122.37904,12.53472,123.0193018871,1.07904,0.31472,1.124,121.3,12.22,121.9139795101,129.62,122.34904,5.33472,122.465288251,1.07904,0.31472,1.124,121.27,5.02,121.3738575641,129.62
2021-02-11 22:30:00,113.4696,15.6903,114.5492716618,1.0296,0.3003,1.0725,112.44,15.39,113.4883505035,136.24,1.0296,0.3003,1.0725,1.0296,0.3003,1.0725,0.0,0.0,0.0,132.32,114.1696,16.2803,115.3245235509,1.0296,0.3003,1.0725,113.14,15.98,114.2629423742,130.45,114.1796,1.7503000000000002,114.1930146999,1.0296,0.3003,1.0725,113.15,1.45,113.1592903831,130.45
2021-02-11 23:00:00,106.39528,17.74529,107.8649661543,1.11528,0.32529,1.16175,105.28,17.42,106.7114558049,135.71,1.11528,0.32529,1.16175,1.11528,0.32529,1.16175,0.0,0.0,0.0,131.49,107.03528,18.31529,108.5909803458,1.11528,0.32529,1.16175,105.92,17.99,107.4368954317,129.95,107.07528,1.03529,107.0802848916,1.11528,0.32529,1.16175,105.96,0.71,105.9623787011,129.95
2021-02-11 23:30:00,100.8172,18.91335,102.5759358917,1.1772,0.34335000000000004,1.22625,99.64,18.57,101.3556831164,135.17,1.1772,0.34335000000000004,1.22625,1.1772,0.34335000000000004,1.22625,0.0,0.0,0.0,130.76,101.3972,19.46335,103.2483131149,1.1772,0.34335000000000004,1.22625,100.22,19.12,102.0275590221,129.4,101.4372,2.26335,101.4624477187,1.1772,0.34335000000000004,1.22625,100.26,1.92,100.2783825159,129.4
2021-02-12 00:00:00,96.45936,20.60398,98.635349259,1.17936,0.34398,1.2285,95.28,20.26,97.4101945384,135.62,1.17936,0.34398,1.2285,1.17936,0.34398,1.2285,0.0,0.0,0.0,130.96,96.99936,21.14398,99.2771057729,1.17936,0.34398,1.2285,95.82,20.8,98.0515803034,129.83,97.04936,3.85398,97.1258536037,1.17936,0.34398,1.2285,95.87,3.51,95.9342326805,129.83
2021-02-12 00:30:00,95.12208,21.12644,97.4399126159,1.22208,0.35644000000000003,1.2730000000000001,93.9,20.77,96.169656857,134.98,1.22208,0.35644000000000003,1.2730000000000001,1.22208,0.35644000000000003,1.2730000000000001,0.0,0.0,0.0,130.28,95.65208,21.66644,98.0752518763,1.22208,0.35644000000000003,1.2730000000000001,94.43,21.31,96.8046538138,129.22,95.70208,4.50644,95.8081213562,1.22208,0.35644000000000003,1.2730000000000001,94.48,4.15,94.5710997081,129.22
2021-02-12 01:00:00,97.72176,20.37218,99.8226832711,1.24176,0.36218,1.2935,96.48,20.01,98.5331949142,134.84,1.24176,0.36218,1.2935,1.24176,0.36218,1.2935,0.0,0.0,0.0,130.28,98.28176,20.91218,100.481956694,1.24176,0.36218,1.2935,97.04,20.55,99.1920566376,129.08,98.32176,3.7821800000000003,98.3944783768,1.24176,0.36218,1.2935,97.08,3.42,97.1402223592,129.08
2021-02-12 01:30:00,97.38472,20.47596,99.5140624605,1.25472,0.36596,1.307,96.13,20.11,98.2109413457,135.6,1.25472,0.36596,1.307,1.25472,0.36596,1.307,0.0,0.0,0.0,130.98,97.95472,21.02596,100.1859179935,1.25472,0.36596,1.307,96.7,20.66,98.8823826574,129.79,98.00472,3.69596,98.0743863738,1.25472,0.36596,1.307,96.75,3.33,96.8072900148,129.79
2021-02-12 02:00:00,94.784,21.967,97.2962267768,1.224,0.357,1.275,93.56,21.61,96.0232560373,136.51,1.224,0.357,1.275,1.224,0.357,1.275,0.0,0.0,0.0,131.69,95.324,22.507,97.9450357343,1.224,0.357,1.275,94.1,22.15,96.6717771638,130.67,95.384,4.957,95.5127180275,1.224,0.357,1.275,94.16,4.6,94.2722949758,130.67
2021-02-12 02:30:00,93.36128,22.47204,96.0277105059,1.24128,0.36204000000000003,1.293,92.12,22.11,94.7361942449,136.51,1.24128,0.36204000000000003,1.293,1.24128,0.36204000000000003,1.293,0.0,0.0,0.0,131.62,93.87128,23.02204,96.6531506708,1.24128,0.36204000000000003,1.293,92.63,22.66,95.3613784506,130.67,93.93128,5.46204,94.0899529355,1.24128,0.36204000000000003,1.293,92.69,5.1,92.830200366,130.67
2021-02-12 03:00:00,92.14504,24.988970000000002,95.4733314505,1.26504,0.36897,1.31775,90.88,24.62,94.1558219124,136.58,1.26504,0.36897,1.31775,1.26504,0.36897,1.31775,0.0,0.0,0.0,131.8,92.39504,21.90897,94.9570765297,1.26504,0.36897,1.31775,91.13,21.54,93.6410620401,130.75,92.45504,5.59897,92.6244184136,1.26504,0.36897,1.31775,91.19,5.23,91.3398543901,130.75
2021-02-12 03:30:00,92.9508,48.75315,104.9605680985,1.2108,0.35315,1.26125,91.74,48.4,103.72457568,135.38,1.2108,0.35315,1.26125,1.2108,0.35315,1.26125,0.0,0.0,0.0,131.87,90.4608,10.06315,91.0188075321,1.2108,0.35315,1.26125,89.25,9.71,89.7766484115,129.62,90.5208,7.87315,90.8625430173,1.2108,0.35315,1.26125,89.31,7.52,89.6260369536,129.62
2021-02-12 04:00:00,92.10336,48.29348,103.9965823179,1.14336,0.33348000000000005,1.191,90.96,47.96,102.8293887952,134.53,1.14336,0.33348000000000005,1.191,1.14336,0.33348000000000005,1.191,0.0,0.0,0.0,131.02,89.63336,10.11348,90.2021158433,1.14336,0.33348000000000005,1.191,88.49,9.78,89.0288071357,128.79,89.68336,7.55348,90.0008895567,1.14336,0.33348000000000005,1.191,88.54,7.22,88.8338899295,128.79
2021-02-12 04:30:00,92.31296,47.18253,103.6719524325,1.24296,0.36253,1.29475,91.07,46.82,102.4004750966,133.56,1.24296,0.36253,1.29475,1.24296,0.36253,1.29475,0.0,0.0,0.0,130.14,89.81296,9.52253,90.3163681819,1.24296,0.36253,1.29475,88.57,9.16,89.0424084355,127.84,89.88296,7.96253,90.2349620843,1.24296,0.36253,1.29475,88.64,7.6,88.9652156744,127.84
2021-02-12 05:00:00,93.07064,47.12352,104.320516521,1.28064,0.37352,1.334,91.79,46.75,103.0095461596,134.38,1.28064,0.37352,1.334,1.28064,0.37352,1.334,0.0,0.0,0.0,131.0,90.58064,9.02352,91.0289858012,1.28064,0.37352,1.334,89.3,8.65,89.7179608551,128.6,90.63064,8.70352,91.0475928688,1.28064,0.37352,1.334,89.35,8.33,89.7374581766,128.6
2021-02-12 05:30:00,94.88448,46.46214,105.6493965825,1.34448,0.39214000000000004,1.4005,93.54,46.07,104.2697295479,134.28,1.34448,0.39214000000000004,1.4005,1.34448,0.39214000000000004,1.4005,0.0,0.0,0.0,131.0,92.29448,8.38214,92.6743292905,1.34448,0.39214000000000004,1.4005,90.95,7.99,91.3002880609,128.51,92.35448,9.38214,92.8298148606,1.34448,0.39214000000000004,1.4005,91.01,8.99,91.4529398106,128.51
2021-02-12 06:00:00,98.34904,45.72472,108.4586727192,1.31904,0.38472,1.374,97.03,45.34,107.1005905679,134.94,1.31904,0.38472,1.374,1.31904,0.38472,1.374,0.0,0.0,0.0,131.78,95.65904,7.38472,95.9436606723,1.31904,0.38472,1.374,94.34,7.0,94.5993424924,129.16,95.70904,10.494720000000001,96.2827060567,1.31904,0.38472,1.374,94.39,10.11,94.9298909722,129.16
2021-02-12 06:30:00,108.63392,38.80531,115.3567538498,1.18392,0.34531,1.23325,107.45,38.46,114.1256943024,133.4,1.18392,0.34531,1.23325,1.18392,0.34531,1.23325,0.0,0.0,0.0,131.04,105.60392,2.16531,105.6261164995,1.18392,0.34531,1.23325,104.42,1.82,104.4358597418,127.69,105.61392,15.84531,106.7959453667,1.18392,0.34531,1.23325,104.43,15.5,105.5740256881,127.69
2021-02-12 07:00:00,117.8212,34.39285,122.7383530139,1.1412,0.33285000000000003,1.18875,116.68,34.06,121.5496030434,133.35,1.1412,0.33285000000000003,1.18875,1.1412,0.33285000000000003,1.18875,0.0,0.0,0.0,131.58,114.5412,3.23285,114.5868134497,1.1412,0.33285000000000003,1.18875,113.4,2.9,113.4370750681,127.65,114.5312,19.88285,116.2442407071,1.1412,0.33285000000000003,1.18875,113.39,19.55,115.063002742,127.65
2021-02-12 07:30:00,126.73528,28.97654,130.0056578271,1.08528,0.31654000000000004,1.1305,125.65,28.66,128.8771434351,131.76,1.08528,0.31654000000000004,1.1305,1.08528,0.31654000000000004,1.1305,0.0,0.0,0.0,130.66,123.16528,7.60654,123.3999418486,1.08528,0.31654000000000004,1.1305,122.08,7.29,122.2974672673,126.13,123.13528,23.88654,125.4307138378,1.08528,0.31654000000000004,1.1305,122.05,23.57,124.3050578215,126.13
2021-02-12 08:00:00,134.24328,24.29054,136.4231965563,1.13328,0.33054,1.1805,133.11,23.96,135.2492280939,130.62,1.13328,0.33054,1.1805,1.13328,0.33054,1.1805,0.0,0.0,0.0,130.11,130.44328,11.52054,130.9510295456,1.13328,0.33054,1.1805,129.31,11.19,129.7932671597,125.04,130.37328,27.49054,133.2400912918,1.13328,0.33054,1.1805,129.24,27.16,132.0630273771,125.04
2021-02-12 08:30:00,143.01824,19.21657,144.3034772113,1.42824,0.41657000000000005,1.4877500000000001,141.59,18.8,142.8326576802,129.66,1.42824,0.41657000000000005,1.4877500000000001,1.42824,0.41657000000000005,1.4877500000000001,0.0,0.0,0.0,129.81,138.96824,16.07657,139.8950600688,1.42824,0.41657000000000005,1.4877500000000001,137.54,15.66,138.4286357659,124.1,138.86824000000001,31.82657,142.4686584434,1.42824,0.41657000000000005,1.4877500000000001,137.44,31.41,140.9834802379,124.1
2021-02-12 09:00:00,148.48088,16.33859,149.3771108596,1.88088,0.54859,1.95925,146.6,15.79,147.4479030031,128.98,1.88088,0.54859,1.95925,1.88088,0.54859,1.95925,0.0,0.0,0.0,129.38,144.16088,19.90859,145.5290736525,1.88088,0.54859,1.95925,142.28,19.36,143.5911139312,123.45,144.43088,32.86859,148.1236757111,1.88088,0.54859,1.95925,142.55,32.32,146.1680023124,123.45
2021-02-12 09:30:00,149.68336,3.44348,149.722963554,2.34336,0.6834800000000001,2.441,147.34,2.76,147.3658481467,132.16,2.34336,0.6834800000000001,2.441,2.34336,0.6834800000000001,2.441,0.0,0.0,0.0,130.89,148.52336,18.99348,149.7328980158,2.34336,0.6834800000000001,2.441,146.18,18.31,147.3222607076,126.47,150.59336,19.27348,151.8216951144,2.34336,0.6834800000000001,2.441,148.25,18.59,149.4110123117,126.47
2021-02-12 10:00:00,150.60112,3.9661600000000004,150.6533364065,3.14112,0.9161600000000001,3.2720000000000002,147.46,3.05,147.4915390794,132.28,3.14112,0.9161600000000001,3.2720000000000002,3.14112,0.9161600000000001,3.2720000000000002,0.0,0.0,0.0,131.04,149.44112,19.52616,150.7113773781,3.14112,0.9161600000000001,3.2720000000000002,146.3,18.61,147.4788869635,126.62,151.50112,19.77616,152.7864060236,3.14112,0.9161600000000001,3.2720000000000002,148.36,18.86,149.5539675167,126.62
2021-02-12 10:30:00,151.21656,4.64733,151.2879562105,4.03656,1.17733,4.20475,147.18,3.47,147.2208996712,132.36,4.03656,1.17733,4.20475,4.03656,1.17733,4.20475,0.0,0.0,0.0,131.17,150.04656,20.22733,151.4038145053,4.03656,1.17733,4.20475,146.01,19.05,147.2474875847,126.71,152.11656,20.49733,153.491329929,4.03656,1.17733,4.20475,148.08,19.32,149.3350220143,126.71
2021-02-12 11:00:00,150.77024,5.07382,150.8555896182,4.95024,1.44382,5.1565,145.82,3.63,145.8651750762,132.42,4.95024,1.44382,5.1565,4.95024,1.44382,5.1565,0.0,0.0,0.0,131.22,149.61024,20.67382,151.0318865215,4.95024,1.44382,5.1565,144.66,19.23,145.9325477746,126.75,151.65024,20.95382,153.0910117043,4.95024,1.44382,5.1565,146.7,19.51,147.991655508,126.75
2021-02-12 11:30:00,148.7376,4.55055,148.807194581,5.7276,1.67055,5.9662500000000005,143.01,2.88,143.038996431,131.94,5.7276,1.67055,5.9662500000000005,5.7276,1.67055,5.9662500000000005,0.0,0.0,0.0,130.64,147.5776,20.04055,148.9321042155,5.7276,1.67055,5.9662500000000005,141.85,18.37,143.0345391855,126.29,149.5976,20.30055,150.9687194622,5.7276,1.67055,5.9662500000000005,143.87,18.63,145.0712025179,126.29
2021-02-12 12:00:00,148.8596,4.8378,148.9381912775,6.6096,1.9278,6.885,142.25,2.91,142.2797617372,131.94,6.6096,1.9278,6.885,6.6096,1.9278,6.885,0.0,0.0,0.0,130.64,147.7196,20.3378,149.1130656012,6.6096,1.9278,6.885,141.11,18.41,142.3058684665,126.27,149.7396,20.6078,151.1510146476,6.6096,1.9278,6.885,143.13,18.68,144.3438232139,126.27
2021-02-12 12:30:00,151.31256,5.20408,151.4020252916,5.84256,1.70408,6.086,145.47,3.5,145.5120988097,131.77,5.84256,1.70408,6.086,5.84256,1.70408,6.086,0.0,0.0,0.0,130.55,150.14256,20.64408,151.5551594714,5.84256,1.70408,6.086,144.3,18.94,145.5376707248,126.11,152.18256,20.92408,153.6142854425,5.84256,1.70408,6.086,146.34,19.22,147.5967614821,126.11
2021-02-12 13:00:00,148.7032,3.7526,148.7505418377,6.2832,1.8326,6.545,142.42,1.92,142.4329414145,132.04,6.2832,1.8326,6.545,6.2832,1.8326,6.545,0.0,0.0,0.0,130.55,147.5732,19.3026,148.8302379391,6.2832,1.8326,6.545,141.29,17.47,142.3659544976,126.36,149.5632,19.5426,150.8345584042,6.2832,1.8326,6.545,143.28,17.71,144.3703657265,126.36
2021-02-12 13:30:00,149.5128,3.2554,149.548236342,5.5728,1.6254,5.805,143.94,1.63,143.9492288969,132.74,5.5728,1.6254,5.805,5.5728,1.6254,5.805,0.0,0.0,0.0,131.23,148.3628,18.9654,149.5700732801,5.5728,1.6254,5.805,142.79,17.34,143.839006184,127.03,150.3828,19.2154,151.6054686777,5.5728,1.6254,5.805,144.81,17.59,145.8744124238,127.03
2021-02-12 14:00:00,149.972,3.1885,150.0058909385,5.172,1.5085000000000002,5.3875,144.8,1.6800000000000002,144.8097455284,132.92,5.172,1.5085000000000002,5.3875,5.172,1.5085000000000002,5.3875,0.0,0.0,0.0,131.44,148.822,18.9185,150.0196564662,5.172,1.5085000000000002,5.3875,143.65,17.41,144.701176913,127.21,150.862,19.1785,152.076158244,5.172,1.5085000000000002,5.3875,145.69,17.67,146.7576403463,127.21
2021-02-12 14:30:00,146.41752,1.62511,146.426538392,3.85752,1.12511,4.01825,142.56,0.5,142.5608768211,133.09,3.85752,1.12511,4.01825,3.85752,1.12511,4.01825,0.0,0.0,0.0,131.36,145.25752,16.77511,146.2229511125,3.85752,1.12511,4.01825,141.4,15.65,142.2634264314,127.38,147.27752,17.00511,148.2560004299,3.85752,1.12511,4.01825,143.42,15.88,144.2964684253,127.38
2021-02-12 15:00:00,144.73952,2.5073600000000003,144.7612361926,4.37952,1.27736,4.562,140.36,1.23,140.3653892525,132.98,4.37952,1.27736,4.562,4.37952,1.27736,4.562,0.0,0.0,0.0,131.12,143.61952,15.85736,144.4922918055,4.37952,1.27736,4.562,139.24,14.58,140.00126428,127.28,145.58952,16.06736,146.4734392004,4.37952,1.27736,4.562,141.21,14.79,141.9824221515,127.28
2021-02-12 15:30:00,145.424,2.99575,145.4548531128,4.374,1.27575,4.55625,141.05,1.72,141.0604866715,133.02,4.374,1.27575,4.55625,4.374,1.27575,4.55625,0.0,0.0,0.0,131.12,144.284,15.36575,145.0998929326,4.374,1.27575,4.55625,139.91,14.09,140.6176951881,127.32,146.274,15.57575,147.1009417511,4.374,1.27575,4.55625,141.9,14.3,142.6187224736,127.32
2021-02-12 16:00:00,146.17624,2.47057,146.1971164444,2.67624,0.7805700000000001,2.78775,143.5,1.69,143.5099512229,132.48,2.67624,0.7805700000000001,2.78775,2.67624,0.7805700000000001,2.78775,0.0,0.0,0.0,130.62,145.02624,14.80057,145.7795155736,2.67624,0.7805700000000001,2.78775,142.35,14.02,143.0387461494,126.81,147.02624,15.00057,147.7894865979,2.67624,0.7805700000000001,2.78775,144.35,14.22,145.0487190567,126.81
2021-02-12 16:30:00,144.30592,6.11506,144.4354267687,5.60592,1.6350600000000002,5.8395,138.7,4.48,138.7723329774,132.25,5.60592,1.6350600000000002,5.8395,5.60592,1.6350600000000002,5.8395,0.0,0.0,0.0,130.01,143.17592,12.85506,143.7518578504,5.60592,1.6350600000000002,5.8395,137.57,11.22,138.0267847195,126.6,145.12592,13.02506,145.7092476264,5.60592,1.6350600000000002,5.8395,139.52,11.39,139.9841508886,126.6
2021-02-12 17:00:00,148.68616,5.22263,148.7778546682,5.18616,1.5126300000000001,5.40225,143.5,3.71,143.5479505253,133.03,5.18616,1.5126300000000001,5.40225,5.18616,1.5126300000000001,5.40225,0.0,0.0,0.0,130.91,147.50616,13.66263,148.1375532958,5.18616,1.5126300000000001,5.40225,142.32,12.15,142.8376872537,127.37,149.52616,13.82263,150.1637027529,5.18616,1.5126300000000001,5.40225,144.34,12.31,144.8639765435,127.37
2021-02-12 17:30:00,152.80528,4.36654,152.867656054,5.40528,1.57654,5.6305,147.4,2.79,147.4264023165,133.53,5.40528,1.57654,5.6305,5.40528,1.57654,5.6305,0.0,0.0,0.0,131.55,151.58528,14.75654,152.3018469535,5.40528,1.57654,5.6305,146.18,13.18,146.7729702636,127.88,153.66528,14.94654,154.3904703518,5.40528,1.57654,5.6305,148.26,13.37,148.8616287026,127.88
2021-02-12 18:00:00,154.48256,4.96658,154.5623766026,5.30256,1.54658,5.5235,149.18,3.42,149.2191971564,132.78,5.30256,1.54658,5.5235,5.30256,1.54658,5.5235,0.0,0.0,0.0,130.78,153.25256,13.87658,153.8795198168,5.30256,1.54658,5.5235,147.95,12.33,148.4628957012,127.16,155.35256,14.04658,155.9862952578,5.30256,1.54658,5.5235,150.05,12.5,150.5697595801,127.16
2021-02-12 18:30:00,152.364,7.4295,152.5450293069,5.244,1.5295,5.4625,147.12,5.9,147.2382572567,133.65,5.244,1.5295,5.4625,5.244,1.5295,5.4625,0.0,0.0,0.0,131.32,151.144,11.6095,151.5892121038,5.244,1.5295,5.4625,145.9,10.08,146.2477910944,128.01,153.214,11.7495,153.6638556924,5.244,1.5295,5.4625,147.97,10.22,148.3225178454,128.01
2021-02-12 19:00:00,148.70136,9.49498,149.0041915889,5.33136,1.55498,5.5535,143.37,7.94,143.5896949645,134.77,5.33136,1.55498,5.5535,5.33136,1.55498,5.5535,0.0,0.0,0.0,132.1,147.54136,9.89498,147.872795131,5.33136,1.55498,5.5535,142.21,8.34,142.4543425102,129.09,149.54136,10.01498,149.8763429466,5.33136,1.55498,5.5535,144.21,8.46,144.4579374766,129.09
2021-02-12 19:30:00,146.05064,8.043520000000001,146.2719647041,1.52064,0.44352,1.584,144.53,7.6,144.7296821664,134.85,1.52064,0.44352,1.584,1.52064,0.44352,1.584,0.0,0.0,0.0,132.23,144.86064,9.15352,145.1495502907,1.52064,0.44352,1.584,143.34,8.71,143.6043860751,129.16,146.90064,9.27352,147.1930575999,1.52064,0.44352,1.584,145.38,8.83,145.6479086702,129.16
2021-02-12 20:00:00,140.71168,9.73799,141.0482376269,1.2616800000000001,0.36799000000000004,1.31425,139.45,9.37,139.7644425453,133.51,1.2616800000000001,0.36799000000000004,1.31425,1.2616800000000001,0.36799000000000004,1.31425,0.0,0.0,0.0,130.69,139.56168,7.02799,139.7385242797,1.2616800000000001,0.36799000000000004,1.31425,138.3,6.66,138.4602672249,127.87,141.54168,7.12799,141.7210479028,1.2616800000000001,0.36799000000000004,1.31425,140.28,6.76,140.4427855036,127.87
2021-02-12 20:30:00,136.87832,11.73826,137.3807163828,1.22832,0.35826,1.2795,135.65,11.38,136.1265106436,133.51,1.22832,0.35826,1.2795,1.22832,0.35826,1.2795,0.0,0.0,0.0,130.42,135.74832,5.06826,135.8429005957,1.22832,0.35826,1.2795,134.52,4.71,134.6024312559,127.87,137.64832,5.14826,137.744562796,1.22832,0.35826,1.2795,136.42,4.79,136.504067705,127.87
2021-02-12 21:00:00,132.44968,13.68699,133.1549902458,1.18968,0.34699,1.23925,131.26,13.34,131.9361330341,133.34,1.18968,0.34699,1.23925,1.18968,0.34699,1.23925,0.0,0.0,0.0,129.93,131.35968,3.08699,131.3959475667,1.18968,0.34699,1.23925,130.17,2.74,130.1988344802,127.68,133.21968,3.12699,133.256373978,1.18968,0.34699,1.23925,132.03,2.7800000000000002,132.0592643475,127.68
2021-02-12 21:30:00,126.32568,17.56624,127.5411706674,1.25568,0.36624,1.308,125.07,17.2,126.2471579878,135.02,1.25568,0.36624,1.308,1.25568,0.36624,1.308,0.0,0.0,0.0,131.06,125.27568,1.61624,125.2861054994,1.25568,0.36624,1.308,124.02,1.25,124.0262992272,129.27,127.03568,1.63624,127.0462170802,1.25568,0.36624,1.308,125.78,1.27,125.7864114283,129.27
2021-02-12 22:00:00,119.73256,20.80033,121.5258805862,1.37256,0.40033,1.42975,118.36,20.4,120.1051605885,135.49,1.37256,0.40033,1.42975,1.37256,0.40033,1.42975,0.0,0.0,0.0,131.06,118.75256,4.10033,118.8233277293,1.37256,0.40033,1.42975,117.38,3.7,117.4383003964,129.74,120.42256,4.14033,120.4937147301,1.37256,0.40033,1.42975,119.05,3.74,119.1087322575,129.74
2021-02-12 22:30:00,113.1952,23.10235,115.5286625845,1.3452,0.39235000000000003,1.40125,111.85,22.71,114.1322329581,135.53,1.3452,0.39235000000000003,1.40125,1.3452,0.39235000000000003,1.40125,0.0,0.0,0.0,130.79,112.2552,6.32235,112.4331002711,1.3452,0.39235000000000003,1.40125,110.91,5.93,111.0684158526,129.76,113.8552,6.41235,114.035629518,1.3452,0.39235000000000003,1.40125,112.51,6.02,112.6709390216,129.76
2021-02-12 23:00:00,107.07272,29.81746,111.1469670709,1.36272,0.39746000000000004,1.4195,105.71,29.42,109.7275740186,136.2,1.36272,0.39746000000000004,1.4195,1.36272,0.39746000000000004,1.4195,0.0,0.0,0.0,131.35,105.58272,6.41746,105.7775711361,1.36272,0.39746000000000004,1.4195,104.22,6.02,104.3937201176,130.41,107.07272,6.49746,107.2696805004,1.36272,0.39746000000000004,1.4195,105.71,6.1,105.8858541071,130.41
2021-02-12 23:30:00,102.26424,38.61582,109.3121966528,1.49424,0.43582000000000004,1.5565,100.77,38.18,107.760406922,134.74,1.49424,0.43582000000000004,1.5565,1.49424,0.43582000000000004,1.5565,0.0,0.0,0.0,130.23,99.70424,3.20582,99.7557655269,1.49424,0.43582000000000004,1.5565,98.21,2.77,98.2490559751,128.99,101.12424,3.23582,101.175997384,1.49424,0.43582000000000004,1.5565,99.63,2.8,99.6693378126,128.99
2021-02-13 00:00:00,97.47976,41.30368,105.869247618,1.58976,0.46368000000000004,1.6560000000000001,95.89,40.84,104.2247461019,136.47,1.58976,0.46368000000000004,1.6560000000000001,1.58976,0.46368000000000004,1.6560000000000001,0.0,0.0,0.0,131.64,95.07976,5.02368,95.2123842911,1.58976,0.46368000000000004,1.6560000000000001,93.49,4.5600000000000005,93.6011415529,130.62,96.42976,5.10368,96.5647252531,1.58976,0.46368000000000004,1.6560000000000001,94.84,4.64,94.9534370099,130.62
2021-02-13 00:30:00,96.55952,41.75236,105.199812111,1.61952,0.47236000000000006,1.687,94.94,41.28,103.5260450322,136.37,1.61952,0.47236000000000006,1.687,1.61952,0.47236000000000006,1.687,0.0,0.0,0.0,131.47,94.18952,5.56236,94.3536195734,1.61952,0.47236000000000006,1.687,92.57,5.09,92.7098322725,130.54,95.51952,5.6223600000000005,95.6848453675,1.61952,0.47236000000000006,1.687,93.9,5.15,94.0411213247,130.54
2021-02-13 01:00:00,98.57216,40.63938,106.6209638573,1.71216,0.49938000000000005,1.7835,96.86,40.14,104.8478860063,135.47,1.71216,0.49938000000000005,1.7835,1.71216,0.49938000000000005,1.7835,0.0,0.0,0.0,130.72,96.14216,4.84938,96.2643829038,1.71216,0.49938000000000005,1.7835,94.43,4.35,94.530140167,129.68,97.51216,4.9093800000000005,97.6356664332,1.71216,0.49938000000000005,1.7835,95.8,4.41,95.9014499369,129.68
2021-02-13 01:30:00,98.06496,41.08228,106.3225757297,1.5849600000000001,0.46228,1.651,96.48,40.62,104.6822563761,136.14,1.5849600000000001,0.46228,1.651,1.5849600000000001,0.46228,1.651,0.0,0.0,0.0,131.34,95.66496,4.97228,95.7940924076,1.5849600000000001,0.46228,1.651,94.08,4.51,94.1880379878,130.32,97.01496,5.04228,97.145905994,1.5849600000000001,0.46228,1.651,95.43,4.58,95.5398414275,130.32
2021-02-13 02:00:00,95.36552,38.91536,102.9999400427,1.59552,0.46536000000000005,1.662,93.77,38.45,101.3470048891,136.29,1.59552,0.46536000000000005,1.662,1.59552,0.46536000000000005,1.662,0.0,0.0,0.0,131.7,93.68552,11.72536,94.4164219021,1.59552,0.46536000000000005,1.662,92.09,11.26,92.7758357548,130.48,94.36552,2.92536,94.4108526389,1.59552,0.46536000000000005,1.662,92.77,2.46,92.8026104159,130.48
2021-02-13 02:30:00,93.16472,35.77596,99.7977172414,1.73472,0.5059600000000001,1.807,91.43,35.27,97.9970295468,134.59,1.73472,0.5059600000000001,1.807,1.73472,0.5059600000000001,1.807,0.0,0.0,0.0,130.29,92.09472,17.59596,93.760627452,1.73472,0.5059600000000001,1.807,90.36,17.09,91.9619361475,128.82,92.17472,0.55596,92.1763966458,1.73472,0.5059600000000001,1.807,90.44,0.05,90.4400138213,128.82
2021-02-13 03:00:00,91.9232,35.6726,98.6022773013,1.7232,0.5026,1.795,90.2,35.17,96.8140945317,134.65,1.7232,0.5026,1.795,1.7232,0.5026,1.795,0.0,0.0,0.0,130.36,90.8832,17.4526,92.543769585,1.7232,0.5026,1.795,89.16,16.95,90.7568625504,128.85,90.9732,0.5726,90.9750020005,1.7232,0.5026,1.795,89.25,0.07,89.250027451,128.85
2021-02-13 03:30:00,91.0328,35.9254,97.8652391863,1.7328000000000001,0.5054000000000001,1.8050000000000002,89.3,35.42,96.068030062,135.04,1.7328000000000001,0.5054000000000001,1.8050000000000002,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.0,0.0,0.0,130.71,90.0128,17.6054,91.7183420751,1.7328000000000001,0.5054000000000001,1.8050000000000002,88.28,17.1,89.9209007962,129.23,90.1028,0.5854,90.1047016587,1.7328000000000001,0.5054000000000001,1.8050000000000002,88.37,0.08,88.3700362114,129.23
2021-02-13 04:00:00,90.19696,36.39953,97.2646769257,1.50696,0.43953000000000003,1.56975,88.69,35.96,95.7028615037,135.63,1.50696,0.43953000000000003,1.56975,1.50696,0.43953000000000003,1.56975,0.0,0.0,0.0,131.24,89.18696,17.90953,90.9673848083,1.50696,0.43953000000000003,1.56975,87.68,17.47,89.4034859499,129.8,89.26696,0.5695300000000001,89.2687768039,1.50696,0.43953000000000003,1.56975,87.76,0.13,87.7600962853,129.8
2021-02-13 04:30:00,89.25696,36.28953,96.35214007,1.50696,0.43953000000000003,1.56975,87.75,35.85,94.7907432189,134.94,1.50696,0.43953000000000003,1.56975,1.50696,0.43953000000000003,1.56975,0.0,0.0,0.0,130.53,88.23696,17.98953,90.0521199065,1.50696,0.43953000000000003,1.56975,86.73,17.55,88.4878262814,129.14,88.32696,0.8395300000000001,88.3309496918,1.50696,0.43953000000000003,1.56975,86.82,0.4,86.8209214418,129.14
2021-02-13 05:00:00,88.792,36.21975,95.8952008917,1.542,0.44975000000000004,1.6062500000000002,87.25,35.77,94.297695624,134.94,1.542,0.44975000000000004,1.6062500000000002,1.542,0.44975000000000004,1.6062500000000002,0.0,0.0,0.0,130.53,87.782,17.88975,89.5863978462,1.542,0.44975000000000004,1.6062500000000002,86.24,17.44,87.9857442999,129.14,87.872,0.7097500000000001,87.8748663104,1.542,0.44975000000000004,1.6062500000000002,86.33,0.26,86.33039152,129.14
2021-02-13 05:30:00,88.96424,35.88957,95.9306897378,1.4042400000000002,0.40957000000000005,1.46275,87.56,35.48,94.4753089437,134.28,1.4042400000000002,0.40957000000000005,1.46275,1.4042400000000002,0.40957000000000005,1.46275,0.0,0.0,0.0,129.92,87.94424,17.74957,89.7175377747,1.4042400000000002,0.40957000000000005,1.46275,86.54,17.34,88.2601110355,128.5,88.03424,0.7595700000000001,88.0375167696,1.4042400000000002,0.40957000000000005,1.46275,86.63,0.35000000000000003,86.630707027,128.5
2021-02-13 06:00:00,90.16544,35.68992,96.9720421565,1.40544,0.40992,1.464,88.76,35.28,95.5144805776,134.99,1.40544,0.40992,1.464,1.40544,0.40992,1.464,0.0,0.0,0.0,130.68,89.12544,17.36992,90.8023027021,1.40544,0.40992,1.464,87.72,16.96,89.3445017894,129.16,89.22544,0.85992,89.2295836906,1.40544,0.40992,1.464,87.82,0.45,87.8211529189,129.16
2021-02-13 06:30:00,94.8936,33.8448,100.7485275724,1.3536000000000001,0.39480000000000004,1.4100000000000001,93.54,33.45,99.340999089,135.44,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.0,0.0,0.0,131.37,93.8236,15.4548,95.0879527595,1.3536000000000001,0.39480000000000004,1.4100000000000001,92.47,15.06,93.6883370543,129.62,93.8936,2.5948,93.9294475018,1.3536000000000001,0.39480000000000004,1.4100000000000001,92.54,2.2,92.5661471597,129.62
2021-02-13 07:00:00,99.05464,31.90552,104.0662477079,1.4246400000000001,0.41552000000000006,1.484,97.63,31.49,102.5828299473,135.03,1.4246400000000001,0.41552000000000006,1.484,1.4246400000000001,0.41552000000000006,1.484,0.0,0.0,0.0,131.23,97.94464,13.67552,98.8947539155,1.4246400000000001,0.41552000000000006,1.484,96.52,13.26,97.4265774827,129.22,98.00464,4.29552,98.0987306421,1.4246400000000001,0.41552000000000006,1.484,96.58,3.88,96.6579060398,129.22
2021-02-13 07:30:00,102.83312,30.45841,107.2490806891,1.50312,0.43841,1.56575,101.33,30.02,105.6833444777,135.38,1.50312,0.43841,1.56575,1.50312,0.43841,1.56575,0.0,0.0,0.0,131.76,101.68312,12.17841,102.4098167319,1.50312,0.43841,1.56575,100.18,11.74,100.8655540807,129.56,101.73312,5.90841,101.9045485426,1.50312,0.43841,1.56575,100.23,5.47,100.3791502255,129.56
2021-02-13 08:00:00,106.0384,28.8462,109.8919720862,1.8384,0.5362,1.915,104.2,28.31,107.9772943725,135.01,1.8384,0.5362,1.915,1.8384,0.5362,1.915,0.0,0.0,0.0,131.63,104.8684,10.6962,105.4124756042,1.8384,0.5362,1.915,103.03,10.16,103.5297372739,129.21,104.9084,7.4962,105.175878437,1.8384,0.5362,1.915,103.07,6.96,103.3047264166,129.21
2021-02-13 08:30:00,111.78088,26.90234,114.9726099167,2.5108800000000002,0.7323400000000001,2.6155,109.27,26.17,112.3601432893,134.74,2.5108800000000002,0.7323400000000001,2.6155,2.5108800000000002,0.7323400000000001,2.6155,0.0,0.0,0.0,131.63,110.55088,8.88234,110.907136978,2.5108800000000002,0.7323400000000001,2.6155,108.04,8.15,108.3469616556,128.95,110.57088,9.60234,110.9870462597,2.5108800000000002,0.7323400000000001,2.6155,108.06,8.87,108.4234315081,128.95
2021-02-13 09:00:00,116.90392,24.99531,119.5461920488,3.10392,0.9053100000000001,3.23325,113.8,24.09,116.3218298515,133.98,3.10392,0.9053100000000001,3.23325,3.10392,0.9053100000000001,3.23325,0.0,0.0,0.0,131.17,115.63392,7.23531,115.860058542,3.10392,0.9053100000000001,3.23325,112.53,6.33,112.707895908,128.24,115.65392,11.41531,116.2159133413,3.10392,0.9053100000000001,3.23325,112.55,10.51,113.0396505656,128.24
2021-02-13 09:30:00,123.01,22.65,125.0779061225,3.36,0.98,3.5,119.65,21.67,121.5965106407,134.33,3.36,0.98,3.5,3.36,0.98,3.5,0.0,0.0,0.0,131.86,121.71,4.85,121.8065950595,3.36,0.98,3.5,118.35,3.87,118.4132568592,128.56,121.69,14.01,122.4938210687,3.36,0.98,3.5,118.33,13.03,119.0452426601,128.56
2021-02-13 10:00:00,125.49216,21.39438,127.3027954016,3.99216,1.16438,4.1585,121.5,20.23,123.1726548386,133.82,3.99216,1.16438,4.1585,3.99216,1.16438,4.1585,0.0,0.0,0.0,131.55,124.17216,3.74438,124.2286025867,3.99216,1.16438,4.1585,120.18,2.58,120.2076902698,128.07,124.14216,15.37438,125.0905569971,3.99216,1.16438,4.1585,120.15,14.21,120.9873819867,128.07
2021-02-13 10:30:00,127.43144,20.93417,129.1395035381,4.47144,1.30417,4.65775,122.96,19.63,124.51706108,134.15,4.47144,1.30417,4.65775,4.47144,1.30417,4.65775,0.0,0.0,0.0,131.95,126.11144,3.23417,126.1529038685,4.47144,1.30417,4.65775,121.64,1.9300000000000002,121.6553102006,128.38,126.09144,16.22417,127.1309361779,4.47144,1.30417,4.65775,121.62,14.92,122.5317542517,128.38
2021-02-13 11:00:00,127.78064,20.90227,129.4789436548,6.11064,1.78227,6.36525,121.67,19.12,123.1631572346,133.94,6.11064,1.78227,6.36525,6.11064,1.78227,6.36525,0.0,0.0,0.0,131.77,126.46064,3.26227,126.5027109384,6.11064,1.78227,6.36525,120.35,1.48,120.3590997806,128.17,126.44064,17.09227,127.5906780974,6.11064,1.78227,6.36525,120.33,15.31,121.3000618302,128.17
2021-02-13 11:30:00,125.5052,21.8836,127.3987722704,8.5152,2.4836,8.87,116.99,19.4,118.5876051702,133.73,8.5152,2.4836,8.87,8.5152,2.4836,8.87,0.0,0.0,0.0,131.47,124.2152,4.2736,124.2886944497,8.5152,2.4836,8.87,115.7,1.79,115.7138457575,127.96,124.2252,17.4336,125.4425395311,8.5152,2.4836,8.87,115.71,14.95,116.671790078,127.96
2021-02-13 12:00:00,124.42904,22.61472,126.4674327881,8.75904,2.55472,9.124,115.67,20.06,117.3965608525,133.97,8.75904,2.55472,9.124,8.75904,2.55472,9.124,0.0,0.0,0.0,131.62,123.15904,4.89472,123.2562672549,8.75904,2.55472,9.124,114.4,2.34,114.4239293155,128.18,123.16904,17.02472,124.3400720026,8.75904,2.55472,9.124,114.41,14.47,115.321416051,128.18
2021-02-13 12:30:00,123.98296,23.21503,126.1376707739,9.34296,2.7250300000000003,9.73225,114.64,20.49,116.4567288739,133.72,9.34296,2.7250300000000003,9.73225,9.34296,2.7250300000000003,9.73225,0.0,0.0,0.0,131.32,122.72296,5.56503,122.8490719137,9.34296,2.7250300000000003,9.73225,113.38,2.84,113.4155633059,127.95,122.72296,16.65503,123.8479508731,9.34296,2.7250300000000003,9.73225,113.38,13.93,114.2325229521,127.95
2021-02-13 13:00:00,123.12536,23.59573,125.3659154211,7.42536,2.16573,7.73475,115.7,21.43,117.6679008906,133.89,7.42536,2.16573,7.73475,7.42536,2.16573,7.73475,0.0,0.0,0.0,131.4,121.87536,5.89573,122.0178798675,7.42536,2.16573,7.73475,114.45,3.73,114.5107654328,128.12,121.85536,15.22573,122.8028974201,7.42536,2.16573,7.73475,114.43,13.06,115.1728635574,128.12
2021-02-13 13:30:00,127.67576,22.05168,129.566107769,5.04576,1.47168,5.256,122.63,20.58,124.3448965579,133.94,5.04576,1.47168,5.256,5.04576,1.47168,5.256,0.0,0.0,0.0,131.61,126.33576,4.38168,126.4117216654,5.04576,1.47168,5.256,121.29,2.91,121.3249034617,128.16,126.31576,15.391680000000001,127.2500492636,5.04576,1.47168,5.256,121.27,13.92,122.0662905965,128.16
2021-02-13 14:00:00,125.34888,23.81134,127.5904449003,6.99888,2.04134,7.2905,118.35,21.77,120.3355949003,134.61,6.99888,2.04134,7.2905,6.99888,2.04134,7.2905,0.0,0.0,0.0,132.09,124.06888,5.95134,124.2115350209,6.99888,2.04134,7.2905,117.07,3.91,117.1352764969,128.8,124.06888,15.09134,124.9833409997,6.99888,2.04134,7.2905,117.07,13.05,117.7951077083,128.8
2021-02-13 14:30:00,122.85976,24.77993,125.3338164984,4.3197600000000005,1.25993,4.49975,118.54,23.52,120.8508254006,134.7,4.3197600000000005,1.25993,4.49975,4.3197600000000005,1.25993,4.49975,0.0,0.0,0.0,132.01,121.55976,6.85993,121.7531678884,4.3197600000000005,1.25993,4.49975,117.24,5.6,117.3736665526,128.91,121.54976,12.67993,122.209348173,4.3197600000000005,1.25993,4.49975,117.23,11.42,117.784928153,128.91
2021-02-13 15:00:00,126.91592,22.89256,128.9640261965,2.78592,0.8125600000000001,2.902,124.13,22.08,126.0784807174,134.18,2.78592,0.8125600000000001,2.902,2.78592,0.8125600000000001,2.902,0.0,0.0,0.0,131.72,125.59592,5.16256,125.701977496,2.78592,0.8125600000000001,2.902,122.81,4.35,122.8870155875,128.42,125.56592,13.33256,126.2717601905,2.78592,0.8125600000000001,2.902,122.78,12.52,123.4166876885,128.42
2021-02-13 15:30:00,128.82104,21.97822,130.6824490934,2.05104,0.5982200000000001,2.1365,126.77,21.38,128.560247744,133.55,2.05104,0.5982200000000001,2.1365,2.05104,0.5982200000000001,2.1365,0.0,0.0,0.0,131.21,127.49104,4.42822,127.567920782,2.05104,0.5982200000000001,2.1365,125.44,3.83,125.4984561658,127.83,127.44104,13.48822,128.152841385,2.05104,0.5982200000000001,2.1365,125.39,12.89,126.0508000768,127.83
2021-02-13 16:00:00,130.92224,21.59107,132.6906448487,1.75224,0.51107,1.82525,129.17,21.08,130.8787809387,133.83,1.75224,0.51107,1.82525,1.75224,0.51107,1.82525,0.0,0.0,0.0,131.55,129.55224,4.01107,129.6143185438,1.75224,0.51107,1.82525,127.8,3.5,127.8479174645,128.1,129.50224,13.77107,130.2323789768,1.75224,0.51107,1.82525,127.75,13.26,128.4363270263,128.1
2021-02-13 16:30:00,131.806,21.3855,133.5296268483,1.596,0.4655,1.6625,130.21,20.92,131.8798335607,133.57,1.596,0.4655,1.6625,1.596,0.4655,1.6625,0.0,0.0,0.0,131.31,130.446,3.9155,130.5047510869,1.596,0.4655,1.6625,128.85,3.45,128.8961791521,127.87,130.386,13.7155,131.1053924759,1.596,0.4655,1.6625,128.79,13.25,129.4697902987,127.87
2021-02-13 17:00:00,135.29664,19.36777,136.6758622071,1.46664,0.42777000000000004,1.5277500000000002,133.83,18.94,135.1635768245,132.8,1.46664,0.42777000000000004,1.5277500000000002,1.46664,0.42777000000000004,1.5277500000000002,0.0,0.0,0.0,130.82,133.87664,2.06777,133.8926077514,1.46664,0.42777000000000004,1.5277500000000002,132.41,1.6400000000000001,132.4201559431,127.12,133.80664,15.31777,134.6805516244,1.46664,0.42777000000000004,1.5277500000000002,132.34,14.89,133.1750265628,127.12
2021-02-13 17:30:00,142.06032,16.60051,143.026960573,1.51032,0.44051,1.57325,140.55,16.16,141.475962976,132.21,1.51032,0.44051,1.57325,1.51032,0.44051,1.57325,0.0,0.0,0.0,130.62,140.57032,1.52051,140.5785432261,1.51032,0.44051,1.57325,139.06,1.08,139.0641938099,126.57,140.48032,17.75051,141.5973195811,1.51032,0.44051,1.57325,138.97,17.31,140.0439109708,126.57
2021-02-13 18:00:00,145.79424,18.25707,146.9329133386,5.06424,1.47707,5.27525,140.73,16.78,141.7268545478,132.53,5.06424,1.47707,5.27525,5.06424,1.47707,5.27525,0.0,0.0,0.0,130.89,144.27424,1.95707,144.2875131484,5.06424,1.47707,5.27525,139.21,0.48,139.2108275243,126.89,144.19424,18.34707,145.3567811516,5.06424,1.47707,5.27525,139.13,16.87,140.149041381,126.89
2021-02-13 18:30:00,144.65752,19.19761,145.925824727,4.99752,1.45761,5.20575,139.66,17.74,140.7821835319,132.96,4.99752,1.45761,5.20575,4.99752,1.45761,5.20575,0.0,0.0,0.0,131.22,143.16752,1.91761,143.1803618205,4.99752,1.45761,5.20575,138.17,0.46,138.1707657213,127.31,143.08752,17.58761,144.1643589979,4.99752,1.45761,5.20575,138.09,16.13,139.0288639096,127.31
2021-02-13 19:00:00,142.872,17.2835,143.9136121298,1.452,0.42350000000000004,1.5125000000000002,141.42,16.86,142.4214731001,132.59,1.452,0.42350000000000004,1.5125000000000002,1.452,0.42350000000000004,1.5125000000000002,0.0,0.0,0.0,130.96,141.362,0.9135000000000001,141.3649515483,1.452,0.42350000000000004,1.5125000000000002,139.91,0.49,139.910858049,126.95,141.272,17.2235,142.318048526,1.452,0.42350000000000004,1.5125000000000002,139.82,16.8,140.8256808966,126.95
2021-02-13 19:30:00,138.70312,19.06341,140.0070323182,1.1431200000000001,0.33341000000000004,1.19075,137.56,18.73,138.829271049,133.23,1.1431200000000001,0.33341000000000004,1.19075,1.1431200000000001,0.33341000000000004,1.19075,0.0,0.0,0.0,131.33,137.26312,1.68341,137.2734423746,1.1431200000000001,0.33341000000000004,1.19075,136.12,1.35,136.1266942962,127.55,137.19312,15.61341,138.0787121433,1.1431200000000001,0.33341000000000004,1.19075,136.05,15.28,136.9053720641,127.55
2021-02-13 20:00:00,133.3308,22.3769,135.1955172417,1.1208,0.3269,1.1675,132.21,22.05,134.0361391566,134.81,1.1208,0.3269,1.1675,1.1208,0.3269,1.1675,0.0,0.0,0.0,132.47,131.9408,4.5669,132.0198139684,1.1208,0.3269,1.1675,130.82,4.24,130.888693171,129.07,131.8908,13.0969,132.539473042,1.1208,0.3269,1.1675,130.77,12.77,131.3920309608,129.07
2021-02-13 20:30:00,129.10424,24.06707,131.3283238466,1.22424,0.35707000000000005,1.27525,127.88,23.71,130.0594421793,134.37,1.22424,0.35707000000000005,1.27525,1.22424,0.35707000000000005,1.27525,0.0,0.0,0.0,131.77,127.74424,6.32707,127.900831381,1.22424,0.35707000000000005,1.27525,126.52,5.97,126.6607725383,128.65,127.69424,11.29707,128.192990135,1.22424,0.35707000000000005,1.27525,126.47,10.94,126.9422880682,128.65
2021-02-13 21:00:00,125.09864,25.66627,127.7044523326,1.35864,0.39627,1.41525,123.74,25.27,126.2939448271,134.41,1.35864,0.39627,1.41525,1.35864,0.39627,1.41525,0.0,0.0,0.0,131.6,123.77864,7.83627,124.0264441471,1.35864,0.39627,1.41525,122.42,7.44,122.6458723317,128.69,123.74864,9.89627,124.1437153535,1.35864,0.39627,1.41525,122.39,9.5,122.75814474,128.69
2021-02-13 21:30:00,120.62224,27.56482,123.7317424279,1.42224,0.41482,1.4815,119.2,27.15,122.2528629522,134.92,1.42224,0.41482,1.4815,1.42224,0.41482,1.4815,0.0,0.0,0.0,131.86,119.35224,9.55482,119.7340877873,1.42224,0.41482,1.4815,117.93,9.14,118.2836611709,129.18,119.34224,8.36482,119.6350302455,1.42224,0.41482,1.4815,117.92,7.95,118.1876850607,129.18
2021-02-13 22:00:00,115.7592,29.69685,119.5077206065,1.4292,0.41685000000000005,1.48875,114.33,29.28,118.0197750379,135.42,1.4292,0.41685000000000005,1.48875,1.4292,0.41685000000000005,1.48875,0.0,0.0,0.0,132.05,114.5492,11.53685,115.1287024532,1.4292,0.41685000000000005,1.48875,113.12,11.12,113.665248867,129.65,114.5592,6.4868500000000004,114.7427101282,1.4292,0.41685000000000005,1.48875,113.13,6.07,113.2927261566,129.65
2021-02-13 22:30:00,109.56384,31.92237,114.1195545994,1.41384,0.41237,1.47275,108.15,31.51,112.6468046595,135.77,1.41384,0.41237,1.47275,1.41384,0.41237,1.47275,0.0,0.0,0.0,132.1,108.42384,13.62237,109.27624648,1.41384,0.41237,1.47275,107.01,13.21,107.8222806288,130.0,108.43384,4.49237,108.5268586358,1.41384,0.41237,1.47275,107.02,4.08,107.0977441406,130.0
