Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-02-13 23:00:00,103.8644,34.3867,109.4086775546,1.1544,0.3367,1.2025000000000001,102.71,34.05,108.2069618832,136.26,1.1544,0.3367,1.2025000000000001,1.1544,0.3367,1.2025000000000001,0.0,0.0,0.0,132.58,102.8644,17.4167,104.3284535793,1.1544,0.3367,1.2025000000000001,101.71,17.08,103.134138383,130.46,102.5544,5.3167,102.6921236427,1.1544,0.3367,1.2025000000000001,101.4,4.98,101.5222162879,130.46
2021-02-13 23:30:00,98.436,41.86425,106.9685071601,1.146,0.33425000000000005,1.19375,97.29,41.53,105.7831980988,134.4,1.146,0.33425000000000005,1.19375,1.146,0.33425000000000005,1.19375,0.0,0.0,0.0,131.63,97.066,22.14425,99.559912435,1.146,0.33425000000000005,1.19375,95.92,21.81,98.3683002801,128.69,95.856,13.50425,96.8025697183,1.146,0.33425000000000005,1.19375,94.71,13.17,95.6212999284,128.69
2021-02-14 00:00:00,93.92056,43.15058,103.3588126144,1.2705600000000001,0.37058,1.3235000000000001,92.65,42.78,102.0497471824,134.53,1.2705600000000001,0.37058,1.3235000000000001,1.2705600000000001,0.37058,1.3235000000000001,0.0,0.0,0.0,131.58,92.62056,23.33058,95.5137900926,1.2705600000000001,0.37058,1.3235000000000001,91.35,22.96,94.1912103118,128.78,91.49056,12.47058,92.3365471233,1.2705600000000001,0.37058,1.3235000000000001,90.22,12.1,91.0277891635,128.78
2021-02-14 00:30:00,93.02232,43.03901,102.496382375,1.40232,0.40901000000000004,1.46075,91.62,42.63,101.052171179,134.05,1.40232,0.40901000000000004,1.46075,1.40232,0.40901000000000004,1.46075,0.0,0.0,0.0,131.1,91.73232,23.339010000000002,94.654782871,1.40232,0.40901000000000004,1.46075,90.33,22.93,93.1949236815,128.31,90.62232,12.36901,91.4625458347,1.40232,0.40901000000000004,1.46075,89.22,11.96,90.0180537448,128.31
2021-02-14 01:00:00,95.5928,42.16665,104.4797099157,1.4628,0.42665000000000003,1.5237500000000002,94.13,41.74,102.969337669,133.43,1.4628,0.42665000000000003,1.5237500000000002,1.4628,0.42665000000000003,1.5237500000000002,0.0,0.0,0.0,130.57,94.2728,22.64665,96.9547914033,1.4628,0.42665000000000003,1.5237500000000002,92.81,22.22,95.4328271613,127.72,93.1028,12.77665,93.9753912099,1.4628,0.42665000000000003,1.5237500000000002,91.64,12.35,92.4684383993,127.72
2021-02-14 01:30:00,94.82136,42.71748,103.9993913915,1.43136,0.41748,1.491,93.39,42.3,102.523080816,134.0,1.43136,0.41748,1.491,1.43136,0.41748,1.491,0.0,0.0,0.0,131.09,93.52136,23.03748,96.3170299636,1.43136,0.41748,1.491,92.09,22.62,94.8273826487,128.25,92.36136,12.63748,93.221921895,1.43136,0.41748,1.491,90.93,12.22,91.7474430161,128.25
2021-02-14 02:00:00,92.50848,43.50164,102.2262762434,1.54848,0.45164000000000004,1.613,90.96,43.05,100.6331163186,134.62,1.54848,0.45164000000000004,1.613,1.54848,0.45164000000000004,1.613,0.0,0.0,0.0,131.63,91.23848,23.63164,94.2492156031,1.54848,0.45164000000000004,1.613,89.69,23.18,92.636971561,128.84,90.13848,12.45164,90.9944444205,1.54848,0.45164000000000004,1.613,88.59,12.0,89.3990385854,128.84
2021-02-14 02:30:00,90.81168,43.90174,100.8668627422,1.65168,0.48174000000000006,1.7205,89.16,43.42,99.1705702313,134.56,1.65168,0.48174000000000006,1.7205,1.65168,0.48174000000000006,1.7205,0.0,0.0,0.0,131.51,89.57168,24.03174,92.7394758744,1.65168,0.48174000000000006,1.7205,87.92,23.55,91.0193874952,128.8,88.49168,12.06174,89.3099266658,1.65168,0.48174000000000006,1.7205,86.84,11.58,87.6086867839,128.8
2021-02-14 03:00:00,88.87424,44.54832,99.4142009494,1.6742400000000002,0.48832000000000003,1.744,87.2,44.06,97.6991484098,134.89,1.6742400000000002,0.48832000000000003,1.744,1.6742400000000002,0.48832000000000003,1.744,0.0,0.0,0.0,131.76,87.64424,24.54832,91.017211669,1.6742400000000002,0.48832000000000003,1.744,85.97,24.06,89.2733134817,129.11,86.63424,11.75832,87.4285401319,1.6742400000000002,0.48832000000000003,1.744,84.96,11.27,85.7042268503,129.11
2021-02-14 03:30:00,87.2304,45.11595,98.206881778,1.7004000000000001,0.49595000000000006,1.7712500000000002,85.53,44.62,96.4692971883,135.22,1.7004000000000001,0.49595000000000006,1.7712500000000002,1.7004000000000001,0.49595000000000006,1.7712500000000002,0.0,0.0,0.0,132.03,86.0504,25.01595,89.6128846459,1.7004000000000001,0.49595000000000006,1.7712500000000002,84.35,24.52,87.8416353445,129.41,85.0504,11.48595,85.8224771698,1.7004000000000001,0.49595000000000006,1.7712500000000002,83.35,10.99,84.071413691,129.41
2021-02-14 04:00:00,85.93808,45.46944,97.2256322582,1.67808,0.48944000000000004,1.748,84.26,44.98,95.5141246099,135.58,1.67808,0.48944000000000004,1.748,1.67808,0.48944000000000004,1.748,0.0,0.0,0.0,132.37,84.77808,25.24944,88.4582221662,1.67808,0.48944000000000004,1.748,83.1,24.76,86.7102508358,129.77,83.80808,11.46944,84.5892565708,1.67808,0.48944000000000004,1.748,82.13,10.98,82.8607102311,129.77
2021-02-14 04:30:00,84.74744,45.62467,96.248319981,1.62744,0.47467000000000004,1.6952500000000001,83.12,45.15,94.5909979861,135.09,1.62744,0.47467000000000004,1.6952500000000001,1.62744,0.47467000000000004,1.6952500000000001,0.0,0.0,0.0,131.83,83.59744,25.54467,87.4131691449,1.62744,0.47467000000000004,1.6952500000000001,81.97,25.07,85.7180599407,129.3,82.63744,10.85467,83.3472876017,1.62744,0.47467000000000004,1.6952500000000001,81.01,10.38,81.6722994656,129.3
2021-02-14 05:00:00,84.212,45.83225,95.8762540156,1.722,0.5022500000000001,1.7937500000000002,82.49,45.33,94.1244335972,135.52,1.722,0.5022500000000001,1.7937500000000002,1.722,0.5022500000000001,1.7937500000000002,0.0,0.0,0.0,132.25,83.082,25.61225,86.9402442719,1.722,0.5022500000000001,1.7937500000000002,81.36,25.11,85.146706924,129.69,82.142,11.08225,82.8862137455,1.722,0.5022500000000001,1.7937500000000002,80.42,10.58,81.1129632056,129.69
2021-02-14 05:30:00,84.05536,45.76448,95.7062755226,1.69536,0.49448000000000003,1.766,82.36,45.27,93.9816072431,135.36,1.69536,0.49448000000000003,1.766,1.69536,0.49448000000000003,1.766,0.0,0.0,0.0,132.09,82.90536,25.60448,86.76916568,1.69536,0.49448000000000003,1.766,81.21,25.11,85.0033893442,129.54,81.98536,10.99448,82.7192713024,1.69536,0.49448000000000003,1.766,80.29,10.5,80.9736630022,129.54
2021-02-14 06:00:00,85.02488,45.19184,96.2887980068,1.75488,0.5118400000000001,1.828,83.27,44.68,94.4997105816,135.09,1.75488,0.5118400000000001,1.828,1.75488,0.5118400000000001,1.828,0.0,0.0,0.0,131.88,83.87488,25.07184,87.5419479792,1.75488,0.5118400000000001,1.828,82.12,24.56,85.7139895233,129.28,82.91488,11.45184,83.7019830398,1.75488,0.5118400000000001,1.828,81.16,10.94,81.8940119911,129.28
2021-02-14 06:30:00,87.7,44.25875,98.2350596863,1.71,0.49875,1.78125,85.99,43.76,96.4842873218,135.14,1.71,0.49875,1.78125,1.71,0.49875,1.78125,0.0,0.0,0.0,132.04,86.51,24.18875,89.8280341907,1.71,0.49875,1.78125,84.8,23.69,88.0468971628,129.32,85.5,12.28875,86.3786048542,1.71,0.49875,1.78125,83.79,11.79,84.6154134895,129.32
2021-02-14 07:00:00,90.23536,42.87698,99.9042321839,1.63536,0.47698,1.7035,88.6,42.4,98.2228079419,134.53,1.63536,0.47698,1.7035,1.63536,0.47698,1.7035,0.0,0.0,0.0,131.6,88.99536,23.00698,91.9211359278,1.63536,0.47698,1.7035,87.36,22.53,90.2184598627,128.74,87.93536,13.08698,88.9038614676,1.63536,0.47698,1.7035,86.3,12.61,87.2164095798,128.74
2021-02-14 07:30:00,93.36184,41.60012,102.2105823885,1.61184,0.47012000000000004,1.679,91.75,41.13,100.5471998616,134.35,1.61184,0.47012000000000004,1.679,1.61184,0.47012000000000004,1.679,0.0,0.0,0.0,131.6,92.10184,21.83012,94.6535951277,1.61184,0.47012000000000004,1.679,90.49,21.36,92.9768234562,128.57,90.96184,14.12012,92.0512581391,1.61184,0.47012000000000004,1.679,89.35,13.65,90.3866417121,128.57
2021-02-14 08:00:00,94.406,40.9005,102.8850996804,1.716,0.5005000000000001,1.7875,92.69,40.4,101.1118000038,134.06,1.716,0.5005000000000001,1.7875,1.716,0.5005000000000001,1.7875,0.0,0.0,0.0,131.37,93.116,21.2005,95.4989563097,1.716,0.5005000000000001,1.7875,91.4,20.7,93.7147266976,128.29,91.976,14.6705,93.1386501204,1.716,0.5005000000000001,1.7875,90.26,14.17,91.3655104512,128.29
2021-02-14 08:30:00,100.10656,39.13858,107.4855887989,1.8465600000000002,0.5385800000000001,1.9235000000000002,98.26,38.6,105.5698233398,134.18,1.8465600000000002,0.5385800000000001,1.9235000000000002,1.8465600000000002,0.5385800000000001,1.9235000000000002,0.0,0.0,0.0,131.73,98.75656,19.44858,100.6533924269,1.8465600000000002,0.5385800000000001,1.9235000000000002,96.91,18.91,98.7377141724,128.39,97.50656,16.54858,98.9008834291,1.8465600000000002,0.5385800000000001,1.9235000000000002,95.66,16.01,96.9904928331,128.39
2021-02-14 09:00:00,106.01744,37.02967,112.2982370497,1.98744,0.57967,2.07025,104.03,36.45,110.2308640989,133.74,1.98744,0.57967,2.07025,1.98744,0.57967,2.07025,0.0,0.0,0.0,131.58,104.56744,17.52967,106.0265949584,1.98744,0.57967,2.07025,102.58,16.95,103.9709521934,127.98,103.19744,18.27967,104.8039023981,1.98744,0.57967,2.07025,101.21,17.7,102.7460661047,127.98
2021-02-14 09:30:00,112.17008,35.08794,117.5299552482,2.05008,0.59794,2.1355,110.12,34.49,115.3948634039,133.65,2.05008,0.59794,2.1355,2.05008,0.59794,2.1355,0.0,0.0,0.0,131.77,110.65008,15.70794,111.759472006,2.05008,0.59794,2.1355,108.6,15.11,109.6461221385,127.92,109.17008,19.97794,110.9829917323,2.05008,0.59794,2.1355,107.12,19.38,108.8589858487,127.92
2021-02-14 10:00:00,117.88536,32.12198,122.1833855377,2.23536,0.65198,2.3285,115.65,31.47,119.85526021,132.58,2.23536,0.65198,2.3285,2.23536,0.65198,2.3285,0.0,0.0,0.0,131.06,116.28536,13.11198,117.0222584377,2.23536,0.65198,2.3285,114.05,12.46,114.7286106427,126.9,114.68536,22.12198,116.7994597481,2.23536,0.65198,2.3285,112.45,21.47,114.4812796924,126.9
2021-02-14 10:30:00,122.03288,30.50959,125.7889457904,2.43288,0.70959,2.53425,119.6,29.8,123.256642823,132.44,2.43288,0.70959,2.53425,2.43288,0.70959,2.53425,0.0,0.0,0.0,131.14,120.39288,11.60959,120.9513461465,2.43288,0.70959,2.53425,117.96,10.9,118.4625324734,126.75,118.71288,23.55959,121.0281048305,2.43288,0.70959,2.53425,116.28,22.85,118.5038433976,126.75
2021-02-14 11:00:00,125.85352,29.13936,129.1828579867,2.36352,0.6893600000000001,2.462,123.49,28.45,126.7248302425,132.51,2.36352,0.6893600000000001,2.462,2.36352,0.6893600000000001,2.462,0.0,0.0,0.0,131.42,124.15352,10.26936,124.5775111455,2.36352,0.6893600000000001,2.462,121.79,9.58,122.1662003174,126.83,122.41352,24.88936,124.9181736978,2.36352,0.6893600000000001,2.462,120.05,24.2,122.4648623075,126.83
2021-02-14 11:30:00,129.53224,27.24232,132.3659518094,2.44224,0.7123200000000001,2.544,127.09,26.53,129.8295382415,131.81,2.44224,0.7123200000000001,2.544,2.44224,0.7123200000000001,2.544,0.0,0.0,0.0,130.97,127.77224,8.61232,128.0621621339,2.44224,0.7123200000000001,2.544,125.33,7.9,125.5787358592,126.17,125.95224,26.19232,128.6468203571,2.44224,0.7123200000000001,2.544,123.51,25.48,126.1108659077,126.17
2021-02-14 12:00:00,133.6444,25.07545,135.9764826875,2.1444,0.6254500000000001,2.23375,131.5,24.45,133.7537008834,131.13,2.1444,0.6254500000000001,2.23375,2.1444,0.6254500000000001,2.23375,0.0,0.0,0.0,130.57,131.8144,6.69545,131.9843365633,2.1444,0.6254500000000001,2.23375,129.67,6.07,129.8119940529,125.53,129.8944,27.55545,132.7850065936,2.1444,0.6254500000000001,2.23375,127.75,26.93,130.5576018468,125.53
2021-02-14 12:30:00,136.59696,23.99703,138.6888132838,2.04696,0.5970300000000001,2.13225,134.55,23.4,136.5696251002,130.96,2.04696,0.5970300000000001,2.13225,2.04696,0.5970300000000001,2.13225,0.0,0.0,0.0,130.57,134.72696,5.65703,134.8456737877,2.04696,0.5970300000000001,2.13225,132.68,5.06,132.7764512254,125.36,132.75696,28.46703,135.7747481142,2.04696,0.5970300000000001,2.13225,130.71,27.87,133.6481986411,125.36
2021-02-14 13:00:00,138.21496,23.30603,140.1661378585,1.97496,0.57603,2.05725,136.24,22.73,138.1230990819,131.04,1.97496,0.57603,2.05725,1.97496,0.57603,2.05725,0.0,0.0,0.0,130.73,136.32496,4.95603,136.4150173271,1.97496,0.57603,2.05725,134.35,4.38,134.4213781361,125.44,134.32496,29.19603,137.4612783542,1.97496,0.57603,2.05725,132.35,28.62,135.4091093686,125.44
2021-02-14 13:30:00,139.59112,23.56866,141.5668129084,1.8811200000000001,0.54866,1.9595,137.71,23.02,139.6207882086,131.61,1.8811200000000001,0.54866,1.9595,1.8811200000000001,0.54866,1.9595,0.0,0.0,0.0,131.27,137.70112,5.08866,137.7951120681,1.8811200000000001,0.54866,1.9595,135.82,4.54,135.8958571848,125.98,135.67112,29.26866,138.7923170073,1.8811200000000001,0.54866,1.9595,133.79,28.72,136.8378693929,125.98
2021-02-14 14:00:00,138.9392,24.54435,141.0904901599,2.2092,0.6443500000000001,2.30125,136.73,23.9,138.8031083946,132.22,2.2092,0.6443500000000001,2.30125,2.2092,0.6443500000000001,2.30125,0.0,0.0,0.0,131.79,137.0392,5.89435,137.165905744,2.2092,0.6443500000000001,2.30125,134.83,5.25,134.9321733316,126.58,135.0492,28.90435,138.1077400784,2.2092,0.6443500000000001,2.30125,132.84,28.26,135.8127136906,126.58
2021-02-14 14:30:00,136.20696,25.62828,138.5970587285,2.01696,0.58828,2.101,134.19,25.04,136.506255168,132.22,2.01696,0.58828,2.101,2.01696,0.58828,2.101,0.0,0.0,0.0,131.63,134.33696,6.90828,134.5144719151,2.01696,0.58828,2.101,132.32,6.32,132.4708450943,126.58,132.39696,27.90828,135.3064193222,2.01696,0.58828,2.101,130.38,27.32,133.2115865831,126.58
2021-02-14 15:00:00,135.82,26.08375,138.3019682219,1.83,0.5337500000000001,1.90625,133.99,25.55,136.4042616636,132.55,1.83,0.5337500000000001,1.90625,1.83,0.5337500000000001,1.90625,0.0,0.0,0.0,131.86,133.96,7.28375,134.1578719795,1.83,0.5337500000000001,1.90625,132.13,6.75,132.302303079,126.88,132.01,27.54375,134.8528763656,1.83,0.5337500000000001,1.90625,130.18,27.01,132.9525197204,126.88
2021-02-14 15:30:00,134.88264,26.77952,137.5153419252,1.71264,0.49952,1.784,133.17,26.28,135.7383044686,132.8,1.71264,0.49952,1.784,1.71264,0.49952,1.784,0.0,0.0,0.0,132.04,133.03264,7.88952,133.266379223,1.71264,0.49952,1.784,131.32,7.39,131.5277708319,127.15,131.11264,27.00952,133.8657481897,1.71264,0.49952,1.784,129.4,26.51,132.0876228115,127.15
2021-02-14 16:00:00,134.54408,27.39994,137.3057397746,1.71408,0.49994000000000005,1.7855,132.83,26.9,135.5264509238,133.0,1.71408,0.49994000000000005,1.7855,1.71408,0.49994000000000005,1.7855,0.0,0.0,0.0,132.17,132.70408,8.46994,132.9741054952,1.71408,0.49994000000000005,1.7855,130.99,7.97,131.2322407033,127.36,130.79408,26.49994,133.4516323731,1.71408,0.49994000000000005,1.7855,129.08,26.0,131.6724967486,127.36
2021-02-14 16:30:00,135.57576,26.77168,138.1937391838,1.6857600000000001,0.49168000000000006,1.756,133.89,26.28,136.4447525558,132.46,1.6857600000000001,0.49168000000000006,1.756,1.6857600000000001,0.49168000000000006,1.756,0.0,0.0,0.0,131.72,133.73576,8.00168,133.9749244657,1.6857600000000001,0.49168000000000006,1.756,132.05,7.51,132.2633834438,126.85,131.77576,26.70168,134.4538234428,1.6857600000000001,0.49168000000000006,1.756,130.09,26.21,132.704077556,126.85
2021-02-14 17:00:00,137.16872,25.76046,139.5666831513,1.8187200000000001,0.53046,1.8945,135.35,25.23,137.6814272151,131.66,1.8187200000000001,0.53046,1.8945,1.8187200000000001,0.53046,1.8945,0.0,0.0,0.0,131.05,135.27872,7.22046,135.471277869,1.8187200000000001,0.53046,1.8945,133.46,6.69,133.6275708827,126.09,133.30872,27.14046,136.0434467259,1.8187200000000001,0.53046,1.8945,131.49,26.61,134.1555522519,126.09
2021-02-14 17:30:00,139.66288,27.16334,142.2798899699,5.46288,1.59334,5.6905,134.2,25.57,136.6142924441,131.66,5.46288,1.59334,5.6905,5.46288,1.59334,5.6905,0.0,0.0,0.0,130.96,137.79288,8.59334,138.0605782657,5.46288,1.59334,5.6905,132.33,7.0,132.5150138664,126.05,135.84288,27.96334,138.6911548393,5.46288,1.59334,5.6905,130.38,26.37,133.0200033829,126.05
2021-02-14 18:00:00,141.2736,26.50855,143.7391153446,4.6236,1.34855,4.81625,136.65,25.16,138.9469254788,131.81,4.6236,1.34855,4.81625,4.6236,1.34855,4.81625,0.0,0.0,0.0,131.2,139.3436,7.90855,139.5678473864,4.6236,1.34855,4.81625,134.72,6.5600000000000005,134.8796204028,126.21,137.3436,28.20855,140.2105087148,4.6236,1.34855,4.81625,132.72,26.86,135.4107012019,126.21
2021-02-14 18:30:00,140.54192,24.85556,142.7229138583,1.80192,0.52556,1.877,138.74,24.33,140.8571492683,132.01,1.80192,0.52556,1.877,1.80192,0.52556,1.877,0.0,0.0,0.0,131.5,138.61192,6.23556,138.7521047574,1.80192,0.52556,1.877,136.81,5.71,136.9291064748,126.41,136.59192,28.33556,139.5000235477,1.80192,0.52556,1.877,134.79,27.81,137.6289947649,126.41
2021-02-14 19:00:00,137.48008,25.94169,139.9061959917,1.72008,0.5016900000000001,1.79175,135.76,25.44,138.1230292167,131.92,1.72008,0.5016900000000001,1.79175,1.72008,0.5016900000000001,1.79175,0.0,0.0,0.0,131.23,135.59008,7.3116900000000005,135.7870781962,1.72008,0.5016900000000001,1.79175,133.87,6.8100000000000005,134.0431012772,126.32,133.62008,27.15169,136.3507977573,1.72008,0.5016900000000001,1.79175,131.9,26.65,134.5653465793,126.32
2021-02-14 19:30:00,132.93344,28.47267,135.9484917429,1.72344,0.5026700000000001,1.79525,131.21,27.97,134.1580597653,132.93,1.72344,0.5026700000000001,1.79525,1.72344,0.5026700000000001,1.79525,0.0,0.0,0.0,131.95,131.12344,9.50267,131.4673239043,1.72344,0.5026700000000001,1.79525,129.4,9.0,129.7126054013,127.25,129.22344,25.51267,131.7178567088,1.72344,0.5026700000000001,1.79525,127.5,25.01,129.929789117,127.25
2021-02-14 20:00:00,128.56712,31.43916,132.3552988233,1.67712,0.48916000000000004,1.7469999999999999,126.89,30.95,130.6100095705,134.46,1.67712,0.48916000000000004,1.7469999999999999,1.67712,0.48916000000000004,1.7469999999999999,0.0,0.0,0.0,133.14,126.79712,12.00916,127.3645537981,1.67712,0.48916000000000004,1.7469999999999999,125.12,11.52,125.6492132884,128.74,125.00712,23.73916,127.2412188255,1.67712,0.48916000000000004,1.7469999999999999,123.33,23.25,125.5023959931,128.74
2021-02-14 20:30:00,125.08432,32.14001,129.1474635936,1.71432,0.5000100000000001,1.7857500000000002,123.37,31.64,127.3626574,133.45,1.71432,0.5000100000000001,1.7857500000000002,1.71432,0.5000100000000001,1.7857500000000002,0.0,0.0,0.0,132.01,123.38432,12.95001,124.0620537508,1.71432,0.5000100000000001,1.7857500000000002,121.67,12.45,122.3053204076,127.79,121.65432,22.41001,123.7011807658,1.71432,0.5000100000000001,1.7857500000000002,119.94,21.91,121.9247788598,127.79
2021-02-14 21:00:00,120.63216,34.01188,125.3352544474,1.65216,0.48188000000000003,1.721,118.98,33.53,123.6143248172,133.23,1.65216,0.48188000000000003,1.721,1.65216,0.48188000000000003,1.721,0.0,0.0,0.0,131.52,118.96216,14.85188,119.8856699168,1.65216,0.48188000000000003,1.721,117.31,14.37,118.1868562912,127.56,117.31216,20.32188,119.0593200493,1.65216,0.48188000000000003,1.721,115.66,19.84,117.3493127377,127.56
2021-02-14 21:30:00,116.33424,35.77082,121.7095187726,1.6142400000000001,0.47082,1.6815,114.72,35.3,120.0281983536,133.98,1.6142400000000001,0.47082,1.6815,1.6142400000000001,0.47082,1.6815,0.0,0.0,0.0,132.03,114.73424,16.34082,115.8920541998,1.6142400000000001,0.47082,1.6815,113.12,15.87,114.2278044086,128.25,113.18424,19.26082,114.8113730057,1.6142400000000001,0.47082,1.6815,111.57,18.79,113.1411905541,128.25
2021-02-14 22:00:00,110.85448,37.79089,117.1190296368,1.61448,0.47089000000000003,1.68175,109.24,37.32,115.4389882146,134.3,1.61448,0.47089000000000003,1.68175,1.61448,0.47089000000000003,1.68175,0.0,0.0,0.0,132.1,109.34448,18.21089,110.850583314,1.61448,0.47089000000000003,1.68175,107.73,17.74,109.1808614181,128.57,107.88448,17.59089,109.3091964835,1.61448,0.47089000000000003,1.68175,106.27,17.12,107.6401751206,128.57
2021-02-14 22:30:00,105.01968,39.50074,112.2026811081,1.5796800000000002,0.46074000000000004,1.6455000000000002,103.44,39.04,110.5619970876,134.68,1.5796800000000002,0.46074000000000004,1.6455000000000002,1.5796800000000002,0.46074000000000004,1.6455000000000002,0.0,0.0,0.0,132.22,103.59968,19.79074,105.4730633188,1.5796800000000002,0.46074000000000004,1.6455000000000002,102.02,19.33,103.8351062984,128.92,102.24968,16.18074,103.5220430974,1.5796800000000002,0.46074000000000004,1.6455000000000002,100.67,15.72,101.8899764452,128.92
2021-02-14 23:00:00,99.57152,40.61711,107.5371434429,1.60152,0.46711,1.66825,97.97,40.15,105.8779646574,134.51,1.60152,0.46711,1.66825,1.60152,0.46711,1.66825,0.0,0.0,0.0,131.88,98.21152,20.877110000000002,100.4059579042,1.60152,0.46711,1.66825,96.61,20.41,98.7423931247,128.74,96.97152,15.05711,98.1335429538,1.60152,0.46711,1.66825,95.37,14.59,96.4795574202,128.74
2021-02-14 23:30:00,94.4252,42.5536,103.5708804056,1.5552000000000001,0.4536,1.62,92.87,42.1,101.9668911951,135.48,1.5552000000000001,0.4536,1.62,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,132.63,93.1552,22.5036,95.8347708298,1.5552000000000001,0.4536,1.62,91.6,22.05,94.2165723214,129.66,92.0152,13.9136,93.0611911379,1.5552000000000001,0.4536,1.62,90.46,13.46,91.4559085024,129.66
2021-02-15 00:00:00,90.16696,43.88328,100.2787262544,1.41696,0.41328000000000004,1.476,88.75,43.47,98.8241033352,136.02,1.41696,0.41328000000000004,1.476,1.41696,0.41328000000000004,1.476,0.0,0.0,0.0,133.0,88.94696,23.64328,92.0356799421,1.41696,0.41328000000000004,1.476,87.53,23.23,90.5601115282,130.18,87.88696,13.00328,88.843699995,1.41696,0.41328000000000004,1.476,86.47,12.59,87.3817429444,130.18
2021-02-15 00:30:00,89.61384,44.22737,99.9334807593,1.29384,0.37737000000000004,1.34775,88.32,43.85,98.6065155048,136.36,1.29384,0.37737000000000004,1.34775,1.29384,0.37737000000000004,1.34775,0.0,0.0,0.0,133.31,88.40384,23.85737,91.5664405231,1.29384,0.37737000000000004,1.34775,87.11,23.48,90.2189697348,130.52,87.37384,12.90737,88.3220703826,1.29384,0.37737000000000004,1.34775,86.08,12.53,86.9871674444,130.52
2021-02-15 01:00:00,91.8392,43.87435,101.7811242056,1.2492,0.36435,1.30125,90.59,43.51,100.497105431,135.91,1.2492,0.36435,1.30125,1.2492,0.36435,1.30125,0.0,0.0,0.0,132.93,90.6092,23.66435,93.6484307694,1.2492,0.36435,1.30125,89.36,23.3,92.3477103127,130.13,89.4992,12.84435,90.4161718254,1.2492,0.36435,1.30125,88.25,12.48,89.1280702136,130.13
2021-02-15 01:30:00,91.1676,44.0318,101.2439168592,1.1376,0.33180000000000004,1.185,90.03,43.7,100.0754260546,136.23,1.1376,0.33180000000000004,1.185,1.1376,0.33180000000000004,1.185,0.0,0.0,0.0,133.23,89.9676,23.7118,93.0398759081,1.1376,0.33180000000000004,1.185,88.83,23.38,91.8552845513,130.41,88.8776,12.9218,89.8120298011,1.1376,0.33180000000000004,1.185,87.74,12.59,88.6386806084,130.41
2021-02-15 02:00:00,88.92256,44.892830000000004,99.6121873184,1.07256,0.31283000000000005,1.11725,87.85,44.58,98.5139528189,136.81,1.07256,0.31283000000000005,1.11725,1.07256,0.31283000000000005,1.11725,0.0,0.0,0.0,133.69,87.73256,24.40283,91.0631659683,1.07256,0.31283000000000005,1.11725,86.66,24.09,89.9460043582,130.96,86.69256,12.46283,87.5838003912,1.07256,0.31283000000000005,1.11725,85.62,12.15,86.4777826959,130.96
2021-02-15 02:30:00,87.23464,45.20302,98.2506765017,1.00464,0.29302,1.0465,86.23,44.91,97.2240762363,136.54,1.00464,0.29302,1.0465,1.00464,0.29302,1.0465,0.0,0.0,0.0,133.37,86.06464,24.79302,89.5645917707,1.00464,0.29302,1.0465,85.06,24.5,88.5180975846,130.71,85.05464,11.87302,85.8793362192,1.00464,0.29302,1.0465,84.05,11.58,84.8439679647,130.71
2021-02-15 03:00:00,85.96632,45.32101,97.1812848328,1.06632,0.31101,1.11075,84.9,45.01,96.0932364946,136.67,1.06632,0.31101,1.11075,1.06632,0.31101,1.11075,0.0,0.0,0.0,133.48,84.81632,24.85101,88.382016476,1.06632,0.31101,1.11075,83.75,24.54,87.2712673221,130.83,83.82632,11.95101,84.6739544651,1.06632,0.31101,1.11075,82.76,11.64,83.5745607227,130.83
2021-02-15 03:30:00,85.03608,45.85594,96.6121220916,0.94608,0.27594,0.9855,84.09,45.58,95.6486513235,136.98,0.94608,0.27594,0.9855,0.94608,0.27594,0.9855,0.0,0.0,0.0,133.73,83.90608,25.31594,87.6420394505,0.94608,0.27594,0.9855,82.96,25.04,86.6565819774,131.13,82.94608,11.53594,83.7444332422,0.94608,0.27594,0.9855,82.0,11.26,82.7694847151,131.13
2021-02-15 04:00:00,83.8644,45.9267,95.6164178384,0.9144,0.2667,0.9525,82.95,45.66,94.6865254405,137.05,0.9144,0.2667,0.9525,0.9144,0.2667,0.9525,0.0,0.0,0.0,133.79,82.7544,25.3367,86.5461673689,0.9144,0.2667,0.9525,81.84,25.07,85.5937526926,131.2,81.8144,11.5667,82.6279891819,0.9144,0.2667,0.9525,80.9,11.3,81.6853720075,131.2
2021-02-15 04:30:00,83.76432,45.30126,95.2295409138,0.9643200000000001,0.28126,1.0045,82.8,45.02,94.2477607161,136.3,0.9643200000000001,0.28126,1.0045,0.9643200000000001,0.28126,1.0045,0.0,0.0,0.0,133.07,82.66432,24.92126,86.3392089439,0.9643200000000001,0.28126,1.0045,81.7,24.64,85.3347502487,130.48,81.69432,11.66126,82.5224024435,0.9643200000000001,0.28126,1.0045,80.73,11.38,81.5281380874,130.48
2021-02-15 05:00:00,84.30304,44.60797,95.3775316349,0.9530400000000001,0.27797000000000005,0.9927500000000001,83.35,44.33,94.4053568395,135.96,0.9530400000000001,0.27797000000000005,0.9927500000000001,0.9530400000000001,0.27797000000000005,0.9927500000000001,0.0,0.0,0.0,132.81,83.18304,24.32797,86.6675733361,0.9530400000000001,0.27797000000000005,0.9927500000000001,82.23,24.05,85.6748236065,130.15,82.22304,12.04797,83.1010342172,0.9530400000000001,0.27797000000000005,0.9927500000000001,81.27,11.77,82.1178774689,130.15
2021-02-15 05:30:00,86.60784,43.72062,97.017578627,0.9278400000000001,0.27062,0.9665,85.68,43.45,96.0675017891,135.71,0.9278400000000001,0.27062,0.9665,0.9278400000000001,0.27062,0.9665,0.0,0.0,0.0,132.67,85.44784,23.54062,88.631225596,0.9278400000000001,0.27062,0.9665,84.52,23.27,87.6648350252,129.91,84.43784,12.69062,85.3861854157,0.9278400000000001,0.27062,0.9665,83.51,12.42,84.4285289461,129.91
2021-02-15 06:00:00,90.03688,41.95159,99.3306380915,0.8968800000000001,0.26159000000000004,0.93425,89.14,41.69,98.4072949532,135.24,0.8968800000000001,0.26159000000000004,0.93425,0.8968800000000001,0.26159000000000004,0.93425,0.0,0.0,0.0,132.41,88.80688,21.95159,91.4796930409,0.8968800000000001,0.26159000000000004,0.93425,87.91,21.69,90.546254478,129.47,87.73688,13.95159,88.8392198056,0.8968800000000001,0.26159000000000004,0.93425,86.84,13.69,87.912466124,129.47
2021-02-15 06:30:00,99.47448,36.15214,105.8402069057,0.86448,0.25214000000000003,0.9005000000000001,98.61,35.9,104.941612814,134.14,0.86448,0.25214000000000003,0.9005000000000001,0.86448,0.25214000000000003,0.9005000000000001,0.0,0.0,0.0,131.98,98.15448,16.57214,99.5436475535,0.86448,0.25214000000000003,0.9005000000000001,97.29,16.32,98.649310692,128.41,96.88448,18.70214,98.6730586607,0.86448,0.25214000000000003,0.9005000000000001,96.02,18.45,97.7764946191,128.41
2021-02-15 07:00:00,107.91064,31.95352,112.5421417319,0.80064,0.23352,0.834,107.11,31.72,111.7081487627,134.14,0.80064,0.23352,0.834,0.80064,0.23352,0.834,0.0,0.0,0.0,132.51,106.47064,12.51352,107.2034764586,0.80064,0.23352,0.834,105.67,12.28,106.3811416558,128.41,105.03064,22.57352,107.4290423675,0.80064,0.23352,0.834,104.23,22.34,106.5972255737,128.41
2021-02-15 07:30:00,115.7464,26.5077,118.7429462,0.7464000000000001,0.2177,0.7775000000000001,115.0,26.29,117.9667923612,132.23,0.7464000000000001,0.2177,0.7775000000000001,0.7464000000000001,0.2177,0.7775000000000001,0.0,0.0,0.0,131.25,114.2164,7.7377,114.47819893,0.7464000000000001,0.2177,0.7775000000000001,113.47,7.52,113.7189135544,126.6,112.6064,26.2577,115.6272810813,0.7464000000000001,0.2177,0.7775000000000001,111.86,26.04,114.8509521075,126.6
2021-02-15 08:00:00,121.68768,22.21849,123.6994452763,0.8176800000000001,0.23849,0.8517500000000001,120.87,21.98,122.8522580175,131.55,0.8176800000000001,0.23849,0.8517500000000001,0.8176800000000001,0.23849,0.8517500000000001,0.0,0.0,0.0,131.11,120.04768,3.67849,120.1040247538,0.8176800000000001,0.23849,0.8517500000000001,119.23,3.44,119.2796147713,125.92,118.32768,30.00849,122.0735406477,0.8176800000000001,0.23849,0.8517500000000001,117.51,29.77,121.2223288013,125.92
2021-02-15 08:30:00,129.8372,18.3146,131.1225498417,0.9072,0.2646,0.9450000000000001,128.93,18.05,130.1873549927,131.67,0.9072,0.2646,0.9450000000000001,0.9072,0.2646,0.9450000000000001,0.0,0.0,0.0,131.77,128.1072,1.3046,128.1138426283,0.9072,0.2646,0.9450000000000001,127.2,1.04,127.2042515013,126.04,126.2272,33.8446,130.6857412612,0.9072,0.2646,0.9450000000000001,125.32,33.58,129.7409680864,126.04
2021-02-15 09:00:00,136.33336,15.14973,137.1725168099,0.75336,0.21973,0.7847500000000001,135.58,14.93,136.399564882,131.67,0.75336,0.21973,0.7847500000000001,0.75336,0.21973,0.7847500000000001,0.0,0.0,0.0,132.19,134.49336,3.62973,134.5423309742,0.75336,0.21973,0.7847500000000001,133.74,3.41,133.7834657198,126.04,132.49336,36.71973,137.4875594931,0.75336,0.21973,0.7847500000000001,131.74,36.5,136.7028807304,126.04
2021-02-15 09:30:00,140.812,12.44475,141.3608543642,0.9420000000000001,0.27475000000000005,0.9812500000000001,139.87,12.17,140.3984536952,131.1,0.9420000000000001,0.27475000000000005,0.9812500000000001,0.9420000000000001,0.27475000000000005,0.9812500000000001,0.0,0.0,0.0,131.99,138.932,6.21475,139.070930613,0.9420000000000001,0.27475000000000005,0.9812500000000001,137.99,5.94,138.1177892235,125.51,136.862,38.96475,142.3005930647,0.9420000000000001,0.27475000000000005,0.9812500000000001,135.92,38.69,141.3193634998,125.51
2021-02-15 10:00:00,144.22608,10.63094,144.6173538599,1.3060800000000001,0.38094000000000006,1.3605,142.92,10.25,143.2870856009,131.66,1.3060800000000001,0.38094000000000006,1.3605,1.3060800000000001,0.38094000000000006,1.3605,0.0,0.0,0.0,132.82,142.30608,8.33094,142.5497280469,1.3060800000000001,0.38094000000000006,1.3605,141.0,7.95,141.2239444995,126.04,140.15608,41.30094,146.1146618442,1.3060800000000001,0.38094000000000006,1.3605,138.85,40.92,144.7541671248,126.04
2021-02-15 10:30:00,145.244,10.662,145.6348096438,1.584,0.462,1.65,143.66,10.2,144.0216497614,132.13,1.584,0.462,1.65,1.584,0.462,1.65,0.0,0.0,0.0,133.28,143.304,8.582,143.5607437289,1.584,0.462,1.65,141.72,8.12,141.9524314691,126.51,141.154,41.762,147.2022974006,1.584,0.462,1.65,139.57,41.3,145.5523098408,126.51
2021-02-15 11:00:00,145.87592,9.97881,146.2168276392,1.67592,0.48881,1.7457500000000001,144.2,9.49,144.5119375692,132.2,1.67592,0.48881,1.7457500000000001,1.67592,0.48881,1.7457500000000001,0.0,0.0,0.0,133.43,143.95592,9.34881,144.2591666116,1.67592,0.48881,1.7457500000000001,142.28,8.86,142.5555961722,126.58,141.78592,42.57881,148.041217812,1.67592,0.48881,1.7457500000000001,140.11,42.09,146.2955235132,126.58
2021-02-15 11:30:00,142.97344,11.52267,143.43701220169999,3.8834400000000002,1.13267,4.04525,139.09,10.39,139.4775257882,132.49,3.8834400000000002,1.13267,4.04525,3.8834400000000002,1.13267,4.04525,0.0,0.0,0.0,133.55,141.09344,9.21267,141.3938898947,3.8834400000000002,1.13267,4.04525,137.21,8.08,137.4477009629,126.87,139.05344,42.63267,145.4420975067,3.8834400000000002,1.13267,4.04525,135.17,41.5,141.3972379504,126.87
2021-02-15 12:00:00,136.76056,15.04308,137.5854099365,7.45056,2.17308,7.761,129.31,12.87,129.9488861053,133.07,7.45056,2.17308,7.761,7.45056,2.17308,7.761,0.0,0.0,0.0,133.72,135.01056,7.99308,135.2469616642,7.45056,2.17308,7.761,127.56,5.82,127.6927014359,127.43,133.16056,41.70308,139.5381009653,7.45056,2.17308,7.761,125.71,39.53,131.7786970644,127.43
2021-02-15 12:30:00,135.65232,15.70276,136.5581509578,7.07232,2.06276,7.367,128.58,13.64,129.3014539748,132.93,7.07232,2.06276,7.367,7.07232,2.06276,7.367,0.0,0.0,0.0,133.52,133.90232,7.09276,134.0900389507,7.07232,2.06276,7.367,126.83,5.03,126.9297041673,127.3,132.06232,40.76276,138.2101984898,7.07232,2.06276,7.367,124.99,38.7,130.8441443092,127.3
2021-02-15 13:00:00,133.61816,16.69363,134.6569343345,8.13816,2.37363,8.47725,125.48,14.32,126.2944686041,133.2,8.13816,2.37363,8.47725,8.13816,2.37363,8.47725,0.0,0.0,0.0,133.67,131.92816,6.84363,132.105543686,8.13816,2.37363,8.47725,123.79,4.47,123.8706785321,127.57,130.14816,40.69363,136.3617067727,8.13816,2.37363,8.47725,122.01,38.32,127.8861309916,127.57
2021-02-15 13:30:00,132.71928,18.21229,133.9630351655,8.09928,2.3622900000000002,8.43675,124.62,15.85,125.6239105425,133.49,8.09928,2.3622900000000002,8.43675,8.09928,2.3622900000000002,8.43675,0.0,0.0,0.0,133.79,131.02928,5.38229,131.1397775771,8.09928,2.3622900000000002,8.43675,122.93,3.02,122.9670903128,127.87,129.26928,39.32229,135.1176866386,8.09928,2.3622900000000002,8.43675,121.17,36.96,126.6815318032,127.87
2021-02-15 14:00:00,130.5552,18.89485,131.9154107887,7.7652,2.26485,8.08875,122.79,16.63,123.9110204945,133.52,7.7652,2.26485,8.08875,7.7652,2.26485,8.08875,0.0,0.0,0.0,133.7,128.9052,4.52485,128.9845915393,7.7652,2.26485,8.08875,121.14,2.26,121.1610795594,127.91,127.1752,38.52485,132.8822620313,7.7652,2.26485,8.08875,119.41,36.26,124.7939730115,127.91
2021-02-15 14:30:00,129.82568,19.05999,131.2173403414,5.24568,1.5299900000000002,5.46425,124.58,17.53,125.8073022523,133.55,5.24568,1.5299900000000002,5.46425,5.24568,1.5299900000000002,5.46425,0.0,0.0,0.0,133.66,128.13568,2.94999,128.1696334163,5.24568,1.5299900000000002,5.46425,122.89,1.42,122.8982038111,127.94,126.37568,37.03999,131.6919638955,5.24568,1.5299900000000002,5.46425,121.13,35.51,126.2277188259,127.94
2021-02-15 15:00:00,131.58192,18.01181,132.8089867831,4.05192,1.18181,4.22075,127.53,16.83,128.6357252088,133.4,4.05192,1.18181,4.22075,4.05192,1.18181,4.22075,0.0,0.0,0.0,133.61,129.85192,3.21181,129.8916350315,4.05192,1.18181,4.22075,125.8,2.03,125.8163777097,127.8,128.04192,37.17181,133.3284543373,4.05192,1.18181,4.22075,123.99,35.99,129.1077077482,127.8
2021-02-15 15:30:00,130.40008,17.54419,131.5749955986,4.06008,1.18419,4.22925,126.34,16.36,127.3948397699,133.11,4.06008,1.18419,4.22925,4.06008,1.18419,4.22925,0.0,0.0,0.0,133.36,128.68008,3.61419,128.7308252058,4.06008,1.18419,4.22925,124.62,2.43,124.6436893709,127.51,126.88008,37.45419,132.2927475312,4.06008,1.18419,4.22925,122.82,36.27,128.0635205669,127.51
2021-02-15 16:00:00,131.63032,17.11426,132.7382350291,2.86032,0.8342600000000001,2.9795,128.77,16.28,129.7950357294,133.17,2.86032,0.8342600000000001,2.9795,2.86032,0.8342600000000001,2.9795,0.0,0.0,0.0,133.46,129.90032,3.3442600000000002,129.9433615505,2.86032,0.8342600000000001,2.9795,127.04,2.51,127.0647933143,127.59,128.03032,37.19426,133.3235756206,2.86032,0.8342600000000001,2.9795,125.17,36.36,130.3440773491,127.59
2021-02-15 16:30:00,132.81128,19.72079,134.2674407794,5.35128,1.56079,5.57425,127.46,18.16,128.7471832702,133.08,5.35128,1.56079,5.57425,5.35128,1.56079,5.57425,0.0,0.0,0.0,133.16,131.08128,2.23079,131.1002608329,5.35128,1.56079,5.57425,125.73,0.67,125.7317851619,127.52,129.24128,36.15079,134.2020419877,5.35128,1.56079,5.57425,123.89,34.59,128.6281469975,127.52
2021-02-15 17:00:00,135.23536000000001,20.35198,136.7582015246,5.11536,1.49198,5.3285,130.12,18.86,131.4797094612,132.51,5.11536,1.49198,5.3285,5.11536,1.49198,5.3285,0.0,0.0,0.0,132.55,133.47536,2.30198,133.4952090491,5.11536,1.49198,5.3285,128.36,0.81,128.3625556773,127.0,131.57536,34.98198,136.1462973564,5.11536,1.49198,5.3285,126.46,33.49,130.8193857958,127.0
2021-02-15 17:30:00,138.6116,20.5738,140.1301427281,4.6416,1.3538000000000001,4.835,133.97,19.22,135.3416761386,132.07,4.6416,1.3538000000000001,4.835,4.6416,1.3538000000000001,4.835,0.0,0.0,0.0,132.11,136.7716,2.8038,136.8003357489,4.6416,1.3538000000000001,4.835,132.13,1.45,132.13795594,126.61,134.8216,34.0838,139.0631843767,4.6416,1.3538000000000001,4.835,130.18,32.73,134.2314616623,126.61
2021-02-15 18:00:00,144.49496,18.86353,145.7210562323,4.6749600000000004,1.36353,4.86975,139.82,17.5,140.9109023461,131.59,4.6749600000000004,1.36353,4.86975,4.6749600000000004,1.36353,4.86975,0.0,0.0,0.0,131.87,142.57496,2.20353,142.591987024,4.6749600000000004,1.36353,4.86975,137.9,0.84,137.9025583519,126.14,140.49496,35.38353,144.8821175324,4.6749600000000004,1.36353,4.86975,135.82,34.02,140.0158305336,126.14
2021-02-15 18:30:00,143.04872,21.12296,144.5998469321,4.63872,1.35296,4.832,138.41,19.77,139.8148096591,132.53,4.63872,1.35296,4.832,4.63872,1.35296,4.832,0.0,0.0,0.0,132.53,141.14872,2.51296,141.1710881363,4.63872,1.35296,4.832,136.51,1.16,136.5149284877,127.03,139.08872,33.79296,143.1350277773,4.63872,1.35296,4.832,134.45,32.44,138.3081924544,127.03
2021-02-15 19:00:00,138.98328,22.46429,140.7870606439,4.64328,1.35429,4.83675,134.34,21.11,135.9884837036,132.45,4.64328,1.35429,4.83675,4.64328,1.35429,4.83675,0.0,0.0,0.0,132.26,137.13328,3.84429,137.1871533678,4.64328,1.35429,4.83675,132.49,2.49,132.5133963039,126.96,135.17328,32.44429,139.0124008122,4.64328,1.35429,4.83675,130.53,31.09,134.1814778574,126.96
2021-02-15 19:30:00,135.94392,21.59281,137.6480978026,1.2439200000000001,0.36281,1.29575,134.7,21.23,136.3627621457,132.83,1.2439200000000001,0.36281,1.29575,1.2439200000000001,0.36281,1.29575,0.0,0.0,0.0,132.65,134.11392,2.86281,134.1444714435,1.2439200000000001,0.36281,1.29575,132.87,2.5,132.8935171481,127.31,132.13392,31.63281,135.8676101323,1.2439200000000001,0.36281,1.29575,130.89,31.27,134.5734186234,127.31
2021-02-15 20:00:00,130.80384,23.01737,132.8135681339,1.05384,0.30737000000000003,1.09775,129.75,22.71,131.7224604993,132.14,1.05384,0.30737000000000003,1.09775,1.05384,0.30737000000000003,1.09775,0.0,0.0,0.0,131.73,129.05384,4.42737,129.1297611856,1.05384,0.30737000000000003,1.09775,128.0,4.12,128.066289085,126.64,127.15384,29.63737,130.562141248,1.05384,0.30737000000000003,1.09775,126.1,29.33,129.4660530796,126.64
2021-02-15 20:30:00,127.15056,24.97933,129.5809856251,1.06056,0.30933000000000005,1.1047500000000001,126.09,24.67,128.480726181,132.38,1.06056,0.30933000000000005,1.1047500000000001,1.06056,0.30933000000000005,1.1047500000000001,0.0,0.0,0.0,131.73,125.44056,6.29933,125.5986291787,1.06056,0.30933000000000005,1.1047500000000001,124.38,5.99,124.5241522758,126.85,123.64056,27.88933,126.74700314,1.06056,0.30933000000000005,1.1047500000000001,122.58,27.58,125.6443902448,126.85
2021-02-15 21:00:00,122.4992,27.3156,125.5077527645,0.9792000000000001,0.2856,1.02,121.52,27.03,124.489884328,133.02,0.9792000000000001,0.2856,1.02,0.9792000000000001,0.2856,1.02,0.0,0.0,0.0,132.03,120.8392,8.3856,121.1298086517,0.9792000000000001,0.2856,1.02,119.86,8.1,120.1333825379,127.46,119.1192,26.1256,121.9505259685,0.9792000000000001,0.2856,1.02,118.14,25.84,120.9328954421,127.46
2021-02-15 21:30:00,116.97224,30.54607,120.8948606148,0.91224,0.26607000000000003,0.95025,116.06,30.28,119.9449957272,134.16,0.91224,0.26607000000000003,0.95025,0.91224,0.26607000000000003,0.95025,0.0,0.0,0.0,132.78,115.38224,11.22607,115.9270717092,0.91224,0.26607000000000003,0.95025,114.47,10.96,114.9934889461,128.56,113.78224,23.84607,116.2541749524,0.91224,0.26607000000000003,0.95025,112.87,23.58,115.3067790722,128.56
2021-02-15 22:00:00,110.26152,33.30836,115.182679421,1.09152,0.31836000000000003,1.137,109.17,32.99,114.0457320552,134.16,1.09152,0.31836000000000003,1.137,1.09152,0.31836000000000003,1.137,0.0,0.0,0.0,132.39,108.77152,13.87836,109.6533284465,1.09152,0.31836000000000003,1.137,107.68,13.56,108.5304381268,128.56,107.31152,21.41836,109.4280972593,1.09152,0.31836000000000003,1.137,106.22,21.1,108.2954218792,128.56
2021-02-15 22:30:00,103.2796,35.9103,109.3445262565,1.0296,0.3003,1.0725,102.25,35.61,108.273425179,133.42,1.0296,0.3003,1.0725,1.0296,0.3003,1.0725,0.0,0.0,0.0,131.28,101.8796,16.6403,103.2296104819,1.0296,0.3003,1.0725,100.85,16.34,102.1651511035,127.84,100.53960000000001,18.2803,102.1879666901,1.0296,0.3003,1.0725,99.51,17.98,101.1213157549,127.84
2021-02-15 23:00:00,97.3516,37.84505,104.4489436618,1.2516,0.36505000000000004,1.30375,96.1,37.48,103.1501837129,133.82,1.2516,0.36505000000000004,1.30375,1.2516,0.36505000000000004,1.30375,0.0,0.0,0.0,131.42,96.0516,18.39505,97.797176478,1.2516,0.36505000000000004,1.30375,94.8,18.03,96.4993310858,128.21,94.8216,16.88505,96.3132428073,1.2516,0.36505000000000004,1.30375,93.57,16.52,95.0171316132,128.21
2021-02-15 23:30:00,92.116,38.838,99.9687336121,1.296,0.378,1.35,90.82,38.46,98.62780541,133.59,1.296,0.378,1.35,1.296,0.378,1.35,0.0,0.0,0.0,131.0,90.866,19.378,92.9092936148,1.296,0.378,1.35,89.57,19.0,91.5630105447,127.96,89.766,15.888,91.1611940466,1.296,0.378,1.35,88.47,15.51,89.8192685341,127.96
2021-02-16 00:00:00,87.46984,40.65162,96.4547931326,1.23984,0.36162000000000005,1.2915,86.23,40.29,95.1782380589,134.48,1.23984,0.36162000000000005,1.2915,1.23984,0.36162000000000005,1.2915,0.0,0.0,0.0,131.68,86.29984,20.91162,88.7972873181,1.23984,0.36162000000000005,1.2915,85.06,20.55,87.5071774199,128.83,85.27984,14.75162,86.5462962989,1.23984,0.36162000000000005,1.2915,84.04,14.39,85.2630852128,128.83
2021-02-16 00:30:00,86.41896,40.45303,95.4184693006,1.27896,0.37303000000000003,1.3322500000000002,85.14,40.08,94.1022103885,133.11,1.27896,0.37303000000000003,1.3322500000000002,1.27896,0.37303000000000003,1.3322500000000002,0.0,0.0,0.0,130.27,85.23896,21.08303,87.8075990781,1.27896,0.37303000000000003,1.3322500000000002,83.96,20.71,86.4765037452,127.52,84.22896,13.94303,85.3752059339,1.27896,0.37303000000000003,1.3322500000000002,82.95,13.57,84.0526465972,127.52
2021-02-16 01:00:00,88.43016,40.10338,97.0987862182,1.5201600000000002,0.44338000000000005,1.5835,86.91,39.66,95.5314801518,132.78,1.5201600000000002,0.44338000000000005,1.5835,1.5201600000000002,0.44338000000000005,1.5835,0.0,0.0,0.0,130.03,87.22016,20.833380000000002,89.6737756128,1.5201600000000002,0.44338000000000005,1.5835,85.7,20.39,88.0922363208,127.22,86.17016,14.18338,87.3296326721,1.5201600000000002,0.44338000000000005,1.5835,84.65,13.74,85.757857366,127.22
2021-02-16 01:30:00,88.29648,40.03439,96.9485469879,1.62648,0.47439000000000003,1.69425,86.67,39.56,95.2716248418,133.16,1.62648,0.47439000000000003,1.69425,1.62648,0.47439000000000003,1.69425,0.0,0.0,0.0,130.43,87.11648,20.63439,89.5268626629,1.62648,0.47439000000000003,1.69425,85.49,20.16,87.834877469,127.56,86.07648,14.63439,87.3116589,1.62648,0.47439000000000003,1.69425,84.45,14.16,85.6288975755,127.56
2021-02-16 02:00:00,85.84256,41.31283,95.2664423077,1.5525600000000002,0.45283,1.61725,84.29,40.86,93.6714668402,134.08,1.5525600000000002,0.45283,1.61725,1.5525600000000002,0.45283,1.61725,0.0,0.0,0.0,131.22,84.69256,21.67283,87.4216293577,1.5525600000000002,0.45283,1.61725,83.14,21.22,85.8052912121,128.46,83.69256,14.00283,84.8559004864,1.5525600000000002,0.45283,1.61725,82.14,13.55,83.2501177176,128.46
2021-02-16 02:30:00,84.1116,41.62255,93.8466724134,1.5516,0.45255000000000006,1.61625,82.56,41.17,92.2557450786,133.66,1.5516,0.45255000000000006,1.61625,1.5516,0.45255000000000006,1.61625,0.0,0.0,0.0,130.75,82.9816,22.02255,85.8541708193,1.5516,0.45255000000000006,1.61625,81.43,21.57,84.2384104788,128.07,82.0216,13.53255,83.1304563687,1.5516,0.45255000000000006,1.61625,80.47,13.08,81.5261142212,128.07
2021-02-16 03:00:00,82.7244,42.1392,92.8387770923,1.3344,0.38920000000000005,1.3900000000000001,81.39,41.75,91.4734639117,134.16,1.3344,0.38920000000000005,1.3900000000000001,1.3344,0.38920000000000005,1.3900000000000001,0.0,0.0,0.0,131.19,81.6144,22.4092,84.6349959059,1.3344,0.38920000000000005,1.3900000000000001,80.28,22.02,83.245172833,128.56,80.6944,13.2392,81.7732389477,1.3344,0.38920000000000005,1.3900000000000001,79.36,12.85,80.3936073329,128.56
2021-02-16 03:30:00,81.3392,42.5831,91.811686959,1.2792,0.37310000000000004,1.3325,80.06,42.21,90.5057329676,134.16,1.2792,0.37310000000000004,1.3325,1.2792,0.37310000000000004,1.3325,0.0,0.0,0.0,131.13,80.2392,22.8431,83.4274321446,1.2792,0.37310000000000004,1.3325,78.96,22.47,82.0949602594,128.56,79.3292,12.7931,80.354124849,1.2792,0.37310000000000004,1.3325,78.05,12.42,79.0320118686,128.56
2021-02-16 04:00:00,80.24312,42.35591,90.7357780551,1.32312,0.38591000000000003,1.37825,78.92,41.97,89.3859457633,133.94,1.32312,0.38591000000000003,1.37825,1.32312,0.38591000000000003,1.37825,0.0,0.0,0.0,130.92,79.15312,22.63591,82.3261855503,1.32312,0.38591000000000003,1.37825,77.83,22.25,80.9479548846,128.35,78.27312,12.95591,79.3381176892,1.32312,0.38591000000000003,1.37825,76.95,12.57,77.9699134282,128.35
2021-02-16 04:30:00,80.15496,42.05103,90.5157816995,1.37496,0.40103000000000005,1.43225,78.78,41.65,89.1123498736,133.81,1.37496,0.40103000000000005,1.43225,1.37496,0.40103000000000005,1.43225,0.0,0.0,0.0,130.82,79.08496,22.39103,82.1936075535,1.37496,0.40103000000000005,1.43225,77.71,21.99,80.7614029101,128.23,78.19496,13.15103,79.293135639,1.37496,0.40103000000000005,1.43225,76.82,12.75,77.8708860872,128.23
2021-02-16 05:00:00,80.34664,41.99902,90.6614595087,1.4366400000000001,0.41902000000000006,1.4965,78.91,41.58,89.1946438975,134.04,1.4366400000000001,0.41902000000000006,1.4965,1.4366400000000001,0.41902000000000006,1.4965,0.0,0.0,0.0,131.06,79.28664,22.27902,82.35730699,1.4366400000000001,0.41902000000000006,1.4965,77.85,21.86,80.8608811478,128.45,78.38664,13.37902,79.5202081653,1.4366400000000001,0.41902000000000006,1.4965,76.95,12.96,78.0337369347,128.45
2021-02-16 05:30:00,82.9392,40.90935,92.4796508107,1.3692,0.39935000000000004,1.42625,81.57,40.51,91.0753808666,133.55,1.3692,0.39935000000000004,1.42625,1.3692,0.39935000000000004,1.42625,0.0,0.0,0.0,130.68,81.8192,21.36935,84.5637665201,1.3692,0.39935000000000004,1.42625,80.45,20.97,83.1380983665,127.99,80.8792,13.96935,82.0767185751,1.3692,0.39935000000000004,1.42625,79.51,13.57,80.6596863371,127.99
2021-02-16 06:00:00,86.15768,39.57599,94.8124717928,1.35768,0.39599,1.41425,84.8,39.18,93.4136628122,133.69,1.35768,0.39599,1.41425,1.35768,0.39599,1.41425,0.0,0.0,0.0,131.0,84.99768,20.01599,87.3226514775,1.35768,0.39599,1.41425,83.64,19.62,85.9103835401,128.12,83.99768,15.36599,85.3915914717,1.35768,0.39599,1.41425,82.64,14.97,83.9849421027,128.12
2021-02-16 06:30:00,95.85216,33.75813,101.6230678427,1.02216,0.29813,1.06475,94.83,33.46,100.5599348647,133.63,1.02216,0.29813,1.06475,1.02216,0.29813,1.06475,0.0,0.0,0.0,131.66,94.57216,14.33813,95.6528902802,1.02216,0.29813,1.06475,93.55,14.04,94.5976960607,128.07,93.35216,20.71813,95.6235676356,1.02216,0.29813,1.06475,92.33,20.42,94.5611193885,128.07
2021-02-16 07:00:00,104.00264,28.64827,107.876190612,0.7826400000000001,0.22827000000000003,0.81525,103.22,28.42,107.0610330606,133.13,0.7826400000000001,0.22827000000000003,0.81525,0.7826400000000001,0.22827000000000003,0.81525,0.0,0.0,0.0,131.78,102.62264,9.48827,103.0603391619,0.7826400000000001,0.22827000000000003,0.81525,101.84,9.26,102.2601251711,127.6,101.24264,25.06827,104.3000015099,0.7826400000000001,0.22827000000000003,0.81525,100.46,24.84,103.4854443871,127.6
2021-02-16 07:30:00,111.18616,24.10638,113.7694147486,0.7761600000000001,0.22638000000000003,0.8085,110.41,23.88,112.9629253339,131.82,0.7761600000000001,0.22638000000000003,0.8085,0.7761600000000001,0.22638000000000003,0.8085,0.0,0.0,0.0,131.03,109.70616,5.40638,109.83929391,0.7761600000000001,0.22638000000000003,0.8085,108.93,5.18,109.0530939497,126.34,108.17616,28.42638,111.848740146,0.7761600000000001,0.22638000000000003,0.8085,107.4,28.2,111.0405331399,126.34
2021-02-16 08:00:00,117.38256,20.35283,119.1339711466,0.5925600000000001,0.17283,0.6172500000000001,116.79,20.18,118.5206163501,132.52,0.5925600000000001,0.17283,0.6172500000000001,0.5925600000000001,0.17283,0.6172500000000001,0.0,0.0,0.0,132.21,115.85256,1.60283,115.863647114,0.5925600000000001,0.17283,0.6172500000000001,115.26,1.43,115.2688704725,127.01,114.18256,32.49283,118.7157993258,0.5925600000000001,0.17283,0.6172500000000001,113.59,32.32,118.09856265,127.01
2021-02-16 08:30:00,124.42616,17.60263,125.6651179734,0.86616,0.25263,0.9022500000000001,123.56,17.35,124.7721767863,133.08,0.86616,0.25263,0.9022500000000001,0.86616,0.25263,0.9022500000000001,0.0,0.0,0.0,133.16,122.78616,1.7826300000000002,122.7990995784,0.86616,0.25263,0.9022500000000001,121.92,1.53,121.9295997697,127.56,121.01616,35.68263,126.1671948839,0.86616,0.25263,0.9022500000000001,120.15,35.43,125.2649488085,127.56
2021-02-16 09:00:00,129.48328,14.62554,130.3066622236,1.25328,0.36554000000000003,1.3054999999999999,128.23,14.26,129.0204654309,132.08,1.25328,0.36554000000000003,1.3054999999999999,1.25328,0.36554000000000003,1.3054999999999999,0.0,0.0,0.0,132.57,127.77328,4.6455400000000004,127.8577026379,1.25328,0.36554000000000003,1.3054999999999999,126.52,4.28,126.592372598,126.62,125.91328,37.99554,131.5211585269,1.25328,0.36554000000000003,1.3054999999999999,124.66,37.63,130.2157152574,126.62
