Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-02-16 09:30:00,133.79312,12.49841,134.3756272985,1.50312,0.43841,1.56575,132.29,12.06,132.8385776045,0.003,1.50312,0.43841,1.56575,1.50312,0.43841,1.56575,0.0,0.0,0.0,0.003,132.02312,6.7984100000000005,132.1980430758,1.50312,0.43841,1.56575,130.52,6.36,130.6748636885,0.003,130.06312,39.97841,136.0686901909,1.50312,0.43841,1.56575,128.56,39.54,134.5031047969,0.003
2021-02-16 10:00:00,135.364,11.71575,135.87005297,1.734,0.50575,1.80625,133.63,11.21,134.0993698717,131.76,1.734,0.50575,1.80625,1.734,0.50575,1.80625,0.0,0.0,0.0,132.68,133.594,7.64575,133.8126090063,1.734,0.50575,1.80625,131.86,7.14,132.0531680801,126.31,131.614,40.76575,137.7827687669,1.734,0.50575,1.80625,129.88,40.26,135.9767700749,126.31
2021-02-16 10:30:00,134.88816,13.18363,135.5308961387,2.13816,0.62363,2.22725,132.75,12.56,133.3428517019,132.21,2.13816,0.62363,2.22725,2.13816,0.62363,2.22725,0.0,0.0,0.0,132.94,133.11816,6.54363,133.2788941107,2.13816,0.62363,2.22725,130.98,5.92,131.1137170551,126.73,131.15816,39.87363,137.0852628985,2.13816,0.62363,2.22725,129.02,39.25,134.8581584481,126.73
2021-02-16 11:00:00,137.20008,10.97669,137.638474546,2.32008,0.67669,2.41675,134.88,10.3,135.2727038245,131.62,2.32008,0.67669,2.41675,2.32008,0.67669,2.41675,0.0,0.0,0.0,132.63,135.42008,8.66669,135.6971244454,2.32008,0.67669,2.41675,133.1,7.99,133.3396043942,126.18,133.41008,41.67669,139.7683652869,2.32008,0.67669,2.41675,131.09,41.0,137.352058958,126.18
2021-02-16 11:30:00,138.7332,10.2676,139.1126320361,2.5632,0.7476,2.67,136.17,9.52,136.5023783676,132.02,2.5632,0.7476,2.67,2.5632,0.7476,2.67,0.0,0.0,0.0,133.14,136.9232,9.5976,137.2591586161,2.5632,0.7476,2.67,134.36,8.85,134.6511496423,126.55,134.9032,42.7776,141.523130378,2.5632,0.7476,2.67,132.34,42.03,138.853867429,126.55
2021-02-16 12:00:00,135.4216,14.99755,136.2495367059,3.3516,0.97755,3.49125,132.07,14.02,132.8120675993,133.1,3.3516,0.97755,3.49125,3.3516,0.97755,3.49125,0.0,0.0,0.0,133.68,133.6616,5.71755,133.783831955,3.3516,0.97755,3.49125,130.31,4.74,130.3961797753,127.58,131.7416,39.55755,137.5523497893,3.3516,0.97755,3.49125,128.39,38.58,134.0612117654,127.58
2021-02-16 12:30:00,136.3216,14.1438,137.0533680907,3.6816,1.0738,3.835,132.64,13.07,133.2823863082,132.92,3.6816,1.0738,3.835,3.6816,1.0738,3.835,0.0,0.0,0.0,133.62,134.5416,6.6938,134.7080141974,3.6816,1.0738,3.835,130.86,5.62,130.9806245213,127.43,132.6016,40.4038,138.6205301425,3.6816,1.0738,3.835,128.92,39.33,134.7858126807,127.43
2021-02-16 13:00:00,138.00144,12.15792,138.5359608939,2.94144,0.85792,3.064,135.06,11.3,135.5318914499,132.84,2.94144,0.85792,3.064,2.94144,0.85792,3.064,0.0,0.0,0.0,133.75,136.21144,8.17792,136.4567138781,2.94144,0.85792,3.064,133.27,7.32,133.4708780971,127.36,134.21144,41.79792,140.5694730132,2.94144,0.85792,3.064,131.27,40.94,137.5059871424,127.36
2021-02-16 13:30:00,138.21352,12.18186,138.7493236879,2.54352,0.7418600000000001,2.6495,135.67,11.44,136.1514689601,132.84,2.54352,0.7418600000000001,2.6495,2.54352,0.7418600000000001,2.6495,0.0,0.0,0.0,133.75,136.42352,7.921860000000001,136.6533302743,2.54352,0.7418600000000001,2.6495,133.88,7.18,134.0723938773,127.36,134.41352,41.55186,140.6895569268,2.54352,0.7418600000000001,2.6495,131.87,40.81,138.0404035056,127.36
2021-02-16 14:00:00,138.06992,11.69706,138.5645121286,2.38992,0.69706,2.4895,135.68,11.0,136.1251718089,132.55,2.38992,0.69706,2.4895,2.38992,0.69706,2.4895,0.0,0.0,0.0,133.51,136.27992,8.23706,136.5286261289,2.38992,0.69706,2.4895,133.89,7.54,134.1021390583,127.08,134.25992,41.73706,140.5976823986,2.38992,0.69706,2.4895,131.87,41.04,138.1085750415,127.08
2021-02-16 14:30:00,135.88552,13.51786,136.5562414709,2.49552,0.7278600000000001,2.5995,133.39,12.79,134.0017768539,132.55,2.49552,0.7278600000000001,2.5995,2.49552,0.7278600000000001,2.5995,0.0,0.0,0.0,133.27,134.11552,6.46786,134.2713890516,2.49552,0.7278600000000001,2.5995,131.62,5.74,131.7451023758,127.08,132.15552,39.88786,138.0439163522,2.49552,0.7278600000000001,2.5995,129.66,39.16,135.4445318202,127.08
2021-02-16 15:00:00,134.70296,13.75878,135.4038088824,2.53296,0.7387800000000001,2.6385,132.17,13.02,132.8097485127,133.04,2.53296,0.7387800000000001,2.6385,2.53296,0.7387800000000001,2.6385,0.0,0.0,0.0,133.71,132.93296,6.40878,133.0873559563,2.53296,0.7387800000000001,2.6385,130.4,5.67,130.5232121119,127.55,131.01296,40.13878,137.0237838766,2.53296,0.7387800000000001,2.6385,128.48,39.4,134.3855289828,127.55
2021-02-16 15:30:00,131.57568,15.89624,132.5324489082,3.89568,1.13624,4.058,127.68,14.76,128.5303077099,132.9,3.89568,1.13624,4.058,3.89568,1.13624,4.058,0.0,0.0,0.0,133.33,129.86568,5.07624,129.9648531504,3.89568,1.13624,4.058,125.97,3.94,126.0316011959,127.42,128.02568,38.78624,133.7719968932,3.89568,1.13624,4.058,124.13,37.65,129.7142220421,127.42
2021-02-16 16:00:00,131.55552,15.80411,132.5014140882,2.58552,0.7541100000000001,2.69325,128.97,15.05,129.845151623,132.9,2.58552,0.7541100000000001,2.69325,2.58552,0.7541100000000001,2.69325,0.0,0.0,0.0,133.33,129.83552,4.39411,129.9098551164,2.58552,0.7541100000000001,2.69325,127.25,3.64,127.3020506512,127.42,127.95552,38.05411,133.4943084418,2.58552,0.7541100000000001,2.69325,125.37,37.3,130.8010967079,127.42
2021-02-16 16:30:00,132.34744,18.75592,133.6698522839,5.4374400000000005,1.58592,5.664,126.91,17.17,128.0662211514,133.38,5.4374400000000005,1.58592,5.664,5.4374400000000005,1.58592,5.664,0.0,0.0,0.0,133.55,130.64744,3.28592,130.6887556326,5.4374400000000005,1.58592,5.664,125.21,1.7000000000000002,125.22154008,127.9,128.82744,37.28592,134.1146864709,5.4374400000000005,1.58592,5.664,123.39,35.7,128.4506991028,127.9
2021-02-16 17:00:00,133.78608,19.54094,135.2056342681,5.38608,1.57094,5.6105,128.4,17.97,129.6513821754,133.17,5.38608,1.57094,5.6105,5.38608,1.57094,5.6105,0.0,0.0,0.0,133.28,132.07608,2.47094,132.0991917184,5.38608,1.57094,5.6105,126.69,0.9,126.6931967392,127.72,130.20608,36.43094,135.2066442829,5.38608,1.57094,5.6105,124.82,34.86,129.5964968662,127.72
2021-02-16 17:30:00,136.96016,19.97088,138.4085310781,5.18016,1.51088,5.396,131.78,18.46,133.0666750167,133.27,5.18016,1.51088,5.396,5.18016,1.51088,5.396,0.0,0.0,0.0,133.36,135.18016,1.83088,135.1925581502,5.18016,1.51088,5.396,130.0,0.32,130.0003938456,127.83,133.26016,35.78088,137.980221832,5.18016,1.51088,5.396,128.08,34.27,132.5855169315,127.83
2021-02-16 18:00:00,140.92848,19.54414,142.2772289702,5.32848,1.55414,5.5504999999999995,135.6,17.99,136.7881577477,132.18,5.32848,1.55414,5.5504999999999995,5.32848,1.55414,5.5504999999999995,0.0,0.0,0.0,132.38,139.07848,2.17414,139.0954725498,5.32848,1.55414,5.5504999999999995,133.75,0.62,133.7514370016,126.81,137.09848,35.42414,141.6010696042,5.32848,1.55414,5.5504999999999995,131.77,33.87,136.053334395,126.81
2021-02-16 18:30:00,139.95664,20.89527,141.5078562782,5.12664,1.49527,5.34025,134.83,19.4,136.2185336142,132.13,5.12664,1.49527,5.34025,5.12664,1.49527,5.34025,0.0,0.0,0.0,132.15,138.10664,2.39527,138.1274097725,5.12664,1.49527,5.34025,132.98,0.9,132.9830455359,126.77,136.12664,33.95527,140.297621072,5.12664,1.49527,5.34025,131.0,32.46,134.9616671503,126.77
2021-02-16 19:00:00,136.86112,22.28491,138.6635618371,5.09112,1.4849100000000002,5.30325,131.77,20.8,133.4015475922,132.52,5.09112,1.4849100000000002,5.30325,5.09112,1.4849100000000002,5.30325,0.0,0.0,0.0,132.34,135.06112,3.61491,135.1094878606,5.09112,1.4849100000000002,5.30325,129.97,2.13,129.9874524714,127.12,133.14112,32.98491,137.166184326,5.09112,1.4849100000000002,5.30325,128.05,31.5,131.867556662,127.12
2021-02-16 19:30:00,133.78472,21.68971,135.5315270532,1.16472,0.33971,1.21325,132.62,21.35,134.3275358964,133.21,1.16472,0.33971,1.21325,1.16472,0.33971,1.21325,0.0,0.0,0.0,133.0,131.98472,2.83971,132.0152652778,1.16472,0.33971,1.21325,130.82,2.5,130.8438856042,127.79,130.04472,31.81971,133.8810036725,1.16472,0.33971,1.21325,128.88,31.48,132.6689292939,127.79
2021-02-16 20:00:00,129.10552,23.82661,131.2857289981,1.32552,0.38661,1.38075,127.78,23.44,129.912131843,133.32,1.32552,0.38661,1.38075,1.32552,0.38661,1.38075,0.0,0.0,0.0,132.84,127.38552,4.87661,127.4788297356,1.32552,0.38661,1.38075,126.06,4.49,126.1399369748,127.9,125.54552,29.98661,129.0770094609,1.32552,0.38661,1.38075,124.22,29.6,127.6979576971,127.9
2021-02-16 20:30:00,125.61472,24.97846,128.0741244149,1.19472,0.34846000000000005,1.2445,124.42,24.63,126.8344326277,132.0,1.19472,0.34846000000000005,1.2445,1.19472,0.34846000000000005,1.2445,0.0,0.0,0.0,131.32,123.90472,6.38846,124.0693034536,1.19472,0.34846000000000005,1.2445,122.71,6.04,122.8585597344,126.63,122.12472,27.68846,125.2241911623,1.19472,0.34846000000000005,1.2445,120.93,27.34,123.9820168412,126.63
2021-02-16 21:00:00,120.58592,27.03881,123.5801818596,1.19592,0.34881,1.2457500000000001,119.39,26.69,122.3369453599,131.89,1.19592,0.34881,1.2457500000000001,1.19592,0.34881,1.2457500000000001,0.0,0.0,0.0,130.91,118.95592,8.41881,119.25345808349999,1.19592,0.34881,1.2457500000000001,117.76,8.07,118.0361914838,126.52,117.28592,25.63881,120.0555521767,1.19592,0.34881,1.2457500000000001,116.09,25.29,118.8127610991,126.52
2021-02-16 21:30:00,115.90136,29.12623,119.5050732139,1.22136,0.35623000000000005,1.27225,114.68,28.77,118.2337316505,132.22,1.22136,0.35623000000000005,1.27225,1.22136,0.35623000000000005,1.27225,0.0,0.0,0.0,130.95,114.31136,10.36623,114.780424069,1.22136,0.35623000000000005,1.27225,113.09,10.01,113.5321461085,126.82,112.73136,23.90623,115.2383068266,1.22136,0.35623000000000005,1.27225,111.51,23.55,113.969656488,126.82
2021-02-16 22:00:00,110.0908,31.6569,114.5519251792,1.1208,0.3269,1.1675,108.97,31.33,113.3844336759,132.58,1.1208,0.3269,1.1675,1.1208,0.3269,1.1675,0.0,0.0,0.0,130.95,108.6008,12.7169,109.3428246674,1.1208,0.3269,1.1675,107.48,12.39,108.1917857326,127.16,107.1208,21.7669,109.3099434098,1.1208,0.3269,1.1675,106.0,21.44,108.1465376237,127.16
2021-02-16 22:30:00,102.78368,35.01274,108.583501678,1.00368,0.29274,1.0455,101.78,34.72,107.539047792,133.27,1.00368,0.29274,1.0455,1.00368,0.29274,1.0455,0.0,0.0,0.0,131.22,101.40368,15.78274,102.6245643082,1.00368,0.29274,1.0455,100.4,15.49,101.5878934716,127.8,100.07368,19.04274,101.8693642635,1.00368,0.29274,1.0455,99.07,18.75,100.8287032546,127.8
2021-02-16 23:00:00,97.06904,37.13847,103.931056381,1.22904,0.35847,1.28025,95.84,36.78,102.6551216452,133.65,1.22904,0.35847,1.28025,1.22904,0.35847,1.28025,0.0,0.0,0.0,131.33,95.76904,17.75847,97.4016030631,1.22904,0.35847,1.28025,94.54,17.4,96.1278918941,128.17,94.54904,17.39847,96.1365056743,1.22904,0.35847,1.28025,93.32,17.04,94.8629748637,128.17
2021-02-16 23:30:00,91.88144,39.15167,99.8751835055,1.17144,0.34167000000000003,1.22025,90.71,38.81,98.6636721392,134.73,1.17144,0.34167000000000003,1.22025,1.17144,0.34167000000000003,1.22025,0.0,0.0,0.0,132.19,90.65144,19.39167,92.7023216509,1.17144,0.34167000000000003,1.22025,89.48,19.05,91.4853698686,129.2,89.54144,16.35167,91.0222312903,1.17144,0.34167000000000003,1.22025,88.37,16.01,89.8085574987,129.2
2021-02-17 00:00:00,87.3876,41.0243,96.5380019694,1.0776,0.3143,1.1225,86.31,40.71,95.4291370599,135.33,1.0776,0.3143,1.1225,1.0776,0.3143,1.1225,0.0,0.0,0.0,132.55,86.2176,21.0643,88.7534747728,1.0776,0.3143,1.1225,85.14,20.75,87.6320837365,129.8,85.2076,14.8943,86.499568035,1.0776,0.3143,1.1225,84.13,14.58,85.3840342219,129.8
2021-02-17 00:30:00,86.45712,40.96791,95.6723745313,0.9871200000000001,0.28791,1.02825,85.47,40.68,94.6571883166,134.25,0.9871200000000001,0.28791,1.02825,0.9871200000000001,0.28791,1.02825,0.0,0.0,0.0,131.43,85.27712,21.27791,87.8916187669,0.9871200000000001,0.28791,1.02825,84.29,20.99,86.8641709798,128.77,84.26712,14.11791,85.441575921,0.9871200000000001,0.28791,1.02825,83.28,13.83,84.4205383778,128.77
2021-02-17 01:00:00,88.96952,39.94736,97.526237803,1.01952,0.29736,1.062,87.95,39.65,96.4744784904,133.86,1.01952,0.29736,1.062,1.01952,0.29736,1.062,0.0,0.0,0.0,131.17,87.77952,20.39736,90.118235815,1.01952,0.29736,1.062,86.76,20.1,89.0578890385,128.39,86.69952,14.85736,87.9633327836,1.01952,0.29736,1.062,85.68,14.56,86.9083195097,128.39
2021-02-17 01:30:00,88.17752,40.68136,97.109464445,1.06752,0.31136,1.112,87.11,40.37,96.0098380376,133.95,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0.0,0.0,0.0,131.17,86.98752,21.10136,89.5103124204,1.06752,0.31136,1.112,85.92,20.79,88.3994937768,128.48,85.94752,14.16136,87.1063735395,1.06752,0.31136,1.112,84.88,13.85,86.0025400788,128.48
2021-02-17 02:00:00,85.98536,41.50448,95.4782906969,1.21536,0.35448,1.266,84.77,41.15,94.2299071421,134.36,1.21536,0.35448,1.266,1.21536,0.35448,1.266,0.0,0.0,0.0,131.49,84.83536,21.80448,87.592657537,1.21536,0.35448,1.266,83.62,21.45,86.3273241795,128.86,83.82536,13.76448,84.9479363422,1.21536,0.35448,1.266,82.61,13.41,83.6913388589,128.86
2021-02-17 02:30:00,84.42056,42.16433,94.3645149146,1.18056,0.34433,1.2297500000000001,83.24,41.82,93.1547637,134.85,1.18056,0.34433,1.2297500000000001,1.18056,0.34433,1.2297500000000001,0.0,0.0,0.0,131.92,83.30056,22.29433,86.2323631038,1.18056,0.34433,1.2297500000000001,82.12,21.95,85.0029228909,129.32,82.32056,13.55433,83.4289785414,1.18056,0.34433,1.2297500000000001,81.14,13.21,82.2082945937,129.32
2021-02-17 03:00:00,82.8756,42.82205,93.2850097366,1.2756,0.37205000000000005,1.32875,81.6,42.45,91.9813160376,135.25,1.2756,0.37205000000000005,1.32875,1.2756,0.37205000000000005,1.32875,0.0,0.0,0.0,132.24,81.7756,22.83205,84.9031875878,1.2756,0.37205000000000005,1.32875,80.5,22.46,83.5745272197,129.72,80.8556,13.24205,81.932776955,1.2756,0.37205000000000005,1.32875,79.58,12.87,80.6139770759,129.72
2021-02-17 03:30:00,81.43568,42.78749,91.9920609486,1.22568,0.35749000000000003,1.27675,80.21,42.43,90.7411097574,134.69,1.22568,0.35749000000000003,1.27675,1.22568,0.35749000000000003,1.27675,0.0,0.0,0.0,131.67,80.33568,22.88749,83.5323810241,1.22568,0.35749000000000003,1.27675,79.11,22.53,82.2556563405,129.18,79.42568,12.96749,80.4772914577,1.22568,0.35749000000000003,1.27675,78.2,12.61,79.2101767452,129.18
2021-02-17 04:00:00,80.508,43.04025,91.2907508133,1.338,0.39025000000000004,1.39375,79.17,42.65,89.9272561574,134.92,1.338,0.39025000000000004,1.39375,1.338,0.39025000000000004,1.39375,0.0,0.0,0.0,131.87,79.438,23.10025,82.7285766471,1.338,0.39025000000000004,1.39375,78.1,22.71,81.3348271038,129.39,78.548,12.90025,79.600281118,1.338,0.39025000000000004,1.39375,77.21,12.51,78.2169048224,129.39
2021-02-17 04:30:00,80.07112,42.23991,90.529521455,1.61112,0.46991000000000005,1.67825,78.46,41.77,88.8859072069,133.35,1.61112,0.46991000000000005,1.67825,1.61112,0.46991000000000005,1.67825,0.0,0.0,0.0,130.33,79.00112,22.739910000000002,82.2087615042,1.61112,0.46991000000000005,1.67825,77.39,22.27,80.530522164,127.88,78.10112,12.61991,79.1141395306,1.61112,0.46991000000000005,1.67825,76.49,12.15,77.4489677142,127.88
2021-02-17 05:00:00,80.94752,41.49886,90.9651382424,1.60752,0.46886000000000005,1.6745,79.34,41.03,89.3213104472,133.47,1.60752,0.46886000000000005,1.6745,1.60752,0.46886000000000005,1.6745,0.0,0.0,0.0,130.53,79.86752,21.98886,82.8391858667,1.60752,0.46886000000000005,1.6745,78.26,21.52,81.1648815683,127.99,78.96752,13.43886,80.1028849234,1.60752,0.46886000000000005,1.6745,77.36,12.97,78.4397252672,127.99
2021-02-17 05:30:00,83.0604,41.6697,92.9268203817,1.3704,0.3997,1.4275,81.69,41.27,91.5230517411,135.06,1.3704,0.3997,1.4275,1.3704,0.3997,1.4275,0.0,0.0,0.0,132.19,81.9604,21.7097,84.7868990013,1.3704,0.3997,1.4275,80.59,21.31,83.3598476486,129.5,81.0104,14.3597,82.273239223,1.3704,0.3997,1.4275,79.64,13.96,80.8542590097,129.5
2021-02-17 06:00:00,85.828,40.31025,94.82279177,1.338,0.39025000000000004,1.39375,84.49,39.92,93.4460619823,134.65,1.338,0.39025000000000004,1.39375,1.338,0.39025000000000004,1.39375,0.0,0.0,0.0,131.92,84.688,20.50025,87.1339061104,1.338,0.39025000000000004,1.39375,83.35,20.11,85.7416736482,129.12,83.698,15.34025,85.0921763387,1.338,0.39025000000000004,1.39375,82.36,14.95,83.7058665805,129.12
2021-02-17 06:30:00,95.7284,33.6512,101.4708324003,1.4784000000000002,0.4312,1.54,94.25,33.22,99.9331321434,133.1,1.4784000000000002,0.4312,1.54,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,131.13,94.4484,14.4012,95.5400168725,1.4784000000000002,0.4312,1.54,92.97,13.97,94.0137319757,127.63,93.2384,20.6212,95.4915343054,1.4784000000000002,0.4312,1.54,91.76,20.19,93.9549556969,127.63
2021-02-17 07:00:00,103.86656,29.05233,107.8531416541,1.5165600000000001,0.44233000000000006,1.5797500000000002,102.35,28.61,106.2734896388,132.78,1.5165600000000001,0.44233000000000006,1.5797500000000002,1.5165600000000001,0.44233000000000006,1.5797500000000002,0.0,0.0,0.0,131.39,102.49656,9.97233,102.980542713,1.5165600000000001,0.44233000000000006,1.5797500000000002,100.98,9.53,101.4287005734,127.3,101.12656,24.84233,104.1331959428,1.5165600000000001,0.44233000000000006,1.5797500000000002,99.61,24.4,102.5549223587,127.3
2021-02-17 07:30:00,110.31984,24.81287,113.0758401042,1.44984,0.42287,1.51025,108.87,24.39,111.5685842879,132.13,1.44984,0.42287,1.51025,1.44984,0.42287,1.51025,0.0,0.0,0.0,131.29,108.86984,6.01287,109.0357586632,1.44984,0.42287,1.51025,107.42,5.59,107.5653499041,126.69,107.35984,28.37287,111.0457338076,1.44984,0.42287,1.51025,105.91,27.95,109.5359785641,126.69
2021-02-17 08:00:00,115.43832,21.35576,117.3970792209,1.52832,0.44576000000000005,1.592,113.91,20.91,115.8132816218,131.79,1.52832,0.44576000000000005,1.592,1.52832,0.44576000000000005,1.592,0.0,0.0,0.0,131.38,113.92832,2.74576,113.961402659,1.52832,0.44576000000000005,1.592,112.4,2.3,112.4235295657,126.36,112.32832,31.42576,116.6414586054,1.52832,0.44576000000000005,1.592,110.8,30.98,115.049556279,126.36
2021-02-17 08:30:00,122.34184,17.61637,123.6036500536,1.94184,0.56637,2.02275,120.4,17.05,121.6012438259,131.37,1.94184,0.56637,2.02275,1.94184,0.56637,2.02275,0.0,0.0,0.0,131.48,120.76184,2.07637,120.7796891558,1.94184,0.56637,2.02275,118.82,1.51,118.8295943778,125.98,119.01184,34.88637,124.0196632473,1.94184,0.56637,2.02275,117.07,34.32,121.9969151249,125.98
2021-02-17 09:00:00,127.44056,13.82933,128.1887151873,2.02056,0.58933,2.10475,125.42,13.24,126.1169060832,129.72,2.02056,0.58933,2.10475,2.02056,0.58933,2.10475,0.0,0.0,0.0,130.3,125.77056,5.17933,125.8771592544,2.02056,0.58933,2.10475,123.75,4.59,123.8350943796,124.4,123.94056,37.26933,129.4228162719,2.02056,0.58933,2.10475,121.92,36.68,127.3181401058,124.4
2021-02-17 09:30:00,131.0196,12.7653,131.6399957013,2.5896,0.7553000000000001,2.6975,128.43,12.01,128.9903290949,130.16,2.5896,0.7553000000000001,2.6975,2.5896,0.7553000000000001,2.6975,0.0,0.0,0.0,130.9,129.2896,6.6553,129.4607804945,2.5896,0.7553000000000001,2.6975,126.7,5.9,126.8372973537,124.79,127.3896,38.9153,133.2010163709,2.5896,0.7553000000000001,2.6975,124.8,38.16,130.5037378775,124.79
2021-02-17 10:00:00,131.22728,12.86129,131.8560267741,3.70728,1.08129,3.86175,127.52,11.78,128.0629485839,130.04,3.70728,1.08129,3.86175,3.70728,1.08129,3.86175,0.0,0.0,0.0,130.79,129.52728,7.17129,129.7256476741,3.70728,1.08129,3.86175,125.82,6.09,125.967299328,124.67,127.65728,39.38129,133.5936642924,3.70728,1.08129,3.86175,123.95,38.3,129.7323880147,124.67
2021-02-17 10:30:00,130.80792,13.75481,131.5291098307,3.54792,1.03481,3.6957500000000003,127.26,12.72,127.8941202714,130.81,3.54792,1.03481,3.6957500000000003,3.54792,1.03481,3.6957500000000003,0.0,0.0,0.0,131.48,129.10792,6.42481,129.2676803778,3.54792,1.03481,3.6957500000000003,125.56,5.39,125.6756368593,125.41,127.25792,39.03481,133.1100844957,3.54792,1.03481,3.6957500000000003,123.71,38.0,129.4146981606,125.41
2021-02-17 11:00:00,131.67264,12.65077,132.2789707632,3.36264,0.98077,3.50275,128.31,11.67,128.8396095927,130.35,3.36264,0.98077,3.50275,3.36264,0.98077,3.50275,0.0,0.0,0.0,131.14,129.96264,7.29077,130.1669816926,3.36264,0.98077,3.50275,126.6,6.31,126.7571540387,124.97,128.07264,39.72077,134.0907926965,3.36264,0.98077,3.50275,124.71,38.74,130.5885588404,124.97
2021-02-17 11:30:00,131.84864,12.43752,132.4339675974,3.72864,1.08752,3.884,128.12,11.35,128.6217590457,130.38,3.72864,1.08752,3.884,3.72864,1.08752,3.884,0.0,0.0,0.0,131.2,130.15864,7.70752,130.3866459082,3.72864,1.08752,3.884,126.43,6.62,126.6031962472,125.0,128.26864,40.09752,134.3899368167,3.72864,1.08752,3.884,124.54,39.01,130.5066730095,125.0
2021-02-17 12:00:00,131.53992,13.01206,132.1819362056,4.42992,1.29206,4.6145,127.11,11.72,127.6491696017,130.65,4.42992,1.29206,4.6145,4.42992,1.29206,4.6145,0.0,0.0,0.0,131.43,129.83992,7.61206,130.0628628128,4.42992,1.29206,4.6145,125.41,6.32,125.56914629,125.28,127.99992,40.15206,134.1497947902,4.42992,1.29206,4.6145,123.57,38.86,129.5362671224,125.28
2021-02-17 12:30:00,133.47056,12.53683,134.0580564277,4.24056,1.23683,4.41725,129.23,11.3,129.7231008726,130.05,4.24056,1.23683,4.41725,4.24056,1.23683,4.41725,0.0,0.0,0.0,130.91,131.74056,7.80683,131.9716702318,4.24056,1.23683,4.41725,127.5,6.57,127.669161899,124.73,129.85056,40.04683,135.885674467,4.24056,1.23683,4.41725,125.61,38.81,131.4689628772,124.73
2021-02-17 13:00:00,131.03976,14.38493,131.8269506283,5.87976,1.71493,6.12475,125.16,12.67,125.7996601744,130.28,5.87976,1.71493,6.12475,5.87976,1.71493,6.12475,0.0,0.0,0.0,130.91,129.33976,7.02493,129.5303947279,5.87976,1.71493,6.12475,123.46,5.31,123.5741384757,124.95,127.52976,39.40493,133.4787930495,5.87976,1.71493,6.12475,121.65,37.69,127.3548530681,124.95
2021-02-17 13:30:00,128.69784,15.93187,129.6802163106,5.69784,1.66187,5.93525,123.0,14.27,123.8250091864,130.65,5.69784,1.66187,5.93525,5.69784,1.66187,5.93525,0.0,0.0,0.0,131.1,127.03784,5.4918700000000005,127.1564918829,5.69784,1.66187,5.93525,121.34,3.83,121.4004303946,125.32,125.26784,38.08187,130.928455887,5.69784,1.66187,5.93525,119.57,36.42,124.9936050364,125.32
2021-02-17 14:00:00,126.02024,16.41132,127.0843511759,5.49024,1.60132,5.719,120.53,14.81,121.4364731043,131.15,5.49024,1.60132,5.719,5.49024,1.60132,5.719,0.0,0.0,0.0,131.49,124.41024,5.06132,124.5131510203,5.49024,1.60132,5.719,118.92,3.46,118.9703240308,125.79,122.69024,37.92132,128.4169829181,5.49024,1.60132,5.719,117.2,36.32,122.6987465299,125.79
2021-02-17 14:30:00,125.92392,16.79906,127.0395294586,4.21392,1.22906,4.3895,121.71,15.57,122.7018704014,131.34,4.21392,1.22906,4.3895,4.21392,1.22906,4.3895,0.0,0.0,0.0,131.63,124.30392,4.00906,124.3685534589,4.21392,1.22906,4.3895,120.09,2.7800000000000002,120.1221732238,125.98,122.54392,36.97906,128.0018093913,4.21392,1.22906,4.3895,118.33,35.75,123.6125050308,125.98
2021-02-17 15:00:00,130.988,13.524000000000001,131.6842994438,2.208,0.644,2.3,128.78,12.88,129.4224972715,130.72,2.208,0.644,2.3,2.208,0.644,2.3,0.0,0.0,0.0,131.4,129.268,5.834,129.399580293,2.208,0.644,2.3,127.06,5.19,127.1659533838,125.41,127.398,38.434,133.0692404728,2.208,0.644,2.3,125.19,37.79,130.7693396787,125.41
2021-02-17 15:30:00,133.6948,12.02765,134.2347343707,1.5348000000000002,0.44765000000000005,1.59875,132.16,11.58,132.666355946,130.13,1.5348000000000002,0.44765000000000005,1.59875,1.5348000000000002,0.44765000000000005,1.59875,0.0,0.0,0.0,130.99,131.9348,6.75765,132.1077487681,1.5348000000000002,0.44765000000000005,1.59875,130.4,6.31,130.552579829,124.85,129.9648,39.06765,135.7097288906,1.5348000000000002,0.44765000000000005,1.59875,128.43,38.62,134.111033476,124.85
2021-02-17 16:00:00,135.7712,12.05785,136.3055776411,1.5011999999999999,0.43785,1.5637500000000002,134.27,11.62,134.7718713234,131.08,1.5011999999999999,0.43785,1.5637500000000002,1.5011999999999999,0.43785,1.5637500000000002,0.0,0.0,0.0,131.96,133.9712,6.94785,134.1512394615,1.5011999999999999,0.43785,1.5637500000000002,132.47,6.51,132.629864661,125.76,131.9812,39.68785,137.8193113865,1.5011999999999999,0.43785,1.5637500000000002,130.48,39.25,136.255616031,125.76
2021-02-17 16:30:00,135.45368,17.11899,136.5311658346,5.17368,1.50899,5.38925,130.28,15.61,131.2118535042,132.44,5.17368,1.50899,5.38925,5.17368,1.50899,5.38925,0.0,0.0,0.0,132.83,133.70368,4.47899,133.7786806519,5.17368,1.50899,5.38925,128.53,2.9699999999999998,128.5643099775,127.1,131.80368,37.96899,137.1636040033,5.17368,1.50899,5.38925,126.63,36.46,131.7743848402,127.1
2021-02-17 17:00:00,136.06408,17.67744,137.2076009236,5.13408,1.49744,5.348,130.93,16.18,131.9259538529,131.71,5.13408,1.49744,5.348,5.13408,1.49744,5.348,0.0,0.0,0.0,132.05,134.30408,3.71744,134.3555181777,5.13408,1.49744,5.348,129.17,2.22,129.1890757766,126.42,132.37408,36.88744,137.41753994890001,5.13408,1.49744,5.348,127.24,35.39,132.0699424547,126.42
2021-02-17 17:30:00,139.09584,17.58337,140.2028088373,5.08584,1.48337,5.29775,134.01,16.1,134.9736644683,131.55,5.08584,1.48337,5.29775,5.08584,1.48337,5.29775,0.0,0.0,0.0,131.94,137.29584,3.70337,137.3457776223,5.08584,1.48337,5.29775,132.21,2.22,132.228637216,126.28,135.31584,36.76337,140.220975352,5.08584,1.48337,5.29775,130.23,35.28,134.9241687023,126.28
2021-02-17 18:00:00,141.66872,18.63171,142.8886519076,4.90872,1.43171,5.11325,136.76,17.2,137.8373592318,131.47,4.90872,1.43171,5.11325,4.90872,1.43171,5.11325,0.0,0.0,0.0,131.78,139.81872,2.50171,139.8410991639,4.90872,1.43171,5.11325,134.91,1.07,134.9142431324,126.23,137.78872,35.43171,142.2713514126,4.90872,1.43171,5.11325,132.88,34.0,137.1608340599,126.23
2021-02-17 18:30:00,139.8568,20.9299,141.4142327358,4.9368,1.4399,5.1425,134.92,19.49,136.3204551782,132.26,4.9368,1.4399,5.1425,4.9368,1.4399,5.1425,0.0,0.0,0.0,132.28,138.0268,2.3999,138.0476621977,4.9368,1.4399,5.1425,133.09,0.96,133.0934622737,126.96,136.0368,33.8799,140.192220106,4.9368,1.4399,5.1425,131.1,32.44,135.0539284878,126.96
2021-02-17 19:00:00,138.12672,19.42946,139.4865394719,1.26672,0.36946,1.3195000000000001,136.86,19.06,138.18083514,132.71,1.26672,0.36946,1.3195000000000001,1.26672,0.36946,1.3195000000000001,0.0,0.0,0.0,132.8,136.25672,0.9294600000000001,136.2598900669,1.26672,0.36946,1.3195000000000001,134.99,0.56,134.9911615625,127.4,134.23672,33.57946,138.3729638703,1.26672,0.36946,1.3195000000000001,132.97,33.21,137.0544599785,127.4
2021-02-17 19:30:00,132.92208,21.65894,134.6751240335,1.40208,0.40894,1.4605000000000001,131.52,21.25,133.225646555,132.87,1.40208,0.40894,1.4605000000000001,1.40208,0.40894,1.4605000000000001,0.0,0.0,0.0,132.64,131.14208,2.88894,131.1738964926,1.40208,0.40894,1.4605000000000001,129.74,2.48,129.7637006254,127.54,129.22208,31.69894,133.0532553403,1.40208,0.40894,1.4605000000000001,127.82,31.29,131.5941355076,127.54
2021-02-17 20:00:00,127.52056,24.57808,129.86752958,1.57056,0.45808000000000004,1.6360000000000001,125.95,24.12,128.238749604,133.68,1.57056,0.45808000000000004,1.6360000000000001,1.57056,0.45808000000000004,1.6360000000000001,0.0,0.0,0.0,133.09,125.83056,5.52808,125.9519332857,1.57056,0.45808000000000004,1.6360000000000001,124.26,5.07,124.3633889053,128.31,124.03056,29.61808,127.5178829686,1.57056,0.45808000000000004,1.6360000000000001,122.46,29.16,125.8839036573,128.31
2021-02-17 20:30:00,124.29928,25.60979,126.9100955494,1.67928,0.48979000000000006,1.74925,122.62,25.12,125.1666041722,132.52,1.67928,0.48979000000000006,1.74925,1.67928,0.48979000000000006,1.74925,0.0,0.0,0.0,131.75,122.64928,6.83979,122.8398494454,1.67928,0.48979000000000006,1.74925,120.97,6.35,121.1365485723,127.2,120.88928,27.79979,124.0445337085,1.67928,0.48979000000000006,1.74925,119.21,27.31,122.2982428328,127.2
2021-02-17 21:00:00,119.25672,28.06196,122.5138313179,1.6867200000000002,0.49196000000000006,1.7570000000000001,117.57,27.57,120.7593052315,133.19,1.6867200000000002,0.49196000000000006,1.7570000000000001,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.0,0.0,0.0,132.1,117.68672,9.03196,118.0327936033,1.6867200000000002,0.49196000000000006,1.7570000000000001,116.0,8.54,116.3139355365,127.82,116.04672,26.00196,118.9241066672,1.6867200000000002,0.49196000000000006,1.7570000000000001,114.36,25.51,117.1706861805,127.82
2021-02-17 21:30:00,114.38352,29.75561,118.1904648187,1.73352,0.50561,1.8057500000000002,112.65,29.25,116.3855016744,132.77,1.73352,0.50561,1.8057500000000002,1.73352,0.50561,1.8057500000000002,0.0,0.0,0.0,131.43,112.86352,10.79561,113.3786547021,1.73352,0.50561,1.8057500000000002,111.13,10.29,111.6053806947,127.42,111.31352,24.11561,113.895840049,1.73352,0.50561,1.8057500000000002,109.58,23.61,112.0946408175,127.42
2021-02-17 22:00:00,108.31816,32.57113,113.1092493798,1.7181600000000001,0.5011300000000001,1.7897500000000002,106.6,32.07,111.3195620724,133.24,1.7181600000000001,0.5011300000000001,1.7897500000000002,1.7181600000000001,0.5011300000000001,1.7897500000000002,0.0,0.0,0.0,131.53,106.88816,13.39113,107.7237258493,1.7181600000000001,0.5011300000000001,1.7897500000000002,105.17,12.89,105.9569771181,127.85,105.44816,21.80113,107.678241612,1.7181600000000001,0.5011300000000001,1.7897500000000002,103.73,21.3,105.8943006021,127.85
2021-02-17 22:30:00,101.23872,35.36171,107.236789216,1.78872,0.52171,1.86325,99.45,34.84,105.376126803,133.12,1.78872,0.52171,1.86325,1.78872,0.52171,1.86325,0.0,0.0,0.0,131.05,99.86872,16.13171,101.1632013232,1.78872,0.52171,1.86325,98.08,15.61,99.3144425549,127.74,98.57872,19.11171,100.4142494667,1.78872,0.52171,1.86325,96.79,18.59,98.5590797441,127.74
2021-02-17 23:00:00,95.53744,37.31717,102.5669226338,1.8074400000000002,0.52717,1.8827500000000001,93.73,36.79,100.6916928053,133.62,1.8074400000000002,0.52717,1.8827500000000001,1.8074400000000002,0.52717,1.8827500000000001,0.0,0.0,0.0,131.28,94.26744,17.90717,95.9532020391,1.8074400000000002,0.52717,1.8827500000000001,92.46,17.38,94.0793069702,128.21,93.08744,17.60717,94.7379750742,1.8074400000000002,0.52717,1.8827500000000001,91.28,17.08,92.8642277737,128.21
2021-02-17 23:30:00,89.82408,39.31744,98.052161812,1.77408,0.51744,1.8479999999999999,88.05,38.8,96.2197614838,133.99,1.77408,0.51744,1.8479999999999999,1.77408,0.51744,1.8479999999999999,0.0,0.0,0.0,131.39,88.63408,19.74744,90.807276823,1.77408,0.51744,1.8479999999999999,86.86,19.23,88.9632086876,128.56,87.57408,15.96744,89.0178556695,1.77408,0.51744,1.8479999999999999,85.8,15.45,87.1799432209,128.56
2021-02-18 00:00:00,85.53888,41.24009,94.9612816619,1.7488800000000002,0.51009,1.8217500000000002,83.79,40.73,93.164891456,134.88,1.7488800000000002,0.51009,1.8217500000000002,1.7488800000000002,0.51009,1.8217500000000002,0.0,0.0,0.0,132.08,84.39888,21.38009,87.0647988205,1.7488800000000002,0.51009,1.8217500000000002,82.65,20.87,85.2442338226,129.43,83.41888,14.78009,84.7181243941,1.7488800000000002,0.51009,1.8217500000000002,81.67,14.27,82.9073084836,129.43
2021-02-18 00:30:00,84.67968,41.33574,94.2299931351,1.69968,0.49574,1.7705000000000002,82.98,40.84,92.485598879,134.54,1.69968,0.49574,1.7705000000000002,1.69968,0.49574,1.7705000000000002,0.0,0.0,0.0,131.7,83.55968,21.56574,86.297747731,1.69968,0.49574,1.7705000000000002,81.86,21.07,84.5281284544,129.11,82.59968,14.40574,83.8464816259,1.69968,0.49574,1.7705000000000002,80.9,13.91,82.0871372384,129.11
2021-02-18 01:00:00,86.85592,40.59506,95.8744477713,1.76592,0.5150600000000001,1.8395000000000001,85.09,40.08,94.0569747547,133.85,1.76592,0.5150600000000001,1.8395000000000001,1.76592,0.5150600000000001,1.8395000000000001,0.0,0.0,0.0,131.1,85.70592,21.02506,88.2471408661,1.76592,0.5150600000000001,1.8395000000000001,83.94,20.51,86.4093959011,128.44,84.68592,14.65506,85.9446090796,1.76592,0.5150600000000001,1.8395000000000001,82.92,14.14,84.1169780722,128.44
2021-02-18 01:30:00,86.42368,40.86149,95.5966203888,1.7536800000000001,0.51149,1.82675,84.67,40.35,93.7930242609,133.95,1.7536800000000001,0.51149,1.82675,1.7536800000000001,0.51149,1.82675,0.0,0.0,0.0,131.17,85.28368,21.26149,87.8940102132,1.7536800000000001,0.51149,1.82675,83.53,20.75,86.068713247,128.53,84.27368,14.46149,85.5054842321,1.7536800000000001,0.51149,1.82675,82.52,13.95,83.690817298,128.53
2021-02-18 02:00:00,84.19672,41.72071,93.9665115968,1.71672,0.50071,1.7882500000000001,82.48,41.22,92.2065008554,134.33,1.71672,0.50071,1.7882500000000001,1.71672,0.50071,1.7882500000000001,0.0,0.0,0.0,131.44,83.07672,21.99071,85.9379586228,1.71672,0.50071,1.7882500000000001,81.36,21.49,84.1502804511,128.9,82.11672,13.91071,83.2866349198,1.71672,0.50071,1.7882500000000001,80.4,13.41,81.5106624927,128.9
2021-02-18 02:30:00,82.5456,42.0358,92.6325243152,1.6656,0.4858,1.7349999999999999,80.88,41.55,90.9284163504,134.01,1.6656,0.4858,1.7349999999999999,1.6656,0.4858,1.7349999999999999,0.0,0.0,0.0,131.06,81.4356,22.3858,84.4563851287,1.6656,0.4858,1.7349999999999999,79.77,21.9,82.7215987515,128.6,80.5056,13.3158,81.5994004941,1.6656,0.4858,1.7349999999999999,78.84,12.83,79.8771212551,128.6
2021-02-18 03:00:00,81.13408,42.13994,91.4249062381,1.71408,0.49994000000000005,1.7855,79.42,41.64,89.6739984611,134.01,1.71408,0.49994000000000005,1.7855,1.71408,0.49994000000000005,1.7855,0.0,0.0,0.0,131.06,80.04408,22.45994,83.1354536155,1.71408,0.49994000000000005,1.7855,78.33,21.96,81.3500491702,128.6,79.14408,13.31994,80.2571255444,1.71408,0.49994000000000005,1.7855,77.43,12.82,78.484121324,128.6
2021-02-18 03:30:00,79.73784,42.58062,90.3948689221,1.64784,0.48062000000000005,1.7165,78.09,42.1,88.7156023482,133.79,1.64784,0.48062000000000005,1.7165,1.64784,0.48062000000000005,1.7165,0.0,0.0,0.0,130.76,78.68784,22.94062,81.9637005622,1.64784,0.48062000000000005,1.7165,77.04,22.46,80.2472005742,128.39,77.80784,12.70062,78.837590741,1.64784,0.48062000000000005,1.7165,76.16,12.22,77.1341299296,128.39
2021-02-18 04:00:00,78.79768,42.72349,89.6346527363,1.65768,0.48349000000000003,1.72675,77.14,42.24,87.9476958197,133.84,1.65768,0.48349000000000003,1.72675,1.65768,0.48349000000000003,1.72675,0.0,0.0,0.0,130.76,77.73768,23.09349,81.0953523463,1.65768,0.48349000000000003,1.72675,76.08,22.61,79.3686241534,128.42,76.88768,12.55349,77.9057472011,1.65768,0.48349000000000003,1.72675,75.23,12.07,76.1921111402,128.42
2021-02-18 04:30:00,79.21352,41.59686,89.4711155214,1.7035200000000001,0.49686,1.7745000000000002,77.51,41.1,87.7326056834,133.06,1.7035200000000001,0.49686,1.7745000000000002,1.7035200000000001,0.49686,1.7745000000000002,0.0,0.0,0.0,130.09,78.17352,22.15686,81.2528502531,1.7035200000000001,0.49686,1.7745000000000002,76.47,21.66,79.4784027268,127.66,77.28352,13.14686,78.3937650037,1.7035200000000001,0.49686,1.7745000000000002,75.58,12.65,76.6313180103,127.66
2021-02-18 05:00:00,79.72368,41.41399,89.8386538215,1.69368,0.49399000000000004,1.76425,78.03,40.92,88.1086108164,133.59,1.69368,0.49399000000000004,1.76425,1.69368,0.49399000000000004,1.76425,0.0,0.0,0.0,130.67,78.66368,21.82399,81.6349256793,1.69368,0.49399000000000004,1.76425,76.97,21.33,79.8708319726,128.14,77.78368,13.76399,78.9920774196,1.69368,0.49399000000000004,1.76425,76.09,13.27,77.238468395,128.14
2021-02-18 05:30:00,81.7172,40.6821,91.2838103732,1.6872,0.49210000000000004,1.7575,80.03,40.19,89.5546592869,133.01,1.6872,0.49210000000000004,1.7575,1.6872,0.49210000000000004,1.7575,0.0,0.0,0.0,130.16,80.6172,21.2921,83.3815714547,1.6872,0.49210000000000004,1.7575,78.93,20.8,81.6246586517,127.6,79.6972,13.9621,80.9109629423,1.6872,0.49210000000000004,1.7575,78.01,13.47,79.164392248,127.6
2021-02-18 06:00:00,85.0712,39.40035,93.7523154357,1.6812,0.49035000000000006,1.7512500000000002,83.39,38.91,92.0210856272,133.49,1.6812,0.49035000000000006,1.7512500000000002,1.6812,0.49035000000000006,1.7512500000000002,0.0,0.0,0.0,130.84,83.9312,19.88035,86.2535486201,1.6812,0.49035000000000006,1.7512500000000002,82.25,19.39,84.504642476,128.05,82.9412,15.62035,84.3992771981,1.6812,0.49035000000000006,1.7512500000000002,81.26,15.13,82.6565454154,128.05
2021-02-18 06:30:00,94.0416,34.29755,100.1006716589,1.6716000000000002,0.48755000000000004,1.74125,92.37,33.81,98.3632705841,133.67,1.6716000000000002,0.48755000000000004,1.74125,1.6716000000000002,0.48755000000000004,1.74125,0.0,0.0,0.0,131.65,92.7816,14.84755,93.9620936312,1.6716000000000002,0.48755000000000004,1.74125,91.11,14.36,92.234709844,128.24,91.6316,20.66755,93.9334750851,1.6716000000000002,0.48755000000000004,1.74125,89.96,20.18,92.1956289636,128.24
2021-02-18 07:00:00,100.94608,29.77344,105.2452792138,1.72608,0.50344,1.798,99.22,29.27,103.447287543,132.94,1.72608,0.50344,1.798,1.72608,0.50344,1.798,0.0,0.0,0.0,131.47,99.61608,10.59344,100.1777638281,1.72608,0.50344,1.798,97.89,10.09,98.4086388484,127.53,98.30608,24.52344,101.3187271653,1.72608,0.50344,1.798,96.58,24.02,99.5221422599,127.53
2021-02-18 07:30:00,108.84808,25.78944,111.8615203508,1.67808,0.48944000000000004,1.748,107.17,25.3,110.1158430926,132.79,1.67808,0.48944000000000004,1.748,1.67808,0.48944000000000004,1.748,0.0,0.0,0.0,131.82,107.41808,6.78944,107.632431945,1.67808,0.48944000000000004,1.748,105.74,6.3,105.927511063,127.4,105.94808,28.06944,109.603326216,1.67808,0.48944000000000004,1.748,104.27,27.58,107.8558728118,127.4
2021-02-18 08:00:00,114.70176,21.55968,116.710383209,1.78176,0.51968,1.8559999999999999,112.92,21.04,114.8634319529,131.78,1.78176,0.51968,1.8559999999999999,1.78176,0.51968,1.8559999999999999,0.0,0.0,0.0,131.33,113.21176,2.93968,113.2499197386,1.78176,0.51968,1.8559999999999999,111.43,2.42,111.4562752832,126.44,111.62176,31.41968,115.9595343074,1.78176,0.51968,1.8559999999999999,109.84,30.9,114.1036178217,126.44
2021-02-18 08:30:00,122.08816,18.33488,123.45722594,1.86816,0.54488,1.9460000000000002,120.22,17.79,121.5291425955,132.89,1.86816,0.54488,1.9460000000000002,1.86816,0.54488,1.9460000000000002,0.0,0.0,0.0,132.89,120.48816,1.77488,120.5012319406,1.86816,0.54488,1.9460000000000002,118.62,1.23,118.6263769151,127.5,118.76816,35.37488,123.9244042342,1.86816,0.54488,1.9460000000000002,116.9,34.83,121.978436209,127.5
2021-02-18 09:00:00,127.77728,14.54629,128.6025965405,1.90728,0.5562900000000001,1.9867500000000002,125.87,13.99,126.6450828102,131.59,1.90728,0.5562900000000001,1.9867500000000002,1.90728,0.5562900000000001,1.9867500000000002,0.0,0.0,0.0,132.04,126.10728,4.98629,126.2058206144,1.90728,0.5562900000000001,1.9867500000000002,124.2,4.43,124.2789801213,126.28,124.26728,38.09629,129.9757061545,1.90728,0.5562900000000001,1.9867500000000002,122.36,37.54,127.9891448522,126.28
2021-02-18 09:30:00,131.87232,13.07776,132.5191932846,1.91232,0.55776,1.992,129.96,12.52,130.5616789108,131.97,1.91232,0.55776,1.992,1.91232,0.55776,1.992,0.0,0.0,0.0,132.66,130.13232,6.49776,130.2944419137,1.91232,0.55776,1.992,128.22,5.94,128.3575163362,126.68,128.23232,39.74776,134.2513028525,1.91232,0.55776,1.992,126.32,39.19,132.2595875542,126.68
2021-02-18 10:00:00,135.03832,10.95576,135.4820155799,1.52832,0.44576000000000005,1.592,133.51,10.51,133.9230383467,131.39,1.52832,0.44576000000000005,1.592,1.52832,0.44576000000000005,1.592,0.0,0.0,0.0,132.36,133.27832,8.19576,133.5300755036,1.52832,0.44576000000000005,1.592,131.75,7.75,131.9777443359,126.13,131.28832,41.14576,137.5848702961,1.52832,0.44576000000000005,1.592,129.76,40.7,135.9931895354,126.13
2021-02-18 10:30:00,136.83304,10.92797,137.2687195393,1.91304,0.5579700000000001,1.99275,134.92,10.37,135.3179341403,131.28,1.91304,0.5579700000000001,1.99275,1.91304,0.5579700000000001,1.99275,0.0,0.0,0.0,132.3,135.02304,8.38797,135.283329984,1.91304,0.5579700000000001,1.99275,133.11,7.83,133.3400952452,126.03,133.01304,41.26797,139.2677786064,1.91304,0.5579700000000001,1.99275,131.1,40.71,137.2753222542,126.03
2021-02-18 11:00:00,137.41304,10.776720000000001,137.8349783473,2.18304,0.6367200000000001,2.274,135.23,10.14,135.6096327699,131.66,2.18304,0.6367200000000001,2.274,2.18304,0.6367200000000001,2.274,0.0,0.0,0.0,132.69,135.60304,8.776720000000001,135.8867737169,2.18304,0.6367200000000001,2.274,133.42,8.14,133.6680814555,126.39,133.59304,41.816720000000004,139.9847792012,2.18304,0.6367200000000001,2.274,131.41,41.18,137.7112214019,126.39
2021-02-18 11:30:00,137.15448,11.24964,137.6150637983,3.32448,0.9696400000000001,3.463,133.83,10.28,134.2242425942,131.87,3.32448,0.9696400000000001,3.463,3.32448,0.9696400000000001,3.463,0.0,0.0,0.0,132.86,135.35448,9.03964,135.656000042,3.32448,0.9696400000000001,3.463,132.03,8.07,132.2763992555,126.6,133.37448,42.16964,139.8822020594,3.32448,0.9696400000000001,3.463,130.05,41.2,136.4200956604,126.6
2021-02-18 12:00:00,137.21096,11.29528,137.6750917719,3.96096,1.15528,4.126,133.25,10.14,133.635257698,132.11,3.96096,1.15528,4.126,3.96096,1.15528,4.126,0.0,0.0,0.0,133.09,135.44096,9.44528,135.7699044708,3.96096,1.15528,4.126,131.48,8.29,131.7410888827,126.82,133.46096,42.72528,140.1330703125,3.96096,1.15528,4.126,129.5,41.57,136.0085103955,126.82
2021-02-18 12:30:00,134.47224,14.24607,135.2247530634,6.91224,2.01607,7.20025,127.56,12.23,128.1449433259,132.22,6.91224,2.01607,7.20025,6.91224,2.01607,7.20025,0.0,0.0,0.0,132.92,132.74224,8.27607,132.9999835145,6.91224,2.01607,7.20025,125.83,6.26,125.9856202112,126.95,130.91224,41.58607,137.3587121367,6.91224,2.01607,7.20025,124.0,39.57,130.1606119377,126.95
2021-02-18 13:00:00,132.49264,16.19452,133.4786954244,6.8726400000000005,2.00452,7.159,125.62,14.19,126.4189087914,133.13,6.8726400000000005,2.00452,7.159,6.8726400000000005,2.00452,7.159,0.0,0.0,0.0,133.6,130.77264,6.59452,130.9388065724,6.8726400000000005,2.00452,7.159,123.9,4.59,123.9849914304,127.8,128.98264,40.40452,135.1630373209,6.8726400000000005,2.00452,7.159,122.11,38.4,128.0055158968,127.8
2021-02-18 13:30:00,129.88512,17.72816,131.0894048137,7.60512,2.21816,7.922,122.28,15.51,123.2597196979,132.5,7.60512,2.21816,7.922,7.60512,2.21816,7.922,0.0,0.0,0.0,132.77,128.23512,5.37816,128.3478500264,7.60512,2.21816,7.922,120.63,3.16,120.6713822743,127.2,126.48512,38.91816,132.3371027309,7.60512,2.21816,7.922,118.88,36.7,124.4160134388,127.2
2021-02-18 14:00:00,125.67864,18.69377,127.0613142898,8.13864,2.37377,8.47775,117.54,16.32,118.6675777119,132.66,8.13864,2.37377,8.47775,8.13864,2.37377,8.47775,0.0,0.0,0.0,132.77,124.08864,4.79377,124.1812015076,8.13864,2.37377,8.47775,115.95,2.42,115.9752512392,127.35,122.45864,38.43377,128.3482496455,8.13864,2.37377,8.47775,114.32,36.06,119.8723737981,127.35
2021-02-18 14:30:00,123.48744,18.91842,124.9281971896,6.33744,1.84842,6.6015,117.15,17.07,118.3871082509,131.92,6.33744,1.84842,6.6015,6.33744,1.84842,6.6015,0.0,0.0,0.0,131.95,121.89744,3.32842,121.9428729293,6.33744,1.84842,6.6015,115.56,1.48,115.5694769392,126.63,120.24744,36.63842,125.7052928347,6.33744,1.84842,6.6015,113.91,34.79,119.1042912745,126.63
2021-02-18 15:00:00,122.91672,19.27196,124.4183607744,6.24672,1.82196,6.507,116.67,17.45,117.967755764,132.49,6.24672,1.82196,6.507,6.24672,1.82196,6.507,0.0,0.0,0.0,132.47,121.34672,3.10196,121.386360892,6.24672,1.82196,6.507,115.1,1.28,115.1071170693,127.16,119.71672,36.70196,125.2163204834,6.24672,1.82196,6.507,113.47,34.88,118.7099629349,127.16
2021-02-18 15:30:00,123.77872,18.97796,125.2251352189,4.9987200000000005,1.45796,5.207,118.78,17.52,120.0651439844,132.3,4.9987200000000005,1.45796,5.207,4.9987200000000005,1.45796,5.207,0.0,0.0,0.0,132.29,122.18872,2.61796,122.2167623929,4.9987200000000005,1.45796,5.207,117.19,1.16,117.1957409636,127.0,120.50872,36.13796,125.8105867922,4.9987200000000005,1.45796,5.207,115.51,34.68,120.6037416501,127.0
2021-02-18 16:00:00,127.24472,17.71721,128.4722471901,3.14472,0.9172100000000001,3.27575,124.1,16.8,125.2319847323,131.87,3.14472,0.9172100000000001,3.27575,3.14472,0.9172100000000001,3.27575,0.0,0.0,0.0,132.0,125.57472,2.61721,125.6019907934,3.14472,0.9172100000000001,3.27575,122.43,1.7000000000000002,122.4418020939,126.6,123.78472,35.87721,128.8791336984,3.14472,0.9172100000000001,3.27575,120.64,34.96,125.6033884893,126.6
2021-02-18 16:30:00,129.2852,20.0336,130.8281623658,6.5952,1.9236,6.87,122.69,18.11,124.0193863878,131.53,6.5952,1.9236,6.87,6.5952,1.9236,6.87,0.0,0.0,0.0,131.51,127.6152,2.2736,127.6354516896,6.5952,1.9236,6.87,121.02,0.35000000000000003,121.0205061136,126.28,125.8552,35.4236,130.7454121719,6.5952,1.9236,6.87,119.26,33.5,123.8757345084,126.28
2021-02-18 17:00:00,131.95064,20.11727,133.4753758139,5.99064,1.74727,6.24025,125.96,18.37,127.2924919231,131.97,5.99064,1.74727,6.24025,5.99064,1.74727,6.24025,0.0,0.0,0.0,131.99,130.21064,2.04727,130.2267333679,5.99064,1.74727,6.24025,124.22,0.30000000000000004,124.22036226,126.73,128.40064,35.30727,133.1665410952,5.99064,1.74727,6.24025,122.41,33.56,126.9270723683,126.73
2021-02-18 17:30:00,136.73624,19.46807,138.1151877198,5.61624,1.63807,5.85025,131.12,17.83,132.3267293482,131.97,5.61624,1.63807,5.85025,5.61624,1.63807,5.85025,0.0,0.0,0.0,132.1,134.94624,2.29807,134.9658060987,5.61624,1.63807,5.85025,129.33,0.66,129.3316840531,126.73,133.02624,35.69807,137.7328309818,5.61624,1.63807,5.85025,127.41,34.06,131.8840085075,126.73
2021-02-18 18:00:00,141.33664,19.28027,142.6456260029,5.48664,1.60027,5.71525,135.85,17.68,136.9956382517,131.85,5.48664,1.60027,5.71525,5.48664,1.60027,5.71525,0.0,0.0,0.0,132.1,139.47664,2.38027,139.4969490382,5.48664,1.60027,5.71525,133.99,0.78,133.9922702994,126.65,137.45664,35.71027,142.0195453575,5.48664,1.60027,5.71525,131.97,34.11,136.3069073818,126.65
2021-02-18 18:30:00,139.91272,21.34496,141.5315390123,5.50272,1.6049600000000002,5.732,134.41,19.74,135.8518152253,132.42,5.50272,1.6049600000000002,5.732,5.50272,1.6049600000000002,5.732,0.0,0.0,0.0,132.36,138.05272,2.67496,138.0786330697,5.50272,1.6049600000000002,5.732,132.55,1.07,132.5543186773,127.19,136.10272,34.17496,140.3277530726,5.50272,1.6049600000000002,5.732,130.6,32.57,134.6000182021,127.19
2021-02-18 19:00:00,136.99344,22.88642,138.8920113738,5.47344,1.5964200000000002,5.7015,131.52,21.29,133.2320325597,133.1,5.47344,1.5964200000000002,5.7015,5.47344,1.5964200000000002,5.7015,0.0,0.0,0.0,132.84,135.19344,4.01642,135.2530881298,5.47344,1.5964200000000002,5.7015,129.72,2.42,129.742571271,127.84,133.27344,33.18642,137.3431770488,5.47344,1.5964200000000002,5.7015,127.8,31.59,131.6463751875,127.84
2021-02-18 19:30:00,133.06304,22.21922,134.9053977847,1.88304,0.54922,1.9615,131.18,21.67,132.9578177468,132.93,1.88304,0.54922,1.9615,1.88304,0.54922,1.9615,0.0,0.0,0.0,132.63,131.25304,3.34922,131.2957645313,1.88304,0.54922,1.9615,129.37,2.8,129.4002971403,127.67,129.34304,31.71922,133.175564252,1.88304,0.54922,1.9615,127.46,31.17,131.2159308163,127.67
2021-02-18 20:00:00,128.57336,24.27723,130.8453010167,1.77336,0.5172300000000001,1.84725,126.8,23.76,129.0068897385,133.19,1.77336,0.5172300000000001,1.84725,1.77336,0.5172300000000001,1.84725,0.0,0.0,0.0,132.63,126.82336,5.30723,126.9343583588,1.77336,0.5172300000000001,1.84725,125.05,4.79,125.1417060776,127.91,125.02336,29.81723,128.529793241,1.77336,0.5172300000000001,1.84725,123.25,29.3,126.6848550538,127.91
2021-02-18 20:30:00,125.01776,25.66268,127.624501802,1.7577600000000002,0.51268,1.831,123.26,25.15,125.7996426863,132.21,1.7577600000000002,0.51268,1.831,1.7577600000000002,0.51268,1.831,0.0,0.0,0.0,131.44,123.30776,6.92268,123.5019318659,1.7577600000000002,0.51268,1.831,121.55,6.41,121.7188999293,126.97,121.54776,27.71268,124.6669587092,1.7577600000000002,0.51268,1.831,119.79,27.2,122.8392612319,126.97
2021-02-18 21:00:00,120.4572,27.7896,123.6211911446,1.7472,0.5096,1.82,118.71,27.28,121.8041973825,132.64,1.7472,0.5096,1.82,1.7472,0.5096,1.82,0.0,0.0,0.0,131.6,118.8072,8.8996,119.1400589726,1.7472,0.5096,1.82,117.06,8.39,117.3602816118,127.37,117.1572,25.9896,120.0052866335,1.7472,0.5096,1.82,115.41,25.48,118.189248665,127.37
2021-02-18 21:30:00,115.2284,30.30245,119.1462237864,1.6884000000000001,0.49245000000000005,1.75875,113.54,29.81,117.3881071489,133.26,1.6884000000000001,0.49245000000000005,1.75875,1.6884000000000001,0.49245000000000005,1.75875,0.0,0.0,0.0,131.88,113.6684,11.15245,114.2141948252,1.6884000000000001,0.49245000000000005,1.75875,111.98,10.66,112.4862480484,127.94,112.1184,24.05245,114.6693331696,1.6884000000000001,0.49245000000000005,1.75875,110.43,23.56,112.9152713321,127.94
