Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-02-18 22:00:00,109.41456,32.66633,114.1868427432,1.5645600000000002,0.45633,1.62975,107.85,32.21,112.5571259406,132.99,1.5645600000000002,0.45633,1.62975,1.5645600000000002,0.45633,1.62975,0.0,0.0,0.0,131.29,107.91456,13.53633,108.7602155655,1.5645600000000002,0.45633,1.62975,106.35,13.08,107.1513364359,127.69,106.47456,21.50633,108.6248321392,1.5645600000000002,0.45633,1.62975,104.91,21.05,107.0009841076,127.69
2021-02-18 22:30:00,102.85656,35.69608,108.8746162446,1.66656,0.48608,1.736,101.19,35.21,107.1408428192,133.68,1.66656,0.48608,1.736,1.66656,0.48608,1.736,0.0,0.0,0.0,131.59,101.47656,16.29608,102.7767213565,1.66656,0.48608,1.736,99.81,15.81,101.0544021802,128.32,100.14656,19.21608,101.9734828786,1.66656,0.48608,1.736,98.48,18.73,100.2453156013,128.32
2021-02-18 23:00:00,96.61232,38.41776,103.970498985,1.67232,0.48776,1.742,94.94,37.93,102.2364343079,134.39,1.67232,0.48776,1.742,1.67232,0.48776,1.742,0.0,0.0,0.0,131.97,95.30232,18.74776,97.1288355866,1.67232,0.48776,1.742,93.63,18.26,95.3939437281,129.0,94.11232,17.15776,95.6635641402,1.67232,0.48776,1.742,92.44,16.67,93.9310518412,129.0
2021-02-18 23:30:00,91.48112,39.69366,99.7215220534,1.52112,0.44366000000000005,1.5845,89.96,39.25,98.1497024957,134.08,1.52112,0.44366000000000005,1.5845,1.52112,0.44366000000000005,1.5845,0.0,0.0,0.0,131.45,90.25112,20.06366,92.4543947785,1.52112,0.44366000000000005,1.5845,88.73,19.62,90.8733035605,128.69,89.15112,15.59366,90.50460999,1.52112,0.44366000000000005,1.5845,87.63,15.15,88.9299690768,128.69
2021-02-19 00:00:00,87.26192,41.05681,96.4380854718,1.53192,0.44681000000000004,1.59575,85.73,40.61,94.862031393,134.47,1.53192,0.44681000000000004,1.59575,1.53192,0.44681000000000004,1.59575,0.0,0.0,0.0,131.66,86.09192,21.28681,88.6845362465,1.53192,0.44681000000000004,1.59575,84.56,20.84,87.0901785507,129.05,85.07192,14.59681,86.3151112764,1.53192,0.44681000000000004,1.59575,83.54,14.15,84.7298890593,129.05
2021-02-19 00:30:00,86.65352,41.41311,96.0410235694,1.31352,0.38311,1.36825,85.34,41.03,94.6909525773,134.61,1.31352,0.38311,1.36825,1.31352,0.38311,1.36825,0.0,0.0,0.0,131.8,85.48352,21.59311,88.168557837,1.31352,0.38311,1.36825,84.17,21.21,86.8012269499,129.21,84.48352,14.26311,85.6790607935,1.31352,0.38311,1.36825,83.17,13.88,84.3202425281,129.21
2021-02-19 01:00:00,88.9472,40.93085,97.912914723,1.4772,0.43085,1.53875,87.47,40.5,96.3911349658,134.39,1.4772,0.43085,1.53875,1.4772,0.43085,1.53875,0.0,0.0,0.0,131.65,87.7572,21.17085,90.2747530684,1.4772,0.43085,1.53875,86.28,20.74,88.737737181,129.01,86.6972,14.65085,87.9264004356,1.4772,0.43085,1.53875,85.22,14.22,86.3982453526,129.01
2021-02-19 01:30:00,88.59504,41.32897,97.760753239,1.26504,0.36897,1.31775,87.33,40.96,96.4585429083,134.99,1.26504,0.36897,1.31775,1.26504,0.36897,1.31775,0.0,0.0,0.0,132.2,87.41504,21.43897,90.0056590047,1.26504,0.36897,1.31775,86.15,21.07,88.6891616828,129.57,86.36504,14.53897,87.5802590934,1.26504,0.36897,1.31775,85.1,14.17,86.2716575707,129.57
2021-02-19 02:00:00,86.47128,42.11329,96.1811387927,1.21128,0.35329000000000005,1.2617500000000001,85.26,41.76,94.9376911453,135.31,1.21128,0.35329000000000005,1.2617500000000001,1.21128,0.35329000000000005,1.2617500000000001,0.0,0.0,0.0,132.42,85.31128,22.10329,88.1281449031,1.21128,0.35329000000000005,1.2617500000000001,84.1,21.75,86.8669816444,129.89,84.30128,13.99329,85.4547715149,1.21128,0.35329000000000005,1.2617500000000001,83.09,13.64,84.2021240825,129.89
2021-02-19 02:30:00,84.76304,42.75922,94.9374733446,1.16304,0.33922,1.2115,83.6,42.42,93.74655407,135.34,1.16304,0.33922,1.2115,1.16304,0.33922,1.2115,0.0,0.0,0.0,132.36,83.63304,22.71922,86.6639967752,1.16304,0.33922,1.2115,82.47,22.38,85.4527079735,129.89,82.66304,13.37922,83.7387706493,1.16304,0.33922,1.2115,81.5,13.04,82.5366076356,129.89
2021-02-19 03:00:00,82.88968,43.50574,93.6132921302,1.21968,0.35574000000000006,1.2705,81.67,43.15,92.3683463098,135.86,1.21968,0.35574000000000006,1.2705,1.21968,0.35574000000000006,1.2705,0.0,0.0,0.0,132.81,81.79968,23.31574,85.0576944188,1.21968,0.35574000000000006,1.2705,80.58,22.96,83.7872185957,130.41,80.85968,13.09574,81.9132849778,1.21968,0.35574000000000006,1.2705,79.64,12.74,80.6525709448,130.41
2021-02-19 03:30:00,81.02072,43.31521,91.8725447926,1.3207200000000001,0.38521000000000005,1.37575,79.7,42.93,90.5266529813,134.5,1.3207200000000001,0.38521000000000005,1.37575,1.3207200000000001,0.38521000000000005,1.37575,0.0,0.0,0.0,131.41,79.94072,23.45521,83.310657123,1.3207200000000001,0.38521000000000005,1.37575,78.62,23.07,81.9349089217,129.11,79.04072,12.37521,80.0036326717,1.3207200000000001,0.38521000000000005,1.37575,77.72,11.99,78.6394207761,129.11
2021-02-19 04:00:00,80.24352,43.82186,91.4296336854,1.34352,0.39186000000000004,1.3995,78.9,43.43,90.0631717185,135.13,1.34352,0.39186000000000004,1.3995,1.34352,0.39186000000000004,1.3995,0.0,0.0,0.0,131.99,79.16352,23.80186,82.6643299026,1.34352,0.39186000000000004,1.3995,77.82,23.41,81.2648786377,129.69,78.28352,12.31186,79.2457658191,1.34352,0.39186000000000004,1.3995,76.94,11.92,77.8578833517,129.69
2021-02-19 04:30:00,79.71704,43.29872,90.7170635548,1.60704,0.46872,1.674,78.11,42.83,89.0818780673,134.49,1.60704,0.46872,1.674,1.60704,0.46872,1.674,0.0,0.0,0.0,131.4,78.65704,23.44872,82.0778436072,1.60704,0.46872,1.674,77.05,22.98,80.4038736629,129.08,77.77704,12.53872,78.7812633207,1.60704,0.46872,1.674,76.17,12.07,77.1203851131,129.08
2021-02-19 05:00:00,80.43352,43.07811,91.242943293,1.67352,0.48811000000000004,1.7432500000000002,78.76,42.59,89.5379567558,135.11,1.67352,0.48811000000000004,1.7432500000000002,1.67352,0.48811000000000004,1.7432500000000002,0.0,0.0,0.0,132.07,79.37352,23.06811,82.6576879435,1.67352,0.48811000000000004,1.7432500000000002,77.7,22.58,80.914438761,129.67,78.48352,13.24811,79.5938146476,1.67352,0.48811000000000004,1.7432500000000002,76.81,12.76,77.8626592148,129.67
2021-02-19 05:30:00,82.32456,42.57133,92.680371801,1.68456,0.49133000000000004,1.75475,80.64,42.08,90.9589797656,135.25,1.68456,0.49133000000000004,1.75475,1.68456,0.49133000000000004,1.75475,0.0,0.0,0.0,132.27,81.23456,22.52133,84.2986597958,1.68456,0.49133000000000004,1.75475,79.55,22.03,82.5440694417,129.8,80.31456,13.85133,81.5002324583,1.68456,0.49133000000000004,1.75475,78.63,13.36,79.7569213298,129.8
2021-02-19 06:00:00,85.63312,41.20716,95.0318960992,1.77312,0.5171600000000001,1.847,83.86,40.69,93.2103840782,135.16,1.77312,0.5171600000000001,1.847,1.77312,0.5171600000000001,1.847,0.0,0.0,0.0,132.36,84.50312,21.22716,87.1284661371,1.77312,0.5171600000000001,1.847,82.73,20.71,85.2828060045,129.72,83.51312,15.14716,84.8756600457,1.77312,0.5171600000000001,1.847,81.74,14.63,83.0389336396,129.72
2021-02-19 06:30:00,94.85696,35.71078,101.3563153861,1.71696,0.50078,1.7885,93.14,35.21,99.5731073132,134.66,1.71696,0.50078,1.7885,1.71696,0.50078,1.7885,0.0,0.0,0.0,132.52,93.60696,15.97078,94.9596165444,1.71696,0.50078,1.7885,91.89,15.47,93.1831154233,129.25,92.43696,20.04078,94.584483067,1.71696,0.50078,1.7885,90.72,19.54,92.8004849125,129.25
2021-02-19 07:00:00,102.99352,30.58311,107.4383161598,1.79352,0.5231100000000001,1.8682500000000002,101.2,30.06,105.5700885668,134.08,1.79352,0.5231100000000001,1.8682500000000002,1.79352,0.5231100000000001,1.8682500000000002,0.0,0.0,0.0,132.57,101.65352,11.09311,102.2570057153,1.79352,0.5231100000000001,1.8682500000000002,99.86,10.57,100.4178495089,128.69,100.30352,24.60311,103.2768567786,1.79352,0.5231100000000001,1.8682500000000002,98.51,24.08,101.4103865489,128.69
2021-02-19 07:30:00,109.87072,26.59146,113.0428275401,1.6507200000000002,0.48146000000000005,1.7195,108.22,26.11,111.3252015493,133.79,1.6507200000000002,0.48146000000000005,1.7195,1.6507200000000002,0.48146000000000005,1.7195,0.0,0.0,0.0,132.77,108.42072,7.28146,108.6649538032,1.6507200000000002,0.48146000000000005,1.7195,106.77,6.8,106.9863210883,128.42,106.94072,28.12146,110.5763722802,1.6507200000000002,0.48146000000000005,1.7195,105.29,27.64,108.8574926222,128.42
2021-02-19 08:00:00,115.28048,23.33514,117.6185267203,1.80048,0.52514,1.8755000000000002,113.48,22.81,115.7497580991,133.12,1.80048,0.52514,1.8755000000000002,1.80048,0.52514,1.8755000000000002,0.0,0.0,0.0,132.5,113.78048,4.29514,113.8615205267,1.80048,0.52514,1.8755000000000002,111.98,3.77,112.0434438064,127.79,112.19048,30.77514,116.3349175641,1.80048,0.52514,1.8755000000000002,110.39,30.25,114.4596636375,127.79
2021-02-19 08:30:00,122.11872,19.40796,123.6513270685,2.11872,0.6179600000000001,2.207,120.0,18.79,121.4621920599,132.47,2.11872,0.6179600000000001,2.207,2.11872,0.6179600000000001,2.207,0.0,0.0,0.0,132.35,120.52872,1.32796,120.5360353695,2.11872,0.6179600000000001,2.207,118.41,0.71,118.4121286018,127.16,118.80872,34.20796,123.6353366777,2.11872,0.6179600000000001,2.207,116.69,33.59,121.428350067,127.16
2021-02-19 09:00:00,127.54584,16.31962,128.585657436,2.29584,0.6696200000000001,2.3915,125.25,15.65,126.2239478071,131.74,2.29584,0.6696200000000001,2.3915,2.29584,0.6696200000000001,2.3915,0.0,0.0,0.0,132.03,125.88584,3.48962,125.9341977393,2.29584,0.6696200000000001,2.3915,123.59,2.8200000000000003,123.6221683194,126.46,124.05584,36.67962,129.3647786743,2.29584,0.6696200000000001,2.3915,121.76,36.01,126.9732952238,126.46
2021-02-19 09:30:00,131.83832,13.97576,132.5770134224,2.48832,0.7257600000000001,2.592,129.35,13.25,130.0268626092,131.19,2.48832,0.7257600000000001,2.592,2.48832,0.7257600000000001,2.592,0.0,0.0,0.0,131.81,130.12832,5.76576,130.2559927773,2.48832,0.7257600000000001,2.592,127.64,5.04,127.7394661019,125.92,128.21832,38.67576,133.9244264322,2.48832,0.7257600000000001,2.592,125.73,37.95,131.3325374764,125.92
2021-02-19 10:00:00,133.08616,13.153880000000001,133.7346273132,2.75616,0.80388,2.871,130.33,12.35,130.9138319659,130.99,2.75616,0.80388,2.871,2.75616,0.80388,2.871,0.0,0.0,0.0,131.71,131.36616,6.66388,131.5350724704,2.75616,0.80388,2.871,128.61,5.86,128.743433619,125.71,129.44616,39.43388,135.3193970966,2.75616,0.80388,2.871,126.69,38.63,132.4486051267,125.71
2021-02-19 10:30:00,133.36288,13.57084,134.0515776118,3.12288,0.9108400000000001,3.253,130.24,12.66,130.8538619988,131.04,3.12288,0.9108400000000001,3.253,3.12288,0.9108400000000001,3.253,0.0,0.0,0.0,131.71,131.63288,6.44084,131.7903620034,3.12288,0.9108400000000001,3.253,128.51,5.53,128.6289275396,125.76,129.70288,39.23084,135.5060732491,3.12288,0.9108400000000001,3.253,126.58,38.32,132.2532373895,125.76
2021-02-19 11:00:00,135.64344,12.24392,136.1949205808,2.65344,0.77392,2.7640000000000002,132.99,11.47,133.4837106167,131.28,2.65344,0.77392,2.7640000000000002,2.65344,0.77392,2.7640000000000002,0.0,0.0,0.0,132.11,133.87344,7.56392,134.0869524719,2.65344,0.77392,2.7640000000000002,131.22,6.79,131.395557383,125.97,131.88344,40.45392,137.9484011854,2.65344,0.77392,2.7640000000000002,129.23,39.68,135.1846710985,125.97
2021-02-19 11:30:00,137.34184,12.48762,137.9083814271,2.63184,0.7676200000000001,2.7415000000000003,134.71,11.72,135.2188688756,132.22,2.63184,0.7676200000000001,2.7415000000000003,2.63184,0.7676200000000001,2.7415000000000003,0.0,0.0,0.0,133.06,135.55184,7.53762,135.7612501513,2.63184,0.7676200000000001,2.7415000000000003,132.92,6.77,133.0922961707,126.89,133.55184,40.87762,139.6677263517,2.63184,0.7676200000000001,2.7415000000000003,130.92,40.11,136.9264711442,126.89
2021-02-19 12:00:00,138.47472,11.86346,138.9819763935,2.99472,0.8734600000000001,3.1195,135.48,10.99,135.9250179327,131.81,2.99472,0.8734600000000001,3.1195,2.99472,0.8734600000000001,3.1195,0.0,0.0,0.0,132.74,136.68472,8.24346,136.9330760417,2.99472,0.8734600000000001,3.1195,133.69,7.37,133.8929908546,126.5,134.66472,41.38346,140.8800112658,2.99472,0.8734600000000001,3.1195,131.67,40.51,137.7608398639,126.5
2021-02-19 12:30:00,140.69736,11.02298,141.1284988904,2.78736,0.81298,2.9035,137.91,10.21,138.2874260372,131.52,2.78736,0.81298,2.9035,2.78736,0.81298,2.9035,0.0,0.0,0.0,132.57,138.87736,8.87298,139.1605220407,2.78736,0.81298,2.9035,136.09,8.06,136.3284698807,126.22,136.81736,41.87298,143.081572718,2.78736,0.81298,2.9035,134.03,41.06,140.1783310644,126.22
2021-02-19 13:00:00,139.95864,12.39127,140.50610123,2.67864,0.78127,2.7902500000000003,137.28,11.61,137.7700638746,132.05,2.67864,0.78127,2.7902500000000003,2.67864,0.78127,2.7902500000000003,0.0,0.0,0.0,132.92,138.14864,7.60127,138.3576020299,2.67864,0.78127,2.7902500000000003,135.47,6.82,135.6415618459,126.73,136.08864,40.84127,142.0849297859,2.67864,0.78127,2.7902500000000003,133.41,40.06,139.2947655154,126.73
2021-02-19 13:30:00,136.89352,14.94436,137.7068252259,2.96352,0.86436,3.087,133.93,14.08,134.6680782517,132.86,2.96352,0.86436,3.087,2.96352,0.86436,3.087,0.0,0.0,0.0,133.43,135.11352,5.47436,135.2243761465,2.96352,0.86436,3.087,132.15,4.61,132.2303845567,127.51,133.13352,39.17436,138.7773923555,2.96352,0.86436,3.087,130.17,38.31,135.6904012817,127.51
2021-02-19 14:00:00,135.80248,15.86364,136.725888727,2.89248,0.8436400000000001,3.013,132.91,15.02,133.7560036036,133.2,2.89248,0.8436400000000001,3.013,2.89248,0.8436400000000001,3.013,0.0,0.0,0.0,133.66,134.05248,4.62364,134.1321939021,2.89248,0.8436400000000001,3.013,131.16,3.7800000000000002,131.2144580448,127.84,132.09248,38.50364,137.5898018234,2.89248,0.8436400000000001,3.013,129.2,37.66,134.5768018642,127.84
2021-02-19 14:30:00,134.62816,16.53238,135.6394524224,2.64816,0.7723800000000001,2.7585,131.98,15.76,132.9176361511,133.41,2.64816,0.7723800000000001,2.7585,2.64816,0.7723800000000001,2.7585,0.0,0.0,0.0,133.77,132.86816,3.87238,132.9245773687,2.64816,0.7723800000000001,2.7585,130.22,3.1,130.2568938675,128.05,130.92816,37.83238,136.2845261116,2.64816,0.7723800000000001,2.7585,128.28,37.06,133.5260349145,128.05
2021-02-19 15:00:00,134.10192,17.58306,135.2497280835,2.34192,0.68306,2.4395,131.76,16.9,132.8394052983,133.58,2.34192,0.68306,2.4395,2.34192,0.68306,2.4395,0.0,0.0,0.0,133.83,132.35192,2.69306,132.379315982,2.34192,0.68306,2.4395,130.01,2.01,130.0255367226,128.22,130.41192,36.72306,135.4837702969,2.34192,0.68306,2.4395,128.07,36.04,133.0443779346,128.22
2021-02-19 15:30:00,133.65128,17.97204,134.8542133839,2.20128,0.64204,2.293,131.45,17.33,132.5874481239,133.61,2.20128,0.64204,2.293,2.20128,0.64204,2.293,0.0,0.0,0.0,133.83,131.91128,2.25204,131.930502445,2.20128,0.64204,2.293,129.71,1.6099999999999999,129.7199915202,128.26,130.00128,36.38204,134.9962430448,2.20128,0.64204,2.293,127.8,35.74,132.7033820217,128.26
2021-02-19 16:00:00,132.5228,19.1529,133.8996866996,2.2728,0.6629,2.3675,130.25,18.49,131.5558535376,133.93,2.2728,0.6629,2.3675,2.2728,0.6629,2.3675,0.0,0.0,0.0,134.0,130.7928,1.2429000000000001,130.7987053921,2.2728,0.6629,2.3675,128.52,0.58,128.5213087391,128.58,128.9028,35.5529,133.7158948901,2.2728,0.6629,2.3675,126.63,34.89,131.3486543517,128.58
2021-02-19 16:30:00,131.05392,23.20531,133.0925105314,5.74392,1.67531,5.98325,125.31,21.53,127.1461245969,134.51,5.74392,1.67531,5.98325,5.74392,1.67531,5.98325,0.0,0.0,0.0,134.2,129.38392,3.90531,129.4428453054,5.74392,1.67531,5.98325,123.64,2.23,123.6601087659,129.14,127.57392,34.08531,132.0489054175,5.74392,1.67531,5.98325,121.83,32.41,126.0672717243,129.14
2021-02-19 17:00:00,133.29192,22.93806,135.251212689,5.82192,1.69806,6.0645,127.47,21.24,129.2274680554,134.19,5.82192,1.69806,6.0645,5.82192,1.69806,6.0645,0.0,0.0,0.0,133.92,131.60192,3.74806,131.6552820872,5.82192,1.69806,6.0645,125.78,2.05,125.7967046468,128.84,129.75192,34.12806,134.1651416093,5.82192,1.69806,6.0645,123.93,32.43,128.1028875553,128.84
2021-02-19 17:30:00,136.082,22.28225,137.8941963574,5.802,1.69225,6.04375,130.28,20.59,131.8970299135,133.39,5.802,1.69225,6.04375,5.802,1.69225,6.04375,0.0,0.0,0.0,133.21,134.332,3.33225,134.3733236698,5.802,1.69225,6.04375,128.53,1.6400000000000001,128.5404625011,128.08,132.432,34.13225,136.7598081092,5.802,1.69225,6.04375,126.63,32.44,130.7192047864,128.08
2021-02-19 18:00:00,137.7636,22.37855,139.5693697953,5.8236,1.69855,6.06625,131.94,20.68,133.5508367626,132.69,5.8236,1.69855,6.06625,5.8236,1.69855,6.06625,0.0,0.0,0.0,132.52,135.9836,3.60855,136.0314709987,5.8236,1.69855,6.06625,130.16,1.9100000000000001,130.1740131516,127.41,134.0436,33.55855,138.1805448645,5.8236,1.69855,6.06625,128.22,31.86,132.1189918218,127.41
2021-02-19 18:30:00,136.13376,24.45568,138.3129816612,5.81376,1.69568,6.056,130.32,22.76,132.2925545902,133.02,5.81376,1.69568,6.056,5.81376,1.69568,6.056,0.0,0.0,0.0,132.61,134.33376,5.58568,134.4498378459,5.81376,1.69568,6.056,128.52,3.89,128.5788571267,127.72,132.45376,31.76568,136.2096067243,5.81376,1.69568,6.056,126.64,30.07,130.1610329553,127.72
2021-02-19 19:00:00,133.18984,26.08162,135.7195062659,5.79984,1.69162,6.0415,127.39,24.39,129.7038326342,133.72,5.79984,1.69162,6.0415,5.79984,1.69162,6.0415,0.0,0.0,0.0,133.11,131.46984,7.00162,131.6561487825,5.79984,1.69162,6.0415,125.67,5.31,125.7821330714,128.41,129.62984,30.65162,133.2044189472,5.79984,1.69162,6.0415,123.83,28.96,127.171343077,128.41
2021-02-19 19:30:00,129.16776,25.56018,131.6724459599,2.05776,0.60018,2.1435,127.11,24.96,129.537460605,133.69,2.05776,0.60018,2.1435,2.05776,0.60018,2.1435,0.0,0.0,0.0,133.01,127.43776,6.46018,127.6013973256,2.05776,0.60018,2.1435,125.38,5.86,125.5168673924,128.38,125.61776,29.01018,128.9240558276,2.05776,0.60018,2.1435,123.56,28.41,126.7840751041,128.38
2021-02-19 20:00:00,124.05352,26.77061,126.9091855784,1.85352,0.54061,1.9307500000000002,122.2,26.23,124.9834104992,132.53,1.85352,0.54061,1.9307500000000002,1.85352,0.54061,1.9307500000000002,0.0,0.0,0.0,131.62,122.40352,7.98061,122.6634087426,1.85352,0.54061,1.9307500000000002,120.55,7.44,120.7793695132,127.25,120.65352,26.80061,123.5942740776,1.85352,0.54061,1.9307500000000002,118.8,26.26,121.667693329,127.25
2021-02-19 20:30:00,120.60112,28.46866,123.9156759553,1.8811200000000001,0.54866,1.9595,118.72,27.92,121.9588651964,132.94,1.8811200000000001,0.54866,1.9595,1.8811200000000001,0.54866,1.9595,0.0,0.0,0.0,131.82,119.00112,9.49866,119.3796092432,1.8811200000000001,0.54866,1.9595,117.12,8.95,117.4614698529,127.63,117.33112,25.54866,120.080496952,1.8811200000000001,0.54866,1.9595,115.45,25.0,118.1257910026,127.63
2021-02-19 21:00:00,116.25336,30.28723,120.1339253182,1.77336,0.5172300000000001,1.84725,114.48,29.77,118.2874604512,132.89,1.77336,0.5172300000000001,1.84725,1.77336,0.5172300000000001,1.84725,0.0,0.0,0.0,131.52,114.70336,11.29723,115.2583541482,1.77336,0.5172300000000001,1.84725,112.93,10.78,113.4433484167,127.6,113.10336,23.67723,115.5551005528,1.77336,0.5172300000000001,1.84725,111.33,23.16,113.7134754548,127.6
2021-02-19 21:30:00,111.05528,32.72529,115.7765944458,1.83528,0.53529,1.91175,109.22,32.19,113.8648519079,133.23,1.83528,0.53529,1.91175,1.83528,0.53529,1.91175,0.0,0.0,0.0,131.52,109.57528,13.55529,110.4105424045,1.83528,0.53529,1.91175,107.74,13.02,108.5238591278,127.9,108.09528,21.70529,110.252932715,1.83528,0.53529,1.91175,106.26,21.17,108.3483110159,127.9
2021-02-19 22:00:00,105.05624,36.50307,111.2172993844,1.8962400000000001,0.5530700000000001,1.97525,103.16,35.95,109.2446250394,134.4,1.8962400000000001,0.5530700000000001,1.97525,1.8962400000000001,0.5530700000000001,1.97525,0.0,0.0,0.0,132.27,103.65624,16.91307,105.0269871403,1.8962400000000001,0.5530700000000001,1.97525,101.76,16.36,103.066712376,129.01,102.30624,19.04307,104.0634674512,1.8962400000000001,0.5530700000000001,1.97525,100.41,18.49,102.0982281923,129.01
2021-02-19 22:30:00,99.02064,38.74977,106.3326470143,1.85064,0.5397700000000001,1.92775,97.17,38.21,104.4127051656,134.61,1.85064,0.5397700000000001,1.92775,1.85064,0.5397700000000001,1.92775,0.0,0.0,0.0,132.17,97.69064,19.03977,99.5287595887,1.85064,0.5397700000000001,1.92775,95.84,18.5,97.609198337,129.21,96.46064,17.02977,97.952376875,1.85064,0.5397700000000001,1.92775,94.61,16.49,96.0363066762,129.21
2021-02-19 23:00:00,93.87744,40.57092,102.2691218824,1.95744,0.5709200000000001,2.039,91.92,40.0,100.2461291023,135.48,1.95744,0.5709200000000001,2.039,1.95744,0.5709200000000001,2.039,0.0,0.0,0.0,132.81,92.63744,20.56092,94.8917631884,1.95744,0.5709200000000001,2.039,90.68,19.99,92.8572156593,130.03,91.50744,16.06092,92.9062146823,1.95744,0.5709200000000001,2.039,89.55,15.49,90.8798250438,130.03
2021-02-19 23:30:00,88.97136,42.14873,98.4500804513,1.88136,0.54873,1.95975,87.09,41.6,96.5154293365,135.67,1.88136,0.54873,1.95975,1.88136,0.54873,1.95975,0.0,0.0,0.0,132.81,87.81136,22.03873,90.5347478323,1.88136,0.54873,1.95975,85.93,21.49,88.5764359184,130.23,86.76136,14.65873,87.9909765502,1.88136,0.54873,1.95975,84.88,14.11,86.0447935671,130.23
2021-02-20 00:00:00,84.61888,43.45759,95.1257955607,1.80888,0.52759,1.8842500000000002,82.81,42.93,93.2763689259,135.82,1.80888,0.52759,1.8842500000000002,1.80888,0.52759,1.8842500000000002,0.0,0.0,0.0,132.81,83.51888,23.29759,86.7074449875,1.80888,0.52759,1.8842500000000002,81.71,22.77,84.8233281592,130.36,82.55888,13.42759,83.6437017358,1.80888,0.52759,1.8842500000000002,80.75,12.9,81.7739108763,130.36
2021-02-20 00:30:00,83.50736,44.11673,94.4445077284,1.73736,0.50673,1.8097500000000002,81.77,43.61,92.672352943,136.1,1.73736,0.50673,1.8097500000000002,1.73736,0.50673,1.8097500000000002,0.0,0.0,0.0,133.0,82.41736,23.84673,85.797947301,1.73736,0.50673,1.8097500000000002,80.68,23.34,83.9882015524,130.64,81.47736,12.96673,82.5027046797,1.73736,0.50673,1.8097500000000002,79.74,12.46,80.7076155019,130.64
2021-02-20 01:00:00,85.7372,43.16585,95.9904061355,1.8372000000000002,0.53585,1.91375,83.9,42.63,94.1091222996,135.73,1.8372000000000002,0.53585,1.91375,1.8372000000000002,0.53585,1.91375,0.0,0.0,0.0,132.74,84.6172,23.03585,87.6967554763,1.8372000000000002,0.53585,1.91375,82.78,22.5,85.7833223884,130.3,83.6472,13.67585,84.7577898548,1.8372000000000002,0.53585,1.91375,81.81,13.14,82.8585282273,130.3
2021-02-20 01:30:00,85.24928,43.68604,95.7909694669,1.7692800000000002,0.51604,1.843,83.48,43.17,93.9816966223,136.17,1.7692800000000002,0.51604,1.843,1.7692800000000002,0.51604,1.843,0.0,0.0,0.0,133.12,84.13928,23.42604,87.33955455,1.7692800000000002,0.51604,1.843,82.37,22.91,85.4966958426,130.72,83.15928,13.40604,84.2329374924,1.7692800000000002,0.51604,1.843,81.39,12.89,82.4043943003,130.72
2021-02-20 02:00:00,82.71696,44.76453,94.0529564541,1.8669600000000002,0.5445300000000001,1.94475,80.85,44.22,92.1527585046,136.83,1.8669600000000002,0.5445300000000001,1.94475,1.8669600000000002,0.5445300000000001,1.94475,0.0,0.0,0.0,133.68,81.64696,24.29453,85.1848006699,1.8669600000000002,0.5445300000000001,1.94475,79.78,23.75,83.2400798894,131.35,80.73696,12.97453,81.7728264081,1.8669600000000002,0.5445300000000001,1.94475,78.87,12.43,79.8434831405,131.35
2021-02-20 02:30:00,80.92312,56.21591,98.5331410626,1.80312,0.52591,1.87825,79.12,55.69,96.7540722657,134.46,1.80312,0.52591,1.87825,1.80312,0.52591,1.87825,0.0,0.0,0.0,133.82,79.54312,36.10591,87.3541337102,1.80312,0.52591,1.87825,77.74,35.58,85.4952864198,129.13,77.01312,34.87591,84.5419999199,1.80312,0.52591,1.87825,75.21,34.35,82.6829281049,129.13
2021-02-20 03:00:00,79.3316,59.63755,99.2478721614,1.9116,0.5575500000000001,1.99125,77.42,59.08,97.3873852201,134.07,1.9116,0.5575500000000001,1.99125,1.9116,0.5575500000000001,1.99125,0.0,0.0,0.0,133.82,77.7616,35.95755,85.6727018166,1.9116,0.5575500000000001,1.99125,75.85,35.4,83.7041366959,128.71,75.1516,38.81755,84.5846627384,1.9116,0.5575500000000001,1.99125,73.24,38.26,82.6312604285,128.71
2021-02-20 03:30:00,78.10488,59.92809,98.4466771956,1.84488,0.5380900000000001,1.92175,76.26,59.39,96.6579520785,134.19,1.84488,0.5380900000000001,1.92175,1.84488,0.5380900000000001,1.92175,0.0,0.0,0.0,133.94,76.55488,36.20809,84.6857451598,1.84488,0.5380900000000001,1.92175,74.71,35.67,82.7884834986,128.81,74.00488,38.69809,83.5120616047,1.84488,0.5380900000000001,1.92175,72.16,38.16,81.6287400368,128.81
2021-02-20 04:00:00,76.82856,60.58208,97.8407688482,1.8585600000000002,0.54208,1.936,74.97,60.04,96.0484383007,134.65,1.8585600000000002,0.54208,1.936,1.8585600000000002,0.54208,1.936,0.0,0.0,0.0,134.34,75.32856,36.70208,83.7940011457,1.8585600000000002,0.54208,1.936,73.47,36.16,81.8864243938,129.24,72.84856,38.64208,82.4628585534,1.8585600000000002,0.54208,1.936,70.99,38.1,80.5679222768,129.24
2021-02-20 04:30:00,75.99528,60.36404,97.0520474148,1.62528,0.47404,1.693,74.37,59.89,95.4866954083,134.26,1.62528,0.47404,1.693,1.62528,0.47404,1.693,0.0,0.0,0.0,133.93,74.48528,36.63404,83.0066854139,1.62528,0.47404,1.693,72.86,36.16,81.3395672474,128.88,72.02528,38.11404,81.4881648106,1.62528,0.47404,1.693,70.4,37.64,79.8306307128,128.88
2021-02-20 05:00:00,75.42944,60.58317,96.7466842117,1.51944,0.44317000000000006,1.58275,73.91,60.14,95.2864507682,134.26,1.51944,0.44317000000000006,1.58275,1.51944,0.44317000000000006,1.58275,0.0,0.0,0.0,133.88,73.92944,36.84317,82.6013394223,1.51944,0.44317000000000006,1.58275,72.41,36.4,81.044235452,128.88,71.48944,37.83317,80.8831798569,1.51944,0.44317000000000006,1.58275,69.97,37.39,79.3335553218,128.88
2021-02-20 05:30:00,76.42576,59.93793,97.1259607122,1.53576,0.44793000000000005,1.59975,74.89,59.49,95.6429411928,134.07,1.53576,0.44793000000000005,1.59975,1.53576,0.44793000000000005,1.59975,0.0,0.0,0.0,133.75,74.89576,36.28793,83.2237269633,1.53576,0.44793000000000005,1.59975,73.36,35.84,81.6467709098,128.7,72.40576,38.10793,81.8218088902,1.53576,0.44793000000000005,1.59975,70.87,37.66,80.2547973644,128.7
2021-02-20 06:00:00,78.16496,58.65853,97.7270899677,1.67496,0.48853,1.74475,76.49,58.17,96.0961445637,133.69,1.67496,0.48853,1.74475,1.67496,0.48853,1.74475,0.0,0.0,0.0,133.51,76.61496,35.12853,84.2844334131,1.67496,0.48853,1.74475,74.94,34.64,82.5586652024,128.34,74.03496,39.03853,83.6969660547,1.67496,0.48853,1.74475,72.36,38.55,81.9882436694,128.34
2021-02-20 06:30:00,82.96456,54.85383,99.4588401383,1.62456,0.47383000000000003,1.69225,81.34,54.38,97.8436507904,132.51,1.62456,0.47383000000000003,1.69225,1.62456,0.47383000000000003,1.69225,0.0,0.0,0.0,132.68,81.32456,31.81383,87.3258486272,1.62456,0.47383000000000003,1.69225,79.7,31.34,85.6404437167,127.2,78.47456,40.91383,88.4997065106,1.62456,0.47383000000000003,1.69225,76.85,40.44,86.8407513786,127.2
2021-02-20 07:00:00,87.1996,52.2228,101.6414830667,1.4496,0.4228,1.51,85.75,51.8,100.1813480644,131.98,1.4496,0.4228,1.51,1.4496,0.4228,1.51,0.0,0.0,0.0,132.43,85.4596,29.4128,90.3795111516,1.4496,0.4228,1.51,84.01,28.99,88.8712563206,126.67,82.3996,42.6228,92.7706697184,1.4496,0.4228,1.51,80.95,42.2,91.2893339882,126.67
2021-02-20 07:30:00,89.72376,51.55818,103.4823609774,1.43376,0.41818000000000005,1.4935,88.29,51.14,102.0314838665,132.19,1.43376,0.41818000000000005,1.4935,1.43376,0.41818000000000005,1.4935,0.0,0.0,0.0,132.73,87.94376,28.75818,92.5264169837,1.43376,0.41818000000000005,1.4935,86.51,28.34,91.0337063949,126.88,84.72376,43.28818,95.1419047331,1.43376,0.41818000000000005,1.4935,83.29,42.87,93.6752955693,126.88
2021-02-20 08:00:00,92.68488,49.83309,105.232237644,1.7248800000000002,0.50309,1.79675,90.96,49.33,103.4754584431,131.59,1.7248800000000002,0.50309,1.79675,1.7248800000000002,0.50309,1.79675,0.0,0.0,0.0,132.31,90.84488,27.24309,94.8418587701,1.7248800000000002,0.50309,1.79675,89.12,26.74,93.0451610778,126.3,87.49488,44.34309,98.0900792994,1.7248800000000002,0.50309,1.79675,85.77,43.84,96.3246515696,126.3
2021-02-20 08:30:00,97.46792,47.36606,108.3676107933,2.07792,0.60606,2.1645,95.39,46.76,106.2344092091,130.66,2.07792,0.60606,2.1645,2.07792,0.60606,2.1645,0.0,0.0,0.0,131.64,95.52792,25.16606,98.787216154,2.07792,0.60606,2.1645,93.45,24.56,96.6234759259,125.43,91.93792,45.55606,102.6057295508,2.07792,0.60606,2.1645,89.86,44.95,100.4754800934,125.43
2021-02-20 09:00:00,101.97064,45.64102,111.7189067645,2.30064,0.6710200000000001,2.3965,99.67,44.97,109.3453693578,130.38,2.30064,0.6710200000000001,2.3965,2.30064,0.6710200000000001,2.3965,0.0,0.0,0.0,131.57,99.94064,23.59102,102.6872326448,2.30064,0.6710200000000001,2.3965,97.64,22.92,100.2940476798,125.13,96.13064,46.92102,106.9704728635,2.30064,0.6710200000000001,2.3965,93.83,46.25,104.6094230937,125.13
2021-02-20 09:30:00,106.5268,43.46865,115.0542595955,2.3268,0.6786500000000001,2.42375,104.2,42.79,112.6437929937,129.81,2.3268,0.6786500000000001,2.42375,2.3268,0.6786500000000001,2.42375,0.0,0.0,0.0,131.23,104.4068,21.66865,106.6316570211,2.3268,0.6786500000000001,2.42375,102.08,20.99,104.2156730056,124.6,100.3668,48.13865,111.3140789211,2.3268,0.6786500000000001,2.42375,98.04,47.46,108.9233363426,124.6
2021-02-20 10:00:00,108.73448,40.04464,115.8738984137,2.72448,0.79464,2.838,106.01,39.25,113.042835244,130.07,2.72448,0.79464,2.838,2.72448,0.79464,2.838,0.0,0.0,0.0,131.03,106.71448,18.78464,108.3551703501,2.72448,0.79464,2.838,103.99,17.99,105.5346398108,124.84,103.09448,44.16464,112.1560842433,2.72448,0.79464,2.838,100.37,43.37,109.339351562,124.84
2021-02-20 10:30:00,111.0032,35.30635,116.4828260327,3.0732,0.8963500000000001,3.20125,107.93,34.41,113.2825361651,131.49,3.0732,0.8963500000000001,3.20125,3.0732,0.8963500000000001,3.20125,0.0,0.0,0.0,131.69,109.2032,14.97635,110.2253598296,3.0732,0.8963500000000001,3.20125,106.13,14.08,107.0599051933,126.21,106.3232,37.96635,112.8984791331,3.0732,0.8963500000000001,3.20125,103.25,37.07,109.7029963128,126.21
2021-02-20 11:00:00,110.60776,35.68893,116.2229594218,4.00776,1.16893,4.17475,106.6,34.52,112.0499460062,131.6,4.00776,1.16893,4.17475,4.00776,1.16893,4.17475,0.0,0.0,0.0,131.77,108.82776,15.30893,109.899247879,4.00776,1.16893,4.17475,104.82,14.14,105.7694284753,126.33,105.99776,38.25893,112.6910415684,4.00776,1.16893,4.17475,101.99,37.09,108.5247815017,126.33
2021-02-20 11:30:00,109.24464,26.69677,112.4593655378,4.03464,1.17677,4.20275,105.21,25.52,108.2608631963,132.23,4.03464,1.17677,4.20275,4.03464,1.17677,4.20275,0.0,0.0,0.0,131.77,108.77464,21.07677,110.7978002524,4.03464,1.17677,4.20275,104.74,19.9,106.6136839247,126.93,105.96464,33.15677,111.0309701262,4.03464,1.17677,4.20275,101.93,31.98,106.8290470799,126.93
2021-02-20 12:00:00,108.7668,23.5299,111.2828512227,4.4568,1.2999,4.6425,104.31,22.23,106.6524683259,132.29,4.4568,1.2999,4.6425,4.4568,1.2999,4.6425,0.0,0.0,0.0,131.6,108.7668,23.3399,111.2428321927,4.4568,1.2999,4.6425,104.31,22.04,106.6130278156,127.0,105.9768,31.2699,110.493840481,4.4568,1.2999,4.6425,101.52,29.97,105.8513641858,127.0
2021-02-20 12:30:00,109.64568,23.37499,112.1096128803,4.16568,1.21499,4.33925,105.48,22.16,107.7826331094,131.8,4.16568,1.21499,4.33925,4.16568,1.21499,4.33925,0.0,0.0,0.0,131.13,109.64568,23.17499,112.068083343,4.16568,1.21499,4.33925,105.48,21.96,107.741691095,126.53,106.81568,30.92499,111.2022684137,4.16568,1.21499,4.33925,102.65,29.71,106.8630272826,126.53
2021-02-20 13:00:00,109.88888,23.25759,112.3231117814,3.48888,1.01759,3.63425,106.4,22.24,108.6994829795,131.77,3.48888,1.01759,3.63425,3.48888,1.01759,3.63425,0.0,0.0,0.0,131.13,109.89888,23.07759,112.2957656613,3.48888,1.01759,3.63425,106.41,22.06,108.6725894603,126.5,107.03888,30.63759,111.3372523132,3.48888,1.01759,3.63425,103.55,29.62,107.7030496318,126.5
2021-02-20 13:30:00,111.29312,23.59091,113.765942153,3.12312,0.9109100000000001,3.25325,108.17,22.68,110.5220851233,132.42,3.12312,0.9109100000000001,3.25325,3.12312,0.9109100000000001,3.25325,0.0,0.0,0.0,131.73,111.29312,23.41091,113.7287530327,3.12312,0.9109100000000001,3.25325,108.17,22.5,110.4852881609,127.15,108.38312,30.58091,112.6147981278,3.12312,0.9109100000000001,3.25325,105.26,29.67,109.3616774743,127.15
2021-02-20 14:00:00,108.88592,25.74256,111.887546088,3.26592,0.9525600000000001,3.402,105.62,24.79,108.4902230618,133.01,3.26592,0.9525600000000001,3.402,3.26592,0.9525600000000001,3.402,0.0,0.0,0.0,132.08,108.87592,25.56256,111.8365344134,3.26592,0.9525600000000001,3.402,105.61,24.61,108.4394955724,127.74,106.05592,28.98256,109.9447449913,3.26592,0.9525600000000001,3.402,102.79,28.03,106.5432541271,127.74
2021-02-20 14:30:00,106.70672,26.89696,110.0444026309,3.24672,0.94696,3.382,103.46,25.95,106.6647744103,133.3,3.24672,0.94696,3.382,3.24672,0.94696,3.382,0.0,0.0,0.0,132.22,106.69672,26.70696,109.9884165319,3.24672,0.94696,3.382,103.45,25.76,106.6090057172,128.01,103.94672,28.17696,107.6980114654,3.24672,0.94696,3.382,100.7,27.23,104.3166472812,128.01
2021-02-20 15:00:00,104.80008,28.15169,108.5153188166,3.40008,0.9916900000000001,3.54175,101.4,27.16,104.9744044994,133.78,3.40008,0.9916900000000001,3.54175,3.40008,0.9916900000000001,3.54175,0.0,0.0,0.0,132.56,104.78008,27.93169,108.4391279523,3.40008,0.9916900000000001,3.54175,101.38,26.94,104.8983698634,128.48,102.13008,27.36169,105.7318084611,3.40008,0.9916900000000001,3.54175,98.73,26.37,102.19094774,128.48
2021-02-20 15:30:00,103.12272,29.20746,107.1791542225,3.52272,1.02746,3.6695,99.6,28.18,103.5097695872,134.07,3.52272,1.02746,3.6695,3.52272,1.02746,3.6695,0.0,0.0,0.0,132.71,103.08272,28.99746,107.0836114868,3.52272,1.02746,3.6695,99.56,27.97,103.4142857636,128.76,100.49272,26.55746,103.9427027484,3.52272,1.02746,3.6695,96.97,25.53,100.2744324342,128.76
2021-02-20 16:00:00,104.53824,28.34782,108.3136303567,2.59824,0.75782,2.7065,101.94,27.59,105.6076308796,133.86,2.59824,0.75782,2.7065,2.59824,0.75782,2.7065,0.0,0.0,0.0,132.59,104.49824,28.14782,108.2228346231,2.59824,0.75782,2.7065,101.9,27.39,105.5169280258,128.57,101.83824,26.75782,105.2948624457,2.59824,0.75782,2.7065,99.24,26.0,102.5893639711,128.57
2021-02-20 16:30:00,107.71024,27.22132,111.0967869175,2.13024,0.6213200000000001,2.219,105.58,26.6,108.8792744281,133.31,2.13024,0.6213200000000001,2.219,2.13024,0.6213200000000001,2.219,0.0,0.0,0.0,132.18,107.69024,27.03132,111.030986901,2.13024,0.6213200000000001,2.219,105.56,26.41,108.8136099024,128.06,104.88024,27.12132,108.3301931181,2.13024,0.6213200000000001,2.219,102.75,26.5,106.1122636645,128.06
2021-02-20 17:00:00,110.126,26.00675,113.1551453605,2.046,0.59675,2.13125,108.08,25.41,111.0268188322,132.59,2.046,0.59675,2.13125,2.046,0.59675,2.13125,0.0,0.0,0.0,131.6,110.126,25.84675,113.1184793107,2.046,0.59675,2.13125,108.08,25.25,110.9903099374,127.37,107.206,27.766750000000002,110.7434821629,2.046,0.59675,2.13125,105.16,27.17,108.6132335399,127.37
2021-02-20 17:30:00,115.60072,23.78021,118.0212898259,1.9207200000000002,0.5602100000000001,2.00075,113.68,23.22,116.0271985355,131.8,1.9207200000000002,0.5602100000000001,2.00075,1.9207200000000002,0.5602100000000001,2.00075,0.0,0.0,0.0,131.1,115.61072,23.64021,118.0029580467,1.9207200000000002,0.5602100000000001,2.00075,113.69,23.08,116.009062146,126.62,112.49072,29.20021,116.2188209808,1.9207200000000002,0.5602100000000001,2.00075,110.57,28.64,114.2189760942,126.62
2021-02-20 18:00:00,121.24968,21.81699,123.1968585345,1.90968,0.5569900000000001,1.9892500000000002,119.34,21.26,121.2189061162,131.14,1.90968,0.5569900000000001,1.9892500000000002,1.90968,0.5569900000000001,1.9892500000000002,0.0,0.0,0.0,130.72,121.25968,21.70699,123.1872696692,1.90968,0.5569900000000001,1.9892500000000002,119.35,21.15,121.2095087029,126.0,117.92968,30.55699,121.8242137786,1.90968,0.5569900000000001,1.9892500000000002,116.02,30.0,119.8358894489,126.0
2021-02-20 18:30:00,123.4576,21.5793,125.3293468676,1.9176000000000002,0.5593,1.9975,121.54,21.02,123.3442823969,131.55,1.9176000000000002,0.5593,1.9975,1.9176000000000002,0.5593,1.9975,0.0,0.0,0.0,131.18,123.4876,21.4893,125.3434376753,1.9176000000000002,0.5593,1.9975,121.57,20.93,123.35854165800001,126.38,120.0776,31.1093,124.0420032418,1.9176000000000002,0.5593,1.9975,118.16,30.55,122.0454345725,126.38
2021-02-20 19:00:00,121.46472,22.64721,123.5579796106,1.9447200000000002,0.56721,2.02575,119.52,22.08,121.542407414,132.08,1.9447200000000002,0.56721,2.02575,1.9447200000000002,0.56721,2.02575,0.0,0.0,0.0,131.59,121.48472,22.53721,123.5575292245,1.9447200000000002,0.56721,2.02575,119.54,21.97,121.542142897,126.9,118.17472,30.49721,122.0464840332,1.9447200000000002,0.56721,2.02575,116.23,29.93,120.0217388643,126.9
2021-02-20 19:30:00,116.9364,24.9102,119.5601928277,1.8864,0.5502,1.9649999999999999,115.05,24.36,117.6006466819,132.37,1.8864,0.5502,1.9649999999999999,1.8864,0.5502,1.9649999999999999,0.0,0.0,0.0,131.59,116.9264,24.7702,119.5213195417,1.8864,0.5502,1.9649999999999999,115.04,24.22,117.5619411204,127.18,113.7864,28.4702,117.294062565,1.8864,0.5502,1.9649999999999999,111.9,27.92,115.3305527603,127.18
2021-02-20 20:00:00,113.26352,26.08936,116.2294268591,1.88352,0.5493600000000001,1.962,111.38,25.54,114.2707136584,132.45,1.88352,0.5493600000000001,1.962,1.88352,0.5493600000000001,1.962,0.0,0.0,0.0,131.48,113.25352,25.94936,116.1883345125,1.88352,0.5493600000000001,1.962,111.37,25.4,114.2297548802,127.24,110.22352,27.44936,113.5900159592,1.88352,0.5493600000000001,1.962,108.34,26.9,111.629591059,127.24
2021-02-20 20:30:00,109.48816,28.00613,113.0132757589,1.83816,0.53613,1.9147500000000002,107.65,27.47,111.0996102603,132.71,1.83816,0.53613,1.9147500000000002,1.83816,0.53613,1.9147500000000002,0.0,0.0,0.0,131.48,109.45816,27.83613,112.942192842,1.83816,0.53613,1.9147500000000002,107.62,27.3,111.0286197338,127.51,106.57816,25.74613,109.6438206146,1.83816,0.53613,1.9147500000000002,104.74,25.21,107.7312011443,127.51
2021-02-20 21:00:00,105.89536,29.33823,109.8842982826,1.8453600000000001,0.5382300000000001,1.92225,104.05,28.8,107.9622271908,132.71,1.8453600000000001,0.5382300000000001,1.92225,1.8453600000000001,0.5382300000000001,1.92225,0.0,0.0,0.0,131.32,105.86536,29.15823,109.8074534112,1.8453600000000001,0.5382300000000001,1.92225,104.02,28.62,107.8854244094,127.51,103.10536,24.50823,105.9781515147,1.8453600000000001,0.5382300000000001,1.92225,101.26,23.97,104.0583898588,127.51
2021-02-20 21:30:00,101.66168,31.04424,106.2960112968,1.83168,0.53424,1.908,99.83,30.51,104.388165038,133.29,1.83168,0.53424,1.908,1.83168,0.53424,1.908,0.0,0.0,0.0,131.68,101.61168,30.84424,106.18992727,1.83168,0.53424,1.908,99.78,30.31,104.2820430371,128.05,99.02168,23.34424,101.7361619642,1.83168,0.53424,1.908,97.19,22.81,99.8308178871,128.05
2021-02-20 22:00:00,97.56016,32.69338,102.8923802575,1.76016,0.5133800000000001,1.8335,95.8,32.18,101.0603403913,133.92,1.76016,0.5133800000000001,1.8335,1.76016,0.5133800000000001,1.8335,0.0,0.0,0.0,132.09,97.50016,32.46338,102.7626013735,1.76016,0.5133800000000001,1.8335,95.74,31.95,100.9304220738,128.65,95.06016,22.23338,97.6255970811,1.76016,0.5133800000000001,1.8335,93.3,21.72,95.7948244949,128.65
2021-02-20 22:30:00,92.42176,34.87468,98.7827162342,1.6617600000000001,0.48468000000000006,1.7309999999999999,90.76,34.39,97.056940504,134.52,1.6617600000000001,0.48468000000000006,1.7309999999999999,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.0,0.0,0.0,132.41,92.34176,34.63468,98.6233324249,1.6617600000000001,0.48468000000000006,1.7309999999999999,90.68,34.15,96.8972904678,129.23,90.09176,20.52468,92.4001499404,1.6617600000000001,0.48468000000000006,1.7309999999999999,88.43,20.04,90.6723028273,129.23
2021-02-20 23:00:00,88.13664,36.06527,95.230095089,1.52664,0.44527000000000005,1.5902500000000002,86.61,35.62,93.6486865898,134.67,1.52664,0.44527000000000005,1.5902500000000002,1.52664,0.44527000000000005,1.5902500000000002,0.0,0.0,0.0,132.41,88.04664,35.78527,95.0410246381,1.52664,0.44527000000000005,1.5902500000000002,86.52,35.34,93.4592210539,129.37,85.93664,19.43527,88.1069566746,1.52664,0.44527000000000005,1.5902500000000002,84.41,18.99,86.5197561254,129.37
2021-02-20 23:30:00,84.102,37.0985,91.9208632806,1.572,0.4585,1.6375000000000002,82.53,36.64,90.297787902,135.0,1.572,0.4585,1.6375000000000002,1.572,0.4585,1.6375000000000002,0.0,0.0,0.0,132.58,84.002,36.8085,91.7126036935,1.572,0.4585,1.6375000000000002,82.43,36.35,90.0889971084,129.68,82.052,18.7285,84.1622683645,1.572,0.4585,1.6375000000000002,80.48,18.27,82.5277123153,129.68
2021-02-21 00:00:00,80.71784,37.81312,89.1358611245,1.3478400000000001,0.39312,1.404,79.37,37.42,87.7488079691,135.55,1.3478400000000001,0.39312,1.404,1.3478400000000001,0.39312,1.404,0.0,0.0,0.0,133.05,80.61784,37.51312,88.9183349957,1.3478400000000001,0.39312,1.404,79.27,37.12,87.5307220352,130.2,78.77784,18.37312,80.8920244128,1.3478400000000001,0.39312,1.404,77.43,17.98,79.4901585103,130.2
2021-02-21 00:30:00,79.96872,37.92796,88.5072106,1.39872,0.40796000000000004,1.457,78.57,37.52,87.068911214,135.55,1.39872,0.40796000000000004,1.457,1.39872,0.40796000000000004,1.457,0.0,0.0,0.0,133.05,79.84872,37.61796,88.2662393002,1.39872,0.40796000000000004,1.457,78.45,37.21,86.8273378608,130.2,78.04872,18.37796,80.1832408138,1.39872,0.40796000000000004,1.457,76.65,17.97,78.7282884356,130.2
2021-02-21 01:00:00,82.11152,37.29461,90.1841984594,1.18152,0.34461,1.23075,80.93,36.95,88.9661025335,135.16,1.18152,0.34461,1.23075,1.18152,0.34461,1.23075,0.0,0.0,0.0,132.71,82.02152,36.99461,89.9785025001,1.18152,0.34461,1.23075,80.84,36.65,88.7599464849,129.83,80.13152,18.58461,82.2584234371,1.18152,0.34461,1.23075,78.95,18.24,81.0296248294,129.83
2021-02-21 01:30:00,81.26528,37.86654,89.6544510052,1.08528,0.31654000000000004,1.1305,80.18,37.55,88.5371950087,135.8,1.08528,0.31654000000000004,1.1305,1.08528,0.31654000000000004,1.1305,0.0,0.0,0.0,133.3,81.17528,37.57654,89.450670436,1.08528,0.31654000000000004,1.1305,80.09,37.26,88.332981949,130.44,79.30528,18.42654,81.4178408719,1.08528,0.31654000000000004,1.1305,78.22,18.11,80.2891057367,130.44
2021-02-21 02:00:00,78.05104,39.17447,87.3304296615,1.18104,0.34447000000000005,1.23025,76.87,38.83,86.1206467695,136.41,1.18104,0.34447000000000005,1.23025,1.18104,0.34447000000000005,1.23025,0.0,0.0,0.0,133.79,77.95104,38.85447,87.0978442676,1.18104,0.34447000000000005,1.23025,76.77,38.51,85.8874437855,131.04,76.21104,17.71447,78.2427317088,1.18104,0.34447000000000005,1.23025,75.03,17.37,77.0143999522,131.04
2021-02-21 02:30:00,76.26304,39.56172,85.9137995866,1.10304,0.32172,1.149,75.16,39.24,84.786810295,136.57,1.10304,0.32172,1.149,1.10304,0.32172,1.149,0.0,0.0,0.0,133.88,76.14304,39.23172,85.6556501032,1.10304,0.32172,1.149,75.04,38.91,84.5280409095,131.17,74.47304,17.46172,76.492779739,1.10304,0.32172,1.149,73.37,17.14,75.3454477722,131.17
2021-02-21 03:00:00,74.53384,40.01987,84.5983646412,0.9938400000000001,0.28987,1.03525,73.54,39.73,83.5859108941,136.78,0.9938400000000001,0.28987,1.03525,0.9938400000000001,0.28987,1.03525,0.0,0.0,0.0,134.03,74.42384,39.67987,84.3409748791,0.9938400000000001,0.28987,1.03525,73.43,39.39,83.3278884888,131.38,72.80384,17.06987,74.7782025764,0.9938400000000001,0.28987,1.03525,71.81,16.78,73.7444540288,131.38
2021-02-21 03:30:00,73.37952,40.52986,83.8285363528,0.95952,0.27986,0.9995,72.42,40.25,82.8535991976,136.91,0.95952,0.27986,0.9995,0.95952,0.27986,0.9995,0.0,0.0,0.0,134.09,73.25952,40.69986,83.8059417622,0.95952,0.27986,0.9995,72.3,40.42,82.8315543739,131.51,71.60952,18.26986,73.9033905788,0.95952,0.27986,0.9995,70.65,17.99,72.9044758571,131.51
2021-02-21 04:00:00,72.668,62.25775,95.6904679634,0.918,0.26775000000000004,0.95625,71.75,61.99,94.8199483231,135.2,0.918,0.26775000000000004,0.95625,0.918,0.26775000000000004,0.95625,0.0,0.0,0.0,132.67,71.228,38.50775,80.9708268086,0.918,0.26775000000000004,0.95625,70.31,38.24,80.0362024336,129.89,68.938,36.87775,78.1819434976,0.918,0.26775000000000004,0.95625,68.02,36.61,77.2464400474,129.89
2021-02-21 04:30:00,72.0552,61.91735,95.0037371795,0.9852000000000001,0.28735000000000005,1.02625,71.07,61.63,94.0701961303,134.6,0.9852000000000001,0.28735000000000005,1.02625,0.9852000000000001,0.28735000000000005,1.02625,0.0,0.0,0.0,132.09,70.6052,38.00735,80.1851165807,0.9852000000000001,0.28735000000000005,1.02625,69.62,37.72,79.1817074835,129.29,68.3252,36.83735,77.6229560766,0.9852000000000001,0.28735000000000005,1.02625,67.34,36.55,76.619697859,129.29
2021-02-21 05:00:00,71.294,61.7345,94.3079155016,1.044,0.3045,1.0875,70.25,61.43,93.3204554211,134.49,1.044,0.3045,1.0875,1.044,0.3045,1.0875,0.0,0.0,0.0,132.02,69.864,37.8245,79.4460275675,1.044,0.3045,1.0875,68.82,37.52,78.3833068963,129.18,67.634,37.0345,77.1097409297,1.044,0.3045,1.0875,66.59,36.73,76.0481492214,129.18
2021-02-21 05:30:00,71.65544,61.43867,94.3886235357,0.9554400000000001,0.27867000000000003,0.9952500000000001,70.7,61.16,93.4828091148,134.43,0.9554400000000001,0.27867000000000003,0.9952500000000001,0.9554400000000001,0.27867000000000003,0.9952500000000001,0.0,0.0,0.0,132.02,70.23544,37.55867,79.647163943,0.9554400000000001,0.27867000000000003,0.9952500000000001,69.28,37.28,78.6734821906,129.12,67.96544,37.18867,77.4745003905,0.9554400000000001,0.27867000000000003,0.9952500000000001,67.01,36.91,76.5028639987,129.12
2021-02-21 06:00:00,72.36864,61.38377,94.8956652059,0.93864,0.27377,0.9777500000000001,71.43,61.11,94.0036009949,134.39,0.93864,0.27377,0.9777500000000001,0.93864,0.27377,0.9777500000000001,0.0,0.0,0.0,131.92,70.90864,37.56377,80.2438286927,0.93864,0.27377,0.9777500000000001,69.97,37.29,79.2864742563,129.08,68.60864,37.04377,77.9704198941,0.93864,0.27377,0.9777500000000001,67.67,36.77,77.0146856126,129.08
2021-02-21 06:30:00,75.84312,59.69216,96.5159718223,0.9331200000000001,0.27216,0.972,74.91,59.42,95.6150851069,133.74,0.9331200000000001,0.27216,0.972,0.9331200000000001,0.27216,0.972,0.0,0.0,0.0,131.44,74.31312,36.12216,82.6271762025,0.9331200000000001,0.27216,0.972,73.38,35.85,81.6691306431,128.45,71.83312,37.69216,81.1214894735,0.9331200000000001,0.27216,0.972,70.9,37.42,80.1689865222,128.45
2021-02-21 07:00:00,78.61512,58.19441,97.8106663297,0.9751200000000001,0.28441,1.01575,77.64,57.91,96.8583383091,133.33,0.9751200000000001,0.28441,1.01575,0.9751200000000001,0.28441,1.01575,0.0,0.0,0.0,131.19,77.02512,34.77441,84.5111158479,0.9751200000000001,0.28441,1.01575,76.05,34.49,83.5054644919,128.04,74.40512,38.65441,83.8467965677,0.9751200000000001,0.28441,1.01575,73.43,38.37,82.8505992736,128.04
2021-02-21 07:30:00,80.76672,57.43196,99.1044554447,0.96672,0.28196000000000004,1.007,79.8,57.15,98.1537696678,133.57,0.96672,0.28196000000000004,1.007,0.96672,0.28196000000000004,1.007,0.0,0.0,0.0,131.53,79.15672,34.00196,86.1505635791,0.96672,0.28196000000000004,1.007,78.19,33.72,85.1511274147,128.28,76.40672,39.51196,86.018497105,0.96672,0.28196000000000004,1.007,75.44,39.23,85.0305033503,128.28
2021-02-21 08:00:00,83.11568,55.59624,99.9957907314,1.01568,0.29624,1.058,82.1,55.3,98.9873729321,132.85,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0.0,0.0,0.0,130.98,81.44568,32.43624,87.6670317508,1.01568,0.29624,1.058,80.43,32.14,86.6138816819,127.58,78.57568,40.35624,88.33325305,1.01568,0.29624,1.058,77.56,40.06,87.2946573394,127.58
2021-02-21 08:30:00,86.8644,54.1867,102.3797950977,1.1544,0.3367,1.2025000000000001,85.71,53.85,101.2226585306,132.21,1.1544,0.3367,1.2025000000000001,1.1544,0.3367,1.2025000000000001,0.0,0.0,0.0,130.49,85.1144,31.2867,90.6825158686,1.1544,0.3367,1.2025000000000001,83.96,30.95,89.4828704278,126.98,82.0544,40.8667,91.6679427513,1.1544,0.3367,1.2025000000000001,80.9,40.53,90.4847550696,126.98
2021-02-21 09:00:00,90.50416,53.11913,104.941149933,1.57416,0.45913000000000004,1.63975,88.93,52.66,103.351925478,131.99,1.57416,0.45913000000000004,1.63975,1.57416,0.45913000000000004,1.63975,0.0,0.0,0.0,130.43,88.69416,30.31913,93.7331513503,1.57416,0.45913000000000004,1.63975,87.12,29.86,92.0951355936,126.77,85.46416,41.83913,95.1558481842,1.57416,0.45913000000000004,1.63975,83.89,41.38,93.540560721,126.77
2021-02-21 09:30:00,95.35712,51.20416,108.2351437196,1.79712,0.5241600000000001,1.8719999999999999,93.56,50.68,106.4045863673,131.53,1.79712,0.5241600000000001,1.8719999999999999,1.79712,0.5241600000000001,1.8719999999999999,0.0,0.0,0.0,130.17,93.44712,28.63416,97.7357629284,1.79712,0.5241600000000001,1.8719999999999999,91.65,28.11,95.8639379537,126.33,89.97712,43.04416,99.7430791263,1.79712,0.5241600000000001,1.8719999999999999,88.18,42.52,97.89618378669999,126.33
