Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-02-21 10:00:00,99.53584,49.27337,111.0641635977,1.96584,0.57337,2.04775,97.57,48.7,109.0485896287,130.98,1.96584,0.57337,2.04775,1.96584,0.57337,2.04775,0.0,0.0,0.0,129.83,97.54584,26.92337,101.1931754293,1.96584,0.57337,2.04775,95.58,26.35,99.1456448867,125.81,93.87584,44.23337,103.7750661636,1.96584,0.57337,2.04775,91.91,43.66,101.7528559796,125.81
2021-02-21 10:30:00,103.6548,47.71265,114.1087837682,1.8948,0.5526500000000001,1.9737500000000001,101.76,47.16,112.1568687152,130.79,1.8948,0.5526500000000001,1.9737500000000001,1.8948,0.5526500000000001,1.9737500000000001,0.0,0.0,0.0,129.83,101.5548,25.52265,104.7128600797,1.8948,0.5526500000000001,1.9737500000000001,99.66,24.97,102.7405299772,125.63,97.6648,45.18265,107.6098741755,1.8948,0.5526500000000001,1.9737500000000001,95.77,44.63,105.6585528956,125.63
2021-02-21 11:00:00,107.13624,46.21432,116.6787782521,1.6262400000000001,0.47432,1.694,105.51,45.74,114.9978595453,130.62,1.6262400000000001,0.47432,1.694,1.6262400000000001,0.47432,1.694,0.0,0.0,0.0,129.83,104.98624,24.16432,107.7312626418,1.6262400000000001,0.47432,1.694,103.36,23.69,106.0401136363,125.47,100.90624,46.10432,110.9399729295,1.6262400000000001,0.47432,1.694,99.28,45.63,109.2639707314,125.47
2021-02-21 11:30:00,110.07016,44.77338,118.8280088155,2.00016,0.58338,2.0835,108.07,44.19,116.7556465444,130.12,2.00016,0.58338,2.0835,2.00016,0.58338,2.0835,0.0,0.0,0.0,129.49,107.85016,22.94338,110.2635737578,2.00016,0.58338,2.0835,105.85,22.36,108.1859145176,125.01,103.63016,46.87338,113.7379611838,2.00016,0.58338,2.0835,101.63,46.29,111.6755165647,125.01
2021-02-21 12:00:00,112.4296,43.56905,120.5764366452,2.0196,0.5890500000000001,2.10375,110.41,42.98,118.4805827974,129.67,2.0196,0.5890500000000001,2.10375,2.0196,0.5890500000000001,2.10375,0.0,0.0,0.0,129.17,110.1696,21.92905,112.3308684114,2.0196,0.5890500000000001,2.10375,108.15,21.34,110.2352851858,124.59,105.8096,47.41905,115.9492895841,2.0196,0.5890500000000001,2.10375,103.79,46.83,113.8657674633,124.59
2021-02-21 12:30:00,115.52512,42.55941,123.1152172989,1.81512,0.52941,1.8907500000000002,113.71,42.03,121.2290600475,129.67,1.81512,0.52941,1.8907500000000002,1.81512,0.52941,1.8907500000000002,0.0,0.0,0.0,129.32,113.21512,20.94941,115.1370538791,1.81512,0.52941,1.8907500000000002,111.4,20.42,113.2560656212,124.59,108.69512,48.24941,118.922809743,1.81512,0.52941,1.8907500000000002,106.88,47.72,117.0492750939,124.59
2021-02-21 13:00:00,116.0976,42.8868,123.7656266497,1.9776,0.5768,2.06,114.12,42.31,121.7107657523,129.89,1.9776,0.5768,2.06,1.9776,0.5768,2.06,0.0,0.0,0.0,129.52,113.7576,21.2168,115.7192471458,1.9776,0.5768,2.06,111.78,20.64,113.6696001576,124.81,109.2376,48.2768,119.4299069413,1.9776,0.5768,2.06,107.26,47.7,117.3882345041,124.81
2021-02-21 13:30:00,113.846,44.468,122.2223986837,2.976,0.868,3.1,110.87,43.6,119.1348685314,130.34,2.976,0.868,3.1,2.976,0.868,3.1,0.0,0.0,0.0,129.82,111.576,22.598,113.841439643,2.976,0.868,3.1,108.6,21.73,110.7526654307,125.24,107.226,48.038,117.494955296,2.976,0.868,3.1,104.25,47.17,114.4249596897,125.24
2021-02-21 14:00:00,110.07912,46.48391,119.4912823132,3.09912,0.9039100000000001,3.22825,106.98,45.58,116.2852389601,130.94,3.09912,0.9039100000000001,3.22825,3.09912,0.9039100000000001,3.22825,0.0,0.0,0.0,130.2,107.86912,24.36391,110.5863787275,3.09912,0.9039100000000001,3.22825,104.77,23.46,107.3644470949,125.81,103.71912,47.00391,113.872838767,3.09912,0.9039100000000001,3.22825,100.62,46.1,110.6778857767,125.81
2021-02-21 14:30:00,109.65008,46.39794,119.062625875,2.53008,0.73794,2.6355,107.12,45.66,116.4453949283,130.94,2.53008,0.73794,2.6355,2.53008,0.73794,2.6355,0.0,0.0,0.0,130.2,107.46008,24.20794,110.1530442278,2.53008,0.73794,2.6355,104.93,23.47,107.5227687516,125.81,103.31008,47.00794,113.5020662924,2.53008,0.73794,2.6355,100.78,46.27,110.8941896584,125.81
2021-02-21 15:00:00,105.67784,48.59812,116.3167362618,3.38784,0.9881200000000001,3.529,102.29,47.61,112.8271075584,131.53,3.38784,0.9881200000000001,3.529,3.38784,0.9881200000000001,3.529,0.0,0.0,0.0,130.56,103.59784,26.22812,106.8663966427,3.38784,0.9881200000000001,3.529,100.21,25.24,103.33973921,126.38,99.68784,46.02812,109.8009711915,3.38784,0.9881200000000001,3.529,96.3,45.04,106.3122363606,126.38
2021-02-21 15:30:00,107.19416,47.89663,117.4081560347,2.3541600000000003,0.6866300000000001,2.4522500000000003,104.84,47.21,114.9791707224,131.37,2.3541600000000003,0.6866300000000001,2.4522500000000003,2.3541600000000003,0.6866300000000001,2.4522500000000003,0.0,0.0,0.0,130.46,105.05416,25.52663,108.1109863634,2.3541600000000003,0.6866300000000001,2.4522500000000003,102.7,24.84,105.6613249964,126.22,101.02416,46.11663,111.0523501159,2.3541600000000003,0.6866300000000001,2.4522500000000003,98.67,45.43,108.6262113857,126.22
2021-02-21 16:00:00,109.48264,46.94077,119.1213009901,1.44264,0.42077000000000003,1.50275,108.04,46.52,117.6297241347,131.06,1.44264,0.42077000000000003,1.50275,1.44264,0.42077000000000003,1.50275,0.0,0.0,0.0,130.25,107.29264,24.72077,110.1037105077,1.44264,0.42077000000000003,1.50275,105.85,24.3,108.6034644935,125.95,103.07264,46.00077,112.8717854788,1.44264,0.42077000000000003,1.50275,101.63,45.58,111.3830925231,125.95
2021-02-21 16:30:00,112.9176,45.44055,121.717821103,1.4076,0.41055,1.46625,111.51,45.03,120.2588084092,130.38,1.4076,0.41055,1.46625,1.4076,0.41055,1.46625,0.0,0.0,0.0,129.73,110.6276,23.49055,113.0940839348,1.4076,0.41055,1.46625,109.22,23.08,111.6319613731,125.31,106.2576,46.45055,115.9669399142,1.4076,0.41055,1.46625,104.85,46.04,114.5128992734,125.31
2021-02-21 17:00:00,114.93584,44.31587,123.1833740826,1.18584,0.34587,1.23525,113.75,43.97,121.9525456889,129.83,1.18584,0.34587,1.23525,1.18584,0.34587,1.23525,0.0,0.0,0.0,129.28,112.60584,22.60587,114.8525165617,1.18584,0.34587,1.23525,111.42,22.26,113.6218464909,124.8,108.08584,46.49587,117.6622910518,1.18584,0.34587,1.23525,106.9,46.15,116.4363882126,124.8
2021-02-21 17:30:00,118.97128,42.86204,126.4567907935,1.00128,0.29204,1.043,117.97,42.57,125.4158116028,129.48,1.00128,0.29204,1.043,1.00128,0.29204,1.043,0.0,0.0,0.0,129.09,116.54128,21.31204,118.4739338125,1.00128,0.29204,1.043,115.54,21.02,117.4365019915,124.45,111.82128,47.27204,121.4028188577,1.00128,0.29204,1.043,110.82,46.98,120.3669090739,124.45
2021-02-21 18:00:00,122.93792,39.72356,129.1963366083,4.53792,1.32356,4.727,118.4,38.4,124.4713621682,130.62,4.53792,1.32356,4.727,4.53792,1.32356,4.727,0.0,0.0,0.0,128.88,120.42792,14.69356,121.3209982691,4.53792,1.32356,4.727,115.89,13.37,116.6586859175,125.53,117.38792,36.86356,123.04001714,4.53792,1.32356,4.727,112.85,35.54,118.3140486164,125.53
2021-02-21 18:30:00,123.04024,31.47007,127.0010471022,4.56024,1.33007,4.75025,118.48,30.14,122.2535480058,132.72,4.56024,1.33007,4.75025,4.56024,1.33007,4.75025,0.0,0.0,0.0,129.4,121.41024,12.59007,122.0612806727,4.56024,1.33007,4.75025,116.85,11.26,117.3912692665,127.57,119.75024,23.89007,122.1100136134,4.56024,1.33007,4.75025,115.19,22.56,117.378403891,127.57
2021-02-21 19:00:00,120.23632,32.61351,124.5809523228,4.60632,1.34351,4.79825,115.63,31.27,119.7835957049,132.55,4.60632,1.34351,4.79825,4.60632,1.34351,4.79825,0.0,0.0,0.0,129.06,118.64632,13.77351,119.4431196313,4.60632,1.34351,4.79825,114.04,12.43,114.7154152675,127.41,117.03632,22.63351,119.2047648966,4.60632,1.34351,4.79825,112.43,21.29,114.4280079351,127.41
2021-02-21 19:30:00,116.31272,34.08121,121.2030433152,4.63272,1.35121,4.82575,111.68,32.73,116.3772971846,132.89,4.63272,1.35121,4.82575,4.63272,1.35121,4.82575,0.0,0.0,0.0,129.2,114.79272,15.09121,115.7804525136,4.63272,1.35121,4.82575,110.16,13.74,111.0135721432,127.73,113.27272,21.53121,115.300919772,4.63272,1.35121,4.82575,108.64,20.18,110.4983348291,127.73
2021-02-21 20:00:00,112.29376,33.78193,117.2651155692,0.8637600000000001,0.25193000000000004,0.89975,111.43,33.53,116.3653977779,133.32,0.8637600000000001,0.25193000000000004,0.89975,0.8637600000000001,0.25193000000000004,0.89975,0.0,0.0,0.0,129.54,110.78376,14.68193,111.7524073488,0.8637600000000001,0.25193000000000004,0.89975,109.92,14.43,110.8631196566,128.13,109.25376,19.98193,111.0660236106,0.8637600000000001,0.25193000000000004,0.89975,108.39,19.73,110.1710715206,128.13
2021-02-21 20:30:00,109.5564,34.6002,114.8902894983,0.6864,0.20020000000000002,0.715,108.87,34.4,114.175465403,133.06,0.6864,0.20020000000000002,0.715,0.6864,0.20020000000000002,0.715,0.0,0.0,0.0,129.18,108.0764,15.5102,109.1836734178,0.6864,0.20020000000000002,0.715,107.39,15.31,108.4758415501,127.89,106.5964,18.9602,108.2694863616,0.6864,0.20020000000000002,0.715,105.91,18.76,107.5586616689,127.89
2021-02-21 21:00:00,105.4192,36.59435,111.5901168588,0.7692,0.22435000000000002,0.80125,104.65,36.37,110.7898885278,133.75,0.7692,0.22435000000000002,0.80125,0.7692,0.22435000000000002,0.80125,0.0,0.0,0.0,129.6,103.9992,17.27435,105.4240805915,0.7692,0.22435000000000002,0.80125,103.23,17.05,104.6285591987,128.54,102.6092,17.58435,104.1050300877,0.7692,0.22435000000000002,0.80125,101.84,17.36,103.3090276791,128.54
2021-02-21 21:30:00,101.26776,38.55518,108.3589457325,0.7377600000000001,0.21518,0.7685000000000001,100.53,38.34,107.5929203061,134.32,0.7377600000000001,0.21518,0.7685000000000001,0.7377600000000001,0.21518,0.7685000000000001,0.0,0.0,0.0,129.95,99.88776,19.02518,101.6834404997,0.7377600000000001,0.21518,0.7685000000000001,99.15,18.81,100.9184750182,129.09,98.59776,16.13518,99.9092703939,0.7377600000000001,0.21518,0.7685000000000001,97.86,15.92,99.1464875828,129.09
2021-02-21 22:00:00,97.6992,39.8556,105.515887581,0.7392000000000001,0.2156,0.77,96.96,39.64,104.7500415274,134.85,0.7392000000000001,0.2156,0.77,0.7392000000000001,0.2156,0.77,0.0,0.0,0.0,130.32,96.3892,20.1456,98.4719405516,0.7392000000000001,0.2156,0.77,95.65,19.93,97.7042854741,129.59,95.1492,15.3356,96.3771284486,0.7392000000000001,0.2156,0.77,94.41,15.12,95.6130874933,129.59
2021-02-21 22:30:00,93.03216,41.24063,101.7633153797,0.72216,0.21063,0.7522500000000001,92.31,41.03,101.0178053612,135.36,0.72216,0.21063,0.7522500000000001,0.72216,0.21063,0.7522500000000001,0.0,0.0,0.0,130.62,91.78216,21.34063,94.2305013415,0.72216,0.21063,0.7522500000000001,91.06,21.13,93.4794121719,130.06,90.66216,14.40063,91.7987222148,0.72216,0.21063,0.7522500000000001,89.94,14.19,91.0525106738,130.06
2021-02-21 23:00:00,87.99984,42.89412,97.8972796895,0.69984,0.20412000000000002,0.729,87.3,42.69,97.1788356588,136.16,0.69984,0.20412000000000002,0.729,0.69984,0.20412000000000002,0.729,0.0,0.0,0.0,131.22,86.81984,22.71412,89.7419403902,0.69984,0.20412000000000002,0.729,86.12,22.51,89.0132265453,130.84,85.78984,13.42412,86.8337701876,0.69984,0.20412000000000002,0.729,85.09,13.22,86.1108384583,130.84
2021-02-21 23:30:00,83.59848,47.64539,96.2226015371,0.73848,0.21539000000000003,0.7692500000000001,82.86,47.43,95.4745227796,136.02,0.73848,0.21539000000000003,0.7692500000000001,0.73848,0.21539000000000003,0.7692500000000001,0.0,0.0,0.0,131.89,82.45848,28.81539,87.3483120888,0.73848,0.21539000000000003,0.7692500000000001,81.72,28.6,86.58012705,130.71,80.81848,21.20539,83.5541457653,0.73848,0.21539000000000003,0.7692500000000001,80.08,20.99,82.785182853,130.71
2021-02-22 00:00:00,80.93344,58.79392,100.0347276659,0.7334400000000001,0.21392000000000003,0.764,80.2,58.58,99.3159423255,133.98,0.7334400000000001,0.21392000000000003,0.764,0.7334400000000001,0.21392000000000003,0.764,0.0,0.0,0.0,131.82,79.29344,35.21392,86.7609923226,0.7334400000000001,0.21392000000000003,0.764,78.56,35.0,86.0039161899,128.75,76.55344,38.59392,85.7316734749,0.7334400000000001,0.21392000000000003,0.764,75.82,38.38,84.9805671904,128.75
2021-02-22 00:30:00,80.75784,58.81937,99.9076924399,0.71784,0.20937000000000003,0.74775,80.04,58.61,99.204504434,133.98,0.71784,0.20937000000000003,0.74775,0.71784,0.20937000000000003,0.74775,0.0,0.0,0.0,131.82,79.13784,35.25937,86.6372950447,0.71784,0.20937000000000003,0.74775,78.42,35.05,85.8964428833,128.72,76.39784,38.51937,85.5591714655,0.71784,0.20937000000000003,0.74775,75.68,38.31,84.8240443506,128.72
2021-02-22 01:00:00,83.20376,57.96693,101.4052792105,0.7437600000000001,0.21693,0.77475,82.46,57.75,100.6713171663,133.56,0.7437600000000001,0.21693,0.77475,0.7437600000000001,0.21693,0.77475,0.0,0.0,0.0,131.49,81.51376,34.53693,88.5284846993,0.7437600000000001,0.21693,0.77475,80.77,34.32,87.7590753142,128.33,78.64376,38.84693,87.7150212755,0.7437600000000001,0.21693,0.77475,77.9,38.63,86.9522104377,128.33
2021-02-22 01:30:00,82.67984,58.25162,101.1395430831,0.7598400000000001,0.22162,0.7915000000000001,81.92,58.03,100.3910718142,133.73,0.7598400000000001,0.22162,0.7915000000000001,0.7598400000000001,0.22162,0.7915000000000001,0.0,0.0,0.0,131.64,81.00984,34.76162,88.1530736949,0.7598400000000001,0.22162,0.7915000000000001,80.25,34.54,87.3674659127,128.48,78.17984,38.84162,87.296957717,0.7598400000000001,0.22162,0.7915000000000001,77.42,38.62,86.5179796343,128.48
2021-02-22 02:00:00,80.51688,59.40909,100.0620204651,0.7168800000000001,0.20909000000000003,0.74675,79.8,59.2,99.3613606992,134.41,0.7168800000000001,0.20909000000000003,0.74675,0.7168800000000001,0.20909000000000003,0.74675,0.0,0.0,0.0,132.21,78.90688,35.69909,86.6067014622,0.7168800000000001,0.20909000000000003,0.74675,78.19,35.49,85.8674338734,129.14,76.18688,38.50909,85.3662151953,0.7168800000000001,0.20909000000000003,0.74675,75.47,38.3,84.6322095895,129.14
2021-02-22 02:30:00,79.00216,59.56938,98.9436825586,0.75216,0.21938000000000002,0.7835000000000001,78.25,59.35,98.2114300884,134.37,0.75216,0.21938000000000002,0.7835000000000001,0.75216,0.21938000000000002,0.7835000000000001,0.0,0.0,0.0,132.15,77.41216,35.83938,85.305941614,0.75216,0.21938000000000002,0.7835000000000001,76.66,35.62,84.5312959797,129.1,74.76216,38.46938,84.0789733848,0.75216,0.21938000000000002,0.7835000000000001,74.01,38.25,83.3099189773,129.1
2021-02-22 03:00:00,77.43608,59.91594,97.9094803982,0.70608,0.20594,0.7355,76.73,59.71,97.2253927737,134.49,0.70608,0.20594,0.7355,0.70608,0.20594,0.7355,0.0,0.0,0.0,132.23,75.90608,36.15594,84.0772560105,0.70608,0.20594,0.7355,75.2,35.95,83.3513197256,129.21,73.32608,38.17594,82.668714778,0.70608,0.20594,0.7355,72.62,37.97,81.9474545059,129.21
2021-02-22 03:30:00,76.31528,60.27279,97.246239906,0.69528,0.20279000000000003,0.7242500000000001,75.62,60.07,96.575303779,134.66,0.69528,0.20279000000000003,0.7242500000000001,0.69528,0.20279000000000003,0.7242500000000001,0.0,0.0,0.0,132.37,74.79528,36.43279,83.1966471528,0.69528,0.20279000000000003,0.7242500000000001,74.1,36.23,82.482864281,129.37,72.27528,38.11279,81.708633942,0.69528,0.20279000000000003,0.7242500000000001,71.58,37.91,80.9991635759,129.37
2021-02-22 04:00:00,75.53064,60.70602,96.9025203132,0.7406400000000001,0.21602000000000002,0.7715000000000001,74.79,60.49,96.1903539862,134.91,0.7406400000000001,0.21602000000000002,0.7715000000000001,0.7406400000000001,0.21602000000000002,0.7715000000000001,0.0,0.0,0.0,132.59,74.02064,36.76602,82.6486259574,0.7406400000000001,0.21602000000000002,0.7715000000000001,73.28,36.55,81.8893210376,129.6,71.56064,38.07602,81.0599068359,0.7406400000000001,0.21602000000000002,0.7715000000000001,70.82,37.86,80.3047445672,129.6
2021-02-22 04:30:00,75.51704,60.11247,96.5211499096,0.7970400000000001,0.23247,0.83025,74.72,59.88,95.7532913272,134.71,0.7970400000000001,0.23247,0.83025,0.7970400000000001,0.23247,0.83025,0.0,0.0,0.0,132.43,74.01704,36.21247,82.4006383098,0.7970400000000001,0.23247,0.83025,73.22,35.98,81.5826501163,129.4,71.55704,38.52247,81.26740225,0.7970400000000001,0.23247,0.83025,70.76,38.29,80.4555883702,129.4
2021-02-22 05:00:00,76.39176,59.28968,96.7003989154,0.82176,0.23968000000000003,0.856,75.57,59.05,95.9047829881,134.42,0.82176,0.23968000000000003,0.856,0.82176,0.23968000000000003,0.856,0.0,0.0,0.0,132.22,74.86176,35.50968,82.8566260718,0.82176,0.23968000000000003,0.856,74.04,35.27,82.0115510157,129.12,72.35176,38.91968,82.1554542705,0.82176,0.23968000000000003,0.856,71.53,38.68,81.3184068954,129.12
2021-02-22 05:30:00,78.6616,58.3763,97.9563153464,0.7416,0.21630000000000002,0.7725000000000001,77.92,58.16,97.2322580217,134.07,0.7416,0.21630000000000002,0.7725000000000001,0.7416,0.21630000000000002,0.7725000000000001,0.0,0.0,0.0,131.96,77.0916,34.7663,84.5683771055,0.7416,0.21630000000000002,0.7725000000000001,76.35,34.55,83.8034903808,128.81,74.4416,39.1363,84.1023292677,0.7416,0.21630000000000002,0.7725000000000001,73.7,38.92,83.3454041924,128.81
2021-02-22 06:00:00,82.52272,56.33246,99.9166921282,0.7627200000000001,0.22246000000000002,0.7945,81.76,56.11,99.161634214,133.39,0.7627200000000001,0.22246000000000002,0.7945,0.7627200000000001,0.22246000000000002,0.7945,0.0,0.0,0.0,131.49,80.88272,32.99246,87.3528294416,0.7627200000000001,0.22246000000000002,0.7945,80.12,32.77,86.5626206858,128.16,78.03272,40.14246,87.7526209606,0.7627200000000001,0.22246000000000002,0.7945,77.27,39.92,86.9727503302,128.16
2021-02-22 06:30:00,92.70408,49.91994,105.2902980253,0.7540800000000001,0.21994000000000002,0.7855000000000001,91.95,49.7,104.5222105583,132.0,0.7540800000000001,0.21994000000000002,0.7855000000000001,0.7540800000000001,0.21994000000000002,0.7855000000000001,0.0,0.0,0.0,130.75,90.84408,27.21994,94.8344452435,0.7540800000000001,0.21994000000000002,0.7855000000000001,90.09,27.0,94.0489665015,126.81,87.44408,44.18994,97.9755986164,0.7540800000000001,0.21994000000000002,0.7855000000000001,86.69,43.97,97.2034824479,126.81
2021-02-22 07:00:00,101.8472,43.9921,110.9421336114,0.7272000000000001,0.2121,0.7575000000000001,101.12,43.78,110.1904841627,131.15,0.7272000000000001,0.2121,0.7575000000000001,0.7272000000000001,0.2121,0.7575000000000001,0.0,0.0,0.0,130.57,99.8272,21.7621,102.1717126031,0.7272000000000001,0.2121,0.7575000000000001,99.1,21.55,101.4160367003,125.99,95.9372,48.3821,107.4466097383,0.7272000000000001,0.2121,0.7575000000000001,95.21,48.17,106.7018884556,125.99
2021-02-22 07:30:00,110.06008,36.68044,116.0115334275,0.7900800000000001,0.23044,0.8230000000000001,109.27,36.45,115.1891288273,129.75,0.7900800000000001,0.23044,0.8230000000000001,0.7900800000000001,0.23044,0.8230000000000001,0.0,0.0,0.0,129.56,108.09008,17.25044,109.4579511712,0.7900800000000001,0.23044,0.8230000000000001,107.3,17.02,108.6414764259,124.65,103.89008,49.95044,115.2744341934,0.7900800000000001,0.23044,0.8230000000000001,103.1,49.72,114.4626069946,124.65
2021-02-22 08:00:00,115.56376,15.13443,116.5505624043,0.80376,0.23443000000000003,0.83725,114.76,14.9,115.7232370788,130.85,0.80376,0.23443000000000003,0.83725,0.80376,0.23443000000000003,0.83725,0.0,0.0,0.0,129.14,115.60376,14.97443,116.5695624079,0.80376,0.23443000000000003,0.83725,114.8,14.74,115.7424191902,125.69,112.40376,36.10443,118.0598794162,0.80376,0.23443000000000003,0.83725,111.6,35.87,117.2229367487,125.69
2021-02-22 08:30:00,123.66576,9.98293,124.0680421695,0.93576,0.27293,0.9747500000000001,122.73,9.71,123.1135126621,129.47,0.93576,0.27293,0.9747500000000001,0.93576,0.27293,0.9747500000000001,0.0,0.0,0.0,128.45,123.76576,9.89293,124.1605147072,0.93576,0.27293,0.9747500000000001,122.83,9.62,123.2061414865,124.38,120.26576,40.09293,126.7726155933,0.93576,0.27293,0.9747500000000001,119.33,39.82,125.7985743162,124.38
2021-02-22 09:00:00,127.85112,4.91241,127.9454596977,1.07112,0.31241,1.11575,126.78,4.6,126.863424201,131.48,1.07112,0.31241,1.11575,1.07112,0.31241,1.11575,0.0,0.0,0.0,128.51,128.75112,4.56241,128.8319311594,1.07112,0.31241,1.11575,127.68,4.25,127.7507138923,126.29,128.19112,23.16241,130.2668817615,1.07112,0.31241,1.11575,127.12,22.85,129.1573338994,126.29
2021-02-22 09:30:00,132.06256,8.26408,132.3208780654,1.04256,0.30408,1.086,131.02,7.96,131.2615785369,131.02,1.04256,0.30408,1.086,1.04256,0.30408,1.086,0.0,0.0,0.0,128.25,133.06256,7.74408,133.2877175467,1.04256,0.30408,1.086,132.02,7.44,132.2294747778,125.89,132.92256,23.76408,135.0301390624,1.04256,0.30408,1.086,131.88,23.46,133.9503863376,125.89
2021-02-22 10:00:00,134.53488,9.13059,134.8443606917,1.06488,0.31059000000000003,1.10925,133.47,8.82,133.7611053334,130.71,1.06488,0.31059000000000003,1.10925,1.06488,0.31059000000000003,1.10925,0.0,0.0,0.0,128.08,135.56488,8.62059,135.8386957437,1.06488,0.31059000000000003,1.10925,134.5,8.31,134.7564696035,125.6,135.42488,24.55059,137.6322258498,1.06488,0.31059000000000003,1.10925,134.36,24.24,136.529070897,125.6
2021-02-22 10:30:00,135.10272,9.07496,135.4071632167,1.42272,0.41496000000000005,1.482,133.68,8.66,133.9602105104,130.84,1.42272,0.41496000000000005,1.482,1.42272,0.41496000000000005,1.482,0.0,0.0,0.0,128.21,136.13272,8.54496,136.4006370806,1.42272,0.41496000000000005,1.482,134.71,8.13,134.9551073506,125.72,135.99272,24.51496,138.1846704841,1.42272,0.41496000000000005,1.482,134.57,24.1,136.7109904141,125.72
2021-02-22 11:00:00,135.0076,9.74055,135.3585253025,2.1276,0.62055,2.21625,132.88,9.12,133.1926003951,130.71,2.1276,0.62055,2.21625,2.1276,0.62055,2.21625,0.0,0.0,0.0,128.12,136.0276,9.230550000000001,136.3404232613,2.1276,0.62055,2.21625,133.9,8.61,134.1765333432,125.59,135.8876,25.18055,138.2009404167,2.1276,0.62055,2.21625,133.76,24.56,135.9960705315,125.59
2021-02-22 11:30:00,132.94768,8.63224,133.2276292096,2.6476800000000003,0.77224,2.758,130.3,7.86,130.5368515018,130.74,2.6476800000000003,0.77224,2.758,2.6476800000000003,0.77224,2.758,0.0,0.0,0.0,127.97,133.92768,8.10224,134.1725372914,2.6476800000000003,0.77224,2.758,131.28,7.33,131.4844755095,125.62,133.80768,24.07224,135.9557573831,2.6476800000000003,0.77224,2.758,131.16,23.3,133.2134963132,125.62
2021-02-22 12:00:00,132.68416,8.16788,132.9353247959,3.52416,1.02788,3.6710000000000003,129.16,7.14,129.3572000315,131.23,3.52416,1.02788,3.6710000000000003,3.52416,1.02788,3.6710000000000003,0.0,0.0,0.0,128.34,133.64416,7.6578800000000005,133.8633804601,3.52416,1.02788,3.6710000000000003,130.12,6.63,130.2887995954,126.09,133.52416,23.72788,135.6160521214,3.52416,1.02788,3.6710000000000003,130.0,22.7,131.9670034516,126.09
2021-02-22 12:30:00,131.69968,8.44199,131.9699697176,5.6296800000000005,1.64199,5.86425,126.07,6.8,126.2532569877,131.29,5.6296800000000005,1.64199,5.86425,5.6296800000000005,1.64199,5.86425,0.0,0.0,0.0,128.29,132.62968,7.9419900000000005,132.8672541376,5.6296800000000005,1.64199,5.86425,127.0,6.3,127.1561638302,126.14,132.53968,24.03199,134.7007918234,5.6296800000000005,1.64199,5.86425,126.91,22.39,128.869935206,126.14
2021-02-22 13:00:00,129.87392,6.99156,130.0619737179,5.3539200000000005,1.56156,5.577,124.52,5.43,124.6383380024,131.75,5.3539200000000005,1.56156,5.577,5.3539200000000005,1.56156,5.577,0.0,0.0,0.0,128.55,130.79392,6.47156,130.9539254769,5.3539200000000005,1.56156,5.577,125.44,4.91,125.53605737,126.58,130.69392,22.68156,132.6474797687,5.3539200000000005,1.56156,5.577,125.34,21.12,127.1069234936,126.58
2021-02-22 13:30:00,130.51896,6.22303,130.6672300994,3.19896,0.93303,3.33225,127.32,5.29,127.429849329,131.96,3.19896,0.93303,3.33225,3.19896,0.93303,3.33225,0.0,0.0,0.0,128.79,131.44896,5.70303,131.5726173497,3.19896,0.93303,3.33225,128.25,4.77,128.3386746075,126.81,131.36896,21.96303,133.1922608047,3.19896,0.93303,3.33225,128.17,21.03,129.8838319422,126.81
2021-02-22 14:00:00,130.20216,6.53813,130.3662134625,3.42216,0.9981300000000001,3.56475,126.78,5.54,126.9009850238,132.38,3.42216,0.9981300000000001,3.56475,3.42216,0.9981300000000001,3.56475,0.0,0.0,0.0,129.16,131.16216,6.01813,131.300152721,3.42216,0.9981300000000001,3.56475,127.74,5.02,127.8386013691,127.2,131.04216,22.39813,132.9425587423,3.42216,0.9981300000000001,3.56475,127.62,21.4,129.4017944234,127.2
2021-02-22 14:30:00,127.02352,4.87186,127.1169133241,2.78352,0.81186,2.8995,124.24,4.06,124.3063200324,132.81,2.78352,0.81186,2.8995,2.78352,0.81186,2.8995,0.0,0.0,0.0,129.38,127.93352,4.3418600000000005,128.0071767045,2.78352,0.81186,2.8995,125.15,3.5300000000000002,125.1997739615,127.61,127.84352,20.86186,129.5344850171,2.78352,0.81186,2.8995,125.06,20.05,126.6570412571,127.61
2021-02-22 15:00:00,125.44808,4.02194,125.5125363342,2.81808,0.8219400000000001,2.9355,122.63,3.2,122.6717445054,133.27,2.81808,0.8219400000000001,2.9355,2.81808,0.8219400000000001,2.9355,0.0,0.0,0.0,129.68,126.33808,3.49194,126.3863287822,2.81808,0.8219400000000001,2.9355,123.52,2.67,123.5488539,128.05,126.25808,20.13194,127.853031929,2.81808,0.8219400000000001,2.9355,123.44,19.31,124.941224982,128.05
2021-02-22 15:30:00,124.90816,3.09113,124.9464025863,3.8781600000000003,1.13113,4.03975,121.03,1.96,121.0458694049,133.66,3.8781600000000003,1.13113,4.03975,3.8781600000000003,1.13113,4.03975,0.0,0.0,0.0,129.88,125.75816,2.57113,125.7844406756,3.8781600000000003,1.13113,4.03975,121.88,1.44,121.8885064311,128.43,125.69816,19.28113,127.1683506281,3.8781600000000003,1.13113,4.03975,121.82,18.15,123.1646657934,128.43
2021-02-22 16:00:00,123.42792,2.34606,123.4502143905,3.99792,1.16606,4.1645,119.43,1.18,119.4358292139,133.49,3.99792,1.16606,4.1645,3.99792,1.16606,4.1645,0.0,0.0,0.0,129.63,124.27792,1.8160600000000002,124.2911882373,3.99792,1.16606,4.1645,120.28,0.65,120.2817563058,128.28,124.20792,18.50606,125.5789856921,3.99792,1.16606,4.1645,120.21,17.34,121.4541876594,128.28
2021-02-22 16:30:00,123.0532,2.9826,123.0893412648,5.8032,1.6926,6.045,117.25,1.29,117.2570961605,133.9,5.8032,1.6926,6.045,5.8032,1.6926,6.045,0.0,0.0,0.0,129.72,123.8832,3.4426,123.9310241102,5.8032,1.6926,6.045,118.08,1.75,118.0929671911,128.68,123.8332,16.7626,124.9625791227,5.8032,1.6926,6.045,118.03,15.07,118.9881750427,128.68
2021-02-22 17:00:00,124.432,3.2235,124.4737465342,5.292,1.5434999999999999,5.5125,119.14,1.6800000000000002,119.1518442996,133.32,5.292,1.5434999999999999,5.5125,5.292,1.5434999999999999,5.5125,0.0,0.0,0.0,129.14,125.282,3.7735000000000003,125.3388161195,5.292,1.5434999999999999,5.5125,119.99,2.23,120.0107203545,128.14,125.212,15.9835,126.2280365697,5.292,1.5434999999999999,5.5125,119.92,14.44,120.7862574965,128.14
2021-02-22 17:30:00,128.13864,3.15002,128.1773524732,4.62864,1.35002,4.8215,123.51,1.8,123.5231156505,132.93,4.62864,1.35002,4.8215,4.62864,1.35002,4.8215,0.0,0.0,0.0,128.81,129.01864,3.72002,129.072258895,4.62864,1.35002,4.8215,124.39,2.37,124.4125757309,127.79,128.91864,15.52002,129.8494773199,4.62864,1.35002,4.8215,124.29,14.17,125.0951357967,127.79
2021-02-22 18:00:00,133.27288,2.33334,133.2933044794,4.50288,1.31334,4.6905,128.77,1.02,128.7740396974,132.28,4.50288,1.31334,4.6905,4.50288,1.31334,4.6905,0.0,0.0,0.0,128.36,134.18288,2.9333400000000003,134.2149386941,4.50288,1.31334,4.6905,129.68,1.62,129.6901183591,127.18,134.08288,16.09334,135.0452305765,4.50288,1.31334,4.6905,129.58,14.78,130.4201855542,127.18
2021-02-22 18:30:00,135.45768,2.16474,135.4749761773,4.50768,1.31474,4.6955,130.95,0.85,130.9527586575,132.08,4.50768,1.31474,4.6955,4.50768,1.31474,4.6955,0.0,0.0,0.0,128.21,136.37768,2.76474,136.4057014551,4.50768,1.31474,4.6955,131.87,1.45,131.8779716253,127.0,136.27768,16.20474,137.2377486869,4.50768,1.31474,4.6955,131.77,14.89,132.6086158588,127.0
2021-02-22 19:00:00,134.30544,0.86992,134.308257283,0.92544,0.26992000000000005,0.964,133.38,0.6000000000000001,133.3813495208,131.89,0.92544,0.26992000000000005,0.964,0.92544,0.26992000000000005,0.964,0.0,0.0,0.0,128.21,135.25544,0.8499200000000001,135.2581103432,0.92544,0.26992000000000005,0.964,134.33,0.58,134.3312521344,126.79,135.12544,16.22992,136.0966378659,0.92544,0.26992000000000005,0.964,134.2,15.96,135.1457050742,126.79
2021-02-22 19:30:00,128.91344,3.36267,128.9572896821,0.76344,0.22267,0.79525,128.15,3.14,128.1884632094,133.23,0.76344,0.22267,0.79525,0.76344,0.22267,0.79525,0.0,0.0,0.0,129.0,129.82344,3.97267,129.8842087413,0.76344,0.22267,0.79525,129.06,3.75,129.11446898,128.07,129.75344,13.09267,130.4123199685,0.76344,0.22267,0.79525,128.99,12.87,129.6304632407,128.07
2021-02-22 20:00:00,124.49104,5.47947,124.6115710188,0.8210400000000001,0.23947000000000002,0.8552500000000001,123.67,5.24,123.7809617833,133.85,0.8210400000000001,0.23947000000000002,0.8552500000000001,0.8210400000000001,0.23947000000000002,0.8552500000000001,0.0,0.0,0.0,129.31,125.36104,6.07947,125.5083674715,0.8210400000000001,0.23947000000000002,0.8552500000000001,124.54,5.84,124.6768510992,128.66,125.28104,11.16947,125.7779632669,0.8210400000000001,0.23947000000000002,0.8552500000000001,124.46,10.93,124.9390111214,128.66
2021-02-22 20:30:00,121.45976,7.1761800000000004,121.67156964,0.80976,0.23618000000000003,0.8435,120.65,6.94,120.8494356627,133.85,0.80976,0.23618000000000003,0.8435,0.80976,0.23618000000000003,0.8435,0.0,0.0,0.0,129.06,122.29976,7.76618,122.5460927482,0.80976,0.23618000000000003,0.8435,121.49,7.53,121.7231325591,128.66,122.23976,9.47618,122.6065125197,0.80976,0.23618000000000003,0.8435,121.43,9.24,121.7810432703,128.66
2021-02-22 21:00:00,116.90208,8.97144,117.245823141,0.8620800000000001,0.25144,0.898,116.04,8.72,116.3671775029,133.95,0.8620800000000001,0.25144,0.898,0.8620800000000001,0.25144,0.898,0.0,0.0,0.0,128.92,117.70208,9.56144,118.0897996069,0.8620800000000001,0.25144,0.898,116.84,9.31,117.2103310293,128.76,117.65208,7.76144,117.9078109338,0.8620800000000001,0.25144,0.898,116.79,7.51,117.0312103671,128.76
2021-02-22 21:30:00,111.61656,11.57108,112.214733251,0.8265600000000001,0.24108000000000002,0.861,110.79,11.33,111.3678274907,134.54,0.8265600000000001,0.24108000000000002,0.861,0.8265600000000001,0.24108000000000002,0.861,0.0,0.0,0.0,129.14,112.37656,12.15108,113.0315884282,0.8265600000000001,0.24108000000000002,0.861,111.55,11.91,112.184003316,129.32,112.32656,5.3110800000000005,112.452050458,0.8265600000000001,0.24108000000000002,0.861,111.5,5.07,111.6152090891,129.32
2021-02-22 22:00:00,105.95928,14.51229,106.9484716074,0.8992800000000001,0.26229,0.9367500000000001,105.06,14.25,106.0220076211,135.43,0.8992800000000001,0.26229,0.9367500000000001,0.8992800000000001,0.26229,0.9367500000000001,0.0,0.0,0.0,129.59,106.63928,15.09229,107.7019649605,0.8992800000000001,0.26229,0.9367500000000001,105.74,14.83,106.7748870287,130.16,106.63928,2.62229,106.67151655320001,0.8992800000000001,0.26229,0.9367500000000001,105.74,2.36,105.7663330176,130.16
2021-02-22 22:30:00,99.73184,16.89887,101.1534068485,1.16184,0.33887,1.21025,98.57,16.56,99.9513806808,135.64,1.16184,0.33887,1.21025,1.16184,0.33887,1.21025,0.0,0.0,0.0,129.47,100.35184,17.46887,101.8609503709,1.16184,0.33887,1.21025,99.19,17.13,100.6582982173,130.35,100.38184,0.60887,100.3836865455,1.16184,0.33887,1.21025,99.22,0.27,99.2203673648,130.35
2021-02-22 23:00:00,93.8628,19.0404,95.7745376183,1.1328,0.3304,1.18,92.73,18.71,94.5987156361,136.6,1.1328,0.3304,1.18,1.1328,0.3304,1.18,0.0,0.0,0.0,130.12,94.4328,19.6004,96.4454736937,1.1328,0.3304,1.18,93.3,19.27,95.2692127605,131.26,94.4628,2.0604,94.485267804,1.1328,0.3304,1.18,93.33,1.73,93.3460325884,131.26
2021-02-22 23:30:00,88.26808,21.93444,90.9525898752,1.07808,0.31444000000000005,1.123,87.19,21.62,89.8305098505,136.75,1.07808,0.31444000000000005,1.123,1.07808,0.31444000000000005,1.123,0.0,0.0,0.0,130.12,88.73808,22.21444,91.4763804848,1.07808,0.31444000000000005,1.123,87.66,21.9,90.3542229229,131.4,88.67808,4.35444,88.7849256361,1.07808,0.31444000000000005,1.123,87.6,4.04,87.6931103337,131.4
2021-02-23 00:00:00,84.25336,28.60723,88.9775380619,1.05336,0.30723,1.09725,83.2,28.3,87.881340454,136.06,1.05336,0.30723,1.09725,1.05336,0.30723,1.09725,0.0,0.0,0.0,130.47,84.46336,28.77723,89.2310940702,1.05336,0.30723,1.09725,83.41,28.47,88.1349476655,130.75,83.48336,7.83723,83.8504237972,1.05336,0.30723,1.09725,82.43,7.53,82.7732190989,130.75
2021-02-23 00:30:00,83.2692,28.7806,88.1026821669,1.0992,0.3206,1.145,82.17,28.46,86.9590737071,135.33,1.0992,0.3206,1.145,1.0992,0.3206,1.145,0.0,0.0,0.0,129.72,83.4692,28.9306,88.3407435162,1.0992,0.3206,1.145,82.37,28.61,87.1971845876,130.04,82.5092,7.3406,82.8350921591,1.0992,0.3206,1.145,81.41,7.02,81.712107426,130.04
2021-02-23 01:00:00,85.59144,28.31542,90.153522455,1.08144,0.31542000000000003,1.1265,84.51,28.0,89.0277490449,134.81,1.08144,0.31542000000000003,1.1265,1.08144,0.31542000000000003,1.1265,0.0,0.0,0.0,129.26,85.82144,28.48542,90.4253212118,1.08144,0.31542000000000003,1.1265,84.74,28.17,89.2995884649,129.54,84.79144,7.47542,85.1203277804,1.08144,0.31542000000000003,1.1265,83.71,7.16,84.015651518,129.54
2021-02-23 01:30:00,85.36464,28.49927,89.9962785501,1.09464,0.31927000000000005,1.14025,84.27,28.18,88.8568809941,135.03,1.09464,0.31927000000000005,1.14025,1.09464,0.31927000000000005,1.14025,0.0,0.0,0.0,129.46,85.57464,28.66927,90.2493548645,1.09464,0.31927000000000005,1.14025,84.48,28.35,89.1100044888,129.73,84.57464,7.41927,84.8994422742,1.09464,0.31927000000000005,1.14025,83.48,7.1,83.7813845672,129.73
2021-02-23 02:00:00,83.46296,29.05128,88.3744451841,1.03296,0.30128000000000005,1.076,82.43,28.75,87.2998705612,135.61,1.03296,0.30128000000000005,1.076,1.03296,0.30128000000000005,1.076,0.0,0.0,0.0,129.97,83.68296,29.20128,88.6315550354,1.03296,0.30128000000000005,1.076,82.65,28.9,87.5570242756,130.3,82.71296,7.17128,83.0232558311,1.03296,0.30128000000000005,1.076,81.68,6.87,81.9684042787,130.3
2021-02-23 02:30:00,82.13584,29.28962,87.2019383514,1.09584,0.31962,1.1415,81.04,28.97,86.0624337327,135.61,1.09584,0.31962,1.1415,1.09584,0.31962,1.1415,0.0,0.0,0.0,129.97,82.31584,29.43962,87.4219008067,1.09584,0.31962,1.1415,81.22,29.12,86.2824593993,130.3,81.37584,6.99962,81.676324696,1.09584,0.31962,1.1415,80.28,6.68,80.5574378937,130.3
2021-02-23 03:00:00,80.5616,29.61005,85.8308013219,1.1316,0.33005,1.17875,79.43,29.28,84.6548480596,135.77,1.1316,0.33005,1.17875,1.1316,0.33005,1.17875,0.0,0.0,0.0,130.04,80.7716,29.75005,86.0762269245,1.1316,0.33005,1.17875,79.64,29.42,84.9003297991,130.45,79.8516,6.81005,80.1414674408,1.1316,0.33005,1.17875,78.72,6.48,78.9862570325,130.45
2021-02-23 03:30:00,79.04776,29.82518,84.4872163292,1.21776,0.35518000000000005,1.2685,77.83,29.47,83.2225318048,134.93,1.21776,0.35518000000000005,1.2685,1.21776,0.35518000000000005,1.2685,0.0,0.0,0.0,129.19,79.22776,29.96518,84.7050763948,1.21776,0.35518000000000005,1.2685,78.01,29.61,83.4404709958,129.64,78.34776,6.26518,78.5978624229,1.21776,0.35518000000000005,1.2685,77.13,5.91,77.3560921971,129.64
2021-02-23 04:00:00,78.24152,30.02836,83.8059535845,1.33152,0.38836000000000004,1.387,76.91,29.64,82.4237690233,135.21,1.33152,0.38836000000000004,1.387,1.33152,0.38836000000000004,1.387,0.0,0.0,0.0,129.43,78.42152,30.15836,84.0206015034,1.33152,0.38836000000000004,1.387,77.09,29.77,82.6384958721,129.9,77.56152,6.28836,77.8160192775,1.33152,0.38836000000000004,1.387,76.23,5.9,76.4579812708,129.9
2021-02-23 04:30:00,78.38264,29.45327,83.7337050838,1.38264,0.40327,1.44025,77.0,29.05,82.2976457743,134.58,1.38264,0.40327,1.44025,1.38264,0.40327,1.44025,0.0,0.0,0.0,128.87,78.56264,29.59327,83.9514742757,1.38264,0.40327,1.44025,77.18,29.19,82.5155046037,129.3,77.69264,6.54327,77.9676900547,1.38264,0.40327,1.44025,76.31,6.14,76.5566176108,129.3
2021-02-23 05:00:00,78.9628,29.1929,84.1863955414,1.5528,0.4529,1.6175000000000002,77.41,28.74,82.5729719703,134.42,1.5528,0.4529,1.6175000000000002,1.5528,0.4529,1.6175000000000002,0.0,0.0,0.0,128.74,79.1428,29.3129,84.396853604,1.5528,0.4529,1.6175000000000002,77.59,28.86,82.7834989596,129.14,78.2628,6.8029,78.5579105644,1.5528,0.4529,1.6175000000000002,76.71,6.35,76.97237556420001,129.14
2021-02-23 05:30:00,81.4444,27.89045,86.0875571297,1.5444,0.45045,1.6087500000000001,79.9,27.44,84.480551608,134.63,1.5444,0.45045,1.6087500000000001,1.5444,0.45045,1.6087500000000001,0.0,0.0,0.0,129.11,81.6344,28.03045,86.3126954194,1.5444,0.45045,1.6087500000000001,80.09,27.58,84.7057524611,129.32,80.7044,8.22045,81.121982086,1.5444,0.45045,1.6087500000000001,79.16,7.77,79.540420542,129.32
2021-02-23 06:00:00,84.49456,26.70133,88.6131575634,1.68456,0.49133000000000004,1.75475,82.81,26.21,86.8588521683,134.3,1.68456,0.49133000000000004,1.75475,1.68456,0.49133000000000004,1.75475,0.0,0.0,0.0,128.94,84.69456,26.83133,88.8430569215,1.68456,0.49133000000000004,1.75475,83.01,26.34,87.0887805633,129.01,83.70456,9.36133,84.2264083537,1.68456,0.49133000000000004,1.75475,82.02,8.87,82.4982260415,129.01
2021-02-23 06:30:00,94.87336,21.45348,97.2687320869,1.62336,0.47348,1.691,93.25,20.98,95.5809756175,135.39,1.62336,0.47348,1.691,1.62336,0.47348,1.691,0.0,0.0,0.0,130.69,95.16336,21.60348,97.5847090204,1.62336,0.47348,1.691,93.54,21.13,95.8968638695,130.06,93.97336,14.88348,95.1446812313,1.62336,0.47348,1.691,92.35,14.41,93.4674841857,130.06
2021-02-23 07:00:00,102.4792,16.2456,103.7588837257,1.6992,0.49560000000000004,1.77,100.78,15.75,102.0032886725,133.46,1.6992,0.49560000000000004,1.77,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,129.43,102.8392,16.4156,104.1411205048,1.6992,0.49560000000000004,1.77,101.14,15.92,102.3852821454,128.22,101.4692,19.0956,103.2503776652,1.6992,0.49560000000000004,1.77,99.77,18.6,101.4889792046,128.22
2021-02-23 07:30:00,109.71496,12.61353,110.4376456959,1.79496,0.52353,1.86975,107.92,12.09,108.5950942723,133.25,1.79496,0.52353,1.86975,1.79496,0.52353,1.86975,0.0,0.0,0.0,129.7,110.12496,12.773530000000001,110.8632936714,1.79496,0.52353,1.86975,108.33,12.25,109.0204173538,128.0,108.62496,22.57353,110.9456902798,1.79496,0.52353,1.86975,106.83,22.05,109.0818564198,128.0
2021-02-23 08:00:00,115.75,9.07,116.1048121311,2.16,0.63,2.25,113.59,8.44,113.9031241889,132.31,2.16,0.63,2.25,2.16,0.63,2.25,0.0,0.0,0.0,129.26,116.21,9.26,116.5783500484,2.16,0.63,2.25,114.05,8.63,114.3760438204,127.11,114.57,25.75,117.4280520148,2.16,0.63,2.25,112.41,25.12,115.1825616142,127.11
2021-02-23 08:30:00,123.21672,4.46321,123.2975276762,2.37672,0.6932100000000001,2.47575,120.84,3.77,120.8987944522,131.87,2.37672,0.6932100000000001,2.47575,2.37672,0.6932100000000001,2.47575,0.0,0.0,0.0,129.44,123.73672,4.65321,123.8241827741,2.37672,0.6932100000000001,2.47575,121.36,3.96,121.4245905902,126.69,121.94672,30.09321,125.6049513628,2.37672,0.6932100000000001,2.47575,119.57,29.4,123.1314131325,126.69
2021-02-23 09:00:00,123.6316,5.3613,123.7477921268,4.7016,1.3713,4.8975,118.93,3.99,118.9969117246,132.32,4.7016,1.3713,4.8975,4.7016,1.3713,4.8975,0.0,0.0,0.0,129.84,124.1216,5.5613,124.2461252686,4.7016,1.3713,4.8975,119.42,4.19,119.4934830859,127.12,122.3916,30.7413,126.1932299145,4.7016,1.3713,4.8975,117.69,29.37,121.2993528425,127.12
2021-02-23 09:30:00,125.41464,4.08302,125.4810861391,5.08464,1.48302,5.2965,120.33,2.6,120.358086143,132.52,5.08464,1.48302,5.2965,5.08464,1.48302,5.2965,0.0,0.0,0.0,130.23,125.91464,4.2830200000000005,125.9874629741,5.08464,1.48302,5.2965,120.83,2.8,120.8624379201,127.33,124.13464,32.32302,128.2738729042,5.08464,1.48302,5.2965,119.05,30.84,122.9797060494,127.33
2021-02-23 10:00:00,126.0028,3.2154,126.0438193844,4.6128,1.3454000000000002,4.805,121.39,1.87,121.4044027208,132.56,4.6128,1.3454000000000002,4.805,4.6128,1.3454000000000002,4.805,0.0,0.0,0.0,130.35,126.5228,3.4154,126.5688898466,4.6128,1.3454000000000002,4.805,121.91,2.07,121.9275727635,127.36,124.7328,32.8854,128.9950422652,4.6128,1.3454000000000002,4.805,120.12,31.54,124.1917308036,127.36
2021-02-23 10:30:00,125.6612,4.33285,125.7358770382,7.1412,2.08285,7.43875,118.52,2.25,118.541355231,132.82,7.1412,2.08285,7.43875,7.1412,2.08285,7.43875,0.0,0.0,0.0,130.51,126.1612,4.51285,126.2418876624,7.1412,2.08285,7.43875,119.02,2.43,119.0448037505,127.59,124.4512,33.42285,128.8611193633,7.1412,2.08285,7.43875,117.31,31.34,121.4241808702,127.59
2021-02-23 11:00:00,121.66136,5.59873,121.7901157511,9.08136,2.64873,9.45975,112.58,2.95,112.6186436608,132.25,9.08136,2.64873,9.45975,9.08136,2.64873,9.45975,0.0,0.0,0.0,129.8,122.12136,5.76873,122.2575347946,9.08136,2.64873,9.45975,113.04,3.12,113.0830491276,127.04,120.52136,33.08873,124.9810476403,9.08136,2.64873,9.45975,111.44,30.44,115.5225830736,127.04
2021-02-23 11:30:00,120.93184,5.06887,121.0380244752,9.08184,2.64887,9.46025,111.85,2.42,111.8761766419,131.32,9.08184,2.64887,9.46025,9.08184,2.64887,9.46025,0.0,0.0,0.0,128.95,121.39184,5.23887,121.504833556,9.08184,2.64887,9.46025,112.31,2.59,112.3398602456,126.14,119.79184,33.17887,124.3017391072,9.08184,2.64887,9.46025,110.71,30.53,114.8424355367,126.14
2021-02-23 12:00:00,123.70576,3.39543,123.752349481,5.915760000000001,1.72543,6.16225,117.79,1.67,117.8018378464,131.49,5.915760000000001,1.72543,6.16225,5.915760000000001,1.72543,6.16225,0.0,0.0,0.0,129.27,124.22576,3.58543,124.2774909461,5.915760000000001,1.72543,6.16225,118.31,1.8599999999999999,118.3246200078,126.3,122.48576,33.01543,126.8573215107,5.915760000000001,1.72543,6.16225,116.57,31.29,120.696433253,126.3
2021-02-23 12:30:00,129.92088,2.12234,129.9382137289,3.95088,1.15234,4.1155,125.97,0.97,125.973734564,130.54,3.95088,1.15234,4.1155,3.95088,1.15234,4.1155,0.0,0.0,0.0,128.74,130.47088,1.9223400000000002,130.4850409781,3.95088,1.15234,4.1155,126.52,0.77,126.5223430861,125.4,128.58088,34.54234,133.1398360907,3.95088,1.15234,4.1155,124.63,33.39,129.0253037199,125.4
2021-02-23 13:00:00,130.1028,1.4654,130.1110524321,3.6528,1.0654,3.805,126.45,0.4,126.4506326595,130.69,3.6528,1.0654,3.805,3.6528,1.0654,3.805,0.0,0.0,0.0,128.84,130.6628,1.2854,130.6691224314,3.6528,1.0654,3.805,127.01,0.22,127.010190536,125.54,128.7628,34.0254,133.1825307951,3.6528,1.0654,3.805,125.11,32.96,129.3787992679,125.54
2021-02-23 13:30:00,133.21656,2.00858,133.2317013771,2.56656,0.74858,2.6734999999999998,130.65,1.26,130.6560756337,131.11,2.56656,0.74858,2.6734999999999998,2.56656,0.74858,2.6734999999999998,0.0,0.0,0.0,129.41,133.77656,1.77858,133.7883827253,2.56656,0.74858,2.6734999999999998,131.21,1.03,131.2140426936,125.95,131.80656,34.73858,136.3075133639,2.56656,0.74858,2.6734999999999998,129.24,33.99,133.6349419127,125.95
2021-02-23 14:00:00,132.68792,1.7898100000000001,132.6999907075,3.18792,0.92981,3.32075,129.5,0.86,129.502855567,131.48,3.18792,0.92981,3.32075,3.18792,0.92981,3.32075,0.0,0.0,0.0,129.69,133.25792,1.56981,133.2671660469,3.18792,0.92981,3.32075,130.07,0.64,130.0715745273,126.3,131.31792,34.61981,135.8047398199,3.18792,0.92981,3.32075,128.13,33.69,132.4851425632,126.3
2021-02-23 14:30:00,127.6468,3.03365,127.6828437284,4.1268,1.20365,4.29875,123.52,1.83,123.5335553605,132.03,4.1268,1.20365,4.29875,4.1268,1.20365,4.29875,0.0,0.0,0.0,129.84,128.1668,3.26365,128.2083461931,4.1268,1.20365,4.29875,124.04,2.06,124.057104593,126.84,126.3468,32.61365,130.4881758496,4.1268,1.20365,4.29875,122.22,31.41,126.1915864866,126.84
2021-02-23 15:00:00,125.59088,4.32609,125.6653659282,3.86088,1.12609,4.02175,121.73,3.2,121.7720530335,132.45,3.86088,1.12609,4.02175,3.86088,1.12609,4.02175,0.0,0.0,0.0,130.07,126.11088,4.53609,126.1924330808,3.86088,1.12609,4.02175,122.25,3.41,122.297549444,127.24,124.31088,31.356090000000002,128.2045212403,3.86088,1.12609,4.02175,120.45,30.23,124.1855684047,127.24
2021-02-23 15:30:00,126.94648,3.9131400000000003,127.0067771776,2.85648,0.8331400000000001,2.9755000000000003,124.09,3.08,124.1282179845,132.34,2.85648,0.8331400000000001,2.9755000000000003,2.85648,0.8331400000000001,2.9755000000000003,0.0,0.0,0.0,130.01,127.48648,4.14314,127.5537854862,2.85648,0.8331400000000001,2.9755000000000003,124.63,3.31,124.6739467571,127.16,125.64648,31.13314,129.4461677403,2.85648,0.8331400000000001,2.9755000000000003,122.79,30.3,126.4732149508,127.16
2021-02-23 16:00:00,128.82456,3.32633,128.867496796,2.28456,0.6663300000000001,2.37975,126.54,2.66,126.5679548701,132.0,2.28456,0.6663300000000001,2.37975,2.28456,0.6663300000000001,2.37975,0.0,0.0,0.0,129.76,129.37456,3.56633,129.4237052663,2.28456,0.6663300000000001,2.37975,127.09,2.9,127.1230824831,126.83,127.47456,31.15633,131.226827845,2.28456,0.6663300000000001,2.37975,125.19,30.49,128.8494322844,126.83
2021-02-23 16:30:00,130.64072,3.55896,130.6891882231,2.1907200000000002,0.6389600000000001,2.282,128.45,2.92,128.4831852812,132.3,2.1907200000000002,0.6389600000000001,2.282,2.1907200000000002,0.6389600000000001,2.282,0.0,0.0,0.0,130.03,131.19072,3.80896,131.2460025692,2.1907200000000002,0.6389600000000001,2.282,129.0,3.17,129.0389433466,127.12,129.27072,31.02896,132.9425267099,2.1907200000000002,0.6389600000000001,2.282,127.08,30.39,130.6632255074,127.12
2021-02-23 17:00:00,131.13592,6.56256,131.3000255446,5.66592,1.65256,5.902,125.47,4.91,125.5660344201,132.13,5.66592,1.65256,5.902,5.66592,1.65256,5.902,0.0,0.0,0.0,129.63,131.64592,6.80256,131.8215577028,5.66592,1.65256,5.902,125.98,5.15,126.0852207834,126.98,129.79592,30.04256,133.2273855482,5.66592,1.65256,5.902,124.13,28.39,127.3351836689,126.98
2021-02-23 17:30:00,133.33464,6.71802,133.5037752899,5.68464,1.65802,5.9215,127.65,5.06,127.7502489234,131.37,5.68464,1.65802,5.9215,5.68464,1.65802,5.9215,0.0,0.0,0.0,128.9,133.86464,6.97802,134.0463897516,5.68464,1.65802,5.9215,128.18,5.32,128.2903534955,126.26,131.95464,29.50802,135.2137206864,5.68464,1.65802,5.9215,126.27,27.85,129.3048158423,126.26
2021-02-23 18:00:00,135.74864,7.29502,135.944512867,5.70864,1.6650200000000002,5.9465,130.04,5.63,130.1618165976,131.11,5.70864,1.6650200000000002,5.9465,5.70864,1.6650200000000002,5.9465,0.0,0.0,0.0,128.61,136.26864,7.5650200000000005,136.4784663419,5.70864,1.6650200000000002,5.9465,130.56,5.9,130.6932423655,126.02,134.32864,28.80502,137.3823594988,5.70864,1.6650200000000002,5.9465,128.62,27.14,131.452211849,126.02
2021-02-23 18:30:00,135.3008,8.9469,135.5962886669,5.6808,1.6569,5.9175,129.62,7.29,129.8248377623,131.22,5.6808,1.6569,5.9175,5.6808,1.6569,5.9175,0.0,0.0,0.0,128.53,135.8208,9.2269,136.13385103,5.6808,1.6569,5.9175,130.14,7.57,130.3599804388,126.14,133.8808,27.2369,136.6232678948,5.6808,1.6569,5.9175,128.2,25.58,130.7271066,126.14
2021-02-23 19:00:00,132.38544,10.57242,132.8069304993,5.66544,1.65242,5.9015,126.72,8.92,127.0335577712,132.53,5.66544,1.65242,5.9015,5.66544,1.65242,5.9015,0.0,0.0,0.0,129.58,132.90544,10.85242,133.3477821392,5.66544,1.65242,5.9015,127.24,9.2,127.5721662433,127.39,131.01544,26.23242,133.6158126026,5.66544,1.65242,5.9015,125.35,24.58,127.7372259758,127.39
2021-02-23 19:30:00,128.91904,9.19597,129.2466043607,2.00904,0.5859700000000001,2.09275,126.91,8.61,127.2017303341,131.84,2.00904,0.5859700000000001,2.09275,2.00904,0.5859700000000001,2.09275,0.0,0.0,0.0,128.94,129.42904,9.45597,129.7740026506,2.00904,0.5859700000000001,2.09275,127.42,8.87,127.7283574622,126.73,127.53904,25.15597,129.9962674493,2.00904,0.5859700000000001,2.09275,125.53,24.57,127.9119454938,126.73
2021-02-23 20:00:00,123.25216,12.19688,123.8541837259,1.77216,0.51688,1.846,121.48,11.68,122.0402097671,133.08,1.77216,0.51688,1.846,1.77216,0.51688,1.846,0.0,0.0,0.0,129.74,123.72216,12.44688,124.3466834974,1.77216,0.51688,1.846,121.95,11.93,122.5321484346,127.91,121.97216,22.65688,124.0586233456,1.77216,0.51688,1.846,120.2,22.14,122.2220094746,127.91
2021-02-23 20:30:00,119.1252,14.74485,120.0342612614,1.7652,0.51485,1.83875,117.36,14.23,118.2195521054,133.94,1.7652,0.51485,1.83875,1.7652,0.51485,1.83875,0.0,0.0,0.0,130.24,119.5552,14.97485,120.4893853398,1.7652,0.51485,1.83875,117.79,14.46,118.6742419399,128.74,117.8852,20.61485,119.6741092282,1.7652,0.51485,1.83875,116.12,20.1,117.8467835794,128.74
2021-02-23 21:00:00,113.99376,17.13193,115.2739361021,1.82376,0.53193,1.89975,112.17,16.6,113.39166151,133.79,1.82376,0.53193,1.89975,1.82376,0.53193,1.89975,0.0,0.0,0.0,129.78,114.40376,17.36193,115.7136850829,1.82376,0.53193,1.89975,112.58,16.83,113.8310383858,128.61,112.82376,18.21193,114.2841861977,1.82376,0.53193,1.89975,111.0,17.68,112.3992099616,128.61
2021-02-23 21:30:00,109.54072,18.98396,111.1735583464,1.83072,0.53396,1.907,107.71,18.45,109.2787563985,134.23,1.83072,0.53396,1.907,1.83072,0.53396,1.907,0.0,0.0,0.0,129.97,109.92072,19.20396,111.5856476658,1.83072,0.53396,1.907,108.09,18.67,109.6905510972,129.03,108.44072,16.633960000000002,109.7090624306,1.83072,0.53396,1.907,106.61,16.1,107.8188392629,129.03
