Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-02-23 22:00:00,104.05568,21.31249,106.2158499013,1.8256800000000002,0.53249,1.90175,102.23,20.78,104.3205698796,134.93,1.8256800000000002,0.53249,1.90175,1.8256800000000002,0.53249,1.90175,0.0,0.0,0.0,130.34,104.40568,21.52249,106.6009549303,1.8256800000000002,0.53249,1.90175,102.58,20.99,104.705475024,129.67,103.03568,14.76249,104.08785935,1.8256800000000002,0.53249,1.90175,101.21,14.23,102.2054646289,129.67
2021-02-23 22:30:00,97.17104,24.03822,100.1001849921,1.8110400000000002,0.52822,1.8865,95.36,23.51,98.2153231426,134.87,1.8110400000000002,0.52822,1.8865,1.8110400000000002,0.52822,1.8865,0.0,0.0,0.0,129.92,97.46104,24.22822,100.4273914938,1.8110400000000002,0.52822,1.8865,95.65,23.7,98.5424400956,129.62,96.24104,12.06822,96.9947406525,1.8110400000000002,0.52822,1.8865,94.43,11.54,95.1325207277,129.62
2021-02-23 23:00:00,91.44328,26.00304,95.0685623453,1.7932800000000002,0.5230400000000001,1.8679999999999999,89.65,25.48,93.2006056847,135.84,1.7932800000000002,0.5230400000000001,1.8679999999999999,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.0,0.0,0.0,130.6,91.71328,26.18304,95.3775514049,1.7932800000000002,0.5230400000000001,1.8679999999999999,89.92,25.66,93.5095823967,130.55,90.59328,10.60304,91.2116595529,1.7932800000000002,0.5230400000000001,1.8679999999999999,88.8,10.08,89.3702769381,130.55
2021-02-23 23:30:00,85.73408,27.52619,90.0445645742,1.80408,0.52619,1.87925,83.93,27.0,88.166007622,135.4,1.80408,0.52619,1.87925,1.80408,0.52619,1.87925,0.0,0.0,0.0,129.95,85.95408,27.67619,90.2999189455,1.80408,0.52619,1.87925,84.15,27.15,88.4214057794,130.12,84.96408,8.99619,85.4390210897,1.80408,0.52619,1.87925,83.16,8.47,83.5902296922,130.12
2021-02-24 00:00:00,82.10552,28.46661,86.9003124238,1.80552,0.52661,1.88075,80.3,27.94,85.0219595164,135.99,1.80552,0.52661,1.88075,1.80552,0.52661,1.88075,0.0,0.0,0.0,130.41,82.30552,28.61661,87.138447257,1.80552,0.52661,1.88075,80.5,28.09,85.2601788645,130.68,81.38552,8.37661,81.815465902,1.80552,0.52661,1.88075,79.58,7.85,79.966236,130.68
2021-02-24 00:30:00,81.21888,28.91509,86.2124637054,1.86888,0.5450900000000001,1.9467500000000002,79.35,28.37,84.2690892321,135.78,1.86888,0.5450900000000001,1.9467500000000002,1.86888,0.5450900000000001,1.9467500000000002,0.0,0.0,0.0,130.15,81.40888,29.05509,86.4384405098,1.86888,0.5450900000000001,1.9467500000000002,79.54,28.51,84.4951578494,130.49,80.49888,7.88509,80.8841413725,1.86888,0.5450900000000001,1.9467500000000002,78.63,7.34,78.9718462492,130.49
2021-02-24 01:00:00,83.4072,28.5546,88.1596630722,1.8672,0.5446,1.945,81.54,28.01,86.2167715703,135.59,1.8672,0.5446,1.945,1.8672,0.5446,1.945,0.0,0.0,0.0,130.02,83.6172,28.7046,88.406957854,1.8672,0.5446,1.945,81.75,28.16,86.4641434353,130.31,82.6572,8.1446,83.0574934669,1.8672,0.5446,1.945,80.79,7.6,81.1466826186,130.31
2021-02-24 01:30:00,82.6508,28.8369,87.5369724302,1.8408,0.5369,1.9175,80.81,28.3,85.6221122141,135.75,1.8408,0.5369,1.9175,1.8408,0.5369,1.9175,0.0,0.0,0.0,130.14,82.8508,28.9769,87.7719533464,1.8408,0.5369,1.9175,81.01,28.44,85.857170347,130.45,81.9208,7.9469,82.3053503258,1.8408,0.5369,1.9175,80.08,7.41,80.4221020616,130.45
2021-02-24 02:00:00,80.5592,29.74185,85.8741075416,1.7892000000000001,0.52185,1.86375,78.77,29.22,84.0150063977,136.44,1.7892000000000001,0.52185,1.86375,1.7892000000000001,0.52185,1.86375,0.0,0.0,0.0,130.7,80.7692,29.89185,86.1230884552,1.7892000000000001,0.52185,1.86375,78.98,29.37,84.2640925899,131.12,79.8792,7.34185,80.215892154,1.7892000000000001,0.52185,1.86375,78.09,6.82,78.3872470495,131.12
2021-02-24 02:30:00,78.788,30.14275,84.3571829874,1.758,0.51275,1.83125,77.03,29.63,82.5321622157,136.07,1.758,0.51275,1.83125,1.758,0.51275,1.83125,0.0,0.0,0.0,130.29,78.968,30.27275,84.5717708019,1.758,0.51275,1.83125,77.21,29.76,82.7468531124,130.77,78.108,6.79275,78.4028131929,1.758,0.51275,1.83125,76.35,6.28,76.6078383718,130.77
2021-02-24 03:00:00,77.1752,30.3536,82.9298048231,1.7952,0.5236000000000001,1.87,75.38,29.83,81.0677081211,136.61,1.7952,0.5236000000000001,1.87,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,130.77,77.3652,30.4936,83.1578848456,1.7952,0.5236000000000001,1.87,75.57,29.97,81.2959150265,131.25,76.5352,6.8836,76.8441330747,1.7952,0.5236000000000001,1.87,74.74,6.36,75.0101139847,131.25
2021-02-24 03:30:00,76.2076,30.85555,82.2171713425,1.7676,0.5155500000000001,1.84125,74.44,30.34,80.3855036683,136.99,1.7676,0.5155500000000001,1.84125,1.7676,0.5155500000000001,1.84125,0.0,0.0,0.0,131.08,76.3876,30.98555,82.4328195718,1.7676,0.5155500000000001,1.84125,74.62,30.47,80.6012735631,131.64,75.5776,6.54555,75.8605157283,1.7676,0.5155500000000001,1.84125,73.81,6.03,74.0559045587,131.64
2021-02-24 04:00:00,75.24208,34.97519,82.9736977497,1.73208,0.50519,1.8042500000000001,73.51,34.47,81.190522846,136.6,1.73208,0.50519,1.8042500000000001,1.73208,0.50519,1.8042500000000001,0.0,0.0,0.0,131.37,75.23208,34.59519,82.8051510008,1.73208,0.50519,1.8042500000000001,73.5,34.09,81.0208497857,131.27,74.02208,12.745190000000001,75.1113053785,1.73208,0.50519,1.8042500000000001,72.29,12.24,73.3189041107,131.27
2021-02-24 04:30:00,75.34696,37.18703,84.0240416873,1.8069600000000001,0.52703,1.88225,73.54,36.66,82.1710849387,135.3,1.8069600000000001,0.52703,1.88225,1.8069600000000001,0.52703,1.88225,0.0,0.0,0.0,130.86,75.24696,36.83703,83.7799007427,1.8069600000000001,0.52703,1.88225,73.44,36.31,81.9258793056,130.02,73.59696,19.29703,76.084741493,1.8069600000000001,0.52703,1.88225,71.79,18.77,74.2032142161,130.02
2021-02-24 05:00:00,76.11264,36.40452,84.3707475622,1.83264,0.53452,1.909,74.28,35.87,82.4874251023,135.02,1.83264,0.53452,1.909,1.83264,0.53452,1.909,0.0,0.0,0.0,130.66,76.00264,36.05452,84.1209230774,1.83264,0.53452,1.909,74.17,35.52,82.2366055963,129.74,74.34264,19.85452,76.9482299121,1.83264,0.53452,1.909,72.51,19.32,75.0397394718,129.74
2021-02-24 05:30:00,78.54864,35.22002,86.0833239057,1.74864,0.51002,1.8215,76.8,34.71,84.2794405534,134.32,1.74864,0.51002,1.8215,1.74864,0.51002,1.8215,0.0,0.0,0.0,130.08,78.44864,34.89002,85.8574552002,1.74864,0.51002,1.8215,76.7,34.38,84.0528072107,129.07,76.67864,20.36002,79.3356429775,1.74864,0.51002,1.8215,74.93,19.85,77.5146915107,129.07
2021-02-24 06:00:00,81.55768,33.72099,88.2539536427,1.71768,0.50099,1.78925,79.84,33.22,86.4753953446,133.55,1.71768,0.50099,1.78925,1.71768,0.50099,1.78925,0.0,0.0,0.0,129.48,81.46768,33.41099,88.0526952305,1.71768,0.50099,1.78925,79.75,32.91,86.2735799651,128.32,79.57768,21.14099,82.338014382,1.71768,0.50099,1.78925,77.86,20.64,80.549296707,128.32
2021-02-24 06:30:00,91.52336,27.92973,95.690100029,1.7133600000000002,0.49973000000000006,1.78475,89.81,27.43,93.9054897224,133.2,1.7133600000000002,0.49973000000000006,1.78475,1.7133600000000002,0.49973000000000006,1.78475,0.0,0.0,0.0,129.84,91.47336,27.64973,95.5608871807,1.7133600000000002,0.49973000000000006,1.78475,89.76,27.15,93.7762235324,127.99,89.20336,26.41973,93.0335507683,1.7133600000000002,0.49973000000000006,1.78475,87.49,25.92,91.2488164307,127.99
2021-02-24 07:00:00,99.30248,23.22614,101.9825284715,1.87248,0.5461400000000001,1.9505,97.43,22.68,100.0349303993,132.24,1.87248,0.5461400000000001,1.9505,1.87248,0.5461400000000001,1.9505,0.0,0.0,0.0,129.45,99.29248,22.97614,101.9161400066,1.87248,0.5461400000000001,1.9505,97.42,22.43,99.9688016333,127.06,96.73248,30.31614,101.3717960354,1.87248,0.5461400000000001,1.9505,94.86,29.77,99.4216902894,127.06
2021-02-24 07:30:00,107.1652,19.18985,108.8697865988,1.8852000000000002,0.5498500000000001,1.96375,105.28,18.64,106.9173886699,132.5,1.8852000000000002,0.5498500000000001,1.96375,1.8852000000000002,0.5498500000000001,1.96375,0.0,0.0,0.0,130.23,107.1752,18.95985,108.8393284023,1.8852000000000002,0.5498500000000001,1.96375,105.29,18.41,106.8873809203,127.3,104.3452,34.32985,109.847436766,1.8852000000000002,0.5498500000000001,1.96375,102.46,33.78,107.8848460165,127.3
2021-02-24 08:00:00,112.7444,15.75045,113.8392568781,2.0244,0.59045,2.10875,110.72,15.16,111.7530491754,131.51,2.0244,0.59045,2.10875,2.0244,0.59045,2.10875,0.0,0.0,0.0,129.68,112.7944,15.56045,113.8626553158,2.0244,0.59045,2.10875,110.77,14.97,111.7769824248,126.37,109.7644,36.90045,115.8009789145,2.0244,0.59045,2.10875,107.74,36.31,113.6939914859,126.37
2021-02-24 08:30:00,119.19736,11.73173,119.7733030344,2.09736,0.61173,2.18475,117.1,11.12,117.6268013677,130.11,2.09736,0.61173,2.18475,2.09736,0.61173,2.18475,0.0,0.0,0.0,128.82,119.26736,11.60173,119.8303104409,2.09736,0.61173,2.18475,117.17,10.99,117.6842767748,125.03,115.96736,39.62173,122.5492149039,2.09736,0.61173,2.18475,113.87,39.01,120.3667603618,125.03
2021-02-24 09:00:00,122.77992,9.73331,123.1651171345,2.47992,0.72331,2.58325,120.3,9.01,120.6369350572,130.4,2.47992,0.72331,2.58325,2.47992,0.72331,2.58325,0.0,0.0,0.0,129.38,122.85992,9.59331,123.2338895725,2.47992,0.72331,2.58325,120.38,8.87,120.7063432467,125.3,119.45992,41.96331,126.615922666,2.47992,0.72331,2.58325,116.98,41.24,124.036518816,125.3
2021-02-24 09:30:00,123.5572,8.80835,123.8707742026,2.9772,0.8683500000000001,3.10125,120.58,7.94,120.8411353803,130.65,2.9772,0.8683500000000001,3.10125,2.9772,0.8683500000000001,3.10125,0.0,0.0,0.0,129.76,123.6672,8.67835,123.9713277922,2.9772,0.8683500000000001,3.10125,120.69,7.8100000000000005,120.9424334136,125.54,120.2472,43.41835,127.8457751534,2.9772,0.8683500000000001,3.10125,117.27,42.55,124.7507731439,125.54
2021-02-24 10:00:00,122.81704,9.45247,123.1802520839,3.43704,1.00247,3.58025,119.38,8.45,119.6786818945,131.09,3.43704,1.00247,3.58025,3.43704,1.00247,3.58025,0.0,0.0,0.0,130.12,122.89704,9.32247,123.2501151629,3.43704,1.00247,3.58025,119.46,8.32,119.7493799566,125.96,119.52704,43.33247,127.1393575863,3.43704,1.00247,3.58025,116.09,42.33,123.5666500315,125.96
2021-02-24 10:30:00,120.01064,11.63852,120.5736657028,3.80064,1.10852,3.959,116.21,10.53,116.6860960012,131.53,3.80064,1.10852,3.959,3.80064,1.10852,3.959,0.0,0.0,0.0,130.3,120.09064,11.48852,120.6389153938,3.80064,1.10852,3.959,116.29,10.38,116.7523383063,126.39,116.85064,41.77852,124.0947895836,3.80064,1.10852,3.959,113.05,40.67,120.1430455748,126.39
2021-02-24 11:00:00,119.8068,11.69115,120.3758792888,4.4268,1.29115,4.61125,115.38,10.4,115.8477638973,131.53,4.4268,1.29115,4.61125,4.4268,1.29115,4.61125,0.0,0.0,0.0,130.3,119.8568,11.54115,120.4111732754,4.4268,1.29115,4.61125,115.43,10.25,115.8841982325,126.37,116.6668,42.01115,124.0003183325,4.4268,1.29115,4.61125,112.24,40.72,119.3982244424,126.37
2021-02-24 11:30:00,119.31928,11.34354,119.8572754548,5.18928,1.5135399999999999,5.4055,114.13,9.83,114.5525460215,131.26,5.18928,1.5135399999999999,5.4055,5.18928,1.5135399999999999,5.4055,0.0,0.0,0.0,130.07,119.38928,11.19354,119.9128663516,5.18928,1.5135399999999999,5.4055,114.2,9.68,114.6095214195,126.14,116.20928,42.61354,123.7760499832,5.18928,1.5135399999999999,5.4055,111.02,41.1,118.3834887136,126.14
2021-02-24 12:00:00,120.1,10.295,120.5404373022,5.4,1.5750000000000002,5.625,114.7,8.72,115.0309888682,131.09,5.4,1.5750000000000002,5.625,5.4,1.5750000000000002,5.625,0.0,0.0,0.0,130.03,120.18,10.135,120.6065944507,5.4,1.5750000000000002,5.625,114.78,8.56,115.0987489072,125.97,116.99,43.655,124.8696084922,5.4,1.5750000000000002,5.625,111.59,42.08,119.2604481796,125.97
2021-02-24 12:30:00,122.96768,9.43849,123.3293777575,4.89768,1.42849,5.10175,118.07,8.01,118.3413917444,130.71,4.89768,1.42849,5.10175,4.89768,1.42849,5.10175,0.0,0.0,0.0,129.77,123.04768,9.30849,123.3992687963,4.89768,1.42849,5.10175,118.15,7.88,118.4124862504,125.62,119.72768,43.91849,127.5286286371,4.89768,1.42849,5.10175,114.83,42.49,122.4390828126,125.62
2021-02-24 13:00:00,125.77688,8.49284,126.0632851936,3.26688,0.9528400000000001,3.403,122.51,7.54,122.7418090954,130.76,3.26688,0.9528400000000001,3.403,3.26688,0.9528400000000001,3.403,0.0,0.0,0.0,129.93,125.86688,8.38284,126.1457232228,3.26688,0.9528400000000001,3.403,122.6,7.43,122.8249359861,125.68,122.39688,43.88284,130.0257662165,3.26688,0.9528400000000001,3.403,119.13,42.93,126.6291506723,125.68
2021-02-24 13:30:00,126.33648,9.24689,126.6744297538,3.00648,0.8768900000000001,3.13175,123.33,8.37,123.6136958431,131.2,3.00648,0.8768900000000001,3.13175,3.00648,0.8768900000000001,3.13175,0.0,0.0,0.0,130.29,126.44648,9.13689,126.7761612578,3.00648,0.8768900000000001,3.13175,123.44,8.26,123.7160506967,126.12,122.93648,43.34689,130.354635466,3.00648,0.8768900000000001,3.13175,119.93,42.47,127.2277713394,126.12
2021-02-24 14:00:00,124.84904,9.76972,125.2307079665,3.3590400000000002,0.97972,3.499,121.49,8.79,121.8075703723,131.7,3.3590400000000002,0.97972,3.499,3.3590400000000002,0.97972,3.499,0.0,0.0,0.0,130.69,124.92904,9.65972,125.3019362412,3.3590400000000002,0.97972,3.499,121.57,8.68,121.8794785844,126.6,121.51904,43.37972,129.0297531184,3.3590400000000002,0.97972,3.499,118.16,42.4,125.5370288003,126.6
2021-02-24 14:30:00,123.73016,10.17588,124.1478998107,2.90016,0.8458800000000001,3.021,120.83,9.33,121.1896769531,131.45,2.90016,0.8458800000000001,3.021,2.90016,0.8458800000000001,3.021,0.0,0.0,0.0,130.39,123.82016,10.05588,124.2278259691,2.90016,0.8458800000000001,3.021,120.92,9.21,121.2702374864,126.36,120.42016,42.55588,127.7185102364,2.90016,0.8458800000000001,3.021,117.52,41.71,124.7023436027,126.36
2021-02-24 15:00:00,122.33448,10.79339,122.8096993912,3.23448,0.9433900000000001,3.36925,119.1,9.85,119.5066211555,131.2,3.23448,0.9433900000000001,3.36925,3.23448,0.9433900000000001,3.36925,0.0,0.0,0.0,130.08,122.40448,10.67339,122.8689463541,3.23448,0.9433900000000001,3.36925,119.17,9.73,119.5665580336,126.13,119.05448,41.99339,126.2434711649,3.23448,0.9433900000000001,3.36925,115.82,41.05,122.8795137523,126.13
2021-02-24 15:30:00,123.07672,10.90821,123.5591682206,2.25672,0.6582100000000001,2.35075,120.82,10.25,121.2540098306,131.34,2.25672,0.6582100000000001,2.35075,2.25672,0.6582100000000001,2.35075,0.0,0.0,0.0,130.2,123.16672,10.78821,123.6382885297,2.25672,0.6582100000000001,2.35075,120.91,10.13,121.3336103477,126.27,119.76672,41.37821,126.7131543383,2.25672,0.6582100000000001,2.35075,117.51,40.72,124.3652624329,126.27
2021-02-24 16:00:00,124.0296,11.14905,124.5296871917,2.2596,0.65905,2.35375,121.77,10.49,122.2210006505,131.4,2.2596,0.65905,2.35375,2.2596,0.65905,2.35375,0.0,0.0,0.0,130.2,124.1096,11.02905,124.5986868152,2.2596,0.65905,2.35375,121.85,10.37,122.2904714195,126.34,120.6696,41.18905,127.50564773400001,2.2596,0.65905,2.35375,118.41,40.53,125.1543407158,126.34
2021-02-24 16:30:00,123.70936,12.82023,124.3718780467,2.22936,0.6502300000000001,2.32225,121.48,12.17,122.0880800897,131.87,2.22936,0.6502300000000001,2.32225,2.22936,0.6502300000000001,2.32225,0.0,0.0,0.0,130.52,123.78936,12.71023,124.4401687393,2.22936,0.6502300000000001,2.32225,121.56,12.06,122.1567730419,126.81,120.36936,39.86023,126.7975581881,2.22936,0.6502300000000001,2.32225,118.14,39.21,124.4768400145,126.81
2021-02-24 17:00:00,122.81192,16.11931,123.8652487543,5.79192,1.68931,6.03325,117.02,14.43,117.9063412205,131.66,5.79192,1.68931,6.03325,5.79192,1.68931,6.03325,0.0,0.0,0.0,130.02,122.87192,15.98931,123.9078962728,5.79192,1.68931,6.03325,117.08,14.3,117.9500589233,126.61,119.61192,38.71931,125.7226963319,5.79192,1.68931,6.03325,113.82,37.03,119.692160562,126.61
2021-02-24 17:30:00,126.20864,16.08877,127.2299859733,5.61864,1.63877,5.85275,120.59,14.45,121.4526681469,131.13,5.61864,1.63877,5.85275,5.61864,1.63877,5.85275,0.0,0.0,0.0,129.53,126.26864,15.97877,127.2756478599,5.61864,1.63877,5.85275,120.65,14.34,121.4992102855,126.12,122.87864,38.18877,128.6761140319,5.61864,1.63877,5.85275,117.26,36.55,122.8243058193,126.12
2021-02-24 18:00:00,131.38408,15.03119,132.2411174721,5.52408,1.6111900000000001,5.75425,125.86,13.42,126.573441132,130.55,5.52408,1.6111900000000001,5.75425,5.52408,1.6111900000000001,5.75425,0.0,0.0,0.0,129.14,131.44408,14.95119,132.2916635675,5.52408,1.6111900000000001,5.75425,125.92,13.34,126.6246500489,125.59,127.85408,38.66119,133.5715290953,5.52408,1.6111900000000001,5.75425,122.33,37.05,127.8175707796,125.59
2021-02-24 18:30:00,131.43584,16.07837,132.4156109315,5.4458400000000005,1.58837,5.67275,125.99,14.49,126.8205038627,130.79,5.4458400000000005,1.58837,5.67275,5.4458400000000005,1.58837,5.67275,0.0,0.0,0.0,129.25,131.48584,16.00837,132.4567628721,5.4458400000000005,1.58837,5.67275,126.04,14.42,126.8622008322,125.82,127.90584,37.78837,133.3711543527,5.4458400000000005,1.58837,5.67275,122.46,36.2,127.6984400844,125.82
2021-02-24 19:00:00,128.51568,17.50499,129.7023696035,5.36568,1.5649899999999999,5.58925,123.15,15.94,124.1773171719,130.98,5.36568,1.5649899999999999,5.58925,5.36568,1.5649899999999999,5.58925,0.0,0.0,0.0,129.25,128.55568,17.41499,129.7298914551,5.36568,1.5649899999999999,5.58925,123.19,15.85,124.2054692838,126.01,125.08568,36.53499,130.3120594395,5.36568,1.5649899999999999,5.58925,119.72,34.97,124.7228098625,126.01
2021-02-24 19:30:00,125.74632,16.09476,126.772151094,1.69632,0.49476000000000003,1.767,124.05,15.6,125.0270470738,130.9,1.69632,0.49476000000000003,1.767,1.69632,0.49476000000000003,1.767,0.0,0.0,0.0,129.25,125.80632,16.00476,126.8202763544,1.69632,0.49476000000000003,1.767,124.11,15.51,125.0753860678,125.91,122.28632,35.73476,127.4006166838,1.69632,0.49476000000000003,1.767,120.59,35.24,125.6336169184,125.91
2021-02-24 20:00:00,121.11632,18.46976,122.5165091112,1.57632,0.45976000000000006,1.642,119.54,18.01,120.8890884241,132.05,1.57632,0.45976000000000006,1.642,1.57632,0.45976000000000006,1.642,0.0,0.0,0.0,130.02,121.15632,18.36976,122.5410215332,1.57632,0.45976000000000006,1.642,119.58,17.91,120.9137895362,126.99,117.82632,34.22976,122.6976697187,1.57632,0.45976000000000006,1.642,116.25,33.77,121.0556706644,126.99
2021-02-24 20:30:00,117.08352,20.86936,118.9288898561,1.64352,0.47936000000000006,1.712,115.44,20.39,117.2268983638,131.93,1.64352,0.47936000000000006,1.712,1.64352,0.47936000000000006,1.712,0.0,0.0,0.0,129.62,117.12352,20.73936,118.9455337135,1.64352,0.47936000000000006,1.712,115.48,20.26,117.2437546311,126.89,113.91352,31.93936,118.3064358182,1.64352,0.47936000000000006,1.712,112.27,31.46,116.5945303177,126.89
2021-02-24 21:00:00,112.3216,22.97755,114.6477633038,1.6716000000000002,0.48755000000000004,1.74125,110.65,22.49,112.9124554688,131.96,1.6716000000000002,0.48755000000000004,1.74125,1.6716000000000002,0.48755000000000004,1.74125,0.0,0.0,0.0,129.35,112.3416,22.81755,114.6354032512,1.6716000000000002,0.48755000000000004,1.74125,110.67,22.33,112.9003002653,126.92,109.3416,29.93755,113.3659666327,1.6716000000000002,0.48755000000000004,1.74125,107.67,29.45,111.6249586786,126.92
2021-02-24 21:30:00,107.46664,25.39027,110.4252893298,1.64664,0.48027000000000003,1.7152500000000002,105.82,24.91,108.7123751005,132.68,1.64664,0.48027000000000003,1.7152500000000002,1.64664,0.48027000000000003,1.7152500000000002,0.0,0.0,0.0,129.76,107.44664,25.20027,110.3622854754,1.64664,0.48027000000000003,1.7152500000000002,105.8,24.72,108.6495209377,127.6,104.62664,28.20027,108.3604587742,1.64664,0.48027000000000003,1.7152500000000002,102.98,27.72,106.6455756232,127.6
2021-02-24 22:00:00,101.27904,28.24097,105.14274264,1.64904,0.48097000000000006,1.71775,99.63,27.76,103.4251154217,133.38,1.64904,0.48097000000000006,1.71775,1.64904,0.48097000000000006,1.71775,0.0,0.0,0.0,130.1,101.23904,28.02097,105.0453139358,1.64904,0.48097000000000006,1.71775,99.59,27.54,103.3277295792,128.26,98.64904,26.12097,102.048704875,1.64904,0.48097000000000006,1.71775,97.0,25.64,100.3314985436,128.26
2021-02-24 22:30:00,95.17632,30.79726,100.0350094329,1.63632,0.47726,1.7045,93.54,30.32,98.3312463055,133.77,1.63632,0.47726,1.7045,1.63632,0.47726,1.7045,0.0,0.0,0.0,130.16,95.12632,30.56726,99.9168361221,1.63632,0.47726,1.7045,93.49,30.09,98.2129736847,128.64,92.74632,23.92726,95.7830551019,1.63632,0.47726,1.7045,91.11,23.45,94.079405823,128.64
2021-02-24 23:00:00,89.44904,32.72347,95.2468175099,1.58904,0.46347000000000005,1.65525,87.86,32.26,93.5953374907,134.0,1.58904,0.46347000000000005,1.65525,1.58904,0.46347000000000005,1.65525,0.0,0.0,0.0,130.16,89.38904,32.45347,95.0979925506,1.58904,0.46347000000000005,1.65525,87.8,31.99,93.446241765,128.86,87.21904,22.25347,90.0132093949,1.58904,0.46347000000000005,1.65525,85.63,21.79,88.3589327686,128.86
2021-02-24 23:30:00,84.3236,34.53605,91.1219417405,1.5636,0.45605,1.6287500000000001,82.76,34.08,89.5023128193,134.25,1.5636,0.45605,1.6287500000000001,1.5636,0.45605,1.6287500000000001,0.0,0.0,0.0,130.16,84.2536,34.24605,90.9475731043,1.5636,0.45605,1.6287500000000001,82.69,33.79,89.3274884904,129.1,82.2636,20.61605,84.8075551031,1.5636,0.45605,1.6287500000000001,80.7,20.16,83.1800192354,129.1
2021-02-25 00:00:00,80.6128,35.37665,88.0336917837,1.4628,0.42665000000000003,1.5237500000000002,79.15,34.95,86.5229738278,134.58,1.4628,0.42665000000000003,1.5237500000000002,1.4628,0.42665000000000003,1.5237500000000002,0.0,0.0,0.0,130.35,80.5328,35.06665,87.8362215607,1.4628,0.42665000000000003,1.5237500000000002,79.07,34.64,86.3249355633,129.41,78.6828,20.02665,81.1914387486,1.4628,0.42665000000000003,1.5237500000000002,77.22,19.6,79.6686161547,129.41
2021-02-25 00:30:00,80.05928,35.66354,87.643461818,1.34928,0.39354000000000006,1.4055,78.71,35.27,86.2510115883,134.73,1.34928,0.39354000000000006,1.4055,1.34928,0.39354000000000006,1.4055,0.0,0.0,0.0,130.46,79.97928,35.36354,87.4486431607,1.34928,0.39354000000000006,1.4055,78.63,34.97,86.0556668674,129.54,78.14928,19.89354,80.6415705344,1.34928,0.39354000000000006,1.4055,76.8,19.5,79.2369232113,129.54
2021-02-25 01:00:00,81.89136,35.26873,89.1632107905,0.9213600000000001,0.26873,0.9597500000000001,80.97,35.0,88.2107754189,134.28,0.9213600000000001,0.26873,0.9597500000000001,0.9213600000000001,0.26873,0.9597500000000001,0.0,0.0,0.0,130.05,81.82136,34.96873,88.9805991779,0.9213600000000001,0.26873,0.9597500000000001,80.9,34.7,88.0278365064,129.12,79.89136,19.63873,82.2697339163,0.9213600000000001,0.26873,0.9597500000000001,78.97,19.37,81.3108713519,129.12
2021-02-25 01:30:00,81.5036,35.61105,88.9437108235,0.7236,0.21105000000000002,0.75375,80.78,35.4,88.1961926616,134.71,0.7236,0.21105000000000002,0.75375,0.7236,0.21105000000000002,0.75375,0.0,0.0,0.0,130.44,81.4236,35.31105,88.750621908,0.7236,0.21105000000000002,0.75375,80.7,35.1,88.0028408632,129.53,79.5136,19.50105,81.870040528,0.7236,0.21105000000000002,0.75375,78.79,19.29,81.1170031498,129.53
2021-02-25 02:00:00,79.72544,35.87742,87.4261691317,0.7454400000000001,0.21742000000000003,0.7765000000000001,78.98,35.66,86.6572328199,135.03,0.7454400000000001,0.21742000000000003,0.7765000000000001,0.7454400000000001,0.21742000000000003,0.7765000000000001,0.0,0.0,0.0,130.73,79.63544,35.56742,87.2172269076,0.7454400000000001,0.21742000000000003,0.7765000000000001,78.89,35.35,86.4479878308,129.84,77.78544,19.52742,80.1990948069,0.7454400000000001,0.21742000000000003,0.7765000000000001,77.04,19.31,79.4231559433,129.84
2021-02-25 02:30:00,78.4184,36.52245,86.5062703656,0.7284,0.21245000000000003,0.75875,77.69,36.31,85.7563537005,135.64,0.7284,0.21245000000000003,0.75875,0.7284,0.21245000000000003,0.75875,0.0,0.0,0.0,131.27,78.33840000000001,36.19245,86.2948338637,0.7284,0.21245000000000003,0.75875,77.61,35.98,85.5445644094,130.43,76.5484,19.30245,78.9445509111,0.7284,0.21245000000000003,0.75875,75.82,19.09,78.1863191358,130.43
2021-02-25 03:00:00,76.47064,37.09102,84.9911909944,0.8606400000000001,0.25102,0.8965000000000001,75.61,36.84,84.1074176277,135.87,0.8606400000000001,0.25102,0.8965000000000001,0.8606400000000001,0.25102,0.8965000000000001,0.0,0.0,0.0,131.44,76.39064,36.76102,84.7756006823,0.8606400000000001,0.25102,0.8965000000000001,75.53,36.51,83.8913642755,130.65,74.67064,19.01102,77.0527310317,0.8606400000000001,0.25102,0.8965000000000001,73.81,18.76,76.156770546,130.65
2021-02-25 03:30:00,75.26648,37.17689,83.9473892486,0.8464800000000001,0.24689000000000003,0.88175,74.42,36.93,83.0792471078,135.93,0.8464800000000001,0.24689000000000003,0.88175,0.8464800000000001,0.24689000000000003,0.88175,0.0,0.0,0.0,131.49,75.17648,36.84689,83.7209439021,0.8464800000000001,0.24689000000000003,0.88175,74.33,36.6,82.8523318923,130.68,73.49648,19.15689,75.9520836242,0.8464800000000001,0.24689000000000003,0.88175,72.65,18.91,75.0707040063,130.68
2021-02-25 04:00:00,74.5328,37.33915,83.3627638611,0.9228000000000001,0.26915,0.96125,73.61,37.07,82.4173343418,136.1,0.9228000000000001,0.26915,0.96125,0.9228000000000001,0.26915,0.96125,0.0,0.0,0.0,131.65,74.4428,36.99915,83.1304250715,0.9228000000000001,0.26915,0.96125,73.52,36.73,82.1844468254,130.86,72.8128,19.16915,75.293825481,0.9228000000000001,0.26915,0.96125,71.89,18.9,74.3329139749,130.86
2021-02-25 04:30:00,74.8064,36.95145,83.4350474205,0.8964000000000001,0.26145,0.9337500000000001,73.91,36.69,82.5157209264,135.79,0.8964000000000001,0.26145,0.9337500000000001,0.8964000000000001,0.26145,0.9337500000000001,0.0,0.0,0.0,131.34,74.7164,36.61145,83.2041988127,0.8964000000000001,0.26145,0.9337500000000001,73.82,36.35,82.2843539198,130.55,73.0564,19.28145,75.5580035143,0.8964000000000001,0.26145,0.9337500000000001,72.16,19.02,74.6245670004,130.55
2021-02-25 05:00:00,76.01064,36.32102,84.2427082129,0.8606400000000001,0.25102,0.8965000000000001,75.15,36.07,83.358067396,135.68,0.8606400000000001,0.25102,0.8965000000000001,0.8606400000000001,0.25102,0.8965000000000001,0.0,0.0,0.0,131.34,75.93064,35.98102,84.0243767668,0.8606400000000001,0.25102,0.8965000000000001,75.07,35.73,83.1392674974,130.45,74.22064,19.79102,76.8139822861,0.8606400000000001,0.25102,0.8965000000000001,73.36,19.54,75.9177265202,130.45
2021-02-25 05:30:00,78.22008,35.12669,85.7453512767,0.8800800000000001,0.25669000000000003,0.9167500000000001,77.34,34.87,84.8374475099,135.04,0.8800800000000001,0.25669000000000003,0.9167500000000001,0.8800800000000001,0.25669000000000003,0.9167500000000001,0.0,0.0,0.0,130.83,78.13008,34.79669,85.5284691536,0.8800800000000001,0.25669000000000003,0.9167500000000001,77.25,34.54,84.6201754902,129.84,76.35008,20.51669,79.058644591,0.8800800000000001,0.25669000000000003,0.9167500000000001,75.47,20.26,78.1421045276,129.84
2021-02-25 06:00:00,81.79256,33.65158,88.444625093,0.8625600000000001,0.25158,0.8985000000000001,80.93,33.4,87.5512701221,134.56,0.8625600000000001,0.25158,0.8985000000000001,0.8625600000000001,0.25158,0.8985000000000001,0.0,0.0,0.0,130.51,81.71256,33.34158,88.2530646417,0.8625600000000001,0.25158,0.8985000000000001,80.85,33.09,87.3594333773,129.38,79.79256,21.53158,82.6466065162,0.8625600000000001,0.25158,0.8985000000000001,78.93,21.28,81.7482923369,129.38
2021-02-25 06:30:00,91.25432,28.08751,95.4791031413,0.81432,0.23751000000000003,0.8482500000000001,90.44,27.85,94.6309468409,133.05,0.81432,0.23751000000000003,0.8482500000000001,0.81432,0.23751000000000003,0.8482500000000001,0.0,0.0,0.0,129.68,91.22432,27.82751,95.3742463785,0.81432,0.23751000000000003,0.8482500000000001,90.41,27.59,94.5260609568,127.95,88.92432,25.55751,92.5241644375,0.81432,0.23751000000000003,0.8482500000000001,88.11,25.32,91.675921048,127.95
2021-02-25 07:00:00,99.4616,22.8013,102.041703025,0.8616,0.2513,0.8975000000000001,98.6,22.55,101.1457487985,132.38,0.8616,0.2513,0.8975000000000001,0.8616,0.2513,0.8975000000000001,0.0,0.0,0.0,129.68,99.4516,22.5613,101.9785908917,0.8616,0.2513,0.8975000000000001,98.59,22.31,101.082759163,127.28,96.8616,30.1413,101.4429274038,0.8616,0.2513,0.8975000000000001,96.0,29.89,100.5455722546,127.28
2021-02-25 07:30:00,106.84424,18.77207,108.4807920015,0.8642400000000001,0.25207,0.9002500000000001,105.98,18.52,107.5860158199,131.5,0.8642400000000001,0.25207,0.9002500000000001,0.8642400000000001,0.25207,0.9002500000000001,0.0,0.0,0.0,129.29,106.88424,18.59207,108.4891968228,0.8642400000000001,0.25207,0.9002500000000001,106.02,18.34,107.5945909421,126.44,104.01424,33.31207,109.2183873277,0.8642400000000001,0.25207,0.9002500000000001,103.15,33.06,108.318447644,126.44
2021-02-25 08:00:00,113.34832,14.97076,114.3326956815,1.16832,0.34076,1.217,112.18,14.63,113.1299664103,131.11,1.16832,0.34076,1.217,1.16832,0.34076,1.217,0.0,0.0,0.0,129.38,113.39832,14.79076,114.3588455704,1.16832,0.34076,1.217,112.23,14.45,113.1564200565,126.05,110.29832,36.86076,116.2946044432,1.16832,0.34076,1.217,109.13,36.52,115.0785266677,126.05
2021-02-25 08:30:00,119.2188,11.4909,119.7712947924,1.4088,0.41090000000000004,1.4675,117.81,11.08,118.3298884475,130.32,1.4088,0.41090000000000004,1.4675,1.4088,0.41090000000000004,1.4675,0.0,0.0,0.0,129.07,119.2788,11.3609,119.8186220011,1.4088,0.41090000000000004,1.4675,117.87,10.95,118.3775291176,125.31,115.9688,39.6609,122.563247192,1.4088,0.41090000000000004,1.4675,114.56,39.25,121.0973001351,125.31
2021-02-25 09:00:00,121.82248,10.04864,122.2362131252,2.05248,0.5986400000000001,2.138,119.77,9.45,120.1422298778,129.98,2.05248,0.5986400000000001,2.138,2.05248,0.5986400000000001,2.138,0.0,0.0,0.0,128.94,121.89248,9.92864,122.2961756262,2.05248,0.5986400000000001,2.138,119.84,9.33,120.2026393221,124.98,118.51248,41.15864,125.4561340166,2.05248,0.5986400000000001,2.138,116.46,40.56,123.3209033376,124.98
2021-02-25 09:30:00,123.56216,9.37063,123.9169725682,2.64216,0.77063,2.75225,120.92,8.6,121.2254362747,130.17,2.64216,0.77063,2.75225,2.64216,0.77063,2.75225,0.0,0.0,0.0,129.23,123.62216,9.27063,123.9692825811,2.64216,0.77063,2.75225,120.98,8.5,121.2782354753,125.16,120.21216,42.28063,127.4308247053,2.64216,0.77063,2.75225,117.57,41.51,124.6827373777,125.16
2021-02-25 10:00:00,124.81088,9.00109,125.1350286193,3.2608800000000002,0.9510900000000001,3.39675,121.55,8.05,121.8162755957,130.12,3.2608800000000002,0.9510900000000001,3.39675,3.2608800000000002,0.9510900000000001,3.39675,0.0,0.0,0.0,129.23,124.88088,8.88109,125.1962776969,3.2608800000000002,0.9510900000000001,3.39675,121.62,7.93,121.8782560591,125.11,121.44088,42.95109,128.8125904846,3.2608800000000002,0.9510900000000001,3.39675,118.18,42.0,125.4213394921,125.11
2021-02-25 10:30:00,125.64992,9.06331,125.9763707374,3.43992,1.00331,3.58325,122.21,8.06,122.475498366,130.7,3.43992,1.00331,3.58325,3.43992,1.00331,3.58325,0.0,0.0,0.0,129.84,125.73992,8.95331,126.058277164,3.43992,1.00331,3.58325,122.3,7.95,122.5581188661,125.67,122.27992,43.39331,129.7511394476,3.43992,1.00331,3.58325,118.84,42.39,126.1739184618,125.67
2021-02-25 11:00:00,126.24696,9.60328,126.6116815148,4.77696,1.39328,4.976,121.47,8.21,121.7471354899,130.83,4.77696,1.39328,4.976,4.77696,1.39328,4.976,0.0,0.0,0.0,129.97,126.33696,9.49328,126.6931325179,4.77696,1.39328,4.976,121.56,8.1,121.8295678397,125.81,122.88696,43.76328,130.4470375838,4.77696,1.39328,4.976,118.11,42.37,125.4798350334,125.81
2021-02-25 11:30:00,134.03456,10.15633,134.4188019343,6.84456,1.99633,7.12975,127.19,8.16,127.4514876335,130.55,6.84456,1.99633,7.12975,6.84456,1.99633,7.12975,0.0,0.0,0.0,129.75,134.11456,10.07633,134.4925560403,6.84456,1.99633,7.12975,127.27,8.08,127.526229851,125.53,130.49456,44.16633,137.7660876096,6.84456,1.99633,7.12975,123.65,42.17,130.6431452469,125.53
2021-02-25 12:00:00,132.86408,10.69119,133.2935305927,8.40408,2.45119,8.75425,124.46,8.24,124.7324705119,130.71,8.40408,2.45119,8.75425,8.40408,2.45119,8.75425,0.0,0.0,0.0,129.86,132.93408,10.59119,133.3553258444,8.40408,2.45119,8.75425,124.53,8.14,124.7957551361,125.69,129.41408,44.63119,136.8939269035,8.40408,2.45119,8.75425,121.01,42.18,128.1505852503,125.69
2021-02-25 12:30:00,130.46736,11.59298,130.9814078816,9.26736,2.70298,9.6535,121.2,8.89,121.5256026523,130.9,9.26736,2.70298,9.6535,9.26736,2.70298,9.6535,0.0,0.0,0.0,129.92,130.51736,11.49298,131.0224020946,9.26736,2.70298,9.6535,121.25,8.79,121.5681973215,125.88,127.11736,44.36298,134.6361660471,9.26736,2.70298,9.6535,117.85,41.66,124.9967123568,125.88
2021-02-25 13:00:00,127.38864,13.61502,128.1141458647,9.788640000000001,2.85502,10.1965,117.6,10.76,118.0912257537,131.39,9.788640000000001,2.85502,10.1965,9.788640000000001,2.85502,10.1965,0.0,0.0,0.0,130.17,127.44864,13.47502,128.1590106151,9.788640000000001,2.85502,10.1965,117.66,10.62,118.1383087741,126.33,124.16864,43.21502,131.4739103893,9.788640000000001,2.85502,10.1965,114.38,40.36,121.2918546317,126.33
2021-02-25 13:30:00,125.98528,15.05029,126.881054558,8.43528,2.46029,8.78675,117.55,12.59,118.22229316,131.89,8.43528,2.46029,8.78675,8.43528,2.46029,8.78675,0.0,0.0,0.0,130.47,126.02528,14.92029,126.9054224719,8.43528,2.46029,8.78675,117.59,12.46,118.2482968165,126.83,122.78528,41.40029,129.5770388486,8.43528,2.46029,8.78675,114.35,38.94,120.7983696082,126.83
2021-02-25 14:00:00,127.55592,13.81631,128.3019997859,5.81592,1.69631,6.05825,121.74,12.12,122.3418244101,132.29,5.81592,1.69631,6.05825,5.81592,1.69631,6.05825,0.0,0.0,0.0,130.97,127.61592,13.69631,128.3487901971,5.81592,1.69631,6.05825,121.8,12.0,122.3897054494,127.23,124.20592,41.39631,130.9227445659,5.81592,1.69631,6.05825,118.39,39.7,124.8690598187,127.23
2021-02-25 14:30:00,128.64048,13.23139,129.3191508477,5.49048,1.60139,5.71925,123.15,11.63,123.6979361186,132.05,5.49048,1.60139,5.71925,5.49048,1.60139,5.71925,0.0,0.0,0.0,130.79,128.72048,13.14139,129.3895594805,5.49048,1.60139,5.71925,123.23,11.54,123.769158113,126.99,125.25048,41.65139,131.9943977189,5.49048,1.60139,5.71925,119.76,40.05,126.2792940272,126.99
2021-02-25 15:00:00,127.2408,14.3369,128.0459600544,5.4408,1.5869,5.6675,121.8,12.75,122.4655155544,132.02,5.4408,1.5869,5.6675,5.4408,1.5869,5.6675,0.0,0.0,0.0,130.6,127.3008,14.2269,128.093318968,5.4408,1.5869,5.6675,121.86,12.64,122.5137918767,126.99,123.8808,40.4969,130.3320816923,5.4408,1.5869,5.6675,118.44,38.91,124.6676449605,126.99
2021-02-25 15:30:00,128.70064,14.42352,129.5063421829,4.40064,1.28352,4.584,124.3,13.14,124.9925981809,131.61,4.40064,1.28352,4.584,4.40064,1.28352,4.584,0.0,0.0,0.0,130.19,128.76064,14.33352,129.5559809843,4.40064,1.28352,4.584,124.36,13.05,125.0428410586,126.59,125.25064,39.50352,131.3325965357,4.40064,1.28352,4.584,120.85,38.22,126.7497175539,126.59
2021-02-25 16:00:00,128.84192,14.63181,129.6700821823,4.05192,1.18181,4.22075,124.79,13.45,125.5127348121,131.5,4.05192,1.18181,4.22075,4.05192,1.18181,4.22075,0.0,0.0,0.0,130.04,128.90192,14.54181,129.7195791612,4.05192,1.18181,4.22075,124.85,13.36,125.5627815079,126.48,125.38192,39.03181,131.3168231978,4.05192,1.18181,4.22075,121.33,37.85,127.0967796602,126.48
2021-02-25 16:30:00,130.44608,14.97594,131.3029267239,3.10608,0.9059400000000001,3.2355,127.34,14.07,128.1149503376,131.33,3.10608,0.9059400000000001,3.2355,3.10608,0.9059400000000001,3.2355,0.0,0.0,0.0,129.85,130.49608,14.90594,131.344638043,3.10608,0.9059400000000001,3.2355,127.39,14.0,128.1569822522,126.33,126.88608,38.02594,132.4615016171,3.10608,0.9059400000000001,3.2355,123.78,37.12,129.2260917926,126.33
2021-02-25 17:00:00,133.75424,13.94582,134.4793018031,1.7342400000000002,0.50582,1.8065,132.02,13.44,132.7023511472,130.62,1.7342400000000002,0.50582,1.8065,1.7342400000000002,0.50582,1.8065,0.0,0.0,0.0,129.29,133.82424,13.90582,134.5447845197,1.7342400000000002,0.50582,1.8065,132.09,13.4,132.7679483158,125.65,130.03424,37.73582,135.3990239383,1.7342400000000002,0.50582,1.8065,128.3,37.23,133.5925256143,125.65
2021-02-25 17:30:00,137.62752,17.41136,138.7245101574,4.66752,1.36136,4.862,132.96,16.05,133.9252183123,132.47,4.66752,1.36136,4.862,4.66752,1.36136,4.862,0.0,0.0,0.0,130.84,137.69752,17.39136,138.7914493649,4.66752,1.36136,4.862,133.03,16.03,133.9923199292,127.44,133.89752,37.37136,139.0149790864,4.66752,1.36136,4.862,129.23,36.01,134.1533190048,127.44
2021-02-25 18:00:00,142.98888,16.44009,143.9308735569,4.6288800000000005,1.35009,4.82175,138.36,15.09,139.1804501358,132.01,4.6288800000000005,1.35009,4.82175,4.6288800000000005,1.35009,4.82175,0.0,0.0,0.0,130.57,143.05888,16.45009,144.0015576578,4.6288800000000005,1.35009,4.82175,138.43,15.1,139.251121719,127.03,139.05888,37.92009,144.1364122367,4.6288800000000005,1.35009,4.82175,134.43,36.57,139.3154327417,127.03
2021-02-25 18:30:00,146.91976,15.64618,147.7505290246,4.64976,1.3561800000000002,4.8435,142.27,14.29,142.9858629376,131.49,4.64976,1.3561800000000002,4.8435,4.64976,1.3561800000000002,4.8435,0.0,0.0,0.0,130.18,147.00976,15.67618,147.8432012459,4.64976,1.3561800000000002,4.8435,142.36,14.32,143.0784120683,126.53,142.84976,38.32618,147.901825565,4.64976,1.3561800000000002,4.8435,138.2,36.97,143.0595012573,126.53
2021-02-25 19:00:00,144.67056,17.14058,145.6824300094,4.63056,1.35058,4.8235,140.04,15.79,140.927377397,132.02,4.63056,1.35058,4.8235,4.63056,1.35058,4.8235,0.0,0.0,0.0,130.5,144.74056,17.16058,145.7542974154,4.63056,1.35058,4.8235,140.11,15.81,140.9991780118,127.03,140.68056,37.18058,145.5108775695,4.63056,1.35058,4.8235,136.05,35.83,140.6889881974,127.03
2021-02-25 19:30:00,141.25136,16.24623,142.1825822352,0.9813600000000001,0.28623000000000004,1.02225,140.27,15.96,141.1750491411,132.05,0.9813600000000001,0.28623000000000004,1.02225,0.9813600000000001,0.28623000000000004,1.02225,0.0,0.0,0.0,130.55,141.33136,16.26623,142.2643439442,0.9813600000000001,0.28623000000000004,1.02225,140.35,15.98,141.2567977125,127.07,137.27136,36.05623,141.9277210346,0.9813600000000001,0.28623000000000004,1.02225,136.29,35.77,140.9058444494,127.07
2021-02-25 20:00:00,136.44,18.11875,137.6377953237,0.75,0.21875000000000003,0.7812500000000001,135.69,17.9,136.8655767533,131.65,0.75,0.21875000000000003,0.7812500000000001,0.75,0.21875000000000003,0.7812500000000001,0.0,0.0,0.0,129.86,136.49,18.10875,137.6860447778,0.75,0.21875000000000003,0.7812500000000001,135.74,17.89,136.9138404253,126.68,132.58,33.68875,136.7932318376,0.75,0.21875000000000003,0.7812500000000001,131.83,33.47,136.012461929,126.68
2021-02-25 20:30:00,132.57384,19.57987,134.0119187295,0.7538400000000001,0.21987,0.7852500000000001,131.82,19.36,133.23408723,131.49,0.7538400000000001,0.21987,0.7852500000000001,0.7538400000000001,0.21987,0.7852500000000001,0.0,0.0,0.0,129.5,132.63384,19.54987,134.0668972199,0.7538400000000001,0.21987,0.7852500000000001,131.88,19.33,133.2890967034,126.51,128.86384,32.19987,132.8259044297,0.7538400000000001,0.21987,0.7852500000000001,128.11,31.98,132.0412530234,126.51
2021-02-25 21:00:00,127.84264,21.47077,129.6330766686,0.7226400000000001,0.21077,0.75275,127.12,21.26,128.8855383664,131.96,0.7226400000000001,0.21077,0.75275,0.7226400000000001,0.21077,0.75275,0.0,0.0,0.0,129.7,127.88264,21.41077,129.6626032646,0.7226400000000001,0.21077,0.75275,127.16,21.2,128.9151100531,126.93,124.29264,30.80077,128.0521291926,0.7226400000000001,0.21077,0.75275,123.57,30.59,127.3000117832,126.93
2021-02-25 21:30:00,121.7664,24.8277,124.2717621033,0.7464000000000001,0.2177,0.7775000000000001,121.02,24.61,123.4969331603,132.46,0.7464000000000001,0.2177,0.7775000000000001,0.7464000000000001,0.2177,0.7775000000000001,0.0,0.0,0.0,129.77,121.7764,24.7377,124.263612527,0.7464000000000001,0.2177,0.7775000000000001,121.03,24.52,123.488830669,127.43,118.4064,27.9177,121.6530868258,0.7464000000000001,0.2177,0.7775000000000001,117.66,27.7,120.8766544871,127.43
2021-02-25 22:00:00,115.06328,27.63554,118.3354616142,0.7732800000000001,0.22554000000000002,0.8055,114.29,27.41,117.530898916,132.67,0.7732800000000001,0.22554000000000002,0.8055,0.7732800000000001,0.22554000000000002,0.8055,0.0,0.0,0.0,129.59,115.07328,27.51554,118.3172206885,0.7732800000000001,0.22554000000000002,0.8055,114.3,27.29,117.5126976118,127.6,111.94328,25.45554,114.8010559788,0.7732800000000001,0.22554000000000002,0.8055,111.17,25.23,113.9970253998,127.6
2021-02-25 22:30:00,107.7476,30.75805,112.0517868914,0.7476,0.21805000000000002,0.77875,107.0,30.54,111.273049747,132.97,0.7476,0.21805000000000002,0.77875,0.7476,0.21805000000000002,0.77875,0.0,0.0,0.0,129.49,107.7076,30.59805,111.9694947812,0.7476,0.21805000000000002,0.77875,106.96,30.38,111.1907640049,127.89,104.8676,22.70805,107.2980384935,0.7476,0.21805000000000002,0.77875,104.12,22.49,106.5212396661,127.89
2021-02-25 23:00:00,101.24384,32.50987,106.3353505912,0.7538400000000001,0.21987,0.7852500000000001,100.49,32.29,105.5503870197,133.39,0.7538400000000001,0.21987,0.7852500000000001,0.7538400000000001,0.21987,0.7852500000000001,0.0,0.0,0.0,129.65,101.20384,32.32987,106.2423537247,0.7538400000000001,0.21987,0.7852500000000001,100.45,32.11,105.4573591553,128.27,98.57384,21.38987,100.8678763084,0.7538400000000001,0.21987,0.7852500000000001,97.82,21.17,100.084570739,128.27
2021-02-25 23:30:00,95.52312,34.90716,101.7014074327,0.8131200000000001,0.23716,0.847,94.71,34.67,100.8562987621,134.19,0.8131200000000001,0.23716,0.847,0.8131200000000001,0.23716,0.847,0.0,0.0,0.0,130.14,95.45312,34.68716,101.5603130489,0.8131200000000001,0.23716,0.847,94.64,34.45,100.715103634,129.02,93.05312,19.69716,95.1149896378,0.8131200000000001,0.23716,0.847,92.24,19.46,94.2704046878,129.02
2021-02-26 00:00:00,90.81216,36.70438,97.9492721517,0.87216,0.25438,0.9085000000000001,89.94,36.45,97.0453816521,134.8,0.87216,0.25438,0.9085000000000001,0.87216,0.25438,0.9085000000000001,0.0,0.0,0.0,130.53,90.74216,36.45438,97.790906646,0.87216,0.25438,0.9085000000000001,89.87,36.2,96.8868252138,129.6,88.51216,18.53438,90.4318843653,0.87216,0.25438,0.9085000000000001,87.64,18.28,89.5261302637,129.6
2021-02-26 00:30:00,90.46944,37.06942,97.7694301561,0.8894400000000001,0.25942000000000004,0.9265,89.58,36.81,96.8480898108,134.98,0.8894400000000001,0.25942000000000004,0.9265,0.8894400000000001,0.25942000000000004,0.9265,0.0,0.0,0.0,130.67,90.38944,36.82942,97.604595389,0.8894400000000001,0.25942000000000004,0.9265,89.5,36.57,96.683064184,129.78,88.17944,18.31942,90.0622828261,0.8894400000000001,0.25942000000000004,0.9265,87.29,18.06,89.1386992277,129.78
2021-02-26 01:00:00,92.95008,36.33794,99.8006175104,0.8500800000000001,0.24794000000000002,0.8855000000000001,92.1,36.09,98.9186438443,134.55,0.8500800000000001,0.24794000000000002,0.8855000000000001,0.8500800000000001,0.24794000000000002,0.8855000000000001,0.0,0.0,0.0,130.33,92.88008,36.09794,99.6482339685,0.8500800000000001,0.24794000000000002,0.8855000000000001,92.03,35.85,98.7661045096,129.37,90.57008,18.64794,92.4699143368,0.8500800000000001,0.24794000000000002,0.8855000000000001,89.72,18.4,91.5873266342,129.37
2021-02-26 01:30:00,92.2548,36.837650000000004,99.3376090943,0.8148000000000001,0.23765000000000003,0.8487500000000001,91.44,36.6,98.4928098899,134.82,0.8148000000000001,0.23765000000000003,0.8487500000000001,0.8148000000000001,0.23765000000000003,0.8487500000000001,0.0,0.0,0.0,130.55,92.1848,36.59765,99.1837957358,0.8148000000000001,0.23765000000000003,0.8487500000000001,91.37,36.36,98.3388351568,129.63,89.9048,18.35765,91.7598843535,0.8148000000000001,0.23765000000000003,0.8487500000000001,89.09,18.12,90.9140390699,129.63
2021-02-26 02:00:00,90.26192,37.43806,97.7180768264,0.7819200000000001,0.22806,0.8145,89.48,37.21,96.9084851806,135.21,0.7819200000000001,0.22806,0.8145,0.7819200000000001,0.22806,0.8145,0.0,0.0,0.0,130.88,90.21192,37.19806,97.5801525816,0.7819200000000001,0.22806,0.8145,89.43,36.97,96.7703766656,130.0,87.98192,18.07806,89.8200116914,0.7819200000000001,0.22806,0.8145,87.2,17.85,89.0082159129,130.0
2021-02-26 02:30:00,88.56752,37.85011,96.3163351979,0.8575200000000001,0.25011,0.8932500000000001,87.71,37.6,95.4295766521,135.48,0.8575200000000001,0.25011,0.8932500000000001,0.8575200000000001,0.25011,0.8932500000000001,0.0,0.0,0.0,131.1,88.49752,37.59011,96.150025564,0.8575200000000001,0.25011,0.8932500000000001,87.64,37.34,95.2630316545,130.24,86.34752,18.03011,88.2098581609,0.8575200000000001,0.25011,0.8932500000000001,85.49,17.78,87.3193477988,130.24
2021-02-26 03:00:00,87.1368,38.34115,95.1990845416,0.8268000000000001,0.24115000000000003,0.8612500000000001,86.31,38.1,94.3452494829,135.79,0.8268000000000001,0.24115000000000003,0.8612500000000001,0.8268000000000001,0.24115000000000003,0.8612500000000001,0.0,0.0,0.0,131.36,87.0668,38.06115,95.0225173396,0.8268000000000001,0.24115000000000003,0.8612500000000001,86.24,37.82,94.1684129632,130.56,84.9768,17.74115,86.8090141723,0.8268000000000001,0.24115000000000003,0.8612500000000001,84.15,17.5,85.9504072125,130.56
2021-02-26 03:30:00,86.41888,38.76009,94.7130793358,0.78888,0.23009000000000002,0.8217500000000001,85.63,38.53,93.8991895599,136.07,0.78888,0.23009000000000002,0.8217500000000001,0.78888,0.23009000000000002,0.8217500000000001,0.0,0.0,0.0,131.59,86.33888,38.47009,94.5216907607,0.78888,0.23009000000000002,0.8217500000000001,85.55,38.24,93.7075242443,130.83,84.25888,17.48009,86.0529627919,0.78888,0.23009000000000002,0.8217500000000001,83.47,17.25,85.2338160591,130.83
2021-02-26 04:00:00,85.33568,38.98624,93.819535228,0.77568,0.22624000000000002,0.808,84.56,38.76,93.020058052,136.07,0.77568,0.22624000000000002,0.808,0.77568,0.22624000000000002,0.808,0.0,0.0,0.0,131.59,85.26568,38.70624,93.6397842842,0.77568,0.22624000000000002,0.808,84.49,38.48,92.8400263895,130.83,83.23568,17.22624,84.9995398199,0.77568,0.22624000000000002,0.808,82.46,17.0,84.1941304367,130.83
2021-02-26 04:30:00,85.3224,38.27695,93.5149017166,0.8124,0.23695000000000002,0.8462500000000001,84.51,38.04,92.6767592226,135.77,0.8124,0.23695000000000002,0.8462500000000001,0.8124,0.23695000000000002,0.8462500000000001,0.0,0.0,0.0,131.36,85.2524,37.98695,93.3326313572,0.8124,0.23695000000000002,0.8462500000000001,84.44,37.75,92.494194953,130.53,83.2224,17.81695,85.1082344375,0.8124,0.23695000000000002,0.8462500000000001,82.41,17.58,84.2642539871,130.53
2021-02-26 05:00:00,86.28688,37.96409,94.2692833836,0.8368800000000001,0.24409000000000003,0.87175,85.45,37.72,93.4050368021,135.84,0.8368800000000001,0.24409000000000003,0.87175,0.8368800000000001,0.24409000000000003,0.87175,0.0,0.0,0.0,131.43,86.22688,37.68409,94.101888789,0.8368800000000001,0.24409000000000003,0.87175,85.39,37.44,93.2373621463,130.59,84.15688,18.13409,86.0884758342,0.8368800000000001,0.24409000000000003,0.87175,83.32,17.89,85.2189796935,130.59
2021-02-26 05:30:00,89.07536,36.84823,96.3961192853,0.88536,0.25823,0.9222500000000001,88.19,36.59,95.4793391263,135.4,0.88536,0.25823,0.9222500000000001,0.88536,0.25823,0.9222500000000001,0.0,0.0,0.0,131.13,89.02536,36.57823,96.2469824621,0.88536,0.25823,0.9222500000000001,88.14,36.32,95.3299638099,130.17,86.83536,18.92823,88.874392472,0.88536,0.25823,0.9222500000000001,85.95,18.67,87.954371125,130.17
2021-02-26 06:00:00,93.2588,35.16215,99.6673495688,0.8988,0.26215,0.93625,92.36,34.9,98.7338827354,134.69,0.8988,0.26215,0.93625,0.8988,0.26215,0.93625,0.0,0.0,0.0,130.64,93.2088,34.91215,99.5326007651,0.8988,0.26215,0.93625,92.31,34.65,98.5989786965,129.5,90.8688,19.96215,93.0356181581,0.8988,0.26215,0.93625,89.97,19.7,92.1015249602,129.5
2021-02-26 06:30:00,104.29192,28.264310000000002,108.0540410955,0.87192,0.25431000000000004,0.9082500000000001,103.42,28.01,107.1459588599,132.63,0.87192,0.25431000000000004,0.9082500000000001,0.87192,0.25431000000000004,0.9082500000000001,0.0,0.0,0.0,129.41,104.30192,28.06431,108.0115549905,0.87192,0.25431000000000004,0.9082500000000001,103.43,27.81,107.1035060117,127.54,101.54192,24.98431,104.5704416337,0.87192,0.25431000000000004,0.9082500000000001,100.67,24.73,103.6630204075,127.54
2021-02-26 07:00:00,113.3948,22.90515,115.6850317179,0.8748,0.25515000000000004,0.9112500000000001,112.52,22.65,114.7770573765,132.28,0.8748,0.25515000000000004,0.9112500000000001,0.8748,0.25515000000000004,0.9112500000000001,0.0,0.0,0.0,129.75,113.4148,22.74515,115.6730682033,0.8748,0.25515000000000004,0.9112500000000001,112.54,22.49,114.7652024788,127.18,110.3048,29.84515,114.2710894389,0.8748,0.25515000000000004,0.9112500000000001,109.43,29.59,113.3600149965,127.18
2021-02-26 07:30:00,122.46608,18.51094,123.857158252,1.06608,0.31094000000000005,1.1105,121.4,18.2,122.7566698799,132.28,1.06608,0.31094000000000005,1.1105,1.06608,0.31094000000000005,1.1105,0.0,0.0,0.0,130.34,122.54608,18.38094,123.9169103821,1.06608,0.31094000000000005,1.1105,121.48,18.07,122.8165921201,127.18,119.12608,34.20094,123.9384009621,1.06608,0.31094000000000005,1.1105,118.06,33.89,122.827910916,127.18
