Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-02-26 08:00:00,129.45432,14.49876,130.2637133211,1.98432,0.57876,2.067,127.47,13.92,128.2277945689,131.64,1.98432,0.57876,2.067,1.98432,0.57876,2.067,0.0,0.0,0.0,130.22,129.55432,14.38876,130.3509042738,1.98432,0.57876,2.067,127.57,13.81,128.315318649,126.55,125.92432,38.06876,131.5528975561,1.98432,0.57876,2.067,123.94,37.49,129.4859980847,126.55
2021-02-26 08:30:00,134.90312,11.44466,135.387710034,3.27312,0.9546600000000001,3.4095,131.63,10.49,132.0473286364,130.82,3.27312,0.9546600000000001,3.4095,3.27312,0.9546600000000001,3.4095,0.0,0.0,0.0,129.85,135.01312,11.37466,135.4914220984,3.27312,0.9546600000000001,3.4095,131.74,10.42,132.1514434276,125.76,131.20312,41.06466,137.4793257135,3.27312,0.9546600000000001,3.4095,127.93,40.11,134.0704926522,125.76
2021-02-26 09:00:00,136.84624,10.70307,137.2641581388,4.77624,1.39307,4.97525,132.07,9.31,132.3977378961,130.6,4.77624,1.39307,4.97525,4.77624,1.39307,4.97525,0.0,0.0,0.0,129.78,136.97624,10.63307,137.3883273869,4.77624,1.39307,4.97525,132.2,9.24,132.522517332,125.55,133.14624,42.42307,139.7413256498,4.77624,1.39307,4.97525,128.37,41.03,134.7676437429,125.55
2021-02-26 09:30:00,136.93936,10.09398,137.310876297,6.21936,1.81398,6.4785,130.72,8.28,130.9819712785,130.5,6.21936,1.81398,6.4785,6.21936,1.81398,6.4785,0.0,0.0,0.0,129.78,137.06936,10.03398,137.4361313682,6.21936,1.81398,6.4785,130.85,8.22,131.107936068,125.45,133.28936,43.80398,140.3026804913,6.21936,1.81398,6.4785,127.07,41.99,133.8280426518,125.45
2021-02-26 10:00:00,135.22432,10.13376,135.6035022085,7.38432,2.15376,7.692,127.84,7.98,128.0888207456,130.78,7.38432,2.15376,7.692,7.38432,2.15376,7.692,0.0,0.0,0.0,130.06,135.32432,10.03376,135.6957918404,7.38432,2.15376,7.692,127.94,7.88,128.1824402951,125.71,131.66432,44.61376,139.0175555187,7.38432,2.15376,7.692,124.28,42.46,131.3330499151,125.71
2021-02-26 10:30:00,133.17296,11.22503,133.6451965978,8.38296,2.44503,8.73225,124.79,8.78,125.0984911979,131.2,8.38296,2.44503,8.73225,8.38296,2.44503,8.73225,0.0,0.0,0.0,130.33,133.26296,11.12503,133.7265224272,8.38296,2.44503,8.73225,124.88,8.68,125.1812957274,126.11,129.71296,44.42503,137.109574,8.38296,2.44503,8.73225,121.33,41.98,128.3872629975,126.11
2021-02-26 11:00:00,130.91104,11.79947,131.4417281009,8.98104,2.61947,9.35525,121.93,9.18,122.2750886321,131.7,8.98104,2.61947,9.35525,8.98104,2.61947,9.35525,0.0,0.0,0.0,130.74,131.01104,11.68947,131.5315031115,8.98104,2.61947,9.35525,122.03,9.07,122.3666041042,126.57,127.58104,44.65947,135.1717057234,8.98104,2.61947,9.35525,118.6,42.04,125.8305272976,126.57
2021-02-26 11:30:00,129.63672,12.51071,130.2389996778,9.39672,2.74071,9.78825,120.24,9.77,120.6362735665,131.92,9.39672,2.74071,9.78825,9.39672,2.74071,9.78825,0.0,0.0,0.0,130.87,129.72672,12.39071,130.3171192755,9.39672,2.74071,9.78825,120.33,9.65,120.7163261535,126.78,126.34672,44.41071,133.9246236413,9.39672,2.74071,9.78825,116.95,41.67,124.151888427,126.78
2021-02-26 12:00:00,127.88648,13.82189,128.631241967,9.36648,2.73189,9.75675,118.52,11.09,119.0377188121,132.21,9.36648,2.73189,9.75675,9.36648,2.73189,9.75675,0.0,0.0,0.0,131.0,127.96648,13.69189,128.6968836272,9.36648,2.73189,9.75675,118.6,10.96,119.1053382515,127.07,124.65648,43.26189,131.9501009183,9.36648,2.73189,9.75675,115.29,40.53,122.2066487553,127.07
2021-02-26 12:30:00,127.4828,15.1429,128.3790158719,9.2328,2.6929,9.6175,118.25,12.45,118.903595404,131.92,9.2328,2.6929,9.6175,9.2328,2.6929,9.6175,0.0,0.0,0.0,130.57,127.5628,15.0129,128.4431979914,9.2328,2.6929,9.6175,118.33,12.32,118.9696234339,126.81,124.2428,41.7029,131.0549702234,9.2328,2.6929,9.6175,115.01,39.01,121.4457911992,126.81
2021-02-26 13:00:00,127.754,15.917,128.7417391719,7.944,2.317,8.275,119.81,13.6,120.5794182272,132.28,7.944,2.317,8.275,7.944,2.317,8.275,0.0,0.0,0.0,130.8,127.834,15.787,128.8051277124,7.944,2.317,8.275,119.89,13.47,120.6443243588,127.15,124.484,40.467,130.8963114263,7.944,2.317,8.275,116.54,38.15,122.6254219157,127.15
2021-02-26 13:30:00,126.99696,16.75078,128.0969026942,7.23696,2.11078,7.5385,119.76,14.64,120.6515113871,132.6,7.23696,2.11078,7.5385,7.23696,2.11078,7.5385,0.0,0.0,0.0,131.0,127.05696,16.62078,128.1394607927,7.23696,2.11078,7.5385,119.82,14.51,120.6953706652,127.45,123.71696,39.61078,129.9034259897,7.23696,2.11078,7.5385,116.48,37.5,122.3676444163,127.45
2021-02-26 14:00:00,124.32128,18.57079,125.7006559333,7.75128,2.26079,8.07425,116.57,16.31,117.7054841543,133.18,7.75128,2.26079,8.07425,7.75128,2.26079,8.07425,0.0,0.0,0.0,131.33,124.36128,18.430790000000002,125.7196165412,7.75128,2.26079,8.07425,116.61,16.17,117.7257873195,128.01,121.15128,38.56079,127.139951121,7.75128,2.26079,8.07425,113.4,36.3,119.0682577348,128.01
2021-02-26 14:30:00,121.4804,19.9822,123.1128583902,7.5504,2.2022,7.865,113.93,17.78,115.3090339045,133.55,7.5504,2.2022,7.865,7.5504,2.2022,7.865,0.0,0.0,0.0,131.51,121.5204,19.8322,123.1280787351,7.5504,2.2022,7.865,113.97,17.63,115.3255296975,128.37,118.4104,37.4422,124.1891346656,7.5504,2.2022,7.865,110.86,35.24,116.3262532707,128.37
2021-02-26 15:00:00,121.05072,20.03771,122.697948779,5.58072,1.62771,5.81325,115.47,18.41,116.928392617,133.18,5.58072,1.62771,5.81325,5.58072,1.62771,5.81325,0.0,0.0,0.0,131.09,121.09072,19.90771,122.7162555962,5.58072,1.62771,5.81325,115.51,18.28,116.9475031798,128.04,117.91072,35.88771,123.2512296895,5.58072,1.62771,5.81325,112.33,34.26,117.4383944883,128.04
2021-02-26 15:30:00,120.46144,20.42042,122.1799986898,5.04144,1.47042,5.2515,115.42,18.95,116.9652892956,133.18,5.04144,1.47042,5.2515,5.04144,1.47042,5.2515,0.0,0.0,0.0,131.04,120.50144,20.27042,122.1944637414,5.04144,1.47042,5.2515,115.46,18.8,116.9805607783,128.04,117.33144,35.30042,122.5266765429,5.04144,1.47042,5.2515,112.29,33.83,117.2753725213,128.04
2021-02-26 16:00:00,122.30104,21.09447,124.1068936428,4.06104,1.1844700000000001,4.23025,118.24,19.91,119.9045691373,133.18,4.06104,1.1844700000000001,4.23025,4.06104,1.1844700000000001,4.23025,0.0,0.0,0.0,130.95,122.34104,20.98447,124.1276683478,4.06104,1.1844700000000001,4.23025,118.28,19.8,119.9258037288,128.04,119.07104,34.04447,123.8423938087,4.06104,1.1844700000000001,4.23025,115.01,32.86,119.6122054809,128.04
2021-02-26 16:30:00,124.43056,20.72308,126.1444025972,2.4105600000000003,0.70308,2.511,122.02,20.02,123.6514488391,132.78,2.4105600000000003,0.70308,2.511,2.4105600000000003,0.70308,2.511,0.0,0.0,0.0,130.59,124.49056,20.61308,126.1855720604,2.4105600000000003,0.70308,2.511,122.08,19.91,123.6929040002,127.68,121.07056,33.18308,125.5356415406,2.4105600000000003,0.70308,2.511,118.66,32.48,123.024981203,127.68
2021-02-26 17:00:00,128.47128,19.19579,129.8974523944,1.39128,0.40579000000000004,1.4492500000000001,127.08,18.79,128.4616304583,132.01,1.39128,0.40579000000000004,1.4492500000000001,1.39128,0.40579000000000004,1.4492500000000001,0.0,0.0,0.0,130.01,128.53128,19.12579,129.9464727554,1.39128,0.40579000000000004,1.4492500000000001,127.14,18.72,128.5107699767,126.95,124.95128,33.47579,129.357840465,1.39128,0.40579000000000004,1.4492500000000001,123.56,33.07,127.9089461297,126.95
2021-02-26 17:30:00,132.93608,18.24219,134.1818872343,1.0360800000000001,0.30219,1.07925,131.9,17.94,133.1144379848,131.38,1.0360800000000001,0.30219,1.07925,1.0360800000000001,0.30219,1.07925,0.0,0.0,0.0,129.55,132.98608,18.18219,134.2232822835,1.0360800000000001,0.30219,1.07925,131.95,17.88,133.1559119979,126.36,129.21608,33.69219,133.5363583357,1.0360800000000001,0.30219,1.07925,128.18,33.39,132.4575573533,126.36
2021-02-26 18:00:00,137.11296,19.641280000000002,138.5126119889,4.39296,1.28128,4.5760000000000005,132.72,18.36,133.9839094817,130.66,4.39296,1.28128,4.5760000000000005,4.39296,1.28128,4.5760000000000005,0.0,0.0,0.0,128.81,137.16296,19.62128,138.5592733266,4.39296,1.28128,4.5760000000000005,132.77,18.34,134.0306998415,125.66,133.36296,33.72128,137.5601825559,4.39296,1.28128,4.5760000000000005,128.97,32.44,132.9872719474,125.66
2021-02-26 18:30:00,143.33464,17.54302,144.4042124547,4.60464,1.34302,4.7965,138.73,16.2,139.6726633955,129.83,4.60464,1.34302,4.7965,4.60464,1.34302,4.7965,0.0,0.0,0.0,128.29,143.40464,17.54302,144.4736942293,4.60464,1.34302,4.7965,138.8,16.2,139.7421911951,124.86,139.37464,35.23302,143.7590204942,4.60464,1.34302,4.7965,134.77,33.89,138.9657691664,124.86
2021-02-26 19:00:00,142.58064,18.07602,143.7218890839,4.58064,1.33602,4.7715,138.0,16.74,139.0116095871,129.95,4.58064,1.33602,4.7715,4.58064,1.33602,4.7715,0.0,0.0,0.0,128.35,142.63064,18.08602,143.7727498042,4.58064,1.33602,4.7715,138.05,16.75,139.06245,124.98,138.64064,34.70602,142.9186302896,4.58064,1.33602,4.7715,134.06,33.37,138.1507889952,124.98
2021-02-26 19:30:00,139.69592,17.04131,140.7315043306,0.89592,0.26131000000000004,0.93325,138.8,16.78,139.810616192,130.18,0.89592,0.26131000000000004,0.93325,0.89592,0.26131000000000004,0.93325,0.0,0.0,0.0,128.57,139.76592,17.05131,140.8022001467,0.89592,0.26131000000000004,0.93325,138.87,16.79,139.8813104028,125.19,135.74592,33.76131,139.8813098651,0.89592,0.26131000000000004,0.93325,134.85,33.5,138.9488125174,125.19
2021-02-26 20:00:00,135.04864,19.01252,136.380391122,0.7286400000000001,0.21252000000000001,0.759,134.32,18.8,135.6292829738,130.54,0.7286400000000001,0.21252000000000001,0.759,0.7286400000000001,0.21252000000000001,0.759,0.0,0.0,0.0,128.64,135.11864,19.00252,136.4483149101,0.7286400000000001,0.21252000000000001,0.759,134.39,18.79,135.6972225213,125.55,131.25864,31.98252,135.0988977016,0.7286400000000001,0.21252000000000001,0.759,130.53,31.77,134.3406632409,125.55
2021-02-26 20:30:00,130.93656,20.97358,132.6057080319,0.76656,0.22358000000000003,0.7985,130.17,20.75,131.8134719974,130.92,0.76656,0.22358000000000003,0.7985,0.76656,0.22358000000000003,0.7985,0.0,0.0,0.0,128.78,130.97656,20.92358,132.6373079848,0.76656,0.22358000000000003,0.7985,130.21,20.7,131.8451140543,125.91,127.27656,30.51358,130.8831589237,0.76656,0.22358000000000003,0.7985,126.51,30.29,130.0856033541,125.91
2021-02-26 21:00:00,126.35816,23.31113,128.4904408136,0.7581600000000001,0.22113000000000002,0.7897500000000001,125.6,23.09,127.7047692923,131.44,0.7581600000000001,0.22113000000000002,0.7897500000000001,0.7581600000000001,0.22113000000000002,0.7897500000000001,0.0,0.0,0.0,128.97,126.37816,23.23113,128.4956214276,0.7581600000000001,0.22113000000000002,0.7897500000000001,125.62,23.01,127.710001566,126.4,122.83816,28.63113,126.130706639,0.7581600000000001,0.22113000000000002,0.7897500000000001,122.08,28.41,125.3421497342,126.4
2021-02-26 21:30:00,119.95488,27.28684,123.0192865895,0.67488,0.19684000000000001,0.7030000000000001,119.28,27.09,122.3175641517,132.33,0.67488,0.19684000000000001,0.7030000000000001,0.67488,0.19684000000000001,0.7030000000000001,0.0,0.0,0.0,129.34,119.95488,27.18684,122.9971442961,0.67488,0.19684000000000001,0.7030000000000001,119.28,26.99,122.2954557619,127.25,116.66488,25.41684,119.4014655731,0.67488,0.19684000000000001,0.7030000000000001,115.99,25.22,118.7001621734,127.25
2021-02-26 22:00:00,113.36024,30.55007,117.4046455208,0.7202400000000001,0.21007,0.7502500000000001,112.64,30.34,116.6545549904,132.84,0.7202400000000001,0.21007,0.7502500000000001,0.7202400000000001,0.21007,0.7502500000000001,0.0,0.0,0.0,129.44,113.34024,30.43007,117.3541612533,0.7202400000000001,0.21007,0.7502500000000001,112.62,30.22,116.6040856917,127.72,110.28024,22.80007,112.6124972037,0.7202400000000001,0.21007,0.7502500000000001,109.56,22.59,111.8646579577,127.72
2021-02-26 22:30:00,107.74432,33.04001,112.6964096725,0.7543200000000001,0.22001,0.7857500000000001,106.99,32.82,111.9107345164,133.88,0.7543200000000001,0.22001,0.7857500000000001,0.7543200000000001,0.22001,0.7857500000000001,0.0,0.0,0.0,130.16,107.71432,32.87001,112.6179927474,0.7543200000000001,0.22001,0.7857500000000001,106.96,32.65,111.8323034727,128.72,104.87432,21.17001,106.9896832356,0.7543200000000001,0.22001,0.7857500000000001,104.12,20.95,106.2067648505,128.72
2021-02-26 23:00:00,101.49712,35.34791,107.4762304403,0.74712,0.21791000000000002,0.7782500000000001,100.75,35.13,106.6990131163,134.75,0.74712,0.21791000000000002,0.7782500000000001,0.74712,0.21791000000000002,0.7782500000000001,0.0,0.0,0.0,130.71,101.43712,35.14791,107.3539235019,0.74712,0.21791000000000002,0.7782500000000001,100.69,34.93,106.5766437828,129.55,98.84712,19.64791,100.7809183311,0.74712,0.21791000000000002,0.7782500000000001,98.1,19.43,100.005674339,129.55
2021-02-26 23:30:00,96.25856,37.04833,103.1420822413,0.7485600000000001,0.21833000000000002,0.77975,95.51,36.83,102.3650770527,135.66,0.7485600000000001,0.21833000000000002,0.77975,0.7485600000000001,0.21833000000000002,0.77975,0.0,0.0,0.0,131.4,96.20856,36.82833,103.0165661817,0.7485600000000001,0.21833000000000002,0.77975,95.46,36.61,102.2394429758,130.43,93.78856,18.79833,95.6539136558,0.7485600000000001,0.21833000000000002,0.77975,93.04,18.58,94.8770678299,130.43
2021-02-27 00:00:00,91.7352,38.3261,99.4194993965,0.7752,0.22610000000000002,0.8075,90.96,38.1,98.617095881,135.76,0.7752,0.22610000000000002,0.8075,0.7752,0.22610000000000002,0.8075,0.0,0.0,0.0,131.31,91.6552,38.0761,99.2495092091,0.7752,0.22610000000000002,0.8075,90.88,37.85,98.446924279,130.53,89.4152,17.5961,91.1301307266,0.7752,0.22610000000000002,0.8075,88.64,17.37,90.3258905298,130.53
2021-02-27 00:30:00,90.246,39.008,98.3156375151,0.8160000000000001,0.23800000000000002,0.85,89.43,38.77,97.4722411767,135.8,0.8160000000000001,0.23800000000000002,0.85,0.8160000000000001,0.23800000000000002,0.85,0.0,0.0,0.0,131.31,90.166,38.748,98.1392636003,0.8160000000000001,0.23800000000000002,0.85,89.35,38.51,97.2956453291,130.58,87.966,17.048,89.6027424804,0.8160000000000001,0.23800000000000002,0.85,87.15,16.81,88.7564003326,130.58
2021-02-27 01:00:00,92.59168,38.22674,100.1723657315,0.8116800000000001,0.23674,0.8455,91.78,37.99,99.3318101114,135.45,0.8116800000000001,0.23674,0.8455,0.8116800000000001,0.23674,0.8455,0.0,0.0,0.0,131.04,92.51168,37.98674,100.0070165151,0.8116800000000001,0.23674,0.8455,91.7,37.75,99.1662871141,130.24,90.23168,17.51674,91.9162241166,0.8116800000000001,0.23674,0.8455,89.42,17.28,91.0743366707,130.24
2021-02-27 01:30:00,91.89192,38.69806,99.7078974257,0.7819200000000001,0.22806,0.8145,91.11,38.47,98.8988018128,135.7,0.7819200000000001,0.22806,0.8145,0.7819200000000001,0.22806,0.8145,0.0,0.0,0.0,131.22,91.83192,38.44806,99.5557876201,0.7819200000000001,0.22806,0.8145,91.05,38.22,98.7464981658,130.5,89.57192,17.16806,91.2023636571,0.7819200000000001,0.22806,0.8145,88.79,16.94,90.3915244921,130.5
2021-02-27 02:00:00,89.66544,39.09617,97.8182070939,0.77544,0.22617,0.8077500000000001,88.89,38.87,97.0170552016,136.04,0.77544,0.22617,0.8077500000000001,0.77544,0.22617,0.8077500000000001,0.0,0.0,0.0,131.53,89.59544,38.82617,97.6463739504,0.77544,0.22617,0.8077500000000001,88.82,38.6,96.8449916103,130.81,87.42544,17.15617,89.0928825904,0.77544,0.22617,0.8077500000000001,86.65,16.93,88.288432991,130.81
2021-02-27 02:30:00,87.68824,39.93282,96.3527765425,0.7982400000000001,0.23282000000000003,0.8315,86.89,39.7,95.5299016015,136.4,0.7982400000000001,0.23282000000000003,0.8315,0.7982400000000001,0.23282000000000003,0.8315,0.0,0.0,0.0,131.8,87.61824,39.66282,96.1774155977,0.7982400000000001,0.23282000000000003,0.8315,86.82,39.43,95.3542725839,131.15,85.51824,16.61282,87.1169051393,0.7982400000000001,0.23282000000000003,0.8315,84.72,16.38,86.2889494663,131.15
2021-02-27 03:00:00,86.06648,41.01564,95.3400320128,0.87648,0.25564000000000003,0.913,85.19,40.76,94.4389416501,136.56,0.87648,0.25564000000000003,0.913,0.87648,0.25564000000000003,0.913,0.0,0.0,0.0,131.98,85.94648,40.23564,94.8983885564,0.87648,0.25564000000000003,0.913,85.07,39.98,93.9963047146,131.29,83.85648,17.22564,85.6074290666,0.87648,0.25564000000000003,0.913,82.98,16.97,84.6974692656,131.29
2021-02-27 03:30:00,84.83224,48.00607,97.4735435914,0.91224,0.26607000000000003,0.95025,83.92,47.74,96.548816668,135.46,0.91224,0.26607000000000003,0.95025,0.91224,0.26607000000000003,0.95025,0.0,0.0,0.0,132.2,84.44224,47.17607,96.726798132,0.91224,0.26607000000000003,0.95025,83.53,46.91,95.8008820419,130.25,81.47224,28.93607,86.458209776,0.91224,0.26607000000000003,0.95025,80.56,28.67,85.5095462507,130.25
2021-02-27 04:00:00,83.5452,48.5386,96.6219236664,0.9552,0.2786,0.995,82.59,48.26,95.6563416612,135.73,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0.0,0.0,0.0,132.43,83.1452,47.6886,95.8505443542,0.9552,0.2786,0.995,82.19,47.41,94.8836350484,130.5,80.2552,28.7186,85.2388122454,0.9552,0.2786,0.995,79.3,28.44,84.2456147227,130.5
2021-02-27 04:30:00,82.91904,48.24972,95.9354088676,0.9590400000000001,0.27972,0.999,81.96,47.97,94.966112377,135.5,0.9590400000000001,0.27972,0.999,0.9590400000000001,0.27972,0.999,0.0,0.0,0.0,132.23,82.51904,47.39972,95.1636769918,0.9590400000000001,0.27972,0.999,81.56,47.12,94.193035836,130.26,79.64904,28.87972,84.7231243534,0.9590400000000001,0.27972,0.999,78.69,28.6,83.7261972145,130.26
2021-02-27 05:00:00,83.07032,47.81301,95.8475977277,0.9703200000000001,0.28301000000000004,1.01075,82.1,47.53,94.8657519867,135.44,0.9703200000000001,0.28301000000000004,1.01075,0.9703200000000001,0.28301000000000004,1.01075,0.0,0.0,0.0,132.23,82.68032,46.96301,95.0871159704,0.9703200000000001,0.28301000000000004,1.01075,81.71,46.68,94.1039133086,130.19,79.82032,29.26301,85.0153353176,0.9703200000000001,0.28301000000000004,1.01075,78.85,28.98,84.0069217386,130.19
2021-02-27 05:30:00,84.58088,46.98609,96.7554541877,0.9808800000000001,0.28609,1.02175,83.6,46.7,95.7593337487,135.18,0.9808800000000001,0.28609,1.02175,0.9808800000000001,0.28609,1.02175,0.0,0.0,0.0,132.03,84.19088,46.15609,96.0129622461,0.9808800000000001,0.28609,1.02175,83.21,45.87,95.0155829325,129.94,81.23088,29.75609,86.5094258313,0.9808800000000001,0.28609,1.02175,80.25,29.47,85.4900193005,129.94
2021-02-27 06:00:00,86.05104,46.39197,97.759891395,1.00104,0.29197,1.04275,85.05,46.1,96.74043880400001,135.0,1.00104,0.29197,1.04275,1.00104,0.29197,1.04275,0.0,0.0,0.0,131.9,85.64104,45.56197,97.0066020566,1.00104,0.29197,1.04275,84.64,45.27,95.9859494926,129.76,82.61104,30.09197,87.9210474708,1.00104,0.29197,1.04275,81.61,29.8,86.880562268,129.76
2021-02-27 06:30:00,92.1592,42.4281,101.4566992083,0.9192,0.2681,0.9575,91.24,42.16,100.5097169432,133.92,0.9192,0.2681,0.9575,0.9192,0.2681,0.9575,0.0,0.0,0.0,131.27,91.7792,41.6381,100.782701513,0.9192,0.2681,0.9575,90.86,41.37,99.8349462864,128.72,88.3892,32.6681,94.2329848527,0.9192,0.2681,0.9575,87.47,32.4,93.2778692938,128.72
2021-02-27 07:00:00,96.56576,40.63293,104.7663161744,0.93576,0.27293,0.9747500000000001,95.63,40.36,103.7980081697,134.27,0.93576,0.27293,0.9747500000000001,0.93576,0.27293,0.9747500000000001,0.0,0.0,0.0,131.86,96.19576,39.88293,104.1358360381,0.93576,0.27293,0.9747500000000001,95.26,39.61,103.1669506189,129.06,92.58576,34.55293,98.82321552330001,0.93576,0.27293,0.9747500000000001,91.65,34.28,97.8511159875,129.06
2021-02-27 07:30:00,100.76032000000001,38.53551,107.8778365442,1.15032,0.33551000000000003,1.19825,99.61,38.2,106.6836074568,133.56,1.15032,0.33551000000000003,1.19825,1.15032,0.33551000000000003,1.19825,0.0,0.0,0.0,131.4,100.36032,37.78551,107.2377666518,1.15032,0.33551000000000003,1.19825,99.21,37.45,106.0430412616,128.37,96.54032,36.02551,103.0430529267,1.15032,0.33551000000000003,1.19825,95.39,35.69,101.8480642919,128.37
2021-02-27 08:00:00,104.51312,36.38091,110.6641896214,1.92312,0.56091,2.00325,102.59,35.82,108.6636116646,133.02,1.92312,0.56091,2.00325,1.92312,0.56091,2.00325,0.0,0.0,0.0,131.11,104.14312,35.68091,110.0859517911,1.92312,0.56091,2.00325,102.22,35.12,108.0848870102,127.83,100.17312,37.89091,107.0998367467,1.92312,0.56091,2.00325,98.25,37.33,105.1027659008,127.83
2021-02-27 08:30:00,108.85192,34.61056,114.2218514611,3.12192,0.91056,3.252,105.73,33.7,110.9708200384,132.14,3.12192,0.91056,3.252,3.12192,0.91056,3.252,0.0,0.0,0.0,130.48,108.47192,33.93056,113.6549177572,3.12192,0.91056,3.252,105.35,33.02,110.4035456858,126.98,104.30192,39.32056,111.4674703867,3.12192,0.91056,3.252,101.18,38.41,108.2253228223,126.98
2021-02-27 09:00:00,111.5968,33.9274,116.6401056284,4.5168,1.3174000000000001,4.705,107.08,32.61,111.9354211141,132.01,4.5168,1.3174000000000001,4.705,4.5168,1.3174000000000001,4.705,0.0,0.0,0.0,130.48,111.2268,33.2574,116.0924445991,4.5168,1.3174000000000001,4.705,106.71,31.94,111.3875563068,126.85,106.9868,40.5174,114.4020763666,4.5168,1.3174000000000001,4.705,102.47,39.2,109.7120818324,126.85
2021-02-27 09:30:00,112.8568,33.2924,117.6649531679,6.0768,1.7724000000000002,6.33,106.78,31.52,111.3349846185,131.56,6.0768,1.7724000000000002,6.33,6.0768,1.7724000000000002,6.33,0.0,0.0,0.0,130.14,112.4768,32.6324,117.1149182128,6.0768,1.7724000000000002,6.33,106.4,30.86,110.7849249673,126.42,108.2568,41.5824,115.9682315809,6.0768,1.7724000000000002,6.33,102.18,39.81,109.6612442935,126.42
2021-02-27 10:00:00,113.41096,32.89778,118.0860270187,7.50096,2.18778,7.8135,105.91,30.71,110.2725360187,131.4,7.50096,2.18778,7.8135,7.50096,2.18778,7.8135,0.0,0.0,0.0,130.06,113.05096,32.23778,117.5576199838,7.50096,2.18778,7.8135,105.55,30.05,109.7442709211,126.27,108.85096,42.50778,116.8565053964,7.50096,2.18778,7.8135,101.35,40.32,109.0757759542,126.27
2021-02-27 10:30:00,112.49472,32.76721,117.1697575275,8.42472,2.45721,8.77575,104.07,30.31,108.394008137,131.36,8.42472,2.45721,8.77575,8.42472,2.45721,8.77575,0.0,0.0,0.0,130.06,112.10472,32.10721,116.6119255491,8.42472,2.45721,8.77575,103.68,29.65,107.8362874917,126.21,108.02472,43.24721,116.3600502916,8.42472,2.45721,8.77575,99.6,40.79,107.6289185117,126.21
2021-02-27 11:00:00,112.26648,33.28939,117.0980188482,8.94648,2.6093900000000003,9.31925,103.32,30.68,107.7788699143,132.05,8.94648,2.6093900000000003,9.31925,8.94648,2.6093900000000003,9.31925,0.0,0.0,0.0,130.68,111.88648,32.60939,116.5416523092,8.94648,2.6093900000000003,9.31925,102.94,30.0,107.2224025099,126.88,107.87648,43.68939,116.3877044011,8.94648,2.6093900000000003,9.31925,98.93,41.08,107.1200788835,126.88
2021-02-27 11:30:00,110.56432,33.45876,115.5160485725,7.74432,2.25876,8.067,102.82,31.2,107.4494876675,132.44,7.74432,2.25876,8.067,7.74432,2.25876,8.067,0.0,0.0,0.0,131.0,110.19432,32.76876,114.9633845718,7.74432,2.25876,8.067,102.45,30.51,106.8965041524,127.24,106.19432,43.36876,114.7086873092,7.74432,2.25876,8.067,98.45,41.11,106.6884932877,127.24
2021-02-27 12:00:00,109.01936,35.04648,114.5140891559,7.35936,2.14648,7.666,101.66,32.9,106.85113757,132.82,7.35936,2.14648,7.666,7.35936,2.14648,7.666,0.0,0.0,0.0,131.2,108.64936,34.36648,113.9549839893,7.35936,2.14648,7.666,101.29,32.22,106.2910744136,127.6,104.71936,41.97648,112.8191882261,7.35936,2.14648,7.666,97.36,39.83,105.1921979046,127.6
2021-02-27 12:30:00,108.83008,36.55419,114.8050308974,6.22008,1.81419,6.47925,102.61,34.74,108.3313421868,133.09,6.22008,1.81419,6.47925,6.22008,1.81419,6.47925,0.0,0.0,0.0,131.28,108.43008,35.85419,114.2042257947,6.22008,1.81419,6.47925,102.21,34.04,107.7293168084,127.87,104.47008,40.24419,111.953528055,6.22008,1.81419,6.47925,98.25,38.43,105.498471079,127.87
2021-02-27 13:00:00,109.28752,37.06011,115.4002330195,5.65752,1.6501100000000002,5.89325,103.63,35.41,109.5127618134,133.38,5.65752,1.6501100000000002,5.89325,5.65752,1.6501100000000002,5.89325,0.0,0.0,0.0,131.52,108.90752,36.38011,114.8231697706,5.65752,1.6501100000000002,5.89325,103.25,34.73,108.9345464029,128.16,104.87752,39.62011,112.11176262,5.65752,1.6501100000000002,5.89325,99.22,37.97,106.2371371037,128.16
2021-02-27 13:30:00,107.52152,38.70461,114.27564963,7.66152,2.23461,7.9807500000000005,99.86,36.47,106.3112435258,133.85,7.66152,2.23461,7.9807500000000005,7.66152,2.23461,7.9807500000000005,0.0,0.0,0.0,131.85,107.12152,37.99461,113.6600652655,7.66152,2.23461,7.9807500000000005,99.46,35.76,105.6932788781,128.62,103.30152,39.75461,110.6870952305,7.66152,2.23461,7.9807500000000005,95.64,37.52,102.7363616253,128.62
2021-02-27 14:00:00,106.2824,39.1932,113.2786629335,6.4224,1.8732000000000002,6.69,99.86,37.32,106.6058253568,134.23,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69,0.0,0.0,0.0,132.14,105.8924,38.4832,112.6683498592,6.4224,1.8732000000000002,6.69,99.47,36.61,105.9932686542,128.99,102.1024,38.9232,109.269920765,6.4224,1.8732000000000002,6.69,95.68,37.05,102.6029478134,128.99
2021-02-27 14:30:00,103.66488,40.35809,111.2437988108,6.64488,1.93809,6.92175,97.02,38.42,104.3502601818,133.65,6.64488,1.93809,6.92175,6.64488,1.93809,6.92175,0.0,0.0,0.0,131.39,103.25488,39.62809,110.5981725024,6.64488,1.93809,6.92175,96.61,37.69,103.7016306526,128.44,99.60488,37.43809,106.4083770324,6.64488,1.93809,6.92175,92.96,35.5,99.5078469268,128.44
2021-02-27 15:00:00,103.8444,40.2342,111.3662887098,6.4944,1.8942,6.765,97.35,38.34,104.6278074892,133.53,6.4944,1.8942,6.765,6.4944,1.8942,6.765,0.0,0.0,0.0,131.28,103.4444,39.5142,110.7344386043,6.4944,1.8942,6.765,96.95,37.62,103.9931098679,128.32,99.7644,37.3342,106.5212560807,6.4944,1.8942,6.765,93.27,35.44,99.7761820276,128.32
2021-02-27 15:30:00,103.60512,40.56191,111.2622552039,6.07512,1.77191,6.32825,97.53,38.79,104.9607783889,133.58,6.07512,1.77191,6.32825,6.07512,1.77191,6.32825,0.0,0.0,0.0,131.28,103.20512,39.83191,110.6249422529,6.07512,1.77191,6.32825,97.13,38.06,104.3206619036,128.37,99.51512,36.87191,106.126324989,6.07512,1.77191,6.32825,93.44,35.1,99.8150469619,128.37
2021-02-27 16:00:00,104.8084,39.6637,112.0625263335,4.5384,1.3237,4.7275,100.27,38.34,107.350027946,133.07,4.5384,1.3237,4.7275,4.5384,1.3237,4.7275,0.0,0.0,0.0,130.88,104.4084,38.9837,111.4488351498,4.5384,1.3237,4.7275,99.87,37.66,106.7346827418,127.9,100.5684,36.3137,106.9237479995,4.5384,1.3237,4.7275,96.03,34.99,102.2059734066,127.9
2021-02-27 16:30:00,108.23224,38.38982,114.8390005836,3.22224,0.9398200000000001,3.3565,105.01,37.45,111.488127619,132.54,3.22224,0.9398200000000001,3.3565,3.22224,0.9398200000000001,3.3565,0.0,0.0,0.0,130.45,107.80224,37.70982,114.2075018265,3.22224,0.9398200000000001,3.3565,104.58,36.77,110.855804088,127.4,103.72224,36.20982,109.8610674218,3.22224,0.9398200000000001,3.3565,100.5,35.27,106.5092620386,127.4
2021-02-27 17:00:00,114.25664,35.68777,119.7004457455,1.94664,0.56777,2.02775,112.31,35.12,117.6730661621,131.69,1.94664,0.56777,2.02775,1.94664,0.56777,2.02775,0.0,0.0,0.0,129.91,113.83664,35.07777,119.1185567183,1.94664,0.56777,2.02775,111.89,34.51,117.0910423559,126.61,109.37664,37.11777,115.5031524568,1.94664,0.56777,2.02775,107.43,36.55,113.4773431131,126.61
2021-02-27 17:30:00,121.29184,33.45012,125.8197956547,1.13184,0.33012,1.179,120.16,33.12,124.6409242584,131.22,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0.0,0.0,0.0,129.7,120.87184,32.88012,125.2641369116,1.13184,0.33012,1.179,119.74,32.55,124.085333944,126.19,115.97184,38.12012,122.07625167,1.13184,0.33012,1.179,114.84,37.79,120.897930917,126.19
2021-02-27 18:00:00,123.1484,33.5312,127.6317742414,4.3584,1.2711999999999999,4.54,118.79,32.26,123.0925330798,130.87,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,129.44,122.6984,32.9712,127.0511605299,4.3584,1.2711999999999999,4.54,118.34,31.7,122.5122263286,125.86,117.8984,39.5612,124.3588407312,4.3584,1.2711999999999999,4.54,113.54,38.29,119.8226009566,125.86
2021-02-27 18:30:00,120.76224,31.21482,124.7312454738,4.54224,1.32482,4.7315000000000005,116.22,29.89,120.0020853985,130.14,4.54224,1.32482,4.7315000000000005,4.54224,1.32482,4.7315000000000005,0.0,0.0,0.0,128.9,120.32224,30.66482,124.1683237555,4.54224,1.32482,4.7315000000000005,115.78,29.34,119.43970864,125.16,115.62224,41.14482,122.7248898775,4.54224,1.32482,4.7315000000000005,111.08,39.82,118.0016898184,125.16
2021-02-27 19:00:00,120.5316,31.36255,124.5450767436,4.4316,1.29255,4.61625,116.1,30.07,119.9308755075,130.17,4.4316,1.29255,4.61625,4.4316,1.29255,4.61625,0.0,0.0,0.0,128.9,120.0816,30.79255,123.9668173104,4.4316,1.29255,4.61625,115.65,29.5,119.3531419779,125.18,115.3916,40.92255,122.4331509399,4.4316,1.29255,4.61625,110.96,39.63,117.8246939313,125.18
2021-02-27 19:30:00,117.45088,32.85984,121.9609703864,4.49088,1.30984,4.678,112.96,31.55,117.2832643645,130.57,4.49088,1.30984,4.678,4.49088,1.30984,4.678,0.0,0.0,0.0,129.13,117.02088,32.28984,121.3940695553,4.49088,1.30984,4.678,112.53,30.98,116.7165853681,125.56,112.49088,39.95984,119.377497444,4.49088,1.30984,4.678,108.0,38.65,114.7075520618,125.56
2021-02-27 20:00:00,113.20768,34.78599,118.4316001381,4.47768,1.30599,4.66425,108.73,33.48,113.7678482701,131.08,4.47768,1.30599,4.66425,4.47768,1.30599,4.66425,0.0,0.0,0.0,129.42,112.75768,34.17599,117.8231415786,4.47768,1.30599,4.66425,108.28,32.87,113.1591591521,126.05,108.47768,38.71599,115.1795769217,4.47768,1.30599,4.66425,104.0,37.41,110.5237897468,126.05
2021-02-27 20:30:00,111.404,33.5545,116.3475641612,0.804,0.23450000000000001,0.8375,110.6,33.32,115.5100965284,131.29,0.804,0.23450000000000001,0.8375,0.804,0.23450000000000001,0.8375,0.0,0.0,0.0,129.68,110.954,32.9345,115.7388068292,0.804,0.23450000000000001,0.8375,110.15,32.7,114.9013163545,126.25,106.564,37.9945,113.1347343933,0.804,0.23450000000000001,0.8375,105.76,37.76,112.2986874367,126.25
2021-02-27 21:00:00,107.93736,34.66048,113.3658791595,0.6873600000000001,0.20048000000000002,0.716,107.25,34.46,112.6501402573,131.36,0.6873600000000001,0.20048000000000002,0.716,0.6873600000000001,0.20048000000000002,0.716,0.0,0.0,0.0,129.59,107.50736,34.03048,112.7648261791,0.6873600000000001,0.20048000000000002,0.716,106.82,33.83,112.0490129363,126.31,103.28736,37.01048,109.7180676352,0.6873600000000001,0.20048000000000002,0.716,102.6,36.81,109.0033765532,126.31
2021-02-27 21:30:00,103.39552,36.76286,109.7366913637,0.69552,0.20286,0.7245,102.7,36.56,109.0134101843,131.83,0.69552,0.20286,0.7245,0.69552,0.20286,0.7245,0.0,0.0,0.0,129.81,102.97552,36.09286,109.1176074804,0.69552,0.20286,0.7245,102.28,35.89,108.3941442145,126.75,98.99552,35.56286,105.1894956326,0.69552,0.20286,0.7245,98.3,35.36,104.4663563067,126.75
2021-02-27 22:00:00,99.21568,38.648740000000004,106.4775857232,0.7156800000000001,0.20874,0.7455,98.5,38.44,105.7349686717,132.17,0.7156800000000001,0.20874,0.7455,0.7156800000000001,0.20874,0.7455,0.0,0.0,0.0,129.89,98.78568,37.94874,105.8239927457,0.7156800000000001,0.20874,0.7455,98.07,37.74,105.0810758415,127.07,95.03568,34.09874,100.9678391501,0.7156800000000001,0.20874,0.7455,94.32,33.89,100.2237222418,127.07
2021-02-27 22:30:00,94.64144,40.15042,102.8059258577,0.7214400000000001,0.21042000000000002,0.7515000000000001,93.92,39.94,102.0596394272,132.47,0.7214400000000001,0.21042000000000002,0.7515000000000001,0.7214400000000001,0.21042000000000002,0.7515000000000001,0.0,0.0,0.0,130.01,94.23144,39.42042,102.1446709205,0.7214400000000001,0.21042000000000002,0.7515000000000001,93.51,39.21,101.3979496834,127.34,90.71144,33.09042,96.5584861245,0.7214400000000001,0.21042000000000002,0.7515000000000001,89.99,32.88,95.8086347883,127.34
2021-02-27 23:00:00,89.87472,41.91846,99.1696656435,0.71472,0.20846,0.7445,89.16,41.71,98.4338849177,133.19,0.71472,0.20846,0.7445,0.71472,0.20846,0.7445,0.0,0.0,0.0,130.52,89.45472,41.13846,98.4607526959,0.71472,0.20846,0.7445,88.74,40.93,97.7243700415,128.02,86.20472,32.19846,92.0217070948,0.71472,0.20846,0.7445,85.49,31.99,91.2792429855,128.02
2021-02-27 23:30:00,85.16728,43.76629,95.7546537927,0.70728,0.20629000000000003,0.73675,84.46,43.56,95.0313906033,134.08,0.70728,0.20629000000000003,0.73675,0.70728,0.20629000000000003,0.73675,0.0,0.0,0.0,131.22,84.76728,42.96629,95.0346980579,0.70728,0.20629000000000003,0.73675,84.06,42.76,94.3106632359,128.88,81.74728,31.39629,87.5690859445,0.70728,0.20629000000000003,0.73675,81.04,31.19,86.8348875741,128.88
2021-02-28 00:00:00,81.41976,45.07868,93.065915936,0.7497600000000001,0.21868,0.781,80.67,44.86,92.3042171301,134.6,0.7497600000000001,0.21868,0.781,0.7497600000000001,0.21868,0.781,0.0,0.0,0.0,131.59,80.99976,44.24868,92.2979241468,0.7497600000000001,0.21868,0.781,80.25,44.03,91.535257688,129.39,78.19976,30.71868,84.0169016627,0.7497600000000001,0.21868,0.781,77.45,30.5,83.2391284193,129.39
2021-02-28 00:30:00,80.73416,45.25413,92.5523682731,0.73416,0.21413000000000001,0.76475,80.0,45.04,91.8074158225,134.42,0.73416,0.21413000000000001,0.76475,0.73416,0.21413000000000001,0.76475,0.0,0.0,0.0,131.37,80.33416,44.41413,91.7942928867,0.73416,0.21413000000000001,0.76475,79.6,44.2,91.0483388097,129.2,77.55416,30.36413,83.2864222065,0.73416,0.21413000000000001,0.76475,76.82,30.15,82.5247532562,129.2
2021-02-28 01:00:00,82.65792,44.74231,93.9904571904,0.72792,0.21231000000000003,0.7582500000000001,81.93,44.53,93.2493742606,134.18,0.72792,0.21231000000000003,0.7582500000000001,0.72792,0.21231000000000003,0.7582500000000001,0.0,0.0,0.0,131.19,82.25792,43.91231,93.2451412797,0.72792,0.21231000000000003,0.7582500000000001,81.53,43.7,92.5031399467,128.97,79.36792,30.58231,85.0561250591,0.72792,0.21231000000000003,0.7582500000000001,78.64,30.37,84.3005723587,128.97
2021-02-28 01:30:00,82.21456,45.06258,93.7543065264,0.6945600000000001,0.20258,0.7235,81.52,44.86,93.0479983664,134.41,0.6945600000000001,0.20258,0.7235,0.6945600000000001,0.20258,0.7235,0.0,0.0,0.0,131.37,81.81456,44.23258,93.0061469014,0.6945600000000001,0.20258,0.7235,81.12,44.03,92.2989452811,129.19,78.96456,30.41258,84.6187139955,0.6945600000000001,0.20258,0.7235,78.27,30.21,83.8977770862,129.19
2021-02-28 02:00:00,80.2352,45.54735,92.2618469957,0.7452000000000001,0.21735000000000002,0.7762500000000001,79.49,45.33,91.5066609597,134.63,0.7452000000000001,0.21735000000000002,0.7762500000000001,0.7452000000000001,0.21735000000000002,0.7762500000000001,0.0,0.0,0.0,131.54,79.8352,44.70735,91.5008541111,0.7452000000000001,0.21735000000000002,0.7762500000000001,79.09,44.49,90.7446317971,129.39,77.0852,30.26735,82.814494716,0.7452000000000001,0.21735000000000002,0.7762500000000001,76.34,30.05,82.0414413574,129.39
2021-02-28 02:30:00,78.39632,46.01601,90.9035541982,0.7063200000000001,0.20601000000000003,0.73575,77.69,45.81,90.1903110096,134.75,0.7063200000000001,0.20601000000000003,0.73575,0.7063200000000001,0.20601000000000003,0.73575,0.0,0.0,0.0,131.61,78.00632,45.16601,90.1385290498,0.7063200000000001,0.20601000000000003,0.73575,77.3,44.96,89.4242226693,129.5,75.34632,29.96601,81.086556795,0.7063200000000001,0.20601000000000003,0.73575,74.64,29.76,80.3541361723,129.5
2021-02-28 03:00:00,76.77568,46.58749,89.8047841931,0.74568,0.21749000000000002,0.77675,76.03,46.37,89.0546899383,134.95,0.74568,0.21749000000000002,0.77675,0.74568,0.21749000000000002,0.77675,0.0,0.0,0.0,131.76,76.38568,45.71749,89.021688374,0.74568,0.21749000000000002,0.77675,75.64,45.5,88.2703778172,129.7,73.80568,29.61749,79.5265623183,0.74568,0.21749000000000002,0.77675,73.06,29.4,78.7535624591,129.7
2021-02-28 03:30:00,75.40944,46.74442,88.7221755947,0.76944,0.22442,0.8015,74.64,46.52,87.9502131891,134.92,0.76944,0.22442,0.8015,0.76944,0.22442,0.8015,0.0,0.0,0.0,131.69,75.02944,45.87442,87.9424770918,0.76944,0.22442,0.8015,74.26,45.65,87.1692038509,129.65,72.52944,29.49442,78.2971294356,0.76944,0.22442,0.8015,71.76,29.27,77.4998741934,129.65
2021-02-28 04:00:00,74.502,46.891,88.0301873507,0.792,0.231,0.8250000000000001,73.71,46.66,87.2371463311,135.06,0.792,0.231,0.8250000000000001,0.792,0.231,0.8250000000000001,0.0,0.0,0.0,131.82,74.122,46.001,87.2362475408,0.792,0.231,0.8250000000000001,73.33,45.77,86.4417827211,129.77,71.662,29.511,77.5005894494,0.792,0.231,0.8250000000000001,70.87,29.28,76.6803449392,129.77
2021-02-28 04:30:00,74.01016,47.01463,87.680552104,0.7701600000000001,0.22463000000000002,0.80225,73.24,46.79,86.9103083644,135.29,0.7701600000000001,0.22463000000000002,0.80225,0.7701600000000001,0.22463000000000002,0.80225,0.0,0.0,0.0,132.05,73.63016,46.13463,86.8896112712,0.7701600000000001,0.22463000000000002,0.80225,72.86,45.91,86.1179870875,130.01,71.20016,29.63463,77.1211649242,0.7701600000000001,0.22463000000000002,0.80225,70.43,29.41,76.3238691367,130.01
2021-02-28 05:00:00,73.832,46.991,87.5175314151,0.792,0.231,0.8250000000000001,73.04,46.76,86.7256547972,135.41,0.792,0.231,0.8250000000000001,0.792,0.231,0.8250000000000001,0.0,0.0,0.0,132.16,73.442,46.101,86.7123380206,0.792,0.231,0.8250000000000001,72.65,45.87,85.9190281602,130.1,71.032,29.831,77.0417651991,0.792,0.231,0.8250000000000001,70.24,29.6,76.2221595076,130.1
2021-02-28 05:30:00,74.24472,46.80471,87.7665045793,0.8047200000000001,0.23471000000000003,0.83825,73.44,46.57,86.9609021342,135.31,0.8047200000000001,0.23471000000000003,0.83825,0.8047200000000001,0.23471000000000003,0.83825,0.0,0.0,0.0,132.08,73.86472,45.92471,86.9774444857,0.8047200000000001,0.23471000000000003,0.83825,73.06,45.69,86.1704108148,130.01,71.43472,29.89471,77.4378002494,0.8047200000000001,0.23471000000000003,0.83825,70.63,29.66,76.6049117224,130.01
2021-02-28 06:00:00,75.44888,46.277590000000004,88.5107271999,0.8488800000000001,0.24759000000000003,0.8842500000000001,74.6,46.03,87.657976819,135.07,0.8488800000000001,0.24759000000000003,0.8842500000000001,0.8488800000000001,0.24759000000000003,0.8842500000000001,0.0,0.0,0.0,131.9,75.06888,45.38759,87.723258435,0.8488800000000001,0.24759000000000003,0.8842500000000001,74.22,45.14,86.8690278523,129.76,72.55888,30.21759,78.5995789573,0.8488800000000001,0.24759000000000003,0.8842500000000001,71.71,29.97,77.7208144579,129.76
2021-02-28 06:30:00,78.7288,45.09465,90.7289998185,0.8388,0.24465,0.87375,77.89,44.85,89.8797785934,134.68,0.8388,0.24465,0.87375,0.8388,0.24465,0.87375,0.0,0.0,0.0,131.65,78.3588,44.24465,89.9871690357,0.8388,0.24465,0.87375,77.52,44.0,89.1366950251,129.4,75.6688,30.86465,81.721440963,0.8388,0.24465,0.87375,74.83,30.62,80.8524167852,129.4
2021-02-28 07:00:00,80.65368,44.16774,91.9554530969,0.88368,0.25774,0.9205000000000001,79.77,43.91,91.0568009541,134.68,0.88368,0.25774,0.9205000000000001,0.88368,0.25774,0.9205000000000001,0.0,0.0,0.0,131.76,80.26368,43.31774,91.206824996,0.88368,0.25774,0.9205000000000001,79.38,43.06,90.3069654013,129.4,77.49368,31.75774,83.7485790318,0.88368,0.25774,0.9205000000000001,76.61,31.5,82.8332185781,129.4
2021-02-28 07:30:00,83.49128,43.34829,94.0737374721,1.09128,0.31829,1.13675,82.4,43.03,92.9588129227,134.52,1.09128,0.31829,1.13675,1.09128,0.31829,1.13675,0.0,0.0,0.0,131.72,83.11128,42.50829,93.3511627242,1.09128,0.31829,1.13675,82.02,42.19,92.2348984929,129.22,80.19128,32.51829,86.5336961684,1.09128,0.31829,1.13675,79.1,32.2,85.4028688043,129.22
2021-02-28 08:00:00,85.66472,42.64471,95.6922961563,2.00472,0.5847100000000001,2.08825,83.66,42.06,93.6378086031,134.19,2.00472,0.5847100000000001,2.08825,2.00472,0.5847100000000001,2.08825,0.0,0.0,0.0,131.49,85.27472,41.81471,94.9749853565,2.00472,0.5847100000000001,2.08825,83.27,41.23,92.9182748441,128.92,82.28472,33.22471,88.7392613225,2.00472,0.5847100000000001,2.08825,80.28,32.64,86.6616870364,128.92
2021-02-28 08:30:00,88.93024,41.17632,98.0003924237,3.21024,0.93632,3.344,85.72,40.24,94.6951741115,133.4,3.21024,0.93632,3.344,3.21024,0.93632,3.344,0.0,0.0,0.0,130.89,88.56024,40.37632,97.3301768497,3.21024,0.93632,3.344,85.35,39.44,94.0219979579,128.15,85.45024,34.50632,92.1543793642,3.21024,0.93632,3.344,82.24,33.57,88.8277124551,128.15
2021-02-28 09:00:00,92.2832,39.95135,100.5599292415,4.6332,1.35135,4.82625,87.65,38.6,95.7730781587,132.68,4.6332,1.35135,4.82625,4.6332,1.35135,4.82625,0.0,0.0,0.0,130.35,91.9032,39.17135,99.9029170298,4.6332,1.35135,4.82625,87.27,37.82,95.112592752,127.46,88.6732,35.76135,95.6128158359,4.6332,1.35135,4.82625,84.04,34.41,90.8117266657,127.46
2021-02-28 09:30:00,95.0004,39.1872,102.7653280246,5.9904,1.7472,6.24,89.01,37.44,96.5636251391,132.45,5.9904,1.7472,6.24,5.9904,1.7472,6.24,0.0,0.0,0.0,130.25,94.6104,38.4172,102.1127271402,5.9904,1.7472,6.24,88.62,36.67,95.907211929,127.23,91.3204,36.9372,98.5077266005,5.9904,1.7472,6.24,85.33,35.19,92.3013813548,127.23
2021-02-28 10:00:00,96.31144,38.64792,103.7764674442,7.26144,2.11792,7.564,89.05,36.53,96.2514592097,132.26,7.26144,2.11792,7.564,7.26144,2.11792,7.564,0.0,0.0,0.0,130.13,95.93144,37.87792,103.1386348756,7.26144,2.11792,7.564,88.67,35.76,95.6093431627,127.04,92.63144,37.89792,100.0841446824,7.26144,2.11792,7.564,85.37,35.78,92.5648167502,127.04
2021-02-28 10:30:00,97.1488,38.04965,104.3343912934,8.1588,2.37965,8.49875,88.99,35.67,95.872670767,132.12,8.1588,2.37965,8.49875,8.1588,2.37965,8.49875,0.0,0.0,0.0,130.08,96.7688,37.29965,103.7085557877,8.1588,2.37965,8.49875,88.61,34.92,95.242524641,126.91,93.4688,38.80965,101.2057582678,8.1588,2.37965,8.49875,85.31,36.43,92.7628212163,126.91
2021-02-28 11:00:00,97.23504,37.82772,104.3340280263,8.73504,2.54772,9.099,88.5,35.28,95.2729153537,132.03,8.73504,2.54772,9.099,8.73504,2.54772,9.099,0.0,0.0,0.0,130.01,96.86504,37.06772,103.7152440107,8.73504,2.54772,9.099,88.13,34.52,94.6494970932,126.82,93.58504,39.22772,101.4740051846,8.73504,2.54772,9.099,84.85,36.68,92.4388711528,126.82
2021-02-28 11:30:00,97.62936,37.54023,104.5980917726,9.18936,2.68023,9.57225,88.44,34.86,95.0623647928,132.03,9.18936,2.68023,9.57225,9.18936,2.68023,9.57225,0.0,0.0,0.0,130.07,97.25936,36.79023,103.9851149495,9.18936,2.68023,9.57225,88.07,34.11,94.4447828099,126.82,93.99936,39.79023,102.0741989136,9.18936,2.68023,9.57225,84.81,37.11,92.573690647,126.82
2021-02-28 12:00:00,98.61224,37.10982,105.3637158525,9.22224,2.68982,9.6065,89.39,34.42,95.7878306467,132.03,9.22224,2.68982,9.6065,9.22224,2.68982,9.6065,0.0,0.0,0.0,130.07,98.25224,36.35982,104.7642075112,9.22224,2.68982,9.6065,89.03,33.67,95.1840837535,126.82,94.92224,40.16982,103.0720431807,9.22224,2.68982,9.6065,85.7,37.48,93.5373743484,126.82
2021-02-28 12:30:00,99.01424,37.27832,105.7993046518,9.59424,2.79832,9.994,89.42,34.48,95.8373977109,132.12,9.59424,2.79832,9.994,9.59424,2.79832,9.994,0.0,0.0,0.0,130.19,98.62424,36.52832,105.1715687703,9.59424,2.79832,9.994,89.03,33.73,95.2053244309,126.9,95.30424,40.34832,103.493406016,9.59424,2.79832,9.994,85.71,37.55,93.5746044608,126.9
2021-02-28 13:00:00,98.64672,37.44071,105.5129476987,9.63672,2.8107100000000003,10.03825,89.01,34.63,95.5092508608,132.17,9.63672,2.8107100000000003,10.03825,9.63672,2.8107100000000003,10.03825,0.0,0.0,0.0,130.19,98.27672,36.69071,104.9024398871,9.63672,2.8107100000000003,10.03825,88.64,33.88,94.8941726346,126.96,94.97672,40.36071,103.1967259833,9.63672,2.8107100000000003,10.03825,85.34,37.55,93.2358198334,126.96
2021-02-28 13:30:00,98.54912,37.92891,105.59607599980001,9.45912,2.75891,9.85325,89.09,35.17,95.7807757329,132.39,9.45912,2.75891,9.85325,9.45912,2.75891,9.85325,0.0,0.0,0.0,130.37,98.16912,37.17891,104.9735560528,9.45912,2.75891,9.85325,88.71,34.42,95.1535627289,127.18,94.87912,39.97891,102.958052899,9.45912,2.75891,9.85325,85.42,37.22,93.1767395867,127.18
2021-02-28 14:00:00,96.95456,38.55508,104.3392586642,8.79456,2.56508,9.161,88.16,35.99,95.2232413857,132.81,8.79456,2.56508,9.161,8.79456,2.56508,9.161,0.0,0.0,0.0,130.7,96.56456,37.79508,103.6975521418,8.79456,2.56508,9.161,87.77,35.23,94.5765605211,127.59,93.33456,39.47508,101.3391436287,8.79456,2.56508,9.161,84.54,36.91,92.2461907073,127.59
2021-02-28 14:30:00,96.17504,39.07147,103.8085646128,8.16504,2.38147,8.50525,88.01,36.69,95.3515401029,133.04,8.16504,2.38147,8.50525,8.16504,2.38147,8.50525,0.0,0.0,0.0,130.87,95.80504,38.30147,103.1775571215,8.16504,2.38147,8.50525,87.64,35.92,94.7154475257,127.82,92.58504,38.88147,100.4179184268,8.16504,2.38147,8.50525,84.42,36.5,91.9727481377,127.82
2021-02-28 15:00:00,95.93928,39.03229,103.5754078416,7.13928,2.08229,7.43675,88.8,36.95,96.1807803046,133.14,7.13928,2.08229,7.43675,7.13928,2.08229,7.43675,0.0,0.0,0.0,130.95,95.55928,38.27229,102.9385456278,7.13928,2.08229,7.43675,88.42,36.19,95.5395860364,127.93,92.28928,38.50229,99.9986876822,7.13928,2.08229,7.43675,85.15,36.42,92.6117643715,127.93
2021-02-28 15:30:00,97.44416,38.48788,104.7696579406,5.9241600000000005,1.72788,6.171,91.52,36.76,98.6266089856,132.98,5.9241600000000005,1.72788,6.171,5.9241600000000005,1.72788,6.171,0.0,0.0,0.0,130.83,97.05416,37.73788,104.1328841443,5.9241600000000005,1.72788,6.171,91.13,36.01,97.9867184878,127.79,93.65416,38.09788,101.1066276057,5.9241600000000005,1.72788,6.171,87.73,36.37,94.9701521532,127.79
2021-02-28 16:00:00,99.58656,37.71608,106.4893685924,4.54656,1.3260800000000001,4.736,95.04,36.39,101.7685300081,132.69,4.54656,1.3260800000000001,4.736,4.54656,1.3260800000000001,4.736,0.0,0.0,0.0,130.6,99.19656,36.98608,105.8675003464,4.54656,1.3260800000000001,4.736,94.65,35.66,101.1447383703,127.52,95.60656,37.76608,102.7953846902,4.54656,1.3260800000000001,4.736,91.06,36.44,98.0805648434,127.52
2021-02-28 16:30:00,104.39624,35.56807,110.2889955057,3.21624,0.9380700000000001,3.35025,101.18,34.63,106.942177367,131.96,3.21624,0.9380700000000001,3.35025,3.21624,0.9380700000000001,3.35025,0.0,0.0,0.0,130.09,104.00624,34.88807,109.7017565368,3.21624,0.9380700000000001,3.35025,100.79,33.95,106.3542505027,126.82,100.08624,38.27807,107.1562694398,3.21624,0.9380700000000001,3.35025,96.87,37.34,103.817496117,126.82
2021-02-28 17:00:00,109.0484,35.57495,114.7045361355,5.4684,1.59495,5.69625,103.58,33.98,109.0112691422,131.56,5.4684,1.59495,5.69625,5.4684,1.59495,5.69625,0.0,0.0,0.0,129.78,108.6384,34.91495,114.1111549677,5.4684,1.59495,5.69625,103.17,33.32,108.417117191,126.47,104.5984,39.14495,111.6832681876,5.4684,1.59495,5.69625,99.13,37.55,106.0035820149,126.47
2021-02-28 17:30:00,114.66896,33.72428,119.5253004556,4.84896,1.41428,5.051,109.82,32.31,114.4743137127,131.13,4.84896,1.41428,5.051,4.84896,1.41428,5.051,0.0,0.0,0.0,129.58,114.23896,33.09428,118.9359968664,4.84896,1.41428,5.051,109.39,31.68,113.8850055978,126.07,109.88896,40.02428,116.9509577532,4.84896,1.41428,5.051,105.04,38.61,111.9112760181,126.07
2021-02-28 18:00:00,119.1508,32.15315,123.4128769439,4.5708,1.33315,4.76125,114.58,30.82,118.6526392458,130.63,4.5708,1.33315,4.76125,4.5708,1.33315,4.76125,0.0,0.0,0.0,129.28,118.7308,31.56315,122.8545290438,4.5708,1.33315,4.76125,114.16,30.23,118.0947014053,125.61,114.1008,40.76315,121.1636371135,4.5708,1.33315,4.76125,109.53,39.43,116.4111068584,125.61
2021-02-28 18:30:00,124.11944,30.07817,127.7119089845,4.51944,1.31817,4.70775,119.6,28.76,123.0093394828,129.91,4.51944,1.31817,4.70775,4.51944,1.31817,4.70775,0.0,0.0,0.0,128.82,123.66944,29.53817,127.1480785418,4.51944,1.31817,4.70775,119.15,28.22,122.4462776078,124.91,118.77944,41.90817,125.9557465123,4.51944,1.31817,4.70775,114.26,40.59,121.2554976073,124.91
2021-02-28 19:00:00,122.73648,30.79189,126.54004904600001,4.56648,1.33189,4.75675,118.17,29.46,121.7868650553,130.2,4.56648,1.33189,4.75675,4.56648,1.33189,4.75675,0.0,0.0,0.0,129.04,122.30648,30.23189,125.9874685156,4.56648,1.33189,4.75675,117.74,28.9,121.2349685528,125.17,117.50648,41.63189,124.6634954867,4.56648,1.33189,4.75675,112.94,40.3,119.9146930113,125.17
2021-02-28 19:30:00,120.36336,29.75348,123.9863218367,0.90336,0.26348000000000005,0.9410000000000001,119.46,29.49,123.0461364692,130.3,0.90336,0.26348000000000005,0.9410000000000001,0.90336,0.26348000000000005,0.9410000000000001,0.0,0.0,0.0,129.15,119.92336,29.20348,123.4279365371,0.90336,0.26348000000000005,0.9410000000000001,119.02,28.94,122.4878932793,125.28,115.05336,40.55348,121.9912307807,0.90336,0.26348000000000005,0.9410000000000001,114.15,40.29,121.0516691335,125.28
2021-02-28 20:00:00,116.29616,31.12638,120.3895691605,0.7761600000000001,0.22638000000000003,0.8085,115.52,30.9,119.5812711088,130.58,0.7761600000000001,0.22638000000000003,0.8085,0.7761600000000001,0.22638000000000003,0.8085,0.0,0.0,0.0,129.24,115.87616,30.54638,119.8347436575,0.7761600000000001,0.22638000000000003,0.8085,115.1,30.32,119.026519734,125.52,111.20616,39.49638,118.0117538852,0.7761600000000001,0.22638000000000003,0.8085,110.43,39.27,117.2045980327,125.52
