Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-02-28 20:30:00,113.4344,32.43045,117.9792235547,0.8244,0.24045000000000002,0.8587500000000001,112.61,32.19,117.1204858255,130.77,0.8244,0.24045000000000002,0.8587500000000001,0.8244,0.24045000000000002,0.8587500000000001,0.0,0.0,0.0,129.24,113.0244,31.83045,117.4210055423,0.8244,0.24045000000000002,0.8587500000000001,112.2,31.59,116.562292788,125.71,108.5244,38.57045,115.1747585566,0.8244,0.24045000000000002,0.8587500000000001,107.7,38.33,114.3174479246,125.71
2021-02-28 21:00:00,109.52192,34.39556,114.7959298416,0.8419200000000001,0.24556000000000003,0.877,108.68,34.15,113.919115604,131.39,0.8419200000000001,0.24556000000000003,0.877,0.8419200000000001,0.24556000000000003,0.877,0.0,0.0,0.0,129.65,109.11192,33.75556,114.2140486849,0.8419200000000001,0.24556000000000003,0.877,108.27,33.51,113.3371651313,126.29,104.80192,37.27556,111.2335821998,0.8419200000000001,0.24556000000000003,0.877,103.96,37.03,110.3580649522,126.29
2021-02-28 21:30:00,104.82232,36.27401,110.9212449067,0.80232,0.23401000000000002,0.8357500000000001,104.02,36.04,110.0865205191,131.83,0.80232,0.23401000000000002,0.8357500000000001,0.80232,0.23401000000000002,0.8357500000000001,0.0,0.0,0.0,129.86,104.40232,35.62401,110.3128030188,0.80232,0.23401000000000002,0.8357500000000001,103.6,35.39,109.4779069036,126.69,100.34232,36.11401,106.6433443833,0.80232,0.23401000000000002,0.8357500000000001,99.54,35.88,105.8091961977,126.69
2021-02-28 22:00:00,99.84056,38.76558,107.102323102,0.91056,0.26558000000000004,0.9485,98.93,38.5,106.1574062419,132.61,0.91056,0.26558000000000004,0.9485,0.91056,0.26558000000000004,0.9485,0.0,0.0,0.0,130.34,99.43056,38.04558,106.4608022675,0.91056,0.26558000000000004,0.9485,98.52,37.78,105.5154908059,127.43,95.65056,34.63558,101.7283295363,0.91056,0.26558000000000004,0.9485,94.74,34.37,100.7817667041,127.43
2021-02-28 22:30:00,94.49272,40.37871,102.7585244847,0.85272,0.24871000000000001,0.8882500000000001,93.64,40.13,101.8767220713,133.21,0.85272,0.24871000000000001,0.8882500000000001,0.85272,0.24871000000000001,0.8882500000000001,0.0,0.0,0.0,130.74,94.08272,39.63871,102.0920444161,0.85272,0.24871000000000001,0.8882500000000001,93.23,39.39,101.2097080324,128.0,90.59272,33.77871,96.6852737818,0.85272,0.24871000000000001,0.8882500000000001,89.74,33.53,95.7994180567,128.0
2021-02-28 23:00:00,88.99504,42.01772,98.4154761133,0.8150400000000001,0.23772000000000001,0.849,88.18,41.78,97.5770505806,133.45,0.8150400000000001,0.23772000000000001,0.849,0.8150400000000001,0.23772000000000001,0.849,0.0,0.0,0.0,130.74,88.59504,41.23772,97.7222117198,0.8150400000000001,0.23772000000000001,0.849,87.78,41.0,96.8830655997,128.24,85.37504,32.41772,91.3225384284,0.8150400000000001,0.23772000000000001,0.849,84.56,32.18,90.4762178697,128.24
2021-02-28 23:30:00,84.2268,43.3024,94.7061332966,0.7968000000000001,0.23240000000000002,0.8300000000000001,83.43,43.07,93.8913723406,133.98,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.0,0.0,0.0,131.16,83.8468,42.4824,93.9948944358,0.7968000000000001,0.23240000000000002,0.8300000000000001,83.05,42.25,93.1792090544,128.74,80.8868,31.7624,86.8995078697,0.7968000000000001,0.23240000000000002,0.8300000000000001,80.09,31.53,86.0729283805,128.74
2021-03-01 00:00:00,80.67408,44.28869,92.0314905115,0.7840800000000001,0.22869000000000003,0.8167500000000001,79.89,44.06,91.2342901545,134.24,0.7840800000000001,0.22869000000000003,0.8167500000000001,0.7840800000000001,0.22869000000000003,0.8167500000000001,0.0,0.0,0.0,131.28,80.29408,43.45869,91.3005860855,0.7840800000000001,0.22869000000000003,0.8167500000000001,79.51,43.23,90.5023369864,128.97,77.50408,31.07869,83.5030980788,0.7840800000000001,0.22869000000000003,0.8167500000000001,76.72,30.85,82.6902708908,128.97
2021-03-01 00:30:00,80.33488,44.85059,92.0068930459,0.8248800000000001,0.24059000000000003,0.8592500000000001,79.51,44.61,91.1695793563,134.42,0.8248800000000001,0.24059000000000003,0.8592500000000001,0.8248800000000001,0.24059000000000003,0.8592500000000001,0.0,0.0,0.0,131.41,79.95488,44.02059,91.2720942006,0.8248800000000001,0.24059000000000003,0.8592500000000001,79.13,43.78,90.4336513694,129.16,77.18488,30.73059,83.0775232079,0.8248800000000001,0.24059000000000003,0.8592500000000001,76.36,30.49,82.2221971246,129.16
2021-03-01 01:00:00,82.96872,44.19921,94.0073330281,0.8887200000000001,0.25921,0.9257500000000001,82.08,43.94,93.1012889277,134.19,0.8887200000000001,0.25921,0.9257500000000001,0.8887200000000001,0.25921,0.9257500000000001,0.0,0.0,0.0,131.27,82.58872,43.35921,93.2787101276,0.8887200000000001,0.25921,0.9257500000000001,81.7,43.1,92.3715324112,128.95,79.67872,31.15921,85.5546304338,0.8887200000000001,0.25921,0.9257500000000001,78.79,30.9,84.632582969,128.95
2021-03-01 01:30:00,82.56416,44.33788,93.7159971371,0.8841600000000001,0.25788,0.921,81.68,44.08,92.8152401279,134.24,0.8841600000000001,0.25788,0.921,0.8841600000000001,0.25788,0.921,0.0,0.0,0.0,131.27,82.53416,43.70788,93.3930743739,0.8841600000000001,0.25788,0.921,81.65,43.45,92.4912157991,128.99,79.65416,31.23788,85.5604485273,0.8841600000000001,0.25788,0.921,78.77,30.98,84.6432117774,128.99
2021-03-01 02:00:00,80.89928,45.09229,92.6175367949,0.8992800000000001,0.26229,0.9367500000000001,80.0,44.83,91.7045740408,134.56,0.8992800000000001,0.26229,0.9367500000000001,0.8992800000000001,0.26229,0.9367500000000001,0.0,0.0,0.0,131.54,80.51928,44.25229,91.8782869995,0.8992800000000001,0.26229,0.9367500000000001,79.62,43.99,90.9640835715,129.3,77.71928,30.63229,83.5381569964,0.8992800000000001,0.26229,0.9367500000000001,76.82,30.37,82.6053829965,129.3
2021-03-01 02:30:00,79.73976,45.18493,91.6520988519,0.8397600000000001,0.24493,0.87475,78.9,44.94,90.8009559421,134.65,0.8397600000000001,0.24493,0.87475,0.8397600000000001,0.24493,0.87475,0.0,0.0,0.0,131.6,79.35976,44.33493,90.9041117077,0.8397600000000001,0.24493,0.87475,78.52,44.09,90.0517545637,129.36,76.62976,30.66493,82.5376159673,0.8397600000000001,0.24493,0.87475,75.79,30.42,81.6670098632,129.36
2021-03-01 03:00:00,78.48472,45.32096,90.6302415797,0.8947200000000001,0.26096,0.932,77.59,45.06,89.7252010307,134.68,0.8947200000000001,0.26096,0.932,0.8947200000000001,0.26096,0.932,0.0,0.0,0.0,131.6,78.09472,44.46096,89.8641321997,0.8947200000000001,0.26096,0.932,77.2,44.2,88.9577427771,129.4,75.43472,30.65096,81.4240648113,0.8947200000000001,0.26096,0.932,74.54,30.39,80.4969794464,129.4
2021-03-01 03:30:00,78.16416,45.25538,90.3199054885,0.9441600000000001,0.27538,0.9835,77.22,44.98,89.3651430928,134.73,0.9441600000000001,0.27538,0.9835,0.9441600000000001,0.27538,0.9835,0.0,0.0,0.0,131.7,77.78416,44.38538,89.5568953495,0.9441600000000001,0.27538,0.9835,76.84,44.11,88.6006642187,129.43,75.14416,30.89538,81.2475801944,0.9441600000000001,0.27538,0.9835,74.2,30.62,80.269697894,129.43
2021-03-01 04:00:00,77.52592,45.56881,89.926551789,0.9559200000000001,0.27881,0.9957500000000001,76.57,45.29,88.96150291,134.89,0.9559200000000001,0.27881,0.9957500000000001,0.9559200000000001,0.27881,0.9957500000000001,0.0,0.0,0.0,131.83,77.15592,44.70881,89.1735032544,0.9559200000000001,0.27881,0.9957500000000001,76.2,44.43,88.2069436042,129.6,74.53592,30.67881,80.6026845289,0.9559200000000001,0.27881,0.9957500000000001,73.58,30.4,79.6126648216,129.6
2021-03-01 04:30:00,77.83816,45.02363,89.9216681927,0.9381600000000001,0.27363000000000004,0.9772500000000001,76.9,44.75,88.97287508,134.8,0.9381600000000001,0.27363000000000004,0.9772500000000001,0.9381600000000001,0.27363000000000004,0.9772500000000001,0.0,0.0,0.0,131.83,77.46816,44.15363,89.1675885956,0.9381600000000001,0.27363000000000004,0.9772500000000001,76.53,43.88,88.2173185945,129.5,74.83816,31.17363,81.0712365735,0.9381600000000001,0.27363000000000004,0.9772500000000001,73.9,30.9,80.1000624219,129.5
2021-03-01 05:00:00,78.7376,44.4793,90.4323934343,0.9576,0.2793,0.9975,77.78,44.2,89.4615470468,134.67,0.9576,0.2793,0.9975,0.9576,0.2793,0.9975,0.0,0.0,0.0,131.7,78.3776,43.6293,89.702642103,0.9576,0.2793,0.9975,77.42,43.35,88.730371914,129.37,75.6876,31.4993,81.9805994992,0.9576,0.2793,0.9975,74.73,31.22,80.9892665728,129.37
2021-03-01 05:30:00,81.47896,43.47678,92.352863095,0.94896,0.27678,0.9885,80.53,43.2,91.3855617699,134.32,0.94896,0.27678,0.9885,0.94896,0.27678,0.9885,0.0,0.0,0.0,131.46,81.11896,42.61678,91.632284753,0.94896,0.27678,0.9885,80.17,42.34,90.663688983,129.04,78.29896,32.19678,84.6602609224,0.94896,0.27678,0.9885,77.35,31.92,83.6774097352,129.04
2021-03-01 06:00:00,85.61392,41.47406,95.1306520037,0.9739200000000001,0.28406000000000003,1.0145,84.64,41.19,94.1304716869,133.56,0.9739200000000001,0.28406000000000003,1.0145,0.9739200000000001,0.28406000000000003,1.0145,0.0,0.0,0.0,130.92,85.26392,40.64406,94.4556809676,0.9739200000000001,0.28406000000000003,1.0145,84.29,40.36,93.4544471922,128.31,82.20392,33.22406,88.6640999856,0.9739200000000001,0.28406000000000003,1.0145,81.23,32.94,87.65475742940001,128.31
2021-03-01 06:30:00,97.35184,34.00762,103.1207979481,0.9518400000000001,0.27762000000000003,0.9915,96.4,33.73,102.1306658159,132.1,0.9518400000000001,0.27762000000000003,0.9915,0.9518400000000001,0.27762000000000003,0.9915,0.0,0.0,0.0,130.3,97.01184,33.22762,102.5444870827,0.9518400000000001,0.27762000000000003,0.9915,96.06,32.95,101.5540550643,126.9,93.32184,38.76762,101.0539171999,0.9518400000000001,0.27762000000000003,0.9915,92.37,38.49,100.0684615651,126.9
2021-03-01 07:00:00,105.93936,28.91398,109.8142351276,0.9393600000000001,0.27398,0.9785,105.0,28.64,108.8358837884,131.74,0.9393600000000001,0.27398,0.9785,0.9393600000000001,0.27398,0.9785,0.0,0.0,0.0,130.58,105.60936,28.21398,109.3131537696,0.9393600000000001,0.27398,0.9785,104.67,27.94,108.3349089629,126.54,101.45936,43.11398,110.23981587,0.9393600000000001,0.27398,0.9785,100.52,42.84,109.2681838414,126.54
2021-03-01 07:30:00,114.54024,23.70507,116.9675037049,1.08024,0.31507,1.12525,113.46,23.39,115.8458618165,130.45,1.08024,0.31507,1.12525,1.08024,0.31507,1.12525,0.0,0.0,0.0,129.91,114.21024,23.06507,116.515991928,1.08024,0.31507,1.12525,113.13,22.75,115.3947979763,125.31,109.61024,46.82507,119.1930866005,1.08024,0.31507,1.12525,108.53,46.51,118.075996714,125.31
2021-03-01 08:00:00,123.13096,15.22778,124.069007388,1.26096,0.36778000000000005,1.3135,121.87,14.86,122.7726211335,129.67,1.26096,0.36778000000000005,1.3135,1.26096,0.36778000000000005,1.3135,0.0,0.0,0.0,129.65,123.35096,19.28778,124.849820946,1.26096,0.36778000000000005,1.3135,122.09,18.92,123.5472966115,124.55,118.26096,49.69778,128.2790863588,1.26096,0.36778000000000005,1.3135,117.0,49.33,126.9742056482,124.55
2021-03-01 08:30:00,130.7604,6.6072,130.9272213865,1.4304000000000001,0.4172,1.49,129.33,6.19,129.4780483325,129.76,1.4304000000000001,0.4172,1.49,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,129.13,131.5004,9.0372,131.8105693182,1.4304000000000001,0.4172,1.49,130.07,8.62,130.3553194158,124.63,127.6104,43.1972,134.7234659441,1.4304000000000001,0.4172,1.49,126.18,42.78,133.2348332832,124.63
2021-03-01 09:00:00,135.10584,8.85837,135.3959331781,1.6058400000000002,0.46837000000000006,1.6727500000000002,133.5,8.39,133.7633810129,130.19,1.6058400000000002,0.46837000000000006,1.6727500000000002,1.6058400000000002,0.46837000000000006,1.6727500000000002,0.0,0.0,0.0,129.34,137.64584,10.07837,138.0143137909,1.6058400000000002,0.46837000000000006,1.6727500000000002,136.04,9.61,136.3790075488,125.04,133.71584000000001,40.86837,139.8218492703,1.6058400000000002,0.46837000000000006,1.6727500000000002,132.11,40.4,138.1492385068,125.04
2021-03-01 09:30:00,137.5116,9.7238,137.8549687933,1.7616,0.5138,1.835,135.75,9.21,136.0620689244,129.75,1.7616,0.5138,1.835,1.7616,0.5138,1.835,0.0,0.0,0.0,129.05,140.0916,9.1638,140.3909955125,1.7616,0.5138,1.835,138.33,8.65,138.6001854256,124.61,136.0616,41.5038,142.250920591,1.7616,0.5138,1.835,134.3,40.99,140.4160606911,124.61
2021-03-01 10:00:00,139.35464,10.87177,139.7780779395,1.99464,0.58177,2.07775,137.36,10.29,137.7448862935,129.62,1.99464,0.58177,2.07775,1.99464,0.58177,2.07775,0.0,0.0,0.0,129.05,142.01464,8.15177,142.248407121,1.99464,0.58177,2.07775,140.02,7.57,140.224481814,124.5,137.92464,42.56177,144.3423381571,1.99464,0.58177,2.07775,135.93,41.98,142.264842108,124.5
2021-03-01 10:30:00,147.38528,7.70904,147.586754346,2.22528,0.6490400000000001,2.318,145.16,7.06,145.3315836286,130.03,2.22528,0.6490400000000001,2.318,2.22528,0.6490400000000001,2.318,0.0,0.0,0.0,129.23,150.14528,11.659040000000001,150.597271954,2.22528,0.6490400000000001,2.318,147.92,11.01,148.3291829007,124.87,145.79528,39.62904,151.0851563907,2.22528,0.6490400000000001,2.318,143.57,38.98,148.7675545944,124.87
2021-03-01 11:00:00,148.37216,8.85438,148.6361258519,2.31216,0.6743800000000001,2.4085,146.06,8.18,146.288878593,130.03,2.31216,0.6743800000000001,2.4085,2.31216,0.6743800000000001,2.4085,0.0,0.0,0.0,129.38,151.18216,10.55438,151.5501251713,2.31216,0.6743800000000001,2.4085,148.87,9.88,149.1974909306,124.87,146.77216,40.75438,152.3252652722,2.31216,0.6743800000000001,2.4085,144.46,40.08,149.9169703536,124.87
2021-03-01 11:30:00,148.8916,9.4463,149.1909552696,2.4216,0.7063,2.5225,146.47,8.74,146.7305302246,129.95,2.4216,0.7063,2.5225,2.4216,0.7063,2.5225,0.0,0.0,0.0,129.38,151.7016,9.9663,152.0286242069,2.4216,0.7063,2.5225,149.28,9.26,149.5669281626,124.79,147.3116,41.2563,152.9797038311,2.4216,0.7063,2.5225,144.89,40.55,150.4573514322,124.79
2021-03-01 12:00:00,149.90968,9.14699,150.1884801966,2.62968,0.7669900000000001,2.73925,147.28,8.38,147.5182117571,129.5,2.62968,0.7669900000000001,2.73925,2.62968,0.7669900000000001,2.73925,0.0,0.0,0.0,128.92,152.74968,10.27699,153.095007311,2.62968,0.7669900000000001,2.73925,150.12,9.51,150.4209244088,124.36,148.30968,40.72699,153.8000289212,2.62968,0.7669900000000001,2.73925,145.68,39.96,151.0611267004,124.36
2021-03-01 12:30:00,151.59112,13.15991,152.1612660767,2.57112,0.7499100000000001,2.6782500000000002,149.02,12.41,149.5358435292,130.29,2.57112,0.7499100000000001,2.6782500000000002,2.57112,0.7499100000000001,2.6782500000000002,0.0,0.0,0.0,128.84,154.76112,5.64991,154.864217128,2.57112,0.7499100000000001,2.6782500000000002,152.19,4.9,152.2688612291,125.11,151.82112,33.04991,155.3767969456,2.57112,0.7499100000000001,2.6782500000000002,149.25,32.3,152.7051161553,125.11
2021-03-01 13:00:00,150.20176,13.36468,150.7951702761,2.14176,0.62468,2.231,148.06,12.74,148.6071034641,130.99,2.14176,0.62468,2.231,2.14176,0.62468,2.231,0.0,0.0,0.0,129.03,153.52176,5.27468,153.6123466477,2.14176,0.62468,2.231,151.38,4.65,151.451401116,125.79,151.18176,28.81468,153.9032499338,2.14176,0.62468,2.231,149.04,28.19,151.6825556879,125.79
2021-03-01 13:30:00,149.65392,12.78406,150.1989612529,2.17392,0.6340600000000001,2.2645,147.48,12.15,147.9796367748,131.53,2.17392,0.6340600000000001,2.2645,2.17392,0.6340600000000001,2.2645,0.0,0.0,0.0,129.46,152.97392,6.02406,153.0924867492,2.17392,0.6340600000000001,2.2645,150.8,5.39,150.8962958459,126.32,150.63392,28.36406,153.281106971,2.17392,0.6340600000000001,2.2645,148.46,27.73,151.0275620541,126.32
2021-03-01 14:00:00,148.66448,14.82714,149.4020471555,1.94448,0.5671400000000001,2.0255,146.72,14.26,147.4113496309,131.53,1.94448,0.5671400000000001,2.0255,1.94448,0.5671400000000001,2.0255,0.0,0.0,0.0,129.67,151.97448,3.81714,152.0224099567,1.94448,0.5671400000000001,2.0255,150.03,3.25,150.0651971644,126.32,149.64448,30.45714,152.7125003772,1.94448,0.5671400000000001,2.0255,147.7,29.89,150.6940678992,126.32
2021-03-01 14:30:00,147.22008,14.10169,147.8939133841,1.72008,0.5016900000000001,1.79175,145.5,13.6,146.1342191275,131.76,1.72008,0.5016900000000001,1.79175,1.72008,0.5016900000000001,1.79175,0.0,0.0,0.0,129.78,150.49008,4.49169,150.5570970013,1.72008,0.5016900000000001,1.79175,148.77,3.99,148.8234961288,126.52,148.21008,29.76169,151.1687335571,1.72008,0.5016900000000001,1.79175,146.49,29.26,149.3836259434,126.52
2021-03-01 15:00:00,145.93912,13.06016,146.5223345623,1.50912,0.44016000000000005,1.572,144.43,12.62,144.9803065937,132.13,1.50912,0.44016000000000005,1.572,1.50912,0.44016000000000005,1.572,0.0,0.0,0.0,130.0,149.17912,5.49016,149.280111538,1.50912,0.44016000000000005,1.572,147.67,5.05,147.7563243993,126.89,146.89912,28.78016,149.6918470272,1.50912,0.44016000000000005,1.572,145.39,28.34,148.126323454,126.89
2021-03-01 15:30:00,145.79072,12.93396,146.3633197198,1.35072,0.39396000000000003,1.407,144.44,12.54,144.9833273173,132.42,1.35072,0.39396000000000003,1.407,1.35072,0.39396000000000003,1.407,0.0,0.0,0.0,130.26,149.01072,5.66396,149.1183258952,1.35072,0.39396000000000003,1.407,147.66,5.27,147.7540134819,127.17,146.75072,28.76396,149.5431015306,1.35072,0.39396000000000003,1.407,145.4,28.37,148.141880979,127.17
2021-03-01 16:00:00,145.59112,11.99241,146.0841953137,1.31112,0.38241,1.36575,144.28,11.61,144.7463661029,132.39,1.31112,0.38241,1.36575,1.31112,0.38241,1.36575,0.0,0.0,0.0,130.14,148.81112,6.58241,148.9566297855,1.31112,0.38241,1.36575,147.5,6.2,147.6302475782,127.17,146.56112,27.82241,149.1785788706,1.31112,0.38241,1.36575,145.25,27.44,147.8192007149,127.17
2021-03-01 16:30:00,144.4732,9.89135,144.8114095058,4.8732,1.4213500000000001,5.07625,139.6,8.47,139.8567156057,132.87,4.8732,1.4213500000000001,5.07625,4.8732,1.4213500000000001,5.07625,0.0,0.0,0.0,130.14,147.5432,10.95135,147.9490720926,4.8732,1.4213500000000001,5.07625,142.67,9.53,142.9879358547,127.61,145.3832,25.82135,147.658446958,4.8732,1.4213500000000001,5.07625,140.51,24.4,142.6128328728,127.61
2021-03-01 17:00:00,146.44672,9.37821,146.7466954366,4.65672,1.3582100000000001,4.85075,141.79,8.02,142.0166345891,132.54,4.65672,1.3582100000000001,4.85075,4.65672,1.3582100000000001,4.85075,0.0,0.0,0.0,129.83,149.59672,11.26821,150.02050257,4.65672,1.3582100000000001,4.85075,144.94,9.91,145.2783937824,127.32,147.39672,25.22821,149.5401472734,4.65672,1.3582100000000001,4.85075,142.74,23.87,144.7220940285,127.32
2021-03-01 17:30:00,147.83592,7.49131,148.0256024063,4.49592,1.31131,4.68325,143.34,6.18,143.4731612532,132.79,4.49592,1.31131,4.68325,4.49592,1.31131,4.68325,0.0,0.0,0.0,129.83,150.97592,13.14131,151.5467665388,4.49592,1.31131,4.68325,146.48,11.83,146.956930085,127.56,148.77592,23.36131,150.598888365,4.49592,1.31131,4.68325,144.28,22.05,145.9552016887,127.56
2021-03-01 18:00:00,149.58,7.36625,149.7612701571,4.41,1.28625,4.59375,145.17,6.08,145.2972652874,132.58,4.41,1.28625,4.59375,4.41,1.28625,4.59375,0.0,0.0,0.0,129.68,152.77,13.16625,153.3363069826,4.41,1.28625,4.59375,148.36,11.88,148.8348883831,127.38,150.53,23.17625,152.3037079787,4.41,1.28625,4.59375,146.12,21.89,147.7505549905,127.38
2021-03-01 18:30:00,150.14512,6.74941,150.296745125,4.45512,1.29941,4.64075,145.69,5.45,145.7919016955,132.1,4.45512,1.29941,4.64075,4.45512,1.29941,4.64075,0.0,0.0,0.0,129.16,153.31512,13.75941,153.9313073555,4.45512,1.29941,4.64075,148.86,12.46,149.3805583066,126.91,151.04512,22.45941,152.7057738704,4.45512,1.29941,4.64075,146.59,21.16,148.109330226,126.91
2021-03-01 19:00:00,146.76824,4.85157,146.8484048404,4.42824,1.29157,4.61275,142.34,3.56,142.3845117982,132.86,4.42824,1.29157,4.61275,4.42824,1.29157,4.61275,0.0,0.0,0.0,129.62,149.84824,15.86157,150.6853822836,4.42824,1.29157,4.61275,145.42,14.57,146.1480800421,127.64,147.66824,20.74157,149.1178119165,4.42824,1.29157,4.61275,143.24,19.45,144.5544883426,127.64
2021-03-01 19:30:00,140.43432,2.08876,140.4498528023,4.38432,1.2787600000000001,4.567,136.05,0.81,136.0524112245,133.68,4.38432,1.2787600000000001,4.567,4.38432,1.2787600000000001,4.567,0.0,0.0,0.0,129.97,143.33432,19.08876,144.5998203602,4.38432,1.2787600000000001,4.567,138.95,17.81,140.0867538349,128.41,141.28432,17.94876,142.4198618992,4.38432,1.2787600000000001,4.567,136.9,16.67,137.9111993277,128.41
2021-03-01 20:00:00,135.91016,1.10588,135.914659113,0.74016,0.21588000000000002,0.771,135.17,0.89,135.1729299823,133.91,0.74016,0.21588000000000002,0.771,0.74016,0.21588000000000002,0.771,0.0,0.0,0.0,130.04,138.83016,19.23588,140.1564568794,0.74016,0.21588000000000002,0.771,138.09,19.02,139.3937175772,128.64,136.78016,15.84588,137.6949675282,0.74016,0.21588000000000002,0.771,136.04,15.63,136.9349425822,128.64
2021-03-01 20:30:00,131.09536,3.31698,131.1373164658,0.6753600000000001,0.19698000000000002,0.7035,130.42,3.12,130.4573140916,133.88,0.6753600000000001,0.19698000000000002,0.7035,0.6753600000000001,0.19698000000000002,0.7035,0.0,0.0,0.0,129.66,133.86536,21.81698,135.6315421436,0.6753600000000001,0.19698000000000002,0.7035,133.19,21.62,134.9333187171,128.62,131.93536,13.23698,132.5977256888,0.6753600000000001,0.19698000000000002,0.7035,131.26,13.04,131.9061378405,128.62
2021-03-01 21:00:00,125.896,5.468,126.0146889851,0.8160000000000001,0.23800000000000002,0.85,125.08,5.23,125.1892938713,134.06,0.8160000000000001,0.23800000000000002,0.85,0.8160000000000001,0.23800000000000002,0.85,0.0,0.0,0.0,129.54,128.516,24.008,130.7392302257,0.8160000000000001,0.23800000000000002,0.85,127.7,23.77,129.8934290101,128.78,126.676,11.228,127.1726266144,0.8160000000000001,0.23800000000000002,0.85,125.86,10.99,126.3389081004,128.78
2021-03-01 21:30:00,118.7336,10.90855,119.2336539407,4.3836,1.27855,4.56625,114.35,9.63,114.7547794212,135.18,4.3836,1.27855,4.56625,4.3836,1.27855,4.56625,0.0,0.0,0.0,130.02,121.0536,29.80855,124.669658402,4.3836,1.27855,4.56625,116.67,28.53,120.1076592062,129.87,119.4436,8.12855,119.7198684683,4.3836,1.27855,4.56625,115.06,6.85,115.2637241286,129.87
2021-03-01 22:00:00,113.37008,10.87294,113.890279934,0.7300800000000001,0.21294000000000002,0.7605000000000001,112.64,10.66,113.1432949847,134.98,0.7300800000000001,0.21294000000000002,0.7605000000000001,0.7300800000000001,0.21294000000000002,0.7605000000000001,0.0,0.0,0.0,129.7,115.69008,29.73294,119.4497481431,0.7300800000000001,0.21294000000000002,0.7605000000000001,114.96,29.52,118.6896457152,129.67,114.10008,6.02294,114.2589342776,0.7300800000000001,0.21294000000000002,0.7605000000000001,113.37,5.8100000000000005,113.5187781823,129.67
2021-03-01 22:30:00,106.22544,13.89367,107.1301926128,0.5954400000000001,0.17367000000000002,0.6202500000000001,105.63,13.72,106.5173004727,135.98,0.5954400000000001,0.17367000000000002,0.6202500000000001,0.5954400000000001,0.17367000000000002,0.6202500000000001,0.0,0.0,0.0,130.23,108.34544,33.08367,113.2839952926,0.5954400000000001,0.17367000000000002,0.6202500000000001,107.75,32.91,112.6637945393,130.6,106.90544,3.19367,106.9531328651,0.5954400000000001,0.17367000000000002,0.6202500000000001,106.31,3.02,106.3528866557,130.6
2021-03-01 23:00:00,99.016,16.29925,100.348561557,0.546,0.15925,0.5687500000000001,98.47,16.14,99.7839691534,136.6,0.546,0.15925,0.5687500000000001,0.546,0.15925,0.5687500000000001,0.0,0.0,0.0,130.48,100.956,35.64925,107.0653210034,0.546,0.15925,0.5687500000000001,100.41,35.49,106.4974563077,131.2,99.666,0.9792500000000001,99.6708106045,0.546,0.15925,0.5687500000000001,99.12,0.8200000000000001,99.1233917902,131.2
2021-03-01 23:30:00,93.05672,18.09946,94.8005463563,0.5467200000000001,0.15946000000000002,0.5695,92.51,17.94,94.2334531894,136.91,0.5467200000000001,0.15946000000000002,0.5695,0.5467200000000001,0.15946000000000002,0.5695,0.0,0.0,0.0,130.53,94.86672,37.56946,102.0350865548,0.5467200000000001,0.15946000000000002,0.5695,94.32,37.41,101.4680762605,131.51,93.67672,1.08946,93.6830549942,0.5467200000000001,0.15946000000000002,0.5695,93.13,0.93,93.1346433933,131.51
2021-03-02 00:00:00,89.48488,28.07059,93.7843364937,0.5848800000000001,0.17059000000000002,0.6092500000000001,88.9,27.9,93.1752112957,136.97,0.5848800000000001,0.17059000000000002,0.6092500000000001,0.5848800000000001,0.17059000000000002,0.6092500000000001,0.0,0.0,0.0,130.95,90.14488,33.74059,96.2524119374,0.5848800000000001,0.17059000000000002,0.6092500000000001,89.56,33.57,95.6448561084,131.56,89.06488,3.67059,89.1404850804,0.5848800000000001,0.17059000000000002,0.6092500000000001,88.48,3.5,88.5491976248,131.56
2021-03-02 00:30:00,89.6724,34.7682,96.1767490249,0.5424,0.1582,0.5650000000000001,89.13,34.61,95.6138535987,136.14,0.5424,0.1582,0.5650000000000001,0.5424,0.1582,0.5650000000000001,0.0,0.0,0.0,130.84,89.7824,34.5882,96.2144632007,0.5424,0.1582,0.5650000000000001,89.24,34.43,95.6514636584,130.77,88.2424,9.4482,88.7467725667,0.5424,0.1582,0.5650000000000001,87.7,9.29,88.1906690076,130.77
2021-03-02 01:00:00,92.3172,37.65585,99.701697353,0.6372,0.18585000000000002,0.6637500000000001,91.68,37.47,99.0415231103,134.85,0.6372,0.18585000000000002,0.6637500000000001,0.6372,0.18585000000000002,0.6637500000000001,0.0,0.0,0.0,130.52,92.2572,37.39585,99.548182048,0.6372,0.18585000000000002,0.6637500000000001,91.62,37.21,98.8878582031,129.52,89.9672,17.57585,91.6679201196,0.6372,0.18585000000000002,0.6637500000000001,89.33,17.39,91.0069283077,129.52
2021-03-02 01:30:00,91.91984,38.22912,99.5526122289,0.57984,0.16912000000000002,0.604,91.34,38.06,98.9523077043,135.05,0.57984,0.16912000000000002,0.604,0.57984,0.16912000000000002,0.604,0.0,0.0,0.0,130.65,91.84984,37.97912,99.3921861315,0.57984,0.16912000000000002,0.604,91.27,37.81,98.7917456066,129.71,89.56984,17.08912,91.1854936928,0.57984,0.16912000000000002,0.604,88.99,16.92,90.5842508387,129.71
2021-03-02 02:00:00,90.26096,38.59528,98.1663717288,0.60096,0.17528000000000002,0.626,89.66,38.42,97.5449229842,135.28,0.60096,0.17528000000000002,0.626,0.60096,0.17528000000000002,0.626,0.0,0.0,0.0,130.81,90.18096,38.33528,97.9908120142,0.60096,0.17528000000000002,0.626,89.58,38.16,97.3692045772,129.92,87.97096,16.955280000000002,89.5900179886,0.60096,0.17528000000000002,0.626,87.37,16.78,88.9667651429,129.92
2021-03-02 02:30:00,88.64624,39.16557,96.9128357833,0.63624,0.18557,0.6627500000000001,88.01,38.98,96.2559115068,135.45,0.63624,0.18557,0.6627500000000001,0.63624,0.18557,0.6627500000000001,0.0,0.0,0.0,130.93,88.57624,38.89557,96.7399382787,0.63624,0.18557,0.6627500000000001,87.94,38.71,96.0828168821,130.08,86.41624,16.60557,87.9972243356,0.63624,0.18557,0.6627500000000001,85.78,16.42,87.3374192428,130.08
2021-03-02 03:00:00,87.26008,39.47669,95.7743734773,0.6400800000000001,0.18669000000000002,0.6667500000000001,86.62,39.29,95.1142917757,135.59,0.6400800000000001,0.18669000000000002,0.6667500000000001,0.6400800000000001,0.18669000000000002,0.6667500000000001,0.0,0.0,0.0,131.03,87.17008,39.20669,95.5813129642,0.6400800000000001,0.18669000000000002,0.6667500000000001,86.53,39.02,94.9210266485,130.23,85.08008,16.40669,86.6475590514,0.6400800000000001,0.18669000000000002,0.6667500000000001,84.44,16.22,85.9837310193,130.23
2021-03-02 03:30:00,86.18704,39.84122,94.9501378359,0.58704,0.17122,0.6115,85.6,39.67,94.3454763091,135.8,0.58704,0.17122,0.6115,0.58704,0.17122,0.6115,0.0,0.0,0.0,131.19,86.09704,39.54122,94.7428539566,0.58704,0.17122,0.6115,85.51,39.37,94.1379678982,130.42,84.02704,16.19122,85.5727705304,0.58704,0.17122,0.6115,83.44,16.02,84.9639570642,130.42
2021-03-02 04:00:00,85.04048,40.17389,94.0522443983,0.63048,0.18389000000000003,0.6567500000000001,84.41,39.99,93.4036840815,135.96,0.63048,0.18389000000000003,0.6567500000000001,0.63048,0.18389000000000003,0.6567500000000001,0.0,0.0,0.0,131.31,84.96048,39.87389,93.8520658567,0.63048,0.18389000000000003,0.6567500000000001,84.33,39.69,93.2032456516,130.58,82.94048,15.98389,84.4666085632,0.63048,0.18389000000000003,0.6567500000000001,82.31,15.8,83.8127442577,130.58
2021-03-02 04:30:00,84.99208,39.83894,93.8658340561,0.68208,0.19894,0.7105,84.31,39.64,93.163864776,135.96,0.68208,0.19894,0.7105,0.68208,0.19894,0.7105,0.0,0.0,0.0,131.31,84.92208,39.52894,93.6712163316,0.68208,0.19894,0.7105,84.24,39.33,92.9689544956,130.58,82.90208,16.38894,84.5065217758,0.68208,0.19894,0.7105,82.22,16.19,83.7988335241,130.58
2021-03-02 05:00:00,86.00568,39.04749,94.4546635565,0.74568,0.21749000000000002,0.77675,85.26,38.83,93.6858393782,135.79,0.74568,0.21749000000000002,0.77675,0.74568,0.21749000000000002,0.77675,0.0,0.0,0.0,131.31,85.94568,38.75749,94.2804483536,0.74568,0.21749000000000002,0.77675,85.2,38.54,93.5113447663,130.4,83.88568,17.05749,85.6023672229,0.74568,0.21749000000000002,0.77675,83.14,16.84,84.8283278157,130.4
2021-03-02 05:30:00,88.25656,38.24483,96.186731958,0.7365600000000001,0.21483000000000002,0.7672500000000001,87.52,38.03,95.4255275071,135.59,0.7365600000000001,0.21483000000000002,0.7672500000000001,0.7365600000000001,0.21483000000000002,0.7672500000000001,0.0,0.0,0.0,131.18,88.21656,37.95483,96.0350486987,0.7365600000000001,0.21483000000000002,0.7672500000000001,87.48,37.74,95.2735955026,130.21,86.06656,17.72483,87.8727622689,0.7365600000000001,0.21483000000000002,0.7672500000000001,85.33,17.51,87.1080306286,130.21
2021-03-02 06:00:00,92.4568,36.5174,99.4071444565,0.6768000000000001,0.19740000000000002,0.705,91.78,36.32,98.7051710905,134.96,0.6768000000000001,0.19740000000000002,0.705,0.6768000000000001,0.19740000000000002,0.705,0.0,0.0,0.0,130.75,92.4268,36.2274,99.273047042,0.6768000000000001,0.19740000000000002,0.705,91.75,36.03,98.5709054437,129.61,90.1268,18.7774,92.0621031098,0.6768000000000001,0.19740000000000002,0.705,89.45,18.58,91.3592846951,129.61
2021-03-02 06:30:00,103.51272,29.66871,107.6806182879,0.61272,0.17871,0.6382500000000001,102.9,29.49,107.0423752539,133.25,0.61272,0.17871,0.6382500000000001,0.61272,0.17871,0.6382500000000001,0.0,0.0,0.0,129.86,103.53272,29.39871,107.6257787905,0.61272,0.17871,0.6382500000000001,102.92,29.22,106.9875450695,127.97,100.81272,23.96871,103.6228911624,0.61272,0.17871,0.6382500000000001,100.2,23.79,102.9854557692,127.97
2021-03-02 07:00:00,112.54104,23.70697,115.010895618,0.64104,0.18697000000000003,0.6677500000000001,111.9,23.52,114.3450934671,132.25,0.64104,0.18697000000000003,0.6677500000000001,0.64104,0.18697000000000003,0.6677500000000001,0.0,0.0,0.0,129.59,112.60104,23.50697,115.0285697019,0.64104,0.18697000000000003,0.6677500000000001,111.96,23.32,114.3628611045,127.0,109.54104,28.93697,113.2986658221,0.64104,0.18697000000000003,0.6677500000000001,108.9,28.75,112.6311346831,127.0
2021-03-02 07:30:00,121.8216,19.05755,123.3032539658,0.7116,0.20755,0.7412500000000001,121.11,18.85,122.5681630767,131.79,0.7116,0.20755,0.7412500000000001,0.7116,0.20755,0.7412500000000001,0.0,0.0,0.0,129.73,121.9116,18.89755,123.3675630405,0.7116,0.20755,0.7412500000000001,121.2,18.69,122.6326061861,126.53,118.5016,33.03755,123.0207661843,0.7116,0.20755,0.7412500000000001,117.79,32.83,122.2795690212,126.53
2021-03-02 08:00:00,129.14832,14.71576,129.9840072901,0.80832,0.23576000000000003,0.842,128.34,14.48,129.1542720935,130.9,0.80832,0.23576000000000003,0.842,0.80832,0.23576000000000003,0.842,0.0,0.0,0.0,129.42,129.24832,14.58576,130.0687226723,0.80832,0.23576000000000003,0.842,128.44,14.35,129.2391430643,125.69,125.58832,36.61576,130.8172007069,0.80832,0.23576000000000003,0.842,124.78,36.38,129.9752007115,125.69
2021-03-02 08:30:00,138.33512,8.82941,138.6166076138,1.09512,0.31941,1.14075,137.24,8.51,137.5035915895,129.79,1.09512,0.31941,1.14075,1.09512,0.31941,1.14075,0.0,0.0,0.0,129.12,138.47512,8.76941,138.7525185745,1.09512,0.31941,1.14075,137.38,8.45,137.6396269248,124.63,134.47512,41.57941,140.7565459755,1.09512,0.31941,1.14075,133.38,41.26,139.6159446482,124.63
2021-03-02 09:00:00,142.00208,9.03769,142.2893902048,4.79208,1.39769,4.99175,137.21,7.64,137.4225370891,129.75,4.79208,1.39769,4.99175,4.79208,1.39769,4.99175,0.0,0.0,0.0,129.12,142.10208,8.99769,142.386655153,4.79208,1.39769,4.99175,137.31,7.6,137.5201661575,124.57,138.12208,43.41769,144.7853749122,4.79208,1.39769,4.99175,133.33,42.02,139.7947398867,124.57
2021-03-02 09:30:00,144.59416,8.12413,144.8222102937,5.29416,1.54413,5.51475,139.3,6.58,139.4553204435,129.66,5.29416,1.54413,5.51475,5.29416,1.54413,5.51475,0.0,0.0,0.0,129.22,144.69416,8.09413,144.92037427,5.29416,1.54413,5.51475,139.4,6.55,139.5537978702,124.47,140.64416,44.56413,147.5355598653,5.29416,1.54413,5.51475,135.35,43.02,142.0223323988,124.47
2021-03-02 10:00:00,145.38968,7.97449,145.6082124788,5.56968,1.6244900000000002,5.80175,139.82,6.35,139.9641200451,130.12,5.56968,1.6244900000000002,5.80175,5.56968,1.6244900000000002,5.80175,0.0,0.0,0.0,129.72,145.46968,7.94449,145.6864534563,5.56968,1.6244900000000002,5.80175,139.9,6.32,140.042680637,124.91,141.39968,45.17449,148.4405741395,5.56968,1.6244900000000002,5.80175,135.83,43.55,142.6407774797,124.91
2021-03-02 10:30:00,146.1808,7.70815,146.3838852643,5.6508,1.64815,5.88625,140.53,6.06,140.6606003826,130.04,5.6508,1.64815,5.88625,5.6508,1.64815,5.88625,0.0,0.0,0.0,129.72,146.2708,7.69815,146.4732345723,5.6508,1.64815,5.88625,140.62,6.05,140.7500866785,124.84,142.1708,45.42815,149.2523138349,5.6508,1.64815,5.88625,136.52,43.78,143.3680536242,124.84
2021-03-02 11:00:00,146.39088,7.65734,146.591011331,5.75088,1.67734,5.9905,140.64,5.98,140.7670771168,129.93,5.75088,1.67734,5.9905,5.75088,1.67734,5.9905,0.0,0.0,0.0,129.58,146.48088,7.63734,146.6798458134,5.75088,1.67734,5.9905,140.73,5.96,140.8561482506,124.74,142.38088,45.39734,149.4430776873,5.75088,1.67734,5.9905,136.63,43.72,143.4545060289,124.74
2021-03-02 11:30:00,146.25176,7.33093,146.435377685,6.07176,1.7709300000000001,6.32475,140.18,5.5600000000000005,140.2902206143,129.88,6.07176,1.7709300000000001,6.32475,6.07176,1.7709300000000001,6.32475,0.0,0.0,0.0,129.58,146.36176,7.32093,146.5447399478,6.07176,1.7709300000000001,6.32475,140.29,5.55,140.3997386037,124.67,142.26176,45.87093,149.4742472045,6.07176,1.7709300000000001,6.32475,136.19,44.1,143.1521082625,124.67
2021-03-02 12:00:00,145.59296,7.75878,145.7995496174,6.37296,1.85878,6.6385000000000005,139.22,5.9,139.3449618752,129.93,6.37296,1.85878,6.6385000000000005,6.37296,1.85878,6.6385000000000005,0.0,0.0,0.0,129.58,145.67296,7.73878,145.8783739663,6.37296,1.85878,6.6385000000000005,139.3,5.88,139.424045272,124.71,141.64296,45.69878,148.8324783475,6.37296,1.85878,6.6385000000000005,135.27,43.84,142.1967598084,124.71
2021-03-02 12:30:00,146.5212,8.2691,146.7543527949,6.9912,2.0391,7.2825,139.53,6.23,139.6690151752,130.14,6.9912,2.0391,7.2825,6.9912,2.0391,7.2825,0.0,0.0,0.0,129.73,146.6112,8.2591,146.8436471157,6.9912,2.0391,7.2825,139.62,6.22,139.7584802436,124.9,142.5612,45.7191,149.7128312813,6.9912,2.0391,7.2825,135.57,43.68,142.4330274199,124.9
2021-03-02 13:00:00,145.26432,9.85001,145.5978892775,7.47432,2.1800100000000002,7.78575,137.79,7.67,138.0033079314,130.57,7.47432,2.1800100000000002,7.78575,7.47432,2.1800100000000002,7.78575,0.0,0.0,0.0,129.98,145.31432,9.83001,145.6464235526,7.47432,2.1800100000000002,7.78575,137.84,7.65,138.0521209544,125.34,141.32432,44.73001,148.2340622734,7.47432,2.1800100000000002,7.78575,133.85,42.55,140.4504360976,125.34
2021-03-02 13:30:00,145.99696,8.22328,146.2283647696,4.53696,1.32328,4.726,141.46,6.9,141.6281808116,130.71,4.53696,1.32328,4.726,4.53696,1.32328,4.726,0.0,0.0,0.0,130.22,146.09696,8.21328,146.3276449944,4.53696,1.32328,4.726,141.56,6.89,141.7275756513,125.48,141.98696,44.72328,148.8639264026,4.53696,1.32328,4.726,137.45,43.4,144.1390387785,125.48
2021-03-02 14:00:00,144.88136,8.10123,145.1076786492,4.70136,1.37123,4.89725,140.18,6.73,140.3414596618,130.26,4.70136,1.37123,4.89725,4.70136,1.37123,4.89725,0.0,0.0,0.0,129.8,144.97136,8.10123,145.1975383667,4.70136,1.37123,4.89725,140.27,6.73,140.4313561851,125.05,140.89136,44.59123,147.7794069401,4.70136,1.37123,4.89725,136.19,43.22,142.8834647536,125.05
2021-03-02 14:30:00,144.56056,7.37308,144.7484639511,3.13056,0.9130800000000001,3.261,141.43,6.46,141.5774575983,130.14,3.13056,0.9130800000000001,3.261,3.13056,0.9130800000000001,3.261,0.0,0.0,0.0,129.72,144.68056,7.37308,144.8683083031,3.13056,0.9130800000000001,3.261,141.55,6.46,141.6973327201,124.94,140.54056,44.29308,147.3551015099,3.13056,0.9130800000000001,3.261,137.41,43.38,144.0948732606,124.94
2021-03-02 15:00:00,144.31592,7.72131,144.5223283564,2.33592,0.6813100000000001,2.43325,141.98,7.04,142.1544301104,130.39,2.33592,0.6813100000000001,2.43325,2.33592,0.6813100000000001,2.43325,0.0,0.0,0.0,129.94,144.40592,7.72131,144.6121998974,2.33592,0.6813100000000001,2.43325,142.07,7.04,142.244319746,125.18,140.27592,43.64131,146.9077862823,2.33592,0.6813100000000001,2.43325,137.94,42.96,144.474929313,125.18
2021-03-02 15:30:00,144.36112,7.54366,144.5580844292,1.76112,0.51366,1.8345,142.6,7.03,142.7731799044,130.39,1.76112,0.51366,1.8345,1.76112,0.51366,1.8345,0.0,0.0,0.0,129.94,144.47112,7.55366,144.6684564563,1.76112,0.51366,1.8345,142.71,7.04,142.8835389399,125.18,140.30112,43.59366,146.9177030363,1.76112,0.51366,1.8345,138.54,43.08,145.0834863105,125.18
2021-03-02 16:00:00,145.41264,7.66202,145.6143620054,1.4126400000000001,0.41202000000000005,1.4715,144.0,7.25,144.1823931692,130.39,1.4126400000000001,0.41202000000000005,1.4715,1.4126400000000001,0.41202000000000005,1.4715,0.0,0.0,0.0,129.94,145.48264,7.70202,145.6863742889,1.4126400000000001,0.41202000000000005,1.4715,144.07,7.29,144.2543205592,125.21,141.27264,43.26202,147.7483034997,1.4126400000000001,0.41202000000000005,1.4715,139.86,42.85,146.2769363229,125.21
2021-03-02 16:30:00,145.99456,10.60383,146.3791404547,4.26456,1.24383,4.44225,141.73,9.36,142.0387359138,130.84,4.26456,1.24383,4.44225,4.26456,1.24383,4.44225,0.0,0.0,0.0,130.11,146.07456,10.60383,146.4589303862,4.26456,1.24383,4.44225,141.81,9.36,142.1185621233,125.64,141.95456,42.37383,148.1439792015,4.26456,1.24383,4.44225,137.69,41.13,143.7018197519,125.64
2021-03-02 17:00:00,148.12424,10.90332,148.5249907006,4.43424,1.29332,4.619,143.69,9.61,144.0110002743,130.78,4.43424,1.29332,4.619,4.43424,1.29332,4.619,0.0,0.0,0.0,130.02,148.20424,10.92332,148.6062437241,4.43424,1.29332,4.619,143.77,9.63,144.0921573161,125.59,144.01424,42.12332,150.0482436105,4.43424,1.29332,4.619,139.58,40.83,145.4292449956,125.59
2021-03-02 17:30:00,150.33424,11.30957,150.7590464614,4.2842400000000005,1.24957,4.46275,146.05,10.06,146.3960590317,130.57,4.2842400000000005,1.24957,4.46275,4.2842400000000005,1.24957,4.46275,0.0,0.0,0.0,129.76,150.42424,11.34957,150.851797201,4.2842400000000005,1.24957,4.46275,146.14,10.1,146.4885988738,125.4,146.13424,41.47957,151.9071124989,4.2842400000000005,1.24957,4.46275,141.85,40.23,147.4444824332,125.4
2021-03-02 18:00:00,152.39552,11.54786,152.8324166748,4.17552,1.21786,4.3495,148.22,10.33,148.5795319013,130.06,4.17552,1.21786,4.3495,4.17552,1.21786,4.3495,0.0,0.0,0.0,129.28,152.45552,11.59786,152.8960298211,4.17552,1.21786,4.3495,148.28,10.38,148.6428699938,124.93,148.12552,40.78786,153.6385993123,4.17552,1.21786,4.3495,143.95,39.57,149.2896091495,124.93
2021-03-02 18:30:00,152.9932,12.3976,153.4946895889,4.2432,1.2376,4.42,148.75,11.16,149.1680532152,129.78,4.2432,1.2376,4.42,4.2432,1.2376,4.42,0.0,0.0,0.0,128.92,153.0332,12.4576,153.5394154607,4.2432,1.2376,4.42,148.79,11.22,149.2124408352,124.66,148.6732,39.8376,153.9180131499,4.2432,1.2376,4.42,144.43,38.6,149.4991133753,124.66
2021-03-02 19:00:00,149.8944,13.91795,150.5391659455,4.2444,1.23795,4.42125,145.65,12.68,146.2009059479,130.19,4.2444,1.23795,4.42125,4.2444,1.23795,4.42125,0.0,0.0,0.0,129.12,149.8944,13.97795,150.5447250406,4.2444,1.23795,4.42125,145.65,12.74,146.2061219648,125.05,145.6444,38.67795,150.6926510071,4.2444,1.23795,4.42125,141.4,37.44,146.272737036,125.05
2021-03-02 19:30:00,144.62784,16.79937,145.6002435969,4.31784,1.25937,4.49775,140.31,15.54,141.167941474,131.0,4.31784,1.25937,4.49775,4.31784,1.25937,4.49775,0.0,0.0,0.0,129.54,144.62784,16.81937,145.6025525541,4.31784,1.25937,4.49775,140.31,15.56,141.1701445065,125.83,140.58784,36.57937,145.2686857704,4.31784,1.25937,4.49775,136.27,35.32,140.7729210466,125.83
2021-03-02 20:00:00,140.92176,16.33593,141.8654469928,0.67176,0.19593000000000002,0.6997500000000001,140.25,16.14,141.1756427292,131.21,0.67176,0.19593000000000002,0.6997500000000001,0.67176,0.19593000000000002,0.6997500000000001,0.0,0.0,0.0,129.69,140.95176,16.33593,141.8952474753,0.67176,0.19593000000000002,0.6997500000000001,140.28,16.14,141.2054460706,126.03,136.91176,35.11593,141.3434065178,0.67176,0.19593000000000002,0.6997500000000001,136.24,34.92,140.6440329342,126.03
2021-03-02 20:30:00,136.69048,18.56389,137.9452983416,0.39048000000000005,0.11389,0.40675000000000006,136.3,18.45,137.5430568949,131.64,0.39048000000000005,0.11389,0.40675000000000006,0.39048000000000005,0.11389,0.40675000000000006,0.0,0.0,0.0,129.81,136.72048,18.55389,137.9736804088,0.39048000000000005,0.11389,0.40675000000000006,136.33,18.44,137.5714450749,126.45,132.79048,33.03389,136.837675613,0.39048000000000005,0.11389,0.40675000000000006,132.4,32.92,136.4312515518,126.45
2021-03-02 21:00:00,131.10968,21.10074,132.7967974699,0.37968,0.11074,0.3955,130.73,20.99,132.404354158,131.77,0.37968,0.11074,0.3955,0.37968,0.11074,0.3955,0.0,0.0,0.0,129.61,131.09968,21.05074,132.7789883628,0.37968,0.11074,0.3955,130.72,20.94,132.3865627622,126.58,127.40968,30.70074,131.056331378,0.37968,0.11074,0.3955,127.03,30.59,130.6612758242,126.58
2021-03-02 21:30:00,124.21568,24.29124,126.5685565162,0.41568000000000005,0.12124000000000001,0.433,123.8,24.17,126.137341418,132.26,0.41568000000000005,0.12124000000000001,0.433,0.41568000000000005,0.12124000000000001,0.433,0.0,0.0,0.0,129.67,124.17568,24.22124,126.5158803099,0.41568000000000005,0.12124000000000001,0.433,123.76,24.1,126.0846842404,127.03,120.72568,28.13124,123.9598986584,0.41568000000000005,0.12124000000000001,0.433,120.31,28.01,123.5275523922,127.03
2021-03-02 22:00:00,117.04688,27.66159,120.2710924498,0.41688000000000003,0.12159,0.43425,116.63,27.54,119.8374252894,132.72,0.41688000000000003,0.12159,0.43425,0.41688000000000003,0.12159,0.43425,0.0,0.0,0.0,129.67,116.97688,27.56159,120.1799970788,0.41688000000000003,0.12159,0.43425,116.56,27.44,119.7463452469,127.48,113.78688,25.25159,116.5551236869,0.41688000000000003,0.12159,0.43425,113.37,25.13,116.1218058764,127.48
2021-03-02 22:30:00,108.8316,31.6113,113.3295700435,0.3816,0.11130000000000001,0.3975,108.45,31.5,112.9320702901,133.45,0.3816,0.11130000000000001,0.3975,0.3816,0.11130000000000001,0.3975,0.0,0.0,0.0,129.91,108.7516,31.4713,113.2137501642,0.3816,0.11130000000000001,0.3975,108.37,31.36,112.8162510457,128.16,105.8616,21.9513,108.1135418264,0.3816,0.11130000000000001,0.3975,105.48,21.84,107.7172966612,128.16
2021-03-02 23:00:00,101.9408,33.8069,107.4003407455,0.40080000000000005,0.1169,0.41750000000000004,101.54,33.69,106.9831187618,134.22,0.40080000000000005,0.1169,0.41750000000000004,0.40080000000000005,0.1169,0.41750000000000004,0.0,0.0,0.0,130.37,101.8608,33.6269,107.2678469079,0.40080000000000005,0.1169,0.41750000000000004,101.46,33.51,106.8506045842,128.91,99.2208,20.4969,101.3157937453,0.40080000000000005,0.1169,0.41750000000000004,98.82,20.38,100.899637264,128.91
2021-03-02 23:30:00,95.50192,35.86431,102.0140453833,0.39192000000000005,0.11431000000000001,0.40825000000000006,95.11,35.75,101.6069613757,134.8,0.39192000000000005,0.11431000000000001,0.40825000000000006,0.39192000000000005,0.11431000000000001,0.40825000000000006,0.0,0.0,0.0,130.68,95.42192,35.65431,101.8654634214,0.39192000000000005,0.11431000000000001,0.40825000000000006,95.03,35.54,101.4583288843,129.45,93.00192,19.04431,94.931780069,0.39192000000000005,0.11431000000000001,0.40825000000000006,92.61,18.93,94.524901481,129.45
2021-03-03 00:00:00,91.31384,37.59487,98.7501474726,0.39384,0.11487000000000001,0.41025000000000006,90.92,37.48,98.3422432122,135.36,0.39384,0.11487000000000001,0.41025000000000006,0.39384,0.11487000000000001,0.41025000000000006,0.0,0.0,0.0,131.03,91.22384,37.35487,98.5757338145,0.39384,0.11487000000000001,0.41025000000000006,90.83,37.24,98.16774674,129.99,88.98384,17.76487,90.7398169894,0.39384,0.11487000000000001,0.41025000000000006,88.59,17.65,90.331116455,129.99
2021-03-03 00:30:00,90.51888,38.496340000000004,98.3648099162,0.39888,0.11634000000000001,0.41550000000000004,90.12,38.38,97.9522271314,135.39,0.39888,0.11634000000000001,0.41550000000000004,0.39888,0.11634000000000001,0.41550000000000004,0.0,0.0,0.0,130.93,90.42888,38.246340000000004,98.1843412233,0.39888,0.11634000000000001,0.41550000000000004,90.03,38.13,97.7716615385,130.03,88.20888,16.92634,89.8181913459,0.39888,0.11634000000000001,0.41550000000000004,87.81,16.81,89.4045423902,130.03
2021-03-03 01:00:00,92.92232,37.64026,100.2564049178,0.41232,0.12026,0.4295,92.51,37.52,99.829106477,135.06,0.41232,0.12026,0.4295,0.41232,0.12026,0.4295,0.0,0.0,0.0,130.75,92.86232,37.40026,100.1108881384,0.41232,0.12026,0.4295,92.45,37.28,99.6835036503,129.71,90.53232,17.56026,92.2196491852,0.41232,0.12026,0.4295,90.12,17.44,91.7919822207,129.71
2021-03-03 01:30:00,92.56976,37.82243,99.9984833763,0.41976,0.12243000000000001,0.43725,92.15,37.7,99.5636103202,135.06,0.41976,0.12243000000000001,0.43725,0.41976,0.12243000000000001,0.43725,0.0,0.0,0.0,130.75,92.48976,37.58243,99.8338356949,0.41976,0.12243000000000001,0.43725,92.07,37.46,99.3988757482,129.71,90.18976,17.41243,91.8552422421,0.41976,0.12243000000000001,0.43725,89.77,17.29,91.4198938962,129.71
2021-03-03 02:00:00,90.52136,38.70123,98.4474571523,0.38136000000000003,0.11123000000000001,0.39725000000000005,90.14,38.59,98.053086132,135.38,0.38136000000000003,0.11123000000000001,0.39725000000000005,0.38136000000000003,0.11123000000000001,0.39725000000000005,0.0,0.0,0.0,130.9,90.44136,38.45123,98.2758194428,0.38136000000000003,0.11123000000000001,0.39725000000000005,90.06,38.34,97.8813526674,130.02,88.21136,16.64123,89.7673357573,0.38136000000000003,0.11123000000000001,0.39725000000000005,87.83,16.53,89.3719743544,130.02
2021-03-03 02:30:00,89.20984,39.01662,97.3688460908,0.39984000000000003,0.11662000000000002,0.41650000000000004,88.81,38.9,96.9557945664,135.49,0.39984000000000003,0.11662000000000002,0.41650000000000004,0.39984000000000003,0.11662000000000002,0.41650000000000004,0.0,0.0,0.0,130.99,89.12984,38.76662,97.1955719395,0.39984000000000003,0.11662000000000002,0.41650000000000004,88.73,38.65,96.7824126585,130.13,86.93984,16.49662,88.4910970135,0.39984000000000003,0.11662000000000002,0.41650000000000004,86.54,16.38,88.0765349001,130.13
2021-03-03 03:00:00,87.43976,39.40118,95.9070623794,0.44976000000000005,0.13118000000000002,0.4685,86.99,39.27,95.4431401411,135.49,0.44976000000000005,0.13118000000000002,0.4685,0.44976000000000005,0.13118000000000002,0.4685,0.0,0.0,0.0,130.93,87.35976,39.14118,95.7275281152,0.44976000000000005,0.13118000000000002,0.4685,86.91,39.01,95.2634672894,130.13,85.23976,16.16118,86.7582873497,0.44976000000000005,0.13118000000000002,0.4685,84.79,16.03,86.2919752932,130.13
2021-03-03 03:30:00,86.37136,39.63873,95.0328403462,0.44136000000000003,0.12873,0.45975000000000005,85.93,39.51,94.5780365624,135.64,0.44136000000000003,0.12873,0.45975000000000005,0.44136000000000003,0.12873,0.45975000000000005,0.0,0.0,0.0,131.07,86.29136,39.35873,94.8435998782,0.44136000000000003,0.12873,0.45975000000000005,85.85,39.23,94.3886402063,130.26,84.21136,16.05873,85.7288513994,0.44136000000000003,0.12873,0.45975000000000005,83.77,15.93,85.2712014692,130.26
2021-03-03 04:00:00,85.42072,39.78021,94.2293187546,0.48072000000000004,0.14021,0.50075,84.94,39.64,93.7343757647,135.74,0.48072000000000004,0.14021,0.50075,0.48072000000000004,0.14021,0.50075,0.0,0.0,0.0,131.13,85.33072,39.50021,94.029773826,0.48072000000000004,0.14021,0.50075,84.85,39.36,93.5346572132,130.35,83.29072,16.04021,84.8211788114,0.48072000000000004,0.14021,0.50075,82.81,15.9,84.3226310073,130.35
2021-03-03 04:30:00,87.82816,38.77238,96.0056411876,0.48816000000000004,0.14238,0.5085000000000001,87.34,38.63,95.5015837565,135.58,0.48816000000000004,0.14238,0.5085000000000001,0.48816000000000004,0.14238,0.5085000000000001,0.0,0.0,0.0,131.13,87.77816,38.50238,95.8511274772,0.48816000000000004,0.14238,0.5085000000000001,87.29,38.36,95.3469123779,130.22,85.62816,16.87238,87.2746182567,0.48816000000000004,0.14238,0.5085000000000001,85.14,16.73,86.7681537201,130.22
