Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-03-03 05:00:00,88.25448,38.40839,96.2499748699,0.47448,0.13839,0.49425,87.78,38.27,95.7597060355,135.5,0.47448,0.13839,0.49425,0.47448,0.13839,0.49425,0.0,0.0,0.0,131.05,88.19448,38.12839,96.0835075674,0.47448,0.13839,0.49425,87.72,37.99,95.5930881393,130.13,86.04448,17.18839,87.7444772579,0.47448,0.13839,0.49425,85.57,17.05,87.2520910924,130.13
2021-03-03 05:30:00,88.45288,38.27084,96.3772233186,0.48288000000000003,0.14084000000000002,0.503,87.97,38.13,95.8781403658,135.56,0.48288000000000003,0.14084000000000002,0.503,0.48288000000000003,0.14084000000000002,0.503,0.0,0.0,0.0,131.14,88.39288,38.01084,96.2191518992,0.48288000000000003,0.14084000000000002,0.503,87.91,37.87,95.7199300042,130.17,86.22288,17.44084,87.9691305823,0.48288000000000003,0.14084000000000002,0.503,85.74,17.3,87.4679232633,130.17
2021-03-03 06:00:00,92.65208,36.48769,99.5779064344,0.47208000000000006,0.13769,0.49175,92.18,36.35,99.0882177658,135.14,0.47208000000000006,0.13769,0.49175,0.47208000000000006,0.13769,0.49175,0.0,0.0,0.0,130.95,92.61208,36.21769,99.4420355326,0.47208000000000006,0.13769,0.49175,92.14,36.08,98.9522410054,129.77,90.31208,18.72769,92.2333896518,0.47208000000000006,0.13769,0.49175,89.84,18.59,91.743194298,129.77
2021-03-03 06:30:00,104.10928,29.63104,108.2438945789,0.44928,0.13104000000000002,0.468,103.66,29.5,107.7759045427,133.81,0.44928,0.13104000000000002,0.468,0.44928,0.13104000000000002,0.468,0.0,0.0,0.0,130.41,104.13928,29.39104,108.2073143147,0.44928,0.13104000000000002,0.468,103.69,29.26,107.7393321865,128.49,101.39928,24.31104,104.2729142702,0.44928,0.13104000000000002,0.468,100.95,24.18,103.8054666191,128.49
2021-03-03 07:00:00,112.2372,25.05335,114.9993887378,0.4572,0.13335000000000002,0.47625000000000006,111.78,24.92,114.524123223,133.05,0.4572,0.13335000000000002,0.47625000000000006,0.4572,0.13335000000000002,0.47625000000000006,0.0,0.0,0.0,130.24,112.2472,24.86335,114.9679089184,0.4572,0.13335000000000002,0.47625000000000006,111.79,24.73,114.4926940901,127.75,109.2072,28.07335,112.7578179643,0.4572,0.13335000000000002,0.47625000000000006,108.75,27.94,112.2818155357,127.75
2021-03-03 07:30:00,120.44776,19.80393,122.0649766823,0.52776,0.15393,0.5497500000000001,119.92,19.65,121.5192532071,131.98,0.52776,0.15393,0.5497500000000001,0.52776,0.15393,0.5497500000000001,0.0,0.0,0.0,129.84,120.52776,19.64393,122.1180777627,0.52776,0.15393,0.5497500000000001,120.0,19.49,121.5724479477,126.72,117.17776,32.38393,121.5703350364,0.52776,0.15393,0.5497500000000001,116.65,32.23,121.0206403883,126.72
2021-03-03 08:00:00,129.23256,14.47408,130.0405842651,0.5625600000000001,0.16408,0.586,128.67,14.31,129.4632959568,130.94,0.5625600000000001,0.16408,0.586,0.5625600000000001,0.16408,0.586,0.0,0.0,0.0,129.49,129.33256,14.37408,130.1288793927,0.5625600000000001,0.16408,0.586,128.77,14.21,129.5516769478,125.71,125.66256,36.69408,130.9104063579,0.5625600000000001,0.16408,0.586,125.1,36.53,130.3244063865,125.71
2021-03-03 08:30:00,138.01736,9.42798,138.3389983636,0.74736,0.21798,0.7785000000000001,137.27,9.21,137.578621159,129.91,0.74736,0.21798,0.7785000000000001,0.74736,0.21798,0.7785000000000001,0.0,0.0,0.0,129.16,138.14736,9.38798,138.4659786498,0.74736,0.21798,0.7785000000000001,137.4,9.17,137.7056603775,124.73,134.13736,40.84798,140.2190743724,0.74736,0.21798,0.7785000000000001,133.39,40.63,139.4406289429,124.73
2021-03-03 09:00:00,142.09016,9.23963,142.3902536389,4.25016,1.23963,4.42725,137.84,8.0,138.0719580509,129.79,4.25016,1.23963,4.42725,4.25016,1.23963,4.42725,0.0,0.0,0.0,129.16,142.19016,9.20963,142.488100856,4.25016,1.23963,4.42725,137.94,7.97,138.1700564522,124.61,138.20016,42.88963,144.7024691758,4.25016,1.23963,4.42725,133.95,41.65,140.2758888762,124.61
2021-03-03 09:30:00,145.03072,7.13771,145.2062555394,4.62072,1.34771,4.81325,140.41,5.79,140.5293286115,129.97,4.62072,1.34771,4.81325,4.62072,1.34771,4.81325,0.0,0.0,0.0,129.16,145.36072,7.02771,145.5305041109,4.62072,1.34771,4.81325,140.74,5.68,140.8545703909,124.75,141.97072,40.65771,147.6778071335,4.62072,1.34771,4.81325,137.35,39.31,142.8646163331,124.75
2021-03-03 10:00:00,144.17696,6.22078,144.3111010929,5.07696,1.48078,5.2885,139.1,4.74,139.1807371729,132.43,5.07696,1.48078,5.2885,5.07696,1.48078,5.2885,0.0,0.0,0.0,129.33,145.18696,5.65078,145.29688458,5.07696,1.48078,5.2885,140.11,4.17,140.1720407214,127.12,145.07696,22.05078,146.7431811753,5.07696,1.48078,5.2885,140.0,20.57,141.5030914857,127.12
2021-03-03 10:30:00,145.02392,6.07656,145.1511693153,5.23392,1.52656,5.452,139.79,4.55,139.864028971,132.43,5.23392,1.52656,5.452,5.23392,1.52656,5.452,0.0,0.0,0.0,129.33,146.04392,5.51656,146.1480721843,5.23392,1.52656,5.452,140.81,3.99,140.8665190881,127.15,145.93392,21.91656,147.5704733637,5.23392,1.52656,5.452,140.7,20.39,142.1697650698,127.15
2021-03-03 11:00:00,146.48848,6.82789,146.6475190876,5.23848,1.5278900000000002,5.45675,141.25,5.3,141.3493986545,132.26,5.23848,1.5278900000000002,5.45675,5.23848,1.5278900000000002,5.45675,0.0,0.0,0.0,129.28,147.53848,6.25789,147.6711355274,5.23848,1.5278900000000002,5.45675,142.3,4.73,142.3785900338,126.98,147.41848,22.61789,149.1434785486,5.23848,1.5278900000000002,5.45675,142.18,21.09,143.7356618936,126.98
2021-03-03 11:30:00,147.21216,7.32313,147.3941935249,5.22216,1.52313,5.43975,141.99,5.8,142.1084096737,132.16,5.22216,1.52313,5.43975,5.22216,1.52313,5.43975,0.0,0.0,0.0,129.28,148.27216,6.7531300000000005,148.4258676776,5.22216,1.52313,5.43975,143.05,5.23,143.1455741544,126.88,148.14216,23.09313,149.9312916728,5.22216,1.52313,5.43975,142.92,21.57,144.5385460699,126.88
2021-03-03 12:00:00,148.38824,7.79657,148.5929213457,5.02824,1.46657,5.23775,143.36,6.33,143.4996811843,132.1,5.02824,1.46657,5.23775,5.02824,1.46657,5.23775,0.0,0.0,0.0,129.28,149.45824,7.21657,149.632364101,5.02824,1.46657,5.23775,144.43,5.75,144.5444132438,126.83,149.33824,23.53657,151.1816128161,5.02824,1.46657,5.23775,144.31,22.07,145.9878796339,126.83
2021-03-03 12:30:00,149.9008,7.6144,150.0940669314,5.0208,1.4644,5.23,144.88,6.15,145.0104716908,132.07,5.0208,1.4644,5.23,5.0208,1.4644,5.23,0.0,0.0,0.0,129.28,150.9608,7.0344,151.1246039532,5.0208,1.4644,5.23,145.94,5.57,146.0462546593,126.8,150.8408,23.3344,152.6349932617,5.0208,1.4644,5.23,145.82,21.87,147.4509047107,126.8
2021-03-03 13:00:00,148.44976,6.58493,148.5957352926,5.15976,1.5049299999999999,5.37475,143.29,5.08,143.3800212721,132.4,5.15976,1.5049299999999999,5.37475,5.15976,1.5049299999999999,5.37475,0.0,0.0,0.0,129.41,149.47976,5.98493,149.5995255232,5.15976,1.5049299999999999,5.37475,144.32,4.48,144.3895176251,127.12,149.34976,22.38493,151.0179986067,5.15976,1.5049299999999999,5.37475,144.19,20.88,145.6939617829,127.12
2021-03-03 13:30:00,146.83056,5.54183,146.9351055046,4.84056,1.4118300000000001,5.04225,141.99,4.13,142.0500510384,132.77,4.84056,1.4118300000000001,5.04225,4.84056,1.4118300000000001,5.04225,0.0,0.0,0.0,129.65,147.85056,4.95183,147.9334604228,4.84056,1.4118300000000001,5.04225,143.01,3.54,143.0538070098,127.48,147.73056,21.42183,149.2756281463,4.84056,1.4118300000000001,5.04225,142.89,20.01,144.2842756505,127.48
2021-03-03 14:00:00,144.28096,4.82278,144.3615413656,5.46096,1.59278,5.6885,138.82,3.23,138.8575719938,132.84,5.46096,1.59278,5.6885,5.46096,1.59278,5.6885,0.0,0.0,0.0,129.55,145.27096,4.23278,145.3326124648,5.46096,1.59278,5.6885,139.81,2.64,139.8349230343,127.54,145.18096,20.71278,146.6510497809,5.46096,1.59278,5.6885,139.72,19.12,141.0221713065,127.54
2021-03-03 14:30:00,141.5692,4.2056000000000004,141.6316541597,5.5392,1.6156000000000001,5.77,136.03,2.59,136.0546544592,132.92,5.5392,1.6156000000000001,5.77,5.5392,1.6156000000000001,5.77,0.0,0.0,0.0,129.51,142.5692,3.6356,142.6155474554,5.5392,1.6156000000000001,5.77,137.03,2.02,137.0448879017,127.62,142.4492,20.1556,143.8680742625,5.5392,1.6156000000000001,5.77,136.91,18.54,138.1596167482,127.62
2021-03-03 15:00:00,141.25024,4.25257,141.3142407957,5.22024,1.52257,5.43775,136.03,2.73,136.0573915669,132.84,5.22024,1.52257,5.43775,5.22024,1.52257,5.43775,0.0,0.0,0.0,129.46,142.24024,3.66257,142.2873862795,5.22024,1.52257,5.43775,137.02,2.14,137.03671041,127.55,142.15024,20.17257,143.574452158,5.22024,1.52257,5.43775,136.93,18.65,138.1942379407,127.55
2021-03-03 15:30:00,141.73208,3.52144,141.7758196619,4.94208,1.44144,5.148,136.79,2.08,136.8058131075,132.88,4.94208,1.44144,5.148,4.94208,1.44144,5.148,0.0,0.0,0.0,129.46,142.71208,2.9314400000000003,142.7421840887,4.94208,1.44144,5.148,137.77,1.49,137.7780570338,127.6,142.62208,19.45144,143.9424059185,4.94208,1.44144,5.148,137.68,18.01,138.8529527954,127.6
2021-03-03 16:00:00,142.86992,3.20581,142.9058825191,4.81992,1.40581,5.02075,138.05,1.8,138.06173438,132.83,4.81992,1.40581,5.02075,4.81992,1.40581,5.02075,0.0,0.0,0.0,129.37,143.85992,2.62581,143.8838818651,4.81992,1.40581,5.02075,139.04,1.22,139.0453523136,127.56,143.74992,19.10581,145.014038892,4.81992,1.40581,5.02075,138.93,17.7,140.0529717643,127.56
2021-03-03 16:30:00,145.41736,3.2517300000000002,145.4537120096,4.73736,1.3817300000000001,4.93475,140.68,1.87,140.6924280123,132.83,4.73736,1.3817300000000001,4.93475,4.73736,1.3817300000000001,4.93475,0.0,0.0,0.0,129.43,146.43736,2.65173,146.4613671784,4.73736,1.3817300000000001,4.93475,141.7,1.27,141.7056911348,127.59,146.33736,19.14173,147.5839718911,4.73736,1.3817300000000001,4.93475,141.6,17.76,142.709416648,127.59
2021-03-03 17:00:00,148.47464,3.50052,148.5158993623,4.66464,1.36052,4.859,143.81,2.14,143.8259215163,132.62,4.66464,1.36052,4.859,4.66464,1.36052,4.859,0.0,0.0,0.0,129.27,149.51464,2.87052,149.5421929069,4.66464,1.36052,4.859,144.85,1.51,144.8578703419,127.39,149.38464,19.32052,150.6288589912,4.66464,1.36052,4.859,144.72,17.96,145.8301752039,127.39
2021-03-03 17:30:00,149.16896,2.23428,149.1856917891,4.60896,1.34428,4.801,144.56,0.89,144.5627396669,132.55,4.60896,1.34428,4.801,4.60896,1.34428,4.801,0.0,0.0,0.0,129.05,150.21896,1.63428,150.2278496638,4.60896,1.34428,4.801,145.61,0.29,145.6102887848,127.34,150.08896,18.02428,151.1673595172,4.60896,1.34428,4.801,145.48,16.68,146.4331000833,127.34
2021-03-03 18:00:00,150.36384,1.9386200000000002,150.3763366592,4.62384,1.34862,4.8165,145.74,0.59,145.7411942451,132.49,4.62384,1.34862,4.8165,4.62384,1.34862,4.8165,0.0,0.0,0.0,128.94,151.38384,2.14862,151.3990871209,4.62384,1.34862,4.8165,146.76,0.8,146.7621804144,127.29,151.28384,17.06862,152.2436797829,4.62384,1.34862,4.8165,146.66,15.72,147.5000813559,127.29
2021-03-03 18:30:00,148.962,4.2435,149.0224303125,6.732,1.9635,7.0125,142.23,2.2800000000000002,142.2482734517,132.96,6.732,1.9635,7.0125,6.732,1.9635,7.0125,0.0,0.0,0.0,129.05,149.922,4.9035,150.0021679718,6.732,1.9635,7.0125,143.19,2.94,143.220179095,127.74,149.822,15.5535,150.6271656981,6.732,1.9635,7.0125,143.09,13.59,143.733907621,127.74
2021-03-03 19:00:00,146.2836,5.3098,146.3799358006,6.7536000000000005,1.9698,7.035,139.53,3.34,139.5699699076,133.4,6.7536000000000005,1.9698,7.035,6.7536000000000005,1.9698,7.035,0.0,0.0,0.0,129.32,147.2136,5.9698,147.334593823,6.7536000000000005,1.9698,7.035,140.46,4.0,140.516944174,128.16,147.1236,14.6198,147.8482067155,6.7536000000000005,1.9698,7.035,140.37,12.65,140.9388498605,128.16
2021-03-03 19:30:00,142.23464,3.98802,142.2905377017,1.12464,0.32802000000000003,1.1715,141.11,3.66,141.1574571179,133.4,1.12464,0.32802000000000003,1.1715,1.12464,0.32802000000000003,1.1715,0.0,0.0,0.0,129.32,143.22464,4.63802,143.299716443,1.12464,0.32802000000000003,1.1715,142.1,4.31,142.1653477469,128.16,143.12464,12.69802,143.6868201578,1.12464,0.32802000000000003,1.1715,142.0,12.37,142.53777359,128.16
2021-03-03 20:00:00,136.8964,6.02145,137.0287641084,1.1364,0.33145,1.18375,135.76,5.69,135.8791878839,133.77,1.1364,0.33145,1.18375,1.1364,0.33145,1.18375,0.0,0.0,0.0,129.32,137.7964,6.67145,137.9578054989,1.1364,0.33145,1.18375,136.66,6.34,136.8069852018,128.49,137.7064,10.74145,138.1246949284,1.1364,0.33145,1.18375,136.57,10.41,136.9661746564,128.49
2021-03-03 20:30:00,132.66904,10.39972,133.0760247024,4.55904,1.32972,4.749,128.11,9.07,128.430670013,134.57,4.55904,1.32972,4.749,4.55904,1.32972,4.749,0.0,0.0,0.0,129.64,133.51904,11.04972,133.9754841551,4.55904,1.32972,4.749,128.96,9.72,129.325790158,129.26,133.45904,8.54972,133.732617823,4.55904,1.32972,4.749,128.9,7.22,129.1020464594,129.26
2021-03-03 21:00:00,126.972,12.9585,127.6315458899,4.692,1.3685,4.8875,122.28,11.59,122.8280362947,135.27,4.692,1.3685,4.8875,4.692,1.3685,4.8875,0.0,0.0,0.0,129.98,127.782,13.5885,128.502478016,4.692,1.3685,4.8875,123.09,12.22,123.6950948906,129.94,127.742,6.2485,127.8947313858,4.692,1.3685,4.8875,123.05,4.88,123.1467291486,129.94
2021-03-03 21:30:00,120.98312,15.60466,121.9853300141,4.71312,1.37466,4.9095,116.27,14.23,117.1375507683,135.87,4.71312,1.37466,4.9095,4.71312,1.37466,4.9095,0.0,0.0,0.0,130.17,121.71312,16.23466,122.7910736391,4.71312,1.37466,4.9095,117.0,14.86,117.9398982533,130.5,121.69312,3.79466,121.7522685614,4.71312,1.37466,4.9095,116.98,2.42,117.0050289518,130.5
2021-03-03 22:00:00,113.78416,19.02913,115.364391627,4.69416,1.36913,4.88975,109.09,17.66,110.510197267,135.93,4.69416,1.36913,4.88975,4.69416,1.36913,4.88975,0.0,0.0,0.0,129.86,114.45416,19.64913,116.1285625979,4.69416,1.36913,4.88975,109.76,18.28,111.271811345,130.6,114.44416,2.53913,114.4723239009,4.69416,1.36913,4.88975,109.75,1.17,109.7562362693,130.6
2021-03-03 22:30:00,109.70976,18.49868,111.2584046308,0.9897600000000001,0.28868000000000005,1.031,108.72,18.21,110.2344887048,135.71,0.9897600000000001,0.28868000000000005,1.031,0.9897600000000001,0.28868000000000005,1.031,0.0,0.0,0.0,129.61,110.42976,19.10868,112.070841636,0.9897600000000001,0.28868000000000005,1.031,109.44,18.82,111.0464137197,130.39,110.41976,1.81868,110.4347363623,0.9897600000000001,0.28868000000000005,1.031,109.43,1.53,109.440695356,130.39
2021-03-03 23:00:00,103.40904,20.30472,105.3836382367,0.8390400000000001,0.24472000000000002,0.874,102.57,20.06,104.5131977312,136.33,0.8390400000000001,0.24472000000000002,0.874,0.8390400000000001,0.24472000000000002,0.874,0.0,0.0,0.0,129.9,104.05904,20.90472,106.1380757504,0.8390400000000001,0.24472000000000002,0.874,103.22,20.66,105.267297866,130.88,104.07904,3.46472,104.1366931105,0.8390400000000001,0.24472000000000002,0.874,103.24,3.22,103.2902028268,130.88
2021-03-03 23:30:00,95.6532,23.22635,98.4327080018,0.9132,0.26635000000000003,0.95125,94.74,22.96,97.4824558575,137.43,0.9132,0.26635000000000003,0.95125,0.9132,0.26635000000000003,0.95125,0.0,0.0,0.0,130.54,96.2332,23.83635,99.1413151192,0.9132,0.26635000000000003,0.95125,95.32,23.57,98.1908717753,131.91,96.2532,6.10635,96.446700413,0.9132,0.26635000000000003,0.95125,95.34,5.84,95.5186955522,131.91
2021-03-04 00:00:00,90.83016,25.62838,94.3765427797,0.9201600000000001,0.26838,0.9585,89.91,25.36,93.4180801558,137.93,0.9201600000000001,0.26838,0.9585,0.9201600000000001,0.26838,0.9585,0.0,0.0,0.0,130.95,91.33016,25.73838,94.8876300191,0.9201600000000001,0.26838,0.9585,90.41,25.47,93.929170123,132.48,91.27016,7.41838,91.5711442991,0.9201600000000001,0.26838,0.9585,90.35,7.15,90.6324721058,132.48
2021-03-04 00:30:00,90.93976,37.69493,98.4426111832,0.8397600000000001,0.24493,0.87475,90.1,37.45,97.5731136123,135.42,0.8397600000000001,0.24493,0.87475,0.8397600000000001,0.24493,0.87475,0.0,0.0,0.0,131.07,90.86976,37.42493,98.2748119711,0.8397600000000001,0.24493,0.87475,90.03,37.18,97.4050989425,130.11,88.63976,18.07493,90.4638610019,0.8397600000000001,0.24493,0.87475,87.8,17.83,89.592125212,130.11
2021-03-04 01:00:00,93.45184,36.95012,100.4915805797,0.8918400000000001,0.26012,0.929,92.56,36.69,99.5666093628,134.89,0.8918400000000001,0.26012,0.929,0.8918400000000001,0.26012,0.929,0.0,0.0,0.0,130.64,93.40184,36.68012,100.3460757509,0.8918400000000001,0.26012,0.929,92.51,36.42,99.4209057492,129.56,91.07184,18.44012,92.9199551582,0.8918400000000001,0.26012,0.929,90.18,18.18,91.9942650386,129.56
2021-03-04 01:30:00,93.18696,36.78578,100.1848447833,0.8769600000000001,0.25578,0.9135000000000001,92.31,36.53,99.2752587506,134.8,0.8769600000000001,0.25578,0.9135000000000001,0.8769600000000001,0.25578,0.9135000000000001,0.0,0.0,0.0,130.56,93.11696,36.53578,100.0281533362,0.8769600000000001,0.25578,0.9135000000000001,92.24,36.28,99.118393853,129.45,90.79696,18.46578,92.6556688835,0.8769600000000001,0.25578,0.9135000000000001,89.92,18.21,91.7453568307,129.45
2021-03-04 02:00:00,92.30968,37.62074,99.6814782186,0.8596800000000001,0.25074,0.8955000000000001,91.45,37.37,98.7907860076,134.97,0.8596800000000001,0.25074,0.8955000000000001,0.8596800000000001,0.25074,0.8955000000000001,0.0,0.0,0.0,130.65,91.84968,37.19074,99.0934652631,0.8596800000000001,0.25074,0.8955000000000001,90.99,36.94,98.2025646305,129.61,89.55968,17.92074,91.3350382047,0.8596800000000001,0.25074,0.8955000000000001,88.7,17.67,90.4429040887,129.61
2021-03-04 02:30:00,90.55048,38.21389,98.2837261054,0.87048,0.25389,0.9067500000000001,89.68,37.96,97.3830786123,135.34,0.87048,0.25389,0.9067500000000001,0.87048,0.25389,0.9067500000000001,0.0,0.0,0.0,130.93,90.49048,37.94389,98.123726789,0.87048,0.25389,0.9067500000000001,89.62,37.69,97.2228393949,129.96,88.27048,17.45389,89.9795305365,0.87048,0.25389,0.9067500000000001,87.4,17.2,89.0763717267,129.96
2021-03-04 03:00:00,88.91128,38.65829,96.9519422031,0.85128,0.24829,0.88675,88.06,38.41,96.0723253596,135.41,0.85128,0.24829,0.88675,0.85128,0.24829,0.88675,0.0,0.0,0.0,130.93,88.86128,38.36829,96.7907679521,0.85128,0.24829,0.88675,88.01,38.12,95.910867476,130.03,86.69128,17.10829,88.3632933676,0.85128,0.24829,0.88675,85.84,16.86,87.4800845907,130.03
2021-03-04 03:30:00,87.35992,39.01206,95.67495204,0.8299200000000001,0.24206000000000003,0.8645,86.53,38.77,94.8185308893,135.35,0.8299200000000001,0.24206000000000003,0.8645,0.8299200000000001,0.24206000000000003,0.8645,0.0,0.0,0.0,130.88,87.29992,38.73206,95.5062746831,0.8299200000000001,0.24206000000000003,0.8645,86.47,38.49,94.6495694655,129.98,85.17992,16.72206,86.8057950937,0.8299200000000001,0.24206000000000003,0.8645,84.35,16.48,85.9448247424,129.98
2021-03-04 04:00:00,86.67616,39.18763,95.12322039,0.74616,0.21763000000000002,0.7772500000000001,85.93,38.97,94.3537270064,135.62,0.74616,0.21763000000000002,0.7772500000000001,0.74616,0.21763000000000002,0.7772500000000001,0.0,0.0,0.0,131.09,86.61616,38.90763,94.9534772684,0.74616,0.21763000000000002,0.7772500000000001,85.87,38.69,94.1837193999,130.2,84.51616,16.71763,86.1537024971,0.74616,0.21763000000000002,0.7772500000000001,83.77,16.5,85.3795227206,130.2
2021-03-04 04:30:00,86.53488,39.00309,94.9185255162,0.7648800000000001,0.22309,0.7967500000000001,85.77,38.78,94.1295984268,135.66,0.7648800000000001,0.22309,0.7967500000000001,0.7648800000000001,0.22309,0.7967500000000001,0.0,0.0,0.0,131.15,86.48488,38.70309,94.7500060378,0.7648800000000001,0.22309,0.7967500000000001,85.72,38.48,93.9607833088,130.24,84.39488,16.91309,86.0729247996,0.7648800000000001,0.22309,0.7967500000000001,83.63,16.69,85.2791475098,130.24
2021-03-04 05:00:00,87.072,38.621,95.2528992997,0.792,0.231,0.8250000000000001,86.28,38.39,94.4353244289,135.56,0.792,0.231,0.8250000000000001,0.792,0.231,0.8250000000000001,0.0,0.0,0.0,131.1,87.012,38.341,95.0848064887,0.792,0.231,0.8250000000000001,86.22,38.11,94.2669639906,130.13,84.902,17.221,86.6308977502,0.792,0.231,0.8250000000000001,84.11,16.99,85.8088119018,130.13
2021-03-04 05:30:00,89.12648,37.86939,96.8381130349,0.7864800000000001,0.22939,0.81925,88.34,37.64,96.0246072629,135.25,0.7864800000000001,0.22939,0.81925,0.7864800000000001,0.22939,0.81925,0.0,0.0,0.0,130.88,89.06648,37.579390000000004,96.6697905882,0.7864800000000001,0.22939,0.81925,88.28,37.35,95.8560425847,129.84,86.88648,17.65939,88.662926085,0.7864800000000001,0.22939,0.81925,86.1,17.43,87.8465417646,129.84
2021-03-04 06:00:00,93.15544,36.22617,99.9513451358,0.77544,0.22617,0.8077500000000001,92.38,36.0,99.1466812354,135.19,0.77544,0.22617,0.8077500000000001,0.77544,0.22617,0.8077500000000001,0.0,0.0,0.0,131.04,93.11544,35.96617,99.8200909179,0.77544,0.22617,0.8077500000000001,92.34,35.74,99.0152675096,129.79,90.76544,19.19617,92.7731536656,0.77544,0.22617,0.8077500000000001,89.99,18.97,91.9677171621,129.79
2021-03-04 06:30:00,104.20168,29.27924,108.2370731764,0.75168,0.21924000000000002,0.783,103.45,29.06,107.4541116012,133.77,0.75168,0.21924000000000002,0.783,0.75168,0.21924000000000002,0.783,0.0,0.0,0.0,130.44,104.19168,29.04924,108.1654497786,0.75168,0.21924000000000002,0.783,103.44,28.83,107.3825055584,128.43,101.45168,24.76924,104.4315978284,0.75168,0.21924000000000002,0.783,100.7,24.55,103.6493728876,128.43
2021-03-04 07:00:00,113.95504,23.26022,116.3047246497,0.75504,0.22022000000000003,0.7865000000000001,113.2,23.04,115.5209141238,132.54,0.75504,0.22022000000000003,0.7865000000000001,0.75504,0.22022000000000003,0.7865000000000001,0.0,0.0,0.0,129.95,113.98504,23.08022,116.2982626657,0.75504,0.22022000000000003,0.7865000000000001,113.23,22.86,115.5145553599,127.24,110.87504,29.54022,114.7427518088,0.75504,0.22022000000000003,0.7865000000000001,110.12,29.32,113.9564688818,127.24
2021-03-04 07:30:00,122.72512,18.02191,124.0413008601,0.79512,0.23191000000000003,0.82825,121.93,17.79,123.2209762987,131.1,0.79512,0.23191000000000003,0.82825,0.79512,0.23191000000000003,0.82825,0.0,0.0,0.0,129.18,122.77512,17.89191,124.0719570832,0.79512,0.23191000000000003,0.82825,121.98,17.66,123.2517586081,125.84,119.33512,33.52191,123.9539806358,0.79512,0.23191000000000003,0.82825,118.54,33.29,123.1257718758,125.84
2021-03-04 08:00:00,130.75736,13.23548,131.4255116977,0.8073600000000001,0.23548000000000002,0.841,129.95,13.0,130.5986313098,130.32,0.8073600000000001,0.23548000000000002,0.841,0.8073600000000001,0.23548000000000002,0.841,0.0,0.0,0.0,129.04,130.83736,13.14548,131.4960775696,0.8073600000000001,0.23548000000000002,0.841,130.03,12.91,130.6693116229,125.09,127.10736,37.42548,132.5026321225,0.8073600000000001,0.23548000000000002,0.841,126.3,37.19,131.6616348828,125.09
2021-03-04 08:30:00,139.98464,7.79677,140.2016014829,0.9146400000000001,0.26677,0.9527500000000001,139.07,7.53,139.2737082152,130.16,0.9146400000000001,0.26677,0.9527500000000001,0.9146400000000001,0.26677,0.9527500000000001,0.0,0.0,0.0,128.82,139.43464,9.22677,139.7395867912,0.9146400000000001,0.26677,0.9527500000000001,138.52,8.96,138.8094809442,124.92,137.00464,35.45677,141.5183872165,0.9146400000000001,0.26677,0.9527500000000001,136.09,35.19,140.5660848142,124.92
2021-03-04 09:00:00,144.99208,4.9439400000000004,145.076344748,1.04208,0.30394000000000004,1.0855,143.95,4.64,144.0247621071,130.94,1.04208,0.30394000000000004,1.0855,1.04208,0.30394000000000004,1.0855,0.0,0.0,0.0,128.82,143.54208,12.22394,144.0616306997,1.04208,0.30394000000000004,1.0855,142.5,11.92,142.9976797015,125.65,143.40208,28.22394,146.1531639666,1.04208,0.30394000000000004,1.0855,142.36,27.92,145.072037278,125.65
2021-03-04 09:30:00,149.05016,3.71213,149.0963785783,1.07016,0.31213,1.11475,147.98,3.4,148.0190541788,131.21,1.07016,0.31213,1.11475,1.07016,0.31213,1.11475,0.0,0.0,0.0,129.26,147.52016,13.48213,148.1349568325,1.07016,0.31213,1.11475,146.45,13.17,147.0409854428,125.93,147.38016,29.55213,150.3138049188,1.07016,0.31213,1.11475,146.31,29.24,149.2031960113,125.93
2021-03-04 10:00:00,150.14944,2.97317,150.178873588,1.51944,0.44317000000000006,1.58275,148.63,2.5300000000000002,148.6515314418,130.97,1.51944,0.44317000000000006,1.58275,1.51944,0.44317000000000006,1.58275,0.0,0.0,0.0,129.15,148.63944,14.42317,149.3375738264,1.51944,0.44317000000000006,1.58275,147.12,13.98,147.7827283548,125.7,148.48944,30.43317,151.5760259004,1.51944,0.44317000000000006,1.58275,146.97,29.99,149.9986033268,125.7
2021-03-04 10:30:00,149.868,3.88275,149.9182883159,1.758,0.51275,1.83125,148.11,3.37,148.148334449,131.02,1.758,0.51275,1.83125,1.758,0.51275,1.83125,0.0,0.0,0.0,129.1,148.348,13.66275,148.9758364352,1.758,0.51275,1.83125,146.59,13.15,147.1786349984,125.77,148.208,29.66275,151.1472460932,1.758,0.51275,1.83125,146.45,29.15,149.3228883996,125.77
2021-03-04 11:00:00,150.49552,3.21411,150.5298377172,2.58552,0.7541100000000001,2.69325,147.91,2.46,147.9304556202,130.74,2.58552,0.7541100000000001,2.69325,2.58552,0.7541100000000001,2.69325,0.0,0.0,0.0,128.91,148.98552,14.70411,149.7093718528,2.58552,0.7541100000000001,2.69325,146.4,13.95,147.0631242018,125.49,148.84552,30.65411,151.9692840148,2.58552,0.7541100000000001,2.69325,146.26,29.9,149.2849543658,125.49
2021-03-04 11:30:00,150.72896,2.63678,150.752021517,1.90896,0.55678,1.9885000000000002,148.82,2.08,148.8345349709,130.59,1.90896,0.55678,1.9885000000000002,1.90896,0.55678,1.9885000000000002,0.0,0.0,0.0,128.82,149.20896,14.85678,149.9467827472,1.90896,0.55678,1.9885000000000002,147.3,14.3,147.99249981,125.35,149.05896,30.75678,152.1990573961,1.90896,0.55678,1.9885000000000002,147.15,30.2,150.2170512958,125.35
2021-03-04 12:00:00,152.2272,2.34835,152.245312465,2.2572,0.6583500000000001,2.35125,149.97,1.69,149.9795219355,130.7,2.2572,0.6583500000000001,2.35125,2.2572,0.6583500000000001,2.35125,0.0,0.0,0.0,129.0,150.7172,15.34835,151.4966871703,2.2572,0.6583500000000001,2.35125,148.46,14.69,149.1850116466,125.45,150.5572,31.26835,153.7698936189,2.2572,0.6583500000000001,2.35125,148.3,30.61,151.4260945148,125.45
2021-03-04 12:30:00,153.30176,2.2334300000000002,153.3180283876,2.17176,0.63343,2.26225,151.13,1.6,151.1384692922,130.46,2.17176,0.63343,2.26225,2.17176,0.63343,2.26225,0.0,0.0,0.0,128.81,151.74176,15.37343,152.5185368336,2.17176,0.63343,2.26225,149.57,14.74,150.2945524628,125.23,151.58176,31.25343,154.7701742955,2.17176,0.63343,2.26225,149.41,30.62,152.5153516863,125.23
2021-03-04 13:00:00,152.94032,2.97051,152.9691649038,2.23032,0.65051,2.32325,150.71,2.32,150.7278557533,130.68,2.23032,0.65051,2.32325,2.23032,0.65051,2.32325,0.0,0.0,0.0,128.91,151.40032,14.74051,152.1162040388,2.23032,0.65051,2.32325,149.17,14.09,149.8339647743,125.43,151.26032,30.69051,154.342449801,2.23032,0.65051,2.32325,149.03,30.04,152.0274399574,125.43
2021-03-04 13:30:00,150.83088,4.93484,150.9115867235,2.69088,0.7848400000000001,2.803,148.14,4.15,148.1981177343,131.16,2.69088,0.7848400000000001,2.803,2.69088,0.7848400000000001,2.803,0.0,0.0,0.0,129.13,149.30088,13.19484,149.8828094593,2.69088,0.7848400000000001,2.803,146.61,12.41,147.1342930795,125.91,149.16088,29.24484,152.0007525935,2.69088,0.7848400000000001,2.803,146.47,28.46,149.2093579505,125.91
2021-03-04 14:00:00,148.0048,6.4114,148.1436022007,3.6048,1.0514000000000001,3.755,144.4,5.36,144.4994449816,131.47,3.6048,1.0514000000000001,3.755,3.6048,1.0514000000000001,3.755,0.0,0.0,0.0,129.23,146.5248,12.3814,147.0469859637,3.6048,1.0514000000000001,3.755,142.92,11.33,143.3683901702,126.19,146.3948,28.5314,149.1491812012,3.6048,1.0514000000000001,3.755,142.79,27.48,145.4102283197,126.19
2021-03-04 14:30:00,145.50824,7.24657,145.6885743106,3.10824,0.9065700000000001,3.23775,142.4,6.34,142.5410663633,131.71,3.10824,0.9065700000000001,3.23775,3.10824,0.9065700000000001,3.23775,0.0,0.0,0.0,129.33,144.05824,11.30657,144.5012630985,3.10824,0.9065700000000001,3.23775,140.95,10.4,141.33316136,126.44,143.94824,27.47657,146.5471176723,3.10824,0.9065700000000001,3.23775,140.84,26.57,143.3243541761,126.44
2021-03-04 15:00:00,145.18056,6.81058,145.3402181155,2.47056,0.7205800000000001,2.5735,142.71,6.09,142.8398830859,131.58,2.47056,0.7205800000000001,2.5735,2.47056,0.7205800000000001,2.5735,0.0,0.0,0.0,129.24,143.74056,11.35058,144.1880170314,2.47056,0.7205800000000001,2.5735,141.27,10.63,141.6693678958,126.3,143.60056,27.51058,146.2120133377,2.47056,0.7205800000000001,2.5735,141.13,26.79,143.6502036198,126.3
2021-03-04 15:30:00,146.2236,7.9923,146.441858962,1.4136,0.4123,1.4725000000000001,144.81,7.58,145.0082497653,131.95,1.4136,0.4123,1.4725000000000001,1.4136,0.4123,1.4725000000000001,0.0,0.0,0.0,129.47,144.7336,9.6323,145.0537699346,1.4136,0.4123,1.4725000000000001,143.32,9.22,143.6162623104,126.67,144.5836,25.8623,146.8784393648,1.4136,0.4123,1.4725000000000001,143.17,25.45,145.4144126282,126.67
2021-03-04 16:00:00,147.2592,8.12185,147.4830038752,1.3092000000000001,0.38185,1.36375,145.95,7.74,146.1550892032,131.99,1.3092000000000001,0.38185,1.36375,1.3092000000000001,0.38185,1.36375,0.0,0.0,0.0,129.47,145.7592,9.45185,146.0653341935,1.3092000000000001,0.38185,1.36375,144.45,9.07,144.7344720514,126.7,145.6192,25.69185,147.8682608441,1.3092000000000001,0.38185,1.36375,144.31,25.31,146.5127032035,126.7
2021-03-04 16:30:00,147.38288,9.16084,147.6673095394,1.20288,0.35084000000000004,1.2530000000000001,146.18,8.81,146.4452406191,132.05,1.20288,0.35084000000000004,1.2530000000000001,1.20288,0.35084000000000004,1.2530000000000001,0.0,0.0,0.0,129.47,145.88288,8.40084,146.1245660038,1.20288,0.35084000000000004,1.2530000000000001,144.68,8.05,144.9037780736,126.76,145.73288,24.70084,147.8113791621,1.20288,0.35084000000000004,1.2530000000000001,144.53,24.35,146.5668564171,126.76
2021-03-04 17:00:00,149.1928,11.7204,149.6524618842,4.4928,1.3104,4.68,144.7,10.41,145.0739745785,132.0,4.4928,1.3104,4.68,4.4928,1.3104,4.68,0.0,0.0,0.0,129.21,147.6928,7.7904,147.8981186628,4.4928,1.3104,4.68,143.2,6.48,143.3465395467,126.72,147.5628,24.0904,149.5163112038,4.4928,1.3104,4.68,143.07,22.78,144.8721964353,126.72
2021-03-04 17:30:00,151.93768,12.58724,152.4581818552,5.16768,1.50724,5.383,146.77,11.08,147.1876329723,131.82,5.16768,1.50724,5.383,5.16768,1.50724,5.383,0.0,0.0,0.0,128.96,150.40768,7.25724,150.582660806,5.16768,1.50724,5.383,145.24,5.75,145.3537756648,126.56,150.26768,23.48724,152.0921631623,5.16768,1.50724,5.383,145.1,21.98,146.7553419811,126.56
2021-03-04 18:00:00,151.64464,13.15677,152.2143141678,4.99464,1.4567700000000001,5.20275,146.65,11.7,147.1159831561,131.75,4.99464,1.4567700000000001,5.20275,4.99464,1.4567700000000001,5.20275,0.0,0.0,0.0,128.81,150.12464,6.56677,150.2681935852,4.99464,1.4567700000000001,5.20275,145.13,5.11,145.2199332048,126.5,149.96464,22.79677,151.6874614883,4.99464,1.4567700000000001,5.20275,144.97,21.34,146.5322370675,126.5
2021-03-04 18:30:00,151.77904,14.73472,152.4925865634,4.91904,1.43472,5.124,146.86,13.3,147.46101044,131.7,4.91904,1.43472,5.124,4.91904,1.43472,5.124,0.0,0.0,0.0,128.59,150.20904,4.95472,150.2907347377,4.91904,1.43472,5.124,145.29,3.52,145.3326339815,126.47,150.06904,21.16472,151.5541557965,4.91904,1.43472,5.124,145.15,19.73,146.4847957981,126.47
2021-03-04 19:00:00,149.00048,16.10139,149.8679345296,5.01048,1.46139,5.21925,143.99,14.64,144.732338128,131.96,5.01048,1.46139,5.21925,5.01048,1.46139,5.21925,0.0,0.0,0.0,128.68,147.49048,3.71139,147.5371685588,5.01048,1.46139,5.21925,142.48,2.25,142.4977645439,126.71,147.36048,19.97139,148.7076577866,5.01048,1.46139,5.21925,142.35,18.51,143.5483981102,126.71
2021-03-04 19:30:00,145.32584,15.61337,146.1621602689,1.48584,0.43337000000000003,1.5477500000000002,143.84,15.18,144.6387845635,132.39,1.48584,0.43337000000000003,1.5477500000000002,1.48584,0.43337000000000003,1.5477500000000002,0.0,0.0,0.0,129.05,143.82584,2.27337,143.8438057855,1.48584,0.43337000000000003,1.5477500000000002,142.34,1.8399999999999999,142.3518921546,127.12,143.68584,18.64337,144.8902890516,1.48584,0.43337000000000003,1.5477500000000002,142.2,18.21,143.3612363925,127.12
2021-03-04 20:00:00,139.21368,17.34649,140.2902327835,1.39368,0.40649,1.45175,137.82,16.94,138.8571784245,132.79,1.39368,0.40649,1.45175,1.39368,0.40649,1.45175,0.0,0.0,0.0,129.15,137.78368,0.8664900000000001,137.7864045516,1.39368,0.40649,1.45175,136.39,0.46,136.3907757145,127.48,137.68368,17.17649,138.7509551213,1.39368,0.40649,1.45175,136.29,16.77,137.3178684658,127.48
2021-03-04 20:30:00,135.736,19.4355,137.1203863627,1.116,0.3255,1.1625,134.62,19.11,135.9696160912,133.15,1.116,0.3255,1.1625,1.116,0.3255,1.1625,0.0,0.0,0.0,129.24,134.346,2.1255,134.3628128101,1.116,0.3255,1.1625,133.23,1.8,133.2421588687,127.84,134.236,15.1055,135.0832329575,1.116,0.3255,1.1625,133.12,14.78,133.9379811704,127.84
2021-03-04 21:00:00,131.00256,21.89533,132.8197131542,1.01256,0.29533000000000004,1.05475,129.99,21.6,131.7723798829,133.38,1.01256,0.29533000000000004,1.05475,1.01256,0.29533000000000004,1.05475,0.0,0.0,0.0,129.14,129.66256,4.46533,129.7394259189,1.01256,0.29533000000000004,1.05475,128.65,4.17,128.717564458,128.05,129.56256,12.76533,130.1899020806,1.01256,0.29533000000000004,1.05475,128.55,12.47,129.1534103305,128.05
2021-03-04 21:30:00,124.62424,25.19707,127.14595366020001,0.9842400000000001,0.28707000000000005,1.02525,123.64,24.91,126.124373933,134.38,0.9842400000000001,0.28707000000000005,1.02525,0.9842400000000001,0.28707000000000005,1.02525,0.0,0.0,0.0,129.67,123.33424,7.45707,123.5594700918,0.9842400000000001,0.28707000000000005,1.02525,122.35,7.17,122.5599094321,129.0,123.26424,9.98707,123.6681625559,0.9842400000000001,0.28707000000000005,1.02525,122.28,9.7,122.6641284158,129.0
2021-03-04 22:00:00,117.68576,29.06918,121.2227508872,1.02576,0.29918,1.0685,116.66,28.77,120.1551850733,135.53,1.02576,0.29918,1.0685,1.02576,0.29918,1.0685,0.0,0.0,0.0,130.31,116.49576,10.96918,117.0110465206,1.02576,0.29918,1.0685,115.47,10.67,115.9619325468,130.1,116.45576,6.79918,116.654073593,1.02576,0.29918,1.0685,115.43,6.5,115.6128664985,130.1
2021-03-04 22:30:00,109.23752,32.47511,113.9625751958,0.9775200000000001,0.28511000000000003,1.01825,108.26,32.19,112.9443389462,135.85,0.9775200000000001,0.28511000000000003,1.01825,0.9775200000000001,0.28511000000000003,1.01825,0.0,0.0,0.0,130.17,108.13752,14.18511,109.0639288558,0.9775200000000001,0.28511000000000003,1.01825,107.16,13.9,108.0577419716,130.4,108.11752,3.64511,108.1789487741,0.9775200000000001,0.28511000000000003,1.01825,107.14,3.36,107.1926732571,130.4
2021-03-04 23:00:00,102.17648,34.40064,107.8120452343,0.99648,0.29064,1.038,101.18,34.11,106.7749244907,135.99,0.99648,0.29064,1.038,0.99648,0.29064,1.038,0.0,0.0,0.0,130.01,101.14648,16.02064,102.407379238,0.99648,0.29064,1.038,100.15,15.73,101.3777855351,130.51,101.15648,1.89064,101.1741467253,0.99648,0.29064,1.038,100.16,1.6,100.1727787375,130.51
2021-03-04 23:30:00,96.10104,36.34197,102.7431198308,1.00104,0.29197,1.04275,95.1,36.05,101.703552052,136.07,1.00104,0.29197,1.04275,1.00104,0.29197,1.04275,0.0,0.0,0.0,129.84,95.16104,17.88197,96.8265892457,1.00104,0.29197,1.04275,94.16,17.59,95.788901758,130.6,95.17104,0.60197,95.1729437527,1.00104,0.29197,1.04275,94.17,0.31,94.170510246,130.6
2021-03-05 00:00:00,91.99536,37.56323,99.3687199755,1.00536,0.29323000000000005,1.04725,90.99,37.27,98.3271732534,136.61,1.00536,0.29323000000000005,1.04725,1.00536,0.29323000000000005,1.04725,0.0,0.0,0.0,130.23,91.10536,18.91323,93.0478204461,1.00536,0.29323000000000005,1.04725,90.1,18.62,92.0038825268,131.09,91.12536,1.42323,91.1364735919,1.00536,0.29323000000000005,1.04725,90.12,1.13,90.1270841645,131.09
2021-03-05 00:30:00,90.91528,38.60154,98.7707802331,0.96528,0.28154,1.0055,89.95,38.32,97.7723115202,135.29,0.96528,0.28154,1.0055,0.96528,0.28154,1.0055,0.0,0.0,0.0,130.23,90.57528,32.35154,96.1795377794,0.96528,0.28154,1.0055,89.61,32.07,95.1758215095,129.86,89.05528,11.92154,89.8496856525,0.96528,0.28154,1.0055,88.09,11.64,88.8557128158,129.86
2021-03-05 01:00:00,94.87952,37.40861,101.9878787776,0.9895200000000001,0.28861000000000003,1.03075,93.89,37.12,100.9615099927,134.2,0.9895200000000001,0.28861000000000003,1.03075,0.9895200000000001,0.28861000000000003,1.03075,0.0,0.0,0.0,129.97,94.82952,37.15861,101.8498903316,0.9895200000000001,0.28861000000000003,1.03075,93.84,36.87,100.8233231946,128.79,92.43952,17.48861,94.0793087643,0.9895200000000001,0.28861000000000003,1.03075,91.45,17.2,93.0534389477,128.79
2021-03-05 01:30:00,94.46416,37.77288,101.7362668275,1.00416,0.29288000000000003,1.046,93.46,37.48,100.6951935298,134.5,1.00416,0.29288000000000003,1.046,1.00416,0.29288000000000003,1.046,0.0,0.0,0.0,130.2,94.42416,37.51288,101.6028452239,1.00416,0.29288000000000003,1.046,93.42,37.22,100.561547323,129.06,92.03416,17.35288,93.6558009479,1.00416,0.29288000000000003,1.046,91.03,17.06,92.6148179289,129.06
2021-03-05 02:00:00,92.41128,38.08079,99.9499436631,1.03128,0.30079,1.07425,91.38,37.78,98.8819134119,134.77,1.03128,0.30079,1.07425,1.03128,0.30079,1.07425,0.0,0.0,0.0,130.42,92.35128,37.82079,99.7956465677,1.03128,0.30079,1.07425,91.32,37.52,98.7273660137,129.33,90.06128,17.29079,91.7060825358,1.03128,0.30079,1.07425,89.03,16.99,90.6366427004,129.33
2021-03-05 02:30:00,90.17488,38.39434,98.0083380486,0.9748800000000001,0.28434000000000004,1.0155,89.2,38.11,97.0000623711,135.04,0.9748800000000001,0.28434000000000004,1.0155,0.9748800000000001,0.28434000000000004,1.0155,0.0,0.0,0.0,130.63,90.12488,38.12434,97.8568306019,0.9748800000000001,0.28434000000000004,1.0155,89.15,37.84,96.8482736036,129.59,87.90488,17.13434,89.5592180351,0.9748800000000001,0.28434000000000004,1.0155,86.93,16.85,88.5479948954,129.59
2021-03-05 03:00:00,88.21488,39.13184,96.5047457652,1.03488,0.30184,1.078,87.18,38.83,95.4364778269,135.17,1.03488,0.30184,1.078,1.03488,0.30184,1.078,0.0,0.0,0.0,130.68,88.17488,38.86184,96.3589750423,1.03488,0.30184,1.078,87.14,38.56,95.2903625767,129.71,86.00488,16.58184,87.5887938129,1.03488,0.30184,1.078,84.97,16.28,86.5155436901,129.71
2021-03-05 03:30:00,87.32536,39.56448,95.8700504683,0.9753600000000001,0.28448,1.016,86.35,39.28,94.8643289124,135.35,0.9753600000000001,0.28448,1.016,0.9753600000000001,0.28448,1.016,0.0,0.0,0.0,130.82,87.26536,39.27448,95.6960178649,0.9753600000000001,0.28448,1.016,86.29,38.99,94.6899371634,129.89,85.15536,16.29448,86.7003195796,0.9753600000000001,0.28448,1.016,84.18,16.01,85.6889286898,129.89
2021-03-05 04:00:00,86.45072,39.79771,95.1713439527,1.02072,0.29771000000000003,1.06325,85.43,39.5,94.1197901613,135.54,1.02072,0.29771000000000003,1.06325,1.02072,0.29771000000000003,1.06325,0.0,0.0,0.0,130.96,86.39072,39.49771,94.9917133089,1.02072,0.29771000000000003,1.06325,85.37,39.2,93.9397514368,130.06,84.31072,16.24771,85.8620148096,1.02072,0.29771000000000003,1.06325,83.29,15.95,84.8034586559,130.06
2021-03-05 04:30:00,86.45688,39.44534,95.0301370464,1.04688,0.30534,1.0905,85.41,39.14,93.9510920639,135.62,1.04688,0.30534,1.0905,1.04688,0.30534,1.0905,0.0,0.0,0.0,131.09,86.39688,39.15534,94.8554770388,1.04688,0.30534,1.0905,85.35,38.85,93.7760363846,130.14,84.30688,16.67534,85.9401942018,1.04688,0.30534,1.0905,83.26,16.37,84.8540187616,130.14
2021-03-05 05:00:00,86.57832,39.30826,95.0838829574,0.9883200000000001,0.28826,1.0295,85.59,39.02,94.0649164141,135.54,0.9883200000000001,0.28826,1.0295,0.9883200000000001,0.28826,1.0295,0.0,0.0,0.0,131.03,86.52832,39.02826,94.9228910256,0.9883200000000001,0.28826,1.0295,85.54,38.74,93.9035632977,130.08,84.44832,16.62826,86.0698424621,0.9883200000000001,0.28826,1.0295,83.46,16.34,85.044501292,130.08
2021-03-05 05:30:00,88.96928,38.57479,96.9718887475,1.07928,0.31479,1.12425,87.89,38.26,95.8565579395,135.29,1.07928,0.31479,1.12425,1.07928,0.31479,1.12425,0.0,0.0,0.0,130.87,88.90928,38.28479,96.8017831213,1.07928,0.31479,1.12425,87.83,37.97,95.686100349,129.83,86.72928,17.30479,88.4388136864,1.07928,0.31479,1.12425,85.65,16.99,87.3188559247,129.83
2021-03-05 06:00:00,92.9044,36.6217,99.8617867367,1.0344,0.3017,1.0775,91.87,36.32,98.7888622265,134.61,1.0344,0.3017,1.0775,1.0344,0.3017,1.0775,0.0,0.0,0.0,130.43,92.8644,36.3717,99.733130645,1.0344,0.3017,1.0775,91.83,36.07,98.6599908778,129.18,90.5344,18.6417,92.4337090149,1.0344,0.3017,1.0775,89.5,18.34,91.3597591941,129.18
2021-03-05 06:30:00,104.57624,29.39932,108.6301523013,1.02624,0.29932000000000003,1.069,103.55,29.1,107.5612035076,132.88,1.02624,0.29932000000000003,1.069,1.02624,0.29932000000000003,1.069,0.0,0.0,0.0,129.56,104.55624,29.17932,108.5515547498,1.02624,0.29932000000000003,1.069,103.53,28.88,107.4826278987,127.53,101.78624,24.21932,104.6279795972,1.02624,0.29932000000000003,1.069,100.76,23.92,103.560339899,127.53
2021-03-05 07:00:00,113.17992,23.72706,115.6402510696,0.9499200000000001,0.27706000000000003,0.9895,112.23,23.45,114.653719521,131.66,0.9499200000000001,0.27706000000000003,0.9895,0.9499200000000001,0.27706000000000003,0.9895,0.0,0.0,0.0,129.03,113.18992,23.53706,115.6112069959,0.9499200000000001,0.27706000000000003,0.9895,112.24,23.26,114.6248018537,126.33,110.08992,28.67706,113.7636332747,0.9499200000000001,0.27706000000000003,0.9895,109.14,28.4,112.774552094,126.33
2021-03-05 07:30:00,122.29304,19.37297,123.8180099948,1.07304,0.31297,1.11775,121.22,19.06,122.7092987512,131.43,1.07304,0.31297,1.11775,1.07304,0.31297,1.11775,0.0,0.0,0.0,129.38,122.34304,19.23297,123.8455755022,1.07304,0.31297,1.11775,121.27,18.92,122.7370331237,126.11,118.93304,32.74297,123.3578943078,1.07304,0.31297,1.11775,117.86,32.43,122.2402736417,126.11
2021-03-05 08:00:00,128.99176,15.24593,129.8896167115,1.39176,0.40593,1.44975,127.6,14.84,128.4600544917,131.1,1.39176,0.40593,1.44975,1.39176,0.40593,1.44975,0.0,0.0,0.0,129.59,129.06176,15.13593,129.9462745571,1.39176,0.40593,1.44975,127.67,14.73,128.5169319584,125.79,125.42176,36.69593,130.6797962964,1.39176,0.40593,1.44975,124.03,36.29,129.2300468157,125.79
2021-03-05 08:30:00,136.49728,10.87879,136.9301118062,1.84728,0.53879,1.9242500000000002,134.65,10.34,135.0464294234,129.93,1.84728,0.53879,1.9242500000000002,1.84728,0.53879,1.9242500000000002,0.0,0.0,0.0,129.03,136.59728,10.81879,137.0250455955,1.84728,0.53879,1.9242500000000002,134.75,10.28,135.1415587449,124.67,132.68728,40.15879,138.6313192899,1.84728,0.53879,1.9242500000000002,130.84,39.62,136.7071687952,124.67
2021-03-05 09:00:00,140.60344,8.95517,140.8883331208,2.3834400000000002,0.6951700000000001,2.4827500000000002,138.22,8.26,138.4665880276,129.51,2.3834400000000002,0.6951700000000001,2.4827500000000002,2.3834400000000002,0.6951700000000001,2.4827500000000002,0.0,0.0,0.0,128.88,140.73344,8.92517,141.0161685544,2.3834400000000002,0.6951700000000001,2.4827500000000002,138.35,8.23,138.5945720438,124.25,136.67344,41.93517,142.9621897019,2.3834400000000002,0.6951700000000001,2.4827500000000002,134.29,41.24,140.4796842963,124.25
2021-03-05 09:30:00,143.75792,7.76731,143.9676028395,2.76792,0.8073100000000001,2.8832500000000003,140.99,6.96,141.1616863742,129.1,2.76792,0.8073100000000001,2.8832500000000003,2.76792,0.8073100000000001,2.8832500000000003,0.0,0.0,0.0,128.7,143.80792,7.65731,144.0116392906,2.76792,0.8073100000000001,2.8832500000000003,141.04,6.85,141.2062466749,123.86,139.69792,42.99731,146.1652404628,2.76792,0.8073100000000001,2.8832500000000003,136.93,42.19,143.2823122371,123.86
2021-03-05 10:00:00,145.7344,12.82795,146.2978866716,3.2843999999999998,0.9579500000000001,3.42125,142.45,11.87,142.9436931103,129.49,3.2843999999999998,0.9579500000000001,3.42125,3.2843999999999998,0.9579500000000001,3.42125,0.0,0.0,0.0,128.58,143.8144,6.75795,143.9730930958,3.2843999999999998,0.9579500000000001,3.42125,140.53,5.8,140.6496388193,124.22,141.6444,38.74795,146.8486965572,3.2843999999999998,0.9579500000000001,3.42125,138.36,37.79,143.4279390495,124.22
2021-03-05 10:30:00,144.78832,11.41826,145.2378541216,3.38832,0.98826,3.5295,141.4,10.43,141.784148973,129.99,3.38832,0.98826,3.5295,3.38832,0.98826,3.5295,0.0,0.0,0.0,128.65,143.03832,7.73826,143.2474839439,3.38832,0.98826,3.5295,139.65,6.75,139.8130358729,124.69,141.44832,35.50826,145.8371137916,3.38832,0.98826,3.5295,138.06,34.52,142.310203429,124.69
2021-03-05 11:00:00,145.38968,6.75824,145.5466690048,3.55968,1.03824,3.708,141.83,5.72,141.9452968576,130.92,3.55968,1.03824,3.708,3.55968,1.03824,3.708,0.0,0.0,0.0,128.65,143.94968,11.86824,144.438102635,3.55968,1.03824,3.708,140.39,10.83,140.8071056446,125.59,143.79968,27.87824,146.4771116373,3.55968,1.03824,3.708,140.24,26.84,142.785304566,125.59
2021-03-05 11:30:00,147.3504,5.2247,147.4429987156,2.6904,0.7847000000000001,2.8025,144.66,4.44,144.7281216627,130.69,2.6904,0.7847000000000001,2.8025,2.6904,0.7847000000000001,2.8025,0.0,0.0,0.0,128.65,145.8804,12.8147,146.4421648305,2.6904,0.7847000000000001,2.8025,143.19,12.03,143.6944570956,125.37,145.7304,28.7647,148.5421066575,2.6904,0.7847000000000001,2.8025,143.04,27.98,145.7508902203,125.37
2021-03-05 12:00:00,148.28256,5.20533,148.3738961562,2.93256,0.85533,3.05475,145.35,4.35,145.4150783103,130.73,2.93256,0.85533,3.05475,2.93256,0.85533,3.05475,0.0,0.0,0.0,128.7,146.80256,12.96533,147.3739848296,2.93256,0.85533,3.05475,143.87,12.11,144.3787692149,125.41,146.64256,28.93533,149.4700429035,2.93256,0.85533,3.05475,143.71,28.08,146.427628882,125.41
2021-03-05 12:30:00,149.99496,5.74228,150.104836048,2.78496,0.8122800000000001,2.901,147.21,4.93,147.2925286632,131.01,2.78496,0.8122800000000001,2.901,2.78496,0.8122800000000001,2.901,0.0,0.0,0.0,128.91,148.47496,12.41228,148.9928805071,2.78496,0.8122800000000001,2.901,145.69,11.6,146.1510728664,125.69,148.32496,28.44228,151.0273387523,2.78496,0.8122800000000001,2.901,145.54,27.63,148.1394900086,125.69
2021-03-05 13:00:00,146.81952,11.41611,147.2626871294,6.56952,1.9161100000000002,6.84325,140.25,9.5,140.5713786658,131.98,6.56952,1.9161100000000002,6.84325,6.56952,1.9161100000000002,6.84325,0.0,0.0,0.0,129.26,145.38952,9.25611,145.6838635476,6.56952,1.9161100000000002,6.84325,138.82,7.34,139.0139129728,126.63,145.26952,25.48611,147.4882206956,6.56952,1.9161100000000002,6.84325,138.7,23.57,140.6884320049,126.63
2021-03-05 13:30:00,145.06288,10.87334,145.4698205012,3.5428800000000003,1.03334,3.6905,141.52,9.84,141.8616791103,132.07,3.5428800000000003,1.03334,3.6905,3.5428800000000003,1.03334,3.6905,0.0,0.0,0.0,129.32,143.60288,8.09334,143.8307661686,3.5428800000000003,1.03334,3.6905,140.06,7.06,140.2378237139,126.72,143.46288,24.40334,145.5236095658,3.5428800000000003,1.03334,3.6905,139.92,23.37,141.8582507294,126.72
2021-03-05 14:00:00,144.9456,10.28955,145.3103636998,1.8155999999999999,0.5295500000000001,1.89125,143.13,9.76,143.4623800862,132.16,1.8155999999999999,0.5295500000000001,1.89125,1.8155999999999999,0.5295500000000001,1.89125,0.0,0.0,0.0,129.43,143.4756,7.69955,143.6820478194,1.8155999999999999,0.5295500000000001,1.89125,141.66,7.17,141.8413356536,126.8,143.3456,24.02955,145.3457268466,1.8155999999999999,0.5295500000000001,1.89125,141.53,23.5,143.4677347002,126.8
2021-03-05 14:30:00,143.40392,11.55656,143.8688234136,1.63392,0.47656000000000004,1.702,141.77,11.08,142.2023181949,132.44,1.63392,0.47656000000000004,1.702,1.63392,0.47656000000000004,1.702,0.0,0.0,0.0,129.55,141.94392,6.38656,142.0875243419,1.63392,0.47656000000000004,1.702,140.31,5.91,140.4344124494,127.09,141.82392,22.76656,143.6396203643,1.63392,0.47656000000000004,1.702,140.19,22.29,141.950978158,127.09
2021-03-05 15:00:00,142.15528,12.28279,142.6849346009,1.65528,0.48279000000000005,1.72425,140.5,11.8,140.9946452884,132.66,1.65528,0.48279000000000005,1.72425,1.65528,0.48279000000000005,1.72425,0.0,0.0,0.0,129.65,140.71528,5.75279,140.8328250738,1.65528,0.48279000000000005,1.72425,139.06,5.27,139.1598235843,127.3,140.58528,22.19279,142.3261777772,1.65528,0.48279000000000005,1.72425,138.93,21.71,140.6160339364,127.3
2021-03-05 15:30:00,142.14496,12.69603,142.7108224038,1.49496,0.43603000000000003,1.55725,140.65,12.26,141.1833208988,132.85,1.49496,0.43603000000000003,1.55725,1.49496,0.43603000000000003,1.55725,0.0,0.0,0.0,129.77,140.69496,5.30603,140.7949776226,1.49496,0.43603000000000003,1.55725,139.2,4.87,139.2851639623,127.48,140.56496,21.796030000000002,142.2447710939,1.49496,0.43603000000000003,1.55725,139.07,21.36,140.7007977945,127.48
2021-03-05 16:00:00,142.95048,13.08764,143.5483404746,1.50048,0.43764000000000003,1.5630000000000002,141.45,12.65,142.0145239051,132.97,1.50048,0.43764000000000003,1.5630000000000002,1.50048,0.43764000000000003,1.5630000000000002,0.0,0.0,0.0,129.88,141.50048,4.92764,141.5862545454,1.50048,0.43764000000000003,1.5630000000000002,140.0,4.49,140.0719818522,127.6,141.37048,21.42764,142.9851613679,1.50048,0.43764000000000003,1.5630000000000002,139.87,20.99,141.4361940947,127.6
