Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-03-05 16:30:00,141.0464,16.74895,142.0373693049,4.7964,1.3989500000000001,4.99625,136.25,15.35,137.1119433164,133.24,4.7964,1.3989500000000001,4.99625,4.7964,1.3989500000000001,4.99625,0.0,0.0,0.0,129.75,139.6364,3.30895,139.6756004285,4.7964,1.3989500000000001,4.99625,134.84,1.9100000000000001,134.8535268356,127.86,139.5264,19.88895,140.936817862,4.7964,1.3989500000000001,4.99625,134.73,18.49,135.9928417234,127.86
2021-03-05 17:00:00,141.68912,17.17891,142.7267377724,4.89912,1.4289100000000001,5.10325,136.79,15.75,137.693742051,133.24,4.89912,1.4289100000000001,5.10325,4.89912,1.4289100000000001,5.10325,0.0,0.0,0.0,129.75,140.25912,2.96891,140.2905384185,4.89912,1.4289100000000001,5.10325,135.36,1.54,135.3687600593,127.86,140.15912,19.55891,141.5172423402,4.89912,1.4289100000000001,5.10325,135.26,18.13,136.4696468084,127.86
2021-03-05 17:30:00,144.01608,17.28094,145.0491716138,4.66608,1.36094,4.8605,139.35,15.92,140.2564397809,133.09,4.66608,1.36094,4.8605,4.66608,1.36094,4.8605,0.0,0.0,0.0,129.56,142.55608,2.66094,142.5809122802,4.66608,1.36094,4.8605,137.89,1.3,137.8961279369,127.75,142.43608,19.21094,143.7257704848,4.66608,1.36094,4.8605,137.77,17.85,138.9215440456,127.75
2021-03-05 18:00:00,145.97992,17.94706,147.0790059997,4.54992,1.32706,4.7395,141.43,16.62,142.4031927311,132.48,4.54992,1.32706,4.7395,4.54992,1.32706,4.7395,0.0,0.0,0.0,128.94,144.48992,1.76706,144.5007248516,4.54992,1.32706,4.7395,139.94,0.44,139.9406917233,127.17,144.36992,18.18706,145.5109719308,4.54992,1.32706,4.7395,139.82,16.86,140.8328512812,127.17
2021-03-05 18:30:00,148.67744,17.77967,149.7367617864,4.62744,1.3496700000000001,4.82025,144.05,16.43,144.9839556641,132.19,4.62744,1.3496700000000001,4.82025,4.62744,1.3496700000000001,4.82025,0.0,0.0,0.0,128.71,147.14744,1.9096700000000002,147.1598312654,4.62744,1.3496700000000001,4.82025,142.52,0.56,142.5211001922,126.89,147.01744,18.25967,148.1470324126,4.62744,1.3496700000000001,4.82025,142.39,16.91,143.3905861624,126.89
2021-03-05 19:00:00,147.1656,18.5308,148.3276925324,4.6656,1.3608,4.86,142.5,17.17,143.5306897496,132.51,4.6656,1.3608,4.86,4.6656,1.3608,4.86,0.0,0.0,0.0,128.92,145.6456,1.7408000000000001,145.656002911,4.6656,1.3608,4.86,140.98,0.38,140.9805121284,127.19,145.5356,17.6808,146.6056668618,4.6656,1.3608,4.86,140.87,16.32,141.8121972892,127.19
2021-03-05 19:30:00,142.57528,20.84904,144.0916129967,4.62528,1.34904,4.818,137.95,19.5,139.3214000073,133.16,4.62528,1.34904,4.818,4.62528,1.34904,4.818,0.0,0.0,0.0,129.23,141.11528,3.56904,141.1604062618,4.62528,1.34904,4.818,136.49,2.22,136.508052876,127.82,141.00528,15.69904,141.8765267576,4.62528,1.34904,4.818,136.38,14.35,137.1328804481,127.82
2021-03-05 20:00:00,137.61032,20.76426,139.1680806214,0.94032,0.27426,0.9795,136.67,20.49,138.1974276172,133.04,0.94032,0.27426,0.9795,0.94032,0.27426,0.9795,0.0,0.0,0.0,129.0,136.17032,3.50426,136.2154025323,0.94032,0.27426,0.9795,135.23,3.23,135.2685691504,127.71,136.07032,13.58426,136.7467151512,0.94032,0.27426,0.9795,135.13,13.31,135.7839202557,127.71
2021-03-05 20:30:00,133.13456,22.56633,135.0335155288,0.8445600000000001,0.24633000000000002,0.87975,132.29,22.32,134.1597052024,133.13,0.8445600000000001,0.24633000000000002,0.87975,0.8445600000000001,0.24633000000000002,0.87975,0.0,0.0,0.0,128.82,131.75456,5.21633,131.8577801249,0.8445600000000001,0.24633000000000002,0.87975,130.91,4.97,131.0043090894,127.78,131.65456,11.84633,132.1864543108,0.8445600000000001,0.24633000000000002,0.87975,130.81,11.6,131.3233265646,127.78
2021-03-05 21:00:00,128.3288,24.6734,130.6792163161,0.8688,0.2534,0.905,127.46,24.42,129.7782262169,133.51,0.8688,0.2534,0.905,0.8688,0.2534,0.905,0.0,0.0,0.0,128.91,126.9988,7.1734,127.201229825,0.8688,0.2534,0.905,126.13,6.92,126.3196869059,128.15,126.9188,10.0034,127.3124102552,0.8688,0.2534,0.905,126.05,9.75,126.4265201609,128.15
2021-03-05 21:30:00,121.5524,28.59695,124.8710194363,0.8124,0.23695000000000002,0.8462500000000001,120.74,28.36,124.0259537355,134.4,0.8124,0.23695000000000002,0.8462500000000001,0.8124,0.23695000000000002,0.8462500000000001,0.0,0.0,0.0,129.29,120.2924,10.79695,120.7759728881,0.8124,0.23695000000000002,0.8462500000000001,119.48,10.56,119.9457544059,129.01,120.2424,6.57695,120.42213679,0.8124,0.23695000000000002,0.8462500000000001,119.43,6.34,119.5981626113,129.01
2021-03-05 22:00:00,115.41888,31.52759,119.6474270165,0.8488800000000001,0.24759000000000003,0.8842500000000001,114.57,31.28,118.7633078859,135.22,0.8488800000000001,0.24759000000000003,0.8842500000000001,0.8488800000000001,0.24759000000000003,0.8842500000000001,0.0,0.0,0.0,129.7,114.22888,13.45759,115.0188843393,0.8488800000000001,0.24759000000000003,0.8842500000000001,113.38,13.21,114.1469600997,129.78,114.18888,4.15759,114.2645433643,0.8488800000000001,0.24759000000000003,0.8842500000000001,113.34,3.91,113.4074234784,129.78
2021-03-05 22:30:00,108.5444,34.72045,113.9622587507,0.8244,0.24045000000000002,0.8587500000000001,107.72,34.48,113.1037965764,135.98,0.8244,0.24045000000000002,0.8587500000000001,0.8244,0.24045000000000002,0.8587500000000001,0.0,0.0,0.0,130.04,107.4344,16.38045,108.675983757,0.8244,0.24045000000000002,0.8587500000000001,106.61,16.14,107.824819499,130.53,107.4244,1.38045,107.4332693236,0.8244,0.24045000000000002,0.8587500000000001,106.6,1.1400000000000001,106.6060955105,130.53
2021-03-05 23:00:00,102.34744,36.80842,108.7651518523,0.81744,0.23842000000000002,0.8515,101.53,36.57,107.9152713938,136.02,0.81744,0.23842000000000002,0.8515,0.81744,0.23842000000000002,0.8515,0.0,0.0,0.0,129.8,101.30744,18.39842,102.9645534048,0.81744,0.23842000000000002,0.8515,100.49,18.16,102.117705125,130.57,101.30744,1.06842,101.3130737894,0.81744,0.23842000000000002,0.8515,100.49,0.8300000000000001,100.4934276458,130.57
2021-03-05 23:30:00,96.74632,38.45226,104.1077649969,0.79632,0.23226000000000002,0.8295,95.95,38.22,103.2819969791,135.66,0.79632,0.23226000000000002,0.8295,0.79632,0.23226000000000002,0.8295,0.0,0.0,0.0,130.37,96.30632,30.89226,101.1397004141,0.79632,0.23226000000000002,0.8295,95.51,30.66,100.3104964597,130.23,94.93632,10.06226,95.4680780756,0.79632,0.23226000000000002,0.8295,94.14,9.83,94.6518277689,130.23
2021-03-06 00:00:00,92.44352,39.87311,100.6760611618,0.83352,0.24311000000000002,0.8682500000000001,91.61,39.63,99.8144728985,135.28,0.83352,0.24311000000000002,0.8682500000000001,0.83352,0.24311000000000002,0.8682500000000001,0.0,0.0,0.0,130.73,92.37352,39.63311,100.5169170113,0.83352,0.24311000000000002,0.8682500000000001,91.54,39.39,99.655123802,129.85,90.08352,15.77311,91.4539861059,0.83352,0.24311000000000002,0.8682500000000001,89.25,15.53,90.5910779271,129.85
2021-03-06 00:30:00,91.90184,40.18762,100.3045013778,0.71184,0.20762000000000003,0.7415,91.19,39.98,99.5691543602,135.28,0.71184,0.20762000000000003,0.7415,0.71184,0.20762000000000003,0.7415,0.0,0.0,0.0,130.67,91.81184,39.92762,100.1180743075,0.71184,0.20762000000000003,0.7415,91.1,39.72,99.3825356891,129.85,89.55184,15.35762,90.8591687143,0.71184,0.20762000000000003,0.7415,88.84,15.15,90.1225171641,129.85
2021-03-06 01:00:00,94.43288,39.34209,102.3003854864,0.69288,0.20209000000000002,0.7217500000000001,93.74,39.14,101.5831048945,134.85,0.69288,0.20209000000000002,0.7217500000000001,0.69288,0.20209000000000002,0.7217500000000001,0.0,0.0,0.0,130.34,94.36288,39.10209,102.1436565053,0.69288,0.20209000000000002,0.7217500000000001,93.67,38.9,101.4262239266,129.44,91.98288,15.86209,93.3405384185,0.69288,0.20209000000000002,0.7217500000000001,91.29,15.66,92.6234295413,129.44
2021-03-06 01:30:00,93.68784,39.66312,101.7377729853,0.38784,0.11312000000000001,0.404,93.3,39.55,101.3365309254,134.89,0.38784,0.11312000000000001,0.404,0.38784,0.11312000000000001,0.404,0.0,0.0,0.0,130.34,93.61784,39.43312,101.5838122892,0.38784,0.11312000000000001,0.404,93.23,39.32,101.1824851444,129.47,91.26784,15.42312,92.5618239276,0.38784,0.11312000000000001,0.404,90.88,15.31,92.1605691172,129.47
2021-03-06 02:00:00,91.59736,40.20173,100.03127238,0.41736,0.12173,0.43475,91.18,40.08,99.6001947789,135.03,0.41736,0.12173,0.43475,0.41736,0.12173,0.43475,0.0,0.0,0.0,130.44,91.51736,39.95173,99.8577383649,0.41736,0.12173,0.43475,91.1,39.83,99.4265502771,129.6,89.24736,15.09173,90.5143722365,0.41736,0.12173,0.43475,88.83,14.97,90.0825721214,129.6
2021-03-06 02:30:00,90.25952,40.70236,99.0124389165,0.41952000000000006,0.12236000000000001,0.437,89.84,40.58,98.5797240816,135.32,0.41952000000000006,0.12236000000000001,0.437,0.41952000000000006,0.12236000000000001,0.437,0.0,0.0,0.0,130.65,90.18952,40.44236,98.8419647731,0.41952000000000006,0.12236000000000001,0.437,89.77,40.32,98.4091220365,129.88,87.95952,14.83236,89.2013232066,0.41952000000000006,0.12236000000000001,0.437,87.54,14.71,88.7673121143,129.88
2021-03-06 03:00:00,88.32768,41.27599,97.4960840478,0.39768000000000003,0.11599000000000001,0.41425,87.93,41.16,97.0867163931,135.48,0.39768000000000003,0.11599000000000001,0.41425,0.39768000000000003,0.11599000000000001,0.41425,0.0,0.0,0.0,130.73,88.25768,41.01599,97.322810865,0.39768000000000003,0.11599000000000001,0.41425,87.86,40.9,96.9133097154,130.02,86.08768,14.33599,87.2731875037,0.39768000000000003,0.11599000000000001,0.41425,85.69,14.22,86.8618702308,130.02
2021-03-06 03:30:00,86.72392,41.64781,96.2059165434,0.40392000000000006,0.11781000000000001,0.42075,86.32,41.53,95.7908309808,135.59,0.40392000000000006,0.11781000000000001,0.42075,0.40392000000000006,0.11781000000000001,0.42075,0.0,0.0,0.0,130.82,86.64392,41.35781,96.0085273346,0.40392000000000006,0.11781000000000001,0.42075,86.24,41.24,95.5932800986,130.12,84.54392,14.14781,85.7195131622,0.40392000000000006,0.11781000000000001,0.42075,84.14,14.03,85.3017027966,130.12
2021-03-06 04:00:00,85.20952,42.10486,95.044629171,0.35952,0.10486000000000001,0.3745,84.85,42.0,94.6758813004,135.81,0.35952,0.10486000000000001,0.3745,0.35952,0.10486000000000001,0.3745,0.0,0.0,0.0,130.96,85.11952,41.83486,94.8445475304,0.35952,0.10486000000000001,0.3745,84.76,41.73,94.4756608868,130.32,83.07952,13.79486,84.217010193,0.35952,0.10486000000000001,0.3745,82.72,13.69,83.845181734,130.32
2021-03-06 04:30:00,84.44968,42.14949,94.3839390965,0.40968000000000004,0.11949000000000001,0.42675,84.04,42.03,93.9640489762,135.81,0.40968000000000004,0.11949000000000001,0.42675,0.40968000000000004,0.11949000000000001,0.42675,0.0,0.0,0.0,130.96,84.37968,41.85949,94.1920766305,0.40968000000000004,0.11949000000000001,0.42675,83.97,41.74,93.7720027514,130.32,82.34968,13.80949,83.4995317961,0.40968000000000004,0.11949000000000001,0.42675,81.94,13.69,83.0757467616,130.32
2021-03-06 05:00:00,84.3096,42.1178,94.2444572853,0.36960000000000004,0.1078,0.385,83.94,42.01,93.8656683777,135.98,0.36960000000000004,0.1078,0.385,0.36960000000000004,0.1078,0.385,0.0,0.0,0.0,131.14,84.2296,41.8278,94.0435557016,0.36960000000000004,0.1078,0.385,83.86,41.72,93.6646037733,130.48,82.2196,13.9278,83.3909241884,0.36960000000000004,0.1078,0.385,81.85,13.82,83.0085230564,130.48
2021-03-06 05:30:00,85.32392,41.49781,94.880132583,0.40392000000000006,0.11781000000000001,0.42075,84.92,41.38,94.4653947221,135.79,0.40392000000000006,0.11781000000000001,0.42075,0.40392000000000006,0.11781000000000001,0.42075,0.0,0.0,0.0,131.01,85.24392,41.21781,94.6859744533,0.40392000000000006,0.11781000000000001,0.42075,84.84,41.1,94.2710750973,130.31,83.18392,14.427810000000001,84.4258624354,0.40392000000000006,0.11781000000000001,0.42075,82.78,14.31,84.0077645221,130.31
2021-03-06 06:00:00,86.4008,41.24815,95.7418827842,0.3708,0.10815000000000001,0.38625000000000004,86.03,41.14,95.360686344,135.63,0.3708,0.10815000000000001,0.38625000000000004,0.3708,0.10815000000000001,0.38625000000000004,0.0,0.0,0.0,130.91,86.3208,40.96815,95.5493057383,0.3708,0.10815000000000001,0.38625000000000004,85.95,40.86,95.1679678253,130.16,84.2308,14.47815,85.4660429414,0.3708,0.10815000000000001,0.38625000000000004,83.86,14.37,85.0822925173,130.16
2021-03-06 06:30:00,91.44064,38.92102,99.3792555891,0.38064000000000003,0.11102000000000001,0.3965,91.06,38.81,98.9855529863,135.05,0.38064000000000003,0.11102000000000001,0.3965,0.38064000000000003,0.11102000000000001,0.3965,0.0,0.0,0.0,130.58,91.38064,38.67102,99.2263531258,0.38064000000000003,0.11102000000000001,0.3965,91.0,38.56,98.8325533415,129.6,89.10064,16.21102,90.5633547184,0.38064000000000003,0.11102000000000001,0.3965,88.72,16.1,90.1689991072,129.6
2021-03-06 07:00:00,94.1648,36.96515,101.1604264204,0.39480000000000004,0.11515000000000002,0.41125000000000006,93.77,36.85,100.7508580609,134.7,0.39480000000000004,0.11515000000000002,0.41125000000000006,0.39480000000000004,0.11515000000000002,0.41125000000000006,0.0,0.0,0.0,130.46,94.0948,36.71515,101.0041267799,0.39480000000000004,0.11515000000000002,0.41125000000000006,93.7,36.6,100.5944829501,129.25,91.7148,17.84515,93.4347575454,0.39480000000000004,0.11515000000000002,0.41125000000000006,91.32,17.73,93.0252401233,129.25
2021-03-06 07:30:00,98.5716,34.31505,104.3737657798,0.5316000000000001,0.15505000000000002,0.5537500000000001,98.04,34.16,103.8207455184,134.13,0.5316000000000001,0.15505000000000002,0.5537500000000001,0.5316000000000001,0.15505000000000002,0.5537500000000001,0.0,0.0,0.0,130.22,98.5416,34.09505,104.2732917149,0.5316000000000001,0.15505000000000002,0.5537500000000001,98.01,33.94,103.7202183762,128.69,95.9816,20.07505,98.0585293132,0.5316000000000001,0.15505000000000002,0.5537500000000001,95.45,19.92,97.5064556837,128.69
2021-03-06 08:00:00,102.7568,32.4849,107.7693308611,0.7368,0.2149,0.7675000000000001,102.02,32.27,107.0020247472,133.87,0.7368,0.2149,0.7675000000000001,0.7368,0.2149,0.7675000000000001,0.0,0.0,0.0,130.22,102.7268,32.2749,107.6775956653,0.7368,0.2149,0.7675000000000001,101.99,32.06,106.9102600315,128.44,100.0368,21.7249,102.3686115675,0.7368,0.2149,0.7675000000000001,99.3,21.51,101.6030024163,128.44
2021-03-06 08:30:00,108.50152,30.12336,112.6054912515,0.97152,0.28336,1.012,107.53,29.84,111.5935773241,133.32,0.97152,0.28336,1.012,0.97152,0.28336,1.012,0.0,0.0,0.0,129.96,108.48152,29.94336,112.5381934705,0.97152,0.28336,1.012,107.51,29.66,111.5263004856,127.91,105.60152,23.75336,108.2400255802,0.97152,0.28336,1.012,104.63,23.47,107.2300228481,127.91
2021-03-06 09:00:00,113.21448,28.00964,116.6278629428,1.16448,0.33964000000000005,1.213,112.05,27.67,115.4159061828,132.72,1.16448,0.33964000000000005,1.213,1.16448,0.33964000000000005,1.213,0.0,0.0,0.0,129.65,113.20448,27.84964,116.5798299029,1.16448,0.33964000000000005,1.213,112.04,27.51,115.3679405208,127.34,110.15448,25.40964,113.0471550681,1.16448,0.33964000000000005,1.213,108.99,25.07,111.8361524732,127.34
2021-03-06 09:30:00,118.11304,25.99047,120.9388058022,1.37304,0.40047000000000005,1.43025,116.74,25.59,119.5118224277,132.22,1.37304,0.40047000000000005,1.43025,1.37304,0.40047000000000005,1.43025,0.0,0.0,0.0,129.42,118.13304,25.87047,120.9326108114,1.37304,0.40047000000000005,1.43025,116.76,25.47,119.5057258042,126.86,114.89304,26.98047,118.0184578863,1.37304,0.40047000000000005,1.43025,113.52,26.58,116.5902517366,126.86
2021-03-06 10:00:00,120.73992,24.80831,123.2622429078,1.63992,0.47831,1.70825,119.1,24.33,121.5596927439,131.95,1.63992,0.47831,1.70825,1.63992,0.47831,1.70825,0.0,0.0,0.0,129.3,120.73992,24.69831,123.2401509187,1.63992,0.47831,1.70825,119.1,24.22,121.5377241847,126.6,117.41992,28.02831,120.7187797083,1.63992,0.47831,1.70825,115.78,27.55,119.012650168,126.6
2021-03-06 10:30:00,122.75504,24.39897,125.1563405604,1.9850400000000001,0.5789700000000001,2.06775,120.77,23.82,123.0966502387,131.92,1.9850400000000001,0.5789700000000001,2.06775,1.9850400000000001,0.5789700000000001,2.06775,0.0,0.0,0.0,129.35,122.76504,24.28897,125.1447526262,1.9850400000000001,0.5789700000000001,2.06775,120.78,23.71,123.0852245397,126.56,119.39504,28.64897,122.784115661,1.9850400000000001,0.5789700000000001,2.06775,117.41,28.07,120.71881792,126.56
2021-03-06 11:00:00,123.51728,24.24629,125.8745448348,2.14728,0.62629,2.23675,121.37,23.62,123.6470027942,132.0,2.14728,0.62629,2.23675,2.14728,0.62629,2.23675,0.0,0.0,0.0,129.46,123.52728,24.14629,125.8651350651,2.14728,0.62629,2.23675,121.38,23.52,123.6377563692,126.64,120.13728,28.90629,123.5659323898,2.14728,0.62629,2.23675,117.99,28.28,121.3317703654,126.64
2021-03-06 11:30:00,123.96576,24.24918,126.3152104184,2.22576,0.6491800000000001,2.3185000000000002,121.74,23.6,124.0064014477,132.1,2.22576,0.6491800000000001,2.3185000000000002,2.22576,0.6491800000000001,2.3185000000000002,0.0,0.0,0.0,129.57,123.97576,24.15918,126.3077790393,2.22576,0.6491800000000001,2.3185000000000002,121.75,23.51,123.999123384,126.72,120.58576,29.05918,124.0377420669,2.22576,0.6491800000000001,2.3185000000000002,118.36,28.41,121.7218866926,126.72
2021-03-06 12:00:00,125.41224,24.35107,127.7544697925,2.23224,0.65107,2.32525,123.18,23.7,125.4392378803,132.19,2.23224,0.65107,2.32525,2.23224,0.65107,2.32525,0.0,0.0,0.0,129.65,125.42224,24.26107,127.7471635856,2.23224,0.65107,2.32525,123.19,23.61,125.4320860067,126.81,121.97224,28.97107,125.3656660636,2.23224,0.65107,2.32525,119.74,28.32,123.043447611,126.81
2021-03-06 12:30:00,127.0404,24.39595,129.361607939,2.4204,0.7059500000000001,2.52125,124.62,23.69,126.8517264368,132.27,2.4204,0.7059500000000001,2.52125,2.4204,0.7059500000000001,2.52125,0.0,0.0,0.0,129.73,127.0704,24.31595,129.3760100659,2.4204,0.7059500000000001,2.52125,124.65,23.61,126.8662863018,126.9,123.5504,29.10595,126.9324925524,2.4204,0.7059500000000001,2.52125,121.13,28.4,124.4147776592,126.9
2021-03-06 13:00:00,126.72472,24.78096,129.1249419655,2.33472,0.68096,2.432,124.39,24.1,126.7031258494,132.4,2.33472,0.68096,2.432,2.33472,0.68096,2.432,0.0,0.0,0.0,129.85,126.71472,24.69096,129.0978844536,2.33472,0.68096,2.432,124.38,24.01,126.6762191573,127.04,123.22472,28.73096,126.5298371199,2.33472,0.68096,2.432,120.89,28.05,124.1015495471,127.04
2021-03-06 13:30:00,126.5036,24.9498,128.9405030741,2.1936,0.6398,2.285,124.31,24.31,126.6647235816,132.37,2.1936,0.6398,2.285,2.1936,0.6398,2.285,0.0,0.0,0.0,129.76,126.5036,24.8598,128.9231184427,2.1936,0.6398,2.285,124.31,24.22,126.6474812225,127.0,123.0236,28.5298,126.2883828584,2.1936,0.6398,2.285,120.83,27.89,124.0070199626,127.0
2021-03-06 14:00:00,125.6584,25.89245,128.298294835,2.1684,0.6324500000000001,2.25875,123.49,25.26,126.0470059145,132.64,2.1684,0.6324500000000001,2.25875,2.1684,0.6324500000000001,2.25875,0.0,0.0,0.0,129.94,125.6584,25.81245,128.2821736079,2.1684,0.6324500000000001,2.25875,123.49,25.18,126.0309981711,127.26,122.2284,27.80245,125.3505404558,2.1684,0.6324500000000001,2.25875,120.06,27.17,123.0959483492,127.26
2021-03-06 14:30:00,124.09744,26.94467,126.9889359589,1.8674400000000002,0.5446700000000001,1.9452500000000001,122.23,26.4,125.0485221824,133.04,1.8674400000000002,0.5446700000000001,1.9452500000000001,1.8674400000000002,0.5446700000000001,1.9452500000000001,0.0,0.0,0.0,130.21,124.08744,26.85467,126.9600963554,1.8674400000000002,0.5446700000000001,1.9452500000000001,122.22,26.31,125.0197764356,127.64,120.68744,26.94467,123.6586972888,1.8674400000000002,0.5446700000000001,1.9452500000000001,118.82,26.4,121.7175106548,127.64
2021-03-06 15:00:00,123.46024,27.36257,126.4560836728,1.62024,0.47257000000000005,1.68775,121.84,26.89,124.7720229058,133.3,1.62024,0.47257000000000005,1.68775,1.62024,0.47257000000000005,1.68775,0.0,0.0,0.0,130.4,123.45024,27.26257,126.4247186236,1.62024,0.47257000000000005,1.68775,121.83,26.79,124.7407431435,127.89,120.07024,26.56257,122.9733005927,1.62024,0.47257000000000005,1.68775,118.45,26.09,121.2892847699,127.89
2021-03-06 15:30:00,122.27552,28.46286,125.54456256899999,1.4155200000000001,0.41286000000000006,1.4745,120.86,28.05,124.0723260844,133.54,1.4155200000000001,0.41286000000000006,1.4745,1.4155200000000001,0.41286000000000006,1.4745,0.0,0.0,0.0,130.48,122.28552,28.36286,125.5316702233,1.4155200000000001,0.41286000000000006,1.4745,120.87,27.95,124.0594994347,128.13,118.91552,25.57286,121.6341730989,1.4155200000000001,0.41286000000000006,1.4745,117.5,25.16,120.1635368987,128.13
2021-03-06 16:00:00,123.06712,28.05916,126.2253242618,1.19712,0.34916,1.2469999999999999,121.87,27.71,124.9805624887,133.42,1.19712,0.34916,1.2469999999999999,1.19712,0.34916,1.2469999999999999,0.0,0.0,0.0,130.42,123.03712,27.95916,126.1738781436,1.19712,0.34916,1.2469999999999999,121.84,27.61,124.9291707329,128.02,119.66712,25.81916,122.4207851314,1.19712,0.34916,1.2469999999999999,118.47,25.47,121.1769854387,128.02
2021-03-06 16:30:00,125.5268,27.4024,128.4829523478,1.0368,0.3024,1.08,124.49,27.1,127.4055340242,133.14,1.0368,0.3024,1.08,1.0368,0.3024,1.08,0.0,0.0,0.0,130.24,125.5268,27.322400000000002,128.4659140006,1.0368,0.3024,1.08,124.49,27.02,127.3885414784,127.78,122.0568,26.1224,124.8208404394,1.0368,0.3024,1.08,121.02,25.82,123.7437384274,127.78
2021-03-06 17:00:00,128.77792,25.60356,131.2984956662,0.9379200000000001,0.27356,0.977,127.84,25.33,130.325264243,132.59,0.9379200000000001,0.27356,0.977,0.9379200000000001,0.27356,0.977,0.0,0.0,0.0,129.93,128.76792,25.54356,131.276999808,0.9379200000000001,0.27356,0.977,127.83,25.27,130.3038057771,127.27,125.16792,27.36356,128.124051657,0.9379200000000001,0.27356,0.977,124.23,27.09,127.1493649217,127.27
2021-03-06 17:30:00,133.18568,24.25124,135.3755812494,0.89568,0.26124,0.933,132.29,23.99,134.4476262342,131.85,0.89568,0.26124,0.933,0.89568,0.26124,0.933,0.0,0.0,0.0,129.39,133.18568,24.21124,135.3684213522,0.89568,0.26124,0.933,132.29,23.95,134.4404946435,126.56,129.42568,28.09124,132.4391347306,0.89568,0.26124,0.933,128.53,27.83,131.5084400333,126.56
2021-03-06 18:00:00,135.69248,25.75489,138.1150371519,4.30248,1.25489,4.48175,131.39,24.5,133.6547122252,131.61,4.30248,1.25489,4.48175,4.30248,1.25489,4.48175,0.0,0.0,0.0,129.09,135.66248,25.71489,138.0781085019,4.30248,1.25489,4.48175,131.36,24.46,133.6178925144,126.34,131.93248,28.40489,134.9556114241,4.30248,1.25489,4.48175,127.63,27.15,130.4857823673,126.34
2021-03-06 18:30:00,139.06232,24.48401,141.2012591639,4.64232,1.3540100000000002,4.83575,134.42,23.13,136.395503225,130.93,4.64232,1.3540100000000002,4.83575,4.64232,1.3540100000000002,4.83575,0.0,0.0,0.0,128.59,139.05232,24.47401,141.1896768991,4.64232,1.3540100000000002,4.83575,134.41,23.12,136.3839525018,125.67,135.20232,29.34401,138.3500569435,4.64232,1.3540100000000002,4.83575,130.56,27.99,133.5266029673,125.67
2021-03-06 19:00:00,137.74168,25.28674,140.0435276228,4.65168,1.35674,4.8455,133.09,23.93,135.2242322958,131.42,4.65168,1.35674,4.8455,4.65168,1.35674,4.8455,0.0,0.0,0.0,128.98,137.71168,25.25674,140.0086058921,4.65168,1.35674,4.8455,133.06,23.9,135.1893989927,126.15,133.93168,28.88674,137.011454468,4.65168,1.35674,4.8455,129.28,27.53,132.1787399698,126.15
2021-03-06 19:30:00,133.72576,27.48918,136.5219173051,4.62576,1.34918,4.8185,129.1,26.14,131.7198147584,132.04,4.62576,1.34918,4.8185,4.62576,1.34918,4.8185,0.0,0.0,0.0,129.29,133.68576,27.43918,136.4726750154,4.62576,1.34918,4.8185,129.06,26.09,131.6706941578,126.74,130.05576,27.23918,132.8776641737,4.62576,1.34918,4.8185,125.43,25.89,128.0741074535,126.74
2021-03-06 20:00:00,128.3124,29.70695,131.7063964736,4.6524,1.35695,4.84625,123.66,28.35,126.8681130151,132.66,4.6524,1.35695,4.84625,4.6524,1.35695,4.84625,0.0,0.0,0.0,129.62,128.2624,29.63695,131.6419084451,4.6524,1.35695,4.84625,123.61,28.28,126.803747973,127.33,124.8324,25.59695,127.4297137212,4.6524,1.35695,4.84625,120.18,24.24,122.600203915,127.33
2021-03-06 20:30:00,125.08152,29.03961,128.4082769702,1.06152,0.30961000000000005,1.10575,124.02,28.73,127.3042548386,132.71,1.06152,0.30961000000000005,1.10575,1.06152,0.30961000000000005,1.10575,0.0,0.0,0.0,129.62,125.05152,28.95961,128.3609818662,1.06152,0.30961000000000005,1.10575,123.99,28.65,127.2569943068,127.37,121.60152,24.27961,124.001730343,1.06152,0.30961000000000005,1.10575,120.54,23.97,122.9001729047,127.37
2021-03-06 21:00:00,120.87688,30.47284,124.6587906896,0.8668800000000001,0.25284,0.903,120.01,30.22,123.7564079149,133.14,0.8668800000000001,0.25284,0.903,0.8668800000000001,0.25284,0.903,0.0,0.0,0.0,129.86,120.82688,30.37284,124.5858914171,0.8668800000000001,0.25284,0.903,119.96,30.12,123.6835316443,127.77,117.52688,23.15284,119.7857317154,0.8668800000000001,0.25284,0.903,116.66,22.9,118.8863558193,127.77
2021-03-06 21:30:00,115.9272,33.12085,120.5657762575,0.7572,0.22085000000000002,0.7887500000000001,115.17,32.9,119.7770382836,133.8,0.7572,0.22085000000000002,0.7887500000000001,0.7572,0.22085000000000002,0.7887500000000001,0.0,0.0,0.0,130.19,115.8772,33.00085,120.4847773811,0.7572,0.22085000000000002,0.7887500000000001,115.12,32.78,119.6960433765,128.41,112.7472,20.990850000000002,114.6845538491,0.7572,0.22085000000000002,0.7887500000000001,111.99,20.77,113.8997497802,128.41
2021-03-06 22:00:00,110.8508,35.1744,116.2976279896,0.7008,0.2044,0.73,110.15,34.97,115.5678302989,134.23,0.7008,0.2044,0.73,0.7008,0.2044,0.73,0.0,0.0,0.0,130.35,110.7708,35.0244,116.1760677937,0.7008,0.2044,0.73,110.07,34.82,115.4462528625,128.82,107.8208,19.3044,109.5353128995,0.7008,0.2044,0.73,107.12,19.1,108.8094867188,128.82
2021-03-06 22:30:00,105.32768,36.99224,111.6348780373,0.7276800000000001,0.21224,0.758,104.6,36.78,110.8779887985,134.57,0.7276800000000001,0.21224,0.758,0.7276800000000001,0.21224,0.758,0.0,0.0,0.0,130.44,105.25768,36.81224,111.509283079,0.7276800000000001,0.21224,0.758,104.53,36.6,110.7523403816,129.15,102.53768,17.86224,104.0818689187,0.7276800000000001,0.21224,0.758,101.81,17.65,103.3285952677,129.15
2021-03-06 23:00:00,99.7076,38.37805,106.838570842,0.7476,0.21805000000000002,0.77875,98.96,38.16,106.0625626694,134.57,0.7476,0.21805000000000002,0.77875,0.7476,0.21805000000000002,0.77875,0.0,0.0,0.0,130.25,99.6176,38.17805,106.6828464729,0.7476,0.21805000000000002,0.77875,98.87,37.96,105.9067443556,129.15,97.0776,16.64805,98.4947612341,0.7476,0.21805000000000002,0.77875,96.33,16.43,97.7211021223,129.15
2021-03-06 23:30:00,94.2636,40.2273,102.4883503148,0.8136,0.2373,0.8475,93.45,39.99,101.6469507659,135.33,0.8136,0.2373,0.8475,0.8136,0.2373,0.8475,0.0,0.0,0.0,130.74,94.1736,39.9973,102.315448219,0.8136,0.2373,0.8475,93.36,39.76,101.4738744702,129.84,91.8236,15.5273,93.1271741344,0.8136,0.2373,0.8475,91.01,15.29,92.2854495573,129.84
2021-03-07 00:00:00,89.94576,41.83918,99.2005883302,0.78576,0.22918000000000002,0.8185,89.16,41.61,98.3915529911,135.81,0.78576,0.22918000000000002,0.8185,0.78576,0.22918000000000002,0.8185,0.0,0.0,0.0,131.01,89.84576,41.58918,99.0046487951,0.78576,0.22918000000000002,0.8185,89.06,41.36,98.1953827835,130.31,87.66576,14.25918,88.8178455641,0.78576,0.22918000000000002,0.8185,86.88,14.03,88.0055413028,130.31
2021-03-07 00:30:00,88.86224,42.31982,98.4249199271,0.8222400000000001,0.23982000000000003,0.8565,88.04,42.08,97.5795470373,135.88,0.8222400000000001,0.23982000000000003,0.8565,0.8222400000000001,0.23982000000000003,0.8565,0.0,0.0,0.0,131.01,88.77224,42.05982,98.2320673357,0.8222400000000001,0.23982000000000003,0.8565,87.95,41.82,97.3864205113,130.38,86.61224,13.89982,87.7204942636,0.8222400000000001,0.23982000000000003,0.8565,85.79,13.66,86.8707068004,130.38
2021-03-07 01:00:00,90.94104,41.61947,100.0122644447,0.8210400000000001,0.23947000000000002,0.8552500000000001,90.12,41.38,99.1661171974,135.45,0.8210400000000001,0.23947000000000002,0.8552500000000001,0.8210400000000001,0.23947000000000002,0.8552500000000001,0.0,0.0,0.0,130.68,90.84104,41.35947,99.8133273013,0.8210400000000001,0.23947000000000002,0.8552500000000001,90.02,41.12,98.9669379136,129.97,88.61104,14.22947,89.7462769499,0.8210400000000001,0.23947000000000002,0.8552500000000001,87.79,13.99,88.897717631,129.97
2021-03-07 01:30:00,90.10016,41.83338,99.3381624264,0.8001600000000001,0.23338000000000003,0.8335,89.3,41.6,98.5142121727,135.45,0.8001600000000001,0.23338000000000003,0.8335,0.8001600000000001,0.23338000000000003,0.8335,0.0,0.0,0.0,130.68,90.00016,41.58338,99.1423536752,0.8001600000000001,0.23338000000000003,0.8335,89.2,41.35,98.3181697348,129.97,87.81016,14.02338,88.922884489,0.8001600000000001,0.23338000000000003,0.8335,87.01,13.79,88.0959942336,129.97
2021-03-07 02:00:00,87.6072,42.34835,97.3057256258,0.8172,0.23835,0.8512500000000001,86.79,42.11,96.4663475,135.73,0.8172,0.23835,0.8512500000000001,0.8172,0.23835,0.8512500000000001,0.0,0.0,0.0,130.86,87.5172,42.07835,97.1074036032,0.8172,0.23835,0.8512500000000001,86.7,41.84,96.2677287568,130.23,85.4072,13.75835,86.5082770986,0.8172,0.23835,0.8512500000000001,84.59,13.52,85.6636358089,130.23
2021-03-07 02:30:00,86.3744,42.58045,96.299697287,0.8244,0.24045000000000002,0.8587500000000001,85.55,42.34,95.4540627737,135.98,0.8244,0.24045000000000002,0.8587500000000001,0.8244,0.24045000000000002,0.8587500000000001,0.0,0.0,0.0,131.11,86.2844,42.30045,96.095399232,0.8244,0.24045000000000002,0.8587500000000001,85.46,42.06,95.2494367437,130.47,84.2144,13.73045,85.326375902,0.8244,0.24045000000000002,0.8587500000000001,83.39,13.49,84.4740918862,130.47
2021-03-07 03:00:00,84.65624,42.91682,94.9132889002,0.8462400000000001,0.24682,0.8815000000000001,83.81,42.67,94.0470361043,136.07,0.8462400000000001,0.24682,0.8815000000000001,0.8462400000000001,0.24682,0.8815000000000001,0.0,0.0,0.0,131.11,84.55624,42.64682,94.7022121128,0.8462400000000001,0.24682,0.8815000000000001,83.71,42.4,93.8356227666,130.56,82.55624,13.50682,83.6538519702,0.8462400000000001,0.24682,0.8815000000000001,81.71,13.26,82.7789327063,130.56
2021-03-07 03:30:00,83.08856,44.25583,94.1397221786,0.8085600000000001,0.23583,0.84225,82.28,44.02,93.3153727957,136.32,0.8085600000000001,0.23583,0.84225,0.8085600000000001,0.23583,0.84225,0.0,0.0,0.0,131.51,82.97856,44.27583,94.0520629325,0.8085600000000001,0.23583,0.84225,82.17,44.04,93.2278418714,130.8,80.90856,14.70583,82.2341566337,0.8085600000000001,0.23583,0.84225,80.1,14.47,81.3965042247,130.8
2021-03-07 04:00:00,81.8468,50.5074,96.1763802864,0.9168000000000001,0.2674,0.9550000000000001,80.93,50.24,95.2560890442,134.78,0.9168000000000001,0.2674,0.9550000000000001,0.9168000000000001,0.2674,0.9550000000000001,0.0,0.0,0.0,131.24,81.4368,49.6574,95.3824395211,0.9168000000000001,0.2674,0.9550000000000001,80.52,49.39,94.4607987474,129.32,78.6068,25.9374,82.775465719,0.9168000000000001,0.2674,0.9550000000000001,77.69,25.67,81.8210547475,129.32
2021-03-07 04:30:00,81.05496,50.65103,95.5794610817,0.8949600000000001,0.26103000000000004,0.93225,80.16,50.39,94.6825100005,134.88,0.8949600000000001,0.26103000000000004,0.93225,0.8949600000000001,0.26103000000000004,0.93225,0.0,0.0,0.0,131.3,80.63496,49.80103,94.7741492352,0.8949600000000001,0.26103000000000004,0.93225,79.74,49.54,93.8758712343,129.38,77.86496,25.86103,82.0472112169,0.8949600000000001,0.26103000000000004,0.93225,76.97,25.6,81.1156020751,129.38
2021-03-07 05:00:00,80.66816,50.36238,95.0984824119,0.9681600000000001,0.28238,1.0085,79.7,50.08,94.1280850756,134.71,0.9681600000000001,0.28238,1.0085,0.9681600000000001,0.28238,1.0085,0.0,0.0,0.0,131.2,80.25816,49.49238,94.2913989961,0.9681600000000001,0.28238,1.0085,79.29,49.21,93.3194952837,129.21,77.49816,26.08238,81.7695258018,0.9681600000000001,0.28238,1.0085,76.53,25.8,80.7618777642,129.21
2021-03-07 05:30:00,81.03184,50.25887,95.3525726316,0.9218400000000001,0.26887,0.96025,80.11,49.99,94.4278147582,134.8,0.9218400000000001,0.26887,0.96025,0.9218400000000001,0.26887,0.96025,0.0,0.0,0.0,131.3,80.64184,49.41887,94.5797603648,0.9218400000000001,0.26887,0.96025,79.72,49.15,93.6536219268,129.31,77.84184,26.13887,82.1132911255,0.9218400000000001,0.26887,0.96025,76.92,25.87,81.1538249253,129.31
2021-03-07 06:00:00,81.79208,50.01769,95.8734252213,0.95208,0.27769000000000005,0.9917500000000001,80.84,49.74,94.916664501,134.62,0.95208,0.27769000000000005,0.9917500000000001,0.95208,0.27769000000000005,0.9917500000000001,0.0,0.0,0.0,131.13,81.37208,49.16769,95.0730095425,0.95208,0.27769000000000005,0.9917500000000001,80.42,48.89,94.1148686447,129.12,78.55208,26.27769,82.8308291885,0.95208,0.27769000000000005,0.9917500000000001,77.6,26.0,81.8398435971,129.12
2021-03-07 06:30:00,85.34208,48.08144,97.9545582972,0.8620800000000001,0.25144,0.898,84.48,47.83,97.0802724553,134.01,0.8620800000000001,0.25144,0.898,0.8620800000000001,0.25144,0.898,0.0,0.0,0.0,130.73,84.95208,47.27144,97.2185421409,0.8620800000000001,0.25144,0.898,84.09,47.02,96.3431808692,128.54,81.91208,27.29144,86.3389341329,0.8620800000000001,0.25144,0.898,81.05,27.04,85.4415829675,128.54
2021-03-07 07:00:00,87.06984,46.86287,98.8801578794,0.96984,0.28287,1.01025,86.1,46.58,97.8923204342,133.9,0.96984,0.28287,1.01025,0.96984,0.28287,1.01025,0.0,0.0,0.0,130.73,86.66984,46.04287,98.1407511866,0.96984,0.28287,1.01025,85.7,45.76,97.1517761032,128.41,83.55984,28.45287,88.2712448766,0.96984,0.28287,1.01025,82.59,28.17,87.2620020398,128.41
2021-03-07 07:30:00,90.4044,46.0567,101.4602146373,1.1544,0.3367,1.2025000000000001,89.25,45.72,100.2790152524,133.7,1.1544,0.3367,1.2025000000000001,1.1544,0.3367,1.2025000000000001,0.0,0.0,0.0,130.66,90.0044,45.2567,100.7420513701,1.1544,0.3367,1.2025000000000001,88.85,44.92,99.5596750698,128.24,86.7144,29.0467,91.4499751134,1.1544,0.3367,1.2025000000000001,85.56,28.71,90.2484221469,128.24
2021-03-07 08:00:00,92.7188,45.1859,103.1433053196,1.5288,0.4459,1.5925,91.19,44.74,101.5740306378,133.79,1.5288,0.4459,1.5925,1.5288,0.4459,1.5925,0.0,0.0,0.0,130.86,92.3088,44.4159,102.4386974256,1.5288,0.4459,1.5925,90.78,43.97,100.8680786969,128.32,88.9288,30.1859,93.9122996644,1.5288,0.4459,1.5925,87.4,29.74,92.3213279801,128.32
2021-03-07 08:30:00,97.77504,43.45772,106.9978124758,2.01504,0.58772,2.099,95.76,42.87,104.91813237,133.15,2.01504,0.58772,2.099,2.01504,0.58772,2.099,0.0,0.0,0.0,130.45,97.37504,42.70772,106.3289601313,2.01504,0.58772,2.099,95.36,42.12,104.2478968613,127.71,93.74504,31.44772,98.8791768665,2.01504,0.58772,2.099,91.73,30.86,96.7818810522,127.71
2021-03-07 09:00:00,103.04584,41.24087,110.9921371074,2.50584,0.73087,2.61025,100.54,40.51,108.3944265172,132.35,2.50584,0.73087,2.61025,2.50584,0.73087,2.61025,0.0,0.0,0.0,129.9,102.63584,40.53087,110.3488426557,2.50584,0.73087,2.61025,100.13,39.8,107.7499740139,126.94,98.75584,33.02087,104.1301771326,2.50584,0.73087,2.61025,96.25,32.29,101.5219513209,126.94
2021-03-07 09:30:00,107.6088,39.1984,114.5258416254,2.9088000000000003,0.8484,3.03,104.7,38.35,111.502522393,131.67,2.9088000000000003,0.8484,3.03,2.9088000000000003,0.8484,3.03,0.0,0.0,0.0,129.49,107.1988,38.5184,113.9089542573,2.9088000000000003,0.8484,3.03,104.29,37.67,110.8847735264,126.28,103.0888,34.4384,108.6890246529,2.9088000000000003,0.8484,3.03,100.18,33.59,105.6613481837,126.28
2021-03-07 10:00:00,112.6512,37.2666,118.6553510677,3.2112,0.9366000000000001,3.345,109.44,36.33,115.3125426829,131.1,3.2112,0.9366000000000001,3.345,3.2112,0.9366000000000001,3.345,0.0,0.0,0.0,129.16,112.2212,36.6266,118.0470480656,3.2112,0.9366000000000001,3.345,109.01,35.69,114.7037758751,125.73,107.8612,35.8166,113.6523968115,3.2112,0.9366000000000001,3.345,104.65,34.88,110.309731665,125.73
2021-03-07 10:30:00,114.61976,36.94243,120.4260458404,4.49976,1.31243,4.68725,110.12,35.63,115.7407071864,131.06,4.49976,1.31243,4.68725,4.49976,1.31243,4.68725,0.0,0.0,0.0,129.16,114.17976,36.30243,119.8118692683,4.49976,1.31243,4.68725,109.68,34.99,115.1260287685,125.69,109.79976,36.77243,115.7937774846,4.49976,1.31243,4.68725,105.3,35.46,111.1103127527,125.69
2021-03-07 11:00:00,113.64744,37.71592,119.7423535763,6.63744,1.93592,6.914,107.01,35.78,112.8332774495,131.12,6.63744,1.93592,6.914,6.63744,1.93592,6.914,0.0,0.0,0.0,129.16,113.21744,37.06592,119.1304794987,6.63744,1.93592,6.914,106.58,35.13,112.2203782742,125.74,108.98744,37.18592,115.1566529732,6.63744,1.93592,6.914,102.35,35.25,108.250103926,125.74
2021-03-07 11:30:00,111.42344,38.59517,117.9184893423,9.10344,2.65517,9.48275,102.32,35.94,108.4484485827,131.48,9.10344,2.65517,9.48275,9.10344,2.65517,9.48275,0.0,0.0,0.0,129.51,110.98344,37.92517,117.2844511168,9.10344,2.65517,9.48275,101.88,35.27,107.8123708115,126.1,107.01344,38.16517,113.6153886662,9.10344,2.65517,9.48275,97.91,35.51,104.15050744,126.1
2021-03-07 12:00:00,109.55464,39.38802,116.4200810215,10.48464,3.05802,10.9215,99.07,36.33,105.5212480972,131.69,10.48464,3.05802,10.9215,10.48464,3.05802,10.9215,0.0,0.0,0.0,129.65,109.11464,38.678020000000004,115.7669810155,10.48464,3.05802,10.9215,98.63,35.62,104.8649669814,126.3,105.31464,38.38802,112.0928788008,10.48464,3.05802,10.9215,94.83,35.33,101.1975187443,126.3
2021-03-07 12:30:00,109.67936,39.38273,116.5356659236,10.56936,3.08273,11.00975,99.11,36.3,105.548482225,131.62,10.56936,3.08273,11.00975,10.56936,3.08273,11.00975,0.0,0.0,0.0,129.59,109.21936,38.69273,115.8706000401,10.56936,3.08273,11.00975,98.65,35.61,104.880382341,126.24,105.43936,38.41273,112.2185210349,10.56936,3.08273,11.00975,94.87,35.33,101.2350028399,126.24
2021-03-07 13:00:00,108.57272,39.75621,115.622626513,10.27272,2.99621,10.70075,98.3,36.76,104.9484997511,131.69,10.27272,2.99621,10.70075,10.27272,2.99621,10.70075,0.0,0.0,0.0,129.59,108.14272,39.04621,114.9758861865,10.27272,2.99621,10.70075,97.87,36.05,104.2983192578,126.32,104.37272,37.99621,111.0737442178,10.27272,2.99621,10.70075,94.1,35.0,100.398256957,126.32
2021-03-07 13:30:00,107.48016,40.41588,114.8278195813,9.86016,2.87588,10.271,97.62,37.54,104.5892728725,131.92,9.86016,2.87588,10.271,9.86016,2.87588,10.271,0.0,0.0,0.0,129.7,107.04016,39.70588,114.1672140301,9.86016,2.87588,10.271,97.18,36.83,103.9249791917,126.54,103.31016,37.30588,109.8395094754,9.86016,2.87588,10.271,93.45,34.43,99.5907997759,126.54
2021-03-07 14:00:00,106.07088,40.90234,113.6839170747,8.99088,2.62234,9.3655,97.08,38.28,104.3546108229,132.22,8.99088,2.62234,9.3655,8.99088,2.62234,9.3655,0.0,0.0,0.0,129.94,105.63088,40.19234,113.0190559342,8.99088,2.62234,9.3655,96.64,37.57,103.6860381151,126.83,101.95088,36.71234,108.3594843152,8.99088,2.62234,9.3655,92.96,34.09,99.0135834116,126.83
2021-03-07 14:30:00,104.6172,41.78835,112.6544483434,8.4972,2.47835,8.85125,96.12,39.31,103.8476311718,132.54,8.4972,2.47835,8.85125,8.4972,2.47835,8.85125,0.0,0.0,0.0,130.15,104.1972,41.04835,111.9911761058,8.4972,2.47835,8.85125,95.7,38.57,103.1801090327,127.15,100.5572,35.92835,106.7829424841,8.4972,2.47835,8.85125,92.06,33.45,97.9486911602,127.15
2021-03-07 15:00:00,104.30664,41.84777,112.3882155836,7.46664,2.17777,7.77775,96.84,39.67,104.6503440033,132.74,7.46664,2.17777,7.77775,7.46664,2.17777,7.77775,0.0,0.0,0.0,130.31,103.85664,41.12777,111.7036039583,7.46664,2.17777,7.77775,96.39,38.95,103.9621786998,127.35,100.20664,35.54777,106.3250424503,7.46664,2.17777,7.77775,92.74,33.37,98.5609684409,127.35
2021-03-07 15:30:00,106.0048,41.30515,113.7678910746,6.1548,1.79515,6.41125,99.85,39.51,107.3827853988,132.63,6.1548,1.79515,6.41125,6.1548,1.79515,6.41125,0.0,0.0,0.0,130.25,105.5648,40.59515,113.1012519938,6.1548,1.79515,6.41125,99.41,38.8,106.7135797357,127.26,101.7348,35.24515,107.6670336248,6.1548,1.79515,6.41125,95.58,33.45,101.2642034482,127.26
2021-03-07 16:00:00,108.7368,40.49865,116.0337551149,4.9668,1.44865,5.17375,103.77,39.05,110.8743225458,132.37,4.9668,1.44865,5.17375,4.9668,1.44865,5.17375,0.0,0.0,0.0,130.07,108.2768,39.81865,115.3663309032,4.9668,1.44865,5.17375,103.31,38.37,110.205322013,127.03,104.2468,34.99865,109.9649981224,4.9668,1.44865,5.17375,99.28,33.55,104.7956148892,127.03
2021-03-07 16:30:00,112.70384,40.98237,119.9237682929,7.17384,2.09237,7.4727500000000004,105.53,38.89,112.4678309562,132.1,7.17384,2.09237,7.4727500000000004,7.17384,2.09237,7.4727500000000004,0.0,0.0,0.0,129.85,112.23384,40.31237,119.2540230607,7.17384,2.09237,7.4727500000000004,105.06,38.22,111.7961180006,126.79,108.12384,35.59237,113.831373437,7.17384,2.09237,7.4727500000000004,100.95,33.5,106.3633042924,126.79
2021-03-07 17:00:00,120.56144,35.63667,125.7180697575,2.49144,0.72667,2.59525,118.07,34.91,123.1228370368,131.19,2.49144,0.72667,2.59525,2.49144,0.72667,2.59525,0.0,0.0,0.0,129.45,120.08144,35.04667,125.0912519346,2.49144,0.72667,2.59525,117.59,34.32,122.4960019756,125.93,115.31144,37.03667,121.1133482303,2.49144,0.72667,2.59525,112.82,36.31,118.5190638674,125.93
2021-03-07 17:30:00,125.38912,36.22516,130.5170242972,4.98912,1.45516,5.197,120.4,34.77,125.3200418927,130.93,4.98912,1.45516,5.197,4.98912,1.45516,5.197,0.0,0.0,0.0,129.23,124.90912,35.66516,129.9010850494,4.98912,1.45516,5.197,119.92,34.21,124.704171943,125.7,120.01912,37.47516,125.7337535533,4.98912,1.45516,5.197,115.03,36.02,120.5377173336,125.7
2021-03-07 18:00:00,129.82216,34.15188,134.2391304151,4.77216,1.39188,4.971,125.05,32.76,129.2699504912,130.42,4.77216,1.39188,4.971,4.77216,1.39188,4.971,0.0,0.0,0.0,128.97,129.33216,33.61188,133.628462864,4.77216,1.39188,4.971,124.56,32.22,128.6597139745,125.22,124.18216,38.82188,130.1089821227,4.77216,1.39188,4.971,119.41,37.43,125.1389347885,125.22
2021-03-07 18:30:00,135.60752,31.72136,139.2682453426,4.66752,1.36136,4.862,130.94,30.36,134.4135900867,129.67,4.66752,1.36136,4.862,4.66752,1.36136,4.862,0.0,0.0,0.0,128.55,135.08752,31.24136,138.6530224496,4.66752,1.36136,4.862,130.42,29.88,133.7990687561,124.52,129.64752,40.27136,135.7581005996,4.66752,1.36136,4.862,124.98,38.91,130.8968620709,124.52
2021-03-07 19:00:00,135.9348,32.11515,139.6769584096,4.7148,1.37515,4.91125,131.22,30.74,134.7725342939,129.97,4.7148,1.37515,4.91125,4.7148,1.37515,4.91125,0.0,0.0,0.0,128.81,135.4348,31.63515,139.0804363186,4.7148,1.37515,4.91125,130.72,30.26,134.1766969336,124.79,129.9648,40.15515,136.026781593,4.7148,1.37515,4.91125,125.25,38.78,131.1161732968,124.79
2021-03-07 19:30:00,131.63744,33.90717,135.9342186028,4.6874400000000005,1.36717,4.88275,126.95,32.54,131.0540121477,130.67,4.6874400000000005,1.36717,4.88275,4.6874400000000005,1.36717,4.88275,0.0,0.0,0.0,129.28,131.13744,33.37717,135.3183788218,4.6874400000000005,1.36717,4.88275,126.45,32.01,130.4386545469,125.45,125.90744,39.19717,131.8677427704,4.6874400000000005,1.36717,4.88275,121.22,37.83,126.9858153496,125.45
2021-03-07 20:00:00,127.4484,33.0812,131.6717906615,0.9984000000000001,0.2912,1.04,126.45,32.79,130.632257119,130.9,0.9984000000000001,0.2912,1.04,0.9984000000000001,0.2912,1.04,0.0,0.0,0.0,129.47,126.9484,32.5512,131.0552436341,0.9984000000000001,0.2912,1.04,125.95,32.26,130.0158071159,125.67,121.7584,38.0812,127.5746282142,0.9984000000000001,0.2912,1.04,120.76,37.79,126.5348240604,125.67
2021-03-07 20:30:00,124.56296,34.23003,129.1805943544,0.82296,0.24003000000000002,0.8572500000000001,123.74,33.99,128.3234495328,130.96,0.82296,0.24003000000000002,0.8572500000000001,0.82296,0.24003000000000002,0.8572500000000001,0.0,0.0,0.0,129.39,124.07296,33.68003,128.5629955468,0.82296,0.24003000000000002,0.8572500000000001,123.25,33.44,127.7058968881,125.72,119.00296,37.06003,124.6400830887,0.82296,0.24003000000000002,0.8572500000000001,118.18,36.82,123.7829745967,125.72
2021-03-07 21:00:00,118.99344,36.95142,124.5987407763,0.79344,0.23142000000000001,0.8265,118.2,36.72,123.7723652517,131.83,0.79344,0.23142000000000001,0.8265,0.79344,0.23142000000000001,0.8265,0.0,0.0,0.0,129.93,118.51344,36.36142,123.9660773157,0.79344,0.23142000000000001,0.8265,117.72,36.13,123.1396577062,126.52,113.76344,35.36142,119.1324905517,0.79344,0.23142000000000001,0.8265,112.97,35.13,118.3061190303,126.52
2021-03-07 21:30:00,113.47424,39.22582,120.0627673271,0.77424,0.22582000000000002,0.8065,112.7,39.0,119.2572429666,132.16,0.77424,0.22582000000000002,0.8065,0.77424,0.22582000000000002,0.8065,0.0,0.0,0.0,129.93,112.99424,38.60582,119.40731808,0.77424,0.22582000000000002,0.8065,112.22,38.38,118.6016559749,126.84,108.52424,33.58582,113.602455839,0.77424,0.22582000000000002,0.8065,107.75,33.36,112.7960642044,126.84
2021-03-07 22:00:00,107.64256,41.07283,115.2124042261,0.8325600000000001,0.24283000000000002,0.8672500000000001,106.81,40.83,114.3479995452,132.35,0.8325600000000001,0.24283000000000002,0.8672500000000001,0.8325600000000001,0.24283000000000002,0.8672500000000001,0.0,0.0,0.0,129.93,107.18256,40.392830000000004,114.5411798593,0.8325600000000001,0.24283000000000002,0.8672500000000001,106.35,40.15,113.6764927327,127.01,103.00256,32.21283,107.9221653932,0.8325600000000001,0.24283000000000002,0.8672500000000001,102.17,31.97,107.0550783475,127.01
2021-03-07 22:30:00,101.47064,43.23477,110.297489178,0.7706400000000001,0.22477000000000003,0.8027500000000001,100.7,43.01,109.5004570767,132.95,0.7706400000000001,0.22477000000000003,0.8027500000000001,0.7706400000000001,0.22477000000000003,0.8027500000000001,0.0,0.0,0.0,130.22,101.01064,42.52477,109.5970139044,0.7706400000000001,0.22477000000000003,0.8027500000000001,100.24,42.3,108.7995753668,127.57,97.17064,30.69477,101.9033963289,0.7706400000000001,0.22477000000000003,0.8027500000000001,96.4,30.47,101.1008451992,127.57
2021-03-07 23:00:00,95.28384,45.26987,105.4910958089,0.7538400000000001,0.21987,0.7852500000000001,94.53,45.05,104.7159176057,133.77,0.7538400000000001,0.21987,0.7852500000000001,0.7538400000000001,0.21987,0.7852500000000001,0.0,0.0,0.0,130.79,94.83384,44.50987,104.7596570086,0.7538400000000001,0.21987,0.7852500000000001,94.08,44.29,103.9838953877,128.35,91.31384,29.61987,95.9976774425,0.7538400000000001,0.21987,0.7852500000000001,90.56,29.4,95.2127806547,128.35
2021-03-07 23:30:00,89.56088,46.92609,101.109886505,0.7408800000000001,0.21609,0.77175,88.82,46.71,100.3534578378,134.47,0.7408800000000001,0.21609,0.77175,0.7408800000000001,0.21609,0.77175,0.0,0.0,0.0,131.29,89.12088,46.13609,100.3547211269,0.7408800000000001,0.21609,0.77175,88.38,45.92,99.5975441464,129.01,85.90088,28.87609,90.6244434933,0.7408800000000001,0.21609,0.77175,85.16,28.66,89.8533316021,129.01
2021-03-08 00:00:00,85.61576,48.19918,98.2507980275,0.78576,0.22918000000000002,0.8185,84.83,47.97,97.4538341986,135.12,0.78576,0.22918000000000002,0.8185,0.78576,0.22918000000000002,0.8185,0.0,0.0,0.0,131.81,85.18576,47.36918,97.4702668543,0.78576,0.22918000000000002,0.8185,84.4,47.14,96.6723310984,129.65,82.19576,28.38918,86.9602696813,0.78576,0.22918000000000002,0.8185,81.41,28.16,86.1427518715,129.65
2021-03-08 00:30:00,85.25752,48.71261,98.1924798015,0.7975200000000001,0.23261,0.8307500000000001,84.46,48.48,97.3848140112,134.63,0.7975200000000001,0.23261,0.8307500000000001,0.7975200000000001,0.23261,0.8307500000000001,0.0,0.0,0.0,131.23,84.81752,47.88261,97.3999796682,0.7975200000000001,0.23261,0.8307500000000001,84.02,47.65,96.5913189681,129.18,81.81752,27.40261,86.2844691342,0.7975200000000001,0.23261,0.8307500000000001,81.02,27.17,85.4543696952,129.18
2021-03-08 01:00:00,87.8804,47.58345,99.9357264349,0.8004,0.23345000000000002,0.8337500000000001,87.08,47.35,99.1208802423,134.11,0.8004,0.23345000000000002,0.8337500000000001,0.8004,0.23345000000000002,0.8337500000000001,0.0,0.0,0.0,130.84,87.4604,46.79345,99.1914740845,0.8004,0.23345000000000002,0.8337500000000001,86.66,46.56,98.3757551432,128.7,84.3104,27.98345,88.833085177,0.8004,0.23345000000000002,0.8337500000000001,83.51,27.75,87.9999011363,128.7
2021-03-08 01:30:00,87.53168,47.66549,99.6684199763,0.8416800000000001,0.24549,0.87675,86.69,47.42,98.8120058495,134.08,0.8416800000000001,0.24549,0.87675,0.8416800000000001,0.24549,0.87675,0.0,0.0,0.0,130.84,87.09168,46.84549,98.8911556134,0.8416800000000001,0.24549,0.87675,86.25,46.6,98.0337824426,128.66,83.97168,27.91549,88.4902120235,0.8416800000000001,0.24549,0.87675,83.13,27.67,87.6140730705,128.66
2021-03-08 02:00:00,85.94152,48.01711,98.4458618362,0.8815200000000001,0.25711,0.9182500000000001,85.06,47.76,97.5511209572,134.2,0.8815200000000001,0.25711,0.9182500000000001,0.8815200000000001,0.25711,0.9182500000000001,0.0,0.0,0.0,130.84,85.51152,47.19711,97.6718344512,0.8815200000000001,0.25711,0.9182500000000001,84.63,46.94,96.7760326734,128.76,82.47152,27.76711,87.0204803989,0.8815200000000001,0.25711,0.9182500000000001,81.59,27.51,86.1030092389,128.76
