Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-03-08 02:30:00,84.76648,48.11564,97.4703593109,0.87648,0.25564000000000003,0.913,83.89,47.86,96.5821500071,134.33,0.87648,0.25564000000000003,0.913,0.87648,0.25564000000000003,0.913,0.0,0.0,0.0,130.99,84.34648,47.29564,96.7016352054,0.87648,0.25564000000000003,0.913,83.47,47.04,95.8123295824,128.89,81.37648,27.76564,85.9829184303,0.87648,0.25564000000000003,0.913,80.5,27.51,85.0708534106,128.89
2021-03-08 03:00:00,83.22688,48.31159,96.232651854,0.8968800000000001,0.26159000000000004,0.93425,82.33,48.05,95.325921973,134.33,0.8968800000000001,0.26159000000000004,0.93425,0.8968800000000001,0.26159000000000004,0.93425,0.0,0.0,0.0,130.99,82.80688,47.47159,95.4491028374,0.8968800000000001,0.26159000000000004,0.93425,81.91,47.21,94.5411666947,128.89,79.91688,27.67159,84.5720083838,0.8968800000000001,0.26159000000000004,0.93425,79.02,27.41,83.638917377,128.89
2021-03-08 03:30:00,82.37024,48.67382,95.6765237195,0.8702400000000001,0.25382000000000005,0.9065000000000001,81.5,48.42,94.7984514641,134.54,0.8702400000000001,0.25382000000000005,0.9065000000000001,0.8702400000000001,0.25382000000000005,0.9065000000000001,0.0,0.0,0.0,131.13,81.94024,47.82382,94.8752902006,0.8702400000000001,0.25382000000000005,0.9065000000000001,81.07,47.57,93.9960094898,129.09,79.09024,27.49382,83.7327665938,0.8702400000000001,0.25382000000000005,0.9065000000000001,78.22,27.24,82.8274471416,129.09
2021-03-08 04:00:00,81.77528,48.96529,95.3141964445,0.8752800000000001,0.25529,0.9117500000000001,80.9,48.71,94.4323784515,134.75,0.8752800000000001,0.25529,0.9117500000000001,0.8752800000000001,0.25529,0.9117500000000001,0.0,0.0,0.0,131.32,81.37528,48.12529,94.5408892102,0.8752800000000001,0.25529,0.9117500000000001,80.5,47.87,93.6578181467,129.29,78.55528,27.37529,83.1885720425,0.8752800000000001,0.25529,0.9117500000000001,77.68,27.12,82.2780456744,129.29
2021-03-08 04:30:00,82.26856,48.57208,95.5372331607,0.89856,0.26208000000000004,0.936,81.37,48.31,94.6305077657,134.68,0.89856,0.26208000000000004,0.936,0.89856,0.26208000000000004,0.936,0.0,0.0,0.0,131.32,81.83856,47.72208,94.7361959464,0.89856,0.26208000000000004,0.936,80.94,47.46,93.8282217672,129.22,78.98856,27.71208,83.7087330498,0.89856,0.26208000000000004,0.936,78.09,27.45,82.7740937734,129.22
2021-03-08 05:00:00,83.06768,47.86224,95.869877847,0.9676800000000001,0.28224000000000005,1.008,82.1,47.58,94.8908130432,134.4,0.9676800000000001,0.28224000000000005,1.008,0.9676800000000001,0.28224000000000005,1.008,0.0,0.0,0.0,131.08,82.64768,47.02224,95.0880121992,0.9676800000000001,0.28224000000000005,1.008,81.68,46.74,94.1076511236,128.95,79.75768,28.17224,84.5870121567,0.9676800000000001,0.28224000000000005,1.008,78.79,27.89,83.5805970307,128.95
2021-03-08 05:30:00,86.14864,46.70377,97.9940319921,0.93864,0.27377,0.9777500000000001,85.21,46.43,97.0385954144,133.84,0.93864,0.27377,0.9777500000000001,0.93864,0.27377,0.9777500000000001,0.0,0.0,0.0,130.65,85.72864,45.87377,97.2306664086,0.93864,0.27377,0.9777500000000001,84.79,45.6,96.2741091883,128.42,82.66864,28.60377,87.4773096161,0.93864,0.27377,0.9777500000000001,81.73,28.33,86.5007618464,128.42
2021-03-08 06:00:00,90.98424,44.86832,101.4460352503,0.9542400000000001,0.27832,0.994,90.03,44.59,100.4672533714,133.42,0.9542400000000001,0.27832,0.994,0.9542400000000001,0.27832,0.994,0.0,0.0,0.0,130.44,90.55424,44.08832,100.7166835355,0.9542400000000001,0.27832,0.994,89.6,43.81,99.7370347464,128.03,87.24424,29.81832,92.199184491,0.9542400000000001,0.27832,0.994,86.29,29.54,91.2062262129,128.03
2021-03-08 06:30:00,103.47776,37.47768,110.0555464881,0.91776,0.26768000000000003,0.9560000000000001,102.56,37.21,109.1015018228,131.99,0.91776,0.26768000000000003,0.9560000000000001,0.91776,0.26768000000000003,0.9560000000000001,0.0,0.0,0.0,129.86,103.04776,36.77768,109.4140694207,0.91776,0.26768000000000003,0.9560000000000001,102.13,36.51,108.459748294,126.66,99.05776,35.35768,105.17892066,0.91776,0.26768000000000003,0.9560000000000001,98.14,35.09,104.224602182,126.66
2021-03-08 07:00:00,113.39576,32.17293,117.8715224758,0.93576,0.27293,0.9747500000000001,112.46,31.9,116.8967989297,131.4,0.93576,0.27293,0.9747500000000001,0.93576,0.27293,0.9747500000000001,0.0,0.0,0.0,129.94,112.98576,31.54293,117.3061737325,0.93576,0.27293,0.9747500000000001,112.05,31.27,116.3314892882,126.09,108.45576,39.64293,115.4738662043,0.93576,0.27293,0.9747500000000001,107.52,39.37,114.5012982459,126.09
2021-03-08 07:30:00,124.16592,26.12006,126.8835419739,1.40592,0.41006000000000004,1.4645000000000001,122.76,25.71,125.4233698319,130.12,1.40592,0.41006000000000004,1.4645000000000001,1.40592,0.41006000000000004,1.4645000000000001,0.0,0.0,0.0,129.41,123.72592,25.57006,126.340536837,1.40592,0.41006000000000004,1.4645000000000001,122.32,25.16,124.8807751417,124.86,118.66592,44.36006,126.6862877057,1.40592,0.41006000000000004,1.4645000000000001,117.26,43.95,125.2258363917,124.86
2021-03-08 08:00:00,130.37232,22.47151,132.2947866844,1.82232,0.53151,1.89825,128.55,21.94,130.4088421082,129.91,1.82232,0.53151,1.89825,1.82232,0.53151,1.89825,0.0,0.0,0.0,129.68,129.94232,21.96151,131.7851070814,1.82232,0.53151,1.89825,128.12,21.43,129.8998818321,124.66,124.59232,47.72151,133.4188469432,1.82232,0.53151,1.89825,122.77,47.19,131.5270656557,124.66
2021-03-08 08:30:00,136.06968,12.52824,136.6452143794,2.11968,0.61824,2.208,133.95,11.91,134.4784391641,130.6,2.11968,0.61824,2.208,2.11968,0.61824,2.208,0.0,0.0,0.0,129.37,136.05968,11.65824,136.5582332985,2.11968,0.61824,2.208,133.94,11.04,134.3942156493,125.29,132.48968,38.14824,137.8724175519,2.11968,0.61824,2.208,130.37,37.53,135.6644308579,125.29
2021-03-08 09:00:00,138.02424,2.43582,138.045731722,1.97424,0.57582,2.0565,136.05,1.8599999999999999,136.0627138492,133.36,1.97424,0.57582,2.0565,1.97424,0.57582,2.0565,0.0,0.0,0.0,129.81,139.01424,1.87582,139.0268953241,1.97424,0.57582,2.0565,137.04,1.3,137.0461659442,127.94,138.92424,18.49582,140.1500617804,1.97424,0.57582,2.0565,136.95,17.92,138.1174460378,127.94
2021-03-08 09:30:00,140.78168,3.87674,140.8350472597,2.25168,0.6567400000000001,2.3455,138.53,3.22,138.5674178875,133.06,2.25168,0.6567400000000001,2.3455,2.25168,0.6567400000000001,2.3455,0.0,0.0,0.0,129.73,141.80168,3.30674,141.8402304716,2.25168,0.6567400000000001,2.3455,139.55,2.65,139.5751589646,127.67,141.68168,19.88674,143.0705451008,2.25168,0.6567400000000001,2.3455,139.43,19.23,140.7498412077,127.67
2021-03-08 10:00:00,141.94592,4.47131,142.0163258846,2.81592,0.8213100000000001,2.93325,139.13,3.65,139.1778696489,133.06,2.81592,0.8213100000000001,2.93325,2.81592,0.8213100000000001,2.93325,0.0,0.0,0.0,129.81,142.98592,3.9113100000000003,143.0394059837,2.81592,0.8213100000000001,2.93325,140.17,3.09,140.2040548629,127.67,142.84592,20.46131,144.3039225647,2.81592,0.8213100000000001,2.93325,140.03,19.64,141.4006028983,127.67
2021-03-08 10:30:00,141.66976,4.24243,141.7332674807,3.05976,0.8924300000000001,3.18725,138.61,3.35,138.6504763786,133.38,3.05976,0.8924300000000001,3.18725,3.05976,0.8924300000000001,3.18725,0.0,0.0,0.0,130.05,142.66976,3.6724300000000003,142.7170177679,3.05976,0.8924300000000001,3.18725,139.61,2.7800000000000002,139.6376757899,127.99,142.55976,20.27243,143.9939463636,3.05976,0.8924300000000001,3.18725,139.5,19.38,140.8397472307,127.99
2021-03-08 11:00:00,142.10816,5.11863,142.2003147383,3.45816,1.00863,3.60225,138.65,4.11,138.7109029601,133.2,3.45816,1.00863,3.60225,3.45816,1.00863,3.60225,0.0,0.0,0.0,130.01,143.12816,4.54863,143.2004197615,3.45816,1.00863,3.60225,139.67,3.54,139.7148542568,127.83,143.00816,21.10863,144.557628948,3.45816,1.00863,3.60225,139.55,20.1,140.9901149017,127.83
2021-03-08 11:30:00,142.22136,6.02123,142.3487634332,3.26136,0.9512300000000001,3.39725,138.96,5.07,139.0524595252,133.14,3.26136,0.9512300000000001,3.39725,3.26136,0.9512300000000001,3.39725,0.0,0.0,0.0,130.06,143.26136,5.4612300000000005,143.3654152931,3.26136,0.9512300000000001,3.39725,140.0,4.51,140.0726243775,127.75,143.15136,22.02123,144.8352389461,3.26136,0.9512300000000001,3.39725,139.89,21.07,141.4678656091,127.75
2021-03-08 12:00:00,141.9936,5.90105,142.1161666809,3.6036,1.05105,3.75375,138.39,4.85,138.4749601914,133.26,3.6036,1.05105,3.75375,3.6036,1.05105,3.75375,0.0,0.0,0.0,130.14,143.0136,5.34105,143.1132998713,3.6036,1.05105,3.75375,139.41,4.29,139.4759914824,127.88,142.8936,21.93105,144.5667730672,3.6036,1.05105,3.75375,139.29,20.88,140.846293881,127.88
2021-03-08 12:30:00,142.7544,5.20045,142.8490931002,3.7044,1.08045,3.85875,139.05,4.12,139.1110236466,133.3,3.7044,1.08045,3.85875,3.7044,1.08045,3.85875,0.0,0.0,0.0,130.14,143.7744,4.63045,143.8489456429,3.7044,1.08045,3.85875,140.07,3.55,140.1149792135,127.93,143.6644,21.21045,145.2217029805,3.7044,1.08045,3.85875,139.96,20.13,141.4002068598,127.93
2021-03-08 13:00:00,141.87768,4.59724,141.9521422797,3.7276800000000003,1.08724,3.883,138.15,3.51,138.194582383,133.46,3.7276800000000003,1.08724,3.883,3.7276800000000003,1.08724,3.883,0.0,0.0,0.0,130.19,142.90768,4.01724,142.9641326354,3.7276800000000003,1.08724,3.883,139.18,2.93,139.210837581,128.08,142.77768,20.65724,144.2642972831,3.7276800000000003,1.08724,3.883,139.05,19.57,140.4203952423,128.08
2021-03-08 13:30:00,141.42696,4.18578,141.4888892071,3.03696,0.8857800000000001,3.1635,138.39,3.3,138.4293397369,133.58,3.03696,0.8857800000000001,3.1635,3.03696,0.8857800000000001,3.1635,0.0,0.0,0.0,130.26,142.42696,3.59578,142.4723431711,3.03696,0.8857800000000001,3.1635,139.39,2.71,139.416341223,128.17,142.30696,20.28578,143.7455520517,3.03696,0.8857800000000001,3.1635,139.27,19.4,140.6146966003,128.17
2021-03-08 14:00:00,142.57832,4.29576,142.6430190651,2.9683200000000003,0.8657600000000001,3.092,139.61,3.43,139.6521285194,133.71,2.9683200000000003,0.8657600000000001,3.092,2.9683200000000003,0.8657600000000001,3.092,0.0,0.0,0.0,130.4,143.61832,3.70576,143.6661216042,2.9683200000000003,0.8657600000000001,3.092,140.65,2.84,140.6786696696,128.31,143.48832,20.40576,144.932028957,2.9683200000000003,0.8657600000000001,3.092,140.52,19.54,141.8720620841,128.31
2021-03-08 14:30:00,140.6372,2.95085,140.6681539637,3.1572,0.9208500000000001,3.28875,137.48,2.03,137.4949864541,134.21,3.1572,0.9208500000000001,3.28875,3.1572,0.9208500000000001,3.28875,0.0,0.0,0.0,130.7,141.6472,2.37085,141.6670399125,3.1572,0.9208500000000001,3.28875,138.49,1.45,138.4975905928,128.8,141.5572,19.18085,142.8507818619,3.1572,0.9208500000000001,3.28875,138.4,18.26,139.5993825201,128.8
2021-03-08 15:00:00,137.59832,2.36201,137.6185916149,2.81832,0.82201,2.93575,134.78,1.54,134.7887977541,134.34,2.81832,0.82201,2.93575,2.81832,0.82201,2.93575,0.0,0.0,0.0,130.7,138.57832,1.78201,138.5897771615,2.81832,0.82201,2.93575,135.76,0.96,135.7633941827,128.94,138.46832,18.63201,139.7162389998,2.81832,0.82201,2.93575,135.65,17.81,136.8141754351,128.94
2021-03-08 15:30:00,134.67024,1.51382,134.6787481106,3.51024,1.02382,3.6565000000000003,131.16,0.49,131.1609152911,134.66,3.51024,1.02382,3.6565000000000003,3.51024,1.02382,3.6565000000000003,0.0,0.0,0.0,130.84,135.62024,1.41382,135.6276092271,3.51024,1.02382,3.6565000000000003,132.11,0.39,132.1105756554,129.24,135.53024,17.65382,136.675174465,3.51024,1.02382,3.6565000000000003,132.02,16.63,133.0632830649,129.24
2021-03-08 16:00:00,132.9856,2.4058,133.0073594994,4.5456,1.3258,4.735,128.44,1.08,128.4445405613,134.8,4.5456,1.3258,4.735,4.5456,1.3258,4.735,0.0,0.0,0.0,130.77,133.9156,2.9858000000000002,133.9488817609,4.5456,1.3258,4.735,129.37,1.6600000000000001,129.3806496351,129.37,133.8356,16.6758,134.8704939303,4.5456,1.3258,4.735,129.29,15.35,130.1980284029,129.37
2021-03-08 16:30:00,132.66344,6.57392,132.8262200652,7.45344,2.17392,7.764,125.21,4.4,125.2872862664,135.47,7.45344,2.17392,7.764,7.45344,2.17392,7.764,0.0,0.0,0.0,131.0,133.51344,7.16392,133.7054988039,7.45344,2.17392,7.764,126.06,4.99,126.1587242326,130.04,133.45344,14.33392,134.2210188845,7.45344,2.17392,7.764,126.0,12.16,126.5854083218,130.04
2021-03-08 17:00:00,134.7984,6.56245,134.958046787,6.2484,1.82245,6.50875,128.55,4.74,128.6373588815,135.28,6.2484,1.82245,6.50875,6.2484,1.82245,6.50875,0.0,0.0,0.0,130.82,135.6884,7.16245,135.8773070993,6.2484,1.82245,6.50875,129.44,5.34,129.550103049,129.86,135.6184,13.58245,136.296857508,6.2484,1.82245,6.50875,129.37,11.76,129.9034044973,129.86
2021-03-08 17:30:00,137.01968,6.73949,137.1853251363,5.20968,1.51949,5.42675,131.81,5.22,131.9133219201,134.68,5.20968,1.51949,5.42675,5.20968,1.51949,5.42675,0.0,0.0,0.0,130.23,137.91968,7.36949,138.1164273871,5.20968,1.51949,5.42675,132.71,5.85,132.8388745812,129.32,137.85968,12.66949,138.4406275143,5.20968,1.51949,5.42675,132.65,11.15,133.1177861895,129.32
2021-03-08 18:00:00,139.56304,7.24547,139.7509891541,4.85304,1.41547,5.05525,134.71,5.83,134.836096799,134.17,4.85304,1.41547,5.05525,4.85304,1.41547,5.05525,0.0,0.0,0.0,129.7,140.47304,7.88547,140.6941917919,4.85304,1.41547,5.05525,135.62,6.47,135.7742438756,128.84,140.38304,11.80547,140.8785542287,4.85304,1.41547,5.05525,135.53,10.39,135.927675622,128.84
2021-03-08 18:30:00,143.25872,6.57671,143.409602086,4.78872,1.3967100000000001,4.98825,138.47,5.18,138.5668549834,133.42,4.78872,1.3967100000000001,4.98825,4.78872,1.3967100000000001,4.98825,0.0,0.0,0.0,129.12,144.19872,7.23671,144.3801953914,4.78872,1.3967100000000001,4.98825,139.41,5.84,139.5322675943,128.12,144.09872,12.24671,144.6181973732,4.78872,1.3967100000000001,4.98825,139.31,10.85,139.7318811152,128.12
2021-03-08 19:00:00,143.3628,6.6554,143.5172002688,4.8528,1.4154,5.055,138.51,5.24,138.6090823143,133.38,4.8528,1.4154,5.055,4.8528,1.4154,5.055,0.0,0.0,0.0,129.12,144.3128,7.3154,144.4980945238,4.8528,1.4154,5.055,139.46,5.9,139.5847470177,128.09,144.2128,12.1954,144.7275352689,4.8528,1.4154,5.055,139.36,10.78,139.7763141594,128.09
2021-03-08 19:30:00,139.88272,5.70496,139.999006865,1.18272,0.34496000000000004,1.232,138.7,5.36,138.8035287736,133.66,1.18272,0.34496000000000004,1.232,1.18272,0.34496000000000004,1.232,0.0,0.0,0.0,129.33,140.81272,6.36496,140.9564997778,1.18272,0.34496000000000004,1.232,139.63,6.02,139.7597127215,128.35,140.72272,11.03496,141.1547174784,1.18272,0.34496000000000004,1.232,139.54,10.69,139.9488753081,128.35
2021-03-08 20:00:00,134.87392,7.94281,135.1075961109,1.00392,0.29281,1.04575,133.87,7.65,134.0884014373,134.34,1.00392,0.29281,1.04575,1.00392,0.29281,1.04575,0.0,0.0,0.0,129.65,135.79392,8.60281,136.0661495335,1.00392,0.29281,1.04575,134.79,8.31,135.0459188573,129.0,135.70392,8.87281,135.9936787526,1.00392,0.29281,1.04575,134.7,8.58,134.9729839635,129.0
2021-03-08 20:30:00,131.014,9.5145,131.3590267406,1.044,0.3045,1.0875,129.97,9.21,130.295913213,134.83,1.044,0.3045,1.0875,1.044,0.3045,1.0875,0.0,0.0,0.0,129.9,131.894,10.1645,132.2850872028,1.044,0.3045,1.0875,130.85,9.86,131.2209666936,129.46,131.844,7.4545,132.0545716977,1.044,0.3045,1.0875,130.8,7.15,130.9952766324,129.46
2021-03-08 21:00:00,124.14976,11.89493,124.7182916326,1.07976,0.31493000000000004,1.12475,123.07,11.58,123.613596744,134.46,1.07976,0.31493000000000004,1.12475,1.07976,0.31493000000000004,1.12475,0.0,0.0,0.0,129.21,124.97976,12.51493,125.6047924347,1.07976,0.31493000000000004,1.12475,123.9,12.2,124.4991967846,129.11,124.92976,5.04493,125.03158102,1.07976,0.31493000000000004,1.12475,123.85,4.73,123.9402896559,129.11
2021-03-08 21:30:00,117.95896,14.618030000000001,118.8612764754,0.9189600000000001,0.26803000000000005,0.95725,117.04,14.35,117.9164284568,135.12,0.9189600000000001,0.26803000000000005,0.95725,0.9189600000000001,0.26803000000000005,0.95725,0.0,0.0,0.0,129.46,118.73896,15.23803,119.712731905,0.9189600000000001,0.26803000000000005,0.95725,117.82,14.97,118.7672231721,129.73,118.70896,2.36803,118.7325766181,0.9189600000000001,0.26803000000000005,0.95725,117.79,2.1,117.8087182682,129.73
2021-03-08 22:00:00,110.1916,17.9138,111.6382234765,1.0416,0.3038,1.085,109.15,17.61,110.5614516909,135.59,1.0416,0.3038,1.085,1.0416,0.3038,1.085,0.0,0.0,0.0,129.46,110.9116,18.5338,112.4494764639,1.0416,0.3038,1.085,109.87,18.23,111.3721230829,130.17,110.8916,1.5438,110.9023456425,1.0416,0.3038,1.085,109.85,1.24,109.8569984116,130.17
2021-03-08 22:30:00,102.85568,21.76499,105.1332758833,1.04568,0.30499000000000004,1.08925,101.81,21.46,104.0471417195,136.24,1.04568,0.30499000000000004,1.08925,1.04568,0.30499000000000004,1.08925,0.0,0.0,0.0,129.91,103.47568,22.61499,105.9181482285,1.04568,0.30499000000000004,1.08925,102.43,22.31,104.83148859,130.78,103.25568,4.39499,103.3491721755,1.04568,0.30499000000000004,1.08925,102.21,4.09,102.2917992803,130.78
2021-03-08 23:00:00,97.05344,29.11142,101.3254409823,1.03344,0.30142,1.0765,96.02,28.81,100.2489725633,135.55,1.03344,0.30142,1.0765,1.03344,0.30142,1.0765,0.0,0.0,0.0,130.06,97.34344,29.34142,101.6693869296,1.03344,0.30142,1.0765,96.31,29.04,100.5929306661,130.12,96.11344,6.90142,96.3608994699,1.03344,0.30142,1.0765,95.08,6.6,95.3087949772,130.12
2021-03-08 23:30:00,92.15072,32.40521,97.6824079948,1.08072,0.31521000000000005,1.12575,91.07,32.09,96.558339878,136.16,1.08072,0.31521000000000005,1.12575,1.08072,0.31521000000000005,1.12575,0.0,0.0,0.0,130.81,92.30072,32.26521,97.7776390023,1.08072,0.31521000000000005,1.12575,91.22,31.95,96.6534577757,130.68,90.91072,9.29521,91.3846811006,1.08072,0.31521000000000005,1.12575,89.83,8.98,90.2777342427,130.68
2021-03-09 00:00:00,87.64632,38.84351,95.8681160692,1.00632,0.29351000000000005,1.04825,86.64,38.55,94.8292787065,135.4,1.00632,0.29351000000000005,1.04825,1.00632,0.29351000000000005,1.04825,0.0,0.0,0.0,130.88,87.56632,38.57351,95.6858195976,1.00632,0.29351000000000005,1.04825,86.56,38.28,94.6466692494,129.96,85.45632,16.94351,87.1198321799,1.00632,0.29351000000000005,1.04825,84.45,16.65,86.0756934332,129.96
2021-03-09 00:30:00,87.81736,39.28048,96.2021040643,0.9273600000000001,0.27048,0.966,86.89,39.01,95.2452214024,135.45,0.9273600000000001,0.27048,0.966,0.9273600000000001,0.27048,0.966,0.0,0.0,0.0,130.88,87.71736,39.01048,96.000795805,0.9273600000000001,0.27048,0.966,86.79,38.74,95.0436305073,130.01,85.60736,16.52048,87.18684732,0.9273600000000001,0.27048,0.966,84.68,16.25,86.2250827776,130.01
2021-03-09 01:00:00,90.60856,38.67083,98.5157055406,0.92856,0.27083,0.96725,89.68,38.4,97.5554324474,134.92,0.92856,0.27083,0.96725,0.92856,0.27083,0.96725,0.0,0.0,0.0,130.45,90.52856,38.42083,98.3441932885,0.92856,0.27083,0.96725,89.6,38.15,97.3836870323,129.51,88.30856,16.78083,89.8888092299,0.92856,0.27083,0.96725,87.38,16.51,88.9260619841,129.51
2021-03-09 01:30:00,90.20776,38.86643,98.2244335446,0.94776,0.27643,0.9872500000000001,89.26,38.59,97.2447206793,135.09,0.94776,0.27643,0.9872500000000001,0.94776,0.27643,0.9872500000000001,0.0,0.0,0.0,130.6,90.11776,38.61643,98.0430483684,0.94776,0.27643,0.9872500000000001,89.17,38.34,97.0630954586,129.67,87.91776,16.71643,89.4928575662,0.94776,0.27643,0.9872500000000001,86.97,16.44,88.5101943281,129.67
2021-03-09 02:00:00,88.31648,39.49939,96.7471056413,1.02648,0.29939000000000004,1.06925,87.29,39.2,95.6879516972,135.52,1.02648,0.29939000000000004,1.06925,1.02648,0.29939000000000004,1.06925,0.0,0.0,0.0,130.93,88.22648,39.21939,96.5508794634,1.02648,0.29939000000000004,1.06925,87.2,38.92,95.4913943767,130.08,86.10648,16.46939,87.6673639672,1.02648,0.29939000000000004,1.06925,85.08,16.17,86.6029751221,130.08
2021-03-09 02:30:00,86.96448,39.65089,95.5772664364,1.13448,0.33089,1.18175,85.83,39.32,94.4078985043,135.61,1.13448,0.33089,1.18175,1.13448,0.33089,1.18175,0.0,0.0,0.0,131.01,86.88448,39.38089,95.3927007798,1.13448,0.33089,1.18175,85.75,39.05,94.222953679,130.17,84.81448,16.50089,86.4047185544,1.13448,0.33089,1.18175,83.68,16.17,85.2279959872,130.17
2021-03-09 03:00:00,85.43896,39.96178,94.3226364488,1.06896,0.31178,1.1135,84.37,39.65,93.2224189774,135.83,1.06896,0.31178,1.1135,1.06896,0.31178,1.1135,0.0,0.0,0.0,131.18,85.34896,39.67178,94.1185162519,1.06896,0.31178,1.1135,84.28,39.36,93.0178907523,130.38,83.31896,16.33178,84.9045118557,1.06896,0.31178,1.1135,82.25,16.02,83.7956019132,130.38
2021-03-09 03:30:00,84.12624,40.10307,93.1959252326,0.9362400000000001,0.27307000000000003,0.9752500000000001,83.19,39.83,92.2334266955,135.85,0.9362400000000001,0.27307000000000003,0.9752500000000001,0.9362400000000001,0.27307000000000003,0.9752500000000001,0.0,0.0,0.0,131.18,84.03624,39.80307,92.985880728,0.9362400000000001,0.27307000000000003,0.9752500000000001,83.1,39.53,92.022991149,130.38,82.06624,16.15307,83.6408358289,0.9362400000000001,0.27307000000000003,0.9752500000000001,81.13,15.88,82.6695306628,130.38
2021-03-09 04:00:00,83.84272,40.34621,93.0452489833,0.9127200000000001,0.26621,0.9507500000000001,82.93,40.08,92.107498609,136.04,0.9127200000000001,0.26621,0.9507500000000001,0.9127200000000001,0.26621,0.9507500000000001,0.0,0.0,0.0,131.33,83.77272,40.05621,92.8567099124,0.9127200000000001,0.26621,0.9507500000000001,82.86,39.79,91.9185710289,130.58,81.77272,16.03621,83.3302932154,0.9127200000000001,0.26621,0.9507500000000001,80.86,15.77,82.3834479735,130.58
2021-03-09 04:30:00,84.21976,40.31368,93.3710917233,0.8697600000000001,0.25368,0.906,83.35,40.06,92.4771652896,136.14,0.8697600000000001,0.25368,0.906,0.8697600000000001,0.25368,0.906,0.0,0.0,0.0,131.44,84.10976,40.01368,93.1426127742,0.8697600000000001,0.25368,0.906,83.24,39.76,92.2483344023,130.69,82.12976,16.09368,83.6917201018,0.8697600000000001,0.25368,0.906,81.26,15.84,82.7894510188,130.69
2021-03-09 05:00:00,84.7756,39.6458,93.58788283210001,0.9456,0.2758,0.985,83.83,39.37,92.6146089988,136.03,0.9456,0.2758,0.985,0.9456,0.2758,0.985,0.0,0.0,0.0,131.44,84.6856,39.3458,93.3795632084,0.9456,0.2758,0.985,83.74,39.07,92.4059116074,130.57,82.6856,16.7158,84.3583215634,0.9456,0.2758,0.985,81.74,16.44,83.3768624979,130.57
2021-03-09 05:30:00,87.09264,38.35077,95.1625425352,0.96264,0.28077,1.00275,86.13,38.07,94.1684756168,135.3,0.96264,0.28077,1.00275,0.96264,0.28077,1.00275,0.0,0.0,0.0,130.81,87.00264,38.07077,94.9675886572,0.96264,0.28077,1.00275,86.04,37.79,93.9732179932,129.86,84.92264,17.45077,86.6970827546,0.96264,0.28077,1.00275,83.96,17.17,85.6976691632,129.86
2021-03-09 06:00:00,91.48504,35.84022,98.2549434555,0.99504,0.29022000000000003,1.0365,90.49,35.55,97.2226444816,134.48,0.99504,0.29022000000000003,1.0365,0.99504,0.29022000000000003,1.0365,0.0,0.0,0.0,130.3,91.40504,35.57022,98.0822200414,0.99504,0.29022000000000003,1.0365,90.41,35.28,97.0497114885,129.07,89.14504,19.22022,91.1935031318,0.99504,0.29022000000000003,1.0365,88.15,18.93,90.1596772399,129.07
2021-03-09 06:30:00,103.06808,29.81819,107.2947042951,0.9880800000000001,0.28819,1.02925,102.08,29.53,106.2654567581,133.49,0.9880800000000001,0.28819,1.02925,0.9880800000000001,0.28819,1.02925,0.0,0.0,0.0,130.04,103.02808,29.60819,107.1980885257,0.9880800000000001,0.28819,1.02925,102.04,29.32,106.1688466548,128.12,100.32808,24.15819,103.1956480699,0.9880800000000001,0.28819,1.02925,99.34,23.87,102.1675706866,128.12
2021-03-09 07:00:00,111.95344,24.71892,114.6498919921,1.09344,0.31892000000000004,1.139,110.86,24.4,113.5134335663,132.56,1.09344,0.31892000000000004,1.139,1.09344,0.31892000000000004,1.139,0.0,0.0,0.0,129.76,111.94344,24.53892,114.601450051,1.09344,0.31892000000000004,1.139,110.85,24.22,113.4651087339,127.21,108.92344,28.41892,112.5697596844,1.09344,0.31892000000000004,1.139,107.83,28.1,111.4312294646,127.21
2021-03-09 07:30:00,123.74512,18.21816,125.0789993468,1.3651200000000001,0.39816,1.422,122.38,17.82,123.6705979609,131.22,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0,129.3,123.77512,18.09816,125.0912615909,1.3651200000000001,0.39816,1.422,122.41,17.7,123.6830550237,125.95,120.31512,33.76816,124.9640617554,1.3651200000000001,0.39816,1.422,118.95,33.37,123.5421361318,125.95
2021-03-09 08:00:00,128.82496,17.33853,129.9865183069,6.23496,1.81853,6.49475,122.59,15.52,123.5685174306,130.82,6.23496,1.81853,6.49475,6.23496,1.81853,6.49475,0.0,0.0,0.0,129.16,128.86496,17.21853,130.0102137955,6.23496,1.81853,6.49475,122.63,15.4,123.5931911555,125.55,125.40496,37.08853,130.7744740007,6.23496,1.81853,6.49475,119.17,35.27,124.2797722882,125.55
2021-03-09 08:30:00,133.398,12.492750000000001,133.981697282,4.398,1.28275,4.58125,129.0,11.21,129.4861540861,130.58,4.398,1.28275,4.58125,4.398,1.28275,4.58125,0.0,0.0,0.0,129.46,133.458,12.41275,134.0340036206,4.398,1.28275,4.58125,129.06,11.13,129.5390307977,125.3,129.778,40.41275,135.924683728,4.398,1.28275,4.58125,125.38,39.13,131.3442092366,125.3
2021-03-09 09:00:00,133.42576,12.00418,133.9646735862,5.46576,1.5941800000000002,5.6935,127.96,10.41,128.3827468938,130.47,5.46576,1.5941800000000002,5.6935,5.46576,1.5941800000000002,5.6935,0.0,0.0,0.0,129.46,133.48576,11.91418,134.0164012644,5.46576,1.5941800000000002,5.6935,128.02,10.32,128.4352864286,125.2,129.83576,41.41418,136.2808089199,5.46576,1.5941800000000002,5.6935,124.37,39.82,130.5891622609,125.2
2021-03-09 09:30:00,133.8172,11.70085,134.3277815888,5.5572,1.62085,5.78875,128.26,10.08,128.6554856973,130.41,5.5572,1.62085,5.78875,5.5572,1.62085,5.78875,0.0,0.0,0.0,129.46,133.8972,11.62085,134.4005369132,5.5572,1.62085,5.78875,128.34,10.0,128.7290006176,125.13,130.2272,41.70085,136.7409394094,5.5572,1.62085,5.78875,124.67,40.08,130.9542488811,125.13
2021-03-09 10:00:00,132.96664,11.68652,133.4792197408,5.81664,1.69652,6.059,127.15,9.99,127.5418464662,130.76,5.81664,1.69652,6.059,5.81664,1.69652,6.059,0.0,0.0,0.0,129.8,133.02664,11.59652,133.5311432805,5.81664,1.69652,6.059,127.21,9.9,127.594647615,125.47,129.40664,42.16652,136.1032471508,5.81664,1.69652,6.059,123.59,40.47,130.0473336905,125.47
2021-03-09 10:30:00,132.67680000000001,11.7524,133.1962918553,4.8768,1.4224,5.08,127.8,10.33,128.2168042809,130.98,4.8768,1.4224,5.08,4.8768,1.4224,5.08,0.0,0.0,0.0,129.97,132.7468,11.6724,133.2589878095,4.8768,1.4224,5.08,127.87,10.25,128.2801598066,125.7,129.0868,41.7024,135.655785354,4.8768,1.4224,5.08,124.21,40.28,130.5779556434,125.7
2021-03-09 11:00:00,133.67416,12.15163,134.2253447131,7.27416,2.12163,7.57725,126.4,10.03,126.7973221326,131.05,7.27416,2.12163,7.57725,7.27416,2.12163,7.57725,0.0,0.0,0.0,130.03,133.73416,12.05163,134.2760862423,7.27416,2.12163,7.57725,126.46,9.93,126.8492668485,125.75,130.14416,42.78163,136.9955117789,7.27416,2.12163,7.57725,122.87,40.66,129.4228438105,125.75
2021-03-09 11:30:00,131.73088,12.86984,132.3580655918,8.810880000000001,2.56984,9.178,122.92,10.3,123.3507859724,131.24,8.810880000000001,2.56984,9.178,8.810880000000001,2.56984,9.178,0.0,0.0,0.0,130.14,131.78088,12.76984,132.3981463133,8.810880000000001,2.56984,9.178,122.97,10.2,123.3923048654,125.92,128.33088,43.16984,135.3973775492,8.810880000000001,2.56984,9.178,119.52,40.6,126.2275342388,125.92
2021-03-09 12:00:00,130.67136,13.62998,131.380290299,7.13136,2.07998,7.4285,123.54,11.55,124.0787415313,131.56,7.13136,2.07998,7.4285,7.13136,2.07998,7.4285,0.0,0.0,0.0,130.33,130.72136,13.51998,131.4186585666,7.13136,2.07998,7.4285,123.59,11.44,124.1183374848,126.22,127.24136,41.69998,133.9001569329,7.13136,2.07998,7.4285,120.11,39.62,126.4759127265,126.22
2021-03-09 12:30:00,132.62464,11.83052,133.1512536126,3.94464,1.15052,4.109,128.68,10.68,129.1224411169,131.22,3.94464,1.15052,4.109,3.94464,1.15052,4.109,0.0,0.0,0.0,130.15,132.69464,11.75052,133.213896441,3.94464,1.15052,4.109,128.75,10.6,129.185612589,125.91,129.02464,41.37052,135.4949358913,3.94464,1.15052,4.109,125.08,40.22,131.3874225335,125.91
2021-03-09 13:00:00,134.40608,11.77469,134.9208570443,3.61608,1.05469,3.76675,130.79,10.72,131.2285887297,131.38,3.61608,1.05469,3.76675,3.61608,1.05469,3.76675,0.0,0.0,0.0,130.32,134.46608,11.714690000000001,134.9754075095,3.61608,1.05469,3.76675,130.85,10.66,131.2835027717,126.05,130.73608,41.38469,137.1299208056,3.61608,1.05469,3.76675,127.12,40.33,133.3641754745,126.05
2021-03-09 13:30:00,135.62608,11.964690000000001,136.1528089426,2.89608,0.84469,3.01675,132.73,11.12,133.1949972784,131.38,2.89608,0.84469,3.01675,2.89608,0.84469,3.01675,0.0,0.0,0.0,130.32,135.69608,11.91469,136.2181557839,2.89608,0.84469,3.01675,132.8,11.07,133.2605901983,126.05,131.87608,40.83469,138.0535127534,2.89608,0.84469,3.01675,128.98,39.99,135.0371819167,126.05
2021-03-09 14:00:00,135.91376,11.71693,136.4178749503,2.90376,0.8469300000000001,3.02475,133.01,10.87,133.4534263329,131.43,2.90376,0.8469300000000001,3.02475,2.90376,0.8469300000000001,3.02475,0.0,0.0,0.0,130.38,135.97376,11.66693,136.4733697985,2.90376,0.8469300000000001,3.02475,133.07,10.82,133.509165603,126.12,132.16376,41.14693,138.4208412984,2.90376,0.8469300000000001,3.02475,129.26,40.3,135.3965937533,126.12
2021-03-09 14:30:00,132.41096,13.87528,133.1359670532,5.16096,1.50528,5.376,127.25,12.37,127.849831443,131.51,5.16096,1.50528,5.376,5.16096,1.50528,5.376,0.0,0.0,0.0,130.23,132.44096,13.80528,133.1585282346,5.16096,1.50528,5.376,127.28,12.3,127.8729384976,126.21,128.86096,40.42528,135.0531387092,5.16096,1.50528,5.376,123.7,38.92,129.6782803711,126.21
2021-03-09 15:00:00,128.43512,15.33941,129.3478934833,4.45512,1.29941,4.64075,123.98,14.04,124.7724408674,131.7,4.45512,1.29941,4.64075,4.45512,1.29941,4.64075,0.0,0.0,0.0,130.23,128.44512,15.24941,129.3471814813,4.45512,1.29941,4.64075,123.99,13.95,124.7722829798,126.39,124.98512,38.75941,130.8570673864,4.45512,1.29941,4.64075,120.53,37.46,126.2170055896,126.39
2021-03-09 15:30:00,128.65936,15.75398,129.620286998,4.05936,1.18398,4.2285,124.6,14.57,125.4489732919,131.7,4.05936,1.18398,4.2285,4.05936,1.18398,4.2285,0.0,0.0,0.0,130.14,128.66936,15.66398,129.6193059395,4.05936,1.18398,4.2285,124.61,14.48,125.4484854432,126.39,125.16936,38.09398,130.8377621142,4.05936,1.18398,4.2285,121.11,36.91,126.609558091,126.39
2021-03-09 16:00:00,131.59376,14.77443,132.4205476985,2.96376,0.86443,3.08725,128.63,13.91,129.379925027,131.18,2.96376,0.86443,3.08725,2.96376,0.86443,3.08725,0.0,0.0,0.0,129.74,131.61376,14.70443,132.4326322436,2.96376,0.86443,3.08725,128.65,13.84,129.3923030941,125.9,127.97376,38.03443,133.5061838042,2.96376,0.86443,3.08725,125.01,37.17,130.4189748465,125.9
2021-03-09 16:30:00,133.69968,16.90449,134.7641132285,5.80968,1.69449,6.05175,127.89,15.21,128.7912893017,131.34,5.80968,1.69449,6.05175,5.80968,1.69449,6.05175,0.0,0.0,0.0,129.74,133.71968,16.84449,134.776443278,5.80968,1.69449,6.05175,127.91,15.15,128.8040783516,126.07,130.08968,37.69449,135.4407598135,5.80968,1.69449,6.05175,124.28,36.0,129.3890196269,126.07
2021-03-09 17:00:00,137.60392,13.99906,138.3141803296,2.53392,0.73906,2.6395,135.07,13.26,135.7193151324,130.32,2.53392,0.73906,2.6395,2.53392,0.73906,2.6395,0.0,0.0,0.0,129.02,137.62392,13.97906,138.3320551234,2.53392,0.73906,2.6395,135.09,13.24,135.7372671745,125.1,133.75392,37.84906,139.005979937,2.53392,0.73906,2.6395,131.22,37.11,136.3665666503,125.1
2021-03-09 17:30:00,140.55312,13.15091,141.1670144742,1.44312,0.42091000000000006,1.50325,139.11,12.73,139.6912488311,129.56,1.44312,0.42091000000000006,1.50325,1.44312,0.42091000000000006,1.50325,0.0,0.0,0.0,128.39,140.58312,13.16091,141.1978157797,1.44312,0.42091000000000006,1.50325,139.14,12.74,139.7220354847,124.39,136.57312,37.48091,141.6228644004,1.44312,0.42091000000000006,1.50325,135.13,37.06,140.1198076647,124.39
2021-03-09 18:00:00,141.32224,12.51232,141.8750635961,1.48224,0.43232000000000004,1.544,139.84,12.08,140.3607922463,129.65,1.48224,0.43232000000000004,1.544,1.48224,0.43232000000000004,1.544,0.0,0.0,0.0,128.02,142.87224,17.71232,143.9659794618,1.48224,0.43232000000000004,1.544,141.39,17.28,142.4420250488,124.48,138.77224,33.09232,142.6633668382,1.48224,0.43232000000000004,1.544,137.29,32.66,141.1212942826,124.48
2021-03-09 18:30:00,140.94264,9.15577,141.2397107561,4.68264,1.36577,4.87775,136.26,7.79,136.4824959473,131.32,4.68264,1.36577,4.87775,4.68264,1.36577,4.87775,0.0,0.0,0.0,128.51,145.86264,29.59577,148.8348727606,4.68264,1.36577,4.87775,141.18,28.23,143.9747384092,126.11,141.81264,24.73577,143.9537536199,4.68264,1.36577,4.87775,137.13,23.37,139.1071306584,126.11
2021-03-09 19:00:00,140.68104,9.19697,140.9813437043,4.72104,1.37697,4.91775,135.96,7.82,136.1847054555,131.15,4.72104,1.37697,4.91775,4.72104,1.37697,4.91775,0.0,0.0,0.0,128.35,145.58104,29.45697,148.5313175363,4.72104,1.37697,4.91775,140.86,28.08,143.6315633835,125.96,141.55104,24.72697,143.6945370237,4.72104,1.37697,4.91775,136.83,23.35,138.8080379517,125.96
2021-03-09 19:30:00,137.47224,7.67357,137.6862391351,1.45224,0.42357000000000006,1.51275,136.02,7.25,136.2130790343,131.98,1.45224,0.42357000000000006,1.51275,1.45224,0.42357000000000006,1.51275,0.0,0.0,0.0,129.08,142.38224,29.55357,145.4170408417,1.45224,0.42357000000000006,1.51275,140.93,29.13,143.909074766,126.76,138.33224,23.41357,140.2996930986,1.45224,0.42357000000000006,1.51275,136.88,22.99,138.7972424078,126.76
2021-03-09 20:00:00,131.68864,5.43377,131.8006971205,1.1786400000000001,0.34377,1.22775,130.51,5.09,130.6092194296,132.42,1.1786400000000001,0.34377,1.22775,1.1786400000000001,0.34377,1.22775,0.0,0.0,0.0,129.16,136.36864,31.94377,140.0600243369,1.1786400000000001,0.34377,1.22775,135.19,31.6,138.8340595819,127.18,132.54864,21.28377,134.2465672979,1.1786400000000001,0.34377,1.22775,131.37,20.94,133.0284198959,127.18
2021-03-09 20:30:00,125.89696,3.44453,125.9440722073,1.38696,0.40453000000000006,1.44475,124.51,3.04,124.5471063494,132.02,1.38696,0.40453000000000006,1.44475,1.38696,0.40453000000000006,1.44475,0.0,0.0,0.0,128.47,130.32696,33.85453,134.6523141441,1.38696,0.40453000000000006,1.44475,128.94,33.45,133.2082058283,126.8,126.72696,19.21453,128.1753508049,1.38696,0.40453000000000006,1.44475,125.34,18.81,126.7435667006,126.8
2021-03-09 21:00:00,120.5936,1.4635500000000001,120.6024806526,1.3836,0.40355,1.4412500000000001,119.21,1.06,119.2147125987,132.16,1.3836,0.40355,1.4412500000000001,1.3836,0.40355,1.4412500000000001,0.0,0.0,0.0,128.3,124.7736,35.98355,129.8586428682,1.3836,0.40355,1.4412500000000001,123.39,35.58,128.417399522,126.92,121.3736,17.30355,122.6008304195,1.3836,0.40355,1.4412500000000001,119.99,16.9,121.1742963668,126.92
2021-03-09 21:30:00,114.38568,1.9912400000000001,114.4030105627,1.37568,0.40124000000000004,1.433,113.01,1.5899999999999999,113.0211847399,133.85,1.37568,0.40124000000000004,1.433,1.37568,0.40124000000000004,1.433,0.0,0.0,0.0,129.54,118.29568,39.64124,124.760954691,1.37568,0.40124000000000004,1.433,116.92,39.24,123.3290882152,128.53,115.14568,15.09124,116.1304143943,1.37568,0.40124000000000004,1.433,113.77,14.69,114.7144672655,128.53
2021-03-09 22:00:00,106.78264,4.9857700000000005,106.8989715005,1.56264,0.45577000000000006,1.62775,105.22,4.53,105.3174691113,133.76,1.56264,0.45577000000000006,1.62775,1.56264,0.45577000000000006,1.62775,0.0,0.0,0.0,129.03,110.36264,42.67577,118.3263861227,1.56264,0.45577000000000006,1.62775,108.8,42.22,116.7046203027,128.46,107.50264,12.20577,108.193338188,1.56264,0.45577000000000006,1.62775,105.94,11.75,106.5896153478,128.46
2021-03-09 22:30:00,99.25776,8.15268,99.5920132912,1.51776,0.44268,1.581,97.74,7.71,98.0436214141,133.98,1.51776,0.44268,1.581,1.51776,0.44268,1.581,0.0,0.0,0.0,128.79,102.51776,46.05268,112.3865670381,1.51776,0.44268,1.581,101.0,45.61,110.820901007,128.67,99.91776,9.07268,100.3288208134,1.51776,0.44268,1.581,98.4,8.63,98.7777145919,128.67
2021-03-09 23:00:00,92.32072,9.87021,92.8468437092,1.68072,0.49021000000000003,1.75075,90.64,9.38,91.1240582942,134.56,1.68072,0.49021000000000003,1.75075,1.68072,0.49021000000000003,1.75075,0.0,0.0,0.0,129.1,95.25072,48.10021,106.7067470339,1.68072,0.49021000000000003,1.75075,93.57,47.61,104.9859847789,129.22,92.94072,7.62021,93.2525872808,1.68072,0.49021000000000003,1.75075,91.26,7.13,91.5381040879,129.22
2021-03-09 23:30:00,86.88456,11.448830000000001,87.6356233204,1.74456,0.50883,1.81725,85.14,10.94,85.8399860205,135.56,1.74456,0.50883,1.81725,1.74456,0.50883,1.81725,0.0,0.0,0.0,129.83,89.59456,50.27883,102.7382398514,1.74456,0.50883,1.81725,87.85,49.77,100.9686852445,130.16,87.49456,6.32883,87.7231561149,1.74456,0.50883,1.81725,85.75,5.82,85.9472797708,130.16
2021-03-10 00:00:00,82.8168,12.6174,83.7724366662,1.6368,0.47740000000000005,1.705,81.18,12.14,82.0827143801,135.87,1.6368,0.47740000000000005,1.705,1.6368,0.47740000000000005,1.705,0.0,0.0,0.0,129.96,85.3468,51.6474,99.7573566059,1.6368,0.47740000000000005,1.705,83.71,51.17,98.1108199945,130.45,83.3968,5.1974,83.558597505,1.6368,0.47740000000000005,1.705,81.76,4.72,81.8961293347,130.45
2021-03-10 00:30:00,82.22048,13.37014,83.3004680362,1.6804800000000002,0.49014,1.7505000000000002,80.54,12.88,81.5633863937,135.83,1.6804800000000002,0.49014,1.7505000000000002,1.6804800000000002,0.49014,1.7505000000000002,0.0,0.0,0.0,129.84,84.72048,52.41014,99.6211950654,1.6804800000000002,0.49014,1.7505000000000002,83.04,51.92,97.9353255981,130.45,82.79048,4.46014,82.910532669,1.6804800000000002,0.49014,1.7505000000000002,81.11,3.9699999999999998,81.2070994433,130.45
2021-03-10 01:00:00,84.03088,12.98234,85.0278186563,1.79088,0.52234,1.8655,82.24,12.46,83.1785380973,135.11,1.79088,0.52234,1.8655,1.79088,0.52234,1.8655,0.0,0.0,0.0,129.21,86.62088,51.68234,100.8674433098,1.79088,0.52234,1.8655,84.83,51.16,99.0629824909,129.75,84.61088,4.75234,84.7442372663,1.79088,0.52234,1.8655,82.82,4.23,82.9279524648,129.75
2021-03-10 01:30:00,83.86944,12.74942,84.8329574885,1.84944,0.53942,1.9264999999999999,82.02,12.21,82.9238475952,135.3,1.84944,0.53942,1.9264999999999999,1.84944,0.53942,1.9264999999999999,0.0,0.0,0.0,129.43,86.44944,51.59942,100.6777324966,1.84944,0.53942,1.9264999999999999,84.6,51.06,98.8143896404,129.91,84.44944,5.08942,84.6026601961,1.84944,0.53942,1.9264999999999999,82.6,4.55,82.7252228767,129.91
2021-03-10 02:00:00,82.6072,12.81335,83.5950442913,1.6572,0.48335000000000006,1.72625,80.95,12.33,81.8836454977,136.21,1.6572,0.48335000000000006,1.72625,1.6572,0.48335000000000006,1.72625,0.0,0.0,0.0,130.28,85.1372,52.12335,99.825780433,1.6572,0.48335000000000006,1.72625,83.48,51.64,98.1610920885,130.77,83.1872,5.14335,83.3460514545,1.6572,0.48335000000000006,1.72625,81.53,4.66,81.6630669275,130.77
2021-03-10 02:30:00,81.04768,13.30849,82.133077012,1.7776800000000001,0.51849,1.85175,79.27,12.79,80.2951866552,136.58,1.7776800000000001,0.51849,1.85175,1.7776800000000001,0.51849,1.85175,0.0,0.0,0.0,130.57,83.50768,52.84849,98.8255812746,1.7776800000000001,0.51849,1.85175,81.73,52.33,97.0475234099,131.14,81.62768,4.80849,81.769185628,1.7776800000000001,0.51849,1.85175,79.85,4.29,79.965158663,131.14
2021-03-10 03:00:00,79.6172,23.7046,83.0710936307,1.8672,0.5446,1.945,77.75,23.16,81.1261246455,136.53,1.8672,0.5446,1.945,1.8672,0.5446,1.945,0.0,0.0,0.0,130.99,81.0572,48.2446,94.3282094657,1.8672,0.5446,1.945,79.19,47.7,92.4464499048,131.11,79.2572,9.1946,79.7887487118,1.8672,0.5446,1.945,77.39,8.65,77.8719114957,131.11
2021-03-10 03:30:00,79.47168,40.12924,89.0286685568,1.95168,0.5692400000000001,2.033,77.52,39.56,87.0307072245,135.69,1.95168,0.5692400000000001,2.033,1.95168,0.5692400000000001,2.033,0.0,0.0,0.0,130.99,79.34168,39.79924,88.764191484,1.95168,0.5692400000000001,2.033,77.39,39.23,86.7652292108,130.3,77.58168,16.76924,79.3733234897,1.95168,0.5692400000000001,2.033,75.63,16.2,77.3455680695,130.3
2021-03-10 04:00:00,78.24384,40.27862,88.0026461366,1.98384,0.57862,2.0665,76.26,39.7,85.9748660947,135.69,1.98384,0.57862,2.0665,1.98384,0.57862,2.0665,0.0,0.0,0.0,130.99,78.12384,39.93862,87.7406846557,1.98384,0.57862,2.0665,76.14,39.36,85.7117798205,130.3,76.39384,16.63862,78.1847968946,1.98384,0.57862,2.0665,74.41,16.06,76.1233978485,130.3
2021-03-10 04:30:00,78.67792,40.02856,88.2751420911,2.01792,0.5885600000000001,2.102,76.66,39.44,86.2106095559,136.17,2.01792,0.5885600000000001,2.102,2.01792,0.5885600000000001,2.102,0.0,0.0,0.0,131.47,78.56792,39.68856,88.0232915086,2.01792,0.5885600000000001,2.102,76.55,39.1,85.9576203719,130.76,76.83792,17.27856,78.7566796253,2.01792,0.5885600000000001,2.102,74.82,16.69,76.6589101149,130.76
2021-03-10 05:00:00,79.6596,39.3603,88.8531658876,1.9896,0.5803,2.0725,77.67,38.78,86.8131170964,136.38,1.9896,0.5803,2.0725,1.9896,0.5803,2.0725,0.0,0.0,0.0,131.75,79.5496,39.0303,88.6087082529,1.9896,0.5803,2.0725,77.56,38.45,86.5676388727,130.95,77.7696,18.0603,79.8391202372,1.9896,0.5803,2.0725,75.78,17.48,77.769909348,130.95
2021-03-10 05:30:00,82.4696,38.41155,90.9762721679,1.9596,0.57155,2.04125,80.51,37.84,88.9591237592,136.35,1.9596,0.57155,2.04125,1.9596,0.57155,2.04125,0.0,0.0,0.0,131.83,82.3696,38.07155,90.7424593207,1.9596,0.57155,2.04125,80.41,37.5,88.7243940526,130.92,80.4996,18.87155,82.6820476256,1.9596,0.57155,2.04125,78.54,18.3,80.6437945536,130.92
2021-03-10 06:00:00,87.30552,36.84036,94.7600440449,1.95552,0.5703600000000001,2.037,85.35,36.27,92.73691498,135.7,1.95552,0.5703600000000001,2.037,1.95552,0.5703600000000001,2.037,0.0,0.0,0.0,131.4,87.20552,36.53036,94.5477124007,1.95552,0.5703600000000001,2.037,85.25,35.96,92.5239650037,130.31,85.13552,19.77036,87.4009376391,1.95552,0.5703600000000001,2.037,83.18,19.2,85.367162305,130.31
2021-03-10 06:30:00,99.43144,29.69792,103.7717577802,1.98144,0.5779200000000001,2.064,97.45,29.12,101.707801569,133.73,1.98144,0.5779200000000001,2.064,1.98144,0.5779200000000001,2.064,0.0,0.0,0.0,130.29,99.38144,29.44792,103.6525475268,1.98144,0.5779200000000001,2.064,97.4,28.87,101.588566778,128.41,96.85144,25.13792,100.0605639201,1.98144,0.5779200000000001,2.064,94.87,24.56,97.9975025192,128.41
2021-03-10 07:00:00,109.52848,23.95414,112.1172990856,1.96848,0.5741400000000001,2.0505,107.56,23.38,110.0716948175,132.78,1.96848,0.5741400000000001,2.0505,1.96848,0.5741400000000001,2.0505,0.0,0.0,0.0,130.07,109.52848,23.74414,112.0726198295,1.96848,0.5741400000000001,2.0505,107.56,23.17,110.027280708,127.47,106.61848,29.86414,110.7220264241,1.96848,0.5741400000000001,2.0505,104.65,29.29,108.6716457959,127.47
2021-03-10 07:30:00,120.604,17.70325,121.8963899242,2.034,0.59325,2.11875,118.57,17.11,119.7981510709,131.03,2.034,0.59325,2.11875,2.034,0.59325,2.11875,0.0,0.0,0.0,129.12,120.654,17.54325,121.9227351094,2.034,0.59325,2.11875,118.62,16.95,119.8249010014,125.79,117.334,34.58325,122.3244404711,2.034,0.59325,2.11875,115.3,33.99,120.2056991161,125.79
2021-03-10 08:00:00,128.37208,12.95894,129.0245133665,2.12208,0.61894,2.2105,126.25,12.34,126.8516381447,130.39,2.12208,0.61894,2.2105,2.12208,0.61894,2.2105,0.0,0.0,0.0,129.12,128.43208,12.84894,129.0732134575,2.12208,0.61894,2.2105,126.31,12.23,126.9007052778,125.16,124.83208,38.69894,130.6929843345,2.12208,0.61894,2.2105,122.71,38.08,128.4828023511,125.16
2021-03-10 08:30:00,134.74488,8.48434,135.0117280515,2.17488,0.63434,2.2655,132.57,7.85,132.802211578,129.69,2.17488,0.63434,2.2655,2.17488,0.63434,2.2655,0.0,0.0,0.0,129.01,134.85488,8.39434,135.1158895314,2.17488,0.63434,2.2655,132.68,7.76,132.9067342161,124.48,131.01488,42.43434,137.715547389,2.17488,0.63434,2.2655,128.84,41.8,135.451045031,124.48
2021-03-10 09:00:00,137.17848,7.01414,137.3576846596,2.20848,0.64414,2.3005,134.97,6.37,135.1202346061,129.69,2.20848,0.64414,2.3005,2.20848,0.64414,2.3005,0.0,0.0,0.0,129.21,137.27848,6.95414,137.4545056892,2.20848,0.64414,2.3005,135.07,6.31,135.2173102824,124.48,133.36848,43.81414,140.3810183802,2.20848,0.64414,2.3005,131.16,43.17,138.0818398632,124.48
2021-03-10 09:30:00,139.74464,10.27552,140.1219137751,2.14464,0.6255200000000001,2.234,137.6,9.65,137.9379661297,130.47,2.14464,0.6255200000000001,2.234,2.14464,0.6255200000000001,2.234,0.0,0.0,0.0,129.0,141.59464,4.925520000000001,141.6802838224,2.14464,0.6255200000000001,2.234,139.45,4.3,139.516280412,125.2,138.79464,35.23552,143.1973950964,2.14464,0.6255200000000001,2.234,136.65,34.61,140.9647991521,125.2
2021-03-10 10:00:00,140.71272,14.10246,141.417640158,2.44272,0.7124600000000001,2.5445,138.27,13.39,138.9168276344,131.41,2.44272,0.7124600000000001,2.5445,2.44272,0.7124600000000001,2.5445,0.0,0.0,0.0,129.27,143.80272,4.74246,143.8808993795,2.44272,0.7124600000000001,2.5445,141.36,4.03,141.417433508,126.12,141.65272,29.73246,144.7394633852,2.44272,0.7124600000000001,2.5445,139.21,29.02,142.2026177677,126.12
2021-03-10 10:30:00,141.03576,13.72668,141.7021783269,2.52576,0.7366800000000001,2.6310000000000002,138.51,12.99,139.1177925357,131.48,2.52576,0.7366800000000001,2.6310000000000002,2.52576,0.7366800000000001,2.6310000000000002,0.0,0.0,0.0,129.27,144.12576,5.18668,144.2190568025,2.52576,0.7366800000000001,2.6310000000000002,141.6,4.45,141.6699068257,126.23,141.96576,29.37668,144.9733297548,2.52576,0.7366800000000001,2.6310000000000002,139.44,28.64,142.3508454488,126.23
2021-03-10 11:00:00,142.326,15.18425,143.1336847987,2.586,0.7542500000000001,2.69375,139.74,14.43,140.4830683748,131.14,2.586,0.7542500000000001,2.69375,2.586,0.7542500000000001,2.69375,0.0,0.0,0.0,129.15,145.456,3.6942500000000003,145.5029051911,2.586,0.7542500000000001,2.69375,142.87,2.94,142.9002466758,125.88,143.266,30.76425,146.5318594506,2.586,0.7542500000000001,2.69375,140.68,30.01,143.845272776,125.88
2021-03-10 11:30:00,143.16768,15.71349,144.0274222659,2.61768,0.7634900000000001,2.72675,140.55,14.95,141.3428632793,132.36,2.61768,0.7634900000000001,2.72675,2.61768,0.7634900000000001,2.72675,0.0,0.0,0.0,130.36,146.30768,3.49349,146.3493822992,2.61768,0.7634900000000001,2.72675,143.69,2.73,143.7159316151,127.06,144.12768,31.58349,147.5476363171,2.61768,0.7634900000000001,2.72675,141.51,30.82,144.8273195913,127.06
2021-03-10 12:00:00,143.69032,15.83176,144.5598584891,2.44032,0.7117600000000001,2.542,141.25,15.12,142.0569494956,132.03,2.44032,0.7117600000000001,2.542,2.44032,0.7117600000000001,2.542,0.0,0.0,0.0,130.11,146.83032,3.19176,146.8650067348,2.44032,0.7117600000000001,2.542,144.39,2.48,144.4112963033,126.75,144.64032,31.621760000000002,148.056603619,2.44032,0.7117600000000001,2.542,142.2,30.91,145.5206792865,126.75
2021-03-10 12:30:00,145.7976,15.31055,146.5992943607,2.3676,0.6905500000000001,2.46625,143.43,14.62,144.1731920296,131.7,2.3676,0.6905500000000001,2.46625,2.3676,0.6905500000000001,2.46625,0.0,0.0,0.0,129.78,149.0176,3.58055,149.0606099815,2.3676,0.6905500000000001,2.46625,146.65,2.89,146.6784735399,126.45,146.7576,30.98055,149.9919585713,2.3676,0.6905500000000001,2.46625,144.39,30.29,147.532898704,126.45
2021-03-10 13:00:00,144.98504,14.99522,145.7584249594,2.31504,0.67522,2.4115,142.67,14.32,143.3868588818,131.43,2.31504,0.67522,2.4115,2.31504,0.67522,2.4115,0.0,0.0,0.0,129.48,148.16504,3.83522,148.2146686082,2.31504,0.67522,2.4115,145.85,3.16,145.8842284142,126.19,145.93504,30.62522,149.1138491216,2.31504,0.67522,2.4115,143.62,29.95,146.709600572,126.19
2021-03-10 13:30:00,144.10712,14.13791,144.7989728343,2.18712,0.6379100000000001,2.27825,141.92,13.5,142.5606411321,131.8,2.18712,0.6379100000000001,2.27825,2.18712,0.6379100000000001,2.27825,0.0,0.0,0.0,129.7,147.25712,4.71791,147.3326781996,2.18712,0.6379100000000001,2.27825,145.07,4.08,145.1273623408,126.54,145.04712,29.84791,148.0863422185,2.18712,0.6379100000000001,2.27825,142.86,29.21,145.8156497088,126.54
2021-03-10 14:00:00,143.5496,13.70405,144.2022491037,2.1396,0.6240500000000001,2.22875,141.41,13.08,142.0136419503,132.62,2.1396,0.6240500000000001,2.22875,2.1396,0.6240500000000001,2.22875,0.0,0.0,0.0,130.41,146.6896,5.34405,146.7869122864,2.1396,0.6240500000000001,2.22875,144.55,4.72,144.6270406943,127.33,144.4996,29.60405,147.5009633072,2.1396,0.6240500000000001,2.22875,142.36,28.98,145.2797645923,127.33
2021-03-10 14:30:00,140.596,12.513,141.1517282395,2.136,0.623,2.225,138.46,11.89,138.9695783256,133.27,2.136,0.623,2.225,2.136,0.623,2.225,0.0,0.0,0.0,130.84,143.656,6.743,143.8141661485,2.136,0.623,2.225,141.52,6.12,141.6522671898,127.96,141.526,28.593,144.3854851604,2.136,0.623,2.225,139.39,27.97,142.168537307,127.96
