Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-03-10 15:00:00,138.31752,11.11511,138.7634029896,2.17752,0.6351100000000001,2.26825,136.14,10.48,136.5427771799,133.97,2.17752,0.6351100000000001,2.26825,2.17752,0.6351100000000001,2.26825,0.0,0.0,0.0,131.31,141.29752,8.35511,141.5443288206,2.17752,0.6351100000000001,2.26825,139.12,7.72,139.3340331721,128.64,139.23752,27.36511,141.9011494705,2.17752,0.6351100000000001,2.26825,137.06,26.73,139.642173071,128.64
2021-03-10 15:30:00,137.74096,9.80653,138.0896089225,2.25096,0.6565300000000001,2.34475,135.49,9.15,135.7986104494,134.19,2.25096,0.6565300000000001,2.34475,2.25096,0.6565300000000001,2.34475,0.0,0.0,0.0,131.36,140.72096,9.82653,141.0636355521,2.25096,0.6565300000000001,2.34475,138.47,9.17,138.7733036286,128.87,138.65096,26.12653,141.0910496054,2.25096,0.6565300000000001,2.34475,136.4,25.47,138.7576336639,128.87
2021-03-10 16:00:00,141.19472,11.62096,141.6721414647,2.33472,0.68096,2.432,138.86,10.94,139.2902839397,133.46,2.33472,0.68096,2.432,2.33472,0.68096,2.432,0.0,0.0,0.0,130.93,144.25472,7.84096,144.4676603811,2.33472,0.68096,2.432,141.92,7.16,142.1004996473,128.17,142.11472,27.76096,144.800775346,2.33472,0.68096,2.432,139.78,27.08,142.3789829996,128.17
2021-03-10 16:30:00,140.93096,10.28903,141.3060494985,6.03096,1.75903,6.28225,134.9,8.53,135.1694155495,133.66,6.03096,1.75903,6.28225,6.03096,1.75903,6.28225,0.0,0.0,0.0,130.79,143.86096,11.429030000000001,144.3142353992,6.03096,1.75903,6.28225,137.83,9.67,138.1688018331,128.36,141.82096,26.47903,144.2717010542,6.03096,1.75903,6.28225,135.79,24.72,138.021746475,128.36
2021-03-10 17:00:00,141.58688,9.01909,141.8738473876,5.99688,1.74909,6.2467500000000005,135.59,7.27,135.7847598223,133.38,5.99688,1.74909,6.2467500000000005,5.99688,1.74909,6.2467500000000005,0.0,0.0,0.0,130.39,144.54688,12.62909,145.0975342036,5.99688,1.74909,6.2467500000000005,138.55,10.88,138.9765336307,128.11,142.48688,25.11909,144.68406842,5.99688,1.74909,6.2467500000000005,136.49,23.37,138.476268725,128.11
2021-03-10 17:30:00,141.53536,7.53698,141.7358959398,5.95536,1.73698,6.2035,135.58,5.8,135.7040028886,132.97,5.95536,1.73698,6.2035,5.95536,1.73698,6.2035,0.0,0.0,0.0,129.81,144.47536,14.02698,145.1546961522,5.95536,1.73698,6.2035,138.52,12.29,139.0641380802,127.73,142.42536,23.53698,144.3571009637,5.95536,1.73698,6.2035,136.47,21.8,138.2002203327,127.73
2021-03-10 18:00:00,140.64424,5.25707,140.7424563881,5.7842400000000005,1.68707,6.02525,134.86,3.5700000000000003,134.9072440605,132.94,5.7842400000000005,1.68707,6.02525,5.7842400000000005,1.68707,6.02525,0.0,0.0,0.0,129.5,143.55424,16.22707,144.4684658421,5.7842400000000005,1.68707,6.02525,137.77,14.54,138.5351381419,127.73,141.51424,21.21707,143.0959265044,5.7842400000000005,1.68707,6.02525,135.73,19.53,137.1278738988,127.73
2021-03-10 18:30:00,141.06928,4.46854,141.1400354593,5.78928,1.6885400000000002,6.0305,135.28,2.7800000000000002,135.3085614438,132.67,5.78928,1.6885400000000002,6.0305,5.78928,1.6885400000000002,6.0305,0.0,0.0,0.0,129.16,143.95928,16.97854,144.957045771,5.78928,1.6885400000000002,6.0305,138.17,15.29,139.013427409,127.46,141.92928,20.37854,143.3848158413,5.78928,1.6885400000000002,6.0305,136.14,18.69,137.4169410953,127.46
2021-03-10 19:00:00,138.70328,3.33804,138.7434409037,5.75328,1.6780400000000002,5.993,132.95,1.6600000000000001,132.9603628906,133.8,5.75328,1.6780400000000002,5.993,5.75328,1.6780400000000002,5.993,0.0,0.0,0.0,130.07,141.57328,18.40804,142.7650151354,5.75328,1.6780400000000002,5.993,135.82,16.73,136.8465026955,128.52,139.56328,19.51804,140.9214781706,5.75328,1.6780400000000002,5.993,133.81,17.84,134.9940061632,128.52
2021-03-10 19:30:00,134.83336,2.08348,134.8494562755,2.10336,0.61348,2.191,132.73,1.47,132.7381399598,132.86,2.10336,0.61348,2.191,2.10336,0.61348,2.191,0.0,0.0,0.0,129.17,137.69336,17.24348,138.7688689534,2.10336,0.61348,2.191,135.59,16.63,136.6060210972,127.64,135.69336,18.03348,136.8864286516,2.10336,0.61348,2.191,133.59,17.42,134.7209876003,127.64
2021-03-10 20:00:00,129.26872,1.12296,129.2735974962,1.99872,0.58296,2.082,127.27,0.54,127.2711455908,133.3,1.99872,0.58296,2.082,1.99872,0.58296,2.082,0.0,0.0,0.0,129.34,131.97872,19.20296,133.3684228204,1.99872,0.58296,2.082,129.98,18.62,131.3069107092,128.04,130.09872,16.31296,131.1174649297,1.99872,0.58296,2.082,128.1,15.73,129.0621668034,128.04
2021-03-10 20:30:00,124.41808,3.45444,124.4660266362,2.03808,0.5944400000000001,2.123,122.38,2.86,122.4134142976,133.71,2.03808,0.5944400000000001,2.123,2.03808,0.5944400000000001,2.123,0.0,0.0,0.0,129.39,127.01808,21.85444,128.8844800377,2.03808,0.5944400000000001,2.123,124.98,21.26,126.7753446061,128.42,125.22808,13.94444,126.002061203,2.03808,0.5944400000000001,2.123,123.19,13.35,123.9112529192,128.42
2021-03-10 21:00:00,118.488,6.24025,118.6522096889,2.058,0.6002500000000001,2.14375,116.43,5.64,116.5665239252,134.38,2.058,0.6002500000000001,2.14375,2.058,0.6002500000000001,2.14375,0.0,0.0,0.0,129.64,120.918,24.83025,123.4410954223,2.058,0.6002500000000001,2.14375,118.86,24.23,121.3045444326,129.05,119.278,11.33025,119.8149233153,2.058,0.6002500000000001,2.14375,117.22,10.73,117.7100730609,129.05
2021-03-10 21:30:00,112.4588,8.9034,112.8106919977,2.0688,0.6034,2.155,110.39,8.3,110.7015903228,134.97,2.0688,0.6034,2.155,2.0688,0.6034,2.155,0.0,0.0,0.0,129.84,114.7288,27.7034,118.0261662556,2.0688,0.6034,2.155,112.66,27.1,115.8735759352,129.63,113.1988,8.8334,113.5429314268,2.0688,0.6034,2.155,111.13,8.23,111.4343295399,129.63
2021-03-10 22:00:00,105.056,12.0055,105.7397520626,2.076,0.6055,2.1625,102.98,11.4,103.6090748921,134.36,2.076,0.6055,2.1625,2.076,0.6055,2.1625,0.0,0.0,0.0,128.85,107.126,30.6655,111.4286891525,2.076,0.6055,2.1625,105.05,30.06,109.2662166454,129.05,105.736,5.6155,105.885010914,2.076,0.6055,2.1625,103.66,5.01,103.7809987425,129.05
2021-03-10 22:30:00,97.74128,14.43704,98.801750693,2.08128,0.60704,2.168,95.66,13.83,96.654562748,134.47,2.08128,0.60704,2.168,2.08128,0.60704,2.168,0.0,0.0,0.0,128.62,99.62128,33.17704,105.0005495795,2.08128,0.60704,2.168,97.54,32.57,102.8341212828,129.13,98.38128,3.22704,98.4341914255,2.08128,0.60704,2.168,96.3,2.62,96.3356341132,129.13
2021-03-10 23:00:00,91.82448,15.790890000000001,93.1723528428,2.09448,0.61089,2.18175,89.73,15.18,91.0049740399,135.23,2.09448,0.61089,2.18175,2.09448,0.61089,2.18175,0.0,0.0,0.0,129.12,93.56448,34.74089,99.8060186345,2.09448,0.61089,2.18175,91.47,34.13,97.6300046092,129.84,92.44448,2.07089,92.4676725557,2.09448,0.61089,2.18175,90.35,1.46,90.3617955776,129.84
2021-03-10 23:30:00,85.5628,17.90165,87.41545525,2.0628,0.60165,2.14875,83.5,17.3,85.2733252547,135.37,2.0628,0.60165,2.14875,2.0628,0.60165,2.14875,0.0,0.0,0.0,128.96,87.1428,36.93165,94.6457308259,2.0628,0.60165,2.14875,85.08,36.33,92.5120278667,129.97,86.1428,1.20165,86.1511808077,2.0628,0.60165,2.14875,84.08,0.6000000000000001,84.082140791,129.97
2021-03-11 00:00:00,81.4928,18.7729,83.6271380967,2.0328,0.5929,2.1175,79.46,18.18,81.5132136528,136.04,2.0328,0.5929,2.1175,2.0328,0.5929,2.1175,0.0,0.0,0.0,129.47,82.9628,37.9729,91.2401628574,2.0328,0.5929,2.1175,80.93,37.38,89.145551207,130.6,82.0628,1.8829,82.084398373,2.0328,0.5929,2.1175,80.03,1.29,80.040396051,130.6
2021-03-11 00:30:00,81.04176,19.19843,83.2847319643,2.05176,0.59843,2.13725,78.99,18.6,81.1503548976,135.69,2.05176,0.59843,2.13725,2.05176,0.59843,2.13725,0.0,0.0,0.0,129.06,82.50176,38.33843,90.9745877592,2.05176,0.59843,2.13725,80.45,37.74,88.8623097832,130.27,81.59176,2.38843,81.6267106881,2.05176,0.59843,2.13725,79.54,1.79,79.5601388888,130.27
2021-03-11 01:00:00,83.66976,18.72368,85.7391680109,2.06976,0.60368,2.156,81.6,18.12,83.5876450201,135.39,2.06976,0.60368,2.156,2.06976,0.60368,2.156,0.0,0.0,0.0,128.87,85.18976,37.78368,93.1928199123,2.06976,0.60368,2.156,83.12,37.18,91.0565033372,130.0,84.22976,1.9936800000000001,84.2533514443,2.06976,0.60368,2.156,82.16,1.3900000000000001,82.1717573136,130.0
2021-03-11 01:30:00,83.0836,19.00855,85.2303324061,1.9836,0.57855,2.06625,81.1,18.43,83.1677515627,135.65,1.9836,0.57855,2.06625,1.9836,0.57855,2.06625,0.0,0.0,0.0,129.1,84.5936,38.09855,92.7770266449,1.9836,0.57855,2.06625,82.61,37.52,90.7312652838,130.26,83.6436,2.21855,83.6730170668,1.9836,0.57855,2.06625,81.66,1.6400000000000001,81.6764666229,130.26
2021-03-11 02:00:00,81.61864,19.20877,83.8485494231,2.01864,0.58877,2.10275,79.6,18.62,81.7487883702,136.08,2.01864,0.58877,2.10275,2.01864,0.58877,2.10275,0.0,0.0,0.0,129.48,83.08864,38.41877,91.5408323392,2.01864,0.58877,2.10275,81.07,37.83,89.4620243455,130.67,82.17864,2.30877,82.2110655031,2.01864,0.58877,2.10275,80.16,1.72,80.1784509703,130.67
2021-03-11 02:30:00,80.32368,19.60774,82.682265551,2.08368,0.6077400000000001,2.1705,78.24,19.0,80.5139590382,136.49,2.08368,0.6077400000000001,2.1705,2.08368,0.6077400000000001,2.1705,0.0,0.0,0.0,129.84,81.78368,38.98774,90.6014027742,2.08368,0.6077400000000001,2.1705,79.7,38.38,88.4596766894,131.06,80.87368,2.59774,80.9153901915,2.08368,0.6077400000000001,2.1705,78.79,1.99,78.8151267207,131.06
2021-03-11 03:00:00,78.98416,20.14788,81.5134013485,2.08416,0.6078800000000001,2.171,76.9,19.54,79.343692881,136.68,2.08416,0.6078800000000001,2.171,2.08416,0.6078800000000001,2.171,0.0,0.0,0.0,129.95,80.38416,39.56788,89.5948118286,2.08416,0.6078800000000001,2.171,78.3,38.96,87.4572558454,131.24,79.54416,3.05788,79.6029146464,2.08416,0.6078800000000001,2.171,77.46,2.45,77.4987361187,131.24
2021-03-11 03:30:00,78.22968,20.16074,80.7857553672,2.05968,0.60074,2.1455,76.17,19.56,78.6413536252,136.68,2.05968,0.60074,2.1455,2.05968,0.60074,2.1455,0.0,0.0,0.0,129.95,79.62968,39.58074,88.9242425655,2.05968,0.60074,2.1455,77.57,38.98,86.8132783622,131.24,78.77968,3.09074,78.8402857342,2.05968,0.60074,2.1455,76.72,2.49,76.76039669,131.24
2021-03-11 04:00:00,77.21272,20.86871,79.9831681472,2.05272,0.5987100000000001,2.13825,75.16,20.27,77.8453498932,136.85,2.05272,0.5987100000000001,2.13825,2.05272,0.5987100000000001,2.13825,0.0,0.0,0.0,130.16,78.52272,39.97871,88.114214571,2.05272,0.5987100000000001,2.13825,76.47,39.38,86.0142156855,131.4,77.65272,3.44871,77.7292642707,2.05272,0.5987100000000001,2.13825,75.6,2.85,75.6537011652,131.4
2021-03-11 04:30:00,77.1412,26.2241,81.4767952134,2.0712,0.6041000000000001,2.1575,75.07,25.62,79.3214302695,135.28,2.0712,0.6041000000000001,2.1575,2.0712,0.6041000000000001,2.1575,0.0,0.0,0.0,129.89,78.2212,46.1241,90.807426625,2.0712,0.6041000000000001,2.1575,76.15,45.52,88.7180528416,129.89,76.5012,10.3841,77.2027404582,2.0712,0.6041000000000001,2.1575,74.43,9.78,75.0697895295,129.89
2021-03-11 05:00:00,77.36128,25.97829,81.6066124439,2.05128,0.5982900000000001,2.13675,75.31,25.38,79.471633304,134.98,2.05128,0.5982900000000001,2.13675,2.05128,0.5982900000000001,2.13675,0.0,0.0,0.0,129.61,78.45128,45.81829,90.8510816235,2.05128,0.5982900000000001,2.13675,76.4,45.22,88.7795494469,129.57,76.72128,10.48829,77.4348696129,2.05128,0.5982900000000001,2.13675,74.67,9.89,75.3221149464,129.57
2021-03-11 05:30:00,81.11792,24.29606,84.6783058206,2.07792,0.60606,2.1645,79.04,23.69,82.5138636836,134.42,2.07792,0.60606,2.1645,2.07792,0.60606,2.1645,0.0,0.0,0.0,129.28,82.27792,43.93606,93.2739700444,2.07792,0.60606,2.1645,80.2,43.33,91.156617423,129.04,80.39792,11.87606,81.2703287889,2.07792,0.60606,2.1645,78.32,11.27,79.1267040891,129.04
2021-03-11 06:00:00,84.30216,22.72188,87.3105836162,2.13216,0.6218800000000001,2.221,82.17,22.1,85.0900634622,134.29,2.13216,0.6218800000000001,2.221,2.13216,0.6218800000000001,2.221,0.0,0.0,0.0,129.33,85.56216,42.32188,95.4569261531,2.13216,0.6218800000000001,2.221,83.43,41.7,93.2708684424,128.9,83.57216,13.36188,84.6335971361,2.13216,0.6218800000000001,2.221,81.44,12.74,82.4304628156,128.9
2021-03-11 06:30:00,96.98592,17.11381,98.4842686471,2.03592,0.5938100000000001,2.12075,94.95,16.52,96.3764125707,133.97,2.03592,0.5938100000000001,2.12075,2.03592,0.5938100000000001,2.12075,0.0,0.0,0.0,129.74,98.54592,36.52381,105.0965605791,2.03592,0.5938100000000001,2.12075,96.51,35.93,102.9812847075,128.62,96.06592,18.56381,97.8431194677,2.03592,0.5938100000000001,2.12075,94.03,17.97,95.7317178369,128.62
2021-03-11 07:00:00,106.07936,11.88648,106.7432387779,2.07936,0.60648,2.166,104.0,11.28,104.6099345187,132.83,2.07936,0.60648,2.166,2.07936,0.60648,2.166,0.0,0.0,0.0,129.31,107.85936,30.90648,112.2000536791,2.07936,0.60648,2.166,105.78,30.3,110.0340783576,127.52,105.02936,23.12648,107.5453417829,2.07936,0.60648,2.166,102.95,22.52,105.3843105021,127.52
2021-03-11 07:30:00,117.55376,6.12943,117.7134503881,2.12376,0.61943,2.21225,115.43,5.51,115.5614338783,131.71,2.12376,0.61943,2.21225,2.12376,0.61943,2.21225,0.0,0.0,0.0,128.98,119.60376,24.76943,122.1416557472,2.12376,0.61943,2.21225,117.48,24.15,119.9365369685,126.46,116.35376,28.19943,119.7222006082,2.12376,0.61943,2.21225,114.23,27.58,117.5123367992,126.46
2021-03-11 08:00:00,125.38624,1.87432,125.4002482326,2.34624,0.68432,2.444,123.04,1.19,123.0457544981,130.91,2.34624,0.68432,2.444,2.34624,0.68432,2.444,0.0,0.0,0.0,128.83,127.63624,19.96432,129.1881721923,2.34624,0.68432,2.444,125.29,19.28,126.7647525931,125.7,124.08624,32.34432,128.2324061757,2.34624,0.68432,2.444,121.74,31.66,125.7894399383,125.7
2021-03-11 08:30:00,129.81632,2.75101,129.8454658213,2.74632,0.8010100000000001,2.86075,127.07,1.9500000000000002,127.0849613448,130.91,2.74632,0.8010100000000001,2.86075,2.74632,0.8010100000000001,2.86075,0.0,0.0,0.0,129.21,132.16632,17.13101,133.2719312007,2.74632,0.8010100000000001,2.86075,129.42,16.33,130.4461777899,125.7,128.47632,35.23101,133.2193261744,2.74632,0.8010100000000001,2.86075,125.73,34.43,130.3589574981,125.7
2021-03-11 09:00:00,128.66352,3.59561,128.7137513635,4.13352,1.20561,4.30575,124.53,2.39,124.5529325227,131.01,4.13352,1.20561,4.30575,4.13352,1.20561,4.30575,0.0,0.0,0.0,129.33,130.93352,17.10561,132.0461606904,4.13352,1.20561,4.30575,126.8,15.9,127.7929966782,125.78,127.35352,36.12561,132.3781657006,4.13352,1.20561,4.30575,123.22,34.92,128.0725372592,125.78
2021-03-11 09:30:00,127.57016,4.22463,127.64009253,6.77016,1.97463,7.05225,120.8,2.25,120.8209522393,131.05,6.77016,1.97463,7.05225,6.77016,1.97463,7.05225,0.0,0.0,0.0,129.33,129.77016,18.01463,131.0145843808,6.77016,1.97463,7.05225,123.0,16.04,124.0414511363,125.81,126.31016,36.81463,131.5658523374,6.77016,1.97463,7.05225,119.54,34.84,124.5136024698,125.81
2021-03-11 10:00:00,124.96192,3.9905600000000003,125.025621451,7.92192,2.31056,8.252,117.04,1.6800000000000002,117.0520567953,131.34,7.92192,2.31056,8.252,7.92192,2.31056,8.252,0.0,0.0,0.0,129.49,127.08192,18.99056,128.4930183317,7.92192,2.31056,8.252,119.16,16.68,120.321768604,126.08,123.76192,36.72056,129.0945869074,7.92192,2.31056,8.252,115.84,34.41,120.8426816154,126.08
2021-03-11 10:30:00,123.51688,3.46159,123.5653764218,8.57688,2.50159,8.93425,114.94,0.96,114.9440089783,131.79,8.57688,2.50159,8.93425,8.57688,2.50159,8.93425,0.0,0.0,0.0,129.82,125.57688,20.04159,127.1661044471,8.57688,2.50159,8.93425,117.0,17.54,118.3074452433,126.51,122.34688,36.45159,127.6615739338,8.57688,2.50159,8.93425,113.77,33.95,118.7274837601,126.51
2021-03-11 11:00:00,123.03768,3.93099,123.1004605278,7.95768,2.32099,8.28925,115.08,1.6099999999999999,115.0912616144,131.64,7.95768,2.32099,8.28925,7.95768,2.32099,8.28925,0.0,0.0,0.0,129.76,125.11768000000001,19.19099,126.5809146189,7.95768,2.32099,8.28925,117.16,16.87,118.3683340256,126.36,121.87768,36.88099,127.3356835516,7.95768,2.32099,8.28925,113.92,34.56,119.0468815215,126.36
2021-03-11 11:30:00,123.53744,4.14842,123.6070728973,8.73744,2.54842,9.1015,114.8,1.6,114.8111492844,131.61,8.73744,2.54842,9.1015,8.73744,2.54842,9.1015,0.0,0.0,0.0,129.71,125.57744,19.39842,127.0668805608,8.73744,2.54842,9.1015,116.84,16.85,118.0487530641,126.36,122.35744,37.05842,127.8462733765,8.73744,2.54842,9.1015,113.62,34.51,118.7452925383,126.36
2021-03-11 12:00:00,124.03624,4.13682,124.1052058257,6.36624,1.85682,6.6315,117.67,2.2800000000000002,117.6920868198,131.52,6.36624,1.85682,6.6315,6.36624,1.85682,6.6315,0.0,0.0,0.0,129.71,126.16624,18.01682,127.4461687092,6.36624,1.85682,6.6315,119.8,16.16,120.8850098234,126.26,122.84624,36.976820000000004,128.290622804,6.36624,1.85682,6.6315,116.48,35.12,121.6593802384,126.26
2021-03-11 12:30:00,125.44176,3.84843,125.5007791425,8.05176,2.34843,8.38725,117.39,1.5,117.3995830487,131.63,8.05176,2.34843,8.38725,8.05176,2.34843,8.38725,0.0,0.0,0.0,129.76,127.54176,19.30843,128.9950232101,8.05176,2.34843,8.38725,119.49,16.96,120.6876203262,126.37,124.21176,36.72843,129.5281393851,8.05176,2.34843,8.38725,116.16,34.38,121.1409509621,126.37
2021-03-11 13:00:00,122.35184,3.85262,122.4124807046,9.47184,2.76262,9.8665,112.88,1.09,112.8852625456,132.63,9.47184,2.76262,9.8665,9.47184,2.76262,9.8665,0.0,0.0,0.0,130.55,124.36184,21.11262,126.1412302598,9.47184,2.76262,9.8665,114.89,18.35,116.346184295,127.32,121.23184,36.64262,126.6484924121,9.47184,2.76262,9.8665,111.76,33.88,116.7824986888,127.32
2021-03-11 13:30:00,120.65384,4.17612,120.7260911527,8.52384,2.48612,8.879,112.13,1.69,112.1427349408,133.31,8.52384,2.48612,8.879,8.52384,2.48612,8.879,0.0,0.0,0.0,130.96,122.63384,23.16612,124.8027556947,8.52384,2.48612,8.879,114.11,20.68,115.9687651913,127.99,119.52384,34.64612,124.4439711653,8.52384,2.48612,8.879,111.0,32.16,115.5649843162,127.99
2021-03-11 14:00:00,120.22408,4.42619,120.305530088,7.56408,2.20619,7.87925,112.66,2.22,112.681870769,133.42,7.56408,2.20619,7.87925,7.56408,2.20619,7.87925,0.0,0.0,0.0,131.02,122.21408,23.45619,124.4446632024,7.56408,2.20619,7.87925,114.65,21.25,116.6026800721,128.11,119.08408,33.86619,123.8060456301,7.56408,2.20619,7.87925,111.52,31.66,115.9269856418,128.11
2021-03-11 14:30:00,120.00424,4.23957,120.0791054754,6.92424,2.01957,7.21275,113.08,2.22,113.1017895526,133.6,6.92424,2.01957,7.21275,6.92424,2.01957,7.21275,0.0,0.0,0.0,131.18,122.00424,23.28957,124.207240726,6.92424,2.01957,7.21275,115.08,21.27,117.0291386792,128.29,118.86424,33.72957,123.5572395417,6.92424,2.01957,7.21275,111.94,31.71,116.3446934759,128.29
2021-03-11 15:00:00,121.96336,2.74473,121.9942405414,4.95336,1.44473,5.15975,117.01,1.3,117.0172213822,133.45,4.95336,1.44473,5.15975,4.95336,1.44473,5.15975,0.0,0.0,0.0,131.18,124.05336,21.80473,125.9550807934,4.95336,1.44473,5.15975,119.1,20.36,120.8277269504,128.14,120.78336,34.03473,125.4869829865,4.95336,1.44473,5.15975,115.83,32.59,120.3274573819,128.14
2021-03-11 15:30:00,123.44624,3.08557,123.4847962802,5.67624,1.65557,5.91275,117.77,1.43,117.7786814326,133.45,5.67624,1.65557,5.91275,5.67624,1.65557,5.91275,0.0,0.0,0.0,131.18,125.54624,22.13557,127.4827119156,5.67624,1.65557,5.91275,119.87,20.48,121.6069377133,128.14,122.23624,34.08557,126.8996629293,5.67624,1.65557,5.91275,116.56,32.43,120.9873485121,128.14
2021-03-11 16:00:00,127.70912,1.95641,127.7241045037,4.23912,1.23641,4.41575,123.47,0.72,123.4720992775,132.74,4.23912,1.23641,4.41575,4.23912,1.23641,4.41575,0.0,0.0,0.0,130.63,129.93912,20.83641,131.599129511,4.23912,1.23641,4.41575,125.7,19.6,127.2189058277,127.48,126.40912,33.98641,130.8982111561,4.23912,1.23641,4.41575,122.17,32.75,126.4834827161,127.48
2021-03-11 16:30:00,129.41192,4.76931,129.4997735749,6.51192,1.89931,6.78325,122.9,2.87,122.9335060104,132.78,6.51192,1.89931,6.78325,6.51192,1.89931,6.78325,0.0,0.0,0.0,130.43,131.60192,23.70931,133.7205920132,6.51192,1.89931,6.78325,125.09,21.81,126.9771010852,127.53,128.11192,32.55931,132.1846160253,6.51192,1.89931,6.78325,121.6,30.66,125.4057239523,127.53
2021-03-11 17:00:00,133.09688,4.37534,133.1687766177,6.56688,1.91534,6.8405000000000005,126.53,2.46,126.553911437,132.01,6.56688,1.91534,6.8405000000000005,6.56688,1.91534,6.8405000000000005,0.0,0.0,0.0,129.78,135.38688,23.13534,137.3493765295,6.56688,1.91534,6.8405000000000005,128.82,21.22,130.5560446705,126.81,131.73688,32.63534,135.7190884476,6.56688,1.91534,6.8405000000000005,125.17,30.72,128.8846278654,126.81
2021-03-11 17:30:00,134.67648,5.06814,134.7718082844,6.33648,1.8481400000000001,6.6005,128.34,3.22,128.3803879103,131.67,6.33648,1.8481400000000001,6.6005,6.33648,1.8481400000000001,6.6005,0.0,0.0,0.0,129.38,136.98648,23.74814,139.0297445019,6.33648,1.8481400000000001,6.6005,130.65,21.9,132.4727613512,126.49,133.28648,31.58814,136.978452099,6.33648,1.8481400000000001,6.6005,126.95,29.74,130.3870012693,126.49
2021-03-11 18:00:00,133.9828,6.04165,134.1189480669,5.6628,1.65165,5.89875,128.32,4.39,128.3950719459,131.5,5.6628,1.65165,5.89875,5.6628,1.65165,5.89875,0.0,0.0,0.0,129.08,136.2928,24.67165,138.5078252142,5.6628,1.65165,5.89875,130.63,23.02,132.6428185014,126.34,132.5928,30.12165,135.9711896343,5.6628,1.65165,5.89875,126.93,28.47,130.0836876784,126.34
2021-03-11 18:30:00,137.42776,5.37643,137.5328877693,5.74776,1.67643,5.98725,131.68,3.7,131.7319718216,131.0,5.74776,1.67643,5.98725,5.74776,1.67643,5.98725,0.0,0.0,0.0,128.73,139.79776,23.88643,141.8237470918,5.74776,1.67643,5.98725,134.05,22.21,135.8774690668,125.87,135.97776,30.59643,139.3775187875,5.74776,1.67643,5.98725,130.23,28.92,133.4024711165,125.87
2021-03-11 19:00:00,139.10096,4.66403,139.1791300762,5.43096,1.58403,5.65725,133.67,3.08,133.7054796932,131.43,5.43096,1.58403,5.65725,5.43096,1.58403,5.65725,0.0,0.0,0.0,129.22,141.53096,23.30403,143.4367123604,5.43096,1.58403,5.65725,136.1,21.72,137.8222347809,126.26,137.63096,31.33403,141.1527632977,5.43096,1.58403,5.65725,132.2,29.75,135.5060976488,126.26
2021-03-11 19:30:00,135.97056,4.60058,136.0483683219,1.99056,0.5805800000000001,2.0735,133.98,4.02,134.0402954339,132.27,1.99056,0.5805800000000001,2.0735,1.99056,0.5805800000000001,2.0735,0.0,0.0,0.0,129.94,138.39056,23.46058,140.3650451895,1.99056,0.5805800000000001,2.0735,136.4,22.88,138.305655705,127.07,134.50056,29.79058,137.7602239293,1.99056,0.5805800000000001,2.0735,132.51,29.21,135.6912826972,127.07
2021-03-11 20:00:00,131.202,6.8235,131.3793170794,1.932,0.5635,2.0125,129.27,6.26,129.4214839198,132.52,1.932,0.5635,2.0125,1.932,0.5635,2.0125,0.0,0.0,0.0,129.87,133.512,25.7835,135.9788329713,1.932,0.5635,2.0125,131.58,25.22,133.9751648627,127.3,129.792,27.7235,132.7198391961,1.932,0.5635,2.0125,127.86,27.16,130.7128348709,127.3
2021-03-11 20:30:00,126.264,8.82325,126.57190618999999,1.794,0.52325,1.86875,124.47,8.3,124.7464264017,132.87,1.794,0.52325,1.86875,1.794,0.52325,1.86875,0.0,0.0,0.0,129.94,128.494,27.893250000000002,131.4866587588,1.794,0.52325,1.86875,126.7,27.37,129.6225555218,127.64,124.934,25.84325,127.5789086274,1.794,0.52325,1.86875,123.14,25.32,125.7161962517,127.64
2021-03-11 21:00:00,121.07576,11.11418,121.5848043822,1.86576,0.54418,1.9435,119.21,10.57,119.677687979,132.61,1.86576,0.54418,1.9435,1.86576,0.54418,1.9435,0.0,0.0,0.0,129.38,123.15576,30.14418,126.7912173971,1.86576,0.54418,1.9435,121.29,29.6,124.8496059265,127.38,119.81576,23.54418,122.1071036273,1.86576,0.54418,1.9435,117.95,23.0,120.1715544545,127.38
2021-03-11 21:30:00,115.56368,14.05649,116.4154158446,1.63368,0.47649,1.70175,113.93,13.58,114.7364863502,133.69,1.63368,0.47649,1.70175,1.63368,0.47649,1.70175,0.0,0.0,0.0,130.03,117.53368,33.40649,122.1890318665,1.63368,0.47649,1.70175,115.9,32.93,120.4873225696,128.4,114.37368,21.05649,116.2958058051,1.63368,0.47649,1.70175,112.74,20.58,114.6029842543,128.4
2021-03-11 22:00:00,108.79376,16.790680000000002,110.0818293353,1.61376,0.47068000000000004,1.681,107.18,16.32,108.4153808276,133.18,1.61376,0.47068000000000004,1.681,1.61376,0.47068000000000004,1.681,0.0,0.0,0.0,129.16,110.59376,36.05068,116.3212417377,1.61376,0.47068000000000004,1.681,108.98,35.58,114.6410781526,127.92,107.69376,18.16068,109.2142675707,1.61376,0.47068000000000004,1.681,106.08,17.69,107.5448859779,127.92
2021-03-11 22:30:00,101.09136,19.69873,102.9927329003,1.6413600000000002,0.47873000000000004,1.70975,99.45,19.22,101.2902310196,133.43,1.6413600000000002,0.47873000000000004,1.70975,1.6413600000000002,0.47873000000000004,1.70975,0.0,0.0,0.0,129.0,102.72136,39.01873,109.8823875381,1.6413600000000002,0.47873000000000004,1.70975,101.08,38.54,108.1780846567,128.14,100.10136,15.44873,101.2864528575,1.6413600000000002,0.47873000000000004,1.70975,98.46,14.97,99.5915282542,128.14
2021-03-11 23:00:00,95.0532,21.86385,97.5353206129,1.6932,0.49385000000000007,1.76375,93.36,21.37,95.7745608186,134.13,1.6932,0.49385000000000007,1.76375,1.6932,0.49385000000000007,1.76375,0.0,0.0,0.0,129.4,96.5332,41.41385,105.0417330115,1.6932,0.49385000000000007,1.76375,94.84,40.92,103.2912000124,128.8,94.1432,13.72385,95.1382476455,1.6932,0.49385000000000007,1.76375,92.45,13.23,93.3918379731,128.8
2021-03-11 23:30:00,89.04792,23.32231,92.0514106359,1.68792,0.49231,1.75825,87.36,22.83,90.2938453052,134.16,1.68792,0.49231,1.75825,1.68792,0.49231,1.75825,0.0,0.0,0.0,129.21,90.37792,42.90231,100.0438735099,1.68792,0.49231,1.75825,88.69,42.41,98.3083119578,128.8,88.20792,12.39231,89.0741629086,1.68792,0.49231,1.75825,86.52,11.9,87.3345315439,128.8
2021-03-12 00:00:00,84.71656,24.33358,88.1420368147,1.48656,0.43358,1.5485,83.23,23.9,86.5935499907,135.03,1.48656,0.43358,1.5485,1.48656,0.43358,1.5485,0.0,0.0,0.0,129.91,85.96656,44.13358,96.6334430818,1.48656,0.43358,1.5485,84.48,43.7,95.1134080979,129.66,83.96656,11.67358,84.7741450458,1.48656,0.43358,1.5485,82.48,11.24,83.2423449934,129.66
2021-03-12 00:30:00,83.35352,24.96061,87.010581816,1.61352,0.47061000000000003,1.6807500000000002,81.74,24.49,85.3298757763,134.58,1.61352,0.47061000000000003,1.6807500000000002,1.61352,0.47061000000000003,1.6807500000000002,0.0,0.0,0.0,129.38,84.59352,44.68061,95.6682838561,1.61352,0.47061000000000003,1.6807500000000002,82.98,44.21,94.0223617019,129.23,82.60352,10.96061,83.327525392,1.61352,0.47061000000000003,1.6807500000000002,80.99,10.49,81.6665182312,129.23
2021-03-12 01:00:00,85.7348,24.59765,89.1936114111,1.7748,0.51765,1.8487500000000001,83.96,24.08,87.3448796439,133.94,1.7748,0.51765,1.8487500000000001,1.7748,0.51765,1.8487500000000001,0.0,0.0,0.0,128.82,86.9948,44.14765,97.5556775773,1.7748,0.51765,1.8487500000000001,85.22,43.63,95.7393612889,128.62,84.9448,11.10765,85.6679574611,1.7748,0.51765,1.8487500000000001,83.17,10.59,83.8414992709,128.62
2021-03-12 01:30:00,85.85808,24.33194,89.239303031,1.61808,0.47194,1.6855,84.24,23.86,87.5538531419,134.53,1.61808,0.47194,1.6855,1.61808,0.47194,1.6855,0.0,0.0,0.0,129.43,87.14808,44.03194,97.6401535632,1.61808,0.47194,1.6855,85.53,43.56,95.9836157894,129.18,85.08808,11.55194,85.8686710963,1.61808,0.47194,1.6855,83.47,11.08,84.2021810881,129.18
2021-03-12 02:00:00,83.65536,24.56448,87.1873438889,1.69536,0.49448000000000003,1.766,81.96,24.07,85.4213468636,134.84,1.69536,0.49448000000000003,1.766,1.69536,0.49448000000000003,1.766,0.0,0.0,0.0,129.7,84.88536,44.33448,95.7657060706,1.69536,0.49448000000000003,1.766,83.19,43.84,94.034683495,129.48,82.91536,11.55448,83.7165630685,1.69536,0.49448000000000003,1.766,81.22,11.06,81.9695797232,129.48
2021-03-12 02:30:00,82.46272,25.38746,86.2822305869,1.84272,0.53746,1.9195000000000002,80.62,24.85,84.3629474355,134.56,1.84272,0.53746,1.9195000000000002,1.84272,0.53746,1.9195000000000002,0.0,0.0,0.0,129.32,83.66272,45.07746,95.0338261771,1.84272,0.53746,1.9195000000000002,81.82,44.54,93.1575225089,129.22,81.72272,10.65746,82.4147099604,1.84272,0.53746,1.9195000000000002,79.88,10.12,80.5184997376,129.22
2021-03-12 03:00:00,81.6448,25.78015,85.6182778445,1.9548,0.57015,2.03625,79.69,25.21,83.5825352571,134.95,1.9548,0.57015,2.03625,1.9548,0.57015,2.03625,0.0,0.0,0.0,129.67,82.8048,45.62015,94.5401131217,1.9548,0.57015,2.03625,80.85,45.05,92.5539032132,129.58,80.9148,10.60015,81.6061764762,1.9548,0.57015,2.03625,78.96,10.03,79.5944878745,129.58
2021-03-12 03:30:00,81.09696,26.61328,85.3521153434,1.89696,0.55328,1.976,79.2,26.06,83.3772367016,135.77,1.89696,0.55328,1.976,1.89696,0.55328,1.976,0.0,0.0,0.0,130.39,82.25696,46.70328,94.5907174685,1.89696,0.55328,1.976,80.36,46.15,92.6690460726,130.37,80.40696,10.17328,81.0479786448,1.89696,0.55328,1.976,78.51,9.62,79.0971838942,130.37
2021-03-12 04:00:00,80.29048,26.94014,84.6896234603,1.6804800000000002,0.49014,1.7505000000000002,78.61,26.45,82.9405485875,136.03,1.6804800000000002,0.49014,1.7505000000000002,1.6804800000000002,0.49014,1.7505000000000002,0.0,0.0,0.0,130.58,81.45048,47.09014,94.0832715069,1.6804800000000002,0.49014,1.7505000000000002,79.77,46.6,92.3840511127,130.62,79.60048,9.83014,80.2051623566,1.6804800000000002,0.49014,1.7505000000000002,77.92,9.34,78.4777802948,130.62
2021-03-12 04:30:00,79.43088,26.856090000000002,83.8481619814,1.7008800000000002,0.49609000000000003,1.77175,77.73,26.36,82.0780269012,136.03,1.7008800000000002,0.49609000000000003,1.77175,1.7008800000000002,0.49609000000000003,1.77175,0.0,0.0,0.0,130.58,80.57088,46.99609,93.2753942863,1.7008800000000002,0.49609000000000003,1.77175,78.87,46.5,91.5572329202,130.62,78.76088,9.91609,79.382649611,1.7008800000000002,0.49609000000000003,1.77175,77.06,9.42,77.6336267348,130.62
2021-03-12 05:00:00,78.89016,26.39838,83.1897338104,2.12016,0.61838,2.2085,76.77,25.78,80.9829691972,135.87,2.12016,0.61838,2.2085,2.12016,0.61838,2.2085,0.0,0.0,0.0,130.49,80.00016,46.48838,92.5267262744,2.12016,0.61838,2.2085,77.88,45.87,90.3844638198,130.47,78.23016,10.57838,78.9421310648,2.12016,0.61838,2.2085,76.11,9.96,76.7589323792,130.47
2021-03-12 05:30:00,81.88696,25.34828,85.7205314788,2.01696,0.58828,2.101,79.87,24.76,83.6198212148,135.41,2.01696,0.58828,2.101,2.01696,0.58828,2.101,0.0,0.0,0.0,130.17,83.06696,45.29828,94.6152948238,2.01696,0.58828,2.101,81.05,44.71,92.5639595091,130.03,81.16696,11.29828,81.9495364636,2.01696,0.58828,2.101,79.15,10.71,79.8713127474,130.03
2021-03-12 06:00:00,86.8432,23.80385,90.0464583482,1.9332,0.5638500000000001,2.01375,84.91,23.24,88.0329807515,134.84,1.9332,0.5638500000000001,2.01375,1.9332,0.5638500000000001,2.01375,0.0,0.0,0.0,129.82,88.1432,43.59385,98.3343656311,1.9332,0.5638500000000001,2.01375,86.21,43.03,96.3521925023,129.48,86.0632,12.45385,86.9596042658,1.9332,0.5638500000000001,2.01375,84.13,11.89,84.9660461596,129.48
2021-03-12 06:30:00,98.15272,17.81621,99.7565726264,1.63272,0.47621,1.7007500000000002,96.52,17.34,98.0652129963,134.36,1.63272,0.47621,1.7007500000000002,1.63272,0.47621,1.7007500000000002,0.0,0.0,0.0,130.11,99.73272,37.36621,106.5028125843,1.63272,0.47621,1.7007500000000002,98.1,36.89,104.8068800223,129.02,97.21272,17.87621,98.8426619116,1.63272,0.47621,1.7007500000000002,95.58,17.4,97.1508950036,129.02
2021-03-12 07:00:00,108.3964,11.84645,109.0418172563,1.4964,0.43645000000000006,1.55875,106.9,11.41,107.507200224,132.97,1.4964,0.43645000000000006,1.55875,1.4964,0.43645000000000006,1.55875,0.0,0.0,0.0,129.48,110.2164,30.93645,114.4758435984,1.4964,0.43645000000000006,1.55875,108.72,30.5,112.9171749558,127.67,107.2964,22.89645,109.7121910982,1.4964,0.43645000000000006,1.55875,105.8,22.46,108.157716322,127.67
2021-03-12 07:30:00,119.17128,6.87454,119.3693984112,1.66128,0.48454,1.7305000000000001,117.51,6.39,117.6836105836,132.42,1.66128,0.48454,1.7305000000000001,1.66128,0.48454,1.7305000000000001,0.0,0.0,0.0,129.62,121.28128,25.75454,123.985665337,1.66128,0.48454,1.7305000000000001,119.62,25.27,122.2600396696,127.15,117.94128,27.59454,121.1263974774,1.66128,0.48454,1.7305000000000001,116.28,27.11,119.39845267,127.15
2021-03-12 08:00:00,126.54088,2.8148400000000002,126.5721834978,1.9708800000000002,0.57484,2.053,124.57,2.24,124.5901380527,131.8,1.9708800000000002,0.57484,2.053,1.9708800000000002,0.57484,2.053,0.0,0.0,0.0,129.62,128.81088,21.44484,130.5837814164,1.9708800000000002,0.57484,2.053,126.84,20.87,128.5454880577,126.56,125.23088,31.41484,129.1110586968,1.9708800000000002,0.57484,2.053,123.26,30.84,127.0595655588,126.56
2021-03-12 08:30:00,131.06296,2.36753,131.0843418653,1.60296,0.46753000000000006,1.66975,129.46,1.9,129.4739417798,130.97,1.60296,0.46753000000000006,1.66975,1.60296,0.46753000000000006,1.66975,0.0,0.0,0.0,129.27,133.45296,17.08753,134.5424699278,1.60296,0.46753000000000006,1.66975,131.85,16.62,132.8933666516,125.75,129.67296,34.80753,134.2633259675,1.60296,0.46753000000000006,1.66975,128.07,34.34,132.5939685657,125.75
2021-03-12 09:00:00,131.85336,3.72348,131.90592422859999,2.34336,0.6834800000000001,2.441,129.51,3.04,129.5456741848,130.76,2.34336,0.6834800000000001,2.441,2.34336,0.6834800000000001,2.441,0.0,0.0,0.0,129.27,134.24336,15.943480000000001,135.1868124434,2.34336,0.6834800000000001,2.441,131.9,15.26,132.779808706,125.55,130.47336,36.22348,135.4084124898,2.34336,0.6834800000000001,2.441,128.13,35.54,132.9676219987,125.55
2021-03-12 09:30:00,130.79024,4.28007,130.8602532416,4.56024,1.33007,4.75025,126.23,2.95,126.2644661019,130.95,4.56024,1.33007,4.75025,4.56024,1.33007,4.75025,0.0,0.0,0.0,129.37,133.11024,16.70007,134.1537488513,4.56024,1.33007,4.75025,128.55,15.37,129.4655915678,125.72,129.48024,36.87007,134.6273917606,4.56024,1.33007,4.75025,124.92,35.54,129.8772420403,125.72
2021-03-12 10:00:00,129.03096,4.15653,129.0978906883,7.29096,2.12653,7.59475,121.74,2.03,121.7569238278,131.9,7.29096,2.12653,7.59475,7.29096,2.12653,7.59475,0.0,0.0,0.0,130.12,131.24096,18.65653,132.560385083,7.29096,2.12653,7.59475,123.95,16.53,125.0473646264,126.62,127.76096,37.19653,133.0655655839,7.29096,2.12653,7.59475,120.47,35.07,125.4708165272,126.62
2021-03-12 10:30:00,128.4016,3.08755,128.4387163108,5.9916,1.74755,6.24125,122.41,1.34,122.4173341484,132.06,5.9916,1.74755,6.24125,5.9916,1.74755,6.24125,0.0,0.0,0.0,130.21,130.6016,19.02755,131.9803984748,5.9916,1.74755,6.24125,124.61,17.28,125.8024264472,126.78,127.1016,36.22755,132.1637321717,5.9916,1.74755,6.24125,121.11,34.48,125.9226051986,126.78
2021-03-12 11:00:00,129.6132,3.8826,129.6713391502,6.2832,1.8326,6.545,123.33,2.05,123.347036446,132.02,6.2832,1.8326,6.545,6.2832,1.8326,6.545,0.0,0.0,0.0,130.21,131.8532,18.3826,133.1284580133,6.2832,1.8326,6.545,125.57,16.55,126.6559410371,126.73,128.3232,36.9626,133.5405461162,6.2832,1.8326,6.545,122.04,35.13,126.9955845689,126.73
2021-03-12 11:30:00,127.68496,3.48853,127.7326068463,7.43496,2.16853,7.74475,120.25,1.32,120.2572446882,132.13,7.43496,2.16853,7.74475,7.43496,2.16853,7.74475,0.0,0.0,0.0,130.21,129.86496,19.45853,131.3146687372,7.43496,2.16853,7.74475,122.43,17.29,123.6448502769,126.84,126.43496,36.61853,131.630983623,7.43496,2.16853,7.74475,119.0,34.45,123.886248228,126.84
2021-03-12 12:00:00,126.56488,4.34559,126.6394606821,10.30488,3.00559,10.73425,116.26,1.34,116.26772209,132.57,10.30488,3.00559,10.73425,10.30488,3.00559,10.73425,0.0,0.0,0.0,130.62,128.63488,20.37559,130.2386157039,10.30488,3.00559,10.73425,118.33,17.37,119.5981011555,127.26,125.38488,37.69559,130.9287044084,10.30488,3.00559,10.73425,115.08,34.69,120.1948522192,127.26
2021-03-12 12:30:00,126.09576,3.1316800000000002,126.1346427814,9.12576,2.66168,9.506,116.97,0.47000000000000003,116.9709442554,132.69,9.12576,2.66168,9.506,9.12576,2.66168,9.506,0.0,0.0,0.0,130.58,128.16576,21.71168,129.99176545,9.12576,2.66168,9.506,119.04,19.05,120.5546519219,127.39,124.89576,35.85168,129.939577592,9.12576,2.66168,9.506,115.77,33.19,120.4336705411,127.39
2021-03-12 13:00:00,127.87664,3.26652,127.9183536894,7.49664,2.18652,7.809,120.38,1.08,120.3848445611,132.83,7.49664,2.18652,7.809,7.49664,2.18652,7.809,0.0,0.0,0.0,130.67,130.03664,22.13652,131.907366209,7.49664,2.18652,7.809,122.54,19.95,124.1533491292,127.52,126.63664,34.62652,131.2853170686,7.49664,2.18652,7.809,119.14,32.44,123.4775007846,127.52
2021-03-12 13:30:00,124.51696,5.47203,124.6371390877,8.16696,2.38203,8.50725,116.35,3.09,116.391024568,133.69,8.16696,2.38203,8.50725,8.16696,2.38203,8.50725,0.0,0.0,0.0,131.21,126.55696,24.61203,128.9279494336,8.16696,2.38203,8.50725,118.39,22.23,120.4589764194,128.34,123.31696,33.32203,127.7396974592,8.16696,2.38203,8.50725,115.15,30.94,119.2342488549,128.34
2021-03-12 14:00:00,119.95952,7.35111,120.1845466641,8.84952,2.58111,9.21825,111.11,4.77,111.212341941,134.1,8.84952,2.58111,9.21825,8.84952,2.58111,9.21825,0.0,0.0,0.0,131.35,121.87952,26.59111,124.7465611809,8.84952,2.58111,9.21825,113.03,24.01,115.5519839726,128.73,118.82952,32.03111,123.0709016432,8.84952,2.58111,9.21825,109.98,29.45,113.8547447408,128.73
2021-03-12 14:30:00,118.37112,8.60241,118.6832907694,9.47112,2.76241,9.86575,108.9,5.84,109.0564789455,134.2,9.47112,2.76241,9.86575,9.47112,2.76241,9.86575,0.0,0.0,0.0,131.31,120.24112,27.88241,123.4315831798,9.47112,2.76241,9.86575,110.77,25.12,113.5826012204,128.84,117.27112,31.23241,121.3588852143,9.47112,2.76241,9.86575,107.8,28.47,111.4961026225,128.84
2021-03-12 15:00:00,113.48416,10.780380000000001,113.9950488567,10.18416,2.97038,10.6085,103.3,7.8100000000000005,103.5948169553,134.77,10.18416,2.97038,10.6085,10.18416,2.97038,10.6085,0.0,0.0,0.0,131.58,115.23416,30.26038,119.1411021799,10.18416,2.97038,10.6085,105.05,27.29,108.5368444354,129.38,112.48416,29.85038,116.37753837,10.18416,2.97038,10.6085,102.3,26.88,105.7725124973,129.38
2021-03-12 15:30:00,113.71128,10.78704,114.2217817721,7.36128,2.14704,7.668,106.35,8.64,106.7003847228,135.01,7.36128,2.14704,7.668,7.36128,2.14704,7.668,0.0,0.0,0.0,131.76,115.52128,30.38704,119.4509871571,7.36128,2.14704,7.668,108.16,28.24,111.7858810405,129.62,112.66128,28.337040000000002,116.1703570073,7.36128,2.14704,7.668,105.3,26.19,108.508092325,129.62
2021-03-12 16:00:00,117.68488,9.68184,118.0824669729,4.63488,1.3518400000000002,4.828,113.05,8.33,113.3564793031,134.36,4.63488,1.3518400000000002,4.828,4.63488,1.3518400000000002,4.828,0.0,0.0,0.0,131.23,119.64488,29.14184,123.1427795236,4.63488,1.3518400000000002,4.828,115.01,27.79,118.3198385733,129.02,116.52488,27.54184,119.7355444703,4.63488,1.3518400000000002,4.828,111.89,26.19,114.9142645628,129.02
2021-03-12 16:30:00,121.8076,11.21805,122.3230806658,6.9876000000000005,2.03805,7.27875,114.82,9.18,115.1863915573,133.88,6.9876000000000005,2.03805,7.27875,6.9876000000000005,2.03805,7.27875,0.0,0.0,0.0,130.68,123.7876,30.57805,127.5083803346,6.9876000000000005,2.03805,7.27875,116.8,28.54,120.2363156455,128.57,120.6076,27.13805,123.6230841533,6.9876000000000005,2.03805,7.27875,113.62,25.1,116.3594190429,128.57
2021-03-12 17:00:00,125.21576,9.57043,125.5809686328,6.03576,1.76043,6.28725,119.18,7.8100000000000005,119.4356249199,132.85,6.03576,1.76043,6.28725,6.03576,1.76043,6.28725,0.0,0.0,0.0,129.89,127.31576,28.65043,130.4996164116,6.03576,1.76043,6.28725,121.28,26.89,124.2252409939,127.6,123.95576,27.65043,127.0022705166,6.03576,1.76043,6.28725,117.92,25.89,120.728697914,127.6
2021-03-12 17:30:00,128.15552,9.20786,128.4858824628,6.09552,1.77786,6.3495,122.06,7.43,122.2859292805,132.01,6.09552,1.77786,6.3495,6.09552,1.77786,6.3495,0.0,0.0,0.0,129.16,130.31552,28.05786,133.3018314227,6.09552,1.77786,6.3495,124.22,26.28,126.9694719214,126.8,126.84552,27.62786,129.8194307192,6.09552,1.77786,6.3495,120.75,25.85,123.4859708631,126.8
2021-03-12 18:00:00,130.86072,9.54896,131.2086532055,5.55072,1.61896,5.782,125.31,7.93,125.5606666118,131.59,5.55072,1.61896,5.782,5.55072,1.61896,5.782,0.0,0.0,0.0,128.72,133.06072,28.31896,136.0408714409,5.55072,1.61896,5.782,127.51,26.7,130.2754393583,126.39,129.48072,26.74896,132.2148392307,5.55072,1.61896,5.782,123.93,25.13,126.4522115267,126.39
2021-03-12 18:30:00,134.85728,8.69504,135.1372994018,5.29728,1.5450400000000002,5.518,129.56,7.15,129.7571427706,131.55,5.29728,1.5450400000000002,5.518,5.29728,1.5450400000000002,5.518,0.0,0.0,0.0,128.83,137.17728,27.46504,139.8997304158,5.29728,1.5450400000000002,5.518,131.88,25.92,134.4030535367,126.36,133.43728,27.42504,136.226431036,5.29728,1.5450400000000002,5.518,128.14,25.88,130.727326906,126.36
2021-03-12 19:00:00,134.5144,8.96295,134.8126784841,5.5644,1.62295,5.79625,128.95,7.34,129.1587321864,131.81,5.5644,1.62295,5.79625,5.5644,1.62295,5.79625,0.0,0.0,0.0,129.04,136.8044,27.82295,139.6050156909,5.5644,1.62295,5.79625,131.24,26.2,133.8296588952,126.59,133.1044,27.45295,135.9060181267,5.5644,1.62295,5.79625,127.54,25.83,130.1293222145,126.59
2021-03-12 19:30:00,132.52664,8.31277,132.7870944586,1.58664,0.46277,1.6527500000000002,130.94,7.85,131.1750971031,132.39,1.58664,0.46277,1.6527500000000002,1.58664,0.46277,1.6527500000000002,0.0,0.0,0.0,129.57,134.87664,27.30277,137.6123151007,1.58664,0.46277,1.6527500000000002,133.29,26.84,135.9654724553,127.16,131.09664,26.00277,133.6505632871,1.58664,0.46277,1.6527500000000002,129.51,25.54,132.0042866728,127.16
2021-03-12 20:00:00,127.35472,10.29346,127.7700278823,1.55472,0.45346000000000003,1.6195,125.8,9.84,126.1842525833,132.36,1.55472,0.45346000000000003,1.6195,1.55472,0.45346000000000003,1.6195,0.0,0.0,0.0,129.27,129.58472,29.33346,132.8632813574,1.55472,0.45346000000000003,1.6195,128.03,28.88,131.2468487241,127.12,125.98472,24.10346,128.2697410048,1.55472,0.45346000000000003,1.6195,124.43,23.65,126.6575990614,127.12
2021-03-12 20:30:00,122.78856,12.45833,123.4189631024,1.46856,0.42833000000000004,1.52975,121.32,12.03,121.9149839027,132.96,1.46856,0.42833000000000004,1.52975,1.46856,0.42833000000000004,1.52975,0.0,0.0,0.0,129.55,124.90856,31.63833,128.8531423228,1.46856,0.42833000000000004,1.52975,123.44,31.21,127.3243798336,127.7,121.49856,22.19833,123.5097807336,1.46856,0.42833000000000004,1.52975,120.03,21.77,121.9882527131,127.7
2021-03-12 21:00:00,117.63264,14.48952,118.5216612405,1.71264,0.49952,1.784,115.92,13.99,116.7611515017,133.04,1.71264,0.49952,1.784,1.71264,0.49952,1.784,0.0,0.0,0.0,129.35,119.64264,33.73952,124.3089558962,1.71264,0.49952,1.784,117.93,33.24,122.5250280555,127.78,116.41264,20.42952,118.1916580779,1.71264,0.49952,1.784,114.7,19.93,116.4186192153,127.78
2021-03-12 21:30:00,111.73352,17.14936,113.0419392969,1.88352,0.5493600000000001,1.962,109.85,16.6,111.0971759317,133.72,1.88352,0.5493600000000001,1.962,1.88352,0.5493600000000001,1.962,0.0,0.0,0.0,129.65,113.59352,36.58936,119.3409780888,1.88352,0.5493600000000001,1.962,111.71,36.04,117.3797499571,128.42,110.61352,18.26936,112.1120882046,1.88352,0.5493600000000001,1.962,108.73,17.72,110.1644738561,128.42
2021-03-12 22:00:00,105.24144,19.82792,107.0929834527,1.98144,0.5779200000000001,2.064,103.26,19.25,105.0389932358,134.53,1.98144,0.5779200000000001,2.064,1.98144,0.5779200000000001,2.064,0.0,0.0,0.0,130.11,106.96144,39.52792,114.0316013498,1.98144,0.5779200000000001,2.064,104.98,38.95,111.9727774952,129.19,104.21144,16.11792,105.4505171727,1.98144,0.5779200000000001,2.064,102.23,15.54,103.4043736986,129.19
2021-03-12 22:30:00,99.2656,21.90705,101.6542088802,1.8756,0.54705,1.95375,97.39,21.36,99.7048730003,134.77,1.8756,0.54705,1.95375,1.8756,0.54705,1.95375,0.0,0.0,0.0,130.05,100.8456,41.66705,109.1145182598,1.8756,0.54705,1.95375,98.97,41.12,107.1723625754,129.43,98.3056,14.11705,99.3140578773,1.8756,0.54705,1.95375,96.43,13.57,97.3801304168,129.43
2021-03-12 23:00:00,93.43528,23.35404,96.3097229411,1.86528,0.5440400000000001,1.943,91.57,22.81,94.3682202863,135.68,1.86528,0.5440400000000001,1.943,1.86528,0.5440400000000001,1.943,0.0,0.0,0.0,130.73,94.89528,43.39404,104.3463313864,1.86528,0.5440400000000001,1.943,93.03,42.85,102.4241348511,130.27,92.58528,13.21404,93.523499324,1.86528,0.5440400000000001,1.943,90.72,12.67,91.6004765271,130.27
2021-03-12 23:30:00,87.76944,25.32567,91.3502280176,1.93944,0.56567,2.02025,85.83,24.76,89.3299865667,136.69,1.93944,0.56567,2.02025,1.93944,0.56567,2.02025,0.0,0.0,0.0,131.46,89.07944,45.64567,100.093325554,1.93944,0.56567,2.02025,87.14,45.08,98.1100708388,131.25,86.98944,11.82567,87.7895730851,1.93944,0.56567,2.02025,85.05,11.26,85.79213308920001,131.25
2021-03-13 00:00:00,83.96696,29.87328,89.1227424937,1.89696,0.55328,1.976,82.07,29.32,87.1501422833,137.22,1.89696,0.55328,1.976,1.89696,0.55328,1.976,0.0,0.0,0.0,132.01,84.89696,45.33328,96.2424027796,1.89696,0.55328,1.976,83.0,44.78,94.309322975,131.79,82.94696,12.48328,83.881049426,1.89696,0.55328,1.976,81.05,11.93,81.9233019354,131.79
2021-03-13 00:30:00,81.72368,41.32149,91.5763365098,1.9936800000000001,0.5814900000000001,2.07675,79.73,40.74,89.5355823123,136.6,1.9936800000000001,0.5814900000000001,2.07675,1.9936800000000001,0.5814900000000001,2.07675,0.0,0.0,0.0,131.77,81.62368,41.01149,91.3475092641,1.9936800000000001,0.5814900000000001,2.07675,79.63,40.43,89.3057769688,131.2,79.78368,16.23149,81.4180376941,1.9936800000000001,0.5814900000000001,2.07675,77.79,15.65,79.3486395599,131.2
2021-03-13 01:00:00,83.84352,40.75311,93.2231292151,2.03352,0.59311,2.11825,81.81,40.16,91.1356225633,136.29,2.03352,0.59311,2.11825,2.03352,0.59311,2.11825,0.0,0.0,0.0,131.55,83.72352,40.43311,92.9756107023,2.03352,0.59311,2.11825,81.69,39.84,90.887192167,130.93,81.80352,16.57311,83.4654650707,2.03352,0.59311,2.11825,79.77,15.98,81.3548603342,130.93
2021-03-13 01:30:00,84.0952,40.6461,93.4029341523,1.9752,0.5761000000000001,2.0575,82.12,40.07,91.3745002722,136.5,1.9752,0.5761000000000001,2.0575,1.9752,0.5761000000000001,2.0575,0.0,0.0,0.0,131.79,84.0052,40.3361,93.1873091695,1.9752,0.5761000000000001,2.0575,82.03,39.76,91.157986485,131.11,82.0652,16.7861,83.7643731204,1.9752,0.5761000000000001,2.0575,80.09,16.21,81.7139657586,131.11
2021-03-13 02:00:00,81.88496,41.08353,91.6133347906,2.03496,0.59353,2.11975,79.85,40.49,89.5291159344,136.81,2.03496,0.59353,2.11975,2.03496,0.59353,2.11975,0.0,0.0,0.0,132.04,81.78496,40.76353,91.3807696414,2.03496,0.59353,2.11975,79.75,40.17,89.2955284435,131.4,79.92496,16.62353,81.6354149904,2.03496,0.59353,2.11975,77.89,16.03,79.5224056477,131.4
2021-03-13 02:30:00,80.59416,41.43038,90.6195068021,2.02416,0.59038,2.1085,78.57,40.84,88.5502710329,137.11,2.02416,0.59038,2.1085,2.02416,0.59038,2.1085,0.0,0.0,0.0,132.32,80.49416,41.11038,90.3845846251,2.02416,0.59038,2.1085,78.47,40.52,88.3142757429,131.7,78.69416,16.53038,80.4115929518,2.02416,0.59038,2.1085,76.67,15.94,78.3094662222,131.7
2021-03-13 03:00:00,79.56752,51.50386,94.7820543872,1.96752,0.57386,2.0495,77.6,50.93,92.82039054,136.81,1.96752,0.57386,2.0495,1.96752,0.57386,2.0495,0.0,0.0,0.0,132.49,78.65752,36.31386,86.6354539473,1.96752,0.57386,2.0495,76.69,35.74,84.6091230306,131.42,76.89752,20.88386,79.68289773,1.96752,0.57386,2.0495,74.93,20.31,77.6337619854,131.42
2021-03-13 03:30:00,78.36272,56.48371,96.5977503939,1.9327200000000002,0.56371,2.01325,76.43,55.92,94.7026467423,136.57,1.9327200000000002,0.56371,2.01325,1.9327200000000002,0.56371,2.01325,0.0,0.0,0.0,132.49,77.09272,34.01371,84.2628028549,1.9327200000000002,0.56371,2.01325,75.16,33.45,82.2674182164,131.17,75.39272,22.95371,78.8094856712,1.9327200000000002,0.56371,2.01325,73.46,22.39,76.7963781698,131.17
2021-03-13 04:00:00,76.60264,52.65202,92.9526743297,1.89264,0.5520200000000001,1.9715,74.71,52.1,91.0823479056,135.39,1.89264,0.5520200000000001,1.9715,1.89264,0.5520200000000001,1.9715,0.0,0.0,0.0,132.69,76.04264,50.80202,91.4512347333,1.89264,0.5520200000000001,1.9715,74.15,50.25,89.5727916278,130.05,73.20264,35.35202,81.2920157276,1.89264,0.5520200000000001,1.9715,71.31,34.8,79.3483213433,130.05
2021-03-13 04:30:00,76.91664,55.61527,94.9169519425,2.00664,0.5852700000000001,2.09025,74.91,55.03,92.9505728869,134.42,2.00664,0.5852700000000001,2.09025,2.00664,0.5852700000000001,2.09025,0.0,0.0,0.0,132.63,76.19664,54.07527,93.434804933,2.00664,0.5852700000000001,2.09025,74.19,53.49,91.4622118692,129.1,72.89664,43.07527,84.6723036705,2.00664,0.5852700000000001,2.09025,70.89,42.49,82.6486067638,129.1
2021-03-13 05:00:00,76.4092,55.4306,94.397654955,2.0592,0.6006,2.145,74.35,54.83,92.3810121183,134.36,2.0592,0.6006,2.145,2.0592,0.6006,2.145,0.0,0.0,0.0,132.57,75.6992,53.9006,92.9281634436,2.0592,0.6006,2.145,73.64,53.3,90.9051131675,129.02,72.4392,43.1606,84.3224471241,2.0592,0.6006,2.145,70.38,42.56,82.2477841647,129.02
2021-03-13 05:30:00,77.60904,54.82472,95.0205925723,2.03904,0.59472,2.124,75.57,54.23,93.0146106803,134.1,2.03904,0.59472,2.124,2.03904,0.59472,2.124,0.0,0.0,0.0,132.35,76.90904,53.31472,93.5813004953,2.03904,0.59472,2.124,74.87,52.72,91.5691831349,128.76,73.53904,43.30472,85.3421887369,2.03904,0.59472,2.124,71.5,42.71,83.28501726,128.76
