Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-03-13 06:00:00,79.04416,53.92288,95.6851933039,1.9641600000000001,0.5728800000000001,2.046,77.08,53.35,93.7419271191,133.67,1.9641600000000001,0.5728800000000001,2.046,1.9641600000000001,0.5728800000000001,2.046,0.0,0.0,0.0,132.01,78.32416,52.40288,94.2376563376,1.9641600000000001,0.5728800000000001,2.046,76.36,51.83,92.288669402,128.35,74.86416,43.55288,86.611176004,1.9641600000000001,0.5728800000000001,2.046,72.9,42.98,84.6267711779,128.35
2021-03-13 06:30:00,83.7512,51.4116,98.2721533091,1.8912,0.5516,1.97,81.86,50.86,96.3732286478,132.66,1.8912,0.5516,1.97,1.8912,0.5516,1.97,0.0,0.0,0.0,131.22,83.0012,49.9616,96.8780711823,1.8912,0.5516,1.97,81.11,49.41,94.9746292438,127.37,79.2212,44.4116,90.8206405175,1.8912,0.5516,1.97,77.33,43.86,88.9023537371,127.37
2021-03-13 07:00:00,87.19896,48.71178,99.882411544,2.26896,0.66178,2.3635,84.93,48.05,97.5802613237,132.09,2.26896,0.66178,2.3635,2.26896,0.66178,2.3635,0.0,0.0,0.0,130.93,86.45896,47.28178,98.54297785360001,2.26896,0.66178,2.3635,84.19,46.62,96.2360665239,126.79,82.42896,46.48178,94.6313337043,2.26896,0.66178,2.3635,80.16,45.82,92.3314572613,126.79
2021-03-13 07:30:00,91.34696,47.57078,102.9914861095,2.43696,0.7107800000000001,2.5385,88.91,46.86,100.5029735878,132.26,2.43696,0.7107800000000001,2.5385,2.43696,0.7107800000000001,2.5385,0.0,0.0,0.0,131.27,90.57696,46.18078,101.6703010926,2.43696,0.7107800000000001,2.5385,88.14,45.47,99.1775201344,126.96,86.29696,47.70078,98.6028889934,2.43696,0.7107800000000001,2.5385,83.86,46.99,96.1278299974,126.96
2021-03-13 08:00:00,95.58512,45.81441,105.9975251082,2.65512,0.77441,2.76575,92.93,45.04,103.2694848443,131.59,2.65512,0.77441,2.76575,2.65512,0.77441,2.76575,0.0,0.0,0.0,130.8,94.79512,44.46441,104.7052937175,2.65512,0.77441,2.76575,92.14,43.69,101.9735048922,126.32,90.22512,48.47441,102.4223642759,2.65512,0.77441,2.76575,87.57,47.7,99.7185785097,126.32
2021-03-13 08:30:00,101.0316,43.1413,109.8569795882,3.5016,1.0213,3.6475,97.53,42.12,106.2365064373,130.54,3.5016,1.0213,3.6475,3.5016,1.0213,3.6475,0.0,0.0,0.0,130.05,100.2216,41.8513,108.6089334183,3.5016,1.0213,3.6475,96.72,40.83,104.9849860694,125.32,95.3316,50.1013,107.6951912587,3.5016,1.0213,3.6475,91.83,49.08,104.1229816131,125.32
2021-03-13 09:00:00,105.89304,40.96422,113.540315486,3.68304,1.07422,3.8365,102.21,39.89,109.71825828,129.89,3.68304,1.07422,3.8365,3.68304,1.07422,3.8365,0.0,0.0,0.0,129.65,105.08304,39.72422,112.3408160476,3.68304,1.07422,3.8365,101.4,38.65,108.5162775808,124.7,99.85304,51.28422,112.2528432524,3.68304,1.07422,3.8365,96.17,50.21,108.4883081258,124.7
2021-03-13 09:30:00,110.65776,39.33018,117.439358424,4.21776,1.23018,4.3935,106.44,38.1,113.0534546133,129.66,4.21776,1.23018,4.3935,4.21776,1.23018,4.3935,0.0,0.0,0.0,129.65,109.80776,38.12018,116.236363843,4.21776,1.23018,4.3935,105.59,36.89,111.8486486284,124.47,104.31776,52.85018,116.9415947277,4.21776,1.23018,4.3935,100.1,51.62,112.6260822368,124.47
2021-03-13 10:00:00,112.75504,38.74897,119.2274369491,4.8650400000000005,1.41897,5.06775,107.89,37.33,114.165585883,129.6,4.8650400000000005,1.41897,5.06775,4.8650400000000005,1.41897,5.06775,0.0,0.0,0.0,129.65,111.90504,37.55897,118.0398839582,4.8650400000000005,1.41897,5.06775,107.04,36.14,112.9763745214,124.42,106.30504,53.48897,119.0034933986,4.8650400000000005,1.41897,5.06775,101.44,52.07,114.0234997709,124.42
2021-03-13 10:30:00,112.94352,37.49561,119.0048716619,5.8135200000000005,1.69561,6.05575,107.13,35.8,112.9534280135,129.68,5.8135200000000005,1.69561,6.05575,5.8135200000000005,1.69561,6.05575,0.0,0.0,0.0,129.41,112.12352,35.58561,117.6351111542,5.8135200000000005,1.69561,6.05575,106.31,33.89,111.5811283327,124.47,106.93352,50.79561,118.3848457146,5.8135200000000005,1.69561,6.05575,101.12,49.1,112.4102504223,124.47
2021-03-13 11:00:00,110.70392,27.32906,114.0273450706,6.61392,1.9290600000000002,6.8895,104.09,25.4,107.1442396958,132.95,6.61392,1.9290600000000002,6.8895,6.61392,1.9290600000000002,6.8895,0.0,0.0,0.0,129.99,110.66392,27.12906,113.9407261968,6.61392,1.9290600000000002,6.8895,104.05,25.2,107.058126735,127.59,107.89392,29.35906,111.8170486869,6.61392,1.9290600000000002,6.8895,101.28,27.43,104.9287534473,127.59
2021-03-13 11:30:00,109.76552,27.50161,113.1583312596,6.72552,1.96161,7.00575,103.04,25.54,106.1580576311,133.25,6.72552,1.96161,7.00575,6.72552,1.96161,7.00575,0.0,0.0,0.0,130.25,109.71552,27.29161,113.0589549981,6.72552,1.96161,7.00575,102.99,25.33,106.0591768778,127.91,106.99552,29.50161,110.9882259191,6.72552,1.96161,7.00575,100.27,27.54,103.9832895229,127.91
2021-03-13 12:00:00,112.49168,27.34299,115.7670815533,6.18168,1.80299,6.43925,106.31,25.54,109.3348421136,133.25,6.18168,1.80299,6.43925,6.18168,1.80299,6.43925,0.0,0.0,0.0,130.25,112.43168,27.14299,115.6616815275,6.18168,1.80299,6.43925,106.25,25.34,109.229932253,127.93,109.60168,29.31299,113.4538656969,6.18168,1.80299,6.43925,103.42,27.51,107.0163375378,127.93
2021-03-13 12:30:00,111.01384,28.59362,114.637113433,8.10384,2.36362,8.4415,102.91,26.23,106.2001930318,133.05,8.10384,2.36362,8.4415,8.10384,2.36362,8.4415,0.0,0.0,0.0,129.98,110.95384,28.39362,114.5292638038,8.10384,2.36362,8.4415,102.85,26.03,106.0928055996,127.76,108.26384,29.17362,112.1256400448,8.10384,2.36362,8.4415,100.16,26.81,103.6860728353,127.76
2021-03-13 13:00:00,110.63488,29.16559,114.4146332978,6.94488,2.0255900000000002,7.23425,103.69,27.14,107.1830009843,133.61,6.94488,2.0255900000000002,7.23425,6.94488,2.0255900000000002,7.23425,0.0,0.0,0.0,130.46,110.59488,28.96559,114.325119227,6.94488,2.0255900000000002,7.23425,103.65,26.94,107.0938191494,128.29,107.85488,28.36559,111.5225620037,6.94488,2.0255900000000002,7.23425,100.91,26.34,104.2910528281,128.29
2021-03-13 13:30:00,111.99368,30.05524,115.9564651557,6.46368,1.88524,6.733,105.53,28.17,109.2251335545,133.71,6.46368,1.88524,6.733,6.46368,1.88524,6.733,0.0,0.0,0.0,130.46,111.94368,29.86524,115.8590525259,6.46368,1.88524,6.733,105.48,27.98,109.1279560883,128.4,109.14368,27.24524,112.4928708257,6.46368,1.88524,6.733,102.68,25.36,105.7653629503,128.4
2021-03-13 14:00:00,109.47672,31.79321,113.9998264212,7.17672,2.09321,7.47575,102.3,29.7,106.5240817844,133.96,7.17672,2.09321,7.47575,7.17672,2.09321,7.47575,0.0,0.0,0.0,130.53,109.39672,31.58321,113.8645752667,7.17672,2.09321,7.47575,102.22,29.49,106.3888551494,128.61,106.72672,26.31321,109.9225990525,7.17672,2.09321,7.47575,99.55,24.22,102.4539452632,128.61
2021-03-13 14:30:00,110.69688,30.87284,114.9214144161,3.98688,1.16284,4.153,106.71,29.71,110.7687148973,134.16,3.98688,1.16284,4.153,3.98688,1.16284,4.153,0.0,0.0,0.0,130.75,110.64688,30.68284,114.8223354762,3.98688,1.16284,4.153,106.66,29.52,110.6697158214,128.83,107.80688,25.40284,110.7593231083,3.98688,1.16284,4.153,103.82,24.24,106.6122413234,128.83
2021-03-13 15:00:00,114.92712,29.22291,118.584237487,3.50712,1.02291,3.65325,111.42,28.2,114.9332693349,133.75,3.50712,1.02291,3.65325,3.50712,1.02291,3.65325,0.0,0.0,0.0,130.53,114.87712,29.05291,118.4939841467,3.50712,1.02291,3.65325,111.37,28.03,114.8431878694,128.44,111.87712,26.45291,114.9619346869,3.50712,1.02291,3.65325,108.37,25.43,111.3137089491,128.44
2021-03-13 15:30:00,112.09984,30.96537,116.2980148896,4.5098400000000005,1.3153700000000002,4.69775,107.59,29.65,111.6007643343,134.07,4.5098400000000005,1.3153700000000002,4.69775,4.5098400000000005,1.3153700000000002,4.69775,0.0,0.0,0.0,130.67,112.01984,30.77537,116.1704263238,4.5098400000000005,1.3153700000000002,4.69775,107.51,29.46,111.4732779638,128.74,109.17984,25.64537,112.1513373298,4.5098400000000005,1.3153700000000002,4.69775,104.67,24.33,107.4604941362,128.74
2021-03-13 16:00:00,110.29096,31.80278,114.7846360514,4.50096,1.31278,4.6885,105.79,30.49,110.0961588794,134.07,4.50096,1.31278,4.6885,4.50096,1.31278,4.6885,0.0,0.0,0.0,130.54,110.23096,31.61278,114.6744627275,4.50096,1.31278,4.6885,105.73,30.3,109.9860122925,128.74,107.43096,24.76278,110.2479316806,4.50096,1.31278,4.6885,102.93,23.45,105.567454265,128.74
2021-03-13 16:30:00,108.67432,32.07001,113.3075168242,4.59432,1.34001,4.78575,104.08,30.73,108.5217918208,133.67,4.59432,1.34001,4.78575,4.59432,1.34001,4.78575,0.0,0.0,0.0,130.11,108.60432,31.87001,113.183902831,4.59432,1.34001,4.78575,104.01,30.53,108.3981595785,128.38,105.86432,24.26001,108.6084818707,4.59432,1.34001,4.78575,101.27,22.92,103.8313021203,128.38
2021-03-13 17:00:00,111.1184,30.6837,115.277006659,3.8184,1.1137,3.9775,107.3,29.57,111.2999321653,132.75,3.8184,1.1137,3.9775,3.8184,1.1137,3.9775,0.0,0.0,0.0,129.35,111.0484,30.5037,115.1617247884,3.8184,1.1137,3.9775,107.23,29.39,111.1847336643,127.5,108.1884,24.4737,110.922008124,3.8184,1.1137,3.9775,104.37,23.36,106.9522627157,127.5
2021-03-13 17:30:00,115.8676,29.3868,119.5361231762,2.6976,0.7868,2.81,113.17,28.6,116.7279268213,132.82,2.6976,0.7868,2.81,2.6976,0.7868,2.81,0.0,0.0,0.0,129.59,115.8176,29.2468,119.4533037634,2.6976,0.7868,2.81,113.12,28.46,116.6452142182,127.58,112.7476,24.9968,115.4853294406,2.6976,0.7868,2.81,110.05,24.21,112.6815273237,127.58
2021-03-13 18:00:00,120.40672,30.36321,124.1760956975,5.73672,1.67321,5.97575,114.67,28.69,118.2045895894,132.41,5.73672,1.67321,5.97575,5.73672,1.67321,5.97575,0.0,0.0,0.0,129.19,120.35672,30.23321,124.0958784008,5.73672,1.67321,5.97575,114.62,28.56,118.1245867718,127.2,117.21672,25.51321,119.9611742693,5.73672,1.67321,5.97575,111.48,23.84,114.0005964897,127.2
2021-03-13 18:30:00,126.08176,28.45968,129.2538726321,5.38176,1.56968,5.606,120.7,26.89,123.6590558754,131.78,5.38176,1.56968,5.606,5.38176,1.56968,5.606,0.0,0.0,0.0,128.83,126.03176,28.35968,129.1831102676,5.38176,1.56968,5.606,120.65,26.79,123.5885374944,126.59,122.70176,26.65968,125.5645668363,5.38176,1.56968,5.606,117.32,25.09,119.9728740174,126.59
2021-03-13 19:00:00,129.92272,27.30746,132.7614798948,5.4427200000000004,1.58746,5.6695,124.48,25.72,127.1093576414,131.54,5.4427200000000004,1.58746,5.6695,5.4427200000000004,1.58746,5.6695,0.0,0.0,0.0,128.77,129.89272,27.22746,132.7156859118,5.4427200000000004,1.58746,5.6695,124.45,25.64,127.0638111344,126.36,126.40272,27.60746,129.3824542627,5.4427200000000004,1.58746,5.6695,120.96,26.02,123.726965533,126.36
2021-03-13 19:30:00,126.9312,28.72535,130.1409822695,5.4012,1.57535,5.62625,121.53,27.15,124.5257539628,132.21,5.4012,1.57535,5.62625,5.4012,1.57535,5.62625,0.0,0.0,0.0,129.24,126.8712,28.62535,130.0604169302,5.4012,1.57535,5.62625,121.47,27.05,124.4454233791,127.01,123.5012,26.68535,126.3513130366,5.4012,1.57535,5.62625,118.1,25.11,120.7398944011,127.01
2021-03-13 20:00:00,121.37072,30.13271,125.0553153019,5.22072,1.52271,5.43825,116.15,28.61,119.6217145839,132.46,5.22072,1.52271,5.43825,5.22072,1.52271,5.43825,0.0,0.0,0.0,129.24,121.32072,30.02271,124.9803193189,5.22072,1.52271,5.43825,116.1,28.5,119.5468945644,127.24,118.14072,25.41271,120.8430202853,5.22072,1.52271,5.43825,112.92,23.89,115.4194892555,127.24
2021-03-13 20:30:00,118.95424,32.14832,123.2218555809,5.27424,1.5383200000000001,5.494,113.68,30.61,117.7289875094,132.81,5.27424,1.5383200000000001,5.494,5.27424,1.5383200000000001,5.494,0.0,0.0,0.0,129.38,118.90424,31.98832,123.1319248059,5.27424,1.5383200000000001,5.494,113.63,30.45,117.6391915987,127.57,115.81424,23.79832,118.2340823181,5.27424,1.5383200000000001,5.494,110.54,22.26,112.7590315673,127.57
2021-03-13 21:00:00,115.58904,31.38222,119.7734106563,1.61904,0.47222000000000003,1.6865,113.97,30.91,118.0872092989,133.02,1.61904,0.47222000000000003,1.6865,1.61904,0.47222000000000003,1.6865,0.0,0.0,0.0,129.55,115.53904,31.24222,119.6885377747,1.61904,0.47222000000000003,1.6865,113.92,30.77,118.0023698915,127.76,112.43904,22.58222,114.6843248934,1.61904,0.47222000000000003,1.6865,110.82,22.11,113.0040906339,127.76
2021-03-13 21:30:00,110.40768,33.67724,115.4296855103,1.5676800000000002,0.45724000000000004,1.633,108.84,33.22,113.7968101486,133.5,1.5676800000000002,0.45724000000000004,1.633,1.5676800000000002,0.45724000000000004,1.633,0.0,0.0,0.0,129.75,110.33768,33.51724,115.3161263874,1.5676800000000002,0.45724000000000004,1.633,108.77,33.06,113.6832287543,128.24,107.44768,20.74724,109.4324079284,1.5676800000000002,0.45724000000000004,1.633,105.88,20.29,107.8065791128,128.24
2021-03-13 22:00:00,104.78048,34.96139,110.459258461,1.41048,0.41139000000000003,1.4692500000000002,103.37,34.55,108.9910978016,134.12,1.41048,0.41139000000000003,1.4692500000000002,1.41048,0.41139000000000003,1.4692500000000002,0.0,0.0,0.0,130.18,104.70048,34.76139,110.3201919277,1.41048,0.41139000000000003,1.4692500000000002,103.29,34.35,108.8519480763,128.83,101.99048,19.96139,103.9255267072,1.41048,0.41139000000000003,1.4692500000000002,100.58,19.55,102.4623779736,128.83
2021-03-13 22:30:00,98.35864,36.97127,105.0775754767,1.47864,0.43127000000000004,1.54025,96.88,36.54,103.5418079811,134.68,1.47864,0.43127000000000004,1.54025,1.47864,0.43127000000000004,1.54025,0.0,0.0,0.0,130.44,98.26864,36.74127,104.9125661142,1.47864,0.43127000000000004,1.54025,96.79,36.31,103.3765940627,129.34,95.80864,18.53127,97.5843402727,1.47864,0.43127000000000004,1.54025,94.33,18.1,96.0508141558,129.34
2021-03-13 23:00:00,92.56864,39.02752,100.4594466877,1.80864,0.52752,1.884,90.76,38.5,98.5881717043,135.24,1.80864,0.52752,1.884,1.80864,0.52752,1.884,0.0,0.0,0.0,130.74,92.43864,38.76752,100.2388286643,1.80864,0.52752,1.884,90.63,38.24,98.3671413634,129.86,90.19864,17.21752,91.8272162967,1.80864,0.52752,1.884,88.39,16.69,89.9519216026,129.86
2021-03-13 23:30:00,87.84304,40.87172,96.8860009093,1.8230400000000002,0.5317200000000001,1.899,86.02,40.34,95.0092416557,135.9,1.8230400000000002,0.5317200000000001,1.899,1.8230400000000002,0.5317200000000001,1.899,0.0,0.0,0.0,131.16,87.73304,40.60172,96.6725709527,1.8230400000000002,0.5317200000000001,1.899,85.91,40.07,94.795216124,130.48,85.66304,16.01172,87.1466097987,1.8230400000000002,0.5317200000000001,1.899,83.84,15.48,85.257117005,130.48
2021-03-14 00:00:00,83.49624,42.39057,93.6407097317,1.71624,0.5005700000000001,1.78775,81.78,41.89,91.8843865953,136.45,1.71624,0.5005700000000001,1.78775,1.71624,0.5005700000000001,1.78775,0.0,0.0,0.0,131.52,83.35624,42.09057,93.3802914424,1.71624,0.5005700000000001,1.78775,81.64,41.59,91.623237773,131.01,81.44624,14.91057,82.799849685,1.71624,0.5005700000000001,1.78775,79.73,14.41,81.0217316527,131.01
2021-03-14 00:30:00,83.60192,42.49681,93.7830469107,1.7719200000000002,0.51681,1.8457500000000002,81.83,41.98,91.9699369359,135.84,1.7719200000000002,0.51681,1.8457500000000002,1.7719200000000002,0.51681,1.8457500000000002,0.0,0.0,0.0,130.89,83.47192,42.18681,93.5269392553,1.7719200000000002,0.51681,1.8457500000000002,81.7,41.67,91.7130247021,130.43,81.55192,14.43681,82.8199078644,1.7719200000000002,0.51681,1.8457500000000002,79.78,13.92,80.9852752048,130.43
2021-03-14 01:00:00,84.9796,41.4278,94.5399123598,1.5695999999999999,0.45780000000000004,1.635,83.41,40.97,92.9288383657,135.32,1.5695999999999999,0.45780000000000004,1.635,1.5695999999999999,0.45780000000000004,1.635,0.0,0.0,0.0,130.48,84.8396,41.1378,94.2872012364,1.5695999999999999,0.45780000000000004,1.635,83.27,40.68,92.6755377648,129.93,82.8696,14.9178,84.2016113919,1.5695999999999999,0.45780000000000004,1.635,81.3,14.46,82.5759141639,129.93
2021-03-14 01:30:00,84.96792,41.97356,94.7698642407,1.65792,0.48356000000000005,1.7269999999999999,83.31,41.49,93.0697383686,135.63,1.65792,0.48356000000000005,1.7269999999999999,1.65792,0.48356000000000005,1.7269999999999999,0.0,0.0,0.0,130.74,84.83792,41.68356,94.5250857931,1.65792,0.48356000000000005,1.7269999999999999,83.18,41.2,92.824309316,130.22,82.86792,14.64356,84.1518033948,1.65792,0.48356000000000005,1.7269999999999999,81.21,14.16,82.4352454961,130.22
2021-03-14 02:00:00,82.52272,42.38871,92.7728519108,1.57272,0.45871000000000006,1.6382500000000002,80.95,41.93,91.1648364228,136.15,1.57272,0.45871000000000006,1.6382500000000002,1.57272,0.45871000000000006,1.6382500000000002,0.0,0.0,0.0,131.21,82.40272,42.08871,92.5292806244,1.57272,0.45871000000000006,1.6382500000000002,80.83,41.63,90.9205466328,130.7,80.51272,14.69871,81.8434490809,1.57272,0.45871000000000006,1.6382500000000002,78.94,14.24,80.2140960181,130.7
2021-03-14 02:30:00,80.66424,42.76957,91.3014552609,1.64424,0.47957000000000005,1.7127500000000002,79.02,42.29,89.6247984656,136.44,1.64424,0.47957000000000005,1.7127500000000002,1.64424,0.47957000000000005,1.7127500000000002,0.0,0.0,0.0,131.48,80.51424,42.43957,91.0146139066,1.64424,0.47957000000000005,1.7127500000000002,78.87,41.96,89.3371059527,130.99,78.70424,14.61957,80.0505416656,1.64424,0.47957000000000005,1.7127500000000002,77.06,14.14,78.3465583162,130.99
2021-03-14 03:00:00,78.35152,43.02336,89.3866331842,1.6915200000000001,0.49336,1.762,76.66,42.53,87.6673057645,136.94,1.6915200000000001,0.49336,1.762,1.6915200000000001,0.49336,1.762,0.0,0.0,0.0,131.92,78.22152,42.69336,89.1141356868,1.6915200000000001,0.49336,1.762,76.53,42.2,87.393826441,131.47,76.49152,14.75336,77.9013110493,1.6915200000000001,0.49336,1.762,74.8,14.26,76.1471443982,131.47
2021-03-14 03:30:00,76.53168,43.58299,88.0714202279,1.8616800000000002,0.5429900000000001,1.93925,74.67,43.04,86.1861386767,136.67,1.8616800000000002,0.5429900000000001,1.93925,1.8616800000000002,0.5429900000000001,1.93925,0.0,0.0,0.0,131.6,76.40168,43.26299,87.8003588293,1.8616800000000002,0.5429900000000001,1.93925,74.54,42.72,85.9139685965,131.21,74.74168,14.15299,76.0698748202,1.8616800000000002,0.5429900000000001,1.93925,72.88,13.61,74.1399116536,131.21
2021-03-14 04:00:00,75.07032,43.82551,86.9265682727,1.87032,0.54551,1.94825,73.2,43.28,85.0376293178,136.95,1.87032,0.54551,1.94825,1.87032,0.54551,1.94825,0.0,0.0,0.0,131.85,74.93032,43.47551,86.6295147456,1.87032,0.54551,1.94825,73.06,42.93,84.7392972593,131.48,73.34032,14.19551,74.7015062891,1.87032,0.54551,1.94825,71.47,13.65,72.7618265301,131.48
2021-03-14 04:30:00,75.072,44.02725,87.0299024851,1.842,0.53725,1.9187500000000002,73.23,43.49,85.170493717,137.23,1.842,0.53725,1.9187500000000002,1.842,0.53725,1.9187500000000002,0.0,0.0,0.0,132.11,74.922,43.68725,86.7287835529,1.842,0.53725,1.9187500000000002,73.08,43.15,84.8681854407,131.72,73.322,14.24725,74.6933719721,1.842,0.53725,1.9187500000000002,71.48,13.71,72.7829272563,131.72
2021-03-14 05:00:00,74.8072,44.7996,87.1958790999,1.7472,0.5096,1.82,73.06,44.29,85.4363371172,137.33,1.7472,0.5096,1.82,1.7472,0.5096,1.82,0.0,0.0,0.0,132.11,74.6472,44.4596,86.8841786518,1.7472,0.5096,1.82,72.9,43.95,85.1235132029,131.84,73.0672,13.4396,74.2929240507,1.7472,0.5096,1.82,71.32,12.93,72.482599981,131.84
2021-03-14 05:30:00,75.44008,50.16919,90.5988592404,1.5400800000000001,0.44919000000000003,1.60425,73.9,49.72,89.0690092007,135.58,1.5400800000000001,0.44919000000000003,1.60425,1.5400800000000001,0.44919000000000003,1.60425,0.0,0.0,0.0,131.82,75.03008,49.07919,89.65645429,1.5400800000000001,0.44919000000000003,1.60425,73.49,48.63,88.1229652247,130.17,72.66008,26.00919,77.1749000003,1.5400800000000001,0.44919000000000003,1.60425,71.12,25.56,75.5735932717,130.17
2021-03-14 06:00:00,75.9632,50.1101,91.0023619268,1.7832,0.5201,1.8575,74.18,49.59,89.229146023,135.26,1.7832,0.5201,1.8575,1.7832,0.5201,1.8575,0.0,0.0,0.0,131.71,75.5232,49.2001,90.1354734733,1.7832,0.5201,1.8575,73.74,48.68,88.3590968718,129.83,73.0632,27.6801,78.1307822196,1.7832,0.5201,1.8575,71.28,27.16,76.27911903,129.83
2021-03-14 06:30:00,78.63424,49.35957,92.8423979169,1.64424,0.47957000000000005,1.7127500000000002,76.99,48.88,91.1960223913,135.35,1.64424,0.47957000000000005,1.7127500000000002,1.64424,0.47957000000000005,1.7127500000000002,0.0,0.0,0.0,131.87,78.22424,48.46957,92.0235347048,1.64424,0.47957000000000005,1.7127500000000002,76.58,47.99,90.3744239262,129.91,75.60424,28.21957,80.6991030741,1.64424,0.47957000000000005,1.7127500000000002,73.96,27.74,78.9910703814,129.91
2021-03-14 07:00:00,80.92728,48.40254,94.2975637366,1.99728,0.5825400000000001,2.0805,78.93,47.82,92.2859539692,134.79,1.99728,0.5825400000000001,2.0805,1.99728,0.5825400000000001,2.0805,0.0,0.0,0.0,131.42,80.49728,47.54254,93.4885297619,1.99728,0.5825400000000001,2.0805,78.5,46.96,91.4739941185,129.36,77.79728,28.84254,82.9717354829,1.99728,0.5825400000000001,2.0805,75.8,28.26,80.8966476438,129.36
2021-03-14 07:30:00,84.16544,47.27617,96.534229889,2.45544,0.7161700000000001,2.55775,81.71,46.56,94.0444453437,134.3,2.45544,0.7161700000000001,2.55775,2.45544,0.7161700000000001,2.55775,0.0,0.0,0.0,131.05,83.73544,46.42617,95.7445203281,2.45544,0.7161700000000001,2.55775,81.28,45.71,93.2515013284,128.92,80.86544,29.49617,86.0769622551,2.45544,0.7161700000000001,2.55775,78.41,28.78,83.5249453756,128.92
2021-03-14 08:00:00,87.8336,46.3398,99.3081988206,2.9136,0.8498,3.035,84.92,45.49,96.3366311431,133.98,2.9136,0.8498,3.035,2.9136,0.8498,3.035,0.0,0.0,0.0,130.86,87.3836,45.519800000000004,98.5289081488,2.9136,0.8498,3.035,84.47,44.67,95.5541197437,128.6,84.3436,30.2598,89.6074681988,2.9136,0.8498,3.035,81.43,29.41,86.5782478455,128.6
2021-03-14 08:30:00,93.01368,44.73274,103.211252754,3.88368,1.13274,4.0455,89.13,43.6,99.2225624543,133.35,3.88368,1.13274,4.0455,3.88368,1.13274,4.0455,0.0,0.0,0.0,130.46,92.57368,43.93274,102.4693704121,3.88368,1.13274,4.0455,88.69,42.8,98.4771856828,128.01,89.31368,31.72274,94.7800910964,3.88368,1.13274,4.0455,85.43,30.59,90.7415726115,128.01
2021-03-14 09:00:00,94.35688,43.33784,103.8334684926,5.78688,1.68784,6.028,88.57,41.65,97.8742427812,132.29,5.78688,1.68784,6.028,5.78688,1.68784,6.028,0.0,0.0,0.0,129.56,93.91688,42.53784,103.1011550896,5.78688,1.68784,6.028,88.13,40.85,97.13711649,126.98,90.66688,33.02784,96.4951881909,5.78688,1.68784,6.028,84.88,31.34,90.4809924791,126.98
2021-03-14 09:30:00,96.75816,42.22613,105.5707704877,7.11816,2.07613,7.41475,89.64,40.15,98.2209351411,132.07,7.11816,2.07613,7.41475,7.11816,2.07613,7.41475,0.0,0.0,0.0,129.49,96.31816,41.45613,104.8608538033,7.11816,2.07613,7.41475,89.2,39.38,97.5060223781,126.76,93.01816,34.55613,99.2295531098,7.11816,2.07613,7.41475,85.9,32.48,91.8355072943,126.76
2021-03-14 10:00:00,100.4144,39.9942,108.0860201923,6.0144,1.7542,6.265,94.4,38.24,101.8511541417,131.78,6.0144,1.7542,6.265,6.0144,1.7542,6.265,0.0,0.0,0.0,129.44,99.9644,39.2542,107.3954071876,6.0144,1.7542,6.265,93.95,37.5,101.1575627425,126.49,96.4044,35.7242,102.8106356609,6.0144,1.7542,6.265,90.39,33.97,96.5624823625,126.49
2021-03-14 10:30:00,107.66904,37.24097,113.9276613517,3.80904,1.11097,3.96775,103.86,36.13,109.9648875778,132.18,3.80904,1.11097,3.96775,3.80904,1.11097,3.96775,0.0,0.0,0.0,130.18,107.23904,36.55097,113.296889225,3.80904,1.11097,3.96775,103.43,35.44,109.3332451727,126.88,103.18904,37.36097,109.7443395144,3.80904,1.11097,3.96775,99.38,36.25,105.784908659,126.88
2021-03-14 11:00:00,110.9764,35.89395,116.6367738047,3.2364,0.9439500000000001,3.37125,107.74,34.95,113.2669859226,131.65,3.2364,0.9439500000000001,3.37125,3.2364,0.9439500000000001,3.37125,0.0,0.0,0.0,129.81,110.5364,35.23395,116.01606336,3.2364,0.9439500000000001,3.37125,107.3,34.29,112.6458791967,126.39,106.2864,37.78395,112.8025961694,3.2364,0.9439500000000001,3.37125,103.05,36.84,109.4371422324,126.39
2021-03-14 11:30:00,114.45816,35.09738,119.7184049069,3.24816,0.9473800000000001,3.3835,111.21,34.15,116.3352336999,131.31,3.24816,0.9473800000000001,3.3835,3.24816,0.9473800000000001,3.3835,0.0,0.0,0.0,129.59,114.00816,34.46738,119.1044114659,3.24816,0.9473800000000001,3.3835,110.76,33.52,115.7210784602,126.07,109.56816,38.18738,116.032140707,3.24816,0.9473800000000001,3.3835,106.32,37.24,112.6532733657,126.07
2021-03-14 12:00:00,116.126,34.14925,121.0430466882,3.666,1.06925,3.81875,112.46,33.08,117.2243063532,130.68,3.666,1.06925,3.81875,3.666,1.06925,3.81875,0.0,0.0,0.0,129.04,115.666,33.52925,120.4277134283,3.666,1.06925,3.81875,112.0,32.46,116.6089687803,125.44,111.166,38.67925,117.7028629072,3.666,1.06925,3.81875,107.5,37.61,113.8892536634,125.44
2021-03-14 12:30:00,117.76472,33.80096,122.5195256831,4.01472,1.17096,4.182,113.75,32.63,118.3375654642,130.6,4.01472,1.17096,4.182,4.01472,1.17096,4.182,0.0,0.0,0.0,129.04,117.30472,33.19096,121.9099551308,4.01472,1.17096,4.182,113.29,32.02,117.7280956272,125.37,112.73472,39.10096,119.323099886,4.01472,1.17096,4.182,108.72,37.93,115.1465296915,125.37
2021-03-14 13:00:00,115.43024,34.54507,120.488597667,4.68024,1.36507,4.87525,110.75,33.18,115.6134719659,131.04,4.68024,1.36507,4.87525,4.68024,1.36507,4.87525,0.0,0.0,0.0,129.39,114.99024,33.91507,119.8873941178,4.68024,1.36507,4.87525,110.31,32.55,115.0121671824,125.77,110.60024,39.29507,117.3734024997,4.68024,1.36507,4.87525,105.92,37.93,112.5065833629,125.77
2021-03-14 13:30:00,116.03384,35.66362,121.3908802862,4.26384,1.24362,4.4415,111.77,34.42,116.9498580589,131.42,4.26384,1.24362,4.4415,4.26384,1.24362,4.4415,0.0,0.0,0.0,129.65,115.55384,35.03362,120.7478549253,4.26384,1.24362,4.4415,111.29,33.79,116.3066128816,126.16,111.10384,38.28362,117.5146749264,4.26384,1.24362,4.4415,106.84,37.04,113.0785001669,126.16
2021-03-14 14:00:00,117.33544,35.50492,122.5895787749,4.16544,1.21492,4.339,113.17,34.29,118.2508054941,131.63,4.16544,1.21492,4.339,4.16544,1.21492,4.339,0.0,0.0,0.0,129.88,116.86544,34.88492,121.961013073,4.16544,1.21492,4.339,112.7,33.67,117.6221020897,126.35,112.35544,38.58492,118.7962160551,4.16544,1.21492,4.339,108.19,37.37,114.4621902639,126.35
2021-03-14 14:30:00,115.17232,36.05901,120.6851917029,3.32232,0.96901,3.46075,111.85,35.09,117.22512785239999,131.26,3.32232,0.96901,3.46075,3.32232,0.96901,3.46075,0.0,0.0,0.0,129.41,114.72232,35.43901,120.0713710089,3.32232,0.96901,3.46075,111.4,34.47,116.611066799,126.0,110.25232,37.31901,116.3970900528,3.32232,0.96901,3.46075,106.93,36.35,112.9395741093,126.0
2021-03-14 15:00:00,114.08312,35.82341,119.5753945131,3.06312,0.89341,3.19075,111.02,34.93,116.3853311204,131.04,3.06312,0.89341,3.19075,3.06312,0.89341,3.19075,0.0,0.0,0.0,129.2,113.63312,35.18341,118.9552785721,3.06312,0.89341,3.19075,110.57,34.29,115.7649731136,125.8,109.21312,37.09341,115.3404813826,3.06312,0.89341,3.19075,106.15,36.2,112.1528532851,125.8
2021-03-14 15:30:00,116.0508,34.9819,121.2085867761,2.4408,0.7119000000000001,2.5425,113.61,34.27,118.6661914784,130.94,2.4408,0.7119000000000001,2.5425,2.4408,0.7119000000000001,2.5425,0.0,0.0,0.0,129.2,115.5808,34.3719,120.5833688294,2.4408,0.7119000000000001,2.5425,113.14,33.66,118.0409047746,125.7,111.0308,37.4419,117.1739494267,2.4408,0.7119000000000001,2.5425,108.59,36.73,114.6336817868,125.7
2021-03-14 16:00:00,118.53872,34.59296,123.4832013709,1.99872,0.58296,2.082,116.54,34.01,121.4012013944,131.08,1.99872,0.58296,2.082,1.99872,0.58296,2.082,0.0,0.0,0.0,129.39,118.07872,34.00296,122.8771150605,1.99872,0.58296,2.082,116.08,33.42,120.7951273852,125.85,113.39872,37.66296,119.4896156727,1.99872,0.58296,2.082,111.4,37.08,117.4090558688,125.85
2021-03-14 16:30:00,123.34208,33.23144,127.7403511158,1.8220800000000001,0.53144,1.8980000000000001,121.52,32.7,125.8427606182,130.62,1.8220800000000001,0.53144,1.8980000000000001,1.8220800000000001,0.53144,1.8980000000000001,0.0,0.0,0.0,129.11,122.86208,32.66144,127.1293056883,1.8220800000000001,0.53144,1.8980000000000001,121.04,32.13,125.2318589657,125.43,117.89208,38.29144,123.9547373197,1.8220800000000001,0.53144,1.8980000000000001,116.07,37.76,122.0576195901,125.43
2021-03-14 17:00:00,125.3548,32.11015,129.4020386859,1.9548,0.57015,2.03625,123.4,31.54,127.3669172117,130.47,1.9548,0.57015,2.03625,1.9548,0.57015,2.03625,0.0,0.0,0.0,129.11,124.8748,31.56015,128.8012373507,1.9548,0.57015,2.03625,122.92,30.99,126.766346086,125.28,119.8248,39.29015,126.1019372653,1.9548,0.57015,2.03625,117.87,38.72,124.0668178846,125.28
2021-03-14 17:30:00,126.22048,31.79264,130.1629038152,1.86048,0.54264,1.9380000000000002,124.36,31.25,128.2262535521,130.31,1.86048,0.54264,1.9380000000000002,1.86048,0.54264,1.9380000000000002,0.0,0.0,0.0,128.99,125.74048,31.25264,129.5661831559,1.86048,0.54264,1.9380000000000002,123.88,30.71,127.6297712135,125.14,120.63048,39.40264,126.9026427778,1.86048,0.54264,1.9380000000000002,118.77,38.86,124.965645279,125.14
2021-03-14 18:00:00,126.93904,31.29222,130.7391406911,1.85904,0.54222,1.9365,125.08,30.75,128.8043823012,130.24,1.85904,0.54222,1.9365,1.85904,0.54222,1.9365,0.0,0.0,0.0,128.99,126.47904,30.76222,130.1662849537,1.85904,0.54222,1.9365,124.62,30.22,128.2317932496,125.08,121.30904,39.75222,127.656265732,1.85904,0.54222,1.9365,119.45,39.21,125.7208280278,125.08
2021-03-14 18:30:00,127.40976,33.38368,131.7107324162,5.42976,1.5836800000000002,5.656,121.98,31.8,126.0569728337,130.21,5.42976,1.5836800000000002,5.656,5.42976,1.5836800000000002,5.656,0.0,0.0,0.0,128.78,126.92976,32.84368,131.110149453,5.42976,1.5836800000000002,5.656,121.5,31.26,125.4569153136,125.04,121.94976,39.78368,128.27503716,5.42976,1.5836800000000002,5.656,116.52,38.2,122.6219817162,125.04
2021-03-14 19:00:00,127.4152,33.72985,131.8041576433,5.2452,1.5298500000000002,5.46375,122.17,32.2,126.3421897072,130.28,5.2452,1.5298500000000002,5.46375,5.2452,1.5298500000000002,5.46375,0.0,0.0,0.0,128.78,126.9352,33.16985,131.1974997782,5.2452,1.5298500000000002,5.46375,121.69,31.64,125.7360159222,125.11,121.9352,39.33985,128.1242240837,5.2452,1.5298500000000002,5.46375,116.69,37.81,122.6627579993,125.11
2021-03-14 19:30:00,125.67672,32.35571,129.7749202256,1.59672,0.46571,1.6632500000000001,124.08,31.89,128.1125228071,130.68,1.59672,0.46571,1.6632500000000001,1.59672,0.46571,1.6632500000000001,0.0,0.0,0.0,129.3,125.19672,31.79571,129.1711495388,1.59672,0.46571,1.6632500000000001,123.6,31.33,127.5089365496,125.49,120.10672,38.99571,126.2786188852,1.59672,0.46571,1.6632500000000001,118.51,38.53,124.6161345894,125.49
2021-03-14 20:00:00,120.63408,33.67494,125.2460891264,1.59408,0.46494,1.6605,119.04,33.21,123.5857018429,130.56,1.59408,0.46494,1.6605,1.59408,0.46494,1.6605,0.0,0.0,0.0,128.98,120.17408,33.10494,124.6504976173,1.59408,0.46494,1.6605,118.58,32.64,122.9901866004,125.34,115.33408,37.80494,121.3720045886,1.59408,0.46494,1.6605,113.74,37.34,119.7124187376,125.34
2021-03-14 20:30:00,118.0912,35.8891,123.4243048036,1.4712,0.42910000000000004,1.5325,116.62,35.46,121.8919029304,131.13,1.4712,0.42910000000000004,1.5325,1.4712,0.42910000000000004,1.5325,0.0,0.0,0.0,129.29,117.6112,35.2791,122.7884736539,1.4712,0.42910000000000004,1.5325,116.14,34.85,121.2560188197,125.9,112.9212,36.1291,118.5601504564,1.4712,0.42910000000000004,1.5325,111.45,35.7,117.0281696858,125.9
2021-03-14 21:00:00,113.59152,37.97461,119.7710500103,1.4215200000000001,0.41461000000000003,1.48075,112.17,37.56,118.2914303743,131.49,1.4215200000000001,0.41461000000000003,1.48075,1.4215200000000001,0.41461000000000003,1.48075,0.0,0.0,0.0,129.39,113.11152,37.34461,119.1168999461,1.4215200000000001,0.41461000000000003,1.48075,111.69,36.93,117.637073238,126.24,108.64152,34.50461,113.9892450153,1.4215200000000001,0.41461000000000003,1.48075,107.22,34.09,112.5089174244,126.24
2021-03-14 21:30:00,107.85104,40.08322,115.0587300236,1.45104,0.42322000000000004,1.5115,106.4,39.66,113.5512025476,131.99,1.45104,0.42322000000000004,1.5115,1.45104,0.42322000000000004,1.5115,0.0,0.0,0.0,129.62,107.39104,39.41322,114.3950933522,1.45104,0.42322000000000004,1.5115,105.94,38.99,112.8871281413,126.72,103.23104,33.08322,108.4027078308,1.45104,0.42322000000000004,1.5115,101.78,32.66,106.8917396247,126.72
2021-03-14 22:00:00,101.9432,41.7126,110.1469791914,1.4832,0.43260000000000004,1.545,100.46,41.28,108.6105427663,132.48,1.4832,0.43260000000000004,1.545,1.4832,0.43260000000000004,1.545,0.0,0.0,0.0,129.9,101.4832,41.0026,109.453428859,1.4832,0.43260000000000004,1.545,100.0,40.57,107.9162865373,127.19,97.6432,32.0926,102.7819511442,1.4832,0.43260000000000004,1.545,96.16,31.66,101.2378447025,127.19
2021-03-14 22:30:00,95.7812,42.99535,104.9887536599,1.5612,0.45535000000000003,1.6262500000000002,94.22,42.54,103.3782375551,132.56,1.5612,0.45535000000000003,1.6262500000000002,1.5612,0.45535000000000003,1.6262500000000002,0.0,0.0,0.0,129.79,95.3212,42.24535,104.2631323434,1.5612,0.45535000000000003,1.6262500000000002,93.76,41.79,102.6515547861,127.25,91.8012,31.13535,96.9374558211,1.5612,0.45535000000000003,1.6262500000000002,90.24,30.68,95.3127483603,127.25
2021-03-14 23:00:00,89.54912,45.78391,100.5744068223,1.41912,0.41391000000000006,1.47825,88.13,45.37,99.122821792,133.97,1.41912,0.41391000000000006,1.47825,1.41912,0.41391000000000006,1.47825,0.0,0.0,0.0,130.89,89.09912,44.98391,99.8108478256,1.41912,0.41391000000000006,1.47825,87.68,44.57,98.3578532706,128.6,85.90912,29.87391,90.955084508,1.41912,0.41391000000000006,1.47825,84.49,29.46,89.4787779309,128.6
2021-03-14 23:30:00,83.84528,47.03779,96.1383620953,1.5352800000000002,0.44779,1.59925,82.31,46.59,94.5809928051,133.73,1.5352800000000002,0.44779,1.59925,1.5352800000000002,0.44779,1.59925,0.0,0.0,0.0,130.46,83.39528,46.20779,95.3411379362,1.5352800000000002,0.44779,1.59925,81.86,45.76,93.7818596531,128.36,80.51528,28.67779,85.4700295587,1.5352800000000002,0.44779,1.59925,78.98,28.23,83.8735554272,128.36
2021-03-15 00:00:00,80.06368,48.03899,93.3698956589,1.57368,0.45899000000000006,1.63925,78.49,47.58,91.7852738733,134.11,1.57368,0.45899000000000006,1.63925,1.57368,0.45899000000000006,1.63925,0.0,0.0,0.0,130.72,79.63368,47.17899,92.5601430842,1.57368,0.45899000000000006,1.63925,78.06,46.72,90.973193854,128.71,76.93368,28.16899,81.9285244342,1.57368,0.45899000000000006,1.63925,75.36,27.71,80.2930488897,128.71
2021-03-15 00:30:00,80.13264,48.41702,93.623970323,1.53264,0.44702000000000003,1.5965,78.6,47.97,92.0819249364,134.11,1.53264,0.44702000000000003,1.5965,1.53264,0.44702000000000003,1.5965,0.0,0.0,0.0,130.72,79.67264,47.55702,92.7868509857,1.53264,0.44702000000000003,1.5965,78.14,47.11,91.242598056,128.74,76.98264,27.70702,81.8169042353,1.53264,0.44702000000000003,1.5965,75.45,27.26,80.2235009209,128.74
2021-03-15 01:00:00,82.7724,47.65445,95.5102968615,1.5924,0.46445000000000003,1.65875,81.18,47.19,93.8993530329,133.66,1.5924,0.46445000000000003,1.65875,1.5924,0.46445000000000003,1.65875,0.0,0.0,0.0,130.32,82.3324,46.82445,94.7161718376,1.5924,0.46445000000000003,1.65875,80.74,46.36,93.1031535449,128.3,79.4924,28.01445,84.2843465097,1.5924,0.46445000000000003,1.65875,77.9,27.55,82.6281580334,128.3
2021-03-15 01:30:00,82.73016,47.85213,95.5725155009,1.55016,0.45213000000000003,1.61475,81.18,47.4,94.0050658209,133.75,1.55016,0.45213000000000003,1.61475,1.55016,0.45213000000000003,1.61475,0.0,0.0,0.0,130.4,82.29016,47.01213,94.7724158179,1.55016,0.45213000000000003,1.61475,80.74,46.56,93.2029033883,128.37,79.46016,27.91213,84.2199740463,1.55016,0.45213000000000003,1.61475,77.91,27.46,82.6076249507,128.37
2021-03-15 02:00:00,80.5996,48.07655,93.8490819351,1.5996000000000001,0.46655,1.66625,79.0,47.61,92.2372598249,134.1,1.5996000000000001,0.46655,1.66625,1.5996000000000001,0.46655,1.66625,0.0,0.0,0.0,130.73,80.1596,47.23655,93.042211539,1.5996000000000001,0.46655,1.66625,78.56,46.77,91.4281493852,128.71,77.4396,28.15655,82.3995324991,1.5996000000000001,0.46655,1.66625,75.84,27.69,80.7368670435,128.71
2021-03-15 02:30:00,79.80152,48.46586,93.366065462,1.63152,0.47586000000000006,1.6995,78.17,47.99,91.7256180137,134.27,1.63152,0.47586000000000006,1.6995,1.63152,0.47586000000000006,1.6995,0.0,0.0,0.0,130.87,79.36152,47.59586,92.5398116804,1.63152,0.47586000000000006,1.6995,77.73,47.12,90.8969047878,128.88,76.69152,28.04586,81.6587992996,1.63152,0.47586000000000006,1.6995,75.06,27.57,79.963169647,128.88
2021-03-15 03:00:00,79.11816,49.38238,93.264691584,1.68816,0.49238000000000004,1.7585000000000002,77.43,48.89,91.5731237864,134.93,1.68816,0.49238000000000004,1.7585000000000002,1.68816,0.49238000000000004,1.7585000000000002,0.0,0.0,0.0,131.44,78.67816,48.51238,92.4321582256,1.68816,0.49238000000000004,1.7585000000000002,76.99,48.02,90.737977165,129.51,76.04816,27.82238,80.9778208416,1.68816,0.49238000000000004,1.7585000000000002,74.36,27.33,79.2233456754,129.51
2021-03-15 03:30:00,77.572,50.3285,92.468227496,1.572,0.4585,1.6375000000000002,76.0,49.87,90.9011380567,135.54,1.572,0.4585,1.6375000000000002,1.572,0.4585,1.6375000000000002,0.0,0.0,0.0,131.96,77.132,49.4485,91.6215017136,1.572,0.4585,1.6375000000000002,75.56,48.99,90.0518389596,130.09,74.592,27.4985,79.4992702246,1.572,0.4585,1.6375000000000002,73.02,27.04,77.8657948011,130.09
2021-03-15 04:00:00,78.01368,50.74274,93.0642784846,1.48368,0.43274,1.5455,76.53,50.31,91.5856811953,135.75,1.48368,0.43274,1.5455,1.48368,0.43274,1.5455,0.0,0.0,0.0,132.15,77.57368,49.85274,92.2115584634,1.48368,0.43274,1.5455,76.09,49.42,90.730504793,130.31,75.01368,27.30274,79.827888602,1.48368,0.43274,1.5455,73.53,26.87,78.2857445516,130.31
2021-03-15 04:30:00,77.78472,50.42596,92.6997308917,1.49472,0.43596,1.557,76.29,49.99,91.209452361,135.58,1.49472,0.43596,1.557,1.49472,0.43596,1.557,0.0,0.0,0.0,132.0,77.34472,49.53596,91.84779281510001,1.49472,0.43596,1.557,75.85,49.1,90.3550358309,130.14,74.79472,27.47596,79.6817326481,1.49472,0.43596,1.557,73.3,27.04,78.1284301647,130.14
2021-03-15 05:00:00,79.04232,49.69526,93.3665208597,1.49232,0.43526000000000004,1.5545,77.55,49.26,91.8724664957,135.31,1.49232,0.43526000000000004,1.5545,1.49232,0.43526000000000004,1.5545,0.0,0.0,0.0,131.8,78.62232,48.82526,92.5493123489,1.49232,0.43526000000000004,1.5545,77.13,48.39,91.0528912226,129.87,75.98232,27.91526,80.9479752276,1.49232,0.43526000000000004,1.5545,74.49,27.48,79.397169345,129.87
2021-03-15 05:30:00,81.8348,48.19515,94.9721378856,1.5948,0.46515000000000006,1.66125,80.24,47.73,93.362789697,134.5,1.5948,0.46515000000000006,1.66125,1.5948,0.46515000000000006,1.66125,0.0,0.0,0.0,131.13,81.3848,47.34515,94.1543886368,1.5948,0.46515000000000006,1.66125,79.79,46.88,92.5428468332,129.1,78.6148,28.51515,83.6265541474,1.5948,0.46515000000000006,1.66125,77.02,28.05,81.9687922322,129.1
2021-03-15 06:00:00,87.34216,45.79313,98.6187794929,1.62216,0.47313000000000005,1.68975,85.72,45.32,96.9629867527,133.7,1.62216,0.47313000000000005,1.68975,1.62216,0.47313000000000005,1.68975,0.0,0.0,0.0,130.62,86.89216,44.97313,97.8408395889,1.62216,0.47313000000000005,1.68975,85.27,44.5,96.1832776526,128.34,83.82216,29.95313,89.0131703955,1.62216,0.47313000000000005,1.68975,82.2,29.48,87.3264587625,128.34
2021-03-15 06:30:00,99.70872,38.53546,106.8962605588,1.69872,0.49546000000000007,1.7695,98.01,38.04,105.1332568696,132.4,1.69872,0.49546000000000007,1.7695,1.69872,0.49546000000000007,1.7695,0.0,0.0,0.0,130.14,99.27872,37.80546,106.2333142223,1.69872,0.49546000000000007,1.7695,97.58,37.31,104.4695769112,127.1,95.52872,35.32546,101.8509914976,1.69872,0.49546000000000007,1.7695,93.83,34.83,100.0859520612,127.1
2021-03-15 07:00:00,109.85992,32.84081,114.6635113009,1.57992,0.46081000000000005,1.64575,108.28,32.38,113.0177985983,131.56,1.57992,0.46081000000000005,1.64575,1.57992,0.46081000000000005,1.64575,0.0,0.0,0.0,129.98,109.41992,32.19081,114.0568592469,1.57992,0.46081000000000005,1.64575,107.84,31.73,112.4111137744,126.3,105.14992,39.68081,112.3880436624,1.57992,0.46081000000000005,1.64575,103.57,39.22,110.7472496272,126.3
2021-03-15 07:30:00,121.3156,26.51705,124.179824223,1.8756,0.54705,1.95375,119.44,25.97,122.2307428596,130.26,1.8756,0.54705,1.95375,1.8756,0.54705,1.95375,0.0,0.0,0.0,129.47,120.8756,25.94705,123.6291231024,1.8756,0.54705,1.95375,119.0,25.4,121.6805654162,125.04,115.9956,44.46705,124.2267996652,1.8756,0.54705,1.95375,114.12,43.92,122.2797644747,125.04
2021-03-15 08:00:00,128.15632,22.14476,130.0554987357,1.93632,0.56476,2.017,126.22,21.58,128.0514927676,130.04,1.93632,0.56476,2.017,1.93632,0.56476,2.017,0.0,0.0,0.0,129.79,127.74632,21.63476,129.5653700408,1.93632,0.56476,2.017,125.81,21.07,127.5621456389,124.82,122.50632,48.29476,131.682125907,1.93632,0.56476,2.017,120.57,47.73,129.6737359684,124.82
2021-03-15 08:30:00,131.9264,6.77895,132.1004510971,2.6364,0.76895,2.74625,129.29,6.01,129.429610986,131.87,2.6364,0.76895,2.74625,2.6364,0.76895,2.74625,0.0,0.0,0.0,128.9,132.3064,5.82895,132.4347391701,2.6364,0.76895,2.74625,129.67,5.06,129.7686884422,126.54,130.9764,24.45895,133.2406003892,2.6364,0.76895,2.74625,128.34,23.69,130.5081288656,126.54
2021-03-15 09:00:00,133.51592,1.26881,133.5219486536,3.11592,0.9088100000000001,3.24575,130.4,0.36,130.4004969316,133.35,3.11592,0.9088100000000001,3.24575,3.11592,0.9088100000000001,3.24575,0.0,0.0,0.0,129.51,134.44592,1.1688100000000001,134.451000448,3.11592,0.9088100000000001,3.24575,131.33,0.26,131.3302573667,127.98,134.35592,17.36881,135.4739414052,3.11592,0.9088100000000001,3.24575,131.24,16.46,132.2681715304,127.98
2021-03-15 09:30:00,135.53704,2.64872,135.5629187116,3.28704,0.9587200000000001,3.424,132.25,1.69,132.2607976688,133.11,3.28704,0.9587200000000001,3.424,3.28704,0.9587200000000001,3.424,0.0,0.0,0.0,129.51,136.49704,2.07872,136.5128675459,3.28704,0.9587200000000001,3.424,133.21,1.12,133.214708272,127.77,136.39704,18.68872,137.6714232366,3.28704,0.9587200000000001,3.424,133.11,17.73,134.2856098024,127.77
2021-03-15 10:00:00,134.86584,3.07087,134.9007970379,4.18584,1.2208700000000001,4.36025,130.68,1.85,130.6930943088,133.22,4.18584,1.2208700000000001,4.36025,4.18584,1.2208700000000001,4.36025,0.0,0.0,0.0,129.6,135.81584,2.51087,135.8390476375,4.18584,1.2208700000000001,4.36025,131.63,1.29,131.6363209756,127.88,135.73584,19.14087,137.0787772227,4.18584,1.2208700000000001,4.36025,131.55,17.92,132.7649385192,127.88
2021-03-15 10:30:00,135.0532,2.09885,135.0695080378,4.4532,1.29885,4.63875,130.6,0.8,130.6024502067,133.67,4.4532,1.29885,4.63875,4.4532,1.29885,4.63875,0.0,0.0,0.0,129.9,135.9832,1.84885,135.9957680539,4.4532,1.29885,4.63875,131.53,0.55,131.5311499227,128.32,135.8932,18.23885,137.1116970049,4.4532,1.29885,4.63875,131.44,16.94,132.5271187342,128.32
2021-03-15 11:00:00,135.54528,2.92279,135.5767886906,4.29528,1.25279,4.47425,131.25,1.67,131.260623951,133.44,4.29528,1.25279,4.47425,4.29528,1.25279,4.47425,0.0,0.0,0.0,129.79,136.47528,2.36279,136.4957319027,4.29528,1.25279,4.47425,132.18,1.11,132.1846606078,128.09,136.38528,19.04279,137.7082875199,4.29528,1.25279,4.47425,132.09,17.79,133.2826027657,128.09
2021-03-15 11:30:00,135.20888,3.87384,135.2643628869,5.01888,1.46384,5.228,130.19,2.41,130.2123043341,133.24,5.01888,1.46384,5.228,5.01888,1.46384,5.228,0.0,0.0,0.0,129.66,136.15888,3.31384,136.199200212,5.01888,1.46384,5.228,131.14,1.85,131.1530483824,127.88,136.05888,19.93384,137.5113697263,5.01888,1.46384,5.228,131.04,18.47,132.3352655191,127.88
2021-03-15 12:00:00,134.11784,3.56312,134.1651625065,4.70784,1.3731200000000001,4.904,129.41,2.19,129.4285293125,133.28,4.70784,1.3731200000000001,4.904,4.70784,1.3731200000000001,4.904,0.0,0.0,0.0,129.66,135.06784,3.00312,135.1012218005,4.70784,1.3731200000000001,4.904,130.36,1.63,130.3701902277,127.94,134.96784,19.62312,136.3868933322,4.70784,1.3731200000000001,4.904,130.26,18.25,131.5322397741,127.94
2021-03-15 12:30:00,135.16744,3.9984200000000003,135.2265661719,5.85744,1.70842,6.1015,129.31,2.29,129.3302756511,133.15,5.85744,1.70842,6.1015,5.85744,1.70842,6.1015,0.0,0.0,0.0,129.57,136.10744,3.44842,136.1511176004,5.85744,1.70842,6.1015,130.25,1.74,130.2616217464,127.81,136.00744,20.05842,137.4785945093,5.85744,1.70842,6.1015,130.15,18.35,131.437228364,127.81
2021-03-15 13:00:00,132.91256,2.94283,132.9451347518,6.59256,1.92283,6.86725,126.32,1.02,126.3241180456,133.79,6.59256,1.92283,6.86725,6.59256,1.92283,6.86725,0.0,0.0,0.0,129.92,133.80256,2.83283,133.8325445785,6.59256,1.92283,6.86725,127.21,0.91,127.2132548125,128.42,133.75256,18.46283,135.0208257943,6.59256,1.92283,6.86725,127.16,16.54,128.2311865343,128.42
2021-03-15 13:30:00,129.20528,4.40154,129.2802302529,7.6852800000000006,2.24154,8.0055,121.52,2.16,121.539195324,134.43,7.6852800000000006,2.24154,8.0055,7.6852800000000006,2.24154,8.0055,0.0,0.0,0.0,130.19,130.06528,4.96154,130.1598783829,7.6852800000000006,2.24154,8.0055,122.38,2.7199999999999998,122.4102234293,129.05,130.00528,16.44154,131.0408221336,7.6852800000000006,2.24154,8.0055,122.32,14.2,123.1414731112,129.05
2021-03-15 14:00:00,126.46096,4.25153,126.5324065663,5.73096,1.6715300000000002,5.96975,120.73,2.58,120.7575641523,134.4,5.73096,1.6715300000000002,5.96975,5.73096,1.6715300000000002,5.96975,0.0,0.0,0.0,130.08,127.29096,4.79153,127.3811102851,5.73096,1.6715300000000002,5.96975,121.56,3.12,121.6000328947,129.03,127.23096,15.44153,128.1645740104,5.73096,1.6715300000000002,5.96975,121.5,13.77,122.2778103337,129.03
2021-03-15 14:30:00,124.71408,4.84244,124.8080565324,6.69408,1.9524400000000002,6.973,118.02,2.89,118.0553789541,134.43,6.69408,1.9524400000000002,6.973,6.69408,1.9524400000000002,6.973,0.0,0.0,0.0,130.03,125.53408,5.39244,125.6498454062,6.69408,1.9524400000000002,6.973,118.84,3.44,118.8897775252,129.06,125.48408,15.43244,126.4294844481,6.69408,1.9524400000000002,6.973,118.79,13.48,119.5523922805,129.06
2021-03-15 15:00:00,124.93024,4.95132,125.028318537,7.41024,2.16132,7.719,117.52,2.79,117.5531135275,134.67,7.41024,2.16132,7.719,7.41024,2.16132,7.719,0.0,0.0,0.0,130.27,125.74024,5.49132,125.8600911751,7.41024,2.16132,7.719,118.33,3.33,118.3768465537,129.29,125.71024,15.80132,126.6994323373,7.41024,2.16132,7.719,118.3,13.64,119.0837503608,129.29
2021-03-15 15:30:00,126.24648,5.07939,126.3486205511,6.54648,1.9093900000000001,6.81925,119.7,3.17,119.7419679979,134.97,6.54648,1.9093900000000001,6.81925,6.54648,1.9093900000000001,6.81925,0.0,0.0,0.0,130.52,127.08648,5.63939,127.2115408222,6.54648,1.9093900000000001,6.81925,120.54,3.73,120.59769691,129.57,127.02648,15.24939,127.9385419511,6.54648,1.9093900000000001,6.81925,120.48,13.34,121.2162777848,129.57
2021-03-15 16:00:00,131.05464,4.63427,131.1365514415,5.53464,1.61427,5.76525,125.52,3.02,125.556325209,134.67,5.53464,1.61427,5.76525,5.53464,1.61427,5.76525,0.0,0.0,0.0,130.34,131.93464,5.21427,132.0376379809,5.53464,1.61427,5.76525,126.4,3.6,126.4512554307,129.3,131.88464,15.00427,132.7353998983,5.53464,1.61427,5.76525,126.35,13.39,127.0575247673,129.3
2021-03-15 16:30:00,133.41632,4.60601,133.4958043178,4.30632,1.25601,4.48575,129.11,3.35,129.1534536898,134.5,4.30632,1.25601,4.48575,4.30632,1.25601,4.48575,0.0,0.0,0.0,130.18,134.30632,5.20601,134.407180359,4.30632,1.25601,4.48575,130.0,3.95,130.0599957712,129.16,134.23632,14.25601,134.9911975955,4.30632,1.25601,4.48575,129.93,13.0,130.578730657,129.16
2021-03-15 17:00:00,135.62392,4.18906,135.6885990047,2.77392,0.8090600000000001,2.8895,132.85,3.38,132.8929904096,134.26,2.77392,0.8090600000000001,2.8895,2.77392,0.8090600000000001,2.8895,0.0,0.0,0.0,130.0,136.55392,4.809060000000001,136.6385748076,2.77392,0.8090600000000001,2.8895,133.78,4.0,133.8397863118,128.95,136.45392,13.709060000000001,137.1408422369,2.77392,0.8090600000000001,2.8895,133.68,12.9,134.3009769138,128.95
2021-03-15 17:30:00,137.32968,4.96699,137.4194745972,2.14968,0.62699,2.23925,135.18,4.34,135.2496506465,133.97,2.14968,0.62699,2.23925,2.14968,0.62699,2.23925,0.0,0.0,0.0,129.64,138.25968,5.60699,138.3733263695,2.14968,0.62699,2.23925,136.11,4.98,136.2010737843,128.68,138.16968,12.46699,138.7309854033,2.14968,0.62699,2.23925,136.02,11.84,136.5343400028,128.68
2021-03-15 18:00:00,137.57704,8.58747,137.8447916178,4.99704,1.45747,5.20525,132.58,7.13,132.7715831795,134.16,4.99704,1.45747,5.20525,4.99704,1.45747,5.20525,0.0,0.0,0.0,129.49,138.47704,9.21747,138.7834729367,4.99704,1.45747,5.20525,133.48,7.76,133.7053776031,128.88,138.38704,10.53747,138.7876475554,4.99704,1.45747,5.20525,133.39,9.08,133.6986854834,128.88
2021-03-15 18:30:00,138.81672,8.68446,139.0881073171,4.98672,1.45446,5.1945,133.83,7.23,134.0251536093,134.16,4.98672,1.45446,5.1945,4.98672,1.45446,5.1945,0.0,0.0,0.0,129.49,139.71672,9.34446,140.0288569555,4.98672,1.45446,5.1945,134.73,7.89,134.9608276501,128.88,139.62672,10.43446,140.0160665547,4.98672,1.45446,5.1945,134.64,8.98,134.9391344273,128.88
