Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-03-15 19:00:00,140.512,8.25225,140.7541181425,5.082,1.48225,5.29375,135.43,6.77,135.5991069292,133.71,5.082,1.48225,5.29375,5.082,1.48225,5.29375,0.0,0.0,0.0,129.17,141.432,8.92225,141.7131510096,5.082,1.48225,5.29375,136.35,7.44,136.5528326326,128.47,141.362,10.83225,141.7764179406,5.082,1.48225,5.29375,136.28,9.35,136.600369326,128.47
2021-03-15 19:30:00,136.60056,9.72808,136.9465170525,4.93056,1.43808,5.136,131.67,8.29,131.9307128761,134.21,4.93056,1.43808,5.136,4.93056,1.43808,5.136,0.0,0.0,0.0,129.41,137.49056,10.37808,137.8816834594,4.93056,1.43808,5.136,132.56,8.94,132.8611199712,128.94,137.40056,9.40808,137.7222780003,4.93056,1.43808,5.136,132.47,7.97,132.7095392201,128.94
2021-03-15 20:00:00,130.71336,12.09973,131.2721826914,4.83336,1.4097300000000001,5.03475,125.88,10.69,126.3330934474,134.92,4.83336,1.4097300000000001,5.03475,4.83336,1.4097300000000001,5.03475,0.0,0.0,0.0,129.75,131.54336,12.74973,132.1597940947,4.83336,1.4097300000000001,5.03475,126.71,11.34,127.2164285774,129.62,131.48336,7.11973,131.6759830499,4.83336,1.4097300000000001,5.03475,126.65,5.71,126.7786519884,129.62
2021-03-15 20:30:00,126.64688,14.08034,127.4271877907,4.7668800000000005,1.3903400000000001,4.9655000000000005,121.88,12.69,122.5388530222,135.31,4.7668800000000005,1.3903400000000001,4.9655000000000005,4.7668800000000005,1.3903400000000001,4.9655000000000005,0.0,0.0,0.0,129.86,127.44688,14.73034,128.2953239142,4.7668800000000005,1.3903400000000001,4.9655000000000005,122.68,13.34,123.4031523098,129.99,127.39688,5.19034,127.5025672802,4.7668800000000005,1.3903400000000001,4.9655000000000005,122.63,3.8,122.6888621677,129.99
2021-03-15 21:00:00,122.11912,13.36391,122.848172799,1.17912,0.34391000000000005,1.22825,120.94,13.02,121.6388260384,135.24,1.17912,0.34391000000000005,1.22825,1.17912,0.34391000000000005,1.22825,0.0,0.0,0.0,129.73,122.91912,14.00391,123.7142657775,1.17912,0.34391000000000005,1.22825,121.74,13.66,122.5039721805,129.92,122.87912,3.84391,122.939227979,1.17912,0.34391000000000005,1.22825,121.7,3.5,121.7503182747,129.92
2021-03-15 21:30:00,115.90592,16.45881,117.0686752196,1.19592,0.34881,1.2457500000000001,114.71,16.11,115.8357293757,135.96,1.19592,0.34881,1.2457500000000001,1.19592,0.34881,1.2457500000000001,0.0,0.0,0.0,130.01,116.64592,17.08881,117.8910432555,1.19592,0.34881,1.2457500000000001,115.45,16.74,116.6573191017,130.6,116.61592,1.62881,116.6272944875,1.19592,0.34881,1.2457500000000001,115.42,1.28,115.4270973385,130.6
2021-03-15 22:00:00,108.29664,31.72027,112.8465230486,4.52664,1.32027,4.71525,103.77,30.4,108.131276234,136.16,4.52664,1.32027,4.71525,4.52664,1.32027,4.71525,0.0,0.0,0.0,130.51,107.95664,22.44027,110.2642364403,4.52664,1.32027,4.71525,103.43,21.12,105.5642898901,130.8,107.32664,9.25027,107.7245336437,4.52664,1.32027,4.71525,102.8,7.93,103.1054067447,130.8
2021-03-15 22:30:00,103.94808,42.15194,112.1694672424,1.13808,0.33194,1.1855,102.81,41.82,110.9901279394,135.68,1.13808,0.33194,1.1855,1.13808,0.33194,1.1855,0.0,0.0,0.0,130.95,102.51808,22.15194,104.8840558553,1.13808,0.33194,1.1855,101.38,21.82,103.7015756872,130.33,101.19808,14.08194,102.1731492607,1.13808,0.33194,1.1855,100.06,13.75,101.0003272272,130.33
2021-03-15 23:00:00,97.41064,43.66352,106.7489379994,1.04064,0.30352,1.084,96.37,43.36,105.6752880289,135.71,1.04064,0.30352,1.084,1.04064,0.30352,1.084,0.0,0.0,0.0,130.75,96.08064,23.59352,98.9350472219,1.04064,0.30352,1.084,95.04,23.29,97.8520602747,130.33,94.86064,12.63352,95.6982071347,1.04064,0.30352,1.084,93.82,12.33,94.6267472758,130.33
2021-03-15 23:30:00,91.26576,45.35168,101.9127755838,0.9657600000000001,0.28168000000000004,1.006,90.3,45.07,100.9227174624,136.12,0.9657600000000001,0.28168000000000004,1.006,0.9657600000000001,0.28168000000000004,1.006,0.0,0.0,0.0,130.94,90.02576,25.08168,93.4544174194,0.9657600000000001,0.28168000000000004,1.006,89.06,24.8,92.4484916048,130.73,88.92576,11.36168,89.6486394989,0.9657600000000001,0.28168000000000004,1.006,87.96,11.08,88.6551070159,130.73
2021-03-16 00:00:00,87.05368,46.79524,98.833889371,0.9436800000000001,0.27524000000000004,0.983,86.11,46.52,97.8725829842,136.58,0.9436800000000001,0.27524000000000004,0.983,0.9436800000000001,0.27524000000000004,0.983,0.0,0.0,0.0,131.21,85.86368,26.36524,89.8203619643,0.9436800000000001,0.27524000000000004,0.983,84.92,26.09,88.8374611299,131.17,84.86368,10.30524,85.4870876484,0.9436800000000001,0.27524000000000004,0.983,83.92,10.03,84.5172603673,131.17
2021-03-16 00:30:00,86.61544,47.19742,98.6399052161,0.9854400000000001,0.28742,1.0265,85.63,46.91,97.637313564,136.22,0.9854400000000001,0.28742,1.0265,0.9854400000000001,0.28742,1.0265,0.0,0.0,0.0,130.8,85.42544,26.84742,89.5449035951,0.9854400000000001,0.28742,1.0265,84.44,26.56,88.5186262885,130.83,84.42544,9.70742,84.9816975722,0.9854400000000001,0.28742,1.0265,83.44,9.42,83.970054186,130.83
2021-03-16 01:00:00,90.76088,46.52359,101.9901062107,1.04088,0.30359,1.08425,89.72,46.22,100.9255507788,135.72,1.04088,0.30359,1.08425,1.04088,0.30359,1.08425,0.0,0.0,0.0,130.41,89.49088,26.293590000000002,93.2736322776,1.04088,0.30359,1.08425,88.45,25.99,92.1893844214,130.36,88.41088,10.06359,88.9817933403,1.04088,0.30359,1.08425,87.37,9.76,87.9134489143,130.36
2021-03-16 01:30:00,91.15512,46.92316,102.523357566,1.00512,0.29316000000000003,1.047,90.15,46.63,101.4957112394,136.11,1.00512,0.29316000000000003,1.047,1.00512,0.29316000000000003,1.047,0.0,0.0,0.0,130.76,89.90512,26.61316,93.7613507123,1.00512,0.29316000000000003,1.047,88.9,26.32,92.7143591899,130.72,88.83512,9.93316,89.3887364996,1.00512,0.29316000000000003,1.047,87.83,9.64,88.3574473375,130.72
2021-03-16 02:00:00,89.12984,47.55037,101.0206219817,1.02984,0.30037,1.07275,88.1,47.25,99.9708582538,136.39,1.02984,0.30037,1.07275,1.02984,0.30037,1.07275,0.0,0.0,0.0,130.98,87.90984,27.11037,91.995174495,1.02984,0.30037,1.07275,86.88,26.81,90.9225522079,131.0,86.85984,9.63037,87.3920810552,1.02984,0.30037,1.07275,85.83,9.33,86.3356114243,131.0
2021-03-16 02:30:00,86.29872,47.90421,98.703001015,1.00872,0.29421,1.05075,85.29,47.61,97.6785350013,136.59,1.00872,0.29421,1.05075,1.00872,0.29421,1.05075,0.0,0.0,0.0,131.12,85.12872,27.41421,89.4339861505,1.00872,0.29421,1.05075,84.12,27.12,88.383645546,131.2,84.12872,9.40421,84.6527063629,1.00872,0.29421,1.05075,83.12,9.11,83.6177403426,131.2
2021-03-16 03:00:00,83.6908,48.2194,96.588097305,1.0608,0.3094,1.105,82.63,47.91,95.5148417786,136.62,1.0608,0.3094,1.105,1.0608,0.3094,1.105,0.0,0.0,0.0,131.12,82.5508,27.6994,87.0740566472,1.0608,0.3094,1.105,81.49,27.39,85.9699494009,131.2,81.6008,9.1294,82.1099050359,1.0608,0.3094,1.105,80.54,8.82,81.0215033186,131.2
2021-03-16 03:30:00,82.16104,50.35447,96.3639410924,1.18104,0.34447000000000005,1.23025,80.98,50.01,95.1775209805,136.54,1.18104,0.34447000000000005,1.23025,1.18104,0.34447000000000005,1.23025,0.0,0.0,0.0,131.49,81.02104,30.26447,86.4889996882,1.18104,0.34447000000000005,1.23025,79.84,29.92,85.2621369659,131.16,79.78104,13.73447,80.9546169756,1.18104,0.34447000000000005,1.23025,78.6,13.39,79.7323779904,131.16
2021-03-16 04:00:00,80.83104,56.31572,98.5145539837,1.15104,0.33572,1.199,79.68,55.98,97.3789648744,136.01,1.15104,0.33572,1.199,1.15104,0.33572,1.199,0.0,0.0,0.0,131.86,79.47104,34.04572,86.4566784523,1.15104,0.33572,1.199,78.32,33.71,85.2665614412,130.65,77.66104,22.03572,80.7267619182,1.15104,0.33572,1.199,76.51,21.7,79.5277945124,130.65
2021-03-16 04:30:00,80.24872,55.56421,97.6075739611,1.24872,0.36421000000000003,1.30075,79.0,55.2,96.3744779493,135.81,1.24872,0.36421000000000003,1.30075,1.24872,0.36421000000000003,1.30075,0.0,0.0,0.0,131.74,78.89872,33.33421,85.6514890353,1.24872,0.36421000000000003,1.30075,77.65,32.97,84.359607633,130.44,77.11872,22.66421,80.3801181223,1.24872,0.36421000000000003,1.30075,75.87,22.3,79.0793708877,130.44
2021-03-16 05:00:00,81.84304,55.10172,98.6634823194,1.10304,0.32172,1.149,80.74,54.78,97.5694419375,135.7,1.10304,0.32172,1.149,1.10304,0.32172,1.149,0.0,0.0,0.0,131.65,80.45304,32.97172,86.947259675,1.10304,0.32172,1.149,79.35,32.65,85.804691014,130.34,78.60304,22.76172,81.8323517602,1.10304,0.32172,1.149,77.5,22.44,80.6833539214,130.34
2021-03-16 05:30:00,84.45224,52.88857,99.6462828091,1.09224,0.31857,1.13775,83.36,52.57,98.5519888181,134.3,1.09224,0.31857,1.13775,1.09224,0.31857,1.13775,0.0,0.0,0.0,130.45,83.01224,31.19857,88.6813551986,1.09224,0.31857,1.13775,81.92,30.88,87.5469062846,128.99,81.05224,23.44857,84.3759506261,1.09224,0.31857,1.13775,79.96,23.13,83.2382033684,128.99
2021-03-16 06:00:00,88.48736,50.27298,101.7712405243,1.10736,0.32298000000000004,1.1535,87.38,49.95,100.6492270214,133.41,1.10736,0.32298000000000004,1.1535,1.10736,0.32298000000000004,1.1535,0.0,0.0,0.0,129.83,86.98736,28.91298,91.6665763092,1.10736,0.32298000000000004,1.1535,85.88,28.59,90.5138801511,128.14,84.87736,25.01298,88.4862441798,1.10736,0.32298000000000004,1.1535,83.77,24.69,87.3327487258,128.14
2021-03-16 06:30:00,101.2,43.93375,110.3250397193,1.11,0.32375000000000004,1.15625,100.09,43.61,109.1780206818,132.81,1.11,0.32375000000000004,1.15625,1.11,0.32375000000000004,1.15625,0.0,0.0,0.0,130.0,99.47,22.96375,102.0863101207,1.11,0.32375000000000004,1.15625,98.36,22.64,100.9319533151,127.57,96.91,30.22375,101.5136599875,1.11,0.32375000000000004,1.15625,95.8,29.9,100.3576105734,127.57
2021-03-16 07:00:00,109.76264,39.00577,116.487283568,1.32264,0.38577000000000006,1.37775,108.44,38.62,115.1118499547,131.59,1.32264,0.38577000000000006,1.37775,1.32264,0.38577000000000006,1.37775,0.0,0.0,0.0,129.36,107.88264,18.51577,109.4600281019,1.32264,0.38577000000000006,1.37775,106.56,18.13,108.0913063109,126.39,105.01264,33.70577,110.2893172119,1.32264,0.38577000000000006,1.37775,103.69,33.32,108.9120677427,126.39
2021-03-16 07:30:00,120.58656,34.15983,125.3316098926,1.81656,0.52983,1.8922500000000002,118.77,33.63,123.4394175294,130.85,1.81656,0.52983,1.8922500000000002,1.81656,0.52983,1.8922500000000002,0.0,0.0,0.0,129.24,118.54656,14.01983,119.3727042546,1.81656,0.52983,1.8922500000000002,116.73,13.49,117.50690618,125.67,115.32656,37.84983,121.3788493621,1.81656,0.52983,1.8922500000000002,113.51,37.32,119.4876667276,125.67
2021-03-16 08:00:00,127.59128,29.31829,130.9163735388,2.05128,0.5982900000000001,2.13675,125.54,28.72,128.7832675467,130.31,2.05128,0.5982900000000001,2.13675,2.05128,0.5982900000000001,2.13675,0.0,0.0,0.0,129.24,125.42128,9.47829,125.7789149984,2.05128,0.5982900000000001,2.13675,123.37,8.88,123.6891721211,125.14,121.94128,41.91829,128.945022411,2.05128,0.5982900000000001,2.13675,119.89,41.32,126.8107034126,125.14
2021-03-16 08:30:00,132.03336,25.71348,134.5139071122,2.10336,0.61348,2.191,129.93,25.1,132.332214143,129.86,2.10336,0.61348,2.191,2.10336,0.61348,2.191,0.0,0.0,0.0,129.24,129.79336,6.08348,129.9358496682,2.10336,0.61348,2.191,127.69,5.47,127.807108566,124.71,126.16336,44.92348,133.9227854467,2.10336,0.61348,2.191,124.06,44.31,131.7355673309,124.71
2021-03-16 09:00:00,135.05592,23.83256,137.142598937,2.30592,0.67256,2.402,132.75,23.16,134.7551412748,130.1,2.30592,0.67256,2.402,2.30592,0.67256,2.402,0.0,0.0,0.0,129.76,132.79592,4.18256,132.8617709381,2.30592,0.67256,2.402,130.49,3.51,130.5371985298,124.92,129.05592,47.05256,137.3658396021,2.30592,0.67256,2.402,126.75,46.38,134.9691331379,124.92
2021-03-16 09:30:00,137.22896,23.12553,139.1638516299,2.89896,0.8455300000000001,3.01975,134.33,22.28,136.1651471559,130.03,2.89896,0.8455300000000001,3.01975,2.89896,0.8455300000000001,3.01975,0.0,0.0,0.0,129.82,134.92896,3.55553,134.9757979797,2.89896,0.8455300000000001,3.01975,132.03,2.71,132.0578093109,124.87,131.12896,47.89553,139.6022419041,2.89896,0.8455300000000001,3.01975,128.23,47.05,136.5892946025,124.87
2021-03-16 10:00:00,139.10792,22.56106,140.925564874,2.6779200000000003,0.7810600000000001,2.7895000000000003,136.43,21.78,138.1575669299,129.97,2.6779200000000003,0.7810600000000001,2.7895000000000003,2.6779200000000003,0.7810600000000001,2.7895000000000003,0.0,0.0,0.0,129.82,136.77792,3.05106,136.811945263,2.6779200000000003,0.7810600000000001,2.7895000000000003,134.1,2.27,134.1192115247,124.82,132.90792,48.12106,141.3511641772,2.6779200000000003,0.7810600000000001,2.7895000000000003,130.23,47.34,138.5674150008,124.82
2021-03-16 10:30:00,139.41456,22.73383,141.2559611714,3.06456,0.8938300000000001,3.19225,136.35,21.84,138.0880447396,129.97,3.06456,0.8938300000000001,3.19225,3.06456,0.8938300000000001,3.19225,0.0,0.0,0.0,129.82,137.08456,3.23383,137.1226977814,3.06456,0.8938300000000001,3.19225,134.02,2.34,134.0404267376,124.82,133.22456,48.19383,141.6736695271,3.06456,0.8938300000000001,3.19225,130.16,47.3,138.4879619317,124.82
2021-03-16 11:00:00,140.06576,21.37918,141.6879898292,3.66576,1.06918,3.8185000000000002,136.4,20.31,137.9037929138,129.58,3.66576,1.06918,3.8185000000000002,3.66576,1.06918,3.8185000000000002,0.0,0.0,0.0,129.6,137.72576,1.9891800000000002,137.7401241638,3.66576,1.06918,3.8185000000000002,134.06,0.92,134.0631567583,124.44,133.86576,49.45918,142.7103786928,3.66576,1.06918,3.8185000000000002,130.2,48.39,138.9015194301,124.44
2021-03-16 11:30:00,141.55032,20.37176,143.0087469269,3.16032,0.92176,3.292,138.39,19.45,139.7501148479,129.52,3.16032,0.92176,3.292,3.16032,0.92176,3.292,0.0,0.0,0.0,129.66,139.19032,1.25176,139.1959485215,3.16032,0.92176,3.292,136.03,0.33,136.0304002788,124.37,135.24032,50.10176,144.2225034757,3.16032,0.92176,3.292,132.08,49.18,140.9389896374,124.37
2021-03-16 12:00:00,140.72232,20.37776,142.1900996863,3.59232,1.04776,3.742,137.13,19.33,138.4856880692,129.61,3.59232,1.04776,3.742,3.59232,1.04776,3.742,0.0,0.0,0.0,129.75,138.37232,1.19776,138.377503848,3.59232,1.04776,3.742,134.78,0.15,134.7800834693,124.47,134.47232,50.41776,143.6132144672,3.59232,1.04776,3.742,130.88,49.37,139.8819906207,124.47
2021-03-16 12:30:00,140.62264,33.03452,144.4507057518,3.99264,1.16452,4.159,136.63,31.87,140.2977326973,130.77,3.99264,1.16452,4.159,3.99264,1.16452,4.159,0.0,0.0,0.0,133.29,134.61264,22.15452,136.4235522342,3.99264,1.16452,4.159,130.62,20.99,132.2957463413,125.56,134.39264,39.92452,140.1975355825,3.99264,1.16452,4.159,130.4,38.76,136.0385886431,125.56
2021-03-16 13:00:00,138.88208,42.76894,145.3183208472,4.28208,1.24894,4.4605,134.6,41.52,140.8583345067,131.98,4.28208,1.24894,4.4605,4.28208,1.24894,4.4605,0.0,0.0,0.0,135.69,130.98208,31.74894,134.7749994333,4.28208,1.24894,4.4605,126.7,30.5,130.3193769169,126.73,132.74208,32.17894,136.586763569,4.28208,1.24894,4.4605,128.46,30.93,132.1311337271,126.73
2021-03-16 13:30:00,139.13176,44.14718,145.9678736663,4.24176,1.23718,4.4185,134.89,42.91,141.550627692,132.46,4.24176,1.23718,4.4185,4.24176,1.23718,4.4185,0.0,0.0,0.0,136.06,131.25176,30.89718,134.8393868091,4.24176,1.23718,4.4185,127.01,29.66,130.4272046009,127.22,133.01176,31.30718,136.6465067898,4.24176,1.23718,4.4185,128.77,30.07,132.2343291283,127.22
2021-03-16 14:00:00,135.72992,45.19081,143.0553057096,5.17992,1.51081,5.39575,130.55,43.68,137.6635205855,132.34,5.17992,1.51081,5.39575,5.17992,1.51081,5.39575,0.0,0.0,0.0,135.79,128.09992,30.26081,131.6256286817,5.17992,1.51081,5.39575,122.92,28.75,126.2374306614,127.12,129.81992,30.66081,133.3915173415,5.17992,1.51081,5.39575,124.64,29.15,128.0033284723,127.12
2021-03-16 14:30:00,129.00408,47.87869,137.6024040951,6.78408,1.97869,7.06675,122.22,45.9,130.5547333497,132.85,6.78408,1.97869,7.06675,6.78408,1.97869,7.06675,0.0,0.0,0.0,135.98,121.92408,29.23869,125.3809486196,6.78408,1.97869,7.06675,115.14,27.26,118.3229783263,127.6,123.53408,29.61869,127.0351751239,6.78408,1.97869,7.06675,116.75,27.64,119.9772149202,127.6
2021-03-16 15:00:00,126.45344,48.91517,135.5845357847,6.7034400000000005,1.95517,6.98275,119.75,46.96,128.6285508742,133.27,6.7034400000000005,1.95517,6.98275,6.7034400000000005,1.95517,6.98275,0.0,0.0,0.0,136.29,119.54344,28.71517,122.9438694493,6.7034400000000005,1.95517,6.98275,112.84,26.76,115.9696649991,128.0,121.11344,29.08517,124.5568643735,6.7034400000000005,1.95517,6.98275,114.41,27.13,117.5826730433,128.0
2021-03-16 15:30:00,126.09008,49.21669,135.3550547596,5.9200800000000005,1.72669,6.16675,120.17,47.49,129.2135016165,132.99,5.9200800000000005,1.72669,6.16675,5.9200800000000005,1.72669,6.16675,0.0,0.0,0.0,135.94,119.13008,27.78669,122.327740525,5.9200800000000005,1.72669,6.16675,113.21,26.06,116.1706834791,127.74,120.71008,28.14669,123.9482132649,5.9200800000000005,1.72669,6.16675,114.79,26.42,117.7911732686,127.74
2021-03-16 16:00:00,127.83728,49.61379,137.1273069668,6.28728,1.83379,6.54925,121.55,47.78,130.6037170221,132.76,6.28728,1.83379,6.54925,6.28728,1.83379,6.54925,0.0,0.0,0.0,135.66,120.78728,27.43379,123.8635533301,6.28728,1.83379,6.54925,114.5,25.6,117.3269363787,127.53,122.39728,27.78379,125.5110877101,6.28728,1.83379,6.54925,116.11,25.95,118.9745123966,127.53
2021-03-16 16:30:00,129.35632,53.82351,140.1072009308,9.16632,2.6735100000000003,9.54825,120.19,51.15,130.6214323915,133.74,9.16632,2.6735100000000003,9.54825,9.16632,2.6735100000000003,9.54825,0.0,0.0,0.0,136.34,122.41632,26.01351,125.1497427279,9.16632,2.6735100000000003,9.54825,113.25,23.34,115.6300916717,128.49,124.00632,26.35351,126.7756872956,9.16632,2.6735100000000003,9.54825,114.84,23.68,117.2559934502,128.49
2021-03-16 17:00:00,133.60464,53.53552,143.9314132884,7.9046400000000006,2.30552,8.234,125.7,51.23,135.7387302873,133.57,7.9046400000000006,2.30552,8.234,7.9046400000000006,2.30552,8.234,0.0,0.0,0.0,136.21,126.29464,25.39552,128.8226242894,7.9046400000000006,2.30552,8.234,118.39,23.09,120.6206458282,128.36,127.92464,25.70552,130.4817507455,7.9046400000000006,2.30552,8.234,120.02,23.4,122.2798446188,128.36
2021-03-16 17:30:00,137.99784,52.90312,147.7908791178,6.14784,1.79312,6.404,131.85,51.11,141.4095279675,133.46,6.14784,1.79312,6.404,6.14784,1.79312,6.404,0.0,0.0,0.0,136.21,130.28784,24.84312,132.6352210508,6.14784,1.79312,6.404,124.14,23.05,126.2617998446,128.27,132.01784,25.16312,134.3945411332,6.14784,1.79312,6.404,125.87,23.37,128.0211459096,128.27
2021-03-16 18:00:00,142.44728,49.15504,150.6898985891,1.9372800000000001,0.5650400000000001,2.018,140.51,48.59,148.6743024198,132.5,1.9372800000000001,0.5650400000000001,2.018,1.9372800000000001,0.5650400000000001,2.018,0.0,0.0,0.0,135.56,134.16728,25.00504,136.4775111438,1.9372800000000001,0.5650400000000001,2.018,132.23,24.44,134.4696489919,127.36,135.99728,25.33504,138.3369958442,1.9372800000000001,0.5650400000000001,2.018,134.06,24.77,136.3291476538,127.36
2021-03-16 18:30:00,143.62232,51.93776,152.7249217253,5.03232,1.4677600000000002,5.242,138.59,50.47,147.49375919,132.28,5.03232,1.4677600000000002,5.242,5.03232,1.4677600000000002,5.242,0.0,0.0,0.0,135.1,135.45232,23.97776,137.5582202851,5.03232,1.4677600000000002,5.242,130.42,22.51,132.3483150629,127.16,137.26232,24.29776,139.3962898818,5.03232,1.4677600000000002,5.242,132.23,22.83,134.1863696506,127.16
2021-03-16 19:00:00,144.74336,51.55348,153.6502572865,4.98336,1.45348,5.191,139.76,50.1,148.4684060667,131.8,4.98336,1.45348,5.191,4.98336,1.45348,5.191,0.0,0.0,0.0,134.65,136.47336,23.83348,138.5388492756,4.98336,1.45348,5.191,131.49,22.38,133.3809750302,126.69,138.29336,24.14348,140.3850456658,4.98336,1.45348,5.191,133.31,22.69,135.2271873552,126.69
2021-03-16 19:30:00,142.63808,50.51194,151.3178044668,1.13808,0.33194,1.1855,141.5,50.18,150.1342146215,132.7,1.13808,0.33194,1.1855,1.13808,0.33194,1.1855,0.0,0.0,0.0,135.61,134.29808,23.46194,136.3320832389,1.13808,0.33194,1.1855,133.16,23.13,135.1539215117,127.53,136.15808,23.79194,138.221124139,1.13808,0.33194,1.1855,135.02,23.46,137.042956769,127.53
2021-03-16 20:00:00,137.51232,53.15526,147.4283548625,1.01232,0.29526,1.0545,136.5,52.86,146.3776950222,133.2,1.01232,0.29526,1.0545,1.01232,0.29526,1.0545,0.0,0.0,0.0,135.78,129.51232,21.47526,131.2807214478,1.01232,0.29526,1.0545,128.5,21.18,130.2337989924,128.02,131.29232,21.75526,133.0825481746,1.01232,0.29526,1.0545,130.28,21.46,132.0356391282,128.02
2021-03-16 20:30:00,132.43168,56.56299,144.0052836022,0.90168,0.26299,0.93925,131.53,56.3,143.0728167752,133.81,0.90168,0.26299,0.93925,0.90168,0.26299,0.93925,0.0,0.0,0.0,136.0,124.76168,18.75299,126.1631936436,0.90168,0.26299,0.93925,123.86,18.49,125.2325025702,128.62,126.47168,19.01299,127.8928443298,0.90168,0.26299,0.93925,125.57,18.75,126.9621494777,128.62
2021-03-16 21:00:00,126.35368,58.71649,139.3301067518,0.91368,0.26649,0.9517500000000001,125.44,58.45,138.3892918545,133.36,0.91368,0.26649,0.9517500000000001,0.91368,0.26649,0.9517500000000001,0.0,0.0,0.0,135.21,119.08368,16.37649,120.2044602628,0.91368,0.26649,0.9517500000000001,118.17,16.11,119.2630747549,128.19,120.70368,16.59649,121.8393279933,0.91368,0.26649,0.9517500000000001,119.79,16.33,120.8979445648,128.19
2021-03-16 21:30:00,120.7696,60.9953,135.2986434014,0.9096000000000001,0.26530000000000004,0.9475,119.86,60.73,134.3672300079,134.04,0.9096000000000001,0.26530000000000004,0.9475,0.9096000000000001,0.26530000000000004,0.9475,0.0,0.0,0.0,135.64,113.8596,14.9953,114.842794873,0.9096000000000001,0.26530000000000004,0.9475,112.95,14.73,113.9064326542,128.83,115.4196,15.2053,116.4168596564,0.9096000000000001,0.26530000000000004,0.9475,114.51,14.94,115.4804905601,128.83
2021-03-16 22:00:00,113.89544,64.81992,131.0488202221,0.92544,0.26992000000000005,0.964,112.97,64.55,130.1111962899,134.75,0.92544,0.26992000000000005,0.964,0.92544,0.26992000000000005,0.964,0.0,0.0,0.0,135.91,107.44544,12.19992,108.135843386,0.92544,0.26992000000000005,0.964,106.52,11.93,107.1859846249,129.5,108.91544,12.35992,109.6145094994,0.92544,0.26992000000000005,0.964,107.99,12.09,108.6646593884,129.5
2021-03-16 22:30:00,105.8152,68.2786,125.9318219077,0.9552,0.2786,0.995,104.86,68.0,124.978476547,135.25,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0.0,0.0,0.0,136.0,99.8952,9.5386,100.3495683748,0.9552,0.2786,0.995,98.94,9.26,99.3723865065,129.97,101.2852,9.6686,101.7456316753,0.9552,0.2786,0.995,100.33,9.39,100.7684524045,129.97
2021-03-16 23:00:00,99.0264,70.59895,121.6159514129,0.9564,0.27895000000000003,0.9962500000000001,98.07,70.32,120.6757113093,135.79,0.9564,0.27895000000000003,0.9962500000000001,0.9564,0.27895000000000003,0.9962500000000001,0.0,0.0,0.0,136.28,93.5464,7.96895,93.8852124515,0.9564,0.27895000000000003,0.9962500000000001,92.59,7.69,92.9087950627,130.49,94.8264,8.06895,95.169081592,0.9564,0.27895000000000003,0.9962500000000001,93.87,7.79,94.1926801827,130.49
2021-03-16 23:30:00,92.42944,72.36692,117.3889794189,0.9494400000000001,0.27692,0.989,91.48,72.09,116.4712775752,135.95,0.9494400000000001,0.27692,0.989,0.9494400000000001,0.27692,0.989,0.0,0.0,0.0,136.2,87.39944,6.54692,87.6443054271,0.9494400000000001,0.27692,0.989,86.45,6.27,86.6770754006,130.64,88.59944,6.63692,88.8476756894,0.9494400000000001,0.27692,0.989,87.65,6.36,87.880442079,130.64
2021-03-17 00:00:00,87.67048,73.84139,114.6240111868,0.9304800000000001,0.27139,0.9692500000000001,86.74,73.57,113.7381752096,136.36,0.9304800000000001,0.27139,0.9692500000000001,0.9304800000000001,0.27139,0.9692500000000001,0.0,0.0,0.0,136.45,82.95048,5.64139,83.1420917067,0.9304800000000001,0.27139,0.9692500000000001,82.02,5.37,82.195603897,131.03,84.08048,5.72139,84.2749157256,0.9304800000000001,0.27139,0.9692500000000001,83.15,5.45,83.3284165216,131.03
2021-03-17 00:30:00,87.49632,81.49351,119.5692192233,1.00632,0.29351000000000005,1.04825,86.49,81.2,118.6337224401,134.77,1.00632,0.29351000000000005,1.04825,1.00632,0.29351000000000005,1.04825,0.0,0.0,0.0,136.14,82.62632,1.50351,82.6399981792,1.00632,0.29351000000000005,1.04825,81.62,1.21,81.62896850999999,129.52,82.74632,16.91351,84.4572098406,1.00632,0.29351000000000005,1.04825,81.74,16.62,83.4125410235,129.52
2021-03-17 01:00:00,89.87304,80.78672,120.8455934124,0.9830400000000001,0.28672000000000003,1.024,88.89,80.5,119.9236511285,134.01,0.9830400000000001,0.28672000000000003,1.024,0.9830400000000001,0.28672000000000003,1.024,0.0,0.0,0.0,135.61,84.76304,1.86672,84.7835927146,0.9830400000000001,0.28672000000000003,1.024,83.78,1.58,83.7948972193,128.77,84.81304,18.65672,86.8408023639,0.9830400000000001,0.28672000000000003,1.024,83.83,18.37,85.8191458825,128.77
2021-03-17 01:30:00,89.60248,81.13489,120.8779334596,0.9424800000000001,0.27489,0.9817500000000001,88.66,80.86,119.9955632513,134.27,0.9424800000000001,0.27489,0.9817500000000001,0.9424800000000001,0.27489,0.9817500000000001,0.0,0.0,0.0,135.87,84.51248,1.6848900000000002,84.5292738054,0.9424800000000001,0.27489,0.9817500000000001,83.57,1.4100000000000001,83.5818939723,129.02,84.56248,18.53489,86.5699438088,0.9424800000000001,0.27489,0.9817500000000001,83.62,18.26,85.5904901259,129.02
2021-03-17 02:00:00,87.76128,81.67204,119.8847963046,1.00128,0.29204,1.043,86.76,81.38,118.9537809403,134.62,1.00128,0.29204,1.043,1.00128,0.29204,1.043,0.0,0.0,0.0,136.21,82.81128,1.74204,82.8296009806,1.00128,0.29204,1.043,81.81,1.45,81.8228488871,129.35,82.87128,18.68204,84.9509721392,1.00128,0.29204,1.043,81.87,18.39,83.9100053629,129.35
2021-03-17 02:30:00,86.12248,82.64239,119.36015326,1.00248,0.29239000000000004,1.04425,85.12,82.35,118.4353701392,134.8,1.00248,0.29239000000000004,1.04425,1.00248,0.29239000000000004,1.04425,0.0,0.0,0.0,136.29,81.28248,1.02239,81.2889096757,1.00248,0.29239000000000004,1.04425,80.28,0.73,80.2833189399,129.53,81.33248,18.01239,83.3031721873,1.00248,0.29239000000000004,1.04425,80.33,17.72,82.2612138252,129.53
2021-03-17 03:00:00,85.4404,83.7772,119.6606919251,0.9504,0.2772,0.99,84.49,83.5,118.7889308816,135.14,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0.0,0.0,0.0,136.55,80.6504,0.4572,80.6516959028,0.9504,0.2772,0.99,79.7,0.18,79.700203262,129.86,80.7104,17.3072,82.5451866556,0.9504,0.2772,0.99,79.76,17.03,81.557823046,129.86
2021-03-17 03:30:00,84.67096,84.23528,119.4351450118,1.08096,0.31528,1.126,83.59,83.92,118.4476867651,135.37,1.08096,0.31528,1.126,1.08096,0.31528,1.126,0.0,0.0,0.0,136.77,79.96096,0.40528000000000003,79.9619870689,1.08096,0.31528,1.126,78.88,0.09,78.8800513438,130.07,80.01096,17.39528,81.880092125,1.08096,0.31528,1.126,78.93,17.08,80.7568653428,130.07
2021-03-17 04:00:00,83.8364,84.57145,119.0834670307,1.1364,0.33145,1.18375,82.7,84.24,118.0494286306,135.5,1.1364,0.33145,1.18375,1.1364,0.33145,1.18375,0.0,0.0,0.0,136.89,79.1864,0.47145000000000004,79.1878034173,1.1364,0.33145,1.18375,78.05,0.14,78.0501255604,130.19,79.2464,17.31145,81.1152156754,1.1364,0.33145,1.18375,78.11,16.98,79.9343011479,130.19
2021-03-17 04:30:00,84.44064,84.37852,119.3731809118,1.16064,0.33852000000000004,1.209,83.28,84.04,118.3143271121,135.61,1.16064,0.33852000000000004,1.209,1.16064,0.33852000000000004,1.209,0.0,0.0,0.0,137.03,79.75064,0.35852,79.7514458615,1.16064,0.33852000000000004,1.209,78.59,0.02,78.5900025449,130.31,79.82064,17.59852,81.7376441806,1.16064,0.33852000000000004,1.209,78.66,17.26,80.5313802191,130.31
2021-03-17 05:00:00,85.23224,83.75857,119.4990911424,1.09224,0.31857,1.13775,84.14,83.44,118.4979881686,135.38,1.09224,0.31857,1.13775,1.09224,0.31857,1.13775,0.0,0.0,0.0,136.84,80.48224,0.6585700000000001,80.4849344279,1.09224,0.31857,1.13775,79.39,0.34,79.3907280481,130.08,80.54224,17.82857,82.4918804032,1.09224,0.31857,1.13775,79.45,17.51,81.3566383278,130.08
2021-03-17 05:30:00,88.40944,82.33692,120.8122405893,0.9494400000000001,0.27692,0.989,87.46,82.06,119.929542649,135.03,0.9494400000000001,0.27692,0.989,0.9494400000000001,0.27692,0.989,0.0,0.0,0.0,136.62,83.40944,1.57692,83.4243451146,0.9494400000000001,0.27692,0.989,82.46,1.3,82.470246756,129.74,83.45944,18.61692,85.5106299556,0.9494400000000001,0.27692,0.989,82.51,18.34,84.5236990435,129.74
2021-03-17 06:00:00,93.69312,80.09966,123.2653895765,1.23312,0.35966000000000004,1.2845,92.46,79.74,122.0955330878,134.45,1.23312,0.35966000000000004,1.2845,1.23312,0.35966000000000004,1.2845,0.0,0.0,0.0,136.26,88.33312,3.17966,88.3903293729,1.23312,0.35966000000000004,1.2845,87.1,2.8200000000000003,87.1456390188,129.16,88.36312,20.08966,90.6180744391,1.23312,0.35966000000000004,1.2845,87.13,19.73,89.3359378974,129.16
2021-03-17 06:30:00,104.77152,71.91211,127.0764453696,1.24152,0.36211000000000004,1.29325,103.53,71.55,125.8485732935,132.84,1.24152,0.36211000000000004,1.29325,1.24152,0.36211000000000004,1.29325,0.0,0.0,0.0,135.43,98.64152,8.94211,99.0460034487,1.24152,0.36211000000000004,1.29325,97.4,8.58,97.7771772961,127.61,98.65152,25.44211,101.8794550415,1.24152,0.36211000000000004,1.29325,97.41,25.08,100.5868505323,127.61
2021-03-17 07:00:00,114.88208,65.74394,132.3637335219,1.28208,0.37394000000000005,1.3355000000000001,113.6,65.37,131.0656205876,132.08,1.28208,0.37394000000000005,1.3355000000000001,1.28208,0.37394000000000005,1.3355000000000001,0.0,0.0,0.0,135.35,108.06208,13.70394,108.9275498001,1.28208,0.37394000000000005,1.3355000000000001,106.78,13.33,107.6088160886,126.88,108.01208,29.97394,112.093918234,1.28208,0.37394000000000005,1.3355000000000001,106.73,29.6,110.7585342084,126.88
2021-03-17 07:30:00,127.80216,59.60313,141.0174641896,1.62216,0.47313000000000005,1.68975,126.18,59.13,139.3475844785,131.01,1.62216,0.47313000000000005,1.68975,1.62216,0.47313000000000005,1.68975,0.0,0.0,0.0,134.99,120.12216,18.523130000000002,121.5419255568,1.62216,0.47313000000000005,1.68975,118.5,18.05,119.8668115034,125.84,120.05216,34.57313,124.9312708599,1.62216,0.47313000000000005,1.68975,118.43,34.1,123.2415307435,125.84
2021-03-17 08:00:00,134.91344,54.66517,145.5675688598,1.90344,0.55517,1.9827500000000002,133.01,54.11,143.5950981058,130.28,1.90344,0.55517,1.9827500000000002,1.90344,0.55517,1.9827500000000002,0.0,0.0,0.0,134.8,126.74344,22.44517,128.7155205846,1.90344,0.55517,1.9827500000000002,124.84,21.89,126.7446160592,125.12,126.65344,38.28517,132.3134464284,1.90344,0.55517,1.9827500000000002,124.75,37.73,130.3307922173,125.12
2021-03-17 08:30:00,140.67416,50.71663,149.5372724449,2.11416,0.61663,2.20225,138.56,50.1,147.3393484443,130.06,2.11416,0.61663,2.20225,2.11416,0.61663,2.20225,0.0,0.0,0.0,135.08,132.13416,25.86663,134.642187989,2.11416,0.61663,2.20225,130.02,25.25,132.4490955047,124.9,132.02416,41.63663,138.4340557141,2.11416,0.61663,2.20225,129.91,41.02,136.2323327995,124.9
2021-03-17 09:00:00,141.56216,49.56813,149.9894818164,2.70216,0.7881300000000001,2.81475,138.86,48.78,147.1787620549,130.0,2.70216,0.7881300000000001,2.81475,2.70216,0.7881300000000001,2.81475,0.0,0.0,0.0,135.18,133.00216,27.30813,135.776686249,2.70216,0.7881300000000001,2.81475,130.3,26.52,132.971427006,124.83,132.89216,43.07813,139.6998621107,2.70216,0.7881300000000001,2.81475,130.19,42.29,136.8863769701,124.83
2021-03-17 09:30:00,144.32664,48.37402,152.2176889348,2.75664,0.8040200000000001,2.8715,141.57,47.57,149.3484844249,129.81,2.75664,0.8040200000000001,2.8715,2.75664,0.8040200000000001,2.8715,0.0,0.0,0.0,135.18,135.56664,28.12402,138.4531486888,2.75664,0.8040200000000001,2.8715,132.81,27.32,135.5908496175,124.66,135.45664,43.82402,142.3693999743,2.75664,0.8040200000000001,2.8715,132.7,43.02,139.499141216,124.66
2021-03-17 10:00:00,145.61872,33.98171,149.5311613978,2.26872,0.66171,2.36325,143.35,33.32,147.1714812727,130.33,2.26872,0.66171,2.36325,2.26872,0.66171,2.36325,0.0,0.0,0.0,135.18,139.04872,22.93171,140.9269663945,2.26872,0.66171,2.36325,136.78,22.27,138.5811000822,125.15,138.91872,38.79171,144.2331707034,2.26872,0.66171,2.36325,136.65,38.13,141.8700792979,125.15
2021-03-17 10:30:00,140.788,23.92025,142.8055996943,3.258,0.95025,3.39375,137.53,22.97,139.4350092337,131.92,3.258,0.95025,3.39375,3.258,0.95025,3.39375,0.0,0.0,0.0,135.52,136.968,13.64025,137.6455209735,3.258,0.95025,3.39375,133.71,12.69,134.3108342614,126.67,136.868,29.89025,140.0938131006,3.258,0.95025,3.39375,133.61,28.94,136.7082868739,126.67
2021-03-17 11:00:00,141.68112,23.04491,143.5430515259,3.41112,0.9949100000000001,3.5532500000000002,138.27,22.05,140.0171253811,131.6,3.41112,0.9949100000000001,3.5532500000000002,3.41112,0.9949100000000001,3.5532500000000002,0.0,0.0,0.0,135.32,137.85112,14.40491,138.6017053191,3.41112,0.9949100000000001,3.5532500000000002,134.44,13.41,135.1071489596,126.38,137.73112,30.56491,141.0818030072,3.41112,0.9949100000000001,3.5532500000000002,134.32,29.57,137.5363490136,126.38
2021-03-17 11:30:00,144.23424,21.17832,145.7807848326,2.63424,0.7683200000000001,2.7439999999999998,141.6,20.41,143.0633709235,131.13,2.63424,0.7683200000000001,2.7439999999999998,2.63424,0.7683200000000001,2.7439999999999998,0.0,0.0,0.0,135.05,140.27424,15.48832,141.1267177539,2.63424,0.7683200000000001,2.7439999999999998,137.64,14.72,138.4248821564,125.94,140.15424,31.52832,143.6566947692,2.63424,0.7683200000000001,2.7439999999999998,137.52,30.76,140.9181606465,125.94
2021-03-17 12:00:00,145.83848,19.33039,147.1139905864,2.53848,0.7403900000000001,2.64425,143.3,18.59,144.5007892712,130.68,2.53848,0.7403900000000001,2.64425,2.53848,0.7403900000000001,2.64425,0.0,0.0,0.0,134.81,141.83848,17.03039,142.8572315015,2.53848,0.7403900000000001,2.64425,139.3,16.29,140.249257039,125.49,141.71848,32.99039,145.5077090943,2.53848,0.7403900000000001,2.64425,139.18,32.25,142.8675432,125.49
2021-03-17 12:30:00,145.67968,20.44074,147.1067402149,3.25968,0.95074,3.3955,142.42,19.49,143.747405194,130.49,3.25968,0.95074,3.3955,3.25968,0.95074,3.3955,0.0,0.0,0.0,134.51,141.68968,16.19074,142.611729813,3.25968,0.95074,3.3955,138.43,15.24,139.2663724666,125.33,141.54968,32.06074,145.1351196556,3.25968,0.95074,3.3955,138.29,31.11,141.7460976535,125.33
2021-03-17 13:00:00,142.25808,22.73444,144.0632364186,3.95808,1.1544400000000001,4.123,138.3,21.58,139.973520353,130.84,3.95808,1.1544400000000001,4.123,3.95808,1.1544400000000001,4.123,0.0,0.0,0.0,134.6,138.39808,14.58444,139.1644151276,3.95808,1.1544400000000001,4.123,134.44,13.43,135.1091355164,125.66,138.28808,30.55444,141.6233274351,3.95808,1.1544400000000001,4.123,134.33,29.4,137.5096683874,125.66
2021-03-17 13:30:00,133.51304,28.16922,136.4523242948,6.20304,1.80922,6.4615,127.31,26.36,130.010329205,132.08,6.20304,1.80922,6.4615,6.20304,1.80922,6.4615,0.0,0.0,0.0,135.18,130.01304,11.32922,130.5057155677,6.20304,1.80922,6.4615,123.81,9.52,124.1754665785,126.82,129.95304,27.60922,132.8535345192,6.20304,1.80922,6.4615,123.75,25.8,126.4108480313,126.82
2021-03-17 14:00:00,125.93192,31.37806,129.782245027,9.42192,2.74806,9.8145,116.51,28.63,119.976068447,133.28,9.42192,2.74806,9.8145,9.42192,2.74806,9.8145,0.0,0.0,0.0,136.04,122.75192,10.73806,123.2206954868,9.42192,2.74806,9.8145,113.33,7.99,113.6113066556,127.97,122.71192,27.32806,125.7180900803,9.42192,2.74806,9.8145,113.29,24.58,115.9258405188,127.97
2021-03-17 14:30:00,123.22088,32.95609,127.5519076144,9.86088,2.87609,10.27175,113.36,30.08,117.2829740414,134.35,9.86088,2.87609,10.27175,9.86088,2.87609,10.27175,0.0,0.0,0.0,136.95,120.14088,10.06609,120.5618397963,9.86088,2.87609,10.27175,110.28,7.19,110.5141371047,129.0,120.12088,26.90609,123.0973740218,9.86088,2.87609,10.27175,110.26,24.03,112.8481656918,129.0
2021-03-17 15:00:00,122.05864,34.19502,126.7580805765,9.06864,2.64502,9.4465,112.99,31.55,117.3121587901,134.95,9.06864,2.64502,9.4465,9.06864,2.64502,9.4465,0.0,0.0,0.0,137.4,118.98864,8.65502,119.3030000471,9.06864,2.64502,9.4465,109.92,6.01,110.084179154,129.61,118.96864,25.61502,121.6949734091,9.06864,2.64502,9.4465,109.9,22.97,112.2748008237,129.61
2021-03-17 15:30:00,122.03632,34.59226,126.8443449707,7.7563200000000005,2.26226,8.0795,114.28,32.33,118.7650929356,135.09,7.7563200000000005,2.26226,8.0795,7.7563200000000005,2.26226,8.0795,0.0,0.0,0.0,137.48,118.93632,7.6322600000000005,119.1809532092,7.7563200000000005,2.26226,8.0795,111.18,5.37,111.3096100972,129.76,118.90632,24.65226,121.4349490841,7.7563200000000005,2.26226,8.0795,111.15,22.39,113.3826909189,129.76
2021-03-17 16:00:00,125.71432,33.19626,130.0233899383,6.60432,1.92626,6.8795,119.11,31.27,123.1462748117,134.57,6.60432,1.92626,6.8795,6.60432,1.92626,6.8795,0.0,0.0,0.0,137.1,122.44432,8.04626,122.7084096558,6.60432,1.92626,6.8795,115.84,6.12,116.0015517138,129.28,122.41432,24.94626,124.9303070878,6.60432,1.92626,6.8795,115.81,23.02,118.0757235845,129.28
2021-03-17 16:30:00,125.76048,35.81014,130.7595673618,8.88048,2.59014,9.2505,116.88,33.22,121.5092704282,134.65,8.88048,2.59014,9.2505,8.88048,2.59014,9.2505,0.0,0.0,0.0,136.95,122.57048,6.91014,122.7651115026,8.88048,2.59014,9.2505,113.69,4.32,113.7720462152,129.36,122.53048,23.85014,124.8300753306,8.88048,2.59014,9.2505,113.65,21.26,115.6214084848,129.36
2021-03-17 17:00:00,128.43296,35.51128,133.2519276468,7.51296,2.19128,7.8260000000000005,120.92,33.32,125.4267467488,134.35,7.51296,2.19128,7.8260000000000005,7.51296,2.19128,7.8260000000000005,0.0,0.0,0.0,136.68,125.12296,6.22128,125.2775296851,7.51296,2.19128,7.8260000000000005,117.61,4.03,117.6790253189,129.1,125.09296,23.10128,127.2081671089,7.51296,2.19128,7.8260000000000005,117.58,20.91,119.424806887,129.1
2021-03-17 17:30:00,132.01704,35.25997,136.6446644943,6.13704,1.78997,6.39275,125.88,33.47,130.2536575302,134.21,6.13704,1.78997,6.39275,6.13704,1.78997,6.39275,0.0,0.0,0.0,136.55,128.53704,5.57997,128.6581000838,6.13704,1.78997,6.39275,122.4,3.79,122.4586628214,128.99,128.47704,22.40997,130.4168568957,6.13704,1.78997,6.39275,122.34,20.62,124.0655471918,128.99
2021-03-17 18:00:00,134.90552,35.03786,139.3813149595,5.37552,1.56786,5.5995,129.53,33.47,133.7843854865,133.97,5.37552,1.56786,5.5995,5.37552,1.56786,5.5995,0.0,0.0,0.0,136.37,131.33552,5.26786,131.4411243205,5.37552,1.56786,5.5995,125.96,3.7,126.014330931,128.76,131.24552,22.06786,133.0878543108,5.37552,1.56786,5.5995,125.87,20.5,127.5284552561,128.76
2021-03-17 18:30:00,137.74224,34.94232,142.1052089376,5.08224,1.48232,5.294,132.66,33.46,136.8146454149,133.42,5.08224,1.48232,5.294,5.08224,1.48232,5.294,0.0,0.0,0.0,135.82,134.04224,4.86232,134.1304002082,5.08224,1.48232,5.294,128.96,3.38,129.0042867505,128.24,133.95224,21.53232,135.6718224452,5.08224,1.48232,5.294,128.87,20.05,130.4203948775,128.24
2021-03-17 19:00:00,141.71368,33.13649,145.5362294024,5.23368,1.52649,5.45175,136.48,31.61,140.0927639102,132.64,5.23368,1.52649,5.45175,5.23368,1.52649,5.45175,0.0,0.0,0.0,135.28,137.88368,6.23649,138.0246464146,5.23368,1.52649,5.45175,132.65,4.71,132.733592583,127.51,137.79368,22.68649,139.6487560863,5.23368,1.52649,5.45175,132.56,21.16,134.238218105,127.51
2021-03-17 19:30:00,138.71272,34.47746,142.933249938,5.20272,1.51746,5.4195,133.51,32.96,137.5182958737,132.72,5.20272,1.51746,5.4195,5.20272,1.51746,5.4195,0.0,0.0,0.0,135.16,134.98272,4.94746,135.0733580653,5.20272,1.51746,5.4195,129.78,3.43,129.825318409,127.59,134.89272,21.39746,136.5792707677,5.20272,1.51746,5.4195,129.69,19.88,131.2048417552,127.59
2021-03-17 20:00:00,135.1656,33.0833,139.1554675974,1.4856,0.4333,1.5474999999999999,133.68,32.65,137.6094651541,132.51,1.4856,0.4333,1.5474999999999999,1.4856,0.4333,1.5474999999999999,0.0,0.0,0.0,134.97,131.4456,4.0133,131.506852811,1.4856,0.4333,1.5474999999999999,129.96,3.58,130.0092996674,127.37,131.3656,20.4033,132.9406465843,1.4856,0.4333,1.5474999999999999,129.88,19.97,131.4062985553,127.37
2021-03-17 20:30:00,131.71808,34.93444,136.2720356383,1.3180800000000001,0.38444,1.373,130.4,34.55,134.8994532976,132.9,1.3180800000000001,0.38444,1.373,1.3180800000000001,0.38444,1.373,0.0,0.0,0.0,135.14,128.09808,2.33444,128.1193494746,1.3180800000000001,0.38444,1.373,126.78,1.9500000000000002,126.7949955637,127.75,128.00808,18.82444,129.3848062432,1.3180800000000001,0.38444,1.373,126.69,18.44,128.0249573325,127.75
2021-03-17 21:00:00,125.84192,37.01431,131.172588501,1.35192,0.39431000000000005,1.40825,124.49,36.62,129.7643421746,132.65,1.35192,0.39431000000000005,1.40825,1.35192,0.39431000000000005,1.40825,0.0,0.0,0.0,134.57,122.42192,0.9143100000000001,122.4253342216,1.35192,0.39431000000000005,1.40825,121.07,0.52,121.0711167042,127.49,122.34192,16.74431,123.4824574855,1.35192,0.39431000000000005,1.40825,120.99,16.35,122.089731755,127.49
2021-03-17 21:30:00,119.82088,40.29109,126.4136670513,1.34088,0.39109000000000005,1.39675,118.48,39.9,125.0180802924,133.47,1.34088,0.39109000000000005,1.39675,1.34088,0.39109000000000005,1.39675,0.0,0.0,0.0,134.99,116.58088,3.19109,116.6245456024,1.34088,0.39109000000000005,1.39675,115.24,2.8,115.2740109478,128.24,116.53088,14.24109,117.3978476718,1.34088,0.39109000000000005,1.39675,115.19,13.85,116.019647474,128.24
2021-03-17 22:00:00,112.36176,44.34968,120.7975961118,1.06176,0.30968,1.106,111.3,44.04,119.6963307708,134.73,1.06176,0.30968,1.106,1.06176,0.30968,1.106,0.0,0.0,0.0,135.81,109.33176,6.38968,109.5183169849,1.06176,0.30968,1.106,108.27,6.08,108.4405795816,129.45,109.30176,11.23968,109.8781377054,1.06176,0.30968,1.106,108.24,10.93,108.7904522465,129.45
2021-03-17 22:30:00,104.79664,48.57152,115.5055336787,1.13664,0.33152000000000004,1.184,103.66,48.24,114.3350042638,135.67,1.13664,0.33152000000000004,1.184,1.13664,0.33152000000000004,1.184,0.0,0.0,0.0,136.24,102.00664,10.01152,102.4967567136,1.13664,0.33152000000000004,1.184,100.87,9.68,101.3334066337,130.36,102.00664,7.85152,102.3083621724,1.13664,0.33152000000000004,1.184,100.87,7.52,101.149924864,130.36
2021-03-17 23:00:00,98.50096,50.40028,110.6464068328,1.44096,0.42028000000000004,1.501,97.06,49.98,109.1725423355,136.19,1.44096,0.42028000000000004,1.501,1.44096,0.42028000000000004,1.501,0.0,0.0,0.0,136.53,95.91096,11.41028,96.5873011208,1.44096,0.42028000000000004,1.501,94.47,10.99,95.1071027842,130.84,95.95096,6.79028,96.1909279891,1.44096,0.42028000000000004,1.501,94.51,6.37,94.724426628,130.84
2021-03-17 23:30:00,92.1852,52.30485,105.9901336567,1.0452,0.30485,1.08875,91.14,52.0,104.9309277573,136.89,1.0452,0.30485,1.08875,1.0452,0.30485,1.08875,0.0,0.0,0.0,136.99,89.7852,12.89485,90.7064457222,1.0452,0.30485,1.08875,88.74,12.59,89.6286544583,131.52,89.8252,5.25485,89.9787752949,1.0452,0.30485,1.08875,88.78,4.95,88.9178885264,131.52
2021-03-18 00:00:00,87.53816,53.95238,102.8289296057,0.9681600000000001,0.28238,1.0085,86.57,53.67,101.8569280903,135.86,0.9681600000000001,0.28238,1.0085,0.9681600000000001,0.28238,1.0085,0.0,0.0,0.0,137.42,85.92816,28.69238,90.5919497033,0.9681600000000001,0.28238,1.0085,84.96,28.41,89.5842045229,130.54,84.33816,18.75238,86.3977834661,0.9681600000000001,0.28238,1.0085,83.37,18.47,85.3914386809,130.54
2021-03-18 00:30:00,87.17496,54.49478,102.8063942479,1.04496,0.30478000000000005,1.0885,86.13,54.19,101.7591912311,135.24,1.04496,0.30478000000000005,1.0885,1.04496,0.30478000000000005,1.0885,0.0,0.0,0.0,137.27,85.71496,32.54478,91.6854245398,1.04496,0.30478000000000005,1.0885,84.67,32.24,90.600366997,129.94,83.66496,22.71478,86.6936373804,1.04496,0.30478000000000005,1.0885,82.62,22.41,85.6053298574,129.94
2021-03-18 01:00:00,88.97016,54.05088,104.1018107393,1.10016,0.32088,1.146,87.87,53.73,102.9953872754,134.9,1.10016,0.32088,1.146,1.10016,0.32088,1.146,0.0,0.0,0.0,136.96,87.49016,32.25088,93.2450929411,1.10016,0.32088,1.146,86.39,31.93,92.1018838027,129.61,85.36016,22.77088,88.3451746911,1.10016,0.32088,1.146,84.26,22.45,87.1994845168,129.61
2021-03-18 01:30:00,88.47344,54.03892,103.6713772466,1.09344,0.31892000000000004,1.139,87.38,53.72,102.5724270942,135.11,1.09344,0.31892000000000004,1.139,1.09344,0.31892000000000004,1.139,0.0,0.0,0.0,137.19,86.99344,32.14892,92.7437958044,1.09344,0.31892000000000004,1.139,85.9,31.83,91.6076355988,129.79,84.90344,23.03892,87.9737799495,1.09344,0.31892000000000004,1.139,83.81,22.72,86.8349843093,129.79
2021-03-18 02:00:00,86.29592,54.62256,102.1303572382,1.10592,0.32256,1.152,85.19,54.3,101.023888759,135.55,1.10592,0.32256,1.152,1.10592,0.32256,1.152,0.0,0.0,0.0,137.58,84.85592,32.57256,90.8927875246,1.10592,0.32256,1.152,83.75,32.25,89.7447770068,130.21,82.84592,22.98256,85.9746737406,1.10592,0.32256,1.152,81.74,22.66,84.8227752434,130.21
2021-03-18 02:30:00,84.66472,54.95596,100.9369721767,1.25472,0.36596,1.307,83.41,54.59,99.6859879823,135.55,1.25472,0.36596,1.307,1.25472,0.36596,1.307,0.0,0.0,0.0,137.58,83.26472,32.86596,89.5163947185,1.25472,0.36596,1.307,82.01,32.5,88.2150219634,130.18,81.30472,22.84596,84.4535101852,1.25472,0.36596,1.307,80.05,22.48,83.1465747942,130.18
2021-03-18 03:00:00,82.92256,55.23408,99.6341033502,1.2825600000000001,0.37408,1.336,81.64,54.86,98.3600996339,135.61,1.2825600000000001,0.37408,1.336,1.2825600000000001,0.37408,1.336,0.0,0.0,0.0,137.58,81.56256,33.13408,88.035892971,1.2825600000000001,0.37408,1.336,80.28,32.76,86.7069547384,130.27,79.66256,22.61408,82.8101447892,1.2825600000000001,0.37408,1.336,78.38,22.24,81.4741799591,130.27
2021-03-18 03:30:00,82.16632,55.52101,99.1659553161,1.30632,0.38101,1.36075,80.86,55.14,97.8711356836,135.61,1.30632,0.38101,1.36075,1.30632,0.38101,1.36075,0.0,0.0,0.0,137.58,80.80632,33.40101,87.437342257,1.30632,0.38101,1.36075,79.5,33.02,86.0846699477,130.27,78.93632,22.39101,82.0505938063,1.30632,0.38101,1.36075,77.63,22.01,80.6898816457,130.27
2021-03-18 04:00:00,80.664,55.59325,97.9657610676,1.314,0.38325000000000004,1.36875,79.35,55.21,96.6672985037,135.66,1.314,0.38325000000000004,1.36875,1.314,0.38325000000000004,1.36875,0.0,0.0,0.0,137.58,79.344,33.46325,86.1119006675,1.314,0.38325000000000004,1.36875,78.03,33.08,84.7523881669,130.3,77.524,22.34325,80.6795599676,1.314,0.38325000000000004,1.36875,76.21,21.96,79.3108170428,130.3
2021-03-18 04:30:00,80.7028,55.23165,97.793031907,1.3428,0.39165000000000005,1.3987500000000002,79.36,54.84,96.464683693,135.62,1.3428,0.39165000000000005,1.3987500000000002,1.3428,0.39165000000000005,1.3987500000000002,0.0,0.0,0.0,137.58,79.3728,33.11165,86.0024577879,1.3428,0.39165000000000005,1.3987500000000002,78.03,32.72,84.6125244866,130.26,77.5628,22.68165,80.8111699616,1.3428,0.39165000000000005,1.3987500000000002,76.22,22.29,79.4124203132,130.26
2021-03-18 05:00:00,81.14816,54.72113,97.8745418373,1.23816,0.36113,1.28975,79.91,54.36,96.646871134,135.4,1.23816,0.36113,1.28975,1.23816,0.36113,1.28975,0.0,0.0,0.0,137.4,79.82816,32.69113,86.2626518817,1.23816,0.36113,1.28975,78.59,32.33,84.98009767,130.05,77.97816,22.84113,81.2546039106,1.23816,0.36113,1.28975,76.74,22.48,79.9648547801,130.05
2021-03-18 05:30:00,84.62808,52.90194,99.802440753,1.13808,0.33194,1.1855,83.49,52.57,98.6619734244,134.02,1.13808,0.33194,1.1855,1.13808,0.33194,1.1855,0.0,0.0,0.0,136.1,83.19808,31.32194,88.8987313804,1.13808,0.33194,1.1855,82.06,30.99,87.716724175,128.75,81.22808,23.06194,84.4384631377,1.13808,0.33194,1.1855,80.09,22.73,83.2529939402,128.75
2021-03-18 06:00:00,88.8752,50.3736,102.1582143149,1.3152,0.3836,1.37,87.56,49.99,100.8253623847,133.26,1.3152,0.3836,1.37,1.3152,0.3836,1.37,0.0,0.0,0.0,135.61,87.3752,29.0436,92.0758180849,1.3152,0.3836,1.37,86.06,28.66,90.7067759321,128.01,85.2452,24.8936,88.8056048006,1.3152,0.3836,1.37,83.93,24.51,87.4356048758,128.01
2021-03-18 06:30:00,99.62656,42.69733,108.3905597668,1.39656,0.40733,1.45475,98.23,42.29,106.9466081744,131.91,1.39656,0.40733,1.45475,1.39656,0.40733,1.45475,0.0,0.0,0.0,135.1,97.93656,21.96733,100.3699824248,1.39656,0.40733,1.45475,96.54,21.56,98.9181742654,126.7,95.42656,30.74733,100.2578009711,1.39656,0.40733,1.45475,94.03,30.34,98.8036259456,126.7
2021-03-18 07:00:00,110.53336,37.23223,116.6355975835,1.41336,0.41223000000000004,1.47225,109.12,36.82,115.1646074104,131.04,1.41336,0.41223000000000004,1.47225,1.41336,0.41223000000000004,1.47225,0.0,0.0,0.0,134.9,108.67336,16.90223,109.9799279535,1.41336,0.41223000000000004,1.47225,107.26,16.49,108.5201718576,125.86,105.76336,34.95223,111.3891677878,1.41336,0.41223000000000004,1.47225,104.35,34.54,109.9178515984,125.86
2021-03-18 07:30:00,122.93888,31.30134,126.861113433,1.47888,0.43134000000000006,1.5405,121.46,30.87,125.321540447,130.48,1.47888,0.43134000000000006,1.5405,1.47888,0.43134000000000006,1.5405,0.0,0.0,0.0,135.1,120.86888,11.33134,121.3988690996,1.47888,0.43134000000000006,1.5405,119.39,10.9,119.8865384436,125.32,117.51888,39.93134,124.1176823448,1.47888,0.43134000000000006,1.5405,116.04,39.5,122.5786751438,125.32
