Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-03-18 08:00:00,129.81768,27.42224,132.6823623817,1.68768,0.49224000000000007,1.758,128.13,26.93,130.9294535236,130.73,1.68768,0.49224000000000007,1.758,1.68768,0.49224000000000007,1.758,0.0,0.0,0.0,135.87,127.65768,7.48224,127.8767655925,1.68768,0.49224000000000007,1.758,125.97,6.99,126.1637864048,125.54,124.08768,43.98224,131.6517746299,1.68768,0.49224000000000007,1.758,122.4,43.49,129.896651612,125.54
2021-03-18 08:30:00,134.25304,24.67172,136.5011813758,2.06304,0.60172,2.149,132.19,24.07,134.3635404416,130.39,2.06304,0.60172,2.149,2.06304,0.60172,2.149,0.0,0.0,0.0,135.87,132.03304,4.9217200000000005,132.1247402245,2.06304,0.60172,2.149,129.97,4.32,130.0417752109,125.22,128.28304,46.33172,136.3934259039,2.06304,0.60172,2.149,126.22,45.73,134.2487292305,125.22
2021-03-18 09:00:00,133.24712,24.63041,135.5044356656,3.32712,0.9704100000000001,3.46575,129.92,23.66,132.0568135311,130.21,3.32712,0.9704100000000001,3.46575,3.32712,0.9704100000000001,3.46575,0.0,0.0,0.0,135.73,131.05712,4.95041,131.1505823924,3.32712,0.9704100000000001,3.46575,127.73,3.98,127.7919923156,125.04,127.40712,46.89041,135.7618679036,3.32712,0.9704100000000001,3.46575,124.08,45.92,132.3045456513,125.04
2021-03-18 09:30:00,135.19152,23.28586,137.1822814938,3.07152,0.8958600000000001,3.1995,132.12,22.39,134.0037555444,130.21,3.07152,0.8958600000000001,3.1995,3.07152,0.8958600000000001,3.1995,0.0,0.0,0.0,135.9,132.97152,3.65586,133.0217668032,3.07152,0.8958600000000001,3.1995,129.9,2.76,129.9293177077,125.04,129.24152,47.96586,137.8553380085,3.07152,0.8958600000000001,3.1995,126.17,47.07,134.664226133,125.04
2021-03-18 10:00:00,136.01696,23.03828,137.9542523919,2.97696,0.86828,3.101,133.04,22.17,134.8745732153,130.29,2.97696,0.86828,3.101,2.97696,0.86828,3.101,0.0,0.0,0.0,136.04,133.76696,3.37828,133.809612373,2.97696,0.86828,3.101,130.79,2.51,130.8140825752,125.12,129.99696,48.24828,138.6618409376,2.97696,0.86828,3.101,127.02,47.38,135.5689669504,125.12
2021-03-18 10:30:00,136.10592,23.80756,138.1724334743,3.86592,1.12756,4.027,132.24,22.68,134.1707866862,130.46,3.86592,1.12756,4.027,3.86592,1.12756,4.027,0.0,0.0,0.0,136.13,133.88592,4.09756,133.9486079517,3.86592,1.12756,4.027,130.02,2.9699999999999998,130.053916896,125.29,130.15592,48.16756,138.78284241,3.86592,1.12756,4.027,126.29,47.04,134.766189009,125.29
2021-03-18 11:00:00,139.46416,21.48413,141.1092476288,2.41416,0.70413,2.5147500000000003,137.05,20.78,138.6164164159,130.27,2.41416,0.70413,2.5147500000000003,2.41416,0.70413,2.5147500000000003,0.0,0.0,0.0,136.21,137.16416,1.91413,137.1775152208,2.41416,0.70413,2.5147500000000003,134.75,1.21,134.7554325436,125.12,133.27416,49.29413,142.0982511369,2.41416,0.70413,2.5147500000000003,130.86,48.59,139.5898552904,125.12
2021-03-18 11:30:00,140.35728,21.32504,141.968036473,2.65728,0.7750400000000001,2.768,137.7,20.55,139.2249708206,130.38,2.65728,0.7750400000000001,2.768,2.65728,0.7750400000000001,2.768,0.0,0.0,0.0,136.36,138.03728,1.74504,138.0483097847,2.65728,0.7750400000000001,2.768,135.38,0.97,135.3834749886,125.23,134.10728,49.635040000000004,142.9979011902,2.65728,0.7750400000000001,2.768,131.45,48.86,140.2369498385,125.23
2021-03-18 12:00:00,139.7168,21.9374,141.4285463441,3.7968,1.1074,3.955,135.92,20.83,137.5068554655,130.49,3.7968,1.1074,3.955,3.7968,1.1074,3.955,0.0,0.0,0.0,136.41,137.4468,2.3074,137.4661664738,3.7968,1.1074,3.955,133.65,1.2,133.6553870968,125.33,133.5768,49.8274,142.5676375935,3.7968,1.1074,3.955,129.78,48.72,138.6235434549,125.33
2021-03-18 12:30:00,139.20504,22.66522,141.0381344142,3.75504,1.09522,3.9115,135.45,21.57,137.1567256827,130.69,3.75504,1.09522,3.9115,3.75504,1.09522,3.9115,0.0,0.0,0.0,136.53,136.91504,2.96522,136.9471456725,3.75504,1.09522,3.9115,133.16,1.87,133.1731297973,125.52,133.08504,49.28522,141.9177958617,3.75504,1.09522,3.9115,129.33,48.19,138.0163939538,125.52
2021-03-18 13:00:00,133.3436,26.19355,135.8919339864,6.6636,1.94355,6.94125,126.68,24.25,128.9801725073,130.92,6.6636,1.94355,6.94125,6.6636,1.94355,6.94125,0.0,0.0,0.0,136.37,131.1936,6.29355,131.344468679,6.6636,1.94355,6.94125,124.53,4.35,124.6059525063,125.74,127.6636,48.01355,136.3938992351,6.6636,1.94355,6.94125,121.0,46.07,129.4737228166,125.74
2021-03-18 13:30:00,133.74024,26.57007,136.3540260317,4.56024,1.33007,4.75025,129.18,25.24,131.6226804164,130.47,4.56024,1.33007,4.75025,4.56024,1.33007,4.75025,0.0,0.0,0.0,135.82,131.54024,6.78007,131.7148590268,4.56024,1.33007,4.75025,126.98,5.45,127.0969035815,125.31,127.93024,46.04007,135.9626211577,4.56024,1.33007,4.75025,123.37,44.71,131.2217245733,125.31
2021-03-18 14:00:00,131.76344,27.15642,134.5328036869,5.47344,1.5964200000000002,5.7015,126.29,25.56,128.8506022493,130.72,5.47344,1.5964200000000002,5.7015,5.47344,1.5964200000000002,5.7015,0.0,0.0,0.0,135.98,129.61344,7.30642,129.8192112203,5.47344,1.5964200000000002,5.7015,124.14,5.71,124.2712504966,125.54,126.12344,46.20642,134.3210905504,5.47344,1.5964200000000002,5.7015,120.65,44.61,128.6331007167,125.54
2021-03-18 14:30:00,128.0672,29.1796,131.3493691344,5.1072,1.4896,5.32,122.96,27.69,126.0392704676,130.9,5.1072,1.4896,5.32,5.1072,1.4896,5.32,0.0,0.0,0.0,135.89,125.9572,9.1696,126.2905293203,5.1072,1.4896,5.32,120.85,7.68,121.0937855548,125.72,122.5772,44.4196,130.3774168482,5.1072,1.4896,5.32,117.47,42.93,125.0687243079,125.72
2021-03-18 15:00:00,130.70096,28.19653,133.707835406,4.41096,1.28653,4.59475,126.29,26.91,129.1251803484,131.02,4.41096,1.28653,4.59475,4.41096,1.28653,4.59475,0.0,0.0,0.0,136.13,128.53096,8.18653,128.7914086885,4.41096,1.28653,4.59475,124.12,6.9,124.3116422545,125.84,125.05096,45.07653,132.9271836524,4.41096,1.28653,4.59475,120.64,43.79,128.3416288661,125.84
2021-03-18 15:30:00,129.58176,29.11093,132.8114406599,4.39176,1.2809300000000001,4.57475,125.19,27.83,128.2460330771,131.06,4.39176,1.2809300000000001,4.57475,4.39176,1.2809300000000001,4.57475,0.0,0.0,0.0,136.04,127.45176,9.08093,127.7748583124,4.39176,1.2809300000000001,4.57475,123.06,7.8,123.3069487093,125.89,123.97176,44.20093,131.615802586,4.39176,1.2809300000000001,4.57475,119.58,42.92,127.0492140865,125.89
2021-03-18 16:00:00,133.90256,27.44283,136.6857874578,3.47256,1.01283,3.6172500000000003,130.43,26.43,133.0809144844,130.54,3.47256,1.01283,3.6172500000000003,3.47256,1.01283,3.6172500000000003,0.0,0.0,0.0,135.73,131.65256,7.60283,131.8719059488,3.47256,1.01283,3.6172500000000003,128.18,6.59,128.3492909992,125.4,128.02256,44.71283,135.6060951269,3.47256,1.01283,3.6172500000000003,124.55,43.7,131.9939108444,125.4
2021-03-18 16:30:00,138.73744,28.10467,141.5554652197,5.70744,1.66467,5.94525,133.03,26.44,135.6320555768,130.79,5.70744,1.66467,5.94525,5.70744,1.66467,5.94525,0.0,0.0,0.0,136.03,136.43744,8.21467,136.6845120596,5.70744,1.66467,5.94525,130.73,6.55,130.8939853469,125.63,132.70744,45.60467,140.3248037845,5.70744,1.66467,5.94525,127.0,43.94,134.3864710453,125.63
2021-03-18 17:00:00,141.63224,28.12732,144.398190909,5.44224,1.58732,5.6690000000000005,136.19,26.54,138.7518925997,130.6,5.44224,1.58732,5.6690000000000005,5.44224,1.58732,5.6690000000000005,0.0,0.0,0.0,135.84,139.29224,8.34732,139.5421293925,5.44224,1.58732,5.6690000000000005,133.85,6.76,134.0205958053,125.48,135.45224,45.08732,142.7591529318,5.44224,1.58732,5.6690000000000005,130.01,43.5,137.0943109688,125.48
2021-03-18 17:30:00,142.77536,29.63323,145.8181461388,5.32536,1.55323,5.54725,137.45,28.08,140.2889478897,130.73,5.32536,1.55323,5.54725,5.32536,1.55323,5.54725,0.0,0.0,0.0,135.84,140.39536,9.80323,140.7372034253,5.32536,1.55323,5.54725,135.07,8.25,135.3217181387,125.63,136.50536,43.65323,143.3154485677,5.32536,1.55323,5.54725,131.18,42.1,137.7701070625,125.63
2021-03-18 18:00:00,141.62256,31.63658,145.1131375688,5.06256,1.47658,5.2735,136.56,30.16,139.8508462613,130.5,5.06256,1.47658,5.2735,5.06256,1.47658,5.2735,0.0,0.0,0.0,135.34,139.25256,11.83658,139.7547140266,5.06256,1.47658,5.2735,134.19,10.36,134.5893223848,125.42,135.40256,41.35658,141.5776110967,5.06256,1.47658,5.2735,130.34,39.88,136.3045487135,125.42
2021-03-18 18:30:00,141.5684,32.6087,145.2753908763,4.8984000000000005,1.4287,5.1025,136.67,31.18,140.1816011465,130.13,4.8984000000000005,1.4287,5.1025,4.8984000000000005,1.4287,5.1025,0.0,0.0,0.0,134.85,139.1684,12.8987,139.7648740573,4.8984000000000005,1.4287,5.1025,134.27,11.47,134.7590212194,125.08,135.3184,40.0187,141.111890811,4.8984000000000005,1.4287,5.1025,130.42,38.59,136.009427982,125.08
2021-03-18 19:00:00,141.33096,32.39653,144.9964668899,4.89096,1.42653,5.09475,136.44,30.97,139.9107376151,130.41,4.89096,1.42653,5.09475,4.89096,1.42653,5.09475,0.0,0.0,0.0,135.17,138.95096,12.59653,139.5207577852,4.89096,1.42653,5.09475,134.06,11.17,134.5245423705,125.34,135.11096,40.52653,141.0580417628,4.89096,1.42653,5.09475,130.22,39.1,135.9634450873,125.34
2021-03-18 19:30:00,137.26696,31.24203,140.7774227146,0.96696,0.28203,1.00725,136.3,30.96,139.7719986263,130.97,0.96696,0.28203,1.00725,0.96696,0.28203,1.00725,0.0,0.0,0.0,135.77,134.92696,11.27203,135.3969837004,0.96696,0.28203,1.00725,133.96,10.99,134.4100505915,125.87,131.06696,39.97203,137.0266805624,0.96696,0.28203,1.00725,130.1,39.69,136.0195063217,125.87
2021-03-18 20:00:00,132.25944,33.86442,136.5260356527,0.76944,0.22442,0.8015,131.49,33.64,135.7249781728,130.97,0.76944,0.22442,0.8015,0.76944,0.22442,0.8015,0.0,0.0,0.0,135.4,129.96944,13.84442,130.7047179678,0.76944,0.22442,0.8015,129.2,13.62,129.9159128052,125.87,126.31944,37.31442,131.715476926,0.76944,0.22442,0.8015,125.55,37.09,130.9139816826,125.87
2021-03-18 20:30:00,128.07208,35.16269,132.8114168419,1.07208,0.31269,1.11675,127.0,34.85,131.6948081741,130.01,1.07208,0.31269,1.11675,1.07208,0.31269,1.11675,0.0,0.0,0.0,134.19,125.86208,15.38269,126.7986211816,1.07208,0.31269,1.11675,124.79,15.07,125.696654689,124.96,122.33208,35.30269,127.3240657471,1.07208,0.31269,1.11675,121.26,34.99,126.2073203107,124.96
2021-03-18 21:00:00,123.07352,37.07561,128.5367347573,1.01352,0.29561000000000004,1.05575,122.06,36.78,127.4810260392,130.64,1.01352,0.29561000000000004,1.05575,1.01352,0.29561000000000004,1.05575,0.0,0.0,0.0,134.58,120.94352,17.02561,122.1360160881,1.01352,0.29561000000000004,1.05575,119.93,16.73,121.0912787941,125.53,117.60352,34.20561,122.4769842536,1.01352,0.29561000000000004,1.05575,116.59,33.91,121.4212345515,125.53
2021-03-18 21:30:00,116.444,40.44825,123.2690799189,0.714,0.20825000000000002,0.74375,115.73,40.24,122.5262849351,131.94,0.714,0.20825000000000002,0.74375,0.714,0.20825000000000002,0.74375,0.0,0.0,0.0,135.5,114.444,19.90825,116.162677113,0.714,0.20825000000000002,0.74375,113.73,19.7,115.4235803465,126.76,111.334,32.24825,115.9103497711,0.714,0.20825000000000002,0.74375,110.62,32.04,115.1666010612,126.76
2021-03-18 22:00:00,107.90616,44.26888,116.63392775,0.71616,0.20888,0.746,107.19,44.06,115.8921037,132.77,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0.0,0.0,0.0,135.87,106.04616,23.37888,108.5926336397,0.71616,0.20888,0.746,105.33,23.17,107.8483092125,127.56,103.24616,29.48888,107.3748741485,0.71616,0.20888,0.746,102.53,29.28,106.6288858612,127.56
2021-03-18 22:30:00,99.38176,46.11093,109.5579850406,0.79176,0.23093000000000002,0.8247500000000001,98.59,45.88,108.7426434293,132.77,0.79176,0.23093000000000002,0.8247500000000001,0.79176,0.23093000000000002,0.8247500000000001,0.0,0.0,0.0,135.58,97.68176,25.12093,100.8602367673,0.79176,0.23093000000000002,0.8247500000000001,96.89,24.89,100.0359145507,127.56,95.18176,27.89093,99.1840280134,0.79176,0.23093000000000002,0.8247500000000001,94.39,27.66,98.3592786675,127.56
2021-03-18 23:00:00,93.20256,48.99658,105.2966383236,1.22256,0.35658,1.2735,91.98,48.64,104.0488827427,133.69,1.22256,0.35658,1.2735,1.22256,0.35658,1.2735,0.0,0.0,0.0,136.23,91.62256,27.64658,95.7028050093,1.22256,0.35658,1.2735,90.4,27.29,94.4293603706,128.42,89.37256000000001,26.42658,93.1977393044,1.22256,0.35658,1.2735,88.15,26.07,91.9242481612,128.42
2021-03-18 23:30:00,86.78416,51.99788,101.1695109774,1.36416,0.39788,1.421,85.42,51.6,99.7954728432,135.3,1.36416,0.39788,1.421,1.36416,0.39788,1.421,0.0,0.0,0.0,137.57,85.32416,30.06788,90.4670641029,1.36416,0.39788,1.421,83.96,29.67,89.048248158,129.95,83.30416,25.41788,87.0956468315,1.36416,0.39788,1.421,81.94,25.02,85.6747570758,129.95
2021-03-19 00:00:00,82.74248,53.73989,98.6625246675,1.54248,0.44989,1.60675,81.2,53.29,97.1249921493,135.52,1.54248,0.44989,1.60675,1.54248,0.44989,1.60675,0.0,0.0,0.0,137.62,81.36248,31.65989,87.3052219891,1.54248,0.44989,1.60675,79.82,31.21,85.7047052384,130.17,79.50248,24.21989,83.1098513882,1.54248,0.44989,1.60675,77.96,23.77,81.5032177279,130.17
2021-03-19 00:30:00,82.37904,54.09472,98.552244841,1.55904,0.45472,1.624,80.82,53.64,97.0006288639,135.52,1.55904,0.45472,1.624,1.55904,0.45472,1.624,0.0,0.0,0.0,137.62,81.00904,32.01472,87.1057223057,1.55904,0.45472,1.624,79.45,31.56,85.4888068697,130.2,79.14904,23.90472,82.6801437541,1.55904,0.45472,1.624,77.59,23.45,81.056218762,130.2
2021-03-19 01:00:00,84.69736,53.35923,100.1041968009,1.43736,0.41923000000000005,1.49725,83.26,52.94,98.6654508934,135.34,1.43736,0.41923000000000005,1.49725,1.43736,0.41923000000000005,1.49725,0.0,0.0,0.0,137.47,83.28736,31.34923,88.9919016392,1.43736,0.41923000000000005,1.49725,81.85,30.93,87.4990708522,130.02,81.34736,24.33923,84.9104887276,1.43736,0.41923000000000005,1.49725,79.91,23.92,83.4132753223,130.02
2021-03-19 01:30:00,84.22744,53.48342,99.7734326554,1.17744,0.34342,1.2265,83.05,53.14,98.5959537709,135.34,1.17744,0.34342,1.2265,1.17744,0.34342,1.2265,0.0,0.0,0.0,137.47,82.82744,31.47342,88.6056487107,1.17744,0.34342,1.2265,81.65,31.13,87.3830612876,130.02,80.88744,24.03342,84.382363244,1.17744,0.34342,1.2265,79.71,23.69,83.1558789263,130.02
2021-03-19 02:00:00,82.94712,54.43916,99.2161622812,1.19712,0.34916,1.2469999999999999,81.75,54.09,98.0244387895,135.25,1.19712,0.34916,1.2469999999999999,1.19712,0.34916,1.2469999999999999,0.0,0.0,0.0,137.25,81.56712,32.44916,87.7846401701,1.19712,0.34916,1.2469999999999999,80.37,32.1,86.5433238326,129.93,79.67712,23.01916,82.9356689163,1.19712,0.34916,1.2469999999999999,78.48,22.67,81.6886730214,129.93
2021-03-19 02:30:00,82.45752,54.92011,99.0730088721,1.09752,0.32011,1.14325,81.36,54.6,97.9827005139,135.51,1.09752,0.32011,1.14325,1.09752,0.32011,1.14325,0.0,0.0,0.0,137.45,81.09752,32.84011,87.494460253,1.09752,0.32011,1.14325,80.0,32.52,86.3571097247,130.15,79.19752,22.78011,82.4086196084,1.09752,0.32011,1.14325,78.1,22.46,81.2653776217,130.15
2021-03-19 03:00:00,80.33576,55.26668,97.5102058915,1.08576,0.31668,1.131,79.25,54.95,96.4368446186,135.67,1.08576,0.31668,1.131,1.08576,0.31668,1.131,0.0,0.0,0.0,137.57,79.01576,33.08668,85.6634036319,1.08576,0.31668,1.131,77.93,32.77,84.5396818068,130.3,77.19576,22.71668,80.4688319301,1.08576,0.31668,1.131,76.11,22.4,79.3378352364,130.3
2021-03-19 03:30:00,79.22664,55.56277,96.7681863825,1.10664,0.32277,1.15275,78.12,55.24,95.6775417744,135.74,1.10664,0.32277,1.15275,1.10664,0.32277,1.15275,0.0,0.0,0.0,137.57,77.92664,33.34277,84.7602591605,1.10664,0.32277,1.15275,76.82,33.02,83.6159841179,130.39,76.14664,22.54277,79.4133947301,1.10664,0.32277,1.15275,75.04,22.22,78.2606542268,130.39
2021-03-19 04:00:00,78.26624,55.94932,96.2077477764,1.02624,0.29932000000000003,1.069,77.24,55.65,95.1994753137,135.89,1.02624,0.29932000000000003,1.069,1.02624,0.29932000000000003,1.069,0.0,0.0,0.0,137.75,76.98624,33.69932,84.0388322015,1.02624,0.29932000000000003,1.069,75.96,33.4,82.9788021123,130.55,75.23624,22.24932,78.4571478566,1.02624,0.29932000000000003,1.069,74.21,21.95,77.3881554245,130.55
2021-03-19 04:30:00,78.79616,55.55263,96.4102148668,1.10616,0.32263000000000003,1.15225,77.69,55.23,95.3209788032,135.83,1.10616,0.32263000000000003,1.15225,1.10616,0.32263000000000003,1.15225,0.0,0.0,0.0,137.68,77.50616,33.32263,84.3658847406,1.10616,0.32263000000000003,1.15225,76.4,33.0,83.2223527665,130.41,75.74616,22.61263,79.0494262488,1.10616,0.32263000000000003,1.15225,74.64,22.29,77.8971995646,130.41
2021-03-19 05:00:00,79.4068,55.1199,96.662522532,1.0968,0.3199,1.1425,78.31,54.8,95.5797891816,135.69,1.0968,0.3199,1.1425,1.0968,0.3199,1.1425,0.0,0.0,0.0,137.61,78.1068,32.9299,84.7646773146,1.0968,0.3199,1.1425,77.01,32.61,83.6298523256,130.29,76.3268,22.8699,79.6794372737,1.0968,0.3199,1.1425,75.23,22.55,78.5369683652,130.29
2021-03-19 05:30:00,82.78912,54.25891,98.9851893202,1.05912,0.30891,1.10325,81.73,53.95,97.9305641769,135.48,1.05912,0.30891,1.10325,1.05912,0.30891,1.10325,0.0,0.0,0.0,137.48,81.40912,32.19891,87.5455003091,1.05912,0.30891,1.10325,80.35,31.89,86.4470624139,130.15,79.50912,23.35891,82.8694083457,1.05912,0.30891,1.10325,78.45,23.05,81.7661604822,130.15
2021-03-19 06:00:00,87.30272,52.55996,101.9034558521,1.06272,0.30996,1.107,86.24,52.25,100.8335266665,135.08,1.06272,0.30996,1.107,1.06272,0.30996,1.107,0.0,0.0,0.0,137.29,85.85272,30.64996,91.1598024318,1.06272,0.30996,1.107,84.79,30.34,90.0547594522,129.76,83.78272,24.53996,87.3026563594,1.06272,0.30996,1.107,82.72,24.23,86.1956570832,129.76
2021-03-19 06:30:00,98.1396,45.31905,108.0980914774,1.0596,0.30905000000000005,1.10375,97.08,45.01,107.0066656802,133.2,1.0596,0.30905000000000005,1.10375,1.0596,0.30905000000000005,1.10375,0.0,0.0,0.0,136.15,96.4796,24.15905,99.4583979011,1.0596,0.30905000000000005,1.10375,95.42,23.85,98.3554721406,127.98,94.0096,29.40905,98.5022695884,1.0596,0.30905000000000005,1.10375,92.95,29.1,97.3987294578,127.98
2021-03-19 07:00:00,108.96472,38.89846,115.6996127697,1.19472,0.34846000000000005,1.2445,107.77,38.55,114.4573081983,132.25,1.19472,0.34846000000000005,1.2445,1.19472,0.34846000000000005,1.2445,0.0,0.0,0.0,135.95,107.15472,18.18846,108.6874146139,1.19472,0.34846000000000005,1.2445,105.96,17.84,107.4513247941,127.04,104.29472,34.49846,109.8523206958,1.19472,0.34846000000000005,1.2445,103.1,34.15,108.6086207444,127.04
2021-03-19 07:30:00,120.06568,32.74499,124.4508010579,1.2856800000000002,0.37499000000000005,1.33925,118.78,32.37,123.1117593896,130.36,1.2856800000000002,0.37499000000000005,1.33925,1.2856800000000002,0.37499000000000005,1.33925,0.0,0.0,0.0,134.74,118.04568,12.75499,118.7327770102,1.2856800000000002,0.37499000000000005,1.33925,116.76,12.38,117.4144880328,125.25,114.78568,38.35499,121.0242025008,1.2856800000000002,0.37499000000000005,1.33925,113.5,37.98,119.6859657604,125.25
2021-03-19 08:00:00,127.14296,28.46503,130.2904072081,1.42296,0.41503,1.48225,125.72,28.05,128.8111831325,129.69,1.42296,0.41503,1.48225,1.42296,0.41503,1.48225,0.0,0.0,0.0,134.58,125.02296,8.82503,125.3340403947,1.42296,0.41503,1.48225,123.6,8.41,123.8857865132,124.59,121.51296,41.70503,128.4706541404,1.42296,0.41503,1.48225,120.09,41.29,126.9900476415,124.59
2021-03-19 08:30:00,129.14824,8.26532,129.4124546162,1.6982400000000002,0.49532000000000004,1.7690000000000001,127.45,7.77,127.6866296838,131.32,1.6982400000000002,0.49532000000000004,1.7690000000000001,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.0,0.0,0.0,134.52,129.56824,7.74532,129.7995331217,1.6982400000000002,0.49532000000000004,1.7690000000000001,127.87,7.25,128.0753660936,126.14,127.61824,26.84532,130.4112203248,1.6982400000000002,0.49532000000000004,1.7690000000000001,125.92,26.35,128.6474597495,126.14
2021-03-19 09:00:00,130.63032,6.65176,130.7995658036,1.96032,0.57176,2.042,128.67,6.08,128.8135679965,131.55,1.96032,0.57176,2.042,1.96032,0.57176,2.042,0.0,0.0,0.0,134.84,131.17032,6.89176,131.3512436363,1.96032,0.57176,2.042,129.21,6.32,129.3644715523,126.37,129.24032,27.44176,132.1215747166,1.96032,0.57176,2.042,127.28,26.87,130.0853385282,126.37
2021-03-19 09:30:00,133.48768,5.43349,133.5982167746,2.13768,0.6234900000000001,2.22675,131.35,4.8100000000000005,131.4380409166,131.42,2.13768,0.6234900000000001,2.22675,2.13768,0.6234900000000001,2.22675,0.0,0.0,0.0,134.89,134.03768,5.68349,134.1581220738,2.13768,0.6234900000000001,2.22675,131.9,5.06,131.9970211785,126.24,132.05768,28.66349,135.1326256163,2.13768,0.6234900000000001,2.22675,129.92,28.04,132.9114291549,126.24
2021-03-19 10:00:00,134.77008,5.38294,134.8775389242,2.65008,0.7729400000000001,2.7605,132.12,4.61,132.2004027982,131.51,2.65008,0.7729400000000001,2.7605,2.65008,0.7729400000000001,2.7605,0.0,0.0,0.0,135.01,135.32008,5.63294,135.4372698494,2.65008,0.7729400000000001,2.7605,132.67,4.86,132.7589865132,126.3,133.33008,29.02294,136.4523406873,2.65008,0.7729400000000001,2.7605,130.68,28.25,133.6986346228,126.3
2021-03-19 10:30:00,133.69416,6.33913,133.8443610589,3.01416,0.8791300000000001,3.13975,130.68,5.46,130.7940136245,131.51,3.01416,0.8791300000000001,3.13975,3.01416,0.8791300000000001,3.13975,0.0,0.0,0.0,134.89,134.23416,6.58913,134.3957824675,3.01416,0.8791300000000001,3.13975,131.22,5.71,131.3441757369,126.33,132.28416,28.33913,135.285643274,3.01416,0.8791300000000001,3.13975,129.27,27.46,132.154396446,126.33
2021-03-19 11:00:00,134.00984,5.74162,134.1327827828,2.91984,0.85162,3.0415,131.09,4.89,131.1811731919,131.44,2.91984,0.85162,3.0415,2.91984,0.85162,3.0415,0.0,0.0,0.0,134.89,134.54984,6.00162,134.6836251615,2.91984,0.85162,3.0415,131.63,5.15,131.7307078854,126.27,132.59984,28.80162,135.691749501,2.91984,0.85162,3.0415,129.68,27.95,132.6578489951,126.27
2021-03-19 11:30:00,134.39824,5.18782,134.4983285824,3.31824,0.9678200000000001,3.4565,131.08,4.22,131.1479119163,131.36,3.31824,0.9678200000000001,3.4565,3.31824,0.9678200000000001,3.4565,0.0,0.0,0.0,134.89,134.96824,5.43782,135.0777394505,3.31824,0.9678200000000001,3.4565,131.65,4.47,131.7258645825,126.19,132.98824,29.58782,136.2399026374,3.31824,0.9678200000000001,3.4565,129.67,28.62,132.790863014,126.19
2021-03-19 12:00:00,135.29296,4.73378,135.3757500391,3.61296,1.05378,3.7635,131.68,3.68,131.7314115919,131.33,3.61296,1.05378,3.7635,3.61296,1.05378,3.7635,0.0,0.0,0.0,134.96,135.87296,4.99378,135.9646979839,3.61296,1.05378,3.7635,132.26,3.94,132.3186729075,126.14,133.88296,30.20378,137.2476422553,3.61296,1.05378,3.7635,130.27,29.15,133.4915555382,126.14
2021-03-19 12:30:00,137.35376,5.01568,137.445307057,3.41376,0.9956800000000001,3.556,133.94,4.02,134.0003134325,131.48,3.41376,0.9956800000000001,3.556,3.41376,0.9956800000000001,3.556,0.0,0.0,0.0,135.11,137.90376,5.27568,138.0046369569,3.41376,0.9956800000000001,3.556,134.49,4.28,134.5580859703,126.3,135.87376,29.83568,139.1109142289,3.41376,0.9956800000000001,3.556,132.46,28.84,135.5632590343,126.3
2021-03-19 13:00:00,137.24136,5.48123,137.3507727571,2.7813600000000003,0.8112300000000001,2.89725,134.46,4.67,134.5410736541,131.72,2.7813600000000003,0.8112300000000001,2.89725,2.7813600000000003,0.8112300000000001,2.89725,0.0,0.0,0.0,135.28,137.82136,5.76123,137.9417233594,2.7813600000000003,0.8112300000000001,2.89725,135.04,4.95,135.1306926645,126.53,135.78136,29.14123,138.8732840015,2.7813600000000003,0.8112300000000001,2.89725,133.0,28.33,135.9837817536,126.53
2021-03-19 13:30:00,135.84528,6.3802900000000005,135.9950300517,2.19528,0.64029,2.28675,133.65,5.74,133.7732039685,132.03,2.19528,0.64029,2.28675,2.19528,0.64029,2.28675,0.0,0.0,0.0,135.46,136.41528,6.66029,136.57777301,2.19528,0.64029,2.28675,134.22,6.02,134.3549358974,126.83,134.40528,28.09029,137.3092993361,2.19528,0.64029,2.28675,132.21,27.45,135.0295767601,126.83
2021-03-19 14:00:00,134.37608,7.10344,134.5637014057,1.96608,0.5734400000000001,2.048,132.41,6.53,132.5709206425,132.18,1.96608,0.5734400000000001,2.048,1.96608,0.5734400000000001,2.048,0.0,0.0,0.0,135.46,134.93608,7.38344,135.137932765,1.96608,0.5734400000000001,2.048,132.97,6.8100000000000005,133.1442713751,126.96,132.94608,27.31344,135.7228211908,1.96608,0.5734400000000001,2.048,130.98,26.74,133.6816666563,126.96
2021-03-19 14:30:00,132.074,8.577,132.352205894,2.184,0.637,2.275,129.89,7.94,130.1324544455,132.35,2.184,0.637,2.275,2.184,0.637,2.275,0.0,0.0,0.0,135.46,132.614,8.837,132.9081094779,2.184,0.637,2.275,130.43,8.2,130.6875085844,127.13,130.684,26.107,133.2662121657,2.184,0.637,2.275,128.5,25.47,130.9998889313,127.13
2021-03-19 15:00:00,130.0548,9.53265,130.4036902049,1.8948,0.5526500000000001,1.9737500000000001,128.16,8.98,128.4742230955,132.95,1.8948,0.5526500000000001,1.9737500000000001,1.8948,0.5526500000000001,1.9737500000000001,0.0,0.0,0.0,135.93,130.5948,9.80265,130.9621843666,1.8948,0.5526500000000001,1.9737500000000001,128.7,9.25,129.0319824695,127.71,128.6948,25.26265,131.1508788841,1.8948,0.5526500000000001,1.9737500000000001,126.8,24.71,129.1852317411,127.71
2021-03-19 15:30:00,129.05344,10.61892,129.4895819663,1.5734400000000002,0.45892000000000005,1.639,127.48,10.16,127.8842288947,133.12,1.5734400000000002,0.45892000000000005,1.639,1.5734400000000002,0.45892000000000005,1.639,0.0,0.0,0.0,135.93,129.56344,10.88892,130.020204443,1.5734400000000002,0.45892000000000005,1.639,127.99,10.43,128.4142710138,127.88,127.67344,24.05892,129.9205099782,1.5734400000000002,0.45892000000000005,1.639,126.1,23.6,128.2893994062,127.88
2021-03-19 16:00:00,132.02768,10.31349,132.4298922531,1.65768,0.48349000000000003,1.72675,130.37,9.83,130.7400696038,132.79,1.65768,0.48349000000000003,1.72675,1.65768,0.48349000000000003,1.72675,0.0,0.0,0.0,135.72,132.56768,10.60349,132.9910665449,1.65768,0.48349000000000003,1.72675,130.91,10.12,131.3005807299,127.57,130.61768,24.25349,132.8503297164,1.65768,0.48349000000000003,1.72675,128.96,23.77,131.1323548938,127.57
2021-03-19 16:30:00,133.092,12.76725,133.7029660724,5.442,1.58725,5.66875,127.65,11.18,128.1386549797,132.95,5.442,1.58725,5.66875,5.442,1.58725,5.66875,0.0,0.0,0.0,135.72,133.602,13.05725,134.2385420867,5.442,1.58725,5.66875,128.16,11.47,128.6722444819,127.72,131.722,24.11725,133.9116388951,5.442,1.58725,5.66875,126.28,22.53,128.2740788312,127.72
2021-03-19 17:00:00,135.01136,13.29248,135.6641343672,5.39136,1.57248,5.616,129.62,11.72,130.148771796,133.18,5.39136,1.57248,5.616,5.39136,1.57248,5.616,0.0,0.0,0.0,135.86,135.52136,13.59248,136.2013014945,5.39136,1.57248,5.616,130.13,12.02,130.6839596125,127.95,133.60136,23.65248,135.6788974159,5.39136,1.57248,5.616,128.21,22.08,130.0973885211,127.95
2021-03-19 17:30:00,136.18536,13.68323,136.8710453732,5.32536,1.55323,5.54725,130.86,12.13,131.4209895717,132.89,5.32536,1.55323,5.54725,5.32536,1.55323,5.54725,0.0,0.0,0.0,135.52,136.69536,13.99323,137.4097228414,5.32536,1.55323,5.54725,131.37,12.44,131.9576845053,127.68,134.77536,23.15323,136.7496607768,5.32536,1.55323,5.54725,129.45,21.6,131.2397138827,127.68
2021-03-19 18:00:00,136.5844,15.2092,137.4285926873,5.1744,1.5091999999999999,5.39,131.41,13.7,132.1222089582,133.05,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39,0.0,0.0,0.0,135.52,137.0844,15.5292,137.9611857589,5.1744,1.5091999999999999,5.39,131.91,14.02,132.6529626507,127.84,135.1344,21.5992,136.8496675334,5.1744,1.5091999999999999,5.39,129.96,20.09,131.5036489988,127.84
2021-03-19 18:30:00,136.52336,16.08723,137.4679118731,5.13336,1.49723,5.34725,131.39,14.59,132.1975801594,133.11,5.13336,1.49723,5.34725,5.13336,1.49723,5.34725,0.0,0.0,0.0,135.46,137.02336,16.41723,138.0033573018,5.13336,1.49723,5.34725,131.89,14.92,132.7312265445,127.91,135.06336,20.72723,136.644536217,5.13336,1.49723,5.34725,129.93,19.23,131.3453379454,127.91
2021-03-19 19:00:00,136.9768,16.5699,137.9753794133,5.1768,1.5099,5.3925,131.8,15.06,132.6576179494,132.89,5.1768,1.5099,5.3925,5.1768,1.5099,5.3925,0.0,0.0,0.0,135.18,137.4468,16.8899,138.4806540721,5.1768,1.5099,5.3925,132.27,15.38,133.1611703914,127.72,135.5068,20.1499,136.9967565903,5.1768,1.5099,5.3925,130.33,18.64,131.6562132981,127.72
2021-03-19 19:30:00,133.18976,18.06618,134.4094454592,5.12976,1.49618,5.3435,128.06,16.57,129.1275667702,133.29,5.12976,1.49618,5.3435,5.12976,1.49618,5.3435,0.0,0.0,0.0,135.35,133.65976,18.38618,134.9184311288,5.12976,1.49618,5.3435,128.53,16.89,129.6349991322,128.09,131.77976,18.87618,133.1248110498,5.12976,1.49618,5.3435,126.65,17.38,127.8369543598,128.09
2021-03-19 20:00:00,127.92,20.3375,129.526600767,5.1,1.4875,5.3125,122.82,18.85,124.2580979252,133.42,5.1,1.4875,5.3125,5.1,1.4875,5.3125,0.0,0.0,0.0,135.19,128.35,20.6275,129.996985566,5.1,1.4875,5.3125,123.25,19.14,124.7273109628,128.21,126.59,16.7275,127.6903964919,5.1,1.4875,5.3125,121.49,15.24,122.4421402132,128.21
2021-03-19 20:30:00,123.86968,22.444490000000002,125.8866663101,5.08968,1.48449,5.30175,118.78,20.96,120.6151317207,133.9,5.08968,1.48449,5.30175,5.08968,1.48449,5.30175,0.0,0.0,0.0,135.4,124.28968,22.73449,126.3518167264,5.08968,1.48449,5.30175,119.2,21.25,121.0793231729,128.67,122.60968,14.88449,123.5098444346,5.08968,1.48449,5.30175,117.52,13.4,118.2814879852,128.67
2021-03-19 21:00:00,119.60616,22.16138,121.6419346831,1.37616,0.40138,1.4335,118.23,21.76,120.2157664369,133.97,1.37616,0.40138,1.4335,1.37616,0.40138,1.4335,0.0,0.0,0.0,135.4,120.02616,22.46138,122.1097566775,1.37616,0.40138,1.4335,118.65,22.06,120.6833298347,128.73,118.34616,13.07138,119.065841289,1.37616,0.40138,1.4335,116.97,12.67,117.6541958453,128.73
2021-03-19 21:30:00,113.80776,25.09643,116.5419968722,1.18776,0.34643,1.23725,112.62,24.75,115.3075318442,134.52,1.18776,0.34643,1.23725,1.18776,0.34643,1.23725,0.0,0.0,0.0,135.52,114.18776,25.37643,116.9735343288,1.18776,0.34643,1.23725,113.0,25.03,115.7389342443,129.26,112.62776,10.36643,113.1038248406,1.18776,0.34643,1.23725,111.44,10.02,111.8895616222,129.26
2021-03-19 22:00:00,107.33552,27.41411,110.7810781712,0.9055200000000001,0.26411,0.94325,106.43,27.15,109.8383694344,134.43,0.9055200000000001,0.26411,0.94325,0.9055200000000001,0.26411,0.94325,0.0,0.0,0.0,135.1,107.69552,27.68411,111.1968298764,0.9055200000000001,0.26411,0.94325,106.79,27.42,110.2540724871,129.16,106.22552,7.92411,106.5206675653,0.9055200000000001,0.26411,0.94325,105.32,7.66,105.5981912724,129.16
2021-03-19 22:30:00,101.25984,30.16662,105.6578447587,0.8798400000000001,0.25662,0.9165000000000001,100.38,29.91,104.7413600255,134.96,0.8798400000000001,0.25662,0.9165000000000001,0.8798400000000001,0.25662,0.9165000000000001,0.0,0.0,0.0,135.28,101.54984,30.40662,106.0043987005,0.8798400000000001,0.25662,0.9165000000000001,100.67,30.15,105.0879222366,129.68,100.22984,5.46662,100.3788063321,0.8798400000000001,0.25662,0.9165000000000001,99.35,5.21,99.486514664,129.68
2021-03-19 23:00:00,95.33336,31.74223,100.4789465225,0.9333600000000001,0.27223,0.9722500000000001,94.4,31.47,99.5073911828,135.3,0.9333600000000001,0.27223,0.9722500000000001,0.9333600000000001,0.27223,0.9722500000000001,0.0,0.0,0.0,135.38,95.61336,31.97223,100.8173502016,0.9333600000000001,0.27223,0.9722500000000001,94.68,31.7,99.8458431784,129.98,94.41336,4.18223,94.5059447562,0.9333600000000001,0.27223,0.9722500000000001,93.48,3.91,93.5617363028,129.98
2021-03-19 23:30:00,89.52304,33.69922,95.6556956979,0.9230400000000001,0.26922,0.9615,88.6,33.43,94.6970163205,136.64,0.9230400000000001,0.26922,0.9615,0.9230400000000001,0.26922,0.9615,0.0,0.0,0.0,136.48,89.76304,33.90922,95.9543566028,0.9230400000000001,0.26922,0.9615,88.84,33.64,94.9957641161,131.25,88.69304,2.92922,88.7413977479,0.9230400000000001,0.26922,0.9615,87.77,2.66,87.810298371,131.25
2021-03-20 00:00:00,85.05408,34.78244,91.8913198131,0.93408,0.27244,0.973,84.12,34.51,90.9236740349,136.93,0.93408,0.27244,0.973,0.93408,0.27244,0.973,0.0,0.0,0.0,136.63,85.28408,34.98244,92.179962084,0.93408,0.27244,0.973,84.35,34.71,91.2124256886,131.54,84.28408,2.03244,84.3085817328,0.93408,0.27244,0.973,83.35,1.76,83.3685798128,131.54
2021-03-20 00:30:00,84.19488,35.51559,91.37907283,0.94488,0.27559,0.9842500000000001,83.25,35.24,90.4014385947,137.06,0.94488,0.27559,0.9842500000000001,0.94488,0.27559,0.9842500000000001,0.0,0.0,0.0,136.7,84.40488,35.71559,91.6503526281,0.94488,0.27559,0.9842500000000001,83.46,35.44,90.6728470933,131.68,83.43488,1.35559,83.4458915997,0.94488,0.27559,0.9842500000000001,82.49,1.08,82.4970696449,131.68
2021-03-20 01:00:00,86.15176,35.10093,93.0279583672,1.03176,0.30093000000000003,1.07475,85.12,34.8,91.9589821605,136.63,1.03176,0.30093000000000003,1.07475,1.03176,0.30093000000000003,1.07475,0.0,0.0,0.0,136.31,86.37176,35.30093,93.307216143,1.03176,0.30093000000000003,1.07475,85.34,35.0,92.2383629516,131.28,85.35176,1.66093,85.3679191709,1.03176,0.30093000000000003,1.07475,84.32,1.3599999999999999,84.3309670287,131.28
2021-03-20 01:30:00,85.39144,35.47917,92.4687489326,0.9914400000000001,0.28917000000000004,1.03275,84.4,35.19,91.4423102289,136.78,0.9914400000000001,0.28917000000000004,1.03275,0.9914400000000001,0.28917000000000004,1.03275,0.0,0.0,0.0,136.42,85.61144,35.68917,92.7525499065,0.9914400000000001,0.28917000000000004,1.03275,84.62,35.4,91.7262470616,131.42,84.61144,1.30917,84.6215676111,0.9914400000000001,0.28917000000000004,1.03275,83.62,1.02,83.6262207684,131.42
2021-03-20 02:00:00,83.10808,38.85069,91.7405530546,0.9280800000000001,0.27069000000000004,0.9667500000000001,82.18,38.58,90.7852895573,136.73,0.9280800000000001,0.27069000000000004,0.9667500000000001,0.9280800000000001,0.27069000000000004,0.9667500000000001,0.0,0.0,0.0,136.8,83.18808,38.63069,91.7201551676,0.9280800000000001,0.27069000000000004,0.9667500000000001,82.26,38.36,90.7645150926,131.39,81.86808,5.46069,82.04999487,0.9280800000000001,0.27069000000000004,0.9667500000000001,80.94,5.19,81.1062247919,131.39
2021-03-20 02:30:00,81.41432,43.13376,92.1347532303,0.9043200000000001,0.26376,0.9420000000000001,80.51,42.87,91.2123730642,135.92,0.9043200000000001,0.26376,0.9420000000000001,0.9043200000000001,0.26376,0.9420000000000001,0.0,0.0,0.0,136.86,81.31432,42.83376,91.9062001869,0.9043200000000001,0.26376,0.9420000000000001,80.41,42.57,90.9833666117,130.6,79.43432,13.21376,80.5258632192,0.9043200000000001,0.26376,0.9420000000000001,78.53,12.95,79.5905986911,130.6
2021-03-20 03:00:00,79.63272,43.37621,90.6800181328,0.9127200000000001,0.26621,0.9507500000000001,78.72,43.11,89.751381605,136.15,0.9127200000000001,0.26621,0.9507500000000001,0.9127200000000001,0.26621,0.9507500000000001,0.0,0.0,0.0,137.07,79.52272,43.07621,90.4401617876,0.9127200000000001,0.26621,0.9507500000000001,78.61,42.81,89.5110507144,130.82,77.71272,13.16621,78.8201492993,0.9127200000000001,0.26621,0.9507500000000001,76.8,12.9,77.8758627561,130.82
2021-03-20 03:30:00,78.61176,43.25343,89.7255148609,0.9717600000000001,0.28343,1.01225,77.64,42.97,88.7377625366,136.15,0.9717600000000001,0.28343,1.01225,0.9717600000000001,0.28343,1.01225,0.0,0.0,0.0,137.07,78.51176,42.93343,89.4839419665,0.9717600000000001,0.28343,1.01225,77.54,42.65,88.4956162756,130.82,76.72176,13.40343,77.8837620641,0.9717600000000001,0.28343,1.01225,75.75,13.12,76.8778049895,130.82
2021-03-20 04:00:00,77.37976,43.76868,88.9006445792,0.9897600000000001,0.28868000000000005,1.031,76.39,43.48,87.8973406879,136.54,0.9897600000000001,0.28868000000000005,1.031,0.9897600000000001,0.28868000000000005,1.031,0.0,0.0,0.0,137.42,77.26976,43.44868,88.64763733,0.9897600000000001,0.28868000000000005,1.031,76.28,43.16,87.6437333755,131.18,75.54976,13.15868,76.6871377442,0.9897600000000001,0.28868000000000005,1.031,74.56,12.87,75.6626096563,131.18
2021-03-20 04:30:00,76.95872,43.75421,88.5272583827,1.00872,0.29421,1.05075,75.95,43.46,87.5052804121,136.66,1.00872,0.29421,1.05075,1.00872,0.29421,1.05075,0.0,0.0,0.0,137.53,76.84872,43.42421,88.2688381014,1.00872,0.29421,1.05075,75.84,43.13,87.2462176831,131.29,75.12872,13.28421,76.2941334846,1.00872,0.29421,1.05075,74.12,12.99,75.2496810624,131.29
2021-03-20 05:00:00,76.81024,43.69757,88.3701906344,1.02024,0.29757,1.06275,75.79,43.4,87.3366137425,136.7,1.02024,0.29757,1.06275,1.02024,0.29757,1.06275,0.0,0.0,0.0,137.58,76.70024,43.38757,88.121552679,1.02024,0.29757,1.06275,75.68,43.09,87.0873727931,131.32,75.00024,13.40757,76.1892310853,1.02024,0.29757,1.06275,73.98,13.11,75.1326327237,131.32
2021-03-20 05:30:00,78.05368,43.06149,89.1440905644,1.03368,0.30149000000000004,1.07675,77.02,42.76,88.0936887637,136.54,1.03368,0.30149000000000004,1.07675,1.03368,0.30149000000000004,1.07675,0.0,0.0,0.0,137.49,77.94368,42.74149,88.8934880594,1.03368,0.30149000000000004,1.07675,76.91,42.44,87.8424823192,131.16,76.19368,13.94149,77.458647131,1.03368,0.30149000000000004,1.07675,75.16,13.64,76.3876639255,131.16
2021-03-20 06:00:00,79.37696,42.45953,90.019517143,1.02696,0.29953,1.06975,78.35,42.16,88.9729627471,136.2,1.02696,0.29953,1.06975,1.02696,0.29953,1.06975,0.0,0.0,0.0,137.2,79.25696,42.13953,89.7630530734,1.02696,0.29953,1.06975,78.23,41.84,88.7159427612,130.84,77.45696,14.27953,78.7622093993,1.02696,0.29953,1.06975,76.43,13.98,77.6980392288,130.84
2021-03-20 06:30:00,83.7568,39.6124,92.6517338208,1.0368,0.3024,1.08,82.72,39.31,91.5853399841,135.47,1.0368,0.3024,1.08,1.0368,0.3024,1.08,0.0,0.0,0.0,136.79,83.6768,39.3224,92.4557083148,1.0368,0.3024,1.08,82.64,39.02,91.3888942925,130.13,81.7068,16.4124,83.3388747224,1.0368,0.3024,1.08,80.67,16.11,82.2628774114,130.13
2021-03-20 07:00:00,88.06096,37.51403,95.7185202715,1.11096,0.32403000000000004,1.15725,86.95,37.19,94.5695437231,135.02,1.11096,0.32403000000000004,1.15725,1.11096,0.32403000000000004,1.15725,0.0,0.0,0.0,136.59,87.96096,37.24403,95.5209309773,1.11096,0.32403000000000004,1.15725,86.85,36.92,94.3716530532,129.69,85.85096,18.14403,87.7473256434,1.11096,0.32403000000000004,1.15725,84.74,17.82,86.5934177637,129.69
2021-03-20 07:30:00,92.95128,35.98954,99.6754104233,1.54128,0.44954000000000005,1.6055000000000001,91.41,35.54,98.0758874546,134.71,1.54128,0.44954000000000005,1.6055000000000001,1.54128,0.44954000000000005,1.6055000000000001,0.0,0.0,0.0,136.47,92.87128,35.72954,99.5071589256,1.54128,0.44954000000000005,1.6055000000000001,91.33,35.28,97.9073403785,129.39,90.59128,19.58954,92.6851125556,1.54128,0.44954000000000005,1.6055000000000001,89.05,19.14,91.0837093008,129.39
2021-03-20 08:00:00,96.98632,33.69976,102.6743399842,1.8163200000000002,0.52976,1.892,95.17,33.17,100.7848093713,133.98,1.8163200000000002,0.52976,1.892,1.8163200000000002,0.52976,1.892,0.0,0.0,0.0,135.99,96.92632,33.46976,102.5423636513,1.8163200000000002,0.52976,1.892,95.11,32.94,100.6526487481,128.71,94.49632,21.34976,96.8781025083,1.8163200000000002,0.52976,1.892,92.68,20.82,94.9897615535,128.71
2021-03-20 08:30:00,101.78296,31.70503,106.6066596122,2.38296,0.69503,2.48225,99.4,31.01,104.1248294116,132.8,2.38296,0.69503,2.48225,2.38296,0.69503,2.48225,0.0,0.0,0.0,135.05,101.72296,31.49503,106.4870767082,2.38296,0.69503,2.48225,99.34,30.8,104.0051710253,127.58,99.14296,22.70503,101.7096106809,2.38296,0.69503,2.48225,96.76,22.01,99.2317373626,127.58
2021-03-20 09:00:00,106.60672,29.14446,110.5187418398,2.58672,0.75446,2.6945,104.02,28.39,107.8246377226,131.97,2.58672,0.75446,2.6945,2.58672,0.75446,2.6945,0.0,0.0,0.0,134.52,106.55672,28.96446,110.4231611586,2.58672,0.75446,2.6945,103.97,28.21,107.7291279088,126.77,103.78672,24.57446,106.6563984609,2.58672,0.75446,2.6945,101.2,23.82,103.9655346738,126.77
2021-03-20 09:30:00,111.33832,27.26826,114.6288772686,2.4283200000000003,0.7082600000000001,2.5295,108.91,26.56,112.1018362918,131.71,2.4283200000000003,0.7082600000000001,2.5295,2.4283200000000003,0.7082600000000001,2.5295,0.0,0.0,0.0,134.52,111.30832,27.10826,114.5617731246,2.4283200000000003,0.7082600000000001,2.5295,108.88,26.4,112.0348802829,126.51,108.36832,26.11826,111.4713249453,2.4283200000000003,0.7082600000000001,2.5295,105.94,25.41,108.9447185503,126.51
2021-03-20 10:00:00,113.93288,26.41709,116.9553923048,2.49288,0.72709,2.59675,111.44,25.69,114.3627985842,131.78,2.49288,0.72709,2.59675,2.49288,0.72709,2.59675,0.0,0.0,0.0,134.69,113.90288,26.26709,116.8923696798,2.49288,0.72709,2.59675,111.41,25.54,114.2999549431,126.59,110.87288,26.98709,114.1100282454,2.49288,0.72709,2.59675,108.38,26.26,111.5159719502,126.59
2021-03-20 10:30:00,115.59808,26.13444,118.5155055417,2.75808,0.80444,2.873,112.84,25.33,115.6480631053,131.85,2.75808,0.80444,2.873,2.75808,0.80444,2.873,0.0,0.0,0.0,134.83,115.57808,26.00444,118.4673941479,2.75808,0.80444,2.873,112.82,25.2,115.6001401383,126.66,112.49808,27.39444,115.7854625875,2.75808,0.80444,2.873,109.74,26.59,112.9154360573,126.66
2021-03-20 11:00:00,115.58856,26.02333,118.4817661379,3.26856,0.9533300000000001,3.40475,112.32,25.07,115.0838272739,131.65,3.26856,0.9533300000000001,3.40475,3.26856,0.9533300000000001,3.40475,0.0,0.0,0.0,134.67,115.55856,25.88333,118.4218204604,3.26856,0.9533300000000001,3.40475,112.29,24.93,115.0241235568,126.47,112.49856,27.65333,115.8474542757,3.26856,0.9533300000000001,3.40475,109.23,26.7,112.4459109972,126.47
2021-03-20 11:30:00,115.0948,26.4764,118.1008583542,3.7248,1.0864,3.88,111.37,25.39,114.2275317076,131.41,3.7248,1.0864,3.88,3.7248,1.0864,3.88,0.0,0.0,0.0,134.34,115.0548,26.3364,118.0305594666,3.7248,1.0864,3.88,111.33,25.25,114.1574850809,126.23,112.0448,27.3564,115.3360734029,3.7248,1.0864,3.88,108.32,26.27,111.4600165979,126.23
2021-03-20 12:00:00,113.554,28.352,117.0399368592,4.464,1.302,4.65,109.09,27.05,112.3936412792,132.26,4.464,1.302,4.65,4.464,1.302,4.65,0.0,0.0,0.0,134.99,113.514,28.202,116.9648707946,4.464,1.302,4.65,109.05,26.9,112.3187985157,127.04,110.564,26.532,113.7028808782,4.464,1.302,4.65,106.1,25.23,109.0585296985,127.04
2021-03-20 12:30:00,111.86216,29.67313,115.7308838809,5.22216,1.52313,5.43975,106.64,28.15,110.2928470029,132.48,5.22216,1.52313,5.43975,5.22216,1.52313,5.43975,0.0,0.0,0.0,135.07,111.79216,29.51313,115.6222810701,5.22216,1.52313,5.43975,106.57,27.99,110.1844135983,127.26,108.96216,25.95313,112.0103444717,5.22216,1.52313,5.43975,103.74,24.43,106.5777298501,127.26
2021-03-20 13:00:00,109.12336,30.89723,113.4131673103,5.61336,1.6372300000000002,5.84725,103.51,29.26,107.5661085101,132.68,5.61336,1.6372300000000002,5.84725,5.61336,1.6372300000000002,5.84725,0.0,0.0,0.0,135.13,109.05336,30.72723,113.2995939567,5.61336,1.6372300000000002,5.84725,103.44,29.09,107.452602109,127.46,106.33336,25.07723,109.2504046371,5.61336,1.6372300000000002,5.84725,100.72,23.44,103.4115660843,127.46
2021-03-20 13:30:00,108.87528,30.98529,113.1985635574,3.99528,1.16529,4.16175,104.88,29.82,109.0369056788,132.74,3.99528,1.16529,4.16175,3.99528,1.16529,4.16175,0.0,0.0,0.0,135.13,108.80528,30.81529,113.0847958554,3.99528,1.16529,4.16175,104.81,29.65,108.9231775152,127.52,106.03528,24.13529,108.7473807871,3.99528,1.16529,4.16175,102.04,22.97,104.5934151847,127.52
2021-03-20 14:00:00,108.7372,31.1146,113.1012687683,3.3072,0.9646,3.445,105.43,30.15,109.6563149116,132.93,3.3072,0.9646,3.445,3.3072,0.9646,3.445,0.0,0.0,0.0,135.3,108.6672,30.9446,112.9872940865,3.3072,0.9646,3.445,105.36,29.98,109.5423662333,127.71,105.8772,23.7446,108.5070850636,3.3072,0.9646,3.445,102.57,22.78,105.0691833984,127.71
2021-03-20 14:30:00,105.94992,32.654560000000004,110.8679657827,3.40992,0.9945600000000001,3.552,102.54,31.66,107.3163883105,133.31,3.40992,0.9945600000000001,3.552,3.40992,0.9945600000000001,3.552,0.0,0.0,0.0,135.51,105.86992,32.46456,110.7356655139,3.40992,0.9945600000000001,3.552,102.46,31.47,107.1840123339,128.08,103.20992,22.74456,105.6863406311,3.40992,0.9945600000000001,3.552,99.8,21.75,102.1425596899,128.08
2021-03-20 15:00:00,104.93664,33.22277,110.0702087804,3.02664,0.88277,3.15275,101.91,32.34,106.9183038586,133.21,3.02664,0.88277,3.15275,3.02664,0.88277,3.15275,0.0,0.0,0.0,135.31,104.84664,33.04277,109.9301713296,3.02664,0.88277,3.15275,101.82,32.16,106.7781719267,127.99,102.18664,21.81277,104.4887856641,3.02664,0.88277,3.15275,99.16,20.93,101.3448099312,127.99
2021-03-20 15:30:00,105.46584,33.51337,110.6625021209,3.16584,0.92337,3.29775,102.3,32.59,107.3657212522,133.21,3.16584,0.92337,3.29775,3.16584,0.92337,3.29775,0.0,0.0,0.0,135.31,105.38584,33.32337,110.5288299977,3.16584,0.92337,3.29775,102.22,32.4,107.2319374067,128.02,102.70584,21.67337,104.9677309332,3.16584,0.92337,3.29775,99.54,20.75,101.6797624899,128.02
2021-03-20 16:00:00,104.8408,33.99065,110.2132371,4.6308,1.35065,4.82375,100.21,32.64,105.3917155188,133.29,4.6308,1.35065,4.82375,4.6308,1.35065,4.82375,0.0,0.0,0.0,135.31,104.7408,33.81065,110.062687765,4.6308,1.35065,4.82375,100.11,32.46,105.2409791859,128.07,102.1608,22.14065,104.5324707403,4.6308,1.35065,4.82375,97.53,20.79,99.7212364544,128.07
2021-03-20 16:30:00,104.33968,34.38074,109.8581089654,4.69968,1.37074,4.8955,99.64,33.01,104.9656596226,133.32,4.69968,1.37074,4.8955,4.69968,1.37074,4.8955,0.0,0.0,0.0,135.31,104.22968,34.18074,109.691153608,4.69968,1.37074,4.8955,99.53,32.81,104.7984589581,128.12,101.66968,21.78074,103.9765572918,4.69968,1.37074,4.8955,96.97,20.41,99.0946466768,128.12
2021-03-20 17:00:00,107.2544,32.68545,112.1242389542,3.1044,0.9054500000000001,3.23375,104.15,31.78,108.8907291738,132.55,3.1044,0.9054500000000001,3.23375,3.1044,0.9054500000000001,3.23375,0.0,0.0,0.0,134.74,107.1544,32.51545,111.9791048726,3.1044,0.9054500000000001,3.23375,104.05,31.61,108.745549794,127.4,104.4144,21.98545,106.7039218542,3.1044,0.9054500000000001,3.23375,101.31,21.08,103.4798651913,127.4
2021-03-20 17:30:00,111.27776,31.06393,115.5322795485,2.20776,0.64393,2.29975,109.07,30.42,113.2326865353,132.08,2.20776,0.64393,2.29975,2.20776,0.64393,2.29975,0.0,0.0,0.0,134.44,111.20776,30.92393,115.4272729075,2.20776,0.64393,2.29975,109.0,30.28,113.1277083654,126.96,108.30776,22.59393,110.639308336,2.20776,0.64393,2.29975,106.1,21.95,108.3467235314,126.96
2021-03-20 18:00:00,116.53968,29.27074,120.159365988,1.81968,0.53074,1.8955000000000002,114.72,28.74,118.2652358049,131.83,1.81968,0.53074,1.8955000000000002,1.81968,0.53074,1.8955000000000002,0.0,0.0,0.0,134.44,116.46968,29.17074,120.0671413479,1.81968,0.53074,1.8955000000000002,114.65,28.64,118.1730599587,126.72,113.33968,23.96074,115.8447241951,1.81968,0.53074,1.8955000000000002,111.52,23.43,113.9547072305,126.72
2021-03-20 18:30:00,122.11976,27.47118,125.1714884191,1.6497600000000001,0.48118000000000005,1.7185000000000001,120.47,26.99,123.4563931111,131.21,1.6497600000000001,0.48118000000000005,1.7185000000000001,1.6497600000000001,0.48118000000000005,1.7185000000000001,0.0,0.0,0.0,134.02,122.06976,27.39118,125.1051679518,1.6497600000000001,0.48118000000000005,1.7185000000000001,120.42,26.91,123.390131291,126.15,118.72976,25.04118,121.3417348048,1.6497600000000001,0.48118000000000005,1.7185000000000001,117.08,24.56,119.6282575314,126.15
2021-03-20 19:00:00,127.53152,24.84961,129.9299492444,2.02152,0.5896100000000001,2.10575,125.51,24.26,127.833124424,130.56,2.02152,0.5896100000000001,2.10575,2.02152,0.5896100000000001,2.10575,0.0,0.0,0.0,133.73,127.47152,24.78961,129.8595902314,2.02152,0.5896100000000001,2.10575,125.45,24.2,127.7628369284,125.51,123.96152,27.33961,126.9405873457,2.02152,0.5896100000000001,2.10575,121.94,26.75,124.8396014893,125.51
2021-03-20 19:30:00,123.43416,26.65663,126.2797203745,2.11416,0.61663,2.20225,121.32,26.04,124.0831334227,131.55,2.11416,0.61663,2.20225,2.11416,0.61663,2.20225,0.0,0.0,0.0,134.51,123.40416,26.58663,126.2356352226,2.11416,0.61663,2.20225,121.29,25.97,124.0391268915,126.46,120.01416,26.33663,122.869917719,2.11416,0.61663,2.20225,117.9,25.72,120.6728154971,126.46
2021-03-20 20:00:00,116.87712,28.73291,120.3571406131,1.82712,0.53291,1.90325,115.05,28.2,118.4556562601,132.2,1.82712,0.53291,1.90325,1.82712,0.53291,1.90325,0.0,0.0,0.0,134.89,116.81712,28.62291,120.2726506815,1.82712,0.53291,1.90325,114.99,28.09,118.3712304574,127.1,113.68712,24.68291,116.335752458,1.82712,0.53291,1.90325,111.86,24.15,114.437240879,127.1
2021-03-20 20:30:00,112.84504,30.23147,116.8244188129,1.44504,0.42147,1.5052500000000002,111.4,29.81,115.3195391076,132.34,1.44504,0.42147,1.5052500000000002,1.44504,0.42147,1.5052500000000002,0.0,0.0,0.0,134.81,112.78504,30.09147,116.7302951875,1.44504,0.42147,1.5052500000000002,111.34,29.67,115.2254507477,127.22,109.79504,23.15147,112.209364011,1.44504,0.42147,1.5052500000000002,108.35,22.73,110.708515481,127.22
