Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-03-20 21:00:00,109.36752,32.44011,114.0772333455,1.57752,0.46011,1.64325,107.79,31.98,112.4340006404,132.57,1.57752,0.46011,1.64325,1.57752,0.46011,1.64325,0.0,0.0,0.0,134.75,109.28752,32.30011,113.9607789275,1.57752,0.46011,1.64325,107.71,31.84,112.317539592,127.44,106.40752,21.25011,108.5086516715,1.57752,0.46011,1.64325,104.83,20.79,106.8716660299,127.44
2021-03-20 21:30:00,105.10816,34.83488,110.7302766329,1.62816,0.47488,1.6960000000000002,103.48,34.36,109.0354070933,133.11,1.62816,0.47488,1.6960000000000002,1.62816,0.47488,1.6960000000000002,0.0,0.0,0.0,135.0,105.02816,34.65488,110.5978078481,1.62816,0.47488,1.6960000000000002,103.4,34.18,108.9028576301,127.94,102.30816,19.42488,104.1358995044,1.62816,0.47488,1.6960000000000002,100.68,18.95,102.4478643018,127.94
2021-03-20 22:00:00,99.7448,36.8239,106.3250898812,1.8648,0.5439,1.9425,97.88,36.28,104.3874168662,134.04,1.8648,0.5439,1.9425,1.8648,0.5439,1.9425,0.0,0.0,0.0,135.72,99.6548,36.6139,106.1680593976,1.8648,0.5439,1.9425,97.79,36.07,104.2301731746,128.83,97.1548,18.4039,98.8825500189,1.8648,0.5439,1.9425,95.29,17.86,96.9492841645,128.83
2021-03-20 22:30:00,94.2528,38.17665,101.6909382052,1.7027999999999999,0.49665000000000004,1.7737500000000002,92.55,37.68,99.9263974133,134.24,1.7027999999999999,0.49665000000000004,1.7737500000000002,1.7027999999999999,0.49665000000000004,1.7737500000000002,0.0,0.0,0.0,135.72,94.1328,37.94665,101.4935085711,1.7027999999999999,0.49665000000000004,1.7737500000000002,92.43,37.45,99.7286688972,129.02,91.8128,17.15665,93.4020389663,1.7027999999999999,0.49665000000000004,1.7737500000000002,90.11,16.66,91.6371524001,129.02
2021-03-20 23:00:00,89.5488,39.92215,98.0447124636,1.6188,0.47215,1.68625,87.93,39.45,96.3742050551,135.07,1.6188,0.47215,1.68625,1.6188,0.47215,1.68625,0.0,0.0,0.0,136.37,89.4588,39.67215,97.8609032406,1.6188,0.47215,1.68625,87.84,39.2,96.1899454205,129.8,87.2988,16.14215,88.7786544619,1.6188,0.47215,1.68625,85.68,15.67,87.1011555606,129.8
2021-03-20 23:30:00,84.84648,41.77939,94.5750632945,1.26648,0.36939000000000005,1.31925,83.58,41.41,93.2759588533,136.1,1.26648,0.36939000000000005,1.31925,1.26648,0.36939000000000005,1.31925,0.0,0.0,0.0,137.2,84.73648,41.49939,94.3529035757,1.26648,0.36939000000000005,1.31925,83.47,41.13,93.0533062282,130.79,82.76648,14.89939,84.0968610232,1.26648,0.36939000000000005,1.31925,81.5,14.53,82.7850886332,130.79
2021-03-21 00:00:00,80.7352,43.07485,91.507459923,1.2852000000000001,0.37485,1.33875,79.45,42.7,90.1975193672,136.33,1.2852000000000001,0.37485,1.33875,1.2852000000000001,0.37485,1.33875,0.0,0.0,0.0,137.29,80.6052,42.78485,91.2564609031,1.2852000000000001,0.37485,1.33875,79.32,42.41,89.9459309808,131.02,78.7752,13.90485,79.9929808706,1.2852000000000001,0.37485,1.33875,77.49,13.53,78.6623226202,131.02
2021-03-21 00:30:00,80.38568,43.44874,91.3764223235,1.19568,0.34874000000000005,1.2455,79.19,43.1,90.1591154571,136.22,1.19568,0.34874000000000005,1.2455,1.19568,0.34874000000000005,1.2455,0.0,0.0,0.0,137.13,80.26568,43.14874,91.1284431418,1.19568,0.34874000000000005,1.2455,79.07,42.8,89.9105383145,130.92,78.43568,13.33874,79.5617865677,1.19568,0.34874000000000005,1.2455,77.24,12.99,78.3246940626,130.92
2021-03-21 01:00:00,82.7444,42.91045,93.209132871,1.3044,0.38045,1.3587500000000001,81.44,42.53,91.8764088327,135.68,1.3044,0.38045,1.3587500000000001,1.3044,0.38045,1.3587500000000001,0.0,0.0,0.0,136.64,82.6244,42.62045,92.9693187754,1.3044,0.38045,1.3587500000000001,81.32,42.24,91.6360191191,130.41,80.7144,13.56045,81.8455873677,1.3044,0.38045,1.3587500000000001,79.41,13.18,80.496338426,130.41
2021-03-21 01:30:00,82.2036,43.14605,92.8386421894,1.3235999999999999,0.38605,1.3787500000000001,80.88,42.76,91.4876603701,135.89,1.3235999999999999,0.38605,1.3787500000000001,1.3235999999999999,0.38605,1.3787500000000001,0.0,0.0,0.0,136.84,82.0836,42.85605,92.5978315651,1.3235999999999999,0.38605,1.3787500000000001,80.76,42.47,91.2462519778,130.6,80.2036,13.54605,81.3394917833,1.3235999999999999,0.38605,1.3787500000000001,78.88,13.16,79.9702444663,130.6
2021-03-21 02:00:00,80.00336,43.64723,91.1351649911,1.29336,0.37723,1.34725,78.71,43.27,89.8195802707,136.14,1.29336,0.37723,1.34725,1.29336,0.37723,1.34725,0.0,0.0,0.0,137.03,79.88336,43.33723,90.8816081997,1.29336,0.37723,1.34725,78.59,42.96,89.5653376033,130.83,78.06336,13.19723,79.1710493436,1.29336,0.37723,1.34725,76.77,12.82,77.8330604563,130.83
2021-03-21 02:30:00,78.50784,43.63437,89.8189244356,1.31784,0.38437000000000004,1.37275,77.19,43.25,88.4808374734,136.39,1.31784,0.38437000000000004,1.37275,1.31784,0.38437000000000004,1.37275,0.0,0.0,0.0,137.28,78.38784,43.32437,89.5636896056,1.31784,0.38437000000000004,1.37275,77.07,42.94,88.2248746103,131.05,76.63784,13.49437,77.8168140029,1.31784,0.38437000000000004,1.37275,75.32,13.11,76.452432924,131.05
2021-03-21 03:00:00,76.5568,45.5849,89.1006550719,1.2168,0.3549,1.2675,75.34,45.23,87.8741628694,137.22,1.2168,0.3549,1.2675,1.2168,0.3549,1.2675,0.0,0.0,0.0,138.17,76.3968,44.8549,88.5913827878,1.2168,0.3549,1.2675,75.18,44.5,87.3629349324,131.85,74.6568,14.1649,75.9886977007,1.2168,0.3549,1.2675,73.44,13.81,74.7271684195,131.85
2021-03-21 03:30:00,74.78304,51.89797,91.0269320683,1.19304,0.34797,1.24275,73.59,51.55,89.8492659959,135.84,1.19304,0.34797,1.24275,1.19304,0.34797,1.24275,0.0,0.0,0.0,138.11,74.37304,50.98797,90.1727351452,1.19304,0.34797,1.24275,73.18,50.64,88.9928199351,130.55,71.95304,25.95797,76.4921968031,1.19304,0.34797,1.24275,70.76,25.61,75.2519082815,130.55
2021-03-21 04:00:00,74.09704,51.94372,90.4904491325,1.24704,0.36372000000000004,1.299,72.85,51.58,89.2615197047,135.87,1.24704,0.36372000000000004,1.299,1.24704,0.36372000000000004,1.299,0.0,0.0,0.0,138.11,73.68704,51.03372,89.6338130451,1.24704,0.36372000000000004,1.299,72.44,50.67,88.4025027926,130.55,71.30704,26.07372,75.9245205991,1.24704,0.36372000000000004,1.299,70.06,25.71,74.6284644087,130.55
2021-03-21 04:30:00,73.93168,52.01799,90.3978129783,1.2616800000000001,0.36799000000000004,1.31425,72.67,51.65,89.1552096066,135.87,1.2616800000000001,0.36799000000000004,1.31425,1.2616800000000001,0.36799000000000004,1.31425,0.0,0.0,0.0,138.11,73.53168,51.10799,89.5485042056,1.2616800000000001,0.36799000000000004,1.31425,72.27,50.74,88.3034568972,130.55,71.15168,26.00799,75.7560367935,1.2616800000000001,0.36799000000000004,1.31425,69.89,25.64,74.4447560275,130.55
2021-03-21 05:00:00,73.5176,51.89555,89.9888083017,1.2876,0.37555000000000005,1.34125,72.23,51.52,88.7213801741,135.87,1.2876,0.37555000000000005,1.34125,1.2876,0.37555000000000005,1.34125,0.0,0.0,0.0,138.11,73.1176,50.98555,89.1387106624,1.2876,0.37555000000000005,1.34125,71.83,50.61,87.868771472,130.5,70.7576,26.17555,75.4440015877,1.2876,0.37555000000000005,1.34125,69.47,25.8,74.1061461689,130.5
2021-03-21 05:30:00,73.48816,51.81988,89.9211300163,1.26816,0.36988000000000004,1.321,72.22,51.45,88.672605127,135.84,1.26816,0.36988000000000004,1.321,1.26816,0.36988000000000004,1.321,0.0,0.0,0.0,138.11,73.08816,50.90988,89.0712917488,1.26816,0.36988000000000004,1.321,71.82,50.54,87.8202937822,130.5,70.74816,26.20988,75.447067226,1.26816,0.36988000000000004,1.321,69.48,25.84,74.129454335,130.5
2021-03-21 06:00:00,74.10464,51.41302,90.1931055849,1.24464,0.36302,1.2965,72.86,51.05,88.9644990994,135.78,1.24464,0.36302,1.2965,1.24464,0.36302,1.2965,0.0,0.0,0.0,138.11,73.71464,50.50302,89.3554876851,1.24464,0.36302,1.2965,72.47,50.14,88.124460282,130.43,71.30464,26.47302,76.0603212815,1.24464,0.36302,1.2965,70.06,26.11,74.767210059,130.43
2021-03-21 06:30:00,76.7712,50.5266,91.9062264322,1.2912,0.3766,1.345,75.48,50.15,90.6214814489,135.63,1.2912,0.3766,1.345,1.2912,0.3766,1.345,0.0,0.0,0.0,138.06,76.3612,49.6366,91.075929449,1.2912,0.3766,1.345,75.07,49.26,89.7889330597,130.29,73.8412,27.2166,78.6973070251,1.2912,0.3766,1.345,72.55,26.84,77.3555951435,130.29
2021-03-21 07:00:00,78.7512,49.98535,93.2753274776,1.5612,0.45535000000000003,1.6262500000000002,77.19,49.53,91.7143227637,135.39,1.5612,0.45535000000000003,1.6262500000000002,1.5612,0.45535000000000003,1.6262500000000002,0.0,0.0,0.0,137.87,78.3412,49.10535,92.4590667056,1.5612,0.45535000000000003,1.6262500000000002,76.78,48.65,90.8954943878,130.06,75.7312,27.59535,80.6022207824,1.5612,0.45535000000000003,1.6262500000000002,74.17,27.14,78.9795448202,130.06
2021-03-21 07:30:00,81.33624,49.12307,95.0192609083,2.37624,0.6930700000000001,2.47525,78.96,48.43,92.629080207,134.87,2.37624,0.6930700000000001,2.47525,2.37624,0.6930700000000001,2.47525,0.0,0.0,0.0,137.42,80.92624,48.26307,94.2251571841,2.37624,0.6930700000000001,2.47525,78.55,47.57,91.8314074813,129.55,78.20624,28.30307,83.1701854414,2.37624,0.6930700000000001,2.47525,75.83,27.61,80.7000681536,129.55
2021-03-21 08:00:00,82.57776,48.53018,95.7823826048,3.49776,1.02018,3.6435,79.08,47.51,92.2542492246,134.55,3.49776,1.02018,3.6435,3.49776,1.02018,3.6435,0.0,0.0,0.0,137.18,82.15776,47.67018,94.9860178629,3.49776,1.02018,3.6435,78.66,46.65,91.4528189833,129.25,79.43776,29.11018,84.6035477592,3.49776,1.02018,3.6435,75.94,28.09,80.9687081532,129.25
2021-03-21 08:30:00,85.17048,46.92389,97.2412572737,5.19048,1.51389,5.40675,79.98,45.41,91.9721071847,133.89,5.19048,1.51389,5.40675,5.19048,1.51389,5.40675,0.0,0.0,0.0,136.73,84.77048,46.08389,96.4870934217,5.19048,1.51389,5.40675,79.58,44.57,91.2110810154,128.62,81.99048,30.96389,87.6424628508,5.19048,1.51389,5.40675,76.8,29.45,82.2529178814,128.62
2021-03-21 09:00:00,89.41544,45.24242,100.2097673775,5.18544,1.51242,5.4015,84.23,43.73,94.9052464303,133.3,5.18544,1.51242,5.4015,5.18544,1.51242,5.4015,0.0,0.0,0.0,136.3,88.99544,44.42242,99.4662743821,5.18544,1.51242,5.4015,83.81,42.91,94.1561692084,128.06,85.98544,31.89242,91.7094452358,5.18544,1.51242,5.4015,80.8,30.38,86.322560203,128.06
2021-03-21 09:30:00,96.29632,42.21976,105.1450872842,4.21632,1.22976,4.392,92.08,40.99,100.7914009229,132.37,4.21632,1.22976,4.392,4.21632,1.22976,4.392,0.0,0.0,0.0,135.66,95.90632,41.46976,104.4881008077,4.21632,1.22976,4.392,91.69,40.24,100.1314820623,127.18,92.44632,33.08976,98.1898889825,4.21632,1.22976,4.392,88.23,31.86,93.806143189,127.18
2021-03-21 10:00:00,96.77976,41.78118,105.413419202,6.20976,1.81118,6.4685,90.57,39.97,98.9976050215,132.08,6.20976,1.81118,6.4685,6.20976,1.81118,6.4685,0.0,0.0,0.0,135.45,96.36976,41.02118,104.7371369241,6.20976,1.81118,6.4685,90.16,39.21,98.3170875281,126.9,93.00976,34.30118,99.1331750962,6.20976,1.81118,6.4685,86.8,32.49,92.6813902572,126.9
2021-03-21 10:30:00,94.41896,42.93928,103.72425837,9.76896,2.8492800000000003,10.176,84.65,40.09,93.6633898596,132.11,9.76896,2.8492800000000003,10.176,9.76896,2.8492800000000003,10.176,0.0,0.0,0.0,135.39,94.01896,42.14928,103.0345895513,9.76896,2.8492800000000003,10.176,84.25,39.3,92.9653295589,126.9,90.95896,35.15928,97.5177285133,9.76896,2.8492800000000003,10.176,81.19,32.31,87.382791212,126.9
2021-03-21 11:00:00,94.25008,42.59169,103.4269289743,10.60008,3.09169,11.04175,83.65,39.5,92.5071483724,132.02,10.60008,3.09169,11.04175,10.60008,3.09169,11.04175,0.0,0.0,0.0,135.39,93.85008,41.79169,102.7345261782,10.60008,3.09169,11.04175,83.25,38.7,91.8055145402,126.82,90.84008,35.94169,97.6919915575,10.60008,3.09169,11.04175,80.24,32.85,86.7039797241,126.82
2021-03-21 11:30:00,95.7728,42.0354,104.5916061307,9.1728,2.6754,9.555,86.6,39.36,95.1250208936,131.95,9.1728,2.6754,9.555,9.1728,2.6754,9.555,0.0,0.0,0.0,135.34,95.3628,41.2654,103.9081173971,9.1728,2.6754,9.555,86.19,38.59,94.4346557149,126.76,92.2128,35.6454,98.8625056581,9.1728,2.6754,9.555,83.04,32.97,89.3457469609,126.76
2021-03-21 12:00:00,99.07152,41.34086,107.3509794117,7.99152,2.33086,8.3245,91.08,39.01,99.0825236861,131.8,7.99152,2.33086,8.3245,7.99152,2.33086,8.3245,0.0,0.0,0.0,135.24,98.64152,40.58086,106.6628129493,7.99152,2.33086,8.3245,90.65,38.25,98.3894557359,126.63,95.26152,35.43086,101.6371144467,7.99152,2.33086,8.3245,87.27,33.1,93.3362892984,126.63
2021-03-21 12:30:00,107.22192,38.53556,113.936515275,5.88192,1.71556,6.127,101.34,36.82,107.8216490321,131.22,5.88192,1.71556,6.127,5.88192,1.71556,6.127,0.0,0.0,0.0,134.97,106.81192,37.84556,113.3184568629,5.88192,1.71556,6.127,100.93,36.13,107.2018740508,126.09,102.87192,36.30556,109.0904469301,5.88192,1.71556,6.127,96.99,34.59,102.9734344382,126.09
2021-03-21 13:00:00,110.03352,37.72311,116.3202843517,4.91352,1.43311,5.11825,105.12,36.29,111.2078167217,131.22,4.91352,1.43311,5.11825,4.91352,1.43311,5.11825,0.0,0.0,0.0,135.05,109.60352,37.06311,115.7005000822,4.91352,1.43311,5.11825,104.69,35.63,110.5870381193,126.09,105.48352,36.43311,111.5981384068,4.91352,1.43311,5.11825,100.57,35.0,106.4862662506,126.09
2021-03-21 13:30:00,110.83848,37.90914,117.1420997944,4.72848,1.37914,4.9254999999999995,106.11,36.53,112.2219809128,131.22,4.72848,1.37914,4.9254999999999995,4.72848,1.37914,4.9254999999999995,0.0,0.0,0.0,135.05,110.39848,37.24914,116.5131873096,4.72848,1.37914,4.9254999999999995,105.67,35.87,111.5921404042,126.09,106.22848,36.08914,112.1914256485,4.72848,1.37914,4.9254999999999995,101.5,34.71,107.2708445944,126.09
2021-03-21 14:00:00,112.07432,37.87376,118.3007814852,3.54432,1.03376,3.692,108.53,36.84,114.6121568596,131.68,3.54432,1.03376,3.692,3.54432,1.03376,3.692,0.0,0.0,0.0,135.52,111.63432,37.22376,117.6768019212,3.54432,1.03376,3.692,108.09,36.19,113.9875616021,126.56,107.35432,35.88376,113.1927305722,3.54432,1.03376,3.692,103.81,34.85,109.503600854,126.56
2021-03-21 14:30:00,112.39096,38.07278,118.6645038192,2.82096,0.8227800000000001,2.9385,109.57,37.25,115.728766519,131.9,2.82096,0.8227800000000001,2.9385,2.82096,0.8227800000000001,2.9385,0.0,0.0,0.0,135.73,111.94096,37.42278,118.0306866397,2.82096,0.8227800000000001,2.9385,109.12,36.6,115.0944585981,126.78,107.61096,35.54278,113.328760349,2.82096,0.8227800000000001,2.9385,104.79,34.72,110.3921306072,126.78
2021-03-21 15:00:00,111.57904,38.23972,117.949812857,2.39904,0.69972,2.499,109.18,37.54,115.4535577624,131.95,2.39904,0.69972,2.499,2.39904,0.69972,2.499,0.0,0.0,0.0,135.73,111.12904,37.57972,117.3111200467,2.39904,0.69972,2.499,108.73,36.88,114.8144037131,126.82,106.83904,35.27972,112.5132841552,2.39904,0.69972,2.499,104.44,34.58,110.0158624926,126.82
2021-03-21 15:30:00,112.33104,38.19572,118.6472737731,2.11104,0.61572,2.199,110.22,37.58,116.4504392435,131.89,2.11104,0.61572,2.199,2.11104,0.61572,2.199,0.0,0.0,0.0,135.67,111.88104,37.55572,118.0160972758,2.11104,0.61572,2.199,109.77,36.94,115.8188952633,126.79,107.51104,35.02572,113.0726526769,2.11104,0.61572,2.199,105.4,34.41,110.8747405859,126.79
2021-03-21 16:00:00,113.5496,37.80155,119.6765175068,2.1996,0.6415500000000001,2.29125,111.35,37.16,117.3869162215,131.62,2.1996,0.6415500000000001,2.29125,2.1996,0.6415500000000001,2.29125,0.0,0.0,0.0,135.44,113.1096,37.17155,119.0609328939,2.1996,0.6415500000000001,2.29125,110.91,36.53,116.7710109573,126.54,108.6696,35.15155,114.2134555627,2.1996,0.6415500000000001,2.29125,106.47,34.51,111.9231924134,126.54
2021-03-21 16:30:00,116.54976,36.83993,122.2334937669,1.9197600000000001,0.55993,1.9997500000000001,114.63,36.28,120.2342517754,131.12,1.9197600000000001,0.55993,1.9997500000000001,1.9197600000000001,0.55993,1.9997500000000001,0.0,0.0,0.0,135.06,116.10976,36.21993,121.6279560646,1.9197600000000001,0.55993,1.9997500000000001,114.19,35.66,119.6285572094,126.06,111.50976,35.41993,116.9999915233,1.9197600000000001,0.55993,1.9997500000000001,109.59,34.86,115.0008160841,126.06
2021-03-21 17:00:00,120.46736,35.65048,125.6317696668,1.8873600000000001,0.5504800000000001,1.966,118.58,35.1,123.6657850822,130.86,1.8873600000000001,0.5504800000000001,1.966,1.8873600000000001,0.5504800000000001,1.966,0.0,0.0,0.0,134.93,119.99736,35.08048,125.0200243321,1.8873600000000001,0.5504800000000001,1.966,118.11,34.53,123.0540247209,125.8,115.19736,36.24048,120.7634222006,1.8873600000000001,0.5504800000000001,1.966,113.31,35.69,118.7978627754,125.8
2021-03-21 17:30:00,122.80488,34.96434,127.6853304943,1.9348800000000002,0.5643400000000001,2.0155,120.87,34.4,125.6698726824,130.88,1.9348800000000002,0.5643400000000001,2.0155,1.9348800000000002,0.5643400000000001,2.0155,0.0,0.0,0.0,135.07,122.32488,34.39434,127.0682764936,1.9348800000000002,0.5643400000000001,2.0155,120.39,33.83,125.0528728179,125.84,117.40488,36.94434,123.0804212938,1.9348800000000002,0.5643400000000001,2.0155,115.47,36.38,121.0653761403,125.84
2021-03-21 18:00:00,123.00056,35.25808,127.954171349,1.8105600000000002,0.52808,1.8860000000000001,121.19,34.73,126.0681918646,130.88,1.8105600000000002,0.52808,1.8860000000000001,1.8105600000000002,0.52808,1.8860000000000001,0.0,0.0,0.0,135.07,122.52056,34.69808,127.3390921061,1.8105600000000002,0.52808,1.8860000000000001,120.71,34.17,125.4531506181,125.84,117.61056,36.65808,123.1911468118,1.8105600000000002,0.52808,1.8860000000000001,115.8,36.13,121.3054693738,125.84
2021-03-21 18:30:00,121.92752,38.26136,127.7898736301,5.14752,1.50136,5.362,116.78,36.76,122.4290243366,131.1,5.14752,1.50136,5.362,5.14752,1.50136,5.362,0.0,0.0,0.0,135.01,121.44752,37.66136,127.1529714604,5.14752,1.50136,5.362,116.3,36.16,121.791771479,126.06,116.75752,35.92136,122.1583504342,5.14752,1.50136,5.362,111.61,34.42,116.7969541555,126.06
2021-03-21 19:00:00,123.36128,37.37954,128.9000985797,5.14128,1.49954,5.3555,118.22,35.88,123.5449019588,130.59,5.14128,1.49954,5.3555,5.14128,1.49954,5.3555,0.0,0.0,0.0,134.57,122.86128,36.79954,128.2540458132,5.14128,1.49954,5.3555,117.72,35.3,122.8986916122,125.56,118.09128,36.29954,123.5443524256,5.14128,1.49954,5.3555,112.95,34.8,118.189434807,125.56
2021-03-21 19:30:00,124.5816,36.74505,129.8875427363,5.0916,1.48505,5.30375,119.49,35.26,124.5838179701,130.74,5.0916,1.48505,5.30375,5.0916,1.48505,5.30375,0.0,0.0,0.0,134.83,124.1016,36.17505,129.2665516097,5.0916,1.48505,5.30375,119.01,34.69,123.9628016786,125.71,119.2516,36.98505,124.8552683152,5.0916,1.48505,5.30375,114.16,35.5,119.5523132357,125.71
2021-03-21 20:00:00,120.43648,38.96064,126.5815041149,5.07648,1.48064,5.288,115.36,37.48,121.2958366969,131.26,5.07648,1.48064,5.288,5.07648,1.48064,5.288,0.0,0.0,0.0,135.08,119.93648,38.36064,125.9217929351,5.07648,1.48064,5.288,114.86,36.88,120.6356249207,126.2,115.33648,35.33064,120.6265217172,5.07648,1.48064,5.288,110.26,33.85,115.3390224512,126.2
2021-03-21 20:30:00,118.31416,37.46538,124.1043720223,1.42416,0.41538,1.4835,116.89,37.05,122.6212648769,131.09,1.42416,0.41538,1.4835,1.42416,0.41538,1.4835,0.0,0.0,0.0,134.97,117.84416,36.87538,123.478903851,1.42416,0.41538,1.4835,116.42,36.46,121.9956884484,126.05,113.14416,34.53538,118.2974784763,1.42416,0.41538,1.4835,111.72,34.12,116.8140950399,126.05
2021-03-21 21:00:00,114.0188,38.88465,120.4670193832,1.3188,0.38465000000000005,1.37375,112.7,38.5,119.0946682266,131.46,1.3188,0.38465000000000005,1.37375,1.3188,0.38465000000000005,1.37375,0.0,0.0,0.0,135.16,113.5488,38.26465,119.8228418168,1.3188,0.38465000000000005,1.37375,112.23,37.88,118.4502735328,126.39,109.0688,33.52465,114.104799597,1.3188,0.38465000000000005,1.37375,107.75,33.14,112.731193997,126.39
2021-03-21 21:30:00,108.0088,40.98465,115.523341421,1.0788,0.31465000000000004,1.12375,106.93,40.67,114.4031197127,131.41,1.0788,0.31465000000000004,1.12375,1.0788,0.31465000000000004,1.12375,0.0,0.0,0.0,134.8,107.5388,40.33465,114.8541575045,1.0788,0.31465000000000004,1.12375,106.46,40.02,113.7336010157,126.34,103.3588,31.30465,107.9954751324,1.0788,0.31465000000000004,1.12375,102.28,30.99,106.8717853318,126.34
2021-03-21 22:00:00,102.34944,42.75817,110.9219048253,1.15944,0.33817,1.20775,101.19,42.42,109.7217959204,132.01,1.15944,0.33817,1.20775,1.15944,0.33817,1.20775,0.0,0.0,0.0,135.19,101.87944,42.06817,110.2231882222,1.15944,0.33817,1.20775,100.72,41.73,109.0225265713,126.89,97.99944,30.45817,102.6235370666,1.15944,0.33817,1.20775,96.84,30.12,101.415975073,126.89
2021-03-21 22:30:00,96.92,44.83375,106.7874128306,1.35,0.39375000000000004,1.40625,95.57,44.44,105.3970516665,132.71,1.35,0.39375000000000004,1.40625,1.35,0.39375000000000004,1.40625,0.0,0.0,0.0,135.67,96.46,44.08375,106.0561578319,1.35,0.39375000000000004,1.40625,95.11,43.69,104.6648374575,127.57,92.88,29.28375,97.3870238485,1.35,0.39375000000000004,1.40625,91.53,28.89,95.981107516,127.57
2021-03-21 23:00:00,90.4368,46.31115,101.6048099677,1.0668,0.31115000000000004,1.11125,89.37,46.0,100.5136652401,133.44,1.0668,0.31115000000000004,1.11125,1.0668,0.31115000000000004,1.11125,0.0,0.0,0.0,136.23,89.9968,45.53115,100.8588599507,1.0668,0.31115000000000004,1.11125,88.93,45.22,99.7666943424,128.25,86.7468,28.55115,91.3245611901,1.0668,0.31115000000000004,1.11125,85.68,28.24,90.2139678764,128.25
2021-03-21 23:30:00,85.26832,47.96826,97.8347605049,0.9883200000000001,0.28826,1.0295,84.28,47.68,96.8323334429,134.22,0.9883200000000001,0.28826,1.0295,0.9883200000000001,0.28826,1.0295,0.0,0.0,0.0,136.84,84.83832,47.15826,97.06411297,0.9883200000000001,0.28826,1.0295,83.85,46.87,96.0604986454,128.98,81.84832,27.82826,86.4497515407,0.9883200000000001,0.28826,1.0295,80.86,27.54,85.4212573075,128.98
2021-03-22 00:00:00,81.35912,48.89266,94.9199589604,0.9691200000000001,0.28266,1.0095,80.39,48.61,93.9440482415,133.95,0.9691200000000001,0.28266,1.0095,0.9691200000000001,0.28266,1.0095,0.0,0.0,0.0,136.42,80.91912,48.05266,94.1114345585,0.9691200000000001,0.28266,1.0095,79.95,47.77,93.1341795476,128.74,78.14912,26.65266,82.5690574117,0.9691200000000001,0.28266,1.0095,77.18,26.37,81.5605866825,128.74
2021-03-22 00:30:00,81.76984,49.01162,95.3333395442,0.9998400000000001,0.29162000000000005,1.0415,80.77,48.72,94.3261962553,133.87,0.9998400000000001,0.29162000000000005,1.0415,0.9998400000000001,0.29162000000000005,1.0415,0.0,0.0,0.0,136.33,81.33984,48.17162,94.5339861883,0.9998400000000001,0.29162000000000005,1.0415,80.34,47.88,93.5254510815,128.66,78.51984,26.52162,82.87799226,0.9998400000000001,0.29162000000000005,1.0415,77.52,26.23,81.8374199251,128.66
2021-03-22 01:00:00,84.40672,48.42946,97.3134470515,1.02672,0.29946,1.0695000000000001,83.38,48.13,96.2741985165,133.63,1.02672,0.29946,1.0695000000000001,1.02672,0.29946,1.0695000000000001,0.0,0.0,0.0,136.14,83.95672,47.60946,96.5162759054,1.02672,0.29946,1.0695000000000001,82.93,47.31,95.4757613219,128.43,81.01672,26.87946,85.3593245606,1.02672,0.29946,1.0695000000000001,79.99,26.58,84.2905481059,128.43
2021-03-22 01:30:00,84.18232,48.76651,97.2873861205,0.9823200000000001,0.28651000000000004,1.02325,83.2,48.48,96.2940828919,133.95,0.9823200000000001,0.28651000000000004,1.02325,0.9823200000000001,0.28651000000000004,1.02325,0.0,0.0,0.0,136.45,83.74232,47.93651,96.4918916281,0.9823200000000001,0.28651000000000004,1.02325,82.76,47.65,95.4973303292,128.72,80.81232,26.80651,85.1423516363,0.9823200000000001,0.28651000000000004,1.02325,79.83,26.52,84.1197913692,128.72
2021-03-22 02:00:00,82.47208,49.03394,95.947752717,1.04208,0.30394000000000004,1.0855,81.43,48.73,94.8970905771,134.26,1.04208,0.30394000000000004,1.0855,1.04208,0.30394000000000004,1.0855,0.0,0.0,0.0,136.74,82.03208,48.19394,95.1415682121,1.04208,0.30394000000000004,1.0855,80.99,47.89,94.0894903802,129.04,79.19208,26.90394,83.637357217,1.04208,0.30394000000000004,1.0855,78.15,26.6,82.5529072777,129.04
2021-03-22 02:30:00,81.22664,49.23277,94.9822756495,1.10664,0.32277,1.15275,80.12,48.91,93.8690710511,134.39,1.10664,0.32277,1.15275,1.10664,0.32277,1.15275,0.0,0.0,0.0,136.87,80.78664,48.38277,94.1667331671,1.10664,0.32277,1.15275,79.68,48.06,93.0519532304,129.17,78.01664,26.89277,82.5216165327,1.10664,0.32277,1.15275,76.91,26.57,81.3702218259,129.17
2021-03-22 03:00:00,79.80568,49.28999,93.8000515696,1.16568,0.33999,1.21425,78.64,48.95,92.630190003,134.35,1.16568,0.33999,1.21425,1.16568,0.33999,1.21425,0.0,0.0,0.0,136.83,79.39568,48.43999,93.0059494541,1.16568,0.33999,1.21425,78.23,48.1,91.8343231042,129.13,76.69568,26.90999,81.2796093277,1.16568,0.33999,1.21425,75.53,26.57,80.0671330822,129.13
2021-03-22 03:30:00,78.50072,49.76146,92.9438859842,1.17072,0.34146000000000004,1.2195,77.33,49.42,91.7729006842,134.56,1.17072,0.34146000000000004,1.2195,1.17072,0.34146000000000004,1.2195,0.0,0.0,0.0,136.99,78.08072,48.89146,92.1247724374,1.17072,0.34146000000000004,1.2195,76.91,48.55,90.9519136687,129.33,75.45072,26.55146,79.9861936627,1.17072,0.34146000000000004,1.2195,74.28,26.21,78.7685375007,129.33
2021-03-22 04:00:00,77.64808,49.84069,92.2676471325,1.16808,0.34069000000000005,1.21675,76.48,49.5,91.1012645357,134.6,1.16808,0.34069000000000005,1.21675,1.16808,0.34069000000000005,1.21675,0.0,0.0,0.0,136.99,77.22808,48.96069,91.4402838237,1.16808,0.34069000000000005,1.21675,76.06,48.62,90.2719668557,129.36,74.63808,26.59069,79.2332492125,1.16808,0.34069000000000005,1.21675,73.47,26.25,78.0186093185,129.36
2021-03-22 04:30:00,78.30616,49.38013,92.5756551841,1.16616,0.34013000000000004,1.21475,77.14,49.04,91.4084306834,134.4,1.16616,0.34013000000000004,1.21475,1.16616,0.34013000000000004,1.21475,0.0,0.0,0.0,136.86,77.88616,48.51013,91.75776061,1.16616,0.34013000000000004,1.21475,76.72,48.17,90.5886709252,129.17,75.25616,26.81013,79.889127474,1.16616,0.34013000000000004,1.21475,74.09,26.47,78.6764831446,129.17
2021-03-22 05:00:00,79.2508,48.89315,93.1194363039,1.2108,0.35315,1.26125,78.04,48.54,91.9041522457,134.11,1.2108,0.35315,1.26125,1.2108,0.35315,1.26125,0.0,0.0,0.0,136.6,78.8308,48.03315,92.311854751,1.2108,0.35315,1.26125,77.62,47.68,91.0947133483,128.89,76.1608,27.08315,80.8329417414,1.2108,0.35315,1.26125,74.95,26.73,79.5738361523,128.89
2021-03-22 05:30:00,82.93232,47.68901,95.6661453983,1.16232,0.33901000000000003,1.21075,81.77,47.35,94.4899751296,133.89,1.16232,0.33901000000000003,1.21075,1.16232,0.33901000000000003,1.21075,0.0,0.0,0.0,136.54,82.50232,46.84901,94.8760377723,1.16232,0.33901000000000003,1.21075,81.34,46.51,93.6983228238,128.68,79.62232,27.97901,84.3951351842,1.16232,0.33901000000000003,1.21075,78.46,27.64,83.186183949,128.68
2021-03-22 06:00:00,87.74272,45.67371,98.9185154466,1.21272,0.35371,1.26325,86.53,45.32,97.6797998565,133.54,1.21272,0.35371,1.26325,1.21272,0.35371,1.26325,0.0,0.0,0.0,136.42,87.29272,44.85371,98.1421126009,1.21272,0.35371,1.26325,86.08,44.5,96.9020969845,128.34,84.18272,29.53371,89.2130616724,1.21272,0.35371,1.26325,82.97,29.18,87.9516531965,128.34
2021-03-22 06:30:00,99.52344,38.65892,106.7681001283,1.33344,0.38892000000000004,1.389,98.19,38.27,105.3843868891,132.45,1.33344,0.38892000000000004,1.389,1.33344,0.38892000000000004,1.389,0.0,0.0,0.0,136.12,99.09344,37.93892,106.1078295971,1.33344,0.38892000000000004,1.389,97.76,37.55,104.7235412885,127.28,95.34344,35.06892,101.5883886131,1.33344,0.38892000000000004,1.389,94.01,34.68,100.2027070493,127.28
2021-03-22 07:00:00,111.29648,32.24189,115.8725417481,1.44648,0.42189000000000004,1.50675,109.85,31.82,114.3657942743,131.42,1.44648,0.42189000000000004,1.50675,1.44648,0.42189000000000004,1.50675,0.0,0.0,0.0,135.84,110.87648,31.58189,115.2866410004,1.44648,0.42189000000000004,1.50675,109.43,31.16,113.7799213394,126.29,106.50648,39.99189,113.7672252794,1.44648,0.42189000000000004,1.50675,105.06,39.57,112.2648141672,126.29
2021-03-22 07:30:00,122.55872,25.70171,125.2246690751,1.54872,0.45171000000000006,1.61325,121.01,25.25,123.6162715827,130.0,1.54872,0.45171000000000006,1.61325,1.54872,0.45171000000000006,1.61325,0.0,0.0,0.0,135.21,122.13872,25.14171,124.6995288883,1.54872,0.45171000000000006,1.61325,120.59,24.69,123.0916089748,124.93,117.16872,44.73171,125.4170436024,1.54872,0.45171000000000006,1.61325,115.62,44.28,123.8091385965,124.93
2021-03-22 08:00:00,129.67416,11.19538,130.1565376962,1.66416,0.48538000000000003,1.7335,128.01,10.71,128.4572465842,131.41,1.66416,0.48538000000000003,1.7335,1.66416,0.48538000000000003,1.7335,0.0,0.0,0.0,135.01,130.00416,11.28538,130.4930703871,1.66416,0.48538000000000003,1.7335,128.34,10.8,128.7936163014,126.24,127.41416,30.25538,130.9570776531,1.66416,0.48538000000000003,1.7335,125.75,29.77,129.2258310091,126.24
2021-03-22 08:30:00,134.68096,6.03528,134.8161176981,1.5609600000000001,0.45528,1.626,133.12,5.58,133.236897292,131.57,1.5609600000000001,0.45528,1.626,1.5609600000000001,0.45528,1.626,0.0,0.0,0.0,135.01,135.22096,6.31528,135.3683522275,1.5609600000000001,0.45528,1.626,133.66,5.86,133.7883971053,126.42,133.22096,27.86528,136.1039970493,1.5609600000000001,0.45528,1.626,131.66,27.41,134.4829494769,126.42
2021-03-22 09:00:00,138.28288,3.79584,138.33496775,1.56288,0.45584,1.6280000000000001,136.72,3.34,136.7607911647,131.02,1.56288,0.45584,1.6280000000000001,1.56288,0.45584,1.6280000000000001,0.0,0.0,0.0,134.75,138.84288,4.07584,138.9026918328,1.56288,0.45584,1.6280000000000001,137.28,3.62,137.3277204355,125.9,136.78288,29.75584,139.982021257,1.56288,0.45584,1.6280000000000001,135.22,29.3,138.3580080805,125.9
2021-03-22 09:30:00,142.23704,1.47247,142.244661467,1.75704,0.5124700000000001,1.83025,140.48,0.96,140.4832801439,130.46,1.75704,0.5124700000000001,1.83025,1.75704,0.5124700000000001,1.83025,0.0,0.0,0.0,134.53,142.82704,1.7524700000000002,142.8377908897,1.75704,0.5124700000000001,1.83025,141.07,1.24,141.0754496714,125.36,140.67704,31.87247,144.242448423,1.75704,0.5124700000000001,1.83025,138.92,31.36,142.415645208,125.36
2021-03-22 10:00:00,145.08072,1.24146,145.0860315077,1.89072,0.5514600000000001,1.9695,143.19,0.6900000000000001,143.1916624668,130.26,1.89072,0.5514600000000001,1.9695,1.89072,0.5514600000000001,1.9695,0.0,0.0,0.0,134.53,145.71072,0.9214600000000001,145.7136335812,1.89072,0.5514600000000001,1.9695,143.82,0.37,143.8204759414,125.16,143.49072,33.39146,147.3247308738,1.89072,0.5514600000000001,1.9695,141.6,32.84,145.3582663628,125.16
2021-03-22 10:30:00,145.8884,1.21495,145.8934589283,1.8684,0.54495,1.94625,144.02,0.67,144.0215584557,130.49,1.8684,0.54495,1.94625,1.8684,0.54495,1.94625,0.0,0.0,0.0,134.81,146.5084,0.92495,146.5113197096,1.8684,0.54495,1.94625,144.64,0.38,144.6404991695,125.39,144.2884,33.48495,148.1228687646,1.8684,0.54495,1.94625,142.42,32.94,146.179683951,125.39
2021-03-22 11:00:00,146.00304,2.05672,146.0175256139,2.42304,0.70672,2.524,143.58,1.35,143.5863464958,130.34,2.42304,0.70672,2.524,2.42304,0.70672,2.524,0.0,0.0,0.0,134.71,146.60304,1.72672,146.6132084745,2.42304,0.70672,2.524,144.18,1.02,144.1836079449,125.23,144.40304,34.26672,148.4130926192,2.42304,0.70672,2.524,141.98,33.56,145.8924055597,125.23
2021-03-22 11:30:00,146.15368,2.2702400000000003,146.1713110265,2.98368,0.8702400000000001,3.108,143.17,1.4,143.1768448458,130.62,2.98368,0.8702400000000001,3.108,2.98368,0.8702400000000001,3.108,0.0,0.0,0.0,135.0,146.77368,1.95024,146.7866362337,2.98368,0.8702400000000001,3.108,143.79,1.08,143.7940558577,125.49,144.56368,34.58024,148.6420215605,2.98368,0.8702400000000001,3.108,141.58,33.71,145.5378318514,125.49
2021-03-22 12:00:00,145.54488,1.96059,145.5580846513,3.22488,0.94059,3.35925,142.32,1.02,142.3236550964,130.82,3.22488,0.94059,3.35925,3.22488,0.94059,3.35925,0.0,0.0,0.0,135.18,146.13488,1.69059,146.1446586337,3.22488,0.94059,3.35925,142.91,0.75,142.9119680083,125.7,143.97488,34.39059,148.0252638963,3.22488,0.94059,3.35925,140.75,33.45,144.6701938894,125.7
2021-03-22 12:30:00,145.60704,1.37247,145.613508204,3.91704,1.14247,4.08025,141.69,0.23,141.690186675,130.94,3.91704,1.14247,4.08025,3.91704,1.14247,4.08025,0.0,0.0,0.0,135.18,146.19704,1.43247,146.2040576559,3.91704,1.14247,4.08025,142.28,0.29,142.2802955437,125.83,144.02704,33.63247,147.9017622933,3.91704,1.14247,4.08025,140.11,32.49,143.8277170785,125.83
2021-03-22 13:00:00,142.76224,3.5373200000000002,142.8060566034,4.96224,1.44732,5.169,137.8,2.09,137.8158485081,131.61,4.96224,1.44732,5.169,4.96224,1.44732,5.169,0.0,0.0,0.0,135.5,143.35224,3.85732,143.404126965,4.96224,1.44732,5.169,138.39,2.41,138.4109829457,126.44,141.25224,32.22732,144.8820052988,4.96224,1.44732,5.169,136.29,30.78,139.7224838743,126.44
2021-03-22 13:30:00,139.30752,6.18136,139.4445923656,5.6275200000000005,1.6413600000000002,5.862,133.68,4.54,133.7570708411,132.57,5.6275200000000005,1.6413600000000002,5.862,5.6275200000000005,1.6413600000000002,5.862,0.0,0.0,0.0,136.14,139.83752,6.4813600000000005,139.9876424089,5.6275200000000005,1.6413600000000002,5.862,134.21,4.84,134.2972438288,127.37,137.84752,30.53136,141.188181919,5.6275200000000005,1.6413600000000002,5.862,132.22,28.89,135.3394269975,127.37
2021-03-22 14:00:00,136.14456,7.21633,136.335676315,6.36456,1.85633,6.62975,129.78,5.36,129.8906386157,132.86,6.36456,1.85633,6.62975,6.36456,1.85633,6.62975,0.0,0.0,0.0,136.28,136.66456,7.50633,136.870548147,6.36456,1.85633,6.62975,130.3,5.65,130.4224386369,127.64,134.74456,30.06633,138.0582509279,6.36456,1.85633,6.62975,128.38,28.21,131.4428716211,127.64
2021-03-22 14:30:00,130.75064,9.80352,131.1176527581,7.76064,2.26352,8.084,122.99,7.54,123.2209060996,133.39,7.76064,2.26352,8.084,7.76064,2.26352,8.084,0.0,0.0,0.0,136.46,131.23064,10.07352,131.6167036512,7.76064,2.26352,8.084,123.47,7.8100000000000005,123.7167611927,128.14,129.46064,28.60352,132.5828747071,7.76064,2.26352,8.084,121.7,26.34,124.5178123804,128.14
2021-03-22 15:00:00,124.72936,12.47648,125.351808121,8.31936,2.42648,8.666,116.41,10.05,116.8430169073,133.16,8.31936,2.42648,8.666,8.31936,2.42648,8.666,0.0,0.0,0.0,135.86,125.14936,12.70648,125.7927539344,8.31936,2.42648,8.666,116.83,10.28,117.2814021915,127.92,123.51936,26.25648,126.27919479,8.31936,2.42648,8.666,115.2,23.83,117.6388919533,127.92
2021-03-22 15:30:00,122.81344,13.01517,123.5011566535,7.42344,2.16517,7.73275,115.39,10.85,115.8989844649,133.16,7.42344,2.16517,7.73275,7.42344,2.16517,7.73275,0.0,0.0,0.0,135.77,123.21344,13.25517,123.924377458,7.42344,2.16517,7.73275,115.79,11.09,116.3198701856,127.92,121.59344,25.23517,124.1844533586,7.42344,2.16517,7.73275,114.17,23.07,116.4775248707,127.92
2021-03-22 16:00:00,124.05272,12.703710000000001,124.7014899156,6.25272,1.8237100000000002,6.51325,117.8,10.88,118.3013710825,132.95,6.25272,1.8237100000000002,6.51325,6.25272,1.8237100000000002,6.51325,0.0,0.0,0.0,135.55,124.49272,12.96371,125.1658703879,6.25272,1.8237100000000002,6.51325,118.24,11.14,118.7636190085,127.7,122.81272,24.73371,125.2785720072,6.25272,1.8237100000000002,6.51325,116.56,22.91,118.7901582624,127.7
2021-03-22 16:30:00,125.98096,15.48528,126.9290990246,9.00096,2.62528,9.376,116.98,12.86,117.6847483746,133.28,9.00096,2.62528,9.376,9.00096,2.62528,9.376,0.0,0.0,0.0,135.64,126.41096,15.73528,127.3865371411,9.00096,2.62528,9.376,117.41,13.11,118.1396639575,128.03,124.75096,23.70528,126.9832363771,9.00096,2.62528,9.376,115.75,21.08,117.6538520406,128.03
2021-03-22 17:00:00,128.51888,15.22634,129.4177110996,7.83888,2.28634,8.1655,120.68,12.94,121.3717677222,132.89,7.83888,2.28634,8.1655,7.83888,2.28634,8.1655,0.0,0.0,0.0,135.3,128.95888,15.51634,129.8889892864,7.83888,2.28634,8.1655,121.12,13.23,121.8404173499,127.69,127.22888,23.12634,129.3136323357,7.83888,2.28634,8.1655,119.39,20.84,121.1952049381,127.69
2021-03-22 17:30:00,131.08952,15.07611,131.9535954287,6.80952,1.98611,7.09325,124.28,13.09,124.9674617651,132.54,6.80952,1.98611,7.09325,6.80952,1.98611,7.09325,0.0,0.0,0.0,134.98,131.53952,15.38611,132.4363156493,6.80952,1.98611,7.09325,124.73,13.4,125.4477297523,127.38,129.73952,22.46611,131.6703047325,6.80952,1.98611,7.09325,122.93,20.48,124.6242965878,127.38
2021-03-22 18:00:00,132.54536,15.94573,133.5010815041,5.74536,1.6757300000000002,5.98475,126.8,14.27,127.6004423974,132.35,5.74536,1.6757300000000002,5.98475,5.74536,1.6757300000000002,5.98475,0.0,0.0,0.0,134.66,133.00536,16.26573,133.9962677136,5.74536,1.6757300000000002,5.98475,127.26,14.59,128.0936208404,127.21,131.16536,20.85573,132.8130759292,5.74536,1.6757300000000002,5.98475,125.42,19.18,126.8780863664,127.21
2021-03-22 18:30:00,134.98336,15.943480000000001,135.921676091,5.2233600000000004,1.5234800000000002,5.441,129.76,14.42,130.5587760359,131.98,5.2233600000000004,1.5234800000000002,5.441,5.2233600000000004,1.5234800000000002,5.441,0.0,0.0,0.0,134.3,135.45336,16.28348,136.4286057108,5.2233600000000004,1.5234800000000002,5.441,130.23,14.76,131.0637650154,126.87,133.54336,20.35348,135.0855031016,5.2233600000000004,1.5234800000000002,5.441,128.32,18.83,129.6942223077,126.87
2021-03-22 19:00:00,138.5432,14.6476,139.3153633021,5.2032,1.5176,5.42,133.34,13.13,133.9848965369,131.48,5.2032,1.5176,5.42,5.2032,1.5176,5.42,0.0,0.0,0.0,134.01,139.0132,15.0076,139.8209491886,5.2032,1.5176,5.42,133.81,13.49,134.4882753254,126.4,137.0332,21.4076,138.6952891774,5.2032,1.5176,5.42,131.83,19.89,133.3220199367,126.4
2021-03-22 19:30:00,137.068,15.38525,137.9287589358,5.058,1.47525,5.26875,132.01,13.91,132.7408309451,131.97,5.058,1.47525,5.26875,5.058,1.47525,5.26875,0.0,0.0,0.0,134.42,137.548,15.72525,138.4439806982,5.058,1.47525,5.26875,132.49,14.25,133.254127891,126.88,135.598,20.79525,137.1833081193,5.058,1.47525,5.26875,130.54,19.32,131.9619414831,126.88
2021-03-22 20:00:00,131.59368,17.27149,132.7222701085,4.87368,1.42149,5.07675,126.72,15.85,127.7074034659,132.71,4.87368,1.42149,5.07675,4.87368,1.42149,5.07675,0.0,0.0,0.0,134.86,132.04368,17.60149,133.2116581916,4.87368,1.42149,5.07675,127.17,16.18,128.1951687857,127.58,130.19368,19.21149,131.6034789052,4.87368,1.42149,5.07675,125.32,17.79,126.5764057793,127.58
2021-03-22 20:30:00,128.20584,16.63212,129.2801795551,1.03584,0.30212,1.079,127.17,16.33,128.2141872025,132.81,1.03584,0.30212,1.079,1.03584,0.30212,1.079,0.0,0.0,0.0,134.91,128.68584,16.96212,129.7989172967,1.03584,0.30212,1.079,127.65,16.66,128.7325836764,127.68,126.81584,17.68212,128.0426282244,1.03584,0.30212,1.079,125.78,17.38,126.9750873203,127.68
2021-03-22 21:00:00,123.08064,18.86102,124.5173964482,0.8606400000000001,0.25102,0.8965000000000001,122.22,18.61,123.6287203687,133.15,0.8606400000000001,0.25102,0.8965000000000001,0.8606400000000001,0.25102,0.8965000000000001,0.0,0.0,0.0,134.91,123.51064,19.18102,124.9911585731,0.8606400000000001,0.25102,0.8965000000000001,122.65,18.93,124.1022457492,128.0,121.77064,15.58102,122.7634186158,0.8606400000000001,0.25102,0.8965000000000001,120.91,15.33,121.8779594512,128.0
2021-03-22 21:30:00,117.44272,21.91621,119.4701332625,1.15272,0.33621,1.20075,116.29,21.58,118.2753588031,133.59,1.15272,0.33621,1.20075,1.15272,0.33621,1.20075,0.0,0.0,0.0,134.97,117.84272,22.21621,119.9185833962,1.15272,0.33621,1.20075,116.69,21.88,118.7235886419,128.41,116.20272,13.02621,116.9305532458,1.15272,0.33621,1.20075,115.05,12.69,115.7477369109,128.41
2021-03-22 22:00:00,110.36696,24.63328,113.0825554327,1.17696,0.34328000000000003,1.226,109.19,24.29,111.8591087038,133.78,1.17696,0.34328000000000003,1.226,1.17696,0.34328000000000003,1.226,0.0,0.0,0.0,134.79,110.71696,24.89328,113.4809262423,1.17696,0.34328000000000003,1.226,109.54,24.55,112.2573565518,128.6,109.22696,10.50328,109.7307964138,1.17696,0.34328000000000003,1.226,108.05,10.16,108.5266239224,128.6
2021-03-22 22:30:00,102.07688,27.89034,105.8185262412,0.92688,0.27034,0.9655,101.15,27.62,104.8531682878,134.55,0.92688,0.27034,0.9655,0.92688,0.27034,0.9655,0.0,0.0,0.0,135.11,102.37688,28.15034,106.1765849924,0.92688,0.27034,0.9655,101.45,27.88,105.2112013999,129.32,101.03688,7.58034,101.320840278,0.92688,0.27034,0.9655,100.11,7.31,100.3765321178,129.32
2021-03-22 23:00:00,95.62352,30.24186,100.2917128852,0.8635200000000001,0.25186000000000003,0.8995000000000001,94.76,29.99,99.3924428717,135.66,0.8635200000000001,0.25186000000000003,0.8995000000000001,0.8635200000000001,0.25186000000000003,0.8995000000000001,0.0,0.0,0.0,135.92,95.89352,30.46186,100.6155658566,0.8635200000000001,0.25186000000000003,0.8995000000000001,95.03,30.21,99.7163226358,130.37,94.69352,5.79186,94.8704820914,0.8635200000000001,0.25186000000000003,0.8995000000000001,93.83,5.54,93.9934066837,130.37
2021-03-22 23:30:00,90.43,32.69875,96.160247252,0.99,0.28875,1.03125,89.44,32.41,95.1310764156,136.42,0.99,0.28875,1.03125,0.99,0.28875,1.03125,0.0,0.0,0.0,136.6,90.59,31.98875,96.0719950171,0.99,0.28875,1.03125,89.6,31.7,95.0423589775,131.1,89.46,5.68875,89.6406909643,0.99,0.28875,1.03125,88.47,5.4,88.634648417,131.1
2021-03-23 00:00:00,87.85616,53.56138,102.8957058261,0.8961600000000001,0.26138,0.9335,86.96,53.3,101.9947626106,134.78,0.8961600000000001,0.26138,0.9335,0.8961600000000001,0.26138,0.9335,0.0,0.0,0.0,136.89,86.37616,31.74138,92.0236720668,0.8961600000000001,0.26138,0.9335,85.48,31.48,91.0923750925,129.54,84.29616,23.18138,87.425505257,0.8961600000000001,0.26138,0.9335,83.4,22.92,86.4921175599,129.54
2021-03-23 00:30:00,87.80392,53.62781,102.8857151055,0.88392,0.25781000000000004,0.9207500000000001,86.92,53.37,101.9972710419,134.78,0.88392,0.25781000000000004,0.9207500000000001,0.88392,0.25781000000000004,0.9207500000000001,0.0,0.0,0.0,136.89,86.31392,31.81781,91.9916616817,0.88392,0.25781000000000004,0.9207500000000001,85.43,31.56,91.0731491714,129.54,84.24392,23.08781,87.3503579132,0.88392,0.25781000000000004,0.9207500000000001,83.36,22.83,86.4297315743,129.54
2021-03-23 01:00:00,89.7196,52.9728,104.1908065234,0.9696,0.2828,1.01,88.75,52.69,103.2123955734,134.24,0.9696,0.2828,1.01,0.9696,0.2828,1.01,0.0,0.0,0.0,136.39,88.1896,31.3128,93.5836363474,0.9696,0.2828,1.01,87.22,31.03,92.5753169047,129.01,86.0496,23.2828,89.1438300501,0.9696,0.2828,1.01,85.08,23.0,88.1340252116,129.01
2021-03-23 01:30:00,89.60672,53.20571,104.2123401799,0.87672,0.25571000000000005,0.9132500000000001,88.73,52.95,103.3281926678,134.48,0.87672,0.25571000000000005,0.9132500000000001,0.87672,0.25571000000000005,0.9132500000000001,0.0,0.0,0.0,136.62,88.08672,31.50571,93.5514831682,0.87672,0.25571000000000005,0.9132500000000001,87.21,31.25,92.6398758635,129.23,85.93672,23.13571,88.9965219633,0.87672,0.25571000000000005,0.9132500000000001,85.06,22.88,88.0834717754,129.23
2021-03-23 02:00:00,87.63,54.17375,103.0233570073,0.87,0.25375000000000003,0.9062500000000001,86.76,53.92,102.1502031324,135.05,0.87,0.25375000000000003,0.9062500000000001,0.87,0.25375000000000003,0.9062500000000001,0.0,0.0,0.0,137.09,86.14,32.28375,91.9909784384,0.87,0.25375000000000003,0.9062500000000001,85.27,32.03,91.087286709,129.77,84.07,22.77375,87.0999919005,0.87,0.25375000000000003,0.9062500000000001,83.2,22.52,86.1939116179,129.77
2021-03-23 02:30:00,86.26088,55.30109,102.4653598713,0.8608800000000001,0.25109000000000004,0.89675,85.4,55.05,101.6054255441,135.44,0.8608800000000001,0.25109000000000004,0.89675,0.8608800000000001,0.25109000000000004,0.89675,0.0,0.0,0.0,137.4,84.80088,33.25109,91.086904849,0.8608800000000001,0.25109000000000004,0.89675,83.94,33.0,90.1938113176,130.16,82.78088,22.12109,85.6855688921,0.8608800000000001,0.25109000000000004,0.89675,81.92,21.87,84.7890517697,130.16
2021-03-23 03:00:00,84.7624,55.4757,101.3026048246,0.8424,0.2457,0.8775000000000001,83.92,55.23,100.4635222357,135.69,0.8424,0.2457,0.8775000000000001,0.8424,0.2457,0.8775000000000001,0.0,0.0,0.0,137.65,83.3324,33.3457,89.7564738515,0.8424,0.2457,0.8775000000000001,82.49,33.1,88.8831260701,130.39,81.3724,22.2457,84.3583940711,0.8424,0.2457,0.8775000000000001,80.53,22.0,83.4810211964,130.39
2021-03-23 03:30:00,83.72784,55.73312,100.5809716398,0.8678400000000001,0.25312,0.904,82.86,55.48,99.7186542228,135.8,0.8678400000000001,0.25312,0.904,0.8678400000000001,0.25312,0.904,0.0,0.0,0.0,137.74,82.32784,33.56312,88.9064466909,0.8678400000000001,0.25312,0.904,81.46,33.31,88.0073161731,130.51,80.39784,22.18312,83.4020592647,0.8678400000000001,0.25312,0.904,79.53,21.93,82.498156343,130.51
2021-03-23 04:00:00,82.65752,56.00886,99.8461717396,0.8875200000000001,0.25886000000000003,0.9245000000000001,81.77,55.75,98.966637813,135.8,0.8875200000000001,0.25886000000000003,0.9245000000000001,0.8875200000000001,0.25886000000000003,0.9245000000000001,0.0,0.0,0.0,137.69,81.25752,33.80886,88.0103605893,0.8875200000000001,0.25886000000000003,0.9245000000000001,80.37,33.55,87.0915575702,130.51,79.36752,21.93886,82.3438935748,0.8875200000000001,0.25886000000000003,0.9245000000000001,78.48,21.68,81.419486611,130.51
2021-03-23 04:30:00,82.72064,55.75852,99.7582920594,0.9206400000000001,0.26852000000000004,0.9590000000000001,81.8,55.49,98.8452330666,135.25,0.9206400000000001,0.26852000000000004,0.9590000000000001,0.9206400000000001,0.26852000000000004,0.9590000000000001,0.0,0.0,0.0,137.12,81.32064,33.72852,88.0378302288,0.9206400000000001,0.26852000000000004,0.9590000000000001,80.4,33.46,87.0846232121,129.97,79.43064,21.60852,82.3174022148,0.9206400000000001,0.26852000000000004,0.9590000000000001,78.51,21.34,81.3585625488,129.97
2021-03-23 05:00:00,83.42432,55.21126,100.0394941923,0.9643200000000001,0.28126,1.0045,82.46,54.93,99.0805556101,134.88,0.9643200000000001,0.28126,1.0045,0.9643200000000001,0.28126,1.0045,0.0,0.0,0.0,136.79,82.00432,33.30126,88.5080923772,0.9643200000000001,0.28126,1.0045,81.04,33.02,87.508868122,129.61,80.08432,21.77126,82.9908794498,0.9643200000000001,0.28126,1.0045,79.12,21.49,81.9865507263,129.61
2021-03-23 05:30:00,86.58704,53.36247,101.709727659,1.03704,0.30247,1.08025,85.55,53.06,100.6685954009,133.88,1.03704,0.30247,1.08025,1.03704,0.30247,1.08025,0.0,0.0,0.0,135.93,85.10704,31.77247,90.8443620015,1.03704,0.30247,1.08025,84.07,31.47,89.767064116,128.63,83.06704,22.60247,86.0871929178,1.03704,0.30247,1.08025,82.03,22.3,85.0071226428,128.63
2021-03-23 06:00:00,90.33544,51.55117,104.0096863199,0.8954400000000001,0.26117,0.9327500000000001,89.44,51.29,103.1027531155,133.57,0.8954400000000001,0.26117,0.9327500000000001,0.8954400000000001,0.26117,0.9327500000000001,0.0,0.0,0.0,135.82,88.77544,30.14117,93.752700634,0.8954400000000001,0.26117,0.9327500000000001,87.88,29.88,92.820842487,128.33,86.59544,23.76117,89.7962328194,0.8954400000000001,0.26117,0.9327500000000001,85.7,23.5,88.8636033481,128.33
2021-03-23 06:30:00,101.5732,44.9026,111.0556547187,1.0032,0.2926,1.045,100.57,44.61,110.0198936556,132.99,1.0032,0.2926,1.045,1.0032,0.2926,1.045,0.0,0.0,0.0,136.03,99.8232,23.8226,102.6264465379,1.0032,0.2926,1.045,98.82,23.53,101.5827411522,127.77,97.2732,29.5326,101.6575127622,1.0032,0.2926,1.045,96.27,29.24,100.6125762517,127.77
2021-03-23 07:00:00,111.95936,39.47398,118.7143352281,1.17936,0.34398,1.2285,110.78,39.13,117.4877240396,132.18,1.17936,0.34398,1.2285,1.17936,0.34398,1.2285,0.0,0.0,0.0,135.87,110.04936,18.80398,111.644307066,1.17936,0.34398,1.2285,108.87,18.46,110.4239489422,127.01,107.09936,33.84398,112.3195793023,1.17936,0.34398,1.2285,105.92,33.5,111.091387605,127.01
2021-03-23 07:30:00,123.29112,32.47366,127.4960347017,1.52112,0.44366000000000005,1.5845,121.77,32.03,125.91208758490001,130.94,1.52112,0.44366000000000005,1.5845,1.52112,0.44366000000000005,1.5845,0.0,0.0,0.0,135.46,121.20112,12.31366,121.8250290862,1.52112,0.44366000000000005,1.5845,119.68,11.87,120.2671996016,125.81,117.86112,39.42366,124.279799547,1.52112,0.44366000000000005,1.5845,116.34,38.98,122.696519918,125.81
2021-03-23 08:00:00,129.69768,28.06599,132.699615644,2.31768,0.6759900000000001,2.41425,127.38,27.39,130.2915058628,129.58,2.31768,0.6759900000000001,2.41425,2.31768,0.6759900000000001,2.41425,0.0,0.0,0.0,134.58,127.51768,8.47599,127.7990654076,2.31768,0.6759900000000001,2.41425,125.2,7.8,125.4427359396,124.5,123.95768,42.45599,131.0267816817,2.31768,0.6759900000000001,2.41425,121.64,41.78,128.6151546281,124.5
2021-03-23 08:30:00,132.55528,20.67654,134.1581960308,3.24528,0.94654,3.3805,129.31,19.73,130.8065327115,130.55,3.24528,0.94654,3.3805,3.24528,0.94654,3.3805,0.0,0.0,0.0,134.87,130.66528,2.55654,130.6902876814,3.24528,0.94654,3.3805,127.42,1.6099999999999999,127.4301710742,125.4,128.34528,36.71654,133.4938770425,3.24528,0.94654,3.3805,125.1,35.77,130.1134232122,125.4
2021-03-23 09:00:00,132.34152,18.48711,133.6265361074,3.76152,1.09711,3.91825,128.58,17.39,129.7506396901,131.02,3.76152,1.09711,3.91825,3.76152,1.09711,3.91825,0.0,0.0,0.0,135.08,130.59152,1.96711,130.6063345235,3.76152,1.09711,3.91825,126.83,0.87,126.8329838804,125.84,128.72152,34.80711,133.3445335125,3.76152,1.09711,3.91825,124.96,33.71,129.4270671073,125.84
