Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-03-23 09:30:00,135.7612,16.64285,136.7775123387,3.7812,1.10285,3.93875,131.98,15.54,132.8917303672,131.1,3.7812,1.10285,3.93875,3.7812,1.10285,3.93875,0.0,0.0,0.0,135.42,133.9512,3.8028500000000003,134.0051702344,3.7812,1.10285,3.93875,130.17,2.7,130.1979988325,125.92,132.0312,36.65285,137.0243379351,3.7812,1.10285,3.93875,128.25,35.55,133.0859308868,125.92
2021-03-23 10:00:00,134.21408,16.92494,135.2770226766,3.9940800000000003,1.16494,4.1605,130.22,15.76,131.1702176563,130.97,3.9940800000000003,1.16494,4.1605,3.9940800000000003,1.16494,4.1605,0.0,0.0,0.0,135.23,132.43408,3.60494,132.483135296,3.9940800000000003,1.16494,4.1605,128.44,2.44,128.4631744898,125.79,130.53408,36.39494,135.5128691271,3.9940800000000003,1.16494,4.1605,126.54,35.23,131.3526722225,125.79
2021-03-23 10:30:00,132.26136,18.83748,133.5961002492,5.51136,1.60748,5.741,126.75,17.23,127.9157355449,130.72,5.51136,1.60748,5.741,5.51136,1.60748,5.741,0.0,0.0,0.0,134.75,130.51136,2.54748,130.5362200441,5.51136,1.60748,5.741,125.0,0.9400000000000001,125.00353435,125.56,128.68136,35.22748,133.4161450447,5.51136,1.60748,5.741,123.17,33.62,127.6759699395,125.56
2021-03-23 11:00:00,132.07192,17.36681,133.2088515905,5.37192,1.56681,5.59575,126.7,15.8,127.6813612083,130.37,5.37192,1.56681,5.59575,5.37192,1.56681,5.59575,0.0,0.0,0.0,134.54,130.36192,3.8568100000000003,130.4189601609,5.37192,1.56681,5.59575,124.99,2.29,125.0109763181,125.2,128.51192,36.41681,133.5720690589,5.37192,1.56681,5.59575,123.14,34.85,127.9764904191,125.2
2021-03-23 11:30:00,132.73528,16.79404,133.7934764336,5.46528,1.5940400000000001,5.693,127.27,15.2,128.1744627451,130.71,5.46528,1.5940400000000001,5.693,5.46528,1.5940400000000001,5.693,0.0,0.0,0.0,134.97,130.99528,4.54404,131.0740694485,5.46528,1.5940400000000001,5.693,125.53,2.95,125.5646582443,125.53,129.14528,37.21404,134.4001046108,5.46528,1.5940400000000001,5.693,123.68,35.62,128.7071357773,125.53
2021-03-23 12:00:00,132.35936,17.24148,133.4775966678,6.51936,1.90148,6.791,125.84,15.34,126.7715315045,130.96,6.51936,1.90148,6.791,6.51936,1.90148,6.791,0.0,0.0,0.0,135.18,130.63936,4.77148,130.7264678732,6.51936,1.90148,6.791,124.12,2.87,124.1531767616,125.77,128.82936,37.55148,134.1906019369,6.51936,1.90148,6.791,122.31,35.65,127.3996020402,125.77
2021-03-23 12:30:00,129.64576,19.24043,131.0656981539,7.23576,2.11043,7.53725,122.41,17.13,123.6027710045,131.01,7.23576,2.11043,7.53725,7.23576,2.11043,7.53725,0.0,0.0,0.0,134.99,127.96576,3.26043,128.0072893868,7.23576,2.11043,7.53725,120.73,1.15,120.7354769734,125.83,126.23576,36.11043,131.2990108781,7.23576,2.11043,7.53725,119.0,34.0,123.7618681178,125.83
2021-03-23 13:00:00,127.77072,20.06396,129.3364580472,6.39072,1.86396,6.657,121.38,18.2,122.7368909497,131.23,6.39072,1.86396,6.657,6.39072,1.86396,6.657,0.0,0.0,0.0,135.08,126.10072,2.70396,126.1297069853,6.39072,1.86396,6.657,119.71,0.84,119.7129470859,126.03,124.38072,35.06396,129.2286531641,6.39072,1.86396,6.657,117.99,33.2,122.5719384688,126.03
2021-03-23 13:30:00,125.25936,22.35273,127.2381696114,6.96936,2.03273,7.25975,118.29,20.32,120.0226082869,131.76,6.96936,2.03273,7.25975,6.96936,2.03273,7.25975,0.0,0.0,0.0,135.36,123.61936,3.76273,123.67661179,6.96936,2.03273,7.25975,116.65,1.73,116.6628278416,126.55,121.96936,33.64273,126.5241402289,6.96936,2.03273,7.25975,115.0,31.61,119.2652174777,126.55
2021-03-23 14:00:00,123.824,22.6545,125.8793443987,6.564,1.9145,6.8375,117.26,20.74,119.0800369499,132.58,6.564,1.9145,6.8375,6.564,1.9145,6.8375,0.0,0.0,0.0,136.14,122.224,3.8545,122.2847633446,6.564,1.9145,6.8375,115.66,1.94,115.6762689578,127.34,120.584,33.6445,125.1896698464,6.564,1.9145,6.8375,114.02,31.73,118.3526649468,127.34
2021-03-23 14:30:00,121.95336,22.98098,124.0997480136,5.28336,1.54098,5.5035,116.67,21.44,118.6236169572,131.75,5.28336,1.54098,5.5035,5.28336,1.54098,5.5035,0.0,0.0,0.0,135.18,120.37336,4.38098,120.4530563475,5.28336,1.54098,5.5035,115.09,2.84,115.1250350706,126.56,118.73336,32.03098,122.9780242834,5.28336,1.54098,5.5035,113.45,30.49,117.475710681,126.56
2021-03-23 15:00:00,122.08064,23.62727,124.3460113975,5.51064,1.6072700000000002,5.74025,116.57,22.02,118.6315527168,132.0,5.51064,1.6072700000000002,5.74025,5.51064,1.6072700000000002,5.74025,0.0,0.0,0.0,135.36,120.48064,4.94727,120.5821715481,5.51064,1.6072700000000002,5.74025,114.97,3.34,115.0185050329,126.8,118.85064,31.70727,123.0074209114,5.51064,1.6072700000000002,5.74025,113.34,30.1,117.2687750426,126.8
2021-03-23 15:30:00,119.89952,26.46736,122.7860580099,9.41952,2.74736,9.812,110.48,23.72,112.9976495331,132.39,9.41952,2.74736,9.812,9.41952,2.74736,9.812,0.0,0.0,0.0,135.5,118.36952,7.62736,118.615007,9.41952,2.74736,9.812,108.95,4.88,109.0592357391,127.17,116.88952,31.58736,121.0822910157,9.41952,2.74736,9.812,107.47,28.84,111.2723977454,127.17
2021-03-23 16:00:00,124.34496,26.12478,127.0597229945,8.96496,2.61478,9.3385,115.38,23.51,117.7508577463,131.95,8.96496,2.61478,9.3385,8.96496,2.61478,9.3385,0.0,0.0,0.0,135.13,122.73496,7.41478,122.9587303474,8.96496,2.61478,9.3385,113.77,4.8,113.8712119019,126.77,121.14496,31.29478,125.1217990146,8.96496,2.61478,9.3385,112.18,28.68,115.7881461981,126.77
2021-03-23 16:30:00,127.78328,25.83929,130.3696113182,7.88328,2.29929,8.21175,119.9,23.54,122.1889585846,131.95,7.88328,2.29929,8.21175,7.88328,2.29929,8.21175,0.0,0.0,0.0,135.2,126.12328,7.16929,126.3268794717,7.88328,2.29929,8.21175,118.24,4.87,118.340248859,126.8,124.43328,30.89929,128.2123523459,7.88328,2.29929,8.21175,116.55,28.6,120.0077601657,126.8
2021-03-23 17:00:00,131.33104,25.37697,133.7603553893,7.12104,2.07697,7.41775,124.21,23.3,126.3764776373,131.29,7.12104,2.07697,7.41775,7.12104,2.07697,7.41775,0.0,0.0,0.0,134.58,129.59104,6.89697,129.7744421813,7.12104,2.07697,7.41775,122.47,4.82,122.5648126503,126.16,127.82104,30.41697,131.3902977037,7.12104,2.07697,7.41775,120.7,28.34,123.9824406922,126.16
2021-03-23 17:30:00,134.58096,25.87778,137.0463217027,6.54096,1.90778,6.8135,128.04,23.97,130.2643562146,131.18,6.54096,1.90778,6.8135,6.54096,1.90778,6.8135,0.0,0.0,0.0,134.44,132.79096,7.43778,132.99909634670001,6.54096,1.90778,6.8135,126.25,5.53,126.3710544389,126.08,130.95096,29.49778,134.2321606391,6.54096,1.90778,6.8135,124.41,27.59,127.4325554951,126.08
2021-03-23 18:00:00,133.99064,27.17352,136.7182935704,6.32064,1.84352,6.584,127.67,25.33,130.1585102865,131.72,6.32064,1.84352,6.584,6.32064,1.84352,6.584,0.0,0.0,0.0,134.83,132.21064,8.60352,132.4902784569,6.32064,1.84352,6.584,125.89,6.76,126.0713674868,126.62,130.37064,28.46352,133.4416567073,6.32064,1.84352,6.584,124.05,26.62,126.8740592083,126.62
2021-03-23 18:30:00,133.90968,29.48324,137.1169713733,5.83968,1.70324,6.083,128.07,27.78,131.0482861391,133.4,5.83968,1.70324,6.083,5.83968,1.70324,6.083,0.0,0.0,0.0,136.33,132.11968,10.42324,132.5301994845,5.83968,1.70324,6.083,126.28,8.72,126.5807125908,128.25,130.30968,27.19324,133.11680962,5.83968,1.70324,6.083,124.47,25.49,127.0532211319,128.25
2021-03-23 19:00:00,138.23016,26.90213,140.8236547323,5.39016,1.57213,5.61475,132.84,25.33,135.233407485,132.22,5.39016,1.57213,5.61475,5.39016,1.57213,5.61475,0.0,0.0,0.0,135.45,136.37016,8.21213,136.6172010311,5.39016,1.57213,5.61475,130.98,6.64,131.1481986152,127.14,134.44016,28.56213,137.4407213709,5.39016,1.57213,5.61475,129.05,26.99,131.8421882403,127.14
2021-03-23 19:30:00,136.61656,25.08733,138.9008948595,1.39656,0.40733,1.45475,135.22,24.68,137.4538133338,133.05,1.39656,0.40733,1.45475,1.39656,0.40733,1.45475,0.0,0.0,0.0,136.42,134.73656,6.19733,134.8790105975,1.39656,0.40733,1.45475,133.34,5.79,133.4656498879,127.92,132.76656,28.62733,135.8178319558,1.39656,0.40733,1.45475,131.37,28.22,134.3668311005,127.92
2021-03-23 20:00:00,130.97304,27.57172,133.8437034402,1.34304,0.39172,1.399,129.63,27.18,132.4488176618,132.56,1.34304,0.39172,1.399,1.34304,0.39172,1.399,0.0,0.0,0.0,135.56,129.18304,8.77172,129.4805039201,1.34304,0.39172,1.399,127.84,8.38,128.1143629731,127.46,127.31304,25.81172,129.9032526283,1.34304,0.39172,1.399,125.97,25.42,128.5092109539,127.46
2021-03-23 20:30:00,128.39904,28.83222,131.5963919834,1.85904,0.54222,1.9365,126.54,28.29,129.6637794451,131.41,1.85904,0.54222,1.9365,1.85904,0.54222,1.9365,0.0,0.0,0.0,134.21,126.60904,10.27222,127.0250664769,1.85904,0.54222,1.9365,124.75,9.73,125.1288751648,126.35,124.80904,24.11222,127.1168581229,1.85904,0.54222,1.9365,122.95,23.57,125.1888469473,126.35
2021-03-23 21:00:00,122.67184,31.16137,126.5678130856,2.06184,0.6013700000000001,2.14775,120.61,30.56,124.4214037053,131.75,2.06184,0.6013700000000001,2.14775,2.06184,0.6013700000000001,2.14775,0.0,0.0,0.0,134.21,120.99184,12.47137,121.6328919999,2.06184,0.6013700000000001,2.14775,118.93,11.87,119.5208843675,126.66,119.28184,22.19137,121.3285385071,2.06184,0.6013700000000001,2.14775,117.22,21.59,119.1916796593,126.66
2021-03-23 21:30:00,116.59856,33.39333,121.2861850441,2.06856,0.60333,2.15475,114.53,32.79,119.131461,132.17,2.06856,0.60333,2.15475,2.06856,0.60333,2.15475,0.0,0.0,0.0,134.31,115.00856,14.50333,115.9194351882,2.06856,0.60333,2.15475,112.94,13.9,113.7921508717,127.04,113.43856,20.43333,115.2641655926,2.06856,0.60333,2.15475,111.37,19.83,113.1216416076,127.04
2021-03-23 22:00:00,108.6408,36.79065,114.7012438994,1.5108000000000001,0.44065000000000004,1.57375,107.13,36.35,113.1289503178,132.96,1.5108000000000001,0.44065000000000004,1.57375,1.5108000000000001,0.44065000000000004,1.57375,0.0,0.0,0.0,134.68,107.1508,17.60065,108.5867248841,1.5108000000000001,0.44065000000000004,1.57375,105.64,17.16,107.0246476285,127.8,105.7208,17.48065,107.1562442281,1.5108000000000001,0.44065000000000004,1.57375,104.21,17.04,105.5939662102,127.8
2021-03-23 22:30:00,100.7592,40.5481,108.6119919634,1.3992,0.4081,1.4575,99.36,40.14,107.1616965151,133.15,1.3992,0.4081,1.4575,1.3992,0.4081,1.4575,0.0,0.0,0.0,134.37,99.3592,21.1881,101.593238979,1.3992,0.4081,1.4575,97.96,20.78,100.1397523464,127.97,98.0892,13.9981,99.0829852207,1.3992,0.4081,1.4575,96.69,13.59,97.6403820148,127.97
2021-03-23 23:00:00,93.92144,42.69917,103.1719729886,1.23144,0.35917000000000004,1.28275,92.69,42.34,101.9024616974,134.25,1.23144,0.35917000000000004,1.28275,1.23144,0.35917000000000004,1.28275,0.0,0.0,0.0,135.21,92.63144,22.98917,95.4415298168,1.23144,0.35917000000000004,1.28275,91.4,22.63,94.1598475997,129.01,91.49144,12.64917,92.3617079474,1.23144,0.35917000000000004,1.28275,90.26,12.29,91.0928740352,129.01
2021-03-23 23:30:00,87.69272,44.57246,98.3703071635,1.24272,0.36246,1.2945,86.45,44.21,97.0985406687,134.7,1.24272,0.36246,1.2945,1.24272,0.36246,1.2945,0.0,0.0,0.0,135.42,86.50272,24.67246,89.9524921825,1.24272,0.36246,1.2945,85.26,24.31,88.6580154301,129.45,85.48272,11.28246,86.2240646354,1.24272,0.36246,1.2945,84.24,10.92,84.944829154,129.45
2021-03-24 00:00:00,83.65744,45.90467,95.4243469727,1.38744,0.40467000000000003,1.4452500000000001,82.27,45.5,94.0138441933,134.96,1.38744,0.40467000000000003,1.4452500000000001,1.38744,0.40467000000000003,1.4452500000000001,0.0,0.0,0.0,135.54,82.51744,25.83467,86.4670924581,1.38744,0.40467000000000003,1.4452500000000001,81.13,25.43,85.0221253557,129.68,81.57744,10.40467,82.2382871585,1.38744,0.40467000000000003,1.4452500000000001,80.19,10.0,80.8111137159,129.68
2021-03-24 00:30:00,84.78304,46.46922,96.6827403369,1.40304,0.40922000000000003,1.4615,83.38,46.06,95.2562228938,135.23,1.40304,0.40922000000000003,1.4615,1.40304,0.40922000000000003,1.4615,0.0,0.0,0.0,135.78,83.62304,26.35922,87.6790813014,1.40304,0.40922000000000003,1.4615,82.22,25.95,86.2179267902,129.96,82.67304,10.01922,83.2779461337,1.40304,0.40922000000000003,1.4615,81.27,9.61,81.8362083677,129.96
2021-03-24 01:00:00,88.044,45.7895,99.2392273562,1.404,0.40950000000000003,1.4625,86.64,45.38,97.8050816676,134.76,1.404,0.40950000000000003,1.4625,1.404,0.40950000000000003,1.4625,0.0,0.0,0.0,135.39,86.844,25.8295,90.6037714792,1.404,0.40950000000000003,1.4625,85.44,25.42,89.1412923397,129.53,85.824,10.2995,86.4397979883,1.404,0.40950000000000003,1.4625,84.42,9.89,84.9973440762,129.53
2021-03-24 01:30:00,86.66744,46.02717,98.131266854,1.32744,0.38717,1.3827500000000001,85.34,45.64,96.7777102436,134.81,1.32744,0.38717,1.3827500000000001,1.32744,0.38717,1.3827500000000001,0.0,0.0,0.0,135.39,85.49744,26.04717,89.3771073126,1.32744,0.38717,1.3827500000000001,84.17,25.66,87.9944572118,129.56,84.48744,10.05717,85.0839243698,1.32744,0.38717,1.3827500000000001,83.16,9.67,83.7203350447,129.56
2021-03-24 02:00:00,83.91752,46.612610000000004,95.9941955222,1.27752,0.37261000000000005,1.33075,82.64,46.24,94.6969228645,135.2,1.27752,0.37261000000000005,1.33075,1.27752,0.37261000000000005,1.33075,0.0,0.0,0.0,135.71,82.77752,26.49261,86.9136134444,1.27752,0.37261000000000005,1.33075,81.5,26.12,85.583318468,129.92,81.83752,9.78261,82.4201379407,1.27752,0.37261000000000005,1.33075,80.56,9.41,81.1077166489,129.92
2021-03-24 02:30:00,82.47904,47.06972,94.9649966051,1.19904,0.34972000000000003,1.249,81.28,46.72,93.7507162639,135.2,1.19904,0.34972000000000003,1.249,1.19904,0.34972000000000003,1.249,0.0,0.0,0.0,135.66,81.35904,26.93972,85.7032199127,1.19904,0.34972000000000003,1.249,80.16,26.59,84.4550395181,129.92,80.43904,9.30972,80.9759843571,1.19904,0.34972000000000003,1.249,79.24,8.96,79.7449634773,129.92
2021-03-24 03:00:00,81.07176,47.34968,93.8862208506,1.06176,0.30968,1.106,80.01,47.04,92.8135857512,135.53,1.06176,0.30968,1.106,1.06176,0.30968,1.106,0.0,0.0,0.0,135.96,79.98176,27.11968,84.4544787208,1.06176,0.30968,1.106,78.92,26.81,83.3495200946,130.24,79.07176,9.21968,79.6074476968,1.06176,0.30968,1.106,78.01,8.91,78.5171841064,130.24
2021-03-24 03:30:00,79.99304,47.77297,93.1726521629,1.07304,0.31297,1.11775,78.92,47.46,92.0913568148,135.83,1.07304,0.31297,1.11775,1.07304,0.31297,1.11775,0.0,0.0,0.0,136.24,78.91304,27.42297,83.5421280891,1.07304,0.31297,1.11775,77.84,27.11,82.4258315093,130.52,78.05304,9.10297,78.5820661224,1.07304,0.31297,1.11775,76.98,8.79,77.4802200565,130.52
2021-03-24 04:00:00,79.0424,48.43445,92.7016555654,1.1124,0.32445,1.15875,77.93,48.11,91.5841525593,136.36,1.1124,0.32445,1.15875,1.1124,0.32445,1.15875,0.0,0.0,0.0,136.72,77.9724,27.934450000000002,82.8252899697,1.1124,0.32445,1.15875,76.86,27.61,81.6686702475,131.02,77.1224,8.89445,77.63359983,1.1124,0.32445,1.15875,76.01,8.57,76.4916008461,131.02
2021-03-24 04:30:00,79.21128,48.09454,92.6688278606,1.18128,0.34454,1.2305,78.03,47.75,91.4808362445,135.68,1.18128,0.34454,1.2305,1.18128,0.34454,1.2305,0.0,0.0,0.0,136.03,78.13128,27.81454,82.934585969,1.18128,0.34454,1.2305,76.95,27.47,81.706201723,130.38,77.28128,8.64454,77.7632580995,1.18128,0.34454,1.2305,76.1,8.3,76.5512899957,130.38
2021-03-24 05:00:00,79.44464,47.36177,92.4910162246,1.27464,0.37177000000000004,1.32775,78.17,46.99,91.2064087661,135.35,1.27464,0.37177000000000004,1.32775,1.27464,0.37177000000000004,1.32775,0.0,0.0,0.0,135.77,78.38464,27.16177,82.9572994827,1.27464,0.37177000000000004,1.32775,77.11,26.79,81.631220743,130.06,77.51464,9.22177,78.061260919,1.27464,0.37177000000000004,1.32775,76.24,8.85,76.7519387377,130.06
2021-03-24 05:30:00,82.81232,45.17526,94.332838714,1.25232,0.36526000000000003,1.3045,81.56,44.81,93.0589581932,134.39,1.25232,0.36526000000000003,1.3045,1.25232,0.36526000000000003,1.3045,0.0,0.0,0.0,135.02,81.68232,25.29526,85.5093654464,1.25232,0.36526000000000003,1.3045,80.43,24.93,84.2050461671,129.15,80.74232,10.56526,81.4306266576,1.25232,0.36526000000000003,1.3045,79.49,10.2,80.1417500433,129.15
2021-03-24 06:00:00,86.8612,44.2766,97.4950530694,1.2912,0.3766,1.345,85.57,43.9,96.1739824485,135.72,1.2912,0.3766,1.345,1.2912,0.3766,1.345,0.0,0.0,0.0,136.59,85.6712,24.0266,88.9765812841,1.2912,0.3766,1.345,84.38,23.65,87.6316546688,130.4,84.6912,12.5466,85.6155157025,1.2912,0.3766,1.345,83.4,12.17,84.2832658361,130.4
2021-03-24 06:30:00,97.09712,38.51291,104.4561867434,1.34712,0.39291000000000004,1.40325,95.75,38.12,103.0591912446,134.97,1.34712,0.39291000000000004,1.40325,1.34712,0.39291000000000004,1.40325,0.0,0.0,0.0,136.52,95.79712,18.62291,97.5904758527,1.34712,0.39291000000000004,1.40325,94.45,18.23,96.1932190957,129.71,94.59712,17.46291,96.1954694253,1.34712,0.39291000000000004,1.40325,93.25,17.07,94.7995116021,129.71
2021-03-24 07:00:00,107.3156,33.52955,112.4316180021,1.5756000000000001,0.45955,1.64125,105.74,33.07,110.7906697335,134.42,1.5756000000000001,0.45955,1.64125,1.5756000000000001,0.45955,1.64125,0.0,0.0,0.0,136.59,105.8656,13.92955,106.7780765259,1.5756000000000001,0.45955,1.64125,104.29,13.47,105.1562884472,129.18,104.4756,21.879550000000002,106.7420521798,1.5756000000000001,0.45955,1.64125,102.9,21.42,105.1057867103,129.18
2021-03-24 07:30:00,117.57088,27.68234,120.7858591552,2.03088,0.5923400000000001,2.1155,115.54,27.09,118.6733318821,133.12,2.03088,0.5923400000000001,2.1155,2.03088,0.5923400000000001,2.1155,0.0,0.0,0.0,136.01,115.99088,8.60234,116.3094342547,2.03088,0.5923400000000001,2.1155,113.96,8.01,114.241155894,127.93,114.39088,26.70234,117.4661159171,2.03088,0.5923400000000001,2.1155,112.36,26.11,115.353810947,127.93
2021-03-24 08:00:00,123.47104,24.11572,125.804076523,2.8310400000000002,0.8257200000000001,2.949,120.64,23.29,122.8675453486,132.05,2.8310400000000002,0.8257200000000001,2.949,2.8310400000000002,0.8257200000000001,2.949,0.0,0.0,0.0,135.37,121.82104,5.44572,121.94269823569999,2.8310400000000002,0.8257200000000001,2.949,118.99,4.62,119.079656113,126.9,120.12104,29.66572,123.7300254336,2.8310400000000002,0.8257200000000001,2.949,117.29,28.84,120.7836483138,126.9
2021-03-24 08:30:00,128.69488,20.18809,130.2686881644,2.80488,0.8180900000000001,2.9217500000000003,125.89,19.37,127.3714606967,131.1,2.80488,0.8180900000000001,2.9217500000000003,2.80488,0.8180900000000001,2.9217500000000003,0.0,0.0,0.0,134.88,127.01488,1.86809,127.0286168612,2.80488,0.8180900000000001,2.9217500000000003,124.21,1.05,124.2144379692,125.98,125.17488,32.66809,129.3675178987,2.80488,0.8180900000000001,2.9217500000000003,122.37,31.85,126.4469825658,125.98
2021-03-24 09:00:00,129.56512,18.72066,130.91059327440001,2.26512,0.66066,2.3595,127.3,18.06,128.5747004663,131.53,2.26512,0.66066,2.3595,2.26512,0.66066,2.3595,0.0,0.0,0.0,135.49,127.84512,1.01066,127.8491147464,2.26512,0.66066,2.3595,125.58,0.35000000000000003,125.580487736,126.38,125.99512,34.13066,130.536095452,2.26512,0.66066,2.3595,123.73,33.47,128.1770408459,126.38
2021-03-24 09:30:00,132.2444,18.3317,133.5089231334,2.2344,0.6517000000000001,2.3275,130.01,17.68,131.206640457,131.96,2.2344,0.6517000000000001,2.3275,2.2344,0.6517000000000001,2.3275,0.0,0.0,0.0,136.01,130.4844,1.4917,130.492926292,2.2344,0.6517000000000001,2.3275,128.25,0.84,128.2527508477,126.8,128.6144,34.8417,133.2501705299,2.2344,0.6517000000000001,2.3275,126.38,34.19,130.9231091137,126.8
2021-03-24 10:00:00,134.12048,18.27639,135.3599999515,2.25048,0.65639,2.34425,131.87,17.62,133.0419531576,132.37,2.25048,0.65639,2.34425,2.25048,0.65639,2.34425,0.0,0.0,0.0,136.47,132.33048,1.64639,132.3407213864,2.25048,0.65639,2.34425,130.08,0.99,130.0837672425,127.2,130.40048,35.15639,135.0564953716,2.25048,0.65639,2.34425,128.15,34.5,132.7127443014,127.2
2021-03-24 10:30:00,134.96648,18.27814,136.198535695,2.25648,0.6581400000000001,2.3505000000000003,132.71,17.62,133.874599906,132.99,2.25648,0.6581400000000001,2.3505000000000003,2.25648,0.6581400000000001,2.3505000000000003,0.0,0.0,0.0,137.13,133.16648,1.81814,133.1788910776,2.25648,0.6581400000000001,2.3505000000000003,130.91,1.16,130.9151393079,127.79,131.23648,35.65814,135.9945463283,2.25648,0.6581400000000001,2.3505000000000003,128.98,35.0,133.6444551787,127.79
2021-03-24 11:00:00,135.4256,17.47205,136.548034283,2.7156000000000002,0.79205,2.8287500000000003,132.71,16.68,133.7541270391,133.13,2.7156000000000002,0.79205,2.8287500000000003,2.7156000000000002,0.79205,2.8287500000000003,0.0,0.0,0.0,137.38,133.6156,2.94205,133.6479862234,2.7156000000000002,0.79205,2.8287500000000003,130.9,2.15,130.9176554174,127.93,131.6856,36.86205,136.747606844,2.7156000000000002,0.79205,2.8287500000000003,128.97,36.07,133.9190270275,127.93
2021-03-24 11:30:00,137.02016,17.23463,138.0998070877,4.13016,1.20463,4.30225,132.89,16.03,133.8533264435,133.32,4.13016,1.20463,4.30225,4.13016,1.20463,4.30225,0.0,0.0,0.0,137.64,135.22016,4.03463,135.2803382228,4.13016,1.20463,4.30225,131.09,2.83,131.1205437756,128.11,133.28016,38.06463,138.6092244645,4.13016,1.20463,4.30225,129.15,36.86,134.3070441191,128.11
2021-03-24 12:00:00,134.31248,20.00989,135.7948378311,5.62248,1.63989,5.85675,128.69,18.37,129.9945114226,133.48,5.62248,1.63989,5.85675,5.62248,1.63989,5.85675,0.0,0.0,0.0,137.51,132.55248,2.24989,132.5715729678,5.62248,1.63989,5.85675,126.93,0.61,126.9314657601,128.28,130.71248,36.33989,135.6699673213,5.62248,1.63989,5.85675,125.09,34.7,129.8137053627,128.28
2021-03-24 12:30:00,129.42208,23.39519,131.5196171933,6.77208,1.97519,7.05425,122.65,21.42,124.506380961,133.83,6.77208,1.97519,7.05425,6.77208,1.97519,7.05425,0.0,0.0,0.0,137.45,127.75208,4.27519,127.8235940422,6.77208,1.97519,7.05425,120.98,2.3,121.0018611427,128.61,126.03208,34.01519,130.5416345074,6.77208,1.97519,7.05425,119.26,32.04,123.4889031452,128.61
2021-03-24 13:00:00,126.20816,24.98613,128.657710002,7.83816,2.28613,8.16475,118.37,22.7,120.5269550764,134.1,7.83816,2.28613,8.16475,7.83816,2.28613,8.16475,0.0,0.0,0.0,137.53,124.58816,5.76613,124.7215212678,7.83816,2.28613,8.16475,116.75,3.48,116.8018531531,128.88,122.93816,33.26613,127.3594385562,7.83816,2.28613,8.16475,115.1,30.98,119.1963522932,128.88
2021-03-24 13:30:00,121.28864,27.13502,124.2869401967,9.54864,2.7850200000000003,9.9465,111.74,24.35,114.362363127,134.76,9.54864,2.7850200000000003,9.9465,9.54864,2.7850200000000003,9.9465,0.0,0.0,0.0,137.94,119.74864,7.62502,119.9911568069,9.54864,2.7850200000000003,9.9465,110.2,4.84,110.3062355445,129.5,118.25864,32.84502,122.7350857475,9.54864,2.7850200000000003,9.9465,108.71,30.06,112.7894839956,129.5
2021-03-24 14:00:00,118.38472,28.36096,121.7344896962,9.53472,2.7809600000000003,9.932,108.85,25.58,111.815289205,135.32,9.53472,2.7809600000000003,9.932,9.53472,2.7809600000000003,9.932,0.0,0.0,0.0,138.36,116.90472,8.670960000000001,117.2258465766,9.53472,2.7809600000000003,9.932,107.37,5.89,107.5314326139,130.04,115.45472,32.10096,119.8343189708,9.53472,2.7809600000000003,9.932,105.92,29.32,109.9031792079,130.04
2021-03-24 14:30:00,114.7788,29.19465,118.4335278461,9.7188,2.83465,10.12375,105.06,26.36,108.316449351,133.99,9.7188,2.83465,10.12375,9.7188,2.83465,10.12375,0.0,0.0,0.0,136.83,113.3088,9.82465,113.733934712,9.7188,2.83465,10.12375,103.59,6.99,103.8255662156,128.78,111.9388,30.40465,115.9945588683,9.7188,2.83465,10.12375,102.22,27.57,105.8727221715,128.78
2021-03-24 15:00:00,112.91064,29.32977,116.6578245702,9.05064,2.63977,9.42775,103.86,26.69,107.2345825748,134.07,9.05064,2.63977,9.42775,9.05064,2.63977,9.42775,0.0,0.0,0.0,136.83,111.48064,9.949770000000001,111.9237732471,9.05064,2.63977,9.42775,102.43,7.31,102.6905107593,128.83,110.13064,29.91977,114.1225240856,9.05064,2.63977,9.42775,101.08,27.28,104.6965367144,128.83
2021-03-24 15:30:00,113.85528,29.24154,117.5503825832,7.92528,2.31154,8.2555,105.93,26.93,109.29954162760001,133.91,7.92528,2.31154,8.2555,7.92528,2.31154,8.2555,0.0,0.0,0.0,136.68,112.38528,9.90154,112.8206171542,7.92528,2.31154,8.2555,104.46,7.59,104.7353794093,128.7,111.00528,29.25154,114.794707109,7.92528,2.31154,8.2555,103.08,26.94,106.5422451425,128.7
2021-03-24 16:00:00,116.75624,28.54807,120.195723217,6.8162400000000005,1.98807,7.10025,109.94,26.56,113.1027727335,133.53,6.8162400000000005,1.98807,7.10025,6.8162400000000005,1.98807,7.10025,0.0,0.0,0.0,136.37,115.25624,9.32807,115.6330997114,6.8162400000000005,1.98807,7.10025,108.44,7.34,108.6881281465,128.35,113.76624,28.99807,117.4037709252,6.8162400000000005,1.98807,7.10025,106.95,27.01,110.3079444102,128.35
2021-03-24 16:30:00,119.50632,31.12101,123.4920150591,8.74632,2.5510099999999998,9.11075,110.76,28.57,114.3854120944,134.23,8.74632,2.5510099999999998,9.11075,8.74632,2.5510099999999998,9.11075,0.0,0.0,0.0,136.87,117.95632,11.71101,118.5362441752,8.74632,2.5510099999999998,9.11075,109.21,9.16,109.5934747145,129.03,116.48632,28.06101,119.8185420933,8.74632,2.5510099999999998,9.11075,107.74,25.51,110.7188678591,129.03
2021-03-24 17:00:00,123.31576,30.88543,127.1246885961,7.8357600000000005,2.28543,8.16225,115.48,28.6,118.9688631533,133.76,7.8357600000000005,2.28543,8.16225,7.8357600000000005,2.28543,8.16225,0.0,0.0,0.0,136.46,121.69576,11.63543,122.2507310132,7.8357600000000005,2.28543,8.16225,113.86,9.35,114.2432584444,128.62,120.12576,27.38543,123.2077919284,7.8357600000000005,2.28543,8.16225,112.29,25.1,115.0610885573,128.62
2021-03-24 17:30:00,128.02112,30.12491,131.5177454512,6.77112,1.97491,7.05325,121.25,28.15,124.4748368145,133.64,6.77112,1.97491,7.05325,6.77112,1.97491,7.05325,0.0,0.0,0.0,136.46,126.33112,10.92491,126.8026243378,6.77112,1.97491,7.05325,119.56,8.95,119.8945207255,128.51,124.63112,27.42491,127.612858917,6.77112,1.97491,7.05325,117.86,25.45,120.5764574865,128.51
2021-03-24 18:00:00,129.52168,30.79299,133.1317911814,5.46168,1.59299,5.68925,124.06,29.2,127.4500827775,133.59,5.46168,1.59299,5.68925,5.46168,1.59299,5.68925,0.0,0.0,0.0,136.34,127.79168,11.61299,128.3182567446,5.46168,1.59299,5.68925,122.33,10.02,122.7396810327,128.49,126.05168,25.96299,128.6977190185,5.46168,1.59299,5.68925,120.59,24.37,123.0278220566,128.49
2021-03-24 18:30:00,130.6828,31.36415,134.3938395949,4.8828,1.42415,5.08625,125.8,29.94,129.3137409559,133.35,4.8828,1.42415,5.08625,4.8828,1.42415,5.08625,0.0,0.0,0.0,136.03,128.8928,12.26415,129.4749522767,4.8828,1.42415,5.08625,124.01,10.84,124.4828731192,128.27,127.1328,24.87415,129.5433216112,4.8828,1.42415,5.08625,122.25,23.45,124.4787732909,128.27
2021-03-24 19:00:00,136.13288,28.96084,139.1793492965,5.52288,1.61084,5.753,130.61,27.35,133.4428514384,132.26,5.52288,1.61084,5.753,5.52288,1.61084,5.753,0.0,0.0,0.0,135.24,134.28288,10.24084,134.6728133849,5.52288,1.61084,5.753,128.76,8.63,129.0488841486,127.23,132.41288,26.66084,135.0702453518,5.52288,1.61084,5.753,126.89,25.05,129.3389910275,127.23
2021-03-24 19:30:00,136.84808,26.16944,139.327802644,1.9180800000000002,0.55944,1.998,134.93,25.61,137.3389129125,132.55,1.9180800000000002,0.55944,1.998,1.9180800000000002,0.55944,1.998,0.0,0.0,0.0,135.81,134.96808,7.40944,135.1713076803,1.9180800000000002,0.55944,1.998,133.05,6.85,133.2262173898,127.5,132.99808,27.49944,135.8112973357,1.9180800000000002,0.55944,1.998,131.08,26.94,133.8197668508,127.5
2021-03-24 20:00:00,132.34232,27.98776,135.2693770696,1.67232,0.48776,1.742,130.67,27.5,133.5323889549,133.3,1.67232,0.48776,1.742,1.67232,0.48776,1.742,0.0,0.0,0.0,136.32,130.53232,8.98776,130.8413787546,1.67232,0.48776,1.742,128.86,8.5,129.1400387177,128.21,128.65232,26.14776,131.2826142122,1.67232,0.48776,1.742,126.98,25.66,129.5467328805,128.21
2021-03-24 20:30:00,127.8248,29.9839,131.2943782279,1.6248,0.47390000000000004,1.6925,126.2,29.51,129.6043213014,132.53,1.6248,0.47390000000000004,1.6925,1.6248,0.47390000000000004,1.6925,0.0,0.0,0.0,135.24,126.0548,11.1339,126.5455504245,1.6248,0.47390000000000004,1.6925,124.43,10.66,124.8857898241,127.48,124.2548,23.6239,126.4806071074,1.6248,0.47390000000000004,1.6925,122.63,23.15,124.7959911215,127.48
2021-03-24 21:00:00,120.84256,32.01033,125.0103417084,1.13256,0.33033,1.17975,119.71,31.68,123.8309593761,132.25,1.13256,0.33033,1.17975,1.13256,0.33033,1.17975,0.0,0.0,0.0,134.6,119.17256,13.16033,119.8970114,1.13256,0.33033,1.17975,118.04,12.83,118.7352117108,127.18,117.50256,21.23033,119.4051025646,1.13256,0.33033,1.17975,116.37,20.9,118.2319199709,127.18
2021-03-24 21:30:00,115.8196,34.39655,120.8192964558,0.8796,0.25655,0.9162500000000001,114.94,34.14,119.903057509,132.7,0.8796,0.25655,0.9162500000000001,0.8796,0.25655,0.9162500000000001,0.0,0.0,0.0,134.76,114.2096,15.36655,115.2387243554,0.8796,0.25655,0.9162500000000001,113.33,15.11,114.3328517968,127.61,112.6396,19.14655,114.2552837512,0.8796,0.25655,0.9162500000000001,111.76,18.89,113.3451794299,127.61
2021-03-24 22:00:00,108.90368,38.45024,115.4921316523,0.8236800000000001,0.24024,0.858,108.08,38.21,114.6354678972,133.37,0.8236800000000001,0.24024,0.858,0.8236800000000001,0.24024,0.858,0.0,0.0,0.0,134.92,107.37368,19.14024,109.0662915112,0.8236800000000001,0.24024,0.858,106.55,18.9,108.2132732154,128.26,105.94368,15.71024,107.1021707194,0.8236800000000001,0.24024,0.858,105.12,15.47,106.2522249179,128.26
2021-03-24 22:30:00,100.20736,41.85548,108.597404224,1.04736,0.30548000000000003,1.091,99.16,41.55,107.5132926665,134.65,1.04736,0.30548000000000003,1.091,1.04736,0.30548000000000003,1.091,0.0,0.0,0.0,135.82,98.81736,22.11548,101.2618639617,1.04736,0.30548000000000003,1.091,97.77,21.81,100.1730951903,129.46,97.54736,13.58548,98.4888456111,1.04736,0.30548000000000003,1.091,96.5,13.28,97.4094882442,129.46
2021-03-24 23:00:00,93.04792,43.63106,102.7695714356,1.23792,0.36106000000000005,1.2895,91.81,43.27,101.4956600057,135.19,1.23792,0.36106000000000005,1.2895,1.23792,0.36106000000000005,1.2895,0.0,0.0,0.0,136.12,91.78792,23.62106,94.7785668464,1.23792,0.36106000000000005,1.2895,90.55,23.26,93.4897325913,129.97,90.65792,12.56106,91.5239787545,1.23792,0.36106000000000005,1.2895,89.42,12.2,90.2484149445,129.97
2021-03-24 23:30:00,87.2452,45.3286,98.317886984,1.1952,0.3486,1.245,86.05,44.98,97.0968737911,135.79,1.1952,0.3486,1.245,1.1952,0.3486,1.245,0.0,0.0,0.0,136.51,86.0452,25.0986,89.6310000223,1.1952,0.3486,1.245,84.85,24.75,88.3860000226,130.53,85.0452,11.3986,85.8056765313,1.1952,0.3486,1.245,83.85,11.05,84.5749667455,130.53
2021-03-25 00:00:00,83.20736,47.09048,95.6084623075,1.16736,0.34048,1.216,82.04,46.75,94.4252302089,136.31,1.16736,0.34048,1.216,1.16736,0.34048,1.216,0.0,0.0,0.0,136.84,82.07736,26.67048,86.3018396559,1.16736,0.34048,1.216,80.91,26.33,85.0864090205,131.04,81.15736,10.09048,81.7822405465,1.16736,0.34048,1.216,79.99,9.75,80.58202405,131.04
2021-03-25 00:30:00,82.69496,47.40603,95.319400385,1.25496,0.36603,1.30725,81.44,47.04,94.0491105753,135.34,1.25496,0.36603,1.30725,1.25496,0.36603,1.30725,0.0,0.0,0.0,137.19,82.01496,39.67603,91.1078537798,1.25496,0.36603,1.30725,80.76,39.31,89.8190052272,130.12,79.90496,21.73603,82.8085601418,1.25496,0.36603,1.30725,78.65,21.37,81.501530047,130.12
2021-03-25 01:00:00,85.6352,46.1636,97.285484241,1.3152,0.3836,1.37,84.32,45.78,95.9461870008,133.49,1.3152,0.3836,1.37,1.3152,0.3836,1.37,0.0,0.0,0.0,136.24,85.1952,45.3436,96.5104355187,1.3152,0.3836,1.37,83.88,44.96,95.1696170004,128.34,82.2152,29.1736,87.2378246405,1.3152,0.3836,1.37,80.9,28.79,85.8701001513,128.34
2021-03-25 01:30:00,85.57552,46.17411,97.2379455643,1.14552,0.33411,1.19325,84.43,45.84,96.0714864047,133.8,1.14552,0.33411,1.19325,1.14552,0.33411,1.19325,0.0,0.0,0.0,136.59,85.12552,45.34411,96.4491703799,1.14552,0.33411,1.19325,83.98,45.01,95.2813754099,128.62,82.13552,29.42411,87.2469019219,1.14552,0.33411,1.19325,80.99,29.09,86.0558434971,128.62
2021-03-25 02:00:00,84.21768,46.69224,96.2952901278,0.7276800000000001,0.21224,0.758,83.49,46.48,95.5561117878,134.36,0.7276800000000001,0.21224,0.758,0.7276800000000001,0.21224,0.758,0.0,0.0,0.0,137.12,84.14768,46.07224,95.9347869545,0.7276800000000001,0.21224,0.758,83.42,45.86,95.1947267447,129.15,80.84768,29.29224,85.9905964952,0.7276800000000001,0.21224,0.758,80.12,29.08,85.2341527793,129.15
2021-03-25 02:30:00,82.78616,47.19763,95.2951444994,0.74616,0.21763000000000002,0.7772500000000001,82.04,46.98,94.5393145734,134.71,0.74616,0.21763000000000002,0.7772500000000001,0.74616,0.21763000000000002,0.7772500000000001,0.0,0.0,0.0,137.45,82.33616,46.35763,94.4895396473,0.74616,0.21763000000000002,0.7772500000000001,81.59,46.14,93.7327461456,129.48,79.48616,29.24763,84.6963605603,0.74616,0.21763000000000002,0.7772500000000001,78.74,29.03,83.9209657952,129.48
2021-03-25 03:00:00,80.95824,48.20407,94.2224441864,0.76824,0.22407000000000002,0.80025,80.19,47.98,93.4479347016,135.1,0.76824,0.22407000000000002,0.80025,0.76824,0.22407000000000002,0.80025,0.0,0.0,0.0,137.73,80.51824,47.34407,93.4058238916,0.76824,0.22407000000000002,0.80025,79.75,47.12,92.6302159125,129.85,77.77824,28.70407,82.9058396741,0.76824,0.22407000000000002,0.80025,77.01,28.48,82.1075544636,129.85
2021-03-25 03:30:00,79.682,48.98225,93.5333199403,0.762,0.22225000000000003,0.7937500000000001,78.92,48.76,92.7680117282,135.58,0.762,0.22225000000000003,0.7937500000000001,0.762,0.22225000000000003,0.7937500000000001,0.0,0.0,0.0,138.15,79.252,48.11225,92.7128259954,0.762,0.22225000000000003,0.7937500000000001,78.49,47.89,91.946355012,130.32,76.562,28.40225,81.6604411515,0.762,0.22225000000000003,0.7937500000000001,75.8,28.18,80.8687356152,130.32
2021-03-25 04:00:00,78.11088,48.85859,92.1329006987,0.68088,0.19859000000000002,0.70925,77.43,48.66,91.4505358103,135.86,0.68088,0.19859000000000002,0.70925,0.68088,0.19859000000000002,0.70925,0.0,0.0,0.0,138.46,77.69088,47.96859,91.3063987997,0.68088,0.19859000000000002,0.70925,77.01,47.77,90.6229165278,130.58,75.09088,28.82859,80.4346185455,0.68088,0.19859000000000002,0.70925,74.41,28.63,79.7278182318,130.58
2021-03-25 04:30:00,78.99952,48.56986,92.7359448146,0.71952,0.20986000000000002,0.7495,78.28,48.36,92.013303386,135.69,0.71952,0.20986000000000002,0.7495,0.71952,0.20986000000000002,0.7495,0.0,0.0,0.0,138.32,78.56952,47.69986,91.9154291566,0.71952,0.20986000000000002,0.7495,77.85,47.49,91.1916805416,130.42,75.91952,28.93986,81.2483169909,0.71952,0.20986000000000002,0.7495,75.2,28.73,80.5012602386,130.42
2021-03-25 05:00:00,79.89376,48.41943,93.4208439721,0.68376,0.19943000000000002,0.71225,79.21,48.22,92.7329094766,135.69,0.68376,0.19943000000000002,0.71225,0.68376,0.19943000000000002,0.71225,0.0,0.0,0.0,138.32,79.46376,47.52943,92.593389988,0.68376,0.19943000000000002,0.71225,78.78,47.33,91.9043921693,130.42,76.74376,28.88943,82.0012430678,0.68376,0.19943000000000002,0.71225,76.06,28.69,81.2910800765,130.42
2021-03-25 05:30:00,83.15368,47.12399,95.5782659974,0.7336800000000001,0.21399,0.7642500000000001,82.42,46.91,94.8346165701,134.82,0.7336800000000001,0.21399,0.7642500000000001,0.7336800000000001,0.21399,0.7642500000000001,0.0,0.0,0.0,137.57,82.73368,46.27399,94.7952739163,0.7336800000000001,0.21399,0.7642500000000001,82.0,46.06,94.0506438043,129.6,79.84368,29.24399,85.0307249591,0.7336800000000001,0.21399,0.7642500000000001,79.11,29.03,84.2682205817,129.6
2021-03-25 06:00:00,86.87,44.62375,97.6610258192,0.63,0.18375000000000002,0.65625,86.24,44.44,97.0167573154,134.27,0.63,0.18375000000000002,0.65625,0.63,0.18375000000000002,0.65625,0.0,0.0,0.0,137.29,86.45,43.78375,96.905207621,0.63,0.18375000000000002,0.65625,85.82,43.6,96.2602327028,129.05,83.34,31.00375,88.9201220988,0.63,0.18375000000000002,0.65625,82.71,30.82,88.2656020203,129.05
2021-03-25 06:30:00,96.73192,38.69306,104.1835747085,0.90192,0.26306,0.9395,95.83,38.43,103.2485050739,132.99,0.90192,0.26306,0.9395,0.90192,0.26306,0.9395,0.0,0.0,0.0,136.65,96.35192,37.92306,103.5463710974,0.90192,0.26306,0.9395,95.45,37.66,102.6108088848,127.82,92.70192,35.42306,99.2393024535,0.90192,0.26306,0.9395,91.8,35.16,98.3029277285,127.82
2021-03-25 07:00:00,106.76312,34.23216,112.1169236574,1.65312,0.48216000000000003,1.722,105.11,33.75,110.3955370475,132.46,1.65312,0.48216000000000003,1.722,1.65312,0.48216000000000003,1.722,0.0,0.0,0.0,136.65,106.39312,33.52216,111.5492321551,1.65312,0.48216000000000003,1.722,104.74,33.04,109.8276340454,127.31,102.25312,39.37216,109.5712897287,1.65312,0.48216000000000003,1.722,100.6,38.89,107.8554222095,127.31
2021-03-25 07:30:00,118.4692,28.19185,121.7773860578,3.4692,1.01185,3.61375,115.0,27.18,118.1683223203,130.77,3.4692,1.01185,3.61375,3.4692,1.01185,3.61375,0.0,0.0,0.0,135.72,118.0792,27.55185,121.2509872581,3.4692,1.01185,3.61375,114.61,26.54,117.642780059,125.68,113.4092,44.32185,121.7623629537,3.4692,1.01185,3.61375,109.94,43.31,118.1632755978,125.68
2021-03-25 08:00:00,123.24608,19.21969,124.7356914402,4.45608,1.29969,4.64175,118.79,17.92,120.1340522084,130.32,4.45608,1.29969,4.64175,4.45608,1.29969,4.64175,0.0,0.0,0.0,134.97,123.51608,22.16969,125.4899086511,4.45608,1.29969,4.64175,119.06,20.87,120.8753097204,125.23,119.32608,41.10969,126.2090328782,4.45608,1.29969,4.64175,114.87,39.81,121.5728300238,125.23
2021-03-25 08:30:00,125.13504,4.25647,125.2074110133,4.92504,1.43647,5.13025,120.21,2.8200000000000003,120.2430725655,132.69,4.92504,1.43647,5.13025,4.92504,1.43647,5.13025,0.0,0.0,0.0,134.91,127.71504,16.57647,128.7862989602,4.92504,1.43647,5.13025,122.79,15.14,123.7198597639,127.49,125.93504,20.24647,127.5521612802,4.92504,1.43647,5.13025,121.01,18.81,122.4632034531,127.49
2021-03-25 09:00:00,126.56264,5.82452,126.6965937861,4.71264,1.37452,4.909,121.85,4.45,121.9312306179,132.9,4.71264,1.37452,4.909,4.71264,1.37452,4.909,0.0,0.0,0.0,135.33,129.17264,14.92452,130.0319661537,4.71264,1.37452,4.909,124.46,13.55,125.1954236384,127.71,127.38264,21.88452,129.2488653296,4.71264,1.37452,4.909,122.67,20.51,124.3727823923,127.71
2021-03-25 09:30:00,127.5428,6.5104,127.7088530212,4.9728,1.4504000000000001,5.18,122.57,5.06,122.674400345,132.59,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18,0.0,0.0,0.0,135.11,130.1828,14.3104,130.9669766162,4.9728,1.4504000000000001,5.18,125.21,12.86,125.8686764052,127.41,128.3628,22.5104,130.3216272612,4.9728,1.4504000000000001,5.18,123.39,21.06,125.1743412206,127.41
2021-03-25 10:00:00,124.1384,5.9037,124.2787030358,5.0184,1.4637,5.2275,119.12,4.44,119.2027180898,132.83,5.0184,1.4637,5.2275,5.0184,1.4637,5.2275,0.0,0.0,0.0,135.23,126.6684,15.0237,127.5562429685,5.0184,1.4637,5.2275,121.65,13.56,122.4034153935,127.65,124.9784,21.9537,126.8919438351,5.0184,1.4637,5.2275,119.96,20.49,121.697336454,127.65
2021-03-25 10:30:00,121.80992,5.64081,121.9404582075,7.33992,2.14081,7.64575,114.47,3.5,114.5234949694,133.18,7.33992,2.14081,7.64575,7.33992,2.14081,7.64575,0.0,0.0,0.0,135.39,124.21992,16.74081,125.3429026481,7.33992,2.14081,7.64575,116.88,14.6,117.7883457733,127.98,122.58992,21.82081,124.5168110524,7.33992,2.14081,7.64575,115.25,19.68,116.9181974716,127.98
2021-03-25 11:00:00,120.0084,5.71995,120.1446374108,7.5084,2.18995,7.82125,112.5,3.5300000000000002,112.5553681527,133.12,7.5084,2.18995,7.82125,7.5084,2.18995,7.82125,0.0,0.0,0.0,135.29,122.4084,16.71995,123.5450246613,7.5084,2.18995,7.82125,114.9,14.53,115.8150719898,127.92,120.7784,21.84995,122.7389189359,7.5084,2.18995,7.82125,113.27,19.66,114.963509428,127.92
2021-03-25 11:30:00,120.6116,5.3438,120.7299227739,6.5616,1.9138000000000002,6.835,114.05,3.43,114.1015661593,132.61,6.5616,1.9138000000000002,6.835,6.5616,1.9138000000000002,6.835,0.0,0.0,0.0,134.8,123.0216,16.4038,124.1104295416,6.5616,1.9138000000000002,6.835,116.46,14.49,117.3579639394,127.44,121.3916,21.3538,123.2554474455,6.5616,1.9138000000000002,6.835,114.83,19.44,116.4639107192,127.44
2021-03-25 12:00:00,119.85512,6.13191,120.0118748727,7.75512,2.26191,8.07825,112.1,3.87,112.1667816245,132.67,7.75512,2.26191,8.07825,7.75512,2.26191,8.07825,0.0,0.0,0.0,134.88,122.19512,16.34191,123.2830295469,7.75512,2.26191,8.07825,114.44,14.08,115.3029054274,127.48,120.62512,22.18191,122.6476934404,7.75512,2.26191,8.07825,112.87,19.92,114.6143241484,127.48
2021-03-25 12:30:00,120.53944,5.92942,120.6851880599,8.08944,2.35942,8.4265,112.45,3.5700000000000003,112.5066549143,132.83,8.08944,2.35942,8.4265,8.08944,2.35942,8.4265,0.0,0.0,0.0,135.01,122.89944,16.779420000000002,124.0395956453,8.08944,2.35942,8.4265,114.81,14.42,115.7120240079,127.65,121.28944,22.00942,123.2702024994,8.08944,2.35942,8.4265,113.2,19.65,114.8928304987,127.65
2021-03-25 13:00:00,119.9848,4.8564,120.0830414838,6.8448,1.9964,7.13,113.14,2.86,113.1761423622,132.8,6.8448,1.9964,7.13,6.8448,1.9964,7.13,0.0,0.0,0.0,134.9,122.3348,17.1664,123.533350072,6.8448,1.9964,7.13,115.49,15.17,116.4820544118,127.62,120.7748,20.9264,122.5743306406,6.8448,1.9964,7.13,113.93,18.93,115.4919469054,127.62
2021-03-25 13:30:00,116.41496,3.41728,116.4651051363,9.38496,2.73728,9.776,107.03,0.68,107.0321601202,133.34,9.38496,2.73728,9.776,9.38496,2.73728,9.776,0.0,0.0,0.0,135.1,118.61496,20.27728,120.3356839013,9.38496,2.73728,9.776,109.23,17.54,110.6293112154,128.15,117.14496,19.59728,118.7728716366,9.38496,2.73728,9.776,107.76,16.86,109.0709732239,128.15
2021-03-25 14:00:00,113.12464,3.26552,113.1717623615,9.58464,2.7955200000000002,9.984,103.54,0.47000000000000003,103.541066732,134.11,9.58464,2.7955200000000002,9.984,9.58464,2.7955200000000002,9.984,0.0,0.0,0.0,135.74,115.24464,21.21552,117.1811646025,9.58464,2.7955200000000002,9.984,105.66,18.42,107.2535873526,128.88,113.84464,19.21552,115.4549187588,9.58464,2.7955200000000002,9.984,104.26,16.42,105.5450804159,128.88
2021-03-25 14:30:00,111.36184,3.12762,111.4057512656,8.87184,2.5876200000000003,9.2415,102.49,0.54,102.4914225679,134.31,8.87184,2.5876200000000003,9.2415,8.87184,2.5876200000000003,9.2415,0.0,0.0,0.0,135.86,113.45184,21.59762,115.4892946946,8.87184,2.5876200000000003,9.2415,104.58,19.01,106.2937274725,129.08,112.07184,18.51762,113.5913710255,8.87184,2.5876200000000003,9.2415,103.2,15.93,104.4222433201,129.08
2021-03-25 15:00:00,109.6588,3.7034000000000002,109.7213178421,7.8288,2.2834,8.155,101.83,1.42,101.8399003338,134.8,7.8288,2.2834,8.155,7.8288,2.2834,8.155,0.0,0.0,0.0,136.23,111.7188,22.3234,113.9272770718,7.8288,2.2834,8.155,103.89,20.04,105.8051685883,129.55,110.3588,17.4534,111.7304162214,7.8288,2.2834,8.155,102.53,15.17,103.6461760028,129.55
2021-03-25 15:30:00,109.7512,4.53785,109.8449725024,6.7812,1.97785,7.06375,102.97,2.56,103.0018179451,134.8,6.7812,1.97785,7.06375,6.7812,1.97785,7.06375,0.0,0.0,0.0,136.12,111.8512,23.15785,114.2233643265,6.7812,1.97785,7.06375,105.07,21.18,107.183474939,129.6,110.4512,15.98785,111.6023249268,6.7812,1.97785,7.06375,103.67,14.01,104.612374985,129.6
2021-03-25 16:00:00,113.77008000000001,4.15794,113.8460344863,6.37008,1.8579400000000001,6.6355,107.4,2.3,107.4246247375,134.8,6.37008,1.8579400000000001,6.6355,6.37008,1.8579400000000001,6.6355,0.0,0.0,0.0,136.2,115.99008,22.79794,118.209325887,6.37008,1.8579400000000001,6.6355,109.62,20.94,111.6020967545,129.6,114.51008,16.10794,115.6374686365,6.37008,1.8579400000000001,6.6355,108.14,14.25,109.0748463212,129.6
2021-03-25 16:30:00,116.50792,4.60731,116.5989825349,6.12792,1.7873100000000002,6.38325,110.38,2.8200000000000003,110.4160169541,134.47,6.12792,1.7873100000000002,6.38325,6.12792,1.7873100000000002,6.38325,0.0,0.0,0.0,135.84,118.77792,23.18731,121.0200215855,6.12792,1.7873100000000002,6.38325,112.65,21.4,114.6646523563,129.3,117.24792,15.41731,118.2572120082,6.12792,1.7873100000000002,6.38325,111.12,13.63,111.9528083614,129.3
2021-03-25 17:00:00,117.55,7.44,117.7852117203,8.64,2.52,9.0,108.91,4.92,109.0210736509,134.47,8.64,2.52,9.0,8.64,2.52,9.0,0.0,0.0,0.0,135.62,119.78,26.05,122.5799775657,8.64,2.52,9.0,111.14,23.53,113.6035232728,129.34,118.26,14.04,119.0905084379,8.64,2.52,9.0,109.62,11.52,110.2236580776,129.34
2021-03-25 17:30:00,120.27168,7.30174,120.4931218661,7.4116800000000005,2.16174,7.7205,112.86,5.14,112.9769852669,133.97,7.4116800000000005,2.16174,7.7205,7.4116800000000005,2.16174,7.7205,0.0,0.0,0.0,135.13,122.60168,25.81174,125.28933658,7.4116800000000005,2.16174,7.7205,115.19,23.65,117.592765934,128.86,121.00168,13.32174,121.7328029721,7.4116800000000005,2.16174,7.7205,113.59,11.16,114.136907703,128.86
2021-03-25 18:00:00,123.17064,6.92352,123.3650748275,6.32064,1.84352,6.584,116.85,5.08,116.9603732039,133.8,6.32064,1.84352,6.584,6.32064,1.84352,6.584,0.0,0.0,0.0,135.0,125.63064,25.43352,128.179255913,6.32064,1.84352,6.584,119.31,23.59,121.6197525076,128.7,123.93064,13.02352,124.6130635367,6.32064,1.84352,6.584,117.61,11.18,118.1401900286,128.7
2021-03-25 18:30:00,124.88968,7.47324,125.1130748028,5.83968,1.70324,6.083,119.05,5.77,119.1897453643,133.95,5.83968,1.70324,6.083,5.83968,1.70324,6.083,0.0,0.0,0.0,135.09,127.36968,26.02324,130.0009400097,5.83968,1.70324,6.083,121.53,24.32,123.9395146836,128.87,125.64968,12.20324,126.2408854159,5.83968,1.70324,6.083,119.81,10.5,120.2692234115,128.87
2021-03-25 19:00:00,128.84944,6.27567,129.0021791377,5.77944,1.68567,6.02025,123.07,4.59,123.1555642267,133.84,5.77944,1.68567,6.02025,5.77944,1.68567,6.02025,0.0,0.0,0.0,135.19,131.42944,24.78567,133.7461294246,5.77944,1.68567,6.02025,125.65,23.1,127.7557532951,128.76,129.64944,13.34567,130.3345088611,5.77944,1.68567,6.02025,123.87,11.66,124.4175731157,128.76
2021-03-25 19:30:00,128.90888,3.32134,128.9516600989,2.19888,0.64134,2.2905,126.71,2.68,126.7383387141,133.99,2.19888,0.64134,2.2905,2.19888,0.64134,2.2905,0.0,0.0,0.0,135.61,131.59888,21.87134,133.4039756928,2.19888,0.64134,2.2905,129.4,21.23,131.129984748,128.89,129.72888,14.23134,130.5071390547,2.19888,0.64134,2.2905,127.53,13.59,128.2520526152,128.89
2021-03-25 20:00:00,124.55504,5.08522,124.658804149,2.07504,0.6052200000000001,2.1615,122.48,4.48,122.5619059904,134.07,2.07504,0.6052200000000001,2.1615,2.07504,0.6052200000000001,2.1615,0.0,0.0,0.0,135.41,127.09504,23.66522,129.2795104812,2.07504,0.6052200000000001,2.1615,125.02,23.06,127.1289266847,128.96,125.33504,12.42522,125.9494277234,2.07504,0.6052200000000001,2.1615,123.26,11.82,123.8254416507,128.96
2021-03-25 20:30:00,119.97136,7.09623,120.1810455124,1.94136,0.56623,2.02225,118.03,6.53,118.2104978418,133.3,1.94136,0.56623,2.02225,1.94136,0.56623,2.02225,0.0,0.0,0.0,134.36,122.41136,25.50623,125.0404287655,1.94136,0.56623,2.02225,120.47,24.94,123.0244873999,128.22,120.73136,10.18623,121.16030938,1.94136,0.56623,2.02225,118.79,9.62,119.178892846,128.22
2021-03-25 21:00:00,115.80912000000001,9.06641,116.1634713043,1.1191200000000001,0.32641000000000003,1.16575,114.69,8.74,115.022535618,133.09,1.1191200000000001,0.32641000000000003,1.16575,1.1191200000000001,0.32641000000000003,1.16575,0.0,0.0,0.0,133.85,118.15912,27.45641,121.3071806995,1.1191200000000001,0.32641000000000003,1.16575,117.04,27.13,120.143241591,128.01,116.54912,7.66641,116.8009897863,1.1191200000000001,0.32641000000000003,1.16575,115.43,7.34,115.6631337117,128.01
2021-03-25 21:30:00,109.89104,10.53947,110.3952947374,1.06104,0.30947,1.10525,108.83,10.23,109.3097516235,134.04,1.06104,0.30947,1.10525,1.06104,0.30947,1.10525,0.0,0.0,0.0,134.55,112.07104,29.18947,115.8099441566,1.06104,0.30947,1.10525,111.01,28.88,114.7051633537,128.9,110.60104,6.42947,110.7877616597,1.06104,0.30947,1.10525,109.54,6.12,109.7108290006,128.9
2021-03-25 22:00:00,102.90256,13.67408,103.8071159334,1.04256,0.30408,1.086,101.86,13.37,102.7337164713,134.96,1.04256,0.30408,1.086,1.04256,0.30408,1.086,0.0,0.0,0.0,135.03,104.91256,32.60408,109.8620556807,1.04256,0.30408,1.086,103.87,32.3,108.7762239646,129.8,103.58256,3.47408,103.6408026214,1.04256,0.30408,1.086,102.54,3.17,102.5889882005,129.8
2021-03-25 22:30:00,95.9804,15.8922,97.2871995948,1.3104,0.38220000000000004,1.365,94.67,15.51,95.9321062002,134.35,1.3104,0.38220000000000004,1.365,1.3104,0.38220000000000004,1.365,0.0,0.0,0.0,134.08,97.8004,34.7222,103.7812575227,1.3104,0.38220000000000004,1.365,96.49,34.34,102.4185320145,129.19,96.6104,1.4022000000000001,96.6205752053,1.3104,0.38220000000000004,1.365,95.3,1.02,95.3054583956,129.19
2021-03-25 23:00:00,90.40464,30.10552,95.2855774396,1.18464,0.34552000000000005,1.234,89.22,29.76,94.0524640826,135.78,1.18464,0.34552000000000005,1.234,1.18464,0.34552000000000005,1.234,0.0,0.0,0.0,136.46,91.00464,37.74552,98.5219203102,1.18464,0.34552000000000005,1.234,89.82,37.4,97.2953873521,130.56,89.29464,10.99552,89.9690735353,1.18464,0.34552000000000005,1.234,88.11,10.65,88.751307596,130.56
