Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-03-25 23:30:00,85.8824,38.31195,94.040375066,1.1724,0.34195000000000003,1.22125,84.71,37.97,92.8305176114,133.54,1.1724,0.34195000000000003,1.22125,1.1724,0.34195000000000003,1.22125,0.0,0.0,0.0,134.85,85.7124,38.03195,93.7712361791,1.1724,0.34195000000000003,1.22125,84.54,37.69,92.5610485031,128.41,83.7024,16.50195,85.3135752361,1.1724,0.34195000000000003,1.22125,82.53,16.16,84.0972443068,128.41
2021-03-26 00:00:00,82.32856,39.25458,91.2080799198,1.31856,0.38458000000000003,1.3735,81.01,38.87,89.8526404732,133.85,1.31856,0.38458000000000003,1.3735,1.31856,0.38458000000000003,1.3735,0.0,0.0,0.0,135.05,82.17856,38.96458,90.9480852918,1.31856,0.38458000000000003,1.3735,80.86,38.58,89.592164836,128.69,80.29856,15.87458,81.8526788092,1.31856,0.38458000000000003,1.3735,78.98,15.49,80.4846600291,128.69
2021-03-26 00:30:00,80.39304,39.65172,89.6398336645,1.58304,0.46172,1.649,78.81,39.19,88.0163178053,133.92,1.58304,0.46172,1.649,1.58304,0.46172,1.649,0.0,0.0,0.0,135.05,80.25304,39.35172,89.381811887,1.58304,0.46172,1.649,78.67,38.89,87.7576264492,128.75,78.43304,15.75172,79.9991152864,1.58304,0.46172,1.649,76.85,15.29,78.3562799015,128.75
2021-03-26 01:00:00,82.6968,39.45865,91.6283023419,1.6068,0.46865,1.67375,81.09,38.99,89.9767092086,133.13,1.6068,0.46865,1.67375,1.6068,0.46865,1.67375,0.0,0.0,0.0,134.26,82.5568,39.15865,91.3729998198,1.6068,0.46865,1.67375,80.95,38.69,89.7207813163,128.0,80.6568,15.32865,82.1004683121,1.6068,0.46865,1.67375,79.05,14.86,80.4345827365,128.0
2021-03-26 01:30:00,82.54664,39.32652,91.435895307,1.73664,0.5065200000000001,1.8090000000000002,80.81,38.82,89.6507027301,133.54,1.73664,0.5065200000000001,1.8090000000000002,1.73664,0.5065200000000001,1.8090000000000002,0.0,0.0,0.0,134.71,82.41664,39.04652,91.1983183672,1.73664,0.5065200000000001,1.8090000000000002,80.68,38.54,89.4124935342,128.37,80.51664,15.85652,82.063137543,1.73664,0.5065200000000001,1.8090000000000002,78.78,15.35,80.2615156847,128.37
2021-03-26 02:00:00,80.5544,40.2817,90.0645696945,1.5144000000000002,0.44170000000000004,1.5775000000000001,79.04,39.84,88.5129775796,134.73,1.5144000000000002,0.44170000000000004,1.5775000000000001,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.0,0.0,0.0,135.85,80.4144,39.9617,89.7965099224,1.5144000000000002,0.44170000000000004,1.5775000000000001,78.9,39.52,88.2442088751,129.52,78.5944,15.6617,80.1396815457,1.5144000000000002,0.44170000000000004,1.5775000000000001,77.08,15.22,78.5682811318,129.52
2021-03-26 02:30:00,78.61312,41.32091,88.8112618949,1.6831200000000002,0.49091,1.75325,76.93,40.83,87.0937070057,134.53,1.6831200000000002,0.49091,1.75325,1.6831200000000002,0.49091,1.75325,0.0,0.0,0.0,135.53,78.45312,41.01091,88.5256277965,1.6831200000000002,0.49091,1.75325,76.77,40.52,86.8072767687,129.35,76.73312,14.72091,78.132431782,1.6831200000000002,0.49091,1.75325,75.05,14.23,76.3871415881,129.35
2021-03-26 03:00:00,76.15416,41.73163,86.8388451545,1.7541600000000002,0.51163,1.82725,74.4,41.22,85.0555606648,134.59,1.7541600000000002,0.51163,1.82725,1.7541600000000002,0.51163,1.82725,0.0,0.0,0.0,135.53,75.99416,41.40163,86.5402063827,1.7541600000000002,0.51163,1.82725,74.24,40.89,84.7559419746,129.39,74.33416,14.43163,75.7221188779,1.7541600000000002,0.51163,1.82725,72.58,13.92,73.9027929107,129.39
2021-03-26 03:30:00,75.8332,42.0601,86.7163550563,1.7832,0.5201,1.8575,74.05,41.54,84.9056776665,134.94,1.7832,0.5201,1.8575,1.7832,0.5201,1.8575,0.0,0.0,0.0,135.87,75.6632,41.7201,86.4030472741,1.7832,0.5201,1.8575,73.88,41.2,84.591337618,129.75,74.0432,14.3801,75.4266712924,1.7832,0.5201,1.8575,72.26,13.86,73.5772193005,129.75
2021-03-26 04:00:00,73.62776,42.07893,84.8037935034,1.84776,0.53893,1.92475,71.78,41.54,82.933346731,135.57,1.84776,0.53893,1.92475,1.84776,0.53893,1.92475,0.0,0.0,0.0,136.52,73.47776,41.73893,84.5051447674,1.84776,0.53893,1.92475,71.63,41.2,82.6335095467,130.34,71.93776,14.89893,73.4644092671,1.84776,0.53893,1.92475,70.09,14.36,71.5459132306,130.34
2021-03-26 04:30:00,73.9116,41.98255,85.0027006575,1.7916,0.5225500000000001,1.86625,72.12,41.46,83.1878957541,135.44,1.7916,0.5225500000000001,1.86625,1.7916,0.5225500000000001,1.86625,0.0,0.0,0.0,136.39,73.7616,41.63255,84.6997216882,1.7916,0.5225500000000001,1.86625,71.97,41.11,82.8837318175,130.24,72.1916,14.79255,73.6915642802,1.7916,0.5225500000000001,1.86625,70.4,14.27,71.8316984346,130.24
2021-03-26 05:00:00,74.23136,41.28498,84.9396514065,1.73136,0.5049800000000001,1.8035,72.5,40.78,83.1820798009,134.46,1.73136,0.5049800000000001,1.8035,1.73136,0.5049800000000001,1.8035,0.0,0.0,0.0,135.43,74.10136,40.93498,84.6562705383,1.73136,0.5049800000000001,1.8035,72.37,40.43,82.897537961,129.29,72.49136,14.68498,73.9638148844,1.73136,0.5049800000000001,1.8035,70.76,14.18,72.1668206311,129.29
2021-03-26 05:30:00,77.98008,39.27044,87.3101387847,1.75008,0.51044,1.823,76.23,38.76,85.5181296568,133.97,1.75008,0.51044,1.823,1.75008,0.51044,1.823,0.0,0.0,0.0,135.16,77.86008,38.94044,87.0548673252,1.75008,0.51044,1.823,76.11,38.43,85.2619317163,128.81,76.11008,16.300440000000002,77.8360367812,1.75008,0.51044,1.823,74.36,15.79,76.0179827409,128.81
2021-03-26 06:00:00,82.87288,37.69584,91.0433445827,1.80288,0.5258400000000001,1.8780000000000001,81.07,37.17,89.1849415541,133.93,1.80288,0.5258400000000001,1.8780000000000001,1.80288,0.5258400000000001,1.8780000000000001,0.0,0.0,0.0,135.35,82.77288,37.37584,90.820168901,1.80288,0.5258400000000001,1.8780000000000001,80.97,36.85,88.9610218017,128.81,80.84288,17.78584,82.7762487142,1.80288,0.5258400000000001,1.8780000000000001,79.04,17.26,80.9025908114,128.81
2021-03-26 06:30:00,92.35144,33.16667,98.1265329509,2.01144,0.58667,2.09525,90.34,32.58,96.0352643564,133.98,2.01144,0.58667,2.09525,2.01144,0.58667,2.09525,0.0,0.0,0.0,135.99,92.28144,32.85667,97.9562398827,2.01144,0.58667,2.09525,90.27,32.27,95.8646222545,128.84,90.00144,22.25667,92.7125588125,2.01144,0.58667,2.09525,87.99,21.67,90.6191425693,128.84
2021-03-26 07:00:00,100.70688,28.53034,104.6702248963,2.36688,0.6903400000000001,2.4655,98.34,27.84,102.2048002787,133.54,2.36688,0.6903400000000001,2.4655,2.36688,0.6903400000000001,2.4655,0.0,0.0,0.0,136.14,100.68688,28.27034,104.5803993483,2.36688,0.6903400000000001,2.4655,98.32,27.58,102.1150272977,128.41,98.12688,26.60034,101.6683956136,2.36688,0.6903400000000001,2.4655,95.76,25.91,99.203355286,128.41
2021-03-26 07:30:00,109.63456,24.28633,112.2923086024,2.76456,0.8063300000000001,2.87975,106.87,23.48,109.4189531114,134.28,2.76456,0.8063300000000001,2.87975,2.76456,0.8063300000000001,2.87975,0.0,0.0,0.0,137.49,109.64456,24.05633,112.2525569894,2.76456,0.8063300000000001,2.87975,106.88,23.25,109.3796000176,129.12,106.77456,31.27633,111.2610240896,2.76456,0.8063300000000001,2.87975,104.01,30.47,108.3812760582,129.12
2021-03-26 08:00:00,114.65408,20.85244,116.534897411,4.05408,1.18244,4.223,110.6,19.67,112.335519316,133.21,4.05408,1.18244,4.223,4.05408,1.18244,4.223,0.0,0.0,0.0,136.85,114.67408,20.64244,116.5171873716,4.05408,1.18244,4.223,110.62,19.46,112.3186360316,128.09,111.68408,34.56244,116.9097771112,4.05408,1.18244,4.223,107.63,33.38,112.6873608707,128.09
2021-03-26 08:30:00,117.1192,18.7156,118.6051461447,6.2592,1.8256000000000001,6.52,110.86,16.89,112.1392513797,132.89,6.2592,1.8256000000000001,6.52,6.2592,1.8256000000000001,6.52,0.0,0.0,0.0,136.85,117.1392,18.5156,118.5935058087,6.2592,1.8256000000000001,6.52,110.88,16.69,112.1290796359,127.77,114.1292,37.5656,120.1526054482,6.2592,1.8256000000000001,6.52,107.87,35.74,113.6366336179,127.77
2021-03-26 09:00:00,117.42296,17.62628,118.7385248426,6.19296,1.80628,6.451,111.23,15.82,112.3493894064,132.54,6.19296,1.80628,6.451,6.19296,1.80628,6.451,0.0,0.0,0.0,136.59,117.46296,17.43628,118.7500350829,6.19296,1.80628,6.451,111.27,15.63,112.3624038547,127.44,114.41296,38.22628,120.6299046613,6.19296,1.80628,6.451,108.22,36.42,114.1839953759,127.44
2021-03-26 09:30:00,120.11768000000001,15.06599,121.058833231,4.71768,1.37599,4.91425,115.4,13.69,116.2091911167,131.71,4.71768,1.37599,4.91425,4.71768,1.37599,4.91425,0.0,0.0,0.0,136.04,120.19768,14.88599,121.1159567343,4.71768,1.37599,4.91425,115.48,13.51,116.2675814662,126.64,116.97768,39.27599,123.3952227951,4.71768,1.37599,4.91425,112.26,37.9,118.4850944212,126.64
2021-03-26 10:00:00,125.87584,12.52837,126.4977752791,3.52584,1.02837,3.67275,122.35,11.5,122.889269263,131.0,3.52584,1.02837,3.67275,3.52584,1.02837,3.67275,0.0,0.0,0.0,135.63,125.95584,12.38837,126.5636019611,3.52584,1.02837,3.67275,122.43,11.36,122.9559046976,125.97,122.50584,40.43837,129.0075292468,3.52584,1.02837,3.67275,118.98,39.41,125.3370994558,125.97
2021-03-26 10:30:00,130.86096,10.60778,131.2901970775,3.42096,0.9977800000000001,3.5635,127.44,9.61,127.8018219745,130.54,3.42096,0.9977800000000001,3.5635,3.42096,0.9977800000000001,3.5635,0.0,0.0,0.0,135.42,130.94096,10.49778,131.361099229,3.42096,0.9977800000000001,3.5635,127.52,9.5,127.8733764315,125.57,127.29096,41.84778,133.9933774059,3.42096,0.9977800000000001,3.5635,123.87,40.85,130.4319723074,125.57
2021-03-26 11:00:00,132.30248,9.98864,132.6790079221,3.97248,1.1586400000000001,4.138,128.33,8.83,128.6334241168,130.47,3.97248,1.1586400000000001,4.138,3.97248,1.1586400000000001,4.138,0.0,0.0,0.0,135.48,132.37248,9.88864,132.741322362,3.97248,1.1586400000000001,4.138,128.4,8.73,128.6964370136,125.47,128.71248,42.69864,135.6100157275,3.97248,1.1586400000000001,4.138,124.74,41.54,131.4748614755,125.47
2021-03-26 11:30:00,133.12904,9.79222,133.4886844038,3.29904,0.9622200000000001,3.4365,129.83,8.83,130.1299266118,130.05,3.29904,0.9622200000000001,3.4365,3.29904,0.9622200000000001,3.4365,0.0,0.0,0.0,135.06,133.18904,9.72222,133.5434084403,3.29904,0.9622200000000001,3.4365,129.89,8.76,130.1850594346,125.06,129.46904,42.16222,136.1612467402,3.29904,0.9622200000000001,3.4365,126.17,41.2,132.726443861,125.06
2021-03-26 12:00:00,133.79984,10.70037,134.2270282103,3.66984,1.07037,3.82275,130.13,9.63,130.4858375457,130.59,3.66984,1.07037,3.82275,3.66984,1.07037,3.82275,0.0,0.0,0.0,135.53,133.85984,10.62037,134.2804863849,3.66984,1.07037,3.82275,130.19,9.55,130.5397969969,125.57,130.13984,41.92037,136.7248893807,3.66984,1.07037,3.82275,126.47,40.85,132.9036621015,125.57
2021-03-26 12:30:00,133.8996,12.01655,134.4377192385,4.4796,1.30655,4.66625,129.42,10.71,129.8623906295,130.82,4.4796,1.30655,4.66625,4.4796,1.30655,4.66625,0.0,0.0,0.0,135.64,133.9596,11.94655,134.4912431687,4.4796,1.30655,4.66625,129.48,10.64,129.9164346801,125.8,130.2696,41.28655,136.6555812803,4.4796,1.30655,4.66625,125.79,39.98,131.990622773,125.8
2021-03-26 13:00:00,130.94016,14.93338,131.7889651642,5.12016,1.4933800000000002,5.3335,125.82,13.44,126.5357894036,131.49,5.12016,1.4933800000000002,5.3335,5.12016,1.4933800000000002,5.3335,0.0,0.0,0.0,135.96,130.94016,14.85338,131.7799241093,5.12016,1.4933800000000002,5.3335,125.82,13.36,126.5273172086,126.42,127.43016,39.36338,133.3713663522,5.12016,1.4933800000000002,5.3335,122.31,37.87,128.038560598,126.42
2021-03-26 13:30:00,126.43968,18.58449,127.7981844435,6.28968,1.8344900000000002,6.55175,120.15,16.75,121.3119326365,131.9,6.28968,1.8344900000000002,6.55175,6.28968,1.8344900000000002,6.55175,0.0,0.0,0.0,135.96,126.41968,18.47449,127.7624446857,6.28968,1.8344900000000002,6.55175,120.13,16.64,121.2769825647,126.83,123.10968,36.81449,128.4963033852,6.28968,1.8344900000000002,6.55175,116.82,34.98,121.9447120625,126.83
2021-03-26 14:00:00,124.2472,18.69085,125.645193229,5.0772,1.48085,5.28875,119.17,17.21,120.4062830587,132.18,5.0772,1.48085,5.28875,5.0772,1.48085,5.28875,0.0,0.0,0.0,136.17,124.2272,18.56085,125.6061398681,5.0772,1.48085,5.28875,119.15,17.08,120.3679728998,127.09,120.9272,36.30085,126.2582251204,5.0772,1.48085,5.28875,115.85,34.82,120.9696445394,127.09
2021-03-26 14:30:00,121.83888,18.83884,123.2867169333,5.13888,1.49884,5.353,116.7,17.34,117.9812086732,131.95,5.13888,1.49884,5.353,5.13888,1.49884,5.353,0.0,0.0,0.0,135.86,121.83888,18.69884,123.2654018652,5.13888,1.49884,5.353,116.7,17.2,117.9607137991,126.86,118.62888,36.03884,123.9822937302,5.13888,1.49884,5.353,113.49,34.54,118.62964089970001,126.86
2021-03-26 15:00:00,119.32792,20.62231,121.0967884019,8.40792,2.45231,8.75825,110.92,18.17,112.3983776573,132.49,8.40792,2.45231,8.75825,8.40792,2.45231,8.75825,0.0,0.0,0.0,136.26,119.24792,20.47231,120.9924869612,8.40792,2.45231,8.75825,110.84,18.02,112.2952625893,127.38,116.30792,36.65231,121.9463984014,8.40792,2.45231,8.75825,107.9,34.2,113.1903264418,127.38
2021-03-26 15:30:00,112.85968,25.13824,115.625423156,9.07968,2.64824,9.458,103.78,22.49,106.1889283306,133.67,9.07968,2.64824,9.458,9.07968,2.64824,9.458,0.0,0.0,0.0,136.94,112.82968,24.94824,115.5549711955,9.07968,2.64824,9.458,103.75,22.3,106.1195198821,128.5,110.08968,33.57824,115.0966369795,9.07968,2.64824,9.458,101.01,30.93,105.6394102596,128.5
2021-03-26 16:00:00,118.1256,23.2508,120.3920972323,5.8656,1.7107999999999999,6.11,112.26,21.54,114.3078265037,132.91,5.8656,1.7107999999999999,6.11,5.8656,1.7107999999999999,6.11,0.0,0.0,0.0,136.35,118.1056,23.0908,120.3416710703,5.8656,1.7107999999999999,6.11,112.24,21.38,114.2581375658,127.8,115.0656,32.9608,119.6933859493,5.8656,1.7107999999999999,6.11,109.2,31.25,113.5834605037,127.8
2021-03-26 16:30:00,118.56952,25.57236,121.295822966,8.57952,2.50236,8.937,109.99,23.07,112.3833840032,132.47,8.57952,2.50236,8.937,8.57952,2.50236,8.937,0.0,0.0,0.0,135.68,118.53952,25.42236,121.2349544884,8.57952,2.50236,8.937,109.96,22.92,112.3233190393,127.38,115.55952,31.88236,119.8769683542,8.57952,2.50236,8.937,106.98,29.38,110.9409969308,127.38
2021-03-26 17:00:00,121.84792,24.06106,124.2008462799,7.95792,2.32106,8.2895,113.89,21.74,115.9463656179,131.66,7.95792,2.32106,8.2895,7.95792,2.32106,8.2895,0.0,0.0,0.0,135.04,121.81792,23.92106,124.1443625166,7.95792,2.32106,8.2895,113.86,21.6,115.8907226658,126.6,118.70792,32.46106,123.0662044879,7.95792,2.32106,8.2895,110.75,30.14,114.7779687048,126.6
2021-03-26 17:30:00,122.64512,23.96816,124.9651877668,7.12512,2.07816,7.422,115.52,21.89,117.5756883884,131.23,7.12512,2.07816,7.422,7.12512,2.07816,7.422,0.0,0.0,0.0,134.59,122.59512,23.83816,124.8912379633,7.12512,2.07816,7.422,115.47,21.76,117.502419124,126.21,119.41512,31.62816,123.5326328935,7.12512,2.07816,7.422,112.29,29.55,116.1130767829,126.21
2021-03-26 18:00:00,122.78312,23.81341,125.0710720061,5.94312,1.7334100000000001,6.19075,116.84,22.08,118.9079980489,131.21,5.94312,1.7334100000000001,6.19075,5.94312,1.7334100000000001,6.19075,0.0,0.0,0.0,134.59,122.75312,23.71341,125.0226150885,5.94312,1.7334100000000001,6.19075,116.81,21.98,118.8599869594,126.21,119.53312,31.13341,123.5210751053,5.94312,1.7334100000000001,6.19075,113.59,29.4,117.3330648198,126.21
2021-03-26 18:30:00,123.6472,24.46085,126.0434974545,5.5572,1.62085,5.78875,118.09,22.84,120.2784839446,130.86,5.5572,1.62085,5.78875,5.5572,1.62085,5.78875,0.0,0.0,0.0,134.11,123.6072,24.35085,125.9829503844,5.5572,1.62085,5.78875,118.05,22.73,120.2183654855,125.88,120.3372,29.97085,124.0132797468,5.5572,1.62085,5.78875,114.78,28.35,118.2293148927,125.88
2021-03-26 19:00:00,128.52736,23.23673,130.610979208,6.05736,1.76673,6.30975,122.47,21.47,124.3376925956,130.49,6.05736,1.76673,6.30975,6.05736,1.76673,6.30975,0.0,0.0,0.0,133.95,128.50736,23.15673,130.5770872644,6.05736,1.76673,6.30975,122.45,21.39,124.3042018598,125.52,125.06736,31.18673,128.8970778003,6.05736,1.76673,6.30975,119.01,29.42,122.5924814171,125.52
2021-03-26 19:30:00,130.48984,20.81037,132.138827915,2.46984,0.7203700000000001,2.57275,128.02,20.09,129.586760512,130.95,2.46984,0.7203700000000001,2.57275,2.46984,0.7203700000000001,2.57275,0.0,0.0,0.0,134.66,130.49984,20.75037,132.1392678017,2.46984,0.7203700000000001,2.57275,128.03,20.03,129.5873520063,125.96,126.87984,31.80037,130.8042710716,2.46984,0.7203700000000001,2.57275,124.41,31.08,128.233437527,125.96
2021-03-26 20:00:00,125.95048,23.17264,128.0644160444,2.10048,0.6126400000000001,2.188,123.85,22.56,125.8879505751,131.71,2.10048,0.6126400000000001,2.188,2.10048,0.6126400000000001,2.188,0.0,0.0,0.0,135.12,125.91048,23.10264,128.0124249782,2.10048,0.6126400000000001,2.188,123.81,22.49,125.8360687561,126.67,122.47048,29.89264,126.0658097884,2.10048,0.6126400000000001,2.188,120.37,29.28,123.8800036325,126.67
2021-03-26 20:30:00,121.28656,25.13108,123.86283065800001,1.30656,0.38108000000000003,1.361,119.98,24.75,122.5061749464,131.59,1.30656,0.38108000000000003,1.361,1.30656,0.38108000000000003,1.361,0.0,0.0,0.0,134.71,121.24656,25.04108,123.8054279884,1.30656,0.38108000000000003,1.361,119.94,24.66,122.4488431958,126.56,117.92656,27.39108,121.0658697445,1.30656,0.38108000000000003,1.361,116.62,27.01,119.7069943654,126.56
2021-03-26 21:00:00,117.46048,27.11889,120.5503984094,1.9504800000000002,0.56889,2.03175,115.51,26.55,118.5219920521,132.07,1.9504800000000002,0.56889,2.03175,1.9504800000000002,0.56889,2.03175,0.0,0.0,0.0,134.94,117.39048,26.99889,120.4552400515,1.9504800000000002,0.56889,2.03175,115.44,26.43,118.4269331698,127.02,114.26048,26.23889,117.2345368834,1.9504800000000002,0.56889,2.03175,112.31,25.67,115.2062715307,127.02
2021-03-26 21:30:00,111.36808,29.83694,115.2956730821,2.45808,0.71694,2.5605,108.91,29.12,112.7358084195,132.83,2.45808,0.71694,2.5605,2.45808,0.71694,2.5605,0.0,0.0,0.0,135.38,111.27808,29.676940000000002,115.1674079601,2.45808,0.71694,2.5605,108.82,28.96,112.6076107552,127.75,108.38808,24.57694,111.1395603098,2.45808,0.71694,2.5605,105.93,23.86,108.5839053451,127.75
2021-03-26 22:00:00,104.08768,32.54849,109.0580090093,2.49768,0.7284900000000001,2.60175,101.59,31.82,106.4567541305,133.3,2.49768,0.7284900000000001,2.60175,2.49768,0.7284900000000001,2.60175,0.0,0.0,0.0,135.49,103.97768,32.36849,108.8993897277,2.49768,0.7284900000000001,2.60175,101.48,31.64,106.2980714783,128.2,101.35768,22.38849,103.8008852538,2.49768,0.7284900000000001,2.60175,98.86,21.66,101.205015686,128.2
2021-03-26 22:30:00,98.01536,35.46323,104.2336388982,2.20536,0.6432300000000001,2.29725,95.81,34.82,101.9411030939,133.65,2.20536,0.6432300000000001,2.29725,2.20536,0.6432300000000001,2.29725,0.0,0.0,0.0,135.49,97.90536,35.25323,104.0588763257,2.20536,0.6432300000000001,2.29725,95.7,34.61,101.7661146944,128.53,95.48536,19.73323,97.5030991331,2.20536,0.6432300000000001,2.29725,93.28,19.09,95.2133735354,128.53
2021-03-26 23:00:00,92.86032,37.29176,100.0685484775,1.96032,0.57176,2.042,90.9,36.72,98.0365666473,134.34,1.96032,0.57176,2.042,1.96032,0.57176,2.042,0.0,0.0,0.0,135.93,92.74032,37.06176,99.8716226363,1.96032,0.57176,2.042,90.78,36.49,97.8392993638,129.19,90.50032,18.39176,92.3502287815,1.96032,0.57176,2.042,88.54,17.82,90.3154693283,129.19
2021-03-26 23:30:00,85.94,39.25875,94.4824483783,1.47,0.42875,1.53125,84.47,38.83,92.9674663525,135.26,1.47,0.42875,1.53125,1.47,0.42875,1.53125,0.0,0.0,0.0,136.61,85.8,38.98875,94.2431038674,1.47,0.42875,1.53125,84.33,38.56,92.7276792549,130.07,83.8,16.88875,85.4849102273,1.47,0.42875,1.53125,82.33,16.46,83.9592788202,130.07
2021-03-27 00:00:00,80.88328,41.86179,91.0742249243,1.58328,0.46179000000000003,1.64925,79.3,41.4,89.4564139679,136.26,1.58328,0.46179000000000003,1.64925,1.58328,0.46179000000000003,1.64925,0.0,0.0,0.0,137.37,80.74328,41.56179,90.8122219372,1.58328,0.46179000000000003,1.64925,79.16,41.1,89.1936970867,131.04,78.93328,15.26179,80.3951797408,1.58328,0.46179000000000003,1.64925,77.35,14.8,78.7531745392,131.04
2021-03-27 00:30:00,79.48,41.66,89.7364251572,0.0,0.0,0.0,79.48,41.66,89.7364251572,135.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.0,79.35,41.34,89.4730020733,0.0,0.0,0.0,79.35,41.34,89.4730020733,130.75,77.52,14.32,78.8315469847,0.0,0.0,0.0,77.52,14.32,78.8315469847,130.75
2021-03-27 01:00:00,81.53,40.77,91.1555472805,0.0,0.0,0.0,81.53,40.77,91.1555472805,135.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.58,81.4,40.47,90.9053403272,0.0,0.0,0.0,81.4,40.47,90.9053403272,130.26,79.47,14.8,80.8363835163,0.0,0.0,0.0,79.47,14.8,80.8363835163,130.26
2021-03-27 01:30:00,79.78,40.55,89.4938595659,0.0,0.0,0.0,79.78,40.55,89.4938595659,135.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.28,79.63,40.25,89.2244327525,0.0,0.0,0.0,79.63,40.25,89.2244327525,129.97,77.81,14.88,79.2200132542,0.0,0.0,0.0,77.81,14.88,79.2200132542,129.97
2021-03-27 02:00:00,77.89,41.09,88.063841615,0.0,0.0,0.0,77.89,41.09,88.063841615,135.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.88,77.76,40.77,87.7998320044,0.0,0.0,0.0,77.76,40.77,87.7998320044,130.56,75.98,14.85,77.417587795,0.0,0.0,0.0,75.98,14.85,77.417587795,130.56
2021-03-27 02:30:00,76.07,41.33,86.5725926607,0.0,0.0,0.0,76.07,41.33,86.5725926607,136.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.24,75.93,41.01,86.2970741103,0.0,0.0,0.0,75.93,41.01,86.2970741103,130.92,74.21,14.91,75.6930128876,0.0,0.0,0.0,74.21,14.91,75.6930128876,130.92
2021-03-27 03:00:00,75.28,41.74,86.077325702,0.0,0.0,0.0,75.28,41.74,86.077325702,136.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.45,75.15,41.4,85.7990821629,0.0,0.0,0.0,75.15,41.4,85.7990821629,131.16,73.47,14.69,74.9242083709,0.0,0.0,0.0,73.47,14.69,74.9242083709,131.16
2021-03-27 03:30:00,73.68,42.04,84.8298532358,0.0,0.0,0.0,73.68,42.04,84.8298532358,136.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.15,73.54,41.72,84.5499260792,0.0,0.0,0.0,73.54,41.72,84.5499260792,130.93,71.91,14.22,73.3024999574,0.0,0.0,0.0,71.91,14.22,73.3024999574,130.93
2021-03-27 04:00:00,72.64,44.22,85.0410371527,0.0,0.0,0.0,72.64,44.22,85.0410371527,136.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.55,72.41,43.52,84.4819418574,0.0,0.0,0.0,72.41,43.52,84.4819418574,131.02,70.67,16.87,72.6556659869,0.0,0.0,0.0,70.67,16.87,72.6556659869,131.02
2021-03-27 04:30:00,71.71,49.41,87.0842821639,0.0,0.0,0.0,71.71,49.41,87.0842821639,134.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.32,71.3,48.48,86.2206494988,0.0,0.0,0.0,71.3,48.48,86.2206494988,129.71,68.96,26.98,74.0499966239,0.0,0.0,0.0,68.96,26.98,74.0499966239,129.71
2021-03-27 05:00:00,72.07,49.14,87.2285761663,0.0,0.0,0.0,72.07,49.14,87.2285761663,134.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.32,71.66,48.22,86.3731671296,0.0,0.0,0.0,71.66,48.22,86.3731671296,129.71,69.3,27.23,74.4577927419,0.0,0.0,0.0,69.3,27.23,74.4577927419,129.71
2021-03-27 05:30:00,73.69,48.33,88.1249397163,0.0,0.0,0.0,73.69,48.33,88.1249397163,134.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.02,73.29,47.42,87.2930724628,0.0,0.0,0.0,73.29,47.42,87.2930724628,129.33,70.82,27.47,75.9609985453,0.0,0.0,0.0,70.82,27.47,75.9609985453,129.33
2021-03-27 06:00:00,74.78,46.73,88.1801638692,0.0,0.0,0.0,74.78,46.73,88.1801638692,134.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.65,74.38,45.84,87.370990609,0.0,0.0,0.0,74.38,45.84,87.370990609,128.85,71.85,28.44,77.273903098,0.0,0.0,0.0,71.85,28.44,77.273903098,128.85
2021-03-27 06:30:00,78.97,45.01,90.8964300729,0.0,0.0,0.0,78.97,45.01,90.8964300729,134.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.87,78.59,44.13,90.1323748716,0.0,0.0,0.0,78.59,44.13,90.1323748716,128.82,75.82,30.05,81.5578009757,0.0,0.0,0.0,75.82,30.05,81.5578009757,128.82
2021-03-27 07:00:00,82.05,43.22,92.7371063814,0.0,0.0,0.0,82.05,43.22,92.7371063814,133.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.75,81.64,42.36,91.9753184284,0.0,0.0,0.0,81.64,42.36,91.9753184284,128.5,78.73,31.42,84.7680912844,0.0,0.0,0.0,78.73,31.42,84.7680912844,128.5
2021-03-27 07:30:00,84.49,42.27,94.4738746956,0.0,0.0,0.0,84.49,42.27,94.4738746956,133.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.91,84.1,41.43,93.7510261277,0.0,0.0,0.0,84.1,41.43,93.7510261277,128.54,81.06,32.16,87.2065892006,0.0,0.0,0.0,81.06,32.16,87.2065892006,128.54
2021-03-27 08:00:00,85.06,41.09,94.4647643304,0.0,0.0,0.0,85.06,41.09,94.4647643304,133.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.68,84.66,40.25,93.7410161029,0.0,0.0,0.0,84.66,40.25,93.7410161029,128.21,81.59,32.87,87.9622930579,0.0,0.0,0.0,81.59,32.87,87.9622930579,128.21
2021-03-27 08:30:00,87.87,39.0,96.136033307,0.0,0.0,0.0,87.87,39.0,96.136033307,132.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.2,87.48,38.2,95.4567462257,0.0,0.0,0.0,87.48,38.2,95.4567462257,127.55,84.23,34.12,90.8783103936,0.0,0.0,0.0,84.23,34.12,90.8783103936,127.55
2021-03-27 09:00:00,89.97,37.1,97.3191188822,0.0,0.0,0.0,89.97,37.1,97.3191188822,132.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.71,89.59,36.31,96.668424007,0.0,0.0,0.0,89.59,36.31,96.668424007,126.92,86.22,35.21,93.132338637,0.0,0.0,0.0,86.22,35.21,93.132338637,126.92
2021-03-27 09:30:00,93.6,35.67,100.1664060451,0.0,0.0,0.0,93.6,35.67,100.1664060451,132.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.93,93.2,34.91,99.5236057426,0.0,0.0,0.0,93.2,34.91,99.5236057426,126.92,89.66,36.61,96.8463096871,0.0,0.0,0.0,89.66,36.61,96.8463096871,126.92
2021-03-27 10:00:00,92.07,35.0,98.4981466831,0.0,0.0,0.0,92.07,35.0,98.4981466831,131.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.64,91.66,34.23,97.8429787977,0.0,0.0,0.0,91.66,34.23,97.8429787977,126.63,88.2,36.91,95.6116525325,0.0,0.0,0.0,88.2,36.91,95.6116525325,126.63
2021-03-27 10:30:00,96.39,33.68,102.1047232012,0.0,0.0,0.0,96.39,33.68,102.1047232012,131.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.34,95.98,32.95,101.4783863687,0.0,0.0,0.0,95.98,32.95,101.4783863687,126.17,92.31,37.76,99.7344158252,0.0,0.0,0.0,92.31,37.76,99.7344158252,126.17
2021-03-27 11:00:00,94.15,33.62,99.9726307546,0.0,0.0,0.0,94.15,33.62,99.9726307546,131.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.27,93.73,32.89,99.3331012302,0.0,0.0,0.0,93.73,32.89,99.3331012302,126.12,90.18,37.79,97.7778937184,0.0,0.0,0.0,90.18,37.79,97.7778937184,126.12
2021-03-27 11:30:00,94.04,34.05,100.0146194314,0.0,0.0,0.0,94.04,34.05,100.0146194314,130.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.89,93.63,33.31,99.3787351499,0.0,0.0,0.0,93.63,33.31,99.3787351499,125.84,90.06,37.0,97.3642829789,0.0,0.0,0.0,90.06,37.0,97.3642829789,125.84
2021-03-27 12:00:00,96.94,34.25,102.812577538,0.0,0.0,0.0,96.94,34.25,102.812577538,130.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.76,96.52,33.54,102.1814170972,0.0,0.0,0.0,96.52,33.54,102.1814170972,125.72,92.8,36.69,99.7897594946,0.0,0.0,0.0,92.8,36.69,99.7897594946,125.72
2021-03-27 12:30:00,94.13,35.07,100.4507929287,0.0,0.0,0.0,94.13,35.07,100.4507929287,131.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.23,93.68,34.33,99.772197029,0.0,0.0,0.0,93.68,34.33,99.772197029,126.25,90.15,36.56,97.2813245181,0.0,0.0,0.0,90.15,36.56,97.2813245181,126.25
2021-03-27 13:00:00,97.3,35.52,103.5806951126,0.0,0.0,0.0,97.3,35.52,103.5806951126,131.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.52,96.88,34.8,102.9406353196,0.0,0.0,0.0,96.88,34.8,102.9406353196,126.52,93.14,36.43,100.0110218926,0.0,0.0,0.0,93.14,36.43,100.0110218926,126.52
2021-03-27 13:30:00,99.86,36.08,106.1780862514,0.0,0.0,0.0,99.86,36.08,106.1780862514,131.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.44,99.41,35.37,105.5148567738,0.0,0.0,0.0,99.41,35.37,105.5148567738,126.49,95.59,35.86,102.0949935109,0.0,0.0,0.0,95.59,35.86,102.0949935109,126.49
2021-03-27 14:00:00,102.96,36.3,109.171661158,0.0,0.0,0.0,102.96,36.3,109.171661158,132.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.1,102.51,35.58,108.5091539917,0.0,0.0,0.0,102.51,35.58,108.5091539917,127.07,98.52,36.22,104.9670367306,0.0,0.0,0.0,98.52,36.22,104.9670367306,127.07
2021-03-27 14:30:00,102.31,37.05,108.8119414403,0.0,0.0,0.0,102.31,37.05,108.8119414403,132.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.1,101.86,36.35,108.151662493,0.0,0.0,0.0,101.86,36.35,108.151662493,127.14,97.91,35.65,104.198323403,0.0,0.0,0.0,97.91,35.65,104.198323403,127.14
2021-03-27 15:00:00,99.72,38.08,106.743453195,0.0,0.0,0.0,99.72,38.08,106.743453195,132.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.29,99.26,37.36,106.058084086,0.0,0.0,0.0,99.26,37.36,106.058084086,127.46,95.45,34.97,101.6543329131,0.0,0.0,0.0,95.45,34.97,101.6543329131,127.46
2021-03-27 15:30:00,101.9,37.79,108.681618041,0.0,0.0,0.0,101.9,37.79,108.681618041,132.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.29,101.45,37.08,108.014021775,0.0,0.0,0.0,101.45,37.08,108.014021775,127.46,97.53,35.31,103.7251030368,0.0,0.0,0.0,97.53,35.31,103.7251030368,127.46
2021-03-27 16:00:00,102.82,37.33,109.3868424446,0.0,0.0,0.0,102.82,37.33,109.3868424446,132.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.93,102.35,36.62,108.7039415109,0.0,0.0,0.0,102.35,36.62,108.7039415109,127.04,98.39,35.31,104.5341484875,0.0,0.0,0.0,98.39,35.31,104.5341484875,127.04
2021-03-27 16:30:00,105.15,37.41,111.6065885152,0.0,0.0,0.0,105.15,37.41,111.6065885152,131.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.72,104.7,36.72,110.9524600899,0.0,0.0,0.0,104.7,36.72,110.9524600899,126.85,100.6,34.96,106.50146290079999,0.0,0.0,0.0,100.6,34.96,106.50146290079999,126.85
2021-03-27 17:00:00,107.87,36.88,114.0003127189,0.0,0.0,0.0,107.87,36.88,114.0003127189,131.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.49,107.41,36.2,113.3461428545,0.0,0.0,0.0,107.41,36.2,113.3461428545,126.59,103.17,35.07,108.967673188,0.0,0.0,0.0,103.17,35.07,108.967673188,126.59
2021-03-27 17:30:00,113.86,34.21,118.8882824336,0.0,0.0,0.0,113.86,34.21,118.8882824336,130.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.82,113.41,33.58,118.2769821225,0.0,0.0,0.0,113.41,33.58,118.2769821225,125.69,108.82,36.62,114.816448299,0.0,0.0,0.0,108.82,36.62,114.816448299,125.69
2021-03-27 18:00:00,117.95,33.25,122.5469909871,0.0,0.0,0.0,117.95,33.25,122.5469909871,130.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.96,117.49,32.65,121.9422920893,0.0,0.0,0.0,117.49,32.65,121.9422920893,125.69,112.7,37.44,118.7562360468,0.0,0.0,0.0,112.7,37.44,118.7562360468,125.69
2021-03-27 18:30:00,120.33,32.04,124.5225702433,0.0,0.0,0.0,120.33,32.04,124.5225702433,130.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.6,119.87,31.46,123.9296110702,0.0,0.0,0.0,119.87,31.46,123.9296110702,125.21,114.96,38.15,121.1248285861,0.0,0.0,0.0,114.96,38.15,121.1248285861,125.21
2021-03-27 19:00:00,123.31,31.26,127.2106273076,0.0,0.0,0.0,123.31,31.26,127.2106273076,130.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.92,122.81,30.69,126.5866193561,0.0,0.0,0.0,122.81,30.69,126.5866193561,125.39,117.76,39.03,124.0594958075,0.0,0.0,0.0,117.76,39.03,124.0594958075,125.39
2021-03-27 19:30:00,122.09,32.46,126.3313884195,0.0,0.0,0.0,122.09,32.46,126.3313884195,131.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.67,121.6,31.88,125.7095636776,0.0,0.0,0.0,121.6,31.88,125.7095636776,126.2,116.66,38.76,122.9304404938,0.0,0.0,0.0,116.66,38.76,122.9304404938,126.2
2021-03-27 20:00:00,116.98,34.8,122.0465501356,0.0,0.0,0.0,116.98,34.8,122.0465501356,131.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.8,116.48,34.2,121.3969950205,0.0,0.0,0.0,116.48,34.2,121.3969950205,126.61,111.8,36.91,117.7352457848,0.0,0.0,0.0,111.8,36.91,117.7352457848,126.61
2021-03-27 20:30:00,112.58,36.44,118.3305962125,0.0,0.0,0.0,112.58,36.44,118.3305962125,131.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.91,112.07,35.81,117.6522035493,0.0,0.0,0.0,112.07,35.81,117.6522035493,126.01,107.61,34.85,113.1124864902,0.0,0.0,0.0,107.61,34.85,113.1124864902,126.01
2021-03-27 21:00:00,107.83,38.17,114.38644063,0.0,0.0,0.0,107.83,38.17,114.38644063,131.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.36,107.35,37.51,113.7146542887,0.0,0.0,0.0,107.35,37.51,113.7146542887,126.64,103.14,33.91,108.5713944831,0.0,0.0,0.0,103.14,33.91,108.5713944831,126.64
2021-03-27 21:30:00,102.04,40.31,109.7135256019,0.0,0.0,0.0,102.04,40.31,109.7135256019,132.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.49,101.55,39.62,109.0052608822,0.0,0.0,0.0,101.55,39.62,109.0052608822,127.01,97.64,32.35,102.8595746637,0.0,0.0,0.0,97.64,32.35,102.8595746637,127.01
2021-03-27 22:00:00,97.83,41.79,106.3819204564,0.0,0.0,0.0,97.83,41.79,106.3819204564,131.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.2,97.34,41.07,105.6495172729,0.0,0.0,0.0,97.34,41.07,105.6495172729,126.92,93.66,30.85,98.6099290133,0.0,0.0,0.0,93.66,30.85,98.6099290133,126.92
2021-03-27 22:30:00,91.69,43.57,101.5155209808,0.0,0.0,0.0,91.69,43.57,101.5155209808,131.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.89,91.18,42.81,100.7297796086,0.0,0.0,0.0,91.18,42.81,100.7297796086,126.87,87.84,29.2,92.5662227813,0.0,0.0,0.0,87.84,29.2,92.5662227813,126.87
2021-03-27 23:00:00,86.24,45.71,97.6050290713,0.0,0.0,0.0,86.24,45.71,97.6050290713,132.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.35,85.76,44.91,96.8074671707,0.0,0.0,0.0,85.76,44.91,96.8074671707,127.54,82.69,27.88,87.2635691454,0.0,0.0,0.0,82.69,27.88,87.2635691454,127.54
2021-03-27 23:30:00,83.18,45.91,95.0086338182,0.0,0.0,0.0,83.18,45.91,95.0086338182,131.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.35,82.71,45.1,94.2069747949,0.0,0.0,0.0,82.71,45.1,94.2069747949,126.69,79.76,26.86,84.1612571199,0.0,0.0,0.0,79.76,26.86,84.1612571199,126.69
2021-03-28 00:00:00,79.03,47.37,92.1393390469,0.0,0.0,0.0,79.03,47.37,92.1393390469,133.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.51,78.57,46.53,91.3142146656,0.0,0.0,0.0,78.57,46.53,91.3142146656,127.87,75.87,26.77,80.4542714839,0.0,0.0,0.0,75.87,26.77,80.4542714839,127.87
2021-03-28 00:30:00,80.19512,48.22066,93.5761151291,2.02512,0.5906600000000001,2.1095,78.17,47.63,91.5377834558,133.16,2.02512,0.5906600000000001,2.1095,2.02512,0.5906600000000001,2.1095,0.0,0.0,0.0,135.62,79.75512,47.36066,92.7572707762,2.02512,0.5906600000000001,2.1095,77.73,46.77,90.7159622117,127.99,77.06512,27.28066,81.751251554,2.02512,0.5906600000000001,2.1095,75.04,26.69,79.6451988509,127.99
2021-03-28 01:00:00,81.66224,47.79857,94.6225382024,2.05224,0.59857,2.13775,79.61,47.2,92.5504840614,133.0,2.05224,0.59857,2.13775,2.05224,0.59857,2.13775,0.0,0.0,0.0,135.5,81.22224,46.95857,93.8198250215,2.05224,0.59857,2.13775,79.17,46.36,91.7449644395,127.84,78.46224,27.60857,83.1778590928,2.05224,0.59857,2.13775,76.41,27.01,81.0433723385,127.84
2021-03-28 01:30:00,79.52976,48.18243,92.9867156446,2.09976,0.61243,2.18725,77.43,47.57,90.8752430533,0.003,2.09976,0.61243,2.18725,2.09976,0.61243,2.18725,0.0,0.0,0.0,0.003,79.04976,47.32243,92.1318454019,2.09976,0.61243,2.18725,76.95,46.71,90.0173683241,0.003,76.43976,27.76243,81.3252078286,2.09976,0.61243,2.18725,74.34,27.15,79.1426440044,0.003
2021-03-28 02:00:00,76.71768,48.88724,90.9701305891,2.04768,0.5972400000000001,2.133,74.67,48.29,88.9243105118,0.003,2.04768,0.5972400000000001,2.133,2.04768,0.5972400000000001,2.133,0.0,0.0,0.0,0.003,76.27768,47.99724,90.1222476073,2.04768,0.5972400000000001,2.133,74.23,47.4,88.0729975645,0.003,73.79768,27.58724,78.7854896805,2.04768,0.5972400000000001,2.133,71.75,26.99,76.6584802876,0.003
2021-03-28 02:30:00,74.82296,49.11628,89.5035435287,2.11296,0.61628,2.201,72.71,48.5,87.4013392346,133.49,2.11296,0.61628,2.201,2.11296,0.61628,2.201,0.0,0.0,0.0,135.99,74.39296,48.22628,88.6571293253,2.11296,0.61628,2.201,72.28,47.61,86.5512016092,128.3,72.02296,27.84628,77.2186640457,2.11296,0.61628,2.201,69.91,27.23,75.025868872,128.3
2021-03-28 03:00:00,73.25904,49.56347,88.4501243649,2.06904,0.6034700000000001,2.15525,71.19,48.96,86.4007968713,134.06,2.06904,0.6034700000000001,2.15525,2.06904,0.6034700000000001,2.15525,0.0,0.0,0.0,136.49,72.81904,48.65347,87.57723865,2.06904,0.6034700000000001,2.15525,70.75,48.05,85.5240609419,128.85,70.51904,27.34347,75.6346504862,2.06904,0.6034700000000001,2.15525,68.45,26.74,73.4876186851,128.85
2021-03-28 03:30:00,71.78176,49.66593,87.2887488252,2.11176,0.6159300000000001,2.19975,69.67,49.05,85.204526875,134.37,2.11176,0.6159300000000001,2.19975,2.11176,0.6159300000000001,2.19975,0.0,0.0,0.0,136.8,71.36176,48.75593,86.4270877703,2.11176,0.6159300000000001,2.19975,69.25,48.14,84.3387342803,129.13,69.14176,27.60593,74.4491124666,2.11176,0.6159300000000001,2.19975,67.03,26.99,72.2598159422,129.13
2021-03-28 04:00:00,70.57608,49.94719,86.4621585265,2.11608,0.61719,2.20425,68.46,49.33,84.3813990166,134.45,2.11608,0.61719,2.20425,2.11608,0.61719,2.20425,0.0,0.0,0.0,136.84,70.15608,49.02719,85.5893738747,2.11608,0.61719,2.20425,68.04,48.41,83.5043094696,129.22,67.99608,27.64719,73.4018665312,2.11608,0.61719,2.20425,65.88,27.03,71.2095169201,129.22
2021-03-28 04:30:00,70.27784,49.88937,86.1854049945,2.15784,0.6293700000000001,2.24775,68.12,49.26,84.0647488547,134.64,2.15784,0.6293700000000001,2.24775,2.15784,0.6293700000000001,2.24775,0.0,0.0,0.0,137.02,69.85784,48.95937,85.3061411638,2.15784,0.6293700000000001,2.24775,67.7,48.33,83.1810008355,129.4,67.71784,27.59937,73.1261312983,2.15784,0.6293700000000001,2.24775,65.56,26.97,70.8907222421,129.4
2021-03-28 05:00:00,70.90488,49.43559,86.4371422854,2.14488,0.6255900000000001,2.23425,68.76,48.81,84.3229132561,134.94,2.14488,0.6255900000000001,2.23425,2.14488,0.6255900000000001,2.23425,0.0,0.0,0.0,137.3,70.48488,48.51559,85.5679892347,2.14488,0.6255900000000001,2.23425,68.34,47.89,83.4494319933,129.68,68.30488,28.02559,73.830822335,2.14488,0.6255900000000001,2.23425,66.16,27.4,71.6093960315,129.68
2021-03-28 05:30:00,72.5416,48.81755,87.4381891313,2.1516,0.62755,2.24125,70.39,48.19,85.3054992366,134.76,2.1516,0.62755,2.24125,2.1516,0.62755,2.24125,0.0,0.0,0.0,137.11,72.1316,47.90755,86.5915761813,2.1516,0.62755,2.24125,69.98,47.28,84.4547144924,129.51,69.8616,28.14755,75.3188404422,2.1516,0.62755,2.24125,67.71,27.52,73.0889492331,129.51
2021-03-28 06:00:00,73.4792,47.9781,87.7558597032,2.1192,0.6181,2.2075,71.36,47.36,85.645894239,134.76,2.1192,0.6181,2.2075,2.1192,0.6181,2.2075,0.0,0.0,0.0,137.16,73.0492,47.0781,86.9053112315,2.1192,0.6181,2.2075,70.93,46.46,84.79148837,129.51,70.7192,28.2981,76.170779911,2.1192,0.6181,2.2075,68.6,27.68,73.9739305431,129.51
2021-03-28 06:30:00,75.26792,47.38231,88.9401095236,2.16792,0.63231,2.25825,73.1,46.75,86.7708044218,134.36,2.16792,0.63231,2.25825,2.16792,0.63231,2.25825,0.0,0.0,0.0,136.81,74.84792,46.49231,88.1121218531,2.16792,0.63231,2.25825,72.68,45.86,85.939059804,129.12,72.41792,28.66231,77.8837797726,2.16792,0.63231,2.25825,70.25,28.03,75.6355961172,129.12
2021-03-28 07:00:00,77.83912,46.64266,90.7439603183,2.40912,0.7026600000000001,2.5095,75.43,45.94,88.3185626015,133.81,2.40912,0.7026600000000001,2.5095,2.40912,0.7026600000000001,2.5095,0.0,0.0,0.0,136.31,77.44912,45.77266,89.9638960486,2.40912,0.7026600000000001,2.5095,75.04,45.07,87.5346017298,128.6,74.86912,29.17266,80.3519086335,2.40912,0.7026600000000001,2.5095,72.46,28.47,77.8523763285,128.6
2021-03-28 07:30:00,82.27984,45.70412,94.1214038112,2.61984,0.76412,2.729,79.66,44.94,91.4621189346,133.6,2.61984,0.76412,2.729,2.61984,0.76412,2.729,0.0,0.0,0.0,136.15,81.85984,44.83412,93.3334437434,2.61984,0.76412,2.729,79.24,44.07,90.670516156,128.38,79.10984,31.89412,85.2971375569,2.61984,0.76412,2.729,76.49,31.13,82.5820622169,128.38
2021-03-28 08:00:00,85.59664,44.94652,96.6797519618,2.93664,0.8565200000000001,3.059,82.66,44.09,93.6835295023,133.23,2.93664,0.8565200000000001,3.059,2.93664,0.8565200000000001,3.059,0.0,0.0,0.0,135.86,85.19664,44.09652,95.9321142444,2.93664,0.8565200000000001,3.059,82.26,43.24,92.932261352,128.03,82.26664,31.93652,88.2481805286,2.93664,0.8565200000000001,3.059,79.33,31.08,85.2010287497,128.03
2021-03-28 08:30:00,90.76528,43.90154,100.8250031879,3.60528,1.05154,3.7555,87.16,42.85,97.1235712894,134.9,3.60528,1.05154,3.7555,3.60528,1.05154,3.7555,0.0,0.0,0.0,137.81,90.35528,43.09154,100.1047323729,3.60528,1.05154,3.7555,86.75,42.04,96.3998137965,129.61,87.19528,33.19154,93.2989559526,3.60528,1.05154,3.7555,83.59,32.14,89.5559473179,129.61
2021-03-28 09:00:00,95.24248,42.03864,104.1075273436,3.73248,1.08864,3.888,91.51,40.95,100.2545889224,134.15,3.73248,1.08864,3.888,3.73248,1.08864,3.888,0.0,0.0,0.0,137.11,94.82248,41.24864,103.4057687714,3.73248,1.08864,3.888,91.09,40.16,99.5500562531,128.92,91.42248,33.84864,97.4874365198,3.73248,1.08864,3.888,87.69,32.76,93.6095812404,128.92
2021-03-28 09:30:00,97.43744,40.50842,105.5224469232,4.41744,1.28842,4.6015,93.02,39.22,100.9501302624,134.15,4.41744,1.28842,4.6015,4.41744,1.28842,4.6015,0.0,0.0,0.0,137.31,97.02744,39.73842,104.8497312207,4.41744,1.28842,4.6015,92.61,38.45,100.2746957113,128.95,93.53744,35.27842,99.9690932211,4.41744,1.28842,4.6015,89.12,33.99,95.3818352728,128.95
2021-03-28 10:00:00,99.5028,38.94665,106.8533984207,4.1028,1.19665,4.27375,95.4,37.75,102.5973805709,133.07,4.1028,1.19665,4.27375,4.1028,1.19665,4.27375,0.0,0.0,0.0,136.39,99.1128,38.20665,106.2219150085,4.1028,1.19665,4.27375,95.01,37.01,101.9639161665,127.92,95.4728,35.71665,101.9349529213,4.1028,1.19665,4.27375,91.37,34.52,97.6734728573,127.92
2021-03-28 10:30:00,102.77936,37.30648,109.3406159302,3.75936,1.0964800000000001,3.916,99.02,36.21,105.4330332486,132.72,3.75936,1.0964800000000001,3.916,3.75936,1.0964800000000001,3.916,0.0,0.0,0.0,136.22,102.35936,36.58648,108.701467784,3.75936,1.0964800000000001,3.916,98.6,35.49,104.7926528913,127.58,98.55936,36.45648,105.0857858019,3.75936,1.0964800000000001,3.916,94.8,35.36,101.1798873294,127.58
2021-03-28 11:00:00,105.24864,36.61752,111.4366142379,4.20864,1.22752,4.384,101.04,35.39,107.058552671,131.86,4.20864,1.22752,4.384,4.20864,1.22752,4.384,0.0,0.0,0.0,135.47,104.81864,35.91752,110.8016946369,4.20864,1.22752,4.384,100.61,34.69,106.4225925262,126.75,100.89864,37.16752,107.5265553098,4.20864,1.22752,4.384,96.69,35.94,103.153476432,126.75
2021-03-28 11:30:00,106.33048,37.42389,112.7240813658,6.39048,1.86389,6.65675,99.94,35.56,106.0778827089,131.36,6.39048,1.86389,6.65675,6.39048,1.86389,6.65675,0.0,0.0,0.0,135.12,105.88048,36.72389,112.0683726203,6.39048,1.86389,6.65675,99.49,34.86,105.4204899438,126.27,102.05048,37.62389,108.7651486781,6.39048,1.86389,6.65675,95.66,35.76,102.1254777223,126.27
2021-03-28 12:00:00,106.03656,37.33108,112.4160201688,6.58656,1.9210800000000001,6.861,99.45,35.41,105.5659537919,131.2,6.58656,1.9210800000000001,6.861,6.58656,1.9210800000000001,6.861,0.0,0.0,0.0,135.04,105.61656,36.63108,111.788611979,6.58656,1.9210800000000001,6.861,99.03,34.71,104.936766674,126.11,101.78656,38.05108,108.6664091879,6.58656,1.9210800000000001,6.861,95.2,36.13,101.8254236426,126.11
2021-03-28 12:30:00,107.74376,37.13193,113.9627046207,5.42376,1.58193,5.64975,102.32,35.55,108.3198269016,131.2,5.42376,1.58193,5.64975,5.42376,1.58193,5.64975,0.0,0.0,0.0,135.04,107.29376,36.45193,113.3167866455,5.42376,1.58193,5.64975,101.87,34.87,107.6727161355,126.11,103.33376,37.73193,110.0071111213,5.42376,1.58193,5.64975,97.91,36.15,104.3704488828,126.11
2021-03-28 13:00:00,107.33992,37.96581,113.8563180265,5.77992,1.68581,6.02075,101.56,36.28,107.8455933268,131.3,5.77992,1.68581,6.02075,5.77992,1.68581,6.02075,0.0,0.0,0.0,135.15,106.91992,37.27581,113.2314236595,5.77992,1.68581,6.02075,101.14,35.59,107.2191573367,126.2,102.96992,37.33581,109.5297545563,5.77992,1.68581,6.02075,97.19,35.65,103.5220681787,126.2
2021-03-28 13:30:00,107.5392,37.14185,113.77256505,4.6692,1.36185,4.86375,102.87,35.78,108.9148534407,131.54,4.6692,1.36185,4.86375,4.6692,1.36185,4.86375,0.0,0.0,0.0,135.42,107.0792,36.44185,113.1104040487,4.6692,1.36185,4.86375,102.41,35.08,108.2516258538,126.45,103.1192,37.38185,109.6857881317,4.6692,1.36185,4.86375,98.45,36.02,104.8324515596,126.45
2021-03-28 14:00:00,106.38936,36.92898,112.6163641974,3.69936,1.07898,3.8535,102.69,35.85,108.7679116284,131.77,3.69936,1.07898,3.8535,3.69936,1.07898,3.8535,0.0,0.0,0.0,135.59,105.94936,36.23898,111.9755801764,3.69936,1.07898,3.8535,102.25,35.16,108.1262599927,126.68,101.97936,37.40898,108.6242222096,3.69936,1.07898,3.8535,98.28,36.33,104.7798993128,126.68
2021-03-28 14:30:00,105.26312,37.65716,111.7961812022,3.93312,1.14716,4.097,101.33,36.51,107.7067732318,131.52,3.93312,1.14716,4.097,3.93312,1.14716,4.097,0.0,0.0,0.0,135.39,104.81312,36.96716,111.1411761797,3.93312,1.14716,4.097,100.88,35.82,107.050673982,126.44,100.91312,36.57716,107.337535009,3.93312,1.14716,4.097,96.98,35.43,103.2492387381,126.44
2021-03-28 15:00:00,108.0916,37.02505,114.256939912,3.8916,1.1350500000000001,4.05375,104.2,35.89,110.2076771373,131.89,3.8916,1.1350500000000001,4.05375,3.8916,1.1350500000000001,4.05375,0.0,0.0,0.0,135.77,107.6516,36.35505,113.6246304419,3.8916,1.1350500000000001,4.05375,103.76,35.22,109.5745682173,126.79,103.5816,36.93505,109.9697493726,3.8916,1.1350500000000001,4.05375,99.69,35.8,105.923255709,126.79
2021-03-28 15:30:00,110.02176,36.68968,115.9781026401,3.94176,1.14968,4.106,106.08,35.54,111.8751893853,131.63,3.94176,1.14968,4.106,3.94176,1.14968,4.106,0.0,0.0,0.0,135.4,109.59176,36.01968,115.3593134827,3.94176,1.14968,4.106,105.65,34.87,111.2557387284,126.57,105.43176,36.94968,111.7189995874,3.94176,1.14968,4.106,101.49,35.8,107.6190508228,126.57
2021-03-28 16:00:00,112.49752,34.66511,117.7172963394,3.61752,1.05511,3.76825,108.88,33.61,113.9494910037,131.38,3.61752,1.05511,3.76825,3.61752,1.05511,3.76825,0.0,0.0,0.0,135.24,112.06752,34.01511,117.1159969742,3.61752,1.05511,3.76825,108.45,32.96,113.3479779264,126.33,107.73752,37.96511,114.2310062683,3.61752,1.05511,3.76825,104.12,36.91,110.4686493988,126.33
2021-03-28 16:30:00,114.9692,34.1956,119.9468882798,3.3792,0.9856,3.52,111.59,33.21,116.4269393225,131.14,3.3792,0.9856,3.52,3.3792,0.9856,3.52,0.0,0.0,0.0,135.05,114.5092,33.5656,119.327307805,3.3792,0.9856,3.52,111.13,32.58,115.8073110818,126.11,110.0592,38.7856,116.6934028641,3.3792,0.9856,3.52,106.68,37.8,113.1788955592,126.11
2021-03-28 17:00:00,116.09392,34.15531,121.0139804409,3.10392,0.9053100000000001,3.23325,112.99,33.25,117.780739512,130.38,3.10392,0.9053100000000001,3.23325,3.10392,0.9053100000000001,3.23325,0.0,0.0,0.0,134.47,115.64392,33.54531,120.4109797982,3.10392,0.9053100000000001,3.23325,112.54,32.64,117.1777333797,125.38,111.13392,38.08531,117.4786747132,3.10392,0.9053100000000001,3.23325,108.03,37.18,114.2489969321,125.38
2021-03-28 17:30:00,116.9868,34.15365,121.8703539938,2.9268,0.85365,3.04875,114.06,33.3,118.8216040962,130.92,2.9268,0.85365,3.04875,2.9268,0.85365,3.04875,0.0,0.0,0.0,135.11,116.5268,33.54365,121.2586968987,2.9268,0.85365,3.04875,113.6,32.69,118.2099661619,125.89,111.9468,37.94365,118.2023967843,2.9268,0.85365,3.04875,109.02,37.09,115.1565391109,125.89
2021-03-28 18:00:00,115.43104,34.66697,120.5243701683,2.80104,0.8169700000000001,2.91775,112.63,33.85,117.6067149443,130.4,2.80104,0.8169700000000001,2.91775,2.80104,0.8169700000000001,2.91775,0.0,0.0,0.0,134.56,114.95104,34.05697,119.8900279534,2.80104,0.8169700000000001,2.91775,112.15,33.24,116.9723048418,125.41,110.46104,37.50697,116.655107717,2.80104,0.8169700000000001,2.91775,107.66,36.69,113.740193863,125.41
2021-03-28 18:30:00,114.89992,34.21081,119.8848244644,2.29992,0.67081,2.39575,112.6,33.54,117.4891126871,130.4,2.29992,0.67081,2.39575,2.29992,0.67081,2.39575,0.0,0.0,0.0,134.56,114.43992,33.59081,119.2679244645,2.29992,0.67081,2.39575,112.14,32.92,116.8721780408,125.41,109.94992,37.77081,116.256694414,2.29992,0.67081,2.39575,107.65,37.1,113.8636575032,125.41
2021-03-28 19:00:00,114.29688,34.50034,119.3903272374,2.12688,0.62034,2.2155,112.17,33.88,117.1749260721,130.59,2.12688,0.62034,2.2155,2.12688,0.62034,2.2155,0.0,0.0,0.0,134.69,113.84688,33.88034,118.7812675646,2.12688,0.62034,2.2155,111.72,33.26,116.5658011597,125.6,109.36688,37.65034,115.6661685328,2.12688,0.62034,2.2155,107.24,37.03,113.4532436733,125.6
2021-03-28 19:30:00,112.64784,41.58812,120.0795885311,2.66784,0.77812,2.779,109.98,40.81,117.3075295964,130.59,2.66784,0.77812,2.779,2.66784,0.77812,2.779,0.0,0.0,0.0,134.69,111.61784,34.57812,116.8511385867,2.66784,0.77812,2.779,108.95,33.8,114.0725317506,125.6,107.32784,38.28812,113.9528208172,2.66784,0.77812,2.779,104.66,37.51,111.1787556146,125.6
2021-03-28 20:00:00,110.38024,53.65507,122.7300448919,2.76024,0.8050700000000001,2.8752500000000003,107.62,52.85,119.8965675072,130.83,2.76024,0.8050700000000001,2.8752500000000003,2.76024,0.8050700000000001,2.8752500000000003,0.0,0.0,0.0,134.92,108.12024,30.78507,112.4175557133,2.76024,0.8050700000000001,2.8752500000000003,105.36,29.98,109.5423662333,125.8,104.01024,42.59507,112.3942614779,2.76024,0.8050700000000001,2.8752500000000003,101.25,41.79,109.5352299491,125.8
