Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-03-28 20:30:00,106.42848,54.77914,119.6986864349,2.8084800000000003,0.8191400000000001,2.9255,103.62,53.96,116.8280188996,131.94,2.8084800000000003,0.8191400000000001,2.9255,2.8084800000000003,0.8191400000000001,2.9255,0.0,0.0,0.0,136.03,104.22848,31.83914,108.9830577615,2.8084800000000003,0.8191400000000001,2.9255,101.42,31.02,106.057799336,126.88,100.32848,41.70914,108.6529164756,2.8084800000000003,0.8191400000000001,2.9255,97.52,40.89,105.7456500287,126.88
2021-03-28 21:00:00,101.18104,57.84197,116.5473995804,2.20104,0.64197,2.29275,98.98,57.2,114.319203986,132.5,2.20104,0.64197,2.29275,2.20104,0.64197,2.29275,0.0,0.0,0.0,137.01,99.09104,34.35197,104.8765562514,2.20104,0.64197,2.29275,96.89,33.71,102.5867252621,127.41,95.44104,40.46197,103.6637020975,2.20104,0.64197,2.29275,93.24,39.82,101.3870307288,127.41
2021-03-28 21:30:00,95.8212,57.2516,111.6218978158,2.1312,0.6216,2.22,93.69,56.63,109.474988011,132.43,2.1312,0.6216,2.22,2.1312,0.6216,2.22,0.0,0.0,0.0,136.77,93.8112,34.3916,99.9165821873,2.1312,0.6216,2.22,91.68,33.77,97.7017671283,127.33,90.4112,38.2316,98.1623162115,2.1312,0.6216,2.22,88.28,37.61,95.9576495127,127.33
2021-03-28 22:00:00,89.84448,59.78089,107.9156401809,2.09448,0.61089,2.18175,87.75,59.17,105.8354921565,133.92,2.09448,0.61089,2.18175,2.09448,0.61089,2.18175,0.0,0.0,0.0,138.01,87.97448,36.44089,95.223146321,2.09448,0.61089,2.18175,85.88,35.83,93.0546253552,128.76,84.87448,37.66089,92.8548328891,2.09448,0.61089,2.18175,82.78,37.05,90.6930587201,128.76
2021-03-28 22:30:00,83.95136,60.16998,103.2872564214,2.09136,0.6099800000000001,2.1785,81.86,59.56,101.2346442677,131.75,2.09136,0.6099800000000001,2.1785,2.09136,0.6099800000000001,2.1785,0.0,0.0,0.0,135.63,82.18136,37.09998,90.1675354407,2.09136,0.6099800000000001,2.1785,80.09,36.49,88.0109549999,126.7,79.37136,35.89998,87.1126934049,2.09136,0.6099800000000001,2.1785,77.28,35.29,84.9563564426,126.7
2021-03-28 23:00:00,79.25608,62.12344,100.7017776129,1.96608,0.5734400000000001,2.048,77.29,61.55,98.8035758462,133.12,1.96608,0.5734400000000001,2.048,1.96608,0.5734400000000001,2.048,0.0,0.0,0.0,136.81,77.60608,38.64344,86.6949774093,1.96608,0.5734400000000001,2.048,75.64,38.07,84.6801895369,127.97,75.04608,35.57344,83.0504892027,1.96608,0.5734400000000001,2.048,73.08,35.0,81.0289232312,127.97
2021-03-28 23:30:00,1.96608,0.5734400000000001,2.048,1.96608,0.5734400000000001,2.048,0.0,0.0,0.0,132.02,1.96608,0.5734400000000001,2.048,1.96608,0.5734400000000001,2.048,0.0,0.0,0.0,135.5,1.96608,0.5734400000000001,2.048,1.96608,0.5734400000000001,2.048,0.0,0.0,0.0,126.92,1.96608,0.5734400000000001,2.048,1.96608,0.5734400000000001,2.048,0.0,0.0,0.0,126.92
2021-03-29 00:00:00,1.96608,0.5734400000000001,2.048,1.96608,0.5734400000000001,2.048,0.0,0.0,0.0,133.18,1.96608,0.5734400000000001,2.048,1.96608,0.5734400000000001,2.048,0.0,0.0,0.0,136.54,1.96608,0.5734400000000001,2.048,1.96608,0.5734400000000001,2.048,0.0,0.0,0.0,128.0,1.96608,0.5734400000000001,2.048,1.96608,0.5734400000000001,2.048,0.0,0.0,0.0,128.0
2021-03-29 00:30:00,75.86352,61.88686,97.9043262959,1.94352,0.56686,2.0245,73.92,61.32,96.0432652506,131.62,1.94352,0.56686,2.0245,1.94352,0.56686,2.0245,0.0,0.0,0.0,134.8,74.29352,38.90686,83.8645984254,1.94352,0.56686,2.0245,72.35,38.34,81.880877499,126.53,71.86352,33.58686,79.3249183514,1.94352,0.56686,2.0245,69.92,33.02,77.3248136112,126.53
2021-03-29 01:00:00,73.5792,61.95185,96.1869554101,2.0292,0.5918500000000001,2.11375,71.55,61.36,94.257371595,131.55,2.0292,0.5918500000000001,2.11375,2.0292,0.5918500000000001,2.11375,0.0,0.0,0.0,134.7,72.0492,38.97185,81.9139323501,2.0292,0.5918500000000001,2.11375,70.02,38.38,79.8487620443,126.44,69.7192,33.53185,77.3637629195,2.0292,0.5918500000000001,2.11375,67.69,32.94,75.2793444445,126.44
2021-03-29 01:30:00,73.88408,61.76744,96.3019933418,2.01408,0.5874400000000001,2.098,71.87,61.18,94.3837342978,131.79,2.01408,0.5874400000000001,2.098,2.01408,0.5874400000000001,2.098,0.0,0.0,0.0,134.98,72.37408,38.72744,82.0842376148,2.01408,0.5874400000000001,2.098,70.36,38.14,80.0324259285,126.66,70.02408,33.99744,77.8408485719,2.01408,0.5874400000000001,2.098,68.01,33.41,75.7732683735,126.66
2021-03-29 02:00:00,76.11056,61.14683,97.6306927281,2.08056,0.6068300000000001,2.16725,74.03,60.54,95.6322775009,131.22,2.08056,0.6068300000000001,2.16725,2.08056,0.6068300000000001,2.16725,0.0,0.0,0.0,134.44,74.55056,38.30683,83.8164615154,2.08056,0.6068300000000001,2.16725,72.47,37.7,81.6896009294,126.13,72.08056,33.87683,79.6445022633,2.08056,0.6068300000000001,2.16725,70.0,33.27,77.5041476309,126.13
2021-03-29 02:30:00,75.61048,61.12389,97.2269233009,2.07048,0.60389,2.15675,73.54,60.52,95.2407580818,131.02,2.07048,0.60389,2.15675,2.07048,0.60389,2.15675,0.0,0.0,0.0,134.2,74.03048,38.32389,83.362056799,2.07048,0.60389,2.15675,71.96,37.72,81.2467845518,125.94,71.59048,33.62389,79.0933802879,2.07048,0.60389,2.15675,69.52,33.02,76.963308141,125.94
2021-03-29 03:00:00,73.994,61.35575,96.1230466333,1.974,0.5757500000000001,2.05625,72.02,60.78,94.2395288613,131.37,1.974,0.5757500000000001,2.05625,1.974,0.5757500000000001,2.05625,0.0,0.0,0.0,134.54,72.474,38.46575,82.0493424658,1.974,0.5757500000000001,2.05625,70.5,37.89,80.0368796243,126.25,70.424,33.92575,78.1696634831,1.974,0.5757500000000001,2.05625,68.45,33.35,76.1421368232,126.25
2021-03-29 03:30:00,73.19936,61.50398,95.6079801076,1.8993600000000002,0.55398,1.9785,71.3,60.95,93.8008128963,131.4,1.8993600000000002,0.55398,1.9785,1.8993600000000002,0.55398,1.9785,0.0,0.0,0.0,134.54,71.67936,38.56398,81.394786095,1.8993600000000002,0.55398,1.9785,69.78,38.01,79.4607355868,126.29,69.35936,33.71398,77.1190849729,1.8993600000000002,0.55398,1.9785,67.46,33.16,75.1693900467,126.29
2021-03-29 04:00:00,72.3156,61.5733,94.9779831132,1.7256,0.5033,1.7974999999999999,70.59,61.07,93.340736016,131.61,1.7256,0.5033,1.7974999999999999,1.7256,0.5033,1.7974999999999999,0.0,0.0,0.0,134.79,70.8356,38.5933,80.6667529547,1.7256,0.5033,1.7974999999999999,69.11,38.09,78.9115973733,126.49,68.5456,33.7533,76.4053960153,1.7256,0.5033,1.7974999999999999,66.82,33.25,74.635614153,126.49
2021-03-29 04:30:00,72.51776,61.16893,94.8707727004,1.84776,0.53893,1.92475,70.67,60.63,93.1141546705,131.53,1.84776,0.53893,1.92475,1.84776,0.53893,1.92475,0.0,0.0,0.0,134.79,71.01776,38.17893,80.6297273427,1.84776,0.53893,1.92475,69.17,37.64,78.7480698176,126.41,68.72776,34.18893,76.7618911255,1.84776,0.53893,1.92475,66.88,33.65,74.8682636369,126.41
2021-03-29 05:00:00,73.20728,60.78754,95.1547732079,1.87728,0.54754,1.9555,71.33,60.24,93.3639464676,131.44,1.87728,0.54754,1.9555,1.87728,0.54754,1.9555,0.0,0.0,0.0,134.69,71.72728,37.86754,81.1095141266,1.87728,0.54754,1.9555,69.85,37.32,79.1947277286,126.33,69.38728,34.447540000000004,77.4675908871,1.87728,0.54754,1.9555,67.51,33.9,75.5434318786,126.33
2021-03-29 05:30:00,76.0284,60.3062,97.0420288586,1.8384,0.5362,1.915,74.19,59.77,95.2712391018,131.05,1.8384,0.5362,1.915,1.8384,0.5362,1.915,0.0,0.0,0.0,134.33,74.4584,37.5162,83.3757674208,1.8384,0.5362,1.915,72.62,36.98,81.4934647687,125.96,71.9884,34.2662,79.7276752264,1.8384,0.5362,1.915,70.15,33.73,77.8378789536,125.96
2021-03-29 06:00:00,79.59432,58.83751,98.9803432974,1.77432,0.51751,1.8482500000000002,77.82,58.32,97.2480066634,130.93,1.77432,0.51751,1.8482500000000002,1.77432,0.51751,1.8482500000000002,0.0,0.0,0.0,134.39,77.97432,36.15751,85.9497533962,1.77432,0.51751,1.8482500000000002,76.2,35.64,84.122824489,125.85,75.31432,35.40751,83.2222239637,1.77432,0.51751,1.8482500000000002,73.54,34.89,81.3968285623,125.85
2021-03-29 06:30:00,90.51656,51.78358,104.2822458132,1.72656,0.50358,1.7985,88.79,51.28,102.5343966677,130.21,1.72656,0.50358,1.7985,1.72656,0.50358,1.7985,0.0,0.0,0.0,134.47,88.69656,29.48358,93.4685040292,1.72656,0.50358,1.7985,86.97,28.98,91.6712675815,125.17,85.47656,41.03358,94.8155946933,1.72656,0.50358,1.7985,83.75,40.53,93.0416218689,125.17
2021-03-29 07:00:00,97.08608,37.01844,103.9041473176,1.60608,0.46844,1.673,95.48,36.55,102.2366514514,130.72,1.60608,0.46844,1.673,1.60608,0.46844,1.673,0.0,0.0,0.0,134.37,96.06608,25.44844,99.3796499541,1.60608,0.46844,1.673,94.46,24.98,97.7071747621,125.63,93.08608,35.16844,99.5079768752,1.60608,0.46844,1.673,91.48,34.7,97.8400756337,125.63
2021-03-29 07:30:00,103.98864,24.89002,106.9259105393,1.74864,0.51002,1.8215,102.24,24.38,105.1066220559,133.61,1.74864,0.51002,1.8215,1.74864,0.51002,1.8215,0.0,0.0,0.0,136.61,103.97864,24.64002,106.8582620196,1.74864,0.51002,1.8215,102.23,24.13,105.0391822131,128.44,101.29864,29.74002,105.5740652597,1.74864,0.51002,1.8215,99.55,29.23,103.752568161,128.44
2021-03-29 08:00:00,112.3404,20.0847,114.1216922686,2.6904,0.7847000000000001,2.8025,109.65,19.3,111.3355850571,132.06,2.6904,0.7847000000000001,2.8025,2.6904,0.7847000000000001,2.8025,0.0,0.0,0.0,135.64,112.3704,19.8747,114.1144622572,2.6904,0.7847000000000001,2.8025,109.68,19.09,111.3289293041,126.98,109.3904,33.7847,114.4887137069,2.6904,0.7847000000000001,2.8025,106.7,33.0,111.6865703655,126.98
2021-03-29 08:30:00,120.24784,16.29937,121.3474865296,2.87784,0.8393700000000001,2.99775,117.37,15.46,118.3838185733,132.92,2.87784,0.8393700000000001,2.99775,2.87784,0.8393700000000001,2.99775,0.0,0.0,0.0,137.04,120.28784,16.12937,121.3644141767,2.87784,0.8393700000000001,2.99775,117.41,15.29,118.4014028633,127.78,117.04784,38.02937,123.0708325773,2.87784,0.8393700000000001,2.99775,114.17,37.19,120.0744977087,127.78
2021-03-29 09:00:00,123.9892,14.1206,124.7906769795,3.0192,0.8806,3.145,120.97,13.24,121.6923929422,131.55,3.0192,0.8806,3.145,3.0192,0.8806,3.145,0.0,0.0,0.0,135.92,124.0192,13.9706,124.8036042468,3.0192,0.8806,3.145,121.0,13.09,121.7059904031,126.48,120.6492,39.1906,126.8547696738,3.0192,0.8806,3.145,117.63,38.31,123.7112484781,126.48
2021-03-29 09:30:00,127.13792,12.48856,127.7498134355,3.45792,1.00856,3.602,123.68,11.48,124.2116451868,131.17,3.45792,1.00856,3.602,3.45792,1.00856,3.602,0.0,0.0,0.0,135.77,127.19792,12.36856,127.797856511,3.45792,1.00856,3.602,123.74,11.36,124.2603605338,126.13,123.71792,40.63856,130.2214125557,3.45792,1.00856,3.602,120.26,39.63,126.6215009388,126.13
2021-03-29 10:00:00,126.72504,12.37272,127.3276088019,3.81504,1.11272,3.974,122.91,11.26,123.4246964752,131.73,3.81504,1.11272,3.974,3.81504,1.11272,3.974,0.0,0.0,0.0,136.37,126.74504,12.25272,127.3359113212,3.81504,1.11272,3.974,122.93,11.14,123.4337251322,126.68,123.29504,41.26272,130.0164564599,3.81504,1.11272,3.974,119.48,40.15,126.0455984951,126.68
2021-03-29 10:30:00,125.7912,13.39285,126.5021518732,4.7412,1.38285,4.93875,121.05,12.01,121.6443282689,132.01,4.7412,1.38285,4.93875,4.7412,1.38285,4.93875,0.0,0.0,0.0,136.55,125.8212,13.26285,126.5182894271,4.7412,1.38285,4.93875,121.08,11.88,121.6614186996,126.94,122.4512,41.03285,129.1432970021,4.7412,1.38285,4.93875,117.71,39.65,124.2085608966,126.94
2021-03-29 11:00:00,125.70848,13.61414,126.4435318704,5.80848,1.69414,6.0505,119.9,11.92,120.491063569,132.25,5.80848,1.69414,6.0505,5.80848,1.69414,6.0505,0.0,0.0,0.0,136.79,125.73848,13.47414,126.4583639047,5.80848,1.69414,6.0505,119.93,11.78,120.5071504103,127.17,122.38848,41.57414,129.256911434,5.80848,1.69414,6.0505,116.58,39.88,123.2124620321,127.17
2021-03-29 11:30:00,125.04696,14.13203,125.8429834244,7.44696,2.17203,7.75725,117.6,11.96,118.2066055684,132.66,7.44696,2.17203,7.75725,7.44696,2.17203,7.75725,0.0,0.0,0.0,137.19,125.03696,13.98203,125.8162888062,7.44696,2.17203,7.75725,117.59,11.81,118.1815730137,127.56,121.79696,42.35203,128.9503544406,7.44696,2.17203,7.75725,114.35,40.18,121.2037742812,127.56
2021-03-29 12:00:00,120.61616,15.79388,121.6458166095,8.99616,2.62388,9.371,111.62,13.17,112.3942760998,132.41,8.99616,2.62388,9.371,8.99616,2.62388,9.371,0.0,0.0,0.0,136.74,120.61616,15.62388,121.6238614722,8.99616,2.62388,9.371,111.62,13.0,112.3744828687,127.32,117.58616,41.44388,124.6759808985,8.99616,2.62388,9.371,108.59,38.82,115.3203386225,127.32
2021-03-29 12:30:00,119.02488,16.46184,120.1578721316,9.91488,2.89184,10.328,109.11,13.57,109.95061164,131.99,9.91488,2.89184,10.328,9.91488,2.89184,10.328,0.0,0.0,0.0,136.21,118.99488,16.28184,120.1036210112,9.91488,2.89184,10.328,109.08,13.39,109.8987647792,126.92,116.07488,41.12184,123.1437513315,9.91488,2.89184,10.328,106.16,38.23,112.8338535192,126.92
2021-03-29 13:00:00,115.96848,17.78039,117.3236149378,10.21848,2.98039,10.64425,105.75,14.8,106.7806279247,132.81,10.21848,2.98039,10.64425,10.21848,2.98039,10.64425,0.0,0.0,0.0,136.9,115.94848,17.57039,117.2721988327,10.21848,2.98039,10.64425,105.73,14.59,106.7319118165,127.7,113.12848,40.56039,120.1798578135,10.21848,2.98039,10.64425,102.91,37.58,109.5569463795,127.7
2021-03-29 13:30:00,112.37904,19.63222,114.0809918148,10.25904,2.99222,10.6865,102.12,16.64,103.4668256013,132.81,10.25904,2.99222,10.6865,10.25904,2.99222,10.6865,0.0,0.0,0.0,136.64,112.31904,19.42222,113.9859174471,10.25904,2.99222,10.6865,102.06,16.43,103.3740223654,127.7,109.64904,38.80222,116.3121844428,10.25904,2.99222,10.6865,99.39,35.81,105.6443476955,127.7
2021-03-29 14:00:00,110.30816,20.16238,112.1356844624,10.56816,3.08238,11.0085,99.74,17.08,101.1918672621,133.64,10.56816,3.08238,11.0085,10.56816,3.08238,11.0085,0.0,0.0,0.0,137.44,110.26816,19.93238,112.055195695,10.56816,3.08238,11.0085,99.7,16.85,101.1138590896,128.48,107.67816,39.17238,114.5821168239,10.56816,3.08238,11.0085,97.11,36.09,103.5994218131,128.48
2021-03-29 14:30:00,108.52408,20.83619,110.50621138,9.96408,2.90619,10.37925,98.56,17.93,100.1776347295,133.76,9.96408,2.90619,10.37925,9.96408,2.90619,10.37925,0.0,0.0,0.0,137.44,108.51408,20.59619,110.4513856896,9.96408,2.90619,10.37925,98.55,17.69,100.1251147315,128.6,105.96408,38.30619,112.6754207561,9.96408,2.90619,10.37925,96.0,35.4,102.3189132077,128.6
2021-03-29 15:00:00,106.78632,21.45976,108.9212533824,10.21632,2.97976,10.642,96.57,18.48,98.3223031667,134.08,10.21632,2.97976,10.642,10.21632,2.97976,10.642,0.0,0.0,0.0,137.69,106.73632,21.21976,108.8251819277,10.21632,2.97976,10.642,96.52,18.24,98.2283462143,128.91,104.26632,38.03976,110.9886878344,10.21632,2.97976,10.642,94.05,35.06,100.3723373246,128.91
2021-03-29 15:30:00,105.42216,22.28188,107.7511670257,9.57216,2.79188,9.971,95.85,19.49,97.8114645632,133.12,9.57216,2.79188,9.971,9.57216,2.79188,9.971,0.0,0.0,0.0,136.56,105.38216,22.03188,107.6605934528,9.57216,2.79188,9.971,95.81,19.24,97.7227389096,127.99,102.94216,36.21188,109.1255632682,9.57216,2.79188,9.971,93.37,33.42,99.1708288762,127.99
2021-03-29 16:00:00,105.67072,22.23146,107.983975103,9.33072,2.72146,9.7195,96.34,19.51,98.2956545326,132.69,9.33072,2.72146,9.7195,9.33072,2.72146,9.7195,0.0,0.0,0.0,136.13,105.63072,22.00146,107.8976980748,9.33072,2.72146,9.7195,96.3,19.28,98.2110401126,127.58,103.16072,35.83146,109.206353646,9.33072,2.72146,9.7195,93.83,33.11,99.5004572854,127.58
2021-03-29 16:30:00,106.36984,25.07412,109.2851973297,12.45984,3.6341200000000002,12.979,93.91,21.44,96.3263292148,132.82,12.45984,3.6341200000000002,12.979,12.45984,3.6341200000000002,12.979,0.0,0.0,0.0,136.04,106.30984,24.84412,109.1742294656,12.45984,3.6341200000000002,12.979,93.85,21.21,96.2168727407,127.72,103.92984,34.98412,109.6599302143,12.45984,3.6341200000000002,12.979,91.47,31.35,96.6932438178,127.72
2021-03-29 17:00:00,108.34728,25.66754,111.3461076691,10.99728,3.20754,11.4555,97.35,22.46,99.9073275591,132.06,10.99728,3.20754,11.4555,10.99728,3.20754,11.4555,0.0,0.0,0.0,135.15,108.30728,25.43754,111.2543722388,10.99728,3.20754,11.4555,97.31,22.23,99.8168773304,127.0,105.79728,32.947540000000004,110.8088662854,10.99728,3.20754,11.4555,94.8,29.74,99.3554608464,127.0
2021-03-29 17:30:00,110.91032,25.87551,113.8887224455,9.31032,2.71551,9.69825,101.6,23.16,104.2062646869,132.37,9.31032,2.71551,9.69825,9.31032,2.71551,9.69825,0.0,0.0,0.0,135.42,110.88032,25.68551,113.8164785401,9.31032,2.71551,9.69825,101.57,22.97,104.1349403418,127.31,108.23032,31.965510000000002,112.8520978842,9.31032,2.71551,9.69825,98.92,29.25,103.1539087965,127.31
2021-03-29 18:00:00,112.92144,26.64167,116.0216798364,8.37144,2.4416700000000002,8.72025,104.55,24.2,107.3142231953,131.62,8.37144,2.4416700000000002,8.72025,8.37144,2.4416700000000002,8.72025,0.0,0.0,0.0,134.57,112.88144,26.47167,115.943817468,8.37144,2.4416700000000002,8.72025,104.51,24.03,107.23703185,126.61,110.10144,30.17167,114.1606620542,8.37144,2.4416700000000002,8.72025,101.73,27.73,105.4416701309,126.61
2021-03-29 18:30:00,114.49072,27.71771,117.7981171911,7.50072,2.18771,7.81325,106.99,25.53,109.9938225538,131.94,7.50072,2.18771,7.81325,7.50072,2.18771,7.81325,0.0,0.0,0.0,134.78,114.43072,27.55771,117.7022389768,7.50072,2.18771,7.81325,106.93,25.37,109.8984158212,126.93,111.60072,28.89771,115.2813876901,7.50072,2.18771,7.81325,104.1,26.71,107.4720154273,126.93
2021-03-29 19:00:00,115.74584,27.31087,118.924274635,6.34584,1.85087,6.61025,109.4,25.46,112.3235131217,131.6,6.34584,1.85087,6.61025,6.34584,1.85087,6.61025,0.0,0.0,0.0,134.46,115.68584,27.16087,118.8315043903,6.34584,1.85087,6.61025,109.34,25.31,112.2311529835,126.62,112.74584,28.33087,116.2508607807,6.34584,1.85087,6.61025,106.4,26.48,109.6455671699,126.62
2021-03-29 19:30:00,118.41112,24.29991,120.8787779789,1.61112,0.46991000000000005,1.67825,116.8,23.83,119.2061613341,131.03,1.61112,0.46991000000000005,1.67825,1.61112,0.46991000000000005,1.67825,0.0,0.0,0.0,134.15,118.40112,24.17991,120.8449141042,1.61112,0.46991000000000005,1.67825,116.79,23.71,119.1724305366,126.09,115.20112,28.07991,118.573940623,1.61112,0.46991000000000005,1.67825,113.59,27.61,116.8973917588,126.09
2021-03-29 20:00:00,121.2116,23.5188,123.4722071075,1.8816000000000002,0.5488000000000001,1.96,119.33,22.97,121.5206558573,130.62,1.8816000000000002,0.5488000000000001,1.96,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,133.85,121.1916,23.4188,123.4335614977,1.8816000000000002,0.5488000000000001,1.96,119.31,22.87,121.4821509523,125.69,117.8916,28.6488,121.3226404757,1.8816000000000002,0.5488000000000001,1.96,116.01,28.1,119.3646936912,125.69
2021-03-29 20:30:00,122.55976,23.44868,124.7827526744,1.94976,0.5686800000000001,2.031,120.61,22.88,122.7610137625,131.05,1.94976,0.5686800000000001,2.031,1.94976,0.5686800000000001,2.031,0.0,0.0,0.0,134.31,122.52976,23.34868,124.7345298761,1.94976,0.5686800000000001,2.031,120.58,22.78,122.7129365633,126.08,119.17976,29.03868,122.6664588622,1.94976,0.5686800000000001,2.031,117.23,28.47,120.6375306445,126.08
2021-03-29 21:00:00,119.33072,25.36396,121.9965212725,1.83072,0.53396,1.907,117.5,24.83,120.0948745784,132.43,1.83072,0.53396,1.907,1.83072,0.53396,1.907,0.0,0.0,0.0,135.5,119.28072,25.26396,121.9268544604,1.83072,0.53396,1.907,117.45,24.73,120.0253114972,127.42,116.06072,28.12396,119.4196292617,1.83072,0.53396,1.907,114.23,27.59,117.5146841888,127.42
2021-03-29 21:30:00,114.55496,27.82478,117.8857804939,1.76496,0.51478,1.8385,112.79,27.31,116.04921456,132.57,1.76496,0.51478,1.8385,1.76496,0.51478,1.8385,0.0,0.0,0.0,135.31,114.47496,27.69478,117.7774057545,1.76496,0.51478,1.8385,112.71,27.18,115.9409181437,127.57,111.44496,25.88478,114.4115420098,1.76496,0.51478,1.8385,109.68,25.37,112.5759268227,127.57
2021-03-29 22:00:00,107.236,30.46425,111.4792815911,1.146,0.33425000000000005,1.19375,106.09,30.13,110.2855611583,132.39,1.146,0.33425000000000005,1.19375,1.146,0.33425000000000005,1.19375,0.0,0.0,0.0,134.73,107.156,30.31425,111.3614030491,1.146,0.33425000000000005,1.19375,106.01,29.98,110.1676926326,127.4,104.326,22.81425,106.791405455,1.146,0.33425000000000005,1.19375,103.18,22.48,105.6004867413,127.4
2021-03-29 22:30:00,100.05864,32.49877,105.2040944553,1.05864,0.30877000000000004,1.10275,99.0,32.19,104.1018544503,132.02,1.05864,0.30877000000000004,1.10275,1.05864,0.30877000000000004,1.10275,0.0,0.0,0.0,134.05,99.91864,32.30877,105.0123385054,1.05864,0.30877000000000004,1.10275,98.86,32.0,103.9100553363,127.02,97.37864,20.68877,99.5521206824,1.05864,0.30877000000000004,1.10275,96.32,20.38,98.4524595935,127.02
2021-03-29 23:00:00,94.43904,34.57722,100.5699578356,1.01904,0.29722000000000004,1.0615,93.42,34.28,99.5108777974,133.11,1.01904,0.29722000000000004,1.0615,1.01904,0.29722000000000004,1.0615,0.0,0.0,0.0,134.89,94.30904,34.35722,100.3723746449,1.01904,0.29722000000000004,1.0615,93.29,34.06,99.3131798907,128.04,91.95904,19.50722,94.0053012859,1.01904,0.29722000000000004,1.0615,90.94,19.21,92.9468003753,128.04
2021-03-29 23:30:00,87.1628,36.50415,94.4981834273,1.0428,0.30415000000000003,1.08625,86.12,36.2,93.4189188548,132.81,1.0428,0.30415000000000003,1.08625,1.0428,0.30415000000000003,1.08625,0.0,0.0,0.0,134.27,87.0028,36.25415,94.2541808095,1.0428,0.30415000000000003,1.08625,85.96,35.95,93.1746966724,127.75,84.9228,17.50415,86.707999787,1.0428,0.30415000000000003,1.08625,83.88,17.2,85.625314014,127.75
2021-03-30 00:00:00,81.98272,37.69871,90.2350215507,1.09272,0.31871000000000005,1.13825,80.89,37.38,89.1092391394,133.86,1.09272,0.31871000000000005,1.13825,1.09272,0.31871000000000005,1.13825,0.0,0.0,0.0,135.22,81.83272,37.41871,89.9819644188,1.09272,0.31871000000000005,1.13825,80.74,37.1,88.855824795,128.75,79.94272,17.22871,81.7781567979,1.09272,0.31871000000000005,1.13825,78.85,16.91,80.6428583323,128.75
2021-03-30 00:30:00,77.96,38.54,86.9660462479,0.0,0.0,0.0,77.96,38.54,86.9660462479,133.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.22,77.8,38.24,86.6898932979,0.0,0.0,0.0,77.8,38.24,86.6898932979,128.87,76.03,15.9,77.6747764722,0.0,0.0,0.0,76.03,15.9,77.6747764722,128.87
2021-03-30 01:00:00,76.6,39.29,86.0886990261,0.0,0.0,0.0,76.6,39.29,86.0886990261,134.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.45,76.45,38.99,85.818544616,0.0,0.0,0.0,76.45,38.99,85.818544616,129.19,74.72,15.43,76.2965484147,0.0,0.0,0.0,74.72,15.43,76.2965484147,129.19
2021-03-30 01:30:00,77.23,39.48,86.7360553634,0.0,0.0,0.0,77.23,39.48,86.7360553634,135.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.16,77.08,39.17,86.4616406275,0.0,0.0,0.0,77.08,39.17,86.4616406275,129.85,75.33,15.78,76.965039466,0.0,0.0,0.0,75.33,15.78,76.965039466,129.85
2021-03-30 02:00:00,79.29,39.65,88.6511511488,0.0,0.0,0.0,79.29,39.65,88.6511511488,134.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.05,79.16,39.35,88.4009507867,0.0,0.0,0.0,79.16,39.35,88.4009507867,129.76,77.34,15.5,78.877915794,0.0,0.0,0.0,77.34,15.5,78.877915794,129.76
2021-03-30 02:30:00,79.73,40.46,89.4085258798,0.0,0.0,0.0,79.73,40.46,89.4085258798,135.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.04,79.24,39.98,88.7545942473,0.0,0.0,0.0,79.24,39.98,88.7545942473,130.7,77.43,15.62,78.9898050384,0.0,0.0,0.0,77.43,15.62,78.9898050384,130.7
2021-03-30 03:00:00,77.21,40.85,87.3504813954,0.0,0.0,0.0,77.21,40.85,87.3504813954,135.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.08,77.07,40.53,87.0773552653,0.0,0.0,0.0,77.07,40.53,87.0773552653,130.82,75.33,15.15,76.8383458958,0.0,0.0,0.0,75.33,15.15,76.8383458958,130.82
2021-03-30 03:30:00,76.76,41.44,87.2317098308,0.0,0.0,0.0,76.76,41.44,87.2317098308,136.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.57,76.62,41.12,86.9567639692,0.0,0.0,0.0,76.62,41.12,86.9567639692,131.32,74.9,15.01,76.389201462,0.0,0.0,0.0,74.9,15.01,76.389201462,131.32
2021-03-30 04:00:00,76.19,41.63,86.8215007933,0.0,0.0,0.0,76.19,41.63,86.8215007933,136.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.57,76.05,41.31,86.5454712853,0.0,0.0,0.0,76.05,41.31,86.5454712853,131.32,74.35,14.87,75.8224201671,0.0,0.0,0.0,74.35,14.87,75.8224201671,131.32
2021-03-30 04:30:00,74.16,41.67,85.0652367304,0.0,0.0,0.0,74.16,41.67,85.0652367304,136.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.08,74.02,41.33,84.7769384915,0.0,0.0,0.0,74.02,41.33,84.7769384915,130.93,72.39,14.54,73.8357887477,0.0,0.0,0.0,72.39,14.54,73.8357887477,130.93
2021-03-30 05:00:00,74.43,41.11,85.0285657882,0.0,0.0,0.0,74.43,41.11,85.0285657882,135.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.01,74.28,40.78,84.7379891194,0.0,0.0,0.0,74.28,40.78,84.7379891194,130.79,72.63,14.99,74.1607510749,0.0,0.0,0.0,72.63,14.99,74.1607510749,130.79
2021-03-30 05:30:00,77.75,40.45,87.6428262894,0.0,0.0,0.0,77.75,40.45,87.6428262894,135.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.01,77.61,40.13,87.3712137949,0.0,0.0,0.0,77.61,40.13,87.3712137949,130.67,75.85,15.41,77.3995516783,0.0,0.0,0.0,75.85,15.41,77.3995516783,130.67
2021-03-30 06:00:00,81.3,38.62,90.006635311,0.0,0.0,0.0,81.3,38.62,90.006635311,134.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.16,81.16,38.32,89.7517019337,0.0,0.0,0.0,81.16,38.32,89.7517019337,129.74,79.26,16.43,80.9449967571,0.0,0.0,0.0,79.26,16.43,80.9449967571,129.74
2021-03-30 06:30:00,92.53,31.61,97.7803303328,0.0,0.0,0.0,92.53,31.61,97.7803303328,133.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.31,92.45,31.36,97.6240344382,0.0,0.0,0.0,92.45,31.36,97.6240344382,128.13,90.13,21.92,92.7572277507,0.0,0.0,0.0,90.13,21.92,92.7572277507,128.13
2021-03-30 07:00:00,99.34,28.29,103.2896882559,0.0,0.0,0.0,99.34,28.29,103.2896882559,132.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.16,99.27,28.06,103.1595681457,0.0,0.0,0.0,99.27,28.06,103.1595681457,127.58,96.7,24.62,99.7849407476,0.0,0.0,0.0,96.7,24.62,99.7849407476,127.58
2021-03-30 07:30:00,107.7,22.82,110.0910641242,0.0,0.0,0.0,107.7,22.82,110.0910641242,131.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.51,107.68,22.65,110.0363798932,0.0,0.0,0.0,107.68,22.65,110.0363798932,126.34,104.78,28.85,108.6792109835,0.0,0.0,0.0,104.78,28.85,108.6792109835,126.34
2021-03-30 08:00:00,112.89,19.36,114.5380360404,0.0,0.0,0.0,112.89,19.36,114.5380360404,131.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.83,112.89,19.2,114.5111003353,0.0,0.0,0.0,112.89,19.2,114.5111003353,126.21,109.8,32.1,114.3960226581,0.0,0.0,0.0,109.8,32.1,114.3960226581,126.21
2021-03-30 08:30:00,117.63,16.17,118.7362025669,0.0,0.0,0.0,117.63,16.17,118.7362025669,131.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.69,117.65,16.03,118.7370346606,0.0,0.0,0.0,117.65,16.03,118.7370346606,126.6,114.38,35.4,119.7328041933,0.0,0.0,0.0,114.38,35.4,119.7328041933,126.6
2021-03-30 09:00:00,116.38,15.43,117.3984211989,0.0,0.0,0.0,116.38,15.43,117.3984211989,131.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.82,116.4,15.28,117.3986303157,0.0,0.0,0.0,116.4,15.28,117.3986303157,126.66,113.18,36.09,118.7947831346,0.0,0.0,0.0,113.18,36.09,118.7947831346,126.66
2021-03-30 09:30:00,114.83,14.58,115.7519127272,0.0,0.0,0.0,114.83,14.58,115.7519127272,131.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.2,114.85,14.43,115.7529584935,0.0,0.0,0.0,114.85,14.43,115.7529584935,126.92,111.7,37.11,117.7031949439,0.0,0.0,0.0,111.7,37.11,117.7031949439,126.92
2021-03-30 10:00:00,112.6,14.74,113.5606780536,0.0,0.0,0.0,112.6,14.74,113.5606780536,132.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.48,112.62,14.58,113.5598555829,0.0,0.0,0.0,112.62,14.58,113.5598555829,127.22,109.56,37.2,115.7032134385,0.0,0.0,0.0,109.56,37.2,115.7032134385,127.22
2021-03-30 10:30:00,109.65,15.48,110.7373148492,0.0,0.0,0.0,109.65,15.48,110.7373148492,131.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.02,109.66,15.31,110.7235824023,0.0,0.0,0.0,109.66,15.31,110.7235824023,126.89,106.69,36.34,112.7091464789,0.0,0.0,0.0,106.69,36.34,112.7091464789,126.89
2021-03-30 11:00:00,109.6,15.16,110.6435068135,0.0,0.0,0.0,109.6,15.16,110.6435068135,131.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.49,109.61,14.99,110.6302499319,0.0,0.0,0.0,109.61,14.99,110.6302499319,126.36,106.65,36.28,112.6519458332,0.0,0.0,0.0,106.65,36.28,112.6519458332,126.36
2021-03-30 11:30:00,106.48,15.16,107.5537818954,0.0,0.0,0.0,106.48,15.16,107.5537818954,131.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.68,106.49,14.98,107.5384605618,0.0,0.0,0.0,106.49,14.98,107.5384605618,126.58,103.62,36.46,109.8473304182,0.0,0.0,0.0,103.62,36.46,109.8473304182,126.58
2021-03-30 12:00:00,103.61,15.37,104.7438255937,0.0,0.0,0.0,103.61,15.37,104.7438255937,131.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.79,103.6,15.18,104.7062194905,0.0,0.0,0.0,103.6,15.18,104.7062194905,126.76,100.85,36.32,107.190787384,0.0,0.0,0.0,100.85,36.32,107.190787384,126.76
2021-03-30 12:30:00,102.46,15.71,103.6573957805,0.0,0.0,0.0,102.46,15.71,103.6573957805,131.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.85,102.46,15.51,103.6272729546,0.0,0.0,0.0,102.46,15.51,103.6272729546,126.84,99.75,36.15,106.098468415,0.0,0.0,0.0,99.75,36.15,106.098468415,126.84
2021-03-30 13:00:00,101.23,16.58,102.5787955671,0.0,0.0,0.0,101.23,16.58,102.5787955671,132.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.27,101.22,16.37,102.5351905445,0.0,0.0,0.0,101.22,16.37,102.5351905445,127.34,98.58,35.63,104.8213399075,0.0,0.0,0.0,98.58,35.63,104.8213399075,127.34
2021-03-30 13:30:00,99.47,17.34,100.9700772506,0.0,0.0,0.0,99.47,17.34,100.9700772506,132.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.4,99.45,17.13,100.9145153088,0.0,0.0,0.0,99.45,17.13,100.9145153088,127.57,96.86,35.12,103.0304518092,0.0,0.0,0.0,96.86,35.12,103.0304518092,127.57
2021-03-30 14:00:00,96.45,17.66,98.0534451205,0.0,0.0,0.0,96.45,17.66,98.0534451205,132.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.57,96.42,17.43,97.9827602183,0.0,0.0,0.0,96.42,17.43,97.9827602183,127.8,93.96,34.95,100.2496089768,0.0,0.0,0.0,93.96,34.95,100.2496089768,127.8
2021-03-30 14:30:00,93.29,17.96,95.0030825816,0.0,0.0,0.0,93.29,17.96,95.0030825816,133.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.1,93.33,18.57,95.1595176533,0.0,0.0,0.0,93.33,18.57,95.1595176533,128.02,90.97,34.1,97.1511754947,0.0,0.0,0.0,90.97,34.1,97.1511754947,128.02
2021-03-30 15:00:00,17.3,1.42,17.3581796281,0.0,0.0,0.0,17.3,1.42,17.3581796281,133.82,78.14,10.92,78.8993409351,0.0,0.0,0.0,78.14,10.92,78.8993409351,133.32,92.62,24.62,95.8363647057,0.0,0.0,0.0,92.62,24.62,95.8363647057,128.67,90.3,28.7,94.7511477503,0.0,0.0,0.0,90.3,28.7,94.7511477503,128.67
2021-03-30 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.79,99.72,13.48,100.6269784899,0.0,0.0,0.0,99.72,13.48,100.6269784899,133.49,94.55,23.94,97.5337177596,0.0,0.0,0.0,94.55,23.94,97.5337177596,128.67,92.17,29.36,96.7332336894,0.0,0.0,0.0,92.17,29.36,96.7332336894,128.67
2021-03-30 16:00:00,26.15,2.9699999999999998,26.3181192337,0.0,0.0,0.0,26.15,2.9699999999999998,26.3181192337,133.47,69.64,6.88,69.9790254291,0.0,0.0,0.0,69.64,6.88,69.9790254291,132.85,95.68,34.25,101.6254146363,0.0,0.0,0.0,95.68,34.25,101.6254146363,128.36,92.47,32.43,97.991865989,0.0,0.0,0.0,92.47,32.43,97.991865989,128.36
2021-03-30 16:30:00,92.59,24.01,95.6524343653,0.0,0.0,0.0,92.59,24.01,95.6524343653,133.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.93,92.54,23.79,95.5490224963,0.0,0.0,0.0,92.54,23.79,95.5490224963,128.84,90.21,29.55,94.926532645,0.0,0.0,0.0,90.21,29.55,94.926532645,128.84
2021-03-30 17:00:00,94.92,25.14,98.1928001434,0.0,0.0,0.0,94.92,25.14,98.1928001434,133.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.75,94.87,24.93,98.0908854074,0.0,0.0,0.0,94.87,24.93,98.0908854074,128.77,92.47,28.37,96.7241324593,0.0,0.0,0.0,92.47,28.37,96.7241324593,128.77
2021-03-30 17:30:00,98.08,25.94,101.4523040645,0.0,0.0,0.0,98.08,25.94,101.4523040645,133.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.44,98.04,25.74,101.3626617646,0.0,0.0,0.0,98.04,25.74,101.3626617646,128.55,95.53,27.48,99.403879703,0.0,0.0,0.0,95.53,27.48,99.403879703,128.55
2021-03-30 18:00:00,101.17,27.16,104.7522529591,0.0,0.0,0.0,101.17,27.16,104.7522529591,133.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.57,101.13,26.99,104.669656539,0.0,0.0,0.0,101.13,26.99,104.669656539,128.8,98.51,26.38,101.9810006815,0.0,0.0,0.0,98.51,26.38,101.9810006815,128.8
2021-03-30 18:30:00,102.96,28.45,106.8183696749,0.0,0.0,0.0,102.96,28.45,106.8183696749,133.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.4,102.9,28.3,106.7206634162,0.0,0.0,0.0,102.9,28.3,106.7206634162,128.76,100.21,25.09,103.3032051778,0.0,0.0,0.0,100.21,25.09,103.3032051778,128.76
2021-03-30 19:00:00,105.16,28.32,108.9066021874,0.0,0.0,0.0,105.16,28.32,108.9066021874,133.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.83,105.11,28.17,108.819396249,0.0,0.0,0.0,105.11,28.17,108.819396249,128.2,102.36,24.81,105.3238135466,0.0,0.0,0.0,102.36,24.81,105.3238135466,128.2
2021-03-30 19:30:00,112.2,25.72,115.1102011118,0.0,0.0,0.0,112.2,25.72,115.1102011118,132.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.55,112.16,25.62,115.0489026458,0.0,0.0,0.0,112.16,25.62,115.0489026458,127.63,109.13,26.78,112.3678125621,0.0,0.0,0.0,109.13,26.78,112.3678125621,127.63
2021-03-30 20:00:00,115.61,24.37,118.150619973,0.0,0.0,0.0,115.61,24.37,118.150619973,131.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.19,115.59,24.28,118.1125162716,0.0,0.0,0.0,115.59,24.28,118.1125162716,127.09,112.43,27.68,115.7872501617,0.0,0.0,0.0,112.43,27.68,115.7872501617,127.09
2021-03-30 20:30:00,116.94,24.58,119.4953555583,0.0,0.0,0.0,116.94,24.58,119.4953555583,132.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.4,116.91,24.5,119.4495629963,0.0,0.0,0.0,116.91,24.5,119.4495629963,127.3,113.71,27.53,116.9951494721,0.0,0.0,0.0,113.71,27.53,116.9951494721,127.3
2021-03-30 21:00:00,113.43,26.19,116.4142645899,0.0,0.0,0.0,113.43,26.19,116.4142645899,132.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.7,113.39,26.09,116.3528263516,0.0,0.0,0.0,113.39,26.09,116.3528263516,127.8,110.33,26.38,113.4399105254,0.0,0.0,0.0,110.33,26.38,113.4399105254,127.8
2021-03-30 21:30:00,109.19,28.26,112.7877816964,0.0,0.0,0.0,109.19,28.26,112.7877816964,133.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.11,109.14,28.13,112.7068609269,0.0,0.0,0.0,109.14,28.13,112.7068609269,128.41,106.23,24.98,109.127509364,0.0,0.0,0.0,106.23,24.98,109.127509364,128.41
2021-03-30 22:00:00,103.25,31.23,107.8697149343,0.0,0.0,0.0,103.25,31.23,107.8697149343,133.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.28,103.19,31.07,107.7660475289,0.0,0.0,0.0,103.19,31.07,107.7660475289,128.93,100.51,22.6,103.0195132002,0.0,0.0,0.0,100.51,22.6,103.0195132002,128.93
2021-03-30 22:30:00,96.64,33.8,102.3803184211,0.0,0.0,0.0,96.64,33.8,102.3803184211,134.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.5,96.56,33.61,102.2421913889,0.0,0.0,0.0,96.56,33.61,102.2421913889,129.45,94.1,20.58,96.3241734976,0.0,0.0,0.0,94.1,20.58,96.3241734976,129.45
2021-03-30 23:00:00,90.84,36.12,97.7576595465,0.0,0.0,0.0,90.84,36.12,97.7576595465,135.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.39,90.73,35.88,97.5669375352,0.0,0.0,0.0,90.73,35.88,97.5669375352,130.59,88.51,19.29,90.5876603076,0.0,0.0,0.0,88.51,19.29,90.5876603076,130.59
2021-03-30 23:30:00,85.01,37.72,93.0026800689,0.0,0.0,0.0,85.01,37.72,93.0026800689,135.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.1,84.9,37.47,92.8009207928,0.0,0.0,0.0,84.9,37.47,92.8009207928,130.51,82.87,17.73,84.7454411753,0.0,0.0,0.0,82.87,17.73,84.7454411753,130.51
2021-03-31 00:00:00,80.83,38.89,89.6990579661,0.0,0.0,0.0,80.83,38.89,89.6990579661,136.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.55,80.72,38.61,89.4787712254,0.0,0.0,0.0,80.72,38.61,89.4787712254,131.07,78.85,17.07,80.6765604126,0.0,0.0,0.0,78.85,17.07,80.6765604126,131.07
2021-03-31 00:30:00,78.44064,40.61852,88.3334487643,0.9206400000000001,0.26852000000000004,0.9590000000000001,77.52,40.35,87.3926364175,136.72,0.9206400000000001,0.26852000000000004,0.9590000000000001,0.9206400000000001,0.26852000000000004,0.9590000000000001,0.0,0.0,0.0,131.93,78.31064,40.31852,88.0803008181,0.9206400000000001,0.26852000000000004,0.9590000000000001,77.39,40.05,87.1390532425,131.6,76.57064,16.37852,78.3027383135,0.9206400000000001,0.26852000000000004,0.9590000000000001,75.65,16.11,77.3463289368,131.6
2021-03-31 01:00:00,75.83744,40.95467,86.1893398313,0.90744,0.26467,0.94525,74.93,40.69,85.2653563882,136.43,0.90744,0.26467,0.94525,0.90744,0.26467,0.94525,0.0,0.0,0.0,132.03,75.84744,45.80467,88.6053155762,0.90744,0.26467,0.94525,74.94,45.54,87.69204753,131.33,73.85744,19.93467,76.5004085699,0.90744,0.26467,0.94525,72.95,19.67,75.5553532187,131.33
2021-03-31 01:30:00,75.73168,34.29424,83.1347235083,0.8716800000000001,0.25424,0.908,74.86,34.04,82.2358875431,136.11,0.8716800000000001,0.25424,0.908,0.8716800000000001,0.25424,0.908,0.0,0.0,0.0,131.94,76.46168,55.36424,94.4012053906,0.8716800000000001,0.25424,0.908,75.59,55.11,93.5465670134,131.02,73.96168,21.97424,77.1569655443,0.8716800000000001,0.25424,0.908,73.09,21.72,76.2489770423,131.02
2021-03-31 02:00:00,77.75176,33.94718,84.8395380294,0.8817600000000001,0.25718,0.9185000000000001,76.87,33.69,83.9286184802,135.89,0.8817600000000001,0.25718,0.9185000000000001,0.8817600000000001,0.25718,0.9185000000000001,0.0,0.0,0.0,131.78,78.52176,54.93718,95.8319390383,0.8817600000000001,0.25718,0.9185000000000001,77.64,54.68,94.9624768,130.81,75.91176,22.09718,79.0625111557,0.8817600000000001,0.25718,0.9185000000000001,75.03,21.84,78.1440112869,130.81
2021-03-31 02:30:00,75.62912,34.09391,82.9587758532,0.9391200000000001,0.27391000000000004,0.9782500000000001,74.69,33.82,81.9901731917,135.99,0.9391200000000001,0.27391000000000004,0.9782500000000001,0.9391200000000001,0.27391000000000004,0.9782500000000001,0.0,0.0,0.0,131.84,76.35912,55.12391,94.1772831465,0.9391200000000001,0.27391000000000004,0.9782500000000001,75.42,54.85,93.2560930985,130.9,73.86912,22.11391,77.1081831265,0.9391200000000001,0.27391000000000004,0.9782500000000001,72.93,21.84,76.1299579666,130.9
2021-03-31 03:00:00,73.71368,34.21399,81.2668673622,0.9736800000000001,0.28399,1.01425,72.74,33.93,80.2642666446,136.09,0.9736800000000001,0.28399,1.01425,0.9736800000000001,0.28399,1.01425,0.0,0.0,0.0,131.94,74.39368,55.29399,92.6922054655,0.9736800000000001,0.28399,1.01425,73.42,55.01,91.7420105513,130.99,72.01368,22.16399,75.3472797111,0.9736800000000001,0.28399,1.01425,71.04,21.88,74.3331420027,130.99
2021-03-31 03:30:00,73.3064,34.55145,81.0409216264,0.8964000000000001,0.26145,0.9337500000000001,72.41,34.29,80.1187381328,136.28,0.8964000000000001,0.26145,0.9337500000000001,0.8964000000000001,0.26145,0.9337500000000001,0.0,0.0,0.0,132.08,73.9964,55.68145,92.6061071802,0.8964000000000001,0.26145,0.9337500000000001,73.1,55.42,91.7332349806,131.17,71.6164,21.91145,74.8933935008,0.8964000000000001,0.26145,0.9337500000000001,70.72,21.65,73.9597248508,131.17
2021-03-31 04:00:00,72.4168,34.64865,80.2790250879,0.8868,0.25865000000000005,0.9237500000000001,71.53,34.39,79.3675815431,136.32,0.8868,0.25865000000000005,0.9237500000000001,0.8868,0.25865000000000005,0.9237500000000001,0.0,0.0,0.0,132.08,73.0868,55.77865,91.939861486,0.8868,0.25865000000000005,0.9237500000000001,72.2,55.52,91.0785946312,131.21,70.7768,21.85865,74.0753400131,0.8868,0.25865000000000005,0.9237500000000001,69.89,21.6,73.1517060635,131.21
2021-03-31 04:30:00,72.00584,34.48837,79.8391424012,0.8858400000000001,0.25837000000000004,0.9227500000000001,71.12,34.23,78.928748248,136.32,0.8858400000000001,0.25837000000000004,0.9227500000000001,0.8858400000000001,0.25837000000000004,0.9227500000000001,0.0,0.0,0.0,132.08,72.66584,55.60837,91.5019951529,0.8858400000000001,0.25837000000000004,0.9227500000000001,71.78,55.35,90.6421033516,131.21,70.37584,21.96837,73.724949211,0.8858400000000001,0.25837000000000004,0.9227500000000001,69.49,21.71,72.8023639726,131.21
2021-03-31 05:00:00,72.32936,34.17773,79.997834633,0.8493600000000001,0.24773000000000003,0.88475,71.48,33.93,79.124176457,136.15,0.8493600000000001,0.24773000000000003,0.88475,0.8493600000000001,0.24773000000000003,0.88475,0.0,0.0,0.0,131.97,72.99936,55.23773,91.5429591829,0.8493600000000001,0.24773000000000003,0.88475,72.15,54.99,90.7167162104,131.04,70.66936,22.11773,74.0496618707,0.8493600000000001,0.24773000000000003,0.88475,69.82,21.87,73.1650825189,131.04
2021-03-31 05:30:00,74.77,33.41125,81.8954487537,0.93,0.27125000000000005,0.9687500000000001,73.84,33.14,80.9358091329,135.68,0.93,0.27125000000000005,0.9687500000000001,0.93,0.27125000000000005,0.9687500000000001,0.0,0.0,0.0,131.61,75.48,54.33125,93.000618958,0.93,0.27125000000000005,0.9687500000000001,74.55,54.06,92.0879259187,130.6,73.03,22.54125,76.429633334,0.93,0.27125000000000005,0.9687500000000001,72.1,22.27,75.4610025112,130.6
2021-03-31 06:00:00,77.43592,32.07756,83.817012365,0.9859200000000001,0.28756000000000004,1.027,76.45,31.79,82.7961750324,135.27,0.9859200000000001,0.28756000000000004,1.027,0.9859200000000001,0.28756000000000004,1.027,0.0,0.0,0.0,131.36,78.21592,52.86756,94.4071450781,0.9859200000000001,0.28756000000000004,1.027,77.23,52.58,93.4298094828,130.2,75.61592,23.52756,79.1916247908,0.9859200000000001,0.28756000000000004,1.027,74.63,23.24,78.1647906669,130.2
2021-03-31 06:30:00,86.18704,26.62622,90.2062162794,0.9470400000000001,0.27622,0.9865,85.24,26.35,89.2198414031,133.58,0.9470400000000001,0.27622,0.9865,0.9470400000000001,0.27622,0.9865,0.0,0.0,0.0,130.32,87.14704,46.86622,98.9497304587,0.9470400000000001,0.27622,0.9865,86.2,46.59,97.9850401847,128.59,84.04704,27.40622,88.4025216125,0.9470400000000001,0.27622,0.9865,83.1,27.13,87.4165138861,128.59
2021-03-31 07:00:00,92.6072,22.56085,95.315714573,0.9972000000000001,0.29085,1.03875,91.61,22.27,94.2780197077,132.79,0.9972000000000001,0.29085,1.03875,0.9972000000000001,0.29085,1.03875,0.0,0.0,0.0,130.02,93.7072,42.53085,102.9073006815,0.9972000000000001,0.29085,1.03875,92.71,42.24,101.8791524307,127.8,90.2672,30.740850000000002,95.3581000994,0.9972000000000001,0.29085,1.03875,89.27,30.45,94.3203869797,127.8
2021-03-31 07:30:00,99.78112,18.49991,101.4816169484,1.1311200000000001,0.32991000000000004,1.17825,98.65,18.17,100.309378425,132.16,1.1311200000000001,0.32991000000000004,1.17825,1.1311200000000001,0.32991000000000004,1.17825,0.0,0.0,0.0,129.88,101.04112,38.26991,108.0457955788,1.1311200000000001,0.32991000000000004,1.17825,99.91,37.94,106.8711920959,127.19,97.20112,34.23991,103.0554664541,1.1311200000000001,0.32991000000000004,1.17825,96.07,33.91,101.8790115775,127.19
2021-03-31 08:00:00,105.96528,15.13154,107.0401983754,1.6852800000000001,0.49154000000000003,1.7555,104.28,14.64,105.3026495393,131.67,1.6852800000000001,0.49154000000000003,1.7555,1.6852800000000001,0.49154000000000003,1.7555,0.0,0.0,0.0,129.83,107.34528,34.74154,112.8272296028,1.6852800000000001,0.49154000000000003,1.7555,105.66,34.25,111.0724902935,126.72,103.20528,37.44154,109.7870608836,1.6852800000000001,0.49154000000000003,1.7555,101.52,36.95,108.0352391583,126.72
2021-03-31 08:30:00,111.55288,12.77584,112.2820872802,2.76288,0.8058400000000001,2.878,108.79,11.97,109.4465394611,131.27,2.76288,0.8058400000000001,2.878,2.76288,0.8058400000000001,2.878,0.0,0.0,0.0,129.83,113.02288,32.20584,117.5218598117,2.76288,0.8058400000000001,2.878,110.26,31.4,114.6439165416,126.33,108.63288,39.92584,115.7375276943,2.76288,0.8058400000000001,2.878,105.87,39.12,112.8664312362,126.33
2021-03-31 09:00:00,113.17704,11.44497,113.7542514435,3.13704,0.9149700000000001,3.26775,110.04,10.53,110.5426727558,130.99,3.13704,0.9149700000000001,3.26775,3.13704,0.9149700000000001,3.26775,0.0,0.0,0.0,129.68,114.68704,30.77497,118.7443300645,3.13704,0.9149700000000001,3.26775,111.55,29.86,115.4773661806,126.06,110.21704,41.17497,117.6570187488,3.13704,0.9149700000000001,3.26775,107.08,40.26,114.3984003385,126.06
2021-03-31 09:30:00,114.70512,9.92566,115.1337625575,3.58512,1.04566,3.7345,111.12,8.88,111.4742517355,131.3,3.58512,1.04566,3.7345,3.58512,1.04566,3.7345,0.0,0.0,0.0,130.19,116.24512,29.33566,119.8895694856,3.58512,1.04566,3.7345,112.66,28.29,116.1576502001,126.33,111.72512,43.19566,119.7846713142,3.58512,1.04566,3.7345,108.14,42.15,116.0641292562,126.33
2021-03-31 10:00:00,115.86448,10.29714,116.321145188,4.10448,1.19714,4.2755,111.76,9.1,112.129869348,131.79,4.10448,1.19714,4.2755,4.10448,1.19714,4.2755,0.0,0.0,0.0,130.65,117.41448,29.81714,121.1413304841,4.10448,1.19714,4.2755,113.31,28.62,116.8685607852,126.81,112.86448,43.35714,120.9058825477,4.10448,1.19714,4.2755,108.76,42.16,116.6456308655,126.81
2021-03-31 10:30:00,112.05056,11.50183,112.6393363335,5.80056,1.69183,6.04225,106.25,9.81,106.701914697,131.79,5.80056,1.69183,6.04225,5.80056,1.69183,6.04225,0.0,0.0,0.0,130.53,113.48056,31.04183,117.6496183915,5.80056,1.69183,6.04225,107.68,29.35,111.6082653749,126.81,109.24056,43.31183,117.51346547119999,5.80056,1.69183,6.04225,103.44,41.62,111.4991390101,126.81
2021-03-31 11:00:00,109.70944,11.63692,110.3248799329,7.42944,2.16692,7.739,102.28,9.47,102.7174731971,131.81,7.42944,2.16692,7.739,7.42944,2.16692,7.739,0.0,0.0,0.0,130.53,111.07944,31.15692,115.3663540838,7.42944,2.16692,7.739,103.65,28.99,107.6277965955,126.81,107.02944,44.11692,115.7652955639,7.42944,2.16692,7.739,99.6,41.95,108.0738751966,126.81
2021-03-31 11:30:00,109.4064,11.11145,109.9691987879,7.8564,2.29145,8.18375,101.55,8.82,101.9323054777,131.92,7.8564,2.29145,8.18375,7.8564,2.29145,8.18375,0.0,0.0,0.0,130.7,110.7564,30.64145,114.9168334016,7.8564,2.29145,8.18375,102.9,28.35,106.7339332171,126.92,106.7564,44.96145,115.838080643,7.8564,2.29145,8.18375,98.9,42.67,107.7122968839,126.92
2021-03-31 12:00:00,108.50736,11.01923,109.065441841,8.15736,2.37923,8.49725,100.35,8.64,100.7212594242,132.11,8.15736,2.37923,8.49725,8.15736,2.37923,8.49725,0.0,0.0,0.0,130.88,109.83736,30.56923,114.0119444381,8.15736,2.37923,8.49725,101.68,28.19,105.5153946114,127.12,105.90736,45.30923,115.1924269445,8.15736,2.37923,8.49725,97.75,42.93,106.7616382415,127.12
2021-03-31 12:30:00,107.59392,11.52531,108.2094468684,8.38392,2.44531,8.73325,99.21,9.08,99.6246480546,131.85,8.38392,2.44531,8.73325,8.38392,2.44531,8.73325,0.0,0.0,0.0,130.54,108.89392,31.04531,113.2329328683,8.38392,2.44531,8.73325,100.51,28.6,104.4998569377,126.86,105.02392,44.85531,114.2016751513,8.38392,2.44531,8.73325,96.64,42.41,105.5362387998,126.86
2021-03-31 13:00:00,105.26608,12.652190000000001,106.0237025875,8.71608,2.54219,9.07925,96.55,10.11,97.0778790456,131.76,8.71608,2.54219,9.07925,8.71608,2.54219,9.07925,0.0,0.0,0.0,130.33,106.51608,32.13219,111.2571477828,8.71608,2.54219,9.07925,97.8,29.59,102.1783152141,126.79,102.79608,43.86219,111.7628103394,8.71608,2.54219,9.07925,94.08,41.32,102.7540208459,126.79
2021-03-31 13:30:00,101.61248,13.65239,102.5255277697,8.20248,2.39239,8.54425,93.41,11.26,94.0862141868,132.05,8.20248,2.39239,8.54425,8.20248,2.39239,8.54425,0.0,0.0,0.0,130.45,102.78248,33.22239,108.0183567375,8.20248,2.39239,8.54425,94.58,30.83,99.4779638915,127.07,99.22248,42.80239,108.0608399332,8.20248,2.39239,8.54425,91.02,40.41,99.5871904413,127.07
2021-03-31 14:00:00,100.85224,13.93107,101.8098670285,8.47224,2.47107,8.82525,92.38,11.46,93.0881088002,132.3,8.47224,2.47107,8.82525,8.47224,2.47107,8.82525,0.0,0.0,0.0,130.66,102.02224,33.53107,107.3912012688,8.47224,2.47107,8.82525,93.55,31.06,98.5714263872,127.33,98.51224,42.82107,107.4165046246,8.47224,2.47107,8.82525,90.04,40.35,98.6677459963,127.33
2021-03-31 14:30:00,100.87528,14.42404,101.9013005069,8.585280000000001,2.50404,8.943,92.29,11.92,93.0565983689,132.48,8.585280000000001,2.50404,8.943,8.585280000000001,2.50404,8.943,0.0,0.0,0.0,130.79,102.02528,34.09404,107.5711918805,8.585280000000001,2.50404,8.943,93.44,31.59,98.6354991877,127.52,98.52528,42.54404,107.3183401782,8.585280000000001,2.50404,8.943,89.94,40.04,98.4500137125,127.52
2021-03-31 15:00:00,99.68856,15.12708,100.8297453344,8.21856,2.39708,8.561,91.47,12.73,92.3515771387,132.57,8.21856,2.39708,8.561,8.21856,2.39708,8.561,0.0,0.0,0.0,130.79,100.81856,34.82708,106.6644624127,8.21856,2.39708,8.561,92.6,32.43,98.1145498894,127.6,97.38856,41.70708,105.9434384047,8.21856,2.39708,8.561,89.17,39.31,97.4503206767,127.6
2021-03-31 15:30:00,100.45704,15.36497,101.6252881357,6.977040000000001,2.03497,7.26775,93.48,13.33,94.4256284067,132.67,6.977040000000001,2.03497,7.26775,6.977040000000001,2.03497,7.26775,0.0,0.0,0.0,130.79,101.62704,35.11497,107.5226319305,6.977040000000001,2.03497,7.26775,94.65,33.08,100.2641955037,127.71,98.07704,40.86497,106.2499484624,6.977040000000001,2.03497,7.26775,91.1,38.83,99.0301918609,127.71
2021-03-31 16:00:00,100.64656,14.96108,101.7524641205,5.86656,1.71108,6.111,94.78,13.25,95.7016765788,132.47,5.86656,1.71108,6.111,5.86656,1.71108,6.111,0.0,0.0,0.0,130.62,101.83656,34.68108,107.5800272476,5.86656,1.71108,6.111,95.97,32.97,101.4754246111,127.52,98.22656,40.50108,106.2487391483,5.86656,1.71108,6.111,92.36,38.79,100.1750153481,127.52
