Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-03-31 16:30:00,100.8388,18.56465,102.5334570521,9.2388,2.69465,9.62375,91.6,15.87,92.9646002519,132.81,9.2388,2.69465,9.62375,9.2388,2.69465,9.62375,0.0,0.0,0.0,130.62,101.9488,38.40465,108.9425305519,9.2388,2.69465,9.62375,92.71,35.71,99.3496260687,127.85,98.5188,39.18465,106.0254250124,9.2388,2.69465,9.62375,89.28,36.49,96.4491498148,127.85
2021-03-31 17:00:00,102.78904,20.20097,104.7552668512,8.36904,2.44097,8.71775,94.42,17.76,96.0757721801,133.54,8.36904,2.44097,8.71775,8.36904,2.44097,8.71775,0.0,0.0,0.0,131.2,103.93904,40.31097,111.4822781363,8.36904,2.44097,8.71775,95.57,37.87,102.7996196491,128.58,100.36904,37.67097,107.2056256512,8.36904,2.44097,8.71775,92.0,35.23,98.5147344309,128.58
2021-03-31 17:30:00,104.92848,21.49539,107.1075987331,7.93848,2.31539,8.26925,96.99,19.18,98.8682583037,133.19,7.93848,2.31539,8.26925,7.93848,2.31539,8.26925,0.0,0.0,0.0,130.71,106.10848,41.53539,113.9482257447,7.93848,2.31539,8.26925,98.17,39.22,105.714508465,128.26,102.40848,35.93539,108.5304060177,7.93848,2.31539,8.26925,94.47,33.62,100.2740509803,128.26
2021-03-31 18:00:00,106.90144,22.13792,109.1696174583,7.02144,2.04792,7.314,99.88,20.09,101.8804323705,133.34,7.02144,2.04792,7.314,7.02144,2.04792,7.314,0.0,0.0,0.0,130.79,108.13144,42.26792,116.0990326299,7.02144,2.04792,7.314,101.11,40.22,108.8158099726,128.41,104.29144,34.89792,109.9753121278,7.02144,2.04792,7.314,97.27,32.85,102.6673044352,128.41
2021-03-31 18:30:00,107.92128,22.84454,110.3126270408,6.22128,1.81454,6.4805,101.7,21.03,103.8515811146,133.38,6.22128,1.81454,6.4805,6.22128,1.81454,6.4805,0.0,0.0,0.0,130.79,109.19128,43.00454,117.3547020304,6.22128,1.81454,6.4805,102.97,41.19,110.902826835,128.48,105.24128,33.74454,110.5188716729,6.22128,1.81454,6.4805,99.02,31.93,104.0407867137,128.48
2021-03-31 19:00:00,108.8752,22.7061,111.2176971181,5.5752,1.6261,5.8075,103.3,21.08,105.428916337,133.19,5.5752,1.6261,5.8075,5.5752,1.6261,5.8075,0.0,0.0,0.0,130.56,110.1652,42.8161,118.1930188727,5.5752,1.6261,5.8075,104.59,41.19,112.4085592826,128.31,106.1452,33.3461,111.2599023379,5.5752,1.6261,5.8075,100.57,31.72,105.4537021636,128.31
2021-03-31 19:30:00,110.94816,19.28488,112.6117258726,1.62816,0.47488,1.6960000000000002,109.32,18.81,110.9264553657,132.56,1.62816,0.47488,1.6960000000000002,1.62816,0.47488,1.6960000000000002,0.0,0.0,0.0,130.24,112.36816,39.22488,119.0176230346,1.62816,0.47488,1.6960000000000002,110.74,38.75,117.3239536497,127.72,108.02816,33.93488,113.2327666076,1.62816,0.47488,1.6960000000000002,106.4,33.46,111.5371310372,127.72
2021-03-31 20:00:00,112.7632,18.4251,114.2585821033,0.9432,0.2751,0.9825,111.82,18.15,113.2834272963,132.08,0.9432,0.2751,0.9825,0.9432,0.2751,0.9825,0.0,0.0,0.0,129.89,114.2232,38.2451,120.4559134798,0.9432,0.2751,0.9825,113.28,37.97,119.4741783818,127.27,109.7332,34.0451,114.8931852472,0.9432,0.2751,0.9825,108.79,33.77,113.9108291604,127.27
2021-03-31 20:30:00,113.644,18.4995,115.1398724867,0.684,0.1995,0.7125,112.96,18.3,114.4327383226,131.96,0.684,0.1995,0.7125,0.684,0.1995,0.7125,0.0,0.0,0.0,129.77,115.134,38.2795,121.3307795914,0.684,0.1995,0.7125,114.45,38.08,120.6187750725,127.16,110.574,33.6695,115.5865247607,0.684,0.1995,0.7125,109.89,33.47,114.8740745338,127.16
2021-03-31 21:00:00,111.07776,19.48018,112.7729851491,0.6177600000000001,0.18018,0.6435000000000001,110.46,19.3,112.1334098295,131.76,0.6177600000000001,0.18018,0.6435000000000001,0.6177600000000001,0.18018,0.6435000000000001,0.0,0.0,0.0,129.46,112.51776,39.20018,119.1507466508,0.6177600000000001,0.18018,0.6435000000000001,111.9,39.02,118.5081026766,126.97,108.07776,32.53018,112.8672442184,0.6177600000000001,0.18018,0.6435000000000001,107.46,32.35,112.22376798170001,126.97
2021-03-31 21:30:00,107.40504,21.58772,109.553056882,1.29504,0.37772000000000006,1.349,106.11,21.21,108.2090393636,132.28,1.29504,0.37772000000000006,1.349,1.29504,0.37772000000000006,1.349,0.0,0.0,0.0,129.72,108.75504,41.43772,116.3818858938,1.29504,0.37772000000000006,1.349,107.46,41.06,115.0372774365,127.46,104.56504,31.23772,109.1313096274,1.29504,0.37772000000000006,1.349,103.27,30.86,107.7823385347,127.46
2021-03-31 22:00:00,101.61088,23.61109,104.3180449652,1.10088,0.32109000000000004,1.14675,100.51,23.29,103.173078853,132.47,1.10088,0.32109000000000004,1.14675,1.10088,0.32109000000000004,1.14675,0.0,0.0,0.0,129.63,102.86088,43.58109,111.7124524839,1.10088,0.32109000000000004,1.14675,101.76,43.26,110.5736189152,127.63,98.97088,29.49109,103.2712906735,1.10088,0.32109000000000004,1.14675,97.87,29.17,102.1245602194,127.63
2021-03-31 22:30:00,95.12,26.68,98.7908740725,0.72,0.21,0.75,94.4,26.47,98.0409144184,133.35,0.72,0.21,0.75,0.72,0.21,0.75,0.0,0.0,0.0,130.11,96.23,46.9,107.0505623526,0.72,0.21,0.75,95.51,46.69,106.3114114289,128.47,92.68,26.93,96.5132493495,0.72,0.21,0.75,91.96,26.72,95.763249736,128.47
2021-03-31 23:00:00,89.01256,28.80283,93.5566077504,1.07256,0.31283000000000005,1.11725,87.94,28.49,92.4398382733,133.41,1.07256,0.31283000000000005,1.11725,1.07256,0.31283000000000005,1.11725,0.0,0.0,0.0,129.88,89.99256,49.05283,102.4931265323,1.07256,0.31283000000000005,1.11725,88.92,48.74,101.4019427822,128.52,86.78256,25.19283,90.3653219081,1.07256,0.31283000000000005,1.11725,85.71,24.88,89.2480728083,128.52
2021-03-31 23:30:00,83.61464,30.566769999999998,89.0265996799,1.15464,0.33677,1.20275,82.46,30.23,87.8265591948,133.96,1.15464,0.33677,1.20275,1.15464,0.33677,1.20275,0.0,0.0,0.0,130.21,84.49464,50.96677,98.6760144765,1.15464,0.33677,1.20275,83.34,50.63,97.5138579895,129.05,81.57464,23.95677,85.0196960707,1.15464,0.33677,1.20275,80.42,23.62,83.8169481668,129.05
2021-04-01 00:00:00,79.23256,31.67783,85.3304369944,1.19256,0.34783000000000003,1.24225,78.04,31.33,84.0940574595,134.56,1.19256,0.34783000000000003,1.24225,1.19256,0.34783000000000003,1.24225,0.0,0.0,0.0,130.68,80.03256,52.22783,95.5665050458,1.19256,0.34783000000000003,1.24225,78.84,51.88,94.3783873564,129.62,77.35256,23.36783,80.8051608343,1.19256,0.34783000000000003,1.24225,76.16,23.02,79.5629687732,129.62
2021-04-01 00:30:00,75.54808,32.38569,82.1969908723,1.28808,0.37569,1.34175,74.26,32.01,80.8652440793,135.11,1.28808,0.37569,1.34175,1.28808,0.37569,1.34175,0.0,0.0,0.0,131.13,76.26808,53.11569,92.9413608199,1.28808,0.37569,1.34175,74.98,52.74,91.6706496104,130.15,73.78808,23.25569,77.3660640556,1.28808,0.37569,1.34175,72.5,22.88,76.0246302194,130.15
2021-04-01 01:00:00,73.41976,33.59368,80.7403027886,1.34976,0.39368000000000003,1.4060000000000001,72.07,33.2,79.3493850008,135.49,1.34976,0.39368000000000003,1.4060000000000001,1.34976,0.39368000000000003,1.4060000000000001,0.0,0.0,0.0,131.36,74.10976,54.42368,91.9466882057,1.34976,0.39368000000000003,1.4060000000000001,72.76,54.03,90.6270296324,130.51,71.73976,22.37368,75.1476860695,1.34976,0.39368000000000003,1.4060000000000001,70.39,21.98,73.7419317621,130.51
2021-04-01 01:30:00,73.29368,33.48649,80.5810681268,1.63368,0.47649,1.70175,71.66,33.01,78.8975012279,135.58,1.63368,0.47649,1.70175,1.63368,0.47649,1.70175,0.0,0.0,0.0,131.48,73.98368,54.36649,91.8112201273,1.63368,0.47649,1.70175,72.35,53.89,90.2144921839,130.6,71.63368,22.75649,75.1614392322,1.63368,0.47649,1.70175,70.0,22.28,73.460182412,130.6
2021-04-01 02:00:00,74.51528,33.63154,81.7533328755,1.6852800000000001,0.49154000000000003,1.7555,72.83,33.14,80.0154266376,135.58,1.6852800000000001,0.49154000000000003,1.7555,1.6852800000000001,0.49154000000000003,1.7555,0.0,0.0,0.0,131.48,75.21528,54.47154,92.868116248,1.6852800000000001,0.49154000000000003,1.7555,73.53,53.98,91.2167818989,130.6,72.80528,22.58154,76.2268636679,1.6852800000000001,0.49154000000000003,1.7555,71.12,22.09,74.4716221121,130.6
2021-04-01 02:30:00,72.56832,33.42701,79.8969715644,1.49832,0.43701,1.56075,71.07,32.99,78.3535895795,135.58,1.49832,0.43701,1.56075,1.49832,0.43701,1.56075,0.0,0.0,0.0,131.48,73.23832,54.29701,91.170262758,1.49832,0.43701,1.56075,71.74,53.86,89.7080107906,130.6,70.92832,22.78701,74.4988214857,1.49832,0.43701,1.56075,69.43,22.35,72.9386550466,130.6
2021-04-01 03:00:00,70.7308,33.8919,78.4315431077,1.4808,0.4319,1.5425,69.25,33.46,76.9099089845,136.06,1.4808,0.4319,1.5425,1.4808,0.4319,1.5425,0.0,0.0,0.0,131.91,71.3808,54.9119,90.0585108152,1.4808,0.4319,1.5425,69.9,54.48,88.6232497712,131.04,69.1408,22.7219,72.7786710805,1.4808,0.4319,1.5425,67.66,22.29,71.2370668964,131.04
2021-04-01 03:30:00,70.448,34.314,78.3605213102,1.488,0.434,1.55,68.96,33.88,76.8331699203,136.39,1.488,0.434,1.55,1.488,0.434,1.55,0.0,0.0,0.0,132.2,71.088,55.414,90.1344281615,1.488,0.434,1.55,69.6,54.98,88.6958871651,131.36,68.888,22.544,72.4830220121,1.488,0.434,1.55,67.4,22.11,70.93385721920001,131.36
2021-04-01 04:00:00,68.47144,34.33792,76.599156951,1.50144,0.43792000000000003,1.564,66.97,33.9,75.0612476582,136.58,1.50144,0.43792000000000003,1.564,1.50144,0.43792000000000003,1.564,0.0,0.0,0.0,132.39,69.09144,55.46792,88.60201595,1.50144,0.43792000000000003,1.564,67.59,55.03,87.1591016475,131.55,66.97144,22.65792,70.7004604964,1.50144,0.43792000000000003,1.564,65.47,22.22,69.1379006045,131.55
2021-04-01 04:30:00,68.83136,33.91248,76.7320820726,1.55136,0.45248000000000005,1.616,67.28,33.46,75.1410007918,136.48,1.55136,0.45248000000000005,1.616,1.55136,0.45248000000000005,1.616,0.0,0.0,0.0,132.32,69.46136,55.03248,88.6197178285,1.55136,0.45248000000000005,1.616,67.91,54.58,87.1248787661,131.42,67.32136,23.06248,71.1620931114,1.55136,0.45248000000000005,1.616,65.77,22.61,69.547861218,131.42
2021-04-01 05:00:00,69.38768,33.58099,77.0865294663,1.47768,0.43099000000000004,1.53925,67.91,33.15,75.5691114147,136.39,1.47768,0.43099000000000004,1.53925,1.47768,0.43099000000000004,1.53925,0.0,0.0,0.0,132.32,70.02768,54.66099,88.8352395953,1.47768,0.43099000000000004,1.53925,68.55,54.23,87.40706722,131.35,67.85768,23.25099,71.7305602304,1.47768,0.43099000000000004,1.53925,66.38,22.82,70.1929968017,131.35
2021-04-01 05:30:00,71.54304,32.97922,78.7783950347,1.40304,0.40922000000000003,1.4615,70.14,32.57,77.3332043821,135.94,1.40304,0.40922000000000003,1.4615,1.40304,0.40922000000000003,1.4615,0.0,0.0,0.0,131.88,72.23304,53.90922,90.1322143778,1.40304,0.40922000000000003,1.4615,70.83,53.5,88.7645137428,130.9,69.94304,23.40922,73.7564941239,1.40304,0.40922000000000003,1.4615,68.54,23.0,72.2961382095,130.9
2021-04-01 06:00:00,75.03688,31.68659,81.4528903475,1.49688,0.43659000000000003,1.55925,73.54,31.25,79.9042808615,135.66,1.49688,0.43659000000000003,1.55925,1.49688,0.43659000000000003,1.55925,0.0,0.0,0.0,131.78,75.77688,52.55659,92.2189280732,1.49688,0.43659000000000003,1.55925,74.28,52.12,90.7414613063,130.64,73.30688,24.54659,77.3073976794,1.49688,0.43659000000000003,1.55925,71.81,24.11,75.7493775552,130.64
2021-04-01 06:30:00,84.7072,26.0396,88.619244524,1.5072,0.43960000000000005,1.57,83.2,25.6,87.0494112559,134.07,1.5072,0.43960000000000005,1.57,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,130.86,85.6672,46.3996,97.4258283824,1.5072,0.43960000000000005,1.57,84.16,45.96,95.8917472987,129.11,82.6472,28.7496,87.504852254,1.5072,0.43960000000000005,1.57,81.14,28.31,85.9369286163,129.11
2021-04-01 07:00:00,90.1292,22.0031,92.7761235569,1.5192,0.4431,1.5825,88.61,21.56,91.1952065626,132.92,1.5192,0.4431,1.5825,1.5192,0.4431,1.5825,0.0,0.0,0.0,130.18,91.2192,41.9431,100.40003031,1.5192,0.4431,1.5825,89.7,41.5,98.8349128598,127.99,87.8892,31.7031,93.4323178897,1.5192,0.4431,1.5825,86.37,31.26,91.8529504153,127.99
2021-04-01 07:30:00,97.45536,18.59198,99.2129473055,1.51536,0.44198000000000004,1.5785,95.94,18.15,97.6417231515,132.08,1.51536,0.44198000000000004,1.5785,1.51536,0.44198000000000004,1.5785,0.0,0.0,0.0,129.78,98.68536,38.28198,105.8504146003,1.51536,0.44198000000000004,1.5785,97.17,37.84,104.277871574,127.2,94.95536,34.29198,100.957715332,1.51536,0.44198000000000004,1.5785,93.44,33.85,99.3823731856,127.2
2021-04-01 08:00:00,105.63472,15.50221,106.7661584228,2.30472,0.6722100000000001,2.40075,103.33,14.83,104.3887819643,132.17,2.30472,0.6722100000000001,2.40075,2.30472,0.6722100000000001,2.40075,0.0,0.0,0.0,130.3,107.01472,35.20221,112.6558737286,2.30472,0.6722100000000001,2.40075,104.71,34.53,110.256541756,127.27,102.88472,37.83221,109.6199877895,2.30472,0.6722100000000001,2.40075,100.58,37.16,107.2250064118,127.27
2021-04-01 08:30:00,113.73696,11.39078,114.305931338,2.43696,0.7107800000000001,2.5385,111.3,10.68,111.8112355714,131.14,2.43696,0.7107800000000001,2.5385,2.43696,0.7107800000000001,2.5385,0.0,0.0,0.0,129.81,115.28696,30.75078,119.3176165394,2.43696,0.7107800000000001,2.5385,112.85,30.04,116.779810327,126.29,110.74696,41.00078,118.0929850154,2.43696,0.7107800000000001,2.5385,108.31,40.29,115.5609804389,126.29
2021-04-01 09:00:00,117.44032,8.43801,117.7430625322,2.77032,0.8080100000000001,2.88575,114.67,7.63,114.9235650335,130.55,2.77032,0.8080100000000001,2.88575,2.77032,0.8080100000000001,2.88575,0.0,0.0,0.0,129.61,119.08032,27.60801,122.2388024625,2.77032,0.8080100000000001,2.88575,116.31,26.8,119.3576813615,125.72,114.33032,43.58801,122.3574136988,2.77032,0.8080100000000001,2.88575,111.56,42.78,119.4812202817,125.72
2021-04-01 09:30:00,119.09352,7.51936,119.3306636234,2.84352,0.8293600000000001,2.9619999999999997,116.25,6.69,116.4423402376,130.43,2.84352,0.8293600000000001,2.9619999999999997,2.84352,0.8293600000000001,2.9619999999999997,0.0,0.0,0.0,129.61,120.75352,26.62936,123.654904498,2.84352,0.8293600000000001,2.9619999999999997,117.91,25.8,120.6996607286,125.61,115.91352,44.40936,124.1295104896,2.84352,0.8293600000000001,2.9619999999999997,113.07,43.58,121.1777260886,125.61
2021-04-01 10:00:00,121.5468,6.7849,121.736023667,2.8968,0.8449000000000001,3.0175,118.65,5.94,118.7985946887,130.41,2.8968,0.8449000000000001,3.0175,2.8968,0.8449000000000001,3.0175,0.0,0.0,0.0,129.72,123.2568,25.8549,125.9393290448,2.8968,0.8449000000000001,3.0175,120.36,25.01,122.9309956846,125.58,118.2968,45.0249,126.5755683781,2.8968,0.8449000000000001,3.0175,115.4,44.18,123.5679262592,125.58
2021-04-01 10:30:00,123.08184,5.95637,123.2258807287,2.90184,0.8463700000000001,3.02275,120.18,5.11,120.2885884031,130.23,2.90184,0.8463700000000001,3.02275,2.90184,0.8463700000000001,3.02275,0.0,0.0,0.0,129.67,124.84184,24.96637,127.3138038296,2.90184,0.8463700000000001,3.02275,121.94,24.12,124.3026065696,125.41,119.78184,45.66637,128.1916789139,2.90184,0.8463700000000001,3.02275,116.88,44.82,125.1789391232,125.41
2021-04-01 11:00:00,123.83432,5.24501,123.9453465837,3.03432,0.8850100000000001,3.16075,120.8,4.36,120.8786565114,129.84,3.03432,0.8850100000000001,3.16075,3.03432,0.8850100000000001,3.16075,0.0,0.0,0.0,129.37,125.60432,24.16501,127.90775156710001,3.03432,0.8850100000000001,3.16075,122.57,23.28,124.7612251463,125.02,120.51432,46.20501,129.0682155845,3.03432,0.8850100000000001,3.16075,117.48,45.32,125.9184370932,125.02
2021-04-01 11:30:00,124.45712,5.02916,124.5586896567,3.11712,0.9091600000000001,3.247,121.34,4.12,121.4099254592,129.73,3.11712,0.9091600000000001,3.247,3.11712,0.9091600000000001,3.247,0.0,0.0,0.0,129.31,126.23712,23.91916,128.4832155614,3.11712,0.9091600000000001,3.247,123.12,23.01,125.251724539,124.88,121.11712,46.37916,129.6934201855,3.11712,0.9091600000000001,3.247,118.0,45.47,126.4575853794,124.88
2021-04-01 12:00:00,125.06456,4.72383,125.153740407,3.06456,0.8938300000000001,3.19225,122.0,3.83,122.0601036375,130.05,3.06456,0.8938300000000001,3.19225,3.06456,0.8938300000000001,3.19225,0.0,0.0,0.0,129.66,126.85456,23.70383,129.0501877157,3.06456,0.8938300000000001,3.19225,123.79,22.81,125.8739853981,125.17,121.70456,46.86383,130.4155607551,3.06456,0.8938300000000001,3.19225,118.64,45.97,127.234784945,125.17
2021-04-01 12:30:00,127.08416,5.28788,127.1941248557,3.28416,0.9578800000000001,3.421,123.8,4.33,123.8756993926,130.19,3.28416,0.9578800000000001,3.421,3.28416,0.9578800000000001,3.421,0.0,0.0,0.0,129.77,128.88416,24.30788,131.1563941598,3.28416,0.9578800000000001,3.421,125.6,23.35,127.7520352088,125.33,123.65416,46.48788,132.1040282209,3.28416,0.9578800000000001,3.421,120.37,45.53,128.6931148119,125.33
2021-04-01 13:00:00,127.29168,5.84799,127.4259423519,3.18168,0.9279900000000001,3.31425,124.11,4.92,124.2074816587,130.41,3.18168,0.9279900000000001,3.31425,3.18168,0.9279900000000001,3.31425,0.0,0.0,0.0,129.94,129.11168,24.92799,131.4961238891,3.18168,0.9279900000000001,3.31425,125.93,24.0,128.196586928,125.56,123.86168,46.03799,132.1408804862,3.18168,0.9279900000000001,3.31425,120.68,45.11,128.8354551356,125.56
2021-04-01 13:30:00,125.47888,7.67259,125.7132370252,3.12888,0.9125900000000001,3.25925,122.35,6.76,122.5366071833,130.74,3.12888,0.9125900000000001,3.25925,3.12888,0.9125900000000001,3.25925,0.0,0.0,0.0,130.04,127.25888,26.88259,130.0672756075,3.12888,0.9125900000000001,3.25925,124.13,25.97,126.8175768575,125.89,122.10888,44.51259,129.9690318628,3.12888,0.9125900000000001,3.25925,118.98,43.6,126.7170091187,125.89
2021-04-01 14:00:00,124.09104,8.10572,124.3554940684,3.55104,1.03572,3.699,120.54,7.07,120.7471593869,130.91,3.55104,1.03572,3.699,3.55104,1.03572,3.699,0.0,0.0,0.0,130.17,125.84104,27.35572,128.7800557734,3.55104,1.03572,3.699,122.29,26.32,125.090313374,126.08,120.79104,44.47572,128.7189380542,3.55104,1.03572,3.699,117.24,43.44,125.0290014357,126.08
2021-04-01 14:30:00,123.132,7.69725,123.3723513659,3.762,1.09725,3.91875,119.37,6.6,119.5523186726,130.91,3.762,1.09725,3.91875,3.762,1.09725,3.91875,0.0,0.0,0.0,130.17,124.842,26.97725,127.7235177309,3.762,1.09725,3.91875,121.08,25.88,123.814945786,126.08,119.872,45.07725,128.0673840272,3.762,1.09725,3.91875,116.11,43.98,124.1602694101,126.08
2021-04-01 15:00:00,123.71392,7.78656,123.958721026,4.03392,1.17656,4.202,119.68,6.61,119.8623981906,131.3,4.03392,1.17656,4.202,4.03392,1.17656,4.202,0.0,0.0,0.0,130.57,125.43392,27.14656,128.3378510277,4.03392,1.17656,4.202,121.4,25.97,124.1466910554,126.42,120.42392,45.39656,128.6964186293,4.03392,1.17656,4.202,116.39,44.22,124.5071905554,126.42
2021-04-01 15:30:00,121.50376,10.16943,121.9285897592,4.52376,1.31943,4.71225,116.98,8.85,117.3142911158,131.93,4.52376,1.31943,4.71225,4.52376,1.31943,4.71225,0.0,0.0,0.0,130.92,123.18376,29.70943,126.7157802275,4.52376,1.31943,4.71225,118.66,28.39,122.0089656542,127.04,118.32376,43.82943,126.1805496686,4.52376,1.31943,4.71225,113.8,42.51,121.4806161492,127.04
2021-04-01 16:00:00,119.14104,12.26447,119.7706334485,5.02104,1.46447,5.23025,114.12,10.8,114.6299018581,132.12,5.02104,1.46447,5.23025,5.02104,1.46447,5.23025,0.0,0.0,0.0,130.87,120.75104,31.88447,124.8896836743,5.02104,1.46447,5.23025,115.73,30.42,119.6612272209,127.23,116.06104,42.22447,123.5033233264,5.02104,1.46447,5.23025,111.04,40.76,118.2846532734,127.23
2021-04-01 16:30:00,116.9328,17.2129,118.1929085954,8.7528,2.5529,9.1175,108.18,14.66,109.1688050681,131.48,8.7528,2.5529,9.1175,8.7528,2.5529,9.1175,0.0,0.0,0.0,129.75,118.4028,36.6729,123.9521062437,8.7528,2.5529,9.1175,109.65,34.12,114.8359564771,126.63,114.0128,39.0929,120.5287243534,8.7528,2.5529,9.1175,105.26,36.54,111.4218973093,126.63
2021-04-01 17:00:00,116.84872,17.89171,118.2105606634,8.50872,2.48171,8.86325,108.34,15.41,109.4304514292,131.05,8.50872,2.48171,8.86325,8.50872,2.48171,8.86325,0.0,0.0,0.0,129.24,118.31872,37.27171,124.0503924571,8.50872,2.48171,8.86325,109.81,34.79,115.18932329,126.2,113.92872,38.05171,120.1153024171,8.50872,2.48171,8.86325,105.42,35.57,111.2591627687,126.2
2021-04-01 17:30:00,117.65488,18.43309,119.0900902458,7.96488,2.32309,8.29675,109.69,16.11,110.8667136701,131.17,7.96488,2.32309,8.29675,7.96488,2.32309,8.29675,0.0,0.0,0.0,129.29,119.14488,37.87309,125.0194919857,7.96488,2.32309,8.29675,111.18,35.55,116.7252967441,126.32,114.69488,37.35309,120.6240806421,7.96488,2.32309,8.29675,106.73,35.03,112.3316242204,126.32
2021-04-01 18:00:00,119.35968,19.59949,120.9581465548,7.1296800000000005,2.07949,7.42675,112.23,17.52,113.5892745817,131.32,7.1296800000000005,2.07949,7.42675,7.1296800000000005,2.07949,7.42675,0.0,0.0,0.0,129.29,120.87968,39.11949,127.0520819773,7.1296800000000005,2.07949,7.42675,113.75,37.04,119.6286926285,126.48,116.30968,35.84949,121.7091927299,7.1296800000000005,2.07949,7.42675,109.18,33.77,114.283355306,126.48
2021-04-01 18:30:00,118.9916,20.4138,120.7299635592,6.5616,1.9138000000000002,6.835,112.43,18.5,113.9418926471,131.27,6.5616,1.9138000000000002,6.835,6.5616,1.9138000000000002,6.835,0.0,0.0,0.0,129.17,120.5116,39.9338,126.9557171497,6.5616,1.9138000000000002,6.835,113.95,38.02,120.1254465132,126.48,115.9116,34.6338,120.9752004214,6.5616,1.9138000000000002,6.835,109.35,32.72,114.140356141,126.48
2021-04-01 19:00:00,121.1604,19.60095,122.7356499517,6.1404,1.79095,6.39625,115.02,17.81,116.3907062441,130.47,6.1404,1.79095,6.39625,6.1404,1.79095,6.39625,0.0,0.0,0.0,128.48,122.7304,38.91095,128.7509732548,6.1404,1.79095,6.39625,116.59,37.12,122.356538444,125.68,117.9804,34.59095,122.9467714341,6.1404,1.79095,6.39625,111.84,32.8,116.5505280983,125.68
2021-04-01 19:30:00,121.61008,17.03794,122.7978133236,2.05008,0.59794,2.1355,119.56,16.44,120.6849916104,130.17,2.05008,0.59794,2.1355,2.05008,0.59794,2.1355,0.0,0.0,0.0,128.38,123.27008,36.21794,128.4805502831,2.05008,0.59794,2.1355,121.22,35.62,126.3450545134,125.41,118.29008,34.39794,123.1899399409,2.05008,0.59794,2.1355,116.24,33.8,121.0544406455,125.41
2021-04-01 20:00:00,120.40576,16.46918,121.5268732876,1.50576,0.43918,1.5685,118.9,16.03,119.9757096249,129.8,1.50576,0.43918,1.5685,1.50576,0.43918,1.5685,0.0,0.0,0.0,128.06,122.06576,35.56918,127.142504027,1.50576,0.43918,1.5685,120.56,35.13,125.5740040773,125.04,117.10576,34.41918,122.0591617907,1.50576,0.43918,1.5685,115.6,33.98,120.4906651986,125.04
2021-04-01 20:30:00,122.43248,16.54239,123.5449830056,2.20248,0.64239,2.29425,120.23,15.9,121.2768028108,129.8,2.20248,0.64239,2.29425,2.20248,0.64239,2.29425,0.0,0.0,0.0,128.06,124.11248,35.63239,129.1261976086,2.20248,0.64239,2.29425,121.91,34.99,126.8319683676,125.01,119.10248,34.71239,124.0578524788,2.20248,0.64239,2.29425,116.9,34.07,121.7636025255,125.01
2021-04-01 21:00:00,117.77616,19.18513,119.3285090725,2.24616,0.6551300000000001,2.33975,115.53,18.53,117.0065887034,130.68,2.24616,0.6551300000000001,2.33975,2.24616,0.6551300000000001,2.33975,0.0,0.0,0.0,128.6,119.37616,38.54513,125.4447871498,2.24616,0.6551300000000001,2.33975,117.13,37.89,123.1060071646,125.87,114.59616,32.84513,119.2102447421,2.24616,0.6551300000000001,2.33975,112.35,32.19,116.8705206628,125.87
2021-04-01 21:30:00,113.67776,22.58393,115.8993831427,2.20776,0.64393,2.29975,111.47,21.94,113.6086462379,131.42,2.20776,0.64393,2.29975,2.20776,0.64393,2.29975,0.0,0.0,0.0,128.94,115.17776,42.19393,122.663132715,2.20776,0.64393,2.29975,112.97,41.55,120.3686977582,126.57,110.62776,30.17393,114.6689466868,2.20776,0.64393,2.29975,108.42,29.53,112.3695568203,126.57
2021-04-01 22:00:00,108.21928,24.78979,111.0222781786,2.15928,0.6297900000000001,2.24925,106.06,24.16,108.7769699891,132.41,2.15928,0.6297900000000001,2.24925,2.15928,0.6297900000000001,2.24925,0.0,0.0,0.0,129.64,109.60928,44.71979,118.3809692466,2.15928,0.6297900000000001,2.24925,107.45,44.09,116.1440080245,127.51,105.37928,28.81979,109.2491324861,2.15928,0.6297900000000001,2.24925,103.22,28.19,107.0002079437,127.51
2021-04-01 22:30:00,101.43392,27.09781,104.9911016866,1.36392,0.39781000000000005,1.42075,100.07,26.7,103.5707241454,133.17,1.36392,0.39781000000000005,1.42075,1.36392,0.39781000000000005,1.42075,0.0,0.0,0.0,130.03,102.69392,47.28781,113.058295492,1.36392,0.39781000000000005,1.42075,101.33,46.89,111.6532175981,128.22,98.77392,26.82781,102.3524238187,1.36392,0.39781000000000005,1.42075,97.41,26.43,100.9319226013,128.22
2021-04-01 23:00:00,95.29408,28.73619,99.5325589883,1.32408,0.38619000000000003,1.37925,93.97,28.35,98.1533667278,133.28,1.32408,0.38619000000000003,1.37925,1.32408,0.38619000000000003,1.37925,0.0,0.0,0.0,129.92,96.43408,48.95619,108.1491577626,1.32408,0.38619000000000003,1.37925,95.11,48.57,106.7939932768,128.33,92.85408,25.31619,96.2433875586,1.32408,0.38619000000000003,1.37925,91.53,24.93,94.8643547388,128.33
2021-04-01 23:30:00,88.20136,30.29998,93.2607564512,1.3713600000000001,0.39998000000000006,1.4285,86.83,29.9,91.8338657577,133.85,1.3713600000000001,0.39998000000000006,1.4285,1.3713600000000001,0.39998000000000006,1.4285,0.0,0.0,0.0,130.24,89.22136,50.67998,102.6104841283,1.3713600000000001,0.39998000000000006,1.4285,87.85,50.28,101.2210496883,128.85,86.01136,24.31998,89.3835302293,1.3713600000000001,0.39998000000000006,1.4285,84.64,23.92,87.955079444,128.85
2021-04-02 00:00:00,84.4176,31.9593,90.2647663612,1.1976,0.3493,1.2475,83.22,31.61,89.0211238976,134.47,1.1976,0.3493,1.2475,1.1976,0.3493,1.2475,0.0,0.0,0.0,130.65,85.3476,52.5193,100.2122232976,1.1976,0.3493,1.2475,84.15,52.17,99.0097540649,129.44,82.3376,23.0793,85.511019537,1.1976,0.3493,1.2475,81.14,22.73,84.2635894085,129.44
2021-04-02 00:30:00,81.2884,33.7087,88.0004569889,1.0584,0.30870000000000003,1.1025,80.23,33.4,86.904619555,135.35,1.0584,0.30870000000000003,1.1025,1.0584,0.30870000000000003,1.1025,0.0,0.0,0.0,131.33,82.1684,54.5187,98.610012718,1.0584,0.30870000000000003,1.1025,81.11,54.21,97.5579632834,130.3,79.33840000000001,21.9587,82.3211164905,1.0584,0.30870000000000003,1.1025,78.28,21.65,81.2187225952,130.3
2021-04-02 01:00:00,78.76448,34.72589,86.0797929015,1.01448,0.29589000000000004,1.05675,77.75,34.43,85.0322726969,135.63,1.01448,0.29589000000000004,1.05675,1.01448,0.29589000000000004,1.05675,0.0,0.0,0.0,131.48,79.58448,55.62589,97.0975236304,1.01448,0.29589000000000004,1.05675,78.57,55.33,96.0971060959,130.58,76.88448,21.16589,79.7447061839,1.01448,0.29589000000000004,1.05675,75.87,20.87,78.688079148,130.58
2021-04-02 01:30:00,78.66496,34.38478,85.8515522716,1.04496,0.30478000000000005,1.0885,77.62,34.08,84.77211098,135.47,1.04496,0.30478000000000005,1.0885,1.04496,0.30478000000000005,1.0885,0.0,0.0,0.0,131.36,79.47496,55.25478,96.7954543346,1.04496,0.30478000000000005,1.0885,78.43,54.95,95.7641237625,130.42,76.78496,21.45478,79.7260162497,1.04496,0.30478000000000005,1.0885,75.74,21.15,78.6375870688,130.42
2021-04-02 02:00:00,80.18232,34.21276,87.1763579613,1.07232,0.31276000000000004,1.117,79.11,33.9,86.0674276367,135.32,1.07232,0.31276000000000004,1.117,1.07232,0.31276000000000004,1.117,0.0,0.0,0.0,131.25,81.02232,55.02276,97.9393713284,1.07232,0.31276000000000004,1.117,79.95,54.71,96.8771727498,130.29,78.24232,21.46276,81.1326734787,1.07232,0.31276000000000004,1.117,77.17,21.15,80.0158196859,130.29
2021-04-02 02:30:00,80.06456,34.45633,87.1640547764,1.08456,0.31633,1.12975,78.98,34.14,86.0428962785,135.46,1.08456,0.31633,1.12975,1.08456,0.31633,1.12975,0.0,0.0,0.0,131.35,80.91456,55.33633,98.0269118042,1.08456,0.31633,1.12975,79.83,55.02,96.9537482514,130.41,78.15456,21.39633,81.0304768977,1.08456,0.31633,1.12975,77.07,21.08,79.9008842254,130.41
2021-04-02 03:00:00,77.42088,34.87984,84.915227718,1.13088,0.32984,1.178,76.29,34.55,83.7488304396,135.73,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0.0,0.0,0.0,131.57,78.22088,55.79984,96.0839643853,1.13088,0.32984,1.178,77.09,55.47,94.9725697241,130.68,75.59088,21.20984,78.5101168767,1.13088,0.32984,1.178,74.46,20.88,77.3321795891,130.68
2021-04-02 03:30:00,76.67576,34.97418,84.2755328565,1.1457600000000001,0.33418000000000003,1.1935,75.53,34.64,83.0945876697,135.92,1.1457600000000001,0.33418000000000003,1.1935,1.1457600000000001,0.33418000000000003,1.1935,0.0,0.0,0.0,131.73,77.45576,55.96418,95.5582764613,1.1457600000000001,0.33418000000000003,1.1935,76.31,55.63,94.434702308,130.86,74.87576,21.27418,77.839387011,1.1457600000000001,0.33418000000000003,1.1935,73.73,20.94,76.6459163948,130.86
2021-04-02 04:00:00,75.2644,35.17045,83.0764133829,1.3044,0.38045,1.3587500000000001,73.96,34.79,81.7338711918,136.03,1.3044,0.38045,1.3587500000000001,1.3044,0.38045,1.3587500000000001,0.0,0.0,0.0,131.82,76.0144,56.19045,94.528068205,1.3044,0.38045,1.3587500000000001,74.71,55.81,93.25416988,130.96,73.5244,21.29045,76.5448930796,1.3044,0.38045,1.3587500000000001,72.22,20.91,75.1861456653,130.96
2021-04-02 04:30:00,73.67304,35.69797,81.8661217169,1.19304,0.34797,1.24275,72.48,35.35,80.6410125184,135.94,1.19304,0.34797,1.24275,1.19304,0.34797,1.24275,0.0,0.0,0.0,131.67,74.39304,56.70797,93.542066804,1.19304,0.34797,1.24275,73.2,56.36,92.3833837873,130.87,71.96304,20.67797,74.8749462061,1.19304,0.34797,1.24275,70.77,20.33,73.6322062687,130.87
2021-04-02 05:00:00,72.54424,35.76832,80.882875028,1.19424,0.34832,1.244,71.35,35.42,79.6580121519,136.06,1.19424,0.34832,1.244,1.19424,0.34832,1.244,0.0,0.0,0.0,131.77,73.25424,56.79832,92.6942977362,1.19424,0.34832,1.244,72.06,56.45,91.5382220714,131.0,70.89424,20.67832,73.8484000043,1.19424,0.34832,1.244,69.7,20.33,72.6044000044,131.0
2021-04-02 05:30:00,74.63456,35.42508,82.6150945009,1.11456,0.32508000000000004,1.161,73.52,35.1,81.4690149689,135.87,1.11456,0.32508000000000004,1.161,1.11456,0.32508000000000004,1.161,0.0,0.0,0.0,131.64,75.38456,56.38508,94.1387759268,1.11456,0.32508000000000004,1.161,74.27,56.06,93.0524395167,130.81,72.90456,20.80508,75.8150791241,1.11456,0.32508000000000004,1.161,71.79,20.48,74.6540990167,130.81
2021-04-02 06:00:00,76.91704,34.58872,84.33629464,1.12704,0.32872,1.174,75.79,34.26,83.1737440542,135.58,1.12704,0.32872,1.174,1.12704,0.32872,1.174,0.0,0.0,0.0,131.44,77.70704,55.48872,95.4849837032,1.12704,0.32872,1.174,76.58,55.16,94.3775502967,130.53,75.10704,21.39872,78.095919709,1.12704,0.32872,1.174,73.98,21.07,76.9219429032,130.53
2021-04-02 06:30:00,80.93008,32.50419,87.2135323007,1.18008,0.34419000000000005,1.22925,79.75,32.16,85.9902791018,135.03,1.18008,0.34419000000000005,1.22925,1.18008,0.34419000000000005,1.22925,0.0,0.0,0.0,131.14,81.80008,53.22419,97.591328965,1.18008,0.34419000000000005,1.22925,80.62,52.88,96.4151378156,129.98,78.98008,23.02419,82.2676507624,1.18008,0.34419000000000005,1.22925,77.8,22.68,81.038400774,129.98
2021-04-02 07:00:00,84.52392,31.40781,90.1706359142,1.12392,0.32781000000000005,1.17075,83.4,31.08,89.0029572542,135.4,1.12392,0.32781000000000005,1.17075,1.12392,0.32781000000000005,1.17075,0.0,0.0,0.0,131.65,85.46392,52.19781,100.1433621892,1.12392,0.32781000000000005,1.17075,84.34,51.87,99.0137995433,130.34,82.45392,24.21781,85.9369026936,1.12392,0.32781000000000005,1.17075,81.33,23.89,84.7661548025,130.34
2021-04-02 07:30:00,88.88168,29.67924,93.7059780729,1.23168,0.35924,1.283,87.65,29.32,92.4239411624,134.38,1.23168,0.35924,1.283,1.23168,0.35924,1.283,0.0,0.0,0.0,130.84,89.91168,50.15924,102.9565906477,1.23168,0.35924,1.283,88.68,49.8,101.7063537838,129.37,86.66168,25.14924,90.2370824717,1.23168,0.35924,1.283,85.43,24.79,88.9540836612,129.37
2021-04-02 08:00:00,93.84456,27.77258,97.867858061,1.89456,0.5525800000000001,1.9735,91.95,27.22,95.8943736619,133.97,1.89456,0.5525800000000001,1.9735,1.89456,0.5525800000000001,1.9735,0.0,0.0,0.0,130.71,94.97456,48.13258,106.4749374484,1.89456,0.5525800000000001,1.9735,93.08,47.58,104.5358445702,128.97,91.49456,27.05258,95.4101493252,1.89456,0.5525800000000001,1.9735,89.6,26.5,93.4366630397,128.97
2021-04-02 08:30:00,98.5428,25.59665,101.8129261099,2.4228,0.7066500000000001,2.52375,96.12,24.89,99.2903142305,133.22,2.4228,0.7066500000000001,2.52375,2.4228,0.7066500000000001,2.52375,0.0,0.0,0.0,130.25,99.7428,45.73665,109.7290631741,2.4228,0.7066500000000001,2.52375,97.32,45.03,107.2328461806,128.24,96.0428,28.95665,100.3130450692,2.4228,0.7066500000000001,2.52375,93.62,28.25,97.7894007549,128.24
2021-04-02 09:00:00,102.19184,24.46137,105.078688538,2.78184,0.81137,2.8977500000000003,99.41,23.65,102.1844929527,132.67,2.78184,0.81137,2.8977500000000003,2.78184,0.81137,2.8977500000000003,0.0,0.0,0.0,129.86,103.45184,44.43137,112.5896524529,2.78184,0.81137,2.8977500000000003,100.67,43.62,109.7139612811,127.72,99.56184,29.77137,103.9177292663,2.78184,0.81137,2.8977500000000003,96.78,28.96,101.0200475153,127.72
2021-04-02 09:30:00,105.47104,22.67947,107.8818735384,3.22104,0.93947,3.35525,102.25,21.74,104.5355925032,132.13,3.22104,0.93947,3.35525,3.22104,0.93947,3.35525,0.0,0.0,0.0,129.55,106.81104,42.47947,114.9482650472,3.22104,0.93947,3.35525,103.59,41.54,111.6085108762,127.19,102.75104,31.30947,107.415357993,3.22104,0.93947,3.35525,99.53,30.37,104.0603565245,127.19
2021-04-02 10:00:00,107.77656,21.92858,109.9847694285,3.52656,1.02858,3.6734999999999998,104.25,20.9,106.3243739695,131.99,3.52656,1.02858,3.6734999999999998,3.52656,1.02858,3.6734999999999998,0.0,0.0,0.0,129.55,109.14656,41.65858,116.8264047527,3.52656,1.02858,3.6734999999999998,105.62,40.63,113.165283104,127.06,104.98656,32.04858,109.7692546237,3.52656,1.02858,3.6734999999999998,101.46,31.02,106.0960508219,127.06
2021-04-02 10:30:00,108.438,21.3665,110.5229712153,4.068,1.1865,4.2375,104.37,20.18,106.303007013,131.65,4.068,1.1865,4.2375,4.068,1.1865,4.2375,0.0,0.0,0.0,129.27,109.818,40.9865,117.2172611276,4.068,1.1865,4.2375,105.75,39.8,112.9916036704,126.72,105.638,32.6365,110.5645882561,4.068,1.1865,4.2375,101.57,31.45,106.3276417495,126.72
2021-04-02 11:00:00,108.73032,21.41926,110.8199764765,4.90032,1.42926,5.1045,103.83,19.99,105.7367911372,131.59,4.90032,1.42926,5.1045,4.90032,1.42926,5.1045,0.0,0.0,0.0,129.21,110.10032,40.96926,117.4757878418,4.90032,1.42926,5.1045,105.2,39.54,112.3852819545,126.67,105.95032,32.89926,110.9406671003,4.90032,1.42926,5.1045,101.05,31.47,105.8369661319,126.67
2021-04-02 11:30:00,107.64584,21.35337,109.7433063091,5.08584,1.48337,5.29775,102.56,19.87,104.4670785463,131.56,5.08584,1.48337,5.29775,5.08584,1.48337,5.29775,0.0,0.0,0.0,129.21,108.99584,40.89337,116.4146075339,5.08584,1.48337,5.29775,103.91,39.41,111.1325163937,126.64,104.91584,33.06337,110.0023632413,5.08584,1.48337,5.29775,99.83,31.58,104.7058990697,126.64
2021-04-02 12:00:00,105.1892,21.9656,107.4581564145,6.0192,1.7556,6.27,99.17,20.21,101.2083642788,131.56,6.0192,1.7556,6.27,6.0192,1.7556,6.27,0.0,0.0,0.0,129.14,106.4592,41.5256,114.2713293876,6.0192,1.7556,6.27,100.44,39.77,108.0270637387,126.64,102.5592,33.0856,107.7638456626,6.0192,1.7556,6.27,96.54,31.33,101.4965048659,126.64
2021-04-02 12:30:00,103.636,22.59175,106.0698244746,7.446,2.17175,7.75625,96.19,20.42,98.3335776833,131.72,7.446,2.17175,7.75625,7.446,2.17175,7.75625,0.0,0.0,0.0,129.24,104.866,42.19175,113.0354887815,7.446,2.17175,7.75625,97.42,40.02,105.3197835167,126.77,101.116,33.46175,106.5088454968,7.446,2.17175,7.75625,93.67,31.29,98.7579515786,126.77
2021-04-02 13:00:00,101.00208,22.98269,103.5838993472,7.31208,2.13269,7.61675,93.69,20.85,95.9819701819,132.24,7.31208,2.13269,7.61675,7.31208,2.13269,7.61675,0.0,0.0,0.0,129.68,102.16208,42.72269,110.7353549268,7.31208,2.13269,7.61675,94.85,40.59,103.1701051662,127.26,98.56208,33.38269,104.0619411964,7.31208,2.13269,7.61675,91.25,31.25,96.4527086193,127.26
2021-04-02 13:30:00,97.92976,24.49118,100.9458062103,7.16976,2.09118,7.4685,90.76,22.4,93.4833546681,132.81,7.16976,2.09118,7.4685,7.16976,2.09118,7.4685,0.0,0.0,0.0,130.07,99.03976,44.38118,108.5290891837,7.16976,2.09118,7.4685,91.87,42.29,101.1362496833,127.82,95.59976,32.26118,100.8964709346,7.16976,2.09118,7.4685,88.43,30.17,93.4349709691,127.82
2021-04-02 14:00:00,96.85688,25.42159,100.1374677204,7.37688,2.15159,7.6842500000000005,89.48,23.27,92.456277775,133.16,7.37688,2.15159,7.6842500000000005,7.37688,2.15159,7.6842500000000005,0.0,0.0,0.0,130.31,97.93688,45.45159,107.9698082691,7.37688,2.15159,7.6842500000000005,90.56,43.3,100.3792986626,128.15,94.57688,31.79159,99.777208947,7.37688,2.15159,7.6842500000000005,87.2,29.64,92.0997806729,128.15
2021-04-02 14:30:00,99.274,25.72575,102.5531144776,6.534,1.90575,6.80625,92.74,23.82,95.7501958223,133.53,6.534,1.90575,6.80625,6.534,1.90575,6.80625,0.0,0.0,0.0,130.65,100.404,45.91575,110.4047975138,6.534,1.90575,6.80625,93.87,44.01,103.6747654929,128.51,96.894,31.37575,101.8473609087,6.534,1.90575,6.80625,90.36,29.47,95.0442554813,128.51
2021-04-02 15:00:00,100.57712,25.86041,103.8485333207,5.72712,1.67041,5.96575,94.85,24.19,97.8860490571,133.89,5.72712,1.67041,5.96575,5.72712,1.67041,5.96575,0.0,0.0,0.0,130.99,101.73712,46.14041,111.7111409881,5.72712,1.67041,5.96575,96.01,44.47,105.8087945305,128.86,98.10712,31.01041,102.8914599132,5.72712,1.67041,5.96575,92.38,29.34,96.9272923381,128.86
2021-04-02 15:30:00,97.09384,26.91362,100.7549339112,6.66384,1.9436200000000001,6.9415,90.43,24.97,93.8141023514,133.61,6.66384,1.9436200000000001,6.9415,6.66384,1.9436200000000001,6.9415,0.0,0.0,0.0,130.57,98.19384,47.11362,108.9115393494,6.66384,1.9436200000000001,6.9415,91.53,45.17,102.0689463059,128.6,94.78384,30.28362,99.5041404438,6.66384,1.9436200000000001,6.9415,88.12,28.34,92.5650582023,128.6
2021-04-02 16:00:00,93.05864,28.20502,97.2390540465,8.10864,2.36502,8.4465,84.95,25.84,88.7930633552,133.8,8.10864,2.36502,8.4465,8.10864,2.36502,8.4465,0.0,0.0,0.0,130.63,94.03864,48.43502,105.7790951722,8.10864,2.36502,8.4465,85.93,46.07,97.5008194837,128.78,90.92864,30.04502,95.7638804511,8.10864,2.36502,8.4465,82.82,27.68,87.323163021,128.78
2021-04-02 16:30:00,92.82688,30.50034,97.7092646101,11.00688,3.21034,11.4655,81.82,27.29,86.2511246303,133.87,11.00688,3.21034,11.4655,11.00688,3.21034,11.4655,0.0,0.0,0.0,130.51,93.72688,50.79034,106.6038773772,11.00688,3.21034,11.4655,82.72,47.58,95.4277464892,128.84,90.78688,29.58034,95.4843133433,11.00688,3.21034,11.4655,79.78,26.37,84.0251468312,128.84
2021-04-02 17:00:00,96.61272,29.62496,101.0527383142,9.10272,2.65496,9.482,87.51,26.97,91.5717259857,133.35,9.10272,2.65496,9.482,9.10272,2.65496,9.482,0.0,0.0,0.0,130.07,97.61272,49.78496,109.5754778589,9.10272,2.65496,9.482,88.51,47.13,100.2759043839,128.35,94.38272,28.92496,98.7155061052,9.10272,2.65496,9.482,85.28,26.27,89.2344737195,128.35
2021-04-02 17:30:00,103.03992,28.19956,106.8290236677,7.84992,2.28956,8.177,95.19,25.91,98.6532523539,132.48,7.84992,2.28956,8.177,7.84992,2.28956,8.177,0.0,0.0,0.0,129.38,104.20992,48.11956,114.7832717821,7.84992,2.28956,8.177,96.36,45.83,106.70350744,127.54,100.53992,28.87956,104.6054706954,7.84992,2.28956,8.177,92.69,26.59,96.4285445291,127.54
2021-04-02 18:00:00,106.06416,26.57663,109.3431447264,6.6741600000000005,1.94663,6.95225,99.39,24.63,102.3963329422,131.66,6.6741600000000005,1.94663,6.95225,6.6741600000000005,1.94663,6.95225,0.0,0.0,0.0,128.73,107.30416,46.26663,116.8536854569,6.6741600000000005,1.94663,6.95225,100.63,44.32,109.9575340757,126.76,103.43416,29.12663,107.4569031289,6.6741600000000005,1.94663,6.95225,96.76,27.18,100.5049750012,126.76
2021-04-02 18:30:00,108.57192,25.71431,111.5754791666,5.91192,1.72431,6.15825,102.66,23.99,105.4257828996,131.41,5.91192,1.72431,6.15825,5.91192,1.72431,6.15825,0.0,0.0,0.0,128.57,109.88192,45.34431,118.8702771607,5.91192,1.72431,6.15825,103.97,43.62,112.749568957,126.51,105.80192,29.36431,109.801224845,5.91192,1.72431,6.15825,99.89,27.64,103.6435318773,126.51
2021-04-02 19:00:00,111.26328,25.58929,114.1679869274,6.20328,1.80929,6.46175,105.06,23.78,107.7176494359,131.41,6.20328,1.80929,6.46175,6.20328,1.80929,6.46175,0.0,0.0,0.0,128.57,112.62328,45.20929,121.3584900214,6.20328,1.80929,6.46175,106.42,43.4,114.9294409627,126.51,108.42328,29.53929,112.3751631797,6.20328,1.80929,6.46175,102.22,27.73,105.9144999516,126.51
2021-04-02 19:30:00,113.47472,23.02471,115.7870862819,2.24472,0.65471,2.33825,111.23,22.37,113.4571716552,131.11,2.24472,0.65471,2.33825,2.24472,0.65471,2.33825,0.0,0.0,0.0,128.57,114.96472,42.58471,122.5983049249,2.24472,0.65471,2.33825,112.72,41.93,120.2660521511,126.23,110.43472,29.61471,114.3366014444,2.24472,0.65471,2.33825,108.19,28.96,111.9989182983,126.23
2021-04-02 20:00:00,114.08768,23.21349,116.4253616948,1.89768,0.55349,1.97675,112.19,22.66,114.4555446451,131.22,1.89768,0.55349,1.97675,1.89768,0.55349,1.97675,0.0,0.0,0.0,128.63,115.57768,42.79349,123.2456202084,1.89768,0.55349,1.97675,113.68,42.24,121.27390486,126.35,111.00768,29.25349,114.7975247824,1.89768,0.55349,1.97675,109.11,28.7,112.8214611676,126.35
2021-04-02 20:30:00,114.07768,23.87849,116.5499865245,1.7776800000000001,0.51849,1.85175,112.3,23.36,114.7038778769,131.19,1.7776800000000001,0.51849,1.85175,1.7776800000000001,0.51849,1.85175,0.0,0.0,0.0,128.51,115.56768,43.46849,123.4722571409,1.7776800000000001,0.51849,1.85175,113.79,42.95,121.625928979,126.32,110.99768,28.48849,114.5952836196,1.7776800000000001,0.51849,1.85175,109.22,27.97,112.7445311312,126.32
2021-04-02 21:00:00,110.6756,25.15705,113.4987471299,1.8756,0.54705,1.95375,108.8,24.61,111.548608687,131.72,1.8756,0.54705,1.95375,1.8756,0.54705,1.95375,0.0,0.0,0.0,128.89,112.1056,44.88705,120.7580755439,1.8756,0.54705,1.95375,110.23,44.34,118.8136713514,126.83,107.7256,27.73705,111.2391515522,1.8756,0.54705,1.95375,105.85,27.19,109.286406291,126.83
2021-04-02 21:30:00,106.55256,26.72408,109.8527400405,1.7625600000000001,0.5140800000000001,1.8359999999999999,104.79,26.21,108.0180920031,132.4,1.7625600000000001,0.5140800000000001,1.8359999999999999,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.0,0.0,0.0,129.34,107.90256,46.64408,117.5526803335,1.7625600000000001,0.5140800000000001,1.8359999999999999,106.14,46.13,115.7310524449,127.47,103.73256,26.61408,107.0922651661,1.7625600000000001,0.5140800000000001,1.8359999999999999,101.97,26.1,105.2572605572,127.47
2021-04-02 22:00:00,101.18712,28.06291,105.0064768077,1.10712,0.32291000000000003,1.15325,100.08,27.74,103.8533292678,132.8,1.10712,0.32291000000000003,1.15325,1.10712,0.32291000000000003,1.15325,0.0,0.0,0.0,129.56,102.43712,48.13291,113.1818915682,1.10712,0.32291000000000003,1.15325,101.33,47.81,112.0426927559,127.84,98.52712,25.42291,101.7542025096,1.10712,0.32291000000000003,1.15325,97.42,25.1,100.6015228513,127.84
2021-04-02 22:30:00,96.17728,30.58004,100.9217916736,1.09728,0.32004000000000005,1.143,95.08,30.26,99.7791260735,133.25,1.09728,0.32004000000000005,1.143,1.09728,0.32004000000000005,1.143,0.0,0.0,0.0,129.67,97.33728,50.79004,109.791503501,1.09728,0.32004000000000005,1.143,96.24,50.47,108.6708723624,128.29,93.68728,23.28004,96.536349093,1.09728,0.32004000000000005,1.143,92.59,22.96,95.3942854683,128.29
2021-04-02 23:00:00,91.29024,31.80757,96.6727957006,1.02024,0.29757,1.06275,90.27,31.51,95.6114689773,134.1,1.02024,0.29757,1.06275,1.02024,0.29757,1.06275,0.0,0.0,0.0,130.35,92.35024,52.27757,106.1202674005,1.02024,0.29757,1.06275,91.33,51.98,105.0861042193,129.09,88.98024,22.75757,91.8443798104,1.02024,0.29757,1.06275,87.96,22.46,90.7822295386,129.09
2021-04-02 23:30:00,84.76064,33.47477,91.131368473,1.01064,0.29477000000000003,1.05275,83.75,33.18,90.0831554732,134.47,1.01064,0.29477000000000003,1.05275,1.01064,0.29477000000000003,1.05275,0.0,0.0,0.0,130.48,85.70064,54.03477,101.3131584019,1.01064,0.29477000000000003,1.05275,84.69,53.74,100.301464097,129.46,82.66064,21.43477,85.394559371,1.01064,0.29477000000000003,1.05275,81.65,21.14,84.3422912897,129.46
2021-04-03 00:00:00,80.73632,34.24351,87.6981832438,1.00632,0.29351000000000005,1.04825,79.73,33.95,86.657229358,135.18,1.00632,0.29351000000000005,1.04825,1.00632,0.29351000000000005,1.04825,0.0,0.0,0.0,131.06,81.58632,55.02351,98.4068811815,1.00632,0.29351000000000005,1.04825,80.58,54.73,97.4089795655,130.12,78.79632,21.28351,81.6201436133,1.00632,0.29351000000000005,1.04825,77.79,20.99,80.5721055949,130.12
2021-04-03 00:30:00,77.48136,35.47373,85.2158827189,1.04136,0.30373,1.08475,76.44,35.17,84.1427507276,136.14,1.04136,0.30373,1.08475,1.04136,0.30373,1.08475,0.0,0.0,0.0,131.9,78.27136,56.56373,96.5704993658,1.04136,0.30373,1.08475,77.23,56.26,95.5492569307,131.05,75.66136,20.97373,78.514576654,1.04136,0.30373,1.08475,74.62,20.67,77.4299250936,131.05
2021-04-03 01:00:00,75.38352,36.32311,83.6782134588,1.07352,0.31311,1.11825,74.31,36.01,82.5753970623,136.67,1.07352,0.31311,1.11825,1.07352,0.31311,1.11825,0.0,0.0,0.0,132.34,76.12352,57.56311,95.4374241588,1.07352,0.31311,1.11825,75.05,57.25,94.3931406406,131.57,73.63352,20.55311,76.4481889796,1.07352,0.31311,1.11825,72.56,20.24,75.3300152662,131.57
2021-04-03 01:30:00,74.80496,36.62478,83.289594492,1.28496,0.37478000000000006,1.3385,73.52,36.25,81.9710491576,136.37,1.28496,0.37478000000000006,1.3385,1.28496,0.37478000000000006,1.3385,0.0,0.0,0.0,132.0,75.52496,57.79478,95.1012943038,1.28496,0.37478000000000006,1.3385,74.24,57.42,93.8543232888,131.29,73.06496,20.19478,75.8044689913,1.28496,0.37478000000000006,1.3385,71.78,19.82,74.4661050412,131.29
2021-04-03 02:00:00,76.46616,36.06013,84.5423361445,1.40616,0.41013000000000005,1.46475,75.06,35.65,83.0958849763,135.87,1.40616,0.41013000000000005,1.46475,1.40616,0.41013000000000005,1.46475,0.0,0.0,0.0,131.58,77.22616,57.10013,96.0432435644,1.40616,0.41013000000000005,1.46475,75.82,56.69,94.6701035174,130.81,74.68616,20.43013,77.4300504156,1.40616,0.41013000000000005,1.46475,73.28,20.02,75.9655105953,130.81
2021-04-03 02:30:00,76.20768,36.50474,84.4997428011,1.14768,0.33474000000000004,1.1955,75.06,36.17,83.3203006476,136.05,1.14768,0.33474000000000004,1.1955,1.14768,0.33474000000000004,1.1955,0.0,0.0,0.0,131.69,76.98768,57.57474,96.1350797464,1.14768,0.33474000000000004,1.1955,75.84,57.24,95.0164364729,130.98,74.41768,19.92474,77.0388626646,1.14768,0.33474000000000004,1.1955,73.27,19.59,75.8436615677,130.98
2021-04-03 03:00:00,74.20856,36.65208,82.7664506041,1.13856,0.33208000000000004,1.186,73.07,36.32,81.5988192317,136.02,1.13856,0.33208000000000004,1.186,1.13856,0.33208000000000004,1.186,0.0,0.0,0.0,131.64,74.92856,57.70208,94.5717671401,1.13856,0.33208000000000004,1.186,73.79,57.37,93.4680747635,130.94,72.49856,19.81208,75.1569006546,1.13856,0.33208000000000004,1.186,71.36,19.48,73.9710754282,130.94
2021-04-03 03:30:00,73.48744,37.02717,82.2886089077,1.08744,0.31717,1.13275,72.4,36.71,81.1750214044,136.14,1.08744,0.31717,1.13275,1.08744,0.31717,1.13275,0.0,0.0,0.0,131.71,74.20744,58.11717,94.2568278703,1.08744,0.31717,1.13275,73.12,57.8,93.2060856382,131.05,71.79744,19.46717,74.3898050701,1.08744,0.31717,1.13275,70.71,19.15,73.2572631211,131.05
2021-04-03 04:00:00,72.40152,37.16836,81.3846858039,1.09152,0.31836000000000003,1.137,71.31,36.85,80.2685405374,136.34,1.09152,0.31836000000000003,1.137,1.09152,0.31836000000000003,1.137,0.0,0.0,0.0,131.91,73.10152,58.29836,93.5015026885,1.09152,0.31836000000000003,1.137,72.01,57.98,92.4506381806,131.25,70.75152,19.46836,73.3811598668,1.09152,0.31836000000000003,1.137,69.66,19.15,72.2442945844,131.25
2021-04-03 04:30:00,70.75128,37.00704,79.845254281,1.12128,0.32704000000000005,1.168,69.63,36.68,78.7004402783,136.12,1.12128,0.32704000000000005,1.168,1.12128,0.32704000000000005,1.168,0.0,0.0,0.0,131.71,71.41128,58.08704,92.0525671951,1.12128,0.32704000000000005,1.168,70.29,57.76,90.9774790814,131.03,69.15128,19.54704,71.8608815587,1.12128,0.32704000000000005,1.168,68.03,19.22,70.6929225595,131.03
2021-04-03 05:00:00,70.47024,37.25632,79.7125341813,1.05024,0.30632000000000004,1.094,69.42,36.95,78.6412035768,136.26,1.05024,0.30632000000000004,1.094,1.05024,0.30632000000000004,1.094,0.0,0.0,0.0,131.82,71.15024,58.33632,92.0080587949,1.05024,0.30632000000000004,1.094,70.1,58.03,91.0026972128,131.17,68.88024,19.27632,71.5266661826,1.05024,0.30632000000000004,1.094,67.83,18.97,70.4327324474,131.17
2021-04-03 05:30:00,71.48808,36.87194,80.4368419411,1.13808,0.33194,1.1855,70.35,36.54,79.2735397216,136.23,1.13808,0.33194,1.1855,1.13808,0.33194,1.1855,0.0,0.0,0.0,131.82,72.17808,57.971940000000004,92.5765686329,1.13808,0.33194,1.1855,71.04,57.64,91.4825185486,131.12,69.86808,19.73194,72.6009508137,1.13808,0.33194,1.1855,68.73,19.4,71.4154948173,131.12
2021-04-03 06:00:00,72.1912,36.7691,81.0156532545,1.2312,0.35910000000000003,1.2825,70.96,36.41,79.7559383369,136.09,1.2312,0.35910000000000003,1.2825,1.2312,0.35910000000000003,1.2825,0.0,0.0,0.0,131.7,72.8912,57.8391,93.0509995983,1.2312,0.35910000000000003,1.2825,71.66,57.48,91.8646068951,130.99,70.5612,19.8291,73.2944483044,1.2312,0.35910000000000003,1.2825,69.33,19.47,72.0120114981,130.99
