Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-04-03 06:30:00,75.5632,35.9151,83.664159604,1.1832,0.3451,1.2325,74.38,35.57,82.4476154901,135.67,1.1832,0.3451,1.2325,1.1832,0.3451,1.2325,0.0,0.0,0.0,131.38,76.3332,56.8351,95.1681985447,1.1832,0.3451,1.2325,75.15,56.49,94.0140553322,130.58,73.7932,20.1851,76.5040824287,1.1832,0.3451,1.2325,72.61,19.84,75.2717589804,130.58
2021-04-03 07:00:00,77.1468,34.86115,84.6577139401,1.3068,0.38115000000000004,1.36125,75.84,34.48,83.3101194334,135.47,1.3068,0.38115000000000004,1.36125,1.3068,0.38115000000000004,1.36125,0.0,0.0,0.0,131.3,77.9368,55.72115,95.8070527235,1.3068,0.38115000000000004,1.36125,76.63,55.34,94.5233965746,130.36,75.3368,21.15115,78.2496299069,1.3068,0.38115000000000004,1.36125,74.03,20.77,76.888450368,130.36
2021-04-03 07:30:00,81.22944,33.42567,87.837903764,1.45944,0.42567000000000005,1.5202499999999999,79.77,33.0,86.326432221,134.84,1.45944,0.42567000000000005,1.5202499999999999,1.45944,0.42567000000000005,1.5202499999999999,0.0,0.0,0.0,130.84,82.08944,54.08567,98.3053195858,1.45944,0.42567000000000005,1.5202499999999999,80.63,53.66,96.8534588954,129.76,79.26944,22.11567,82.2967008905,1.45944,0.42567000000000005,1.5202499999999999,77.81,21.69,80.7765572428,129.76
2021-04-03 08:00:00,85.20016,31.09463,90.6969860517,1.7301600000000001,0.50463,1.80225,83.47,30.59,88.8987570217,133.9,1.7301600000000001,0.50463,1.80225,1.7301600000000001,0.50463,1.80225,0.0,0.0,0.0,130.19,86.15016,51.46463,100.351672677,1.7301600000000001,0.50463,1.80225,84.42,50.96,98.6086101717,128.86,83.12016,23.80463,86.4616759487,1.7301600000000001,0.50463,1.80225,81.39,23.3,84.6594477894,128.86
2021-04-03 08:30:00,90.33304,29.21672,94.9403752004,1.94304,0.56672,2.024,88.39,28.65,92.9172459773,133.52,1.94304,0.56672,2.024,1.94304,0.56672,2.024,0.0,0.0,0.0,130.08,91.39304,49.46672,103.9213363463,1.94304,0.56672,2.024,89.45,48.9,101.943673173,128.49,88.07304,25.42672,91.6699430828,1.94304,0.56672,2.024,86.13,24.86,89.6459508288,128.49
2021-04-03 09:00:00,95.42928,28.24354,99.5210783354,2.06928,0.6035400000000001,2.1555,93.36,27.64,97.3655955664,133.16,2.06928,0.6035400000000001,2.1555,2.06928,0.6035400000000001,2.1555,0.0,0.0,0.0,129.86,96.57928,48.38354,108.0209436556,2.06928,0.6035400000000001,2.1555,94.51,47.78,105.901220484,128.15,93.01928,26.07354,96.6044302289,2.06928,0.6035400000000001,2.1555,90.95,25.47,94.4490518745,128.15
2021-04-03 09:30:00,99.07504,26.47897,102.5524227079,2.22504,0.64897,2.31775,96.85,25.83,100.2352802161,132.41,2.22504,0.64897,2.31775,2.22504,0.64897,2.31775,0.0,0.0,0.0,129.33,100.30504,46.38897,110.5126127963,2.22504,0.64897,2.31775,98.08,45.74,108.221227123,127.43,96.53504,27.27897,100.3152837411,2.22504,0.64897,2.31775,94.31,26.63,97.997617318,127.43
2021-04-03 10:00:00,101.27448,25.62714,104.4666004226,2.42448,0.7071400000000001,2.5255,98.85,24.92,101.9427726717,131.95,2.42448,0.7071400000000001,2.5255,2.42448,0.7071400000000001,2.5255,0.0,0.0,0.0,129.0,102.53448,45.38714,112.1307810828,2.42448,0.7071400000000001,2.5255,100.11,44.68,109.6280735031,126.99,98.66448,27.86714,102.5244219952,2.42448,0.7071400000000001,2.5255,96.24,27.16,99.9990159952,126.99
2021-04-03 10:30:00,102.89544,24.79867,105.8416062168,2.63544,0.7686700000000001,2.74525,100.26,24.03,103.0995077583,131.68,2.63544,0.7686700000000001,2.74525,2.63544,0.7686700000000001,2.74525,0.0,0.0,0.0,128.84,104.17544,44.45867,113.2655977663,2.63544,0.7686700000000001,2.74525,101.54,43.69,110.5404346834,126.72,100.21544,28.55867,104.2052400149,2.63544,0.7686700000000001,2.74525,97.58,27.79,101.4600438596,126.72
2021-04-03 11:00:00,103.79872,24.30421,106.6061391167,2.92872,0.85421,3.05075,100.87,23.45,103.5599314407,131.48,2.92872,0.85421,3.05075,2.92872,0.85421,3.05075,0.0,0.0,0.0,128.73,105.10872,43.91421,113.9135674973,2.92872,0.85421,3.05075,102.18,43.06,110.882442253,126.54,101.10872,28.99421,105.1838270532,2.92872,0.85421,3.05075,98.18,28.14,102.1331092252,126.54
2021-04-03 11:30:00,104.92624,23.54932,107.5364417907,2.94624,0.8593200000000001,3.069,101.98,22.69,104.4737120045,131.44,2.94624,0.8593200000000001,3.069,2.94624,0.8593200000000001,3.069,0.0,0.0,0.0,128.73,106.26624,43.14932,114.6925349803,2.94624,0.8593200000000001,3.069,103.32,42.29,111.6398965424,126.48,102.20624,29.75932,106.4506111857,2.94624,0.8593200000000001,3.069,99.26,28.9,103.3816115177,126.48
2021-04-03 12:00:00,106.18632,23.45726,108.746391213,3.07632,0.8972600000000001,3.2045,103.11,22.56,105.5491624789,131.53,3.07632,0.8972600000000001,3.2045,3.07632,0.8972600000000001,3.2045,0.0,0.0,0.0,128.87,107.53632,43.06726,115.8397557104,3.07632,0.8972600000000001,3.2045,104.46,42.17,112.6507900549,126.56,103.43632,29.96726,107.6898740228,3.07632,0.8972600000000001,3.2045,100.36,29.07,104.48537936,126.56
2021-04-03 12:30:00,107.11272,23.98121,109.7644442379,3.67272,1.07121,3.82575,103.44,22.91,105.946692728,131.75,3.67272,1.07121,3.82575,3.67272,1.07121,3.82575,0.0,0.0,0.0,129.05,108.46272,43.69121,116.9319608194,3.67272,1.07121,3.82575,104.79,42.62,113.12563149,126.76,104.34272,30.01121,108.5729061169,3.67272,1.07121,3.82575,100.67,28.94,104.747183733,126.76
2021-04-03 13:00:00,107.24464,23.86677,109.868264385,3.7946400000000002,1.10677,3.95275,103.45,22.76,105.9241242588,132.03,3.7946400000000002,1.10677,3.95275,3.7946400000000002,1.10677,3.95275,0.0,0.0,0.0,129.36,108.58464,43.62677,117.0210199262,3.7946400000000002,1.10677,3.95275,104.79,42.52,113.0879944999,127.04,104.47464,30.34677,108.7928161809,3.7946400000000002,1.10677,3.95275,100.68,29.24,104.8400686761,127.04
2021-04-03 13:30:00,103.94128,25.02704,106.9118441483,4.24128,1.23704,4.418,99.7,23.79,102.4990443858,132.57,4.24128,1.23704,4.418,4.24128,1.23704,4.418,0.0,0.0,0.0,129.76,105.20128,44.92704,114.3929553635,4.24128,1.23704,4.418,100.96,43.69,110.0078983528,127.55,101.29128,29.90704,105.6141772945,4.24128,1.23704,4.418,97.05,28.67,101.1962024979,127.55
2021-04-03 14:00:00,100.18864,26.65377,103.6734635298,5.01864,1.46377,5.22775,95.17,25.19,98.4472701501,133.08,5.01864,1.46377,5.22775,5.01864,1.46377,5.22775,0.0,0.0,0.0,130.05,101.36864,46.71377,111.6144143158,5.01864,1.46377,5.22775,96.35,45.25,106.4466298198,128.03,97.70864,29.16377,101.9681509652,5.01864,1.46377,5.22775,92.69,27.7,96.7405090952,128.03
2021-04-03 14:30:00,99.11952,28.15611,103.040990753,4.88952,1.42611,5.09325,94.23,26.73,97.9478728712,133.58,4.88952,1.42611,5.09325,4.88952,1.42611,5.09325,0.0,0.0,0.0,130.37,100.26952,48.37611,111.3293521932,4.88952,1.42611,5.09325,95.38,46.95,106.3092042111,128.51,96.66952,28.04611,100.6557518633,4.88952,1.42611,5.09325,91.78,26.62,95.5625072923,128.51
2021-04-03 15:00:00,97.81832,28.83201,101.9789612041,5.21832,1.52201,5.43575,92.6,27.31,96.5432343564,133.78,5.21832,1.52201,5.43575,5.21832,1.52201,5.43575,0.0,0.0,0.0,130.5,98.94832,49.12201,110.4705476463,5.21832,1.52201,5.43575,93.73,47.6,105.1240833492,128.7,95.43832,27.72201,99.3830104337,5.21832,1.52201,5.43575,90.22,26.2,93.9472639304,128.7
2021-04-03 15:30:00,94.7892,29.8456,99.376819611,6.7392,1.9656,7.02,88.05,27.88,92.3585236998,134.16,6.7392,1.9656,7.02,6.7392,1.9656,7.02,0.0,0.0,0.0,130.77,95.8092,50.2156,108.1712035987,6.7392,1.9656,7.02,89.07,48.25,101.2991974302,129.07,92.5492,27.9056,96.6647657215,6.7392,1.9656,7.02,85.81,25.94,89.645076273,129.07
2021-04-03 16:00:00,92.9552,30.617350000000002,97.8677236277,7.2252,2.10735,7.52625,85.73,28.51,90.3462948881,134.38,7.2252,2.10735,7.52625,7.2252,2.10735,7.52625,0.0,0.0,0.0,130.92,93.9252,51.06735,106.9103242492,7.2252,2.10735,7.52625,86.7,48.96,99.5689288885,129.28,90.7952,27.64735,94.9112443553,7.2252,2.10735,7.52625,83.57,25.54,87.3855623087,129.28
2021-04-03 16:30:00,93.24272,30.95371,98.2463077971,6.7327200000000005,1.96371,7.01325,86.51,28.99,91.2381510115,134.29,6.7327200000000005,1.96371,7.01325,6.7327200000000005,1.96371,7.01325,0.0,0.0,0.0,130.78,94.23272,51.38371,107.3316876415,6.7327200000000005,1.96371,7.01325,87.5,49.42,100.4917230422,129.21,91.05272,26.98371,94.9669333229,6.7327200000000005,1.96371,7.01325,84.32,25.02,87.9537537573,129.21
2021-04-03 17:00:00,95.55752,30.52011,100.3130935769,6.13752,1.79011,6.39325,89.42,28.73,93.9220384148,133.86,6.13752,1.79011,6.39325,6.13752,1.79011,6.39325,0.0,0.0,0.0,130.4,96.59752,50.85011,109.1641633374,6.13752,1.79011,6.39325,90.46,49.06,102.9072164622,128.8,93.26752,26.73011,97.0223122151,6.13752,1.79011,6.39325,87.13,24.94,90.6291371469,128.8
2021-04-03 17:30:00,97.75024,29.87757,102.2143757461,5.10024,1.48757,5.31275,92.65,28.39,96.9020876968,132.78,5.10024,1.48757,5.31275,5.10024,1.48757,5.31275,0.0,0.0,0.0,129.36,98.87024,49.88757,110.7433699964,5.10024,1.48757,5.31275,93.77,48.4,105.5242763538,127.78,95.33024,25.81757,98.7643740382,5.10024,1.48757,5.31275,90.23,24.33,93.4526714439,127.78
2021-04-03 18:00:00,100.5728,28.0154,104.401871329,3.8928000000000003,1.1354,4.055,96.68,26.88,100.3471813256,132.14,3.8928000000000003,1.1354,4.055,3.8928000000000003,1.1354,4.055,0.0,0.0,0.0,128.92,101.7728,47.8654,112.4668810673,3.8928000000000003,1.1354,4.055,97.88,46.73,108.4628383365,127.16,98.0528,26.5454,101.582527282,3.8928000000000003,1.1354,4.055,94.16,25.41,97.528322553,127.16
2021-04-03 18:30:00,104.27576,27.35668,107.8045549325,3.24576,0.9466800000000001,3.3810000000000002,101.03,26.41,104.4248485754,131.84,3.24576,0.9466800000000001,3.3810000000000002,3.24576,0.9466800000000001,3.3810000000000002,0.0,0.0,0.0,128.73,105.55576,47.10668,115.590041828,3.24576,0.9466800000000001,3.3810000000000002,102.31,46.16,112.2411764906,126.92,101.57576,26.46668,104.9672337913,3.24576,0.9466800000000001,3.3810000000000002,98.33,25.52,101.5876926601,126.92
2021-04-03 19:00:00,106.43616,26.09138,109.5874822498,2.33616,0.6813800000000001,2.4335,104.1,25.41,107.1563255249,131.23,2.33616,0.6813800000000001,2.4335,2.33616,0.6813800000000001,2.4335,0.0,0.0,0.0,128.27,107.77616,45.71138,117.0693423824,2.33616,0.6813800000000001,2.4335,105.44,45.03,114.6529306211,126.33,103.62616,26.82138,107.0409616056,2.33616,0.6813800000000001,2.4335,101.29,26.14,104.6086215376,126.33
2021-04-03 19:30:00,108.14624,25.76557,111.1731704305,1.83624,0.53557,1.91275,106.31,25.23,109.2628436386,131.14,1.83624,0.53557,1.91275,1.83624,0.53557,1.91275,0.0,0.0,0.0,128.19,109.50624,45.36557,118.5312260139,1.83624,0.53557,1.91275,107.67,44.83,116.6300038584,126.24,105.25624,26.76557,108.6060394102,1.83624,0.53557,1.91275,103.42,26.23,106.6944670543,126.24
2021-04-03 20:00:00,110.06592,25.16006,112.9049837901,1.64592,0.48006000000000004,1.7145000000000001,108.42,24.68,111.1935195953,130.62,1.64592,0.48006000000000004,1.7145000000000001,1.64592,0.48006000000000004,1.7145000000000001,0.0,0.0,0.0,127.75,111.48592,44.62006,120.0835547136,1.64592,0.48006000000000004,1.7145000000000001,109.84,44.14,118.3772157132,125.73,107.09592,26.84006,110.4079929237,1.64592,0.48006000000000004,1.7145000000000001,105.45,26.36,108.6947657433,125.73
2021-04-03 20:30:00,112.39872,24.22921,114.980549985,1.60872,0.46921,1.67575,110.79,23.76,113.3091421731,130.37,1.60872,0.46921,1.67575,1.60872,0.46921,1.67575,0.0,0.0,0.0,127.63,113.86872,43.61921,121.9373645585,1.60872,0.46921,1.67575,112.26,43.15,120.2673276497,125.49,109.35872,27.50921,112.7656254133,1.60872,0.46921,1.67575,107.75,27.04,111.0910621967,125.49
2021-04-03 21:00:00,109.9528,25.7529,112.9284290436,1.5528,0.4529,1.6175000000000002,108.4,25.3,111.3132966002,131.06,1.5528,0.4529,1.6175000000000002,1.5528,0.4529,1.6175000000000002,0.0,0.0,0.0,128.13,111.3728,45.3229,120.2416976105,1.5528,0.4529,1.6175000000000002,109.82,44.87,118.6328339879,126.16,107.0128,26.4829,110.241023926,1.5528,0.4529,1.6175000000000002,105.46,26.03,108.6249165707,126.16
2021-04-03 21:30:00,107.03232,27.12151,110.4150978321,1.5823200000000002,0.46151000000000003,1.64825,105.45,26.66,108.7679093299,131.71,1.5823200000000002,0.46151000000000003,1.64825,1.5823200000000002,0.46151000000000003,1.64825,0.0,0.0,0.0,128.59,108.38232,46.90151,118.0952112868,1.5823200000000002,0.46151000000000003,1.64825,106.8,46.44,116.4599227202,126.77,104.18232,25.71151,107.3081429672,1.5823200000000002,0.46151000000000003,1.64825,102.6,25.25,105.6613576479,126.77
2021-04-03 22:00:00,102.76992,28.96081,106.7725853048,1.57992,0.46081000000000005,1.64575,101.19,28.5,105.126904739,132.35,1.57992,0.46081000000000005,1.64575,1.57992,0.46081000000000005,1.64575,0.0,0.0,0.0,129.01,104.03992,48.93081,114.9718623006,1.57992,0.46081000000000005,1.64575,102.46,48.47,113.3463387146,127.39,100.05992,24.45081,103.0040275915,1.57992,0.46081000000000005,1.64575,98.48,23.99,101.3599057813,127.39
2021-04-03 22:30:00,97.29944,30.50692,101.9698641374,0.9494400000000001,0.27692,0.989,96.35,30.23,100.9810645616,132.89,0.9494400000000001,0.27692,0.989,0.9494400000000001,0.27692,0.989,0.0,0.0,0.0,129.32,98.44944,50.64692,110.7131552337,0.9494400000000001,0.27692,0.989,97.5,50.37,109.7423660215,127.91,94.74944,23.03692,97.5097741942,0.9494400000000001,0.27692,0.989,93.8,22.76,96.5217985742,127.91
2021-04-03 23:00:00,92.21448,32.01839,97.6149969004,0.9544800000000001,0.27839,0.9942500000000001,91.26,31.74,96.6220223345,133.46,0.9544800000000001,0.27839,0.9942500000000001,0.9544800000000001,0.27839,0.9942500000000001,0.0,0.0,0.0,129.67,93.28448,52.33839,106.9640186075,0.9544800000000001,0.27839,0.9942500000000001,92.33,52.06,105.9956249097,128.44,89.85448,22.08839,92.529587424,0.9544800000000001,0.27839,0.9942500000000001,88.9,21.81,91.5362556586,128.44
2021-04-03 23:30:00,86.45,33.64,92.7644980583,0.96,0.28,1.0,85.49,33.36,91.7683480292,134.11,0.96,0.28,1.0,0.96,0.28,1.0,0.0,0.0,0.0,130.11,87.41,54.17,102.8343182017,0.96,0.28,1.0,86.45,53.89,101.8711666763,129.05,84.29,21.08,86.8859626177,0.96,0.28,1.0,83.33,20.8,85.8867213252,129.05
2021-04-04 00:00:00,82.38344,35.40767,89.6701415247,0.8834400000000001,0.25767,0.9202500000000001,81.5,35.15,88.7568166396,135.35,0.8834400000000001,0.25767,0.9202500000000001,0.8834400000000001,0.25767,0.9202500000000001,0.0,0.0,0.0,131.15,83.25344,56.27767,100.4903548231,0.8834400000000001,0.25767,0.9202500000000001,82.37,56.02,99.6145436169,130.24,80.38344,20.26767,82.8991910302,0.8834400000000001,0.25767,0.9202500000000001,79.5,20.01,81.9795712358,130.24
2021-04-04 00:30:00,79.20352,36.64186,87.2686855903,0.8635200000000001,0.25186000000000003,0.8995000000000001,78.34,36.39,86.3793244938,136.0,0.8635200000000001,0.25186000000000003,0.8995000000000001,0.8635200000000001,0.25186000000000003,0.8995000000000001,0.0,0.0,0.0,131.65,80.00352,57.72186,98.6528070267,0.8635200000000001,0.25186000000000003,0.8995000000000001,79.14,57.47,97.8056261163,130.87,77.30352,19.59186,79.7475716411,0.8635200000000001,0.25186000000000003,0.8995000000000001,76.44,19.34,78.8486474202,130.87
2021-04-04 01:00:00,76.53992,36.97081,85.0011773193,0.85992,0.25081000000000003,0.89575,75.68,36.72,84.1178982144,135.91,0.85992,0.25081000000000003,0.89575,0.85992,0.25081000000000003,0.89575,0.0,0.0,0.0,131.49,77.28992,58.03081,96.6504352958,0.85992,0.25081000000000003,0.89575,76.43,57.78,95.8126990539,130.78,74.71992,19.23081,77.1549771438,0.85992,0.25081000000000003,0.89575,73.86,18.98,76.2596879091,130.78
2021-04-04 01:30:00,76.99456,37.11633,85.473880351,0.8445600000000001,0.24633000000000002,0.87975,76.15,36.87,84.6062609976,135.86,0.8445600000000001,0.24633000000000002,0.87975,0.8445600000000001,0.24633000000000002,0.87975,0.0,0.0,0.0,131.43,77.74456,58.14633,97.0835325998,0.8445600000000001,0.24633000000000002,0.87975,76.9,57.9,96.2601682941,130.74,75.15456,19.03633,77.5279933228,0.8445600000000001,0.24633000000000002,0.87975,74.31,18.79,76.6488108192,130.74
2021-04-04 02:00:00,80.4196,36.98655,88.5173256773,0.8796,0.25655,0.9162500000000001,79.54,36.73,87.6110980413,135.57,0.8796,0.25655,0.9162500000000001,0.8796,0.25655,0.9162500000000001,0.0,0.0,0.0,131.19,81.2396,57.95655,99.7939592163,0.8796,0.25655,0.9162500000000001,80.36,57.7,98.9293667219,130.46,78.4696,18.95655,80.7268784982,0.8796,0.25655,0.9162500000000001,77.59,18.7,79.8116413814,130.46
2021-04-04 02:30:00,78.90368,36.87774,87.0962595354,0.88368,0.25774,0.9205000000000001,78.02,36.62,86.1866857467,135.7,0.88368,0.25774,0.9205000000000001,0.88368,0.25774,0.9205000000000001,0.0,0.0,0.0,131.32,79.70368,57.87774,98.5013167072,0.88368,0.25774,0.9205000000000001,78.82,57.62,97.6353255743,130.59,77.01368,19.16774,79.3631473913,0.88368,0.25774,0.9205000000000001,76.13,18.91,78.4433872293,130.59
2021-04-04 03:00:00,77.02768,37.15474,85.5203963429,0.90768,0.26474000000000003,0.9455,76.12,36.89,84.5879808247,136.02,0.90768,0.26474000000000003,0.9455,0.90768,0.26474000000000003,0.9455,0.0,0.0,0.0,131.6,77.78768,58.25474,97.1830123646,0.90768,0.26474000000000003,0.9455,76.88,57.99,96.298361876,130.89,75.19768,19.20474,77.6112950275,0.90768,0.26474000000000003,0.9455,74.29,18.94,76.6663400718,130.89
2021-04-04 03:30:00,75.6696,37.4153,84.4144125031,0.9096000000000001,0.26530000000000004,0.9475,74.76,37.15,83.4816153413,136.15,0.9096000000000001,0.26530000000000004,0.9475,0.9096000000000001,0.26530000000000004,0.9475,0.0,0.0,0.0,131.68,76.3996,58.5653,96.2641846392,0.9096000000000001,0.26530000000000004,0.9475,75.49,58.3,95.3814976817,131.0,73.8896,19.0653,76.3096235887,0.9096000000000001,0.26530000000000004,0.9475,72.98,18.8,75.3625928429,131.0
2021-04-04 04:00:00,74.3996,37.92655,83.5088239353,0.8796,0.25655,0.9162500000000001,73.52,37.67,82.6088330628,136.26,0.8796,0.25655,0.9162500000000001,0.8796,0.25655,0.9162500000000001,0.0,0.0,0.0,131.74,75.0996,59.06655,95.5447918469,0.8796,0.25655,0.9162500000000001,74.22,58.81,94.695430196,131.11,72.6496,18.58655,74.9894940713,0.8796,0.25655,0.9162500000000001,71.77,18.33,74.0737591864,131.11
2021-04-04 04:30:00,73.78584,37.88587,82.9438926634,0.9458400000000001,0.27587,0.9852500000000001,72.84,37.61,81.9766899795,136.16,0.9458400000000001,0.27587,0.9852500000000001,0.9458400000000001,0.27587,0.9852500000000001,0.0,0.0,0.0,131.65,74.46584,59.01587,95.0159683357,0.9458400000000001,0.27587,0.9852500000000001,73.52,58.74,94.1040806767,131.01,72.05584,18.65587,74.4317510446,0.9458400000000001,0.27587,0.9852500000000001,71.11,18.38,73.4469638583,131.01
2021-04-04 05:00:00,73.02608,37.95344,82.2998904495,1.00608,0.29344000000000003,1.048,72.02,37.66,81.2721108376,136.11,1.00608,0.29344000000000003,1.048,1.00608,0.29344000000000003,1.048,0.0,0.0,0.0,131.57,73.70608,59.07344,94.4577023985,1.00608,0.29344000000000003,1.048,72.7,58.78,93.4899909081,130.95,71.32608,18.58344,73.7072176276,1.00608,0.29344000000000003,1.048,70.32,18.29,72.6596621242,130.95
2021-04-04 05:30:00,73.47936,37.78023,82.6230120781,1.02936,0.30023,1.07225,72.45,37.48,81.5705394122,136.06,1.02936,0.30023,1.07225,1.02936,0.30023,1.07225,0.0,0.0,0.0,131.57,74.16936,58.88023,94.6993951811,1.02936,0.30023,1.07225,73.14,58.58,93.7073956526,130.9,71.76936,18.71023,74.1681450588,1.02936,0.30023,1.07225,70.74,18.41,73.0963453259,130.9
2021-04-04 06:00:00,74.42296,37.60878,83.3858339783,1.09296,0.31878,1.1385,73.33,37.29,82.2668402213,136.33,1.09296,0.31878,1.1385,1.09296,0.31878,1.1385,0.0,0.0,0.0,131.86,75.12296,58.78878,95.3917175286,1.09296,0.31878,1.1385,74.03,58.47,94.3354747696,131.15,72.69296,19.13878,75.1702024306,1.09296,0.31878,1.1385,71.6,18.82,74.0321038469,131.15
2021-04-04 06:30:00,76.08048,37.11514,84.6508892703,1.08048,0.31514000000000003,1.1255,75.0,36.8,83.541845802,136.23,1.08048,0.31514000000000003,1.1255,1.08048,0.31514000000000003,1.1255,0.0,0.0,0.0,131.81,76.82048,58.27514,96.4229126787,1.08048,0.31514000000000003,1.1255,75.74,57.96,95.3724761134,131.04,74.28048,19.53514,76.8063239834,1.08048,0.31514000000000003,1.1255,73.2,19.22,75.6812288484,131.04
2021-04-04 07:00:00,77.30048,36.39889,85.4414618406,1.23048,0.35889000000000004,1.28175,76.07,36.04,84.1755694961,135.79,1.23048,0.35889000000000004,1.28175,1.23048,0.35889000000000004,1.28175,0.0,0.0,0.0,131.46,78.05048,57.42889,96.9017793173,1.23048,0.35889000000000004,1.28175,76.82,57.07,95.6989932026,130.61,75.47048,19.99889,78.0752774741,1.23048,0.35889000000000004,1.28175,74.24,19.64,76.7939268432,130.61
2021-04-04 07:30:00,80.82088,35.71609,88.360928746,2.18088,0.63609,2.27175,78.64,35.08,86.1095581222,135.41,2.18088,0.63609,2.27175,2.18088,0.63609,2.27175,0.0,0.0,0.0,131.18,81.62088,56.61609,99.3345342711,2.18088,0.63609,2.27175,79.44,55.98,97.1826836427,130.24,78.89088,20.90609,81.6139421071,2.18088,0.63609,2.27175,76.71,20.27,79.3429076856,130.24
2021-04-04 08:00:00,83.44736,35.11923,90.5363032532,2.87736,0.83923,2.99725,80.57,34.28,87.5593701439,135.19,2.87736,0.83923,2.99725,2.87736,0.83923,2.99725,0.0,0.0,0.0,131.05,84.27736,55.93923,101.1527105992,2.87736,0.83923,2.99725,81.4,55.1,98.2953203362,130.02,81.43736,21.63923,84.263277166,2.87736,0.83923,2.99725,78.56,20.8,81.2669280827,130.02
2021-04-04 08:30:00,86.96024,33.66257,93.2483348906,4.02024,1.17257,4.18775,82.94,32.49,89.0766170215,134.6,4.02024,1.17257,4.18775,4.02024,1.17257,4.18775,0.0,0.0,0.0,130.67,87.86024,54.31257,103.2921925068,4.02024,1.17257,4.18775,83.84,53.14,99.2623050307,129.44,84.88024,23.26257,88.0102397762,4.02024,1.17257,4.18775,80.86,22.09,83.8230737924,129.44
2021-04-04 09:00:00,89.14752,32.52511,94.8955378438,4.81752,1.40511,5.01825,84.33,31.12,89.888838573,134.64,4.81752,1.40511,5.01825,4.81752,1.40511,5.01825,0.0,0.0,0.0,130.84,90.07752,53.12511,104.5764644739,4.81752,1.40511,5.01825,85.26,51.72,99.7207400695,129.46,87.03752,24.78511,90.4976881774,4.81752,1.40511,5.01825,82.22,23.38,85.4795460914,129.46
2021-04-04 09:30:00,92.4784,31.3437,97.6456962505,4.7784,1.3937,4.9775,87.7,29.95,92.6730408479,134.59,4.7784,1.3937,4.9775,4.7784,1.3937,4.9775,0.0,0.0,0.0,130.95,93.4784,51.9337,106.9360578208,4.7784,1.3937,4.9775,88.7,50.54,102.0881070448,129.42,90.2484,25.8437,93.8758250683,4.7784,1.3937,4.9775,85.47,24.45,88.8983880619,129.42
2021-04-04 10:00:00,94.72752,30.35761,99.4730492659,4.75752,1.38761,4.95575,89.97,28.97,94.5191081211,134.26,4.75752,1.38761,4.95575,4.75752,1.38761,4.95575,0.0,0.0,0.0,130.77,95.76752,50.82761,108.4198497751,4.75752,1.38761,4.95575,91.01,49.44,103.5718769744,129.12,92.41752,26.50761,96.143909796,4.75752,1.38761,4.95575,87.66,25.12,91.1882119575,129.12
2021-04-04 10:30:00,94.45264,29.85827,99.0596663146,5.10264,1.48827,5.31525,89.35,28.37,93.7458233736,133.72,5.10264,1.48827,5.31525,5.10264,1.48827,5.31525,0.0,0.0,0.0,130.27,95.49264,50.18827,107.8782032654,5.10264,1.48827,5.31525,90.39,48.7,102.6744471619,128.59,92.15264,26.81827,95.9756670452,5.10264,1.48827,5.31525,87.05,25.33,90.6604180445,128.59
2021-04-04 11:00:00,91.43472,30.74846,96.4664491616,8.63472,2.51846,8.9945,82.8,28.23,87.4801286007,133.69,8.63472,2.51846,8.9945,8.63472,2.51846,8.9945,0.0,0.0,0.0,130.18,92.32472,50.98846,105.4688436281,8.63472,2.51846,8.9945,83.69,48.47,96.712755105,128.56,89.34472,27.86846,93.5902241404,8.63472,2.51846,8.9945,80.71,25.35,84.5974384955,128.56
2021-04-04 11:30:00,90.36096,30.42153,95.3444942284,10.29096,3.00153,10.71975,80.07,27.42,84.6348704731,133.28,10.29096,3.00153,10.71975,10.29096,3.00153,10.71975,0.0,0.0,0.0,129.83,91.22096,50.56153,104.2963655132,10.29096,3.00153,10.71975,80.93,47.56,93.8702215828,128.15,88.37096,28.97153,92.9987963463,10.29096,3.00153,10.71975,78.08,25.97,82.285644556,128.15
2021-04-04 12:00:00,90.4588,30.3259,95.4067854413,10.8888,3.1759,11.3425,79.57,27.15,84.0744158469,133.21,10.8888,3.1759,11.3425,10.8888,3.1759,11.3425,0.0,0.0,0.0,129.79,91.2888,50.4359,104.2948944783,10.8888,3.1759,11.3425,80.4,47.26,93.2612867164,128.08,88.4888,29.3259,93.2216505767,10.8888,3.1759,11.3425,77.6,26.15,81.8876211646,128.08
2021-04-04 12:30:00,90.61464,30.43802,95.5901984717,10.96464,3.19802,11.4215,79.65,27.24,84.1792141802,132.99,10.96464,3.19802,11.4215,10.96464,3.19802,11.4215,0.0,0.0,0.0,129.54,91.45464,50.47802,104.460431172,10.96464,3.19802,11.4215,80.49,47.28,93.3490144565,127.88,88.62464,29.03802,93.2605673404,10.96464,3.19802,11.4215,77.66,25.84,81.8460823742,127.88
2021-04-04 13:00:00,89.61312,30.75091,94.7424389699,11.04312,3.22091,11.50325,78.57,27.53,83.2535032296,133.13,11.04312,3.22091,11.50325,11.04312,3.22091,11.50325,0.0,0.0,0.0,129.64,90.43312,50.81091,103.7299270604,11.04312,3.22091,11.50325,79.39,47.59,92.5612240628,128.02,87.67312,28.87091,92.3044170924,11.04312,3.22091,11.50325,76.63,25.65,80.8089066873,128.02
2021-04-04 13:30:00,86.7224,31.4382,92.2449732018,11.1024,3.2382,11.565,75.62,28.2,80.7070281946,133.82,11.1024,3.2382,11.565,11.1024,3.2382,11.565,0.0,0.0,0.0,130.23,87.4724,51.6782,101.5975251519,11.1024,3.2382,11.565,76.37,48.44,90.4367762583,128.67,84.8824,28.7282,89.6121158382,11.1024,3.2382,11.565,73.78,25.49,78.0591346352,128.67
2021-04-04 14:00:00,83.9292,32.1106,89.8621235282,10.9392,3.1906,11.395,72.99,28.92,78.5105502464,134.4,10.9392,3.1906,11.395,10.9392,3.1906,11.395,0.0,0.0,0.0,130.72,84.6392,52.5106,99.6050063451,10.9392,3.1906,11.395,73.7,49.32,88.6800563825,129.24,82.1892,28.4406,86.9708705545,10.9392,3.1906,11.395,71.25,25.25,75.5918315693,129.24
2021-04-04 14:30:00,82.43896,32.98928,88.794564703,10.48896,3.05928,10.926,71.95,29.93,77.9269362929,134.75,10.48896,3.05928,10.926,10.48896,3.05928,10.926,0.0,0.0,0.0,130.95,83.11896,53.52928,98.8642773139,10.48896,3.05928,10.926,72.63,50.47,88.4439811406,129.58,80.73896,27.61928,85.332316795,10.48896,3.05928,10.926,70.25,24.56,74.4194604925,129.58
2021-04-04 15:00:00,81.7012,33.2941,88.224617745,9.9912,2.9141,10.4075,71.71,30.38,77.8798337184,134.92,9.9912,2.9141,10.4075,9.9912,2.9141,10.4075,0.0,0.0,0.0,131.06,82.3712,53.8841,98.4302332734,9.9912,2.9141,10.4075,72.38,50.97,88.5257324172,129.75,80.0012,27.1341,84.4775199935,9.9912,2.9141,10.4075,70.01,24.22,74.0810940794,129.75
2021-04-04 15:30:00,80.48824,33.53032,87.1931140492,9.49824,2.77032,9.894,70.99,30.76,77.367678652,135.05,9.49824,2.77032,9.894,9.49824,2.77032,9.894,0.0,0.0,0.0,131.17,81.13824,54.18032,97.5649581848,9.49824,2.77032,9.894,71.64,51.41,88.1775351209,129.87,78.82824,26.82032,83.2659653544,9.49824,2.77032,9.894,69.33,24.05,73.3829094544,129.87
2021-04-04 16:00:00,80.4484,33.95995,87.3225243941,8.9484,2.60995,9.32125,71.5,31.35,78.0709452998,134.8,8.9484,2.60995,9.32125,8.9484,2.60995,9.32125,0.0,0.0,0.0,130.84,81.1084,54.57995,97.7626896754,8.9484,2.60995,9.32125,72.16,51.97,88.9266354924,129.63,78.7684,25.95995,82.9359984721,8.9484,2.60995,9.32125,69.82,23.35,73.6210221336,129.63
2021-04-04 16:30:00,82.5368,33.56865,89.1020629226,8.0868,2.35865,8.42375,74.45,31.21,80.7271119265,134.53,8.0868,2.35865,8.42375,8.0868,2.35865,8.42375,0.0,0.0,0.0,130.62,83.2468,54.11865,99.2917820772,8.0868,2.35865,8.42375,75.16,51.76,91.2585513801,129.39,80.7468,25.58865,84.7043370735,8.0868,2.35865,8.42375,72.66,23.23,76.2830813484,129.39
2021-04-04 17:00:00,85.39768,32.88349,91.5100413286,6.93768,2.02349,7.22675,78.46,30.86,84.310801206,133.8,6.93768,2.02349,7.22675,6.93768,2.02349,7.22675,0.0,0.0,0.0,129.95,86.17768,53.22349,101.2883626976,6.93768,2.02349,7.22675,79.24,51.2,94.3420245702,128.71,83.45768,25.02349,87.1284075532,6.93768,2.02349,7.22675,76.52,23.0,79.9018798277,128.71
2021-04-04 17:30:00,88.98424,30.88207,94.1907490992,5.18424,1.51207,5.40025,83.8,29.37,88.7977302638,132.21,5.18424,1.51207,5.40025,5.18424,1.51207,5.40025,0.0,0.0,0.0,128.53,89.88424,50.79207,103.2424862896,5.18424,1.51207,5.40025,84.7,49.28,97.9928997428,127.19,86.84424,24.72207,90.294533424,5.18424,1.51207,5.40025,81.66,23.21,84.8944032313,127.19
2021-04-04 18:00:00,92.20712,29.95791,96.9516856494,3.86712,1.12791,4.02825,88.34,28.83,92.9253705938,132.48,3.86712,1.12791,4.02825,3.86712,1.12791,4.02825,0.0,0.0,0.0,128.89,93.18712,49.96791,105.7385046408,3.86712,1.12791,4.02825,89.32,48.84,101.800825144,127.43,89.92712,25.07791,93.3583873118,3.86712,1.12791,4.02825,86.06,23.95,89.3304321046,127.43
2021-04-04 18:30:00,97.28088,29.43484,101.6365063321,2.93088,0.85484,3.053,94.35,28.58,98.5836644683,132.38,2.93088,0.85484,3.053,2.93088,0.85484,3.053,0.0,0.0,0.0,128.89,98.36088,49.37484,110.0578826773,2.93088,0.85484,3.053,95.43,48.52,107.05641176500001,127.38,94.80088,24.78484,97.9872192819,2.93088,0.85484,3.053,91.87,23.93,94.9354612355,127.38
2021-04-04 19:00:00,97.29912,29.26766,101.6056822951,2.76912,0.80766,2.8845,94.53,28.46,98.7212869649,132.06,2.76912,0.80766,2.8845,2.76912,0.80766,2.8845,0.0,0.0,0.0,128.58,98.38912,49.15766,109.9858830535,2.76912,0.80766,2.8845,95.62,48.35,107.148993929,127.08,94.79912,24.67766,97.9584608691,2.76912,0.80766,2.8845,92.03,23.87,95.0752217983,127.08
2021-04-04 19:30:00,97.2348,28.5414,101.3371493826,1.4448,0.4214,1.505,95.79,28.12,99.8321516346,131.47,1.4448,0.4214,1.505,1.4448,0.4214,1.505,0.0,0.0,0.0,128.03,98.3448,48.2414,109.5396383096,1.4448,0.4214,1.505,96.9,47.82,108.0572181763,126.52,94.6748,24.1214,97.6993331246,1.4448,0.4214,1.505,93.23,23.7,96.1952332499,126.52
2021-04-04 20:00:00,99.56648,27.45689,103.2829354156,1.32648,0.38689,1.38175,98.24,27.07,101.9013370864,130.91,1.32648,0.38689,1.38175,1.32648,0.38689,1.38175,0.0,0.0,0.0,127.62,100.73648,47.01689,111.1684593222,1.32648,0.38689,1.38175,99.41,46.63,109.8030281914,125.98,96.93648,24.73689,100.0429651783,1.32648,0.38689,1.38175,95.61,24.35,98.6620220754,125.98
2021-04-04 20:30:00,103.98856,26.38458,107.2835806293,1.31856,0.38458000000000003,1.3735,102.67,26.0,105.9109479705,131.33,1.31856,0.38458000000000003,1.3735,1.31856,0.38458000000000003,1.3735,0.0,0.0,0.0,128.2,105.21856,46.06458,114.8603103733,1.31856,0.38458000000000003,1.3735,103.9,45.68,113.4983365517,126.38,101.18856,26.05458,104.4890703081,1.31856,0.38458000000000003,1.3735,99.87,25.67,103.1162732065,126.38
2021-04-04 21:00:00,101.07432,27.27501,104.6897527648,1.35432,0.39501000000000003,1.4107500000000002,99.72,26.88,103.2792951177,131.61,1.35432,0.39501000000000003,1.4107500000000002,1.35432,0.39501000000000003,1.4107500000000002,0.0,0.0,0.0,128.36,102.26432,47.04501,112.566531931,1.35432,0.39501000000000003,1.4107500000000002,100.91,46.65,111.1712669713,126.65,98.39432,25.44501,101.6311504518,1.35432,0.39501000000000003,1.4107500000000002,97.04,25.05,100.2210761267,126.65
2021-04-04 21:30:00,98.74144,29.21792,102.9735831289,1.26144,0.36792,1.314,97.48,28.85,101.6595932512,132.62,1.26144,0.36792,1.314,1.26144,0.36792,1.314,0.0,0.0,0.0,129.16,99.89144,49.28792,111.3894018442,1.26144,0.36792,1.314,98.63,48.92,110.0956098126,127.62,96.15144,24.28792,99.1715809695,1.26144,0.36792,1.314,94.89,23.92,97.8584615657,127.62
2021-04-04 22:00:00,94.14456,30.40508,98.9326390399,1.35456,0.39508000000000004,1.411,92.79,30.01,97.5222241338,132.47,1.35456,0.39508000000000004,1.411,1.35456,0.39508000000000004,1.411,0.0,0.0,0.0,128.83,95.20456,50.42508,107.7339173046,1.35456,0.39508000000000004,1.411,93.85,50.03,106.352354934,127.49,91.70456,23.07508,94.5631304569,1.35456,0.39508000000000004,1.411,90.35,22.68,93.1531260882,127.49
2021-04-04 22:30:00,89.62328,31.55929,95.0174778831,1.40328,0.40929000000000004,1.46175,88.22,31.15,93.557954766,132.01,1.40328,0.40929000000000004,1.46175,1.40328,0.40929000000000004,1.46175,0.0,0.0,0.0,128.19,90.58328,51.48929,104.1944221168,1.40328,0.40929000000000004,1.46175,89.18,51.08,102.7727531985,127.03,87.32328,21.79929,90.0031348035,1.40328,0.40929000000000004,1.46175,85.92,21.39,88.5425236821,127.03
2021-04-04 23:00:00,84.9372,32.7546,91.0340143298,1.3872,0.4046,1.445,83.55,32.35,89.5942241442,132.69,1.3872,0.4046,1.445,1.3872,0.4046,1.445,0.0,0.0,0.0,128.71,85.8172,52.8546,100.7878988619,1.3872,0.4046,1.445,84.43,52.45,99.3953087424,127.67,82.8072,21.1546,85.4666570833,1.3872,0.4046,1.445,81.42,20.75,84.0224904415,127.67
2021-04-04 23:30:00,78.9132,33.9351,85.9004315836,1.6632,0.48510000000000003,1.7325,77.25,33.45,84.1811439694,132.28,1.6632,0.48510000000000003,1.7325,1.6632,0.48510000000000003,1.7325,0.0,0.0,0.0,128.11,79.6632,53.9251,96.1984503215,1.6632,0.48510000000000003,1.7325,78.0,53.44,94.5506932814,127.27,76.9832,19.9051,79.514942547,1.6632,0.48510000000000003,1.7325,75.32,19.42,77.7832809799,127.27
2021-04-05 00:00:00,75.93504,35.34647,83.7586009987,1.80504,0.52647,1.8802500000000002,74.13,34.82,81.9004841256,133.11,1.80504,0.52647,1.8802500000000002,1.80504,0.52647,1.8802500000000002,0.0,0.0,0.0,128.78,76.62504,55.56647,94.652149174,1.80504,0.52647,1.8802500000000002,74.82,55.04,92.8839813961,128.06,74.12504,19.25647,76.5854633195,1.80504,0.52647,1.8802500000000002,72.32,18.73,74.7060593259,128.06
2021-04-05 00:30:00,71.43272,35.65371,79.8362106025,1.9327200000000002,0.56371,2.01325,69.5,35.09,77.8560087598,133.56,1.9327200000000002,0.56371,2.01325,1.9327200000000002,0.56371,2.01325,0.0,0.0,0.0,129.18,72.04272,56.02371,91.2623119758,1.9327200000000002,0.56371,2.01325,70.11,55.46,89.3936446287,128.48,69.79272,19.46371,72.4559160591,1.9327200000000002,0.56371,2.01325,67.86,18.9,70.4428108468,128.48
2021-04-05 01:00:00,68.45816,35.73488,77.2237095664,2.10816,0.6148800000000001,2.196,66.35,35.12,75.0715452086,134.07,2.10816,0.6148800000000001,2.196,2.10816,0.6148800000000001,2.196,0.0,0.0,0.0,129.67,69.00816,56.23488,89.0195926479,2.10816,0.6148800000000001,2.196,66.9,55.62,87.0011172342,128.96,66.91816,19.91488,69.8186406571,2.10816,0.6148800000000001,2.196,64.81,19.3,67.6226744517,128.96
2021-04-05 01:30:00,68.85712,35.87166,77.6407043106,2.09712,0.6116600000000001,2.1845,66.76,35.26,75.4994384085,134.38,2.09712,0.6116600000000001,2.1845,2.09712,0.6116600000000001,2.1845,0.0,0.0,0.0,129.97,69.40712,56.45166,89.4658494815,2.09712,0.6116600000000001,2.1845,67.31,55.84,87.4570849045,129.28,67.30712,19.97166,70.2076605923,2.09712,0.6116600000000001,2.1845,65.21,19.36,68.0231850181,129.28
2021-04-05 02:00:00,71.06888,35.42384,79.4080231765,2.13888,0.6238400000000001,2.228,68.93,34.8,77.2164807538,134.01,2.13888,0.6238400000000001,2.228,2.13888,0.6238400000000001,2.228,0.0,0.0,0.0,129.68,71.67888,55.933840000000004,90.9200544171,2.13888,0.6238400000000001,2.228,69.54,55.31,88.8538558533,128.93,69.44888,20.21384,72.3308112826,2.13888,0.6238400000000001,2.228,67.31,19.59,70.1028116412,128.93
2021-04-05 02:30:00,70.64536,35.49823,79.0625778903,2.08536,0.60823,2.17225,68.56,34.89,76.9271454039,134.14,2.08536,0.60823,2.17225,2.08536,0.60823,2.17225,0.0,0.0,0.0,129.81,71.24536,56.01823,90.6308083041,2.08536,0.60823,2.17225,69.16,55.41,88.6192625787,129.06,69.03536,20.16823,71.9210569421,2.08536,0.60823,2.17225,66.95,19.56,69.7488071583,129.06
2021-04-05 03:00:00,69.36648,35.68689,78.0080935895,2.04648,0.59689,2.13175,67.32,35.09,75.9163388211,134.65,2.04648,0.59689,2.13175,2.04648,0.59689,2.13175,0.0,0.0,0.0,130.27,69.94648,56.35689,89.8254369033,2.04648,0.59689,2.13175,67.9,55.76,87.8611836934,129.53,67.81648,20.35689,70.8059173379,2.04648,0.59689,2.13175,65.77,19.76,68.6742346153,129.53
2021-04-05 03:30:00,68.61616,36.78763,77.8556814508,1.9461600000000001,0.5676300000000001,2.02725,66.67,36.22,75.873429473,135.54,1.9461600000000001,0.5676300000000001,2.02725,1.9461600000000001,0.5676300000000001,2.02725,0.0,0.0,0.0,131.06,69.15616,57.69763,90.0643712772,1.9461600000000001,0.5676300000000001,2.02725,67.21,57.13,88.2100957941,130.4,67.07616,19.87763,69.9594983884,1.9461600000000001,0.5676300000000001,2.02725,65.13,19.31,67.9322677378,130.4
2021-04-05 04:00:00,67.5028,36.8829,76.9218845339,2.0328,0.5929,2.1175,65.47,36.29,74.8550933471,135.75,2.0328,0.5929,2.1175,2.0328,0.5929,2.1175,0.0,0.0,0.0,131.26,68.0528,57.8729,89.3333988061,2.0328,0.5929,2.1175,66.02,57.28,87.4050273154,130.6,66.0228,20.0229,68.9922216214,2.0328,0.5929,2.1175,63.99,19.43,66.8748457942,130.6
2021-04-05 04:30:00,66.9228,37.0254,76.4822947158,1.9727999999999999,0.5754,2.055,64.95,36.45,74.4788896265,135.68,1.9727999999999999,0.5754,2.055,1.9727999999999999,0.5754,2.055,0.0,0.0,0.0,131.17,67.4528,57.995400000000004,88.9569932552,1.9727999999999999,0.5754,2.055,65.48,57.42,87.0901073601,130.54,65.4528,19.8054,68.3836449526,1.9727999999999999,0.5754,2.055,63.48,19.23,66.3287516843,130.54
2021-04-05 05:00:00,66.834,36.782,76.2869522264,1.824,0.532,1.9,65.01,36.25,74.4336120311,135.47,1.824,0.532,1.9,1.824,0.532,1.9,0.0,0.0,0.0,131.01,67.384,57.682,88.7007135259,1.824,0.532,1.9,65.56,57.15,86.972616955,130.34,65.364,19.802,68.2976697992,1.824,0.532,1.9,63.54,19.27,66.3977748121,130.34
2021-04-05 05:30:00,67.98832,36.28951,77.0671148575,1.91832,0.5595100000000001,1.99825,66.07,35.73,75.1124343901,135.09,1.91832,0.5595100000000001,1.99825,1.91832,0.5595100000000001,1.99825,0.0,0.0,0.0,130.68,68.53832,57.08951,89.2004117729,1.91832,0.5595100000000001,1.99825,66.62,56.53,87.3719937966,129.97,66.46832,20.03951,69.4234796352,1.91832,0.5595100000000001,1.99825,64.55,19.48,67.4253134957,129.97
2021-04-05 06:00:00,69.64128,35.71704,78.2663070957,1.84128,0.5370400000000001,1.9180000000000001,67.8,35.18,76.3837181604,134.6,1.84128,0.5370400000000001,1.9180000000000001,1.84128,0.5370400000000001,1.9180000000000001,0.0,0.0,0.0,130.25,70.24128,56.35704,90.0552795432,1.84128,0.5370400000000001,1.9180000000000001,68.4,55.82,88.2860827084,129.5,68.06128,20.13704,70.9777304174,1.84128,0.5370400000000001,1.9180000000000001,66.22,19.6,69.0597451487,129.5
2021-04-05 06:30:00,73.82432,33.95626,81.2592014276,1.56432,0.45626000000000005,1.6295000000000002,72.26,33.5,79.6477093205,133.88,1.56432,0.45626000000000005,1.6295000000000002,1.56432,0.45626000000000005,1.6295000000000002,0.0,0.0,0.0,129.75,74.50432,54.36626,92.2311440081,1.56432,0.45626000000000005,1.6295000000000002,72.94,53.91,90.7002298784,128.8,72.09432,21.08626,75.114721174,1.56432,0.45626000000000005,1.6295000000000002,70.53,20.63,73.4852216435,128.8
2021-04-05 07:00:00,76.8472,32.8621,83.5787638354,1.4472,0.42210000000000003,1.5075,75.4,32.44,82.0823586406,133.88,1.4472,0.42210000000000003,1.5075,1.4472,0.42210000000000003,1.5075,0.0,0.0,0.0,129.87,77.5872,53.2721,94.1153029122,1.4472,0.42210000000000003,1.5075,76.14,52.85,92.6845299929,128.8,74.9972,22.0721,78.1777308845,1.4472,0.42210000000000003,1.5075,73.55,21.65,76.6702354242,128.8
2021-04-05 07:30:00,82.02952,31.89236,88.0111628022,1.61952,0.47236000000000006,1.687,80.41,31.42,86.3306695213,134.07,1.61952,0.47236000000000006,1.687,1.61952,0.47236000000000006,1.687,0.0,0.0,0.0,130.2,82.86952,52.39236,98.0424231208,1.61952,0.47236000000000006,1.687,81.25,51.92,96.4222427659,128.97,80.02952,23.30236,83.353008662,1.61952,0.47236000000000006,1.687,78.41,22.83,81.6660088409,128.97
2021-04-05 08:00:00,86.1812,31.1516,91.6385367408,2.3712,0.6916,2.47,83.81,30.46,89.1735818502,133.51,2.3712,0.6916,2.47,2.3712,0.6916,2.47,0.0,0.0,0.0,129.76,87.1012,51.4816,101.1779332661,2.3712,0.6916,2.47,84.73,50.79,98.7866235884,128.44,84.0612,23.9716,87.4123729915,2.3712,0.6916,2.47,81.69,23.28,84.9424187318,128.44
2021-04-05 08:30:00,91.3176,29.6818,96.020379717,2.8176,0.8218000000000001,2.935,88.5,28.86,93.0867853135,133.77,2.8176,0.8218000000000001,2.935,2.8176,0.8218000000000001,2.935,0.0,0.0,0.0,130.25,92.3176,50.0518,105.012960881,2.8176,0.8218000000000001,2.935,89.5,49.23,102.1461839718,128.7,89.0376,25.7818,92.6951747665,2.8176,0.8218000000000001,2.935,86.22,24.96,89.7601804811,128.7
2021-04-05 09:00:00,94.18144,28.51917,98.4047087184,3.63144,1.05917,3.78275,90.55,27.46,94.6221649509,133.23,3.63144,1.05917,3.78275,3.63144,1.05917,3.78275,0.0,0.0,0.0,129.89,95.23144,48.73917,106.9791281361,3.63144,1.05917,3.78275,91.6,47.68,103.2663662574,128.18,91.83144,26.98917,95.7153523201,3.63144,1.05917,3.78275,88.2,25.93,91.932610645,128.18
2021-04-05 09:30:00,97.36864,27.93877,101.2977143107,4.89864,1.42877,5.10275,92.47,26.51,96.1950154634,133.78,4.89864,1.42877,5.10275,4.89864,1.42877,5.10275,0.0,0.0,0.0,130.56,98.45864,48.26877,109.6539007421,4.89864,1.42877,5.10275,93.56,46.84,104.6301065659,128.7,94.96864,28.62877,99.1899644882,4.89864,1.42877,5.10275,90.07,27.2,94.0874322107,128.7
2021-04-05 10:00:00,101.6472,27.08585,105.1940898438,4.7172,1.37585,4.91375,96.93,25.71,100.2817480901,133.43,4.7172,1.37585,4.91375,4.7172,1.37585,4.91375,0.0,0.0,0.0,130.34,102.8172,47.31585,113.1820050938,4.7172,1.37585,4.91375,98.1,45.94,108.3240213434,128.38,99.0772,28.99585,103.2329931614,4.7172,1.37585,4.91375,94.36,27.62,98.3192453185,128.38
2021-04-05 10:30:00,101.7908,26.5844,105.2050250131,7.1808,2.0944,7.48,94.61,24.49,97.7282569168,132.83,7.1808,2.0944,7.48,7.1808,2.0944,7.48,0.0,0.0,0.0,129.84,102.9408,46.6244,113.0072695892,7.1808,2.0944,7.48,95.76,44.53,105.6072843132,127.78,99.3108,30.5044,103.8901025892,7.1808,2.0944,7.48,92.13,28.41,96.4109174316,127.78
2021-04-05 11:00:00,95.3288,27.12465,99.1126972041,10.4388,3.04465,10.87375,84.89,24.08,88.2392118052,132.66,10.4388,3.04465,10.87375,10.4388,3.04465,10.87375,0.0,0.0,0.0,129.62,96.2788,47.05465,107.1622480917,10.4388,3.04465,10.87375,85.84,44.01,96.4644271221,127.6,93.1688,31.73465,98.4251660098,10.4388,3.04465,10.87375,82.73,28.69,87.5635140912,127.6
2021-04-05 11:30:00,93.86168,26.87049,97.6321576391,11.04168,3.22049,11.50175,82.82,23.65,86.1305689056,132.57,11.04168,3.22049,11.50175,11.04168,3.22049,11.50175,0.0,0.0,0.0,129.54,94.80168,46.74049,105.6978331673,11.04168,3.22049,11.50175,83.76,43.52,94.3913555364,127.52,91.77168,32.24049,97.2701929959,11.04168,3.22049,11.50175,80.73,29.02,85.7874891811,127.52
2021-04-05 12:00:00,92.58104,26.38572,96.2676227368,11.23104,3.27572,11.699,81.35,23.11,84.5688748891,132.72,11.23104,3.27572,11.699,11.23104,3.27572,11.699,0.0,0.0,0.0,129.74,93.46104,46.28572,104.2944575411,11.23104,3.27572,11.699,82.23,43.01,92.7988846916,127.64,90.54104,32.92572,96.3420103683,11.23104,3.27572,11.699,79.31,29.65,84.6711202241,127.64
2021-04-05 12:30:00,92.63088,26.42234,96.325593591,11.39088,3.32234,11.8655,81.24,23.1,84.4603315172,132.74,11.39088,3.32234,11.8655,11.39088,3.32234,11.8655,0.0,0.0,0.0,129.74,93.53088,46.32234,104.3732949401,11.39088,3.32234,11.8655,82.14,43.0,92.7145058769,127.67,90.60088,33.03234,96.4347185543,11.39088,3.32234,11.8655,79.21,29.71,84.5985118072,127.67
2021-04-05 13:00:00,91.74912,27.18641,95.6922249165,11.19912,3.26641,11.66575,80.55,23.92,84.0265963847,133.37,11.19912,3.26641,11.66575,11.19912,3.26641,11.66575,0.0,0.0,0.0,130.3,92.60912,47.26641,103.9738554708,11.19912,3.26641,11.66575,81.41,44.0,92.5396569045,128.28,89.72912,32.61641,95.4732694384,11.19912,3.26641,11.66575,78.53,29.35,83.8354543138,128.28
2021-04-05 13:30:00,90.12648,28.42564,94.5029068685,11.43648,3.33564,11.913,78.69,25.09,82.5931244112,133.93,11.43648,3.33564,11.913,11.43648,3.33564,11.913,0.0,0.0,0.0,130.73,90.96648,48.69564,103.1802589578,11.43648,3.33564,11.913,79.53,45.36,91.5562695832,128.81,88.19648,32.04564,93.8378501853,11.43648,3.33564,11.913,76.76,28.71,81.9534117655,128.81
2021-04-05 14:00:00,87.58,29.0875,92.2840130047,11.1,3.2375,11.5625,76.48,25.85,80.7304954772,134.51,11.1,3.2375,11.5625,11.1,3.2375,11.5625,0.0,0.0,0.0,131.22,88.37,49.5275,101.3026660866,11.1,3.2375,11.5625,77.27,46.29,90.0745080475,129.38,85.72,31.6475,91.3755035896,11.1,3.2375,11.5625,74.62,28.41,79.8453035563,129.38
2021-04-05 14:30:00,87.98128,29.55079,92.8113938052,10.39128,3.03079,10.82425,77.59,26.52,81.9970639718,134.54,10.39128,3.03079,10.82425,10.39128,3.03079,10.82425,0.0,0.0,0.0,131.22,88.80128,50.05079,101.9350229767,10.39128,3.03079,10.82425,78.41,47.02,91.4276134436,129.43,86.10128,30.86079,91.4648499538,10.39128,3.03079,10.82425,75.71,27.83,80.6629592812,129.43
2021-04-05 15:00:00,89.096,29.923000000000002,93.9866115199,10.056,2.933,10.475,79.04,26.99,83.5211452268,135.41,10.056,2.933,10.475,10.056,2.933,10.475,0.0,0.0,0.0,132.02,89.926,50.633,103.2007081613,10.056,2.933,10.475,79.87,47.7,93.029602278,130.25,87.166,30.873,92.4719075449,10.056,2.933,10.475,77.11,27.94,82.0158259118,130.25
2021-04-05 15:30:00,91.08552,29.42786,95.7213189308,8.73552,2.54786,9.0995,82.35,26.88,86.6259597349,135.5,8.73552,2.54786,9.0995,8.73552,2.54786,9.0995,0.0,0.0,0.0,132.16,91.97552,50.19786,104.7822572187,8.73552,2.54786,9.0995,83.24,47.65,95.9136074809,130.36,89.04552,30.69786,94.188445367,8.73552,2.54786,9.0995,80.31,28.15,85.1006380705,130.36
2021-04-05 16:00:00,93.40192,29.43181,97.9293117486,8.13192,2.37181,8.47075,85.27,27.06,89.4606980746,135.09,8.13192,2.37181,8.47075,8.13192,2.37181,8.47075,0.0,0.0,0.0,131.76,94.35192,50.10181,106.8291915768,8.13192,2.37181,8.47075,86.22,47.73,98.5496894972,129.97,91.25192,29.99181,96.0542636782,8.13192,2.37181,8.47075,83.12,27.62,87.5888052208,129.97
2021-04-05 16:30:00,97.20368,28.79024,101.3776766591,7.06368,2.06024,7.358,90.14,26.73,94.0197452666,134.57,7.06368,2.06024,7.358,7.06368,2.06024,7.358,0.0,0.0,0.0,131.3,98.23368,49.33024,109.924194174,7.06368,2.06024,7.358,91.17,47.27,102.6957730386,129.47,94.87368,29.60024,99.3840498511,7.06368,2.06024,7.358,87.81,27.54,92.0274290633,129.47
2021-04-05 17:00:00,100.11968,28.06074,103.9776680478,7.09968,2.07074,7.3955,93.02,25.99,96.5826097183,133.61,7.09968,2.07074,7.3955,7.09968,2.07074,7.3955,0.0,0.0,0.0,130.43,101.21968,48.33074,112.1663231467,7.09968,2.07074,7.3955,94.12,46.26,104.8740291969,128.55,97.69968,29.58074,102.0796142775,7.09968,2.07074,7.3955,90.6,27.51,94.6845293593,128.55
2021-04-05 17:30:00,103.6496,26.98155,107.1038917153,6.5196000000000005,1.90155,6.79125,97.13,25.08,100.3157181104,132.35,6.5196000000000005,1.90155,6.79125,6.5196000000000005,1.90155,6.79125,0.0,0.0,0.0,129.31,104.8396,46.90155,114.852501586,6.5196000000000005,1.90155,6.79125,98.32,45.0,108.1287306871,127.35,101.0796,29.34155,105.25213581,6.5196000000000005,1.90155,6.79125,94.56,27.44,98.4608917286,127.35
2021-04-05 18:00:00,107.96024,25.38257,110.9039597159,5.46024,1.59257,5.68775,102.5,23.79,105.2245888564,131.55,5.46024,1.59257,5.68775,5.46024,1.59257,5.68775,0.0,0.0,0.0,128.69,109.24024,45.06257,118.1696460613,5.46024,1.59257,5.68775,103.78,43.47,112.5163512562,126.58,105.19024,29.59257,109.2735411271,5.46024,1.59257,5.68775,99.73,28.0,103.5860651825,126.58
2021-04-05 18:30:00,108.62456,27.22633,111.9846778826,8.04456,2.34633,8.37975,100.58,24.88,103.6115379675,131.33,8.04456,2.34633,8.37975,8.04456,2.34633,8.37975,0.0,0.0,0.0,128.36,109.86456,46.87633,119.447109041,8.04456,2.34633,8.37975,101.82,44.53,111.1316035158,126.38,105.91456,29.16633,109.8570381253,8.04456,2.34633,8.37975,97.87,26.82,101.4783193594,126.38
2021-04-05 19:00:00,109.76016,26.89338,113.0068432045,7.04016,2.05338,7.3335,102.72,24.84,105.6807645695,131.48,7.04016,2.05338,7.3335,7.04016,2.05338,7.3335,0.0,0.0,0.0,128.54,111.04016,46.59338,120.4195174905,7.04016,2.05338,7.3335,104.0,44.54,113.1362523685,126.52,106.97016,29.00338,110.8323562045,7.04016,2.05338,7.3335,99.93,26.95,103.5002772943,126.52
2021-04-05 19:30:00,111.53944,24.45692,114.1892622421,2.86944,0.8369200000000001,2.989,108.67,23.62,111.2073437323,131.19,2.86944,0.8369200000000001,2.989,2.86944,0.8369200000000001,2.989,0.0,0.0,0.0,128.42,112.91944,44.05692,121.209785619,2.86944,0.8369200000000001,2.989,110.05,43.22,118.2326981,126.24,108.53944,28.70692,112.2715337537,2.86944,0.8369200000000001,2.989,105.67,27.87,109.2835111076,126.24
2021-04-05 20:00:00,112.68248,24.22614,115.2573084809,2.35248,0.6861400000000001,2.4505,110.33,23.54,112.8132993046,130.98,2.35248,0.6861400000000001,2.4505,2.35248,0.6861400000000001,2.4505,0.0,0.0,0.0,128.25,114.11248,43.79614,122.2283108394,2.35248,0.6861400000000001,2.4505,111.76,43.11,119.7863502241,126.04,109.64248,28.48614,113.2825387809,2.35248,0.6861400000000001,2.4505,107.29,27.8,110.8331362906,126.04
2021-04-05 20:30:00,116.03752,23.46011,118.3853150055,2.29752,0.6701100000000001,2.39325,113.74,22.79,116.0007400838,131.12,2.29752,0.6701100000000001,2.39325,2.29752,0.6701100000000001,2.39325,0.0,0.0,0.0,128.51,117.54752,43.09011,125.1965536186,2.29752,0.6701100000000001,2.39325,115.25,42.42,122.8088714222,126.16,112.89752,29.32011,116.6426974678,2.29752,0.6701100000000001,2.39325,110.6,28.65,114.2505251629,126.16
