Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-04-05 21:00:00,113.56184,24.43637,116.1612141937,2.1818400000000002,0.6363700000000001,2.2727500000000003,111.38,23.8,113.8944441138,132.19,2.1818400000000002,0.6363700000000001,2.2727500000000003,2.1818400000000002,0.6363700000000001,2.2727500000000003,0.0,0.0,0.0,129.45,115.01184,44.35637,123.2688561631,2.1818400000000002,0.6363700000000001,2.2727500000000003,112.83,43.72,121.0043276086,127.2,110.50184,29.10637,114.2708948856,2.1818400000000002,0.6363700000000001,2.2727500000000003,108.32,28.47,111.9989432986,127.2
2021-04-05 21:30:00,110.30384,26.36987,113.4121120629,2.19384,0.63987,2.28525,108.11,25.73,111.1296765045,132.59,2.19384,0.63987,2.28525,2.19384,0.63987,2.28525,0.0,0.0,0.0,129.61,111.67384,46.41987,120.9373840926,2.19384,0.63987,2.28525,109.48,45.78,118.6662496247,127.58,107.35384,27.55987,110.8349827318,2.19384,0.63987,2.28525,105.16,26.92,108.5509649888,127.58
2021-04-05 22:00:00,105.04864,27.65502,108.627882687,2.10864,0.61502,2.1965,102.94,27.04,106.4321624322,133.03,2.10864,0.61502,2.1965,2.10864,0.61502,2.1965,0.0,0.0,0.0,129.86,106.32864000000001,47.83502,116.5931765699,2.10864,0.61502,2.1965,104.22,47.22,114.4182537885,127.99,102.27864,26.62502,105.6873307935,2.10864,0.61502,2.1965,100.17,26.01,103.4917822825,127.99
2021-04-05 22:30:00,99.15088,29.78609,103.5282964327,1.94088,0.5660900000000001,2.02175,97.21,29.22,101.5066130851,133.13,1.94088,0.5660900000000001,2.02175,1.94088,0.5660900000000001,2.02175,0.0,0.0,0.0,129.67,100.31088,49.97609,112.0708803305,1.94088,0.5660900000000001,2.02175,98.37,49.41,110.0818104866,128.1,96.56088,24.55609,99.6343570384,1.94088,0.5660900000000001,2.02175,94.62,23.99,97.6138540372,128.1
2021-04-05 23:00:00,92.59432,31.52876,97.8149825098,1.98432,0.57876,2.067,90.61,30.95,95.7500631854,133.43,1.98432,0.57876,2.067,1.98432,0.57876,2.067,0.0,0.0,0.0,129.72,93.63432,51.80876,107.0118381049,1.98432,0.57876,2.067,91.65,51.23,104.9963589845,128.37,90.23432,23.13876,93.1538228963,1.98432,0.57876,2.067,88.25,22.56,91.0879580406,128.37
2021-04-05 23:30:00,86.01448,32.73339,92.032415977,1.31448,0.38339,1.36925,84.7,32.35,90.6675934389,133.64,1.31448,0.38339,1.36925,1.31448,0.38339,1.36925,0.0,0.0,0.0,129.72,86.94448,53.09339,101.8736995704,1.31448,0.38339,1.36925,85.63,52.71,100.5526777366,128.56,83.86448,21.83339,86.6599557152,1.31448,0.38339,1.36925,82.55,21.45,85.2912949837,128.56
2021-04-06 00:00:00,81.66696,33.86953,88.4117493214,1.26696,0.36953,1.31975,80.4,33.5,87.1,134.4,1.26696,0.36953,1.31975,1.26696,0.36953,1.31975,0.0,0.0,0.0,130.34,82.50696,54.47953,98.8707117273,1.26696,0.36953,1.31975,81.24,54.11,97.6106023954,129.27,79.66696,21.37953,82.4858098018,1.26696,0.36953,1.31975,78.4,21.01,81.1663729632,129.27
2021-04-06 00:30:00,78.89664,34.55027,86.1301396746,1.1666400000000001,0.34027,1.21525,77.73,34.21,84.9251258462,134.83,1.1666400000000001,0.34027,1.21525,1.1666400000000001,0.34027,1.21525,0.0,0.0,0.0,130.68,79.68664,55.25027,96.9667619835,1.1666400000000001,0.34027,1.21525,78.52,54.91,95.8149179408,129.71,76.98664,20.95027,79.7863180725,1.1666400000000001,0.34027,1.21525,75.82,20.61,78.5712701946,129.71
2021-04-06 01:00:00,77.24224,35.08732,84.8379848004,1.1222400000000001,0.32732,1.169,76.12,34.76,83.6810133782,135.01,1.1222400000000001,0.32732,1.169,1.1222400000000001,0.32732,1.169,0.0,0.0,0.0,130.79,77.99224,55.86732,95.9372031289,1.1222400000000001,0.32732,1.169,76.87,55.54,94.8350594453,129.86,75.39224,20.61732,78.1604998461,1.1222400000000001,0.32732,1.169,74.27,20.29,76.9916683804,129.86
2021-04-06 01:30:00,78.0432,35.1151,85.5792691851,1.1832,0.3451,1.2325,76.86,34.77,84.3588317842,134.94,1.1832,0.3451,1.2325,1.1832,0.3451,1.2325,0.0,0.0,0.0,130.73,78.8032,55.8751,96.6021279799,1.1832,0.3451,1.2325,77.62,55.53,95.4381752759,129.8,76.1632,20.5651,78.890787626,1.1832,0.3451,1.2325,74.98,20.22,77.6585397751,129.8
2021-04-06 02:00:00,80.0204,34.81845,87.2673414088,1.4004,0.40845000000000004,1.45875,78.62,34.41,85.8204666732,134.43,1.4004,0.40845000000000004,1.45875,1.4004,0.40845000000000004,1.45875,0.0,0.0,0.0,130.26,80.8204,55.45845,98.0182469368,1.4004,0.40845000000000004,1.45875,79.42,55.05,96.6335288603,129.32,78.0804,20.63845,80.7619618543,1.4004,0.40845000000000004,1.45875,76.68,20.23,79.3036903303,129.32
2021-04-06 02:30:00,80.314,34.87825,87.5604415193,1.194,0.34825,1.24375,79.12,34.53,86.3266778001,134.51,1.194,0.34825,1.24375,1.194,0.34825,1.24375,0.0,0.0,0.0,130.35,81.144,55.51825,98.3189952098,1.194,0.34825,1.24375,79.95,55.17,97.137692993,129.4,78.364,20.43825,80.9854218922,1.194,0.34825,1.24375,77.17,20.09,79.7421908402,129.4
2021-04-06 03:00:00,78.9976,35.0968,86.4430805559,1.2576,0.3668,1.31,77.74,34.73,85.1450556404,134.8,1.2576,0.3668,1.31,1.2576,0.3668,1.31,0.0,0.0,0.0,130.6,79.7776,55.8368,97.376658887,1.2576,0.3668,1.31,78.52,55.47,96.1369403507,129.67,77.0976,20.5268,79.7833907778,1.2576,0.3668,1.31,75.84,20.16,78.4737612199,129.67
2021-04-06 03:30:00,78.7012,35.27535,86.2451691346,1.0812,0.31535,1.12625,77.62,34.96,85.1297010449,134.98,1.0812,0.31535,1.12625,1.0812,0.31535,1.12625,0.0,0.0,0.0,130.76,79.5012,56.02535,97.2588332444,1.0812,0.31535,1.12625,78.42,55.71,96.1940772605,129.85,76.8012,20.32535,79.4452275097,1.0812,0.31535,1.12625,75.72,20.01,78.3193366928,129.85
2021-04-06 04:00:00,77.6552,35.4636,85.3697663813,1.0752,0.3136,1.12,76.58,35.15,84.2616098826,135.2,1.0752,0.3136,1.12,1.0752,0.3136,1.12,0.0,0.0,0.0,130.94,78.4152,56.2936,96.5293374679,1.0752,0.3136,1.12,77.34,55.98,95.4737450821,130.06,75.7852,20.3336,78.4656092056,1.0752,0.3136,1.12,74.71,20.02,77.3458757789,130.06
2021-04-06 04:30:00,77.79448,35.32089,85.4373828535,1.13448,0.33089,1.18175,76.66,34.99,84.2677619259,134.92,1.13448,0.33089,1.18175,1.13448,0.33089,1.18175,0.0,0.0,0.0,130.67,78.55448,56.06089,96.507148521,1.13448,0.33089,1.18175,77.42,55.73,95.3922916173,129.78,75.91448,20.30089,78.5820234434,1.13448,0.33089,1.18175,74.78,19.97,77.4005768712,129.78
2021-04-06 05:00:00,78.63368,34.98399,86.0647151082,1.21368,0.35399,1.26425,77.42,34.63,84.8121058576,134.95,1.21368,0.35399,1.26425,1.21368,0.35399,1.26425,0.0,0.0,0.0,130.77,79.42368,55.74399,97.0335682425,1.21368,0.35399,1.26425,78.21,55.39,95.8376554388,129.81,76.74368,20.71399,79.4900107036,1.21368,0.35399,1.26425,75.53,20.36,78.2260218853,129.81
2021-04-06 05:30:00,81.0992,34.03435,87.9512206883,1.2492,0.36435,1.30125,79.85,33.67,86.6584756386,134.13,1.2492,0.36435,1.30125,1.2492,0.36435,1.30125,0.0,0.0,0.0,130.05,81.9392,54.57435,98.44994756,1.2492,0.36435,1.30125,80.69,54.21,97.2090541051,129.01,79.1192,21.04435,81.8700951237,1.2492,0.36435,1.30125,77.87,20.68,80.5692205498,129.01
2021-04-06 06:00:00,85.06968,32.33449,91.0075255068,1.2496800000000001,0.36449000000000004,1.30175,83.82,31.97,89.709939806,133.38,1.2496800000000001,0.36449000000000004,1.30175,1.2496800000000001,0.36449000000000004,1.30175,0.0,0.0,0.0,129.51,85.96968,52.62449,100.7974346254,1.2496800000000001,0.36449000000000004,1.30175,84.72,52.26,99.5418806332,128.29,82.93968,22.09449,85.8321443683,1.2496800000000001,0.36449000000000004,1.30175,81.69,21.73,84.5307577158,128.29
2021-04-06 06:30:00,93.51,28.015,97.6163937308,1.32,0.385,1.375,92.19,27.63,96.2414307874,132.76,1.32,0.385,1.375,1.32,0.385,1.375,0.0,0.0,0.0,129.42,94.61,48.095,106.1328465886,1.32,0.385,1.375,93.29,47.71,104.7820032257,127.68,91.11,25.765,94.6829832916,1.32,0.385,1.375,89.79,25.38,93.308030201,127.68
2021-04-06 07:00:00,100.61696,23.61703,103.3515202871,1.3269600000000001,0.38703000000000004,1.38225,99.29,23.23,101.9712557538,132.53,1.3269600000000001,0.38703000000000004,1.38225,1.3269600000000001,0.38703000000000004,1.38225,0.0,0.0,0.0,129.74,101.84696,43.56703,110.7740464381,1.3269600000000001,0.38703000000000004,1.38225,100.52,43.18,109.4019323413,127.46,97.97696,29.78703,102.4048428887,1.3269600000000001,0.38703000000000004,1.38225,96.65,29.4,101.0226830964,127.46
2021-04-06 07:30:00,109.01528,19.87654,110.8124907935,2.28528,0.66654,2.3805,106.73,19.21,108.4449952741,131.4,2.28528,0.66654,2.3805,2.28528,0.66654,2.3805,0.0,0.0,0.0,129.14,110.39528,39.45654,117.2345358461,2.28528,0.66654,2.3805,108.11,38.79,114.8583309995,126.38,106.10528,33.02654,111.1264270471,2.28528,0.66654,2.3805,103.82,32.36,108.7463194779,126.38
2021-04-06 08:00:00,115.74472,15.87721,116.8286180919,3.14472,0.9172100000000001,3.27575,112.6,14.96,113.5894431714,130.45,3.14472,0.9172100000000001,3.27575,3.14472,0.9172100000000001,3.27575,0.0,0.0,0.0,128.71,117.26472,35.14721,122.4187115087,3.14472,0.9172100000000001,3.27575,114.12,34.23,119.143053931,125.44,112.65472,36.60721,118.4532556001,3.14472,0.9172100000000001,3.27575,109.51,35.69,115.1790614652,125.44
2021-04-06 08:30:00,121.68136,12.55498,122.3273513743,4.37136,1.27498,4.5535,117.31,11.28,117.8510691509,130.11,4.37136,1.27498,4.5535,4.37136,1.27498,4.5535,0.0,0.0,0.0,128.84,123.32136,31.67498,127.3242403875,4.37136,1.27498,4.5535,118.95,30.4,122.7732157272,125.12,118.45136,40.23498,125.0982745742,4.37136,1.27498,4.5535,114.08,38.96,120.5492762318,125.12
2021-04-06 09:00:00,123.07544,11.48367,123.6100263242,5.87544,1.71367,6.12025,117.2,9.77,117.6065172514,129.99,5.87544,1.71367,6.12025,5.87544,1.71367,6.12025,0.0,0.0,0.0,128.9,124.70544,30.52367,128.3866862095,5.87544,1.71367,6.12025,118.83,28.81,122.2725848259,125.0,119.83544,41.97367,126.9737045741,5.87544,1.71367,6.12025,113.96,40.26,120.8625218999,125.0
2021-04-06 09:30:00,123.80192,10.74806,124.2675991136,7.50192,2.18806,7.8145,116.3,8.56,116.6145942839,129.63,7.50192,2.18806,7.8145,7.50192,2.18806,7.8145,0.0,0.0,0.0,128.67,125.40192,29.66806,128.8636307259,7.50192,2.18806,7.8145,117.9,27.48,121.0601519907,124.65,120.57192,43.36806,128.1342129201,7.50192,2.18806,7.8145,113.07,41.18,120.3354365929,124.65
2021-04-06 10:00:00,122.49784,10.69187,122.9635591904,8.81784,2.57187,9.18525,113.68,8.12,113.9696310427,129.52,8.81784,2.57187,9.18525,8.81784,2.57187,9.18525,0.0,0.0,0.0,128.56,124.05784,29.54187,127.52674130770001,8.81784,2.57187,9.18525,115.24,26.97,118.3538698142,124.53,119.36784,44.07187,127.2439033964,8.81784,2.57187,9.18525,110.55,41.5,118.0828205117,124.53
2021-04-06 10:30:00,120.51504,11.14272,121.0290670674,9.81504,2.86272,10.224,110.7,8.28,111.0092266436,130.26,9.81504,2.86272,10.224,9.81504,2.86272,10.224,0.0,0.0,0.0,129.23,122.01504,30.18272,125.6927466992,9.81504,2.86272,10.224,112.2,27.32,115.4782334468,125.23,117.49504,44.77272,125.7365534791,9.81504,2.86272,10.224,107.68,41.91,115.548390296,125.23
2021-04-06 11:00:00,120.45656,10.82483,120.9419686939,10.57656,3.08483,11.01725,109.88,7.74,110.1522673394,130.5,10.57656,3.08483,11.01725,10.57656,3.08483,11.01725,0.0,0.0,0.0,129.53,121.94656,29.94483,125.569328817,10.57656,3.08483,11.01725,111.37,26.86,114.5632423598,125.45,117.47656,45.75483,126.0723864205,10.57656,3.08483,11.01725,106.9,42.67,115.1014287487,125.45
2021-04-06 11:30:00,119.88192,10.50556,120.3413542129,10.92192,3.18556,11.377,108.96,7.32,109.2056042518,130.41,10.92192,3.18556,11.377,10.92192,3.18556,11.377,0.0,0.0,0.0,129.48,121.37192,29.59556,124.9281398893,10.92192,3.18556,11.377,110.45,26.41,113.5635971604,125.37,116.92192,46.20556,125.7206790922,10.92192,3.18556,11.377,106.0,43.02,114.3972045113,125.37
2021-04-06 12:00:00,121.0436,10.5798,121.5050833052,10.5936,3.0898,11.035,110.45,7.49,110.7036702192,130.45,10.5936,3.0898,11.035,10.5936,3.0898,11.035,0.0,0.0,0.0,129.48,122.5336,29.6898,126.0792106297,10.5936,3.0898,11.035,111.94,26.6,115.057044982,125.4,118.0336,45.9798,126.6730939742,10.5936,3.0898,11.035,107.44,42.89,115.6845093347,125.4
2021-04-06 12:30:00,120.90776,10.90268,121.3983313699,9.67776,2.82268,10.081,111.23,8.08,111.5230886409,130.24,9.67776,2.82268,10.081,9.67776,2.82268,10.081,0.0,0.0,0.0,129.24,122.42776,29.98268,126.0456961526,9.67776,2.82268,10.081,112.75,27.16,115.9751184522,125.19,117.87776,44.99268,126.1725309099,9.67776,2.82268,10.081,108.2,42.17,116.1272961022,125.19
2021-04-06 13:00:00,122.61656,11.05733,123.1141150842,9.07656,2.64733,9.45475,113.54,8.41,113.8510417168,130.33,9.07656,2.64733,9.45475,9.07656,2.64733,9.45475,0.0,0.0,0.0,129.33,124.16656,30.18733,127.7834477339,9.07656,2.64733,9.45475,115.09,27.54,118.3391722973,125.28,119.50656,44.57733,127.5498186316,9.07656,2.64733,9.45475,110.43,41.93,118.1224356335,125.28
2021-04-06 13:30:00,123.67984,10.95912,124.1644278109,7.77984,2.26912,8.104,115.9,8.69,116.225324693,130.71,7.77984,2.26912,8.104,7.77984,2.26912,8.104,0.0,0.0,0.0,129.7,125.26984,30.18912,128.8561825447,7.77984,2.26912,8.104,117.49,27.92,120.7618586309,125.65,120.48984,44.14912,128.3236000898,7.77984,2.26912,8.104,112.71,41.88,120.2392552372,125.65
2021-04-06 14:00:00,125.71216,9.39688,126.0628752869,6.57216,1.91688,6.846,119.14,7.48,119.3745785333,130.42,6.57216,1.91688,6.846,6.57216,1.91688,6.846,0.0,0.0,0.0,129.58,127.37216,28.55688,130.5341431902,6.57216,1.91688,6.846,120.8,26.64,123.70258526,125.38,122.41216,44.76688,130.3411311168,6.57216,1.91688,6.846,115.84,42.85,123.5112468563,125.38
2021-04-06 14:30:00,124.65344,9.47517,125.0130351218,6.7034400000000005,1.95517,6.98275,117.95,7.52,118.1894788042,129.98,6.7034400000000005,1.95517,6.98275,6.7034400000000005,1.95517,6.98275,0.0,0.0,0.0,129.12,126.30344,28.52517,129.4845329735,6.7034400000000005,1.95517,6.98275,119.6,26.57,122.5158148975,124.96,121.39344,44.43517,129.2704591466,6.7034400000000005,1.95517,6.98275,114.69,42.48,122.3043192205,124.96
2021-04-06 15:00:00,123.03904,9.97472,123.4427008907,6.35904,1.85472,6.624,116.68,8.12,116.9622024416,129.85,6.35904,1.85472,6.624,6.35904,1.85472,6.624,0.0,0.0,0.0,128.9,124.66904,28.96472,127.9895485546,6.35904,1.85472,6.624,118.31,27.11,121.3763082319,124.83,119.80904,43.64472,127.5110491275,6.35904,1.85472,6.624,113.45,41.79,120.902053746,124.83
2021-04-06 15:30:00,120.49192,11.36056,121.0262992444,8.16192,2.38056,8.502,112.33,8.98,112.6883725146,130.38,8.16192,2.38056,8.502,8.16192,2.38056,8.502,0.0,0.0,0.0,129.28,122.02192,30.48056,125.771274536,8.16192,2.38056,8.502,113.86,28.1,117.2762107164,125.34,117.43192,43.75056,125.3170672143,8.16192,2.38056,8.502,109.27,41.37,116.8392476867,125.34
2021-04-06 16:00:00,128.6272,8.9696,128.9395606631,4.6272,1.3496000000000001,4.82,124.0,7.62,124.2339100246,130.21,4.6272,1.3496000000000001,4.82,4.6272,1.3496000000000001,4.82,0.0,0.0,0.0,129.39,130.3772,28.0896,133.3688116015,4.6272,1.3496000000000001,4.82,125.75,26.74,128.561619856,125.17,125.1572,43.8496,132.6164097388,4.6272,1.3496000000000001,4.82,120.53,42.5,127.8034854767,125.17
2021-04-06 16:30:00,127.86384,10.92987,128.3301353454,6.03384,1.75987,6.28525,121.83,9.17,122.174620114,130.28,6.03384,1.75987,6.28525,6.03384,1.75987,6.28525,0.0,0.0,0.0,129.27,129.56384,30.08987,133.0119878513,6.03384,1.75987,6.28525,123.53,28.33,126.7369314762,125.25,124.47384,42.85987,131.6461366724,6.03384,1.75987,6.28525,118.44,41.1,125.3684314331,125.25
2021-04-06 17:00:00,126.78304,15.26172,127.6983137281,9.26304,2.70172,9.649000000000001,117.52,12.56,118.1892719328,130.28,9.26304,2.70172,9.649000000000001,9.26304,2.70172,9.649000000000001,0.0,0.0,0.0,128.89,128.38304,34.48172,132.9330431977,9.26304,2.70172,9.649000000000001,119.12,31.78,123.2864258546,125.28,123.51304,40.56172,130.0027852755,9.26304,2.70172,9.649000000000001,114.25,37.86,120.3596365066,125.28
2021-04-06 17:30:00,134.63984,13.43412,135.3083962487,7.41984,2.16412,7.729,127.22,11.27,127.7182105261,129.87,7.41984,2.16412,7.729,7.41984,2.16412,7.729,0.0,0.0,0.0,128.72,136.42984,32.57412,140.2646588995,7.41984,2.16412,7.729,129.01,30.41,132.5456457225,124.89,131.03984,40.89412,137.2726073104,7.41984,2.16412,7.729,123.62,38.73,129.545039658,124.89
2021-04-06 18:00:00,132.28328,13.67429,132.9881662952,6.80328,1.98429,7.08675,125.48,11.69,126.0233569621,129.68,6.80328,1.98429,7.08675,6.80328,1.98429,7.08675,0.0,0.0,0.0,128.45,134.05328,32.74429,137.9944578828,6.80328,1.98429,7.08675,127.25,30.76,130.9150109804,124.71,128.75328,40.18429,134.8784055124,6.80328,1.98429,7.08675,121.95,38.2,127.7929673339,124.71
2021-04-06 18:30:00,133.5208,15.54815,134.4230225857,6.1308,1.78815,6.38625,127.39,13.76,128.1309864943,129.94,6.1308,1.78815,6.38625,6.1308,1.78815,6.38625,0.0,0.0,0.0,128.51,135.2908,34.74815,139.6819046729,6.1308,1.78815,6.38625,129.16,32.96,133.2991642885,124.97,129.9108,38.18815,135.4073511928,6.1308,1.78815,6.38625,123.78,36.4,129.0211161012,124.97
2021-04-06 19:00:00,130.91312,16.89341,131.9986071501,5.94312,1.7334100000000001,6.19075,124.97,15.16,125.8861648475,130.52,5.94312,1.7334100000000001,6.19075,5.94312,1.7334100000000001,6.19075,0.0,0.0,0.0,128.89,132.65312,36.25341,137.5178533223,5.94312,1.7334100000000001,6.19075,126.71,34.52,131.3280415601,125.53,127.40312,37.20341,132.7239567726,5.94312,1.7334100000000001,6.19075,121.46,35.47,126.5332071039,125.53
2021-04-06 19:30:00,129.86776,15.22768,130.7574752188,2.35776,0.6876800000000001,2.456,127.51,14.54,128.3363226059,130.88,2.35776,0.6876800000000001,2.456,2.35776,0.6876800000000001,2.456,0.0,0.0,0.0,129.33,131.63776000000001,34.67768,136.1287675255,2.35776,0.6876800000000001,2.456,129.28,33.99,133.673626793,125.88,126.25776,36.99768,131.5669042183,2.35776,0.6876800000000001,2.456,123.9,36.31,129.1109062008,125.88
2021-04-06 20:00:00,128.5364,17.4152,129.7108141829,5.6064,1.6352,5.84,122.93,15.78,123.9386674932,130.92,5.6064,1.6352,5.84,5.6064,1.6352,5.84,0.0,0.0,0.0,129.2,130.2264,36.8952,135.3520263609,5.6064,1.6352,5.84,124.62,35.26,129.5122079188,125.91,125.0864,36.8352,130.3972370259,5.6064,1.6352,5.84,119.48,35.2,124.5572575164,125.91
2021-04-06 20:30:00,129.70896,16.46428,130.7497105932,3.64896,1.0642800000000001,3.801,126.06,15.4,126.9971794962,130.83,3.64896,1.0642800000000001,3.801,3.64896,1.0642800000000001,3.801,0.0,0.0,0.0,129.2,131.47896,35.89428,136.2905582181,3.64896,1.0642800000000001,3.801,127.83,34.83,132.4901422748,125.84,126.15896,36.48428,131.3285417394,3.64896,1.0642800000000001,3.801,122.51,35.42,127.5275519251,125.84
2021-04-06 21:00:00,127.87464,16.12927,128.8878462302,1.57464,0.45927,1.64025,126.3,15.67,127.2683735262,131.0,1.57464,0.45927,1.64025,1.57464,0.45927,1.64025,0.0,0.0,0.0,129.35,129.64464,35.61927,134.4487451636,1.57464,0.45927,1.64025,128.07,35.16,132.8086988868,125.99,124.32464,35.77927,129.3706777939,1.57464,0.45927,1.64025,122.75,35.32,127.730438424,125.99
2021-04-06 21:30:00,123.6624,19.0832,125.1261671114,1.6224,0.4732,1.69,122.04,18.61,123.4507744002,131.62,1.6224,0.4732,1.69,1.6224,0.4732,1.69,0.0,0.0,0.0,129.59,125.3424,38.7932,131.2083442621,1.6224,0.4732,1.69,123.72,38.32,129.5185731855,126.58,120.2724,33.4532,124.8381624024,1.6224,0.4732,1.69,118.65,32.98,123.1482963747,126.58
2021-04-06 22:00:00,117.4292,21.94685,119.4624679034,1.6692,0.48685000000000006,1.73875,115.76,21.46,117.7323625857,131.94,1.6692,0.48685000000000006,1.73875,1.6692,0.48685000000000006,1.73875,0.0,0.0,0.0,129.53,118.9792,41.73685,126.0873295798,1.6692,0.48685000000000006,1.73875,117.31,41.25,124.3511101679,126.89,114.2292,30.89685,118.3339573942,1.6692,0.48685000000000006,1.73875,112.56,30.41,116.5955475136,126.89
2021-04-06 22:30:00,109.60592,24.92631,112.4045311776,1.7359200000000001,0.50631,1.8082500000000001,107.87,24.42,110.5996080463,132.1,1.7359200000000001,0.50631,1.8082500000000001,1.7359200000000001,0.50631,1.8082500000000001,0.0,0.0,0.0,129.29,110.98592,44.80631,119.6890966382,1.7359200000000001,0.50631,1.8082500000000001,109.25,44.3,117.8900016965,127.05,106.65592,28.28631,110.3431040186,1.7359200000000001,0.50631,1.8082500000000001,104.92,27.78,108.5354080473,127.05
2021-04-06 23:00:00,102.1868,27.20865,105.747116883,1.6068,0.46865,1.67375,100.58,26.74,104.073839172,132.71,1.6068,0.46865,1.67375,1.6068,0.46865,1.67375,0.0,0.0,0.0,129.58,103.4468,47.21865,113.7138572825,1.6068,0.46865,1.67375,101.84,46.75,112.057789109,127.64,99.4968,26.41865,102.9444426769,1.6068,0.46865,1.67375,97.89,25.95,101.2711933375,127.64
2021-04-06 23:30:00,94.87312,28.78716,99.1443870292,1.05312,0.30716000000000004,1.097,93.82,28.48,98.0474517772,133.53,1.05312,0.30716000000000004,1.097,1.05312,0.30716000000000004,1.097,0.0,0.0,0.0,130.13,96.02312,49.08716,107.8424260271,1.05312,0.30716000000000004,1.097,94.97,48.78,106.7651127476,128.38,92.43312,25.34716,95.8455016837,1.05312,0.30716000000000004,1.097,91.38,25.04,94.7486464283,128.38
2021-04-07 00:00:00,90.4424,30.72945,95.5202953045,0.9924000000000001,0.28945000000000004,1.03375,89.45,30.44,94.4875446818,134.77,0.9924000000000001,0.28945000000000004,1.03375,0.9924000000000001,0.28945000000000004,1.03375,0.0,0.0,0.0,131.14,91.4724,51.38945,104.9193763471,0.9924000000000001,0.28945000000000004,1.03375,90.48,51.1,103.9126575543,129.57,88.1624,24.41945,91.4817922434,0.9924000000000001,0.28945000000000004,1.03375,87.17,24.13,90.4481387315,129.57
2021-04-07 00:30:00,86.83792,32.44231,92.7002040346,0.9679200000000001,0.28231,1.00825,85.87,32.16,91.6947244938,135.26,0.9679200000000001,0.28231,1.00825,0.9679200000000001,0.28231,1.00825,0.0,0.0,0.0,131.43,87.80792,53.23231,102.6835412452,0.9679200000000001,0.28231,1.00825,86.84,52.95,101.7098230261,130.08,84.67792,23.06231,87.7622941705,0.9679200000000001,0.28231,1.00825,83.71,22.78,86.7542073908,130.08
2021-04-07 01:00:00,84.82128,32.94329,90.9940102252,0.97128,0.28329000000000004,1.01175,83.85,32.66,89.9860994821,135.01,0.97128,0.28329000000000004,1.01175,0.97128,0.28329000000000004,1.01175,0.0,0.0,0.0,131.09,85.75128,53.67329,101.1637488484,0.97128,0.28329000000000004,1.01175,84.78,53.39,100.1905210087,129.84,82.71128,22.41329,85.6942904041,0.97128,0.28329000000000004,1.01175,81.74,22.13,84.6827284634,129.84
2021-04-07 01:30:00,87.12368,32.53399,92.9999791509,1.21368,0.35399,1.26425,85.91,32.18,91.7391982742,134.59,1.21368,0.35399,1.26425,1.21368,0.35399,1.26425,0.0,0.0,0.0,130.76,88.08368,53.17399,102.8892992243,1.21368,0.35399,1.26425,86.87,52.82,101.6678380807,129.42,84.94368,22.72399,87.9307027918,1.21368,0.35399,1.26425,83.73,22.37,86.6667744871,129.42
2021-04-07 02:00:00,90.26352,31.85436,95.719398733,1.28352,0.37436,1.337,88.98,31.48,94.3844838943,134.13,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0.0,0.0,0.0,130.39,91.29352,52.34436,105.2351596084,1.28352,0.37436,1.337,90.01,51.97,103.935946621,128.99,87.98352,22.97436,90.9336076981,1.28352,0.37436,1.337,86.7,22.6,89.5971539727,128.99
2021-04-07 02:30:00,88.26024,31.96757,93.8711643507,1.02024,0.29757,1.06275,87.24,31.67,92.8105947616,134.18,1.02024,0.29757,1.06275,1.02024,0.29757,1.06275,0.0,0.0,0.0,130.39,89.28024,52.44757,103.5456848611,1.02024,0.29757,1.06275,88.26,52.15,102.5156090554,129.04,86.05024,22.72757,89.0010462981,1.02024,0.29757,1.06275,85.03,22.43,87.9386479314,129.04
2021-04-07 03:00:00,85.37592,32.10631,91.2132822437,1.01592,0.29631,1.05825,84.36,31.81,90.158114998,134.45,1.01592,0.29631,1.05825,1.01592,0.29631,1.05825,0.0,0.0,0.0,130.62,86.33592,52.64631,101.1213381975,1.01592,0.29631,1.05825,85.32,52.35,100.1000744255,129.28,83.26592,22.80631,86.3327354441,1.01592,0.29631,1.05825,82.25,22.51,85.2746304595,129.28
2021-04-07 03:30:00,85.20912,32.26891,91.1146348495,1.05912,0.30891,1.10325,84.15,31.96,90.0147993388,134.61,1.05912,0.30891,1.10325,1.05912,0.30891,1.10325,0.0,0.0,0.0,130.79,86.15912,52.85891,101.0814440219,1.05912,0.30891,1.10325,85.1,52.55,100.0175609581,129.44,83.08912,22.82891,86.1682133629,1.05912,0.30891,1.10325,82.03,22.52,85.0651003644,129.44
2021-04-07 04:00:00,84.9504,32.19345,90.845961292,1.0404,0.30345,1.08375,83.91,31.89,89.7655847193,134.71,1.0404,0.30345,1.08375,1.0404,0.30345,1.08375,0.0,0.0,0.0,130.9,85.9004,52.83345,100.8476680894,1.0404,0.30345,1.08375,84.86,52.53,99.8029082743,129.51,82.8604,23.00345,85.9942125963,1.0404,0.30345,1.08375,81.82,22.7,84.910555292,129.51
2021-04-07 04:30:00,84.9252,32.05485,90.7733606493,1.0452,0.30485,1.08875,83.88,31.75,89.687886027,134.74,1.0452,0.30485,1.08875,1.0452,0.30485,1.08875,0.0,0.0,0.0,130.9,85.8652,52.69485,100.7451228972,1.0452,0.30485,1.08875,84.82,52.39,99.6952581621,129.53,82.8152,23.16485,85.9939976194,1.0452,0.30485,1.08875,81.77,22.86,84.9053149102,129.53
2021-04-07 05:00:00,85.94528,31.86779,91.663227053,1.05528,0.30779,1.09925,84.89,31.56,90.5668024168,134.74,1.05528,0.30779,1.09925,1.05528,0.30779,1.09925,0.0,0.0,0.0,130.9,86.90528,52.49779,101.5310083017,1.05528,0.30779,1.09925,85.85,52.19,100.4689932268,129.53,83.81528,23.28779,86.9903576528,1.05528,0.30779,1.09925,82.76,22.98,85.8911986178,129.53
2021-04-07 05:30:00,88.61056,30.81933,93.8171756405,1.06056,0.30933000000000005,1.1047500000000001,87.55,30.51,92.7138749055,133.87,1.06056,0.30933000000000005,1.1047500000000001,1.06056,0.30933000000000005,1.1047500000000001,0.0,0.0,0.0,130.22,89.63056,51.21933,103.2330230671,1.06056,0.30933000000000005,1.1047500000000001,88.57,50.91,102.1590573567,128.7,86.38056,23.75933,89.5885422806,1.06056,0.30933000000000005,1.1047500000000001,85.32,23.45,88.4839245287,128.7
2021-04-07 06:00:00,92.37152,29.27086,96.8983021123,1.03152,0.30086,1.0745,91.34,28.97,95.8240914384,133.35,1.03152,0.30086,1.0745,1.03152,0.30086,1.0745,0.0,0.0,0.0,129.88,93.45152,49.50086,105.7521712829,1.03152,0.30086,1.0745,92.42,49.2,104.7000305635,128.2,90.00152,24.77086,93.3481071444,1.03152,0.30086,1.0745,88.97,24.47,92.2737329905,128.2
2021-04-07 06:30:00,101.58608,23.22344,104.2068127101,1.00608,0.29344000000000003,1.048,100.58,22.93,103.1606577141,131.78,1.00608,0.29344000000000003,1.048,1.00608,0.29344000000000003,1.048,0.0,0.0,0.0,129.04,102.85608,42.96344,111.4685173921,1.00608,0.29344000000000003,1.048,101.85,42.67,110.4271316299,126.68,98.89608,29.40344,103.174594369,1.00608,0.29344000000000003,1.048,97.89,29.11,102.1266086777,126.68
2021-04-07 07:00:00,107.53928,19.55479,109.3027289452,1.07928,0.31479,1.12425,106.46,19.24,108.1846070382,131.32,1.07928,0.31479,1.12425,1.07928,0.31479,1.12425,0.0,0.0,0.0,129.04,108.93928,39.10479,115.7452000208,1.07928,0.31479,1.12425,107.86,38.79,114.6230504742,126.21,104.65928,32.58479,109.6144763681,1.07928,0.31479,1.12425,103.58,32.27,108.490411097,126.21
2021-04-07 07:30:00,117.70352,15.37686,118.7036917869,1.7035200000000001,0.49686,1.7745000000000002,116.0,14.88,116.9504784086,130.66,1.7035200000000001,0.49686,1.7745000000000002,1.7035200000000001,0.49686,1.7745000000000002,0.0,0.0,0.0,128.97,119.27352,34.72686,124.2261139159,1.7035200000000001,0.49686,1.7745000000000002,117.57,34.23,122.4516141176,125.59,114.49352,36.44686,120.1546492061,1.7035200000000001,0.49686,1.7745000000000002,112.79,35.95,118.38068508,125.59
2021-04-07 08:00:00,126.55224,10.26732,126.9680562543,2.08224,0.6073200000000001,2.169,124.47,9.66,124.8442890164,129.63,2.08224,0.6073200000000001,2.169,2.08224,0.6073200000000001,2.169,0.0,0.0,0.0,128.63,128.33224,29.29732,131.633949962,2.08224,0.6073200000000001,2.169,126.25,28.69,129.4688325428,124.58,123.09224,40.83732,129.689576501,2.08224,0.6073200000000001,2.169,121.01,40.23,127.5220490739,124.58
2021-04-07 08:30:00,135.2756,5.8958,135.4040191907,2.3856,0.6958000000000001,2.485,132.89,5.2,132.991699365,129.38,2.3856,0.6958000000000001,2.485,2.3856,0.6958000000000001,2.485,0.0,0.0,0.0,128.99,137.2456,24.7758,139.4639558632,2.3856,0.6958000000000001,2.485,134.86,24.08,136.992941424,124.32,131.5356,44.9258,138.9961926565,2.3856,0.6958000000000001,2.485,129.15,44.23,136.5137919772,124.32
2021-04-07 09:00:00,135.4036,8.2848,135.6568199686,7.8336,2.2848,8.16,127.57,6.0,127.7110210593,129.67,7.8336,2.2848,8.16,7.8336,2.2848,8.16,0.0,0.0,0.0,129.14,137.2636,27.2648,139.945222155,7.8336,2.2848,8.16,129.43,24.98,131.8185317017,124.58,131.8236,45.9548,139.6041015157,7.8336,2.2848,8.16,123.99,43.67,131.4556541196,124.58
2021-04-07 09:30:00,134.71416,6.65913,134.8786451476,6.61416,1.9291300000000002,6.88975,128.1,4.73,128.1872961724,129.51,6.61416,1.9291300000000002,6.88975,6.61416,1.9291300000000002,6.88975,0.0,0.0,0.0,129.14,136.58416,25.53913,138.9513581224,6.61416,1.9291300000000002,6.88975,129.97,23.61,132.0970590134,124.42,131.11416,46.65913,139.1689525895,6.61416,1.9291300000000002,6.88975,124.5,44.73,132.2914316953,124.42
2021-04-07 10:00:00,131.06056,7.46183,131.2728048549,7.48056,2.18183,7.79225,123.58,5.28,123.692743522,130.98,7.48056,2.18183,7.79225,7.48056,2.18183,7.79225,0.0,0.0,0.0,128.93,131.74056,10.49183,132.1576847779,7.48056,2.18183,7.79225,124.26,8.31,124.5375593947,125.82,129.30056,33.24183,133.5052586158,7.48056,2.18183,7.79225,121.82,31.06,125.7172860032,125.82
2021-04-07 10:30:00,128.77288,8.70959,129.0670817113,8.19288,2.38959,8.53425,120.58,6.32,120.745512546,131.59,8.19288,2.38959,8.53425,8.19288,2.38959,8.53425,0.0,0.0,0.0,128.93,129.24288,8.93959,129.5516819654,8.19288,2.38959,8.53425,121.05,6.55,121.227080308,126.42,127.50288,29.05959,130.7724901471,8.19288,2.38959,8.53425,119.31,26.67,122.2545091193,126.42
2021-04-07 11:00:00,129.1984,7.04245,129.3901953958,7.2084,2.10245,7.50875,121.99,4.94,122.0899819805,131.27,7.2084,2.10245,7.50875,7.2084,2.10245,7.50875,0.0,0.0,0.0,128.81,129.6984,7.27245,129.902130435,7.2084,2.10245,7.50875,122.49,5.17,122.5990579083,126.12,127.8984,29.99245,131.3679861289,7.2084,2.10245,7.50875,120.69,27.89,123.8706107194,126.12
2021-04-07 11:30:00,129.34936,6.90648,129.533611076,8.07936,2.35648,8.416,121.27,4.55,121.3553270359,131.44,8.07936,2.35648,8.416,8.07936,2.35648,8.416,0.0,0.0,0.0,129.0,129.82936,7.13648,130.0253516234,8.07936,2.35648,8.416,121.75,4.78,121.8437971339,126.29,128.06936,30.74648,131.7084165997,8.07936,2.35648,8.416,119.99,28.39,123.3028474935,126.29
2021-04-07 12:00:00,129.84488,7.57559,130.0656850444,8.38488,2.44559,8.73425,121.46,5.13,121.5682873944,131.56,8.38488,2.44559,8.73425,8.38488,2.44559,8.73425,0.0,0.0,0.0,129.05,130.35488,7.82559,130.589565428,8.38488,2.44559,8.73425,121.97,5.38,122.0885961095,126.42,128.56488,30.27559,132.0815646457,8.38488,2.44559,8.73425,120.18,27.83,123.3602095491,126.42
2021-04-07 12:30:00,129.16592,10.74006,129.6116652862,11.72592,3.42006,12.2145,117.44,7.32,117.6679055648,131.98,11.72592,3.42006,12.2145,11.72592,3.42006,12.2145,0.0,0.0,0.0,129.16,129.61592,10.96006,130.0784749013,11.72592,3.42006,12.2145,117.89,7.54,118.1308753036,126.82,127.92592,29.29006,131.2362321261,11.72592,3.42006,12.2145,116.2,25.87,119.0449364736,126.82
2021-04-07 13:00:00,126.65176,12.80968,127.2979034109,11.62176,3.3896800000000002,12.106,115.03,9.42,115.4150653078,132.39,11.62176,3.3896800000000002,12.106,11.62176,3.3896800000000002,12.106,0.0,0.0,0.0,129.3,127.07176,13.03968,127.7390521493,11.62176,3.3896800000000002,12.106,115.45,9.65,115.8526003161,127.21,125.45176,27.43968,128.4176005289,11.62176,3.3896800000000002,12.106,113.83,24.05,116.3429043818,127.21
2021-04-07 13:30:00,124.59136,11.69498,125.139040846,8.21136,2.39498,8.5535,116.38,9.3,116.7509931435,132.39,8.21136,2.39498,8.5535,8.21136,2.39498,8.5535,0.0,0.0,0.0,129.3,125.04136,11.93498,125.6096551156,8.21136,2.39498,8.5535,116.83,9.54,117.2188572713,127.24,123.37136,26.50498,126.1863955942,8.21136,2.39498,8.5535,115.16,24.11,117.6567792352,127.24
2021-04-07 14:00:00,124.09104,10.88322,124.5673740827,7.21104,2.10322,7.5115,116.88,8.78,117.2093119168,132.45,7.21104,2.10322,7.5115,7.21104,2.10322,7.5115,0.0,0.0,0.0,129.43,124.53104,11.11322,125.0259316392,7.21104,2.10322,7.5115,117.32,9.01,117.6654685964,127.24,122.85104,26.81322,125.7430984025,7.21104,2.10322,7.5115,115.64,24.71,118.2505547556,127.24
2021-04-07 14:30:00,125.08352,11.29311,125.5922820442,7.3135200000000005,2.13311,7.61825,117.77,9.16,118.125689416,132.55,7.3135200000000005,2.13311,7.61825,7.3135200000000005,2.13311,7.61825,0.0,0.0,0.0,129.5,125.53352,11.53311,126.0621960378,7.3135200000000005,2.13311,7.61825,118.22,9.4,118.593121217,127.37,123.84352,26.48311,126.6434860593,7.3135200000000005,2.13311,7.61825,116.53,24.35,119.0468958016,127.37
2021-04-07 15:00:00,124.5436,11.5698,125.0798487887,7.2336,2.1098,7.535,117.31,9.46,117.6908140001,132.38,7.2336,2.1098,7.535,7.2336,2.1098,7.535,0.0,0.0,0.0,129.29,125.0136,11.8098,125.5701857966,7.2336,2.1098,7.535,117.78,9.7,118.1787561282,127.2,123.3136,26.0998,126.045402554,7.2336,2.1098,7.535,116.08,23.99,118.533060789,127.2
2021-04-07 15:30:00,124.71536,11.98198,125.2896199398,7.27536,2.12198,7.5785,117.44,9.86,117.8531849379,132.6,7.27536,2.12198,7.5785,7.27536,2.12198,7.5785,0.0,0.0,0.0,129.45,125.16536,12.22198,125.7606621287,7.27536,2.12198,7.5785,117.89,10.1,118.3218580821,127.4,123.48536,25.82198,126.156287142,7.27536,2.12198,7.5785,116.21,23.7,118.602083034,127.4
2021-04-07 16:00:00,126.49848,11.60664,127.0298371817,5.26848,1.53664,5.4879999999999995,121.23,10.07,121.6475145656,132.6,5.26848,1.53664,5.4879999999999995,5.26848,1.53664,5.4879999999999995,0.0,0.0,0.0,129.45,126.98848,11.85664,127.5407933361,5.26848,1.53664,5.4879999999999995,121.72,10.32,122.156705915,127.4,125.21848,25.04664,127.698871995,5.26848,1.53664,5.4879999999999995,119.95,23.51,122.2322486089,127.4
2021-04-07 16:30:00,128.63712,13.83541,129.3790060704,7.52712,2.19541,7.84075,121.11,11.64,121.6680800375,132.87,7.52712,2.19541,7.84075,7.52712,2.19541,7.84075,0.0,0.0,0.0,129.57,129.09712,14.10541,129.8654264366,7.52712,2.19541,7.84075,121.57,11.91,122.1520077608,127.68,127.34712,24.33541,129.6514602778,7.52712,2.19541,7.84075,119.82,22.14,121.8483155403,127.68
2021-04-07 17:00:00,133.19432,13.81126,133.9084679288,6.96432,2.03126,7.2545,126.23,11.78,126.7784733305,132.87,6.96432,2.03126,7.2545,6.96432,2.03126,7.2545,0.0,0.0,0.0,129.61,133.66432,14.09126,134.4050372919,6.96432,2.03126,7.2545,126.7,12.06,127.2726742078,127.68,131.81432,23.98126,133.978042187,6.96432,2.03126,7.2545,124.85,21.95,126.7648413402,127.68
2021-04-07 17:30:00,134.74152,14.41211,135.5100960319,6.52152,1.90211,6.7932500000000005,128.22,12.51,128.8288341172,132.83,6.52152,1.90211,6.7932500000000005,6.52152,1.90211,6.7932500000000005,0.0,0.0,0.0,129.53,135.23152,14.71211,136.0294460114,6.52152,1.90211,6.7932500000000005,128.71,12.81,129.3458936341,127.68,133.33152,23.09211,135.3164430872,6.52152,1.90211,6.7932500000000005,126.81,21.19,128.5682394684,127.68
2021-04-07 18:00:00,136.50736,14.84923,137.3126322148,6.47736,1.88923,6.74725,130.03,12.96,130.6742610463,132.83,6.47736,1.88923,6.74725,6.47736,1.88923,6.74725,0.0,0.0,0.0,129.53,137.02736,15.16923,137.8644367753,6.47736,1.88923,6.74725,130.55,13.28,131.2237055566,127.7,135.08736,22.65923,136.9745798897,6.47736,1.88923,6.74725,128.61,20.77,130.2763409066,127.7
2021-04-07 18:30:00,134.9308,16.3394,135.9165066539,6.1008,1.7794,6.355,128.83,14.56,129.6501542614,133.05,6.1008,1.7794,6.355,6.1008,1.7794,6.355,0.0,0.0,0.0,129.53,135.4108,16.6594,136.4317425125,6.1008,1.7794,6.355,129.31,14.88,130.1633224069,127.92,133.5208,21.0494,135.1698238254,6.1008,1.7794,6.355,127.42,19.27,128.868884142,127.92
2021-04-07 19:00:00,133.90736,16.85673,134.9641819464,5.81736,1.69673,6.05975,128.09,15.16,128.9840055976,132.79,5.81736,1.69673,6.05975,5.81736,1.69673,6.05975,0.0,0.0,0.0,129.19,134.37736,17.16673,135.4694485833,5.81736,1.69673,6.05975,128.56,15.47,129.4874298919,127.69,132.49736,20.22673,134.0323506228,5.81736,1.69673,6.05975,126.68,18.53,128.0280566907,127.69
2021-04-07 19:30:00,132.31984,17.38287,133.456750399,5.76984,1.68287,6.01025,126.55,15.7,127.520165072,132.6,5.76984,1.68287,6.01025,5.76984,1.68287,6.01025,0.0,0.0,0.0,128.93,132.77984,17.69287,133.953438027,5.76984,1.68287,6.01025,127.01,16.01,128.0150780182,127.51,130.91984,19.61287,132.3807734351,5.76984,1.68287,6.01025,125.15,17.93,126.4278742999,127.51
2021-04-07 20:00:00,130.72464,18.10177,131.9719878621,5.59464,1.63177,5.82775,125.13,16.47,126.2092619422,132.95,5.59464,1.63177,5.82775,5.59464,1.63177,5.82775,0.0,0.0,0.0,129.16,131.16464,18.41177,132.4505796924,5.59464,1.63177,5.82775,125.57,16.78,126.6862001167,127.83,129.33464,18.94177,130.7143441045,5.59464,1.63177,5.82775,123.74,17.31,124.9448826483,127.83
2021-04-07 20:30:00,130.26784,18.91312,131.633644052,5.42784,1.58312,5.654,124.84,17.33,126.0371155652,132.81,5.42784,1.58312,5.654,5.42784,1.58312,5.654,0.0,0.0,0.0,128.93,130.70784,19.23312,132.1152994259,5.42784,1.58312,5.654,125.28,17.65,126.5171960644,127.7,128.88784,17.97312,130.1349620294,5.42784,1.58312,5.654,123.46,16.39,124.5431800622,127.7
2021-04-07 21:00:00,126.3128,20.8104,128.0156091733,5.4528,1.5904,5.68,120.86,19.22,122.3787072983,133.13,5.4528,1.5904,5.68,5.4528,1.5904,5.68,0.0,0.0,0.0,129.0,126.7528,21.1004,128.4970785193,5.4528,1.5904,5.68,121.3,19.51,122.8589846124,128.0,125.0128,16.3404,126.0762024967,5.4528,1.5904,5.68,119.56,14.75,120.4664106712,128.0
2021-04-07 21:30:00,122.18128,23.22704,124.3694519148,5.44128,1.58704,5.668,116.74,21.64,118.7287547311,133.24,5.44128,1.58704,5.668,5.44128,1.58704,5.668,0.0,0.0,0.0,128.79,122.58128,23.51704,124.8167511867,5.44128,1.58704,5.668,117.14,21.93,119.1751001678,128.11,120.92128,13.98704,121.7275369208,5.44128,1.58704,5.668,115.48,12.4,116.1438349634,128.11
2021-04-07 22:00:00,115.55288,25.66209,118.3681162284,4.29288,1.25209,4.47175,111.26,24.41,113.9062583882,133.94,4.29288,1.25209,4.47175,4.29288,1.25209,4.47175,0.0,0.0,0.0,129.13,115.91288,25.94209,118.7804183503,4.29288,1.25209,4.47175,111.62,24.69,114.318067251,128.78,114.36288,11.27209,114.9170498006,4.29288,1.25209,4.47175,110.07,10.02,110.5251342456,128.78
2021-04-07 22:30:00,108.93456,26.63883,112.1443963208,1.5045600000000001,0.43883000000000005,1.56725,107.43,26.2,110.5786819419,133.89,1.5045600000000001,0.43883000000000005,1.56725,1.5045600000000001,0.43883000000000005,1.56725,0.0,0.0,0.0,128.82,109.27456,26.89883,112.5365563653,1.5045600000000001,0.43883000000000005,1.56725,107.77,26.46,110.9707371337,128.72,107.80456,8.72883,108.1573651212,1.5045600000000001,0.43883000000000005,1.56725,106.3,8.29,106.6227653928,128.72
2021-04-07 23:00:00,100.94776,28.52018,104.8992417334,0.8577600000000001,0.25018,0.8935000000000001,100.09,28.27,104.0057738782,134.67,0.8577600000000001,0.25018,0.8935000000000001,0.8577600000000001,0.25018,0.8935000000000001,0.0,0.0,0.0,129.3,101.24776,28.75018,105.2505665308,0.8577600000000001,0.25018,0.8935000000000001,100.39,28.5,104.3570893615,129.45,99.92776,6.95018,100.1691680142,0.8577600000000001,0.25018,0.8935000000000001,99.07,6.7,99.2962985211,129.45
2021-04-07 23:30:00,94.17056,30.77683,99.0722344331,0.8805600000000001,0.25683,0.9172500000000001,93.29,30.52,98.1554608771,135.29,0.8805600000000001,0.25683,0.9172500000000001,0.8805600000000001,0.25683,0.9172500000000001,0.0,0.0,0.0,129.59,94.43056,30.98683,99.3846783733,0.8805600000000001,0.25683,0.9172500000000001,93.55,30.73,98.4679409757,130.05,93.25056,5.09683,93.3897457774,0.8805600000000001,0.25683,0.9172500000000001,92.37,4.84,92.4967161579,130.05
2021-04-08 00:00:00,89.59432,32.65501,95.3598020885,0.8743200000000001,0.25501,0.9107500000000001,88.72,32.4,94.451037051,136.24,0.8743200000000001,0.25501,0.9107500000000001,0.8743200000000001,0.25501,0.9107500000000001,0.0,0.0,0.0,130.29,89.84432,32.85501,95.663229709,0.8743200000000001,0.25501,0.9107500000000001,88.97,32.6,94.754529707,130.96,88.74432,3.72501,88.8224635538,0.8743200000000001,0.25501,0.9107500000000001,87.87,3.47,87.9384887293,130.96
2021-04-08 00:30:00,85.2872,33.81585,91.7464887342,0.8772000000000001,0.25585,0.9137500000000001,84.41,33.56,90.8367860506,136.29,0.8772000000000001,0.25585,0.9137500000000001,0.8772000000000001,0.25585,0.9137500000000001,0.0,0.0,0.0,130.17,85.4972,34.00585,92.0117875169,0.8772000000000001,0.25585,0.9137500000000001,84.62,33.75,91.1021783494,131.01,84.4972,2.61585,84.5376808238,0.8772000000000001,0.25585,0.9137500000000001,83.62,2.36,83.6532964085,131.01
2021-04-08 01:00:00,83.14328,34.24304,89.9188011352,0.83328,0.24304,0.868,82.31,34.0,89.0558032921,136.36,0.83328,0.24304,0.868,0.83328,0.24304,0.868,0.0,0.0,0.0,130.17,83.33328,34.41304,90.1592639588,0.83328,0.24304,0.868,82.5,34.17,89.2963543489,131.08,82.37328,2.21304,82.4030023968,0.83328,0.24304,0.868,81.54,1.97,81.563794051,131.08
2021-04-08 01:30:00,84.17944,34.27942,90.8914558925,0.8894400000000001,0.25942000000000004,0.9265,83.29,34.02,89.9699088585,136.21,0.8894400000000001,0.25942000000000004,0.9265,0.8894400000000001,0.25942000000000004,0.9265,0.0,0.0,0.0,130.02,84.38944,34.45942,91.1538765509,0.8894400000000001,0.25942000000000004,0.9265,83.5,34.2,90.2324221109,130.93,83.39944,2.11942,83.426365937,0.8894400000000001,0.25942000000000004,0.9265,82.51,1.8599999999999999,82.5309620688,130.93
2021-04-08 02:00:00,86.38408,33.55244,92.6713305581,0.93408,0.27244,0.973,85.45,33.28,91.7020223332,135.75,0.93408,0.27244,0.973,0.93408,0.27244,0.973,0.0,0.0,0.0,129.68,86.58408,33.73244,92.9229811069,0.93408,0.27244,0.973,85.65,33.46,91.9537606626,130.49,85.57408,2.68244,85.6161121063,0.93408,0.27244,0.973,84.64,2.41,84.6743036582,130.49
2021-04-08 02:30:00,86.64176,33.61343,92.9336174496,0.9717600000000001,0.28343,1.01225,85.67,33.33,91.9251750066,135.45,0.9717600000000001,0.28343,1.01225,0.9717600000000001,0.28343,1.01225,0.0,0.0,0.0,129.38,86.86176,33.80343,93.207495568,0.9717600000000001,0.28343,1.01225,85.89,33.52,92.1991458746,130.2,85.83176,2.51343,85.8685527714,0.9717600000000001,0.28343,1.01225,84.86,2.23,84.889295556,130.2
2021-04-08 03:00:00,85.0504,33.6447,91.4633061848,1.0104,0.2947,1.0525,84.04,33.35,90.4153974719,135.45,1.0104,0.2947,1.0525,1.0104,0.2947,1.0525,0.0,0.0,0.0,129.38,85.2704,33.8147,91.7304477927,1.0104,0.2947,1.0525,84.26,33.52,90.6826223706,130.2,84.2604,2.5347,84.2985154807,1.0104,0.2947,1.0525,83.25,2.24,83.2801302833,130.2
2021-04-08 03:30:00,84.1256,33.9733,90.726521416,1.0056,0.2933,1.0475,83.12,33.68,89.6843174697,135.24,1.0056,0.2933,1.0475,1.0056,0.2933,1.0475,0.0,0.0,0.0,129.1,84.3256,34.1533,90.9794191906,1.0056,0.2933,1.0475,83.32,33.86,89.9373226197,129.97,83.3356,2.0833,83.3616360579,1.0056,0.2933,1.0475,82.33,1.79,82.3494565859,129.97
2021-04-08 04:00:00,82.91712,34.07666,89.6463470859,1.01712,0.29666000000000003,1.0595,81.9,33.78,88.5928800751,134.9,1.01712,0.29666000000000003,1.0595,1.01712,0.29666000000000003,1.0595,0.0,0.0,0.0,128.74,83.10712,34.25666,89.8905565065,1.01712,0.29666000000000003,1.0595,82.09,33.96,88.8372089836,129.66,82.15712,1.8166600000000002,82.1772025579,1.01712,0.29666000000000003,1.0595,81.14,1.52,81.1542358722,129.66
2021-04-08 04:30:00,83.74016,33.04338,90.0237710755,1.04016,0.30338000000000004,1.0835,82.7,32.74,88.9449132891,134.37,1.04016,0.30338000000000004,1.0835,1.04016,0.30338000000000004,1.0835,0.0,0.0,0.0,128.35,83.93016,33.21338,90.2629512516,1.04016,0.30338000000000004,1.0835,82.89,32.91,89.1841925455,129.13,82.96016,2.60338,83.0009983955,1.04016,0.30338000000000004,1.0835,81.92,2.3,81.9522812373,129.13
2021-04-08 05:00:00,83.92064,33.20352,90.2504712364,1.04064,0.30352,1.084,82.88,32.9,89.1712083579,134.82,1.04064,0.30352,1.084,1.04064,0.30352,1.084,0.0,0.0,0.0,128.76,84.09064,33.36352,90.4674538295,1.04064,0.30352,1.084,83.05,33.06,89.3882883828,129.55,83.12064,2.71352,83.164920398,1.04064,0.30352,1.084,82.08,2.41,82.1153731039,129.55
2021-04-08 05:30:00,85.7832,31.9351,91.5347366536,1.1832,0.3451,1.2325,84.6,31.59,90.305526409,133.93,1.1832,0.3451,1.2325,1.1832,0.3451,1.2325,0.0,0.0,0.0,128.02,85.9832,32.1151,91.7850223634,1.1832,0.3451,1.2325,84.8,31.77,90.5559103538,128.69,84.9632,3.6051,85.0396501654,1.1832,0.3451,1.2325,83.78,3.26,83.8434016485,128.69
2021-04-08 06:00:00,89.20424,30.58957,94.303330942,1.16424,0.33957000000000004,1.21275,88.04,30.25,93.0919121084,134.42,1.16424,0.33957000000000004,1.21275,1.16424,0.33957000000000004,1.21275,0.0,0.0,0.0,128.68,89.41424,30.76957,94.560418531,1.16424,0.33957000000000004,1.21275,88.25,30.43,93.3490621271,129.15,88.34424,5.12957,88.4930349212,1.16424,0.33957000000000004,1.21275,87.18,4.79,87.3114912254,129.15
2021-04-08 06:30:00,97.77152,25.77961,101.113097148,1.06152,0.30961000000000005,1.10575,96.71,25.47,100.0077247016,134.21,1.06152,0.30961000000000005,1.10575,1.06152,0.30961000000000005,1.10575,0.0,0.0,0.0,129.08,98.04152,25.96961,101.4226813265,1.06152,0.30961000000000005,1.10575,96.98,25.66,100.3172766775,128.97,96.80152,9.67961,97.284269664,1.06152,0.30961000000000005,1.10575,95.74,9.37,96.1974246017,128.97
2021-04-08 07:00:00,104.98888,21.23884,107.115606931,1.05888,0.30884,1.103,103.93,20.93,106.0165543677,133.43,1.05888,0.30884,1.103,1.05888,0.30884,1.103,0.0,0.0,0.0,128.85,105.30888,21.43884,107.46899119,1.05888,0.30884,1.103,104.25,21.13,106.3698237283,128.22,103.91888,13.66884,104.813981927,1.05888,0.30884,1.103,102.86,13.36,103.7240049362,128.22
2021-04-08 07:30:00,113.78248,17.24739,115.0822541349,1.3624800000000001,0.39739,1.41925,112.42,16.85,113.6757621483,132.77,1.3624800000000001,0.39739,1.41925,1.3624800000000001,0.39739,1.41925,0.0,0.0,0.0,128.75,114.16248,17.46739,115.4910453376,1.3624800000000001,0.39739,1.41925,112.8,17.07,114.0842885765,127.58,112.60248,17.47739,113.9507685949,1.3624800000000001,0.39739,1.41925,111.24,17.08,112.5436093255,127.58
2021-04-08 08:00:00,121.77752,13.32636,122.5045152156,2.14752,0.62636,2.237,119.63,12.7,120.3022314839,133.28,2.14752,0.62636,2.237,2.14752,0.62636,2.237,0.0,0.0,0.0,129.78,122.19752,13.56636,122.9482818823,2.14752,0.62636,2.237,120.05,12.94,120.7453771372,128.09,120.48752,21.98636,122.4771101137,2.14752,0.62636,2.237,118.34,21.36,120.2522565277,128.09
2021-04-08 08:30:00,128.4008,10.18315,128.8039672703,2.6508000000000003,0.7731500000000001,2.76125,125.75,9.41,126.1015884119,133.64,2.6508000000000003,0.7731500000000001,2.76125,2.6508000000000003,0.7731500000000001,2.76125,0.0,0.0,0.0,130.57,128.8708,10.44315,129.2932421844,2.6508000000000003,0.7731500000000001,2.76125,126.22,9.67,126.5898783474,128.44,127.0508,25.52315,129.5891082096,2.6508000000000003,0.7731500000000001,2.76125,124.4,24.75,126.8381744586,128.44
2021-04-08 09:00:00,130.62528,7.66404,130.8499189308,2.58528,0.75404,2.693,128.04,6.91,128.2263221807,132.83,2.58528,0.75404,2.693,2.58528,0.75404,2.693,0.0,0.0,0.0,130.07,131.13528,7.92404,131.3744726749,2.58528,0.75404,2.693,128.55,7.17,128.7498015532,127.67,129.23528,27.50404,132.1295947659,2.58528,0.75404,2.693,126.65,26.75,129.4441385309,127.67
2021-04-08 09:30:00,129.2948,8.1889,129.553862892,3.6648,1.0689,3.8175,125.63,7.12,125.8315989726,133.52,3.6648,1.0689,3.8175,3.6648,1.0689,3.8175,0.0,0.0,0.0,130.71,129.7848,8.4289,130.0582202948,3.6648,1.0689,3.8175,126.12,7.36,126.3345716738,128.33,127.9548,27.9789,130.9780504064,3.6648,1.0689,3.8175,124.29,26.91,127.1697770699,128.33
2021-04-08 10:00:00,126.714,9.0895,127.0395875554,5.244,1.5295,5.4625,121.47,7.5600000000000005,121.7050307095,133.99,5.244,1.5295,5.4625,5.244,1.5295,5.4625,0.0,0.0,0.0,131.05,127.164,9.3295,127.5057742467,5.244,1.5295,5.4625,121.92,7.8,122.1692530877,128.77,125.434,28.2395,128.5735498314,5.244,1.5295,5.4625,120.19,26.71,123.1221352966,128.77
2021-04-08 10:30:00,121.32344,11.12892,121.8327950668,6.13344,1.78892,6.389,115.19,9.34,115.5680392669,133.8,6.13344,1.78892,6.389,6.13344,1.78892,6.389,0.0,0.0,0.0,130.6,121.74344,11.33892,122.2703410063,6.13344,1.78892,6.389,115.61,9.55,116.0037697663,128.6,120.12344,26.67892,123.0504189745,6.13344,1.78892,6.389,113.99,24.89,116.6757566935,128.6
2021-04-08 11:00:00,123.54344,9.79892,123.9314342699,6.61344,1.9289200000000002,6.889,116.93,7.87,117.1945468015,134.4,6.61344,1.9289200000000002,6.889,6.61344,1.9289200000000002,6.889,0.0,0.0,0.0,131.37,123.95344,10.00892,124.3568806597,6.61344,1.9289200000000002,6.889,117.34,8.08,117.6178642894,129.17,122.31344,28.57892,125.6078511599,6.61344,1.9289200000000002,6.889,115.7,26.65,118.7295771912,129.17
2021-04-08 11:30:00,121.40256,10.55533,121.8605619795,7.97256,2.32533,8.30475,113.43,8.23,113.7281750491,135.42,7.97256,2.32533,8.30475,7.97256,2.32533,8.30475,0.0,0.0,0.0,132.26,121.82256,10.75533,122.2964155172,7.97256,2.32533,8.30475,113.85,8.43,114.1616722022,130.14,120.25256,29.16533,123.738816305,7.97256,2.32533,8.30475,112.28,26.84,115.4434233727,130.14
