Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-04-08 12:00:00,120.5912,10.8666,121.0798105094,7.5312,2.1966,7.845,113.06,8.67,113.3919419536,135.53,7.5312,2.1966,7.845,7.5312,2.1966,7.845,0.0,0.0,0.0,132.31,121.0112,11.0766,121.5170835438,7.5312,2.1966,7.845,113.48,8.88,113.8269071881,130.26,119.4312,28.6466,122.8187250585,7.5312,2.1966,7.845,111.9,26.45,114.9835314295,130.26
2021-04-08 12:30:00,121.41272,9.96996,121.8213802261,7.54272,2.19996,7.857,113.87,7.77,114.1347878607,134.31,7.54272,2.19996,7.857,7.54272,2.19996,7.857,0.0,0.0,0.0,131.22,121.82272,10.17996,122.2473177366,7.54272,2.19996,7.857,114.28,7.98,114.5582768725,129.1,120.26272,28.98996,123.7074759366,7.54272,2.19996,7.857,112.72,26.79,115.8598398929,129.1
2021-04-08 13:00:00,121.53888,10.89634,122.0263478805,7.11888,2.07634,7.4155,114.42,8.82,114.7594388275,134.47,7.11888,2.07634,7.4155,7.11888,2.07634,7.4155,0.0,0.0,0.0,131.29,121.92888,11.11634,122.4345735201,7.11888,2.07634,7.4155,114.81,9.04,115.1653493895,129.25,120.33888,27.89634,123.5299632682,7.11888,2.07634,7.4155,113.22,25.82,116.1268306637,129.25
2021-04-08 13:30:00,118.84624,12.50432,119.5022459237,7.62624,2.22432,7.944,111.22,10.28,111.6940768349,135.24,7.62624,2.22432,7.944,7.62624,2.22432,7.944,0.0,0.0,0.0,131.84,119.24624,12.71432,119.9221401043,7.62624,2.22432,7.944,111.62,10.49,112.1118392499,130.0,117.71624,26.95432,120.7627779011,7.62624,2.22432,7.944,110.09,24.73,112.8334214672,130.0
2021-04-08 14:00:00,119.78904,11.64722,120.3539440062,6.53904,1.9072200000000001,6.8115,113.25,9.74,113.6680698349,135.08,6.53904,1.9072200000000001,6.8115,6.53904,1.9072200000000001,6.8115,0.0,0.0,0.0,131.76,120.16904,11.86722,120.7535882906,6.53904,1.9072200000000001,6.8115,113.63,9.96,114.0656762571,129.83,118.61904,27.13722,121.6836281504,6.53904,1.9072200000000001,6.8115,112.08,25.23,114.8846347429,129.83
2021-04-08 14:30:00,122.75856,10.43583,123.2013417178,4.88856,1.42583,5.09225,117.87,9.01,118.2138612854,134.81,4.88856,1.42583,5.09225,4.88856,1.42583,5.09225,0.0,0.0,0.0,131.61,123.18856,10.67583,123.6502917953,4.88856,1.42583,5.09225,118.3,9.25,118.6610824997,129.58,121.52856,27.23583,124.5430902598,4.88856,1.42583,5.09225,116.64,25.81,119.4614820769,129.58
2021-04-08 15:00:00,125.89888,10.12009,126.3049650919,4.86888,1.42009,5.07175,121.03,8.7,121.3422881769,133.59,4.86888,1.42009,5.07175,4.86888,1.42009,5.07175,0.0,0.0,0.0,130.51,126.36888,10.35009,126.792027334,4.86888,1.42009,5.07175,121.5,8.93,121.8277263188,128.4,124.62888,26.91009,127.5010222463,4.86888,1.42009,5.07175,119.76,25.49,122.4426302396,128.4
2021-04-08 15:30:00,127.02944,9.98442,127.4212198554,4.36944,1.27442,4.5515,122.66,8.71,122.9688566264,133.67,4.36944,1.27442,4.5515,4.36944,1.27442,4.5515,0.0,0.0,0.0,130.61,127.49944,10.23442,127.9095405083,4.36944,1.27442,4.5515,123.13,8.96,123.4555729807,128.48,125.72944,26.76442,128.5465917893,4.36944,1.27442,4.5515,121.36,25.49,124.0080227243,128.48
2021-04-08 16:00:00,127.42632,10.95726,127.8965541969,4.27632,1.24726,4.4545,123.15,9.71,123.5322087554,133.56,4.27632,1.24726,4.4545,4.27632,1.24726,4.4545,0.0,0.0,0.0,130.4,127.87632,11.20726,128.3664905396,4.27632,1.24726,4.4545,123.6,9.96,124.0006516112,128.39,126.10632,25.66726,128.6919274075,4.27632,1.24726,4.4545,121.83,24.42,124.2533110223,128.39
2021-04-08 16:30:00,127.80616,14.61263,128.6388101992,7.82616,2.28263,8.15225,119.98,12.33,120.6118953503,133.76,7.82616,2.28263,8.15225,7.82616,2.28263,8.15225,0.0,0.0,0.0,130.27,128.21616,14.872630000000001,129.0758645459,7.82616,2.28263,8.15225,120.39,12.59,121.0465208092,128.59,126.51616,24.21263,128.8122284283,7.82616,2.28263,8.15225,118.69,21.93,120.6989685126,128.59
2021-04-08 17:00:00,130.06872,12.02671,130.6235571245,3.82872,1.11671,3.98825,126.24,10.91,126.710558755,132.9,3.82872,1.11671,3.98825,3.82872,1.11671,3.98825,0.0,0.0,0.0,129.68,130.50872,12.30671,131.0876848032,3.82872,1.11671,3.98825,126.68,11.19,127.1732617337,127.77,128.67872,24.05671,130.9081291474,3.82872,1.11671,3.98825,124.85,22.94,126.9400098472,127.77
2021-04-08 17:30:00,131.918,13.289,132.5856562566,4.008,1.169,4.175,127.91,12.12,128.4829268814,133.24,4.008,1.169,4.175,4.008,1.169,4.175,0.0,0.0,0.0,129.88,132.378,13.579,133.0726272567,4.008,1.169,4.175,128.37,12.41,128.9684651378,128.1,130.538,23.069,132.5607340241,4.008,1.169,4.175,126.53,21.9,128.4112569053,128.1
2021-04-08 18:00:00,130.32528,17.30529,131.4692042612,6.87528,2.00529,7.16175,123.45,15.3,124.3945034959,134.29,6.87528,2.00529,7.16175,6.87528,2.00529,7.16175,0.0,0.0,0.0,130.5,130.75528,17.61529,131.9365062811,6.87528,2.00529,7.16175,123.88,15.61,124.8596271819,129.13,128.97528,21.28529,130.719877683,6.87528,2.00529,7.16175,122.1,19.28,123.6128164876,129.13
2021-04-08 18:30:00,127.79544,18.91117,129.1871001128,6.6554400000000005,1.94117,6.93275,121.14,16.97,122.3228535475,134.11,6.6554400000000005,1.94117,6.93275,6.6554400000000005,1.94117,6.93275,0.0,0.0,0.0,130.12,128.18544,19.21117,129.6170362289,6.6554400000000005,1.94117,6.93275,121.53,17.27,122.7509421552,128.98,126.46544,19.51117,127.9616867237,6.6554400000000005,1.94117,6.93275,119.81,17.57,121.0914571718,128.98
2021-04-08 19:00:00,125.13184,19.77012,126.6839967265,6.41184,1.87012,6.679,118.72,17.9,120.0618523928,134.5,6.41184,1.87012,6.679,6.41184,1.87012,6.679,0.0,0.0,0.0,130.36,125.51184,20.07012,127.1063794504,6.41184,1.87012,6.679,119.1,18.2,120.4825713537,129.35,123.84184,18.73012,125.2502244701,6.41184,1.87012,6.679,117.43,16.86,118.6341624491,129.35
2021-04-08 19:30:00,124.67632,17.62851,125.9164371064,2.56632,0.74851,2.67325,122.11,16.88,123.2711908761,134.64,2.56632,0.74851,2.67325,2.56632,0.74851,2.67325,0.0,0.0,0.0,130.66,125.07632,17.92851,126.3547280301,2.56632,0.74851,2.67325,122.51,17.18,123.7087405966,129.5,123.34632,18.66851,124.7510638158,2.56632,0.74851,2.67325,120.78,17.92,122.1021490392,129.5
2021-04-08 20:00:00,122.96728,17.66129,124.229115408,1.78728,0.52129,1.86175,121.18,17.14,122.3861593482,134.29,1.78728,0.52129,1.86175,1.78728,0.52129,1.86175,0.0,0.0,0.0,130.29,123.34728,17.96129,124.6481424726,1.78728,0.52129,1.86175,121.56,17.44,122.8046709209,129.16,121.63728,18.02129,122.9650144515,1.78728,0.52129,1.86175,119.85,17.5,121.1209003434,129.16
2021-04-08 20:30:00,123.75016,18.07338,125.0629807923,2.00016,0.58338,2.0835,121.75,17.49,122.9998479674,134.29,2.00016,0.58338,2.0835,2.00016,0.58338,2.0835,0.0,0.0,0.0,130.29,124.16016,18.37338,125.5122560703,2.00016,0.58338,2.0835,122.16,17.79,123.4485710731,129.16,122.45016,17.77338,123.7333209796,2.00016,0.58338,2.0835,120.45,17.19,121.6704508087,129.16
2021-04-08 21:00:00,119.78816,19.76863,121.4084099569,2.01816,0.5886300000000001,2.10225,117.77,19.18,119.3216044981,134.16,2.01816,0.5886300000000001,2.10225,2.01816,0.5886300000000001,2.10225,0.0,0.0,0.0,129.92,120.17816,20.06863,121.8422753032,2.01816,0.5886300000000001,2.10225,118.16,19.48,119.7549831949,129.02,118.50816,16.00863,119.5845316965,2.01816,0.5886300000000001,2.10225,116.49,15.42,117.5061551579,129.02
2021-04-08 21:30:00,115.36064,21.53227,117.3529544262,2.03064,0.5922700000000001,2.11525,113.33,20.94,115.2483080136,133.97,2.03064,0.5922700000000001,2.11525,2.03064,0.5922700000000001,2.11525,0.0,0.0,0.0,129.49,115.73064,21.80227,117.7663789541,2.03064,0.5922700000000001,2.11525,113.7,21.21,115.6613768723,128.82,114.16064,14.21227,115.0419069025,2.03064,0.5922700000000001,2.11525,112.13,13.62,112.9541557447,128.82
2021-04-08 22:00:00,109.1112,24.2316,111.7695146451,1.6512,0.48160000000000003,1.72,107.46,23.75,110.0532330284,134.1,1.6512,0.48160000000000003,1.72,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,129.24,109.4312,24.4816,112.13623978,1.6512,0.48160000000000003,1.72,107.78,24.0,110.4197826479,128.93,107.9812,11.4316,108.584626131,1.6512,0.48160000000000003,1.72,106.33,10.95,106.8923355531,128.93
2021-04-08 22:30:00,101.938,27.339,105.5404034718,2.088,0.609,2.175,99.85,26.73,103.36592959,133.58,2.088,0.609,2.175,2.088,0.609,2.175,0.0,0.0,0.0,128.3,102.228,27.559,105.8775824478,2.088,0.609,2.175,100.14,26.95,103.7030476891,128.42,100.908,8.369,101.2544548403,2.088,0.609,2.175,98.82,7.76,99.1242150032,128.42
2021-04-08 23:00:00,95.82416,28.69913,100.029544148,2.29416,0.66913,2.3897500000000003,93.53,28.03,97.6398576402,134.44,2.29416,0.66913,2.3897500000000003,2.29416,0.66913,2.3897500000000003,0.0,0.0,0.0,128.96,96.05416,28.90913,100.3102160832,2.29416,0.66913,2.3897500000000003,93.76,28.24,97.920555554,129.22,94.87416,7.64913,95.1820120898,2.29416,0.66913,2.3897500000000003,92.58,6.98,92.8427530828,129.22
2021-04-08 23:30:00,88.37152,30.97211,93.6418557322,1.72152,0.5021100000000001,1.79325,86.65,30.47,91.8512024962,135.13,1.72152,0.5021100000000001,1.79325,1.72152,0.5021100000000001,1.79325,0.0,0.0,0.0,129.32,88.58152,31.14211,93.8963082382,1.72152,0.5021100000000001,1.79325,86.86,30.64,92.1057500919,129.87,87.55152,5.47211,87.7223611297,1.72152,0.5021100000000001,1.79325,85.83,4.97,85.9737739081,129.87
2021-04-09 00:00:00,83.27088,32.27984,89.3086083555,1.85088,0.5398400000000001,1.928,81.42,31.74,87.3878938984,135.77,1.85088,0.5398400000000001,1.928,1.85088,0.5398400000000001,1.928,0.0,0.0,0.0,129.78,83.46088,32.43984,89.5436302011,1.85088,0.5398400000000001,1.928,81.61,31.9,87.6230683097,130.46,82.52088,4.59984,82.6489816271,1.85088,0.5398400000000001,1.928,80.67,4.06,80.7721022383,130.46
2021-04-09 00:30:00,80.41456,33.92883,87.2792470474,1.74456,0.50883,1.81725,78.67,33.42,85.4743546334,136.24,1.74456,0.50883,1.81725,1.74456,0.50883,1.81725,0.0,0.0,0.0,130.16,80.56456,33.87883,87.3980746365,1.74456,0.50883,1.81725,78.82,33.37,85.5929278621,130.93,79.64456,4.11883,79.7509918318,1.74456,0.50883,1.81725,77.9,3.61,77.9836014813,130.93
2021-04-09 01:00:00,79.26608,40.83719,89.1671886159,1.6360800000000002,0.47719000000000006,1.70425,77.63,40.36,87.4948369905,135.03,1.6360800000000002,0.47719000000000006,1.70425,1.6360800000000002,0.47719000000000006,1.70425,0.0,0.0,0.0,130.22,79.12608,40.51719,88.8964522445,1.6360800000000002,0.47719000000000006,1.70425,77.49,40.04,87.2232864549,129.79,77.35608,15.46719,78.8872428182,1.6360800000000002,0.47719000000000006,1.70425,75.72,14.99,77.1894973426,129.79
2021-04-09 01:30:00,80.46112,40.47116,90.066123617,1.58112,0.46116,1.647,78.88,40.01,88.4469021504,135.18,1.58112,0.46116,1.647,1.58112,0.46116,1.647,0.0,0.0,0.0,130.43,80.35112,40.15116,89.8243738336,1.58112,0.46116,1.647,78.77,39.69,88.2043593027,129.91,78.52112,15.93116,80.1209594613,1.58112,0.46116,1.647,76.94,15.47,78.4798349896,129.91
2021-04-09 02:00:00,83.31664,39.62902,92.2611604471,1.4366400000000001,0.41902000000000006,1.4965,81.88,39.21,90.7841313226,135.18,1.4366400000000001,0.41902000000000006,1.4965,1.4366400000000001,0.41902000000000006,1.4965,0.0,0.0,0.0,130.57,83.20664,39.30902,92.0246923029,1.4366400000000001,0.41902000000000006,1.4965,81.77,38.89,90.5470319779,129.91,81.27664,16.64902,82.9643421998,1.4366400000000001,0.41902000000000006,1.4965,79.84,16.23,81.4729310876,129.91
2021-04-09 02:30:00,82.47824,39.63407,91.5069373231,1.24824,0.36407,1.3002500000000001,81.23,39.27,90.2244190893,135.77,1.24824,0.36407,1.3002500000000001,1.24824,0.36407,1.3002500000000001,0.0,0.0,0.0,131.12,82.37824,39.32407,91.2828401555,1.24824,0.36407,1.3002500000000001,81.13,38.96,89.9997694441,130.5,80.47824,16.86407,82.2261757013,1.24824,0.36407,1.3002500000000001,79.23,16.5,80.92986408,130.5
2021-04-09 03:00:00,80.604,39.8195,89.9032668831,1.164,0.3395,1.2125,79.44,39.48,88.7095485278,135.96,1.164,0.3395,1.2125,1.164,0.3395,1.2125,0.0,0.0,0.0,131.29,80.514,39.4995,89.6811836243,1.164,0.3395,1.2125,79.35,39.16,88.4868809485,130.69,78.664,16.8195,80.442031776,1.164,0.3395,1.2125,77.5,16.48,79.2328240062,130.69
2021-04-09 03:30:00,81.06408,40.15369,90.4638263996,1.14408,0.33369000000000004,1.19175,79.92,39.82,89.2907542806,136.15,1.14408,0.33369000000000004,1.19175,1.14408,0.33369000000000004,1.19175,0.0,0.0,0.0,131.47,80.98408,39.83369,90.2504519239,1.14408,0.33369000000000004,1.19175,79.84,39.5,89.0767960807,130.87,79.11408,16.71369,80.8602812737,1.14408,0.33369000000000004,1.19175,77.97,16.38,79.6719856662,130.87
2021-04-09 04:00:00,80.63792,40.64481,90.3021302177,1.14792,0.33481000000000005,1.19575,79.49,40.31,89.1266301394,136.09,1.14792,0.33481000000000005,1.19575,1.14792,0.33481000000000005,1.19575,0.0,0.0,0.0,131.35,80.52792,40.30481,90.051227691,1.14792,0.33481000000000005,1.19575,79.38,39.97,88.8751106891,130.82,78.68792,16.16481,80.3311261981,1.14792,0.33481000000000005,1.19575,77.54,15.83,79.1393738919,130.82
2021-04-09 04:30:00,80.27776,40.32893,89.8384179823,1.12776,0.32893,1.17475,79.15,40.0,88.6832706884,135.72,1.12776,0.32893,1.17475,1.12776,0.32893,1.17475,0.0,0.0,0.0,130.98,80.18776,40.00893,89.614682578,1.12776,0.32893,1.17475,79.06,39.68,88.4589509321,130.47,78.33776,16.09893,79.9748722347,1.12776,0.32893,1.17475,77.21,15.77,78.8040417745,130.47
2021-04-09 05:00:00,80.0912,39.7391,89.4080331192,1.2312,0.35910000000000003,1.2825,78.86,39.38,88.1458110179,135.83,1.2312,0.35910000000000003,1.2825,1.2312,0.35910000000000003,1.2825,0.0,0.0,0.0,131.17,79.9812,39.3991,89.1587428929,1.2312,0.35910000000000003,1.2825,78.75,39.04,87.895870779,130.55,78.1612,16.9291,79.9735432018,1.2312,0.35910000000000003,1.2825,76.93,16.57,78.6942806054,130.55
2021-04-09 05:30:00,82.0844,39.42045,91.0594344457,1.0644,0.31045,1.1087500000000001,81.02,39.11,89.9657295863,135.74,1.0644,0.31045,1.1087500000000001,1.0644,0.31045,1.1087500000000001,0.0,0.0,0.0,131.11,81.9844,39.11045,90.8353958684,1.0644,0.31045,1.1087500000000001,80.92,38.8,89.7412190691,130.47,80.0944,16.95045,81.8683740315,1.0644,0.31045,1.1087500000000001,79.03,16.64,80.7628039384,130.47
2021-04-09 06:00:00,86.03432,38.48501,94.2496695621,1.11432,0.32501,1.16075,84.92,38.16,93.0999033297,135.33,1.11432,0.32501,1.16075,1.11432,0.32501,1.16075,0.0,0.0,0.0,130.84,85.94432,38.18501,94.0453142318,1.11432,0.32501,1.16075,84.83,37.86,92.8951478819,130.1,83.89432,17.47501,85.6949992868,1.11432,0.32501,1.16075,82.78,17.15,84.5378666634,130.1
2021-04-09 06:30:00,95.28896,31.56053,100.3795444887,1.09896,0.32053000000000004,1.14475,94.19,31.24,99.2355465546,133.55,1.09896,0.32053000000000004,1.14475,1.09896,0.32053000000000004,1.14475,0.0,0.0,0.0,129.85,95.24896,31.31053,100.2632219209,1.09896,0.32053000000000004,1.14475,94.15,30.99,99.1191333699,128.39,92.83896,22.79053,95.5954013097,1.09896,0.32053000000000004,1.14475,91.74,22.47,94.4517257651,128.39
2021-04-09 07:00:00,101.6156,27.81205,105.3529320359,1.0356,0.30205000000000004,1.07875,100.58,27.51,104.2743328917,133.19,1.0356,0.30205000000000004,1.07875,1.0356,0.30205000000000004,1.07875,0.0,0.0,0.0,129.96,101.5856,27.57205,105.2608762483,1.0356,0.30205000000000004,1.07875,100.55,27.27,104.1823180775,128.02,98.9456,26.00205,102.3051238383,1.0356,0.30205000000000004,1.07875,97.91,25.7,101.2267657292,128.02
2021-04-09 07:30:00,110.1788,23.79215,112.7183852398,1.1388,0.33215,1.18625,109.04,23.46,111.535165755,132.54,1.1388,0.33215,1.18625,1.1388,0.33215,1.18625,0.0,0.0,0.0,129.83,110.1888,23.60215,112.688212028,1.1388,0.33215,1.18625,109.05,23.27,111.5051362046,127.39,107.2488,29.49215,111.2299061092,1.1388,0.33215,1.18625,106.11,29.16,110.0437990075,127.39
2021-04-09 08:00:00,119.24624,20.59307,121.0113229667,1.8962400000000001,0.5530700000000001,1.97525,117.35,20.04,119.0488307376,132.63,1.8962400000000001,0.5530700000000001,1.97525,1.8962400000000001,0.5530700000000001,1.97525,0.0,0.0,0.0,130.37,119.25624,20.43307,120.9940541042,1.8962400000000001,0.5530700000000001,1.97525,117.36,19.88,119.0318612809,127.48,116.00624,33.00307,120.6094952662,1.8962400000000001,0.5530700000000001,1.97525,114.11,32.45,118.6342893096,127.48
2021-04-09 08:30:00,127.2244,16.7417,128.3212082013,2.2344,0.6517000000000001,2.3275,124.99,16.09,126.0213799321,131.81,2.2344,0.6517000000000001,2.3275,2.2344,0.6517000000000001,2.3275,0.0,0.0,0.0,130.09,127.2644,16.6317,128.3465657984,2.2344,0.6517000000000001,2.3275,125.03,15.98,126.0470598626,126.7,123.7544,36.2617,128.9575992575,2.2344,0.6517000000000001,2.3275,121.52,35.61,126.6301010819,126.7
2021-04-09 09:00:00,131.04312,14.74216,131.86974854300001,2.37312,0.6921600000000001,2.472,128.67,14.05,129.4348152546,131.4,2.37312,0.6921600000000001,2.472,2.37312,0.6921600000000001,2.472,0.0,0.0,0.0,129.95,131.11312,14.65216,131.9292841973,2.37312,0.6921600000000001,2.472,128.74,13.96,129.4946686161,126.3,127.44312,37.88216,132.9541533071,2.37312,0.6921600000000001,2.472,125.07,37.19,130.4821865237,126.3
2021-04-09 09:30:00,134.31968,12.80949,134.929090523,2.80968,0.81949,2.92675,131.51,11.99,132.0554436591,130.9,2.80968,0.81949,2.92675,2.80968,0.81949,2.92675,0.0,0.0,0.0,129.72,134.41968,12.72949,135.0210734921,2.80968,0.81949,2.92675,131.61,11.91,132.1477968034,125.82,130.61968,39.56949,136.4816666888,2.80968,0.81949,2.92675,127.81,38.75,133.5550770282,125.82
2021-04-09 10:00:00,135.91304,11.62797,136.4095455911,2.6330400000000003,0.76797,2.74275,133.28,10.86,133.7217185053,130.72,2.6330400000000003,0.76797,2.74275,2.6330400000000003,0.76797,2.74275,0.0,0.0,0.0,129.72,135.99304,11.56797,136.4841560708,2.6330400000000003,0.76797,2.74275,133.36,10.8,133.7965978641,125.64,132.15304,40.48797,138.216141228,2.6330400000000003,0.76797,2.74275,129.52,39.72,135.4736461457,125.64
2021-04-09 10:30:00,136.10904,11.95222,136.6328157239,2.57904,0.7522200000000001,2.6865,133.53,11.2,133.9988839506,130.86,2.57904,0.7522200000000001,2.6865,2.57904,0.7522200000000001,2.6865,0.0,0.0,0.0,129.81,136.17904,11.89222,136.6973146475,2.57904,0.7522200000000001,2.6865,133.6,11.14,134.0636401117,125.78,132.33904,40.23222,138.3193877743,2.57904,0.7522200000000001,2.6865,129.76,39.48,135.6330638156,125.78
2021-04-09 11:00:00,136.47424,11.49082,136.9571360968,3.29424,0.9608200000000001,3.4314999999999998,133.18,10.53,133.5956335364,130.73,3.29424,0.9608200000000001,3.4314999999999998,3.29424,0.9608200000000001,3.4314999999999998,0.0,0.0,0.0,129.75,136.55424,11.43082,137.0318361106,3.29424,0.9608200000000001,3.4314999999999998,133.26,10.47,133.670671802,125.65,132.71424,41.03082,138.9121941683,3.29424,0.9608200000000001,3.4314999999999998,129.42,40.07,135.481147397,125.65
2021-04-09 11:30:00,137.09696,11.49703,137.5781891873,3.72696,1.08703,3.88225,133.37,10.41,133.7756517457,130.87,3.72696,1.08703,3.88225,3.72696,1.08703,3.88225,0.0,0.0,0.0,129.9,137.16696,11.44703,137.6437772348,3.72696,1.08703,3.88225,133.44,10.36,133.8415600626,125.78,133.33696,41.35703,139.6035416186,3.72696,1.08703,3.88225,129.61,40.27,135.7218663296,125.78
2021-04-09 12:00:00,136.60264,12.33952,137.158831319,4.35264,1.26952,4.534,132.25,11.07,132.7124990346,131.1,4.35264,1.26952,4.534,4.35264,1.26952,4.534,0.0,0.0,0.0,130.04,136.67264,12.26952,137.2222709534,4.35264,1.26952,4.534,132.32,11.0,132.7764376687,126.0,132.88264,41.11952,139.099284464,4.35264,1.26952,4.534,128.53,39.85,134.5659072722,126.0
2021-04-09 12:30:00,135.20384,14.33987,135.9621646722,4.83384,1.40987,5.03525,130.37,12.93,131.0096248373,131.56,4.83384,1.40987,5.03525,4.83384,1.40987,5.03525,0.0,0.0,0.0,130.26,135.26384,14.26987,136.014468353,4.83384,1.40987,5.03525,130.43,12.86,131.0624450405,126.45,131.53384,39.809870000000004,137.4262595524,4.83384,1.40987,5.03525,126.7,38.4,132.3912761476,126.45
2021-04-09 13:00:00,134.26832,15.51451,135.1616875308,4.91832,1.43451,5.12325,129.35,14.08,130.1140611156,131.94,4.91832,1.43451,5.12325,4.91832,1.43451,5.12325,0.0,0.0,0.0,130.5,134.31832,15.43451,135.2022011158,4.91832,1.43451,5.12325,129.4,14.0,130.1551382005,126.81,130.63832,39.00451,136.3367978675,4.91832,1.43451,5.12325,125.72,37.57,131.2136551583,126.81
2021-04-09 13:30:00,130.01088,17.61484,131.1987481137,4.85088,1.41484,5.053,125.16,16.2,126.204063326,131.6,4.85088,1.41484,5.053,4.85088,1.41484,5.053,0.0,0.0,0.0,129.9,130.04088,17.53484,131.2177620789,4.85088,1.41484,5.053,125.19,16.12,126.2235734718,126.5,126.52088,36.67484,131.7291803854,4.85088,1.41484,5.053,121.67,35.26,126.6761875808,126.5
2021-04-09 14:00:00,126.15872,18.13921,127.4560848742,4.00872,1.16921,4.17575,122.15,16.97,123.3231665179,131.22,4.00872,1.16921,4.17575,4.00872,1.16921,4.17575,0.0,0.0,0.0,129.39,126.17872,18.03921,127.4616902377,4.00872,1.16921,4.17575,122.17,16.87,123.3292576804,126.11,122.75872,35.39921,127.7607428151,4.00872,1.16921,4.17575,118.75,34.23,123.5850128454,126.11
2021-04-09 14:30:00,127.42912,18.46516,128.7600200287,4.74912,1.38516,4.947,122.68,17.08,123.8632665482,131.35,4.74912,1.38516,4.947,4.74912,1.38516,4.947,0.0,0.0,0.0,129.52,127.43912,18.38516,128.7584692927,4.74912,1.38516,4.947,122.69,17.0,123.8621657327,126.23,124.00912,35.63516,129.0276190255,4.74912,1.38516,4.947,119.26,34.25,124.0806596533,126.23
2021-04-09 15:00:00,121.57944,21.41442,123.450952263,7.00944,2.04442,7.3015,114.57,19.37,116.1958768632,131.93,7.00944,2.04442,7.3015,7.00944,2.04442,7.3015,0.0,0.0,0.0,129.73,121.57944,21.27442,123.4267441726,7.00944,2.04442,7.3015,114.57,19.23,116.1726206987,126.79,118.42944,34.47442,123.3451170215,7.00944,2.04442,7.3015,111.42,32.43,116.0436180925,126.79
2021-04-09 15:30:00,122.70032,20.65176,124.4261376046,4.60032,1.34176,4.792,118.1,19.31,119.6682334624,131.58,4.60032,1.34176,4.792,4.60032,1.34176,4.792,0.0,0.0,0.0,129.43,122.71032,20.54176,124.417790281,4.60032,1.34176,4.792,118.11,19.2,119.6604032251,126.45,119.43032,33.65176,124.0807893527,4.60032,1.34176,4.792,114.83,32.31,119.2889978162,126.45
2021-04-09 16:00:00,124.43808,20.98194,126.1946019458,4.25808,1.24194,4.4355,120.18,19.74,121.7903937098,131.89,4.25808,1.24194,4.4355,4.25808,1.24194,4.4355,0.0,0.0,0.0,129.71,124.44808,20.88194,126.1878759384,4.25808,1.24194,4.4355,120.19,19.64,121.7840946101,126.76,121.10808,33.25194,125.5900416237,4.25808,1.24194,4.4355,116.85,32.01,121.1551179274,126.76
2021-04-09 16:30:00,122.0676,25.15055,124.6316538246,7.6476,2.23055,7.9662500000000005,114.42,22.92,116.6930280694,132.9,7.6476,2.23055,7.9662500000000005,7.6476,2.23055,7.9662500000000005,0.0,0.0,0.0,130.31,122.0376,25.02055,124.5760961664,7.6476,2.23055,7.9662500000000005,114.39,22.79,116.638142132,127.74,118.9276,32.05055,123.1706612675,7.6476,2.23055,7.9662500000000005,111.28,29.82,115.2062099021,127.74
2021-04-09 17:00:00,123.51064,25.05727,126.0267629238,7.91064,2.30727,8.24025,115.6,22.75,117.8173268242,132.15,7.91064,2.30727,8.24025,7.91064,2.30727,8.24025,0.0,0.0,0.0,129.59,123.49064,24.93727,125.9833544666,7.91064,2.30727,8.24025,115.58,22.63,117.7745868174,127.04,120.32064,31.78727,124.4487321915,7.91064,2.30727,8.24025,112.41,29.48,116.2113527156,127.04
2021-04-09 17:30:00,124.94432,25.14751,127.4499131403,6.81432,1.98751,7.09825,118.13,23.16,120.3789121898,131.92,6.81432,1.98751,7.09825,6.81432,1.98751,7.09825,0.0,0.0,0.0,129.34,124.89432,25.03751,127.3792293714,6.81432,1.98751,7.09825,118.08,23.05,120.3087232914,126.81,121.66432,30.88751,125.5238823295,6.81432,1.98751,7.09825,114.85,28.9,118.4302854003,126.81
2021-04-09 18:00:00,129.58584,24.68212,131.9154917976,6.07584,1.7721200000000001,6.329,123.51,22.91,125.6168308787,131.85,6.07584,1.7721200000000001,6.329,6.07584,1.7721200000000001,6.329,0.0,0.0,0.0,129.34,129.55584,24.61212,131.8729393356,6.07584,1.7721200000000001,6.329,123.48,22.84,125.5745834156,126.76,126.10584,30.80212,129.8131483271,6.07584,1.7721200000000001,6.329,120.03,29.03,123.4906547071,126.76
2021-04-09 18:30:00,129.9392,25.51435,132.4204582101,5.8092,1.69435,6.05125,124.13,23.82,126.3948151626,131.93,5.8092,1.69435,6.05125,5.8092,1.69435,6.05125,0.0,0.0,0.0,129.34,129.9192,25.43435,132.3854398662,5.8092,1.69435,6.05125,124.11,23.74,126.3601191041,126.84,126.4392,29.93435,129.9343549896,5.8092,1.69435,6.05125,120.63,28.24,123.8914625791,126.84
2021-04-09 19:00:00,129.31896,25.74053,131.8558618347,5.89896,1.7205300000000001,6.14475,123.42,24.02,125.7356624033,131.82,5.89896,1.7205300000000001,6.14475,5.89896,1.7205300000000001,6.14475,0.0,0.0,0.0,129.19,129.28896,25.67053,131.8127887891,5.89896,1.7205300000000001,6.14475,123.39,23.95,125.6928581901,126.74,125.84896,29.67053,129.2992694626,5.89896,1.7205300000000001,6.14475,119.95,27.95,123.1633265221,126.74
2021-04-09 19:30:00,128.652,23.63225,130.8045119408,1.962,0.57225,2.04375,126.69,23.06,128.7715795508,131.51,1.962,0.57225,2.04375,1.962,0.57225,2.04375,0.0,0.0,0.0,129.03,128.622,23.57225,130.7641764937,1.962,0.57225,2.04375,126.66,23.0,128.7313310737,126.44,125.072,29.21225,128.438159182,1.962,0.57225,2.04375,123.11,28.64,126.3974750539,126.44
2021-04-09 20:00:00,126.78144,24.37167,129.1027181242,1.65144,0.48167000000000004,1.72025,125.13,23.89,127.3901448308,131.6,1.65144,0.48167000000000004,1.72025,1.65144,0.48167000000000004,1.72025,0.0,0.0,0.0,129.03,126.76144,24.31167,129.0717628649,1.65144,0.48167000000000004,1.72025,125.11,23.83,127.359259577,126.53,123.25144,28.37167,126.4747766184,1.65144,0.48167000000000004,1.72025,121.6,27.89,124.7574130062,126.53
2021-04-09 20:30:00,126.68136,24.77498,129.0812403312,1.49136,0.43498000000000003,1.5535,125.19,24.34,127.5341981588,131.14,1.49136,0.43498000000000003,1.5535,1.49136,0.43498000000000003,1.5535,0.0,0.0,0.0,128.52,126.65136,24.70498,129.0383781154,1.49136,0.43498000000000003,1.5535,125.16,24.27,127.4914055927,126.1,123.15136,27.52498,126.1898648618,1.49136,0.43498000000000003,1.5535,121.66,27.09,124.6395751758,126.1
2021-04-09 21:00:00,122.35312,26.28716,125.1451187806,0.8131200000000001,0.23716,0.847,121.54,26.05,124.300338294,131.2,0.8131200000000001,0.23716,0.847,0.8131200000000001,0.23716,0.847,0.0,0.0,0.0,128.34,122.32312,26.207160000000002,125.0990044797,0.8131200000000001,0.23716,0.847,121.51,25.97,124.2542594843,126.14,118.93312,25.68716,121.6754585847,0.8131200000000001,0.23716,0.847,118.12,25.45,120.8306124291,126.14
2021-04-09 21:30:00,115.89248,28.79864,119.4170364161,0.85248,0.24864000000000003,0.888,115.04,28.55,118.529760398,131.89,0.85248,0.24864000000000003,0.888,0.85248,0.24864000000000003,0.888,0.0,0.0,0.0,128.67,115.88248,28.68864,119.3808495363,0.85248,0.24864000000000003,0.888,115.03,28.44,118.4936053127,126.79,112.72248,23.82864,115.2135477346,0.85248,0.24864000000000003,0.888,111.87,23.58,114.3280949723,126.79
2021-04-09 22:00:00,109.21864,31.90377,113.7829594608,0.93864,0.27377,0.9777500000000001,108.28,31.63,112.8052095428,132.68,0.93864,0.27377,0.9777500000000001,0.93864,0.27377,0.9777500000000001,0.0,0.0,0.0,129.07,109.16864,31.75377,113.6929807361,0.93864,0.27377,0.9777500000000001,108.23,31.48,112.7152310027,127.55,106.25864,21.49377,108.4107039155,0.93864,0.27377,0.9777500000000001,105.32,21.22,107.436450053,127.55
2021-04-09 22:30:00,103.04384,34.62612,108.7060308732,0.84384,0.24612000000000003,0.879,102.2,34.38,107.8277533847,133.77,0.84384,0.24612000000000003,0.879,0.84384,0.24612000000000003,0.879,0.0,0.0,0.0,129.81,102.98384,34.44612,108.5919264227,0.84384,0.24612000000000003,0.879,102.14,34.2,107.7135998841,128.6,100.31384,19.64612,102.2195506085,0.84384,0.24612000000000003,0.879,99.47,19.4,101.344170528,128.6
2021-04-09 23:00:00,97.2184,36.36745,103.7979225132,0.8484,0.24745000000000003,0.88375,96.37,36.12,102.9166230499,134.6,0.8484,0.24745000000000003,0.88375,0.8484,0.24745000000000003,0.88375,0.0,0.0,0.0,130.42,97.1484,36.14745,103.6554376965,0.8484,0.24745000000000003,0.88375,96.3,35.9,102.7740239555,129.39,94.6884,18.74745,96.5264729287,0.8484,0.24745000000000003,0.88375,93.84,18.5,95.6462001336,129.39
2021-04-09 23:30:00,91.5496,38.7203,99.401161423,0.7896000000000001,0.2303,0.8225,90.76,38.49,98.5842670004,135.2,0.7896000000000001,0.2303,0.8225,0.7896000000000001,0.2303,0.8225,0.0,0.0,0.0,130.72,91.4496,38.4803,99.2157388132,0.7896000000000001,0.2303,0.8225,90.66,38.25,98.3986691983,129.99,89.2196,16.8603,90.7987155209,0.7896000000000001,0.2303,0.8225,88.43,16.63,89.9801189152,129.99
2021-04-10 00:00:00,86.80736,40.06673,95.6078480202,0.77736,0.22673000000000001,0.8097500000000001,86.03,39.84,94.8071015273,135.36,0.77736,0.22673000000000001,0.8097500000000001,0.77736,0.22673000000000001,0.8097500000000001,0.0,0.0,0.0,130.72,86.71736,39.79673,95.413207912,0.77736,0.22673000000000001,0.8097500000000001,85.94,39.57,94.6122005875,130.14,84.62736,15.68673,86.0689465409,0.77736,0.22673000000000001,0.8097500000000001,83.85,15.46,85.2633221262,130.14
2021-04-10 00:30:00,83.74384,41.15737,93.3110917483,0.8138400000000001,0.23737000000000003,0.8477500000000001,82.93,40.92,92.4761120506,135.71,0.8138400000000001,0.23737000000000003,0.8477500000000001,0.8138400000000001,0.23737000000000003,0.8477500000000001,0.0,0.0,0.0,130.91,83.65384,40.88737,93.1114492007,0.8138400000000001,0.23737000000000003,0.8477500000000001,82.84,40.65,92.2761513068,130.47,81.67384,14.96737,83.0339587462,0.8138400000000001,0.23737000000000003,0.8477500000000001,80.86,14.73,82.1907081123,130.47
2021-04-10 01:00:00,80.82112,41.51866,90.8617222281,0.92112,0.26866,0.9595,79.9,41.25,89.9198114989,135.83,0.92112,0.26866,0.9595,0.92112,0.26866,0.9595,0.0,0.0,0.0,130.96,80.71112,41.22866,90.6316020881,0.92112,0.26866,0.9595,79.79,40.96,89.6892730487,130.57,78.87112,14.83866,80.2548403565,0.92112,0.26866,0.9595,77.95,14.57,79.2999836066,130.57
2021-04-10 01:30:00,81.48704,41.62997,91.5051478889,0.85704,0.24997000000000003,0.89275,80.63,41.38,90.6283691788,135.83,0.85704,0.24997000000000003,0.89275,0.85704,0.24997000000000003,0.89275,0.0,0.0,0.0,130.96,81.38704,41.33997,91.2844094003,0.85704,0.24997000000000003,0.89275,80.53,41.09,90.4072397543,130.57,79.49704,14.58997,80.824789473,0.85704,0.24997000000000003,0.89275,78.64,14.34,79.9367575024,130.57
2021-04-10 02:00:00,84.0184,41.0662,93.5175080988,0.8784000000000001,0.25620000000000004,0.915,83.14,40.81,92.6159581282,135.46,0.8784000000000001,0.25620000000000004,0.915,0.8784000000000001,0.25620000000000004,0.915,0.0,0.0,0.0,130.67,83.9284,40.7862,93.313934849,0.8784000000000001,0.25620000000000004,0.915,83.05,40.53,92.4120306021,130.24,81.9484,14.8862,83.2894904115,0.8784000000000001,0.25620000000000004,0.915,81.07,14.63,82.3794986632,130.24
2021-04-10 02:30:00,83.87216,41.11313,93.4067914097,0.9021600000000001,0.26313000000000003,0.9397500000000001,82.97,40.85,92.481043463,135.46,0.9021600000000001,0.26313000000000003,0.9397500000000001,0.9021600000000001,0.26313000000000003,0.9397500000000001,0.0,0.0,0.0,130.67,83.77216,40.82313,93.1896063628,0.9021600000000001,0.26313000000000003,0.9397500000000001,82.87,40.56,92.2634841094,130.24,81.80216,14.89313,83.1468502221,0.9021600000000001,0.26313000000000003,0.9397500000000001,80.9,14.63,82.2122065146,130.24
2021-04-10 03:00:00,81.88672,41.37446,91.7457402425,0.9067200000000001,0.26446000000000003,0.9445,80.98,41.11,90.8173579224,135.61,0.9067200000000001,0.26446000000000003,0.9445,0.9067200000000001,0.26446000000000003,0.9445,0.0,0.0,0.0,130.8,81.80672,41.08446,91.5438271575,0.9067200000000001,0.26446000000000003,0.9445,80.9,40.82,90.615023037,130.38,79.88672,14.75446,81.2378121459,0.9067200000000001,0.26446000000000003,0.9445,78.98,14.49,80.2981973646,130.38
2021-04-10 03:30:00,81.23056,41.46308,91.2008271947,0.9705600000000001,0.28308,1.011,80.26,41.18,90.2078710535,135.78,0.9705600000000001,0.28308,1.011,0.9705600000000001,0.28308,1.011,0.0,0.0,0.0,130.96,81.14056,41.18308,90.9936072227,0.9705600000000001,0.28308,1.011,80.17,40.9,90.0002161109,130.55,79.26056,14.86308,80.6420952022,0.9705600000000001,0.28308,1.011,78.29,14.58,79.6360502536,130.55
2021-04-10 04:00:00,80.24952,41.95236,90.5537739125,0.8995200000000001,0.26236000000000004,0.937,79.35,41.69,89.6352531095,135.99,0.8995200000000001,0.26236000000000004,0.937,0.8995200000000001,0.26236000000000004,0.937,0.0,0.0,0.0,131.09,80.15952,41.64236,90.3306968477,0.8995200000000001,0.26236000000000004,0.937,79.26,41.38,89.4116994582,130.75,78.30952,14.47236,79.6356084086,0.8995200000000001,0.26236000000000004,0.937,77.41,14.21,78.7034446514,130.75
2021-04-10 04:30:00,79.56376,41.96943,89.9545716452,0.92376,0.26943,0.96225,78.64,41.7,89.0120194131,135.99,0.92376,0.26943,0.96225,0.92376,0.26943,0.96225,0.0,0.0,0.0,131.09,79.47376,41.65943,89.7306337683,0.92376,0.26943,0.96225,78.55,41.39,88.7875813388,130.75,77.64376,14.46943,78.9804904484,0.92376,0.26943,0.96225,76.72,14.2,78.023063257,130.75
2021-04-10 05:00:00,79.10384,42.00112,89.56289178,0.96384,0.28112000000000004,1.004,78.14,41.72,88.5800090314,136.16,0.96384,0.28112000000000004,1.004,0.96384,0.28112000000000004,1.004,0.0,0.0,0.0,131.28,79.03384,41.70112,89.3606808076,0.96384,0.28112000000000004,1.004,78.07,41.42,88.3772668733,130.92,77.22384,14.58112,78.5883612553,0.96384,0.28112000000000004,1.004,76.26,14.3,77.5891590366,130.92
2021-04-10 05:30:00,79.88648,41.84064,90.1803129425,0.99648,0.29064,1.038,78.89,41.55,89.1629665276,136.11,0.99648,0.29064,1.038,0.99648,0.29064,1.038,0.0,0.0,0.0,131.28,79.78648,41.53064,89.9481875837,0.99648,0.29064,1.038,78.79,41.24,88.9303193517,130.86,77.95648,14.71064,79.3323118483,0.99648,0.29064,1.038,76.96,14.42,78.2992847988,130.86
2021-04-10 06:00:00,81.54952,41.14736,91.3423748717,1.01952,0.29736,1.062,80.53,40.85,90.2984130536,136.16,1.01952,0.29736,1.062,1.01952,0.29736,1.062,0.0,0.0,0.0,131.38,81.45952,40.83736,91.1226830729,1.01952,0.29736,1.062,80.44,40.54,90.0782171227,130.91,79.56952,15.42736,81.0512920909,1.01952,0.29736,1.062,78.55,15.13,79.9938710152,130.91
2021-04-10 06:30:00,84.68144,39.28042,93.3482601651,0.9614400000000001,0.28042,1.0015,83.72,39.0,92.3582069986,135.91,0.9614400000000001,0.28042,1.0015,0.9614400000000001,0.28042,1.0015,0.0,0.0,0.0,131.38,84.62144,38.99042,93.1721039767,0.9614400000000001,0.28042,1.0015,83.66,38.71,92.1816668324,130.66,82.60144,16.97042,84.3267042226,0.9614400000000001,0.28042,1.0015,81.64,16.69,83.3285407289,130.66
2021-04-10 07:00:00,87.7504,37.9572,95.6079585181,1.1904,0.3472,1.24,86.56,37.61,94.3776758561,135.41,1.1904,0.3472,1.24,1.1904,0.3472,1.24,0.0,0.0,0.0,131.02,87.6804,37.6772,95.4328242483,1.1904,0.3472,1.24,86.49,37.33,94.2021708879,130.16,85.5604,18.0172,87.4368431727,1.1904,0.3472,1.24,84.37,17.67,86.2004976784,130.16
2021-04-10 07:30:00,93.59656,35.72858,100.1840679582,2.08656,0.60858,2.1735,91.51,35.12,98.0178274601,134.66,2.08656,0.60858,2.1735,2.08656,0.60858,2.1735,0.0,0.0,0.0,130.56,93.54656,35.47858,100.0484309055,2.08656,0.60858,2.1735,91.46,34.87,97.8818088309,129.44,91.24656,20.05858,93.425271439,2.08656,0.60858,2.1735,89.16,19.45,91.2568249502,129.44
2021-04-10 08:00:00,97.84968,33.75699,103.5089090367,2.3896800000000002,0.6969900000000001,2.48925,95.46,33.06,101.0226469659,134.24,2.3896800000000002,0.6969900000000001,2.48925,2.3896800000000002,0.6969900000000001,2.48925,0.0,0.0,0.0,130.4,97.80968,33.51699,103.3930467699,2.3896800000000002,0.6969900000000001,2.48925,95.42,32.82,100.9065349717,129.05,95.35968,21.74699,97.8079758699,2.3896800000000002,0.6969900000000001,2.48925,92.97,21.05,95.3232573929,129.05
2021-04-10 08:30:00,103.87984,31.18912,108.4609716202,2.73984,0.79912,2.854,101.14,30.39,105.6070627373,133.77,2.73984,0.79912,2.854,2.73984,0.79912,2.854,0.0,0.0,0.0,130.26,103.84984,30.96912,108.3691637949,2.73984,0.79912,2.854,101.11,30.17,105.5152169121,128.58,101.19984,24.08912,104.027368122,2.73984,0.79912,2.854,98.46,23.29,101.1770512518,128.58
2021-04-10 09:00:00,106.31672,30.61321,110.63640259,3.09672,0.9032100000000001,3.22575,103.22,29.71,107.4106721886,133.7,3.09672,0.9032100000000001,3.22575,3.09672,0.9032100000000001,3.22575,0.0,0.0,0.0,130.26,106.30672,30.41321,110.5716150721,3.09672,0.9032100000000001,3.22575,103.21,29.51,107.3459090976,128.52,103.56672,24.68321,106.4674896269,3.09672,0.9032100000000001,3.22575,100.47,23.78,103.2458681982,128.52
2021-04-10 09:30:00,107.04632,30.23476,111.2342363564,5.05632,1.47476,5.267,101.99,28.76,105.9674369795,133.16,5.05632,1.47476,5.267,5.05632,1.47476,5.267,0.0,0.0,0.0,129.84,107.04632,30.03476,111.1800406269,5.05632,1.47476,5.267,101.99,28.56,105.9133310778,127.99,104.32632,25.81476,107.4727075987,5.05632,1.47476,5.267,99.27,24.34,102.2104128746,127.99
2021-04-10 10:00:00,108.1308,28.4519,111.811361329,5.8008,1.6919,6.0425,102.33,26.76,105.7711042771,132.66,5.8008,1.6919,6.0425,5.8008,1.6919,6.0425,0.0,0.0,0.0,129.56,108.1108,28.2619,111.7438144519,5.8008,1.6919,6.0425,102.31,26.57,105.7038362596,127.48,105.4008,27.6219,108.9600752581,5.8008,1.6919,6.0425,99.6,25.93,102.9199927128,127.48
2021-04-10 10:30:00,107.4672,28.8071,111.2611706133,6.3672,1.8571,6.6325,101.1,26.95,104.6303612724,132.66,6.3672,1.8571,6.6325,6.3672,1.8571,6.6325,0.0,0.0,0.0,129.56,107.4572,28.5971,111.1973199329,6.3672,1.8571,6.6325,101.09,26.74,104.5668001806,127.48,104.7772,27.5371,108.335375184,6.3672,1.8571,6.6325,98.41,25.68,101.7054103772,127.48
2021-04-10 11:00:00,106.00008,28.86794,109.8607068967,6.85008,1.99794,7.1355,99.15,26.87,102.7264299,132.5,6.85008,1.99794,7.1355,6.85008,1.99794,7.1355,0.0,0.0,0.0,129.35,105.97008,28.65794,109.7767524581,6.85008,1.99794,7.1355,99.12,26.66,102.6427298935,127.32,103.38008,27.65794,107.0158987527,6.85008,1.99794,7.1355,96.53,25.66,99.8823132491,127.32
2021-04-10 11:30:00,106.18184,29.07387,110.0902950426,6.80184,1.98387,7.08525,99.38,27.09,103.0060799176,132.44,6.80184,1.98387,7.08525,6.80184,1.98387,7.08525,0.0,0.0,0.0,129.28,106.14184,28.86387,109.9964235326,6.80184,1.98387,7.08525,99.34,26.88,102.9124385096,127.25,103.54184,27.47387,107.1248158148,6.80184,1.98387,7.08525,96.74,25.49,100.0418297514,127.25
2021-04-10 12:00:00,107.58656,29.08858,111.4496001745,6.40656,1.8685800000000001,6.6735,101.18,27.22,104.7774823137,132.37,6.40656,1.8685800000000001,6.6735,6.40656,1.8685800000000001,6.6735,0.0,0.0,0.0,129.2,107.56656,28.89858,111.3808455537,6.40656,1.8685800000000001,6.6735,101.16,27.03,104.7089609346,127.19,104.88656,27.12858,108.3381295826,6.40656,1.8685800000000001,6.6735,98.48,25.26,101.6679792265,127.19
2021-04-10 12:30:00,108.82032,29.71926,112.8055692767,7.06032,2.05926,7.3545,101.76,27.66,105.4522318398,132.6,7.06032,2.05926,7.3545,7.06032,2.05926,7.3545,0.0,0.0,0.0,129.38,108.81032,29.51926,112.7433920434,7.06032,2.05926,7.3545,101.75,27.46,105.3902941451,127.41,106.11032,27.02926,109.4987712563,7.06032,2.05926,7.3545,99.05,24.97,102.1489275519,127.41
2021-04-10 13:00:00,105.51776,30.90893,109.9516240406,7.60776,2.21893,7.92475,97.91,28.69,102.0268797916,132.82,7.60776,2.21893,7.92475,7.60776,2.21893,7.92475,0.0,0.0,0.0,129.47,105.49776,30.69893,109.8735712907,7.60776,2.21893,7.92475,97.89,28.48,101.9488229456,127.61,102.93776,26.38893,106.2664484226,7.60776,2.21893,7.92475,95.33,24.17,98.3463156402,127.61
2021-04-10 13:30:00,102.00808,32.83069,107.1611057761,8.36808,2.44069,8.71675,93.64,30.39,98.4479644279,133.32,8.36808,2.44069,8.71675,8.36808,2.44069,8.71675,0.0,0.0,0.0,129.74,101.95808,32.59069,107.0401940953,8.36808,2.44069,8.71675,93.59,30.15,98.3265508395,128.09,99.56808,25.37069,102.7495716096,8.36808,2.44069,8.71675,91.2,22.93,94.0384224666,128.09
2021-04-10 14:00:00,100.45376,33.37193,105.8519891644,8.06376,2.35193,8.399750000000001,92.39,31.02,97.4584655122,133.61,8.06376,2.35193,8.399750000000001,8.06376,2.35193,8.399750000000001,0.0,0.0,0.0,129.94,100.39376,33.12193,105.7164570626,8.06376,2.35193,8.399750000000001,92.33,30.77,97.3222574748,128.38,98.06376,24.91193,101.1785811408,8.06376,2.35193,8.399750000000001,90.0,22.56,92.7844469725,128.38
2021-04-10 14:30:00,97.3028,34.68915,103.3013650227,7.8828,2.29915,8.21125,89.42,32.39,95.1054598853,134.01,7.8828,2.29915,8.21125,7.8828,2.29915,8.21125,0.0,0.0,0.0,130.17,97.2328,34.42915,103.1483580362,7.8828,2.29915,8.21125,89.35,32.13,94.9513528076,128.76,95.0028,23.82915,97.9457012715,7.8828,2.29915,8.21125,87.12,21.53,89.7409343611,128.76
2021-04-10 15:00:00,97.62512,34.78066,103.6357002439,7.54512,2.20066,7.8595,90.08,32.58,95.7907239768,133.88,7.54512,2.20066,7.8595,7.54512,2.20066,7.8595,0.0,0.0,0.0,130.02,97.55512,34.54066,103.489413137,7.54512,2.20066,7.8595,90.01,32.34,95.6434822662,128.66,95.30512,23.45066,98.1478443607,7.54512,2.20066,7.8595,87.76,21.25,90.2960691282,128.66
2021-04-10 15:30:00,97.68672,34.89071,103.7306941491,5.31672,1.55071,5.53825,92.37,33.34,98.202711266,134.04,5.31672,1.55071,5.53825,5.31672,1.55071,5.53825,0.0,0.0,0.0,130.12,97.63672,34.65071,103.603092598,5.31672,1.55071,5.53825,92.32,33.1,98.0744227615,128.81,95.27672,22.18071,97.8245228461,5.31672,1.55071,5.53825,89.96,20.63,92.2951705129,128.81
2021-04-10 16:00:00,97.12856,35.66708,103.4702747817,5.57856,1.62708,5.811,91.55,34.04,97.6735588581,133.96,5.57856,1.62708,5.811,5.57856,1.62708,5.811,0.0,0.0,0.0,129.97,97.06856,35.42708,103.3314247352,5.57856,1.62708,5.811,91.49,33.8,97.5338920581,128.76,94.76856,21.57708,97.193880187,5.57856,1.62708,5.811,89.19,19.95,91.3939746373,128.76
2021-04-10 16:30:00,98.74536,35.33823,104.8781989789,4.72536,1.37823,4.92225,94.02,33.96,99.9652039462,133.75,4.72536,1.37823,4.92225,4.72536,1.37823,4.92225,0.0,0.0,0.0,129.79,98.68536,35.09823,104.7410427075,4.72536,1.37823,4.92225,93.96,33.72,99.8274511344,128.57,96.30536,21.25823,98.6237025642,4.72536,1.37823,4.92225,91.58,19.88,93.7129169325,128.57
2021-04-10 17:00:00,102.86688,33.75034,108.2620914773,3.32688,0.9703400000000001,3.4655,99.54,32.78,104.7985686925,133.35,3.32688,0.9703400000000001,3.4655,3.32688,0.9703400000000001,3.4655,0.0,0.0,0.0,129.55,102.82688,33.55034,108.1618812921,3.32688,0.9703400000000001,3.4655,99.5,32.58,104.6981680833,128.2,100.21688,21.59034,102.5161734472,3.32688,0.9703400000000001,3.4655,96.89,20.62,99.0598632141,128.2
2021-04-10 17:30:00,107.10984,32.71287,111.9939716613,3.36984,0.9828700000000001,3.51025,103.74,31.73,108.4840103425,133.06,3.36984,0.9828700000000001,3.51025,3.36984,0.9828700000000001,3.51025,0.0,0.0,0.0,129.43,107.06984,32.53287,111.9032540548,3.36984,0.9828700000000001,3.51025,103.7,31.55,108.3932308772,127.93,104.31984,22.36287,106.6898634935,3.36984,0.9828700000000001,3.51025,100.95,21.38,103.1891801499,127.93
2021-04-10 18:00:00,110.19088,31.78484,114.6835039969,3.17088,0.9248400000000001,3.303,107.02,30.86,111.3805189429,132.83,3.17088,0.9248400000000001,3.303,3.17088,0.9248400000000001,3.303,0.0,0.0,0.0,129.31,110.16088,31.61484,114.6076681143,3.17088,0.9248400000000001,3.303,106.99,30.69,111.3046998109,127.72,107.30088,23.02484,109.7434376434,3.17088,0.9248400000000001,3.303,104.13,22.1,106.4493630794,127.72
2021-04-10 18:30:00,113.22328,31.04304,117.401794988,2.75328,0.8030400000000001,2.868,110.47,30.24,114.5341804877,132.61,2.75328,0.8030400000000001,2.868,2.75328,0.8030400000000001,2.868,0.0,0.0,0.0,129.19,113.21328,30.90304,117.3552071687,2.75328,0.8030400000000001,2.868,110.46,30.1,114.4876482421,127.52,110.20328,23.30304,112.6401109552,2.75328,0.8030400000000001,2.868,107.45,22.5,109.7804741291,127.52
2021-04-10 19:00:00,115.92984,29.96787,119.7405571841,2.04984,0.59787,2.13525,113.88,29.37,117.6063403903,132.15,2.04984,0.59787,2.13525,2.04984,0.59787,2.13525,0.0,0.0,0.0,128.87,115.90984,29.83787,119.6887191633,2.04984,0.59787,2.13525,113.86,29.24,117.5545711574,127.09,112.78984,23.55787,115.223787675,2.04984,0.59787,2.13525,110.74,22.96,113.0951334055,127.09
2021-04-10 19:30:00,115.87496,30.25728,119.7602160486,1.94496,0.56728,2.026,113.93,29.69,117.7350457595,132.35,1.94496,0.56728,2.026,1.94496,0.56728,2.026,0.0,0.0,0.0,129.0,115.84496,30.12728,119.698403321,1.94496,0.56728,2.026,113.9,29.56,117.673291787,127.27,112.72496,23.37728,115.123472095,1.94496,0.56728,2.026,110.78,22.81,113.1039543959,127.27
2021-04-10 20:00:00,114.57192,30.53431,118.5709447532,1.8319200000000002,0.5343100000000001,1.9082500000000002,112.74,30.0,116.6632229968,132.16,1.8319200000000002,0.5343100000000001,1.9082500000000002,1.8319200000000002,0.5343100000000001,1.9082500000000002,0.0,0.0,0.0,128.77,114.55192,30.41431,118.5207687642,1.8319200000000002,0.5343100000000001,1.9082500000000002,112.72,29.88,116.6130901743,127.09,111.49192,22.92431,113.8243041457,1.8319200000000002,0.5343100000000001,1.9082500000000002,109.66,22.39,111.9224182191,127.09
2021-04-10 20:30:00,116.03472,30.47096,119.9688945052,1.6147200000000002,0.47096000000000005,1.682,114.42,30.0,118.2875158248,132.13,1.6147200000000002,0.47096000000000005,1.682,1.6147200000000002,0.47096000000000005,1.682,0.0,0.0,0.0,128.77,116.00472,30.34096,119.9069177154,1.6147200000000002,0.47096000000000005,1.682,114.39,29.87,118.2255852174,127.09,112.86472,22.81096,115.1467972494,1.6147200000000002,0.47096000000000005,1.682,111.25,22.34,113.4708689488,127.09
2021-04-10 21:00:00,113.51168,31.44799,117.7874253537,1.7416800000000001,0.50799,1.81425,111.77,30.94,115.9733439201,132.41,1.7416800000000001,0.50799,1.81425,1.7416800000000001,0.50799,1.81425,0.0,0.0,0.0,128.94,113.49168,31.31799,117.7335038418,1.7416800000000001,0.50799,1.81425,111.75,30.81,115.9194487565,127.32,110.45168,22.20799,112.6621872443,1.7416800000000001,0.50799,1.81425,108.71,21.7,110.8546530372,127.32
2021-04-10 21:30:00,110.78248,32.81239,115.5396503909,1.72248,0.50239,1.79425,109.06,32.31,113.7454161714,132.53,1.72248,0.50239,1.79425,1.72248,0.50239,1.79425,0.0,0.0,0.0,128.88,110.76248,32.66239,115.4779576208,1.72248,0.50239,1.79425,109.04,32.16,113.6837156325,127.44,107.80248,20.96239,109.8216576485,1.72248,0.50239,1.79425,106.08,20.46,108.0350776368,127.44
2021-04-10 22:00:00,106.78168,34.65424,112.2641685205,1.5916800000000002,0.46424000000000004,1.658,105.19,34.19,110.6069265462,133.15,1.5916800000000002,0.46424000000000004,1.658,1.5916800000000002,0.46424000000000004,1.658,0.0,0.0,0.0,129.27,106.75168,34.48424,112.1832607442,1.5916800000000002,0.46424000000000004,1.658,105.16,34.02,110.5259517037,128.04,103.94168,19.54424,105.7631795967,1.5916800000000002,0.46424000000000004,1.658,102.35,19.08,104.1132503575,128.04
2021-04-10 22:30:00,101.25552,36.24911,107.5484928126,1.02552,0.29911000000000004,1.06825,100.23,35.95,106.4821834863,133.77,1.02552,0.29911000000000004,1.06825,1.02552,0.29911000000000004,1.06825,0.0,0.0,0.0,129.66,101.19552,36.04911,107.4247252725,1.02552,0.29911000000000004,1.06825,100.17,35.75,106.3583160829,128.61,98.58552,18.24911,100.2603349758,1.02552,0.29911000000000004,1.06825,97.56,17.95,99.1975609579,128.61
2021-04-10 23:00:00,95.74016,38.08838,103.0383565855,0.9201600000000001,0.26838,0.9585,94.82,37.82,102.0842044589,134.17,0.9201600000000001,0.26838,0.9585,0.9201600000000001,0.26838,0.9585,0.0,0.0,0.0,129.81,95.68016,37.86838,102.9014442146,0.9201600000000001,0.26838,0.9585,94.76,37.6,101.9471313966,129.0,93.27016,16.77838,94.767276957,0.9201600000000001,0.26838,0.9585,92.35,16.51,93.8141918901,129.0
2021-04-10 23:30:00,90.5408,39.68565,98.8563972668,0.9108,0.26565,0.9487500000000001,89.63,39.42,97.9156437961,134.85,0.9108,0.26565,0.9487500000000001,0.9108,0.26565,0.9487500000000001,0.0,0.0,0.0,130.29,90.4608,39.42565,98.6789654109,0.9108,0.26565,0.9487500000000001,89.55,39.16,97.7379562913,129.64,88.2308,15.79565,89.6335686423,0.9108,0.26565,0.9487500000000001,87.32,15.53,88.690266095,129.64
2021-04-11 00:00:00,85.70384,41.74237,95.3287660885,0.9338400000000001,0.27237,0.9727500000000001,84.77,41.47,94.3700895411,135.67,0.9338400000000001,0.27237,0.9727500000000001,0.9338400000000001,0.27237,0.9727500000000001,0.0,0.0,0.0,130.87,85.61384,41.45237,95.1211258247,0.9338400000000001,0.27237,0.9727500000000001,84.68,41.18,94.1620666723,130.43,83.57384,14.45237,84.8142542911,0.9338400000000001,0.27237,0.9727500000000001,82.64,14.18,83.8477310367,130.43
2021-04-11 00:30:00,82.88864,42.48377,93.1418131371,0.93864,0.27377,0.9777500000000001,81.95,42.21,92.1818127398,135.79,0.93864,0.27377,0.9777500000000001,0.93864,0.27377,0.9777500000000001,0.0,0.0,0.0,130.87,82.79864,42.20377,92.9342401274,0.93864,0.27377,0.9777500000000001,81.86,41.93,91.9738250808,130.54,80.84864,13.86377,82.0286944213,0.93864,0.27377,0.9777500000000001,79.91,13.59,81.0573636384,130.54
