Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-04-11 01:00:00,80.60064,42.91852,91.3151823488,0.9206400000000001,0.26852000000000004,0.9590000000000001,79.68,42.65,90.3765727387,136.12,0.9206400000000001,0.26852000000000004,0.9590000000000001,0.9206400000000001,0.26852000000000004,0.9590000000000001,0.0,0.0,0.0,131.15,80.51064,42.61852,91.0950130369,0.9206400000000001,0.26852000000000004,0.9590000000000001,79.59,42.35,90.1559238209,130.85,78.64064,13.67852,79.8213766418,0.9206400000000001,0.26852000000000004,0.9590000000000001,77.72,13.41,78.8684125617,130.85
2021-04-11 01:30:00,80.81424,43.26957,91.6689537126,0.9242400000000001,0.26957000000000003,0.9627500000000001,79.89,43.0,90.7271299006,136.21,0.9242400000000001,0.26957000000000003,0.9627500000000001,0.9242400000000001,0.26957000000000003,0.9627500000000001,0.0,0.0,0.0,131.15,80.71424,42.96957,91.4394470935,0.9242400000000001,0.26957000000000003,0.9627500000000001,79.79,42.7,90.4971496789,130.94,78.85424,13.39957,79.9846212854,0.9242400000000001,0.26957000000000003,0.9627500000000001,77.93,13.13,79.0283607321,130.94
2021-04-11 02:00:00,82.9528,42.68915,93.2927143756,0.9228000000000001,0.26915,0.96125,82.03,42.42,92.349213857,135.84,0.9228000000000001,0.26915,0.96125,0.9228000000000001,0.26915,0.96125,0.0,0.0,0.0,130.91,82.8528,42.39915,93.0713403179,0.9228000000000001,0.26915,0.96125,81.93,42.13,92.1274215421,130.61,80.9228,13.67915,82.0708151815,0.9228000000000001,0.26915,0.96125,80.0,13.41,81.1161395778,130.61
2021-04-11 02:30:00,82.6436,42.8098,93.0733237668,0.9936,0.2898,1.035,81.65,42.52,92.0579866171,135.9,0.9936,0.2898,1.035,0.9936,0.2898,1.035,0.0,0.0,0.0,130.96,82.5536,42.5098,92.8556943273,0.9936,0.2898,1.035,81.56,42.22,91.8398715156,130.66,80.6136,13.5798,81.749394328,0.9936,0.2898,1.035,79.62,13.29,80.7215491675,130.66
2021-04-11 03:00:00,80.9652,42.96235,91.6576626833,1.1052,0.32235,1.15125,79.86,42.64,90.5305981423,135.97,1.1052,0.32235,1.15125,1.1052,0.32235,1.15125,0.0,0.0,0.0,131.03,80.8752,42.65235,91.433150091,1.1052,0.32235,1.15125,79.77,42.33,90.3054915274,130.72,78.9952,13.65235,80.1662540198,1.1052,0.32235,1.15125,77.89,13.33,79.0224082144,130.72
2021-04-11 03:30:00,79.22432,43.39626,90.3312142144,1.08432,0.31626000000000004,1.1295,78.14,43.08,89.228616486,136.09,1.08432,0.31626000000000004,1.1295,1.08432,0.31626000000000004,1.1295,0.0,0.0,0.0,131.08,79.13432,43.08626,90.1036425604,1.08432,0.31626000000000004,1.1295,78.05,42.77,89.0004235945,130.84,77.32432,13.27626,78.4557808135,1.08432,0.31626000000000004,1.1295,76.24,12.96,77.3336873555,130.84
2021-04-11 04:00:00,78.3228,43.66415,89.6717290737,1.0428,0.30415000000000003,1.08625,77.28,43.36,88.6131367236,136.2,1.0428,0.30415000000000003,1.08625,1.0428,0.30415000000000003,1.08625,0.0,0.0,0.0,131.15,78.2228,43.35415,89.4337115525,1.0428,0.30415000000000003,1.08625,77.18,43.05,88.3745149916,130.94,76.4428,13.06415,77.5511037127,1.0428,0.30415000000000003,1.08625,75.4,12.76,76.4720707187,130.94
2021-04-11 04:30:00,77.49368,43.85899,89.0442667653,1.09368,0.31899000000000005,1.13925,76.4,43.54,87.9357242536,136.35,1.09368,0.31899000000000005,1.13925,1.09368,0.31899000000000005,1.13925,0.0,0.0,0.0,131.27,77.40368,43.52899,88.8037310475,1.09368,0.31899000000000005,1.13925,76.31,43.21,87.6944707493,131.08,75.65368,13.00899,76.7640092645,1.09368,0.31899000000000005,1.13925,74.56,12.69,75.6322001531,131.08
2021-04-11 05:00:00,76.61712,43.72166,88.2143221379,1.13712,0.33166,1.1844999999999999,75.48,43.39,87.0627503586,136.44,1.13712,0.33166,1.1844999999999999,1.13712,0.33166,1.1844999999999999,0.0,0.0,0.0,131.38,76.52712,43.40166,87.97786191,1.13712,0.33166,1.1844999999999999,75.39,43.07,86.8255549939,131.15,74.81712,13.23166,75.9781433799,1.13712,0.33166,1.1844999999999999,73.68,12.9,74.8007513331,131.15
2021-04-11 05:30:00,76.88856,43.55958,88.3701740897,0.9585600000000001,0.27958,0.9985,75.93,43.28,87.3986458705,136.46,0.9585600000000001,0.27958,0.9985,0.9585600000000001,0.27958,0.9985,0.0,0.0,0.0,131.38,76.79856,43.22958,88.1295376423,0.9585600000000001,0.27958,0.9985,75.84,42.95,87.1573754768,131.18,75.06856,13.25958,76.2306051547,0.9585600000000001,0.27958,0.9985,74.11,12.98,75.2381053722,131.18
2021-04-11 06:00:00,77.60024,43.20507,88.8170891313,1.08024,0.31507,1.12525,76.52,42.89,87.7203653663,136.26,1.08024,0.31507,1.12525,1.08024,0.31507,1.12525,0.0,0.0,0.0,131.24,77.50024,42.87507,88.569514098,1.08024,0.31507,1.12525,76.42,42.56,87.4721098408,130.97,75.74024,13.58507,76.9489316506,1.08024,0.31507,1.12525,74.66,13.27,75.8301292363,130.97
2021-04-11 06:30:00,78.9604,42.48095,89.6625667771,1.1004,0.32095,1.14625,77.86,42.16,88.5417709333,135.87,1.1004,0.32095,1.14625,1.1004,0.32095,1.14625,0.0,0.0,0.0,130.95,78.8804,42.17095,89.4455506331,1.1004,0.32095,1.14625,77.78,41.85,88.3241241111,130.6,77.0804,14.00095,78.3416534486,1.1004,0.32095,1.14625,75.98,13.68,77.2017020538,130.6
2021-04-11 07:00:00,80.78992,41.99331,91.0519041995,1.27992,0.37331000000000003,1.33325,79.51,41.62,89.7444399392,135.94,1.27992,0.37331000000000003,1.33325,1.27992,0.37331000000000003,1.33325,0.0,0.0,0.0,131.08,80.70992,41.68331,90.8382602154,1.27992,0.37331000000000003,1.33325,79.43,41.31,89.5301122528,130.67,78.83992,14.58331,80.1773404159,1.27992,0.37331000000000003,1.33325,77.56,14.21,78.850984141,130.67
2021-04-11 07:30:00,84.03608,40.85594,93.4412680514,1.66608,0.48594000000000004,1.7355,82.37,40.37,91.7308770262,135.7,1.66608,0.48594000000000004,1.7355,1.66608,0.48594000000000004,1.7355,0.0,0.0,0.0,131.01,83.96608,40.55594,93.2474496158,1.66608,0.48594000000000004,1.7355,82.3,40.07,91.536303727,130.42,81.99608,15.77594,83.4999246601,1.66608,0.48594000000000004,1.7355,80.33,15.29,81.7722018781,130.42
2021-04-11 08:00:00,87.46016,39.76213,96.0744844866,2.03016,0.59213,2.11475,85.43,39.17,93.9817737649,135.49,2.03016,0.59213,2.11475,2.03016,0.59213,2.11475,0.0,0.0,0.0,130.93,87.38016,39.47213,95.8819138752,2.03016,0.59213,2.11475,85.35,38.88,93.7884689074,130.21,85.32016,16.87213,86.9724006404,2.03016,0.59213,2.11475,83.29,16.28,84.8661446043,130.21
2021-04-11 08:30:00,91.71856,38.33333,99.4069335477,2.54856,0.74333,2.65475,89.17,37.59,96.769297817,135.1,2.54856,0.74333,2.65475,2.54856,0.74333,2.65475,0.0,0.0,0.0,130.72,91.65856,38.06333,99.2477138878,2.54856,0.74333,2.65475,89.11,37.32,96.6093913654,129.83,89.43856,18.18333,91.2682283424,2.54856,0.74333,2.65475,86.89,17.44,88.6229411609,129.83
2021-04-11 09:00:00,92.99048,38.33514,100.5823658971,4.92048,1.43514,5.1255,88.07,36.9,95.4878782883,135.05,4.92048,1.43514,5.1255,4.92048,1.43514,5.1255,0.0,0.0,0.0,130.72,92.92048,38.06514,100.4149913442,4.92048,1.43514,5.1255,88.0,36.63,95.3192367783,129.78,90.74048,19.46514,92.8047756629,4.92048,1.43514,5.1255,85.82,18.03,87.6935191448,129.78
2021-04-11 09:30:00,94.66456,37.02633,101.648059663,5.8845600000000005,1.7163300000000001,6.12975,88.78,35.31,95.5441494808,134.42,5.8845600000000005,1.7163300000000001,6.12975,5.8845600000000005,1.7163300000000001,6.12975,0.0,0.0,0.0,130.3,94.60456,36.75633,101.4940912953,5.8845600000000005,1.7163300000000001,6.12975,88.72,35.04,95.3888882418,129.17,92.39456,20.81633,94.710476254,5.8845600000000005,1.7163300000000001,6.12975,86.51,19.1,88.5933976095,129.17
2021-04-11 10:00:00,95.98128,35.84579,102.4564628082,5.951280000000001,1.7357900000000002,6.19925,90.03,34.11,96.2750902363,134.08,5.951280000000001,1.7357900000000002,6.19925,5.951280000000001,1.7357900000000002,6.19925,0.0,0.0,0.0,130.09,95.95128,35.58579,102.3376596545,5.951280000000001,1.7357900000000002,6.19925,90.0,33.85,96.1552000674,128.84,93.67128,21.73579,96.160039849,5.951280000000001,1.7357900000000002,6.19925,87.72,20.0,89.9710975814,128.84
2021-04-11 10:30:00,96.99472,35.66346,103.3433988557,7.55472,2.20346,7.8695,89.44,33.46,95.493901376,133.91,7.55472,2.20346,7.8695,7.55472,2.20346,7.8695,0.0,0.0,0.0,129.97,96.93472,35.40346,103.1976013357,7.55472,2.20346,7.8695,89.38,33.2,95.3468636086,128.67,94.70472,22.68346,97.3833833251,7.55472,2.20346,7.8695,87.15,20.48,89.5240353201,128.67
2021-04-11 11:00:00,97.06432,35.08626,103.2110839874,7.56432,2.20626,7.8795,89.5,32.88,95.3485416774,133.8,7.56432,2.20626,7.8795,7.56432,2.20626,7.8795,0.0,0.0,0.0,129.91,97.00432,34.82626,103.0665148545,7.56432,2.20626,7.8795,89.44,32.62,95.2028255883,128.57,94.76432,23.12626,97.5453753217,7.56432,2.20626,7.8795,87.2,20.92,89.6743352359,128.57
2021-04-11 11:30:00,99.00688,34.46534,104.8342594224,7.52688,2.19534,7.8405000000000005,91.48,32.27,97.0048622493,133.99,7.52688,2.19534,7.8405000000000005,7.52688,2.19534,7.8405000000000005,0.0,0.0,0.0,130.2,98.95688,34.20534,104.7018117506,7.52688,2.19534,7.8405000000000005,91.43,32.01,96.8714870331,128.74,96.64688,23.90534,99.5594530632,7.52688,2.19534,7.8405000000000005,89.12,21.71,91.7262149006,128.74
2021-04-11 12:00:00,102.10488,33.90184,107.5859715539,7.75488,2.26184,8.078,94.35,31.64,99.5138789315,133.95,7.75488,2.26184,8.078,7.75488,2.26184,8.078,0.0,0.0,0.0,130.25,102.04488,33.65184,107.4504717049,7.75488,2.26184,8.078,94.29,31.39,99.3777449935,128.74,99.63488,24.48184,102.5985857719,7.75488,2.26184,8.078,91.88,22.22,94.5286348151,128.74
2021-04-11 12:30:00,104.804,33.497,110.0269395421,7.464,2.177,7.775,97.34,31.32,102.2546722649,133.72,7.464,2.177,7.775,7.464,2.177,7.775,0.0,0.0,0.0,130.07,104.744,33.277,109.9029765975,7.464,2.177,7.775,97.28,31.1,102.1303500435,128.5,102.244,24.557,105.1517084264,7.464,2.177,7.775,94.78,22.38,97.3864097295,128.5
2021-04-11 13:00:00,107.04064,32.90477,111.9840278806,7.01064,2.04477,7.30275,100.03,30.86,104.6820925469,133.61,7.01064,2.04477,7.30275,7.01064,2.04477,7.30275,0.0,0.0,0.0,130.07,107.02064,32.69477,111.9033751563,7.01064,2.04477,7.30275,100.01,30.65,104.6012552506,128.39,104.40064,24.81477,107.3092094956,7.01064,2.04477,7.30275,97.39,22.77,100.0164236513,128.39
2021-04-11 13:30:00,109.3032,32.3976,114.0034824731,5.2032,1.5176,5.42,104.1,30.88,108.5835365053,133.75,5.2032,1.5176,5.42,5.2032,1.5176,5.42,0.0,0.0,0.0,130.22,109.2832,32.1876,113.9247971076,5.2032,1.5176,5.42,104.08,30.67,108.5048169438,128.54,106.5232,24.2576,109.2502782422,5.2032,1.5176,5.42,101.32,22.74,103.8405026952,128.54
2021-04-11 14:00:00,105.76256,33.27658,110.8740270498,5.78256,1.6865800000000002,6.0235,99.98,31.59,104.8519360813,134.15,5.78256,1.6865800000000002,6.0235,5.78256,1.6865800000000002,6.0235,0.0,0.0,0.0,130.5,105.73256,33.06658,110.7825480708,5.78256,1.6865800000000002,6.0235,99.95,31.38,104.7602352995,128.92,103.11256,24.13658,105.8998325015,5.78256,1.6865800000000002,6.0235,97.33,22.45,99.8855915535,128.92
2021-04-11 14:30:00,102.99472,35.66596,108.9952891211,9.89472,2.88596,10.307,93.1,32.78,98.7022715038,134.62,9.89472,2.88596,10.307,9.89472,2.88596,10.307,0.0,0.0,0.0,130.77,102.92472,35.41596,108.8475457224,9.89472,2.88596,10.307,93.03,32.53,98.5534464136,129.38,100.58472,24.50596,103.5269432225,9.89472,2.88596,10.307,90.69,21.62,93.2314351493,129.38
2021-04-11 15:00:00,106.59624,33.77057,111.8177525273,7.71624,2.25057,8.03775,98.88,31.52,103.7822952145,134.5,7.71624,2.25057,8.03775,7.71624,2.25057,8.03775,0.0,0.0,0.0,130.84,106.52624,33.56057,111.687741795,7.71624,2.25057,8.03775,98.81,31.31,103.6519763439,129.28,103.96624,24.99057,106.927581328,7.71624,2.25057,8.03775,96.25,22.74,98.8997982809,129.28
2021-04-11 15:30:00,110.30968,33.10199,115.1692981817,6.82968,1.99199,7.11425,103.48,31.11,108.0552752067,134.36,6.82968,1.99199,7.11425,6.82968,1.99199,7.11425,0.0,0.0,0.0,130.78,110.24968,32.90199,115.0544779053,6.82968,1.99199,7.11425,103.42,30.91,107.9403747446,129.14,107.54968,25.01199,110.4198048896,6.82968,1.99199,7.11425,100.72,23.02,103.317175726,129.14
2021-04-11 16:00:00,106.726,33.4305,111.8393374723,6.516,1.9005,6.7875,100.21,31.53,105.0532484029,134.51,6.516,1.9005,6.7875,6.516,1.9005,6.7875,0.0,0.0,0.0,130.86,106.686,33.2205,111.738552954,6.516,1.9005,6.7875,100.17,31.32,104.9522334207,129.29,104.066,24.6805,106.9526036908,6.516,1.9005,6.7875,97.55,22.78,100.1745022448,129.29
2021-04-11 16:30:00,108.87712,33.32666,113.8634863609,4.61712,1.34666,4.8095,104.26,31.98,109.0544267786,134.22,4.61712,1.34666,4.8095,4.61712,1.34666,4.8095,0.0,0.0,0.0,130.55,108.82712,33.13666,113.7601876029,4.61712,1.34666,4.8095,104.21,31.79,108.9510357913,129.01,106.08712,23.52666,108.6645331313,4.61712,1.34666,4.8095,101.47,22.18,103.8658427973,129.01
2021-04-11 17:00:00,111.68752,32.62136,116.3540083194,4.18752,1.22136,4.362,107.5,31.4,111.9920086435,133.57,4.18752,1.22136,4.362,4.18752,1.22136,4.362,0.0,0.0,0.0,130.0,111.64752,32.44136,116.265259475,4.18752,1.22136,4.362,107.46,31.22,111.9032617934,128.42,108.76752,23.38136,111.2522422354,4.18752,1.22136,4.362,104.58,22.16,106.9020205609,128.42
2021-04-11 17:30:00,116.74944,31.02317,120.8009470872,3.91944,1.14317,4.08275,112.83,29.88,116.7194212631,132.86,3.91944,1.14317,4.08275,3.91944,1.14317,4.08275,0.0,0.0,0.0,129.51,116.72944,30.88317,120.7457343013,3.91944,1.14317,4.08275,112.81,29.74,116.6643205955,127.73,113.65944,24.24317,116.2161761235,3.91944,1.14317,4.08275,109.74,23.1,112.1448955593,127.73
2021-04-11 18:00:00,116.98752,30.82761,120.9810785787,4.03752,1.17761,4.20575,112.95,29.65,116.7768170486,132.6,4.03752,1.17761,4.20575,4.03752,1.17761,4.20575,0.0,0.0,0.0,129.26,116.94752,30.68761,120.9067898907,4.03752,1.17761,4.20575,112.91,29.51,116.7026486418,127.48,113.88752,24.27761,116.4464235563,4.03752,1.17761,4.20575,109.85,23.1,112.2525389468,127.48
2021-04-11 18:30:00,117.16328,31.06554,121.2118061735,3.65328,1.06554,3.8055,113.51,30.0,117.4074959276,132.7,3.65328,1.06554,3.8055,3.65328,1.06554,3.8055,0.0,0.0,0.0,129.31,117.12328,30.93554,121.1398792844,3.65328,1.06554,3.8055,113.47,29.87,117.3356629504,127.57,114.03328,23.89554,116.5100243732,3.65328,1.06554,3.8055,110.38,22.83,112.7162512684,127.57
2021-04-11 19:00:00,117.00752,30.32636,120.8736855043,2.38752,0.6963600000000001,2.487,114.62,29.63,118.3878427035,132.45,2.38752,0.6963600000000001,2.487,2.38752,0.6963600000000001,2.487,0.0,0.0,0.0,129.13,116.98752,30.19636,120.8217695326,2.38752,0.6963600000000001,2.487,114.6,29.5,118.3360046647,127.34,113.83752,23.71636,116.2817556257,2.38752,0.6963600000000001,2.487,111.45,23.02,113.8025610432,127.34
2021-04-11 19:30:00,117.41408,30.05869,121.2006230461,1.98408,0.57869,2.06675,115.43,29.48,119.1350296932,132.0,1.98408,0.57869,2.06675,1.98408,0.57869,2.06675,0.0,0.0,0.0,128.7,117.39408,29.93869,121.1515380751,1.98408,0.57869,2.06675,115.41,29.36,119.0860096737,126.91,114.22408,23.35869,116.5880304764,1.98408,0.57869,2.06675,112.24,22.78,114.5283632992,126.91
2021-04-11 20:00:00,115.7452,32.9036,120.3312021713,5.3952,1.5735999999999999,5.62,110.35,31.33,114.7113394569,132.22,5.3952,1.5735999999999999,5.62,5.3952,1.5735999999999999,5.62,0.0,0.0,0.0,128.7,115.6952,32.7536,120.2421623891,5.3952,1.5735999999999999,5.62,110.3,31.18,114.6223468613,127.13,112.7052,22.7436,114.9770996677,5.3952,1.5735999999999999,5.62,107.31,21.17,109.3782656655,127.13
2021-04-11 20:30:00,118.28144,32.25917,122.6016031607,5.31144,1.5491700000000002,5.53275,112.97,30.71,117.0697441699,131.77,5.31144,1.5491700000000002,5.53275,5.31144,1.5491700000000002,5.53275,0.0,0.0,0.0,128.34,118.22144,32.12917,122.5095606088,5.31144,1.5491700000000002,5.53275,112.91,30.58,116.9777949014,126.7,115.15144,22.97917,117.4218735499,5.31144,1.5491700000000002,5.53275,109.84,21.43,111.9109936512,126.7
2021-04-11 21:00:00,116.832,33.24975,121.4712398021,5.382,1.56975,5.60625,111.45,31.68,115.8651151124,132.12,5.382,1.56975,5.60625,5.382,1.56975,5.60625,0.0,0.0,0.0,128.56,116.772,33.10975,121.3752673697,5.382,1.56975,5.60625,111.39,31.54,115.7691828597,127.03,113.752,22.29975,115.9171961103,5.382,1.56975,5.60625,108.37,20.73,110.3348983776,127.03
2021-04-11 21:30:00,113.14256,34.39158,118.2540471115,5.42256,1.5815800000000002,5.6485,107.72,32.81,112.6059256878,132.67,5.42256,1.5815800000000002,5.6485,5.42256,1.5815800000000002,5.6485,0.0,0.0,0.0,128.96,113.09256,34.24158,118.1626545413,5.42256,1.5815800000000002,5.6485,107.67,32.66,112.5144635147,127.56,110.21256,21.66158,112.3211130191,5.42256,1.5815800000000002,5.6485,104.79,20.08,106.6965346204,127.56
2021-04-11 22:00:00,108.71488,33.66934,113.809268469,1.81488,0.52934,1.8905,106.9,33.14,111.9190314468,133.07,1.81488,0.52934,1.8905,1.81488,0.52934,1.8905,0.0,0.0,0.0,129.32,108.68488,33.50934,113.7333680494,1.81488,0.52934,1.8905,106.87,32.98,111.8430923213,127.92,105.81488,20.68934,107.818540238,1.81488,0.52934,1.8905,104.0,20.16,105.9359504606,127.92
2021-04-11 22:30:00,102.30112,35.65866,108.3377089764,0.92112,0.26866,0.9595,101.38,35.39,107.3794975775,133.67,0.92112,0.26866,0.9595,0.92112,0.26866,0.9595,0.0,0.0,0.0,129.62,102.23112,35.45866,108.2059077197,0.92112,0.26866,0.9595,101.31,35.19,107.2476209526,128.49,99.58112,18.71866,101.3251582414,0.92112,0.26866,0.9595,98.66,18.45,100.3703048715,128.49
2021-04-11 23:00:00,95.80848,37.70039,102.9591387205,0.85848,0.25039,0.8942500000000001,94.95,37.45,102.0686288729,134.45,0.85848,0.25039,0.8942500000000001,0.85848,0.25039,0.8942500000000001,0.0,0.0,0.0,130.13,95.74848,37.47039,102.8192664293,0.85848,0.25039,0.8942500000000001,94.89,37.22,101.9286049154,129.23,93.32848,17.36039,94.929385967,0.85848,0.25039,0.8942500000000001,92.47,17.11,94.0396352609,129.23
2021-04-11 23:30:00,90.04832,40.04451,98.550812863,0.8383200000000001,0.24451000000000003,0.8732500000000001,89.21,39.8,97.6855368005,135.42,0.8383200000000001,0.24451000000000003,0.8732500000000001,0.8383200000000001,0.24451000000000003,0.8732500000000001,0.0,0.0,0.0,130.81,89.95832,39.79451,98.3671813328,0.8383200000000001,0.24451000000000003,0.8732500000000001,89.12,39.55,97.5016763958,130.15,87.75832,15.83451,89.1754138547,0.8383200000000001,0.24451000000000003,0.8732500000000001,86.92,15.59,88.3070467177,130.15
2021-04-12 00:00:00,85.48104,41.72072,95.1190132245,1.03104,0.30072000000000004,1.074,84.45,41.42,94.060719219,136.19,1.03104,0.30072000000000004,1.074,1.03104,0.30072000000000004,1.074,0.0,0.0,0.0,131.38,85.38104,41.42072,94.8978294631,1.03104,0.30072000000000004,1.074,84.35,41.12,93.8391011253,130.9,83.36104,14.92072,84.6858363317,1.03104,0.30072000000000004,1.074,82.33,14.62,83.618020187,130.9
2021-04-12 00:30:00,82.3452,42.3636,92.6034911221,1.0752,0.3136,1.12,81.27,42.05,91.5041824181,136.53,1.0752,0.3136,1.12,1.0752,0.3136,1.12,0.0,0.0,0.0,131.65,82.2552,42.0736,92.3910479646,1.0752,0.3136,1.12,81.18,41.76,91.2912372575,131.22,80.3352,14.6136,81.6535465488,1.0752,0.3136,1.12,79.26,14.3,80.5396647622,131.22
2021-04-12 01:00:00,80.26704,45.12872,92.0836526165,0.88704,0.25872,0.924,79.38,44.87,91.1838872828,136.16,0.88704,0.25872,0.924,0.88704,0.25872,0.924,0.0,0.0,0.0,131.71,80.04704,44.07872,91.380863257,0.88704,0.25872,0.924,79.16,43.82,90.4792683436,130.87,77.92704,18.50872,80.0949204332,0.88704,0.25872,0.924,77.04,18.25,79.1721169352,130.87
2021-04-12 01:30:00,81.89744,49.39217,95.6387846842,0.9674400000000001,0.28217000000000003,1.00775,80.93,49.11,94.6649724027,135.01,0.9674400000000001,0.28217000000000003,1.00775,0.9674400000000001,0.28217000000000003,1.00775,0.0,0.0,0.0,131.59,81.49744,48.54217,94.8587106958,0.9674400000000001,0.28217000000000003,1.00775,80.53,48.26,93.883483638,129.76,78.66744,27.26217,83.2573842326,0.9674400000000001,0.28217000000000003,1.00775,77.7,26.98,82.2508990832,129.76
2021-04-12 02:00:00,84.66896,48.53678,97.5943225821,0.94896,0.27678,0.9885,83.72,48.26,96.6336690807,134.59,0.94896,0.27678,0.9885,0.94896,0.27678,0.9885,0.0,0.0,0.0,131.25,84.25896,47.70678,96.8272131079,0.94896,0.27678,0.9885,83.31,47.43,95.865327413,129.36,81.27896,27.56678,85.8265500778,0.94896,0.27678,0.9885,80.33,27.29,84.838982785,129.36
2021-04-12 02:30:00,85.10776,47.66893,97.5482326829,0.8877600000000001,0.25893,0.9247500000000001,84.22,47.41,96.6473822718,134.35,0.8877600000000001,0.25893,0.9247500000000001,0.8877600000000001,0.25893,0.9247500000000001,0.0,0.0,0.0,131.1,84.70776,46.82893,96.7902541022,0.8877600000000001,0.25893,0.9247500000000001,83.82,46.57,95.8882542338,129.12,81.70776,28.15893,86.4238588757,0.8877600000000001,0.25893,0.9247500000000001,80.82,27.9,85.5001894735,129.12
2021-04-12 03:00:00,83.60296,48.05753,96.4312247691,0.8829600000000001,0.25753000000000004,0.9197500000000001,82.72,47.8,95.5376281891,134.52,0.8829600000000001,0.25753000000000004,0.9197500000000001,0.8829600000000001,0.25753000000000004,0.9197500000000001,0.0,0.0,0.0,131.2,83.20296,47.217530000000004,95.6672759728,0.8829600000000001,0.25753000000000004,0.9197500000000001,82.32,46.96,94.7724854586,129.28,80.26296,27.89753,84.9730247082,0.8829600000000001,0.25753000000000004,0.9197500000000001,79.38,27.64,84.0544704344,129.28
2021-04-12 03:30:00,82.93336,48.10973,95.8774651394,0.9933600000000001,0.28973000000000004,1.03475,81.94,47.82,94.8731574261,134.64,0.9933600000000001,0.28973000000000004,1.03475,0.9933600000000001,0.28973000000000004,1.03475,0.0,0.0,0.0,131.35,82.53336,47.26973,95.1114235366,0.9933600000000001,0.28973000000000004,1.03475,81.54,46.98,94.1057490274,129.38,79.65336,28.19973,84.4978256014,0.9933600000000001,0.28973000000000004,1.03475,78.66,27.91,83.4647452521,129.38
2021-04-12 04:00:00,82.35776,48.42518,95.5395137639,0.9777600000000001,0.28518000000000004,1.0185,81.38,48.14,94.5524404762,134.8,0.9777600000000001,0.28518000000000004,1.0185,0.9777600000000001,0.28518000000000004,1.0185,0.0,0.0,0.0,131.46,81.96776,47.57518,94.7740018753,0.9777600000000001,0.28518000000000004,1.0185,80.99,47.29,93.7855223369,129.54,79.09776,27.99518,83.9058146987,0.9777600000000001,0.28518000000000004,1.0185,78.12,27.71,82.8889528224,129.54
2021-04-12 04:30:00,82.45384,48.64862,95.7356984549,1.02384,0.29862000000000005,1.0665,81.43,48.35,94.7025205578,134.83,1.02384,0.29862000000000005,1.0665,1.02384,0.29862000000000005,1.0665,0.0,0.0,0.0,131.46,82.05384,47.78862,94.9556994616,1.02384,0.29862000000000005,1.0665,81.03,47.49,93.9210359824,129.54,79.19384,27.87862,83.9576187552,1.02384,0.29862000000000005,1.0665,78.17,27.58,82.8927336984,129.54
2021-04-12 05:00:00,82.87,48.55,96.0444657437,0.96,0.28,1.0,81.91,48.27,95.074923087,135.0,0.96,0.28,1.0,0.96,0.28,1.0,0.0,0.0,0.0,131.66,82.47,47.7,95.2711441099,0.96,0.28,1.0,81.51,47.42,94.3002465532,129.73,79.58,28.07,84.3854329846,0.96,0.28,1.0,78.62,27.79,83.3869803986,129.73
2021-04-12 05:30:00,86.04064,47.08727,98.0826321408,0.95064,0.27727,0.9902500000000001,85.09,46.81,97.1158287819,134.24,0.95064,0.27727,0.9902500000000001,0.95064,0.27727,0.9902500000000001,0.0,0.0,0.0,131.03,85.62064,46.25727,97.3171568731,0.95064,0.27727,0.9902500000000001,84.67,45.98,96.3492049786,128.99,82.58064,28.71727,87.4313656479,0.95064,0.27727,0.9902500000000001,81.63,28.44,86.4424114657,128.99
2021-04-12 06:00:00,91.1304,44.93595,101.6070342376,0.9804,0.28595000000000004,1.02125,90.15,44.65,100.601416491,133.56,0.9804,0.28595000000000004,1.02125,0.9804,0.28595000000000004,1.02125,0.0,0.0,0.0,130.6,90.6904,44.12595,100.855580488,0.9804,0.28595000000000004,1.02125,89.71,43.84,99.8490345472,128.34,87.3804,30.06595,92.40830944,0.9804,0.28595000000000004,1.02125,86.4,29.78,91.3882290013,128.34
2021-04-12 06:30:00,102.70496,37.57603,109.3630048927,1.01496,0.29603,1.05725,101.69,37.28,108.3081460464,131.85,1.01496,0.29603,1.05725,1.01496,0.29603,1.05725,0.0,0.0,0.0,129.73,102.26496,36.87603,108.7104577875,1.01496,0.29603,1.05725,101.25,36.58,107.655278087,126.7,98.33496,35.24603,104.4607437699,1.01496,0.29603,1.05725,97.32,34.95,103.4054394121,126.7
2021-04-12 07:00:00,113.22424,31.64332,117.5628692411,1.31424,0.38332000000000005,1.369,111.91,31.26,116.1939572439,130.75,1.31424,0.38332000000000005,1.369,1.31424,0.38332000000000005,1.369,0.0,0.0,0.0,129.34,112.79424,31.01332,116.9801974464,1.31424,0.38332000000000005,1.369,111.48,30.63,115.6113631958,125.62,108.29424,39.90332,115.4119463669,1.31424,0.38332000000000005,1.369,106.98,39.52,114.0462660502,125.62
2021-04-12 07:30:00,125.2884,25.8537,127.9280929986,2.3784,0.6937,2.4775,122.91,25.16,125.4587330559,129.91,2.3784,0.6937,2.4775,2.3784,0.6937,2.4775,0.0,0.0,0.0,129.27,124.8584,25.3037,127.3966141004,2.3784,0.6937,2.4775,122.48,24.61,124.9279892578,124.81,119.7984,45.0337,127.9831659956,2.3784,0.6937,2.4775,117.42,44.34,125.5129156701,124.81
2021-04-12 08:00:00,132.84392,21.73656,134.6104940991,3.31392,0.9665600000000001,3.452,129.53,20.77,131.1846553527,130.12,3.31392,0.9665600000000001,3.452,3.31392,0.9665600000000001,3.452,0.0,0.0,0.0,130.03,132.41392,21.23656,134.1060688053,3.31392,0.9665600000000001,3.452,129.1,20.27,130.681608882,124.99,127.02392,49.76656,136.425022435,3.31392,0.9665600000000001,3.452,123.71,48.8,132.9872328459,124.99
2021-04-12 08:30:00,135.16136,19.63873,136.5806463342,4.52136,1.31873,4.70975,130.64,18.32,131.9182777328,129.77,4.52136,1.31873,4.70975,4.52136,1.31873,4.70975,0.0,0.0,0.0,129.95,134.73136,19.15873,136.0867234621,4.52136,1.31873,4.70975,130.21,17.84,131.4264421644,124.65,129.27136,51.95873,139.3226260859,4.52136,1.31873,4.70975,124.75,50.64,134.6364441747,124.65
2021-04-12 09:00:00,134.79832,18.85701,136.1108882528,5.81832,1.6970100000000001,6.06075,128.98,17.16,130.1165093291,129.61,5.81832,1.6970100000000001,6.06075,5.81832,1.6970100000000001,6.06075,0.0,0.0,0.0,129.89,134.35832,18.35701,135.6065557758,5.81832,1.6970100000000001,6.06075,128.54,16.66,129.615150349,124.5,128.97832,53.11701,139.4877191059,5.81832,1.6970100000000001,6.06075,123.16,51.42,133.4631110082,124.5
2021-04-12 09:30:00,135.81664,18.19152,137.0295263832,6.65664,1.9415200000000001,6.934,129.16,16.25,130.1782166877,129.66,6.65664,1.9415200000000001,6.934,6.65664,1.9415200000000001,6.934,0.0,0.0,0.0,130.06,135.39664,17.70152,136.5488701293,6.65664,1.9415200000000001,6.934,128.74,15.76,129.7010609055,124.56,130.00664,54.37152,140.9183757755,6.65664,1.9415200000000001,6.934,123.35,52.43,134.0303226886,124.56
2021-04-12 10:00:00,135.4276,18.2018,136.6453086096,7.3776,2.1518,7.6850000000000005,128.05,16.05,129.0519469051,129.75,7.3776,2.1518,7.6850000000000005,7.3776,2.1518,7.6850000000000005,0.0,0.0,0.0,130.16,135.0276,17.7318,136.1868917811,7.3776,2.1518,7.6850000000000005,127.65,15.58,128.5972740769,124.63,129.6776,54.8318,140.7934878927,7.3776,2.1518,7.6850000000000005,122.3,52.68,133.1633297871,124.63
2021-04-12 10:30:00,135.6916,18.80255,136.9881242921,7.5516,2.20255,7.86625,128.14,16.6,129.2107565182,129.84,7.5516,2.20255,7.86625,7.5516,2.20255,7.86625,0.0,0.0,0.0,130.21,135.2816,18.31255,136.5154232534,7.5516,2.20255,7.86625,127.73,16.11,128.741931786,124.74,129.9316,54.31255,140.8263958428,7.5516,2.20255,7.86625,122.38,52.11,133.0124674608,124.74
2021-04-12 11:00:00,133.64984,18.44537,134.9166832029,7.86984,2.29537,8.19775,125.78,16.15,126.812581789,130.01,7.86984,2.29537,8.19775,7.86984,2.29537,8.19775,0.0,0.0,0.0,130.4,133.23984,17.94537,134.442892217,7.86984,2.29537,8.19775,125.37,15.65,126.3430227595,124.91,128.03984,54.94537,139.3312395397,7.86984,2.29537,8.19775,120.17,52.65,131.1977568406,124.91
2021-04-12 11:30:00,132.45672,18.25696,133.7090096501,8.526720000000001,2.48696,8.882,123.93,15.77,124.9293312237,129.72,8.526720000000001,2.48696,8.882,8.526720000000001,2.48696,8.882,0.0,0.0,0.0,130.12,132.04672,17.75696,133.2353027212,8.526720000000001,2.48696,8.882,123.52,15.27,124.460288044,124.61,126.92672,55.41696,138.4970458371,8.526720000000001,2.48696,8.882,118.4,52.93,129.6925013253,124.61
2021-04-12 12:00:00,129.88736,18.77298,131.2370034169,8.06736,2.35298,8.4035,121.82,16.42,122.9216368261,129.85,8.06736,2.35298,8.4035,8.06736,2.35298,8.4035,0.0,0.0,0.0,130.12,129.45736,18.25298,130.737826726,8.06736,2.35298,8.4035,121.39,15.9,122.4268847108,124.74,124.45736,54.83298,136.0010667379,8.06736,2.35298,8.4035,116.39,52.48,127.6745178178,124.74
2021-04-12 12:30:00,128.33976,20.04743,129.8960871099,8.21976,2.39743,8.56225,120.12,17.65,121.409789144,130.06,8.21976,2.39743,8.56225,8.21976,2.39743,8.56225,0.0,0.0,0.0,130.19,127.93976,19.52743,129.4214151957,8.21976,2.39743,8.56225,119.72,17.13,120.9393041984,124.93,123.00976,53.89743,134.2994192685,8.21976,2.39743,8.56225,114.79,51.5,125.8133303748,124.93
2021-04-12 13:00:00,126.50712,21.77041,128.366670761,8.84712,2.58041,9.21575,117.66,19.19,119.2146454929,130.53,8.84712,2.58041,9.21575,8.84712,2.58041,9.21575,0.0,0.0,0.0,130.47,126.09712,21.23041,127.8718654789,8.84712,2.58041,9.21575,117.25,18.65,118.7239866244,125.39,121.31712,53.02041,132.3971581329,8.84712,2.58041,9.21575,112.47,50.44,123.2627052275,125.39
2021-04-12 13:30:00,124.42376,22.61318,126.4619625115,8.51376,2.48318,8.868500000000001,115.91,20.13,117.6449956437,130.93,8.51376,2.48318,8.868500000000001,8.51376,2.48318,8.868500000000001,0.0,0.0,0.0,130.76,124.00376,22.04318,125.947744238,8.51376,2.48318,8.868500000000001,115.49,19.56,117.1346818837,125.78,119.32376,52.48318,130.3558356325,8.51376,2.48318,8.868500000000001,110.81,50.0,121.5683186525,125.78
2021-04-12 14:00:00,123.6252,22.95985,125.73919352,8.3652,2.43985,8.713750000000001,115.26,20.52,117.0723622381,131.23,8.3652,2.43985,8.713750000000001,8.3652,2.43985,8.713750000000001,0.0,0.0,0.0,131.01,123.2052,22.38985,125.2231076522,8.3652,2.43985,8.713750000000001,114.84,19.95,116.559976407,126.08,118.5652,52.27985,129.5796641725,8.3652,2.43985,8.713750000000001,110.2,49.84,120.9465402564,126.08
2021-04-12 14:30:00,124.21424,22.68332,126.268406282,7.31424,2.13332,7.619,116.9,20.55,118.6925124007,131.23,7.31424,2.13332,7.619,7.31424,2.13332,7.619,0.0,0.0,0.0,131.01,123.79424,22.12332,125.755537234,7.31424,2.13332,7.619,116.48,19.99,118.1828688939,126.11,119.06424,52.01332,129.9295143691,7.31424,2.13332,7.619,111.75,49.88,122.3767825202,126.11
2021-04-12 15:00:00,123.00296,22.44628,125.0342499262,6.91296,2.01628,7.201,116.09,20.43,117.8739708333,130.67,6.91296,2.01628,7.201,6.91296,2.01628,7.201,0.0,0.0,0.0,130.46,122.58296,21.88628,124.5214492953,6.91296,2.01628,7.201,115.67,19.87,117.3642441291,125.55,117.89296,51.45628,128.6331946622,6.91296,2.01628,7.201,110.98,49.44,121.4943373166,125.55
2021-04-12 15:30:00,122.67408,23.27369,124.8623023577,7.62408,2.22369,7.94175,115.05,21.05,116.9598435361,131.0,7.62408,2.22369,7.94175,7.62408,2.22369,7.94175,0.0,0.0,0.0,130.72,122.25408,22.70369,124.3443509624,7.62408,2.22369,7.94175,114.63,20.48,116.4451257031,125.86,117.62408,51.51369,128.4098300492,7.62408,2.22369,7.94175,110.0,49.29,120.538392639,125.86
2021-04-12 16:00:00,126.80392,23.43281,128.950884882,7.00392,2.04281,7.29575,119.8,21.39,121.6945853356,131.06,7.00392,2.04281,7.29575,7.00392,2.04281,7.29575,0.0,0.0,0.0,130.78,126.39392,22.89281,128.4503941709,7.00392,2.04281,7.29575,119.39,20.85,121.1969248785,125.93,121.51392,50.92281,131.7526672674,7.00392,2.04281,7.29575,114.51,48.88,124.5062026567,125.93
2021-04-12 16:30:00,127.47176,25.36468,129.9708297619,6.46176,1.88468,6.731,121.01,23.48,123.2669075624,131.24,6.46176,1.88468,6.731,6.46176,1.88468,6.731,0.0,0.0,0.0,130.78,127.04176,24.82468,129.4444804578,6.46176,1.88468,6.731,120.58,22.94,122.7427390928,126.14,122.10176,48.93468,131.5425509172,6.46176,1.88468,6.731,115.64,47.05,124.845152489,126.14
2021-04-12 17:00:00,128.41968,26.48324,131.1219898118,6.31968,1.8432400000000002,6.583,122.1,24.64,124.5613888811,131.35,6.31968,1.8432400000000002,6.583,6.31968,1.8432400000000002,6.583,0.0,0.0,0.0,130.78,127.96968,25.94324,130.5729324975,6.31968,1.8432400000000002,6.583,121.65,24.1,124.0142431336,126.24,122.99968,48.02324,132.0422389245,6.31968,1.8432400000000002,6.583,116.68,46.18,125.4863131979,126.24
2021-04-12 17:30:00,130.14064,27.08977,132.9302140909,5.69064,1.65977,5.92775,124.45,25.43,127.0216020998,131.35,5.69064,1.65977,5.92775,5.69064,1.65977,5.92775,0.0,0.0,0.0,130.69,129.69064,26.55977,132.3823382709,5.69064,1.65977,5.92775,124.0,24.9,126.4753335635,126.24,124.59064,47.10977,133.1996922108,5.69064,1.65977,5.92775,118.9,45.45,127.2906614799,126.24
2021-04-12 18:00:00,129.96192,27.13931,132.7653674622,3.8719200000000003,1.12931,4.03325,126.09,26.01,128.7447404751,131.21,3.8719200000000003,1.12931,4.03325,3.8719200000000003,1.12931,4.03325,0.0,0.0,0.0,130.51,129.49192,26.61931,132.1996407339,3.8719200000000003,1.12931,4.03325,125.62,25.49,128.1800471992,126.11,124.31192,45.91931,132.5218339934,3.8719200000000003,1.12931,4.03325,120.44,44.79,128.4987848192,126.11
2021-04-12 18:30:00,128.8148,28.65515,131.9635189003,3.5148,1.02515,3.66125,125.3,27.63,128.3101979579,131.36,3.5148,1.02515,3.66125,3.5148,1.02515,3.66125,0.0,0.0,0.0,130.51,128.3548,28.13515,131.4022121144,3.5148,1.02515,3.66125,124.84,27.11,127.7496681013,126.26,123.2148,44.49515,131.002692005,3.5148,1.02515,3.66125,119.7,43.47,127.3488551185,126.26
2021-04-12 19:00:00,128.3976,28.65805,131.5569364023,2.4276,0.7080500000000001,2.52875,125.97,27.95,129.0334972013,131.53,2.4276,0.7080500000000001,2.52875,2.4276,0.7080500000000001,2.52875,0.0,0.0,0.0,130.63,127.9476,28.13805,131.0051075476,2.4276,0.7080500000000001,2.52875,125.52,27.43,128.4821983778,126.44,122.7776,43.97805,130.41628711,2.4276,0.7080500000000001,2.52875,120.35,43.27,127.8922022643,126.44
2021-04-12 19:30:00,128.19144,28.62167,131.3478027333,1.8914400000000002,0.55167,1.97025,126.3,28.07,129.3816636931,131.58,1.8914400000000002,0.55167,1.97025,1.8914400000000002,0.55167,1.97025,0.0,0.0,0.0,130.63,127.72144,28.10167,130.7764125998,1.8914400000000002,0.55167,1.97025,125.83,27.55,128.8106804578,126.49,122.54144,43.78167,130.1277800674,1.8914400000000002,0.55167,1.97025,120.65,43.23,128.1610525862,126.49
2021-04-12 20:00:00,127.92496,28.608530000000002,131.0848709034,1.67496,0.48853,1.74475,126.25,28.12,129.343716121,131.06,1.67496,0.48853,1.74475,1.67496,0.48853,1.74475,0.0,0.0,0.0,130.11,127.45496,28.09853,130.5154941636,1.67496,0.48853,1.74475,125.78,27.61,128.774688895,125.99,122.27496,43.16853,129.671461106,1.67496,0.48853,1.74475,120.6,42.68,127.9294430536,125.99
2021-04-12 20:30:00,129.70472,28.19471,132.7337789045,1.52472,0.44471000000000005,1.58825,128.18,27.75,131.1494372843,130.73,1.52472,0.44471000000000005,1.58825,1.52472,0.44471000000000005,1.58825,0.0,0.0,0.0,129.87,129.22472,27.69471,132.1590905729,1.52472,0.44471000000000005,1.58825,127.7,27.25,130.5750837641,125.69,123.93472,43.13471,131.226590401,1.52472,0.44471000000000005,1.58825,122.41,42.69,129.6404419925,125.69
2021-04-12 21:00:00,128.4096,28.73155,131.5846774422,1.4796,0.43155000000000004,1.54125,126.93,28.3,130.0465874216,130.79,1.4796,0.43155000000000004,1.54125,1.4796,0.43155000000000004,1.54125,0.0,0.0,0.0,129.87,127.9296,28.22155,131.0054901161,1.4796,0.43155000000000004,1.54125,126.45,27.79,129.4677048534,125.74,122.6996,42.53155,129.8619443315,1.4796,0.43155000000000004,1.54125,121.22,42.1,128.3226340129,125.74
2021-04-12 21:30:00,124.17048,31.36764,128.0712182444,1.50048,0.43764000000000003,1.5630000000000002,122.67,30.93,126.5092636924,131.18,1.50048,0.43764000000000003,1.5630000000000002,1.50048,0.43764000000000003,1.5630000000000002,0.0,0.0,0.0,129.87,123.70048,30.80764,127.479094108,1.50048,0.43764000000000003,1.5630000000000002,122.2,30.37,125.917341538,126.12,118.70048,40.39764,125.3864955639,1.50048,0.43764000000000003,1.5630000000000002,117.2,39.96,123.8250443166,126.12
2021-04-12 22:00:00,117.56968,34.58449,122.5508735337,1.4896800000000001,0.43449000000000004,1.5517500000000002,116.08,34.15,120.9991276828,131.45,1.4896800000000001,0.43449000000000004,1.5517500000000002,1.4896800000000001,0.43449000000000004,1.5517500000000002,0.0,0.0,0.0,129.78,117.10968,33.98449,121.9410624452,1.4896800000000001,0.43449000000000004,1.5517500000000002,115.62,33.55,120.3893138945,126.38,112.44968,37.59449,118.5676018584,1.4896800000000001,0.43449000000000004,1.5517500000000002,110.96,37.16,117.0170380757,126.38
2021-04-12 22:30:00,109.4264,38.01395,115.8412595389,1.5564,0.45395,1.62125,107.87,37.56,114.2221103815,131.59,1.5564,0.45395,1.62125,1.5564,0.45395,1.62125,0.0,0.0,0.0,129.47,108.9864,37.37395,115.2165245248,1.5564,0.45395,1.62125,107.43,36.92,113.59705674,126.5,104.7264,34.61395,110.2984333142,1.5564,0.45395,1.62125,103.17,34.16,108.6782153884,126.5
2021-04-12 23:00:00,101.72096,39.17028,109.0021308902,0.96096,0.28028000000000003,1.001,100.76,38.89,108.0046744359,131.76,0.96096,0.28028000000000003,1.001,0.96096,0.28028000000000003,1.001,0.0,0.0,0.0,129.47,101.28096,38.49028,108.3482095514,0.96096,0.28028000000000003,1.001,100.32,38.21,107.3503912429,126.65,97.41096,33.45028,102.9942540155,0.96096,0.28028000000000003,1.001,96.45,33.17,101.9943694524,126.65
2021-04-12 23:30:00,95.21336,41.55598,103.8868778829,0.8433600000000001,0.24598000000000003,0.8785000000000001,94.37,41.31,103.0155959066,132.39,0.8433600000000001,0.24598000000000003,0.8785000000000001,0.8433600000000001,0.24598000000000003,0.8785000000000001,0.0,0.0,0.0,129.77,94.78336,40.80598,103.1940566925,0.8433600000000001,0.24598000000000003,0.8785000000000001,93.94,40.56,102.3222224153,127.26,91.24336,31.77598,96.6181331275,0.8433600000000001,0.24598000000000003,0.8785000000000001,90.4,31.53,95.7408006025,127.26
2021-04-13 00:00:00,90.1172,43.55835,100.0921554896,1.0572,0.30835,1.10125,89.06,43.25,99.0062932343,133.04,1.0572,0.30835,1.10125,1.0572,0.30835,1.10125,0.0,0.0,0.0,130.19,89.6772,42.77835,99.3578755236,1.0572,0.30835,1.10125,88.62,42.47,98.2710806901,127.88,86.4272,30.68835,91.7138796778,1.0572,0.30835,1.10125,85.37,30.38,90.6144651808,127.88
2021-04-13 00:30:00,86.49416,44.71038,97.3666153969,1.06416,0.31038000000000004,1.1085,85.43,44.4,96.2789951132,133.21,1.06416,0.31038000000000004,1.1085,1.06416,0.31038000000000004,1.1085,0.0,0.0,0.0,130.19,86.07416,43.92038,96.6320899031,1.06416,0.31038000000000004,1.1085,85.01,43.61,95.5433524637,128.02,83.00416,29.80038,88.1915711701,1.06416,0.31038000000000004,1.1085,81.94,29.49,87.0851520065,128.02
2021-04-13 01:00:00,85.10504,45.03647,96.286818742,0.8450400000000001,0.24647000000000002,0.8802500000000001,84.26,44.79,95.4247960438,132.85,0.8450400000000001,0.24647000000000002,0.8802500000000001,0.8450400000000001,0.24647000000000002,0.8802500000000001,0.0,0.0,0.0,129.76,84.68504,44.22647,95.538142375,0.8450400000000001,0.24647000000000002,0.8802500000000001,83.84,43.98,94.6751604171,127.68,81.67504,29.00647,86.6728761543,0.8450400000000001,0.24647000000000002,0.8802500000000001,80.83,28.76,85.7940936195,127.68
2021-04-13 01:30:00,86.04288,44.99709,97.0984825173,0.81288,0.23709000000000002,0.8467500000000001,85.23,44.76,96.2684294045,132.77,0.81288,0.23709000000000002,0.8467500000000001,0.81288,0.23709000000000002,0.8467500000000001,0.0,0.0,0.0,129.76,85.63288,44.19709,96.3658284952,0.81288,0.23709000000000002,0.8467500000000001,84.82,43.96,95.5348836813,127.6,82.56288,28.99709,87.5069161973,0.81288,0.23709000000000002,0.8467500000000001,81.75,28.76,86.661410674,127.6
2021-04-13 02:00:00,88.53296,44.49003,99.0830347525,0.82296,0.24003000000000002,0.8572500000000001,87.71,44.25,98.2400458062,132.47,0.82296,0.24003000000000002,0.8572500000000001,0.82296,0.24003000000000002,0.8572500000000001,0.0,0.0,0.0,129.49,88.10296,43.71003,98.3498768853,0.82296,0.24003000000000002,0.8572500000000001,87.28,43.47,97.5060987836,127.32,84.91296,29.22003,89.7998938149,0.82296,0.24003000000000002,0.8572500000000001,84.09,28.98,88.943625404,127.32
2021-04-13 02:30:00,88.6812,44.7066,99.3128154721,0.8112,0.2366,0.845,87.87,44.47,98.4820684186,132.66,0.8112,0.2366,0.845,0.8112,0.2366,0.845,0.0,0.0,0.0,129.66,88.2712,43.9166,98.5924566334,0.8112,0.2366,0.845,87.46,43.68,97.7609022053,127.49,85.0512,29.1266,89.9003083921,0.8112,0.2366,0.845,84.24,28.89,89.0562165152,127.49
2021-04-13 03:00:00,87.29504,45.07647,98.2461813826,0.8450400000000001,0.24647000000000002,0.8802500000000001,86.45,44.83,97.3823977934,132.79,0.8450400000000001,0.24647000000000002,0.8802500000000001,0.8450400000000001,0.24647000000000002,0.8802500000000001,0.0,0.0,0.0,129.76,86.88504,44.28647,97.5207752269,0.8450400000000001,0.24647000000000002,0.8802500000000001,86.04,44.04,96.6561079291,127.62,83.75504,28.926470000000002,88.6095220169,0.8450400000000001,0.24647000000000002,0.8802500000000001,82.91,28.68,87.7303282793,127.62
2021-04-13 03:30:00,87.29528,44.90654,98.1685450898,0.84528,0.24654,0.8805000000000001,86.45,44.66,97.3042553026,132.83,0.84528,0.24654,0.8805000000000001,0.84528,0.24654,0.8805000000000001,0.0,0.0,0.0,129.82,86.86528,44.10654,97.4215773854,0.84528,0.24654,0.8805000000000001,86.02,43.86,96.5564083839,127.66,83.73528,29.18654,88.6761029469,0.84528,0.24654,0.8805000000000001,82.89,28.94,87.7967863877,127.66
2021-04-13 04:00:00,87.12376,44.96068,98.0408705724,0.8937600000000001,0.26068,0.931,86.23,44.7,97.1272510679,132.83,0.8937600000000001,0.26068,0.931,0.8937600000000001,0.26068,0.931,0.0,0.0,0.0,129.82,86.70376,44.16068,97.3021462055,0.8937600000000001,0.26068,0.931,85.81,43.9,96.3875827065,127.66,83.58376,29.14068,88.5179313281,0.8937600000000001,0.26068,0.931,82.69,28.88,87.5881869889,127.66
2021-04-13 04:30:00,87.21792,44.62356,97.9705449418,0.9379200000000001,0.27356,0.977,86.28,44.35,97.0111380203,132.64,0.9379200000000001,0.27356,0.977,0.9379200000000001,0.27356,0.977,0.0,0.0,0.0,129.66,86.81792,43.83356,97.256013775,0.9379200000000001,0.27356,0.977,85.88,43.56,96.2956281458,127.48,83.67792,29.32356,88.6671611511,0.9379200000000001,0.27356,0.977,82.74,29.05,87.6915623079,127.48
2021-04-13 05:00:00,87.15144,44.49292,97.8518953531,0.90144,0.26292000000000004,0.9390000000000001,86.25,44.23,96.9296414932,132.58,0.90144,0.26292000000000004,0.9390000000000001,0.90144,0.26292000000000004,0.9390000000000001,0.0,0.0,0.0,129.6,86.73144,43.69292,97.1154670616,0.90144,0.26292000000000004,0.9390000000000001,85.83,43.43,96.1922751576,127.42,83.61144,29.33292,88.6075227879,0.90144,0.26292000000000004,0.9390000000000001,82.71,29.07,87.6698865061,127.42
2021-04-13 05:30:00,89.25296,43.11253,99.1200338567,1.00296,0.29253,1.04475,88.25,42.82,98.0898307675,132.27,1.00296,0.29253,1.04475,1.00296,0.29253,1.04475,0.0,0.0,0.0,129.47,88.82296,42.33253,98.3949252724,1.00296,0.29253,1.04475,87.82,42.04,97.3638228502,127.12,85.58296,30.42253,90.8293640513,1.00296,0.29253,1.04475,84.58,30.13,89.7863759153,127.12
2021-04-13 06:00:00,92.7884,41.48245,101.6389730003,0.9684,0.28245000000000003,1.00875,91.82,41.2,100.6397158184,131.83,0.9684,0.28245000000000003,1.00875,0.9684,0.28245000000000003,1.00875,0.0,0.0,0.0,129.22,92.3584,40.72245,100.9375647842,0.9684,0.28245000000000003,1.00875,91.39,40.44,99.9376090368,126.7,88.9384,31.45245,94.3360779636,0.9684,0.28245000000000003,1.00875,87.97,31.17,93.3289333487,126.7
2021-04-13 06:30:00,103.94096,34.82653,109.620300846,1.05096,0.30653,1.09475,102.89,34.52,108.5264138355,130.93,1.05096,0.30653,1.09475,1.05096,0.30653,1.09475,0.0,0.0,0.0,129.1,103.51096,34.14653,108.9977263578,1.05096,0.30653,1.09475,102.46,33.84,107.9036477604,125.82,99.50096,36.84653,106.1042308957,1.05096,0.30653,1.09475,98.45,36.54,105.0122569037,125.82
2021-04-13 07:00:00,114.2296,29.6253,118.0087281359,1.1496,0.33530000000000004,1.1975,113.08,29.29,116.8117738073,130.78,1.1496,0.33530000000000004,1.1975,1.1496,0.33530000000000004,1.1975,0.0,0.0,0.0,129.61,113.7996,29.0053,117.4378831053,1.1496,0.33530000000000004,1.1975,112.65,28.67,116.2410917017,125.68,109.2596,41.6053,116.9130496576,1.1496,0.33530000000000004,1.1975,108.11,41.27,115.7194236073,125.68
2021-04-13 07:30:00,124.9768,24.78115,127.4099914982,2.2668,0.66115,2.36125,122.71,24.12,125.0580605159,130.61,2.2668,0.66115,2.36125,2.2668,0.66115,2.36125,0.0,0.0,0.0,130.12,124.5768,24.22115,126.9095867362,2.2668,0.66115,2.36125,122.31,23.56,124.5584589661,125.51,119.5168,46.66115,128.3024879009,2.2668,0.66115,2.36125,117.25,46.0,125.9506351711,125.51
2021-04-13 08:00:00,131.85704,20.50622,133.4420625449,3.34704,0.9762200000000001,3.4865,128.51,19.53,129.9855415037,129.65,3.34704,0.9762200000000001,3.4865,3.34704,0.9762200000000001,3.4865,0.0,0.0,0.0,129.69,131.44704,20.00622,132.9607955882,3.34704,0.9762200000000001,3.4865,128.1,19.03,129.505794851,124.59,126.08704,50.28622,135.7447810336,3.34704,0.9762200000000001,3.4865,122.74,49.31,132.2746525227,124.59
2021-04-13 08:30:00,134.90824,18.28657,136.1419548202,4.54824,1.32657,4.73775,130.36,16.96,131.4586292337,129.57,4.54824,1.32657,4.73775,4.54824,1.32657,4.73775,0.0,0.0,0.0,129.92,134.49824,17.80657,135.6718485842,4.54824,1.32657,4.73775,129.95,16.48,130.9908122732,124.5,129.04824,53.02657,139.5179750895,4.54824,1.32657,4.73775,124.5,51.7,134.8077890925,124.5
2021-04-13 09:00:00,132.33864,18.89002,133.6800227882,5.82864,1.70002,6.0715,126.51,17.19,127.6725350261,129.81,5.82864,1.70002,6.0715,5.82864,1.70002,6.0715,0.0,0.0,0.0,130.07,131.94864,18.380020000000002,133.2226284572,5.82864,1.70002,6.0715,126.12,16.68,127.2182251095,124.73,126.68864,53.32002,137.4519408297,5.82864,1.70002,6.0715,120.86,51.62,131.4220833802,124.73
2021-04-13 09:30:00,131.24664,19.42777,132.6767453568,7.22664,2.10777,7.52775,124.02,17.32,125.2235712636,129.76,7.22664,2.10777,7.52775,7.22664,2.10777,7.52775,0.0,0.0,0.0,130.0,130.84664,18.90777,132.2056994447,7.22664,2.10777,7.52775,123.62,16.8,124.7563401195,124.67,125.71664,53.59777,136.6652645037,7.22664,2.10777,7.52775,118.49,51.49,129.1940408842,124.67
2021-04-13 10:00:00,129.67192,19.35681,131.1087065372,7.77192,2.26681,8.09575,121.9,17.09,123.0921528774,129.76,7.77192,2.26681,8.09575,7.77192,2.26681,8.09575,0.0,0.0,0.0,130.0,129.30192,18.83681,130.6667973384,7.77192,2.26681,8.09575,121.53,16.57,122.6544161455,124.67,124.27192,53.90681,135.4601574813,7.77192,2.26681,8.09575,116.5,51.64,127.4320979973,124.67
2021-04-13 10:30:00,126.77496,20.48728,128.4196991306,8.42496,2.45728,8.776,118.35,18.03,119.7155102733,130.0,8.42496,2.45728,8.776,8.42496,2.45728,8.776,0.0,0.0,0.0,130.09,126.41496,19.94728,127.9790455161,8.42496,2.45728,8.776,117.99,17.49,119.2792530158,124.89,121.56496,53.49728,132.8156559567,8.42496,2.45728,8.776,113.14,51.04,124.1198662584,124.89
2021-04-13 11:00:00,124.88392,20.83406,126.6098397861,9.13392,2.66406,9.5145,115.75,18.17,117.1674502582,129.95,9.13392,2.66406,9.5145,9.13392,2.66406,9.5145,0.0,0.0,0.0,129.99,124.52392,20.28406,126.1651684985,9.13392,2.66406,9.5145,115.39,17.62,116.7275310285,124.85,119.81392,53.36406,131.1605822092,9.13392,2.66406,9.5145,110.68,50.7,121.7396911447,124.85
2021-04-13 11:30:00,122.81312,21.38466,124.6610048389,9.99312,2.91466,10.4095,112.82,18.47,114.3218846066,129.98,9.99312,2.91466,10.4095,9.99312,2.91466,10.4095,0.0,0.0,0.0,129.99,122.46312,20.82466,124.2211021697,9.99312,2.91466,10.4095,112.47,17.91,113.8870888205,124.85,117.91312,53.47466,129.472171258,9.99312,2.91466,10.4095,107.92,50.56,119.1765077522,124.85
2021-04-13 12:00:00,121.48448,22.08089,123.4748743027,10.73448,3.13089,11.18175,110.75,18.95,112.3595345309,130.21,10.73448,3.13089,11.18175,10.73448,3.13089,11.18175,0.0,0.0,0.0,130.1,121.10448,21.50089,122.9983062764,10.73448,3.13089,11.18175,110.37,18.37,111.8883094876,125.1,116.67448,53.43089,128.326903997,10.73448,3.13089,11.18175,105.94,50.3,117.2747781921,125.1
2021-04-13 12:30:00,120.9192,22.76685,123.043823037,11.0292,3.21685,11.48875,109.89,19.55,111.6154765254,130.18,11.0292,3.21685,11.48875,11.0292,3.21685,11.48875,0.0,0.0,0.0,129.99,120.5392,22.17685,122.5622756502,11.0292,3.21685,11.48875,109.51,18.96,111.1391996552,125.06,116.1492,53.01685,127.677026299,11.0292,3.21685,11.48875,105.12,49.8,116.3196217325,125.06
2021-04-13 13:00:00,117.90264,23.90327,120.3012835994,10.74264,3.13327,11.19025,107.16,20.77,109.1542875933,130.4,10.74264,3.13327,11.19025,10.74264,3.13327,11.19025,0.0,0.0,0.0,130.04,117.54264,23.30327,119.8303576347,10.74264,3.13327,11.19025,106.8,20.17,108.6879427536,125.28,113.28264,52.02327,124.657038096,10.74264,3.13327,11.19025,102.54,48.89,113.5987838843,125.28
