Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-04-13 13:30:00,114.14096,26.02153,117.0695467372,11.01096,3.21153,11.46975,103.13,22.81,105.6224076605,130.81,11.01096,3.21153,11.46975,11.01096,3.21153,11.46975,0.0,0.0,0.0,130.2,113.77096,25.39153,116.5699838512,11.01096,3.21153,11.46975,102.76,22.18,105.1264476714,125.68,109.74096,50.55153,120.8243993863,11.01096,3.21153,11.46975,98.73,47.34,109.4928696309,125.68
2021-04-13 14:00:00,112.56944,26.35817,115.6141511566,10.27944,2.99817,10.70775,102.29,23.36,104.9234659168,130.97,10.27944,2.99817,10.70775,10.27944,2.99817,10.70775,0.0,0.0,0.0,130.3,112.17944,25.71817,115.0897520497,10.27944,2.99817,10.70775,101.9,22.72,104.4021474875,125.84,108.18944,49.90817,119.1460463476,10.27944,2.99817,10.70775,97.91,46.91,108.567565138,125.84
2021-04-13 14:30:00,115.44936,25.58523,118.2504068431,8.82936,2.57523,9.19725,106.62,23.01,109.0746739624,130.87,8.82936,2.57523,9.19725,8.82936,2.57523,9.19725,0.0,0.0,0.0,130.3,115.04936,24.96523,117.726878602,8.82936,2.57523,9.19725,106.22,22.39,108.5541362639,125.74,110.85936,49.78523,121.5251695155,8.82936,2.57523,9.19725,102.03,47.21,112.422884681,125.74
2021-04-13 15:00:00,116.4976,25.9918,119.3619054514,8.3376,2.4318,8.685,108.16,23.56,110.6962474522,130.98,8.3376,2.4318,8.685,8.3376,2.4318,8.685,0.0,0.0,0.0,130.3,116.0976,25.3918,118.84189595,8.3376,2.4318,8.685,107.76,22.96,110.1788509651,125.85,111.8176,49.2318,122.1758806025,8.3376,2.4318,8.685,103.48,46.8,113.5709047248,125.85
2021-04-13 15:30:00,116.05616,25.62513,118.8515021422,6.56616,1.91513,6.83975,109.49,23.71,112.0277831611,130.98,6.56616,1.91513,6.83975,6.56616,1.91513,6.83975,0.0,0.0,0.0,130.3,115.64616,25.02513,118.3228272746,6.56616,1.91513,6.83975,109.08,23.11,111.5012040294,125.85,111.29616,48.63513,121.458680632,6.56616,1.91513,6.83975,104.73,46.72,114.6783820081,125.85
2021-04-13 16:00:00,119.77464,26.54927,122.6818166016,8.05464,2.34927,8.39025,111.72,24.2,114.3109723517,131.09,8.05464,2.34927,8.39025,8.05464,2.34927,8.39025,0.0,0.0,0.0,130.42,119.37464,25.95927,122.1645954197,8.05464,2.34927,8.39025,111.32,23.61,113.7961972124,125.97,114.90464,48.65927,124.783015072,8.05464,2.34927,8.39025,106.85,46.31,116.4540192522,125.97
2021-04-13 16:30:00,119.8484,29.46995,123.4184627013,10.3884,3.02995,10.82125,109.46,26.44,112.6080157005,131.44,10.3884,3.02995,10.82125,10.3884,3.02995,10.82125,0.0,0.0,0.0,130.51,119.4284,28.86995,122.8682902118,10.3884,3.02995,10.82125,109.04,25.84,112.0599268249,126.32,115.0984,47.63995,124.5680798542,10.3884,3.02995,10.82125,104.71,44.61,113.8166780397,126.32
2021-04-13 17:00:00,123.22336,29.68973,126.7496608168,9.39336,2.73973,9.78475,113.83,26.95,116.9767985542,131.44,9.39336,2.73973,9.78475,9.39336,2.73973,9.78475,0.0,0.0,0.0,130.51,122.78336,29.10973,126.186884713,9.39336,2.73973,9.78475,113.39,26.37,116.4159310404,126.36,118.22336,46.92973,127.1973364798,9.39336,2.73973,9.78475,108.83,44.19,117.4594610919,126.36
2021-04-13 17:30:00,125.26688,30.09534,128.8313654148,8.48688,2.47534,8.8405,116.78,27.62,120.0018033198,131.47,8.48688,2.47534,8.8405,8.48688,2.47534,8.8405,0.0,0.0,0.0,130.51,124.82688,29.53534,128.2734823705,8.48688,2.47534,8.8405,116.34,27.06,119.4455491008,126.4,120.13688,45.96534,128.630021447,8.48688,2.47534,8.8405,111.65,43.49,119.8211275193,126.4
2021-04-13 18:00:00,126.92616,30.39263,130.5142216414,7.58616,2.21263,7.90225,119.34,28.18,122.62197193,131.41,7.58616,2.21263,7.90225,7.58616,2.21263,7.90225,0.0,0.0,0.0,130.38,126.46616,29.83263,129.937198053,7.58616,2.21263,7.90225,118.88,27.62,122.0463797087,126.36,121.63616,45.16263,129.7498307053,7.58616,2.21263,7.90225,114.05,42.95,121.8692126831,126.36
2021-04-13 18:30:00,127.71592,30.69506,131.3527423766,6.80592,1.98506,7.0895,120.91,28.71,124.2718479785,131.41,6.80592,1.98506,7.0895,6.80592,1.98506,7.0895,0.0,0.0,0.0,130.38,127.23592,30.14506,130.7581889621,6.80592,1.98506,7.0895,120.43,28.16,123.6784965141,126.36,122.34592,44.51506,130.1926061935,6.80592,1.98506,7.0895,115.54,42.53,123.1190176212,126.36
2021-04-13 19:00:00,128.17088,30.46109,131.7408535116,6.14088,1.79109,6.39675,122.03,28.67,125.3526617188,131.17,6.14088,1.79109,6.39675,6.14088,1.79109,6.39675,0.0,0.0,0.0,130.12,127.70088,29.92109,131.1593930283,6.14088,1.79109,6.39675,121.56,28.13,124.7723146375,126.16,122.73088,43.99109,130.376703843,6.14088,1.79109,6.39675,116.59,42.2,123.9922098359,126.16
2021-04-13 19:30:00,129.9556,26.92205,132.7149379217,2.7156000000000002,0.79205,2.8287500000000003,127.24,26.13,129.8953213168,130.23,2.7156000000000002,0.79205,2.8287500000000003,2.7156000000000002,0.79205,2.8287500000000003,0.0,0.0,0.0,129.5,129.5056,26.43205,132.1754655697,2.7156000000000002,0.79205,2.8287500000000003,126.79,25.64,129.3565371367,125.25,124.2456,44.47205,131.9648905981,2.7156000000000002,0.79205,2.8287500000000003,121.53,43.68,129.1413307195,125.25
2021-04-13 20:00:00,130.1356,26.4158,132.7895661451,1.6656,0.4858,1.7349999999999999,128.47,25.93,131.0606950996,130.05,1.6656,0.4858,1.7349999999999999,1.6656,0.4858,1.7349999999999999,0.0,0.0,0.0,129.36,129.6756,25.9158,132.2398953607,1.6656,0.4858,1.7349999999999999,128.01,25.43,130.5114745913,125.08,124.3656,44.1458,131.9683830355,1.6656,0.4858,1.7349999999999999,122.7,43.66,130.2362683741,125.08
2021-04-13 20:30:00,127.51312,30.70466,131.1578130263,4.95312,1.44466,5.1595,122.56,29.26,126.0043697655,130.79,4.95312,1.44466,5.1595,4.95312,1.44466,5.1595,0.0,0.0,0.0,129.66,127.05312,30.16466,130.5848460375,4.95312,1.44466,5.1595,122.1,28.72,125.4322462527,125.79,122.05312,42.60466,129.2753694849,4.95312,1.44466,5.1595,117.1,41.16,124.1231469147,125.79
2021-04-13 21:00:00,124.99592,31.29506,128.8540290292,4.16592,1.21506,4.3395,120.83,30.08,124.5178513306,130.32,4.16592,1.21506,4.3395,4.16592,1.21506,4.3395,0.0,0.0,0.0,129.1,124.52592,30.74506,128.2652075438,4.16592,1.21506,4.3395,120.36,29.53,123.9296191393,125.35,119.61592,41.17506,126.5043631004,4.16592,1.21506,4.3395,115.45,39.96,122.1699803552,125.35
2021-04-13 21:30:00,121.6824,31.4807,125.6886667216,1.4424000000000001,0.4207,1.5025,120.24,31.06,124.1868801444,130.69,1.4424000000000001,0.4207,1.5025,1.4424000000000001,0.4207,1.5025,0.0,0.0,0.0,129.37,121.2224,30.9107,125.1013254776,1.4424000000000001,0.4207,1.5025,119.78,30.49,123.5997107602,125.71,116.3224,39.7207,122.9171865536,1.4424000000000001,0.4207,1.5025,114.88,39.3,121.4162443827,125.71
2021-04-13 22:00:00,114.14448,34.46089,119.2330292078,0.89448,0.26089,0.9317500000000001,113.25,34.2,118.3013207872,131.01,0.89448,0.26089,0.9317500000000001,0.89448,0.26089,0.9317500000000001,0.0,0.0,0.0,129.28,113.70448,33.86089,118.6392373697,0.89448,0.26089,0.9317500000000001,112.81,33.6,117.7075023098,126.01,109.18448,36.92089,115.2579836335,0.89448,0.26089,0.9317500000000001,108.29,36.66,114.3270733466,126.01
2021-04-13 22:30:00,106.82504,38.05647,113.4014289146,1.32504,0.38647000000000004,1.38025,105.5,37.67,112.023564039,131.94,1.32504,0.38647000000000004,1.38025,1.32504,0.38647000000000004,1.38025,0.0,0.0,0.0,129.76,106.37504,37.39647,112.7570179788,1.32504,0.38647000000000004,1.38025,105.05,37.01,111.3788247379,126.88,102.26504,34.83647,108.035725796,1.32504,0.38647000000000004,1.38025,100.94,34.45,106.6568614764,126.88
2021-04-13 23:00:00,99.26168,40.43299,107.1807249311,1.14168,0.33299,1.18925,98.12,40.1,105.9978509216,132.18,1.14168,0.33299,1.18925,1.14168,0.33299,1.18925,0.0,0.0,0.0,129.69,98.83168,39.72299,106.5158058983,1.14168,0.33299,1.18925,97.69,39.39,105.3323701433,127.11,95.10168,32.72299,100.5739708541,1.14168,0.33299,1.18925,93.96,32.39,99.3860840359,127.11
2021-04-13 23:30:00,92.23328,42.25429,101.4514808318,0.8032800000000001,0.23429000000000003,0.8367500000000001,91.43,42.02,100.6236816063,132.63,0.8032800000000001,0.23429000000000003,0.8367500000000001,0.8032800000000001,0.23429000000000003,0.8367500000000001,0.0,0.0,0.0,129.91,91.79328,41.50429,100.7403213295,0.8032800000000001,0.23429000000000003,0.8367500000000001,90.99,41.27,99.911926215,127.54,88.43328,31.39429,93.8405373821,0.8032800000000001,0.23429000000000003,0.8367500000000001,87.63,31.16,93.0051745872,127.54
2021-04-14 00:00:00,87.26168,44.13799,97.7893805976,1.02168,0.29799000000000003,1.06425,86.24,43.84,96.7433884046,133.19,1.02168,0.29799000000000003,1.06425,1.02168,0.29799000000000003,1.06425,0.0,0.0,0.0,130.25,86.83168,43.35799,97.0549120265,1.02168,0.29799000000000003,1.06425,85.81,43.06,96.0079147779,128.07,83.72168,30.29799,89.0353182735,1.02168,0.29799000000000003,1.06425,82.7,30.0,87.973234566,128.07
2021-04-14 00:30:00,83.63512,45.62191,95.2690504281,1.03512,0.30191,1.07825,82.6,45.32,94.216041097,133.72,1.03512,0.30191,1.07825,1.03512,0.30191,1.07825,0.0,0.0,0.0,130.62,83.21512,44.79191,94.5043459216,1.03512,0.30191,1.07825,82.18,44.49,93.4500535045,128.58,80.30512,29.50191,85.5527614508,1.03512,0.30191,1.07825,79.27,29.2,84.4770554648,128.58
2021-04-14 01:00:00,82.12432,46.44751,94.3492189722,0.81432,0.23751000000000003,0.8482500000000001,81.31,46.21,93.5236879085,134.04,0.81432,0.23751000000000003,0.8482500000000001,0.81432,0.23751000000000003,0.8482500000000001,0.0,0.0,0.0,130.83,81.70432,45.62751,93.5813313405,0.81432,0.23751000000000003,0.8482500000000001,80.89,45.39,92.7547529779,128.89,78.87432,28.92751,84.0116610374,0.81432,0.23751000000000003,0.8482500000000001,78.06,28.69,83.1653756079,128.89
2021-04-14 01:30:00,83.44448,46.38464,95.4699747062,0.8044800000000001,0.23464000000000002,0.838,82.64,46.15,94.6530089326,134.09,0.8044800000000001,0.23464000000000002,0.838,0.8044800000000001,0.23464000000000002,0.838,0.0,0.0,0.0,130.9,83.02448,45.55464,94.7010533458,0.8044800000000001,0.23464000000000002,0.838,82.22,45.32,93.8830698262,128.93,80.11448,29.03464,85.2134979073,0.8044800000000001,0.23464000000000002,0.838,79.31,28.8,84.3772250077,128.93
2021-04-14 02:00:00,86.41184,45.49137,97.6548556738,0.86184,0.25137000000000004,0.89775,85.55,45.24,96.7753072845,133.82,0.86184,0.25137000000000004,0.89775,0.86184,0.25137000000000004,0.89775,0.0,0.0,0.0,130.76,86.00184,44.70137,96.9253783241,0.86184,0.25137000000000004,0.89775,85.14,44.45,96.0448962725,128.68,82.93184,29.63137,88.0664985898,0.86184,0.25137000000000004,0.89775,82.07,29.38,87.1703464488,128.68
2021-04-14 02:30:00,86.0712,45.8641,97.5282889128,0.8712000000000001,0.2541,0.9075000000000001,85.2,45.61,96.6401164114,133.86,0.8712000000000001,0.2541,0.9075000000000001,0.8712000000000001,0.2541,0.9075000000000001,0.0,0.0,0.0,130.76,85.6512,45.0541,96.7780966348,0.8712000000000001,0.2541,0.9075000000000001,84.78,44.8,95.8889378396,128.72,82.6212,29.4041,87.6975700134,0.8712000000000001,0.2541,0.9075000000000001,81.75,29.15,86.7916182589,128.72
2021-04-14 03:00:00,84.74704,46.01997,96.4359809799,0.85704,0.24997000000000003,0.89275,83.89,45.77,95.5637221962,133.66,0.85704,0.24997000000000003,0.89275,0.85704,0.24997000000000003,0.89275,0.0,0.0,0.0,130.52,84.33704,45.20997,95.6905308971,0.85704,0.24997000000000003,0.89275,83.48,44.96,94.8172558135,128.52,81.34704,28.99997,86.3616765514,0.85704,0.24997000000000003,0.89275,80.49,28.75,85.4704779441,128.52
2021-04-14 03:30:00,84.57248,45.84864,96.2008428404,0.85248,0.24864000000000003,0.888,83.72,45.6,95.3330918412,133.58,0.85248,0.24864000000000003,0.888,0.85248,0.24864000000000003,0.888,0.0,0.0,0.0,130.46,84.15248,45.02864,95.4422249866,0.85248,0.24864000000000003,0.888,83.3,44.78,94.5734550495,128.44,81.17248,29.02864,86.2069222835,0.85248,0.24864000000000003,0.888,80.32,28.78,85.3205180481,128.44
2021-04-14 04:00:00,84.59064,45.64977,96.1222028288,0.8906400000000001,0.25977,0.9277500000000001,83.7,45.39,95.2152409019,133.53,0.8906400000000001,0.25977,0.9277500000000001,0.8906400000000001,0.25977,0.9277500000000001,0.0,0.0,0.0,130.46,84.19064,44.83977,95.386942698,0.8906400000000001,0.25977,0.9277500000000001,83.3,44.58,94.4789204003,128.38,81.20064,29.21977,86.2979657655,0.8906400000000001,0.25977,0.9277500000000001,80.31,28.96,85.371995994,128.38
2021-04-14 04:30:00,84.50192,45.55306,95.9982070616,0.90192,0.26306,0.9395,83.6,45.29,95.0796723806,133.43,0.90192,0.26306,0.9395,0.90192,0.26306,0.9395,0.0,0.0,0.0,130.34,84.08192,44.74306,95.2455284465,0.90192,0.26306,0.9395,83.18,44.48,94.3259391684,128.29,81.12192,29.25306,86.2351866923,0.90192,0.26306,0.9395,80.22,28.99,85.2975292725,128.29
2021-04-14 05:00:00,84.18064,45.53727,95.7080096432,0.95064,0.27727,0.9902500000000001,83.23,45.26,94.7401736329,133.36,0.95064,0.27727,0.9902500000000001,0.95064,0.27727,0.9902500000000001,0.0,0.0,0.0,130.34,83.78064,44.71727,94.9675201059,0.95064,0.27727,0.9902500000000001,82.83,44.44,93.9985239246,128.21,80.80064,29.24727,85.9310550783,0.95064,0.27727,0.9902500000000001,79.85,28.97,84.9428242996,128.21
2021-04-14 05:30:00,86.07112,44.68616,96.979846327,0.9811200000000001,0.28616,1.022,85.09,44.4,95.9774353689,132.78,0.9811200000000001,0.28616,1.022,0.9811200000000001,0.28616,1.022,0.0,0.0,0.0,129.78,85.64112,43.88616,96.2309538267,0.9811200000000001,0.28616,1.022,84.66,43.6,95.227493929,127.67,82.61112,29.48616,87.7156244873,0.9811200000000001,0.28616,1.022,81.63,29.2,86.6954260616,127.67
2021-04-14 06:00:00,90.02688,43.03034,99.7820088145,1.16688,0.34034000000000003,1.2155,88.86,42.69,98.5826338662,132.34,1.16688,0.34034000000000003,1.2155,1.16688,0.34034000000000003,1.2155,0.0,0.0,0.0,129.54,89.59688,42.26034,99.063299171,1.16688,0.34034000000000003,1.2155,88.43,41.92,97.862920966,127.25,86.33688,30.59034,91.5959919945,1.16688,0.34034000000000003,1.2155,85.17,30.25,90.3824728584,127.25
2021-04-14 06:30:00,99.92984,36.59787,106.4207546062,1.32984,0.38787000000000005,1.38525,98.6,36.21,105.0386790663,131.46,1.32984,0.38787000000000005,1.38525,1.32984,0.38787000000000005,1.38525,0.0,0.0,0.0,129.41,99.48984,35.88787,105.7646797204,1.32984,0.38787000000000005,1.38525,98.16,35.5,104.3821613112,126.39,95.71984,35.88787,102.2263517043,1.32984,0.38787000000000005,1.38525,94.39,35.5,100.8450400367,126.39
2021-04-14 07:00:00,110.78696,31.36828,115.1421707985,1.29696,0.37828,1.351,109.49,30.99,113.7912131933,131.23,1.29696,0.37828,1.351,1.29696,0.37828,1.351,0.0,0.0,0.0,129.85,110.36696,30.72828,114.5647984828,1.29696,0.37828,1.351,109.07,30.35,113.2139010899,126.16,106.02696,40.56828,113.523132396,1.29696,0.37828,1.351,104.73,40.19,112.1766865262,126.16
2021-04-14 07:30:00,122.22104,25.81197,124.916934056,1.9610400000000001,0.5719700000000001,2.04275,120.26,25.24,122.8801253255,130.43,1.9610400000000001,0.5719700000000001,2.04275,1.9610400000000001,0.5719700000000001,2.04275,0.0,0.0,0.0,129.77,121.81104,25.26197,124.4029605522,1.9610400000000001,0.5719700000000001,2.04275,119.85,24.69,122.3667381276,125.4,116.88104,45.28197,125.346058249,1.9610400000000001,0.5719700000000001,2.04275,114.92,44.71,123.3109504464,125.4
2021-04-14 08:00:00,128.2168,24.49365,130.5353848294,6.2868,1.83365,6.54875,121.93,22.66,124.0177426822,130.06,6.2868,1.83365,6.54875,6.2868,1.83365,6.54875,0.0,0.0,0.0,129.69,127.8168,23.95365,130.0419613454,6.2868,1.83365,6.54875,121.53,22.12,123.5266582564,125.04,122.7868,48.58365,132.0491170041,6.2868,1.83365,6.54875,116.5,46.75,125.5301258663,125.04
2021-04-14 08:30:00,131.41992,22.06581,133.2595037653,6.97992,2.03581,7.27075,124.44,20.03,126.0417173003,129.97,6.97992,2.03581,7.27075,6.97992,2.03581,7.27075,0.0,0.0,0.0,129.9,131.02992,21.55581,132.7911626576,6.97992,2.03581,7.27075,124.05,19.52,125.57640264,124.94,125.89992,51.06581,135.8620874525,6.97992,2.03581,7.27075,118.92,49.03,128.6308955889,124.94
2021-04-14 09:00:00,129.64888,22.06134,131.5124891706,7.95888,2.32134,8.2905,121.69,19.74,123.2806704232,130.16,7.95888,2.32134,8.2905,7.95888,2.32134,8.2905,0.0,0.0,0.0,130.1,129.26888,21.52134,131.0481263195,7.95888,2.32134,8.2905,121.31,19.2,122.8200150627,125.11,124.24888,51.85134,134.634117671,7.95888,2.32134,8.2905,116.29,49.53,126.3985166052,125.11
2021-04-14 09:30:00,128.6028,22.3304,130.5271118657,9.2928,2.7104,9.68,119.31,19.62,120.9124497312,129.99,9.2928,2.7104,9.68,9.2928,2.7104,9.68,0.0,0.0,0.0,129.92,128.2028,21.790399999999998,130.0414528525,9.2928,2.7104,9.68,118.91,19.08,120.4310362822,124.94,123.3128,52.2104,133.9103151815,9.2928,2.7104,9.68,114.02,49.5,124.3012888107,124.94
2021-04-14 10:00:00,126.76264,20.27702,128.3741579908,7.05264,2.05702,7.3465,119.71,18.22,121.0886142459,129.96,7.05264,2.05702,7.3465,7.05264,2.05702,7.3465,0.0,0.0,0.0,130.05,126.38264,19.73702,127.914509153,7.05264,2.05702,7.3465,119.33,17.68,120.6326294997,124.92,121.47264,52.72702,132.4225845793,7.05264,2.05702,7.3465,114.42,50.67,125.1374656128,124.92
2021-04-14 10:30:00,122.86616,21.76388,124.7788433421,8.03616,2.34388,8.371,114.83,19.42,116.4605740154,130.23,8.03616,2.34388,8.371,8.03616,2.34388,8.371,0.0,0.0,0.0,130.14,122.50616,21.19388,124.3259417314,8.03616,2.34388,8.371,114.47,18.85,116.011652001,125.18,117.83616,52.07388,128.8295369153,8.03616,2.34388,8.371,109.8,49.73,120.5367699086,125.18
2021-04-14 11:00:00,121.19912,21.31766,123.0596169206,9.00912,2.62766,9.3845,112.19,18.69,113.7361516845,130.05,9.00912,2.62766,9.3845,9.00912,2.62766,9.3845,0.0,0.0,0.0,130.02,120.84912,20.74766,122.6171896605,9.00912,2.62766,9.3845,111.84,18.12,113.298367155,124.99,116.30912,52.98766,127.8104201834,9.00912,2.62766,9.3845,107.3,50.36,118.5302476164,124.99
2021-04-14 11:30:00,120.47704,21.03872,122.300224474,8.80704,2.56872,9.174,111.67,18.47,113.1871450298,130.1,8.80704,2.56872,9.174,8.80704,2.56872,9.174,0.0,0.0,0.0,130.07,120.10704,20.46872,121.8387030299,8.80704,2.56872,9.174,111.3,17.9,112.730208906,125.04,115.63704,53.26872,127.3164622129,8.80704,2.56872,9.174,106.83,50.7,118.250323044,125.04
2021-04-14 12:00:00,120.58136,20.95998,122.3894813334,8.81136,2.56998,9.1785,111.77,18.39,113.2727902014,130.24,8.81136,2.56998,9.1785,8.81136,2.56998,9.1785,0.0,0.0,0.0,130.23,120.22136,20.37998,121.9365367109,8.81136,2.56998,9.1785,111.41,17.81,112.8245726781,125.18,115.72136,53.50998,127.4941219031,8.81136,2.56998,9.1785,106.91,50.94,118.4256378492,125.18
2021-04-14 12:30:00,119.96728,22.16254,121.9972395173,8.95728,2.61254,9.3305,111.01,19.55,112.7183330253,130.51,8.95728,2.61254,9.3305,8.95728,2.61254,9.3305,0.0,0.0,0.0,130.35,119.58728,21.58254,121.519231279,8.95728,2.61254,9.3305,110.63,18.97,112.2446337247,125.45,115.13728,52.69254,126.621866269,8.95728,2.61254,9.3305,106.18,50.08,117.3976098564,125.45
2021-04-14 13:00:00,120.98728,23.37879,123.225361609,8.80728,2.56879,9.17425,112.18,20.81,114.0938582922,130.7,8.80728,2.56879,9.17425,8.80728,2.56879,9.17425,0.0,0.0,0.0,130.46,120.61728,22.78879,122.7512003374,8.80728,2.56879,9.17425,111.81,20.22,113.6236089024,125.64,116.10728,51.67879,127.0889365951,8.80728,2.56879,9.17425,107.3,49.11,118.0045850804,125.64
2021-04-14 13:30:00,120.5676,23.9543,122.9241825608,8.2776,2.4143,8.6225,112.29,21.54,114.337289193,130.8,8.2776,2.4143,8.6225,8.2776,2.4143,8.6225,0.0,0.0,0.0,130.46,120.1876,23.3643,122.437533903,8.2776,2.4143,8.6225,111.91,20.95,113.8540759042,125.75,115.6776,50.9543,126.4027208182,8.2776,2.4143,8.6225,107.4,48.54,117.8596266751,125.75
2021-04-14 14:00:00,120.28112,22.74116,122.4120426535,6.38112,1.86116,6.647,113.9,20.88,115.7980327985,130.8,6.38112,1.86116,6.647,6.38112,1.86116,6.647,0.0,0.0,0.0,130.53,119.91112,22.16116,121.9417636095,6.38112,1.86116,6.647,113.53,20.3,115.3306156231,125.75,115.31112,50.99116,126.0823254616,6.38112,1.86116,6.647,108.93,49.13,119.4968694151,125.75
2021-04-14 14:30:00,122.30024,22.26882,124.3110978483,4.59024,1.3388200000000001,4.7815,117.71,20.93,119.556300545,130.75,4.59024,1.3388200000000001,4.7815,4.59024,1.3388200000000001,4.7815,0.0,0.0,0.0,130.53,121.92024,21.71882,123.8396223502,4.59024,1.3388200000000001,4.7815,117.33,20.38,119.086830926,125.72,117.14024,50.31882,127.490468167,4.59024,1.3388200000000001,4.7815,112.55,48.98,122.7458467729,125.72
2021-04-14 15:00:00,120.97376,23.05318,123.1507195133,5.15376,1.50318,5.3685,115.82,21.55,117.8077879429,130.99,5.15376,1.50318,5.3685,5.15376,1.50318,5.3685,0.0,0.0,0.0,130.67,120.59376,22.48318,122.6717095905,5.15376,1.50318,5.3685,115.44,20.98,117.3309592563,125.95,115.90376,50.11318,126.2735617295,5.15376,1.50318,5.3685,110.75,48.61,120.9483137543,125.95
2021-04-14 15:30:00,123.1408,22.23815,125.1326973259,3.9708,1.15815,4.13625,119.17,21.08,121.0200615601,130.99,3.9708,1.15815,4.13625,3.9708,1.15815,4.13625,0.0,0.0,0.0,130.76,122.7508,21.68815,124.6520547406,3.9708,1.15815,4.13625,118.78,20.53,120.5411518943,125.98,117.8808,50.21815,128.1317509365,3.9708,1.15815,4.13625,113.91,49.06,124.0256896776,125.98
2021-04-14 16:00:00,124.57,23.42875,126.754058028,5.55,1.61875,5.78125,119.02,21.81,121.0018037056,131.06,5.55,1.61875,5.78125,5.55,1.61875,5.78125,0.0,0.0,0.0,130.76,124.18,22.86875,126.2681754306,5.55,1.61875,5.78125,118.63,21.25,120.5182119018,126.04,119.32,49.97875,129.3643608246,5.55,1.61875,5.78125,113.77,48.36,123.6216101659,126.04
2021-04-14 16:30:00,125.30744,24.33092,127.6477504204,6.03744,1.76092,6.289,119.27,22.57,121.3867282696,130.94,6.03744,1.76092,6.289,6.03744,1.76092,6.289,0.0,0.0,0.0,130.55,124.90744,23.79092,127.1529647385,6.03744,1.76092,6.289,118.87,22.03,120.894159495,125.93,120.04744,49.39092,129.810827087,6.03744,1.76092,6.289,114.01,47.63,123.5592853654,125.93
2021-04-14 17:00:00,124.60432,28.64376,127.8542199131,9.78432,2.8537600000000003,10.192,114.82,25.79,117.6807397156,131.5,9.78432,2.8537600000000003,10.192,9.78432,2.8537600000000003,10.192,0.0,0.0,0.0,130.72,124.20432,28.04376,127.3309293989,9.78432,2.8537600000000003,10.192,114.42,25.19,117.1600294469,126.47,119.56432,48.09376,128.874498517,9.78432,2.8537600000000003,10.192,109.78,45.24,118.7362876294,126.47
2021-04-14 17:30:00,123.74496,30.28478,127.3969506113,9.68496,2.82478,10.0885,114.06,27.46,117.3189464665,131.54,9.68496,2.82478,10.0885,9.68496,2.82478,10.0885,0.0,0.0,0.0,130.56,123.32496,29.70478,126.8519598345,9.68496,2.82478,10.0885,113.64,26.88,116.7757851611,126.53,118.76496,46.49478,127.541680603,9.68496,2.82478,10.0885,109.08,43.67,117.4968735754,126.53
2021-04-14 18:00:00,124.0204,31.3872,127.9305121541,8.8704,2.5872,9.24,115.15,28.8,118.6969355123,131.56,8.8704,2.5872,9.24,8.8704,2.5872,9.24,0.0,0.0,0.0,130.45,123.5804,30.7872,127.357634039,8.8704,2.5872,9.24,114.71,28.2,118.1254591525,126.56,118.9604,45.0472,127.2038796421,8.8704,2.5872,9.24,110.09,42.46,117.994320626,126.56
2021-04-14 18:30:00,123.45984,32.29287,127.6133282446,7.68984,2.24287,8.01025,115.77,30.05,119.6064187241,131.78,7.68984,2.24287,8.01025,7.68984,2.24287,8.01025,0.0,0.0,0.0,130.55,123.00984,31.70287,127.0294954058,7.68984,2.24287,8.01025,115.32,29.46,119.0235018809,126.79,118.34984,43.75287,126.1784381789,7.68984,2.24287,8.01025,110.66,41.51,118.1893214296,126.79
2021-04-14 19:00:00,123.65952,31.99361,127.7312333279,6.62952,1.93361,6.90575,117.03,30.06,120.8289058959,131.27,6.62952,1.93361,6.90575,6.62952,1.93361,6.90575,0.0,0.0,0.0,130.07,123.20952,31.41361,127.1510940254,6.62952,1.93361,6.90575,116.58,29.48,120.2496020783,126.32,118.48952,42.99361,126.0484702432,6.62952,1.93361,6.90575,111.86,41.06,119.1578079691,126.32
2021-04-14 19:30:00,124.83232,31.95151,128.8565369233,5.9023200000000005,1.72151,6.14825,118.93,30.23,122.7118486537,130.99,5.9023200000000005,1.72151,6.14825,5.9023200000000005,1.72151,6.14825,0.0,0.0,0.0,129.76,124.36232,31.38151,128.2606167366,5.9023200000000005,1.72151,6.14825,118.46,29.66,122.1166950093,126.05,119.54232,42.24151,126.7860853488,5.9023200000000005,1.72151,6.14825,113.64,40.52,120.6479175121,126.05
2021-04-14 20:00:00,126.37696,31.27078,130.1883162985,5.79696,1.6907800000000002,6.0385,120.58,29.58,124.1551964277,130.88,5.79696,1.6907800000000002,6.0385,5.79696,1.6907800000000002,6.0385,0.0,0.0,0.0,129.76,125.92696,30.71078,129.6177119959,5.79696,1.6907800000000002,6.0385,120.13,29.02,123.5855060272,125.94,121.00696,42.75078,128.3367194495,5.79696,1.6907800000000002,6.0385,115.21,41.06,122.3080851784,125.94
2021-04-14 20:30:00,125.71408,31.84994,129.6859614155,5.55408,1.6199400000000002,5.7855,120.16,30.23,123.9043118701,130.88,5.55408,1.6199400000000002,5.7855,5.55408,1.6199400000000002,5.7855,0.0,0.0,0.0,129.67,125.26408,31.28994,129.1129353839,5.55408,1.6199400000000002,5.7855,119.71,29.67,123.332043687,125.94,120.37408,42.09994,127.523817712,5.55408,1.6199400000000002,5.7855,114.82,40.48,121.7467157668,125.94
2021-04-14 21:00:00,124.73408,32.28494,128.8445111918,5.43408,1.58494,5.6605,119.3,30.7,123.18676877,130.96,5.43408,1.58494,5.6605,5.43408,1.58494,5.6605,0.0,0.0,0.0,129.67,124.27408,31.71494,128.2571026456,5.43408,1.58494,5.6605,118.84,30.13,122.6000101958,126.0,119.44408,41.60494,126.4826441827,5.43408,1.58494,5.6605,114.01,40.02,120.8299652404,126.0
2021-04-14 21:30:00,121.2668,34.2924,126.0222420051,5.3568,1.5624,5.58,115.91,32.73,120.4424385339,131.61,5.3568,1.5624,5.58,5.3568,1.5624,5.58,0.0,0.0,0.0,130.08,120.8168,33.6924,125.4267793575,5.3568,1.5624,5.58,115.46,32.13,119.8471881189,126.62,116.1468,40.2924,122.9372061176,5.3568,1.5624,5.58,110.79,38.73,117.3645474579,126.62
2021-04-14 22:00:00,113.78328,38.28679,120.0521265787,5.30328,1.54679,5.52425,108.48,36.74,114.5326940223,131.96,5.30328,1.54679,5.52425,5.30328,1.54679,5.52425,0.0,0.0,0.0,129.95,113.32328,37.63679,119.4097724287,5.30328,1.54679,5.52425,108.02,36.09,113.8894573699,126.95,109.06328,36.89679,115.1354513461,5.30328,1.54679,5.52425,103.76,35.35,109.6164225835,126.95
2021-04-14 22:30:00,106.62696,38.56953,113.3883470347,1.02696,0.29953,1.06975,105.6,38.27,112.3207589896,131.6,1.02696,0.29953,1.06975,1.02696,0.29953,1.06975,0.0,0.0,0.0,129.4,106.18696,37.89953,112.7477044035,1.02696,0.29953,1.06975,105.16,37.6,111.6798352434,126.61,102.04696,33.82953,107.5082282677,1.02696,0.29953,1.06975,101.02,33.53,106.4391906207,126.61
2021-04-14 23:00:00,99.5808,40.5394,107.5164112171,0.8208000000000001,0.2394,0.855,98.76,40.3,106.665962706,132.43,0.8208000000000001,0.2394,0.855,0.8208000000000001,0.2394,0.855,0.0,0.0,0.0,129.95,99.1608,39.8294,106.8608691758,0.8208000000000001,0.2394,0.855,98.34,39.59,106.0100169795,127.39,95.3808,32.7194,100.8367797235,0.8208000000000001,0.2394,0.855,94.56,32.48,99.9827185067,127.39
2021-04-14 23:30:00,92.55928,43.01479,102.0661181434,0.83928,0.24479,0.8742500000000001,91.72,42.77,101.2019332819,132.76,0.83928,0.24479,0.8742500000000001,0.83928,0.24479,0.8742500000000001,0.0,0.0,0.0,129.95,92.14928,42.25479,101.3753277798,0.83928,0.24479,0.8742500000000001,91.31,42.01,100.5104780607,127.68,88.73928,30.71479,93.904516077,0.83928,0.24479,0.8742500000000001,87.9,30.47,93.0313436429,127.68
2021-04-15 00:00:00,87.70608,44.21969,98.2228967841,0.8560800000000001,0.24969000000000002,0.89175,86.85,43.97,97.3462038294,132.89,0.8560800000000001,0.24969000000000002,0.89175,0.8560800000000001,0.24969000000000002,0.89175,0.0,0.0,0.0,129.95,87.28608,43.42969,97.493577918,0.8560800000000001,0.24969000000000002,0.89175,86.43,43.18,96.6160302434,127.8,84.14608,29.79969,89.2669272657,0.8560800000000001,0.24969000000000002,0.89175,83.29,29.55,88.3766179484,127.8
2021-04-15 00:30:00,85.02224,44.99857,96.19590738,0.8522400000000001,0.24857,0.88775,84.17,44.75,95.3265513905,133.3,0.8522400000000001,0.24857,0.88775,0.8522400000000001,0.24857,0.88775,0.0,0.0,0.0,130.25,84.62224,44.18857,95.4649318926,0.8522400000000001,0.24857,0.88775,83.77,43.94,94.5945902259,128.2,81.60224,29.46857,86.7601417176,0.8522400000000001,0.24857,0.88775,80.75,29.22,85.8741573467,128.2
2021-04-15 01:00:00,83.14504,45.60397,94.8304790474,0.9050400000000001,0.26397000000000004,0.9427500000000001,82.24,45.34,93.9102401232,133.54,0.9050400000000001,0.26397000000000004,0.9427500000000001,0.9050400000000001,0.26397000000000004,0.9427500000000001,0.0,0.0,0.0,130.45,82.72504,44.77397,94.0645556656,0.9050400000000001,0.26397000000000004,0.9427500000000001,81.82,44.51,93.1431827887,128.44,79.82504,29.26397,85.0200973368,0.9050400000000001,0.26397000000000004,0.9427500000000001,78.92,29.0,84.0795242613,128.44
2021-04-15 01:30:00,83.96024,45.89132,95.6835155719,0.9302400000000001,0.27132,0.969,83.03,45.62,94.7373490235,133.46,0.9302400000000001,0.27132,0.969,0.9302400000000001,0.27132,0.969,0.0,0.0,0.0,130.34,83.56024,45.07132,94.940705682,0.9302400000000001,0.27132,0.969,82.63,44.8,93.9933875334,128.37,80.60024,28.90132,85.6252590408,0.9302400000000001,0.27132,0.969,79.67,28.63,84.6580521864,128.37
2021-04-15 02:00:00,86.50392,45.19406,97.5983157367,0.9739200000000001,0.28406000000000003,1.0145,85.53,44.91,96.6037732182,133.16,0.9739200000000001,0.28406000000000003,1.0145,0.9739200000000001,0.28406000000000003,1.0145,0.0,0.0,0.0,130.16,86.10392,44.40406,96.8793351745,0.9739200000000001,0.28406000000000003,1.0145,85.13,44.12,95.8837384544,128.08,83.01392,29.35406,88.0509611092,0.9739200000000001,0.28406000000000003,1.0145,82.04,29.07,87.0380750017,128.08
2021-04-15 02:30:00,86.4224,45.59195,97.7110900899,0.9324,0.27195,0.9712500000000001,85.49,45.32,96.7597152745,133.3,0.9324,0.27195,0.9712500000000001,0.9324,0.27195,0.9712500000000001,0.0,0.0,0.0,130.25,86.0224,44.78195,96.9808040159,0.9324,0.27195,0.9712500000000001,85.09,44.51,96.0283718492,128.21,82.9324,29.07195,87.8803803278,0.9324,0.27195,0.9712500000000001,82.0,28.8,86.9105287063,128.21
2021-04-15 03:00:00,85.1396,45.7303,96.6437366116,1.0296,0.3003,1.0725,84.11,45.43,95.5948586484,133.45,1.0296,0.3003,1.0725,1.0296,0.3003,1.0725,0.0,0.0,0.0,130.36,84.7396,44.9203,95.9095050569,1.0296,0.3003,1.0725,83.71,44.62,94.8594143984,128.33,81.7396,29.1703,86.7886433253,1.0296,0.3003,1.0725,80.71,28.87,85.7180319419,128.33
2021-04-15 03:30:00,85.918,45.4765,97.2111864769,0.9480000000000001,0.2765,0.9875,84.97,45.2,96.2441733301,133.49,0.9480000000000001,0.2765,0.9875,0.9480000000000001,0.2765,0.9875,0.0,0.0,0.0,130.44,85.518,44.6665,96.4801769601,0.9480000000000001,0.2765,0.9875,84.57,44.39,95.5120777703,128.39,82.458,29.3265,87.5178002823,0.9480000000000001,0.2765,0.9875,81.51,29.05,86.5319744372,128.39
2021-04-15 04:00:00,85.9116,45.2763,97.1120299255,0.9816,0.2863,1.0225,84.93,44.99,96.1103792522,133.41,0.9816,0.2863,1.0225,0.9816,0.2863,1.0225,0.0,0.0,0.0,130.38,85.5016,44.4563,96.3684918023,0.9816,0.2863,1.0225,84.52,44.17,95.3657134404,128.3,82.4416,29.5063,87.5627726277,0.9816,0.2863,1.0225,81.46,29.22,86.5421284693,128.3
2021-04-15 04:30:00,86.01488,45.12184,97.1315604034,0.79488,0.23184000000000002,0.8280000000000001,85.22,44.89,96.3200939576,133.35,0.79488,0.23184000000000002,0.8280000000000001,0.79488,0.23184000000000002,0.8280000000000001,0.0,0.0,0.0,130.31,85.61488,44.31184,96.402525079,0.79488,0.23184000000000002,0.8280000000000001,84.82,44.08,95.5901605815,128.23,82.53488,29.50184,87.6491014215,0.79488,0.23184000000000002,0.8280000000000001,81.74,29.27,86.8225805882,128.23
2021-04-15 05:00:00,85.77896,44.96053,96.8477115711,0.6189600000000001,0.18053000000000002,0.64475,85.16,44.78,96.2157679385,133.28,0.6189600000000001,0.18053000000000002,0.64475,0.6189600000000001,0.18053000000000002,0.64475,0.0,0.0,0.0,130.31,85.37896,44.15053,96.1188644854,0.6189600000000001,0.18053000000000002,0.64475,84.76,43.97,95.4862215191,128.17,82.29896,29.47053,87.416422688,0.6189600000000001,0.18053000000000002,0.64475,81.68,29.29,86.7728442544,128.17
2021-04-15 05:30:00,87.88328,44.08804,98.3220533482,0.71328,0.20804000000000003,0.743,87.17,43.88,97.5913075023,132.66,0.71328,0.20804000000000003,0.743,0.71328,0.20804000000000003,0.743,0.0,0.0,0.0,129.74,87.46328,43.29804,97.5937785732,0.71328,0.20804000000000003,0.743,86.75,43.09,96.8623280744,127.59,84.28328,29.76804,89.3857230938,0.71328,0.20804000000000003,0.743,83.57,29.56,88.643885858,127.59
2021-04-15 06:00:00,91.43168,42.08674,100.6530962835,1.05168,0.30674,1.0955,90.38,41.78,99.5696379425,132.05,1.05168,0.30674,1.0955,1.05168,0.30674,1.0955,0.0,0.0,0.0,129.33,91.00168,41.31674,99.9418769438,1.05168,0.30674,1.0955,89.95,41.01,98.857587468,126.98,87.67168,31.23674,93.0701745988,1.05168,0.30674,1.0955,86.62,30.93,91.9765692989,126.98
2021-04-15 06:30:00,102.32536,35.77698,108.3995922365,1.15536,0.33698,1.2035,101.17,35.44,107.1977728313,131.32,1.15536,0.33698,1.2035,1.15536,0.33698,1.2035,0.0,0.0,0.0,129.33,101.89536,35.08698,107.767158982,1.15536,0.33698,1.2035,100.74,34.75,106.5650510252,126.28,97.97536,36.49698,104.5523826426,1.15536,0.33698,1.2035,96.82,36.16,103.3521068968,126.28
2021-04-15 07:00:00,112.486,31.24925,116.7459456322,1.506,0.43925000000000003,1.56875,110.98,30.81,115.1773263277,131.24,1.506,0.43925000000000003,1.56875,1.506,0.43925000000000003,1.56875,0.0,0.0,0.0,129.89,112.036,30.59925,116.1394825051,1.506,0.43925000000000003,1.56875,110.53,30.16,114.5709670903,126.19,107.616,40.86925,115.1151556119,1.506,0.43925000000000003,1.56875,106.11,40.43,113.551384844,126.19
2021-04-15 07:30:00,120.12344,30.35892,123.9003828122,5.89344,1.71892,6.139,114.23,28.64,117.7656252902,131.27,5.89344,1.71892,6.139,5.89344,1.71892,6.139,0.0,0.0,0.0,130.2,119.68344,29.73892,123.3228655724,5.89344,1.71892,6.139,113.79,28.02,117.1890971891,126.22,115.08344,44.16892,123.2683724895,5.89344,1.71892,6.139,109.19,42.45,117.1514344769,126.22
2021-04-15 08:00:00,126.89544,25.78117,129.4879199747,6.6554400000000005,1.94117,6.93275,120.24,23.84,122.5805987912,130.24,6.6554400000000005,1.94117,6.93275,6.6554400000000005,1.94117,6.93275,0.0,0.0,0.0,129.72,126.49544,25.23117,128.9872407658,6.6554400000000005,1.94117,6.93275,119.84,23.29,122.0821432479,125.23,121.55544,47.79117,130.612866608,6.6554400000000005,1.94117,6.93275,114.9,45.85,123.7102764527,125.23
2021-04-15 08:30:00,131.44272,19.65996,132.9048632225,4.18272,1.21996,4.357,127.26,18.44,128.5890399684,129.68,4.18272,1.21996,4.357,4.18272,1.21996,4.357,0.0,0.0,0.0,129.82,131.04272,19.15996,132.4360167485,4.18272,1.21996,4.357,126.86,17.94,128.1222197747,124.68,125.73272,51.51996,135.8787075189,4.18272,1.21996,4.357,121.55,50.3,131.5465411936,124.68
2021-04-15 09:00:00,130.52072,19.14771,131.9177514498,5.34072,1.5577100000000002,5.56325,125.18,17.59,126.4098117236,129.68,5.34072,1.5577100000000002,5.56325,5.34072,1.5577100000000002,5.56325,0.0,0.0,0.0,129.91,130.14072,18.62771,131.4671007589,5.34072,1.5577100000000002,5.56325,124.8,17.07,125.9619978406,124.68,124.94072,52.57771,135.5529383782,5.34072,1.5577100000000002,5.56325,119.6,51.02,130.027690897,124.68
2021-04-15 09:30:00,130.20904,19.19347,131.6160453302,6.86904,2.00347,7.15525,123.34,17.19,124.5321311951,129.68,6.86904,2.00347,7.15525,6.86904,2.00347,7.15525,0.0,0.0,0.0,129.91,129.82904,18.673470000000002,131.1650796102,6.86904,2.00347,7.15525,122.96,16.67,124.0848520167,124.68,124.71904,53.44347,135.687300158,6.86904,2.00347,7.15525,117.85,51.44,128.5873092494,124.68
2021-04-15 10:00:00,129.2172,19.26835,130.6459111016,7.7772,2.26835,8.10125,121.44,17.0,122.6241150835,129.68,7.7772,2.26835,8.10125,7.7772,2.26835,8.10125,0.0,0.0,0.0,129.91,128.8372,18.73835,130.192741213,7.7772,2.26835,8.10125,121.06,16.47,122.1752204827,124.68,123.8072,53.88835,135.0265790041,7.7772,2.26835,8.10125,116.03,51.62,126.9944301928,124.68
2021-04-15 10:30:00,126.19696,20.11578,127.790129972,8.07696,2.35578,8.4135,118.12,17.76,119.4476956663,129.85,8.07696,2.35578,8.4135,8.07696,2.35578,8.4135,0.0,0.0,0.0,129.97,125.82696,19.57578,127.3406259819,8.07696,2.35578,8.4135,117.75,17.22,119.0024827472,124.81,120.98696,53.45578,132.2700453824,8.07696,2.35578,8.4135,112.91,51.1,123.9349752895,124.81
2021-04-15 11:00:00,124.49976,20.04493,126.1030905996,8.27976,2.41493,8.62475,116.22,17.63,117.5495865582,129.82,8.27976,2.41493,8.62475,8.27976,2.41493,8.62475,0.0,0.0,0.0,129.97,124.13976,19.48493,125.659629595,8.27976,2.41493,8.62475,115.86,17.07,117.1107360578,124.77,119.38976,53.56493,130.8553266732,8.27976,2.41493,8.62475,111.11,51.15,122.3182512955,124.77
2021-04-15 11:30:00,123.11552,20.11911,124.7485865734,8.94552,2.6091100000000003,9.31825,114.17,17.51,115.5049306307,129.92,8.94552,2.6091100000000003,9.31825,8.94552,2.6091100000000003,9.31825,0.0,0.0,0.0,130.03,122.74552,19.54911,124.2925194123,8.94552,2.6091100000000003,9.31825,113.8,16.94,115.0539160568,124.89,118.11552,53.97911,129.8653933166,8.94552,2.6091100000000003,9.31825,109.17,51.37,120.6522515331,124.89
2021-04-15 12:00:00,123.30936,20.39648,124.9848577228,9.27936,2.70648,9.666,114.03,17.69,115.3940076434,129.98,9.27936,2.70648,9.666,9.27936,2.70648,9.666,0.0,0.0,0.0,130.03,122.93936,19.84648,124.530996164,9.27936,2.70648,9.666,113.66,17.14,114.9450964591,124.94,118.31936,53.97648,130.049726428,9.27936,2.70648,9.666,109.04,51.27,120.4920516051,124.94
2021-04-15 12:30:00,124.5624,20.5782,126.2507576571,9.1824,2.6782,9.565,115.38,17.9,116.7602432337,129.9,9.1824,2.6782,9.565,9.1824,2.6782,9.565,0.0,0.0,0.0,129.97,124.1824,20.0282,125.7871108858,9.1824,2.6782,9.565,115.0,17.35,116.3014294839,124.87,119.4924,53.7182,131.0117501181,9.1824,2.6782,9.565,110.31,51.04,121.5457843777,124.87
2021-04-15 13:00:00,123.72408,21.62869,125.600351126,8.94408,2.60869,9.31675,114.78,19.02,116.345213911,130.45,8.94408,2.60869,9.31675,8.94408,2.60869,9.31675,0.0,0.0,0.0,130.39,123.33408,21.05869,125.1189982136,8.94408,2.60869,9.31675,114.39,18.45,115.8683502946,125.4,118.68408,53.12869,130.0329517721,8.94408,2.60869,9.31675,109.74,50.52,120.8103389615,125.4
2021-04-15 13:30:00,121.74656,22.84108,123.8706575723,8.02656,2.34108,8.361,113.72,20.5,115.5529679411,130.88,8.02656,2.34108,8.361,8.02656,2.34108,8.361,0.0,0.0,0.0,130.65,121.35656,22.25108,123.3795980549,8.02656,2.34108,8.361,113.33,19.91,115.0656204085,125.82,116.77656,51.84108,127.7664374591,8.02656,2.34108,8.361,108.75,49.5,119.4856162892,125.82
2021-04-15 14:00:00,120.75888,22.39884,122.8186269757,6.33888,1.84884,6.603,114.42,20.55,116.2507587072,130.91,6.33888,1.84884,6.603,6.33888,1.84884,6.603,0.0,0.0,0.0,130.65,120.39888,21.82884,122.3617119895,6.33888,1.84884,6.603,114.06,19.98,115.7967357053,125.82,115.74888,51.41884,126.6558341657,6.33888,1.84884,6.603,109.41,49.57,120.1154985837,125.82
2021-04-15 14:30:00,121.04896,22.64803,123.149437595,6.67896,1.9480300000000002,6.95725,114.37,20.7,116.2281674122,131.02,6.67896,1.9480300000000002,6.95725,6.67896,1.9480300000000002,6.95725,0.0,0.0,0.0,130.77,120.66896,22.07803,122.6720722747,6.67896,1.9480300000000002,6.95725,113.99,20.13,115.7537774762,125.95,116.05896,51.49803,126.9713719315,6.67896,1.9480300000000002,6.95725,109.38,49.55,120.0799188041,125.95
2021-04-15 15:00:00,120.92808,22.49319,123.0022118861,5.90808,1.7231900000000002,6.15425,115.02,20.77,116.8802519676,130.98,5.90808,1.7231900000000002,6.15425,5.90808,1.7231900000000002,6.15425,0.0,0.0,0.0,130.77,120.53808,21.91319,122.5137405602,5.90808,1.7231900000000002,6.15425,114.63,20.19,116.3944715182,125.91,115.89808,51.253190000000004,126.7251136629,5.90808,1.7231900000000002,6.15425,109.99,49.53,120.6276129251,125.91
2021-04-15 15:30:00,122.30752,22.33386,124.329927013,3.8875200000000003,1.13386,4.0495,118.42,21.2,120.3026865868,130.91,3.8875200000000003,1.13386,4.0495,3.8875200000000003,1.13386,4.0495,0.0,0.0,0.0,130.65,121.92752,21.78386,123.8582120404,3.8875200000000003,1.13386,4.0495,118.04,20.65,119.8326503921,125.85,117.09752,50.11386,127.3704367357,3.8875200000000003,1.13386,4.0495,113.21,48.98,123.3513052221,125.85
2021-04-15 16:00:00,126.736,22.26925,128.6776328332,3.666,1.06925,3.81875,123.07,21.2,124.8826044732,130.38,3.666,1.06925,3.81875,3.666,1.06925,3.81875,0.0,0.0,0.0,130.17,126.326,21.74925,128.184586248,3.666,1.06925,3.81875,122.66,20.68,124.3910688112,125.36,121.246,49.42925,130.9344999286,3.666,1.06925,3.81875,117.58,48.36,127.1367216818,125.36
2021-04-15 16:30:00,128.35792,25.50481,130.8673028677,7.86792,2.29481,8.19575,120.49,23.21,122.705110733,130.72,7.86792,2.29481,8.19575,7.86792,2.29481,8.19575,0.0,0.0,0.0,130.26,127.94792,24.96481,130.3606994867,7.86792,2.29481,8.19575,120.08,22.67,122.2012082592,125.68,123.02792,49.18481,132.4953381605,7.86792,2.29481,8.19575,115.16,46.89,124.3402497183,125.68
2021-04-15 17:00:00,130.7452,25.2736,133.1655442673,6.8352,1.9936,7.12,123.91,23.28,126.077938197,130.69,6.8352,1.9936,7.12,6.8352,1.9936,7.12,0.0,0.0,0.0,130.26,130.3352,24.7536,132.66501073,6.8352,1.9936,7.12,123.5,22.76,125.5797260707,125.68,125.2252,48.7536,134.3810411777,6.8352,1.9936,7.12,118.39,46.76,127.2897863145,125.68
2021-04-15 17:30:00,131.03768,26.83724,133.7576578391,7.08768,2.06724,7.383,123.95,24.77,126.4007729407,130.58,7.08768,2.06724,7.383,7.08768,2.06724,7.383,0.0,0.0,0.0,129.99,130.61768,26.30724,133.2405689158,7.08768,2.06724,7.383,123.53,24.24,125.8858153248,125.59,125.50768,47.29724,134.12384818,7.08768,2.06724,7.383,118.42,45.23,126.7637538889,125.59
2021-04-15 18:00:00,128.03704,28.30872,131.1292005619,7.12704,2.07872,7.424,120.91,26.23,123.7224353139,130.62,7.12704,2.07872,7.424,7.12704,2.07872,7.424,0.0,0.0,0.0,129.82,127.60704,27.768720000000002,130.5934855496,7.12704,2.07872,7.424,120.48,25.69,123.1884998691,125.62,122.66704,46.04872,131.0255216208,7.12704,2.07872,7.424,115.54,43.97,123.623834676,125.62
2021-04-15 18:30:00,125.9444,30.32795,129.5444959949,7.1244,2.07795,7.42125,118.82,28.25,122.1321206727,130.93,7.1244,2.07795,7.42125,7.1244,2.07795,7.42125,0.0,0.0,0.0,129.92,125.4944,29.76795,128.9766462526,7.1244,2.07795,7.42125,118.37,27.69,121.5655913489,125.93,120.6744,44.43795,128.5964315818,7.1244,2.07795,7.42125,113.55,42.36,121.1939441556,125.93
2021-04-15 19:00:00,126.02024,29.73257,129.4802170544,5.94024,1.73257,6.18775,120.08,28.0,123.3012830428,130.55,5.94024,1.73257,6.18775,5.94024,1.73257,6.18775,0.0,0.0,0.0,129.56,125.56024,29.16257,128.9024024519,5.94024,1.73257,6.18775,119.62,27.43,122.7246890401,125.57,120.68024,43.96257,128.4384206048,5.94024,1.73257,6.18775,114.74,42.23,122.2646330711,125.57
2021-04-15 19:30:00,126.35968,29.61199,129.7830446609,5.38968,1.57199,5.61425,120.97,28.04,124.1772221464,130.4,5.38968,1.57199,5.61425,5.38968,1.57199,5.61425,0.0,0.0,0.0,129.4,125.90968,29.08199,129.2246480361,5.38968,1.57199,5.61425,120.52,27.51,123.6198628862,125.43,120.96968,43.59199,128.5843111404,5.38968,1.57199,5.61425,115.58,42.02,122.9813676945,125.43
2021-04-15 20:00:00,126.64784,30.06312,130.1670717225,5.18784,1.51312,5.404,121.46,28.55,124.7703253983,130.31,5.18784,1.51312,5.404,5.18784,1.51312,5.404,0.0,0.0,0.0,129.24,126.18784,29.52312,129.5954689733,5.18784,1.51312,5.404,121.0,28.01,124.199678341,125.36,121.21784,42.83312,128.5629841875,5.18784,1.51312,5.404,116.03,41.32,123.167785155,125.36
2021-04-15 20:30:00,125.63296,30.50253,129.2828100513,5.08296,1.4825300000000001,5.29475,120.55,29.02,123.9938018612,130.47,5.08296,1.4825300000000001,5.29475,5.08296,1.4825300000000001,5.29475,0.0,0.0,0.0,129.37,125.19296,29.95253,128.7261872618,5.08296,1.4825300000000001,5.29475,120.11,28.47,123.4380532899,125.51,120.28296,42.62253,127.6114043883,5.08296,1.4825300000000001,5.29475,115.2,41.14,122.3255476178,125.51
2021-04-15 21:00:00,124.75016,31.71338,128.7180674616,5.3601600000000005,1.56338,5.5835,119.39,30.15,123.1381118907,130.79,5.3601600000000005,1.56338,5.5835,5.3601600000000005,1.56338,5.5835,0.0,0.0,0.0,129.57,124.31016,31.16338,128.1568263194,5.3601600000000005,1.56338,5.5835,118.95,29.6,122.5775774765,125.81,119.45016,41.97338,126.6100523365,5.3601600000000005,1.56338,5.5835,114.09,40.41,121.0351031726,125.81
2021-04-15 21:30:00,122.1508,31.7944,126.2208453941,1.6608,0.4844,1.73,120.49,31.31,124.4915908807,131.19,1.6608,0.4844,1.73,1.6608,0.4844,1.73,0.0,0.0,0.0,129.88,121.7008,31.2244,125.642540073,1.6608,0.4844,1.73,120.04,30.74,123.9134746507,126.2,116.7908,40.1644,123.5041294532,1.6608,0.4844,1.73,115.13,39.68,121.7761031566,126.2
2021-04-15 22:00:00,115.01192,34.48431,120.0704350715,0.87192,0.25431000000000004,0.9082500000000001,114.14,34.23,119.1622108724,131.75,0.87192,0.25431000000000004,0.9082500000000001,0.87192,0.25431000000000004,0.9082500000000001,0.0,0.0,0.0,130.06,114.57192,33.87431,119.4746572728,0.87192,0.25431000000000004,0.9082500000000001,113.7,33.62,118.5664134568,126.72,110.00192,37.74431,116.2972714257,0.87192,0.25431000000000004,0.9082500000000001,109.13,37.49,115.3900212323,126.72
2021-04-15 22:30:00,106.70632,37.96101,113.2575693195,0.82632,0.24101000000000003,0.86075,105.88,37.72,112.3982775669,131.8,0.82632,0.24101000000000003,0.86075,0.82632,0.24101000000000003,0.86075,0.0,0.0,0.0,129.65,106.27632,37.30101,112.6322402324,0.82632,0.24101000000000003,0.86075,105.45,37.06,111.7727430996,126.76,102.12632,34.59101,107.825429327,0.82632,0.24101000000000003,0.86075,101.3,34.35,106.9654734015,126.76
2021-04-15 23:00:00,99.7972,40.2896,107.6231062365,0.7872,0.2296,0.8200000000000001,99.01,40.06,106.8072268154,132.21,0.7872,0.2296,0.8200000000000001,0.7872,0.2296,0.8200000000000001,0.0,0.0,0.0,129.76,99.3572,39.5796,106.9504461328,0.7872,0.2296,0.8200000000000001,98.57,39.35,106.1341952436,127.15,95.5772,32.6596,101.0032208991,0.7872,0.2296,0.8200000000000001,94.79,32.43,100.1840755809,127.15
2021-04-15 23:30:00,93.46808,42.22569,102.5635942957,0.80808,0.23569,0.8417500000000001,92.66,41.99,101.7302103605,133.04,0.80808,0.23569,0.8417500000000001,0.80808,0.23569,0.8417500000000001,0.0,0.0,0.0,130.35,93.05808,41.47569,101.8824769735,0.80808,0.23569,0.8417500000000001,92.25,41.24,101.0485037,127.94,89.61808,31.78569,95.0880137118,0.80808,0.23569,0.8417500000000001,88.81,31.55,94.2476450634,127.94
2021-04-16 00:00:00,88.12168,44.25674,98.610798199,0.8116800000000001,0.23674,0.8455,87.31,44.02,97.7793255244,133.45,0.8116800000000001,0.23674,0.8455,0.8116800000000001,0.23674,0.8455,0.0,0.0,0.0,130.52,87.72168,43.46674,97.9002074985,0.8116800000000001,0.23674,0.8455,86.91,43.23,97.0679195203,128.32,84.54168,30.30674,89.8097664324,0.8116800000000001,0.23674,0.8455,83.73,30.07,88.9658237752,128.32
2021-04-16 00:30:00,84.89192,44.95181,96.0588533325,0.45192000000000004,0.13181,0.47075000000000006,84.44,44.82,95.5978347035,133.29,0.45192000000000004,0.13181,0.47075000000000006,0.45192000000000004,0.13181,0.47075000000000006,0.0,0.0,0.0,130.24,84.47192,44.16181,95.319309329,0.45192000000000004,0.13181,0.47075000000000006,84.02,44.03,94.8577951462,128.17,81.45192,29.27181,86.552031359,0.45192000000000004,0.13181,0.47075000000000006,81.0,29.14,86.0821677236,128.17
2021-04-16 01:00:00,82.9352,45.4211,94.5585729812,0.4152,0.1211,0.4325,82.52,45.3,94.1362863087,133.47,0.4152,0.1211,0.4325,0.4152,0.1211,0.4325,0.0,0.0,0.0,130.36,82.5252,44.6011,93.8065389845,0.4152,0.1211,0.4325,82.11,44.48,93.3837378776,128.35,79.5952,28.9411,84.6934656998,0.4152,0.1211,0.4325,79.18,28.82,84.2618822481,128.35
2021-04-16 01:30:00,84.04192,45.19306,95.4225182515,0.42192,0.12306000000000002,0.4395,83.62,45.07,94.9926802443,133.27,0.42192,0.12306000000000002,0.4395,0.42192,0.12306000000000002,0.4395,0.0,0.0,0.0,130.19,83.64192,44.38306,94.6880499126,0.42192,0.12306000000000002,0.4395,83.22,44.26,94.2577105599,128.16,80.65192,29.00306,85.7082824997,0.42192,0.12306000000000002,0.4395,80.23,28.88,85.2696153386,128.16
2021-04-16 02:00:00,86.39328,44.78929,97.3133049889,0.44328000000000006,0.12929000000000002,0.46175000000000005,85.95,44.66,96.8603019818,133.02,0.44328000000000006,0.12929000000000002,0.46175000000000005,0.44328000000000006,0.12929000000000002,0.46175000000000005,0.0,0.0,0.0,130.0,85.98328,43.99929,96.5870693212,0.44328000000000006,0.12929000000000002,0.46175000000000005,85.54,43.87,96.1335971448,127.92,82.87328,29.15929,87.8535413701,0.44328000000000006,0.12929000000000002,0.46175000000000005,82.43,29.03,87.39248137,127.92
2021-04-16 02:30:00,86.38272,45.10621,97.4502154701,0.43272000000000005,0.12621000000000002,0.45075000000000004,85.95,44.98,97.0082620193,132.94,0.43272000000000005,0.12621000000000002,0.45075000000000004,0.43272000000000005,0.12621000000000002,0.45075000000000004,0.0,0.0,0.0,129.91,85.98272,44.31621,96.731352763,0.43272000000000005,0.12621000000000002,0.45075000000000004,85.55,44.19,96.2889329051,127.86,82.87272,28.71621,87.7069463438,0.43272000000000005,0.12621000000000002,0.45075000000000004,82.44,28.59,87.2567573315,127.86
