Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-04-16 03:00:00,85.26368,45.26399,96.533537788,0.49368000000000006,0.14399,0.5142500000000001,84.77,45.12,96.0300333229,133.02,0.49368000000000006,0.14399,0.5142500000000001,0.49368000000000006,0.14399,0.5142500000000001,0.0,0.0,0.0,129.91,84.87368,44.47399,95.8200257945,0.49368000000000006,0.14399,0.5142500000000001,84.38,44.33,95.3159656091,127.92,81.81368,28.73399,86.712861886,0.49368000000000006,0.14399,0.5142500000000001,81.32,28.59,86.1993648468,127.92
2021-04-16 03:30:00,85.70288,45.01084,96.8037156198,0.48288000000000003,0.14084000000000002,0.503,85.22,44.87,96.310774579,133.02,0.48288000000000003,0.14084000000000002,0.503,0.48288000000000003,0.14084000000000002,0.503,0.0,0.0,0.0,130.02,85.29288,44.21084,96.0701501623,0.48288000000000003,0.14084000000000002,0.503,84.81,44.07,95.5766760251,127.94,82.22288,29.00084,87.1874458635,0.48288000000000003,0.14084000000000002,0.503,81.74,28.86,86.6852190399,127.94
2021-04-16 04:00:00,85.60688,44.96659,96.6981495147,0.53688,0.15659,0.55925,85.07,44.81,96.1500962038,132.98,0.53688,0.15659,0.55925,0.53688,0.15659,0.55925,0.0,0.0,0.0,129.95,85.20688,44.16659,95.973434197,0.53688,0.15659,0.55925,84.67,44.01,95.4247818965,127.88,82.12688,29.02659,87.1054954958,0.53688,0.15659,0.55925,81.59,28.87,86.547125891,127.88
2021-04-16 04:30:00,85.28344,44.83142,96.3489561825,0.55344,0.16142,0.5765,84.73,44.67,95.7840372922,133.07,0.55344,0.16142,0.5765,0.55344,0.16142,0.5765,0.0,0.0,0.0,130.08,84.88344,44.02142,95.6194739844,0.55344,0.16142,0.5765,84.33,43.86,95.0539241694,127.96,81.83344,29.29142,86.9177725661,0.55344,0.16142,0.5765,81.28,29.13,86.3423146551,127.96
2021-04-16 05:00:00,85.21272,44.78121,96.2629961037,0.5527200000000001,0.16121000000000002,0.5757500000000001,84.66,44.62,95.6987983206,133.19,0.5527200000000001,0.16121000000000002,0.5757500000000001,0.5527200000000001,0.16121000000000002,0.5757500000000001,0.0,0.0,0.0,130.18,84.81272,43.97121,95.533579346,0.5527200000000001,0.16121000000000002,0.5757500000000001,84.26,43.81,94.9687511764,128.07,81.75272,29.42121,86.8856422274,0.5527200000000001,0.16121000000000002,0.5757500000000001,81.2,29.26,86.310993506,128.07
2021-04-16 05:30:00,87.29752,44.06136,97.7868111925,0.58752,0.17136,0.612,86.71,43.89,97.1851645057,132.98,0.58752,0.17136,0.612,0.58752,0.17136,0.612,0.0,0.0,0.0,130.06,86.87752,43.26136,97.0528142323,0.58752,0.17136,0.612,86.29,43.09,96.4505686868,127.87,83.74752,30.03136,88.9692626113,0.58752,0.17136,0.612,83.16,29.86,88.3583906599,127.87
2021-04-16 06:00:00,90.82016,42.69088,100.3534388927,0.62016,0.18088,0.646,90.2,42.51,99.7152952159,132.78,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0.0,0.0,0.0,130.06,90.42016,41.92088,99.6652673422,0.62016,0.18088,0.646,89.8,41.74,99.0266004667,127.68,87.08016,31.09088,92.464031303,0.62016,0.18088,0.646,86.46,30.91,91.819168478,127.68
2021-04-16 06:30:00,101.34288,35.80209,107.4810168126,0.69288,0.20209000000000002,0.7217500000000001,100.65,35.6,106.7603976201,131.39,0.69288,0.20209000000000002,0.7217500000000001,0.69288,0.20209000000000002,0.7217500000000001,0.0,0.0,0.0,129.42,100.90288,35.11209,106.837493683,0.69288,0.20209000000000002,0.7217500000000001,100.21,34.91,106.1166914298,126.34,97.01288,36.21209,103.5510229214,0.69288,0.20209000000000002,0.7217500000000001,96.32,36.01,102.8312330958,126.34
2021-04-16 07:00:00,112.068,30.554,116.1584415357,1.008,0.294,1.05,111.06,30.26,115.1086061074,130.81,1.008,0.294,1.05,1.008,0.294,1.05,0.0,0.0,0.0,129.49,111.618,29.914,115.5570219416,1.008,0.294,1.05,110.61,29.62,114.5072770613,125.77,107.188,40.694,114.6528193286,1.008,0.294,1.05,106.18,40.4,113.6061283558,125.77
2021-04-16 07:30:00,121.06616,28.78638,124.4414351036,5.81616,1.69638,6.0585,115.25,27.09,118.3910072598,130.7,5.81616,1.69638,6.0585,5.81616,1.69638,6.0585,0.0,0.0,0.0,129.77,120.64616,28.17638,123.8927129118,5.81616,1.69638,6.0585,114.83,26.48,117.8436222288,125.67,115.98616,44.95638,124.3939926775,5.81616,1.69638,6.0585,110.17,43.26,118.3590152882,125.67
2021-04-16 08:00:00,128.9668,23.978650000000002,131.1770222183,6.8868,2.00865,7.17375,122.08,21.97,124.0411516393,129.71,6.8868,2.00865,7.17375,6.8868,2.00865,7.17375,0.0,0.0,0.0,129.38,128.5268,23.44865,130.6482969849,6.8868,2.00865,7.17375,121.64,21.44,123.5150322835,124.71,123.5068,49.04865,132.8898028935,6.8868,2.00865,7.17375,116.62,47.04,125.7496958247,124.71
2021-04-16 08:30:00,131.47408,22.17244,133.3306071665,8.13408,2.37244,8.473,123.34,19.8,124.9191562572,129.63,8.13408,2.37244,8.473,8.13408,2.37244,8.473,0.0,0.0,0.0,129.57,131.04408,21.64244,132.8192234287,8.13408,2.37244,8.473,122.91,19.27,124.4114182863,124.62,125.96408,51.33244,136.0219425188,8.13408,2.37244,8.473,117.83,48.96,127.5969846822,124.62
2021-04-16 09:00:00,128.8548,22.86515,130.8677751303,9.5148,2.77515,9.91125,119.34,20.09,121.0191873217,129.74,9.5148,2.77515,9.91125,9.5148,2.77515,9.91125,0.0,0.0,0.0,129.57,128.4448,22.33515,130.3722576799,9.5148,2.77515,9.91125,118.93,19.56,120.5277499168,124.71,123.5448,51.54515,133.8664263195,9.5148,2.77515,9.91125,114.03,48.77,124.0215860244,124.71
2021-04-16 09:30:00,128.30032,22.95051,130.3368636318,10.63032,3.10051,11.07325,117.67,19.85,119.3325244852,129.74,10.63032,3.10051,11.07325,10.63032,3.10051,11.07325,0.0,0.0,0.0,129.57,127.89032,22.40051,129.8372704502,10.63032,3.10051,11.07325,117.26,19.3,118.8376943566,124.71,123.09032,52.14051,133.6781944102,10.63032,3.10051,11.07325,112.46,49.04,122.6872984461,124.71
2021-04-16 10:00:00,128.42624,22.86432,130.445683139,10.50624,3.06432,10.944,117.92,19.8,119.5707589672,129.84,10.50624,3.06432,10.944,10.50624,3.06432,10.944,0.0,0.0,0.0,129.74,128.00624,22.30432,129.9349074329,10.50624,3.06432,10.944,117.5,19.24,119.0648042034,124.8,123.19624,52.25432,133.8201311791,10.50624,3.06432,10.944,112.69,49.19,122.9580912344,124.8
2021-04-16 10:30:00,128.05576,21.19043,129.7971956275,7.23576,2.11043,7.53725,120.82,19.08,122.3172874127,129.68,7.23576,2.11043,7.53725,7.23576,2.11043,7.53725,0.0,0.0,0.0,129.69,127.63576,20.66043,129.2971020501,7.23576,2.11043,7.53725,120.4,18.55,121.8206160713,124.63,122.68576,51.84043,133.1886852903,7.23576,2.11043,7.53725,115.45,49.73,125.7051128634,124.63
2021-04-16 11:00:00,125.91992,20.24331,127.5367313858,6.31992,1.8433100000000002,6.58325,119.6,18.4,121.0071072293,129.52,6.31992,1.8433100000000002,6.58325,6.31992,1.8433100000000002,6.58325,0.0,0.0,0.0,129.58,125.51992,19.71331,127.0585097818,6.31992,1.8433100000000002,6.58325,119.2,17.87,120.5320575615,124.47,120.60992,52.05331,131.3632364262,6.31992,1.8433100000000002,6.58325,114.29,50.21,124.8328810851,124.47
2021-04-16 11:30:00,128.6376,18.9293,130.0228846482,5.0376,1.4693,5.2475,123.6,17.46,124.8271268595,129.39,5.0376,1.4693,5.2475,5.0376,1.4693,5.2475,0.0,0.0,0.0,129.58,128.2176,18.4293,129.5352926744,5.0376,1.4693,5.2475,123.18,16.96,124.3420845892,124.35,123.1276,52.4293,133.8253988608,5.0376,1.4693,5.2475,118.09,50.96,128.6163663769,124.35
2021-04-16 12:00:00,131.60328,19.52304,133.043498141,5.87328,1.71304,6.118,125.73,17.81,126.9851526754,129.56,5.87328,1.71304,6.118,5.87328,1.71304,6.118,0.0,0.0,0.0,129.76,131.20328,19.02304,132.5751738962,5.87328,1.71304,6.118,125.33,17.31,126.5197415426,124.52,125.97328,52.40304,136.4380660783,5.87328,1.71304,6.118,120.1,50.69,130.3590660445,124.52
2021-04-16 12:30:00,133.758,19.784,135.2131991338,5.808,1.694,6.05,127.95,18.09,129.2224848856,129.65,5.808,1.694,6.05,5.808,1.694,6.05,0.0,0.0,0.0,129.82,133.348,19.294,134.7365857516,5.808,1.694,6.05,127.54,17.6,128.7486372743,124.6,128.018,52.184,138.2453550033,5.808,1.694,6.05,122.21,50.49,132.2290595898,124.6
2021-04-16 13:00:00,131.08688,20.94409,132.7494821612,4.19688,1.22409,4.3717500000000005,126.89,19.72,128.4132022029,129.95,4.19688,1.22409,4.3717500000000005,4.19688,1.22409,4.3717500000000005,0.0,0.0,0.0,129.95,130.64688,20.45409,132.2383342736,4.19688,1.22409,4.3717500000000005,126.45,19.23,127.9038521703,124.9,125.39688,50.45409,135.1665369515,4.19688,1.22409,4.3717500000000005,121.2,49.23,130.8167913534,124.9
2021-04-16 13:30:00,127.25752,23.09886,129.3369001092,3.76752,1.09886,3.9245,123.49,22.0,125.4343657057,130.36,3.76752,1.09886,3.9245,3.76752,1.09886,3.9245,0.0,0.0,0.0,130.09,126.84752,22.56886,128.8396164689,3.76752,1.09886,3.9245,123.08,21.47,124.9385741074,125.29,121.74752,48.63886,131.1037654999,3.76752,1.09886,3.9245,117.98,47.54,127.198003129,125.29
2021-04-16 14:00:00,125.2096,24.3278,127.5511104812,4.4496,1.2978,4.635,120.76,23.03,122.9364002239,130.75,4.4496,1.2978,4.635,4.4496,1.2978,4.635,0.0,0.0,0.0,130.33,124.78960000000001,23.7778,127.0347513124,4.4496,1.2978,4.635,120.34,22.48,122.4216729178,125.66,119.8696,48.2078,129.2002824494,4.4496,1.2978,4.635,115.42,46.91,124.5886210695,125.66
2021-04-16 14:30:00,124.46192,25.06056,126.9598408852,4.32192,1.26056,4.502,120.14,23.8,122.4747304549,130.94,4.32192,1.26056,4.502,4.32192,1.26056,4.502,0.0,0.0,0.0,130.43,124.04192,24.50056,126.4384251626,4.32192,1.26056,4.502,119.72,23.24,121.9548113032,125.85,119.14192,47.66056,128.3211832894,4.32192,1.26056,4.502,114.82,46.4,123.840996443,125.85
2021-04-16 15:00:00,121.76032000000001,26.51176,124.6131973139,4.84032,1.4117600000000001,5.042,116.92,25.1,119.5838467353,131.2,4.84032,1.4117600000000001,5.042,4.84032,1.4117600000000001,5.042,0.0,0.0,0.0,130.51,121.36032,25.95176,124.1040737349,4.84032,1.4117600000000001,5.042,116.52,24.54,119.0761185125,126.08,116.62032,46.94176,125.7132764222,4.84032,1.4117600000000001,5.042,111.78,45.53,120.6969316097,126.08
2021-04-16 15:30:00,118.92912,28.43891,122.282080396,5.13912,1.49891,5.35325,113.79,26.94,116.9355707217,131.58,5.13912,1.49891,5.35325,5.13912,1.49891,5.35325,0.0,0.0,0.0,130.67,118.50912,27.84891,121.7373127326,5.13912,1.49891,5.35325,113.37,26.35,116.391921541,126.46,113.94912,45.63891,122.7489798522,5.13912,1.49891,5.35325,108.81,44.14,117.4221261092,126.46
2021-04-16 16:00:00,120.01504,28.74647,123.4097620274,5.40504,1.57647,5.63025,114.61,27.17,117.7865060183,131.53,5.40504,1.57647,5.63025,5.40504,1.57647,5.63025,0.0,0.0,0.0,130.59,119.56504,28.14647,122.833312109,5.40504,1.57647,5.63025,114.16,26.57,117.2112217324,126.41,114.97504,45.51647,123.6568189153,5.40504,1.57647,5.63025,109.57,43.94,118.0521431402,126.41
2021-04-16 16:30:00,121.82088,28.31484,125.0682092628,4.61088,1.34484,4.803,117.21,26.97,120.2728772417,131.33,4.61088,1.34484,4.803,4.61088,1.34484,4.803,0.0,0.0,0.0,130.43,121.39088,27.74484,124.5211704643,4.61088,1.34484,4.803,116.78,26.4,119.7268908809,126.22,116.65088,45.35484,125.1578575887,4.61088,1.34484,4.803,112.04,44.01,120.3737583529,126.22
2021-04-16 17:00:00,124.72784,30.68187,128.4461413113,7.61784,2.22187,7.93525,117.11,28.46,120.5185616409,131.37,7.61784,2.22187,7.93525,7.61784,2.22187,7.93525,0.0,0.0,0.0,130.32,124.27784,30.10187,127.8714357961,7.61784,2.22187,7.93525,116.66,27.88,119.9451958188,126.27,119.56784,44.87187,127.7104266674,7.61784,2.22187,7.93525,111.95,42.65,119.7991026678,126.27
2021-04-16 17:30:00,123.80208,31.97644,127.8649589504,7.7020800000000005,2.24644,8.023,116.1,29.73,119.846080036,131.25,7.7020800000000005,2.24644,8.023,7.7020800000000005,2.24644,8.023,0.0,0.0,0.0,130.02,123.35208,31.39644,127.2850033782,7.7020800000000005,2.24644,8.023,115.65,29.15,119.2671161721,126.16,118.69208,43.59644,126.4454800908,7.7020800000000005,2.24644,8.023,110.99,41.35,118.4424020358,126.16
2021-04-16 18:00:00,123.1928,33.14665,127.5741603071,7.4628,2.17665,7.77375,115.73,30.97,119.8022278591,131.22,7.4628,2.17665,7.77375,7.4628,2.17665,7.77375,0.0,0.0,0.0,129.87,122.7128,32.55665,126.9581298817,7.4628,2.17665,7.77375,115.25,30.38,119.1868570774,126.16,118.0728,42.32665,125.4301853625,7.4628,2.17665,7.77375,110.61,40.15,117.6715539117,126.16
2021-04-16 18:30:00,122.88264,33.54827,127.3798635317,6.5426400000000005,1.90827,6.81525,116.34,31.64,120.5656883197,130.9,6.5426400000000005,1.90827,6.81525,6.5426400000000005,1.90827,6.81525,0.0,0.0,0.0,129.5,122.40264,32.96827,126.7647944256,6.5426400000000005,1.90827,6.81525,115.86,31.06,119.9510866979,125.86,117.73264,41.17827,124.7261978959,6.5426400000000005,1.90827,6.81525,111.19,39.27,117.9209438565,125.86
2021-04-16 19:00:00,122.66776,33.56018,127.1757249834,6.13776,1.79018,6.3935,116.53,31.77,120.7831685294,130.92,6.13776,1.79018,6.3935,6.13776,1.79018,6.3935,0.0,0.0,0.0,129.5,122.18776,32.98018,126.5604241722,6.13776,1.79018,6.3935,116.05,31.19,120.168292823,125.9,117.50776,40.87018,124.4123999988,6.13776,1.79018,6.3935,111.37,39.08,118.027637865,125.9
2021-04-16 19:30:00,122.81856,33.15208,127.2142251826,5.45856,1.5920800000000002,5.686,117.36,31.56,121.5294334719,130.92,5.45856,1.5920800000000002,5.686,5.45856,1.5920800000000002,5.686,0.0,0.0,0.0,129.54,122.32856,32.57208,126.5907460567,5.45856,1.5920800000000002,5.686,116.87,30.98,120.9063989208,125.92,117.59856,40.88208,124.5020713852,5.45856,1.5920800000000002,5.686,112.14,39.29,118.823750572,125.92
2021-04-16 20:00:00,122.69888,33.26634,127.128535468,5.19888,1.51634,5.4155,117.5,31.75,121.7140604039,130.97,5.19888,1.51634,5.4155,5.19888,1.51634,5.4155,0.0,0.0,0.0,129.54,122.20888,32.68634,126.5045737254,5.19888,1.51634,5.4155,117.01,31.17,121.0904992144,125.95,117.48888,40.65634,124.3244742834,5.19888,1.51634,5.4155,112.29,39.14,118.915868159,125.95
2021-04-16 20:30:00,120.7228,34.65915,125.599566554,5.0028,1.4591500000000002,5.21125,115.72,33.2,120.3883648863,131.25,5.0028,1.4591500000000002,5.21125,5.0028,1.4591500000000002,5.21125,0.0,0.0,0.0,129.65,120.2428,34.06915,124.9761494589,5.0028,1.4591500000000002,5.21125,115.24,32.61,119.7650604308,126.21,115.6128,39.43915,122.1546809441,5.0028,1.4591500000000002,5.21125,110.61,37.98,116.9489311623,126.21
2021-04-16 21:00:00,119.53504,35.33272,124.6476108491,5.01504,1.46272,5.224,114.52,33.87,119.4236463185,131.04,5.01504,1.46272,5.224,5.01504,1.46272,5.224,0.0,0.0,0.0,129.36,119.05504,34.73272,124.018000258,5.01504,1.46272,5.224,114.04,33.27,118.7940002694,126.01,114.48504,38.64272,120.8308081277,5.01504,1.46272,5.224,109.47,37.18,115.611562138,126.01
2021-04-16 21:30:00,115.6684,37.61495,121.6308481515,4.9884,1.45495,5.19625,110.68,36.16,116.4371418406,131.33,4.9884,1.45495,5.19625,4.9884,1.45495,5.19625,0.0,0.0,0.0,129.36,115.1884,36.99495,120.9834444049,4.9884,1.45495,5.19625,110.2,35.54,115.7891687508,126.29,110.8184,36.72495,116.7451914687,4.9884,1.45495,5.19625,105.83,35.27,111.5525069194,126.29
2021-04-16 22:00:00,110.73088,37.62734,116.9493245002,1.4308800000000002,0.41734000000000004,1.4905,109.3,37.21,115.4602706562,130.93,1.4308800000000002,0.41734000000000004,1.4905,1.4308800000000002,0.41734000000000004,1.4905,0.0,0.0,0.0,128.84,110.27088,36.99734,116.3119518495,1.4308800000000002,0.41734000000000004,1.4905,108.84,36.58,114.8226545591,125.91,105.94088,34.28734,111.3512089717,1.4308800000000002,0.41734000000000004,1.4905,104.51,33.87,109.8613535325,125.91
2021-04-16 22:30:00,104.52048,39.71639,111.8119956626,1.29048,0.37639000000000006,1.34425,103.23,39.34,110.4720258708,131.4,1.29048,0.37639000000000006,1.34425,1.29048,0.37639000000000006,1.34425,0.0,0.0,0.0,129.04,104.07048,39.04639,111.1543313572,1.29048,0.37639000000000006,1.34425,102.78,38.67,109.8139212486,126.34,100.07048,32.73639,105.2889937157,1.29048,0.37639000000000006,1.34425,98.78,32.36,103.9454568512,126.34
2021-04-16 23:00:00,98.2288,41.5884,106.6700152995,1.2288000000000001,0.3584,1.28,97.0,41.23,105.3988277923,132.06,1.2288000000000001,0.3584,1.28,1.2288000000000001,0.3584,1.28,0.0,0.0,0.0,129.47,97.7888,40.8784,105.9891173281,1.2288000000000001,0.3584,1.28,96.56,40.52,104.7172574125,126.97,94.1088,31.6284,99.2815286143,1.2288000000000001,0.3584,1.28,92.88,31.27,98.0025882311,126.97
2021-04-16 23:30:00,91.3956,43.23205,101.1047271227,0.5556,0.16205,0.5787500000000001,90.84,43.07,100.5332308244,132.63,0.5556,0.16205,0.5787500000000001,0.5556,0.16205,0.5787500000000001,0.0,0.0,0.0,129.79,90.9556,42.47205,100.3832466229,0.5556,0.16205,0.5787500000000001,90.4,42.31,99.8113024662,127.51,87.6156,30.27205,92.6978444979,0.5556,0.16205,0.5787500000000001,87.06,30.11,92.1197899477,127.51
2021-04-17 00:00:00,86.31736,45.15548,97.4151118226,0.5673600000000001,0.16548000000000002,0.591,85.75,44.99,96.8357506296,133.39,0.5673600000000001,0.16548000000000002,0.591,0.5673600000000001,0.16548000000000002,0.591,0.0,0.0,0.0,130.33,85.90736,44.35548,96.6823826154,0.5673600000000001,0.16548000000000002,0.591,85.34,44.19,96.1024021552,128.22,82.81736,29.28548,87.8427826073,0.5673600000000001,0.16548000000000002,0.591,82.25,29.12,87.2527185823,128.22
2021-04-17 00:30:00,83.6396,46.7478,95.8172191884,0.6096,0.1778,0.635,83.03,46.57,95.1984548194,133.95,0.6096,0.1778,0.635,0.6096,0.1778,0.635,0.0,0.0,0.0,130.73,83.2196,45.9378,95.056737231,0.6096,0.1778,0.635,82.61,45.76,94.4372262405,128.77,80.2996,28.3878,85.1697889454,0.6096,0.1778,0.635,79.69,28.21,84.5357924195,128.77
2021-04-17 01:00:00,81.2744,47.450450000000004,94.1120252708,0.5844,0.17045000000000002,0.60875,80.69,47.28,93.5215189141,134.01,0.5844,0.17045000000000002,0.60875,0.5844,0.17045000000000002,0.60875,0.0,0.0,0.0,130.68,80.8544,46.61045,93.3272095831,0.5844,0.17045000000000002,0.60875,80.27,46.44,92.7358965018,128.83,78.0444,27.81045,82.8513699378,0.5844,0.17045000000000002,0.60875,77.46,27.64,82.2436696652,128.83
2021-04-17 01:30:00,81.87528,47.34779,94.5799909757,0.57528,0.16779000000000002,0.5992500000000001,81.3,47.18,93.9980978531,133.94,0.57528,0.16779000000000002,0.5992500000000001,0.57528,0.16779000000000002,0.5992500000000001,0.0,0.0,0.0,130.62,81.46528,46.53779,93.8208811703,0.57528,0.16779000000000002,0.5992500000000001,80.89,46.37,93.2382378641,128.77,78.59528,27.72779,83.3429563704,0.57528,0.16779000000000002,0.5992500000000001,78.02,27.56,82.7446312458,128.77
2021-04-17 02:00:00,83.91704,46.67747,96.025287336,0.6770400000000001,0.19747,0.70525,83.24,46.48,95.3377574731,133.54,0.6770400000000001,0.19747,0.70525,0.6770400000000001,0.19747,0.70525,0.0,0.0,0.0,130.34,83.48704,45.85747,95.2522619299,0.6770400000000001,0.19747,0.70525,82.81,45.66,94.5639027325,128.39,80.53704,28.12747,85.3074989703,0.6770400000000001,0.19747,0.70525,79.86,27.93,84.6032180239,128.39
2021-04-17 02:30:00,83.9308,47.01815,96.2033555447,0.6108,0.17815,0.6362500000000001,83.32,46.84,95.5835132227,133.65,0.6108,0.17815,0.6362500000000001,0.6108,0.17815,0.6362500000000001,0.0,0.0,0.0,130.41,83.5208,46.20815,95.4511244515,0.6108,0.17815,0.6362500000000001,82.91,46.03,94.8305277851,128.5,80.5708,27.85815,85.2509843583,0.6108,0.17815,0.6362500000000001,79.96,27.68,84.6155068531,128.5
2021-04-17 03:00:00,82.56696,47.37953,95.1951823711,0.54696,0.15953,0.5697500000000001,82.02,47.22,94.6414750519,133.81,0.54696,0.15953,0.5697500000000001,0.54696,0.15953,0.5697500000000001,0.0,0.0,0.0,130.52,82.15696,46.54953,94.4278815799,0.54696,0.15953,0.5697500000000001,81.61,46.39,93.8734477901,128.66,79.25696,27.55953,83.9118192048,0.54696,0.15953,0.5697500000000001,78.71,27.4,83.3428107277,128.66
2021-04-17 03:30:00,82.75736,47.12298,95.2331658523,0.62736,0.18298,0.6535000000000001,82.13,46.94,94.5975713219,133.69,0.62736,0.18298,0.6535000000000001,0.62736,0.18298,0.6535000000000001,0.0,0.0,0.0,130.46,82.35736,46.29298,94.4763184266,0.62736,0.18298,0.6535000000000001,81.73,46.11,93.8398902386,128.53,79.44736,27.83298,84.1816950806,0.62736,0.18298,0.6535000000000001,78.82,27.65,83.5291260579,128.53
2021-04-17 04:00:00,82.53728,47.22879,95.0944856165,0.6472800000000001,0.18879,0.67425,81.89,47.04,94.4390475386,133.86,0.6472800000000001,0.18879,0.67425,0.6472800000000001,0.18879,0.67425,0.0,0.0,0.0,130.62,82.11728,46.41879,94.3289549378,0.6472800000000001,0.18879,0.67425,81.47,46.23,93.672695061,128.68,79.23728,27.93879,84.0185844231,0.6472800000000001,0.18879,0.67425,78.59,27.75,83.3453693975,128.68
2021-04-17 04:30:00,81.7704,47.4897,94.5604035643,0.6504,0.1897,0.6775,81.12,47.3,93.9028455373,134.08,0.6504,0.1897,0.6775,0.6504,0.1897,0.6775,0.0,0.0,0.0,130.8,81.3804,46.6597,93.80776678,0.6504,0.1897,0.6775,80.73,46.47,93.1493091762,128.88,78.5204,27.8997,83.3297454469,0.6504,0.1897,0.6775,77.87,27.71,82.6533786363,128.88
2021-04-17 05:00:00,80.75616,47.71263,93.7979340895,0.62616,0.18263000000000001,0.6522500000000001,80.13,47.53,93.1660764442,134.26,0.62616,0.18263000000000001,0.6522500000000001,0.62616,0.18263000000000001,0.6522500000000001,0.0,0.0,0.0,130.94,80.33616,46.86263,93.0054014241,0.62616,0.18263000000000001,0.6522500000000001,79.71,46.68,92.3726501731,129.06,77.54616,27.84263,82.3930760202,0.62616,0.18263000000000001,0.6522500000000001,76.92,27.66,81.7420454846,129.06
2021-04-17 05:30:00,81.82184,47.25637,94.487978106,0.5018400000000001,0.14637,0.52275,81.32,47.11,93.9802878268,134.22,0.5018400000000001,0.14637,0.52275,0.5018400000000001,0.14637,0.52275,0.0,0.0,0.0,130.94,81.42184,46.42637,93.7279246562,0.5018400000000001,0.14637,0.52275,80.92,46.28,93.2195515973,129.01,78.56184,28.19637,83.4685448859,0.5018400000000001,0.14637,0.52275,78.06,28.05,82.94676666390001,129.01
2021-04-17 06:00:00,82.93288,46.98959,95.3199042879,0.51288,0.14959,0.53425,82.42,46.84,94.8000105485,134.16,0.51288,0.14959,0.53425,0.51288,0.14959,0.53425,0.0,0.0,0.0,130.94,82.52288,46.14959,94.5505704936,0.51288,0.14959,0.53425,82.01,46.0,94.029995746,128.95,79.61288,28.36959,84.5165326943,0.51288,0.14959,0.53425,79.1,28.22,83.9832030825,128.95
2021-04-17 06:30:00,86.91536,44.43948,97.6173508481,0.61536,0.17948000000000003,0.641,86.3,44.26,96.9878219159,133.79,0.61536,0.17948000000000003,0.641,0.61536,0.17948000000000003,0.641,0.0,0.0,0.0,130.84,86.51536,43.63948,96.89846093,0.61536,0.17948000000000003,0.641,85.9,43.46,96.2682793032,128.59,83.38536,30.42948,88.7641341725,0.61536,0.17948000000000003,0.641,82.77,30.25,88.1245448215,128.59
2021-04-17 07:00:00,90.33736,42.76673,99.9491461027,1.01736,0.29673000000000005,1.05975,89.32,42.47,98.9027972304,133.45,1.01736,0.29673000000000005,1.05975,1.01736,0.29673000000000005,1.05975,0.0,0.0,0.0,130.7,89.92736,41.98673,99.2462370705,1.01736,0.29673000000000005,1.05975,88.91,41.69,98.1990030499,128.25,86.64736,31.89673,92.3318275551,1.01736,0.29673000000000005,1.05975,85.63,31.6,91.274623527,128.25
2021-04-17 07:30:00,94.3988,43.72715,104.0345956332,6.0588,1.76715,6.31125,88.34,41.96,97.7987586833,132.96,6.0588,1.76715,6.31125,6.0588,1.76715,6.31125,0.0,0.0,0.0,130.24,93.9988,42.94715,103.3452083774,6.0588,1.76715,6.31125,87.94,41.18,97.1042532539,127.78,90.7488,33.30715,96.6680450954,6.0588,1.76715,6.31125,84.69,31.54,90.37238350289999,127.78
2021-04-17 08:00:00,99.17992,39.68831,106.8261132957,3.31992,0.9683100000000001,3.45825,95.86,38.72,103.3846120078,132.26,3.31992,0.9683100000000001,3.45825,3.31992,0.9683100000000001,3.45825,0.0,0.0,0.0,129.94,98.73992,38.94831,106.1439713477,3.31992,0.9683100000000001,3.45825,95.42,37.98,102.7008120708,127.11,95.10992,34.76831,101.2656519392,3.31992,0.9683100000000001,3.45825,91.79,33.8,97.8153571787,127.11
2021-04-17 08:30:00,103.3636,37.863550000000004,110.0803444015,4.5036000000000005,1.31355,4.69125,98.86,36.55,105.4001997152,131.81,4.5036000000000005,1.31355,4.69125,4.5036000000000005,1.31355,4.69125,0.0,0.0,0.0,129.74,102.9536,37.15355,109.4524098892,4.5036000000000005,1.31355,4.69125,98.45,35.84,104.7707406674,126.67,99.1436,36.63355,105.6951768368,4.5036000000000005,1.31355,4.69125,94.64,35.32,101.0159987329,126.67
2021-04-17 09:00:00,104.72288,36.97834,111.0598002188,5.82288,1.69834,6.0655,98.9,35.28,105.004230391,131.61,5.82288,1.69834,6.0655,5.82288,1.69834,6.0655,0.0,0.0,0.0,129.67,104.32288,36.26834,110.4475249965,5.82288,1.69834,6.0655,98.5,34.57,104.3903007947,126.47,100.52288,37.99834,107.4649861408,5.82288,1.69834,6.0655,94.7,36.3,101.4188345427,126.47
2021-04-17 09:30:00,105.38144,36.42417,111.4987356729,7.11144,2.07417,7.40775,98.27,34.35,104.1005062428,131.51,7.11144,2.07417,7.40775,7.11144,2.07417,7.40775,0.0,0.0,0.0,129.67,104.97144,35.72417,110.8838109819,7.11144,2.07417,7.40775,97.86,33.65,103.4838253062,126.36,101.19144,39.17417,108.5095531484,7.11144,2.07417,7.40775,94.08,37.1,101.1308874677,126.36
2021-04-17 10:00:00,103.8772,36.68085,110.1633216482,8.1972,2.39085,8.53875,95.68,34.29,101.6389024931,131.51,8.1972,2.39085,8.53875,8.1972,2.39085,8.53875,0.0,0.0,0.0,129.63,103.4872,35.96085,109.5572147171,8.1972,2.39085,8.53875,95.29,33.57,101.030337028,126.36,99.8372,39.54085,107.3822393255,8.1972,2.39085,8.53875,91.64,37.15,98.8838313376,126.36
2021-04-17 10:30:00,102.72512,36.40816,108.98625782,8.80512,2.5681599999999998,9.172,93.92,33.84,99.8304162067,131.28,8.80512,2.5681599999999998,9.172,8.80512,2.5681599999999998,9.172,0.0,0.0,0.0,129.47,102.33512,35.69816,108.3828188081,8.80512,2.5681599999999998,9.172,93.53,33.13,99.2242802947,126.14,98.76512,39.93816,106.5345275148,8.80512,2.5681599999999998,9.172,89.96,37.37,97.4131330982,126.14
2021-04-17 11:00:00,99.46992,37.11081,106.167213412,9.01992,2.6308100000000003,9.39575,90.45,34.48,96.7991368763,131.47,9.01992,2.6308100000000003,9.39575,9.01992,2.6308100000000003,9.39575,0.0,0.0,0.0,129.56,99.07992,36.37081,105.5446178981,9.01992,2.6308100000000003,9.39575,90.06,33.74,96.1727154655,126.33,95.69992,39.48081,103.5239539733,9.01992,2.6308100000000003,9.39575,86.68,36.85,94.1878171528,126.33
2021-04-17 11:30:00,97.44488,37.39434,104.3735661087,9.37488,2.73434,9.7655,88.07,34.66,94.6448123248,131.54,9.37488,2.73434,9.7655,9.37488,2.73434,9.7655,0.0,0.0,0.0,129.56,97.04488,36.64434,103.7329088971,9.37488,2.73434,9.7655,87.67,33.91,93.9995585096,126.38,93.80488,39.60434,101.8226853832,9.37488,2.73434,9.7655,84.43,36.87,92.1293753371,126.38
2021-04-17 12:00:00,95.00448,38.37214,102.4610772355,9.98448,2.91214,10.4005,85.02,35.46,92.1184672039,131.71,9.98448,2.91214,10.4005,9.98448,2.91214,10.4005,0.0,0.0,0.0,129.63,94.61448,37.60214,101.8126748409,9.98448,2.91214,10.4005,84.63,34.69,91.4638343828,126.54,91.54448,39.29214,99.6206007021,9.98448,2.91214,10.4005,81.56,36.38,89.3058676684,126.54
2021-04-17 12:30:00,92.7236,39.9748,100.9735145075,10.4736,3.0548,10.91,82.25,36.92,90.156247149,132.12,10.4736,3.0548,10.91,10.4736,3.0548,10.91,0.0,0.0,0.0,129.86,92.3236,39.1948,100.2989504631,10.4736,3.0548,10.91,81.85,36.14,89.4735832523,126.94,89.3836,38.4648,97.308626483,10.4736,3.0548,10.91,78.91,35.41,86.4907867926,126.94
2021-04-17 13:00:00,91.78376,40.71943,100.4108090758,10.04376,2.92943,10.462250000000001,81.74,37.79,90.0528272738,132.5,10.04376,2.92943,10.462250000000001,10.04376,2.92943,10.462250000000001,0.0,0.0,0.0,130.16,91.37376,39.92943,99.7172171526,10.04376,2.92943,10.462250000000001,81.33,37.0,89.3508192464,127.31,88.48376,37.88943,96.2547904754,10.04376,2.92943,10.462250000000001,78.44,34.96,85.8780251287,127.31
2021-04-17 13:30:00,88.97648,42.74814,98.712802952,10.17648,2.96814,10.6005,78.8,39.78,88.2716738258,133.11,10.17648,2.96814,10.6005,10.17648,2.96814,10.6005,0.0,0.0,0.0,130.53,88.59648,41.92814,98.0168617752,10.17648,2.96814,10.6005,78.42,38.96,87.5647075025,127.9,85.85648,36.57814,93.3236062518,10.17648,2.96814,10.6005,75.68,33.61,82.8075751366,127.9
2021-04-17 14:00:00,86.39072,43.45146,96.7025639694,10.05072,2.93146,10.4695,76.34,40.52,86.4272295055,133.41,10.05072,2.93146,10.4695,10.05072,2.93146,10.4695,0.0,0.0,0.0,130.77,85.98072,42.61146,95.9605165422,10.05072,2.93146,10.4695,75.93,39.68,85.6730255098,128.19,83.37072,36.30146,90.9311440127,10.05072,2.93146,10.4695,73.32,33.37,80.5566837699,128.19
2021-04-17 14:30:00,84.9256,44.5883,95.9191014983,10.2456,2.9883,10.6725,74.68,41.6,85.4848664969,133.86,10.2456,2.9883,10.6725,10.2456,2.9883,10.6725,0.0,0.0,0.0,131.07,84.5356,43.7483,95.1849852668,10.2456,2.9883,10.6725,74.29,40.76,84.7371329465,128.62,82.0256,35.7583,89.4810319244,10.2456,2.9883,10.6725,71.78,32.77,78.9065352173,128.62
2021-04-17 15:00:00,82.798,45.324,94.3915980371,9.888,2.884,10.3,72.91,42.44,84.3624424729,134.18,9.888,2.884,10.3,9.888,2.884,10.3,0.0,0.0,0.0,131.31,82.388,44.464,93.6206699399,9.888,2.884,10.3,72.5,41.58,83.5771882753,128.94,79.988,35.264,87.4164163072,9.888,2.884,10.3,70.1,32.38,77.2170602911,128.94
2021-04-17 15:30:00,81.78728,45.98129,93.8266390737,9.22728,2.69129,9.61175,72.56,43.29,84.4924712622,134.03,9.22728,2.69129,9.61175,9.22728,2.69129,9.61175,0.0,0.0,0.0,131.06,81.38728,45.12129,93.0581547048,9.22728,2.69129,9.61175,72.16,42.43,83.7100382272,128.81,78.98728,34.11129,86.0381921432,9.22728,2.69129,9.61175,69.76,31.42,76.5093066234,128.81
2021-04-17 16:00:00,82.684,46.182,94.7070270888,8.784,2.5620000000000003,9.15,73.9,43.62,85.8132530557,134.15,8.784,2.5620000000000003,9.15,8.784,2.5620000000000003,9.15,0.0,0.0,0.0,131.15,82.264,45.332,93.9273970682,8.784,2.5620000000000003,9.15,73.48,42.77,85.0210756225,128.93,79.814,33.732,86.6494225024,8.784,2.5620000000000003,9.15,71.03,31.17,77.5682267427,128.93
2021-04-17 16:30:00,86.50096,45.24153,97.617683427,6.93096,2.02153,7.21975,79.57,43.22,90.5502805076,133.68,6.93096,2.02153,7.21975,6.93096,2.02153,7.21975,0.0,0.0,0.0,130.75,86.10096,44.42153,96.8847131413,6.93096,2.02153,7.21975,79.17,42.4,89.8089577938,128.5,83.34096,33.16153,89.6961687346,6.93096,2.02153,7.21975,76.41,31.14,82.5117428006,128.5
2021-04-17 17:00:00,90.204,44.6495,100.6495875116,6.684,1.9495,6.9625,83.52,42.7,93.8023475186,133.45,6.684,1.9495,6.9625,6.684,1.9495,6.9625,0.0,0.0,0.0,130.6,89.774,43.8395,99.9063203018,6.684,1.9495,6.9625,83.09,41.89,93.0522444651,128.3,86.814,33.3395,92.9956604162,6.684,1.9495,6.9625,80.13,31.39,86.0589855855,128.3
2021-04-17 17:30:00,94.714,44.04825,104.4556849772,5.994,1.74825,6.24375,88.72,42.3,98.2879870584,133.45,5.994,1.74825,6.24375,5.994,1.74825,6.24375,0.0,0.0,0.0,130.68,94.264,43.28825,103.7283677885,5.994,1.74825,6.24375,88.27,41.54,97.5559557382,128.3,91.044,33.47825,97.0041399068,5.994,1.74825,6.24375,85.05,31.73,90.7760728386,128.3
2021-04-17 18:00:00,97.6376,43.1943,106.7653899269,4.6776,1.3643,4.8725000000000005,92.96,41.83,101.9377775901,132.98,4.6776,1.3643,4.8725000000000005,4.6776,1.3643,4.8725000000000005,0.0,0.0,0.0,130.3,97.1776,42.4443,106.042465759,4.6776,1.3643,4.8725000000000005,92.5,41.08,101.2117404257,127.91,93.7476,33.0843,99.4142012604,4.6776,1.3643,4.8725000000000005,89.07,31.72,94.5495811731,127.91
2021-04-17 18:30:00,99.5036,42.29605,108.119943852,3.2436,0.9460500000000001,3.37875,96.26,41.35,104.7655005238,132.65,3.2436,0.9460500000000001,3.37875,3.2436,0.9460500000000001,3.37875,0.0,0.0,0.0,130.05,99.0536,41.57605,107.4252465976,3.2436,0.9460500000000001,3.37875,95.81,40.63,104.0689819303,127.59,95.4436,32.79605,100.9210665647,3.2436,0.9460500000000001,3.37875,92.2,31.85,97.5462069996,127.59
2021-04-17 19:00:00,102.30144,40.61167,110.0676717582,1.8914400000000002,0.55167,1.97025,100.41,40.06,108.1062981514,132.18,1.8914400000000002,0.55167,1.97025,1.8914400000000002,0.55167,1.97025,0.0,0.0,0.0,129.72,101.84144,39.92167,109.3865560152,1.8914400000000002,0.55167,1.97025,99.95,39.37,107.4243892233,127.17,98.00144,33.05167,103.4248284111,1.8914400000000002,0.55167,1.97025,96.11,32.5,101.4563063589,127.17
2021-04-17 19:30:00,104.85112,40.26241,112.3157113865,1.79112,0.52241,1.86575,103.06,39.74,110.4564674431,132.23,1.79112,0.52241,1.86575,1.79112,0.52241,1.86575,0.0,0.0,0.0,129.82,104.39112,39.58241,111.6435090646,1.79112,0.52241,1.86575,102.6,39.06,109.7836217293,127.22,100.42112,33.26241,105.7865268409,1.79112,0.52241,1.86575,98.63,32.74,103.9220116241,127.22
2021-04-17 20:00:00,105.44952,41.89736,113.4680133042,5.09952,1.48736,5.312,100.35,40.41,108.1808236242,132.26,5.09952,1.48736,5.312,5.09952,1.48736,5.312,0.0,0.0,0.0,129.76,104.95952,41.20736,112.7588016822,5.09952,1.48736,5.312,99.86,39.72,107.4695212607,127.22,101.12952,33.69736,106.5959280948,5.09952,1.48736,5.312,96.03,32.21,101.2879311666,127.22
2021-04-17 20:30:00,107.54608,39.18719,114.4630734493,1.39608,0.40719000000000005,1.45425,106.15,38.78,113.0119944962,131.9,1.39608,0.40719000000000005,1.45425,1.39608,0.40719000000000005,1.45425,0.0,0.0,0.0,129.61,107.07608,38.53719,113.7998326944,1.39608,0.40719000000000005,1.45425,105.68,38.13,112.348383611,126.92,102.93608,33.76719,108.3330959876,1.39608,0.40719000000000005,1.45425,101.54,33.36,106.8796575593,126.92
2021-04-17 21:00:00,107.63288,39.60584,114.6885322044,1.32288,0.38584,1.3780000000000001,106.31,39.22,113.3138319006,132.03,1.32288,0.38584,1.3780000000000001,1.32288,0.38584,1.3780000000000001,0.0,0.0,0.0,129.72,107.16288,38.95584,114.023858556,1.32288,0.38584,1.3780000000000001,105.84,38.57,112.6487927143,127.04,103.03288,33.47584,108.334695388,1.32288,0.38584,1.3780000000000001,101.71,33.09,106.9573382242,127.04
2021-04-17 21:30:00,105.59456,40.92883,113.2491952588,1.26456,0.36883000000000005,1.31725,104.33,40.56,111.9368683678,132.61,1.26456,0.36883000000000005,1.31725,1.26456,0.36883000000000005,1.31725,0.0,0.0,0.0,130.18,105.12456,40.24883,112.5661646835,1.26456,0.36883000000000005,1.31725,103.86,39.88,111.2533774768,127.6,101.10456,32.81883,106.2977311863,1.26456,0.36883000000000005,1.31725,99.84,32.45,104.9810844867,127.6
2021-04-17 22:00:00,101.0272,42.7821,109.7123658493,0.9672000000000001,0.2821,1.0075,100.06,42.5,108.7117914488,133.1,0.9672000000000001,0.2821,1.0075,0.9672000000000001,0.2821,1.0075,0.0,0.0,0.0,130.43,100.5672,42.0721,109.0129502135,0.9672000000000001,0.2821,1.0075,99.6,41.79,108.011870181,128.06,96.7572,31.4221,101.731529627,0.9672000000000001,0.2821,1.0075,95.79,31.14,100.7244940419,128.06
2021-04-17 22:30:00,95.89576,45.05668,105.9532972521,0.8457600000000001,0.24668,0.881,95.05,44.81,105.0830081412,133.66,0.8457600000000001,0.24668,0.881,0.8457600000000001,0.24668,0.881,0.0,0.0,0.0,130.72,95.43576,44.30668,105.2191340936,0.8457600000000001,0.24668,0.881,94.59,44.06,104.3482232719,128.6,91.89576,29.72668,96.5841923391,0.8457600000000001,0.24668,0.881,91.05,29.48,95.7035678541,128.6
2021-04-17 23:00:00,90.692,46.22975,101.7950325363,0.582,0.16975,0.6062500000000001,90.11,46.06,101.1994846825,133.85,0.582,0.16975,0.6062500000000001,0.582,0.16975,0.6062500000000001,0.0,0.0,0.0,130.72,90.242,45.44975,101.0410725352,0.582,0.16975,0.6062500000000001,89.66,45.28,100.4449799642,128.78,86.942,28.75975,91.5752946163,0.582,0.16975,0.6062500000000001,86.36,28.59,90.9694327783,128.78
2021-04-17 23:30:00,84.94304,47.39172,97.2691892071,0.62304,0.18172000000000002,0.649,84.32,47.21,96.6366726455,133.51,0.62304,0.18172000000000002,0.649,0.62304,0.18172000000000002,0.649,0.0,0.0,0.0,130.21,84.50304,46.59172,96.4963840867,0.62304,0.18172000000000002,0.649,83.88,46.41,95.8631446386,128.43,81.51304,27.36172,85.9827855527,0.62304,0.18172000000000002,0.649,80.89,27.18,85.3343102158,128.43
2021-04-18 00:00:00,80.41536,48.65948,93.9913566122,0.61536,0.17948000000000003,0.641,79.8,48.48,93.3721071841,134.19,0.61536,0.17948000000000003,0.641,0.61536,0.17948000000000003,0.641,0.0,0.0,0.0,130.74,79.99536,47.81948,93.1984993924,0.61536,0.17948000000000003,0.641,79.38,47.64,92.5783668035,129.08,77.24536,26.89948,81.7950344813,0.61536,0.17948000000000003,0.641,76.63,26.72,81.1548846343,129.08
2021-04-18 00:30:00,77.58608,49.41844,91.9879449809,0.6460800000000001,0.18844000000000002,0.673,76.94,49.23,91.3419755644,134.59,0.6460800000000001,0.18844000000000002,0.673,0.6460800000000001,0.18844000000000002,0.673,0.0,0.0,0.0,131.06,77.15608,48.54844,91.1592656146,0.6460800000000001,0.18844000000000002,0.673,76.51,48.36,90.5122627051,129.45,74.55608,26.66844,79.1821618611,0.6460800000000001,0.18844000000000002,0.673,73.91,26.48,78.5103719263,129.45
2021-04-18 01:00:00,75.7952,49.8211,90.7031110175,0.6552,0.19110000000000002,0.6825,75.14,49.63,90.0508550765,134.83,0.6552,0.19110000000000002,0.6825,0.6552,0.19110000000000002,0.6825,0.0,0.0,0.0,131.24,75.3752,48.9511,89.8756416736,0.6552,0.19110000000000002,0.6825,74.72,48.76,89.222284212,129.69,72.8652,26.5311,77.545061985,0.6552,0.19110000000000002,0.6825,72.21,26.34,76.864033852,129.69
2021-04-18 01:30:00,76.14816,50.10488,91.1539427079,0.6681600000000001,0.19488000000000003,0.6960000000000001,75.48,49.91,90.4888860579,134.61,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.0,0.0,0.0,131.02,75.71816,49.24488,90.323296884,0.6681600000000001,0.19488000000000003,0.6960000000000001,75.05,49.05,89.6571525312,129.48,73.19816,26.07488,77.7037321781,0.6681600000000001,0.19488000000000003,0.6960000000000001,72.53,25.88,77.0089300017,129.48
2021-04-18 02:00:00,78.22704,49.72747,92.6946118162,0.6770400000000001,0.19747,0.70525,77.55,49.53,92.0175168107,134.34,0.6770400000000001,0.19747,0.70525,0.6770400000000001,0.19747,0.70525,0.0,0.0,0.0,130.79,77.79704,48.86747,91.8716988902,0.6770400000000001,0.19747,0.70525,77.12,48.67,91.1935485657,129.21,75.14704,26.16747,79.5726969944,0.6770400000000001,0.19747,0.70525,74.47,25.97,78.8683827652,129.21
2021-04-18 02:30:00,77.72528,49.61404,92.2104772583,0.6652800000000001,0.19404000000000002,0.6930000000000001,77.06,49.42,91.545507809,134.22,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.0,0.0,0.0,130.68,77.30528,48.76404,91.4004262189,0.6652800000000001,0.19404000000000002,0.6930000000000001,76.64,48.57,90.7344173949,129.11,74.68528,26.18404,79.1422453523,0.6652800000000001,0.19404000000000002,0.6930000000000001,74.02,25.99,78.4502421921,129.11
2021-04-18 03:00:00,76.44192,50.00306,91.3437088291,0.6619200000000001,0.19306,0.6895,75.78,49.81,90.6843123148,134.41,0.6619200000000001,0.19306,0.6895,0.6619200000000001,0.19306,0.6895,0.0,0.0,0.0,130.84,76.02192,49.13306,90.5173458816,0.6619200000000001,0.19306,0.6895,75.36,48.94,89.8568483756,129.29,73.48192,25.95306,77.9304426412,0.6619200000000001,0.19306,0.6895,72.82,25.76,77.2420222418,129.29
2021-04-18 03:30:00,76.26472,50.03096,91.2107695133,0.6547200000000001,0.19096000000000002,0.682,75.61,49.84,90.5588079648,134.55,0.6547200000000001,0.19096000000000002,0.682,0.6547200000000001,0.19096000000000002,0.682,0.0,0.0,0.0,130.99,75.84472,49.16096,90.3837459945,0.6547200000000001,0.19096000000000002,0.682,75.19,48.97,89.7306915163,129.42,73.30472,26.03096,77.7894135008,0.6547200000000001,0.19096000000000002,0.682,72.65,25.84,77.1085475158,129.42
2021-04-18 04:00:00,75.80952,49.96111,90.7920472016,0.68952,0.20111,0.71825,75.12,49.76,90.105893259,134.5,0.68952,0.20111,0.71825,0.68952,0.20111,0.71825,0.0,0.0,0.0,130.93,75.39952,49.09111,89.9723551835,0.68952,0.20111,0.71825,74.71,48.89,89.2850278602,129.36,72.87952,26.15111,77.4293548318,0.68952,0.20111,0.71825,72.19,25.95,76.7124409728,129.36
2021-04-18 04:30:00,74.93904,50.19972,90.1990665373,0.71904,0.20972000000000002,0.749,74.22,49.99,89.4852418,134.68,0.71904,0.20972000000000002,0.749,0.71904,0.20972000000000002,0.749,0.0,0.0,0.0,131.1,74.51904,49.31972,89.3617485471,0.71904,0.20972000000000002,0.749,73.8,49.11,88.6466699882,129.53,72.04904,26.15972,76.6511259891,0.71904,0.20972000000000002,0.749,71.33,25.95,75.9036981971,129.53
2021-04-18 05:00:00,73.55848,51.16789,89.6047038216,0.6784800000000001,0.19789,0.7067500000000001,72.88,50.97,88.9350060437,135.0,0.6784800000000001,0.19789,0.7067500000000001,0.6784800000000001,0.19789,0.7067500000000001,0.0,0.0,0.0,131.31,73.15848,50.27789,88.7695297879,0.6784800000000001,0.19789,0.7067500000000001,72.48,50.08,88.0985629849,129.84,70.74848,25.48789,75.1996007899,0.6784800000000001,0.19789,0.7067500000000001,70.07,25.29,74.4942212524,129.84
2021-04-18 05:30:00,73.58176,51.47593,89.8000377175,0.67176,0.19593000000000002,0.6997500000000001,72.91,51.28,89.1375706422,135.1,0.67176,0.19593000000000002,0.6997500000000001,0.67176,0.19593000000000002,0.6997500000000001,0.0,0.0,0.0,131.38,73.16176,50.57593,88.9413729468,0.67176,0.19593000000000002,0.6997500000000001,72.49,50.38,88.2776557233,129.93,70.76176,25.27593,75.1405304457,0.67176,0.19593000000000002,0.6997500000000001,70.09,25.08,74.4420210634,129.93
2021-04-18 06:00:00,74.25752,51.09636,90.1388777487,0.70752,0.20636000000000002,0.737,73.55,50.89,89.4393347471,135.01,0.70752,0.20636000000000002,0.737,0.70752,0.20636000000000002,0.737,0.0,0.0,0.0,131.33,73.84752,50.20636,89.2980111458,0.70752,0.20636000000000002,0.737,73.14,50.0,88.5971760272,129.84,71.42752,25.56636,75.8652053118,0.70752,0.20636000000000002,0.737,70.72,25.36,75.1295414601,129.84
2021-04-18 06:30:00,75.54824,50.58282,90.9184153307,0.7982400000000001,0.23282000000000003,0.8315,74.75,50.35,90.1259396622,134.85,0.7982400000000001,0.23282000000000003,0.8315,0.7982400000000001,0.23282000000000003,0.8315,0.0,0.0,0.0,131.22,75.12824,49.70282,90.0812009325,0.7982400000000001,0.23282000000000003,0.8315,74.33,49.47,89.287344008,129.69,72.63824,25.93282,77.1286267442,0.7982400000000001,0.23282000000000003,0.8315,71.84,25.7,76.2985950067,129.69
2021-04-18 07:00:00,77.39784,49.76812,92.017886332,1.22784,0.35812000000000005,1.279,76.17,49.41,90.7921637588,134.62,1.22784,0.35812000000000005,1.279,1.22784,0.35812000000000005,1.279,0.0,0.0,0.0,131.09,76.97784,48.89812,91.1954713273,1.22784,0.35812000000000005,1.279,75.75,48.54,89.967739218,129.45,74.39784,26.74812,79.0601070085,1.22784,0.35812000000000005,1.279,73.17,26.39,77.783552246,129.45
2021-04-18 07:30:00,80.99696,48.52703,94.4212908716,1.56696,0.45703000000000005,1.63225,79.43,48.07,92.8431462198,134.3,1.56696,0.45703000000000005,1.63225,1.56696,0.45703000000000005,1.63225,0.0,0.0,0.0,130.92,80.56696,47.66703,93.611862457,1.56696,0.45703000000000005,1.63225,79.0,47.21,92.0314299574,129.14,77.82696,27.78703,82.6387000083,1.56696,0.45703000000000005,1.63225,76.26,27.33,81.0093605702,129.14
2021-04-18 08:00:00,84.17936,47.34398,96.5795894185,2.13936,0.6239800000000001,2.2285,82.04,46.72,94.4103807852,134.02,2.13936,0.6239800000000001,2.2285,2.13936,0.6239800000000001,2.2285,0.0,0.0,0.0,130.78,83.75936,46.51398,95.8080410146,2.13936,0.6239800000000001,2.2285,81.62,45.89,93.6360854585,128.87,80.85936,28.86398,85.8566563584,2.13936,0.6239800000000001,2.2285,78.72,28.24,83.6321469293,128.87
2021-04-18 08:30:00,86.11896,46.86678,98.0457563541,3.82896,1.11678,3.9885,82.29,45.75,94.1525708624,133.89,3.82896,1.11678,3.9885,3.82896,1.11678,3.9885,0.0,0.0,0.0,130.78,85.68896,46.02678,97.2679923873,3.82896,1.11678,3.9885,81.86,44.91,93.3700578344,128.74,82.78896,30.15678,88.1104039138,3.82896,1.11678,3.9885,78.96,29.04,84.1308694832,128.74
2021-04-18 09:00:00,88.80536,45.54698,99.8044054732,3.79536,1.10698,3.9535,85.01,44.44,95.9250420902,133.69,3.79536,1.10698,3.9535,3.79536,1.10698,3.9535,0.0,0.0,0.0,130.72,88.38536,44.73698,99.0624512207,3.79536,1.10698,3.9535,84.59,43.63,95.1790155444,128.54,85.34536,31.17698,90.861623117,3.79536,1.10698,3.9535,81.55,30.07,86.9172445491,128.54
2021-04-18 09:30:00,90.5952,44.80485,101.0691092598,4.6452,1.35485,4.83875,85.95,43.45,96.3083848894,133.55,4.6452,1.35485,4.83875,4.6452,1.35485,4.83875,0.0,0.0,0.0,130.72,90.1752,43.99485,100.3350064612,4.6452,1.35485,4.83875,85.53,42.64,95.5696107557,128.4,87.0752,32.17485,92.8294749935,4.6452,1.35485,4.83875,82.43,30.82,88.0032800525,128.4
2021-04-18 10:00:00,89.98056,45.12433,100.6613447946,6.46056,1.88433,6.72975,83.52,43.24,94.0493912793,133.59,6.46056,1.88433,6.72975,6.46056,1.88433,6.72975,0.0,0.0,0.0,130.72,89.56056,44.30433,99.9198056657,6.46056,1.88433,6.72975,83.1,42.42,93.3009453328,128.43,86.59056,32.87433,92.6209838755,6.46056,1.88433,6.72975,80.13,30.99,85.9138929394,128.43
2021-04-18 10:30:00,90.57096,44.61653,100.96402104,7.29096,2.12653,7.59475,83.28,42.49,93.4930933278,133.26,7.29096,2.12653,7.59475,7.29096,2.12653,7.59475,0.0,0.0,0.0,130.45,90.15096,43.80653,100.2307720192,7.29096,2.12653,7.59475,82.86,41.68,92.752369242,128.12,87.19096,33.46653,93.3931053984,7.29096,2.12653,7.59475,79.9,31.34,85.8266019367,128.12
2021-04-18 11:00:00,93.20952,43.69361,102.9424410701,6.86952,2.00361,7.15575,86.34,41.69,95.8783171525,133.01,6.86952,2.00361,7.15575,6.86952,2.00361,7.15575,0.0,0.0,0.0,130.3,92.78952,42.89361,102.2240519675,6.86952,2.00361,7.15575,85.92,40.89,95.1537624059,127.88,89.65952,33.82361,95.8272723188,6.86952,2.00361,7.15575,82.79,31.82,88.694399485,127.88
2021-04-18 11:30:00,92.95456,43.55258,102.651728916,7.89456,2.30258,8.2235,85.06,41.25,94.5344704327,132.9,7.89456,2.30258,8.2235,7.89456,2.30258,8.2235,0.0,0.0,0.0,130.2,92.53456,42.76258,101.937642913,7.89456,2.30258,8.2235,84.64,40.46,93.8133316752,127.76,89.47456,34.43258,95.8712649997,7.89456,2.30258,8.2235,81.58,32.13,87.679149745,127.76
2021-04-18 12:00:00,90.96928,43.86229,100.9916352366,9.05928,2.64229,9.43675,81.91,41.22,91.6969819569,133.04,9.05928,2.64229,9.43675,9.05928,2.64229,9.43675,0.0,0.0,0.0,130.34,90.55928,43.05229,100.2720443013,9.05928,2.64229,9.43675,81.5,40.41,90.9682257714,127.91,87.67928,34.99229,94.4040068046,9.05928,2.64229,9.43675,78.62,32.35,85.0154509486,127.91
2021-04-18 12:30:00,91.78288,44.01834,101.7924914591,9.18288,2.67834,9.5655,82.6,41.34,92.3675029434,133.08,9.18288,2.67834,9.5655,9.18288,2.67834,9.5655,0.0,0.0,0.0,130.34,91.36288,43.20834,101.065011193,9.18288,2.67834,9.5655,82.18,40.53,91.6309625618,127.95,88.43288,34.93834,95.0844985634,9.18288,2.67834,9.5655,79.25,32.26,85.56442076,127.95
2021-04-18 13:00:00,90.00632,44.23226,100.2877383564,9.91632,2.8922600000000003,10.3295,80.09,41.34,90.1299267724,133.16,9.91632,2.8922600000000003,10.3295,9.91632,2.8922600000000003,10.3295,0.0,0.0,0.0,130.41,89.59632,43.41226,99.55965486,9.91632,2.8922600000000003,10.3295,79.68,40.52,89.3911226017,128.03,86.80632,35.26226,93.6950594869,9.91632,2.8922600000000003,10.3295,76.89,32.37,83.4259492005,128.03
2021-04-18 13:30:00,87.95912,44.53266,98.5898808086,9.12912,2.66266,9.5095,78.83,41.87,89.2595417869,133.44,9.12912,2.66266,9.5095,9.12912,2.66266,9.5095,0.0,0.0,0.0,130.65,87.53912,43.70266,97.841811213,9.12912,2.66266,9.5095,78.41,41.04,88.5009022553,128.31,84.81912,34.79266,91.6777634296,9.12912,2.66266,9.5095,75.69,32.13,82.2272035278,128.31
2021-04-18 14:00:00,87.5036,44.90105,98.3513309725,8.1636,2.38105,8.50375,79.34,42.52,90.0154764471,133.67,8.1636,2.38105,8.50375,8.1636,2.38105,8.50375,0.0,0.0,0.0,130.82,87.0936,44.07105,97.6091830161,8.1636,2.38105,8.50375,78.93,41.69,89.2636600191,128.54,84.3336,34.08105,90.9597386653,8.1636,2.38105,8.50375,76.17,31.7,82.5030841848,128.54
2021-04-18 14:30:00,88.12864,45.01252,98.9584970834,8.40864,2.45252,8.759,79.72,42.56,90.3694196064,133.73,8.40864,2.45252,8.759,8.40864,2.45252,8.759,0.0,0.0,0.0,130.87,87.70864,44.18252,98.2084548509,8.40864,2.45252,8.759,79.3,41.73,89.6096138815,128.59,84.94864,34.29252,91.609215507,8.40864,2.45252,8.759,76.54,31.84,82.8984752574,128.59
2021-04-18 15:00:00,87.49856,45.20083,98.4840750313,8.12856,2.37083,8.46725,79.37,42.83,90.1887232419,133.87,8.12856,2.37083,8.46725,8.12856,2.37083,8.46725,0.0,0.0,0.0,130.98,87.07856,44.38083,97.7360408609,8.12856,2.37083,8.46725,78.95,42.01,89.4312171448,128.74,84.34856,34.07083,90.9697808668,8.12856,2.37083,8.46725,76.22,31.7,82.5492483309,128.74
2021-04-18 15:30:00,88.7236,45.2198,99.5826667096,7.7136,2.2498,8.035,81.01,42.97,91.7008233333,133.87,7.7136,2.2498,8.035,7.7136,2.2498,8.035,0.0,0.0,0.0,130.98,88.3036,44.3998,98.8375840103,7.7136,2.2498,8.035,80.59,42.15,90.9470758189,128.74,85.4836,33.8198,91.9305430257,7.7136,2.2498,8.035,77.77,31.57,83.9335320358,128.74
2021-04-18 16:00:00,91.14368,44.98024,101.6385379391,6.10368,1.78024,6.358,85.04,43.2,95.3836547842,133.81,6.10368,1.78024,6.358,6.10368,1.78024,6.358,0.0,0.0,0.0,130.93,90.71368,44.18024,100.9002742593,6.10368,1.78024,6.358,84.61,42.4,94.6393792245,128.7,87.68368,33.08024,93.7162206707,6.10368,1.78024,6.358,81.58,31.3,87.3784092325,128.7
