Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-04-18 16:30:00,92.86872,44.60421,103.0249227331,5.56872,1.6242100000000002,5.80075,87.3,42.98,97.3065794281,133.58,5.56872,1.6242100000000002,5.80075,5.56872,1.6242100000000002,5.80075,0.0,0.0,0.0,130.72,92.44872,43.82421,102.3099565622,5.56872,1.6242100000000002,5.80075,86.88,42.2,96.5866160501,128.5,89.29872,32.85421,95.150725212,5.56872,1.6242100000000002,5.80075,83.73,31.23,89.3645668036,128.5
2021-04-18 17:00:00,95.88912,43.94391,105.4788630981,5.25912,1.53391,5.47825,90.63,42.41,100.0620057764,133.31,5.25912,1.53391,5.47825,5.25912,1.53391,5.47825,0.0,0.0,0.0,130.57,95.44912,43.18391,104.7634697386,5.25912,1.53391,5.47825,90.19,41.65,99.3426323388,128.26,92.10912,33.08391,97.8705016236,5.25912,1.53391,5.47825,86.85,31.55,92.4030573087,128.26
2021-04-18 17:30:00,100.17432,42.42876,108.7892185035,3.66432,1.06876,3.817,96.51,41.36,104.9991890445,133.0,3.66432,1.06876,3.817,3.66432,1.06876,3.817,0.0,0.0,0.0,130.39,99.73432,41.69876,108.1005142051,3.66432,1.06876,3.817,96.07,40.63,104.3083975526,127.97,96.11432,33.23876,101.6994477635,3.66432,1.06876,3.817,92.45,32.17,97.8872381876,127.97
2021-04-18 18:00:00,101.832,42.17725,110.221035386,3.282,0.95725,3.41875,98.55,41.22,106.8231758562,132.85,3.282,0.95725,3.41875,3.282,0.95725,3.41875,0.0,0.0,0.0,130.27,101.382,41.46725,109.5346645887,3.282,0.95725,3.41875,98.1,40.51,106.1351501624,127.86,97.662,33.05725,103.1050339293,3.282,0.95725,3.41875,94.38,32.1,99.6894899174,127.86
2021-04-18 18:30:00,103.21552,40.83286,110.998946052,2.13552,0.6228600000000001,2.2245,101.08,40.21,108.7842382885,132.46,2.13552,0.6228600000000001,2.2245,2.13552,0.6228600000000001,2.2245,0.0,0.0,0.0,130.02,102.74552,40.13286,110.3054320142,2.13552,0.6228600000000001,2.2245,100.61,39.51,108.0898339346,127.49,98.88552,33.36286,104.3619973604,2.13552,0.6228600000000001,2.2245,96.75,32.74,102.1394639696,127.49
2021-04-18 19:00:00,105.0352,40.54985,112.5907792586,2.3652,0.6898500000000001,2.46375,102.67,39.86,110.1360454166,132.35,2.3652,0.6898500000000001,2.46375,2.3652,0.6898500000000001,2.46375,0.0,0.0,0.0,129.93,104.5752,39.86985,111.9177260047,2.3652,0.6898500000000001,2.46375,102.21,39.18,109.4621235862,127.39,100.6352,33.63985,106.1088261506,2.3652,0.6898500000000001,2.46375,98.27,32.95,103.6469748714,127.39
2021-04-18 19:30:00,106.50672,39.57071,113.6200796297,1.23672,0.36071000000000003,1.2882500000000001,105.27,39.21,112.3351992921,132.13,1.23672,0.36071000000000003,1.2882500000000001,1.23672,0.36071000000000003,1.2882500000000001,0.0,0.0,0.0,129.8,106.03672,38.91071,112.9505614907,1.23672,0.36071000000000003,1.2882500000000001,104.8,38.55,111.6653146684,127.18,101.95672,33.67071,107.3726662846,1.23672,0.36071000000000003,1.2882500000000001,100.72,33.31,106.0852228164,127.18
2021-04-18 20:00:00,107.69896,38.88928,114.5052054887,0.6489600000000001,0.18928,0.676,107.05,38.7,113.8305429136,132.0,0.6489600000000001,0.18928,0.676,0.6489600000000001,0.18928,0.676,0.0,0.0,0.0,129.73,107.22896,38.24928,113.8466393145,0.6489600000000001,0.18928,0.676,106.58,38.06,113.1718162795,127.07,103.04896,33.77928,108.4441234664,0.6489600000000001,0.18928,0.676,102.4,33.59,107.7684930766,127.07
2021-04-18 20:30:00,107.15776,39.04393,114.0491735966,0.52776,0.15393,0.5497500000000001,106.63,38.89,113.5006123331,132.0,0.52776,0.15393,0.5497500000000001,0.52776,0.15393,0.5497500000000001,0.0,0.0,0.0,129.73,106.67776,38.38393,113.3731474418,0.52776,0.15393,0.5497500000000001,106.15,38.23,112.8244450463,127.07,102.52776,33.53393,107.8724526089,0.52776,0.15393,0.5497500000000001,102.0,33.38,107.3229910131,127.07
2021-04-18 21:00:00,108.27488,39.48434,115.2495672194,0.9748800000000001,0.28434000000000004,1.0155,107.3,39.2,114.2362902059,132.0,0.9748800000000001,0.28434000000000004,1.0155,0.9748800000000001,0.28434000000000004,1.0155,0.0,0.0,0.0,129.73,107.79488,38.84434,114.5801854783,0.9748800000000001,0.28434000000000004,1.0155,106.82,38.56,113.5666588396,127.07,103.61488,33.34434,108.8480058037,0.9748800000000001,0.28434000000000004,1.0155,102.64,33.06,107.8328947956,127.07
2021-04-18 21:30:00,105.23224,40.77607,112.8561572094,1.15224,0.33607000000000004,1.20025,104.08,40.44,111.6603779324,132.39,1.15224,0.33607000000000004,1.20025,1.15224,0.33607000000000004,1.20025,0.0,0.0,0.0,129.93,104.76224,40.10607,112.1767524074,1.15224,0.33607000000000004,1.20025,103.61,39.77,110.980561361,127.44,100.74224,32.59607,105.884383644,1.15224,0.33607000000000004,1.20025,99.59,32.26,104.6846488268,127.44
2021-04-18 22:00:00,99.2252,42.2911,107.8618442928,0.6552,0.19110000000000002,0.6825,98.57,42.1,107.1842101244,132.92,0.6552,0.19110000000000002,0.6825,0.6552,0.19110000000000002,0.6825,0.0,0.0,0.0,130.24,98.7752,41.5711,107.1666762116,0.6552,0.19110000000000002,0.6825,98.12,41.38,106.4886792105,127.93,95.0452,31.4811,100.1231726437,0.6552,0.19110000000000002,0.6825,94.39,31.29,99.4411192616,127.93
2021-04-18 22:30:00,93.88824,43.99907,103.6866422022,0.64824,0.18907000000000002,0.67525,93.24,43.81,103.0194821381,132.78,0.64824,0.18907000000000002,0.67525,0.64824,0.18907000000000002,0.67525,0.0,0.0,0.0,129.88,93.43824,43.25907,102.9662655027,0.64824,0.18907000000000002,0.67525,92.79,43.07,102.2986265792,127.79,89.97824,29.82907,94.7937608209,0.64824,0.18907000000000002,0.67525,89.33,29.64,94.1189593015,127.79
2021-04-18 23:00:00,88.3128,45.4829,99.337026512,0.5928,0.1729,0.6175,87.72,45.31,98.7309196757,133.05,0.5928,0.1729,0.6175,0.5928,0.1729,0.6175,0.0,0.0,0.0,129.96,87.8628,44.7029,98.5810371839,0.5928,0.1729,0.6175,87.27,44.53,97.9743527664,128.03,84.7028,28.6429,89.414652313,0.5928,0.1729,0.6175,84.11,28.47,88.7977083038,128.03
2021-04-18 23:30:00,82.4648,47.10765,94.9714374302,0.5748,0.16765000000000002,0.59875,81.89,46.94,94.3892774631,133.71,0.5748,0.16765000000000002,0.59875,0.5748,0.16765000000000002,0.59875,0.0,0.0,0.0,130.41,82.0348,46.28765,94.1926480866,0.5748,0.16765000000000002,0.59875,81.46,46.12,93.6097537653,128.64,79.1548,27.86765,83.9171512836,0.5748,0.16765000000000002,0.59875,78.58,27.7,83.3193038857,128.64
2021-04-19 00:00:00,78.69736,48.39548,92.3872120772,0.5673600000000001,0.16548000000000002,0.591,78.13,48.23,91.8173719946,134.02,0.5673600000000001,0.16548000000000002,0.591,0.5673600000000001,0.16548000000000002,0.591,0.0,0.0,0.0,130.56,78.26736,47.55548,91.5822216339,0.5673600000000001,0.16548000000000002,0.591,77.7,47.39,91.0115492671,128.93,75.60736,26.93548,80.262026943,0.5673600000000001,0.16548000000000002,0.591,75.04,26.77,79.6720434029,128.93
2021-04-19 00:30:00,76.19168,48.99799,90.5868374835,0.78168,0.22799000000000003,0.81425,75.41,48.77,89.806352782,134.19,0.78168,0.22799000000000003,0.81425,0.78168,0.22799000000000003,0.81425,0.0,0.0,0.0,130.68,75.77168,48.13799,89.7697809469,0.78168,0.22799000000000003,0.81425,74.99,47.91,88.9880227896,129.09,73.25168,26.71799,77.9721720389,0.78168,0.22799000000000003,0.81425,72.47,26.49,77.1597109896,129.09
2021-04-19 01:00:00,74.56448,49.58464,89.5460674826,0.8044800000000001,0.23464000000000002,0.838,73.76,49.35,88.7466061323,134.35,0.8044800000000001,0.23464000000000002,0.838,0.8044800000000001,0.23464000000000002,0.838,0.0,0.0,0.0,130.79,74.13448,48.70464,88.7021030326,0.8044800000000001,0.23464000000000002,0.838,73.33,48.47,87.9012502755,129.26,71.70448,26.32464,76.384024005,0.8044800000000001,0.23464000000000002,0.838,70.9,26.09,75.5479854132,129.26
2021-04-19 01:30:00,75.1944,49.53045,90.0414530567,0.8244,0.24045000000000002,0.8587500000000001,74.37,49.29,89.2210793479,134.19,0.8244,0.24045000000000002,0.8587500000000001,0.8244,0.24045000000000002,0.8587500000000001,0.0,0.0,0.0,130.61,74.7844,48.66045,89.2218912463,0.8244,0.24045000000000002,0.8587500000000001,73.96,48.42,88.4001018099,129.1,72.2944,26.22045,76.9024854576,0.8244,0.24045000000000002,0.8587500000000001,71.47,25.98,76.0455212356,129.1
2021-04-19 02:00:00,77.52808,49.18444,91.8134648437,0.83808,0.24444000000000002,0.873,76.69,48.94,90.9751597965,133.81,0.83808,0.24444000000000002,0.873,0.83808,0.24444000000000002,0.873,0.0,0.0,0.0,130.27,77.08808,48.33444,90.9878572569,0.83808,0.24444000000000002,0.873,76.25,48.09,90.1482700888,128.73,74.49808,26.12444,78.94586936,0.83808,0.24444000000000002,0.873,73.66,25.88,78.0741314393,128.73
2021-04-19 02:30:00,77.56184,49.06262,91.7767928479,0.83184,0.24262000000000003,0.8665,76.73,48.82,90.9444077445,133.58,0.83184,0.24262000000000003,0.8665,0.83184,0.24262000000000003,0.8665,0.0,0.0,0.0,130.06,77.13184,48.20262,90.9550071005,0.83184,0.24262000000000003,0.8665,76.3,47.96,90.1213160135,128.51,74.52184,26.05262,78.9445605843,0.83184,0.24262000000000003,0.8665,73.69,25.81,78.0792686953,128.51
2021-04-19 03:00:00,76.6896,49.07905,91.0497001481,0.8196,0.23905,0.8537500000000001,75.87,48.84,90.2308289888,133.63,0.8196,0.23905,0.8537500000000001,0.8196,0.23905,0.8537500000000001,0.0,0.0,0.0,130.13,76.2896,48.22905,90.2559933304,0.8196,0.23905,0.8537500000000001,75.47,47.99,89.4357926112,128.56,73.7196,26.12905,78.2132129379,0.8196,0.23905,0.8537500000000001,72.9,25.89,77.360856381,128.56
2021-04-19 03:30:00,77.10704,48.88122,91.2955052905,0.8270400000000001,0.24122000000000002,0.8615,76.28,48.64,90.4681601449,133.53,0.8270400000000001,0.24122000000000002,0.8615,0.8270400000000001,0.24122000000000002,0.8615,0.0,0.0,0.0,130.03,76.67704,48.02122,90.4732337957,0.8270400000000001,0.24122000000000002,0.8615,75.85,47.78,89.6445809851,128.44,74.08704,26.24122,78.5970172656,0.8270400000000001,0.24122000000000002,0.8615,73.26,26.0,77.7369127249,128.44
2021-04-19 04:00:00,76.6696,48.9553,90.966196811,0.9096000000000001,0.26530000000000004,0.9475,75.76,48.69,90.057169065,133.42,0.9096000000000001,0.26530000000000004,0.9475,0.9096000000000001,0.26530000000000004,0.9475,0.0,0.0,0.0,129.9,76.2496,48.0953,90.1507591884,0.9096000000000001,0.26530000000000004,0.9475,75.34,47.83,89.2402627742,128.34,73.6796,26.1553,78.1842898174,0.9096000000000001,0.26530000000000004,0.9475,72.77,25.89,77.2383648196,128.34
2021-04-19 04:30:00,76.88848,48.75664,91.0442106935,0.9484800000000001,0.27664,0.988,75.94,48.48,90.0954715843,133.18,0.9484800000000001,0.27664,0.988,0.9484800000000001,0.27664,0.988,0.0,0.0,0.0,129.68,76.45848,47.90664,90.2271872553,0.9484800000000001,0.27664,0.988,75.51,47.63,89.2769679145,128.11,73.88848,26.10664,78.3649419626,0.9484800000000001,0.27664,0.988,72.94,25.83,77.3785015363,128.11
2021-04-19 05:00:00,76.90464,48.44927,90.89364893690001,0.8546400000000001,0.24927000000000002,0.8902500000000001,76.05,48.2,90.0380058642,133.12,0.8546400000000001,0.24927000000000002,0.8902500000000001,0.8546400000000001,0.24927000000000002,0.8902500000000001,0.0,0.0,0.0,129.68,76.47464,47.58927,90.0727993473,0.8546400000000001,0.24927000000000002,0.8902500000000001,75.62,47.34,89.2158057745,128.04,73.89464,26.29927,78.4351287579,0.8546400000000001,0.24927000000000002,0.8902500000000001,73.04,26.05,77.5463996585,128.04
2021-04-19 05:30:00,80.2468,47.05865,93.0272296162,0.8868,0.25865000000000005,0.9237500000000001,79.36,46.8,92.1316970429,133.23,0.8868,0.25865000000000005,0.9237500000000001,0.8868,0.25865000000000005,0.9237500000000001,0.0,0.0,0.0,129.92,79.8068,46.20865,92.2191122331,0.8868,0.25865000000000005,0.9237500000000001,78.92,45.95,91.3223351651,128.15,77.0568,27.75865,81.9041700774,0.8868,0.25865000000000005,0.9237500000000001,76.17,27.5,80.9822134793,128.15
2021-04-19 06:00:00,84.21808,45.57319,95.7580317554,0.8680800000000001,0.25319,0.9042500000000001,83.35,45.32,94.8742583634,133.2,0.8680800000000001,0.25319,0.9042500000000001,0.8680800000000001,0.25319,0.9042500000000001,0.0,0.0,0.0,130.08,83.77808,44.753190000000004,94.9821809797,0.8680800000000001,0.25319,0.9042500000000001,82.91,44.5,94.0973862549,128.15,80.80808,28.97319,85.8451602134,0.8680800000000001,0.25319,0.9042500000000001,79.94,28.72,84.942580606,128.15
2021-04-19 06:30:00,95.03944,39.50567,102.9232389583,0.9794400000000001,0.28567000000000004,1.02025,94.06,39.22,101.9092341253,131.77,0.9794400000000001,0.28567000000000004,1.02025,0.9794400000000001,0.28567000000000004,1.02025,0.0,0.0,0.0,129.33,94.58944,38.77567,102.2287373661,0.9794400000000001,0.28567000000000004,1.02025,93.61,38.49,101.2141897167,126.77,91.07944,33.26567,96.9642676003,0.9794400000000001,0.28567000000000004,1.02025,90.1,32.98,95.9462891414,126.77
2021-04-19 07:00:00,104.24368,35.17899,110.0195717014,1.33368,0.38899000000000006,1.38925,102.91,34.79,108.6315433012,131.03,1.33368,0.38899000000000006,1.38925,1.33368,0.38899000000000006,1.38925,0.0,0.0,0.0,129.14,103.79368,34.49899,109.3769094414,1.33368,0.38899000000000006,1.38925,102.46,34.11,107.988627642,126.05,99.78368,36.83899,106.3667898292,1.33368,0.38899000000000006,1.38925,98.45,36.45,104.9809744668,126.05
2021-04-19 07:30:00,113.52424,32.38082,118.0519824969,5.45424,1.59082,5.6815,108.07,30.79,112.3705877888,130.91,5.45424,1.59082,5.6815,5.45424,1.59082,5.6815,0.0,0.0,0.0,129.5,113.07424,31.74082,117.4447248958,5.45424,1.59082,5.6815,107.62,30.15,111.7635311718,125.93,108.80424,41.61082,116.4895831525,5.45424,1.59082,5.6815,103.35,40.02,110.8278976612,125.93
2021-04-19 08:00:00,120.33496,27.66853,123.4748968437,6.47496,1.88853,6.74475,113.86,25.78,116.7420575457,129.94,6.47496,1.88853,6.74475,6.47496,1.88853,6.74475,0.0,0.0,0.0,129.1,119.89496,27.08853,122.9170040758,6.47496,1.88853,6.74475,113.42,25.2,116.1857839841,125.0,115.31496,45.61853,124.0104442342,6.47496,1.88853,6.74475,108.84,43.73,117.2964556157,125.0
2021-04-19 08:30:00,123.52808,24.65694,125.9648809734,7.73808,2.25694,8.0605,115.79,22.4,117.9367800985,129.58,7.73808,2.25694,8.0605,7.73808,2.25694,8.0605,0.0,0.0,0.0,129.1,123.08808,24.08694,125.4227097325,7.73808,2.25694,8.0605,115.35,21.83,117.3974931589,124.63,118.38808,48.85694,128.0731746786,7.73808,2.25694,8.0605,110.65,46.6,120.0624108537,124.63
2021-04-19 09:00:00,122.14728,24.74379,124.6282999762,8.92728,2.60379,9.29925,113.22,22.14,115.3644139239,129.82,8.92728,2.60379,9.29925,8.92728,2.60379,9.29925,0.0,0.0,0.0,129.38,121.73728,24.16379,124.1122640554,8.92728,2.60379,9.29925,112.81,21.56,114.8517727334,124.86,117.15728,49.57379,127.2139493608,8.92728,2.60379,9.29925,108.23,46.97,117.9826843227,124.86
2021-04-19 09:30:00,122.99832,22.10951,124.9696649402,6.47832,1.88951,6.7482500000000005,116.52,20.22,118.2614002961,129.76,6.47832,1.88951,6.7482500000000005,6.47832,1.88951,6.7482500000000005,0.0,0.0,0.0,129.58,122.57832,21.55951,124.4598610214,6.47832,1.88951,6.7482500000000005,116.1,19.67,117.7544856895,124.8,117.85832,50.65951,128.2847206282,6.47832,1.88951,6.7482500000000005,111.38,48.77,121.5895443696,124.8
2021-04-19 10:00:00,120.40392,22.77156,122.5383527562,7.27392,2.12156,7.577,113.13,20.65,114.9992147799,130.08,7.27392,2.12156,7.577,7.27392,2.12156,7.577,0.0,0.0,0.0,129.81,120.00392,22.19156,122.0385437089,7.27392,2.12156,7.577,112.73,20.07,114.5026541177,125.09,115.44392,50.71156,126.0910820899,7.27392,2.12156,7.577,108.17,48.59,118.5821951222,125.09
2021-04-19 10:30:00,116.882,24.231,119.3672621995,8.232,2.401,8.575,108.65,21.83,110.8213490263,130.08,8.232,2.401,8.575,8.232,2.401,8.575,0.0,0.0,0.0,129.63,116.462,23.621,118.8332827326,8.232,2.401,8.575,108.23,21.22,110.2906219948,125.09,112.152,49.961,122.7769222004,8.232,2.401,8.575,103.92,47.56,114.2861321421,125.09
2021-04-19 11:00:00,116.69888,23.71509,119.084147085,8.82888,2.5750900000000003,9.19675,107.87,21.14,109.9219564054,130.14,8.82888,2.5750900000000003,9.19675,8.82888,2.5750900000000003,9.19675,0.0,0.0,0.0,129.75,116.28888,23.10509,118.5620040129,8.82888,2.5750900000000003,9.19675,107.46,20.53,109.4035305646,125.16,112.01888,50.78509,122.9933121871,8.82888,2.5750900000000003,9.19675,103.19,48.21,113.8963572727,125.16
2021-04-19 11:30:00,115.03488,24.24184,117.56143255,9.43488,2.75184,9.828,105.6,21.49,107.7644658503,130.07,9.43488,2.75184,9.828,9.43488,2.75184,9.828,0.0,0.0,0.0,129.61,114.61488,23.63184,117.0257859585,9.43488,2.75184,9.828,105.18,20.88,107.2324894796,125.09,110.45488,50.59184,121.489978148,9.43488,2.75184,9.828,101.02,47.84,111.7752477072,125.09
2021-04-19 12:00:00,112.37,24.6675,115.0456537912,9.9,2.8875,10.3125,102.47,21.78,104.7591012753,130.17,9.9,2.8875,10.3125,9.9,2.8875,10.3125,0.0,0.0,0.0,129.65,111.98,24.0375,114.5308770867,9.9,2.8875,10.3125,102.08,21.15,104.2480162881,125.19,107.97,50.6175,119.2461831936,9.9,2.8875,10.3125,98.07,47.73,109.0682254371,125.19
2021-04-19 12:30:00,111.79192,25.18806,114.5943791983,10.14192,2.95806,10.5645,101.65,22.23,104.0523685458,130.39,10.14192,2.95806,10.5645,10.14192,2.95806,10.5645,0.0,0.0,0.0,129.81,111.38192,24.54806,114.054983901,10.14192,2.95806,10.5645,101.24,21.59,103.516499651,125.39,107.44192,50.53806,118.7344165853,10.14192,2.95806,10.5645,97.3,47.58,108.3104168582,125.39
2021-04-19 13:00:00,109.9352,26.4736,113.0778479456,10.1952,2.9736000000000002,10.62,99.74,23.5,102.4710573772,130.75,10.1952,2.9736000000000002,10.62,10.1952,2.9736000000000002,10.62,0.0,0.0,0.0,130.0,109.5452,25.8236,112.5478083305,10.1952,2.9736000000000002,10.62,99.35,22.85,101.9438325746,125.74,105.6952,49.7136,116.8028994846,10.1952,2.9736000000000002,10.62,95.5,46.74,106.3243979527,125.74
2021-04-19 13:30:00,107.0808,28.13065,110.7141869774,10.1508,2.9606500000000002,10.57375,96.93,25.17,100.1446643611,131.27,10.1508,2.9606500000000002,10.57375,10.1508,2.9606500000000002,10.57375,0.0,0.0,0.0,130.33,106.6808,27.44065,110.1534491564,10.1508,2.9606500000000002,10.57375,96.53,24.48,99.5856982704,126.24,102.9908,48.62065,113.8906163433,10.1508,2.9606500000000002,10.57375,92.84,45.66,103.4606263271,126.24
2021-04-19 14:00:00,105.96712,27.88291,109.5741173415,9.98712,2.91291,10.40325,95.98,24.97,99.1749025712,131.52,9.98712,2.91291,10.40325,9.98712,2.91291,10.40325,0.0,0.0,0.0,130.59,105.57712,27.20291,109.0253483368,9.98712,2.91291,10.40325,95.59,24.29,98.6278469805,126.47,101.94712,49.01291,113.1171102131,9.98712,2.91291,10.40325,91.96,46.1,102.8681272309,126.47
2021-04-19 14:30:00,104.69744,28.27217,108.4475427986,9.84744,2.87217,10.25775,94.85,25.4,98.1920694354,131.58,9.84744,2.87217,10.25775,9.84744,2.87217,10.25775,0.0,0.0,0.0,130.59,104.29744,27.57217,107.8803992812,9.84744,2.87217,10.25775,94.45,24.7,97.6262900043,126.56,100.70744,48.63217,111.8350411555,9.84744,2.87217,10.25775,90.86,45.76,101.7325768867,126.56
2021-04-19 15:00:00,103.57992,28.51206,107.4324782952,9.46992,2.76206,9.8645,94.11,25.75,97.5692297807,131.74,9.46992,2.76206,9.8645,9.46992,2.76206,9.8645,0.0,0.0,0.0,130.71,103.19992,27.82206,106.8844727294,9.46992,2.76206,9.8645,93.73,25.06,97.0222474487,126.71,99.64992,48.342060000000004,110.7567664798,9.46992,2.76206,9.8645,90.18,45.58,101.0443902451,126.71
2021-04-19 15:30:00,103.88744,29.23217,107.9218233383,8.88744,2.5921700000000003,9.25775,95.0,26.64,98.6645306075,132.02,8.88744,2.5921700000000003,9.25775,8.88744,2.5921700000000003,9.25775,0.0,0.0,0.0,130.89,103.48744,28.54217,107.35131907,8.88744,2.5921700000000003,9.25775,94.6,25.95,98.0946609149,126.99,99.92744,47.57217,110.6734142577,8.88744,2.5921700000000003,9.25775,91.04,44.98,101.5454676487,126.99
2021-04-19 16:00:00,106.19592,29.48006,110.2118295023,8.36592,2.44006,8.7145,97.83,27.04,101.4981305247,131.93,8.36592,2.44006,8.7145,8.36592,2.44006,8.7145,0.0,0.0,0.0,130.79,105.78592,28.80006,109.636236374,8.36592,2.44006,8.7145,97.42,26.36,100.9232678821,126.92,102.06592,47.02006,112.3758784965,8.36592,2.44006,8.7145,93.7,44.58,103.7644756167,126.92
2021-04-19 16:30:00,106.14488,33.12309,111.1929612942,11.08488,3.23309,11.54675,95.06,29.89,99.6484606003,132.18,11.08488,3.23309,11.54675,11.08488,3.23309,11.54675,0.0,0.0,0.0,130.72,105.71488,32.42309,110.5752803232,11.08488,3.23309,11.54675,94.63,29.19,99.0297581538,127.18,102.15488,45.33309,111.7618385531,11.08488,3.23309,11.54675,91.07,42.1,100.3302292432,127.18
2021-04-19 17:00:00,108.26104,33.44822,113.310353468,10.21104,2.9782200000000003,10.6365,98.05,30.47,102.6753300457,131.85,10.21104,2.9782200000000003,10.6365,10.21104,2.9782200000000003,10.6365,0.0,0.0,0.0,130.36,107.83104,32.75822,112.6970903131,10.21104,2.9782200000000003,10.6365,97.62,29.78,102.0613188235,126.87,104.11104,44.30822,113.1473685485,10.21104,2.9782200000000003,10.6365,93.9,41.33,102.5932692724,126.87
2021-04-19 17:30:00,110.67968,34.20449,115.8444590866,9.16968,2.67449,9.55175,101.51,31.53,106.2940308766,131.65,9.16968,2.67449,9.55175,9.16968,2.67449,9.55175,0.0,0.0,0.0,130.08,110.21968,33.54449,115.2111568758,9.16968,2.67449,9.55175,101.05,30.87,105.6601126253,126.7,106.32968,42.70449,114.5847909413,9.16968,2.67449,9.55175,97.16,40.03,105.0831408933,126.7
2021-04-19 18:00:00,111.50048,34.66139,116.7637315135,7.89048,2.30139,8.21925,103.61,32.36,108.5458506807,131.6,7.89048,2.30139,8.21925,7.89048,2.30139,8.21925,0.0,0.0,0.0,129.95,111.06048,34.02139,116.1545745779,7.89048,2.30139,8.21925,103.17,31.72,107.936126019,126.65,107.04048,41.57139,114.8296339155,7.89048,2.30139,8.21925,99.15,39.27,106.6435905247,126.65
2021-04-19 18:30:00,111.68216,35.55438,117.2050289,6.63216,1.93438,6.9085,105.05,33.62,110.2987166743,131.36,6.63216,1.93438,6.9085,6.63216,1.93438,6.9085,0.0,0.0,0.0,129.59,111.21216,34.91438,116.5639672568,6.63216,1.93438,6.9085,104.58,32.98,109.6569961288,126.45,107.15216,39.78438,114.2995288033,6.63216,1.93438,6.9085,100.52,37.85,107.4099292431,126.45
2021-04-19 19:00:00,113.02928,34.78854,118.2618309204,5.5492799999999995,1.61854,5.7805,107.48,33.17,112.4819954482,131.0,5.5492799999999995,1.61854,5.7805,5.5492799999999995,1.61854,5.7805,0.0,0.0,0.0,129.31,112.53928,34.16854,117.6119835249,5.5492799999999995,1.61854,5.7805,106.99,32.55,111.8318496673,126.13,108.33928,39.51854,115.3217871638,5.5492799999999995,1.61854,5.7805,102.79,37.9,109.5545256938,126.13
2021-04-19 19:30:00,115.10032,32.19926,119.5193541174,1.54032,0.44926000000000005,1.6045,113.56,31.75,117.9149528262,130.94,1.54032,0.44926000000000005,1.6045,1.54032,0.44926000000000005,1.6045,0.0,0.0,0.0,129.45,114.64032,31.60926,118.9182420298,1.54032,0.44926000000000005,1.6045,113.1,31.16,117.3139190378,126.08,110.12032,39.51926,116.9968238366,1.54032,0.44926000000000005,1.6045,108.58,39.07,115.3953261619,126.08
2021-04-19 20:00:00,115.28536,34.38073,120.3027382301,4.66536,1.36073,4.85975,110.62,33.02,115.443080347,131.19,4.66536,1.36073,4.85975,4.66536,1.36073,4.85975,0.0,0.0,0.0,129.52,114.80536,33.78073,119.672086988,4.66536,1.36073,4.85975,110.14,32.42,114.8123512519,126.31,110.44536,39.48073,117.2898358208,4.66536,1.36073,4.85975,105.78,38.12,112.4390626073,126.31
2021-04-19 20:30:00,116.98776,31.80018,121.2327820264,0.8577600000000001,0.25018,0.8935000000000001,116.13,31.55,120.339434102,130.85,0.8577600000000001,0.25018,0.8935000000000001,0.8577600000000001,0.25018,0.8935000000000001,0.0,0.0,0.0,129.39,116.50776,31.23018,120.6208202718,0.8577600000000001,0.25018,0.8935000000000001,115.65,30.98,119.7275360976,125.99,111.85776,39.37018,118.5840189294,0.8577600000000001,0.25018,0.8935000000000001,111.0,39.12,117.6918620806,125.99
2021-04-19 21:00:00,117.04432,32.54251,121.4841051387,0.69432,0.20251000000000002,0.7232500000000001,116.35,32.34,120.7609129644,130.87,0.69432,0.20251000000000002,0.7232500000000001,0.69432,0.20251000000000002,0.7232500000000001,0.0,0.0,0.0,129.39,116.56432,31.96251,120.8670457261,0.69432,0.20251000000000002,0.7232500000000001,115.87,31.76,120.1438908143,126.03,111.89432,38.60251,118.3659267972,0.69432,0.20251000000000002,0.7232500000000001,111.2,38.4,117.6435293588,126.03
2021-04-19 21:30:00,113.87232,34.36776,118.9455681797,0.7123200000000001,0.20776000000000003,0.742,113.16,34.16,118.203600622,131.19,0.7123200000000001,0.20776000000000003,0.742,0.7123200000000001,0.20776000000000003,0.742,0.0,0.0,0.0,129.46,113.41232,33.77776,118.3355035414,0.7123200000000001,0.20776000000000003,0.742,112.7,33.57,117.5935155525,126.32,108.92232,37.21776,115.1053146193,0.7123200000000001,0.20776000000000003,0.742,108.21,37.01,114.364086146,126.32
2021-04-19 22:00:00,106.41816,37.50238,112.832855514,0.72816,0.21238,0.7585000000000001,105.69,37.29,112.0755111521,131.86,0.72816,0.21238,0.7585000000000001,0.72816,0.21238,0.7585000000000001,0.0,0.0,0.0,129.74,105.95816,36.84238,112.1806250413,0.72816,0.21238,0.7585000000000001,105.23,36.63,111.4231116062,126.96,101.85816,34.92238,107.6784908115,0.72816,0.21238,0.7585000000000001,101.13,34.71,106.9208164952,126.96
2021-04-19 22:30:00,97.51704,40.31247,105.5209378648,0.7970400000000001,0.23247,0.83025,96.72,40.08,104.6955815687,132.15,0.7970400000000001,0.23247,0.83025,0.7970400000000001,0.23247,0.83025,0.0,0.0,0.0,129.66,97.06704,39.60247,104.8349459124,0.7970400000000001,0.23247,0.83025,96.27,39.37,104.0091813255,127.23,93.42704,32.79247,99.0149377208,0.7970400000000001,0.23247,0.83025,92.63,32.56,98.1858976636,127.23
2021-04-19 23:00:00,91.14552,41.98911,100.3523351729,0.7855200000000001,0.22911,0.81825,90.36,41.76,99.5430921762,132.15,0.7855200000000001,0.22911,0.81825,0.7855200000000001,0.22911,0.81825,0.0,0.0,0.0,129.45,90.70552,41.24911,99.6442694502,0.7855200000000001,0.22911,0.81825,89.92,41.02,98.8344413653,127.23,87.39552,31.19911,92.7974211973,0.7855200000000001,0.22911,0.81825,86.61,30.97,91.9806120875,127.23
2021-04-19 23:30:00,85.60712,43.41666,95.9874229274,0.77712,0.22666000000000003,0.8095,84.83,43.19,95.1919376838,132.68,0.77712,0.22666000000000003,0.8095,0.77712,0.22666000000000003,0.8095,0.0,0.0,0.0,129.75,85.18712,42.62666,95.2569029344,0.77712,0.22666000000000003,0.8095,84.41,42.4,94.4606166611,127.7,82.16712,30.39666,87.6093177022,0.77712,0.22666000000000003,0.8095,81.39,30.17,86.8018490586,127.7
2021-04-20 00:00:00,81.4868,44.9924,93.0828374729,0.7968000000000001,0.23240000000000002,0.8300000000000001,80.69,44.76,92.2731472315,133.31,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.0,0.0,0.0,130.24,81.0668,44.1724,92.3202414642,0.7968000000000001,0.23240000000000002,0.8300000000000001,80.27,43.94,91.5095432182,128.32,78.2468,29.6624,83.6804617817,0.7968000000000001,0.23240000000000002,0.8300000000000001,77.45,29.43,82.853047017,128.32
2021-04-20 00:30:00,79.89328,46.62804,92.5046501718,0.9532800000000001,0.27804,0.993,78.94,46.35,91.5414993323,133.94,0.9532800000000001,0.27804,0.993,0.9532800000000001,0.27804,0.993,0.0,0.0,0.0,130.68,79.46328,45.78804,91.7112723464,0.9532800000000001,0.27804,0.993,78.51,45.51,90.7467916788,128.91,76.77328,28.78804,81.9932178232,0.9532800000000001,0.27804,0.993,75.82,28.51,81.0030400664,128.91
2021-04-20 01:00:00,78.83328,47.14804,91.8565387515,0.9532800000000001,0.27804,0.993,77.88,46.87,90.8960466687,134.09,0.9532800000000001,0.27804,0.993,0.9532800000000001,0.27804,0.993,0.0,0.0,0.0,130.79,78.41328,46.31804,91.0714187317,0.9532800000000001,0.27804,0.993,77.46,46.04,90.1095622007,129.07,75.76328,28.48804,80.9422202525,0.9532800000000001,0.27804,0.993,74.81,28.21,79.9521119171,129.07
2021-04-20 01:30:00,79.2852,47.44735,92.3980192486,0.9852000000000001,0.28735000000000005,1.02625,78.3,47.16,91.4054462272,134.09,0.9852000000000001,0.28735000000000005,1.02625,0.9852000000000001,0.28735000000000005,1.02625,0.0,0.0,0.0,130.79,78.8652,46.60735,91.6076680473,0.9852000000000001,0.28735000000000005,1.02625,77.88,46.32,90.6136678432,129.07,76.1852,28.24735,81.2532921245,0.9852000000000001,0.28735000000000005,1.02625,75.2,27.96,80.2296802935,129.07
2021-04-20 02:00:00,81.42392,47.12281,94.0766388136,1.00392,0.29281,1.04575,80.42,46.83,93.0614060715,133.96,1.00392,0.29281,1.04575,1.00392,0.29281,1.04575,0.0,0.0,0.0,130.7,80.98392,46.29281,93.2813998408,1.00392,0.29281,1.04575,79.98,46.0,92.264838373,128.96,78.21392,28.41281,83.214812707,1.00392,0.29281,1.04575,77.21,28.12,82.1712753948,128.96
2021-04-20 02:30:00,81.20136,47.12623,93.8857945584,0.9813600000000001,0.28623000000000004,1.02225,80.22,46.84,92.8936703979,134.02,0.9813600000000001,0.28623000000000004,1.02225,0.9813600000000001,0.28623000000000004,1.02225,0.0,0.0,0.0,130.75,80.78136,46.29623,93.1072985091,0.9813600000000001,0.28623000000000004,1.02225,79.8,46.01,92.1138431507,129.01,78.00136,28.43623,83.023077144,0.9813600000000001,0.28623000000000004,1.02225,77.02,28.15,82.0030664061,129.01
2021-04-20 03:00:00,78.61536,47.13448,91.6626097861,0.9753600000000001,0.28448,1.016,77.64,46.85,90.6801637625,134.08,0.9753600000000001,0.28448,1.016,0.9753600000000001,0.28448,1.016,0.0,0.0,0.0,130.79,78.21536,46.29448,90.8890610492,0.9753600000000001,0.28448,1.016,77.24,46.01,89.9051594737,129.09,75.55536,28.48448,80.7463808824,0.9753600000000001,0.28448,1.016,74.58,28.2,79.7334083054,129.09
2021-04-20 03:30:00,77.48024,46.99757,90.6198608273,1.02024,0.29757,1.06275,76.46,46.7,89.5936470962,134.13,1.02024,0.29757,1.06275,1.02024,0.29757,1.06275,0.0,0.0,0.0,130.88,77.08024,46.13757,89.8333944809,1.02024,0.29757,1.06275,76.06,45.84,88.8055696452,129.13,74.50024,28.75757,79.857896243,1.02024,0.29757,1.06275,73.48,28.46,78.7989974556,129.13
2021-04-20 04:00:00,77.01392,47.13156,90.291349651,1.03392,0.30156000000000005,1.077,75.98,46.83,89.2525030461,134.17,1.03392,0.30156000000000005,1.077,1.03392,0.30156000000000005,1.077,0.0,0.0,0.0,130.88,76.61392,46.28156,89.5079635217,1.03392,0.30156000000000005,1.077,75.58,45.98,88.467490074,129.16,74.05392,28.66156,79.4069775838,1.03392,0.30156000000000005,1.077,73.02,28.36,78.3339645365,129.16
2021-04-20 04:30:00,76.72792,47.11981,90.0413804979,1.02792,0.29981,1.07075,75.7,46.82,89.009001792,133.98,1.02792,0.29981,1.07075,1.02792,0.29981,1.07075,0.0,0.0,0.0,130.67,76.29792,46.25981,89.2263560702,1.02792,0.29981,1.07075,75.27,45.96,88.1923721191,128.98,73.74792,28.49981,79.0632333918,1.02792,0.29981,1.07075,72.72,28.2,77.9963999169,128.98
2021-04-20 05:00:00,76.73176,46.72968,89.8411152291,1.06176,0.30968,1.106,75.67,46.42,88.7736745888,133.82,1.06176,0.30968,1.106,1.06176,0.30968,1.106,0.0,0.0,0.0,130.57,76.34176,45.86968,89.0622920388,1.06176,0.30968,1.106,75.28,45.56,87.9931360959,128.83,73.78176,28.77968,79.1960737007,1.06176,0.30968,1.106,72.72,28.47,78.0944255373,128.83
2021-04-20 05:30:00,79.00744,45.78592,91.3155301447,1.11744,0.32592000000000004,1.164,77.89,45.46,90.1857178272,132.97,1.11744,0.32592000000000004,1.164,1.11744,0.32592000000000004,1.164,0.0,0.0,0.0,129.8,78.58744,44.94592,90.5324331408,1.11744,0.32592000000000004,1.164,77.47,44.62,89.4010363475,128.0,75.90744,28.86592,81.2107184108,1.11744,0.32592000000000004,1.164,74.79,28.54,80.0504572129,128.0
2021-04-20 06:00:00,82.66728,43.95129,93.6247567434,1.06728,0.31129,1.11175,81.6,43.64,92.5365311647,132.3,1.06728,0.31129,1.11175,1.06728,0.31129,1.11175,0.0,0.0,0.0,129.32,82.22728,43.14129,92.8573986232,1.06728,0.31129,1.11175,81.16,42.83,91.7679383009,127.36,79.35728,29.77129,84.7579353056,1.06728,0.31129,1.11175,78.29,29.46,83.6493616234,127.36
2021-04-20 06:30:00,92.4476,38.91305,100.3034605887,1.1076,0.32305,1.15375,91.34,38.59,99.1573683596,131.88,1.1076,0.32305,1.15375,1.1076,0.32305,1.15375,0.0,0.0,0.0,129.49,92.0076,38.16305,99.608317138,1.1076,0.32305,1.15375,90.9,37.84,98.461543762,126.96,88.6276,33.97305,94.9158554092,1.1076,0.32305,1.15375,87.52,33.65,93.7660540921,126.96
2021-04-20 07:00:00,101.89496,33.95353,107.4030961977,1.55496,0.45353000000000004,1.61975,100.34,33.5,105.784524388,130.94,1.55496,0.45353000000000004,1.61975,1.55496,0.45353000000000004,1.61975,0.0,0.0,0.0,129.16,101.46496,33.28353,106.784509537,1.55496,0.45353000000000004,1.61975,99.91,32.83,105.1656645488,126.05,97.59496,37.97353,104.7223242583,1.55496,0.45353000000000004,1.61975,96.04,37.52,103.1088357029,126.05
2021-04-20 07:30:00,110.03712,31.85916,114.5564221412,5.7571200000000005,1.67916,5.997,104.28,30.18,108.5594344127,130.52,5.7571200000000005,1.67916,5.997,5.7571200000000005,1.67916,5.997,0.0,0.0,0.0,129.16,109.60712,31.19916,113.9609948158,5.7571200000000005,1.67916,5.997,103.85,29.52,107.9641278388,125.64,105.52712,41.95916,113.5629524246,5.7571200000000005,1.67916,5.997,99.77,40.28,107.594290276,125.64
2021-04-20 08:00:00,115.9972,28.71085,119.4975452282,7.2372,2.11085,7.53875,108.76,26.6,111.9656090056,129.9,7.2372,2.11085,7.53875,7.2372,2.11085,7.53875,0.0,0.0,0.0,128.92,115.5472,28.10085,118.9151512574,7.2372,2.11085,7.53875,108.31,25.99,111.3846317945,125.03,111.2372,45.07085,120.0212322198,7.2372,2.11085,7.53875,104.0,42.96,112.5236046348,125.03
2021-04-20 08:30:00,119.18504,23.926470000000002,121.5629455322,4.20504,1.22647,4.38025,114.98,22.7,117.199361773,129.82,4.20504,1.22647,4.38025,4.20504,1.22647,4.38025,0.0,0.0,0.0,129.35,118.79504,23.37647,121.0732046254,4.20504,1.22647,4.38025,114.59,22.15,116.7111417132,124.95,114.11504,47.71647,123.6895462982,4.20504,1.22647,4.38025,109.91,46.49,119.3378741222,124.95
2021-04-20 09:00:00,118.07352,23.62686,120.4142210814,5.06352,1.47686,5.2745,113.01,22.15,115.1602474815,129.89,5.06352,1.47686,5.2745,5.06352,1.47686,5.2745,0.0,0.0,0.0,129.45,117.67352,23.04686,119.9091950813,5.06352,1.47686,5.2745,112.61,21.57,114.6572152113,125.0,113.13352,48.49686,123.0899621312,5.06352,1.47686,5.2745,108.07,47.02,117.8558666338,125.0
2021-04-20 09:30:00,117.03592,23.79256,119.4298642786,6.14592,1.79256,6.402,110.89,22.0,113.0512808419,130.1,6.14592,1.79256,6.402,6.14592,1.79256,6.402,0.0,0.0,0.0,129.69,116.65592,23.20256,118.9410041222,6.14592,1.79256,6.402,110.51,21.41,112.5648621906,125.2,112.21592,49.24256,122.5448587938,6.14592,1.79256,6.402,106.07,47.45,116.1996015484,125.2
2021-04-20 10:00:00,114.83128,24.41829,117.3987894016,7.09128,2.06829,7.38675,107.74,22.35,110.0337679987,130.32,7.09128,2.06829,7.38675,7.09128,2.06829,7.38675,0.0,0.0,0.0,129.81,114.44128,23.81829,116.8936161925,7.09128,2.06829,7.38675,107.35,21.75,109.5312055991,125.4,110.17128,49.31829,120.7062743413,7.09128,2.06829,7.38675,103.08,47.25,113.3933371058,125.4
2021-04-20 10:30:00,111.79984,25.75162,114.7272860162,7.95984,2.3216200000000002,8.2915,103.84,23.43,106.4505072792,130.51,7.95984,2.3216200000000002,8.2915,7.95984,2.3216200000000002,8.2915,0.0,0.0,0.0,129.81,111.41984,25.11162,114.214597161,7.95984,2.3216200000000002,8.2915,103.46,22.79,105.9403402864,125.57,107.34984,48.78162,117.9136743463,7.95984,2.3216200000000002,8.2915,99.39,46.46,109.7128237719,125.57
2021-04-20 11:00:00,111.2592,25.5506,114.1553447938,8.7792,2.5606,9.145,102.48,22.99,105.0270941234,130.32,8.7792,2.5606,9.145,8.7792,2.5606,9.145,0.0,0.0,0.0,129.72,110.8592,24.9206,113.625694845,8.7792,2.5606,9.145,102.08,22.36,104.5002200955,125.4,106.8692,49.3006,117.6927145961,8.7792,2.5606,9.145,98.09,46.74,108.656687323,125.4
2021-04-20 11:30:00,113.16808,25.31819,115.9656202319,8.90808,2.5981899999999998,9.27925,104.26,22.72,106.7068226497,130.32,8.90808,2.5981899999999998,9.27925,8.90808,2.5981899999999998,9.27925,0.0,0.0,0.0,129.72,112.78808,24.708190000000002,115.4627456938,8.90808,2.5981899999999998,9.27925,103.88,22.11,106.2069042012,125.4,108.67808,49.50819,119.423556929,8.90808,2.5981899999999998,9.27925,99.77,46.91,110.2479070096,125.4
2021-04-20 12:00:00,115.74832,24.21326,118.2537760186,8.30832,2.42326,8.6545,107.44,21.79,109.6273583555,130.23,8.30832,2.42326,8.6545,8.30832,2.42326,8.6545,0.0,0.0,0.0,129.72,115.36832,23.61326,117.7600751845,8.30832,2.42326,8.6545,107.06,21.19,109.1368851489,125.3,111.10832,50.11326,121.88682291800001,8.30832,2.42326,8.6545,102.8,47.69,113.3233254895,125.3
2021-04-20 12:30:00,115.49712,24.18291,118.0016858539,7.34712,2.14291,7.65325,108.15,22.04,110.3729319172,130.12,7.34712,2.14291,7.65325,7.34712,2.14291,7.65325,0.0,0.0,0.0,129.63,115.09712,23.59291,117.4903078324,7.34712,2.14291,7.65325,107.75,21.45,109.8643026647,125.2,110.82712,49.58291,121.4129955629,7.34712,2.14291,7.65325,103.48,47.44,113.836127833,125.2
2021-04-20 13:00:00,114.18576,24.98543,116.8873795543,7.8357600000000005,2.28543,8.16225,106.35,22.7,108.7456320962,130.49,7.8357600000000005,2.28543,8.16225,7.8357600000000005,2.28543,8.16225,0.0,0.0,0.0,129.91,113.78576,24.36543,116.3652583801,7.8357600000000005,2.28543,8.16225,105.95,22.08,108.2262856241,125.55,109.60576,49.48543,120.2590138304,7.8357600000000005,2.28543,8.16225,101.77,47.2,112.1827656104,125.55
2021-04-20 13:30:00,114.96616,25.92513,117.8530029769,7.76616,2.26513,8.08975,107.2,23.66,109.7799417016,130.72,7.76616,2.26513,8.08975,7.76616,2.26513,8.08975,0.0,0.0,0.0,130.05,114.56616,25.32513,117.3318679075,7.76616,2.26513,8.08975,106.8,23.06,109.2611715112,125.8,110.34616,48.73513,120.6291338063,7.76616,2.26513,8.08975,102.58,46.47,112.6149070949,125.8
2021-04-20 14:00:00,115.70576,25.26793,118.4326440795,7.29576,2.12793,7.59975,108.41,23.14,110.8520983112,130.64,7.29576,2.12793,7.59975,7.29576,2.12793,7.59975,0.0,0.0,0.0,130.05,115.28576,24.66793,117.8953486329,7.29576,2.12793,7.59975,107.99,22.54,110.3172321081,125.72,110.99576,49.01793,121.3376124681,7.29576,2.12793,7.59975,103.7,46.89,113.8084447658,125.72
2021-04-20 14:30:00,111.80072,25.82396,114.7444024892,6.39072,1.86396,6.657,105.41,23.96,108.0987960155,130.9,6.39072,1.86396,6.657,6.39072,1.86396,6.657,0.0,0.0,0.0,130.18,111.43072,25.20396,114.2455467815,6.39072,1.86396,6.657,105.04,23.34,107.6018457091,125.97,107.28072,48.24396,117.6292164396,6.39072,1.86396,6.657,100.89,46.38,111.0400670929,125.97
2021-04-20 15:00:00,110.61512,26.16691,113.6679900041,4.99512,1.4569100000000001,5.20325,105.62,24.71,108.471971034,131.06,4.99512,1.4569100000000001,5.20325,4.99512,1.4569100000000001,5.20325,0.0,0.0,0.0,130.28,110.23512,25.54691,113.1566449307,4.99512,1.4569100000000001,5.20325,105.24,24.09,107.9619641355,126.14,106.08512,47.31691,116.1591264489,4.99512,1.4569100000000001,5.20325,101.09,45.86,111.0059804695,126.14
2021-04-20 15:30:00,111.98272,26.05121,114.9730191004,4.39272,1.28121,4.57575,107.59,24.77,110.4045334214,130.94,4.39272,1.28121,4.57575,4.39272,1.28121,4.57575,0.0,0.0,0.0,130.17,111.58272,25.45121,114.4485364391,4.39272,1.28121,4.57575,107.19,24.17,109.8812313364,126.02,107.35272,46.96121,117.1749193986,4.39272,1.28121,4.57575,102.96,45.68,112.6384658986,126.02
2021-04-20 16:00:00,113.64112,25.40116,116.4453652328,3.98112,1.16116,4.147,109.66,24.24,112.3071377963,130.62,3.98112,1.16116,4.147,3.98112,1.16116,4.147,0.0,0.0,0.0,129.91,113.26112,24.81116,115.9468626751,3.98112,1.16116,4.147,109.28,23.65,111.80984259,125.72,108.90112,46.99116,118.6070109875,3.98112,1.16116,4.147,104.92,45.83,114.4927740078,125.72
2021-04-20 16:30:00,115.804,28.6295,119.2904635176,8.364,2.4395,8.7125,107.44,26.19,110.5860285027,130.79,8.364,2.4395,8.7125,8.364,2.4395,8.7125,0.0,0.0,0.0,129.83,115.384,28.0195,118.7373565322,8.364,2.4395,8.7125,107.02,25.58,110.0346163714,125.88,111.154,46.6495,120.5462051093,8.364,2.4395,8.7125,102.79,44.21,111.8941830481,125.88
2021-04-20 17:00:00,118.20144,28.98417,121.7031738644,7.83144,2.28417,8.15775,110.37,26.7,113.5536300609,130.68,7.83144,2.28417,8.15775,7.83144,2.28417,8.15775,0.0,0.0,0.0,129.7,117.77144,28.39417,121.1459490436,7.83144,2.28417,8.15775,109.94,26.11,112.9979455565,125.79,113.40144,45.91417,122.3437681325,7.83144,2.28417,8.15775,105.57,43.63,114.2304766689,125.79
2021-04-20 17:30:00,119.08968,30.444490000000002,122.9195625353,7.24968,2.11449,7.55175,111.84,28.33,115.3723298716,130.9,7.24968,2.11449,7.55175,7.24968,2.11449,7.55175,0.0,0.0,0.0,129.76,118.63968,29.85449,122.3383187871,7.24968,2.11449,7.55175,111.39,27.74,114.7921587043,126.03,114.18968,44.35449,122.5014440799,7.24968,2.11449,7.55175,106.94,42.24,114.9799165072,126.03
2021-04-20 18:00:00,118.18424,32.48082,122.566383043,6.89424,2.01082,7.1815,111.29,30.47,115.3858093528,131.14,6.89424,2.01082,7.1815,6.89424,2.01082,7.1815,0.0,0.0,0.0,129.76,117.74424,31.88082,121.9839855762,6.89424,2.01082,7.1815,110.85,29.87,114.8039171806,126.27,113.33424,42.45082,121.0236426284,6.89424,2.01082,7.1815,106.44,40.44,113.8633707564,126.27
2021-04-20 18:30:00,116.50592,34.63881,121.5461910274,6.715920000000001,1.9588100000000002,6.99575,109.79,32.68,114.5505412471,131.36,6.715920000000001,1.9588100000000002,6.99575,6.715920000000001,1.9588100000000002,6.99575,0.0,0.0,0.0,129.76,116.05592,34.03881,120.9446863374,6.715920000000001,1.9588100000000002,6.99575,109.34,32.08,113.9489447077,126.5,111.73592,40.53881,118.8625716299,6.715920000000001,1.9588100000000002,6.99575,105.02,38.58,111.8821558605,126.5
2021-04-20 19:00:00,115.67184,34.57137,120.7276032756,5.90184,1.72137,6.14775,109.77,32.85,114.5799956362,131.08,5.90184,1.72137,6.14775,5.90184,1.72137,6.14775,0.0,0.0,0.0,129.42,115.21184,33.96137,120.1130414587,5.90184,1.72137,6.14775,109.31,32.24,113.96531797,126.24,110.88184,39.83137,117.8190157736,5.90184,1.72137,6.14775,104.98,38.11,111.6833582052,126.24
2021-04-20 19:30:00,115.0576,33.95805,119.9641633054,4.5876,1.33805,4.7787500000000005,110.47,32.62,115.1854387499,130.88,4.5876,1.33805,4.7787500000000005,4.5876,1.33805,4.7787500000000005,0.0,0.0,0.0,129.25,114.5876,33.35805,119.3443654873,4.5876,1.33805,4.7787500000000005,110.0,32.02,114.5656161333,126.06,110.2276,39.52805,117.1007708709,4.5876,1.33805,4.7787500000000005,105.64,38.19,112.3311430548,126.06
2021-04-20 20:00:00,117.73176,31.05593,121.758934378,1.15176,0.33593,1.19975,116.58,30.72,120.5595902448,130.62,1.15176,0.33593,1.19975,1.15176,0.33593,1.19975,0.0,0.0,0.0,129.25,117.26176,30.50593,121.1648964158,1.15176,0.33593,1.19975,116.11,30.17,119.9656659215,125.81,112.57176,40.01593,119.4724897341,1.15176,0.33593,1.19975,111.42,39.68,118.2747597757,125.81
2021-04-20 20:30:00,116.92,31.2775,121.0312703653,0.78,0.2275,0.8125,116.14,31.05,120.2189756237,130.66,0.78,0.2275,0.8125,0.78,0.2275,0.8125,0.0,0.0,0.0,129.25,116.47,30.7175,120.4525869637,0.78,0.2275,0.8125,115.69,30.49,119.6403619185,125.85,111.81,39.6375,118.6280215895,0.78,0.2275,0.8125,111.03,39.41,117.8168451453,125.85
2021-04-20 21:00:00,115.428,32.354,119.8766219911,0.768,0.224,0.8,114.66,32.13,119.07666648,131.07,0.768,0.224,0.8,0.768,0.224,0.8,0.0,0.0,0.0,129.56,114.968,31.764,119.2752812615,0.768,0.224,0.8,114.2,31.54,118.4753628397,126.26,110.388,39.044,117.0894721143,0.768,0.224,0.8,109.62,38.82,116.2907425378,126.26
2021-04-20 21:30:00,111.53184,34.35637,116.7035196271,0.74184,0.21637,0.77275,110.79,34.14,115.9308574108,131.45,0.74184,0.21637,0.77275,0.74184,0.21637,0.77275,0.0,0.0,0.0,129.71,111.06184,33.74637,116.0756210079,0.74184,0.21637,0.77275,110.32,33.53,115.3029197375,126.62,106.70184,37.55637,113.118360963,0.74184,0.21637,0.77275,105.96,37.34,112.3467720943,126.62
2021-04-20 22:00:00,104.75352,37.35686,111.2152639769,0.7435200000000001,0.21686000000000002,0.7745000000000001,104.01,37.14,110.4421101754,131.55,0.7435200000000001,0.21686000000000002,0.7745000000000001,0.7435200000000001,0.21686000000000002,0.7745000000000001,0.0,0.0,0.0,129.42,104.32352,36.70686,110.5929039145,0.7435200000000001,0.21686000000000002,0.7745000000000001,103.58,36.49,109.8195633756,126.72,100.28352,34.78686,106.1457018077,0.7435200000000001,0.21686000000000002,0.7745000000000001,99.54,34.57,105.3721808638,126.72
2021-04-20 22:30:00,97.52136,40.40248,105.5593484557,0.8313600000000001,0.24248000000000003,0.866,96.69,40.16,104.6985276878,132.24,0.8313600000000001,0.24248000000000003,0.866,0.8313600000000001,0.24248000000000003,0.866,0.0,0.0,0.0,129.75,97.07136,39.69248,104.8729798413,0.8313600000000001,0.24248000000000003,0.866,96.24,39.45,104.0117305884,127.36,93.44136,32.80248,99.0317648676,0.8313600000000001,0.24248000000000003,0.866,92.61,32.56,98.1670295975,127.36
2021-04-20 23:00:00,91.14744,42.15717,100.4245129486,0.8474400000000001,0.24717000000000003,0.88275,90.3,41.91,99.5516855709,132.5,0.8474400000000001,0.24717000000000003,0.88275,0.8474400000000001,0.24717000000000003,0.88275,0.0,0.0,0.0,129.75,90.71744,41.40717,99.7206480503,0.8474400000000001,0.24717000000000003,0.88275,89.87,41.16,98.8471673848,127.61,87.40744,31.42717,92.8855617497,0.8474400000000001,0.24717000000000003,0.88275,86.56,31.18,92.0044890209,127.61
2021-04-20 23:30:00,85.42048,44.18639,96.1722177381,0.8104800000000001,0.23639000000000002,0.8442500000000001,84.61,43.95,95.3438755243,133.16,0.8104800000000001,0.23639000000000002,0.8442500000000001,0.8104800000000001,0.23639000000000002,0.8442500000000001,0.0,0.0,0.0,130.19,84.98048,43.39639,95.4197497694,0.8104800000000001,0.23639000000000002,0.8442500000000001,84.17,43.16,94.5905624256,128.24,81.98048,30.13639,87.3441532288,0.8104800000000001,0.23639000000000002,0.8442500000000001,81.17,29.9,86.5019011352,128.24
2021-04-21 00:00:00,80.8932,45.7626,92.9404398795,0.7632,0.22260000000000002,0.795,80.13,45.54,92.1667429174,133.83,0.7632,0.22260000000000002,0.795,0.7632,0.22260000000000002,0.795,0.0,0.0,0.0,130.68,80.4532,44.9326,92.1501814051,0.7632,0.22260000000000002,0.795,79.69,44.71,91.3754901492,128.88,77.7032,29.3226,83.0518040803,0.7632,0.22260000000000002,0.795,76.94,29.1,82.2591855053,128.88
2021-04-21 00:30:00,77.48008,46.61919,90.4240657848,0.82008,0.23919,0.8542500000000001,76.66,46.38,89.5983258772,133.97,0.82008,0.23919,0.8542500000000001,0.82008,0.23919,0.8542500000000001,0.0,0.0,0.0,130.68,77.04008,45.75919,89.6051192503,0.82008,0.23919,0.8542500000000001,76.22,45.52,88.7781437067,129.01,74.47008,28.86919,79.8700378519,0.82008,0.23919,0.8542500000000001,73.65,28.63,79.018981264,129.01
2021-04-21 01:00:00,75.66792,47.48856,89.3353090777,0.8179200000000001,0.23856000000000002,0.852,74.85,47.25,88.5160155,134.29,0.8179200000000001,0.23856000000000002,0.852,0.8179200000000001,0.23856000000000002,0.852,0.0,0.0,0.0,130.93,75.22792,46.62856,88.5068503292,0.8179200000000001,0.23856000000000002,0.852,74.41,46.39,87.6862600411,129.32,72.75792,28.30856,78.0710541238,0.8179200000000001,0.23856000000000002,0.852,71.94,28.07,77.2223316146,129.32
2021-04-21 01:30:00,76.13976,47.61493,89.8022528212,0.8397600000000001,0.24493,0.87475,75.3,47.37,88.9607042463,134.03,0.8397600000000001,0.24493,0.87475,0.8397600000000001,0.24493,0.87475,0.0,0.0,0.0,130.65,75.71976,46.76493,88.9968579915,0.8397600000000001,0.24493,0.87475,74.88,46.52,88.1539834608,129.06,73.19976,27.90493,78.3383046942,0.8397600000000001,0.24493,0.87475,72.36,27.66,77.4664133673,129.06
2021-04-21 02:00:00,78.07376,47.41318,91.3428795159,0.8337600000000001,0.24318,0.8685,77.24,47.17,90.5042899536,133.74,0.8337600000000001,0.24318,0.8685,0.8337600000000001,0.24318,0.8685,0.0,0.0,0.0,130.39,77.63376,46.56318,90.5269596499,0.8337600000000001,0.24318,0.8685,76.8,46.32,89.6871362014,128.79,75.02376,27.82318,80.0168351652,0.8337600000000001,0.24318,0.8685,74.19,27.58,79.1505685387,128.79
2021-04-21 02:30:00,77.80952,47.59736,91.2131025763,0.7795200000000001,0.22736,0.812,77.03,47.37,90.4297395772,133.94,0.7795200000000001,0.22736,0.812,0.7795200000000001,0.22736,0.812,0.0,0.0,0.0,130.59,77.37952,46.74736,90.4041248086,0.7795200000000001,0.22736,0.812,76.6,46.52,89.6195871448,128.99,74.76952,27.79736,79.7695076079,0.7795200000000001,0.22736,0.812,73.99,27.57,78.9596415899,128.99
2021-04-21 03:00:00,76.82136,47.77998,90.4679381939,0.89136,0.25998000000000004,0.9285,75.93,47.52,89.5740771652,134.14,0.89136,0.25998000000000004,0.9285,0.89136,0.25998000000000004,0.9285,0.0,0.0,0.0,130.78,76.72136,47.11998,90.0358794895,0.89136,0.25998000000000004,0.9285,75.83,46.86,89.1406108348,129.18,73.85136,27.88998,78.942221645,0.89136,0.25998000000000004,0.9285,72.96,27.63,78.0165270952,129.18
2021-04-21 03:30:00,76.66064,47.50977,90.1888683301,1.13064,0.32977,1.17775,75.53,47.18,89.0546646729,133.83,1.13064,0.32977,1.17775,1.13064,0.32977,1.17775,0.0,0.0,0.0,130.48,76.22064,46.64977,89.3632307107,1.13064,0.32977,1.17775,75.09,46.32,88.2272661936,128.88,73.70064,28.05977,78.8614926873,1.13064,0.32977,1.17775,72.57,27.73,77.6875652856,128.88
