Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-04-21 04:00:00,76.0044,47.7342,89.750892302,1.2144,0.3542,1.2650000000000001,74.79,47.38,88.5347869484,133.83,1.2144,0.3542,1.2650000000000001,1.2144,0.3542,1.2650000000000001,0.0,0.0,0.0,130.48,75.5844,46.8742,88.93926101,1.2144,0.3542,1.2650000000000001,74.37,46.52,87.7211907124,128.88,73.0944,27.8442,78.2182254018,1.2144,0.3542,1.2650000000000001,71.88,27.49,76.9573550741,128.88
2021-04-21 04:30:00,75.13104,47.14447,88.6976562433,1.18104,0.34447000000000005,1.23025,73.95,46.8,87.5148130319,133.19,1.18104,0.34447000000000005,1.23025,1.18104,0.34447000000000005,1.23025,0.0,0.0,0.0,129.85,74.69104,46.26447,87.858708394,1.18104,0.34447000000000005,1.23025,73.51,45.92,86.6739089923,128.25,72.23104,27.77447,77.386977737,1.18104,0.34447000000000005,1.23025,71.05,27.43,76.16106223,128.25
2021-04-21 05:00:00,75.26888,46.45759,88.4517493612,1.32888,0.38759000000000005,1.38425,73.94,46.07,87.1181295713,132.92,1.32888,0.38759000000000005,1.38425,1.32888,0.38759000000000005,1.38425,0.0,0.0,0.0,129.63,74.85888,45.59759,87.6526789588,1.32888,0.38759000000000005,1.38425,73.53,45.21,86.3168871079,127.97,72.38888,28.33759,77.7378219058,1.32888,0.38759000000000005,1.38425,71.06,27.95,76.3591913263,127.97
2021-04-21 05:30:00,77.53688,45.77784,90.0420923524,1.46688,0.42784000000000005,1.528,76.07,45.35,88.5622233235,132.62,1.46688,0.42784000000000005,1.528,1.46688,0.42784000000000005,1.528,0.0,0.0,0.0,129.4,77.11688,44.93784,89.2548186083,1.46688,0.42784000000000005,1.528,75.65,44.51,87.7727896332,127.68,74.51688,28.55784,79.8017269888,1.46688,0.42784000000000005,1.528,73.05,28.13,78.2789844083,127.68
2021-04-21 06:00:00,80.59552,44.38661,92.0098309495,1.32552,0.38661,1.38075,79.27,44.0,90.6627426234,132.62,1.32552,0.38661,1.38075,1.32552,0.38661,1.38075,0.0,0.0,0.0,129.54,80.19552,43.54661,91.2558418435,1.32552,0.38661,1.38075,78.87,43.16,89.9069658035,127.68,77.41552,29.64661,82.8980350875,1.32552,0.38661,1.38075,76.09,29.26,81.5219951915,127.68
2021-04-21 06:30:00,90.92896,38.76303,98.8465895287,1.51896,0.44303000000000003,1.5822500000000002,89.41,38.32,97.2757446643,131.74,1.51896,0.44303000000000003,1.5822500000000002,1.51896,0.44303000000000003,1.5822500000000002,0.0,0.0,0.0,129.35,90.54896,37.98303,98.1927936514,1.51896,0.44303000000000003,1.5822500000000002,89.03,37.54,96.6208698988,126.83,87.20896,34.23303,93.6872619264,1.51896,0.44303000000000003,1.5822500000000002,85.69,33.79,92.1115638777,126.83
2021-04-21 07:00:00,100.90208,33.58394,106.3443029704,1.76208,0.5139400000000001,1.8355000000000001,99.14,33.07,104.5101167352,131.22,1.76208,0.5139400000000001,1.8355000000000001,1.76208,0.5139400000000001,1.8355000000000001,0.0,0.0,0.0,129.47,100.51208,32.86394,105.7483653692,1.76208,0.5139400000000001,1.8355000000000001,98.75,32.35,103.9138344976,126.32,96.68208,38.82394,104.1860015081,1.76208,0.5139400000000001,1.8355000000000001,94.92,38.31,102.3594768451,126.32
2021-04-21 07:30:00,111.10656,29.36483,114.9215424364,2.41656,0.7048300000000001,2.5172499999999998,108.69,28.66,112.4051231039,130.65,2.41656,0.7048300000000001,2.5172499999999998,2.41656,0.7048300000000001,2.5172499999999998,0.0,0.0,0.0,129.47,110.73656,28.70483,114.3964727864,2.41656,0.7048300000000001,2.5172499999999998,108.32,28.0,111.8803932778,125.79,106.38656,42.51483,114.5670586101,2.41656,0.7048300000000001,2.5172499999999998,103.97,41.81,112.0617552959,125.79
2021-04-21 08:00:00,118.5192,24.47435,121.0198106781,2.6892,0.7843500000000001,2.80125,115.83,23.69,118.227767466,130.08,2.6892,0.7843500000000001,2.80125,2.6892,0.7843500000000001,2.80125,0.0,0.0,0.0,129.47,118.1192,23.89435,120.5117644488,2.6892,0.7843500000000001,2.80125,115.43,23.11,117.7206736304,125.24,113.3992,46.54435,122.5795867082,2.6892,0.7843500000000001,2.80125,110.71,45.76,119.7943308341,125.24
2021-04-21 08:30:00,122.17888,21.54384,124.0637568349,3.09888,0.9038400000000001,3.228,119.08,20.64,120.8555170441,129.57,3.09888,0.9038400000000001,3.228,3.09888,0.9038400000000001,3.228,0.0,0.0,0.0,129.35,121.79888,20.98384,123.5932389348,3.09888,0.9038400000000001,3.228,118.7,20.08,120.3864460809,124.74,116.90888,49.01384,126.7676722765,3.09888,0.9038400000000001,3.228,113.81,48.11,123.560868401,124.74
2021-04-21 09:00:00,122.3648,20.65515,124.0958480392,3.2748,0.95515,3.41125,119.09,19.7,120.7084011161,129.39,3.2748,0.95515,3.41125,3.2748,0.95515,3.41125,0.0,0.0,0.0,129.27,122.0048,20.12515,123.6535195033,3.2748,0.95515,3.41125,118.73,19.17,120.2676257353,124.56,117.1048,49.72515,127.2247017114,3.2748,0.95515,3.41125,113.83,48.77,123.8377236548,124.56
2021-04-21 09:30:00,123.34656,20.10733,124.9747117763,4.03656,1.17733,4.20475,119.31,18.93,120.8024047774,129.16,4.03656,1.17733,4.20475,4.03656,1.17733,4.20475,0.0,0.0,0.0,129.14,122.97656,19.56733,124.5235508358,4.03656,1.17733,4.20475,118.94,18.39,120.3532953433,124.32,118.06656,50.54733,128.4318697223,4.03656,1.17733,4.20475,114.03,49.37,124.258753414,124.32
2021-04-21 10:00:00,124.58056,18.94308,126.0125240196,3.3705600000000002,0.9830800000000001,3.511,121.21,17.96,122.5333656601,129.21,3.3705600000000002,0.9830800000000001,3.511,3.3705600000000002,0.9830800000000001,3.511,0.0,0.0,0.0,129.32,124.22056,18.42308,125.5792873184,3.3705600000000002,0.9830800000000001,3.511,120.85,17.44,122.1019086665,124.36,119.21056,51.25308,129.7614573939,3.3705600000000002,0.9830800000000001,3.511,115.84,50.27,126.2773871285,124.36
2021-04-21 10:30:00,126.31872,18.93671,127.7302548657,2.86872,0.8367100000000001,2.98825,123.45,18.1,124.769838102,129.29,2.86872,0.8367100000000001,2.98825,2.86872,0.8367100000000001,2.98825,0.0,0.0,0.0,129.43,125.92872,18.42671,127.2697378101,2.86872,0.8367100000000001,2.98825,123.06,17.59,124.3107867403,124.44,120.81872,51.03671,131.156047783,2.86872,0.8367100000000001,2.98825,117.95,50.2,128.1883087493,124.44
2021-04-21 11:00:00,125.05328,18.82304,126.4619692777,3.71328,1.08304,3.868,121.34,17.74,122.6299441409,129.29,3.71328,1.08304,3.868,3.71328,1.08304,3.868,0.0,0.0,0.0,129.43,124.67328,18.30304,126.0096346285,3.71328,1.08304,3.868,120.96,17.22,122.1795809454,124.44,119.67328,51.72304,130.3724158432,3.71328,1.08304,3.868,115.96,50.64,126.5350986881,124.44
2021-04-21 11:30:00,124.33512,19.21191,125.810649594,5.11512,1.49191,5.32825,119.22,17.72,120.5296926073,129.46,5.11512,1.49191,5.32825,5.11512,1.49191,5.32825,0.0,0.0,0.0,129.57,123.93512,18.67191,125.3337711571,5.11512,1.49191,5.32825,118.82,17.18,120.0555904571,124.58,119.05512,52.30191,130.0369616219,5.11512,1.49191,5.32825,113.94,50.81,124.755680031,124.58
2021-04-21 12:00:00,120.32592,20.10131,121.9934001803,6.17592,1.80131,6.43325,114.15,18.3,115.6075797688,129.62,6.17592,1.80131,6.43325,6.17592,1.80131,6.43325,0.0,0.0,0.0,129.61,119.94592,19.55131,121.5289160956,6.17592,1.80131,6.43325,113.77,17.75,115.1463216955,124.74,115.32592,52.17131,126.5776971309,6.17592,1.80131,6.43325,109.15,50.37,120.2117273813,124.74
2021-04-21 12:30:00,121.30688,20.77534,123.0730428951,6.32688,1.8453400000000002,6.5905000000000005,114.98,18.93,116.5278734896,129.53,6.32688,1.8453400000000002,6.5905000000000005,6.32688,1.8453400000000002,6.5905000000000005,0.0,0.0,0.0,129.47,120.95688,20.21534,122.63452528,6.32688,1.8453400000000002,6.5905000000000005,114.63,18.37,116.0926087225,124.65,116.26688,51.53534,127.1765648767,6.32688,1.8453400000000002,6.5905000000000005,109.94,49.69,120.6478333829,124.65
2021-04-21 13:00:00,120.3108,21.26065,122.1748903624,5.3508,1.56065,5.57375,114.96,19.7,116.6357218008,129.39,5.3508,1.56065,5.57375,5.3508,1.56065,5.57375,0.0,0.0,0.0,129.25,119.9308,20.71065,121.7059070549,5.3508,1.56065,5.57375,114.58,19.15,116.1692683114,124.53,115.2708,50.28065,125.7596958372,5.3508,1.56065,5.57375,109.92,48.72,120.2332932261,124.53
2021-04-21 13:30:00,117.52776,22.79018,119.7170275067,5.89776,1.72018,6.1435,111.63,21.07,113.6010642556,129.73,5.89776,1.72018,6.1435,5.89776,1.72018,6.1435,0.0,0.0,0.0,129.4,117.12776,22.21018,119.2149498102,5.89776,1.72018,6.1435,111.23,20.49,113.101516347,124.84,112.64776,49.62018,123.0921609862,5.89776,1.72018,6.1435,106.75,47.9,117.0041559091,124.84
2021-04-21 14:00:00,114.51792,23.79481,116.9638704219,6.6679200000000005,1.94481,6.94575,107.85,21.85,110.0411059559,130.06,6.6679200000000005,1.94481,6.94575,6.6679200000000005,1.94481,6.94575,0.0,0.0,0.0,129.61,114.13792,23.19481,116.4708718644,6.6679200000000005,1.94481,6.94575,107.47,21.25,109.5507343654,125.16,109.85792000000001,49.32481,120.423002239,6.6679200000000005,1.94481,6.94575,103.19,47.38,113.5475252923,125.16
2021-04-21 14:30:00,113.55224,23.87357,116.0347299457,6.2522400000000005,1.8235700000000001,6.5127500000000005,107.3,22.05,109.5421950666,130.21,6.2522400000000005,1.8235700000000001,6.5127500000000005,6.2522400000000005,1.8235700000000001,6.5127500000000005,0.0,0.0,0.0,129.73,113.18224,23.27357,115.5503289133,6.2522400000000005,1.8235700000000001,6.5127500000000005,106.93,21.45,109.0602008067,125.31,108.91224,49.24357,119.5274245023,6.2522400000000005,1.8235700000000001,6.5127500000000005,102.66,47.42,113.0828545802,125.31
2021-04-21 15:00:00,113.86848,24.63914,116.5037250797,6.40848,1.86914,6.6754999999999995,107.46,22.77,109.8459125321,130.59,6.40848,1.86914,6.6754999999999995,6.40848,1.86914,6.6754999999999995,0.0,0.0,0.0,130.05,113.46848,24.01914,115.9828221757,6.40848,1.86914,6.6754999999999995,107.06,22.15,109.3273346423,125.68,109.21848,48.93914,119.6817270825,6.40848,1.86914,6.6754999999999995,102.81,47.07,113.0729012629,125.68
2021-04-21 15:30:00,110.96832,26.41076,114.0679459243,7.88832,2.30076,8.217,103.08,24.11,105.8620730007,131.08,7.88832,2.30076,8.217,7.88832,2.30076,8.217,0.0,0.0,0.0,130.33,110.57832,25.77076,113.5416087829,7.88832,2.30076,8.217,102.69,23.47,105.3379181492,126.15,106.55832,48.59076,117.1142071595,7.88832,2.30076,8.217,98.67,46.29,108.9886828987,126.15
2021-04-21 16:00:00,111.05712,26.72166,114.2266650824,7.13712,2.08166,7.4345,103.92,24.64,106.8011984951,131.02,7.13712,2.08166,7.4345,7.13712,2.08166,7.4345,0.0,0.0,0.0,130.23,110.67712,26.09166,113.7110355816,7.13712,2.08166,7.4345,103.54,24.01,106.2874014171,126.1,106.60712,47.91166,116.8785917037,7.13712,2.08166,7.4345,99.47,45.83,109.5201798757,126.1
2021-04-21 16:30:00,113.9812,28.0591,117.3841004832,7.7112,2.2491,8.0325,106.27,25.81,109.3593571671,131.02,7.7112,2.2491,8.0325,7.7112,2.2491,8.0325,0.0,0.0,0.0,130.16,113.6012,27.4191,116.8633376481,7.7112,2.2491,8.0325,105.89,25.17,108.8403463795,126.1,109.4012,47.0791,119.1010672423,7.7112,2.2491,8.0325,101.69,44.83,111.1331858627,126.1
2021-04-21 17:00:00,114.2708,31.30315,118.480812508,10.5708,3.08315,11.01125,103.7,28.22,107.4711980021,131.13,10.5708,3.08315,11.01125,10.5708,3.08315,11.01125,0.0,0.0,0.0,129.98,113.8808,30.67315,117.9393010814,10.5708,3.08315,11.01125,103.31,27.59,106.9306513587,126.23,109.8208,45.75315,118.9704116474,10.5708,3.08315,11.01125,99.25,42.67,108.0337512077,126.23
2021-04-21 17:30:00,116.56232,32.17026,120.9202219327,9.05232,2.64026,9.4295,107.51,29.53,111.4917979046,131.13,9.05232,2.64026,9.4295,9.05232,2.64026,9.4295,0.0,0.0,0.0,129.85,116.15232,31.55026,120.3610416516,9.05232,2.64026,9.4295,107.1,28.91,110.9333047376,126.25,111.90232,43.90026,120.205499248,9.05232,2.64026,9.4295,102.85,41.26,110.817462974,126.25
2021-04-21 18:00:00,117.40984,33.02537,121.9661657693,8.34984,2.43537,8.69775,109.06,30.59,113.2688469969,131.4,8.34984,2.43537,8.69775,8.34984,2.43537,8.69775,0.0,0.0,0.0,130.04,116.98984,32.40537,121.394936748,8.34984,2.43537,8.69775,108.64,29.97,112.6980501162,126.52,112.65984,43.03537,120.5996791864,8.34984,2.43537,8.69775,104.31,40.6,111.9327302446,126.52
2021-04-21 18:30:00,116.40896,34.97553,121.5497168531,7.45896,2.17553,7.76975,108.95,32.8,113.7802377392,131.93,7.45896,2.17553,7.76975,7.45896,2.17553,7.76975,0.0,0.0,0.0,130.34,115.96896,34.34553,120.9479851608,7.45896,2.17553,7.76975,108.51,32.17,113.1783062252,127.06,111.66896,41.12553,119.0011169917,7.45896,2.17553,7.76975,104.21,38.95,111.25118696,127.06
2021-04-21 19:00:00,118.11552,34.38411,123.0184664405,6.66552,1.9441100000000002,6.94325,111.45,32.44,116.0752174239,131.22,6.66552,1.9441100000000002,6.94325,6.66552,1.9441100000000002,6.94325,0.0,0.0,0.0,129.68,117.67552,33.76411,122.4236216233,6.66552,1.9441100000000002,6.94325,111.01,31.82,115.480442067,126.38,113.23552,40.65411,120.312258933,6.66552,1.9441100000000002,6.94325,106.57,38.71,113.3826662237,126.38
2021-04-21 19:30:00,120.70736,31.21048,124.6770260313,2.36736,0.6904800000000001,2.466,118.34,30.52,122.2122170652,130.7,2.36736,0.6904800000000001,2.466,2.36736,0.6904800000000001,2.466,0.0,0.0,0.0,129.45,120.28736,30.63048,124.1260459404,2.36736,0.6904800000000001,2.466,117.92,29.94,121.6615387047,125.89,115.47736,40.69048,122.4366605033,2.36736,0.6904800000000001,2.466,113.11,40.0,119.9744643664,125.89
2021-04-21 20:00:00,119.9292,30.7656,123.812499999,1.9392,0.5656,2.02,117.99,30.2,121.7935963013,130.92,1.9392,0.5656,2.02,1.9392,0.5656,2.02,0.0,0.0,0.0,129.69,119.5192,30.1856,123.272095853,1.9392,0.5656,2.02,117.58,29.62,121.2534568579,126.1,114.7092,40.9856,121.8114115016,1.9392,0.5656,2.02,112.77,40.42,119.7950303644,126.1
2021-04-21 20:30:00,119.91944,31.00192,123.8619842147,1.78944,0.52192,1.8639999999999999,118.13,30.48,121.9988823719,130.94,1.78944,0.52192,1.8639999999999999,1.78944,0.52192,1.8639999999999999,0.0,0.0,0.0,129.69,119.47944,30.42192,123.2916452936,1.78944,0.52192,1.8639999999999999,117.69,29.9,121.4287696553,126.12,114.69944,40.75192,121.7237878149,1.78944,0.52192,1.8639999999999999,112.91,40.23,119.8629258779,126.12
2021-04-21 21:00:00,119.0108,31.93815,123.2218160151,1.8108,0.52815,1.88625,117.2,31.41,121.336013203,131.07,1.8108,0.52815,1.88625,1.8108,0.52815,1.88625,0.0,0.0,0.0,129.69,118.5808,31.33815,122.6518885874,1.8108,0.52815,1.88625,116.77,30.81,120.7662577047,126.24,113.8408,40.04815,120.6796671485,1.8108,0.52815,1.88625,112.03,39.52,118.7962596213,126.24
2021-04-21 21:30:00,116.16952,33.32736,120.8555762123,1.7395200000000002,0.50736,1.812,114.43,32.82,119.0435941158,131.09,1.7395200000000002,0.50736,1.812,1.7395200000000002,0.50736,1.812,0.0,0.0,0.0,129.54,115.70952,32.72736,120.2487967141,1.7395200000000002,0.50736,1.812,113.97,32.22,118.4368578611,126.24,111.13952,38.70736,117.687096251,1.7395200000000002,0.50736,1.812,109.4,38.2,115.8775215475,126.24
2021-04-21 22:00:00,109.14936,36.04273,114.9463404127,0.9693600000000001,0.28273000000000004,1.00975,108.18,35.76,113.9372195553,131.18,0.9693600000000001,0.28273000000000004,1.00975,0.9693600000000001,0.28273000000000004,1.00975,0.0,0.0,0.0,129.27,108.69936,35.41273,114.3224051114,0.9693600000000001,0.28273000000000004,1.00975,107.73,35.13,113.3131492811,126.35,104.46936,35.76273,110.4211032179,0.9693600000000001,0.28273000000000004,1.00975,103.5,35.48,109.412432566,126.35
2021-04-21 22:30:00,101.97768,38.97724,109.1726726622,0.8476800000000001,0.24724000000000002,0.883,101.13,38.73,108.2926119364,131.69,0.8476800000000001,0.24724000000000002,0.883,0.8476800000000001,0.24724000000000002,0.883,0.0,0.0,0.0,129.39,101.49768,38.28724,108.4789924004,0.8476800000000001,0.24724000000000002,0.883,100.65,38.04,107.5986249912,126.82,97.62768,33.46724,103.2047482212,0.8476800000000001,0.24724000000000002,0.883,96.78,33.22,102.3227091119,126.82
2021-04-21 23:00:00,95.36136,40.78123,103.7154651022,0.8613600000000001,0.25123,0.8972500000000001,94.5,40.53,102.8247582054,132.15,0.8613600000000001,0.25123,0.8972500000000001,0.8613600000000001,0.25123,0.8972500000000001,0.0,0.0,0.0,129.61,94.92136,40.05123,103.025072719,0.8613600000000001,0.25123,0.8972500000000001,94.06,39.8,102.1338513912,127.24,91.39136,32.36123,96.9516884317,0.8613600000000001,0.25123,0.8972500000000001,90.53,32.11,96.0558847755,127.24
2021-04-21 23:30:00,89.19304,43.54172,99.2536133599,0.86304,0.25172,0.899,88.33,43.29,98.3677436968,133.09,0.86304,0.25172,0.899,0.86304,0.25172,0.899,0.0,0.0,0.0,130.22,88.76304,42.76172,98.5263516395,0.86304,0.25172,0.899,87.9,42.51,97.6396953088,128.13,85.55304,30.64172,90.8748461226,0.86304,0.25172,0.899,84.69,30.39,89.9774871843,128.13
2021-04-22 00:00:00,84.98896,45.07928,96.2042868442,0.8889600000000001,0.25928,0.926,84.1,44.82,95.2976515975,133.51,0.8889600000000001,0.25928,0.926,0.8889600000000001,0.25928,0.926,0.0,0.0,0.0,130.47,84.55896,44.25928,95.4416134734,0.8889600000000001,0.25928,0.926,83.67,44.0,94.5339563332,128.52,81.58896,29.67928,86.8194566627,0.8889600000000001,0.25928,0.926,80.7,29.42,85.8954387613,128.52
2021-04-22 00:30:00,81.20072,45.91896,93.2850889264,0.99072,0.28896000000000005,1.032,80.21,45.63,92.2807726452,133.88,0.99072,0.28896000000000005,1.032,0.99072,0.28896000000000005,1.032,0.0,0.0,0.0,130.73,80.79072,45.07896,92.5162314018,0.99072,0.28896000000000005,1.032,79.8,44.79,91.5105682421,128.87,78.00072,29.41896,83.3641861233,0.99072,0.28896000000000005,1.032,77.01,29.13,82.335271907,128.87
2021-04-22 01:00:00,79.6116,46.35755,92.1250742011,0.9516,0.27755,0.9912500000000001,78.66,46.08,91.1633808061,134.14,0.9516,0.27755,0.9912500000000001,0.9516,0.27755,0.9912500000000001,0.0,0.0,0.0,130.92,79.2016,45.50755,91.3445704438,0.9516,0.27755,0.9912500000000001,78.25,45.23,90.3814992131,129.11,76.5016,29.30755,81.9233012614,0.9516,0.27755,0.9912500000000001,75.55,29.03,80.935427348,129.11
2021-04-22 01:30:00,79.96488,46.67809,92.5917173373,0.8848800000000001,0.25809000000000004,0.9217500000000001,79.08,46.42,91.6976706356,134.2,0.8848800000000001,0.25809000000000004,0.9217500000000001,0.8848800000000001,0.25809000000000004,0.9217500000000001,0.0,0.0,0.0,130.97,79.56488,45.83809,91.824292125,0.8848800000000001,0.25809000000000004,0.9217500000000001,78.68,45.58,90.9289766796,129.19,76.83488,28.97809,82.1177720391,0.8848800000000001,0.25809000000000004,0.9217500000000001,75.95,28.72,81.1987740055,129.19
2021-04-22 02:00:00,81.75296,46.35753,93.9817378881,0.8829600000000001,0.25753000000000004,0.9197500000000001,80.87,46.1,93.0868782375,133.95,0.8829600000000001,0.25753000000000004,0.9197500000000001,0.8829600000000001,0.25753000000000004,0.9197500000000001,0.0,0.0,0.0,130.79,81.33296,45.50753,93.1986355537,0.8829600000000001,0.25753000000000004,0.9197500000000001,80.45,45.25,92.3025730952,128.96,78.50296,29.04753,83.7046816365,0.8829600000000001,0.25753000000000004,0.9197500000000001,77.62,28.79,82.7872484142,128.96
2021-04-22 02:30:00,81.35624,46.48307,93.6990586055,0.9362400000000001,0.27307000000000003,0.9752500000000001,80.42,46.21,92.7509595638,134.0,0.9362400000000001,0.27307000000000003,0.9752500000000001,0.9362400000000001,0.27307000000000003,0.9752500000000001,0.0,0.0,0.0,130.79,80.95624,45.633070000000004,92.931640858,0.9362400000000001,0.27307000000000003,0.9752500000000001,80.02,45.36,91.982226544,129.0,78.14624,29.00307,83.3547412902,0.9362400000000001,0.27307000000000003,0.9752500000000001,77.21,28.73,82.3820186691,129.0
2021-04-22 03:00:00,80.23128,46.72329,92.8446235323,0.97128,0.28329000000000004,1.01175,79.26,46.44,91.8630567747,134.0,0.97128,0.28329000000000004,1.01175,0.97128,0.28329000000000004,1.01175,0.0,0.0,0.0,130.79,79.84128,45.87329,92.0814244431,0.97128,0.28329000000000004,1.01175,78.87,45.59,91.0984357714,129.0,77.09128,28.83329,82.306889531,0.97128,0.28329000000000004,1.01175,76.12,28.55,81.2979513887,129.0
2021-04-22 03:30:00,80.85152,46.56086,93.2999569681,1.03152,0.30086,1.0745,79.82,46.26,92.2562734994,134.0,1.03152,0.30086,1.0745,1.03152,0.30086,1.0745,0.0,0.0,0.0,130.86,80.45152,45.72086,92.53563697,1.03152,0.30086,1.0745,79.42,45.42,91.4905066113,129.0,77.67152,29.02086,82.9160740403,1.03152,0.30086,1.0745,76.64,28.72,81.8445355537,129.0
2021-04-22 04:00:00,80.44368,46.84149,93.0876513688,1.03368,0.30149000000000004,1.07675,79.41,46.54,92.0430317841,134.08,1.03368,0.30149000000000004,1.07675,1.03368,0.30149000000000004,1.07675,0.0,0.0,0.0,130.86,80.05368,45.99149,92.324475812,1.03368,0.30149000000000004,1.07675,79.02,45.69,91.2783462821,129.06,77.29368,28.79149,82.4818941609,1.03368,0.30149000000000004,1.07675,76.26,28.49,81.408032159,129.06
2021-04-22 04:30:00,80.50448,46.47714,92.957494817,0.9844800000000001,0.28714,1.0255,79.52,46.19,91.9616577711,134.11,0.9844800000000001,0.28714,1.0255,0.9844800000000001,0.28714,1.0255,0.0,0.0,0.0,130.94,80.10448,45.62714,92.1876543831,0.9844800000000001,0.28714,1.0255,79.12,45.34,91.190405197,129.09,77.34448,29.08714,82.6331065606,0.9844800000000001,0.28714,1.0255,76.36,28.8,81.6105973511,129.09
2021-04-22 05:00:00,80.65232,46.36401,93.0291252494,1.04232,0.30401,1.08575,79.61,46.06,91.9743208727,133.8,1.04232,0.30401,1.08575,1.04232,0.30401,1.08575,0.0,0.0,0.0,130.63,80.25232,45.50401,92.255351018,1.04232,0.30401,1.08575,79.21,45.2,91.1990356309,128.77,77.48232,28.964010000000002,82.7189445524,1.04232,0.30401,1.08575,76.44,28.66,81.6362003035,128.77
2021-04-22 05:30:00,83.086,45.358,94.6606125059,1.056,0.308,1.1,82.03,45.05,93.5864488054,133.26,1.056,0.308,1.1,1.056,0.308,1.1,0.0,0.0,0.0,130.19,82.676,44.518,93.8998045791,1.056,0.308,1.1,81.62,44.21,92.8242883086,128.26,79.766,29.408,85.0143824303,1.056,0.308,1.1,78.71,29.1,83.9170667981,128.26
2021-04-22 06:00:00,86.54536,43.58073,96.8988099249,1.06536,0.31073,1.10975,85.48,43.27,95.8077413365,132.99,1.06536,0.31073,1.10975,1.06536,0.31073,1.10975,0.0,0.0,0.0,130.12,86.16536,42.76073,96.1922517361,1.06536,0.31073,1.10975,85.1,42.45,95.1000131441,127.99,83.05536,30.71073,88.5513509884,1.06536,0.31073,1.10975,81.99,30.4,87.4443828956,127.99
2021-04-22 06:30:00,97.00856,37.63958,104.0547869915,1.19856,0.34958,1.2485,95.81,37.29,102.8109926029,132.19,1.19856,0.34958,1.2485,1.19856,0.34958,1.2485,0.0,0.0,0.0,130.03,96.64856,36.86958,103.4423031426,1.19856,0.34958,1.2485,95.45,36.52,102.1979104483,127.23,92.96856,35.64958,99.5693010051,1.19856,0.34958,1.2485,91.77,35.3,98.3250878464,127.23
2021-04-22 07:00:00,106.224,33.42575,111.3589643408,1.494,0.43575,1.55625,104.73,32.99,109.8030646203,132.13,1.494,0.43575,1.55625,1.494,0.43575,1.55625,0.0,0.0,0.0,130.51,105.864,32.73575,110.8098182656,1.494,0.43575,1.55625,104.37,32.3,109.2537729326,127.15,101.724,39.72575,109.2058029093,1.494,0.43575,1.55625,100.23,39.29,107.655733707,127.15
2021-04-22 07:30:00,115.62112,28.65741,119.1196479929,2.15112,0.62741,2.2407500000000002,113.47,28.03,116.8808016742,130.92,2.15112,0.62741,2.2407500000000002,2.15112,0.62741,2.2407500000000002,0.0,0.0,0.0,129.9,115.24112,28.02741,118.6003855397,2.15112,0.62741,2.2407500000000002,113.09,27.4,116.3619701621,126.0,110.65112,43.25741,118.8060346833,2.15112,0.62741,2.2407500000000002,108.5,42.63,116.5742977676,126.0
2021-04-22 08:00:00,120.84632,28.17351,124.0869845039,6.76632,1.97351,7.04825,114.08,26.2,117.049931226,130.43,6.76632,1.97351,7.04825,6.76632,1.97351,7.04825,0.0,0.0,0.0,129.6,120.43632,27.56351,123.5502094643,6.76632,1.97351,7.04825,113.67,25.59,116.5148788782,125.52,115.82632,45.79351,124.5503189994,6.76632,1.97351,7.04825,109.06,43.82,117.5341482294,125.52
2021-04-22 08:30:00,123.8292,25.42185,126.4117922904,8.0292,2.34185,8.36375,115.8,23.08,118.0776287025,129.85,8.0292,2.34185,8.36375,8.0292,2.34185,8.36375,0.0,0.0,0.0,129.38,123.4392,24.84185,125.9140723194,8.0292,2.34185,8.36375,115.41,22.5,117.5828137952,124.97,118.7292,48.43185,128.227403573,8.0292,2.34185,8.36375,110.7,46.09,119.9115428139,124.97
2021-04-22 09:00:00,124.42248,24.55739,126.8227855433,9.04248,2.63739,9.41925,115.38,21.92,117.4437346136,129.93,9.04248,2.63739,9.41925,9.04248,2.63739,9.41925,0.0,0.0,0.0,129.56,124.03248,23.97739,126.3288222306,9.04248,2.63739,9.41925,114.99,21.34,116.9533911437,125.01,119.34248,49.84739,129.3344108208,9.04248,2.63739,9.41925,110.3,47.21,119.9786401823,125.01
2021-04-22 09:30:00,125.13896,21.79303,127.0224211171,7.03896,2.05303,7.33225,118.1,19.74,119.7383714604,129.53,7.03896,2.05303,7.33225,7.03896,2.05303,7.33225,0.0,0.0,0.0,129.43,124.74896,21.24303,126.5447325836,7.03896,2.05303,7.33225,117.71,19.19,119.2639937282,124.63,119.90896,50.89303,130.2622707881,7.03896,2.05303,7.33225,112.87,48.84,122.9836676149,124.63
2021-04-22 10:00:00,123.77128,21.83079,125.6817932115,7.99128,2.33079,8.32425,115.78,19.5,117.410640063,129.49,7.99128,2.33079,8.32425,7.99128,2.33079,8.32425,0.0,0.0,0.0,129.39,123.38128,21.27079,125.2013848233,7.99128,2.33079,8.32425,115.39,18.94,116.9340656096,124.58,118.68128,51.33079,129.3062110823,7.99128,2.33079,8.32425,110.69,49.0,121.0507170569,124.58
2021-04-22 10:30:00,119.86472,23.22721,122.0944486251,8.90472,2.59721,9.27575,110.96,20.63,112.8615014077,130.42,8.90472,2.59721,9.27575,8.90472,2.59721,9.27575,0.0,0.0,0.0,130.15,119.48472,22.62721,121.6083424189,8.90472,2.59721,9.27575,110.58,20.03,112.3794345065,125.45,115.04472,51.67721,126.118284294,8.90472,2.59721,9.27575,106.14,49.08,116.9382144553,125.45
2021-04-22 11:00:00,117.42448,23.42714,119.7386294888,9.62448,2.80714,10.0255,107.8,20.62,109.7543821449,130.42,9.62448,2.80714,10.0255,9.62448,2.80714,10.0255,0.0,0.0,0.0,130.1,117.03448,22.80714,119.236048005,9.62448,2.80714,10.0255,107.41,20.0,109.2561581788,125.45,112.76448,51.85714,124.1168438152,9.62448,2.80714,10.0255,103.14,49.05,114.2092907779,125.45
2021-04-22 11:30:00,115.66136,23.53123,118.0307967539,9.98136,2.91123,10.39725,105.68,20.62,107.6728693776,130.36,9.98136,2.91123,10.39725,9.98136,2.91123,10.39725,0.0,0.0,0.0,130.03,115.29136,22.91123,117.5458300016,9.98136,2.91123,10.39725,105.31,20.0,107.1923322817,125.41,111.12136,51.82123,122.6107520855,9.98136,2.91123,10.39725,101.14,48.91,112.3453946542,125.41
2021-04-22 12:00:00,115.40168,23.51299,117.7726982181,10.26168,2.99299,10.68925,105.14,20.52,107.1237135279,130.11,10.26168,2.99299,10.68925,10.26168,2.99299,10.68925,0.0,0.0,0.0,129.78,115.03168,22.91299,117.2914852594,10.26168,2.99299,10.68925,104.77,19.92,106.6468907189,125.17,110.87168,51.77299,122.3640957126,10.26168,2.99299,10.68925,100.61,48.78,111.8117189744,125.17
2021-04-22 12:30:00,114.85296,24.19628,117.3740277344,10.27296,2.99628,10.701,104.58,21.2,106.707152525,130.24,10.27296,2.99628,10.701,10.27296,2.99628,10.701,0.0,0.0,0.0,129.84,114.45296,23.58628,116.8580021094,10.27296,2.99628,10.701,104.18,20.59,106.1951999857,125.31,110.36296,51.24628,121.6805824846,10.27296,2.99628,10.701,100.09,48.25,111.1128732416,125.31
2021-04-22 13:00:00,111.85592,25.93006,114.8221008807,10.28592,3.00006,10.7145,101.57,22.93,104.1261244837,130.78,10.28592,3.00006,10.7145,10.28592,3.00006,10.7145,0.0,0.0,0.0,130.18,111.46592,25.28006,114.2966874194,10.28592,3.00006,10.7145,101.18,22.28,103.6040095749,125.83,107.53592,50.13006,118.6465212547,10.28592,3.00006,10.7145,97.25,47.13,108.0684940212,125.83
2021-04-22 13:30:00,109.74024,27.28132,113.0804611602,10.29024,3.00132,10.719,99.45,24.28,102.3709963808,130.52,10.29024,3.00132,10.719,10.29024,3.00132,10.719,0.0,0.0,0.0,129.76,109.36024,26.63132,112.556160639,10.29024,3.00132,10.719,99.07,23.63,101.8491129073,125.6,105.51024,48.57132,116.1532774888,10.29024,3.00132,10.719,95.22,45.57,105.5626510656,125.6
2021-04-22 14:00:00,108.68152,27.12461,112.0152545735,10.30152,3.00461,10.73075,98.38,24.12,101.2936266504,130.49,10.30152,3.00461,10.73075,10.30152,3.00461,10.73075,0.0,0.0,0.0,129.71,108.32152,26.47461,111.509894941,10.30152,3.00461,10.73075,98.02,23.47,100.7906806208,125.56,104.51152,48.68461,115.2946185369,10.30152,3.00461,10.73075,94.21,45.68,104.7004608395,125.56
2021-04-22 14:30:00,107.83816,27.35988,111.2548056751,10.14816,2.95988,10.571,97.69,24.4,100.6910924561,130.69,10.14816,2.95988,10.571,10.14816,2.95988,10.571,0.0,0.0,0.0,129.87,107.44816,26.69988,110.715810431,10.14816,2.95988,10.571,97.3,23.74,100.1542690054,125.75,103.70816,48.58988,114.5266732644,10.14816,2.95988,10.571,93.56,45.63,104.0940464196,125.75
2021-04-22 15:00:00,105.9756,28.49205,109.7388933267,9.9156,2.8920500000000002,10.32875,96.06,25.6,99.41269335449999,131.07,9.9156,2.8920500000000002,10.32875,9.9156,2.8920500000000002,10.32875,0.0,0.0,0.0,130.12,105.5956,27.82205,109.1993461774,9.9156,2.8920500000000002,10.32875,95.68,24.93,98.87450278,126.12,101.9356,47.79205,112.5830652921,9.9156,2.8920500000000002,10.32875,92.02,44.9,102.3898940326,126.12
2021-04-22 15:30:00,106.06656,29.39608,110.0647294532,9.34656,2.72608,9.736,96.72,26.67,100.3296930126,131.35,9.34656,2.72608,9.736,9.34656,2.72608,9.736,0.0,0.0,0.0,130.29,105.69656,28.71608,109.5279692426,9.34656,2.72608,9.736,96.35,25.99,99.7938004086,126.4,101.99656,46.92608,112.2735731862,9.34656,2.72608,9.736,92.65,44.2,102.6531173419,126.4
2021-04-22 16:00:00,108.21376,29.88068,112.2634085114,8.81376,2.5706800000000003,9.181,99.4,27.31,103.0834424144,131.41,8.81376,2.5706800000000003,9.181,8.81376,2.5706800000000003,9.181,0.0,0.0,0.0,130.29,107.82376,29.22068,111.7130760484,8.81376,2.5706800000000003,9.181,99.01,26.65,102.5339095129,126.46,104.01376,46.24068,113.8290945066,8.81376,2.5706800000000003,9.181,95.2,43.67,104.7382876507,126.46
2021-04-22 16:30:00,108.25488,33.74184,113.391493554,11.59488,3.38184,12.078,96.66,30.36,101.3157697498,131.95,11.59488,3.38184,12.078,11.59488,3.38184,12.078,0.0,0.0,0.0,130.48,107.84488,33.06184,112.7989512646,11.59488,3.38184,12.078,96.25,29.68,100.7222165165,127.0,104.16488,44.68184,113.3436767147,11.59488,3.38184,12.078,92.57,41.3,101.3651562422,127.0
2021-04-22 17:00:00,109.74232,34.04026,114.9004617043,10.73232,3.13026,11.1795,99.01,30.91,103.722746782,131.97,10.73232,3.13026,11.1795,10.73232,3.13026,11.1795,0.0,0.0,0.0,130.48,109.32232,33.37026,114.3019855587,10.73232,3.13026,11.1795,98.59,30.24,103.1234488368,127.04,105.54232,43.98026,114.3391646841,10.73232,3.13026,11.1795,94.81,40.85,103.2359365725,127.04
2021-04-22 17:30:00,111.39768,34.78099,116.7011584123,9.63768,2.8109900000000003,10.03925,101.76,31.97,106.6638575151,131.39,9.63768,2.8109900000000003,10.03925,9.63768,2.8109900000000003,10.03925,0.0,0.0,0.0,129.79,110.98768,34.11099,116.111260223,9.63768,2.8109900000000003,10.03925,101.35,31.3,106.0731469317,126.5,107.04768,42.12099,115.036444625,9.63768,2.8109900000000003,10.03925,97.41,39.31,105.0427731926,126.5
2021-04-22 18:00:00,112.41152,35.32586,117.8315162147,8.35152,2.43586,8.6995,104.06,32.89,109.1340263163,131.37,8.35152,2.43586,8.6995,8.35152,2.43586,8.6995,0.0,0.0,0.0,129.7,111.98152,34.68586,117.2304128861,8.35152,2.43586,8.6995,103.63,32.25,108.5322044372,126.5,107.92152,40.85586,115.3960821495,8.35152,2.43586,8.6995,99.57,38.42,106.7252608336,126.5
2021-04-22 18:30:00,112.51176,35.96468,118.1200844302,6.94176,2.02468,7.231,105.57,33.94,110.8916069863,131.31,6.94176,2.02468,7.231,6.94176,2.02468,7.231,0.0,0.0,0.0,129.52,112.08176,35.32468,117.5166113441,6.94176,2.02468,7.231,105.14,33.3,110.287395472,126.45,107.95176,39.41468,114.9221453272,6.94176,2.02468,7.231,101.01,37.39,107.7080879043,126.45
2021-04-22 19:00:00,114.10336,35.10098,119.3802980405,5.7633600000000005,1.68098,6.0035,108.34,33.42,113.3774757172,131.14,5.7633600000000005,1.68098,6.0035,5.7633600000000005,1.68098,6.0035,0.0,0.0,0.0,129.44,113.65336,34.47098,118.7658818914,5.7633600000000005,1.68098,6.0035,107.89,32.79,112.7627429606,126.31,109.39336,39.39098,116.2693275006,5.7633600000000005,1.68098,6.0035,103.63,37.71,110.2779261684,126.31
2021-04-22 19:30:00,116.71304,31.91297,120.9974022872,1.31304,0.38297000000000003,1.36775,115.4,31.53,119.629849536,130.67,1.31304,0.38297000000000003,1.36775,1.31304,0.38297000000000003,1.36775,0.0,0.0,0.0,129.23,116.28304,31.31297,120.4252775868,1.31304,0.38297000000000003,1.36775,114.97,30.93,119.0578254463,125.88,111.62304,39.28297,118.3336587403,1.31304,0.38297000000000003,1.36775,110.31,38.9,116.9679704022,125.88
2021-04-22 20:00:00,118.398,30.624,122.2943816371,1.008,0.294,1.05,117.39,30.33,121.2448803043,130.37,1.008,0.294,1.05,1.008,0.294,1.05,0.0,0.0,0.0,129.07,117.948,30.064,121.7192458077,1.008,0.294,1.05,116.94,29.77,120.6698657495,125.58,113.208,40.134,120.111569884,1.008,0.294,1.05,112.2,39.84,119.0632840132,125.58
2021-04-22 20:30:00,117.74576,31.11793,121.7882981467,0.81576,0.23793000000000003,0.8497500000000001,116.93,30.88,120.9388246181,130.52,0.81576,0.23793000000000003,0.8497500000000001,0.81576,0.23793000000000003,0.8497500000000001,0.0,0.0,0.0,129.15,117.27576,30.54793,121.1890255381,0.81576,0.23793000000000003,0.8497500000000001,116.46,30.31,120.3396347842,125.72,112.56576,39.60793,119.3307941952,0.81576,0.23793000000000003,0.8497500000000001,111.75,39.37,118.4823168241,125.72
2021-04-22 21:00:00,117.63728,31.24004,121.7147063629,0.85728,0.25004000000000004,0.893,116.78,30.99,120.8219702703,130.45,0.85728,0.25004000000000004,0.893,0.85728,0.25004000000000004,0.893,0.0,0.0,0.0,129.09,117.17728,30.67004,121.1245899964,0.85728,0.25004000000000004,0.893,116.32,30.42,120.2319375208,125.67,112.47728,39.50004,119.2115417072,0.85728,0.25004000000000004,0.893,111.62,39.25,118.319849983,125.67
2021-04-22 21:30:00,114.7088,32.6409,119.2624716759,0.9288000000000001,0.27090000000000003,0.9675,113.78,32.37,118.2949927089,130.97,0.9288000000000001,0.27090000000000003,0.9675,0.9288000000000001,0.27090000000000003,0.9675,0.0,0.0,0.0,129.43,114.2588,32.0509,118.6690084573,0.9288000000000001,0.27090000000000003,0.9675,113.33,31.78,117.7015603125,126.15,109.7188,38.7909,116.3741766727,0.9288000000000001,0.27090000000000003,0.9675,108.79,38.52,115.4082081136,126.15
2021-04-22 22:00:00,108.22384,36.31362,114.1537495742,0.9038400000000001,0.26362,0.9415,107.32,36.05,113.2130067616,131.49,0.9038400000000001,0.26362,0.9415,0.9038400000000001,0.26362,0.9415,0.0,0.0,0.0,129.51,107.74384,35.69362,113.5022888168,0.9038400000000001,0.26362,0.9415,106.84,35.43,112.5614076849,126.64,103.57384,35.78362,109.581055811,0.9038400000000001,0.26362,0.9415,102.67,35.52,108.6406889706,126.64
2021-04-22 22:30:00,100.95336,39.42348,108.378003629,0.90336,0.26348000000000005,0.9410000000000001,100.05,39.16,107.4407190036,131.93,0.90336,0.26348000000000005,0.9410000000000001,0.90336,0.26348000000000005,0.9410000000000001,0.0,0.0,0.0,129.57,100.48336,38.73348,107.690241479,0.90336,0.26348000000000005,0.9410000000000001,99.58,38.47,106.7525985632,127.06,96.69336,33.35348,102.284214306,0.90336,0.26348000000000005,0.9410000000000001,95.79,33.09,101.3443249521,127.06
2021-04-22 23:00:00,94.40352,41.84311,103.2611758739,0.83352,0.24311000000000002,0.8682500000000001,93.57,41.6,102.4007075171,132.66,0.83352,0.24311000000000002,0.8682500000000001,0.83352,0.24311000000000002,0.8682500000000001,0.0,0.0,0.0,130.01,93.94352,41.11311,102.5459544003,0.83352,0.24311000000000002,0.8682500000000001,93.11,40.87,101.6849497222,127.76,90.49352,31.78311,95.9126855179,0.83352,0.24311000000000002,0.8682500000000001,89.66,31.54,95.0457111079,127.76
2021-04-22 23:30:00,88.54448,43.81339,98.791386678,0.8344800000000001,0.24339000000000002,0.8692500000000001,87.71,43.57,97.9356370276,133.06,0.8344800000000001,0.24339000000000002,0.8692500000000001,0.8344800000000001,0.24339000000000002,0.8692500000000001,0.0,0.0,0.0,130.16,88.09448,43.03339,98.0434090664,0.8344800000000001,0.24339000000000002,0.8692500000000001,87.26,42.79,97.1868905769,128.13,84.93448,30.29339,90.1751372084,0.8344800000000001,0.24339000000000002,0.8692500000000001,84.1,30.05,89.3074045082,128.13
2021-04-23 00:00:00,83.15256,44.98283,94.5399557296,0.8325600000000001,0.24283000000000002,0.8672500000000001,82.32,44.74,93.6923155867,133.33,0.8325600000000001,0.24283000000000002,0.8672500000000001,0.8325600000000001,0.24283000000000002,0.8672500000000001,0.0,0.0,0.0,130.28,82.71256,44.17283,93.7688993855,0.8325600000000001,0.24283000000000002,0.8672500000000001,81.88,43.93,92.920284653,128.37,79.83256,29.56283,85.1304795814,0.8325600000000001,0.24283000000000002,0.8672500000000001,79.0,29.32,84.2654282609,128.37
2021-04-23 00:30:00,79.8296,45.71655,91.9933039958,0.8796,0.25655,0.9162500000000001,78.95,45.46,91.1027666978,133.65,0.8796,0.25655,0.9162500000000001,0.8796,0.25655,0.9162500000000001,0.0,0.0,0.0,130.52,79.4196,44.88655,91.2265051126,0.8796,0.25655,0.9162500000000001,78.54,44.63,90.3347579838,128.68,76.7096,29.31655,82.1207819986,0.8796,0.25655,0.9162500000000001,75.83,29.06,81.2075889311,128.68
2021-04-23 01:00:00,78.17184,46.20012,90.8035663231,0.8918400000000001,0.26012,0.929,77.28,45.94,89.9037374084,133.82,0.8918400000000001,0.26012,0.929,0.8918400000000001,0.26012,0.929,0.0,0.0,0.0,130.62,77.77184,45.37012,90.0383634114,0.8918400000000001,0.26012,0.929,76.88,45.11,89.1372340832,128.83,75.12184,29.02012,80.532342632,0.8918400000000001,0.26012,0.929,74.23,28.76,79.6067239622,128.83
2021-04-23 01:30:00,78.65328,46.74179,91.493898087,0.86328,0.25179,0.8992500000000001,77.79,46.49,90.6234197104,133.82,0.86328,0.25179,0.8992500000000001,0.86328,0.25179,0.8992500000000001,0.0,0.0,0.0,130.57,78.25328,45.90179,90.7223795762,0.86328,0.25179,0.8992500000000001,77.39,45.65,89.8506238153,128.83,75.59328,28.38179,80.7457118661,0.86328,0.25179,0.8992500000000001,74.73,28.13,79.8490438265,128.83
2021-04-23 02:00:00,80.55032,46.33676,92.9271186436,0.8803200000000001,0.25676000000000004,0.917,79.67,46.08,92.0362716542,133.55,0.8803200000000001,0.25676000000000004,0.917,0.8803200000000001,0.25676000000000004,0.917,0.0,0.0,0.0,130.36,80.16032,45.49676,92.1717531188,0.8803200000000001,0.25676000000000004,0.917,79.28,45.24,91.2796581939,128.59,77.38032,28.51676,82.4676877583,0.8803200000000001,0.25676000000000004,0.917,76.5,28.26,81.5529128848,128.59
2021-04-23 02:30:00,80.4724,46.51445,92.9483793326,0.8724000000000001,0.25445,0.9087500000000001,79.6,46.26,92.0659958942,133.58,0.8724000000000001,0.25445,0.9087500000000001,0.8724000000000001,0.25445,0.9087500000000001,0.0,0.0,0.0,130.36,80.0724,45.67445,92.1832122708,0.8724000000000001,0.25445,0.9087500000000001,79.2,45.42,91.2995969323,128.62,77.3024,28.39445,82.3523274508,0.8724000000000001,0.25445,0.9087500000000001,76.43,28.14,81.44571505,128.62
2021-04-23 03:00:00,79.602,46.676,92.2774478407,0.912,0.266,0.9500000000000001,78.69,46.41,91.3564677513,133.58,0.912,0.266,0.9500000000000001,0.912,0.266,0.9500000000000001,0.0,0.0,0.0,130.36,79.202,45.846,91.5140017702,0.912,0.266,0.9500000000000001,78.29,45.58,90.5917242357,128.62,76.482,28.336,81.5624007739,0.912,0.266,0.9500000000000001,75.57,28.07,80.6148236989,128.62
2021-04-23 03:30:00,79.52016,46.75963,92.2492213743,0.8901600000000001,0.25963,0.9272500000000001,78.63,46.5,91.3505714268,133.68,0.8901600000000001,0.25963,0.9272500000000001,0.8901600000000001,0.25963,0.9272500000000001,0.0,0.0,0.0,130.46,79.12016,45.90963,91.4750995909,0.8901600000000001,0.25963,0.9272500000000001,78.23,45.65,90.575136765,128.71,76.40016,28.24963,81.4556691898,0.8901600000000001,0.25963,0.9272500000000001,75.51,27.99,80.5307407143,128.71
2021-04-23 04:00:00,81.88384,45.89112,93.8667041501,0.96384,0.28112000000000004,1.004,80.92,45.61,92.8887425903,133.48,0.96384,0.28112000000000004,1.004,0.96384,0.28112000000000004,1.004,0.0,0.0,0.0,130.36,81.49384,45.06112,93.1222341528,0.96384,0.28112000000000004,1.004,80.53,44.78,92.1429829124,128.53,78.64384,29.02112,83.8276742848,0.96384,0.28112000000000004,1.004,77.68,28.74,82.8261432158,128.53
2021-04-23 04:30:00,79.03064,46.65602,91.7748672625,0.9806400000000001,0.28602,1.0215,78.05,46.37,90.7853479368,133.8,0.9806400000000001,0.28602,1.0215,0.9806400000000001,0.28602,1.0215,0.0,0.0,0.0,130.6,78.64064,45.80602,91.0084706379,0.9806400000000001,0.28602,1.0215,77.66,45.52,90.017476081,128.82,75.95064,28.58602,81.1520810322,0.9806400000000001,0.28602,1.0215,74.97,28.3,80.1335815997,128.82
2021-04-23 05:00:00,79.13136,46.31623,91.6895048349,0.9813600000000001,0.28623000000000004,1.02225,78.15,46.03,90.6983097968,133.9,0.9813600000000001,0.28623000000000004,1.02225,0.9813600000000001,0.28623000000000004,1.02225,0.0,0.0,0.0,130.73,78.73136,45.46623,90.916473303,0.9813600000000001,0.28623000000000004,1.02225,77.75,45.18,89.9238283215,128.9,76.04136,29.00623,81.3858084033,0.9813600000000001,0.28623000000000004,1.02225,75.06,28.72,80.3669210559,128.9
2021-04-23 05:30:00,81.70584,45.15462,93.3530074366,0.97584,0.28462000000000004,1.0165,80.73,44.87,92.361516878,133.77,0.97584,0.28462000000000004,1.0165,0.97584,0.28462000000000004,1.0165,0.0,0.0,0.0,130.73,81.31584,44.31462,92.6069726352,0.97584,0.28462000000000004,1.0165,80.34,44.03,91.6141719386,128.77,78.47584,30.07462,84.0413007506,0.97584,0.28462000000000004,1.0165,77.5,29.79,83.0282728954,128.77
2021-04-23 06:00:00,83.72496,44.09478,94.6267327464,1.04496,0.30478000000000005,1.0885,82.68,43.79,93.5603895888,133.45,1.04496,0.30478000000000005,1.0885,1.04496,0.30478000000000005,1.0885,0.0,0.0,0.0,130.54,83.35496,43.26478,93.9142723182,1.04496,0.30478000000000005,1.0885,82.31,42.96,92.8466353725,128.48,80.39496,30.73478,86.0696014575,1.04496,0.30478000000000005,1.0885,79.35,30.43,84.9847480434,128.48
2021-04-23 06:30:00,94.4476,38.3818,101.9485738841,1.1376,0.33180000000000004,1.185,93.31,38.05,100.7698298103,132.64,1.1376,0.33180000000000004,1.185,1.1376,0.33180000000000004,1.185,0.0,0.0,0.0,130.4,94.0876,37.6118,101.3268176398,1.1376,0.33180000000000004,1.185,92.95,37.28,100.1473958723,127.7,90.5376,35.2918,97.1728777026,1.1376,0.33180000000000004,1.185,89.4,34.96,95.992508041,127.7
2021-04-23 07:00:00,103.88848,33.45664,109.142856096,1.42848,0.41664,1.488,102.46,33.04,107.6554373917,132.26,1.42848,0.41664,1.488,1.42848,0.41664,1.488,0.0,0.0,0.0,130.63,103.50848,32.73664,108.5619317735,1.42848,0.41664,1.488,102.08,32.32,107.0743143802,127.33,99.49848,39.78664,107.1584072521,1.42848,0.41664,1.488,98.07,39.37,105.6774422476,127.33
2021-04-23 07:30:00,112.14448,30.48339,116.2136887822,4.43448,1.29339,4.61925,107.71,29.19,111.5952516911,131.3,4.43448,1.29339,4.61925,4.43448,1.29339,4.61925,0.0,0.0,0.0,130.1,111.75448,29.83339,115.6680377588,4.43448,1.29339,4.61925,107.32,28.54,111.0500517785,126.41,107.49448,43.23339,115.862803528,4.43448,1.29339,4.61925,103.06,41.94,111.2669187135,126.41
2021-04-23 08:00:00,117.91136,26.73498,120.9042926147,3.17136,0.92498,3.3035,114.74,25.81,117.6070733417,130.6,3.17136,0.92498,3.3035,3.17136,0.92498,3.3035,0.0,0.0,0.0,129.83,117.52136,26.12498,120.3901351285,3.17136,0.92498,3.3035,114.35,25.2,117.093819222,125.74,112.86136,45.28498,121.6076313175,3.17136,0.92498,3.3035,109.69,44.36,118.320352011,125.74
2021-04-23 08:30:00,119.87104,24.47822,122.3447975398,4.45104,1.2982200000000002,4.6365,115.42,23.18,117.7246312375,130.26,4.45104,1.2982200000000002,4.6365,4.45104,1.2982200000000002,4.6365,0.0,0.0,0.0,129.77,119.49104,23.88822,121.8554705175,4.45104,1.2982200000000002,4.6365,115.04,22.59,117.2369809403,125.42,114.81104,47.71822,124.3326321842,4.45104,1.2982200000000002,4.6365,110.36,46.42,119.7252939023,125.42
2021-04-23 09:00:00,118.01136,24.39873,120.5071745361,5.72136,1.66873,5.95975,112.29,22.73,114.5674342909,130.36,5.72136,1.66873,5.95975,5.72136,1.66873,5.95975,0.0,0.0,0.0,129.88,117.61136,23.81873,119.9990162454,5.72136,1.66873,5.95975,111.89,22.15,114.0613633094,125.5,113.10136,48.51873,123.0690245133,5.72136,1.66873,5.95975,107.38,46.85,117.1553963759,125.5
2021-04-23 09:30:00,117.36288,23.91084,119.7738446882,6.96288,2.03084,7.253,110.4,21.88,112.5472985016,130.21,6.96288,2.03084,7.253,6.96288,2.03084,7.253,0.0,0.0,0.0,129.8,116.97288,23.30084,119.2710518114,6.96288,2.03084,7.253,110.01,21.27,112.047369447,125.33,112.55288,49.59084,122.9935047399,6.96288,2.03084,7.253,105.59,47.56,115.8067428952,125.33
2021-04-23 10:00:00,115.57648,23.73064,117.9875671586,7.95648,2.32064,8.288,107.62,21.41,109.7289957122,130.31,7.95648,2.32064,8.288,7.95648,2.32064,8.288,0.0,0.0,0.0,129.93,115.19648,23.13064,117.4957680566,7.95648,2.32064,8.288,107.24,20.81,109.2404398563,125.42,110.92648,50.32064,121.8066121982,7.95648,2.32064,8.288,102.97,48.0,113.6081902857,125.42
2021-04-23 10:30:00,112.0972,24.7571,114.7985028136,9.0072,2.6271,9.3825,103.09,22.13,105.4385365983,130.39,9.0072,2.6271,9.3825,9.0072,2.6271,9.3825,0.0,0.0,0.0,129.88,111.7172,24.1171,114.2907139196,9.0072,2.6271,9.3825,102.71,21.49,104.9340945546,125.48,107.7072,50.2371,118.8469904888,9.0072,2.6271,9.3825,98.7,47.61,109.5828549546,125.48
2021-04-23 11:00:00,111.12464,25.15052,113.9352196268,9.70464,2.83052,10.109,101.42,22.32,103.8469970678,130.45,9.70464,2.83052,10.109,9.70464,2.83052,10.109,0.0,0.0,0.0,129.88,110.74464,24.51052,113.4246043828,9.70464,2.83052,10.109,101.04,21.68,103.3397503384,125.55,106.79464,50.17052,117.9922718224,9.70464,2.83052,10.109,97.09,47.34,108.0164047726,125.55
2021-04-23 11:30:00,109.75768,25.26724,112.6285120926,9.96768,2.90724,10.383,99.79,22.36,102.2644302776,130.64,9.96768,2.90724,10.383,9.96768,2.90724,10.383,0.0,0.0,0.0,130.06,109.38768,24.60724,112.1212771788,9.96768,2.90724,10.383,99.42,21.7,101.7606328597,125.72,105.51768,50.38724,116.9309828377,9.96768,2.90724,10.383,95.55,47.48,106.6965458672,125.72
2021-04-23 12:00:00,108.2124,26.37445,111.3801379356,10.2324,2.98445,10.65875,97.98,23.39,100.7331747738,0.003,10.2324,2.98445,10.65875,10.2324,2.98445,10.65875,0.0,0.0,0.0,0.003,107.8424,25.70445,110.8634384618,10.2324,2.98445,10.65875,97.61,22.72,100.2193120112,0.003,104.0724,49.73445,115.3454808762,10.2324,2.98445,10.65875,93.84,46.75,104.840393456,0.003
2021-04-23 12:30:00,107.74568,27.30999,111.1528997033,10.28568,2.99999,10.71425,97.46,24.31,100.4461432809,130.99,10.28568,2.99999,10.71425,10.28568,2.99999,10.71425,0.0,0.0,0.0,130.15,107.37568,26.63999,110.6310341751,10.28568,2.99999,10.71425,97.09,23.64,99.926561534,126.06,103.63568,49.01999,114.644291566,10.28568,2.99999,10.71425,93.35,46.02,104.07719683,126.06
2021-04-23 13:00:00,104.99488,28.90559,108.9011384672,10.30488,3.00559,10.73425,94.69,25.9,98.1682540336,130.94,10.30488,3.00559,10.73425,10.30488,3.00559,10.73425,0.0,0.0,0.0,129.93,104.60488,28.22559,108.346042155,10.30488,3.00559,10.73425,94.3,25.22,97.6142325688,126.01,101.02488,47.53559,111.6497142659,10.30488,3.00559,10.73425,90.72,44.53,101.0595829202,126.01
2021-04-23 13:30:00,102.36584,30.39962,106.7843719607,10.21584,2.97962,10.6415,92.15,27.42,96.1430127466,131.3,10.21584,2.97962,10.6415,10.21584,2.97962,10.6415,0.0,0.0,0.0,130.11,101.97584,29.69962,106.2127081467,10.21584,2.97962,10.6415,91.76,26.72,95.5712090538,126.35,98.53584,46.45962,108.9394696841,10.21584,2.97962,10.6415,88.32,43.48,98.442535522,126.35
2021-04-23 14:00:00,100.9708,30.7919,105.5615628828,9.8808,2.8819,10.2925,91.09,27.91,95.2699123543,131.48,9.8808,2.8819,10.2925,9.8808,2.8819,10.2925,0.0,0.0,0.0,130.23,100.6008,30.0819,105.0021031611,9.8808,2.8819,10.2925,90.72,27.2,94.7098643226,126.53,97.2008,45.9819,107.5282783655,9.8808,2.8819,10.2925,87.32,43.1,97.3775764743,126.53
2021-04-23 14:30:00,98.70336,31.43848,103.5892431674,9.90336,2.88848,10.316,88.8,28.55,93.2766985908,131.48,9.90336,2.88848,10.316,9.90336,2.88848,10.316,0.0,0.0,0.0,130.15,98.31336,30.70848,102.9977062774,9.90336,2.88848,10.316,88.41,27.82,92.6837661082,126.53,95.04336,45.56848,105.4026880568,9.90336,2.88848,10.316,85.14,42.68,95.2386581174,126.53
2021-04-23 15:00:00,97.01,32.45,102.2934142553,9.84,2.87,10.25,87.17,29.58,92.0520792812,131.76,9.84,2.87,10.25,9.84,2.87,10.25,0.0,0.0,0.0,130.28,96.62,31.72,101.6935730516,9.84,2.87,10.25,86.78,28.85,91.4499365773,126.79,93.45,44.84,103.6509917946,9.84,2.87,10.25,83.61,41.97,93.5527284477,126.79
2021-04-23 15:30:00,96.62976,34.19118,102.5004746694,9.32976,2.72118,9.7185,87.3,31.47,92.7989811366,132.31,9.32976,2.72118,9.7185,9.32976,2.72118,9.7185,0.0,0.0,0.0,130.65,96.26976,33.45118,101.9158875438,9.32976,2.72118,9.7185,86.94,30.73,92.2111517117,127.33,93.06976,43.41118,102.6962062369,9.32976,2.72118,9.7185,83.74,40.69,93.1024365954,127.33
2021-04-23 16:00:00,98.97656,34.17483,104.7104504573,8.41656,2.45483,8.76725,90.56,31.72,95.9545308988,132.17,8.41656,2.45483,8.76725,8.41656,2.45483,8.76725,0.0,0.0,0.0,130.49,98.57656,33.44483,104.0956043028,8.41656,2.45483,8.76725,90.16,30.99,95.3373258488,127.21,95.22656,42.72483,104.3719733835,8.41656,2.45483,8.76725,86.81,40.27,95.6956059597,127.21
