Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-04-23 16:30:00,99.7544,36.86295,106.347625277,11.0844,3.23295,11.54625,88.67,33.63,94.8332526069,132.17,11.0844,3.23295,11.54625,11.0844,3.23295,11.54625,0.0,0.0,0.0,130.28,99.3444,36.12295,105.707981383,11.0844,3.23295,11.54625,88.26,32.89,94.1890635902,127.21,96.1144,41.72295,104.7796852642,11.0844,3.23295,11.54625,85.03,38.49,93.3358505613,127.21
2021-04-23 17:00:00,101.4372,37.16585,108.031504433,10.4772,3.05585,10.91375,90.96,34.11,97.1453225843,132.17,10.4772,3.05585,10.91375,10.4772,3.05585,10.91375,0.0,0.0,0.0,130.28,101.0372,36.43585,107.4061774251,10.4772,3.05585,10.91375,90.56,33.38,96.5159986738,127.26,97.6672,41.13585,105.976601715,10.4772,3.05585,10.91375,87.19,38.08,95.142958226,127.26
2021-04-23 17:30:00,104.90072,34.72646,110.4992673308,6.09072,1.7764600000000002,6.3445,98.81,32.95,104.1591023387,131.81,6.09072,1.7764600000000002,6.3445,6.09072,1.7764600000000002,6.3445,0.0,0.0,0.0,130.08,104.52072,34.03646,109.9229799389,6.09072,1.7764600000000002,6.3445,98.43,32.26,103.5817189469,126.9,100.72072,40.59646,108.5943645032,6.09072,1.7764600000000002,6.3445,94.63,38.82,102.2830841342,126.9
2021-04-23 18:00:00,105.80488,35.25434,111.5237244744,4.33488,1.26434,4.5155,101.47,33.99,107.0115928299,131.74,4.33488,1.26434,4.5155,4.33488,1.26434,4.5155,0.0,0.0,0.0,129.92,105.36488,34.59434,110.8987209009,4.33488,1.26434,4.5155,101.03,33.33,106.3858533829,126.85,101.46488,39.02434,108.7107215773,4.33488,1.26434,4.5155,97.13,37.76,104.2115852485,126.85
2021-04-23 18:30:00,105.39008,37.80794,111.9665543341,6.37008,1.8579400000000001,6.6355,99.02,35.95,105.3440216624,131.92,6.37008,1.8579400000000001,6.6355,6.37008,1.8579400000000001,6.6355,0.0,0.0,0.0,129.92,104.95008,37.12794,111.3238663569,6.37008,1.8579400000000001,6.6355,98.58,35.27,104.6995191011,127.05,101.19008,37.99794,108.0892026738,6.37008,1.8579400000000001,6.6355,94.82,36.14,101.4737995741,127.05
2021-04-23 19:00:00,107.23216,37.28688,113.5299412419,5.61216,1.6368800000000001,5.846,101.62,35.65,107.6919073097,131.78,5.61216,1.6368800000000001,5.846,5.61216,1.6368800000000001,5.846,0.0,0.0,0.0,129.76,106.79216,36.61688,112.895355699,5.61216,1.6368800000000001,5.846,101.18,34.98,107.0560264534,126.93,102.88216,37.90688,109.6433782661,5.61216,1.6368800000000001,5.846,97.27,36.27,103.8121659537,126.93
2021-04-23 19:30:00,109.27352,34.84686,114.6952737695,1.7035200000000001,0.49686,1.7745000000000002,107.57,34.35,112.9213327941,131.48,1.7035200000000001,0.49686,1.7745000000000002,1.7035200000000001,0.49686,1.7745000000000002,0.0,0.0,0.0,129.65,108.87352,34.21686,114.123778703,1.7035200000000001,0.49686,1.7745000000000002,107.17,33.72,112.3496653311,126.66,104.62352,37.63686,111.1872931942,1.7035200000000001,0.49686,1.7745000000000002,102.92,37.14,109.4162053811,126.66
2021-04-23 20:00:00,110.8548,34.3139,116.0440882434,1.1448,0.33390000000000003,1.1925,109.71,33.98,114.8517500955,131.45,1.1448,0.33390000000000003,1.1925,1.1448,0.33390000000000003,1.1925,0.0,0.0,0.0,129.7,110.4148,33.6939,115.4413572176,1.1448,0.33390000000000003,1.1925,109.27,33.36,114.2489496669,126.66,106.0948,37.8139,112.6321340482,1.1448,0.33390000000000003,1.1925,104.95,37.48,111.4417017996,126.66
2021-04-23 20:30:00,110.98368,34.93149,116.351133299,1.03368,0.30149000000000004,1.07675,109.95,34.63,115.2746260024,131.72,1.03368,0.30149000000000004,1.07675,1.03368,0.30149000000000004,1.07675,0.0,0.0,0.0,129.91,110.53368,34.30149,115.7336883995,1.03368,0.30149000000000004,1.07675,109.5,34.0,114.6570974689,126.91,106.19368,37.34149,112.567688736,1.03368,0.30149000000000004,1.07675,105.16,37.04,111.4925432484,126.91
2021-04-23 21:00:00,110.53232,35.35026,116.047553385,1.13232,0.33026000000000005,1.1795,109.4,35.02,114.8684482354,131.55,1.13232,0.33026000000000005,1.1795,1.13232,0.33026000000000005,1.1795,0.0,0.0,0.0,129.71,110.10232,34.73026,115.450040403,1.13232,0.33026000000000005,1.1795,108.97,34.4,114.2708226101,126.74,105.79232,36.99026,112.0727188296,1.13232,0.33026000000000005,1.1795,104.66,36.66,110.8948655259,126.74
2021-04-23 21:30:00,107.24352,37.64936,113.6602256306,1.16352,0.33936000000000005,1.212,106.08,37.31,112.45,131.89,1.16352,0.33936000000000005,1.212,1.16352,0.33936000000000005,1.212,0.0,0.0,0.0,129.78,106.76352,36.99936,112.9929282885,1.16352,0.33936000000000005,1.212,105.6,36.66,111.7824476383,127.06,102.65352,35.11936,108.4947676858,1.16352,0.33936000000000005,1.212,101.49,34.78,107.2840551993,127.06
2021-04-23 22:00:00,101.3352,39.90985,108.9110595213,1.1652,0.33985000000000004,1.21375,100.17,39.57,107.7024317274,131.82,1.1652,0.33985000000000004,1.21375,1.1652,0.33985000000000004,1.21375,0.0,0.0,0.0,129.41,100.8852,39.22985,108.2441901908,1.1652,0.33985000000000004,1.21375,99.72,38.89,107.0350900406,126.99,97.0652,32.84985,102.4732438057,1.1652,0.33985000000000004,1.21375,95.9,32.51,101.2606048767,126.99
2021-04-23 22:30:00,96.04968,41.69824,104.7104782111,1.15968,0.33824000000000004,1.208,94.89,41.36,103.5121331053,131.7,1.15968,0.33824000000000004,1.208,1.15968,0.33824000000000004,1.208,0.0,0.0,0.0,129.06,95.58968,40.98824,104.0068398751,1.15968,0.33824000000000004,1.208,94.43,40.65,102.8078177961,126.87,92.05968,31.03824,97.1512070126,1.15968,0.33824000000000004,1.208,90.9,30.7,95.9442546482,126.87
2021-04-23 23:00:00,90.66144,43.09542,100.3828268572,1.08144,0.31542000000000003,1.1265,89.58,42.78,99.2708658167,132.54,1.08144,0.31542000000000003,1.1265,1.08144,0.31542000000000003,1.1265,0.0,0.0,0.0,129.72,90.22144,42.35542,99.6689010627,1.08144,0.31542000000000003,1.1265,89.14,42.04,98.5560814968,127.67,86.95144,30.60542,92.1805003862,1.08144,0.31542000000000003,1.1265,85.87,30.29,91.0557027319,127.67
2021-04-23 23:30:00,84.88544,45.33367,96.2324246793,1.07544,0.31367,1.12025,83.81,45.02,95.1363048473,133.38,1.07544,0.31367,1.12025,1.07544,0.31367,1.12025,0.0,0.0,0.0,130.31,84.45544,44.54367,95.4822490448,1.07544,0.31367,1.12025,83.38,44.23,94.3849421253,128.47,81.51544,29.45367,86.6734425004,1.07544,0.31367,1.12025,80.44,29.14,85.5554393361,128.47
2021-04-24 00:00:00,80.4536,47.36605,93.3612577334,1.0836000000000001,0.31605000000000005,1.12875,79.37,47.05,92.2675425055,134.29,1.0836000000000001,0.31605000000000005,1.12875,1.0836000000000001,0.31605000000000005,1.12875,0.0,0.0,0.0,131.0,80.0136,46.53605,92.562304069,1.0836000000000001,0.31605000000000005,1.12875,78.93,46.22,91.4671159488,129.33,77.2936,28.48605,82.3756981492,1.0836000000000001,0.31605000000000005,1.12875,76.21,28.17,81.249695384,129.33
2021-04-24 00:30:00,77.22816,48.18988,91.0299578787,1.02816,0.29988000000000004,1.071,76.2,47.89,89.9994005536,134.41,1.02816,0.29988000000000004,1.071,1.02816,0.29988000000000004,1.071,0.0,0.0,0.0,131.0,76.79816,47.32988,90.2112793402,1.02816,0.29988000000000004,1.071,75.77,47.03,89.1791107827,129.46,74.25816,27.80988,79.2947901958,1.02816,0.29988000000000004,1.071,73.23,27.51,78.2268048689,129.46
2021-04-24 01:00:00,75.0916,48.7188,89.5112834452,0.9216000000000001,0.26880000000000004,0.96,74.17,48.45,88.592276187,133.96,0.9216000000000001,0.26880000000000004,0.96,0.9216000000000001,0.26880000000000004,0.96,0.0,0.0,0.0,130.47,74.6816,47.8488,88.6952593998,0.9216000000000001,0.26880000000000004,0.96,73.76,47.58,87.7746774417,129.02,72.2116,26.7788,77.0170065895,0.9216000000000001,0.26880000000000004,0.96,71.29,26.51,76.0594780419,129.02
2021-04-24 01:30:00,75.7632,48.8826,90.1641339835,1.0032,0.2926,1.045,74.76,48.59,89.1630287731,134.0,1.0032,0.2926,1.045,1.0032,0.2926,1.045,0.0,0.0,0.0,130.52,75.3432,48.0126,89.3409623017,1.0032,0.2926,1.045,74.34,47.72,88.3381797413,129.05,72.8532,26.6926,77.5891979917,1.0032,0.2926,1.045,71.85,26.4,76.5466034518,129.05
2021-04-24 02:00:00,77.31664,48.73652,91.3953565702,1.01664,0.29652,1.059,76.3,48.44,90.3776720214,133.86,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0.0,0.0,0.0,130.38,76.88664,47.87652,90.5743704245,1.01664,0.29652,1.059,75.87,47.58,89.5550852827,128.92,74.31664,26.73652,78.9797726168,1.01664,0.29652,1.059,73.3,26.44,77.922805391,128.92
2021-04-24 02:30:00,76.9712,48.67785,91.0719424964,1.0212,0.29785,1.06375,75.95,48.38,90.0501354802,133.86,1.0212,0.29785,1.06375,1.0212,0.29785,1.06375,0.0,0.0,0.0,130.43,76.5612,47.82785,90.2724796439,1.0212,0.29785,1.06375,75.54,47.53,89.249047614,128.92,73.9812,26.81785,78.6918994056,1.0212,0.29785,1.06375,72.96,26.52,77.6303548878,128.92
2021-04-24 03:00:00,75.64112,48.99366,90.1219049679,1.04112,0.30366000000000004,1.0845,74.6,48.69,89.0835343933,134.09,1.04112,0.30366000000000004,1.0845,1.04112,0.30366000000000004,1.0845,0.0,0.0,0.0,130.59,75.23112,48.11366,89.3008717485,1.04112,0.30366000000000004,1.0845,74.19,47.81,88.2607058662,129.14,72.74112,26.72366,77.4946742857,1.04112,0.30366000000000004,1.0845,71.7,26.42,76.4127371581,129.14
2021-04-24 03:30:00,75.23592,48.86506,89.7119710354,1.04592,0.30506,1.0895,74.19,48.56,88.6692150636,134.14,1.04592,0.30506,1.0895,1.04592,0.30506,1.0895,0.0,0.0,0.0,130.68,74.81592,47.99506,88.8872750727,1.04592,0.30506,1.0895,73.77,47.69,87.8427515507,129.18,72.35592,26.97506,77.220677419,1.04592,0.30506,1.0895,71.31,26.67,76.1341250689,129.18
2021-04-24 04:00:00,74.75248,49.12989,89.4521065015,1.06248,0.30989,1.10675,73.69,48.82,88.3946180488,134.3,1.06248,0.30989,1.10675,1.06248,0.30989,1.10675,0.0,0.0,0.0,130.8,74.35248,48.25989,88.6414590638,1.06248,0.30989,1.10675,73.29,47.95,87.5821134707,129.34,71.90248,26.84989,76.7520893733,1.06248,0.30989,1.10675,70.84,26.54,75.6483787004,129.34
2021-04-24 04:30:00,74.1312,49.29785,89.0264726251,1.0212,0.29785,1.06375,73.11,49.0,88.011772508,134.45,1.0212,0.29785,1.06375,1.0212,0.29785,1.06375,0.0,0.0,0.0,130.92,73.7112,48.41785,88.190868031,1.0212,0.29785,1.06375,72.69,48.12,87.1743683659,129.47,71.3212,26.84785,76.2070903464,1.0212,0.29785,1.06375,70.3,26.55,75.1464736365,129.47
2021-04-24 05:00:00,73.86736,49.27423,88.7937870319,1.07736,0.31423,1.12225,72.79,48.96,87.7238034971,134.55,1.07736,0.31423,1.12225,1.07736,0.31423,1.12225,0.0,0.0,0.0,131.05,73.45736,48.37423,87.9548171862,1.07736,0.31423,1.12225,72.38,48.06,86.8828406534,129.56,71.05736,27.13423,76.0619145687,1.07736,0.31423,1.12225,69.98,26.82,74.9433973076,129.56
2021-04-24 05:30:00,74.89488,49.03184,89.5173971025,1.03488,0.30184,1.078,73.86,48.73,88.4867927998,134.38,1.03488,0.30184,1.078,1.03488,0.30184,1.078,0.0,0.0,0.0,130.9,74.49488,48.15184,88.7022369594,1.03488,0.30184,1.078,73.46,47.85,87.6698015282,129.4,72.03488,27.06184,76.9504198871,1.03488,0.30184,1.078,71.0,26.76,75.8755401958,129.4
2021-04-24 06:00:00,74.382,48.85725,88.9927682543,1.1219999999999999,0.32725000000000004,1.16875,73.26,48.53,87.875983636,134.34,1.1219999999999999,0.32725000000000004,1.16875,1.1219999999999999,0.32725000000000004,1.16875,0.0,0.0,0.0,130.9,73.982,47.96725,88.1713864956,1.1219999999999999,0.32725000000000004,1.16875,72.86,47.64,87.052565729,129.35,71.552,27.28725,76.5786048225,1.1219999999999999,0.32725000000000004,1.16875,70.43,26.96,75.4137023358,129.35
2021-04-24 06:30:00,78.29856,47.05708,91.3511536665,1.2585600000000001,0.36708,1.311,77.04,46.69,90.0839480707,133.88,1.2585600000000001,0.36708,1.311,1.2585600000000001,0.36708,1.311,0.0,0.0,0.0,130.62,77.89856,46.18708,90.5617579832,1.2585600000000001,0.36708,1.311,76.64,45.82,89.2925640801,128.91,75.25856,28.57708,80.5015549825,1.2585600000000001,0.36708,1.311,74.0,28.21,79.1947226777,128.91
2021-04-24 07:00:00,82.02096,45.61903,93.8537893612,1.47096,0.42903,1.53225,80.55,45.19,92.3603735376,133.81,1.47096,0.42903,1.53225,1.47096,0.42903,1.53225,0.0,0.0,0.0,130.73,81.62096,44.77903,93.0974899719,1.47096,0.42903,1.53225,80.15,44.35,91.6021015043,128.83,78.80096,30.00903,84.3216056445,1.47096,0.42903,1.53225,77.33,29.58,82.7943554839,128.83
2021-04-24 07:30:00,87.14976,43.76618,97.5220958545,2.24976,0.6561800000000001,2.3435,84.9,43.11,95.2180765401,133.07,2.24976,0.6561800000000001,2.3435,2.24976,0.6561800000000001,2.3435,0.0,0.0,0.0,130.22,86.74976,42.95618,96.8026562665,2.24976,0.6561800000000001,2.3435,84.5,42.3,94.4962433116,128.12,83.69976,31.31618,89.3663972299,2.24976,0.6561800000000001,2.3435,81.45,30.66,87.0295243007,128.12
2021-04-24 08:00:00,89.6928,43.32415,99.6081339302,3.4428,1.00415,3.58625,86.25,42.32,96.0731226723,132.65,3.4428,1.00415,3.58625,3.4428,1.00415,3.58625,0.0,0.0,0.0,129.88,89.2928,42.52415,98.9015038564,3.4428,1.00415,3.58625,85.85,41.52,95.3631632235,127.71,86.1528,31.89415,91.8669785726,3.4428,1.00415,3.58625,82.71,30.89,88.2900685242,127.71
2021-04-24 08:30:00,94.19856,40.80708,102.6576177602,4.37856,1.27708,4.561,89.82,39.53,98.1338539954,131.99,4.37856,1.27708,4.561,4.37856,1.27708,4.561,0.0,0.0,0.0,129.53,93.78856,40.03708,101.9767706971,4.37856,1.27708,4.561,89.41,38.76,97.4499138019,127.08,90.45856,34.08708,96.6678855681,4.37856,1.27708,4.561,86.08,32.81,92.1209123924,127.08
2021-04-24 09:00:00,95.77288,40.05209,103.8104737339,5.49288,1.60209,5.72175,90.28,38.45,98.1268612562,131.89,5.49288,1.60209,5.72175,5.49288,1.60209,5.72175,0.0,0.0,0.0,129.53,95.36288,39.30209,103.1442347408,5.49288,1.60209,5.72175,89.87,37.7,97.4572054801,126.96,92.01288,35.29209,98.548981235,5.49288,1.60209,5.72175,86.52,33.69,92.8478675038,126.96
2021-04-24 09:30:00,96.83672,39.27321,104.4975375981,6.2167200000000005,1.8132100000000002,6.47575,90.62,37.46,98.0573097734,131.47,6.2167200000000005,1.8132100000000002,6.47575,6.2167200000000005,1.8132100000000002,6.47575,0.0,0.0,0.0,129.22,96.43672,38.52321,103.8464186819,6.2167200000000005,1.8132100000000002,6.47575,90.22,36.71,97.402630868,126.55,93.05672,36.05321,99.7967288465,6.2167200000000005,1.8132100000000002,6.47575,86.84,34.24,93.3464685995,126.55
2021-04-24 10:00:00,97.48416,39.14913,105.05149133,6.61416,1.9291300000000002,6.88975,90.87,37.22,98.1971756213,131.55,6.61416,1.9291300000000002,6.88975,6.61416,1.9291300000000002,6.88975,0.0,0.0,0.0,129.33,97.07416,38.41913,104.4002973639,6.61416,1.9291300000000002,6.88975,90.46,36.49,97.5424610106,126.63,93.69416,36.34913,100.4980341592,6.61416,1.9291300000000002,6.88975,87.08,34.42,93.6357987097,126.63
2021-04-24 10:30:00,95.38896,39.50178,103.2445849091,7.78896,2.27178,8.1135,87.6,37.23,95.183154497,131.55,7.78896,2.27178,8.1135,7.78896,2.27178,8.1135,0.0,0.0,0.0,129.27,94.97896,38.74178,102.5764512949,7.78896,2.27178,8.1135,87.19,36.47,94.5100894085,126.58,91.77896,36.77178,98.8713371157,7.78896,2.27178,8.1135,83.99,34.5,90.7996150873,126.58
2021-04-24 11:00:00,92.90992,39.12956,100.8135690282,8.08992,2.35956,8.427,84.82,36.77,92.4470946001,131.47,8.08992,2.35956,8.427,8.08992,2.35956,8.427,0.0,0.0,0.0,129.27,92.49992,38.36956,100.1421905822,8.08992,2.35956,8.427,84.41,36.01,91.7701923284,126.53,89.44992,37.22956,96.88822594,8.08992,2.35956,8.427,81.36,34.87,88.5176055935,126.53
2021-04-24 11:30:00,91.86416,39.41663,99.9634663918,7.87416,2.29663,8.20225,83.99,37.12,91.8270902294,131.6,7.87416,2.29663,8.20225,7.87416,2.29663,8.20225,0.0,0.0,0.0,129.27,91.47416,38.64663,99.3029906804,7.87416,2.29663,8.20225,83.6,36.35,91.1607508745,126.65,88.43416,36.99663,95.8611041365,7.87416,2.29663,8.20225,80.56,34.7,87.7154695593,126.65
2021-04-24 12:00:00,91.29896,39.94803,99.6561347733,8.35896,2.43803,8.70725,82.94,37.51,91.0277084189,131.96,8.35896,2.43803,8.70725,8.35896,2.43803,8.70725,0.0,0.0,0.0,129.63,90.90896,39.16803,98.9877446069,8.35896,2.43803,8.70725,82.55,36.73,90.3526170069,127.02,87.94896,37.00803,95.4181002198,8.35896,2.43803,8.70725,79.59,34.57,86.773573166,127.02
2021-04-24 12:30:00,90.31128,40.80454,99.1016537695,8.62128,2.51454,8.9805,81.69,38.29,90.2185136211,132.18,8.62128,2.51454,8.9805,8.62128,2.51454,8.9805,0.0,0.0,0.0,129.76,89.89128,40.02454,98.3992175896,8.62128,2.51454,8.9805,81.27,37.51,89.5087314177,127.23,87.01128,36.64454,94.4128442483,8.62128,2.51454,8.9805,78.39,34.13,85.4976549386,127.23
2021-04-24 13:00:00,87.75408,41.72369,97.1681267899,9.06408,2.6436900000000003,9.44175,78.69,39.08,87.859902686,132.48,9.06408,2.6436900000000003,9.44175,9.06408,2.6436900000000003,9.44175,0.0,0.0,0.0,129.94,87.35408,40.91369,96.4606931453,9.06408,2.6436900000000003,9.44175,78.29,38.27,87.1430834892,127.49,84.62408,36.42369,92.1299088736,9.06408,2.6436900000000003,9.44175,75.56,33.78,82.7671553214,127.49
2021-04-24 13:30:00,86.99568,42.90374,96.9998930136,8.27568,2.41374,8.6205,78.72,40.49,88.5227569611,132.93,8.27568,2.41374,8.6205,8.27568,2.41374,8.6205,0.0,0.0,0.0,130.25,86.60568,42.09374,96.2934408745,8.27568,2.41374,8.6205,78.33,39.68,87.8071255651,127.94,83.87568,35.24374,90.979398243,8.27568,2.41374,8.6205,75.6,32.83,82.4206824772,127.94
2021-04-24 14:00:00,85.73032,43.44551,96.1103537943,8.11032,2.36551,8.44825,77.62,41.08,87.8204463664,133.4,8.11032,2.36551,8.44825,8.11032,2.36551,8.44825,0.0,0.0,0.0,130.67,85.31032,42.62551,95.3665811554,8.11032,2.36551,8.44825,77.2,40.26,87.0672590587,128.39,82.66032,35.16551,89.8295140589,8.11032,2.36551,8.44825,74.55,32.8,81.4465622356,128.39
2021-04-24 14:30:00,82.19984,45.04787,93.7343282238,9.72984,2.83787,10.13525,72.47,42.21,83.8664712504,133.96,9.72984,2.83787,10.13525,9.72984,2.83787,10.13525,0.0,0.0,0.0,131.11,81.78984,44.18787,92.9631420637,9.72984,2.83787,10.13525,72.06,41.35,83.0810814807,128.94,79.41984,35.22787,86.8821835037,9.72984,2.83787,10.13525,69.69,32.39,76.8492563399,128.94
2021-04-24 15:00:00,80.93376,45.30318,92.7504804616,8.75376,2.5531800000000002,9.1185,72.18,42.75,83.8898974847,134.01,8.75376,2.5531800000000002,9.1185,8.75376,2.5531800000000002,9.1185,0.0,0.0,0.0,131.11,80.53376,44.44318,91.9830568542,8.75376,2.5531800000000002,9.1185,71.78,41.89,83.1092082744,128.98,78.17376,34.53318,85.461554359,8.75376,2.5531800000000002,9.1185,69.42,31.98,76.4320404019,128.98
2021-04-24 15:30:00,78.7532,45.78385,91.0946070361,9.3732,2.7338500000000003,9.76375,69.38,43.05,81.6510067299,133.92,9.3732,2.7338500000000003,9.76375,9.3732,2.7338500000000003,9.76375,0.0,0.0,0.0,130.95,78.3432,44.91385,90.3045453345,9.3732,2.7338500000000003,9.76375,68.97,42.18,80.8456139812,128.91,76.1232,34.28385,83.4872681854,9.3732,2.7338500000000003,9.76375,66.75,31.55,73.8306508166,128.91
2021-04-24 16:00:00,78.90536,46.10823,91.3894124637,8.56536,2.49823,8.92225,70.34,43.61,82.7619942969,134.01,8.56536,2.49823,8.92225,8.56536,2.49823,8.92225,0.0,0.0,0.0,130.95,78.50536,45.22823,90.6017899253,8.56536,2.49823,8.92225,69.94,42.73,81.9600908979,129.0,76.22536,33.59823,83.3015399993,8.56536,2.49823,8.92225,67.66,31.1,74.4653315309,129.0
2021-04-24 16:30:00,80.87456,45.64508,92.8663974934,7.59456,2.21508,7.911,73.28,43.43,85.1828814962,133.82,7.59456,2.21508,7.911,7.59456,2.21508,7.911,0.0,0.0,0.0,130.82,80.48456,44.78508,92.1057424323,7.59456,2.21508,7.911,72.89,42.57,84.4106450633,128.82,78.05456,33.32508,84.8709331503,7.59456,2.21508,7.911,70.46,31.11,77.0223584422,128.82
2021-04-24 17:00:00,83.55512,45.60691,95.1916399584,7.15512,2.08691,7.45325,76.4,43.52,87.925823283,133.82,7.15512,2.08691,7.45325,7.15512,2.08691,7.45325,0.0,0.0,0.0,130.82,83.15512,44.77691,94.4444050824,7.15512,2.08691,7.45325,76.0,42.69,87.1690088277,128.85,80.55512,33.00691,87.0550599676,7.15512,2.08691,7.45325,73.4,30.92,79.646760135,128.85
2021-04-24 17:30:00,87.67232,45.08901,98.5872938921,5.96232,1.73901,6.21075,81.71,43.35,92.4972788789,133.5,5.96232,1.73901,6.21075,5.96232,1.73901,6.21075,0.0,0.0,0.0,130.57,87.27232,44.27901,97.8626004394,5.96232,1.73901,6.21075,81.31,42.54,91.7658307868,128.58,84.38232,32.43901,90.4027947486,5.96232,1.73901,6.21075,78.42,30.7,84.2151197826,128.58
2021-04-24 18:00:00,91.3272,44.04585,101.3937589897,4.7172,1.37585,4.91375,86.61,42.67,96.5506136697,132.98,4.7172,1.37585,4.91375,4.7172,1.37585,4.91375,0.0,0.0,0.0,130.16,90.9272,43.26585,100.6960251254,4.7172,1.37585,4.91375,86.21,41.89,95.848506509,128.08,87.7872,32.27585,93.5324701751,4.7172,1.37585,4.91375,83.07,30.9,88.6308913416,128.08
2021-04-24 18:30:00,94.50216,43.24688,103.92762325,3.93216,1.14688,4.096,90.57,42.1,99.8765983602,132.63,3.93216,1.14688,4.096,3.93216,1.14688,4.096,0.0,0.0,0.0,129.89,94.07216,42.49688,103.2257530697,3.93216,1.14688,4.096,90.14,41.35,99.1717807645,127.76,90.74216,32.23688,96.2982659948,3.93216,1.14688,4.096,86.81,31.09,92.2093498513,127.76
2021-04-24 19:00:00,96.62584,42.12087,105.4074031805,3.22584,0.9408700000000001,3.36025,93.4,41.18,102.0752291205,132.39,3.22584,0.9408700000000001,3.36025,3.22584,0.9408700000000001,3.36025,0.0,0.0,0.0,129.76,96.19584,41.38087,104.7187472961,3.22584,0.9408700000000001,3.36025,92.97,40.44,101.3844884585,127.55,92.70584,32.62087,98.2776369764,3.22584,0.9408700000000001,3.36025,89.48,31.68,94.922562123,127.55
2021-04-24 19:30:00,97.97232,41.07901,106.2358722314,1.88232,0.54901,1.96075,96.09,40.53,104.287913969,131.96,1.88232,0.54901,1.96075,1.88232,0.54901,1.96075,0.0,0.0,0.0,129.4,97.52232,40.36901,105.5474294645,1.88232,0.54901,1.96075,95.64,39.82,103.5984652396,127.15,93.90232,32.45901,99.3540790887,1.88232,0.54901,1.96075,92.02,31.91,97.395731426,127.15
2021-04-24 20:00:00,99.83136,40.88498,107.879015703,1.9713600000000002,0.57498,2.0535,97.86,40.31,105.8370242401,131.92,1.9713600000000002,0.57498,2.0535,1.9713600000000002,0.57498,2.0535,0.0,0.0,0.0,129.4,99.39136,40.18498,107.2076259426,1.9713600000000002,0.57498,2.0535,97.42,39.61,105.164673251,127.11,95.68136,32.60498,101.0841598484,1.9713600000000002,0.57498,2.0535,93.71,32.03,99.0327471092,127.11
2021-04-24 20:30:00,100.59392,40.85656,108.5743765167,2.11392,0.61656,2.202,98.48,40.24,106.3840589562,132.06,2.11392,0.61656,2.202,2.11392,0.61656,2.202,0.0,0.0,0.0,129.56,100.14392,40.15656,107.8951065804,2.11392,0.61656,2.202,98.03,39.54,105.7037960529,127.25,96.40392,32.81656,101.8363510815,2.11392,0.61656,2.202,94.29,32.2,99.636560057,127.25
2021-04-24 21:00:00,100.9068,41.2999,109.0314818126,2.0568,0.5999,2.1425,98.85,40.7,106.9009471427,131.91,2.0568,0.5999,2.1425,2.0568,0.5999,2.1425,0.0,0.0,0.0,129.37,100.4568,40.5999,108.3509139152,2.0568,0.5999,2.1425,98.4,40.0,106.2193955923,127.11,96.6968,32.2399,101.9297909458,2.0568,0.5999,2.1425,94.64,31.64,99.7888731272,127.11
2021-04-24 21:30:00,100.29704,42.01872,108.7431334071,2.08704,0.60872,2.174,98.21,41.41,106.5832641647,132.22,2.08704,0.60872,2.174,2.08704,0.60872,2.174,0.0,0.0,0.0,129.61,99.84704,41.31872,108.0586323215,2.08704,0.60872,2.174,97.76,40.71,105.897694498,127.4,96.11704,31.81872,101.2468089413,2.08704,0.60872,2.174,94.03,31.21,99.0742398406,127.4
2021-04-24 22:00:00,96.25928,43.19604,105.5070938743,1.52928,0.44604000000000005,1.593,94.73,42.75,103.9294732018,132.6,1.52928,0.44604000000000005,1.593,1.52928,0.44604000000000005,1.593,0.0,0.0,0.0,129.83,95.79928,42.46604,104.7896302207,1.52928,0.44604000000000005,1.593,94.27,42.02,103.2110134627,127.76,92.26928,30.81604,97.279228785,1.52928,0.44604000000000005,1.593,90.74,30.37,95.6874312541,127.76
2021-04-24 22:30:00,91.85664,45.38152,102.4554765232,1.37664,0.40152000000000004,1.434,90.48,44.98,101.0437073746,133.29,1.37664,0.40152000000000004,1.434,1.37664,0.40152000000000004,1.434,0.0,0.0,0.0,130.27,91.39664,44.62152,101.7075506066,1.37664,0.40152000000000004,1.434,90.02,44.22,100.2946100247,128.42,88.09664,29.34152,92.8544171012,1.37664,0.40152000000000004,1.434,86.72,28.94,91.4214526246,128.42
2021-04-24 23:00:00,87.35088,47.00234,99.19373066,1.31088,0.38234,1.3655,86.04,46.62,97.8586020746,133.65,1.31088,0.38234,1.3655,1.31088,0.38234,1.3655,0.0,0.0,0.0,130.43,86.88088,46.20234,98.4019488173,1.31088,0.38234,1.3655,85.57,45.82,97.0654279339,128.76,83.83088,28.23234,88.4572295714,1.31088,0.38234,1.3655,82.52,27.85,87.0928981031,128.76
2021-04-24 23:30:00,82.45648,48.00689,95.4134821787,1.32648,0.38689,1.38175,81.13,47.62,94.0730636261,133.88,1.32648,0.38689,1.38175,1.32648,0.38689,1.38175,0.0,0.0,0.0,130.52,82.01648,47.16689,94.611936371,1.32648,0.38689,1.38175,80.69,46.78,93.2697405379,128.96,79.20648,27.72689,83.9192880276,1.32648,0.38689,1.38175,77.88,27.34,82.5395056927,128.96
2021-04-25 00:00:00,78.11232,49.62276,92.5416276375,1.3123200000000002,0.38276000000000004,1.367,76.8,49.24,91.2294776922,134.64,1.3123200000000002,0.38276000000000004,1.367,1.3123200000000002,0.38276000000000004,1.367,0.0,0.0,0.0,131.11,77.66232,48.77276,91.7072410762,1.3123200000000002,0.38276000000000004,1.367,76.35,48.39,90.3931114632,129.69,75.08232,26.96276,79.7768462864,1.3123200000000002,0.38276000000000004,1.367,73.77,26.58,78.4124307747,129.69
2021-04-25 00:30:00,75.36408,51.18869,91.1044814384,1.26408,0.36869,1.31675,74.1,50.82,89.852559229,135.48,1.26408,0.36869,1.31675,1.26408,0.36869,1.31675,0.0,0.0,0.0,131.8,74.95408,50.29869,90.266673387,1.26408,0.36869,1.31675,73.69,49.93,89.0124766536,130.49,72.51408,26.27869,77.1288619543,1.26408,0.36869,1.31675,71.25,25.91,75.8148441929,130.49
2021-04-25 01:00:00,73.01912,51.41016,89.3017157551,1.26912,0.37016000000000004,1.322,71.75,51.04,88.0519397856,135.66,1.26912,0.37016000000000004,1.322,1.26912,0.37016000000000004,1.322,0.0,0.0,0.0,131.95,72.59912,50.50016,88.4358433261,1.26912,0.37016000000000004,1.322,71.33,50.13,87.1836326382,130.66,70.26912,26.37016,75.0542108346,1.26912,0.37016000000000004,1.322,69.0,26.0,73.7360156233,130.66
2021-04-25 01:30:00,72.90568,51.58749,89.3112943628,1.22568,0.35749000000000003,1.27675,71.68,51.23,88.1052512623,135.83,1.22568,0.35749000000000003,1.27675,1.22568,0.35749000000000003,1.27675,0.0,0.0,0.0,132.09,72.48568,50.68749,88.4499601332,1.22568,0.35749000000000003,1.27675,71.26,50.33,87.2415984494,130.83,70.17568,26.25749,74.9271769424,1.22568,0.35749000000000003,1.27675,68.95,25.9,73.6540053222,130.83
2021-04-25 02:00:00,74.35224,51.24607,90.3018011086,1.15224,0.33607000000000004,1.20025,73.2,50.91,89.1631543857,135.65,1.15224,0.33607000000000004,1.20025,1.15224,0.33607000000000004,1.20025,0.0,0.0,0.0,131.95,73.95224,50.34607,89.4631799427,1.15224,0.33607000000000004,1.20025,72.8,50.01,88.3223646649,130.66,71.54224,26.46607,76.2806985119,1.15224,0.33607000000000004,1.20025,70.39,26.13,75.083480207,130.66
2021-04-25 02:30:00,74.08928,51.47854,90.2178557241,1.22928,0.35854,1.2805,72.86,51.12,89.0046852699,135.7,1.22928,0.35854,1.2805,1.22928,0.35854,1.2805,0.0,0.0,0.0,132.0,73.67928,50.57854,89.3690383178,1.22928,0.35854,1.2805,72.45,50.22,88.1535643068,130.69,71.29928,26.42854,76.0398254538,1.22928,0.35854,1.2805,70.07,26.07,74.7626230144,130.69
2021-04-25 03:00:00,72.84072,52.01146,89.5039801431,1.17072,0.34146000000000004,1.2195,71.67,51.67,88.3537084677,136.34,1.17072,0.34146000000000004,1.2195,1.17072,0.34146000000000004,1.2195,0.0,0.0,0.0,132.61,72.42072,51.09146,88.6289905745,1.17072,0.34146000000000004,1.2195,71.25,50.75,87.4764253956,131.32,70.12072,26.50146,74.9616085436,1.17072,0.34146000000000004,1.2195,68.95,26.16,73.7458344586,131.32
2021-04-25 03:30:00,72.05376,52.03818,88.8803493909,1.19376,0.34818000000000005,1.2435,70.86,51.69,87.7097240903,136.26,1.19376,0.34818000000000005,1.2435,1.19376,0.34818000000000005,1.2435,0.0,0.0,0.0,132.52,71.63376,51.11818,88.002635746,1.19376,0.34818000000000005,1.2435,70.44,50.77,86.8296406764,131.24,69.36376,26.42818,74.2278916544,1.19376,0.34818000000000005,1.2435,68.17,26.08,72.9884600468,131.24
2021-04-25 04:00:00,70.98016,52.32713,88.1833978006,1.19016,0.34713000000000005,1.23975,69.79,51.98,87.0204832209,136.39,1.19016,0.34713000000000005,1.23975,1.19016,0.34713000000000005,1.23975,0.0,0.0,0.0,132.62,70.59016,51.40713,87.3250462563,1.19016,0.34713000000000005,1.23975,69.4,51.06,86.1596402035,131.36,68.37016,26.26713,73.2423436057,1.19016,0.34713000000000005,1.23975,67.18,25.92,72.006935777,131.36
2021-04-25 04:30:00,70.51336,52.42223,87.8648060185,1.17336,0.34223000000000003,1.22225,69.34,52.08,86.7200207565,136.56,1.17336,0.34223000000000003,1.22225,1.17336,0.34223000000000003,1.22225,0.0,0.0,0.0,132.78,70.11336,51.49223,86.9904190176,1.17336,0.34223000000000003,1.22225,68.94,51.15,85.8431482414,131.52,67.91336,26.29223,72.8251730164,1.17336,0.34223000000000003,1.22225,66.74,25.95,71.6074723754,131.52
2021-04-25 05:00:00,69.69392,52.72781,87.3925879715,1.12392,0.32781000000000005,1.17075,68.57,52.4,86.2995069511,136.7,1.12392,0.32781000000000005,1.17075,1.12392,0.32781000000000005,1.17075,0.0,0.0,0.0,132.89,69.29392,51.78781,86.5079453782,1.12392,0.32781000000000005,1.17075,68.17,51.46,85.4124142031,131.66,67.15392,26.12781,72.0576951252,1.12392,0.32781000000000005,1.17075,66.03,25.8,70.8914726889,131.66
2021-04-25 05:30:00,69.9556,52.3283,87.361530162,1.1256,0.32830000000000004,1.1725,68.83,52.0,86.2645286314,136.6,1.1256,0.32830000000000004,1.1725,1.1256,0.32830000000000004,1.1725,0.0,0.0,0.0,132.83,69.5556,51.3983,86.4856446715,1.1256,0.32830000000000004,1.1725,68.43,51.07,85.3862389381,131.56,67.3956,26.4583,72.4030975736,1.1256,0.32830000000000004,1.1725,66.27,26.13,71.2354532519,131.56
2021-04-25 06:00:00,68.86016,52.41838,86.5413669701,1.16016,0.33838,1.2085,67.7,52.08,85.4143805223,136.7,1.16016,0.33838,1.2085,1.16016,0.33838,1.2085,0.0,0.0,0.0,132.91,68.47016,51.47838,85.66321508,1.16016,0.33838,1.2085,67.31,51.14,84.5336365005,131.64,66.35016,26.47838,71.438423411,1.16016,0.33838,1.2085,65.19,26.14,70.2355728958,131.64
2021-04-25 06:30:00,71.0896,51.68655,87.8932914338,1.3596,0.39655,1.41625,69.73,51.29,86.5617525238,136.27,1.3596,0.39655,1.41625,1.3596,0.39655,1.41625,0.0,0.0,0.0,132.57,70.6896,50.74655,87.0185720698,1.3596,0.39655,1.41625,69.33,50.35,85.6841373884,131.22,68.4696,26.84655,73.5447032155,1.3596,0.39655,1.41625,67.11,26.45,72.1342817251,131.22
2021-04-25 07:00:00,73.00008,51.00294,89.0522968185,1.69008,0.49294000000000004,1.7605,71.31,50.51,87.3863616361,136.15,1.69008,0.49294000000000004,1.7605,1.69008,0.49294000000000004,1.7605,0.0,0.0,0.0,132.57,72.61008,50.08294,88.2072819933,1.69008,0.49294000000000004,1.7605,70.92,49.59,86.5379367676,131.09,70.29008,27.56294,75.5010662696,1.69008,0.49294000000000004,1.7605,68.6,27.07,73.7478467482,131.09
2021-04-25 07:30:00,76.17984,50.33662,91.3079587739,2.31984,0.6766200000000001,2.4165,73.86,49.66,89.0023325537,135.83,2.31984,0.6766200000000001,2.4165,2.31984,0.6766200000000001,2.4165,0.0,0.0,0.0,132.31,75.78984,49.43662,90.4880060795,2.31984,0.6766200000000001,2.4165,73.47,48.76,88.1781066932,130.78,73.32984,28.12662,78.5389851415,2.31984,0.6766200000000001,2.4165,71.01,27.45,76.1309569098,130.78
2021-04-25 08:00:00,78.0452,49.6861,92.518980627,3.4152,0.9961000000000001,3.5575,74.63,48.69,89.1086583896,135.44,3.4152,0.9961000000000001,3.5575,3.4152,0.9961000000000001,3.5575,0.0,0.0,0.0,132.01,77.6552,48.7861,91.7083073677,3.4152,0.9961000000000001,3.5575,74.24,47.79,88.2919118606,130.4,75.1652,28.8961,80.5282055323,3.4152,0.9961000000000001,3.5575,71.75,27.9,76.9835859128,130.4
2021-04-25 08:30:00,81.79936000000001,45.94148,93.8176682774,4.35936,1.27148,4.541,77.44,44.67,89.4000139821,135.49,4.35936,1.27148,4.541,4.35936,1.27148,4.541,0.0,0.0,0.0,131.43,81.43936,42.75148,91.9785757631,4.35936,1.27148,4.541,77.08,41.48,87.5323757246,130.43,79.31936,23.12148,82.6206009915,4.35936,1.27148,4.541,74.96,21.85,78.0796010492,130.43
2021-04-25 09:00:00,84.5844,40.0492,93.586639773,5.1744,1.5091999999999999,5.39,79.41,38.54,88.26822588,135.66,5.1744,1.5091999999999999,5.39,5.1744,1.5091999999999999,5.39,0.0,0.0,0.0,131.12,84.5044,39.7092,93.3692357471,5.1744,1.5091999999999999,5.39,79.33,38.2,88.0482191756,130.6,82.6344,18.5592,84.6929038822,5.1744,1.5091999999999999,5.39,77.46,17.05,79.3142742512,130.6
2021-04-25 09:30:00,89.54584,38.45962,97.4556300675,4.6958400000000005,1.36962,4.8915,84.85,37.09,92.6023250248,135.26,4.6958400000000005,1.36962,4.8915,4.6958400000000005,1.36962,4.8915,0.0,0.0,0.0,130.93,89.48584,38.15962,97.2824349975,4.6958400000000005,1.36962,4.8915,84.79,36.79,92.4275294488,130.22,87.42584,19.47962,89.5697108126,4.6958400000000005,1.36962,4.8915,82.73,18.11,84.6889898393,130.22
2021-04-25 10:00:00,92.85096,36.87903,99.9067746785,4.83096,1.40903,5.03225,88.02,35.47,94.898057409,134.74,4.83096,1.40903,5.03225,4.83096,1.40903,5.03225,0.0,0.0,0.0,130.58,92.78096,36.59903,99.7386361219,4.83096,1.40903,5.03225,87.95,35.19,94.7287633193,129.71,90.61096,20.68903,92.9428966326,4.83096,1.40903,5.03225,85.78,19.28,87.9200022748,129.71
2021-04-25 10:30:00,94.48384,32.35987,99.8717037382,4.83384,1.40987,5.03525,89.65,30.95,94.8421056282,135.22,4.83384,1.40987,5.03525,4.83384,1.40987,5.03525,0.0,0.0,0.0,130.4,94.59384,32.11987,99.8983514116,4.83384,1.40987,5.03525,89.76,30.71,94.8681279461,130.16,92.99384,14.49987,94.1174824778,4.83384,1.40987,5.03525,88.16,13.09,89.1265039144,130.16
2021-04-25 11:00:00,94.67344,29.42642,99.1411843557,5.23344,1.5264199999999999,5.4515,89.44,27.9,93.6905736987,135.66,5.23344,1.5264199999999999,5.4515,5.23344,1.5264199999999999,5.4515,0.0,0.0,0.0,130.24,94.95344,29.59642,99.4590561219,5.23344,1.5264199999999999,5.4515,89.72,28.07,94.0085278047,130.59,93.85344,9.13642,94.2970962981,5.23344,1.5264199999999999,5.4515,88.62,7.61,88.9461438175,130.59
2021-04-25 11:30:00,95.41456,29.62258,99.9071344092,5.97456,1.74258,6.2235,89.44,27.88,93.684619869,135.54,5.97456,1.74258,6.2235,5.97456,1.74258,6.2235,0.0,0.0,0.0,130.12,95.69456,29.80258,100.2279531281,5.97456,1.74258,6.2235,89.72,28.06,94.0055423898,130.48,94.58456,9.31258,95.0419020046,5.97456,1.74258,6.2235,88.61,7.57,88.9327667398,130.48
2021-04-25 12:00:00,94.6196,29.89405,99.2296474324,7.1796,2.09405,7.47875,87.44,27.8,91.7528942323,135.59,7.1796,2.09405,7.47875,7.1796,2.09405,7.47875,0.0,0.0,0.0,130.12,94.8696,30.07405,99.5223064823,7.1796,2.09405,7.47875,87.69,27.98,92.0457304822,130.52,93.7996,9.74405,94.3043555228,7.1796,2.09405,7.47875,86.62,7.65,86.9571555423,130.52
2021-04-25 12:30:00,93.73376,29.98443,98.4128233827,8.24376,2.40443,8.587250000000001,85.49,27.58,89.8287064362,135.53,8.24376,2.40443,8.587250000000001,8.24376,2.40443,8.587250000000001,0.0,0.0,0.0,130.12,93.97376,30.13443,98.6871391822,8.24376,2.40443,8.587250000000001,85.73,27.73,90.1031952819,130.46,92.95376,10.29443,93.5220657768,8.24376,2.40443,8.587250000000001,84.71,7.89,85.0766489702,130.46
2021-04-25 13:00:00,92.19704,30.893720000000002,97.2353645553,9.88704,2.8837200000000003,10.299,82.31,28.01,86.9453633036,135.79,9.88704,2.8837200000000003,10.299,9.88704,2.8837200000000003,10.299,0.0,0.0,0.0,130.26,92.39704,31.04372,97.4726913151,9.88704,2.8837200000000003,10.299,82.51,28.16,87.1830585607,130.71,91.45704,10.44372,92.0514065781,9.88704,2.8837200000000003,10.299,81.57,7.5600000000000005,81.9195855702,130.71
2021-04-25 13:30:00,87.87616,31.42763,93.3269276456,10.58616,3.08763,11.02725,77.29,28.34,82.3219272126,135.98,10.58616,3.08763,11.02725,10.58616,3.08763,11.02725,0.0,0.0,0.0,130.36,88.04616,31.55763,93.5307986813,10.58616,3.08763,11.02725,77.46,28.47,82.5263139853,130.89,87.20616,10.44763,87.8297632615,10.58616,3.08763,11.02725,76.62,7.36,76.9726834663,130.89
2021-04-25 14:00:00,83.95208,32.23644,89.9285260649,10.58208,3.08644,11.023,73.37,29.15,78.9485870678,136.37,10.58208,3.08644,11.023,10.58208,3.08644,11.023,0.0,0.0,0.0,130.64,84.12208,32.35644,90.1302588091,10.58208,3.08644,11.023,73.54,29.27,79.1508970259,131.28,83.35208,9.81644,83.9281343448,10.58208,3.08644,11.023,72.77,6.73,73.0805432383,131.28
2021-04-25 14:30:00,82.82808,32.78569,89.0808189526,10.40808,3.0356899999999998,10.84175,72.42,29.75,78.2925213542,136.58,10.40808,3.0356899999999998,10.84175,10.40808,3.0356899999999998,10.84175,0.0,0.0,0.0,130.78,82.99808,32.90569,89.2830651247,10.40808,3.0356899999999998,10.84175,72.59,29.87,78.4953820298,131.49,82.23808,9.29569,82.7617765316,10.40808,3.0356899999999998,10.84175,71.83,6.26,72.1022641808,131.49
2021-04-25 15:00:00,80.29088,36.79359,88.3198373881,10.40088,3.03359,10.83425,69.89,33.76,77.6166844177,136.21,10.40088,3.03359,10.83425,10.40088,3.03359,10.83425,0.0,0.0,0.0,131.03,80.31088,36.80359,88.342185185,10.40088,3.03359,10.83425,69.91,33.77,77.6390430132,131.14,79.20088,15.18359,80.6431695686,10.40088,3.03359,10.83425,68.8,12.15,69.864601194,131.14
2021-04-25 15:30:00,80.52208,40.44394,90.1083661502,10.16208,2.96394,10.5855,70.36,37.48,79.7200100351,135.73,10.16208,2.96394,10.5855,10.16208,2.96394,10.5855,0.0,0.0,0.0,131.21,80.42208,40.07394,89.853389578,10.16208,2.96394,10.5855,70.26,37.11,79.4582890578,130.68,78.90208,20.97394,81.6421728487,10.16208,2.96394,10.5855,68.74,18.01,71.0601695748,130.68
2021-04-25 16:00:00,83.25704,40.21247,92.4595990315,9.43704,2.75247,9.83025,73.82,37.46,82.7806982333,135.63,9.43704,2.75247,9.83025,9.43704,2.75247,9.83025,0.0,0.0,0.0,131.14,83.15704,39.86247,92.2177304864,9.43704,2.75247,9.83025,73.72,37.11,82.5335719571,130.6,81.49704,20.70247,84.0854315138,9.43704,2.75247,9.83025,72.06,17.95,74.2620098031,130.6
2021-04-25 16:30:00,88.0616,39.8213,96.6466829656,8.5416,2.4913,8.8975,79.52,37.33,87.8462253031,135.5,8.5416,2.4913,8.8975,8.5416,2.4913,8.8975,0.0,0.0,0.0,131.05,87.9916,39.5113,96.455505277,8.5416,2.4913,8.8975,79.45,37.02,87.6514854409,130.49,86.1116,20.4513,88.5068546851,8.5416,2.4913,8.8975,77.57,17.96,79.6220227073,130.49
2021-04-25 17:00:00,92.40848,38.66414,100.1710681677,6.76848,1.9741400000000002,7.0505,85.64,36.69,93.1684801851,135.11,6.76848,1.9741400000000002,7.0505,6.76848,1.9741400000000002,7.0505,0.0,0.0,0.0,130.78,92.34848,38.38414,100.0079194957,6.76848,1.9741400000000002,7.0505,85.58,36.41,93.0033574663,130.13,90.25848,20.19414,92.4899805506,6.76848,1.9741400000000002,7.0505,83.49,18.22,85.4549501199,130.13
2021-04-25 17:30:00,98.8228,35.57915,105.0324793317,4.7628,1.38915,4.96125,94.06,34.19,100.0811655608,134.13,4.7628,1.38915,4.96125,4.7628,1.38915,4.96125,0.0,0.0,0.0,130.13,98.7628,35.31915,104.8881929512,4.7628,1.38915,4.96125,94.0,33.93,99.9362041504,129.2,96.3628,21.34915,98.6994196009,4.7628,1.38915,4.96125,91.6,19.96,93.7494618651,129.2
2021-04-25 18:00:00,102.20592,34.41631,107.8449464605,4.13592,1.20631,4.30825,98.07,33.21,103.5404703486,133.72,4.13592,1.20631,4.30825,4.13592,1.20631,4.30825,0.0,0.0,0.0,129.87,102.15592,34.19631,107.7275248424,4.13592,1.20631,4.30825,98.02,32.99,103.4227271928,128.81,99.61592,21.78631,101.9704605308,4.13592,1.20631,4.30825,95.48,20.58,97.6727536215,128.81
2021-04-25 18:30:00,102.78808,34.63694,108.4670779668,4.13808,1.20694,4.3105,98.65,33.43,104.1603926644,133.75,4.13808,1.20694,4.3105,4.13808,1.20694,4.3105,0.0,0.0,0.0,129.87,102.74808,34.42694,108.362272685,4.13808,1.20694,4.3105,98.61,33.22,104.0552761757,128.85,100.17808,21.57694,102.4754216983,4.13808,1.20694,4.3105,96.04,20.37,98.176466121,128.85
2021-04-25 19:00:00,103.80432,34.01876,109.2364997727,3.42432,0.9987600000000001,3.567,100.38,33.02,105.6714947372,133.62,3.42432,0.9987600000000001,3.567,3.42432,0.9987600000000001,3.567,0.0,0.0,0.0,129.79,103.75432,33.79876,109.1206446838,3.42432,0.9987600000000001,3.567,100.33,32.8,105.5554304619,128.73,101.14432,21.63876,103.4331155994,3.42432,0.9987600000000001,3.567,97.72,20.64,99.8759630742,128.73
2021-04-25 19:30:00,104.76264,33.74452,110.0631789919,2.5526400000000002,0.7445200000000001,2.659,102.21,33.0,107.4052331127,133.57,2.5526400000000002,0.7445200000000001,2.659,2.5526400000000002,0.7445200000000001,2.659,0.0,0.0,0.0,129.79,104.72264,33.53452,109.960881045,2.5526400000000002,0.7445200000000001,2.659,102.17,32.79,107.3028098421,128.69,102.02264,21.35452,104.2335579216,2.5526400000000002,0.7445200000000001,2.659,99.47,20.61,101.5827396756,128.69
2021-04-25 20:00:00,105.4928,33.5629,110.7032027913,2.2728,0.6629,2.3675,103.22,32.9,108.3364130844,133.51,2.2728,0.6629,2.3675,2.2728,0.6629,2.3675,0.0,0.0,0.0,129.74,105.4528,33.3729,110.6076104174,2.2728,0.6629,2.3675,103.18,32.71,108.2407340145,128.64,102.7428,21.2729,104.9219673198,2.2728,0.6629,2.3675,100.47,20.61,102.5621421383,128.64
2021-04-25 20:30:00,106.86752,33.60136,112.0255248807,2.02752,0.59136,2.112,104.84,33.01,109.9139922849,133.23,2.02752,0.59136,2.112,2.02752,0.59136,2.112,0.0,0.0,0.0,129.46,106.80752,33.41136,111.9114172263,2.02752,0.59136,2.112,104.78,32.82,109.7998214935,128.38,104.03752,20.91136,106.1182856288,2.02752,0.59136,2.112,102.01,20.32,104.0141456726,128.38
2021-04-25 21:00:00,104.4932,33.62635,109.770489024,1.3932,0.40635000000000004,1.45125,103.1,33.22,108.3197968979,133.1,1.3932,0.40635000000000004,1.45125,1.3932,0.40635000000000004,1.45125,0.0,0.0,0.0,129.3,104.4432,33.42635,109.6617659012,1.3932,0.40635000000000004,1.45125,103.05,33.02,108.2110109924,128.22,101.7232,20.53635,103.7754840488,1.3932,0.40635000000000004,1.45125,100.33,20.13,102.3294962364,128.22
2021-04-25 21:30:00,103.85064,34.84727,109.5412600569,1.9106400000000001,0.55727,1.99025,101.94,34.29,107.552627583,133.43,1.9106400000000001,0.55727,1.99025,1.9106400000000001,0.55727,1.99025,0.0,0.0,0.0,129.49,103.78064,34.64727,109.4114004904,1.9106400000000001,0.55727,1.99025,101.87,34.09,107.4226465881,128.52,101.11064,19.83727,103.0382395146,1.9106400000000001,0.55727,1.99025,99.2,19.28,101.0562140593,128.52
2021-04-25 22:00:00,99.47496,36.46853,105.9491450997,1.9149600000000002,0.5585300000000001,1.9947500000000002,97.56,35.91,103.9590385681,134.26,1.9149600000000002,0.5585300000000001,1.9947500000000002,1.9149600000000002,0.5585300000000001,1.9947500000000002,0.0,0.0,0.0,130.13,99.39496,36.24853,105.7984593487,1.9149600000000002,0.5585300000000001,1.9947500000000002,97.48,35.69,103.8081234779,129.32,96.90496,18.86853,98.7248332334,1.9149600000000002,0.5585300000000001,1.9947500000000002,94.99,18.31,96.7385972609,129.32
2021-04-25 22:30:00,93.25632,37.70601,100.5906775505,1.18632,0.34601000000000004,1.23575,92.07,37.36,99.3612323796,134.99,1.18632,0.34601000000000004,1.23575,1.18632,0.34601000000000004,1.23575,0.0,0.0,0.0,130.66,93.18632,37.46601,100.4360101779,1.18632,0.34601000000000004,1.23575,92.0,37.12,99.2063223792,130.0,90.88632,17.89601,92.6314759521,1.18632,0.34601000000000004,1.23575,89.7,17.55,91.400724833,130.0
2021-04-25 23:00:00,86.49,39.68,95.1578819647,1.2,0.35000000000000003,1.25,85.29,39.33,93.9214192823,134.89,1.2,0.35000000000000003,1.25,1.2,0.35000000000000003,1.25,0.0,0.0,0.0,130.29,86.38,39.4,94.9413734891,1.2,0.35000000000000003,1.25,85.18,39.05,93.7045084294,129.9,84.35,15.96,85.8466312676,1.2,0.35000000000000003,1.25,83.15,15.61,84.6025685189,129.9
2021-04-25 23:30:00,81.296,40.97425,91.0380622545,1.146,0.33425000000000005,1.19375,80.15,40.64,89.8645208077,135.44,1.146,0.33425000000000005,1.19375,1.146,0.33425000000000005,1.19375,0.0,0.0,0.0,130.66,81.186,40.67425,90.8050725954,1.146,0.33425000000000005,1.19375,80.04,40.34,89.631005796,130.4,79.326,15.17425,80.7642999045,1.146,0.33425000000000005,1.19375,78.18,14.84,79.5759888409,130.4
2021-04-26 00:00:00,76.7992,42.7206,87.8815497417,1.0992,0.3206,1.145,75.7,42.4,86.7654885309,136.35,1.0992,0.3206,1.145,1.0992,0.3206,1.145,0.0,0.0,0.0,131.36,76.6792,42.3906,87.6165662475,1.0992,0.3206,1.145,75.58,42.07,86.4998341039,131.28,74.9792,14.1906,76.3102454524,1.0992,0.3206,1.145,73.88,13.87,75.1706811197,131.28
2021-04-26 00:30:00,74.9148,43.6164,86.6868940959,1.0848,0.3164,1.13,73.83,43.3,85.5906472694,136.43,1.0848,0.3164,1.13,1.0848,0.3164,1.13,0.0,0.0,0.0,131.36,74.7948,43.2764,86.4124348922,1.0848,0.3164,1.13,73.71,42.96,85.3154481908,131.36,73.1548,13.3064,74.3551278931,1.0848,0.3164,1.13,72.07,12.99,73.2313116092,131.36
2021-04-26 01:00:00,73.23768,43.82599,85.3491369099,1.11768,0.32599,1.16425,72.12,43.5,84.2231820819,136.55,1.11768,0.32599,1.16425,1.11768,0.32599,1.16425,0.0,0.0,0.0,131.41,73.12768,43.47599,85.0753741612,1.11768,0.32599,1.16425,72.01,43.15,83.9485711612,131.46,71.54768,13.25599,72.7653199283,1.11768,0.32599,1.16425,70.43,12.93,71.6070513288,131.46
2021-04-26 01:30:00,74.36736,43.75423,86.2840476349,1.07736,0.31423,1.12225,73.29,43.44,85.1965826779,136.65,1.07736,0.31423,1.12225,1.07736,0.31423,1.12225,0.0,0.0,0.0,131.56,74.26736,43.41423,86.0257875748,1.07736,0.31423,1.12225,73.19,43.1,84.9375423473,131.58,72.63736,13.37423,73.8583515648,1.07736,0.31423,1.12225,71.56,13.06,72.7419906244,131.58
2021-04-26 02:00:00,76.1464,43.26145,87.5775501431,1.1364,0.33145,1.18375,75.01,42.93,86.4261823755,136.36,1.1364,0.33145,1.18375,1.1364,0.33145,1.18375,0.0,0.0,0.0,131.32,76.0564,42.92145,87.3317058751,1.1364,0.33145,1.18375,74.92,42.59,86.1795480378,131.29,74.3564,13.76145,75.6191227605,1.1364,0.33145,1.18375,73.22,13.43,74.4414756705,131.29
2021-04-26 02:30:00,76.11408,43.41494,87.6253969432,1.11408,0.32494,1.1605,75.0,43.09,86.4970987953,136.41,1.11408,0.32494,1.1605,1.11408,0.32494,1.1605,0.0,0.0,0.0,131.37,76.00408,43.09494,87.3715859433,1.11408,0.32494,1.1605,74.89,42.77,86.2425938849,131.34,74.32408,13.61494,75.5608063684,1.11408,0.32494,1.1605,73.21,13.29,74.4065064359,131.34
2021-04-26 03:00:00,75.2112,43.6641,86.9671100719,1.1112,0.3241,1.1575,74.1,43.34,85.8438442755,136.57,1.1112,0.3241,1.1575,1.1112,0.3241,1.1575,0.0,0.0,0.0,131.49,75.0912,43.3341,86.6979385006,1.1112,0.3241,1.1575,73.98,43.01,85.5739475541,131.49,73.4412,13.5041,74.6724217784,1.1112,0.3241,1.1575,72.33,13.18,73.5210262442,131.49
2021-04-26 03:30:00,75.12992,43.76081,86.9454620499,1.09992,0.32081000000000004,1.14575,74.03,43.44,85.8339938486,136.65,1.09992,0.32081000000000004,1.14575,1.09992,0.32081000000000004,1.14575,0.0,0.0,0.0,131.56,75.01992,43.44081,86.6896324266,1.09992,0.32081000000000004,1.14575,73.92,43.12,85.577454975,131.56,73.36992,13.43081,74.5890864541,1.09992,0.32081000000000004,1.14575,72.27,13.11,73.4494724283,131.56
2021-04-26 04:00:00,74.08104,43.78822,86.0546843481,1.09104,0.31822,1.1365,72.99,43.47,84.9539934317,136.58,1.09104,0.31822,1.1365,1.09104,0.31822,1.1365,0.0,0.0,0.0,131.47,73.97104,43.44822,85.787310133,1.09104,0.31822,1.1365,72.88,43.13,84.6858388398,131.48,72.35104,13.38822,73.5793274218,1.09104,0.31822,1.1365,71.26,13.07,72.448688739,131.48
2021-04-26 04:30:00,74.18464,43.43927,85.9670343217,1.09464,0.31927000000000005,1.14025,73.09,43.12,84.8615490078,136.47,1.09464,0.31927000000000005,1.14025,1.09464,0.31927000000000005,1.14025,0.0,0.0,0.0,131.39,74.06464,43.08927,85.6869656801,1.09464,0.31927000000000005,1.14025,72.97,42.77,84.5806940147,131.37,72.44464,13.64927,73.719254176,1.09464,0.31927000000000005,1.14025,71.35,13.33,72.5845121221,131.37
2021-04-26 05:00:00,74.3556,43.3008,86.0448402404,1.0656,0.3108,1.11,73.29,42.99,84.9680186894,136.47,1.0656,0.3108,1.11,1.0656,0.3108,1.11,0.0,0.0,0.0,131.39,74.2556,42.9708,85.7926790816,1.0656,0.3108,1.11,73.19,42.66,84.7151208463,131.37,72.6256,13.6608,73.8992234871,1.0656,0.3108,1.11,71.56,13.35,72.7946158723,131.37
2021-04-26 05:30:00,76.97936,42.20648,87.7907103286,1.11936,0.32648000000000005,1.166,75.86,41.88,86.6526052695,136.07,1.11936,0.32648000000000005,1.166,1.11936,0.32648000000000005,1.166,0.0,0.0,0.0,131.15,76.87936,41.86648,87.53992313,1.11936,0.32648000000000005,1.166,75.76,41.54,86.4010949005,131.0,75.13936,14.51648,76.5287633037,1.11936,0.32648000000000005,1.166,74.02,14.19,75.3678744559,131.0
2021-04-26 06:00:00,79.85808,40.63069,89.6000329864,1.16808,0.34069000000000005,1.21675,78.69,40.29,88.4047521347,135.57,1.16808,0.34069000000000005,1.21675,1.16808,0.34069000000000005,1.21675,0.0,0.0,0.0,130.83,79.77808,40.31069,89.3839682312,1.16808,0.34069000000000005,1.21675,78.61,39.97,88.1880547467,130.5,77.92808,15.61069,79.4762813345,1.16808,0.34069000000000005,1.21675,76.76,15.27,78.2641073545,130.5
2021-04-26 06:30:00,90.81456,34.80758,97.2566292519,1.2945600000000002,0.37758,1.3485,89.52,34.43,95.9127483706,134.26,1.2945600000000002,0.37758,1.3485,1.2945600000000002,0.37758,1.3485,0.0,0.0,0.0,130.2,90.78456,34.51758,97.12517523,1.2945600000000002,0.37758,1.3485,89.49,34.14,95.7809986375,129.25,88.51456,20.25758,90.803066465,1.2945600000000002,0.37758,1.3485,87.22,19.88,89.4569326548,129.25
