Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-04-26 07:00:00,100.83816,29.35363,105.0236645064,1.65816,0.48363000000000006,1.7272500000000002,99.18,28.87,103.296414749,133.25,1.65816,0.48363000000000006,1.7272500000000002,1.65816,0.48363000000000006,1.7272500000000002,0.0,0.0,0.0,129.88,100.83816,29.11363,104.9568385764,1.65816,0.48363000000000006,1.7272500000000002,99.18,28.63,103.2295950782,128.27,98.20816,24.91363,101.3189599747,1.65816,0.48363000000000006,1.7272500000000002,96.55,24.43,99.5928079733,128.27
2021-04-26 07:30:00,110.64792,26.15856,113.69798794,5.61792,1.63856,5.852,105.03,24.52,107.8542131769,132.57,5.61792,1.63856,5.852,5.61792,1.63856,5.852,0.0,0.0,0.0,129.73,110.64792,25.94856,113.6498568692,5.61792,1.63856,5.852,105.03,24.31,107.8066649146,127.61,107.82792,29.73856,111.8536645908,5.61792,1.63856,5.852,102.21,28.1,106.0023306348,127.61
2021-04-26 08:00:00,117.65456,22.533830000000002,119.7930256036,6.90456,2.01383,7.19225,110.75,20.52,112.6349541661,132.03,6.90456,2.01383,7.19225,6.90456,2.01383,7.19225,0.0,0.0,0.0,129.69,117.65456,22.35383,119.7592969438,6.90456,2.01383,7.19225,110.75,20.34,112.6023005982,127.08,114.63456,33.52383,119.4358803889,6.90456,2.01383,7.19225,107.73,31.51,112.2436323361,127.08
2021-04-26 08:30:00,120.34968,20.35199,122.0583834608,8.26968,2.41199,8.61425,112.08,17.94,113.5066958377,131.42,8.26968,2.41199,8.61425,8.26968,2.41199,8.61425,0.0,0.0,0.0,129.36,120.34968,20.19199,122.0318070679,8.26968,2.41199,8.61425,112.08,17.78,113.4815174379,126.5,117.27968,35.93199,122.6606344605,8.26968,2.41199,8.61425,109.01,33.52,114.0472292517,126.5
2021-04-26 09:00:00,118.67768,20.54099,120.4422019076,9.63768,2.8109900000000003,10.03925,109.04,17.73,110.472053027,131.64,9.63768,2.8109900000000003,10.03925,9.63768,2.8109900000000003,10.03925,0.0,0.0,0.0,129.57,118.67768,20.37099,120.4133255241,9.63768,2.8109900000000003,10.03925,109.04,17.56,110.444896668,126.7,115.71768,36.64099,121.3801615288,9.63768,2.8109900000000003,10.03925,106.08,33.83,111.3437708181,126.7
2021-04-26 09:30:00,120.49896,16.76803,121.6600435277,7.87896,2.29803,8.20725,112.62,14.47,113.5457850385,130.84,7.87896,2.29803,8.20725,7.87896,2.29803,8.20725,0.0,0.0,0.0,129.18,120.51896,16.60803,121.6579071822,7.87896,2.29803,8.20725,112.64,14.31,113.545346448,125.93,117.41896,38.69803,123.6315076886,7.87896,2.29803,8.20725,109.54,36.4,115.4295092253,125.93
2021-04-26 10:00:00,119.33976,16.73743,120.5077585878,7.97976,2.32743,8.31225,111.36,14.41,112.2884575546,130.78,7.97976,2.32743,8.31225,7.97976,2.32743,8.31225,0.0,0.0,0.0,129.11,119.36976,16.57743,120.5153549879,7.97976,2.32743,8.31225,111.39,14.25,112.2977942793,125.87,116.30976,38.67743,122.5720354023,7.97976,2.32743,8.31225,108.33,36.35,114.2659678119,125.87
2021-04-26 10:30:00,118.84752,16.62636,120.0048701387,7.66752,2.23636,7.987,111.18,14.39,112.1073793289,131.27,7.66752,2.23636,7.987,7.66752,2.23636,7.987,0.0,0.0,0.0,129.59,118.86752,16.45636,120.0012462244,7.66752,2.23636,7.987,111.2,14.22,112.1055235035,126.32,115.81752,39.05636,122.2255995911,7.66752,2.23636,7.987,108.15,36.82,114.2459404093,126.32
2021-04-26 11:00:00,117.79976,16.24868,118.9151086187,7.22976,2.10868,7.531,110.57,14.14,111.4704646981,131.11,7.22976,2.10868,7.531,7.22976,2.10868,7.531,0.0,0.0,0.0,129.46,117.82976,16.08868,118.9230758339,7.22976,2.10868,7.531,110.6,13.98,111.4800448511,126.18,114.80976,39.00868,121.2557549422,7.22976,2.10868,7.531,107.58,36.9,113.7324333689,126.18
2021-04-26 11:30:00,115.8608,16.4269,117.0195198258,8.5608,2.4969,8.9175,107.3,13.93,108.2004385389,131.11,8.5608,2.4969,8.9175,8.5608,2.4969,8.9175,0.0,0.0,0.0,129.46,115.8708,16.2469,117.0042907429,8.5608,2.4969,8.9175,107.31,13.75,108.1873310513,126.18,112.9708,39.5769,119.7026844572,8.5608,2.4969,8.9175,104.41,37.08,110.7988018888,126.18
2021-04-26 12:00:00,117.686,15.73425,118.733151306,7.866,2.29425,8.19375,109.82,13.44,110.6393510465,131.0,7.866,2.29425,8.19375,7.866,2.29425,8.19375,0.0,0.0,0.0,129.46,117.736,15.56425,118.7603114431,7.866,2.29425,8.19375,109.87,13.27,110.6684679572,126.09,114.716,39.71425,121.3959731995,7.866,2.29425,8.19375,106.85,37.42,113.2129802629,126.09
2021-04-26 12:30:00,118.4028,15.95915,119.4735013154,8.6028,2.50915,8.96125,109.8,13.45,110.6207146063,131.0,8.6028,2.50915,8.96125,8.6028,2.50915,8.96125,0.0,0.0,0.0,129.4,118.4328,15.799150000000001,119.4819704247,8.6028,2.50915,8.96125,109.83,13.29,110.6311574558,126.09,115.4428,40.00915,122.1792623794,8.6028,2.50915,8.96125,106.84,37.5,113.2300119226,126.09
2021-04-26 13:00:00,113.03064,18.32352,114.5062311143,10.16064,2.96352,10.584,102.87,15.36,104.0104153438,131.58,10.16064,2.96352,10.584,10.16064,2.96352,10.584,0.0,0.0,0.0,129.71,113.03064,18.13352,114.4759805654,10.16064,2.96352,10.584,102.87,15.17,103.9825264167,126.63,110.30064,39.03352,117.003619038,10.16064,2.96352,10.584,100.14,36.07,106.4380782427,126.63
2021-04-26 13:30:00,110.84264,19.93827,112.6216029577,10.86264,3.16827,11.31525,99.98,16.77,101.3766901215,131.92,10.86264,3.16827,11.31525,10.86264,3.16827,11.31525,0.0,0.0,0.0,129.87,110.83264,19.72827,112.5747694937,10.86264,3.16827,11.31525,99.97,16.56,101.332297418,126.96,108.20264,38.19827,114.7471966279,10.86264,3.16827,11.31525,97.34,35.03,103.4513243028,126.96
2021-04-26 14:00:00,108.38208,20.47269,110.2987139588,10.67208,3.11269,11.11675,97.71,17.36,99.2401818821,132.36,10.67208,3.11269,11.11675,10.67208,3.11269,11.11675,0.0,0.0,0.0,130.21,108.36208,20.26269,110.2402693573,10.67208,3.11269,11.11675,97.69,17.15,99.1839634215,127.39,105.83208,37.81269,112.3842901929,10.67208,3.11269,11.11675,95.16,34.7,101.2892669536,127.39
2021-04-26 14:30:00,106.90128,21.02579,108.9493804974,9.55128,2.78579,9.94925,97.35,18.24,99.0440311175,132.48,9.55128,2.78579,9.94925,9.55128,2.78579,9.94925,0.0,0.0,0.0,130.21,106.91128,20.805790000000002,108.9169531743,9.55128,2.78579,9.94925,97.36,18.02,99.0135849265,127.52,104.36128,36.77579,110.6514143306,9.55128,2.78579,9.94925,94.81,33.99,100.7186983633,127.52
2021-04-26 15:00:00,106.5628,21.4104,108.6923896692,8.8128,2.5704000000000002,9.18,97.75,18.84,99.5490236014,132.71,8.8128,2.5704000000000002,9.18,8.8128,2.5704000000000002,9.18,0.0,0.0,0.0,130.41,106.5428,21.1904,108.6296519556,8.8128,2.5704000000000002,9.18,97.73,18.62,99.4879756554,127.76,104.0028,36.0804,110.0835031783,8.8128,2.5704000000000002,9.18,95.19,33.51,100.9160849419,127.76
2021-04-26 15:30:00,105.33128,22.29829,107.6656504339,8.77128,2.55829,9.13675,96.56,19.74,98.5570961423,132.85,8.77128,2.55829,9.13675,8.77128,2.55829,9.13675,0.0,0.0,0.0,130.41,105.34128,22.08829,107.6321412365,8.77128,2.55829,9.13675,96.57,19.53,98.5250516366,127.88,102.82128,35.38829,108.7407315129,8.77128,2.55829,9.13675,94.05,32.83,99.6153170953,127.88
2021-04-26 16:00:00,109.28576,21.83293,111.4452967656,7.65576,2.23293,7.97475,101.63,19.6,103.5027386111,132.61,7.65576,2.23293,7.97475,7.65576,2.23293,7.97475,0.0,0.0,0.0,130.24,109.30576,21.63293,111.4259073536,7.65576,2.23293,7.97475,101.65,19.4,103.4846969363,127.66,106.60576,34.99293,112.2020196572,7.65576,2.23293,7.97475,98.95,32.76,104.2320492939,127.66
2021-04-26 16:30:00,111.99448,22.37464,114.2076532707,7.5244800000000005,2.19464,7.838,104.47,20.18,106.4011903129,132.49,7.5244800000000005,2.19464,7.838,7.5244800000000005,2.19464,7.838,0.0,0.0,0.0,130.09,111.98448,22.20464,114.1646608999,7.5244800000000005,2.19464,7.838,104.46,20.01,106.3592577071,127.56,109.20448,34.37464,114.4868303658,7.5244800000000005,2.19464,7.838,101.68,32.18,106.6507140154,127.56
2021-04-26 17:00:00,111.48496,25.69103,114.4068412669,10.49496,3.06103,10.93225,100.99,22.63,103.4944298018,132.98,10.49496,3.06103,10.93225,10.49496,3.06103,10.93225,0.0,0.0,0.0,130.29,111.46496,25.51103,114.3470592515,10.49496,3.06103,10.93225,100.97,22.45,103.4356969329,128.03,108.81496,33.29103,113.793621079,10.49496,3.06103,10.93225,98.32,30.23,102.8624095576,128.03
2021-04-26 17:30:00,113.2052,26.50735,116.2671789933,9.6252,2.80735,10.02625,103.58,23.7,106.2567946063,133.13,9.6252,2.80735,10.02625,9.6252,2.80735,10.02625,0.0,0.0,0.0,130.34,113.1752,26.33735,116.1993197057,9.6252,2.80735,10.02625,103.55,23.53,106.1897518596,128.19,110.4452,32.19735,115.0426510041,9.6252,2.80735,10.02625,100.82,29.39,105.0164011,128.19
2021-04-26 18:00:00,114.65096,27.65903,117.9400888988,8.19096,2.38903,8.53225,106.46,25.27,109.4180263942,133.36,8.19096,2.38903,8.53225,8.19096,2.38903,8.53225,0.0,0.0,0.0,130.42,114.61096,27.49903,117.8637722248,8.19096,2.38903,8.53225,106.42,25.11,109.3422539552,128.43,111.78096,30.38903,115.8381464064,8.19096,2.38903,8.53225,103.59,28.0,107.3074466195,128.43
2021-04-26 18:30:00,115.70984,28.01287,119.052458851,6.72984,1.9628700000000001,7.01025,108.98,26.05,112.0501802765,133.32,6.72984,1.9628700000000001,7.01025,6.72984,1.9628700000000001,7.01025,0.0,0.0,0.0,130.32,115.67984,27.85287,118.9857459936,6.72984,1.9628700000000001,7.01025,108.95,25.89,111.9839033076,128.41,112.74984,29.21287,116.4728216953,6.72984,1.9628700000000001,7.01025,106.02,27.25,109.4659896954,128.41
2021-04-26 19:00:00,116.04752,27.55761,119.2746778116,5.95752,1.73761,6.20575,110.09,25.82,113.0773208915,133.09,5.95752,1.73761,6.20575,5.95752,1.73761,6.20575,0.0,0.0,0.0,130.14,115.99752,27.41761,119.1937497701,5.95752,1.73761,6.20575,110.04,25.68,112.9967433159,128.19,113.05752,29.02761,116.7244831681,5.95752,1.73761,6.20575,107.1,27.29,110.52218827,128.19
2021-04-26 19:30:00,117.1528,24.76415,119.741562012,2.2428,0.65415,2.33625,114.91,24.11,117.412095629,132.42,2.2428,0.65415,2.33625,2.2428,0.65415,2.33625,0.0,0.0,0.0,129.67,117.1528,24.63415,119.7147438458,2.2428,0.65415,2.33625,114.91,23.98,117.3854697141,127.57,113.9828,28.97415,117.607738113,2.2428,0.65415,2.33625,111.74,28.32,115.27293698,127.57
2021-04-26 20:00:00,117.67,23.7675,120.0463367048,1.26,0.3675,1.3125,116.41,23.4,118.7385703973,131.97,1.26,0.3675,1.3125,1.26,0.3675,1.3125,0.0,0.0,0.0,129.32,117.65,23.6675,120.0069708652,1.26,0.3675,1.3125,116.39,23.3,118.6992927527,127.13,114.45,29.0475,118.0786168459,1.26,0.3675,1.3125,113.19,28.68,116.766940955,127.13
2021-04-26 20:30:00,118.3212,23.60535,120.6528860743,0.8412000000000001,0.24535,0.8762500000000001,117.48,23.36,119.7799649357,131.77,0.8412000000000001,0.24535,0.8762500000000001,0.8412000000000001,0.24535,0.8762500000000001,0.0,0.0,0.0,129.13,118.3012,23.50535,120.6137446565,0.8412000000000001,0.24535,0.8762500000000001,117.46,23.26,119.7408835778,126.94,115.0812,28.80535,118.6314915276,0.8412000000000001,0.24535,0.8762500000000001,114.24,28.56,117.7558966676,126.94
2021-04-26 21:00:00,116.48464,25.01177,119.1396659155,0.79464,0.23177000000000003,0.8277500000000001,115.69,24.78,118.3140925672,132.09,0.79464,0.23177000000000003,0.8277500000000001,0.79464,0.23177000000000003,0.8277500000000001,0.0,0.0,0.0,129.29,116.45464,24.91177,119.0893759412,0.79464,0.23177000000000003,0.8277500000000001,115.66,24.68,118.2638490833,127.25,113.28464,27.57177,116.5916470458,0.79464,0.23177000000000003,0.8277500000000001,112.49,27.34,115.7647429056,127.25
2021-04-26 21:30:00,114.0768,27.2349,117.2828038386,1.4568,0.4249,1.5175,112.62,26.81,115.76718231,133.01,1.4568,0.4249,1.5175,1.4568,0.4249,1.5175,0.0,0.0,0.0,129.96,114.0068,27.1149,117.1868945243,1.4568,0.4249,1.5175,112.55,26.69,115.6713387145,128.12,110.9668,26.5049,114.0883010052,1.4568,0.4249,1.5175,109.51,26.08,112.5726720834,128.12
2021-04-26 22:00:00,106.73744,30.55842,111.0256642883,1.05744,0.30842,1.1015,105.68,30.25,109.9241779592,133.85,1.05744,0.30842,1.1015,1.05744,0.30842,1.1015,0.0,0.0,0.0,130.36,106.66744,30.39842,110.9144115733,1.05744,0.30842,1.1015,105.61,30.09,109.8129327538,128.92,103.90744,23.74842,106.5867887679,1.05744,0.30842,1.1015,102.85,23.44,105.4872319288,128.92
2021-04-26 22:30:00,99.20456,33.45633,104.6941772109,0.8445600000000001,0.24633000000000002,0.87975,98.36,33.21,103.8151901217,134.56,0.8445600000000001,0.24633000000000002,0.87975,0.8445600000000001,0.24633000000000002,0.87975,0.0,0.0,0.0,130.68,99.10456,33.25633,104.535626931,0.8445600000000001,0.24633000000000002,0.87975,98.26,33.01,103.6565854155,129.58,96.60456,21.49633,98.9673340869,0.8445600000000001,0.24633000000000002,0.87975,95.76,21.25,98.0894494836,129.58
2021-04-26 23:00:00,92.65744,35.19467,99.1164264073,0.90744,0.26467,0.94525,91.75,34.93,98.1741687003,134.96,0.90744,0.26467,0.94525,0.90744,0.26467,0.94525,0.0,0.0,0.0,130.86,92.55744,34.97467,98.9449707714,0.90744,0.26467,0.94525,91.65,34.71,98.0025846598,129.96,90.28744,20.21467,92.5227253434,0.90744,0.26467,0.94525,89.38,19.95,91.5794021601,129.96
2021-04-26 23:30:00,86.66,37.4225,94.3949103832,0.9,0.2625,0.9375,85.76,37.16,93.4646628411,135.02,0.9,0.2625,0.9375,0.9,0.2625,0.9375,0.0,0.0,0.0,130.62,86.55,37.1725,94.1949959194,0.9,0.2625,0.9375,85.65,36.91,93.264519513,130.02,84.51,18.1125,86.4291776905,0.9,0.2625,0.9375,83.61,17.85,85.4941787492,130.02
2021-04-27 00:00:00,82.50312,38.80216,91.1722130388,0.9331200000000001,0.27216,0.972,81.57,38.53,90.2121155943,135.82,0.9331200000000001,0.27216,0.972,0.9331200000000001,0.27216,0.972,0.0,0.0,0.0,131.25,82.38312,38.52216,90.9446824834,0.9331200000000001,0.27216,0.972,81.45,38.25,89.9842486216,130.77,80.48312,17.40216,82.3429886366,0.9331200000000001,0.27216,0.972,79.55,17.13,81.3734563602,130.77
2021-04-27 00:30:00,77.82,39.72,87.3706518231,0.0,0.0,0.0,77.82,39.72,87.3706518231,136.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.81,77.7,39.41,87.1231203528,0.0,0.0,0.0,77.7,39.41,87.1231203528,131.45,75.93,16.59,77.7212519199,0.0,0.0,0.0,75.93,16.59,77.7212519199,131.45
2021-04-27 01:00:00,75.82,42.33,86.836059906,0.0,0.0,0.0,75.82,42.33,86.836059906,136.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.96,75.53,39.06,85.032138042,0.0,0.0,0.0,75.53,39.06,85.032138042,131.57,73.85,17.04,75.7903958296,0.0,0.0,0.0,73.85,17.04,75.7903958296,131.57
2021-04-27 01:30:00,77.22,61.25,98.5621169618,0.0,0.0,0.0,77.22,61.25,98.5621169618,134.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.07,75.7,37.82,84.6217607947,0.0,0.0,0.0,75.7,37.82,84.6217607947,129.8,73.21,34.19,80.8001249999,0.0,0.0,0.0,73.21,34.19,80.8001249999,129.8
2021-04-27 02:00:00,78.93,61.13,99.83397117210001,0.0,0.0,0.0,78.93,61.13,99.83397117210001,134.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.83,77.32,37.33,85.8598351967,0.0,0.0,0.0,77.32,37.33,85.8598351967,129.24,74.64,36.69,83.1702212333,0.0,0.0,0.0,74.64,36.69,83.1702212333,129.24
2021-04-27 02:30:00,78.93,61.25,99.9074942134,0.0,0.0,0.0,78.93,61.25,99.9074942134,134.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.79,77.32,37.46,85.9164361458,0.0,0.0,0.0,77.32,37.46,85.9164361458,129.24,74.65,36.54,83.113140357,0.0,0.0,0.0,74.65,36.54,83.113140357,129.24
2021-04-27 03:00:00,77.52,61.79,99.1330141779,0.0,0.0,0.0,77.52,61.79,99.1330141779,134.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.98,75.94,37.94,84.8900889386,0.0,0.0,0.0,75.94,37.94,84.8900889386,129.47,73.68,36.37,82.1676292709,0.0,0.0,0.0,73.68,36.37,82.1676292709,129.47
2021-04-27 03:30:00,77.16,61.75,98.8267580162,0.0,0.0,0.0,77.16,61.75,98.8267580162,134.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.98,75.59,37.88,84.5502365461,0.0,0.0,0.0,75.59,37.88,84.5502365461,129.42,73.0,36.3,81.5272347133,0.0,0.0,0.0,73.0,36.3,81.5272347133,129.42
2021-04-27 04:00:00,76.5,61.91,98.4128960045,0.0,0.0,0.0,76.5,61.91,98.4128960045,134.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.98,74.95,38.03,84.0463169925,0.0,0.0,0.0,74.95,38.03,84.0463169925,129.42,72.39,36.21,80.9411897615,0.0,0.0,0.0,72.39,36.21,80.9411897615,129.42
2021-04-27 04:30:00,76.19,61.79,98.0964841368,0.0,0.0,0.0,76.19,61.79,98.0964841368,134.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.98,74.63,37.91,83.7066604279,0.0,0.0,0.0,74.63,37.91,83.7066604279,129.42,72.09,36.27,80.6999442379,0.0,0.0,0.0,72.09,36.27,80.6999442379,129.42
2021-04-27 05:00:00,76.45,61.28,97.9787778042,0.0,0.0,0.0,76.45,61.28,97.9787778042,134.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.8,74.91,37.45,83.7496901487,0.0,0.0,0.0,74.91,37.45,83.7496901487,129.24,72.35,36.56,81.0626677331,0.0,0.0,0.0,72.35,36.56,81.0626677331,129.24
2021-04-27 05:30:00,78.93,59.67,98.9467220276,0.0,0.0,0.0,78.93,59.67,98.9467220276,133.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.78,77.31,36.23,85.3782700691,0.0,0.0,0.0,77.31,36.23,85.3782700691,128.15,74.63,36.63,83.134792957,0.0,0.0,0.0,74.63,36.63,83.134792957,128.15
2021-04-27 06:00:00,82.42,57.69,100.6041375889,0.0,0.0,0.0,82.42,57.69,100.6041375889,132.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.4,80.75,34.51,87.8151615611,0.0,0.0,0.0,80.75,34.51,87.8151615611,127.6,77.88,37.6,86.481526351,0.0,0.0,0.0,77.88,37.6,86.481526351,127.6
2021-04-27 06:30:00,92.5,51.86,106.0457901097,0.0,0.0,0.0,92.5,51.86,106.0457901097,131.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.13,90.65,29.16,95.2246191906,0.0,0.0,0.0,90.65,29.16,95.2246191906,126.73,87.24,41.71,96.6981990525,0.0,0.0,0.0,87.24,41.71,96.6981990525,126.73
2021-04-27 07:00:00,102.07,46.27,112.0678267836,0.0,0.0,0.0,102.07,46.27,112.0678267836,129.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.06,100.01,24.25,102.908029813,0.0,0.0,0.0,100.01,24.25,102.908029813,125.14,96.1,44.68,105.9788299615,0.0,0.0,0.0,96.1,44.68,105.9788299615,125.14
2021-04-27 07:30:00,111.11,29.7,115.0109651294,0.0,0.0,0.0,111.11,29.7,115.0109651294,130.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.06,110.18,20.27,112.0290377536,0.0,0.0,0.0,110.18,20.27,112.0290377536,125.76,106.66,37.5,113.0601857419,0.0,0.0,0.0,106.66,37.5,113.0601857419,125.76
2021-04-27 08:00:00,117.92,18.56,119.3716884357,0.0,0.0,0.0,117.92,18.56,119.3716884357,131.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.7,117.96,18.39,119.384897286,0.0,0.0,0.0,117.96,18.39,119.384897286,126.89,114.69,33.22,119.4042063748,0.0,0.0,0.0,114.69,33.22,119.4042063748,126.89
2021-04-27 08:30:00,123.33,14.57,124.1876555862,0.0,0.0,0.0,123.33,14.57,124.1876555862,130.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.24,123.39,14.43,124.2309019528,0.0,0.0,0.0,123.39,14.43,124.2309019528,125.95,119.91,36.32,125.289865911,0.0,0.0,0.0,119.91,36.32,125.289865911,125.95
2021-04-27 09:00:00,124.88,12.61,125.5150449149,0.0,0.0,0.0,124.88,12.61,125.5150449149,130.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.29,124.95,12.49,125.5726984659,0.0,0.0,0.0,124.95,12.49,125.5726984659,125.77,121.43,38.03,127.2459264574,0.0,0.0,0.0,121.43,38.03,127.2459264574,125.77
2021-04-27 09:30:00,127.88,11.32,128.3800482941,0.0,0.0,0.0,127.88,11.32,128.3800482941,130.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.38,127.95,11.22,128.4410016311,0.0,0.0,0.0,127.95,11.22,128.4410016311,125.67,124.3,39.24,130.3467207106,0.0,0.0,0.0,124.3,39.24,130.3467207106,125.67
2021-04-27 10:00:00,127.95,10.68,128.3949566767,0.0,0.0,0.0,127.95,10.68,128.3949566767,130.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.26,128.02,10.59,128.4572633213,0.0,0.0,0.0,128.02,10.59,128.4572633213,125.46,124.37,39.67,130.5435015617,0.0,0.0,0.0,124.37,39.67,130.5435015617,125.46
2021-04-27 10:30:00,125.12,11.58,125.6547285222,0.0,0.0,0.0,125.12,11.58,125.6547285222,130.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.6,125.17,11.48,125.6953431914,0.0,0.0,0.0,125.17,11.48,125.6953431914,125.91,121.62,39.21,127.7843828486,0.0,0.0,0.0,121.62,39.21,127.7843828486,125.91
2021-04-27 11:00:00,125.67,11.13,126.1619031245,0.0,0.0,0.0,125.67,11.13,126.1619031245,130.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.51,125.74,11.02,126.2219790686,0.0,0.0,0.0,125.74,11.02,126.2219790686,125.78,122.17,39.53,128.4061127828,0.0,0.0,0.0,122.17,39.53,128.4061127828,125.78
2021-04-27 11:30:00,123.57,11.19,124.07562613179999,0.0,0.0,0.0,123.57,11.19,124.07562613179999,130.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.2,123.61,11.1,124.1073813276,0.0,0.0,0.0,123.61,11.1,124.1073813276,125.51,120.12,39.32,126.391759225,0.0,0.0,0.0,120.12,39.32,126.391759225,125.51
2021-04-27 12:00:00,122.17,11.92,122.7501336048,0.0,0.0,0.0,122.17,11.92,122.7501336048,130.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.27,122.2,11.81,122.7693614058,0.0,0.0,0.0,122.2,11.81,122.7693614058,125.67,118.78,38.69,124.9223939092,0.0,0.0,0.0,118.78,38.69,124.9223939092,125.67
2021-04-27 12:30:00,120.82,12.9,121.5067175098,0.0,0.0,0.0,120.82,12.9,121.5067175098,130.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.23,120.86,12.8,121.5359189705,0.0,0.0,0.0,120.86,12.8,121.5359189705,125.76,117.48,37.82,123.4175951799,0.0,0.0,0.0,117.48,37.82,123.4175951799,125.76
2021-04-27 13:00:00,120.72,13.51,121.4736123609,0.0,0.0,0.0,120.72,13.51,121.4736123609,131.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.59,120.77,13.39,121.5100201629,0.0,0.0,0.0,120.77,13.39,121.5100201629,126.16,117.39,37.52,123.2402633071,0.0,0.0,0.0,117.39,37.52,123.2402633071,126.16
2021-04-27 13:30:00,122.29,13.56,123.0394965042,0.0,0.0,0.0,122.29,13.56,123.0394965042,131.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.59,122.34,13.44,123.0760301602,0.0,0.0,0.0,122.34,13.44,123.0760301602,126.14,118.9,37.55,124.6884617757,0.0,0.0,0.0,118.9,37.55,124.6884617757,126.14
2021-04-27 14:00:00,122.29,13.52,123.0350945869,0.0,0.0,0.0,122.29,13.52,123.0350945869,131.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.59,122.35,13.41,123.0826982155,0.0,0.0,0.0,122.35,13.41,123.0826982155,126.14,118.91,37.54,124.6949866675,0.0,0.0,0.0,118.91,37.54,124.6949866675,126.14
2021-04-27 14:30:00,123.84,13.2,124.5415015166,0.0,0.0,0.0,123.84,13.2,124.5415015166,131.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.59,123.9,13.1,124.590609598,0.0,0.0,0.0,123.9,13.1,124.590609598,126.11,120.41,37.86,126.2218194291,0.0,0.0,0.0,120.41,37.86,126.2218194291,126.11
2021-04-27 15:00:00,125.95,13.81,126.7048483682,0.0,0.0,0.0,125.95,13.81,126.7048483682,131.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.98,126.0,13.72,126.7447766182,0.0,0.0,0.0,126.0,13.72,126.7447766182,126.53,122.47,37.56,128.1001736923,0.0,0.0,0.0,122.47,37.56,128.1001736923,126.53
2021-04-27 15:30:00,125.43,14.25,126.2368702084,0.0,0.0,0.0,125.43,14.25,126.2368702084,131.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.81,125.46,14.15,126.2554319624,0.0,0.0,0.0,125.46,14.15,126.2554319624,126.43,121.92,37.06,127.4281366104,0.0,0.0,0.0,121.92,37.06,127.4281366104,126.43
2021-04-27 16:00:00,126.97,13.55,127.6909683572,0.0,0.0,0.0,126.97,13.55,127.6909683572,130.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.42,127.01,13.47,127.7222807501,0.0,0.0,0.0,127.01,13.47,127.7222807501,125.98,123.43,37.38,128.9660005583,0.0,0.0,0.0,123.43,37.38,128.9660005583,125.98
2021-04-27 16:30:00,124.58,15.93,125.5943521819,0.0,0.0,0.0,124.58,15.93,125.5943521819,131.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.36,124.6,15.86,125.6053326893,0.0,0.0,0.0,124.6,15.86,125.6053326893,126.21,121.1,35.24,126.1232238725,0.0,0.0,0.0,121.1,35.24,126.1232238725,126.21
2021-04-27 17:00:00,126.19,16.55,127.2706509766,0.0,0.0,0.0,126.19,16.55,127.2706509766,130.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.0,126.22,16.47,127.2900204258,0.0,0.0,0.0,126.22,16.47,127.2900204258,125.92,122.65,34.4,127.3828187002,0.0,0.0,0.0,122.65,34.4,127.3828187002,125.92
2021-04-27 17:30:00,126.9,17.84,128.1478661547,0.0,0.0,0.0,126.9,17.84,128.1478661547,130.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.96,126.91,17.79,128.1508181792,0.0,0.0,0.0,126.91,17.79,128.1508181792,126.02,123.33,33.19,127.7179118213,0.0,0.0,0.0,123.33,33.19,127.7179118213,126.02
2021-04-27 18:00:00,124.79,19.85,126.3588801786,0.0,0.0,0.0,124.79,19.85,126.3588801786,131.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.96,124.78,19.78,126.3380259463,0.0,0.0,0.0,124.78,19.78,126.3380259463,126.23,121.29,31.43,125.2960853339,0.0,0.0,0.0,121.29,31.43,125.2960853339,126.23
2021-04-27 18:30:00,122.01,22.26,124.0239803425,0.0,0.0,0.0,122.01,22.26,124.0239803425,131.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.76,121.98,22.18,123.9801306662,0.0,0.0,0.0,121.98,22.18,123.9801306662,126.36,118.59,29.17,122.1248418627,0.0,0.0,0.0,118.59,29.17,122.1248418627,126.36
2021-04-27 19:00:00,120.29,22.49,122.3743608768,0.0,0.0,0.0,120.29,22.49,122.3743608768,131.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.67,120.25,22.38,122.3148678616,0.0,0.0,0.0,120.25,22.38,122.3148678616,126.32,116.91,28.96,120.4434709729,0.0,0.0,0.0,116.91,28.96,120.4434709729,126.32
2021-04-27 19:30:00,124.92,21.01,126.6744903286,0.0,0.0,0.0,124.92,21.01,126.6744903286,130.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.67,124.93,20.93,126.6711087818,0.0,0.0,0.0,124.93,20.93,126.6711087818,126.12,121.43,30.17,125.1218358241,0.0,0.0,0.0,121.43,30.17,125.1218358241,126.12
2021-04-27 20:00:00,124.57,21.03,126.332679066,0.0,0.0,0.0,124.57,21.03,126.332679066,130.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.67,124.56,20.94,126.3078667384,0.0,0.0,0.0,124.56,20.94,126.3078667384,126.16,121.07,30.14,124.7652375464,0.0,0.0,0.0,121.07,30.14,124.7652375464,126.16
2021-04-27 20:30:00,122.78,21.69,124.681131291,0.0,0.0,0.0,122.78,21.69,124.681131291,131.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.0,122.76,21.61,124.6475418931,0.0,0.0,0.0,122.76,21.61,124.6475418931,126.56,119.33,29.87,123.0116490419,0.0,0.0,0.0,119.33,29.87,123.0116490419,126.56
2021-04-27 21:00:00,118.21,24.28,120.6777630717,0.0,0.0,0.0,118.21,24.28,120.6777630717,132.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.32,118.19,24.17,120.6360849829,0.0,0.0,0.0,118.19,24.17,120.6360849829,127.2,114.93,27.85,118.2561939181,0.0,0.0,0.0,114.93,27.85,118.2561939181,127.2
2021-04-27 21:30:00,113.65,26.66,116.7350765623,0.0,0.0,0.0,113.65,26.66,116.7350765623,132.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.23,113.59,26.53,116.6470273946,0.0,0.0,0.0,113.59,26.53,116.6470273946,127.39,110.5,25.78,113.4674332132,0.0,0.0,0.0,110.5,25.78,113.4674332132,127.39
2021-04-27 22:00:00,106.66,29.73,110.7259161172,0.0,0.0,0.0,106.66,29.73,110.7259161172,132.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.51,106.57,29.56,110.5936639234,0.0,0.0,0.0,106.57,29.56,110.5936639234,128.05,103.74,23.33,106.3309762017,0.0,0.0,0.0,103.74,23.33,106.3309762017,128.05
2021-04-27 22:30:00,98.96,32.86,104.2730128077,0.0,0.0,0.0,98.96,32.86,104.2730128077,133.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.43,98.83,32.66,104.0867162514,0.0,0.0,0.0,98.83,32.66,104.0867162514,128.37,96.28,20.67,98.4737899139,0.0,0.0,0.0,96.28,20.67,98.4737899139,128.37
2021-04-27 23:00:00,91.55,34.9,97.9765915921,0.0,0.0,0.0,91.55,34.9,97.9765915921,133.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.38,91.43,34.65,97.77559716,0.0,0.0,0.0,91.43,34.65,97.77559716,128.56,89.14,18.91,91.1236945037,0.0,0.0,0.0,89.14,18.91,91.1236945037,128.56
2021-04-27 23:30:00,84.96,37.27,92.7752903526,0.0,0.0,0.0,84.96,37.27,92.7752903526,134.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.7,84.83,37.01,92.5519799896,0.0,0.0,0.0,84.83,37.01,92.5519799896,129.16,82.78,17.07,84.5216735518,0.0,0.0,0.0,82.78,17.07,84.5216735518,129.16
2021-04-28 00:00:00,80.85,38.29,89.4586306624,0.0,0.0,0.0,80.85,38.29,89.4586306624,134.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.1,80.71,37.99,89.2039472221,0.0,0.0,0.0,80.71,37.99,89.2039472221,129.66,78.83,16.55,80.5485654745,0.0,0.0,0.0,78.83,16.55,80.5485654745,129.66
2021-04-28 00:30:00,78.55904,40.01097,88.1612187192,1.16904,0.34097000000000005,1.21775,77.39,39.67,86.9650562008,135.62,1.16904,0.34097000000000005,1.21775,1.16904,0.34097000000000005,1.21775,0.0,0.0,0.0,130.89,78.43904,39.70097,87.9138783985,1.16904,0.34097000000000005,1.21775,77.27,39.36,86.7171407508,130.56,76.66904,16.33097,78.3890443599,1.16904,0.34097000000000005,1.21775,75.5,15.99,77.1746726588,130.56
2021-04-28 01:00:00,76.8284,40.5337,86.8653203658,1.1784,0.3437,1.2275,75.65,40.19,85.6630527124,135.87,1.1784,0.3437,1.2275,1.1784,0.3437,1.2275,0.0,0.0,0.0,131.07,76.7084,40.2137,86.6101627885,1.1784,0.3437,1.2275,75.53,39.87,85.4072467651,130.81,75.0084,16.0437,76.7050218711,1.1784,0.3437,1.2275,73.83,15.7,75.4808512141,130.81
2021-04-28 01:30:00,77.25584,40.83087,87.3820619982,1.30584,0.38087000000000004,1.36025,75.95,40.45,86.0500145264,135.92,1.30584,0.38087000000000004,1.36025,1.30584,0.38087000000000004,1.36025,0.0,0.0,0.0,131.07,77.13584,40.50087,87.1220883775,1.30584,0.38087000000000004,1.36025,75.83,40.12,85.7892959524,130.85,75.43584,15.91087,77.095536451,1.30584,0.38087000000000004,1.36025,74.13,15.53,75.7392751484,130.85
2021-04-28 02:00:00,79.67544,40.45367,89.3570095497,1.31544,0.38367,1.37025,78.36,40.07,88.0107635463,135.63,1.31544,0.38367,1.37025,1.31544,0.38367,1.37025,0.0,0.0,0.0,130.88,79.56544,40.13367,89.1143687071,1.31544,0.38367,1.37025,78.25,39.75,87.7674484077,130.58,77.76544,16.11367,79.417340797,1.31544,0.38367,1.37025,76.45,15.73,78.0514919781,130.58
2021-04-28 02:30:00,80.19032,40.43426,89.8076656163,1.18032,0.34426,1.2295,79.01,40.09,88.5990304687,135.79,1.18032,0.34426,1.2295,1.18032,0.34426,1.2295,0.0,0.0,0.0,131.05,80.06032,40.12426,89.552281261,1.18032,0.34426,1.2295,78.88,39.78,88.3430970705,130.73,78.25032,16.11426,79.8923147459,1.18032,0.34426,1.2295,77.07,15.77,78.666878672,130.73
2021-04-28 03:00:00,79.71008,40.52169,89.418701702,1.24008,0.36169,1.29175,78.47,40.16,88.149682359,136.13,1.24008,0.36169,1.29175,1.24008,0.36169,1.29175,0.0,0.0,0.0,131.4,79.60008,40.21169,89.1804504847,1.24008,0.36169,1.29175,78.36,39.85,87.9108190156,131.07,77.81008,16.36169,79.5117189429,1.24008,0.36169,1.29175,76.57,16.0,78.2238128705,131.07
2021-04-28 03:30:00,79.20024,40.59007,88.9956841575,1.20024,0.35007000000000005,1.25025,78.0,40.24,87.7682038098,136.24,1.20024,0.35007000000000005,1.25025,1.20024,0.35007000000000005,1.25025,0.0,0.0,0.0,131.49,79.08024,40.26007,88.7387040409,1.20024,0.35007000000000005,1.25025,77.88,39.91,87.510585074,131.15,77.30024,16.40007,79.0208162452,1.20024,0.35007000000000005,1.25025,76.1,16.05,77.7741120168,131.15
2021-04-28 04:00:00,78.318,41.164,88.4770253795,1.248,0.364,1.3,77.07,40.8,87.2033537199,136.63,1.248,0.364,1.3,1.248,0.364,1.3,0.0,0.0,0.0,131.8,78.198,40.844,88.2222168164,1.248,0.364,1.3,76.95,40.48,86.9478746146,131.53,76.448,16.094,78.1237066453,1.248,0.364,1.3,75.2,15.73,76.8275530002,131.53
2021-04-28 04:30:00,76.88664,34.44402,84.2493081529,1.31664,0.38402000000000003,1.3715,75.57,34.06,82.8909434136,135.92,1.31664,0.38402000000000003,1.3715,1.31664,0.38402000000000003,1.3715,0.0,0.0,0.0,131.8,77.59664,54.03402,94.5564056881,1.31664,0.38402000000000003,1.3715,76.28,53.65,93.2574978219,130.84,75.08664,22.11402,78.2753689678,1.31664,0.38402000000000003,1.3715,73.77,21.73,76.9038737646,130.84
2021-04-28 05:00:00,77.23832,33.74451,84.2878996746,1.31832,0.38451,1.37325,75.92,33.36,82.926087572,135.62,1.31832,0.38451,1.37325,1.31832,0.38451,1.37325,0.0,0.0,0.0,131.54,78.01832,54.68451,95.2746235341,1.31832,0.38451,1.37325,76.7,54.3,93.9754223188,130.54,75.43832,22.53451,78.7321044134,1.31832,0.38451,1.37325,74.12,22.15,77.358883782,130.54
2021-04-28 05:30:00,80.06,31.7575,86.1286387112,1.26,0.3675,1.3125,78.8,31.39,84.8220024522,134.36,1.26,0.3675,1.3125,1.26,0.3675,1.3125,0.0,0.0,0.0,130.49,80.89,52.3175,96.3343807073,1.26,0.3675,1.3125,79.63,51.95,95.0775441416,129.32,78.13,23.4375,81.5696837449,1.26,0.3675,1.3125,76.87,23.07,80.2572227279,129.32
2021-04-28 06:00:00,82.52152,30.54586,87.9934703614,1.39152,0.40586000000000005,1.4495,81.13,30.14,86.5476545032,134.13,1.39152,0.40586000000000005,1.4495,1.39152,0.40586000000000005,1.4495,0.0,0.0,0.0,130.42,83.41152,50.96586,97.7496831414,1.39152,0.40586000000000005,1.4495,82.02,50.56,96.3514089155,129.1,80.54152,24.42586,84.1638822812,1.39152,0.40586000000000005,1.4495,79.15,24.02,82.7144660867,129.1
2021-04-28 06:30:00,92.8628,24.20665,95.9659394163,1.4628,0.42665000000000003,1.5237500000000002,91.4,23.78,94.4428313849,132.55,1.4628,0.42665000000000003,1.5237500000000002,1.4628,0.42665000000000003,1.5237500000000002,0.0,0.0,0.0,129.58,94.0028,44.09665,103.8317916106,1.4628,0.42665000000000003,1.5237500000000002,92.54,43.67,102.3265385909,127.58,90.5528,29.33665,95.1863888435,1.4628,0.42665000000000003,1.5237500000000002,89.09,28.91,93.6633129886,127.58
2021-04-28 07:00:00,102.93352,18.62436,104.6048580373,1.52352,0.44436000000000003,1.587,101.41,18.18,103.0266979962,131.81,1.52352,0.44436000000000003,1.587,1.52352,0.44436000000000003,1.587,0.0,0.0,0.0,129.58,104.29352,38.27436,111.0948466285,1.52352,0.44436000000000003,1.587,102.77,37.83,109.5115601204,126.87,100.29352,34.16436,105.9527897141,1.52352,0.44436000000000003,1.587,98.77,33.72,104.3673861894,126.87
2021-04-28 07:30:00,115.1716,13.81505,115.9972114021,2.2116,0.64505,2.30375,112.96,13.17,113.7251533303,131.12,2.2116,0.64505,2.30375,2.2116,0.64505,2.30375,0.0,0.0,0.0,129.53,116.7616,33.23505,121.3995048716,2.2116,0.64505,2.30375,114.55,32.59,119.0958042922,126.19,112.1416,38.66505,118.6200849016,2.2116,0.64505,2.30375,109.93,38.02,116.3190667947,126.19
2021-04-28 08:00:00,122.59512,8.97566,122.9232521545,2.62512,0.76566,2.7345,119.97,8.21,120.2505925141,130.27,2.62512,0.76566,2.7345,2.62512,0.76566,2.7345,0.0,0.0,0.0,129.3,124.34512,28.12566,127.4863193376,2.62512,0.76566,2.7345,121.72,27.36,124.7570759516,125.38,119.32512,42.90566,126.804494885,2.62512,0.76566,2.7345,116.7,42.14,124.0752578075,125.38
2021-04-28 08:30:00,127.88584,5.94962,128.0241619799,3.01584,0.8796200000000001,3.1415,124.87,5.07,124.9728842589,130.0,3.01584,0.8796200000000001,3.1415,3.01584,0.8796200000000001,3.1415,0.0,0.0,0.0,129.47,129.71584000000001,24.95962,132.0953510819,3.01584,0.8796200000000001,3.1415,126.7,24.08,128.9679665653,125.12,124.42584,45.70962,132.5562485145,3.01584,0.8796200000000001,3.1415,121.41,44.83,129.4222430651,125.12
2021-04-28 09:00:00,125.99688,5.55534,126.1192910393,3.92688,1.14534,4.0905,122.07,4.41,122.1496336466,130.3,3.92688,1.14534,4.0905,3.92688,1.14534,4.0905,0.0,0.0,0.0,129.81,127.75688,24.60534,130.1047391291,3.92688,1.14534,4.0905,123.83,23.46,126.0326961546,125.39,122.62688,46.79534,131.2522591967,3.92688,1.14534,4.0905,118.7,45.65,127.1755184774,125.39
2021-04-28 09:30:00,123.87504,5.8889700000000005,124.0149406429,4.8650400000000005,1.41897,5.06775,119.01,4.47,119.0939167212,129.89,4.8650400000000005,1.41897,5.06775,4.8650400000000005,1.41897,5.06775,0.0,0.0,0.0,129.37,125.56504,24.85897,128.0021392777,4.8650400000000005,1.41897,5.06775,120.7,23.44,122.9549657395,124.98,120.57504,46.83897,129.3531189483,4.8650400000000005,1.41897,5.06775,115.71,45.42,124.3051909616,124.98
2021-04-28 10:00:00,122.12256000000001,6.54408,122.2977703967,6.32256,1.84408,6.586,115.8,4.7,115.8953407174,130.32,6.32256,1.84408,6.586,6.32256,1.84408,6.586,0.0,0.0,0.0,129.72,123.77256,25.58408,126.3890492028,6.32256,1.84408,6.586,117.45,23.74,119.8252481742,125.39,118.96256,47.24408,128.0003663151,6.32256,1.84408,6.586,112.64,45.4,121.4451711679,125.39
2021-04-28 10:30:00,116.46824,8.36407,116.7681831479,7.96824,2.32407,8.30025,108.5,6.04,108.6679879265,130.81,7.96824,2.32407,8.30025,7.96824,2.32407,8.30025,0.0,0.0,0.0,129.96,117.94824,27.57407,121.1285129747,7.96824,2.32407,8.30025,109.98,25.25,112.8413173443,125.83,113.52824,46.93407,122.8473369848,7.96824,2.32407,8.30025,105.56,44.61,114.5991522656,125.83
2021-04-28 11:00:00,114.59224,9.08232,114.9515985309,9.16224,2.67232,9.544,105.43,6.41,105.6246798812,130.93,9.16224,2.67232,9.544,9.16224,2.67232,9.544,0.0,0.0,0.0,130.02,116.02224,28.28232,119.4196374103,9.16224,2.67232,9.544,106.86,25.61,109.885994103,125.95,111.78224,47.00232,121.262060286,9.16224,2.67232,9.544,102.62,44.33,111.7855683888,125.95
2021-04-28 11:30:00,115.7676,8.3893,116.0711745622,9.1176,2.6593,9.4975,106.65,5.73,106.8038173475,130.78,9.1176,2.6593,9.4975,9.1176,2.6593,9.4975,0.0,0.0,0.0,129.96,117.2576,27.5893,120.4595958496,9.1176,2.6593,9.4975,108.14,24.93,110.9764141608,125.81,112.9276,47.6093,122.5532059485,9.1176,2.6593,9.4975,103.81,44.95,113.1239081715,125.81
2021-04-28 12:00:00,118.25272,8.06871,118.5276755381,9.25272,2.69871,9.63825,109.0,5.37,109.1321991898,130.91,9.25272,2.69871,9.63825,9.25272,2.69871,9.63825,0.0,0.0,0.0,130.16,119.79272,27.288710000000002,122.8615865861,9.25272,2.69871,9.63825,110.54,24.59,113.2420403384,125.94,115.38272,48.00871,124.9720301126,9.25272,2.69871,9.63825,106.13,45.31,115.3974566444,125.94
2021-04-28 12:30:00,120.7496,7.8353,121.0035446846,9.0696,2.6452999999999998,9.4475,111.68,5.19,111.800529963,130.87,9.0696,2.6452999999999998,9.4475,9.0696,2.6452999999999998,9.4475,0.0,0.0,0.0,130.16,122.2896,27.0453,125.2445388839,9.0696,2.6452999999999998,9.4475,113.22,24.4,115.819378344,125.9,117.7096,48.0953,127.1562338788,9.0696,2.6452999999999998,9.4475,108.64,45.45,117.7639677491,125.9
2021-04-28 13:00:00,119.26888,8.55509,119.575312257,9.06888,2.64509,9.44675,110.2,5.91,110.3583621662,131.04,9.06888,2.64509,9.44675,9.06888,2.64509,9.44675,0.0,0.0,0.0,130.24,120.79888,27.84509,123.9666021409,9.06888,2.64509,9.44675,111.73,25.2,114.5366007004,126.07,116.31888000000001,47.52509,125.6531576363,9.06888,2.64509,9.44675,107.25,44.88,116.2616742525,126.07
2021-04-28 13:30:00,117.63872,9.81171,118.0471858892,7.06872,2.06171,7.36325,110.57,7.75,110.8412711944,131.32,7.06872,2.06171,7.36325,7.06872,2.06171,7.36325,0.0,0.0,0.0,130.32,119.16872,29.19171,122.6920525509,7.06872,2.06171,7.36325,112.1,27.13,115.3362341157,126.35,114.66872,45.33171,123.3040116053,7.06872,2.06171,7.36325,107.6,43.27,115.9743631153,126.35
2021-04-28 14:00:00,117.97136,9.55498,118.3576758096,7.01136,2.04498,7.3035,110.96,7.51,111.2138557015,130.82,7.01136,2.04498,7.3035,7.01136,2.04498,7.3035,0.0,0.0,0.0,129.86,119.52136,28.77498,122.9363858679,7.01136,2.04498,7.3035,112.51,26.73,115.641657719,125.86,114.98136,45.17498,123.5374111978,7.01136,2.04498,7.3035,107.97,43.13,116.2657206575,125.86
2021-04-28 14:30:00,115.94624,9.98432,116.3753290694,6.42624,1.87432,6.694,109.52,8.11,109.8198638681,130.77,6.42624,1.87432,6.694,6.42624,1.87432,6.694,0.0,0.0,0.0,129.75,117.46624,29.23432,121.0494238136,6.42624,1.87432,6.694,111.04,27.36,114.3610563085,125.82,112.98624,44.44432,121.4132942045,6.42624,1.87432,6.694,106.56,42.57,114.7485882266,125.82
2021-04-28 15:00:00,113.22408,11.65619,113.8224892416,7.08408,2.06619,7.37925,106.14,9.59,106.5723589867,131.47,7.08408,2.06619,7.37925,7.08408,2.06619,7.37925,0.0,0.0,0.0,130.22,114.66408,31.04619,118.7927487508,7.08408,2.06619,7.37925,107.58,28.98,111.4149756541,126.49,110.39408,43.61619,118.698040966,7.08408,2.06619,7.37925,103.31,41.55,111.3524072483,126.49
2021-04-28 15:30:00,112.7512,11.78785,113.3657201674,6.7812,1.97785,7.06375,105.97,9.81,106.4231036946,131.47,6.7812,1.97785,7.06375,6.7812,1.97785,7.06375,0.0,0.0,0.0,130.22,114.2112,31.21785,118.4008123455,6.7812,1.97785,7.06375,107.43,29.24,111.3381448561,126.49,109.9512,43.38785,118.2022500169,6.7812,1.97785,7.06375,103.17,41.41,111.1703062872,126.49
2021-04-28 16:00:00,115.34376,11.43568,115.9092651517,6.29376,1.83568,6.556,109.05,9.6,109.4717429294,131.31,6.29376,1.83568,6.556,6.29376,1.83568,6.556,0.0,0.0,0.0,130.1,116.82376,30.83568,120.8247907575,6.29376,1.83568,6.556,110.53,29.0,114.2710851441,126.34,112.39376,43.29568,120.4444817897,6.29376,1.83568,6.556,106.1,41.46,113.9128684566,126.34
2021-04-28 16:30:00,114.46376,15.33318,115.4861842917,10.43376,3.04318,10.868500000000001,104.03,12.29,104.7534486306,131.74,10.43376,3.04318,10.868500000000001,10.43376,3.04318,10.868500000000001,0.0,0.0,0.0,130.18,115.85376,34.86318,120.9856810778,10.43376,3.04318,10.868500000000001,105.42,31.82,110.1176134867,126.77,111.69376,42.20318,119.4010235511,10.43376,3.04318,10.868500000000001,101.26,39.16,108.5683802956,126.77
2021-04-28 17:00:00,117.25592,15.62756,118.2927360686,9.62592,2.80756,10.027,107.63,12.82,108.3908174155,131.74,9.62592,2.80756,10.027,9.62592,2.80756,10.027,0.0,0.0,0.0,130.18,118.72592,35.19756,123.833405468,9.62592,2.80756,10.027,109.1,32.39,113.8065116766,126.8,114.39592,41.47756,121.6832547896,9.62592,2.80756,10.027,104.77,38.67,111.6786541824,126.8
2021-04-28 17:30:00,117.69592,16.55756,118.8548794867,9.14592,2.66756,9.527,108.55,13.89,109.4350702472,131.8,9.14592,2.66756,9.527,9.14592,2.66756,9.527,0.0,0.0,0.0,130.09,119.16592,36.18756,124.5393752522,9.14592,2.66756,9.527,110.02,33.52,115.0130027432,126.85,114.77592,40.42756,121.6877126887,9.14592,2.66756,9.527,105.63,37.76,112.1762653149,126.85
2021-04-28 18:00:00,117.22048,17.79139,118.5629558065,8.61048,2.51139,8.96925,108.61,15.28,109.6795810532,132.12,8.61048,2.51139,8.96925,8.61048,2.51139,8.96925,0.0,0.0,0.0,130.27,118.68048,37.55139,124.4795695042,8.61048,2.51139,8.96925,110.07,35.04,115.5127979923,127.16,114.31048,39.14139,120.8260495463,8.61048,2.51139,8.96925,105.7,36.63,111.8670948045,127.16
2021-04-28 18:30:00,117.36496,18.85603,118.870028616,8.21496,2.39603,8.55725,109.15,16.46,110.3841206877,132.52,8.21496,2.39603,8.55725,8.21496,2.39603,8.55725,0.0,0.0,0.0,130.52,118.81496,38.72603,124.9667960674,8.21496,2.39603,8.55725,110.6,36.33,116.4140408198,127.56,114.42496,38.20603,120.6348714069,8.21496,2.39603,8.55725,106.21,35.81,112.0844333527,127.56
2021-04-28 19:00:00,117.98232,18.45401,119.4168259403,7.28232,2.12401,7.58575,110.7,16.33,111.8979843429,132.52,7.28232,2.12401,7.58575,7.28232,2.12401,7.58575,0.0,0.0,0.0,130.58,119.46232,38.33401,125.4621146899,7.28232,2.12401,7.58575,112.18,36.21,117.8792454167,127.56,114.99232,38.03401,121.119030609,7.28232,2.12401,7.58575,107.71,35.91,113.5384172868,127.56
2021-04-28 19:30:00,118.91032,15.47301,119.9127943172,2.89032,0.84301,3.01075,116.02,14.63,116.9387758616,132.35,2.89032,0.84301,3.01075,2.89032,0.84301,3.01075,0.0,0.0,0.0,130.65,120.53032,35.30301,125.5940307274,2.89032,0.84301,3.01075,117.64,34.46,122.5832827102,127.41,115.77032,38.28301,121.9358677648,2.89032,0.84301,3.01075,112.88,37.44,118.9270700892,127.41
2021-04-28 20:00:00,117.8964,16.48145,119.0428466018,2.3364000000000003,0.6814500000000001,2.43375,115.56,15.8,116.6351302138,132.15,2.3364000000000003,0.6814500000000001,2.43375,2.3364000000000003,0.6814500000000001,2.43375,0.0,0.0,0.0,130.33,119.4964,36.26145,124.8770690282,2.3364000000000003,0.6814500000000001,2.43375,117.16,35.58,122.4434645051,127.23,114.7464,36.77145,120.4942979898,2.3364000000000003,0.6814500000000001,2.43375,112.41,36.09,118.0614085974,127.23
2021-04-28 20:30:00,117.39832,16.75951,118.5885606383,2.15832,0.62951,2.24825,115.24,16.13,116.3633726737,131.87,2.15832,0.62951,2.24825,2.15832,0.62951,2.24825,0.0,0.0,0.0,130.0,118.97832,36.49951,124.4510138981,2.15832,0.62951,2.24825,116.82,35.87,122.2029840061,126.96,114.24832,36.27951,119.8702693276,2.15832,0.62951,2.24825,112.09,35.65,117.6226619321,126.96
2021-04-28 21:00:00,116.61256,18.17283,118.0200868495,2.03256,0.5928300000000001,2.11725,114.58,17.58,115.920804,132.11,2.03256,0.5928300000000001,2.11725,2.03256,0.5928300000000001,2.11725,0.0,0.0,0.0,130.09,118.18256,38.00283,124.1423883134,2.03256,0.5928300000000001,2.11725,116.15,37.41,122.0259423238,127.18,113.49256,34.99283,118.7647225685,2.03256,0.5928300000000001,2.11725,111.46,34.4,116.647724367,127.18
2021-04-28 21:30:00,114.93216,19.34688,116.5491448617,2.01216,0.5868800000000001,2.096,112.92,18.76,114.4677421809,132.5,2.01216,0.5868800000000001,2.096,2.01216,0.5868800000000001,2.096,0.0,0.0,0.0,130.33,116.46216,39.30688,122.9164981896,2.01216,0.5868800000000001,2.096,114.45,38.72,120.8223526505,127.54,111.86216,34.17688,116.9666703228,2.01216,0.5868800000000001,2.096,109.85,33.59,114.8708431239,127.54
2021-04-28 22:00:00,108.82184,22.16637,111.0564758128,1.94184,0.56637,2.02275,106.88,21.6,109.0407923669,133.01,1.94184,0.56637,2.02275,1.94184,0.56637,2.02275,0.0,0.0,0.0,130.48,110.21184,42.29637,118.0492803509,1.94184,0.56637,2.02275,108.27,41.73,116.0335546297,128.03,105.92184,31.78637,110.5884691402,1.94184,0.56637,2.02275,103.98,31.22,108.5657809809,128.03
2021-04-28 22:30:00,101.91432,25.75251,105.1176502418,1.89432,0.5525100000000001,1.9732500000000002,100.02,25.2,103.1457240995,133.65,1.89432,0.5525100000000001,1.9732500000000002,1.89432,0.5525100000000001,1.9732500000000002,0.0,0.0,0.0,130.66,103.17432,46.05251,112.9857246946,1.89432,0.5525100000000001,1.9732500000000002,101.28,45.5,111.0310244932,128.64,99.26432,28.81251,103.3613368604,1.89432,0.5525100000000001,1.9732500000000002,97.37,28.26,101.3880885509,128.64
2021-04-28 23:00:00,94.4624,27.39195,98.3537693155,1.1724,0.34195000000000003,1.22125,93.29,27.05,97.1325208156,133.71,1.1724,0.34195000000000003,1.22125,1.1724,0.34195000000000003,1.22125,0.0,0.0,0.0,130.47,95.5824,47.71195,106.8289537652,1.1724,0.34195000000000003,1.22125,94.41,47.37,105.6274822194,128.69,92.0224,26.871950000000002,95.8656549478,1.1724,0.34195000000000003,1.22125,90.85,26.53,94.6444050116,128.69
2021-04-28 23:30:00,88.47856,29.30458,93.2052251145,1.07856,0.31458,1.1235,87.4,28.99,92.0824635856,134.25,1.07856,0.31458,1.1235,1.07856,0.31458,1.1235,0.0,0.0,0.0,130.75,89.50856,49.77458,102.4172403819,1.07856,0.31458,1.1235,88.43,49.46,101.3220435049,129.2,86.26856,25.40458,89.9314023545,1.07856,0.31458,1.1235,85.19,25.09,88.8079061796,129.2
2021-04-29 00:00:00,83.71832,31.22451,89.3517046752,1.07832,0.31451,1.12325,82.64,30.91,88.2315006106,135.15,1.07832,0.31451,1.12325,1.07832,0.31451,1.12325,0.0,0.0,0.0,131.43,84.63832,51.98451,99.3279139636,1.07832,0.31451,1.12325,83.56,51.67,98.2449108097,130.06,81.66832,24.25451,85.1938715341,1.07832,0.31451,1.12325,80.59,23.94,84.0706351826,130.06
2021-04-29 00:30:00,80.48888,32.79884,86.9150373008,1.05888,0.30884,1.103,79.43,32.49,85.8179759724,135.69,1.05888,0.30884,1.103,1.05888,0.30884,1.103,0.0,0.0,0.0,131.78,81.34888,53.68884,97.4686196568,1.05888,0.30884,1.103,80.29,53.38,96.4152918369,130.6,78.56888000000001,23.12884,81.902455056,1.05888,0.30884,1.103,77.51,22.82,80.7994585378,130.6
2021-04-29 01:00:00,78.28872,33.29171,85.073272148,1.06872,0.31171000000000004,1.11325,77.22,32.98,83.9679033917,135.58,1.06872,0.31171000000000004,1.11325,1.06872,0.31171000000000004,1.11325,0.0,0.0,0.0,131.59,79.12872,54.18171,95.9010533173,1.06872,0.31171000000000004,1.11325,78.06,53.87,94.8437689044,130.48,76.43872,22.63171,79.7187067931,1.06872,0.31171000000000004,1.11325,75.37,22.32,78.6054660949,130.48
2021-04-29 01:30:00,79.35256,33.12283,85.9880843243,1.07256,0.31283000000000005,1.11725,78.28,32.81,84.8778799217,135.44,1.07256,0.31283000000000005,1.11725,1.07256,0.31283000000000005,1.11725,0.0,0.0,0.0,131.49,80.21256,53.96283,96.6749285149,1.07256,0.31283000000000005,1.11725,79.14,53.65,95.6109936148,130.35,77.48256,22.66283,80.7288731977,1.07256,0.31283000000000005,1.11725,76.41,22.35,79.6116235232,130.35
2021-04-29 02:00:00,81.3864,32.8502,87.7660626039,1.1664,0.3402,1.215,80.22,32.51,86.5571978521,135.14,1.1664,0.3402,1.215,1.1664,0.3402,1.215,0.0,0.0,0.0,131.23,82.2764,53.6202,98.2065774019,1.1664,0.3402,1.215,81.11,53.28,97.0442708252,130.06,79.4364,22.810200000000002,82.6465175854,1.1664,0.3402,1.215,78.27,22.47,81.4315282922,130.06
2021-04-29 02:30:00,81.1156,32.9883,87.5669372552,1.1256,0.32830000000000004,1.1725,79.99,32.66,86.4006695576,135.07,1.1256,0.32830000000000004,1.1725,1.1256,0.32830000000000004,1.1725,0.0,0.0,0.0,131.14,81.9856,53.7383,98.0277689956,1.1256,0.32830000000000004,1.1725,80.86,53.41,96.9070054227,130.0,79.1656,22.5883,82.3251086865,1.1256,0.32830000000000004,1.1725,78.04,22.26,81.1526290394,130.0
2021-04-29 03:00:00,79.95624,33.38557,86.6463882638,1.11624,0.32557,1.16275,78.84,33.06,85.4909889988,135.23,1.11624,0.32557,1.16275,1.11624,0.32557,1.16275,0.0,0.0,0.0,131.27,80.48624,54.01557,96.9315048463,1.11624,0.32557,1.16275,79.37,53.69,95.8238644597,130.15,77.72624,22.39557,80.8883795125,1.11624,0.32557,1.16275,76.61,22.07,79.7256357767,130.15
2021-04-29 03:30:00,79.68824,33.20907,86.3310947722,1.12824,0.32907000000000003,1.1752500000000001,78.56,32.88,85.1631845342,135.33,1.12824,0.32907000000000003,1.1752500000000001,1.12824,0.32907000000000003,1.1752500000000001,0.0,0.0,0.0,131.35,80.52824,54.00907,96.9627613043,1.12824,0.32907000000000003,1.1752500000000001,79.4,53.68,95.843113472,130.24,77.78824,22.51907,80.9822128369,1.12824,0.32907000000000003,1.1752500000000001,76.66,22.19,79.8069652349,130.24
