Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-04-29 04:00:00,78.96824,33.37657,85.7320147533,1.18824,0.34657000000000004,1.2377500000000001,77.78,33.03,84.5027177078,135.4,1.18824,0.34657000000000004,1.2377500000000001,1.18824,0.34657000000000004,1.2377500000000001,0.0,0.0,0.0,131.44,79.81824,54.21657,96.4903513273,1.18824,0.34657000000000004,1.2377500000000001,78.63,53.87,95.3134502576,130.3,77.10824,22.49657,80.322950255,1.18824,0.34657000000000004,1.2377500000000001,75.92,22.15,79.085200259,130.3
2021-04-29 04:30:00,78.64304,33.03797,85.3008511221,1.19304,0.34797,1.24275,77.45,32.69,84.0662750453,135.4,1.19304,0.34797,1.24275,1.19304,0.34797,1.24275,0.0,0.0,0.0,131.44,79.48304,53.87797,96.0228582108,1.19304,0.34797,1.24275,78.29,53.53,94.840840359,130.3,76.78304,22.83797,80.1074784609,1.19304,0.34797,1.24275,75.59,22.49,78.8647462432,130.3
2021-04-29 05:00:00,78.14792,32.42981,84.6096328852,1.2679200000000002,0.36981,1.32075,76.88,32.06,83.296926714,135.5,1.2679200000000002,0.36981,1.32075,1.2679200000000002,0.36981,1.32075,0.0,0.0,0.0,131.63,78.96792,53.26981,95.2554725282,1.2679200000000002,0.36981,1.32075,77.7,52.9,93.9984042418,130.38,76.31792,23.53981,79.8658097559,1.2679200000000002,0.36981,1.32075,75.05,23.17,78.5452188233,130.38
2021-04-29 05:30:00,80.4116,31.7263,86.4441063708,1.2216,0.3563,1.2725,79.19,31.37,85.1770685103,135.33,1.2216,0.3563,1.2725,1.2216,0.3563,1.2725,0.0,0.0,0.0,131.54,81.2916,52.5463,96.7958566998,1.2216,0.3563,1.2725,80.07,52.19,95.5771991638,130.22,78.5016,24.1163,82.1224520351,1.2216,0.3563,1.2725,77.28,23.76,80.8500834879,130.22
2021-04-29 06:00:00,83.40664,30.77527,88.9032330102,1.28664,0.37527000000000005,1.3402500000000002,82.12,30.4,87.5662857497,135.05,1.28664,0.37527000000000005,1.3402500000000002,1.28664,0.37527000000000005,1.3402500000000002,0.0,0.0,0.0,131.37,84.31664,51.47527,98.7876470135,1.28664,0.37527000000000005,1.3402500000000002,83.03,51.1,97.4945685667,129.94,81.38664,24.78527,85.0769932441,1.28664,0.37527000000000005,1.3402500000000002,80.1,24.41,83.7368383688,129.94
2021-04-29 06:30:00,94.23664,25.15277,97.5356660774,1.34664,0.39277,1.4027500000000002,92.89,24.76,96.1332913199,133.44,1.34664,0.39277,1.4027500000000002,1.34664,0.39277,1.4027500000000002,0.0,0.0,0.0,130.44,95.35664,45.33277,105.5838473819,1.34664,0.39277,1.4027500000000002,94.01,44.94,104.1992499973,128.4,91.84664,28.96277,96.3049704084,1.34664,0.39277,1.4027500000000002,90.5,28.57,94.9025547601,128.4
2021-04-29 07:00:00,104.34576,19.78418,106.2047617023,1.62576,0.47418000000000005,1.6935,102.72,19.31,104.5192542071,132.41,1.62576,0.47418000000000005,1.6935,1.62576,0.47418000000000005,1.6935,0.0,0.0,0.0,130.09,105.67576,39.64418,112.8672993362,1.62576,0.47418000000000005,1.6935,104.05,39.17,111.178646331,127.41,101.62576,33.50418,107.0061922183,1.62576,0.47418000000000005,1.6935,100.0,33.03,105.31372607590001,127.41
2021-04-29 07:30:00,116.78936,14.91398,117.7377654309,2.61936,0.7639800000000001,2.7285,114.17,14.15,115.0435195915,131.5,2.61936,0.7639800000000001,2.7285,2.61936,0.7639800000000001,2.7285,0.0,0.0,0.0,129.86,118.35936,34.48398,123.2805052563,2.61936,0.7639800000000001,2.7285,115.74,33.72,120.5520053753,126.51,113.68936,38.09398,119.9017176251,2.61936,0.7639800000000001,2.7285,111.07,37.33,117.1753975884,126.51
2021-04-29 08:00:00,124.59264,12.14702,125.1833696505,4.17264,1.21702,4.3465,120.42,10.93,120.9150168507,131.17,4.17264,1.21702,4.3465,4.17264,1.21702,4.3465,0.0,0.0,0.0,129.97,126.31264,31.58702,130.202238292,4.17264,1.21702,4.3465,122.14,30.37,125.8591136946,126.19,121.27264,41.30702,128.1144922085,4.17264,1.21702,4.3465,117.1,40.09,123.7724448333,126.19
2021-04-29 08:30:00,125.8756,10.1958,126.2878498233,4.5456,1.3258,4.735,121.33,8.87,121.6537948442,130.58,4.5456,1.3258,4.735,4.5456,1.3258,4.735,0.0,0.0,0.0,129.62,127.6056,29.4258,130.9544457321,4.5456,1.3258,4.735,123.06,28.1,126.2274676923,125.62,122.5256,42.9058,129.8207623187,4.5456,1.3258,4.735,117.98,41.58,125.092672847,125.62
2021-04-29 09:00:00,123.54928,9.71104,123.9303388457,5.24928,1.53104,5.468,118.3,8.18,118.58247088,130.56,5.24928,1.53104,5.468,5.24928,1.53104,5.468,0.0,0.0,0.0,129.62,125.23928,28.87104,128.5239829977,5.24928,1.53104,5.468,119.99,27.34,123.0653310238,125.59,120.30928,43.69104,127.9969914896,5.24928,1.53104,5.468,115.06,42.16,122.5408878701,125.59
2021-04-29 09:30:00,123.6508,8.67815,123.9549540279,6.3708,1.8581500000000002,6.63625,117.28,6.82,117.4781290283,130.16,6.3708,1.8581500000000002,6.63625,6.3708,1.8581500000000002,6.63625,0.0,0.0,0.0,129.38,125.3008,27.71815,128.329989948,6.3708,1.8581500000000002,6.63625,118.93,25.86,121.7090156891,125.2,120.4308,45.10815,128.6014105096,6.3708,1.8581500000000002,6.63625,114.06,43.25,121.9846141938,125.2
2021-04-29 10:00:00,123.05992,8.35081,123.342936312,6.37992,1.86081,6.64575,116.68,6.49,116.8603546974,130.27,6.37992,1.86081,6.64575,6.37992,1.86081,6.64575,0.0,0.0,0.0,129.51,124.71992,27.44081,127.7030011326,6.37992,1.86081,6.64575,118.34,25.58,121.0730853658,125.29,119.87992,45.52081,128.2315848856,6.37992,1.86081,6.64575,113.5,43.66,121.6077530423,125.29
2021-04-29 10:30:00,125.286,7.15175,125.4899570645,4.086,1.19175,4.25625,121.2,5.96,121.3464527706,130.61,4.086,1.19175,4.25625,4.086,1.19175,4.25625,0.0,0.0,0.0,129.97,127.036,26.34175,129.7383254442,4.086,1.19175,4.25625,122.95,25.15,125.4959162682,125.62,121.956,45.64175,130.2168778579,4.086,1.19175,4.25625,117.87,44.45,125.972772455,125.62
2021-04-29 11:00:00,128.12792,6.22481,128.2790401549,5.70792,1.6648100000000001,5.94575,122.42,4.5600000000000005,122.5048978613,130.14,5.70792,1.6648100000000001,5.94575,5.70792,1.6648100000000001,5.94575,0.0,0.0,0.0,129.67,129.89792,25.32481,132.3435514933,5.70792,1.6648100000000001,5.94575,124.19,23.66,126.4236991232,125.17,124.74792,47.19481,133.3768856859,5.70792,1.6648100000000001,5.94575,119.04,45.53,127.45,125.17
2021-04-29 11:30:00,130.48192,5.03181,130.5789054892,4.53192,1.3218100000000002,4.72075,125.95,3.71,126.00462928,130.03,4.53192,1.3218100000000002,4.72075,4.53192,1.3218100000000002,4.72075,0.0,0.0,0.0,129.67,132.31192,24.09181,134.4873952576,4.53192,1.3218100000000002,4.72075,127.78,22.77,129.792916987,125.07,126.98192,47.59181,135.607479093,4.53192,1.3218100000000002,4.72075,122.45,46.27,130.9004025968,125.07
2021-04-29 12:00:00,127.4892,7.81185,127.7283097714,7.7892,2.27185,8.11375,119.7,5.54,119.8281335914,130.52,7.7892,2.27185,8.11375,7.7892,2.27185,8.11375,0.0,0.0,0.0,129.89,129.1892,26.98185,131.9767768437,7.7892,2.27185,8.11375,121.4,24.71,123.8892412601,125.54,124.1892,47.06185,132.8072856513,7.7892,2.27185,8.11375,116.4,44.79,124.7201030307,125.54
2021-04-29 12:30:00,128.55728,8.63879,128.8472077061,9.28728,2.70879,9.67425,119.27,5.93,119.4173262136,130.23,9.28728,2.70879,9.67425,9.28728,2.70879,9.67425,0.0,0.0,0.0,129.56,130.22728,27.78879,133.1591577995,9.28728,2.70879,9.67425,120.94,25.08,123.5131167124,125.27,125.28728,47.02879,133.8230533901,9.28728,2.70879,9.67425,116.0,44.32,124.1783491596,125.27
2021-04-29 13:00:00,126.18256,9.84158,126.5657739875,9.02256,2.63158,9.3985,117.16,7.21,117.3816412392,130.71,9.02256,2.63158,9.3985,9.02256,2.63158,9.3985,0.0,0.0,0.0,129.88,127.80256,29.08158,131.0695717466,9.02256,2.63158,9.3985,118.78,26.45,121.6893212242,125.73,122.94256,45.97158,131.2564635629,9.02256,2.63158,9.3985,113.92,43.34,121.8856923515,125.73
2021-04-29 13:30:00,120.8484,12.14245,121.456884838,7.9284,2.31245,8.25875,112.92,9.83,113.3470568652,131.21,7.9284,2.31245,8.25875,7.9284,2.31245,8.25875,0.0,0.0,0.0,130.03,122.3984,31.57245,126.4048571913,7.9284,2.31245,8.25875,114.47,29.26,118.1504485815,126.22,117.7884,43.52245,125.5719348762,7.9284,2.31245,8.25875,109.86,41.21,117.3349210593,126.22
2021-04-29 14:00:00,124.99456,7.95883,125.2476866236,3.90456,1.13883,4.06725,121.09,6.82,121.2819050807,130.44,3.90456,1.13883,4.06725,3.90456,1.13883,4.06725,0.0,0.0,0.0,129.69,126.71456,27.14883,129.5902723447,3.90456,1.13883,4.06725,122.81,26.01,125.5341236477,125.48,121.65456,44.61883,129.5788252739,3.90456,1.13883,4.06725,117.75,43.48,125.5212049815,125.48
2021-04-29 14:30:00,124.23592,9.23256,124.5785052985,5.18592,1.5125600000000001,5.402,119.05,7.72,119.3000456831,130.62,5.18592,1.5125600000000001,5.402,5.18592,1.5125600000000001,5.402,0.0,0.0,0.0,129.74,125.92592,28.46256,129.1024966823,5.18592,1.5125600000000001,5.402,120.74,26.95,123.7111559238,125.65,120.95592,44.21256,128.7830930084,5.18592,1.5125600000000001,5.402,115.77,42.7,123.39360964,125.65
2021-04-29 15:00:00,117.89432,10.53501,118.3640871378,5.43432,1.58501,5.66075,112.46,8.95,112.815575609,131.3,5.43432,1.58501,5.66075,5.43432,1.58501,5.66075,0.0,0.0,0.0,130.18,119.44432,29.92501,123.135907857,5.43432,1.58501,5.66075,114.01,28.34,117.4795118308,126.31,114.85432,43.62501,122.8603122256,5.43432,1.58501,5.66075,109.42,42.04,117.2181641214,126.31
2021-04-29 15:30:00,117.66376,12.34443,118.3095320309,5.60376,1.63443,5.83725,112.06,10.71,112.5706342702,131.88,5.60376,1.63443,5.83725,5.60376,1.63443,5.83725,0.0,0.0,0.0,130.57,119.20376,31.94443,123.4098173006,5.60376,1.63443,5.83725,113.6,30.31,117.57404518,126.87,114.64376,42.44443,122.2486046749,5.60376,1.63443,5.83725,109.04,40.81,116.4267052699,126.87
2021-04-29 16:00:00,117.52232,12.90776,118.2290402837,5.99232,1.74776,6.242,111.53,11.16,112.0869595448,131.64,5.99232,1.74776,6.242,5.99232,1.74776,6.242,0.0,0.0,0.0,130.29,119.03232,32.44776,123.3756472469,5.99232,1.74776,6.242,113.04,30.7,117.1346729197,126.64,114.49232,41.97776,121.9451666676,5.99232,1.74776,6.242,108.5,40.23,115.7182047044,126.64
2021-04-29 16:30:00,115.94144,15.43167,116.9639001926,7.65144,2.23167,7.97025,108.29,13.2,109.091540002,131.94,7.65144,2.23167,7.97025,7.65144,2.23167,7.97025,0.0,0.0,0.0,130.29,117.41144,35.10167,122.5462095687,7.65144,2.23167,7.97025,109.76,32.87,114.5761515325,126.92,113.04144,40.77167,120.1694479968,7.65144,2.23167,7.97025,105.39,38.54,112.2157907783,126.92
2021-04-29 17:00:00,117.4264,17.3127,118.6957834055,9.0264,2.6327,9.4025,108.4,14.68,109.3894985819,131.99,9.0264,2.6327,9.4025,9.0264,2.6327,9.4025,0.0,0.0,0.0,130.21,118.8664,37.0227,124.4985998486,9.0264,2.6327,9.4025,109.84,34.39,115.0977745224,126.98,114.5064,39.7427,121.2072516158,9.0264,2.6327,9.4025,105.48,37.11,111.8176305419,126.98
2021-04-29 17:30:00,122.52616,16.57513,123.6422048447,6.80616,1.98513,7.08975,115.72,14.59,116.6361286223,131.82,6.80616,1.98513,7.08975,6.80616,1.98513,7.08975,0.0,0.0,0.0,130.11,124.09616,36.26513,129.286567673,6.80616,1.98513,7.08975,117.29,34.28,122.1968186984,126.84,119.35616,39.06513,125.5865331628,6.80616,1.98513,7.08975,112.55,37.08,118.5007548499,126.84
2021-04-29 18:00:00,123.43752,17.00011,124.6026688469,5.89752,1.72011,6.14325,117.54,15.28,118.529025981,131.96,5.89752,1.72011,6.14325,5.89752,1.72011,6.14325,0.0,0.0,0.0,130.2,125.04752,36.74011,130.3331037801,5.89752,1.72011,6.14325,119.15,35.02,124.1898663338,126.99,120.20752,38.18011,126.1252102641,5.89752,1.72011,6.14325,114.31,36.46,119.9837809873,126.99
2021-04-29 18:30:00,123.0564,18.73395,124.4742481944,5.8764,1.71395,6.12125,117.18,17.02,118.409597584,132.31,5.8764,1.71395,6.12125,5.8764,1.71395,6.12125,0.0,0.0,0.0,130.34,124.6264,38.61395,130.471363569,5.8764,1.71395,6.12125,118.75,36.9,124.3510052231,127.31,119.8364,36.80395,125.3606537178,5.8764,1.71395,6.12125,113.96,35.09,119.240050738,127.31
2021-04-29 19:00:00,121.95328,19.01179,123.4262964759,5.66328,1.65179,5.89925,116.29,17.36,117.5786277348,132.63,5.66328,1.65179,5.89925,5.66328,1.65179,5.89925,0.0,0.0,0.0,130.61,123.50328,39.02179,129.5212734093,5.66328,1.65179,5.89925,117.84,37.37,123.6235515588,127.62,118.75328,36.73179,124.3043277902,5.66328,1.65179,5.89925,113.09,35.08,118.4058887894,127.62
2021-04-29 19:30:00,121.12952,19.13986,122.6323564817,5.27952,1.53986,5.4995,115.85,17.6,117.1792750447,132.78,5.27952,1.53986,5.4995,5.27952,1.53986,5.4995,0.0,0.0,0.0,130.74,122.67952,39.19986,128.7901147272,5.27952,1.53986,5.4995,117.4,37.66,123.2924799004,127.77,117.95952,36.47986,123.4715697813,5.27952,1.53986,5.4995,112.68,34.94,117.9728189033,127.77
2021-04-29 20:00:00,121.282,19.41975,122.8269116035,4.902,1.42975,5.10625,116.38,17.99,117.7622371561,132.69,4.902,1.42975,5.10625,4.902,1.42975,5.10625,0.0,0.0,0.0,130.63,122.842,39.44975,129.0210825372,4.902,1.42975,5.10625,117.94,38.02,123.9167623851,127.69,118.092,35.91975,123.4339860171,4.902,1.42975,5.10625,113.19,34.49,118.3280871138,127.69
2021-04-29 20:30:00,120.7804,19.82845,122.397191363,4.7604,1.38845,4.95875,116.02,18.44,117.4762699442,132.36,4.7604,1.38845,4.95875,4.7604,1.38845,4.95875,0.0,0.0,0.0,130.23,122.3404,39.75845,128.6386715516,4.7604,1.38845,4.95875,117.58,38.37,123.6823079507,127.36,117.5904,35.18845,122.7425320969,4.7604,1.38845,4.95875,112.83,33.8,117.7839076445,127.36
2021-04-29 21:00:00,117.99312,21.34591,119.9083993766,4.68312,1.36591,4.87825,113.31,19.98,115.0580570842,132.29,4.68312,1.36591,4.87825,4.68312,1.36591,4.87825,0.0,0.0,0.0,129.97,119.49312,41.27591,126.4211472566,4.68312,1.36591,4.87825,114.81,39.91,121.5489374696,127.31,114.88312,33.62591,119.703103904,4.68312,1.36591,4.87825,110.2,32.26,114.8248561941,127.31
2021-04-29 21:30:00,117.2664,19.9677,118.9542668938,0.9864,0.2877,1.0275,116.28,19.68,117.9336287918,132.47,0.9864,0.2877,1.0275,0.9864,0.2877,1.0275,0.0,0.0,0.0,130.23,118.8264,39.9377,125.3584190162,0.9864,0.2877,1.0275,117.84,39.65,124.3317662546,127.46,114.0864,32.9477,118.7487162046,0.9864,0.2877,1.0275,113.1,32.66,117.7212198374,127.46
2021-04-29 22:00:00,111.044,23.272,113.4564053723,0.864,0.252,0.9,110.18,23.02,112.5591080277,133.21,0.864,0.252,0.9,0.864,0.252,0.9,0.0,0.0,0.0,130.57,112.484,43.492,120.5993545588,0.864,0.252,0.9,111.62,43.24,119.7026399041,128.18,108.064,30.272,112.2239817508,0.864,0.252,0.9,107.2,30.02,111.3240333441,128.18
2021-04-29 22:30:00,104.40392,26.50031,107.7146459005,0.8239200000000001,0.24031000000000002,0.8582500000000001,103.58,26.26,106.8569323909,134.21,0.8239200000000001,0.24031000000000002,0.8582500000000001,0.8239200000000001,0.24031000000000002,0.8582500000000001,0.0,0.0,0.0,131.14,105.70392,47.01031,115.6861614441,0.8239200000000001,0.24031000000000002,0.8582500000000001,104.88,46.77,114.8357405166,129.13,101.63392,27.90031,105.3939324281,0.8239200000000001,0.24031000000000002,0.8582500000000001,100.81,27.66,104.5357914783,129.13
2021-04-29 23:00:00,96.85504,28.99522,101.1020353715,0.87504,0.25522,0.9115000000000001,95.98,28.74,100.1905584374,134.88,0.87504,0.25522,0.9115000000000001,0.87504,0.25522,0.9115000000000001,0.0,0.0,0.0,131.47,98.02504,49.73522,109.9204283809,0.87504,0.25522,0.9115000000000001,97.15,49.48,109.0247352668,129.76,94.37504,26.12522,97.9243345397,0.87504,0.25522,0.9115000000000001,93.5,25.87,97.0129213043,129.76
2021-04-29 23:30:00,89.28704,31.11872,94.5544829524,0.88704,0.25872,0.924,88.4,30.86,93.6317232566,134.97,0.88704,0.25872,0.924,0.88704,0.25872,0.924,0.0,0.0,0.0,131.29,90.30704,51.88872,104.1527759438,0.88704,0.25872,0.924,89.42,51.63,103.2549916469,129.86,87.04704,24.22872,90.3560625835,0.88704,0.25872,0.924,86.16,23.97,89.4321334868,129.86
2021-04-30 00:00:00,84.87312,32.46591,90.8706873016,0.8431200000000001,0.24591000000000002,0.8782500000000001,84.03,32.22,89.9953848817,135.03,0.8431200000000001,0.24591000000000002,0.8782500000000001,0.8431200000000001,0.24591000000000002,0.8782500000000001,0.0,0.0,0.0,131.14,85.81312,53.21591,100.9743761618,0.8431200000000001,0.24591000000000002,0.8782500000000001,84.97,52.97,100.1285264048,129.91,82.78312,22.85591,85.8803678314,0.8431200000000001,0.24591000000000002,0.8782500000000001,81.94,22.61,85.0022099713,129.91
2021-04-30 00:30:00,81.15704,33.48247,87.7926018458,0.7970400000000001,0.23247,0.83025,80.36,33.25,86.9671897902,135.29,0.7970400000000001,0.23247,0.83025,0.7970400000000001,0.23247,0.83025,0.0,0.0,0.0,131.24,82.02704,54.29247,98.3672078991,0.7970400000000001,0.23247,0.83025,81.23,54.06,97.5745689204,130.15,79.20704,21.98247,82.2008769592,0.7970400000000001,0.23247,0.83025,78.41,21.75,81.3706986574,130.15
2021-04-30 01:00:00,79.24016,33.79213,86.1447096853,0.8301600000000001,0.24213,0.86475,78.41,33.55,85.2861688669,135.43,0.8301600000000001,0.24213,0.86475,0.8301600000000001,0.24213,0.86475,0.0,0.0,0.0,131.37,80.08016,54.64213,96.9463480311,0.8301600000000001,0.24213,0.86475,79.25,54.4,96.1245156035,130.29,77.35016,21.86213,80.380345733,0.8301600000000001,0.24213,0.86475,76.52,21.62,79.5156261373,130.29
2021-04-30 01:30:00,79.81784,33.91437,86.7241147246,0.83784,0.24437000000000003,0.87275,78.98,33.67,85.85749414,135.45,0.83784,0.24437000000000003,0.87275,0.83784,0.24437000000000003,0.87275,0.0,0.0,0.0,131.37,80.65784,54.77437,97.4983013307,0.83784,0.24437000000000003,0.87275,79.82,54.53,96.6682641822,130.32,77.90784,21.75437,80.8880964516,0.83784,0.24437000000000003,0.87275,77.07,21.51,80.0154047668,130.32
2021-04-30 02:00:00,82.0804,33.3597,88.6005736339,0.8904000000000001,0.2597,0.9275,81.19,33.1,87.6779681562,135.17,0.8904000000000001,0.2597,0.9275,0.8904000000000001,0.2597,0.9275,0.0,0.0,0.0,131.19,82.9604,54.1597,99.0742200184,0.8904000000000001,0.2597,0.9275,82.07,53.9,98.1870403872,130.05,80.0904,22.1497,83.0968193269,0.8904000000000001,0.2597,0.9275,79.2,21.89,82.1694109751,130.05
2021-04-30 02:30:00,81.73344,33.63642,88.3841839055,0.91344,0.26642000000000005,0.9515,80.82,33.37,87.4381455659,135.26,0.91344,0.26642000000000005,0.9515,0.91344,0.26642000000000005,0.9515,0.0,0.0,0.0,131.19,82.61344,54.46642,98.9523692301,0.91344,0.26642000000000005,0.9515,81.7,54.2,98.0435107491,130.15,79.75344,21.99642,82.7312134847,0.91344,0.26642000000000005,0.9515,78.84,21.73,81.7798171923,130.15
2021-04-30 03:00:00,80.6108,33.74315,87.3882214521,0.9708,0.28315,1.01125,79.64,33.46,86.3834544343,135.43,0.9708,0.28315,1.01125,0.9708,0.28315,1.01125,0.0,0.0,0.0,131.41,81.4708,54.64315,98.0987517482,0.9708,0.28315,1.01125,80.5,54.36,97.1352644512,130.3,78.6708,22.06315,81.7060423749,0.9708,0.28315,1.01125,77.7,21.78,80.6948474192,130.3
2021-04-30 03:30:00,80.67936,33.57023,87.3848927004,1.02936,0.30023,1.07225,79.65,33.27,86.319264362,135.43,1.02936,0.30023,1.07225,1.02936,0.30023,1.07225,0.0,0.0,0.0,131.45,81.54936000000001,54.49023,98.0789645228,1.02936,0.30023,1.07225,80.52,54.19,97.0568209865,130.3,78.75936,22.35023,81.8692223529,1.02936,0.30023,1.07225,77.73,22.05,80.797001182,130.3
2021-04-30 04:00:00,79.90936,33.81273,86.7686955397,0.9693600000000001,0.28273000000000004,1.00975,78.94,33.53,85.7658702515,135.62,0.9693600000000001,0.28273000000000004,1.00975,0.9693600000000001,0.28273000000000004,1.00975,0.0,0.0,0.0,131.59,80.74936,54.75273,97.5618807878,0.9693600000000001,0.28273000000000004,1.00975,79.78,54.47,96.6013938823,130.48,77.99936,22.16273,81.0869086935,0.9693600000000001,0.28273000000000004,1.00975,77.03,21.88,80.077183392,130.48
2021-04-30 04:30:00,79.47176,33.91468,86.4058224716,0.94176,0.27468000000000004,0.981,78.53,33.64,85.4319056325,135.8,0.94176,0.27468000000000004,0.981,0.94176,0.27468000000000004,0.981,0.0,0.0,0.0,131.77,80.31176,54.90468,97.2856756167,0.94176,0.27468000000000004,0.981,79.37,54.63,96.3536911592,130.65,77.58176,22.18468,80.6913224046,0.94176,0.27468000000000004,0.981,76.64,21.91,79.7103362181,130.65
2021-04-30 05:00:00,79.82152,33.55211,86.5864835905,1.00152,0.29211000000000004,1.04325,78.82,33.26,85.5501022793,135.71,1.00152,0.29211000000000004,1.04325,1.00152,0.29211000000000004,1.04325,0.0,0.0,0.0,131.69,80.66152,54.51211,97.3542548909,1.00152,0.29211000000000004,1.04325,79.66,54.22,96.3614238168,130.56,77.91152,22.502110000000002,81.0959302503,1.00152,0.29211000000000004,1.04325,76.91,22.21,80.0526839025,130.56
2021-04-30 05:30:00,81.54232,32.94901,87.9476390301,0.92232,0.26901,0.9607500000000001,80.62,32.68,86.9917628284,135.49,0.92232,0.26901,0.9607500000000001,0.92232,0.26901,0.9607500000000001,0.0,0.0,0.0,131.53,82.42232,53.82901,98.4428826872,0.92232,0.26901,0.9607500000000001,81.5,53.56,97.5239642344,130.35,79.58232,22.80901,82.7864517525,0.92232,0.26901,0.9607500000000001,78.66,22.54,81.8257123403,130.35
2021-04-30 06:00:00,84.21552,31.66661,89.9723735252,1.08552,0.31661,1.13075,83.13,31.35,88.8449176937,135.31,1.08552,0.31661,1.13075,1.08552,0.31661,1.13075,0.0,0.0,0.0,131.53,85.11552,52.48661,99.9974798391,1.08552,0.31661,1.13075,84.03,52.17,98.9077843246,130.16,82.14552,24.03661,85.5899823365,1.08552,0.31661,1.13075,81.06,23.72,84.4592327694,130.16
2021-04-30 06:30:00,93.5736,26.8873,97.3598763262,1.2936,0.3773,1.3475000000000001,92.28,26.51,96.0123872216,134.09,1.2936,0.3773,1.3475000000000001,1.2936,0.3773,1.3475000000000001,0.0,0.0,0.0,130.89,94.6736,47.2973,105.8306435974,1.2936,0.3773,1.3475000000000001,93.38,46.92,104.5050754748,129.0,91.2136,27.7673,95.3464408054,1.2936,0.3773,1.3475000000000001,89.92,27.39,93.9990345695,129.0
2021-04-30 07:00:00,102.88992,21.46581,105.1052645521,1.69992,0.49581000000000003,1.77075,101.19,20.97,103.3400067738,132.74,1.69992,0.49581000000000003,1.77075,1.69992,0.49581000000000003,1.77075,0.0,0.0,0.0,130.22,104.17992,41.44581,112.1214114153,1.69992,0.49581000000000003,1.77075,102.48,40.95,110.3587463684,127.68,100.22992,32.18581,105.270903998,1.69992,0.49581000000000003,1.77075,98.53,31.69,103.5008067601,127.68
2021-04-30 07:30:00,112.05888,17.03384,113.3461260564,2.37888,0.69384,2.478,109.68,16.34,110.8904774992,131.42,2.37888,0.69384,2.478,2.37888,0.69384,2.478,0.0,0.0,0.0,129.5,113.55888,36.60384,119.312448343,2.37888,0.69384,2.478,111.18,35.91,116.8354419686,126.4,109.09888,35.80384,114.8236934435,2.37888,0.69384,2.478,106.72,35.11,112.3470983159,126.4
2021-04-30 08:00:00,115.38352,17.01936,116.6319651828,7.16352,2.08936,7.462,108.22,14.93,109.2450149892,130.76,7.16352,2.08936,7.462,7.16352,2.08936,7.462,0.0,0.0,0.0,128.98,116.83352,36.33936,122.3544869664,7.16352,2.08936,7.462,109.67,34.25,114.8937396032,125.76,112.44352,38.00936,118.6939620941,7.16352,2.08936,7.462,105.28,35.92,111.2390435054,125.76
2021-04-30 08:30:00,118.07992,14.85456,119.0106107034,8.44992,2.46456,8.802,109.63,12.39,110.3279157784,130.68,8.44992,2.46456,8.802,8.44992,2.46456,8.802,0.0,0.0,0.0,129.19,119.56992,34.11456,124.3413405622,8.44992,2.46456,8.802,111.12,31.65,115.539503634,125.68,115.11992,40.76456,122.1243027935,8.44992,2.46456,8.802,106.67,38.3,113.3374558564,125.68
2021-04-30 09:00:00,116.79696,13.71453,117.5993971003,7.62696,2.22453,7.94475,109.17,11.49,109.7729884808,130.93,7.62696,2.22453,7.94475,7.62696,2.22453,7.94475,0.0,0.0,0.0,129.54,118.28696,33.01453,122.8078340219,7.62696,2.22453,7.94475,110.66,30.79,114.8636570026,125.91,113.85696,41.55453,121.2030787726,7.62696,2.22453,7.94475,106.23,39.33,113.2769252761,125.91
2021-04-30 09:30:00,119.02712,10.230410000000001,119.4659641248,5.72712,1.67041,5.96575,113.3,8.56,113.6229008607,130.41,5.72712,1.67041,5.96575,5.72712,1.67041,5.96575,0.0,0.0,0.0,129.37,120.58712,29.37041,124.1123462572,5.72712,1.67041,5.96575,114.86,27.7,118.1529077086,125.39,115.94712,43.47041,123.8281518148,5.72712,1.67041,5.96575,110.22,41.8,117.8799745504,125.39
2021-04-30 10:00:00,118.06512,9.92566,118.4816073787,6.70512,1.95566,6.9845,111.36,7.97,111.6448409019,130.41,6.70512,1.95566,6.9845,6.70512,1.95566,6.9845,0.0,0.0,0.0,129.37,119.62512,29.02566,123.096134275,6.70512,1.95566,6.9845,112.92,27.07,116.1193838254,125.36,115.05512,44.27566,123.2802283687,6.70512,1.95566,6.9845,108.35,42.32,116.3215581911,125.36
2021-04-30 10:30:00,118.92424,9.98707,119.3428524327,6.74424,1.96707,7.02525,112.18,8.02,112.4663185136,130.41,6.74424,1.96707,7.02525,6.74424,1.96707,7.02525,0.0,0.0,0.0,129.43,120.48424,29.12707,123.9549849549,6.74424,1.96707,7.02525,113.74,27.16,116.9378176639,125.36,115.88424,44.30707,124.0656017289,6.74424,1.96707,7.02525,109.14,42.34,117.0650041644,125.36
2021-04-30 11:00:00,120.2548,9.1514,120.6025084524,6.2448,1.8214000000000001,6.505,114.01,7.33,114.2453894037,130.38,6.2448,1.8214000000000001,6.505,6.2448,1.8214000000000001,6.505,0.0,0.0,0.0,129.51,121.8748,28.2614,125.1086472031,6.2448,1.8214000000000001,6.505,115.63,26.44,118.6143772904,125.36,117.1748,44.7814,125.4404541645,6.2448,1.8214000000000001,6.505,110.93,42.96,118.9580871568,125.36
2021-04-30 11:30:00,121.51752,8.23886,121.7964961772,4.96752,1.44886,5.1745,116.55,6.79,116.7476192477,130.3,4.96752,1.44886,5.1745,4.96752,1.44886,5.1745,0.0,0.0,0.0,129.51,123.15752,27.36886,126.1619167192,4.96752,1.44886,5.1745,118.19,25.92,120.9988533004,125.28,118.33752,44.89886,126.568859792,4.96752,1.44886,5.1745,113.37,43.45,121.4111172834,125.28
2021-04-30 12:00:00,121.96544,9.19992,122.3119253483,5.96544,1.7399200000000001,6.214,116.0,7.46,116.2396300751,130.52,5.96544,1.7399200000000001,6.214,5.96544,1.7399200000000001,6.214,0.0,0.0,0.0,129.67,123.61544,28.35992,126.8268980493,5.96544,1.7399200000000001,6.214,117.65,26.62,120.6239897367,125.49,118.79544,44.64992,126.9093058873,5.96544,1.7399200000000001,6.214,112.83,42.91,120.7140298391,125.49
2021-04-30 12:30:00,118.91968,12.97324,119.6252283066,10.39968,3.03324,10.833,108.52,9.94,108.9742813695,130.62,10.39968,3.03324,10.833,10.39968,3.03324,10.833,0.0,0.0,0.0,129.41,120.38968,32.19324,124.61974062,10.39968,3.03324,10.833,109.99,29.16,113.7897433867,125.6,116.00968,43.69324,123.9650961981,10.39968,3.03324,10.833,105.61,40.66,113.1667252332,125.6
2021-04-30 13:00:00,119.84456,13.73883,120.6294906371,9.66456,2.81883,10.06725,110.18,10.92,110.7198211704,130.94,9.66456,2.81883,10.06725,9.66456,2.81883,10.06725,0.0,0.0,0.0,129.65,121.34456,33.06883,125.769828493,9.66456,2.81883,10.06725,111.68,30.25,115.7042994015,125.89,116.85456,42.74883,124.4284961701,9.66456,2.81883,10.06725,107.19,39.93,114.385755232,125.89
2021-04-30 13:30:00,116.16056,15.52183,117.1930156027,9.64056,2.81183,10.04225,106.52,12.71,107.2756006742,131.16,9.64056,2.81183,10.04225,9.64056,2.81183,10.04225,0.0,0.0,0.0,129.65,117.58056,34.94183,122.6626250072,9.64056,2.81183,10.04225,107.94,32.13,112.620515449,126.21,113.30056,41.25183,120.5766576691,9.64056,2.81183,10.04225,103.66,38.44,110.5578093126,126.21
2021-04-30 14:00:00,112.8072,13.7096,113.6372188326,5.5872,1.6296,5.82,107.22,12.08,107.898354019,131.06,5.5872,1.6296,5.82,5.5872,1.6296,5.82,0.0,0.0,0.0,129.59,114.2672,33.0896,118.9618200264,5.5872,1.6296,5.82,108.68,31.46,113.1418313446,125.39,109.9372,40.5796,117.1874220213,5.5872,1.6296,5.82,104.35,38.95,111.3823370198,125.39
2021-04-30 14:30:00,110.17952,15.32486,111.2401814159,5.63952,1.64486,5.8745,104.54,13.68,105.4312761945,131.55,5.63952,1.64486,5.8745,5.63952,1.64486,5.8745,0.0,0.0,0.0,129.86,111.57952,34.83486,116.8907898624,5.63952,1.64486,5.8745,105.94,33.19,111.0173846747,126.29,107.38952,39.37486,114.3804555239,5.63952,1.64486,5.8745,101.75,37.73,108.5201151861,126.29
2021-04-30 15:00:00,109.60544,15.48242,110.6935310063,5.66544,1.65242,5.9015,103.94,13.83,104.856056096,131.78,5.66544,1.65242,5.9015,5.66544,1.65242,5.9015,0.0,0.0,0.0,130.09,111.00544,35.03242,116.4022257547,5.66544,1.65242,5.9015,105.34,33.38,110.5022171723,126.68,106.85544,39.41242,113.8921591149,5.66544,1.65242,5.9015,101.19,37.76,108.0057114231,126.68
2021-04-30 15:30:00,106.49896,16.56678,107.7798064604,6.46896,1.8867800000000001,6.7385,100.03,14.68,101.1014505336,132.08,6.46896,1.8867800000000001,6.7385,6.46896,1.8867800000000001,6.7385,0.0,0.0,0.0,130.23,107.79896,36.20678,113.7169586959,6.46896,1.8867800000000001,6.7385,101.33,34.32,106.9842572531,0.0,103.87896,39.03678,110.9716563968,6.46896,1.8867800000000001,6.7385,97.41,37.15,104.2536838678,0.0
2021-04-30 16:00:00,104.73696,20.04328,106.637534964,9.57696,2.79328,9.975999999999999,95.16,17.25,96.7108478921,132.39,9.57696,2.79328,9.975999999999999,9.57696,2.79328,9.975999999999999,0.0,0.0,0.0,130.23,105.92696,39.79328,113.1548761123,9.57696,2.79328,9.975999999999999,96.35,37.0,103.2100891386,0.0,102.26696,37.71328,108.9991862171,9.57696,2.79328,9.975999999999999,92.69,34.92,99.0496971222,0.0
2021-04-30 16:30:00,107.34136,20.48873,109.2792552302,10.04136,2.92873,10.45975,97.3,17.56,98.871854438,132.33,10.04136,2.92873,10.45975,10.04136,2.92873,10.45975,0.0,0.0,0.0,130.14,108.56136,40.26873,115.7892028682,10.04136,2.92873,10.45975,98.52,37.34,105.3587490434,125.97,104.80136,37.59873,111.3417691411,10.04136,2.92873,10.45975,94.76,34.67,100.9032531686,125.97
2021-04-30 17:00:00,110.13792,21.39731,112.1971759768,7.80792,2.27731,8.13325,102.33,19.12,104.1009284301,132.47,7.80792,2.27731,8.13325,7.80792,2.27731,8.13325,0.0,0.0,0.0,130.14,111.42792,41.27731,118.8275964428,7.80792,2.27731,8.13325,103.62,39.0,110.7163239997,126.94,107.42792,35.47731,113.1344223495,7.80792,2.27731,8.13325,99.62,33.2,105.006592174,126.94
2021-04-30 17:30:00,112.7268,22.7574,115.0010030087,7.6368,2.2274,7.955,105.09,20.53,107.0765567246,132.58,7.6368,2.2274,7.955,7.6368,2.2274,7.955,0.0,0.0,0.0,130.14,114.0568,42.7174,121.7938007002,7.6368,2.2274,7.955,106.42,40.49,113.8624455209,127.42,109.9268,34.1474,115.1084110089,7.6368,2.2274,7.955,102.29,31.92,107.1547035832,127.42
2021-04-30 18:00:00,113.09584,23.27587,115.4661645226,6.46584,1.8858700000000002,6.73525,106.63,21.39,108.7542596867,132.27,6.46584,1.8858700000000002,6.73525,6.46584,1.8858700000000002,6.73525,0.0,0.0,0.0,129.72,114.44584,43.13587,122.3051657697,6.46584,1.8858700000000002,6.73525,107.98,41.25,115.5908426304,127.21,110.22584,32.67587,114.9671617635,6.46584,1.8858700000000002,6.73525,103.76,30.79,108.2319809483,127.21
2021-04-30 18:30:00,112.10128,23.54829,114.5478892846,5.89128,1.71829,6.13675,106.21,21.83,108.4302218019,131.98,5.89128,1.71829,6.13675,5.89128,1.71829,6.13675,0.0,0.0,0.0,129.38,113.46128,43.38829,121.4743008556,5.89128,1.71829,6.13675,107.57,41.67,115.3589779774,126.98,109.24128,31.96829,113.8227957026,5.89128,1.71829,6.13675,103.35,30.25,107.6860483071,126.98
2021-04-30 19:00:00,112.38536,23.64573,114.8459389337,5.50536,1.60573,5.73475,106.88,22.04,109.1288046301,131.71,5.50536,1.60573,5.73475,5.50536,1.60573,5.73475,0.0,0.0,0.0,129.08,113.73536,43.38573,121.7294281674,5.50536,1.60573,5.73475,108.23,41.78,116.0142288687,126.72,109.51536,31.38573,113.9240015254,5.50536,1.60573,5.73475,104.01,29.78,108.1893178646,126.72
2021-04-30 19:30:00,112.61256,23.70158,115.0797704388,5.18256,1.51158,5.3985,107.43,22.19,109.6977711715,131.71,5.18256,1.51158,5.3985,5.18256,1.51158,5.3985,0.0,0.0,0.0,129.08,113.98256,43.46158,121.9874293534,5.18256,1.51158,5.3985,108.8,41.95,116.6072146138,126.75,109.70256,31.17158,114.0452500995,5.18256,1.51158,5.3985,104.52,29.66,108.6468867478,126.75
2021-04-30 20:00:00,113.64864,23.87502,116.1293673187,4.98864,1.45502,5.1965,108.66,22.42,110.9488711074,132.12,4.98864,1.45502,5.1965,4.98864,1.45502,5.1965,0.0,0.0,0.0,129.49,115.03864,43.74502,123.0752431151,4.98864,1.45502,5.1965,110.05,42.29,117.8959142634,127.15,110.70864,31.17502,115.0142810378,4.98864,1.45502,5.1965,105.72,29.72,109.8180167368,127.15
2021-04-30 20:30:00,112.97936,24.10148,115.521500701,4.83936,1.41148,5.041,108.14,22.69,110.4947767996,132.2,4.83936,1.41148,5.041,4.83936,1.41148,5.041,0.0,0.0,0.0,129.55,114.34936,44.03148,122.5338621092,4.83936,1.41148,5.041,109.51,42.62,117.5112952018,127.23,110.05936,31.02148,114.3476932212,4.83936,1.41148,5.041,105.22,29.61,109.3069096627,127.23
2021-04-30 21:00:00,111.01248,25.27614,113.8536515403,4.75248,1.3861400000000001,4.9505,106.26,23.89,108.9124405199,132.57,4.75248,1.3861400000000001,4.9505,4.75248,1.3861400000000001,4.9505,0.0,0.0,0.0,129.76,112.35248,45.30614,121.1434112276,4.75248,1.3861400000000001,4.9505,107.6,43.92,116.2184425984,127.58,108.15248,30.08614,112.2592301339,4.75248,1.3861400000000001,4.9505,103.4,28.7,107.3091328825,127.58
2021-04-30 21:30:00,108.67136,27.56873,112.1137786272,4.76136,1.38873,4.95975,103.91,26.18,107.1572699354,133.14,4.76136,1.38873,4.95975,4.76136,1.38873,4.95975,0.0,0.0,0.0,130.06,109.96136,47.78873,119.8968865653,4.76136,1.38873,4.95975,105.2,46.4,114.9782588144,128.12,105.89136,28.32873,109.6152227843,4.76136,1.38873,4.95975,101.13,26.94,104.6567747449,128.12
2021-04-30 22:00:00,103.6428,29.8179,107.846822634,4.7928,1.3979,4.9925,98.85,28.42,102.8543577103,133.41,4.7928,1.3979,4.9925,4.7928,1.3979,4.9925,0.0,0.0,0.0,130.06,104.8528,50.1179,116.214945546,4.7928,1.3979,4.9925,100.06,48.72,111.2907992603,128.38,101.0628,26.3579,104.443422178,4.7928,1.3979,4.9925,96.27,24.96,99.4530768755,128.38
2021-04-30 22:30:00,99.59752,28.90261,103.7064455806,1.03752,0.30261000000000005,1.08075,98.56,28.6,102.6256965872,132.92,1.03752,0.30261000000000005,1.08075,1.03752,0.30261000000000005,1.08075,0.0,0.0,0.0,129.55,100.78752,49.05261,112.0905113538,1.03752,0.30261000000000005,1.08075,99.75,48.75,111.0253349466,127.91,96.98752,24.71261,100.0864232989,1.03752,0.30261000000000005,1.08075,95.95,24.41,99.0063159601,127.91
2021-04-30 23:00:00,93.34416,30.34663,98.153197393,0.9141600000000001,0.26663000000000003,0.95225,92.43,30.08,97.2013955661,133.58,0.9141600000000001,0.26663000000000003,0.95225,0.9141600000000001,0.26663000000000003,0.95225,0.0,0.0,0.0,129.99,94.44416,50.69663,107.1907069268,0.9141600000000001,0.26663000000000003,0.95225,93.53,50.43,106.2593327666,128.52,90.97416,23.79663,94.034979593,0.9141600000000001,0.26663000000000003,0.95225,90.06,23.53,93.0831053414,128.52
2021-04-30 23:30:00,87.48152,32.20461,93.2209914492,0.94152,0.27461,0.9807500000000001,86.54,31.93,92.2425959088,134.15,0.94152,0.27461,0.9807500000000001,0.94152,0.27461,0.9807500000000001,0.0,0.0,0.0,130.3,88.46152,52.71461,102.9770393251,0.94152,0.27461,0.9807500000000001,87.52,52.44,102.027956953,129.07,85.30152,22.45461,88.2074760129,0.94152,0.27461,0.9807500000000001,84.36,22.18,87.2270714859,129.07
2021-05-01 00:00:00,83.62008,33.93294,90.2427958136,0.97008,0.28294,1.0105,82.65,33.65,89.2375761661,134.69,0.97008,0.28294,1.0105,0.97008,0.28294,1.0105,0.0,0.0,0.0,130.64,84.50008,54.56294,100.5851775435,0.97008,0.28294,1.0105,83.53,54.28,99.6171636818,129.6,81.56008,21.19294,84.2685430956,0.97008,0.28294,1.0105,80.59,20.91,83.2584902578,129.6
2021-05-01 00:30:00,79.398,35.2865,86.8860143306,0.9480000000000001,0.2765,0.9875,78.45,35.01,85.9075235355,135.01,0.9480000000000001,0.2765,0.9875,0.9480000000000001,0.2765,0.9875,0.0,0.0,0.0,130.79,80.208,56.0465,97.8495448444,0.9480000000000001,0.2765,0.9875,79.26,55.77,96.9146041626,129.9,77.498,20.1365,80.0713346726,0.9480000000000001,0.2765,0.9875,76.55,19.86,79.0842721405,129.9
2021-05-01 01:00:00,76.91544,35.70117,84.7971606232,0.8954400000000001,0.26117,0.9327500000000001,76.02,35.44,83.8751095379,135.14,0.8954400000000001,0.26117,0.9327500000000001,0.8954400000000001,0.26117,0.9327500000000001,0.0,0.0,0.0,130.85,77.69544,56.48117,96.0557336204,0.8954400000000001,0.26117,0.9327500000000001,76.8,56.22,95.1784030124,130.03,75.11544,19.81117,77.6840510218,0.8954400000000001,0.26117,0.9327500000000001,74.22,19.55,76.751618224,130.03
2021-05-01 01:30:00,77.36248,35.77489,85.2337730378,0.9424800000000001,0.27489,0.9817500000000001,76.42,35.5,84.2630785101,135.09,0.9424800000000001,0.27489,0.9817500000000001,0.9424800000000001,0.27489,0.9817500000000001,0.0,0.0,0.0,130.85,78.14248,56.56489,96.4667505479,0.9424800000000001,0.27489,0.9817500000000001,77.2,56.29,95.542682085,129.99,75.54248,19.76489,78.0853197551,0.9424800000000001,0.27489,0.9817500000000001,74.6,19.49,77.1039564484,129.99
2021-05-01 02:00:00,79.11888,35.57259,86.7479471328,1.20888,0.35259,1.25925,77.91,35.22,85.5009736787,134.85,1.20888,0.35259,1.25925,1.20888,0.35259,1.25925,0.0,0.0,0.0,130.63,79.91888,56.30259,97.759956123,1.20888,0.35259,1.25925,78.71,55.95,96.5694910414,129.76,77.22888,19.94259,79.7621890495,1.20888,0.35259,1.25925,76.02,19.59,78.5035572442,129.76
2021-05-01 02:30:00,79.23872,35.57546,86.8584371345,1.21872,0.35546000000000005,1.2695,78.02,35.22,85.60121961749999,134.85,1.21872,0.35546000000000005,1.2695,1.21872,0.35546000000000005,1.2695,0.0,0.0,0.0,130.63,80.04872,56.27546,97.8505236156,1.21872,0.35546000000000005,1.2695,78.83,55.92,96.6499627522,129.76,77.34872,19.89546,79.8664749081,1.21872,0.35546000000000005,1.2695,76.13,19.54,78.5976367329,129.76
2021-05-01 03:00:00,77.07768,36.06224,85.0967326517,0.9676800000000001,0.28224000000000005,1.008,76.11,35.78,84.1007758585,135.05,0.9676800000000001,0.28224000000000005,1.008,0.9676800000000001,0.28224000000000005,1.008,0.0,0.0,0.0,130.73,77.85768,56.81224,96.3817874331,0.9676800000000001,0.28224000000000005,1.008,76.89,56.53,95.4343386837,129.97,75.25768,19.42224,77.7234958401,0.9676800000000001,0.28224000000000005,1.008,74.29,19.14,76.7159937692,129.97
2021-05-01 03:30:00,76.358,35.7915,84.3301585214,1.068,0.3115,1.1125,75.29,35.48,83.2310909456,135.02,1.068,0.3115,1.1125,1.068,0.3115,1.1125,0.0,0.0,0.0,130.73,77.118,56.5615,95.6367565649,1.068,0.3115,1.1125,76.05,56.25,94.5920979786,129.92,74.568,19.8215,77.1574914461,1.068,0.3115,1.1125,73.5,19.51,76.0453160951,129.92
2021-05-01 04:00:00,75.50024,35.95632,83.6250153244,1.05024,0.30632000000000004,1.094,74.45,35.65,82.5452905986,135.2,1.05024,0.30632000000000004,1.094,1.05024,0.30632000000000004,1.094,0.0,0.0,0.0,130.91,76.24024,56.76632,95.0525606262,1.05024,0.30632000000000004,1.094,75.19,56.46,94.028015506,130.08,73.75024,19.73632,76.3454008255,1.05024,0.30632000000000004,1.094,72.7,19.43,75.2516770577,130.08
2021-05-01 04:30:00,74.2244,36.09795,82.5368011832,1.1244,0.32795,1.1712500000000001,73.1,35.77,81.3824483534,135.3,1.1244,0.32795,1.1712500000000001,1.1244,0.32795,1.1712500000000001,0.0,0.0,0.0,130.99,74.9544,56.96795,94.1462129167,1.1244,0.32795,1.1712500000000001,73.83,56.64,93.0535249198,130.17,72.5144,19.80795,75.1710921203,1.1244,0.32795,1.1712500000000001,71.39,19.48,74.0000168919,130.17
2021-05-01 05:00:00,73.53128,36.16329,81.9428623009,1.21128,0.35329000000000005,1.2617500000000001,72.32,35.81,80.7003004951,135.36,1.21128,0.35329000000000005,1.2617500000000001,1.21128,0.35329000000000005,1.2617500000000001,0.0,0.0,0.0,131.05,74.25128,57.04329,93.6332714139,1.21128,0.35329000000000005,1.2617500000000001,73.04,56.69,92.4586269636,130.24,71.85128,19.84329,74.541012843,1.21128,0.35329000000000005,1.2617500000000001,70.64,19.49,73.2793947846,130.24
2021-05-01 05:30:00,73.86584,35.96712,82.1571423554,1.15584,0.33712000000000003,1.204,72.71,35.63,80.9706181278,135.4,1.15584,0.33712000000000003,1.204,1.15584,0.33712000000000003,1.204,0.0,0.0,0.0,131.1,74.58584,56.82712,93.7676335203,1.15584,0.33712000000000003,1.204,73.43,56.49,92.6449404987,130.24,72.17584,19.99712,74.8948375257,1.15584,0.33712000000000003,1.204,71.02,19.66,73.6909492407,130.24
2021-05-01 06:00:00,73.30376,36.17943,81.7459013362,1.16376,0.33943,1.21225,72.14,35.84,80.5523755081,135.47,1.16376,0.33943,1.21225,1.16376,0.33943,1.21225,0.0,0.0,0.0,131.14,74.01376,57.03943,93.4426735708,1.16376,0.33943,1.21225,72.85,56.7,92.3147469259,130.34,71.61376,19.78943,74.2977264865,1.16376,0.33943,1.21225,70.45,19.45,73.085600497,130.34
2021-05-01 06:30:00,76.99928,34.53104,84.3876877512,1.40928,0.41104,1.468,75.59,34.12,82.9338441169,134.71,1.40928,0.41104,1.468,1.40928,0.41104,1.468,0.0,0.0,0.0,130.57,77.77928,55.19104,95.3712078858,1.40928,0.41104,1.468,76.37,54.78,93.9852397986,129.59,75.20928,20.98104,78.0809825604,1.40928,0.41104,1.468,73.8,20.57,76.6130856969,129.59
2021-05-01 07:00:00,80.6392,33.21935,87.2135642607,1.6092,0.46935000000000004,1.67625,79.03,32.75,85.5470829427,134.44,1.6092,0.46935000000000004,1.67625,1.6092,0.46935000000000004,1.67625,0.0,0.0,0.0,130.48,81.4692,53.77935,97.6188969158,1.6092,0.46935000000000004,1.67625,79.86,53.31,96.0186216314,129.32,78.7292,22.11935,81.7774576339,1.6092,0.46935000000000004,1.67625,77.12,21.65,80.1012915002,129.32
2021-05-01 07:30:00,86.3308,30.9069,91.69647483,1.8408,0.5369,1.9175,84.49,30.37,89.7824982945,133.95,1.8408,0.5369,1.9175,1.8408,0.5369,1.9175,0.0,0.0,0.0,130.28,87.2808,51.3069,101.2439432077,1.8408,0.5369,1.9175,85.44,50.77,99.3860478136,128.84,84.2208,24.1169,87.6057533399,1.8408,0.5369,1.9175,82.38,23.58,85.6882769111,128.84
2021-05-01 08:00:00,90.02336,29.61973,94.7709541524,2.43336,0.7097300000000001,2.53475,87.59,28.91,92.2377157133,133.95,2.43336,0.7097300000000001,2.53475,2.43336,0.7097300000000001,2.53475,0.0,0.0,0.0,130.49,91.02336,50.02973,103.8663850799,2.43336,0.7097300000000001,2.53475,88.59,49.32,101.3935426938,128.84,87.81336,25.71973,91.5024081965,2.43336,0.7097300000000001,2.53475,85.38,25.01,88.9676598546,128.84
2021-05-01 08:30:00,93.572,28.42725,97.794824641,3.5220000000000002,1.02725,3.66875,90.05,27.4,94.1263114118,133.45,3.5220000000000002,1.02725,3.66875,3.5220000000000002,1.02725,3.66875,0.0,0.0,0.0,130.14,94.642,48.66725,106.4218463783,3.5220000000000002,1.02725,3.66875,91.12,47.64,102.8222933026,128.35,91.282,27.09725,95.2190342398,3.5220000000000002,1.02725,3.66875,87.76,26.07,91.5503276892,128.35
2021-05-01 09:00:00,95.07632,27.95226,99.1001284754,5.35632,1.5622600000000002,5.5795,89.72,26.39,93.5206421064,133.27,5.35632,1.5622600000000002,5.5795,5.35632,1.5622600000000002,5.5795,0.0,0.0,0.0,130.08,96.15632,48.10226,107.5168140016,5.35632,1.5622600000000002,5.5795,90.8,46.54,102.0324046566,128.18,92.79632,28.39226,97.0426578029,5.35632,1.5622600000000002,5.5795,87.44,26.83,91.4636676501,128.18
2021-05-01 09:30:00,97.06344,29.05142,101.3177989726,9.91344,2.89142,10.3265,87.15,26.16,90.9915825777,133.01,9.91344,2.89142,10.3265,9.91344,2.89142,10.3265,0.0,0.0,0.0,129.82,98.07344,49.15142,109.7007826839,9.91344,2.89142,10.3265,88.16,46.26,99.5598975492,127.92,94.85344,29.85142,99.4398428994,9.91344,2.89142,10.3265,84.94,26.96,89.115908793,127.92
2021-05-01 10:00:00,96.13104,28.52822,100.2748033548,9.97104,2.90822,10.3865,86.16,25.62,89.8884308462,132.96,9.97104,2.90822,10.3865,9.97104,2.90822,10.3865,0.0,0.0,0.0,129.82,97.12104,48.53822,108.5746527116,9.97104,2.90822,10.3865,87.15,45.63,98.3728590618,127.88,93.97104,30.22822,98.71322932140001,9.97104,2.90822,10.3865,84.0,27.32,88.3310953176,127.88
2021-05-01 10:30:00,97.61072,25.63521,100.9208434897,6.84072,1.9952100000000002,7.12575,90.77,23.64,93.7978811061,132.44,6.84072,1.9952100000000002,7.12575,6.84072,1.9952100000000002,7.12575,0.0,0.0,0.0,129.55,98.70072,45.52521,108.6939596945,6.84072,1.9952100000000002,7.12575,91.86,43.53,101.6519576791,127.37,95.29072,30.88521,100.1709414694,6.84072,1.9952100000000002,7.12575,88.45,28.89,93.0485604402,127.37
2021-05-01 11:00:00,97.76784,25.30062,100.9884741475,7.16784,2.09062,7.4665,90.6,23.21,93.5257403071,132.53,7.16784,2.09062,7.4665,7.16784,2.09062,7.4665,0.0,0.0,0.0,129.68,98.85784,45.18062,108.6929664378,7.16784,2.09062,7.4665,91.69,43.09,101.3104348031,127.45,95.44784,31.41062,100.4834175844,7.16784,2.09062,7.4665,88.28,29.32,93.0216146925,127.45
2021-05-01 11:30:00,96.66824,25.24282,99.9097021628,7.75824,2.26282,8.0815,88.91,22.98,91.8317401556,132.69,7.75824,2.26282,8.0815,7.75824,2.26282,8.0815,0.0,0.0,0.0,129.82,97.71824,45.18282,107.65844905,7.75824,2.26282,8.0815,89.96,42.92,99.6741089752,127.59,94.40824,31.992820000000002,99.6817752222,7.75824,2.26282,8.0815,86.65,29.73,91.608380621,127.59
2021-05-01 12:00:00,98.97016,25.56088,102.2176655809,6.62016,1.9308800000000002,6.896,92.35,23.63,95.325229609,132.69,6.62016,1.9308800000000002,6.896,6.62016,1.9308800000000002,6.896,0.0,0.0,0.0,129.82,100.08016,45.53088,109.9504409232,6.62016,1.9308800000000002,6.896,93.46,43.6,103.1296834088,127.59,96.59016,30.99088,101.4400988367,6.62016,1.9308800000000002,6.896,89.97,29.06,94.5467318314,127.59
2021-05-01 12:30:00,99.46448,25.94339,102.7922286283,5.87448,1.71339,6.11925,93.59,24.23,96.6756484333,132.8,5.87448,1.71339,6.11925,5.87448,1.71339,6.11925,0.0,0.0,0.0,129.82,100.61448,45.95339,110.6118783773,5.87448,1.71339,6.11925,94.74,44.24,104.560246748,127.71,97.05448,30.28339,101.6693454192,5.87448,1.71339,6.11925,91.18,28.57,95.5512286682,127.71
2021-05-01 13:00:00,101.4488,25.86715,104.694643944,3.6588000000000003,1.06715,3.8112500000000002,97.79,24.8,100.8856981935,133.08,3.6588000000000003,1.06715,3.8112500000000002,3.6588000000000003,1.06715,3.8112500000000002,0.0,0.0,0.0,130.1,102.6588,45.97715,112.4843435308,3.6588000000000003,1.06715,3.8112500000000002,99.0,44.91,108.7102023731,127.98,98.9088,29.26715,103.1480333626,3.6588000000000003,1.06715,3.8112500000000002,95.25,28.2,99.3368134178,127.98
2021-05-01 13:30:00,101.27616,26.85638,104.7765514371,4.3761600000000005,1.27638,4.5585,96.9,25.58,100.2194911182,133.37,4.3761600000000005,1.27638,4.5585,4.3761600000000005,1.27638,4.5585,0.0,0.0,0.0,130.31,102.47616,47.07638,112.7721105693,4.3761600000000005,1.27638,4.5585,98.1,45.8,108.2647218627,128.27,98.75616,28.94638,102.9109909244,4.3761600000000005,1.27638,4.5585,94.38,27.67,98.3524951387,128.27
2021-05-01 14:00:00,95.89992,28.86956,100.1511165719,6.64992,1.9395600000000002,6.927,89.25,26.93,93.2243927307,133.8,6.64992,1.9395600000000002,6.927,6.64992,1.9395600000000002,6.927,0.0,0.0,0.0,130.54,96.93992,49.16956,108.6967971938,6.64992,1.9395600000000002,6.927,90.29,47.23,101.8967958279,128.71,93.62992,28.61956,97.906287509,6.64992,1.9395600000000002,6.927,86.98,26.68,90.9799032754,128.71
2021-05-01 14:30:00,90.73376,30.55818,95.7414098948,6.95376,2.02818,7.2435,83.78,28.53,88.504515704,134.26,6.95376,2.02818,7.2435,6.95376,2.02818,7.2435,0.0,0.0,0.0,130.78,91.67376,50.98818,104.8993459095,6.95376,2.02818,7.2435,84.72,48.96,97.8496806331,129.15,88.64376,27.53818,92.8227749243,6.95376,2.02818,7.2435,81.69,25.51,85.5804662292,129.15
2021-05-01 15:00:00,87.60456,31.67883,93.1563588971,7.74456,2.25883,8.06725,79.86,29.42,85.1067329886,134.53,7.74456,2.25883,8.06725,7.74456,2.25883,8.06725,0.0,0.0,0.0,130.93,88.46456,52.18883,102.7115005867,7.74456,2.25883,8.06725,80.72,49.93,94.9142944977,129.4,85.65456,27.158830000000002,89.8571404829,7.74456,2.25883,8.06725,77.91,24.9,81.7922863111,129.4
2021-05-01 15:30:00,86.13096,31.47028,91.700167905,7.20096,2.10028,7.501,78.93,29.37,84.2172298286,134.49,7.20096,2.10028,7.501,7.20096,2.10028,7.501,0.0,0.0,0.0,130.87,86.97096,51.99028,101.3258954947,7.20096,2.10028,7.501,79.77,49.89,94.0864761802,129.35,84.22096,27.04028,88.4553381419,7.20096,2.10028,7.501,77.02,24.94,80.9572973857,129.35
2021-05-01 16:00:00,87.78592,31.17256,93.156300094,6.3859200000000005,1.8625600000000002,6.652,81.4,29.31,86.5161031254,134.7,6.3859200000000005,1.8625600000000002,6.652,6.3859200000000005,1.8625600000000002,6.652,0.0,0.0,0.0,131.09,88.67592,51.74256,102.6679662952,6.3859200000000005,1.8625600000000002,6.652,82.29,49.88,96.2271193583,129.55,85.80592,26.96256,89.9424012844,6.3859200000000005,1.8625600000000002,6.652,79.42,25.1,83.2919347836,129.55
2021-05-01 16:30:00,90.5488,31.0534,95.7256435497,6.8688,2.0034,7.155,83.68,29.05,88.5790319432,134.93,6.8688,2.0034,7.155,6.8688,2.0034,7.155,0.0,0.0,0.0,131.37,91.4588,51.7034,105.06166603,6.8688,2.0034,7.155,84.59,49.7,98.1099286515,129.79,88.4788,27.5234,92.6608633513,6.8688,2.0034,7.155,81.61,25.52,85.5070903493,129.79
2021-05-01 17:00:00,93.88,31.17875,98.9220342066,6.27,1.82875,6.53125,87.61,29.35,92.3955334418,134.82,6.27,1.82875,6.53125,6.27,1.82875,6.53125,0.0,0.0,0.0,131.27,94.86,51.81875,108.0907139932,6.27,1.82875,6.53125,88.59,49.99,101.7211295651,129.69,91.68,26.98875,95.5699483445,6.27,1.82875,6.53125,85.41,25.16,89.0387202289,129.69
2021-05-01 17:30:00,98.45328,29.40179,102.7497620336,3.74328,1.09179,3.8992500000000003,94.71,28.31,98.8505953447,134.34,3.74328,1.09179,3.8992500000000003,3.74328,1.09179,3.8992500000000003,0.0,0.0,0.0,130.97,99.57328,49.96179,111.4047510206,3.74328,1.09179,3.8992500000000003,95.83,48.87,107.5716774992,129.26,96.00328,26.90179,99.7012340744,3.74328,1.09179,3.8992500000000003,92.26,25.81,95.8022113523,129.26
