Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-05-01 18:00:00,102.80904,28.24972,106.6196294582,2.87904,0.83972,2.999,99.93,27.41,103.6210065576,134.12,2.87904,0.83972,2.999,2.87904,0.83972,2.999,0.0,0.0,0.0,130.89,104.01904,48.71972,114.8632743718,2.87904,0.83972,2.999,101.14,47.88,111.9008221596,129.05,100.17904,27.31972,103.8374073068,2.87904,0.83972,2.999,97.3,26.48,100.8388833734,129.05
2021-05-01 18:30:00,104.49216,30.44188,108.8362051865,5.73216,1.67188,5.971,98.76,28.77,102.8652054876,134.2,5.73216,1.67188,5.971,5.73216,1.67188,5.971,0.0,0.0,0.0,130.8,105.66216,50.99188,117.3229043359,5.73216,1.67188,5.971,99.93,49.32,111.438177031,129.15,101.89216,26.90188,105.3836961631,5.73216,1.67188,5.971,96.16,25.23,99.4147800883,129.15
2021-05-01 19:00:00,103.98328,30.76054,108.4376933573,5.69328,1.6605400000000001,5.9305,98.29,29.1,102.5072392566,134.2,5.69328,1.6605400000000001,5.9305,5.69328,1.6605400000000001,5.9305,0.0,0.0,0.0,130.8,105.15328,51.31054,117.0042042401,5.69328,1.6605400000000001,5.9305,99.46,49.65,111.1639064625,129.15,101.41328,26.61054,104.8464315056,5.69328,1.6605400000000001,5.9305,95.72,24.95,98.9182536239,129.15
2021-05-01 19:30:00,102.60872,31.24296,107.2598339063,5.35872,1.56296,5.582,97.25,29.68,101.6782420186,134.34,5.35872,1.56296,5.582,5.35872,1.56296,5.582,0.0,0.0,0.0,130.84,103.75872,51.83296,115.9850323033,5.35872,1.56296,5.582,98.4,50.27,110.497207657,129.3,100.06872,26.03296,103.3995344709,5.35872,1.56296,5.582,94.71,24.47,97.820064404,129.3
2021-05-01 20:00:00,102.81584,31.02462,107.3947112341,5.05584,1.47462,5.2665,97.76,29.55,102.1284490238,134.46,5.05584,1.47462,5.2665,5.05584,1.47462,5.2665,0.0,0.0,0.0,130.97,103.97584,51.64462,116.0954007644,5.05584,1.47462,5.2665,98.92,50.17,110.9152617993,129.41,100.25584,26.15462,103.6112812461,5.05584,1.47462,5.2665,95.2,24.68,98.3470507946,129.41
2021-05-01 20:30:00,102.96968,31.23324,107.6023711644,4.8796800000000005,1.42324,5.083,98.09,29.81,102.5196771357,133.88,4.8796800000000005,1.42324,5.083,4.8796800000000005,1.42324,5.083,0.0,0.0,0.0,130.36,104.12968,51.68324,116.2503658222,4.8796800000000005,1.42324,5.083,99.25,50.26,111.2503038198,128.86,100.38968,25.39324,103.5514581655,4.8796800000000005,1.42324,5.083,95.51,23.97,98.4719300105,128.86
2021-05-01 21:00:00,101.68696,31.56203,106.4725296579,4.80696,1.40203,5.00725,96.88,30.16,101.4660534366,132.98,4.80696,1.40203,5.00725,4.80696,1.40203,5.00725,0.0,0.0,0.0,129.44,102.83696,51.75203,115.1247712317,4.80696,1.40203,5.00725,98.03,50.35,110.2043710567,128.0,99.13696,24.35203,102.0840741897,4.80696,1.40203,5.00725,94.33,22.95,97.0816738628,128.0
2021-05-01 21:30:00,101.02432,32.50251,106.1241084192,4.77432,1.3925100000000001,4.97325,96.25,31.11,101.1528279387,133.19,4.77432,1.3925100000000001,4.97325,4.77432,1.3925100000000001,4.97325,0.0,0.0,0.0,129.54,102.15432,52.75251,114.9710068059,4.77432,1.3925100000000001,4.97325,97.38,51.36,110.0941142841,128.19,98.49432,23.55251,101.2711795111,4.77432,1.3925100000000001,4.97325,93.72,22.16,96.3042262832,128.19
2021-05-01 22:00:00,97.54096,33.46028,103.1204597323,4.80096,1.40028,5.001,92.74,32.06,98.1251812737,133.63,4.80096,1.40028,5.001,4.80096,1.40028,5.001,0.0,0.0,0.0,129.85,98.60096,53.84028,112.3428905779,4.80096,1.40028,5.001,93.8,52.44,107.463452392,128.62,95.13096,23.02028,97.8766205066,4.80096,1.40028,5.001,90.33,21.62,92.8812860591,128.62
2021-05-01 22:30:00,94.32424,32.25332,99.6862021676,1.07424,0.31332000000000004,1.119,93.25,31.94,98.5683828618,133.67,1.07424,0.31332000000000004,1.119,1.07424,0.31332000000000004,1.119,0.0,0.0,0.0,129.85,95.41424,52.64332,108.9733744334,1.07424,0.31332000000000004,1.119,94.34,52.33,107.8817153182,128.65,91.91424,22.03332,94.5182241951,1.07424,0.31332000000000004,1.119,90.84,21.72,93.4005567435,128.65
2021-05-01 23:00:00,89.09448,33.44964,95.1667209827,0.9244800000000001,0.26964000000000005,0.963,88.17,33.18,94.206482261,133.86,0.9244800000000001,0.26964000000000005,0.963,0.9244800000000001,0.26964000000000005,0.963,0.0,0.0,0.0,129.92,90.10448,53.87964,104.9849175958,0.9244800000000001,0.26964000000000005,0.963,89.18,53.61,104.0533733235,128.82,86.85448,20.97964,89.3523698096,0.9244800000000001,0.26964000000000005,0.963,85.93,20.71,88.3904350029,128.82
2021-05-01 23:30:00,83.62232,35.06901,90.678155388,0.92232,0.26901,0.9607500000000001,82.7,34.8,89.7236312239,134.58,0.92232,0.26901,0.9607500000000001,0.92232,0.26901,0.9607500000000001,0.0,0.0,0.0,130.42,84.52232,55.71901,101.2355207107,0.92232,0.26901,0.9607500000000001,83.6,55.45,100.317807492,129.5,81.57232,19.98901,83.9857363542,0.92232,0.26901,0.9607500000000001,80.65,19.72,83.0259049936,129.5
2021-05-02 00:00:00,79.78744,36.21217,87.6205274914,0.9674400000000001,0.28217000000000003,1.00775,78.82,35.93,86.6230760248,135.28,0.9674400000000001,0.28217000000000003,1.00775,0.9674400000000001,0.28217000000000003,1.00775,0.0,0.0,0.0,130.97,80.59744,57.09217,98.769748455,0.9674400000000001,0.28217000000000003,1.00775,79.63,56.81,97.8177540122,130.15,77.87744,19.55217,80.2943523086,0.9674400000000001,0.28217000000000003,1.00775,76.91,19.27,79.2873319011,130.15
2021-05-02 00:30:00,76.51816,37.16238,85.065100347,0.9681600000000001,0.28238,1.0085,75.55,36.88,84.0710229508,135.78,0.9681600000000001,0.28238,1.0085,0.9681600000000001,0.28238,1.0085,0.0,0.0,0.0,131.36,77.28816,58.17238,96.7340967346,0.9681600000000001,0.28238,1.0085,76.32,57.89,95.7914114104,130.64,74.72816,19.02238,77.1112756855,0.9681600000000001,0.28238,1.0085,73.76,18.74,76.1033849444,130.64
2021-05-02 01:00:00,74.07288,37.85209,83.183966417,0.93288,0.27209,0.9717500000000001,73.14,37.58,82.2296540185,136.23,0.93288,0.27209,0.9717500000000001,0.93288,0.27209,0.9717500000000001,0.0,0.0,0.0,131.72,74.77288,58.98209,95.2358678454,0.93288,0.27209,0.9717500000000001,73.84,58.71,94.335622646,131.07,72.37288,18.65209,74.7377697076,0.93288,0.27209,0.9717500000000001,71.44,18.38,73.7665100164,131.07
2021-05-02 01:30:00,74.2276,38.3318,83.5407893966,0.8976000000000001,0.26180000000000003,0.935,73.33,38.07,82.6233247939,136.37,0.8976000000000001,0.26180000000000003,0.935,0.8976000000000001,0.26180000000000003,0.935,0.0,0.0,0.0,131.82,74.9276,59.5018,95.6797232699,0.8976000000000001,0.26180000000000003,0.935,74.03,59.24,94.8146534034,131.23,72.4976,18.2318,74.7549365393,0.8976000000000001,0.26180000000000003,0.935,71.6,17.97,73.8205994286,131.23
2021-05-02 02:00:00,75.95512,37.46316,84.6916088606,1.00512,0.29316000000000003,1.047,74.95,37.17,83.6606920842,135.96,1.00512,0.29316000000000003,1.047,1.00512,0.29316000000000003,1.047,0.0,0.0,0.0,131.51,76.68512,58.56316,96.4896436857,1.00512,0.29316000000000003,1.047,75.68,58.27,95.5136393401,130.82,74.18512,18.94316,76.565497061,1.00512,0.29316000000000003,1.047,73.18,18.65,75.5191028813,130.82
2021-05-02 02:30:00,76.16712,37.52666,84.9098367673,1.01712,0.29666000000000003,1.0595,75.15,37.23,83.8665332537,136.0,1.01712,0.29666000000000003,1.0595,1.01712,0.29666000000000003,1.0595,0.0,0.0,0.0,131.51,76.91712,58.61666,96.7065467207,1.01712,0.29666000000000003,1.0595,75.9,58.32,95.7185060477,130.86,74.38712,18.89666,76.7497712117,1.01712,0.29666000000000003,1.0595,73.37,18.6,75.6909301039,130.86
2021-05-02 03:00:00,74.5284,37.9212,83.6211684683,0.9984000000000001,0.2912,1.04,73.53,37.63,82.5995024198,136.21,0.9984000000000001,0.2912,1.04,0.9984000000000001,0.2912,1.04,0.0,0.0,0.0,131.71,75.2484,59.0712,95.6646662671,0.9984000000000001,0.2912,1.04,74.25,58.78,94.7003215412,131.06,72.8084,18.5912,75.1444996523,0.9984000000000001,0.2912,1.04,71.81,18.3,74.1051017137,131.06
2021-05-02 03:30:00,73.48408,37.89744,82.6808682344,1.05408,0.30744000000000005,1.098,72.43,37.59,81.60338841,135.92,1.05408,0.30744000000000005,1.098,1.05408,0.30744000000000005,1.098,0.0,0.0,0.0,131.42,74.18408,58.95744,94.7589439409,1.05408,0.30744000000000005,1.098,73.13,58.65,93.7433698989,130.78,71.79408,18.53744,74.1486790496,1.05408,0.30744000000000005,1.098,70.74,18.23,73.0512183334,130.78
2021-05-02 04:00:00,72.23152,38.24086,81.7297733696,1.03152,0.30086,1.0745,71.2,37.94,80.67765242,136.07,1.03152,0.30086,1.0745,1.03152,0.30086,1.0745,0.0,0.0,0.0,131.53,72.91152,59.34086,94.0075923224,1.03152,0.30086,1.0745,71.88,59.04,93.0185787894,130.92,70.60152,18.23086,72.9173428112,1.03152,0.30086,1.0745,69.57,17.93,71.8433699098,130.92
2021-05-02 04:30:00,71.3244,38.38295,80.9964251437,1.0044,0.29295000000000004,1.04625,70.32,38.09,79.9734362148,136.16,1.0044,0.29295000000000004,1.04625,1.0044,0.29295000000000004,1.04625,0.0,0.0,0.0,131.6,71.9844,59.49295,93.3871776159,1.0044,0.29295000000000004,1.04625,70.98,59.2,92.4272708674,131.0,69.7144,18.13295,72.0340297572,1.0044,0.29295000000000004,1.04625,68.71,17.84,70.9882363494,131.0
2021-05-02 05:00:00,70.43368,38.42024,80.2310296581,1.06368,0.31024,1.108,69.37,38.11,79.1490303162,136.2,1.06368,0.31024,1.108,1.06368,0.31024,1.108,0.0,0.0,0.0,131.6,71.06368,59.55024,92.716113482,1.06368,0.31024,1.108,70.0,59.24,91.702658631,131.04,68.84368,18.22024,71.2139692869,1.06368,0.31024,1.108,67.78,17.91,70.1063228247,131.04
2021-05-02 05:30:00,70.15432,38.33626,79.9455905316,1.08432,0.31626000000000004,1.1295,69.07,38.02,78.8427885098,136.24,1.08432,0.31626000000000004,1.1295,1.08432,0.31626000000000004,1.1295,0.0,0.0,0.0,131.67,70.80432,59.47626,92.4698720354,1.08432,0.31626000000000004,1.1295,69.72,59.16,91.4373227955,131.06,68.58432,18.37626,71.003492037,1.08432,0.31626000000000004,1.1295,67.5,18.06,69.8742699425,131.06
2021-05-02 06:00:00,69.70944,38.63942,79.7020125408,1.12944,0.32942000000000005,1.1765,68.58,38.31,78.5549011838,136.44,1.12944,0.32942000000000005,1.1765,1.12944,0.32942000000000005,1.1765,0.0,0.0,0.0,131.86,70.32944,59.82942,92.3352025408,1.12944,0.32942000000000005,1.1765,69.2,59.5,91.2627525336,131.27,68.14944,18.16942,70.5299510524,1.12944,0.32942000000000005,1.1765,67.02,17.84,69.3537742304,131.27
2021-05-02 06:30:00,71.60224,37.86607,80.9982717733,1.3922400000000001,0.40607000000000004,1.45025,70.21,37.46,79.5782363464,136.22,1.3922400000000001,0.40607000000000004,1.45025,1.3922400000000001,0.40607000000000004,1.45025,0.0,0.0,0.0,131.71,72.26224,59.00607,93.2928058677,1.3922400000000001,0.40607000000000004,1.45025,70.87,58.6,91.9593219853,131.04,70.00224,18.97607,72.5286483926,1.3922400000000001,0.40607000000000004,1.45025,68.61,18.57,71.0786676859,131.04
2021-05-02 07:00:00,73.54752,37.25386,82.4444527124,1.7275200000000002,0.5038600000000001,1.7995,71.82,36.75,80.6763589907,136.09,1.7275200000000002,0.5038600000000001,1.7995,1.7275200000000002,0.5038600000000001,1.7995,0.0,0.0,0.0,131.71,74.24752,58.33386,94.422102543,1.7275200000000002,0.5038600000000001,1.7995,72.52,57.83,92.7548343754,130.93,71.89752,19.61386,74.5248742787,1.7275200000000002,0.5038600000000001,1.7995,70.17,19.11,72.7256557207,130.93
2021-05-02 07:30:00,76.39288,36.27209,84.5667584082,2.37288,0.6920900000000001,2.47175,74.02,35.58,82.1273206674,135.73,2.37288,0.6920900000000001,2.47175,2.37288,0.6920900000000001,2.47175,0.0,0.0,0.0,131.47,77.12288,57.27209,96.0626405657,2.37288,0.6920900000000001,2.47175,74.75,56.58,93.748914127,130.57,74.65288,20.71209,77.4728543715,2.37288,0.6920900000000001,2.47175,72.28,20.02,75.0013253216,130.57
2021-05-02 08:00:00,78.44808,35.79569,86.2289549877,3.20808,0.93569,3.34175,75.24,34.86,82.923321207,135.48,3.20808,0.93569,3.34175,3.20808,0.93569,3.34175,0.0,0.0,0.0,131.3,79.19808,56.69569,97.3998826501,3.20808,0.93569,3.34175,75.99,55.76,94.2531575068,130.31,76.65808,21.43569,79.5986811138,3.20808,0.93569,3.34175,73.45,20.5,76.257147206,130.31
2021-05-02 08:30:00,81.03576,35.01793,88.2782522497,4.89576,1.42793,5.09975,76.14,33.59,83.2201159576,134.85,4.89576,1.42793,5.09975,4.89576,1.42793,5.09975,0.0,0.0,0.0,130.78,81.81576,55.70793,98.9807660572,4.89576,1.42793,5.09975,76.92,54.28,94.1435329696,129.7,79.21576,22.60793,82.3787298473,4.89576,1.42793,5.09975,74.32,21.18,77.2790709054,129.7
2021-05-02 09:00:00,82.23696,34.57078,89.2079392198,6.27696,1.83078,6.5385,75.96,32.74,82.7153504496,134.44,6.27696,1.83078,6.5385,6.27696,1.83078,6.5385,0.0,0.0,0.0,130.46,83.00696,55.10078,99.6305744491,6.27696,1.83078,6.5385,76.73,53.27,93.4087030207,129.3,80.40696,23.50078,83.7709130728,6.27696,1.83078,6.5385,74.13,21.67,77.2324141795,129.3
2021-05-02 09:30:00,84.22912,33.30016,90.5728729367,7.50912,2.19016,7.822,76.72,31.11,82.7876228672,133.77,7.50912,2.19016,7.822,7.50912,2.19016,7.822,0.0,0.0,0.0,129.96,85.02912,53.61016,100.5186574881,7.50912,2.19016,7.822,77.52,51.42,93.0234744567,128.66,82.36912,24.86016,86.0389416764,7.50912,2.19016,7.822,74.86,22.67,78.2173158578,128.66
2021-05-02 10:00:00,84.86352,32.12936,90.7420123251,8.60352,2.50936,8.962,76.26,29.62,81.8103416446,133.35,8.60352,2.50936,8.962,8.60352,2.50936,8.962,0.0,0.0,0.0,129.71,85.66352,52.29936,100.3666364645,8.60352,2.50936,8.962,77.06,49.79,91.7457775595,128.25,83.04352,26.34936,87.123561603,8.60352,2.50936,8.962,74.44,23.84,78.1643089907,128.25
2021-05-02 10:30:00,84.89072,31.47146,90.5366618373,9.33072,2.72146,9.7195,75.56,28.75,80.8447654459,133.13,9.33072,2.72146,9.7195,9.33072,2.72146,9.7195,0.0,0.0,0.0,129.58,85.70072,51.57146,100.0211422403,9.33072,2.72146,9.7195,76.37,48.85,90.657042749,128.02,83.08072,27.24146,87.4328495398,9.33072,2.72146,9.7195,73.75,24.52,77.7193212786,128.02
2021-05-02 11:00:00,86.1216,30.8213,91.4706648071,9.2616,2.7013,9.6475,76.86,28.12,81.8424950744,132.99,9.2616,2.7013,9.6475,9.2616,2.7013,9.6475,0.0,0.0,0.0,129.5,86.9316,50.8513,100.7122524336,9.2616,2.7013,9.6475,77.67,48.15,91.3840872362,127.9,84.2516,27.6713,88.6793828703,9.2616,2.7013,9.6475,74.99,24.97,79.0379718869,127.9
2021-05-02 11:30:00,86.68568,30.62374,91.935959062,9.23568,2.69374,9.6205,77.45,27.93,82.3321771849,133.23,9.23568,2.69374,9.6205,9.23568,2.69374,9.6205,0.0,0.0,0.0,129.76,87.50568,50.72374,101.1441636074,9.23568,2.69374,9.6205,78.27,48.03,91.8317690127,128.13,84.80568,28.04374,89.322196085,9.23568,2.69374,9.6205,75.57,25.35,79.7085152289,128.13
2021-05-02 12:00:00,88.48992,30.35581,93.5518099363,7.93992,2.31581,8.27075,80.55,28.04,85.2909379712,133.63,7.93992,2.31581,8.27075,7.93992,2.31581,8.27075,0.0,0.0,0.0,130.17,89.37992,50.60581,102.7118206681,7.93992,2.31581,8.27075,81.44,48.29,94.6805032728,128.52,86.51992,27.88581,90.9027774942,7.93992,2.31581,8.27075,78.58,25.57,82.6355934208,128.52
2021-05-02 12:30:00,88.89936,30.19148,93.8862166295,9.39936,2.74148,9.791,79.5,27.45,84.1056032616,133.58,9.39936,2.74148,9.791,9.39936,2.74148,9.791,0.0,0.0,0.0,130.17,89.73936,50.41148,102.9294420902,9.39936,2.74148,9.791,80.34,47.67,93.4181165513,128.47,86.94936,28.84148,91.607980946,9.39936,2.74148,9.791,77.55,26.1,81.824278182,128.47
2021-05-02 13:00:00,89.60272,30.26871,94.5771760863,6.13272,1.78871,6.38825,83.47,28.48,88.1949618742,133.75,6.13272,1.78871,6.38825,6.13272,1.78871,6.38825,0.0,0.0,0.0,130.24,90.51272,50.55871,103.6761092955,6.13272,1.78871,6.38825,84.38,48.77,97.4602344549,128.65,87.52272,26.94871,91.5776145511,6.13272,1.78871,6.38825,81.39,25.16,85.1901267753,128.65
2021-05-02 13:30:00,91.10096,30.46528,96.0599718842,6.60096,1.92528,6.876,84.5,28.54,89.1895823513,133.75,6.60096,1.92528,6.876,6.60096,1.92528,6.876,0.0,0.0,0.0,130.24,92.04096,50.76528,105.1125680934,6.60096,1.92528,6.876,85.44,48.84,98.414120938,128.65,89.01096,27.06528,93.0348342375,6.60096,1.92528,6.876,82.41,25.14,86.1593158051,128.65
2021-05-02 14:00:00,91.54856,29.99708,96.3377581564,6.05856,1.76708,6.311,85.49,28.23,90.0304004212,133.9,6.05856,1.76708,6.311,6.05856,1.76708,6.311,0.0,0.0,0.0,130.43,92.52856,50.33708,105.3344959574,6.05856,1.76708,6.311,86.47,48.57,99.1771435362,128.8,89.40856,27.26708,93.473976341,6.05856,1.76708,6.311,83.35,25.5,87.1634814587,128.8
2021-05-02 14:30:00,90.16216,30.41563,95.1542203171,7.32216,2.13563,7.62725,82.84,28.28,87.5341304863,134.27,7.32216,2.13563,7.62725,7.32216,2.13563,7.62725,0.0,0.0,0.0,130.78,91.06216,50.86563,104.3054615021,7.32216,2.13563,7.62725,83.74,48.73,96.8865341521,129.16,88.11216,27.93563,92.4345831568,7.32216,2.13563,7.62725,80.79,25.8,84.8095755207,129.16
2021-05-02 15:00:00,87.18696,31.59703,92.7358522841,7.56696,2.20703,7.88225,79.62,29.39,84.871175908,134.55,7.56696,2.20703,7.88225,7.56696,2.20703,7.88225,0.0,0.0,0.0,130.92,88.03696,52.13703,102.3170377956,7.56696,2.20703,7.88225,80.47,49.93,94.7017729507,129.43,85.24696,27.17703,89.4742149944,7.56696,2.20703,7.88225,77.68,24.97,81.5946278869,129.43
2021-05-02 15:30:00,85.79368,32.79649,91.8485997948,7.87368,2.29649,8.20175,77.92,30.5,83.6766180005,134.98,7.87368,2.29649,8.20175,7.87368,2.29649,8.20175,0.0,0.0,0.0,131.2,86.58368,53.46649,101.7614818842,7.87368,2.29649,8.20175,78.71,51.17,93.8809512095,129.84,83.91368,26.52649,88.0065927239,7.87368,2.29649,8.20175,76.04,24.23,79.8071080794,129.84
2021-05-02 16:00:00,87.23776,33.00268,93.2716658852,4.87776,1.4226800000000002,5.081,82.36,31.58,88.2069498396,135.1,4.87776,1.4226800000000002,5.081,4.87776,1.4226800000000002,5.081,0.0,0.0,0.0,131.26,88.10776,53.76268,103.215324119,4.87776,1.4226800000000002,5.081,83.23,52.34,98.3194207672,129.97,85.20776,24.66268,88.7051867086,4.87776,1.4226800000000002,5.081,80.33,23.24,83.624198053,129.97
2021-05-02 16:30:00,92.01632,31.81726,97.3619082611,3.79632,1.10726,3.9545,88.22,30.71,93.41237873,134.63,3.79632,1.10726,3.9545,3.79632,1.10726,3.9545,0.0,0.0,0.0,130.95,93.00632,52.45726,106.7798655489,3.79632,1.10726,3.9545,89.21,51.35,102.9332142702,129.56,89.80632,24.85726,93.1829302322,3.79632,1.10726,3.9545,86.01,23.75,89.2288215769,129.56
2021-05-02 17:00:00,97.75248,29.93739,102.2340191236,3.04248,0.8873900000000001,3.16925,94.71,29.05,99.065062459,134.26,3.04248,0.8873900000000001,3.16925,3.04248,0.8873900000000001,3.16925,0.0,0.0,0.0,130.79,98.86248,50.47739,111.0034091952,3.04248,0.8873900000000001,3.16925,95.82,49.59,107.8917999664,129.2,95.31248,25.94739,98.7812527333,3.04248,0.8873900000000001,3.16925,92.27,25.06,95.6125331743,129.2
2021-05-02 17:30:00,101.43808,29.39069,105.6101166213,2.60808,0.7606900000000001,2.71675,98.83,28.63,102.8933710207,134.22,2.60808,0.7606900000000001,2.71675,2.60808,0.7606900000000001,2.71675,0.0,0.0,0.0,130.84,102.63808,49.940690000000004,114.1431030933,2.60808,0.7606900000000001,2.71675,100.03,49.18,111.4660185886,129.2,98.85808,26.16069,102.2609489618,2.60808,0.7606900000000001,2.71675,96.25,25.4,99.5450777286,129.2
2021-05-02 18:00:00,101.7336,31.61605,106.5330933868,5.8836,1.71605,6.12875,95.85,29.9,100.4053409934,134.41,5.8836,1.71605,6.12875,5.8836,1.71605,6.12875,0.0,0.0,0.0,130.84,102.8636,52.22605,115.3623877334,5.8836,1.71605,6.12875,96.98,50.51,109.3452353786,129.39,99.2436,26.00605,102.5943798537,5.8836,1.71605,6.12875,93.36,24.29,96.4680967989,129.39
2021-05-02 18:30:00,101.10424,31.62707,105.9355412634,6.02424,1.7570700000000001,6.27525,95.08,29.87,99.6615437368,134.32,6.02424,1.7570700000000001,6.27525,6.02424,1.7570700000000001,6.27525,0.0,0.0,0.0,130.77,102.19424,52.20707,114.7573128265,6.02424,1.7570700000000001,6.27525,96.17,50.45,108.5995920803,129.3,98.62424,26.03707,102.0032829362,6.02424,1.7570700000000001,6.27525,92.6,24.28,95.7302376473,129.3
2021-05-02 19:00:00,99.22648,32.12939,104.2985715864,5.82648,1.6993900000000002,6.06925,93.4,30.43,98.2320970966,134.38,5.82648,1.6993900000000002,6.06925,5.82648,1.6993900000000002,6.06925,0.0,0.0,0.0,130.77,100.28648,52.74939,113.3131775927,5.82648,1.6993900000000002,6.06925,94.46,51.05,107.3722221992,129.35,96.80648,25.52939,100.1161541599,5.82648,1.6993900000000002,6.06925,90.98,23.83,94.0490792087,129.35
2021-05-02 19:30:00,98.5696,32.75405,103.8691187773,5.4996,1.60405,5.72875,93.07,31.15,98.144523026,134.7,5.4996,1.60405,5.72875,5.4996,1.60405,5.72875,0.0,0.0,0.0,131.0,99.6196,53.45405,113.0548546749,5.4996,1.60405,5.72875,94.12,51.85,107.4569537071,129.67,96.1796,24.96405,99.366590203,5.4996,1.60405,5.72875,90.68,23.36,93.6405467733,129.67
2021-05-02 20:00:00,98.51832,32.66451,103.7922424325,4.91832,1.43451,5.12325,93.6,31.23,98.6725539347,134.57,4.91832,1.43451,5.12325,4.91832,1.43451,5.12325,0.0,0.0,0.0,130.86,99.57832,53.34451,112.9667143948,4.91832,1.43451,5.12325,94.66,51.91,107.9590834529,129.53,96.08832,24.60451,99.188442637,4.91832,1.43451,5.12325,91.17,23.17,94.0681550792,129.53
2021-05-02 20:30:00,100.99128,32.05704,105.9570311475,4.72128,1.37704,4.918,96.27,30.68,101.0404636767,134.28,4.72128,1.37704,4.918,4.72128,1.37704,4.918,0.0,0.0,0.0,130.67,102.11128,52.65704,114.8889784305,4.72128,1.37704,4.918,97.39,51.28,110.0656644917,129.26,98.49128,24.87704,101.5844444548,4.72128,1.37704,4.918,93.77,23.5,96.6698655218,129.26
2021-05-02 21:00:00,99.26568,32.71249,104.5168992453,4.70568,1.37249,4.90175,94.56,31.34,99.6182172095,134.33,4.70568,1.37249,4.90175,4.70568,1.37249,4.90175,0.0,0.0,0.0,130.67,100.35568,53.31249,113.6375118447,4.70568,1.37249,4.90175,95.65,51.94,108.8424829743,129.31,96.80568,24.19249,99.7828454829,4.70568,1.37249,4.90175,92.1,22.82,94.8849956526,129.31
2021-05-02 21:30:00,97.09496,33.97353,102.86705983,4.6749600000000004,1.36353,4.86975,92.42,32.61,98.0044310223,134.38,4.6749600000000004,1.36353,4.86975,4.6749600000000004,1.36353,4.86975,0.0,0.0,0.0,130.53,98.14496,54.57353,112.2973879931,4.6749600000000004,1.36353,4.86975,93.47,53.21,107.5543815937,129.37,94.70496,22.99353,97.4563074945,4.6749600000000004,1.36353,4.86975,90.03,21.63,92.5918884136,129.37
2021-05-02 22:00:00,94.06272,32.59996,99.5517588283,1.06272,0.30996,1.107,93.0,32.29,98.4461482233,134.28,1.06272,0.30996,1.107,1.06272,0.30996,1.107,0.0,0.0,0.0,130.48,95.13272,53.18996,108.9926890181,1.06272,0.30996,1.107,94.07,52.88,107.9141292881,129.25,91.66272,22.21996,94.3174472736,1.06272,0.30996,1.107,90.6,21.91,93.2116307121,129.25
2021-05-02 22:30:00,90.30664,33.35902,96.2710415621,0.95664,0.27902000000000005,0.9965,89.35,33.08,95.2770113931,134.56,0.95664,0.27902000000000005,0.9965,0.95664,0.27902000000000005,0.9965,0.0,0.0,0.0,130.63,91.30664,54.05902,106.1097552134,0.95664,0.27902000000000005,0.9965,90.35,53.78,105.1447140849,129.51,88.04664,21.71902,90.6858679456,0.95664,0.27902000000000005,0.9965,87.09,21.44,89.6902542086,129.51
2021-05-02 23:00:00,85.44872,34.75921,92.2479616548,0.8887200000000001,0.25921,0.9257500000000001,84.56,34.5,91.3271241198,135.02,0.8887200000000001,0.25921,0.9257500000000001,0.8887200000000001,0.25921,0.9257500000000001,0.0,0.0,0.0,130.91,86.35872,55.53921,102.6763476535,0.8887200000000001,0.25921,0.9257500000000001,85.47,55.28,101.7889940023,129.94,83.33872,20.57921,85.8419835247,0.8887200000000001,0.25921,0.9257500000000001,82.45,20.32,84.9170471696,129.94
2021-05-02 23:30:00,80.2532,35.7676,87.8629462288,0.8832000000000001,0.2576,0.92,79.37,35.51,86.9514634724,135.48,0.8832000000000001,0.2576,0.92,0.8832000000000001,0.2576,0.92,0.0,0.0,0.0,131.22,81.0732,56.6676,98.914511817,0.8832000000000001,0.2576,0.92,80.19,56.41,98.0434811703,130.37,78.3232,20.0076,80.8382812534,0.8832000000000001,0.2576,0.92,77.44,19.75,79.9188094256,130.37
2021-05-03 00:00:00,75.90944,36.44692,84.2058255621,0.9494400000000001,0.27692,0.989,74.96,36.17,83.2302258798,135.78,0.9494400000000001,0.27692,0.989,0.9494400000000001,0.27692,0.989,0.0,0.0,0.0,131.42,76.64944,57.43692,95.7817124059,0.9494400000000001,0.27692,0.989,75.7,57.16,94.8565000409,130.65,74.13944,19.65692,76.7010499759,0.9494400000000001,0.27692,0.989,73.19,19.38,75.7123536815,130.65
2021-05-03 00:30:00,73.89768,37.41099,82.8278291528,0.9976800000000001,0.29099,1.03925,72.9,37.12,81.8065058538,135.95,0.9976800000000001,0.29099,1.03925,0.9976800000000001,0.29099,1.03925,0.0,0.0,0.0,131.47,74.57768,58.45099,94.7541481211,0.9976800000000001,0.29099,1.03925,73.58,58.16,93.7902020469,130.81,72.18768,18.89099,74.6185677091,0.9976800000000001,0.29099,1.03925,71.19,18.6,73.5797261479,130.81
2021-05-03 01:00:00,73.84856,37.61583,82.8767788989,1.04856,0.30583000000000005,1.09225,72.8,37.31,81.8038880494,136.08,1.04856,0.30583000000000005,1.09225,1.04856,0.30583000000000005,1.09225,0.0,0.0,0.0,131.58,74.54856,58.72583,94.901058515,1.04856,0.30583000000000005,1.09225,73.5,58.42,93.8890110716,130.94,72.15856,18.86583,74.5840286044,1.04856,0.30583000000000005,1.09225,71.11,18.56,73.492215234,130.94
2021-05-03 01:30:00,74.0316,37.7763,83.1127345252,0.9816,0.2863,1.0225,73.05,37.49,82.1084806826,136.27,0.9816,0.2863,1.0225,0.9816,0.2863,1.0225,0.0,0.0,0.0,131.76,74.7216,58.9163,95.1548627882,0.9816,0.2863,1.0225,73.74,58.63,94.2075607369,131.13,72.3216,18.7463,74.7116964755,0.9816,0.2863,1.0225,71.34,18.46,73.6896682039,131.13
2021-05-03 02:00:00,76.1252,37.5561,84.8852562124,1.0152,0.29610000000000003,1.0575,75.11,37.26,83.8440200611,136.19,1.0152,0.29610000000000003,1.0575,1.0152,0.29610000000000003,1.0575,0.0,0.0,0.0,131.76,76.8452,58.6861,96.6914840937,1.0152,0.29610000000000003,1.0575,75.83,58.39,95.7056999347,131.06,74.3552,18.9461,76.73102679,1.0152,0.29610000000000003,1.0575,73.34,18.65,75.6741574119,131.06
2021-05-03 02:30:00,75.72728,37.27129,84.4024288422,1.06728,0.31129,1.11175,74.66,36.96,83.3076058953,135.99,1.06728,0.31129,1.11175,1.06728,0.31129,1.11175,0.0,0.0,0.0,131.57,76.44728,58.34129,96.1659645522,1.06728,0.31129,1.11175,75.38,58.03,95.1295185523,130.87,73.95728,19.13129,76.3916587205,1.06728,0.31129,1.11175,72.89,18.82,75.2804390263,130.87
2021-05-03 03:00:00,74.48032,37.70801,83.481806913,1.09032,0.31801,1.13575,73.39,37.39,82.3656736754,136.4,1.09032,0.31801,1.13575,1.09032,0.31801,1.13575,0.0,0.0,0.0,131.92,75.16032,58.88801,95.4823094833,1.09032,0.31801,1.13575,74.07,58.57,94.4288610542,131.25,72.75032,19.00801,75.1925096287,1.09032,0.31801,1.13575,71.66,18.69,74.0572190944,131.25
2021-05-03 03:30:00,73.88944,37.43692,82.832193757,1.18944,0.34692,1.239,72.7,37.09,81.6146929174,136.4,1.18944,0.34692,1.239,1.18944,0.34692,1.239,0.0,0.0,0.0,131.96,74.56944,58.66692,94.8810248901,1.18944,0.34692,1.239,73.38,58.32,93.732848031,131.25,72.19944,19.47692,74.7804088582,1.18944,0.34692,1.239,71.01,19.13,73.5416684608,131.25
2021-05-03 04:00:00,73.66704,53.11622,90.8194120739,1.18704,0.34622,1.2365,72.48,52.77,89.6550238414,135.29,1.18704,0.34622,1.2365,1.18704,0.34622,1.2365,0.0,0.0,0.0,132.44,73.31704,57.61622,93.2470758869,1.18704,0.34622,1.2365,72.13,57.27,92.1009761077,130.2,70.46704,33.64622,78.0875908621,1.18704,0.34622,1.2365,69.28,33.3,76.8674729648,130.2
2021-05-03 04:30:00,73.41528,58.82154,94.0732528695,1.2052800000000001,0.35154,1.2555,72.21,58.47,92.9140732075,134.4,1.2052800000000001,0.35154,1.2555,1.2052800000000001,0.35154,1.2555,0.0,0.0,0.0,132.25,72.67528,57.29154,92.5419736047,1.2052800000000001,0.35154,1.2555,71.47,56.94,91.3790156436,129.33,69.62528,39.63154,80.1145341237,1.2052800000000001,0.35154,1.2555,68.42,39.28,78.8936930306,129.33
2021-05-03 05:00:00,72.70288,58.65084,93.4110796052,1.20288,0.35084000000000004,1.2530000000000001,71.5,58.3,92.2558399236,134.4,1.20288,0.35084000000000004,1.2530000000000001,1.20288,0.35084000000000004,1.2530000000000001,0.0,0.0,0.0,132.25,71.96288,57.10084,91.8649118358,1.20288,0.35084000000000004,1.2530000000000001,70.76,56.75,90.7057886797,129.3,68.94288,39.81084,79.6117056983,1.20288,0.35084000000000004,1.2530000000000001,67.74,39.46,78.395147809,129.3
2021-05-03 05:30:00,73.58552,58.51286,94.0137412246,1.1755200000000001,0.34286000000000005,1.2245,72.41,58.17,92.8814136413,134.21,1.1755200000000001,0.34286000000000005,1.2245,1.1755200000000001,0.34286000000000005,1.2245,0.0,0.0,0.0,132.08,72.83552,56.97286,92.4711833505,1.1755200000000001,0.34286000000000005,1.2245,71.66,56.63,91.3351657359,129.13,69.76552,39.61286,80.2272176898,1.1755200000000001,0.34286000000000005,1.2245,68.59,39.27,79.0362005666,129.13
2021-05-03 06:00:00,73.17496,58.22853,93.5154344318,1.19496,0.34853,1.24475,71.98,57.88,92.3645754605,134.11,1.19496,0.34853,1.24475,1.19496,0.34853,1.24475,0.0,0.0,0.0,131.97,72.42496,56.68853,91.9726278007,1.19496,0.34853,1.24475,71.23,56.34,90.8179965646,129.03,69.37496,39.63853,79.9005515348,1.19496,0.34853,1.24475,68.18,39.29,78.6906379438,129.03
2021-05-03 06:30:00,76.89856,56.06083,95.1640961201,1.40856,0.41083000000000003,1.46725,75.49,55.65,93.7851939274,133.03,1.40856,0.41083000000000003,1.46725,1.40856,0.41083000000000003,1.46725,0.0,0.0,0.0,131.09,76.11856,54.55083,93.6473610422,1.40856,0.41083000000000003,1.46725,74.71,54.14,92.2644227208,127.99,72.81856,40.46083,83.304390309,1.40856,0.41083000000000003,1.46725,71.41,40.05,81.874236485,127.99
2021-05-03 07:00:00,80.07072,54.52771,96.8741005592,1.74072,0.50771,1.81325,78.33,54.02,95.151191795,132.59,1.74072,0.50771,1.81325,1.74072,0.50771,1.81325,0.0,0.0,0.0,130.8,79.30072,53.05771,95.4134413118,1.74072,0.50771,1.81325,77.56,52.55,93.6859439831,127.54,75.79072,41.397710000000004,86.3597338542,1.74072,0.50771,1.81325,74.05,40.89,84.5895655504,127.54
2021-05-03 07:30:00,83.21616,53.49138,98.9255124801,2.33616,0.6813800000000001,2.4335,80.88,52.81,96.5943606014,132.35,2.33616,0.6813800000000001,2.4335,2.33616,0.6813800000000001,2.4335,0.0,0.0,0.0,130.69,82.42616,52.05138,97.4854759041,2.33616,0.6813800000000001,2.4335,80.09,51.37,95.1487519624,127.31,78.75616,42.38138,89.4355304599,2.33616,0.6813800000000001,2.4335,76.42,41.7,87.0569147168,127.31
2021-05-03 08:00:00,86.2788,52.25215,100.8678269274,2.8188,0.82215,2.9362500000000002,83.46,51.43,98.0337518409,132.03,2.8188,0.82215,2.9362500000000002,2.8188,0.82215,2.9362500000000002,0.0,0.0,0.0,130.53,85.4988,50.84215,99.4734588625,2.8188,0.82215,2.9362500000000002,82.68,50.02,96.633238588,127.0,81.6288,43.41215,92.4547227407,2.8188,0.82215,2.9362500000000002,78.81,42.59,89.5819412605,127.0
2021-05-03 08:30:00,89.71592,50.47006,102.9377154295,3.32592,0.97006,3.4645,86.39,49.5,99.566470762,131.3,3.32592,0.97006,3.4645,3.32592,0.97006,3.4645,0.0,0.0,0.0,129.98,88.90592,49.08006,101.5535075743,3.32592,0.97006,3.4645,85.58,48.11,98.1759059036,126.31,84.84592,44.40006,95.7611375697,3.32592,0.97006,3.4645,81.52,43.43,92.3670682657,126.31
2021-05-03 09:00:00,93.09352,49.19436,105.2923953655,4.16352,1.21436,4.337,88.93,47.98,101.0476387651,131.07,4.16352,1.21436,4.337,4.16352,1.21436,4.337,0.0,0.0,0.0,129.93,92.27352,47.83436,103.9352129444,4.16352,1.21436,4.337,88.11,46.62,99.6834815805,126.08,88.02352,45.77436,99.2140721198,4.16352,1.21436,4.337,83.86,44.56,94.9636414635,126.08
2021-05-03 09:30:00,97.84208,47.15269,108.6114579267,3.23208,0.94269,3.36675,94.61,46.21,105.2920519318,130.78,3.23208,0.94269,3.36675,3.23208,0.94269,3.36675,0.0,0.0,0.0,129.85,97.01208,45.83269,107.2938914317,3.23208,0.94269,3.36675,93.78,44.89,103.9701904394,125.81,92.38208,46.72269,103.5251586136,3.23208,0.94269,3.36675,89.15,45.78,100.2174181467,125.81
2021-05-03 10:00:00,97.51144,45.64417,107.665552457,4.95144,1.44417,5.15775,92.56,44.2,102.571894786,130.13,4.95144,1.44417,5.15775,4.95144,1.44417,5.15775,0.0,0.0,0.0,129.35,96.70144,44.34417,106.3840867379,4.95144,1.44417,5.15775,91.75,42.9,101.2841177086,125.19,92.17144,48.13417,103.9830403155,4.95144,1.44417,5.15775,87.22,46.69,98.9307055469,125.19
2021-05-03 10:30:00,98.17488,44.65559,107.8537379105,4.78488,1.39559,4.98425,93.39,43.26,102.9228822954,129.43,4.78488,1.39559,4.98425,4.78488,1.39559,4.98425,0.0,0.0,0.0,128.71,97.33488,43.37559,106.5622854131,4.78488,1.39559,4.98425,92.55,41.98,101.625896798,124.52,92.76488,47.93559,104.4181198359,4.78488,1.39559,4.98425,87.98,46.54,99.5311609497,124.52
2021-05-03 11:00:00,102.66824,42.06532,110.951604997,3.37824,0.9853200000000001,3.519,99.29,41.08,107.4526430573,129.0,3.37824,0.9853200000000001,3.519,3.37824,0.9853200000000001,3.519,0.0,0.0,0.0,128.54,101.82824,40.83532,109.7110469415,3.37824,0.9853200000000001,3.519,98.45,39.85,106.2093451632,124.1,96.83824,48.95532,108.5092995213,3.37824,0.9853200000000001,3.519,93.46,47.97,105.0518562425,124.1
2021-05-03 11:30:00,107.11312,41.48966,114.8678038575,2.91312,0.8496600000000001,3.0345,104.2,40.64,111.8447566943,129.15,2.91312,0.8496600000000001,3.0345,2.91312,0.8496600000000001,3.0345,0.0,0.0,0.0,128.8,106.10312,38.07966,112.7294663318,2.91312,0.8496600000000001,3.0345,103.19,37.23,109.7007247013,124.26,100.94312,49.44966,112.4045477258,2.91312,0.8496600000000001,3.0345,98.03,48.6,109.4159078928,124.26
2021-05-03 12:00:00,112.75688,47.92159,122.5177243319,3.05688,0.8915900000000001,3.18425,109.7,47.03,119.3562352791,129.96,3.05688,0.8915900000000001,3.18425,3.05688,0.8915900000000001,3.18425,0.0,0.0,0.0,129.05,110.45688,26.01159,113.4783025678,3.05688,0.8915900000000001,3.18425,107.4,25.12,110.298569347,125.04,106.18688,44.66159,115.1968363518,3.05688,0.8915900000000001,3.18425,103.13,43.77,112.0339671707,125.04
2021-05-03 12:30:00,115.91136,47.02998,125.0890178867,2.81136,0.81998,2.9285,113.1,46.21,122.175996415,129.47,2.81136,0.81998,2.9285,2.81136,0.81998,2.9285,0.0,0.0,0.0,128.66,113.52136,25.28998,116.3042658919,2.81136,0.81998,2.9285,110.71,24.47,113.3820312042,124.59,109.08136,44.84998,117.9417814239,2.81136,0.81998,2.9285,106.27,44.03,115.0302299398,124.59
2021-05-03 13:00:00,116.60136,47.08873,125.7506486936,2.84136,0.8287300000000001,2.95975,113.76,46.26,122.8060470824,129.61,2.84136,0.8287300000000001,2.95975,2.84136,0.8287300000000001,2.95975,0.0,0.0,0.0,128.78,114.20136,25.35873,116.982972321,2.84136,0.8287300000000001,2.95975,111.36,24.53,114.0296913089,124.73,109.73136,44.73873,118.501161722,2.84136,0.8287300000000001,2.95975,106.89,43.91,115.5576055481,124.73
2021-05-03 13:30:00,118.33944,46.86442,127.2811726904,2.44944,0.71442,2.5515,115.89,46.15,124.7409900554,129.48,2.44944,0.71442,2.5515,2.44944,0.71442,2.5515,0.0,0.0,0.0,128.69,115.89944,25.154420000000002,118.5977446575,2.44944,0.71442,2.5515,113.45,24.44,116.052643658,124.63,111.32944,44.66442,119.9548024243,2.44944,0.71442,2.5515,108.88,43.95,117.4157438336,124.63
2021-05-03 14:00:00,117.33328,36.23054,122.7996360917,2.09328,0.6105400000000001,2.1805,115.24,35.62,120.619409715,130.08,2.09328,0.6105400000000001,2.1805,2.09328,0.6105400000000001,2.1805,0.0,0.0,0.0,128.77,116.39328,30.71054,120.3766293607,2.09328,0.6105400000000001,2.1805,114.3,30.1,118.1968696709,125.23,111.77328,39.93054,118.6916768213,2.09328,0.6105400000000001,2.1805,109.68,39.32,116.515084002,125.23
2021-05-03 14:30:00,115.37312,33.40091,120.1106889805,2.64312,0.7709100000000001,2.75325,112.73,32.63,117.357444587,130.23,2.64312,0.7709100000000001,2.75325,2.64312,0.7709100000000001,2.75325,0.0,0.0,0.0,128.67,114.90312,32.78091,119.4877192274,2.64312,0.7709100000000001,2.75325,112.26,32.01,116.7345180313,125.37,110.41312,38.41091,116.9036144658,2.64312,0.7709100000000001,2.75325,107.77,37.64,114.1540297142,125.37
2021-05-03 15:00:00,114.55168,33.45674,119.3375081114,2.49168,0.72674,2.5955,112.06,32.73,116.7420082918,130.03,2.49168,0.72674,2.5955,2.49168,0.72674,2.5955,0.0,0.0,0.0,128.43,114.09168,32.84674,118.7258176382,2.49168,0.72674,2.5955,111.6,32.12,116.1303336773,125.13,109.62168,37.99674,116.0201059155,2.49168,0.72674,2.5955,107.13,37.27,113.4279057375,125.13
2021-05-03 15:30:00,114.4444,32.950450000000004,119.0934626525,2.5044,0.73045,2.60875,111.94,32.22,116.4847286128,130.03,2.5044,0.73045,2.60875,2.5044,0.73045,2.60875,0.0,0.0,0.0,128.43,113.9944,32.34045,118.493155657,2.5044,0.73045,2.60875,111.49,31.61,115.8844778217,125.1,109.5244,38.67045,116.1507550495,2.5044,0.73045,2.60875,107.02,37.94,113.5461315942,125.1
2021-05-03 16:00:00,116.172,32.93475,120.7502850579,2.382,0.6947500000000001,2.48125,113.79,32.24,118.2691071244,130.71,2.382,0.6947500000000001,2.48125,2.382,0.6947500000000001,2.48125,0.0,0.0,0.0,129.16,115.712,32.32475,120.1422340668,2.382,0.6947500000000001,2.48125,113.33,31.63,117.6611482181,125.75,111.162,39.15475,117.8562034496,2.382,0.6947500000000001,2.48125,108.78,38.46,115.3787675441,125.75
2021-05-03 16:30:00,116.85544,35.19242,122.0397487831,5.9054400000000005,1.72242,6.1515,110.95,33.47,115.8884955464,130.49,5.9054400000000005,1.72242,6.1515,5.9054400000000005,1.72242,6.1515,0.0,0.0,0.0,128.75,116.38544,34.57242,121.4117904845,5.9054400000000005,1.72242,6.1515,110.48,32.85,115.2603700324,125.56,111.99544,38.92242,118.5661560457,5.9054400000000005,1.72242,6.1515,106.09,37.2,112.4229874181,125.56
2021-05-03 17:00:00,120.48368,34.27649,125.2644998116,5.95368,1.73649,6.20175,114.53,32.54,119.062893044,130.53,5.95368,1.73649,6.20175,5.95368,1.73649,6.20175,0.0,0.0,0.0,128.95,120.00368,33.67649,124.6394367456,5.95368,1.73649,6.20175,114.05,31.94,118.4380264104,125.65,115.42368,39.85649,122.1112840808,5.95368,1.73649,6.20175,109.47,38.12,115.9172778321,125.65
2021-05-03 17:30:00,123.42392,33.84031,127.9790240979,5.86392,1.7103100000000002,6.10825,117.56,32.13,121.8716148248,130.19,5.86392,1.7103100000000002,6.10825,5.86392,1.7103100000000002,6.10825,0.0,0.0,0.0,128.72,122.92392,33.24031,127.3389505103,5.86392,1.7103100000000002,6.10825,117.06,31.53,121.2319450475,125.36,118.19392,39.97031,124.7695011069,5.86392,1.7103100000000002,6.10825,112.33,38.26,118.666998361,125.36
2021-05-03 18:00:00,123.9044,34.2642,128.5547966472,5.7744,1.6842000000000001,6.015,118.13,32.58,122.5404149658,130.19,5.7744,1.6842000000000001,6.015,5.7744,1.6842000000000001,6.015,0.0,0.0,0.0,128.72,123.4144,33.6942,127.9312832774,5.7744,1.6842000000000001,6.015,117.64,32.01,121.917224788,125.36,118.6444,39.4042,125.0167373954,5.7744,1.6842000000000001,6.015,112.87,37.72,119.0060305195,125.36
2021-05-03 18:30:00,122.85728,34.63879,127.6470016164,5.68728,1.6587900000000002,5.92425,117.17,32.98,121.7230023455,130.61,5.68728,1.6587900000000002,5.92425,5.68728,1.6587900000000002,5.92425,0.0,0.0,0.0,129.07,122.36728,34.03879,127.0133474847,5.68728,1.6587900000000002,5.92425,116.68,32.38,121.0895817154,125.73,117.64728,39.43879,124.081830451,5.68728,1.6587900000000002,5.92425,111.96,37.78,118.1624728922,125.73
2021-05-03 19:00:00,121.32016,35.64463,126.4480955581,5.57016,1.62463,5.80225,115.75,34.02,120.6458573678,131.33,5.57016,1.62463,5.80225,5.57016,1.62463,5.80225,0.0,0.0,0.0,129.65,120.84016,35.03463,125.816412157,5.57016,1.62463,5.80225,115.27,33.41,120.0141699967,126.41,116.20016,39.09463,122.600437515,5.57016,1.62463,5.80225,110.63,37.47,116.8032439618,126.41
2021-05-03 19:30:00,119.6256,34.17705,124.4120368858,1.8756,0.54705,1.95375,117.75,33.63,122.4583169899,131.54,1.8756,0.54705,1.95375,1.8756,0.54705,1.95375,0.0,0.0,0.0,129.89,119.1556,33.57705,123.7961037273,1.8756,0.54705,1.95375,117.28,33.03,121.8424363676,126.57,114.4256,38.51705,120.7343409145,1.8756,0.54705,1.95375,112.55,37.97,118.7822520413,126.57
2021-05-03 20:00:00,117.3992,34.6381,122.4024923449,1.6392,0.4781,1.7075,115.76,34.16,120.695000725,131.54,1.6392,0.4781,1.7075,1.6392,0.4781,1.7075,0.0,0.0,0.0,129.89,116.9192,34.0281,121.7703203504,1.6392,0.4781,1.7075,115.28,33.55,120.0628206399,126.53,112.2892,38.0381,118.5569967916,1.6392,0.4781,1.7075,110.65,37.56,116.8510851469,126.53
2021-05-03 20:30:00,116.60576,34.79168,121.6855137738,1.6857600000000001,0.49168000000000006,1.756,114.92,34.3,119.9295476519,131.45,1.6857600000000001,0.49168000000000006,1.756,1.6857600000000001,0.49168000000000006,1.756,0.0,0.0,0.0,129.78,116.13576,34.18168,121.0615628447,1.6857600000000001,0.49168000000000006,1.756,114.45,33.69,119.3055681852,126.46,111.54576,37.95168,117.8252374867,1.6857600000000001,0.49168000000000006,1.756,109.86,37.46,116.0709748387,126.46
2021-05-03 21:00:00,111.62512,37.61316,117.7918385127,1.48512,0.43316000000000004,1.5470000000000002,110.14,37.18,116.2461698294,132.56,1.48512,0.43316000000000004,1.5470000000000002,1.48512,0.43316000000000004,1.5470000000000002,0.0,0.0,0.0,130.55,111.15512,36.95316,117.136658379,1.48512,0.43316000000000004,1.5470000000000002,109.67,36.52,115.5907405461,127.54,106.82512,36.12316,112.767410857,1.48512,0.43316000000000004,1.5470000000000002,105.34,35.69,111.2218130584,127.54
2021-05-03 21:30:00,108.50976,39.24743,115.3894656234,1.49976,0.43743000000000004,1.5622500000000001,107.01,38.81,113.8303834659,133.1,1.49976,0.43743000000000004,1.5622500000000001,1.49976,0.43743000000000004,1.5622500000000001,0.0,0.0,0.0,130.88,108.03976,38.54743,114.710479471,1.49976,0.43743000000000004,1.5622500000000001,106.54,38.11,113.1509774593,128.03,103.87976,35.22743,109.690365858,1.49976,0.43743000000000004,1.5622500000000001,102.38,34.79,108.129591232,128.03
2021-05-03 22:00:00,103.34632,41.03226,111.1940116115,1.51632,0.44226000000000004,1.5795,101.83,40.59,109.6216082714,133.78,1.51632,0.44226000000000004,1.5795,1.51632,0.44226000000000004,1.5795,0.0,0.0,0.0,131.34,102.89632,40.31226,110.5112255649,1.51632,0.44226000000000004,1.5795,101.38,39.87,108.9381535551,128.67,99.00632,34.27226,104.7704118797,1.51632,0.44226000000000004,1.5795,97.49,33.83,103.1928728159,128.67
2021-05-03 22:30:00,97.34272,42.97621,106.4075174175,1.39272,0.40621,1.45075,95.95,42.57,104.9695546337,133.62,1.39272,0.40621,1.45075,1.39272,0.40621,1.45075,0.0,0.0,0.0,130.91,96.89272,42.21621,105.690148906,1.39272,0.40621,1.45075,95.5,41.81,104.2512642609,128.53,93.31272,32.16621,98.7012096155,1.39272,0.40621,1.45075,91.92,31.76,97.252167071,128.53
2021-05-03 23:00:00,91.04088,44.19859,101.2025552502,1.40088,0.40859,1.45925,89.64,43.79,99.7641904693,133.77,1.40088,0.40859,1.45925,1.40088,0.40859,1.45925,0.0,0.0,0.0,130.91,90.63088,43.40859,100.4901094405,1.40088,0.40859,1.45925,89.23,43.0,99.0504563341,128.65,87.34088,31.15859,92.7323409063,1.40088,0.40859,1.45925,85.94,30.75,91.2756599538,128.65
2021-05-03 23:30:00,84.42928,45.45229,95.8864640477,1.37928,0.40229000000000004,1.43675,83.05,45.05,94.4817707285,133.59,1.37928,0.40229000000000004,1.43675,1.37928,0.40229000000000004,1.43675,0.0,0.0,0.0,130.5,83.98928,44.62229,95.1070340183,1.37928,0.40229000000000004,1.43675,82.61,44.22,93.7006963688,128.48,81.05928,29.87229,86.3884285305,1.37928,0.40229000000000004,1.43675,79.68,29.47,84.9551840678,128.48
2021-05-04 00:00:00,79.84704,46.99622,92.6509281716,1.42704,0.41622000000000003,1.4865,78.42,46.58,91.210705512,133.99,1.42704,0.41622000000000003,1.4865,1.42704,0.41622000000000003,1.4865,0.0,0.0,0.0,130.7,79.42704,46.13622,91.8542621714,1.42704,0.41622000000000003,1.4865,78.0,45.72,90.4119372649,128.85,76.73704,28.76622,81.9516242734,1.42704,0.41622000000000003,1.4865,75.31,28.35,80.4693643569,128.85
2021-05-04 00:30:00,76.63072,47.70896,90.2685554997,1.47072,0.42896,1.532,75.16,47.28,88.794279095,133.79,1.47072,0.42896,1.532,1.47072,0.42896,1.532,0.0,0.0,0.0,130.38,76.19072,46.82896,89.4314111976,1.47072,0.42896,1.532,74.72,46.4,87.9547520035,128.66,73.68072,27.94896,78.8035079473,1.47072,0.42896,1.532,72.21,27.52,77.2763514925,128.66
2021-05-04 01:00:00,75.2896,48.18155,89.3867195313,1.4796,0.43155000000000004,1.54125,73.81,47.75,87.9089221865,134.07,1.4796,0.43155000000000004,1.54125,1.4796,0.43155000000000004,1.54125,0.0,0.0,0.0,130.61,74.8396,47.29155,88.5294099696,1.4796,0.43155000000000004,1.54125,73.36,46.86,87.0491194671,128.91,72.3996,27.86155,77.5755634756,1.4796,0.43155000000000004,1.54125,70.92,27.43,76.0398007625,128.91
2021-05-04 01:30:00,76.02064,48.30477,90.0693538933,1.49064,0.43477000000000005,1.55275,74.53,47.87,88.5791047595,134.38,1.49064,0.43477000000000005,1.55275,1.49064,0.43477000000000005,1.55275,0.0,0.0,0.0,130.94,75.58064,47.42477,89.2274730807,1.49064,0.43477000000000005,1.55275,74.09,46.99,87.7347605,129.19,73.12064,28.14477,78.3502142458,1.49064,0.43477000000000005,1.55275,71.63,27.71,76.8030012434,129.19
2021-05-04 02:00:00,77.98888,47.61509,91.3753916509,1.62888,0.47509,1.6967500000000002,76.36,47.14,89.7386717085,134.06,1.62888,0.47509,1.6967500000000002,1.62888,0.47509,1.6967500000000002,0.0,0.0,0.0,130.72,77.54888,46.74509,90.5479554069,1.62888,0.47509,1.6967500000000002,75.92,46.27,88.9087132963,128.91,74.98888,28.64509,80.2737398205,1.62888,0.47509,1.6967500000000002,73.36,28.17,78.582685752,128.91
2021-05-04 02:30:00,77.44424,47.86207,91.0405846525,1.58424,0.46207000000000004,1.6502500000000002,75.86,47.4,89.451101726,134.44,1.58424,0.46207000000000004,1.6502500000000002,1.58424,0.46207000000000004,1.6502500000000002,0.0,0.0,0.0,131.06,77.02424,46.98207,90.222217048,1.58424,0.46207000000000004,1.6502500000000002,75.44,46.52,88.6301528826,129.28,74.46424,28.63207,79.7791857019,1.58424,0.46207000000000004,1.6502500000000002,72.88,28.17,78.1347765083,129.28
2021-05-04 03:00:00,76.37192,48.09431,90.2537136015,1.59192,0.46431000000000006,1.65825,74.78,47.63,88.6603930738,134.74,1.59192,0.46431000000000006,1.65825,1.59192,0.46431000000000006,1.65825,0.0,0.0,0.0,131.34,75.94192,47.20431,89.4171241758,1.59192,0.46431000000000006,1.65825,74.35,46.74,87.8211255906,129.57,73.46192,28.73431,78.8816471764,1.59192,0.46431000000000006,1.65825,71.87,28.27,77.2301094134,129.57
2021-05-04 03:30:00,75.5624,48.32445,89.6935268654,1.5924,0.46445000000000003,1.65875,73.97,47.86,88.1030107318,134.59,1.5924,0.46445000000000003,1.65875,1.5924,0.46445000000000003,1.65875,0.0,0.0,0.0,131.19,75.1324,47.43445,88.8532755534,1.5924,0.46445000000000003,1.65875,73.54,46.97,87.260028077,129.43,72.6924,28.51445,78.0849465426,1.5924,0.46445000000000003,1.65875,71.1,28.05,76.433058947,129.43
2021-05-04 04:00:00,74.5104,49.1647,89.2690732239,1.4904,0.43470000000000003,1.5525,73.02,48.73,87.7868629124,134.95,1.4904,0.43470000000000003,1.5525,1.4904,0.43470000000000003,1.5525,0.0,0.0,0.0,131.45,74.0904,48.2547,88.4189088615,1.4904,0.43470000000000003,1.5525,72.6,47.82,86.9339542411,129.79,71.7004,27.9047,76.9390644748,1.4904,0.43470000000000003,1.5525,70.21,27.47,75.3926057382,129.79
2021-05-04 04:30:00,74.55392,49.15656,89.300920367,1.63392,0.47656000000000004,1.702,72.92,48.68,87.6759305625,134.33,1.63392,0.47656000000000004,1.702,1.63392,0.47656000000000004,1.702,0.0,0.0,0.0,130.83,74.11392,48.25656,88.4396332014,1.63392,0.47656000000000004,1.702,72.48,47.78,86.8117434452,129.18,71.72392,27.51656,76.8211024029,1.63392,0.47656000000000004,1.702,70.09,27.04,75.1250271215,129.18
2021-05-04 05:00:00,74.57824,48.40532,88.9100044191,1.6982400000000002,0.49532000000000004,1.7690000000000001,72.88,47.91,87.2173291267,134.12,1.6982400000000002,0.49532000000000004,1.7690000000000001,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.0,0.0,0.0,130.67,74.13824,47.51532,88.0578461297,1.6982400000000002,0.49532000000000004,1.7690000000000001,72.44,47.02,86.3622255387,128.96,71.74824,28.02532,77.0274529256,1.6982400000000002,0.49532000000000004,1.7690000000000001,70.05,27.53,75.2655525456,128.96
2021-05-04 05:30:00,76.5016,46.95005,89.7596902711,1.6116000000000001,0.47005,1.67875,74.89,46.48,88.1413779107,133.64,1.6116000000000001,0.47005,1.67875,1.6116000000000001,0.47005,1.67875,0.0,0.0,0.0,130.33,76.0716,46.07005,88.9344580776,1.6116000000000001,0.47005,1.67875,74.46,45.6,87.3135247256,128.51,73.5716,28.76005,78.9931693412,1.6116000000000001,0.47005,1.67875,71.96,28.29,77.3211853246,128.51
2021-05-04 06:00:00,80.20104,44.95947,91.9432474941,1.78104,0.51947,1.85525,78.42,44.44,90.1366185299,132.81,1.78104,0.51947,1.85525,1.78104,0.51947,1.85525,0.0,0.0,0.0,129.72,79.77104,44.11947,91.1589077148,1.78104,0.51947,1.85525,77.99,43.6,89.3498746502,127.71,77.08104,29.93947,82.6913453232,1.78104,0.51947,1.85525,75.3,29.42,80.8432211135,127.71
2021-05-04 06:30:00,91.88936,38.68773,99.7015292449,1.80936,0.52773,1.88475,90.08,38.16,97.8294025332,131.64,1.80936,0.52773,1.88475,1.80936,0.52773,1.88475,0.0,0.0,0.0,129.27,91.43936,37.92773,98.9932788636,1.80936,0.52773,1.88475,89.63,37.4,97.1200128707,126.6,88.12936,34.53773,94.6553690372,1.80936,0.52773,1.88475,86.32,34.01,92.778351462,126.6
2021-05-04 07:00:00,103.24208,33.21269,108.4528001472,2.03208,0.59269,2.11675,101.21,32.62,106.3368633165,131.29,2.03208,0.59269,2.11675,2.03208,0.59269,2.11675,0.0,0.0,0.0,129.6,102.80208,32.52269,107.8238981727,2.03208,0.59269,2.11675,100.77,31.93,105.7076998142,126.24,98.91208,39.57269,106.5344890811,2.03208,0.59269,2.11675,96.88,38.98,104.4278449457,126.24
