Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-05-04 07:30:00,114.83224,28.48857,118.3133211606,2.29224,0.6685700000000001,2.38775,112.54,27.82,115.9275808425,130.41,2.29224,0.6685700000000001,2.38775,2.29224,0.6685700000000001,2.38775,0.0,0.0,0.0,129.34,114.38224,27.87857,117.730673542,2.29224,0.6685700000000001,2.38775,112.09,27.21,115.3453605482,125.42,109.91224,43.12857,118.0710550985,2.29224,0.6685700000000001,2.38775,107.62,42.46,115.6931977257,125.42
2021-05-04 08:00:00,121.48504,14.79522,122.3826518697,3.03504,0.8852200000000001,3.1615,118.45,13.91,119.2639534813,130.44,3.03504,0.8852200000000001,3.1615,3.03504,0.8852200000000001,3.1615,0.0,0.0,0.0,128.89,122.27504,23.72522,124.5554955474,3.03504,0.8852200000000001,3.1615,119.24,22.84,121.4077559302,125.42,118.20504,38.17522,124.2166611347,3.03504,0.8852200000000001,3.1615,115.17,37.29,121.056486815,125.42
2021-05-04 08:30:00,125.402,2.84725,125.4343192135,3.282,0.95725,3.41875,122.12,1.8900000000000001,122.1346244928,131.12,3.282,0.95725,3.41875,3.282,0.95725,3.41875,0.0,0.0,0.0,128.89,127.582,21.37725,129.3605563592,3.282,0.95725,3.41875,124.3,20.42,125.9661319562,126.07,124.122,31.90725,128.1574948513,3.282,0.95725,3.41875,120.84,30.95,124.7405631701,126.07
2021-05-04 09:00:00,129.00312,1.70091,129.0143327873,3.36312,0.9809100000000001,3.50325,125.64,0.72,125.6420630203,131.25,3.36312,0.9809100000000001,3.50325,3.36312,0.9809100000000001,3.50325,0.0,0.0,0.0,129.32,131.26312,19.27091,132.6701723989,3.36312,0.9809100000000001,3.50325,127.9,18.29,129.2011381529,126.19,127.66312,34.03091,132.121062074,3.36312,0.9809100000000001,3.50325,124.3,33.05,128.6187875079,126.19
2021-05-04 09:30:00,131.9728,3.3179,132.0145007196,3.5928,1.0479,3.7425,128.38,2.27,128.4000673676,130.72,3.5928,1.0479,3.7425,3.5928,1.0479,3.7425,0.0,0.0,0.0,129.05,134.3228,17.1679,135.4154769229,3.5928,1.0479,3.7425,130.73,16.12,131.7201097024,125.69,130.6028,35.8879,135.4438360881,3.5928,1.0479,3.7425,127.01,34.84,131.7018059861,125.69
2021-05-04 10:00:00,129.25648,3.67689,129.3087666868,6.60648,1.9268900000000002,6.88175,122.65,1.75,122.6624840772,131.62,6.60648,1.9268900000000002,6.88175,6.60648,1.9268900000000002,6.88175,0.0,0.0,0.0,129.77,131.46648,18.75689,132.7978022637,6.60648,1.9268900000000002,6.88175,124.86,16.83,125.989160248,126.53,127.97648,36.66689,133.1256558874,6.60648,1.9268900000000002,6.88175,121.37,34.74,126.2439879757,126.53
2021-05-04 10:30:00,129.6592,3.75185,129.713470862,7.0692,2.06185,7.36375,122.59,1.69,122.6016484392,131.7,7.0692,2.06185,7.36375,7.0692,2.06185,7.36375,0.0,0.0,0.0,129.84,131.8492,18.96185,133.2057179556,7.0692,2.06185,7.36375,124.78,16.9,125.9192534921,126.62,128.3692,36.78185,133.5348493767,7.0692,2.06185,7.36375,121.3,34.72,126.1711868851,126.62
2021-05-04 11:00:00,130.2768,4.11865,130.3418884935,6.6468,1.93865,6.92375,123.63,2.18,123.6492187602,131.42,6.6468,1.93865,6.92375,6.6468,1.93865,6.92375,0.0,0.0,0.0,129.67,132.5068,18.24865,133.7574867926,6.6468,1.93865,6.92375,125.86,16.31,126.9123937998,126.35,128.9868,36.92865,134.1689970338,6.6468,1.93865,6.92375,122.34,34.99,127.2453366533,126.35
2021-05-04 11:30:00,128.55368,4.21149,128.6226468767,6.79368,1.98149,7.07675,121.76,2.23,121.7804191978,131.42,6.79368,1.98149,7.07675,6.79368,1.98149,7.07675,0.0,0.0,0.0,129.63,130.75368,18.24149,132.0199863315,6.79368,1.98149,7.07675,123.96,16.26,125.021874886,126.32,127.28368,37.05149,132.5667684813,6.79368,1.98149,7.07675,120.49,35.07,125.4900195235,126.32
2021-05-04 12:00:00,128.01648,4.03939,128.0801929385,7.74648,2.25939,8.06925,120.27,1.78,120.2831713084,131.47,7.74648,2.25939,8.06925,7.74648,2.25939,8.06925,0.0,0.0,0.0,129.63,130.14648,18.94939,131.5187653446,7.74648,2.25939,8.06925,122.4,16.69,123.5326519589,126.39,126.74648,36.87939,132.0028772382,7.74648,2.25939,8.06925,119.0,34.62,123.9336290117,126.39
2021-05-04 12:30:00,129.8884,4.18995,129.9559622932,7.9884,2.32995,8.32125,121.9,1.8599999999999999,121.9141894941,131.6,7.9884,2.32995,8.32125,7.9884,2.32995,8.32125,0.0,0.0,0.0,129.78,132.0784,19.01995,133.440856729,7.9884,2.32995,8.32125,124.09,16.69,125.2073647994,126.52,128.6084,37.09995,133.8526310558,7.9884,2.32995,8.32125,120.62,34.77,125.5314195729,126.52
2021-05-04 13:00:00,130.24296,4.06503,130.306381649,8.38296,2.44503,8.73225,121.86,1.62,121.8707676188,131.89,8.38296,2.44503,8.73225,8.38296,2.44503,8.73225,0.0,0.0,0.0,130.03,132.43296,19.44503,133.8528971896,8.38296,2.44503,8.73225,124.05,17.0,125.2094345487,126.8,128.97296,37.12503,134.2098813935,8.38296,2.44503,8.73225,120.59,34.68,125.4776892519,126.8
2021-05-04 13:30:00,127.74384,3.06112,127.7805114781,7.92384,2.31112,8.254,119.82,0.75,119.8223472479,132.37,7.92384,2.31112,8.254,7.92384,2.31112,8.254,0.0,0.0,0.0,130.38,129.89384,20.35112,131.4784307603,7.92384,2.31112,8.254,121.97,18.04,123.2968876331,127.26,126.49384,36.44112,131.6383180719,7.92384,2.31112,8.254,118.57,34.13,123.3843661085,127.26
2021-05-04 14:00:00,126.0424,2.4157,126.0655472532,7.3224,2.1357,7.6275,118.72,0.28,118.7203301882,132.3,7.3224,2.1357,7.6275,7.3224,2.1357,7.6275,0.0,0.0,0.0,130.22,128.1624,21.1257,129.8918626175,7.3224,2.1357,7.6275,120.84,18.99,122.3230383043,127.22,124.8324,35.1957,129.6991341076,7.3224,2.1357,7.6275,117.51,33.06,122.0719611541,127.22
2021-05-04 14:30:00,125.37912,2.4014100000000003,125.4021152212,7.71912,2.25141,8.04075,117.66,0.15,117.6600956144,132.56,7.71912,2.25141,8.04075,7.71912,2.25141,8.04075,0.0,0.0,0.0,130.45,127.45912,21.23141,129.2153243302,7.71912,2.25141,8.04075,119.74,18.98,121.2349289603,127.46,124.16912,35.49141,129.1418233779,7.71912,2.25141,8.04075,116.45,33.24,121.1011977645,127.46
2021-05-04 15:00:00,120.07752,4.46886,120.1606487959,9.527519999999999,2.77886,9.9245,110.55,1.69,110.5629169297,133.22,9.527519999999999,2.77886,9.9245,9.527519999999999,2.77886,9.9245,0.0,0.0,0.0,130.85,122.02752,23.45886,124.2619561646,9.527519999999999,2.77886,9.9245,112.5,20.68,114.3849308257,128.08,118.96752,34.85886,123.9693951564,9.527519999999999,2.77886,9.9245,109.44,32.08,114.0449034372,128.08
2021-05-04 15:30:00,118.89784,6.22062,119.0604572049,9.56784,2.79062,9.9665,109.33,3.43,109.3837913038,133.45,9.56784,2.79062,9.9665,9.56784,2.79062,9.9665,0.0,0.0,0.0,130.85,120.76784,25.32062,123.3936990914,9.56784,2.79062,9.9665,111.2,22.53,113.4594240246,128.3,117.78784,33.34062,122.4155716968,9.56784,2.79062,9.9665,108.22,30.55,112.4494148495,128.3
2021-05-04 16:00:00,120.18848,6.41664,120.359644373,8.62848,2.5166399999999998,8.988,111.56,3.9,111.6281487798,133.23,8.62848,2.5166399999999998,8.988,8.62848,2.5166399999999998,8.988,0.0,0.0,0.0,130.63,122.12848,25.47664,124.7574639563,8.62848,2.5166399999999998,8.988,113.5,22.96,115.7990138127,128.09,119.05848,32.45664,123.403221757,8.62848,2.5166399999999998,8.988,110.43,29.94,114.416731731,128.09
2021-05-04 16:30:00,119.9124,9.8482,120.3161282497,12.0624,3.5182,12.565,107.85,6.33,108.0356024651,133.55,12.0624,3.5182,12.565,12.0624,3.5182,12.565,0.0,0.0,0.0,130.63,121.7524,29.0382,125.1673438442,12.0624,3.5182,12.565,109.69,25.52,112.6195653517,128.4,118.8324,31.2682,122.8773356685,12.0624,3.5182,12.565,106.77,27.75,110.317248878,128.4
2021-05-04 17:00:00,122.38632,10.40101,122.8274901321,11.38632,3.3210100000000002,11.86075,111.0,7.08,111.2255654065,133.4,11.38632,3.3210100000000002,11.86075,11.38632,3.3210100000000002,11.86075,0.0,0.0,0.0,130.41,124.29632,29.59101,127.7701179398,11.38632,3.3210100000000002,11.86075,112.91,26.27,115.9257564133,128.26,121.25632,30.24101,124.9704518107,11.38632,3.3210100000000002,11.86075,109.87,26.92,113.1198625353,128.26
2021-05-04 17:30:00,122.57216,9.83938,122.9664499197,8.19216,2.38938,8.5335,114.38,7.45,114.622366491,133.72,8.19216,2.38938,8.5335,8.19216,2.38938,8.5335,0.0,0.0,0.0,130.71,124.55216,29.12938,127.9131007358,8.19216,2.38938,8.5335,116.36,26.74,119.3929528909,128.58,121.40216,29.07938,124.8362719479,8.19216,2.38938,8.5335,113.21,26.69,116.3136286082,128.58
2021-05-04 18:00:00,122.14752,10.38636,122.5883074204,4.5475200000000005,1.32636,4.737,117.6,9.06,117.9484785828,133.54,4.5475200000000005,1.32636,4.737,4.5475200000000005,1.32636,4.737,0.0,0.0,0.0,130.43,124.19752,29.66636,127.6914910626,4.5475200000000005,1.32636,4.737,119.65,28.34,122.9604737304,128.42,120.92752,26.30636,123.7557662083,4.5475200000000005,1.32636,4.737,116.38,24.98,119.0306884799,128.42
2021-05-04 18:30:00,123.10784,10.93437,123.5924783988,3.47784,1.01437,3.62275,119.63,9.92,120.0405902185,133.45,3.47784,1.01437,3.62275,3.47784,1.01437,3.62275,0.0,0.0,0.0,130.25,125.20784,30.24437,128.8088704793,3.47784,1.01437,3.62275,121.73,29.23,125.1901984981,128.34,121.84784,25.12437,124.4111332661,3.47784,1.01437,3.62275,118.37,24.11,120.8004511581,128.34
2021-05-04 19:00:00,121.28944,14.65067,122.171070172,7.33944,2.14067,7.64525,113.95,12.51,114.6346483398,134.05,7.33944,2.14067,7.64525,7.33944,2.14067,7.64525,0.0,0.0,0.0,130.51,123.21944,34.16067,127.8670472356,7.33944,2.14067,7.64525,115.88,32.02,120.2225220165,128.93,120.08944,24.05067,122.474112885,7.33944,2.14067,7.64525,112.75,21.91,114.8590901932,128.93
2021-05-04 19:30:00,119.90048,15.91639,120.9522904904,6.57048,1.91639,6.84425,113.33,14.0,114.1914572111,134.27,6.57048,1.91639,6.84425,6.57048,1.91639,6.84425,0.0,0.0,0.0,130.55,121.82048,35.50639,126.8894521947,6.57048,1.91639,6.84425,115.25,33.59,120.0452023198,129.15,118.72048,22.43639,120.821951514,6.57048,1.91639,6.84425,112.15,20.52,114.0118103531,129.15
2021-05-04 20:00:00,118.3672,15.86335,119.4254575418,5.7372,1.6733500000000001,5.97625,112.63,14.19,113.520363812,133.6,5.7372,1.6733500000000001,5.97625,5.7372,1.6733500000000001,5.97625,0.0,0.0,0.0,129.86,120.2672,35.26335,125.330376402,5.7372,1.6733500000000001,5.97625,114.53,33.59,119.3541327311,128.5,117.1972,21.70335,119.1898447397,5.7372,1.6733500000000001,5.97625,111.46,20.03,113.2454524473,128.5
2021-05-04 20:30:00,118.74704,16.56247,119.8965175527,5.35704,1.56247,5.58025,113.39,15.0,114.3778479427,133.88,5.35704,1.56247,5.58025,5.35704,1.56247,5.58025,0.0,0.0,0.0,130.05,120.67704,36.05247,125.9473246094,5.35704,1.56247,5.58025,115.32,34.49,120.3671986049,128.77,117.55704,20.89247,119.3991329795,5.35704,1.56247,5.58025,112.2,19.33,113.8529266203,128.77
2021-05-04 21:00:00,117.82888,17.02634,119.0526825227,5.43888,1.58634,5.6655,112.39,15.44,113.4456067902,133.63,5.43888,1.58634,5.6655,5.43888,1.58634,5.6655,0.0,0.0,0.0,129.76,119.72888,36.46634,125.1590933934,5.43888,1.58634,5.6655,114.29,34.88,119.4940103101,128.54,116.65888,20.40634,118.4302030525,5.43888,1.58634,5.6655,111.22,18.82,112.8010673708,128.54
2021-05-04 21:30:00,114.90712,18.25916,116.3487995237,5.03712,1.46916,5.247,109.87,16.79,111.1454947355,133.09,5.03712,1.46916,5.247,5.03712,1.46916,5.247,0.0,0.0,0.0,129.08,116.75712,37.54916,122.6465021409,5.03712,1.46916,5.247,111.72,36.08,117.4015536524,128.02,113.76712,18.67916,115.290366516,5.03712,1.46916,5.247,108.73,17.21,110.0835909661,128.02
2021-05-04 22:00:00,110.08208,20.39144,111.9547907077,4.94208,1.44144,5.148,105.14,18.95,106.8340867888,134.16,4.94208,1.44144,5.148,4.94208,1.44144,5.148,0.0,0.0,0.0,129.85,111.83208,40.00144,118.7709110818,4.94208,1.44144,5.148,106.89,38.56,113.6325028326,129.04,109.01208,17.04144,110.3360515117,4.94208,1.44144,5.148,104.07,15.6,105.232717821,129.04
2021-05-04 22:30:00,104.9448,20.30765,106.8915885164,1.5348000000000002,0.44765000000000005,1.59875,103.41,19.86,105.2997991451,134.16,1.5348000000000002,0.44765000000000005,1.59875,1.5348000000000002,0.44765000000000005,1.59875,0.0,0.0,0.0,129.73,106.6348,39.91765,113.8613163131,1.5348000000000002,0.44765000000000005,1.59875,105.1,39.47,112.2670517115,129.04,103.8848,15.19765,104.9905721318,1.5348000000000002,0.44765000000000005,1.59875,102.35,14.75,103.4073740117,129.04
2021-05-04 23:00:00,98.85896,22.71803,101.4357080094,1.39896,0.40803000000000006,1.4572500000000002,97.46,22.31,99.9809366829,135.22,1.39896,0.40803000000000006,1.4572500000000002,1.39896,0.40803000000000006,1.4572500000000002,0.0,0.0,0.0,130.44,100.42896,42.63803,109.1053509639,1.39896,0.40803000000000006,1.4572500000000002,99.03,42.23,107.6583196971,130.04,97.90896,13.26803,98.8038717276,1.39896,0.40803000000000006,1.4572500000000002,96.51,12.86,97.3630304582,130.04
2021-05-04 23:30:00,90.72064,24.71727,94.0275382974,1.19064,0.34727,1.24025,89.53,24.37,92.787487303,135.61,1.19064,0.34727,1.24025,1.19064,0.34727,1.24025,0.0,0.0,0.0,130.52,92.12064,44.71727,102.4004226078,1.19064,0.34727,1.24025,90.93,44.37,101.1778720867,130.44,89.88064,11.37727,90.5978571461,1.19064,0.34727,1.24025,88.69,11.03,89.3732454373,130.44
2021-05-05 00:00:00,85.56816,25.29988,89.2300057929,1.02816,0.29988000000000004,1.071,84.54,25.0,88.1590131524,135.72,1.02816,0.29988000000000004,1.071,1.02816,0.29988000000000004,1.071,0.0,0.0,0.0,130.52,86.84816000000001,45.37988,97.9894708844,1.02816,0.29988000000000004,1.071,85.82,45.08,96.9395626151,130.52,84.78816,10.85988,85.4808111204,1.02816,0.29988000000000004,1.071,83.76,10.56,84.4230489855,130.52
2021-05-05 00:30:00,81.84608,26.38594,85.9941779486,0.94608,0.27594,0.9855,80.9,26.11,85.0090706925,135.59,0.94608,0.27594,0.9855,0.94608,0.27594,0.9855,0.0,0.0,0.0,130.23,83.05608,46.41594,95.1459505762,0.94608,0.27594,0.9855,82.11,46.14,94.1857298108,130.41,81.13608,9.67594,81.7109986027,0.94608,0.27594,0.9855,80.19,9.4,80.7390617979,130.41
2021-05-05 01:00:00,80.55816,26.73988,84.8801409341,1.02816,0.29988000000000004,1.071,79.53,26.44,83.809871137,135.51,1.02816,0.29988000000000004,1.071,1.02816,0.29988000000000004,1.071,0.0,0.0,0.0,130.11,81.71816,46.76988,94.1556124137,1.02816,0.29988000000000004,1.071,80.69,46.47,93.1146443907,130.32,79.84816000000001,9.36988,80.3960403664,1.02816,0.29988000000000004,1.071,78.82,9.07,79.3401367531,130.32
2021-05-05 01:30:00,81.71464,27.12552,86.0992231417,0.94464,0.27552000000000004,0.984,80.77,26.85,85.1158939329,135.51,0.94464,0.27552000000000004,0.984,0.94464,0.27552000000000004,0.984,0.0,0.0,0.0,130.04,82.90464,47.13552,95.3673769127,0.94464,0.27552000000000004,0.984,81.96,46.86,94.4102812198,130.32,80.99464,8.89552,81.4816665563,0.94464,0.27552000000000004,0.984,80.05,8.62,80.5127747628,130.32
2021-05-05 02:00:00,83.82208,26.87644,88.0254742822,0.9820800000000001,0.28644000000000003,1.023,82.84,26.59,87.0028373101,135.25,0.9820800000000001,0.28644000000000003,1.023,0.9820800000000001,0.28644000000000003,1.023,0.0,0.0,0.0,129.86,85.06208,46.83644,97.1041171413,0.9820800000000001,0.28644000000000003,1.023,84.08,46.55,96.1059254157,130.08,83.09208,9.04644,83.5830834284,0.9820800000000001,0.28644000000000003,1.023,82.11,8.76,82.5759632096,130.08
2021-05-05 02:30:00,84.19304,26.79672,88.3545821517,0.9830400000000001,0.28672000000000003,1.024,83.21,26.51,87.3308891515,135.46,0.9830400000000001,0.28672000000000003,1.024,0.9830400000000001,0.28672000000000003,1.024,0.0,0.0,0.0,130.08,85.42304,46.78672,97.396575562,0.9830400000000001,0.28672000000000003,1.024,84.44,46.5,96.3969065894,130.28,83.42304,9.20672,83.9295376849,0.9830400000000001,0.28672000000000003,1.024,82.44,8.92,82.921167382,130.28
2021-05-05 03:00:00,82.33048,26.86764,86.6035681494,1.02048,0.29764,1.063,81.31,26.57,85.5411070772,135.59,1.02048,0.29764,1.063,1.02048,0.29764,1.063,0.0,0.0,0.0,130.2,83.55048,46.92764,95.8273765904,1.02048,0.29764,1.063,82.53,46.63,94.7921821671,130.41,81.61048,9.25764,82.1338806109,1.02048,0.29764,1.063,80.59,8.96,81.086556839,130.41
2021-05-05 03:30:00,81.8352,26.804850000000002,86.1132971298,1.0452,0.30485,1.08875,80.79,26.5,85.0251380475,135.67,1.0452,0.30485,1.08875,1.0452,0.30485,1.08875,0.0,0.0,0.0,130.28,83.0252,46.87485,95.3437748233,1.0452,0.30485,1.08875,81.98,46.57,94.2840670527,130.47,81.1152,9.41485,81.6597518461,1.0452,0.30485,1.08875,80.07,9.11,80.5865807688,130.47
2021-05-05 04:00:00,80.91432,26.98751,85.2962653172,1.05432,0.30751,1.09825,79.86,26.68,84.1988242198,135.74,1.05432,0.30751,1.09825,1.05432,0.30751,1.09825,0.0,0.0,0.0,130.32,82.10432,47.10751,94.6585276722,1.05432,0.30751,1.09825,81.05,46.8,93.5913591097,130.55,80.20432,9.27751,80.7391177711,1.05432,0.30751,1.09825,79.15,8.97,79.6566594831,130.55
2021-05-05 04:30:00,80.92952,27.11611,85.3514535844,1.04952,0.30611000000000005,1.09325,79.88,26.81,84.2590677613,135.91,1.04952,0.30611000000000005,1.09325,1.04952,0.30611000000000005,1.09325,0.0,0.0,0.0,130.49,82.10952,47.22611,94.7221132596,1.04952,0.30611000000000005,1.09325,81.06,46.92,93.6600768738,130.71,80.22952,9.18611,80.753702679,1.04952,0.30611000000000005,1.09325,79.18,8.88,79.6763879703,130.71
2021-05-05 05:00:00,80.93432,26.61126,85.1969677433,1.20432,0.35126,1.2545,79.73,26.26,83.9431980568,135.73,1.20432,0.35126,1.2545,1.20432,0.35126,1.2545,0.0,0.0,0.0,130.35,82.11432,46.70126,94.4657040129,1.20432,0.35126,1.2545,80.91,46.35,93.2456465472,130.52,80.25432,9.74126,80.8433548602,1.20432,0.35126,1.2545,79.05,9.39,79.6057447676,130.52
2021-05-05 05:30:00,82.55216,26.09563,86.5785251997,1.08216,0.31563,1.12725,81.47,25.78,85.4515611326,135.51,1.08216,0.31563,1.12725,1.08216,0.31563,1.12725,0.0,0.0,0.0,130.21,83.76216,46.09563,95.608088324,1.08216,0.31563,1.12725,82.68,45.78,94.5081520293,130.31,81.82216,9.99563,82.4304463543,1.08216,0.31563,1.12725,80.74,9.68,81.3182021444,130.31
2021-05-05 06:00:00,85.53128,25.16579,89.1566982608,1.15128,0.33579000000000003,1.19925,84.38,24.83,87.9574516457,135.17,1.15128,0.33579000000000003,1.19925,1.15128,0.33579000000000003,1.19925,0.0,0.0,0.0,129.99,86.79128,45.04579,97.7847098516,1.15128,0.33579000000000003,1.19925,85.64,44.71,96.6084556341,129.98,84.76128,10.77579,85.4435031899,1.15128,0.33579000000000003,1.19925,83.61,10.44,84.2592766406,129.98
2021-05-05 06:30:00,96.64952,19.06236,98.5114373309,1.37952,0.40236000000000005,1.437,95.27,18.66,97.0802168312,133.94,1.37952,0.40236000000000005,1.437,1.37952,0.40236000000000005,1.437,0.0,0.0,0.0,129.55,98.18952,38.54236,105.4831519827,1.37952,0.40236000000000005,1.437,96.81,38.14,104.0520816707,128.79,95.73952,16.28236,97.1142159367,1.37952,0.40236000000000005,1.437,94.36,15.88,95.6869061053,128.79
2021-05-05 07:00:00,106.09112,15.05116,107.1534561281,1.82112,0.5311600000000001,1.897,104.27,14.52,105.2761288232,134.34,1.82112,0.5311600000000001,1.897,1.82112,0.5311600000000001,1.897,0.0,0.0,0.0,130.51,107.85112,34.60116,113.2656362654,1.82112,0.5311600000000001,1.897,106.03,34.07,111.3693216285,129.16,105.07112,20.64116,107.0793992521,1.82112,0.5311600000000001,1.897,103.25,20.11,105.190183002,129.16
2021-05-05 07:30:00,116.29848,10.86164,116.8045875546,2.50848,0.7316400000000001,2.613,113.79,10.13,114.240014881,133.15,2.50848,0.7316400000000001,2.613,2.50848,0.7316400000000001,2.613,0.0,0.0,0.0,129.93,118.28848,30.04164,122.0436996924,2.50848,0.7316400000000001,2.613,115.78,29.31,119.432342772,128.02,115.13848,24.52164,117.7207730394,2.50848,0.7316400000000001,2.613,112.63,23.79,115.1150772054,128.02
2021-05-05 08:00:00,122.65496,7.40853,122.8784990524,3.59496,1.04853,3.74475,119.06,6.36,119.2297496433,132.8,3.59496,1.04853,3.74475,3.59496,1.04853,3.74475,0.0,0.0,0.0,130.06,124.75496,26.43853,127.5256676641,3.59496,1.04853,3.74475,121.16,25.39,123.7917513407,127.67,121.43496,28.36853,124.7045428385,3.59496,1.04853,3.74475,117.84,27.32,120.96548268,127.67
2021-05-05 08:30:00,125.84872,4.52046,125.9298808236,4.93872,1.44046,5.1445,120.91,3.08,120.9492228168,132.35,4.93872,1.44046,5.1445,4.93872,1.44046,5.1445,0.0,0.0,0.0,130.06,128.02872,23.34046,130.1388881843,4.93872,1.44046,5.1445,123.09,21.9,125.0230302784,127.25,124.60872,31.70046,128.5778062663,4.93872,1.44046,5.1445,119.67,30.26,123.436528224,127.25
2021-05-05 09:00:00,125.62192,3.7230600000000003,125.677078102,5.70192,1.6630600000000002,5.9395,119.92,2.06,119.9376921572,132.06,5.70192,1.6630600000000002,5.9395,5.70192,1.6630600000000002,5.9395,0.0,0.0,0.0,129.85,127.79192,22.43306,129.745971029,5.70192,1.6630600000000002,5.9395,122.09,20.77,123.8440995768,126.97,124.39192,32.78306,128.6393360689,5.70192,1.6630600000000002,5.9395,118.69,31.12,122.7019580121,126.97
2021-05-05 09:30:00,128.1428,2.72165,128.1716995696,6.3828,1.86165,6.64875,121.76,0.86,121.7630370843,131.82,6.3828,1.86165,6.64875,6.3828,1.86165,6.64875,0.0,0.0,0.0,129.79,130.3228,21.34165,132.0586923476,6.3828,1.86165,6.64875,123.94,19.48,125.4615239825,126.74,126.8628,34.03165,131.3480994364,6.3828,1.86165,6.64875,120.48,32.17,124.700999595,126.74
2021-05-05 10:00:00,125.62368,3.14774,125.6631101153,7.60368,2.21774,7.9205000000000005,118.02,0.93,118.0236641526,131.95,7.60368,2.21774,7.9205000000000005,7.60368,2.21774,7.9205000000000005,0.0,0.0,0.0,129.84,127.75368,21.81774,129.6033044804,7.60368,2.21774,7.9205000000000005,120.15,19.6,121.73817191,126.84,124.40368,34.43774,129.0822742821,7.60368,2.21774,7.9205000000000005,116.8,32.22,121.1625701279,126.84
2021-05-05 10:30:00,123.06872,4.96296,123.1687493417,8.95872,2.61296,9.332,114.11,2.35,114.134195577,132.49,8.95872,2.61296,9.332,8.95872,2.61296,9.332,0.0,0.0,0.0,130.16,125.08872,23.77296,127.3276933679,8.95872,2.61296,9.332,116.13,21.16,118.0420370038,127.36,121.91872,33.67296,126.4833685573,8.95872,2.61296,9.332,112.96,31.06,117.1524015972,127.36
2021-05-05 11:00:00,123.56024,4.20132,123.6316464284,9.09024,2.65132,9.469,114.47,1.55,114.4804935349,132.04,9.09024,2.65132,9.469,9.09024,2.65132,9.469,0.0,0.0,0.0,129.8,125.61024,22.89132,127.6790700319,9.09024,2.65132,9.469,116.52,20.24,118.2648214813,126.91,122.41024,34.31132,127.128020267,9.09024,2.65132,9.469,113.32,31.66,117.6595852449,126.91
2021-05-05 11:30:00,124.84,3.85625,124.8995446912,8.25,2.40625,8.59375,116.59,1.45,116.5990162909,131.88,8.25,2.40625,8.59375,8.25,2.40625,8.59375,0.0,0.0,0.0,129.7,126.93,22.50625,128.9098762278,8.25,2.40625,8.59375,118.68,20.1,120.3700643848,126.77,123.65,34.06625,128.2568980175,8.25,2.40625,8.59375,115.4,31.66,119.6641784328,126.77
2021-05-05 12:00:00,127.15096,2.76403,127.1809989376,8.07096,2.35403,8.40725,119.08,0.41000000000000003,119.0807058259,131.64,8.07096,2.35403,8.40725,8.07096,2.35403,8.40725,0.0,0.0,0.0,129.61,129.28096,21.33403,131.0294144632,8.07096,2.35403,8.40725,121.21,18.98,122.6870184657,126.54,125.92096,34.92403,130.6743128498,8.07096,2.35403,8.40725,117.85,32.57,122.2678510484,126.54
2021-05-05 12:30:00,129.31456,1.88883,129.3283538392,5.58456,1.62883,5.81725,123.73,0.26,123.7302731752,131.54,5.58456,1.62883,5.81725,5.58456,1.62883,5.81725,0.0,0.0,0.0,129.61,131.56456,20.37883,133.1335050247,5.58456,1.62883,5.81725,125.98,18.75,127.3676681894,126.43,128.03456,34.39883,132.5749903253,5.58456,1.62883,5.81725,122.45,32.77,126.7591235375,126.43
2021-05-05 13:00:00,130.38648,2.9131400000000003,130.4190191324,7.65648,2.23314,7.9755,122.73,0.68,122.7318837955,131.77,7.65648,2.23314,7.9755,7.65648,2.23314,7.9755,0.0,0.0,0.0,129.89,132.60648,20.18314,134.1336560236,7.65648,2.23314,7.9755,124.95,17.95,126.2327413946,126.66,129.10648,35.89314,134.0029875676,7.65648,2.23314,7.9755,121.45,33.66,126.0281639158,126.66
2021-05-05 13:30:00,128.9972,3.4996,129.0446620671,7.5072,2.1896,7.82,121.49,1.31,121.4970625159,132.13,7.5072,2.1896,7.82,7.5072,2.1896,7.82,0.0,0.0,0.0,130.0,131.1572,22.2696,133.034379752,7.5072,2.1896,7.82,123.65,20.08,125.2698243792,127.03,127.7172,34.0796,132.1858627539,7.5072,2.1896,7.82,120.21,31.89,124.368067445,127.03
2021-05-05 14:00:00,129.37752,3.01761,129.4127066847,6.91752,2.01761,7.20575,122.46,1.0,122.4640828978,132.39,6.91752,2.01761,7.20575,6.91752,2.01761,7.20575,0.0,0.0,0.0,130.28,131.56752,21.82761,133.3658759851,6.91752,2.01761,7.20575,124.65,19.81,126.2143359528,127.27,128.10752,34.34761,132.6321793279,6.91752,2.01761,7.20575,121.19,32.33,125.42824642,127.27
2021-05-05 14:30:00,128.08392,3.92031,128.1439011154,7.06392,2.06031,7.35825,121.02,1.8599999999999999,121.0342926612,132.93,7.06392,2.06031,7.35825,7.06392,2.06031,7.35825,0.0,0.0,0.0,130.68,130.25392,22.89031,132.2499526172,7.06392,2.06031,7.35825,123.19,20.83,124.9386449422,127.79,126.82392,33.80031,131.2507814844,7.06392,2.06031,7.35825,119.76,31.74,123.8946536377,127.79
2021-05-05 15:00:00,121.43984,6.8428700000000005,121.632477608,9.36984,2.73287,9.76025,112.07,4.11,112.1453387351,133.33,9.36984,2.73287,9.76025,9.36984,2.73287,9.76025,0.0,0.0,0.0,130.68,123.41984,25.92287,126.1128545972,9.36984,2.73287,9.76025,114.05,23.19,116.3837557394,128.18,120.30984,32.48287,124.6177934497,9.36984,2.73287,9.76025,110.94,29.75,114.8596800448,128.18
2021-05-05 15:30:00,121.39968,7.22449,121.614454568,6.76968,1.97449,7.05175,114.63,5.25,114.7501607842,133.63,6.76968,1.97449,7.05175,6.76968,1.97449,7.05175,0.0,0.0,0.0,130.89,123.39968,26.40449,126.193019285,6.76968,1.97449,7.05175,116.63,24.43,119.1611589403,128.46,120.23968,30.72449,124.1030818806,6.76968,1.97449,7.05175,113.47,28.75,117.055556895,128.46
2021-05-05 16:00:00,123.54016,9.10338,123.8751091231,10.40016,3.03338,10.8335,113.14,6.07,113.3027117946,133.68,10.40016,3.03338,10.8335,10.40016,3.03338,10.8335,0.0,0.0,0.0,130.89,125.50016,28.30338,128.6521335985,10.40016,3.03338,10.8335,115.1,25.27,117.8413463093,128.52,122.38016,30.99338,126.2437846607,10.40016,3.03338,10.8335,111.98,27.96,115.4178582369,128.52
2021-05-05 16:30:00,121.78776,11.28643,122.3096152719,12.22776,3.56643,12.73725,109.56,7.72,109.8316529968,133.63,12.22776,3.56643,12.73725,12.22776,3.56643,12.73725,0.0,0.0,0.0,130.56,123.66776,30.48643,127.3700799935,12.22776,3.56643,12.73725,111.44,26.92,114.6453662387,128.48,120.67776,29.88643,124.3234509526,12.22776,3.56643,12.73725,108.45,26.32,111.5981402175,128.48
2021-05-05 17:00:00,120.11176,13.12968,120.8272460466,13.06176,3.80968,13.606,107.05,9.32,107.454943581,133.88,13.06176,3.80968,13.606,13.06176,3.80968,13.606,0.0,0.0,0.0,130.62,121.91176,32.43968,126.1539141874,13.06176,3.80968,13.606,108.85,28.63,112.5522074417,128.72,119.03176,28.70968,122.4451126603,13.06176,3.80968,13.606,105.97,24.9,108.8561018042,128.72
2021-05-05 17:30:00,120.58216,13.93063,121.3841825052,11.76216,3.43063,12.25225,108.82,10.5,109.3253968664,134.04,11.76216,3.43063,12.25225,11.76216,3.43063,12.25225,0.0,0.0,0.0,130.62,122.42216,33.33063,126.8783517991,11.76216,3.43063,12.25225,110.66,29.9,114.6282931915,128.86,119.48216,27.29063,122.5592307583,11.76216,3.43063,12.25225,107.72,23.86,110.3308569712,128.86
2021-05-05 18:00:00,120.71728,15.04754,121.6515110907,9.55728,2.78754,9.9555,111.16,12.26,111.8340431175,134.36,9.55728,2.78754,9.9555,9.55728,2.78754,9.9555,0.0,0.0,0.0,130.82,122.59728,34.59754,127.3855676184,9.55728,2.78754,9.9555,113.04,31.81,117.4304802851,129.2,119.57728,25.05754,122.1744908033,9.55728,2.78754,9.9555,110.02,22.27,112.2512953155,129.2
2021-05-05 18:30:00,120.54768,15.00599,121.4780757555,7.59768,2.21599,7.91425,112.95,12.79,113.6718373213,133.25,7.59768,2.21599,7.91425,7.59768,2.21599,7.91425,0.0,0.0,0.0,129.69,122.47768,34.30599,127.1915211327,7.59768,2.21599,7.91425,114.88,32.09,119.2777535838,128.15,119.37768,23.48599,121.666027339,7.59768,2.21599,7.91425,111.78,21.27,113.7856814366,128.15
2021-05-05 19:00:00,120.49456,14.42008,121.3543476634,6.75456,1.97008,7.036,113.74,12.45,114.4193606869,132.65,6.75456,1.97008,7.036,6.75456,1.97008,7.036,0.0,0.0,0.0,129.15,122.42456,33.53008,126.9332074597,6.75456,1.97008,7.036,115.67,31.56,119.8982172511,127.58,119.28456,23.21008,121.5216609004,6.75456,1.97008,7.036,112.53,21.24,114.5169790904,127.58
2021-05-05 19:30:00,120.28752,14.91761,121.2090036089,5.71752,1.66761,5.95575,114.57,13.25,115.3336351634,132.95,5.71752,1.66761,5.95575,5.71752,1.66761,5.95575,0.0,0.0,0.0,129.35,122.23752,34.08761,126.9014438502,5.71752,1.66761,5.95575,116.52,32.42,120.9461318108,127.88,119.08752,22.21761,121.1423114104,5.71752,1.66761,5.95575,113.37,20.55,115.2174439918,127.88
2021-05-05 20:00:00,119.654,15.45325,120.6477627292,5.154,1.50325,5.36875,114.5,13.95,115.3466622837,133.14,5.154,1.50325,5.36875,5.154,1.50325,5.36875,0.0,0.0,0.0,129.47,121.594,34.72325,126.454754464,5.154,1.50325,5.36875,116.44,33.22,121.0860933386,128.07,118.464,21.49325,120.3980028554,5.154,1.50325,5.36875,113.31,19.99,115.0597940203,128.07
2021-05-05 20:30:00,119.93544,15.68867,120.9571995971,4.79544,1.39867,4.99525,115.14,14.29,116.023375662,133.14,4.79544,1.39867,4.99525,4.79544,1.39867,4.99525,0.0,0.0,0.0,129.42,121.87544,34.96867,126.7928655594,4.79544,1.39867,4.99525,117.08,33.57,121.7976654128,128.07,118.70544,21.05867,120.5589028971,4.79544,1.39867,4.99525,113.91,19.66,115.5941335017,128.07
2021-05-05 21:00:00,118.1804,16.58345,119.3382493506,4.6404,1.35345,4.83375,113.54,15.23,114.5569050734,133.34,4.6404,1.35345,4.83375,4.6404,1.35345,4.83375,0.0,0.0,0.0,129.5,120.1004,35.90345,125.352159144,4.6404,1.35345,4.83375,115.46,34.55,120.518521813,128.27,116.9904,20.14345,118.7118876527,4.6404,1.35345,4.83375,112.35,18.79,113.9104323581,128.27
2021-05-05 21:30:00,116.80848,17.76664,118.1519127937,4.54848,1.32664,4.7379999999999995,112.26,16.44,113.4573981722,133.42,4.54848,1.32664,4.7379999999999995,4.54848,1.32664,4.7379999999999995,0.0,0.0,0.0,129.5,118.71848,37.12664,124.3883631663,4.54848,1.32664,4.7379999999999995,114.17,35.8,119.6512803943,128.35,115.62848,18.98664,117.1769511704,4.54848,1.32664,4.7379999999999995,111.08,17.66,112.4750727939,128.35
2021-05-05 22:00:00,110.8584,20.66495,112.7680141222,4.5084,1.31495,4.69625,106.35,19.35,108.0959990009,133.83,4.5084,1.31495,4.69625,4.5084,1.31495,4.69625,0.0,0.0,0.0,129.5,112.6384,40.15495,119.5818931279,4.5084,1.31495,4.69625,108.13,38.84,114.8940490191,128.73,109.7684,16.31495,110.9742277831,4.5084,1.31495,4.69625,105.26,15.0,106.3234104043,128.73
2021-05-05 22:30:00,104.87792,20.48481,106.8597470719,0.9079200000000001,0.26481000000000005,0.9457500000000001,103.97,20.22,105.9179366302,133.42,0.9079200000000001,0.26481000000000005,0.9457500000000001,0.9079200000000001,0.26481000000000005,0.9457500000000001,0.0,0.0,0.0,128.95,106.59792,39.87481,113.8117613468,0.9079200000000001,0.26481000000000005,0.9457500000000001,105.69,39.61,112.8686324893,128.33,103.82792,14.20481,104.7951029326,0.9079200000000001,0.26481000000000005,0.9457500000000001,102.92,13.94,103.8597612167,128.33
2021-05-05 23:00:00,98.13808,22.41819,100.6660716873,0.7480800000000001,0.21819000000000002,0.7792500000000001,97.39,22.2,99.8881980016,134.14,0.7480800000000001,0.21819000000000002,0.7792500000000001,0.7480800000000001,0.21819000000000002,0.7792500000000001,0.0,0.0,0.0,129.39,99.71808,41.99819,108.201402219,0.7480800000000001,0.21819000000000002,0.7792500000000001,98.97,41.78,107.4273210129,129.01,97.17808,12.60819,97.9925797577,0.7480800000000001,0.21819000000000002,0.7792500000000001,96.43,12.39,97.2227185384,129.01
2021-05-05 23:30:00,91.5464,23.9652,94.6312536322,0.8064,0.23520000000000002,0.84,90.74,23.73,93.7915801125,135.02,0.8064,0.23520000000000002,0.84,0.8064,0.23520000000000002,0.84,0.0,0.0,0.0,130.04,92.9764,43.8452,102.795975213,0.8064,0.23520000000000002,0.84,92.17,43.61,101.9663719076,129.84,90.6964,11.645199999999999,91.4409517448,0.8064,0.23520000000000002,0.84,89.89,11.41,90.6112586824,129.84
2021-05-06 00:00:00,86.81968,25.46324,90.4767010152,0.7996800000000001,0.23324000000000003,0.833,86.02,25.23,89.6437019539,135.19,0.7996800000000001,0.23324000000000003,0.833,0.7996800000000001,0.23324000000000003,0.833,0.0,0.0,0.0,129.99,88.14968,45.34324,99.1280762337,0.7996800000000001,0.23324000000000003,0.833,87.35,45.11,98.3103992465,130.01,86.02968,10.20324,86.6326263448,0.7996800000000001,0.23324000000000003,0.833,85.23,9.97,85.8111519559,130.01
2021-05-06 00:30:00,83.51696,26.43953,87.6021195763,0.7869600000000001,0.22953,0.8197500000000001,82.73,26.21,86.7825846584,135.53,0.7869600000000001,0.22953,0.8197500000000001,0.7869600000000001,0.22953,0.8197500000000001,0.0,0.0,0.0,130.19,84.77696,46.40953,96.6487321265,0.7869600000000001,0.22953,0.8197500000000001,83.99,46.18,95.8483828763,130.34,82.77696,9.42953,83.3123108722,0.7869600000000001,0.22953,0.8197500000000001,81.99,9.2,82.5045459354,130.34
2021-05-06 01:00:00,81.40424,27.31582,85.8650354466,0.77424,0.22582000000000002,0.8065,80.63,27.09,85.0591852771,135.74,0.77424,0.22582000000000002,0.8065,0.77424,0.22582000000000002,0.8065,0.0,0.0,0.0,130.27,82.60424,47.36582,95.2206982239,0.77424,0.22582000000000002,0.8065,81.83,47.14,94.4369022152,130.53,80.69424,8.64582,81.1560877116,0.77424,0.22582000000000002,0.8065,79.92,8.42,80.3623220172,130.53
2021-05-06 01:30:00,82.30304,27.15547,86.6672368555,0.7730400000000001,0.22547000000000003,0.80525,81.53,26.93,85.8624819115,135.74,0.7730400000000001,0.22547000000000003,0.80525,0.7730400000000001,0.22547000000000003,0.80525,0.0,0.0,0.0,130.27,83.53304,47.22547,95.9583961327,0.7730400000000001,0.22547000000000003,0.80525,82.76,47.0,95.1746688988,130.53,81.58304,8.83547,82.0600874102,0.7730400000000001,0.22547000000000003,0.80525,80.81,8.61,81.2673870627,130.53
2021-05-06 02:00:00,84.58328,26.81429,88.7318285834,0.8032800000000001,0.23429000000000003,0.8367500000000001,83.78,26.58,87.8953059042,135.51,0.8032800000000001,0.23429000000000003,0.8367500000000001,0.8032800000000001,0.23429000000000003,0.8367500000000001,0.0,0.0,0.0,130.16,85.84328,46.85429,97.797715784,0.8032800000000001,0.23429000000000003,0.8367500000000001,85.04,46.62,96.9805444406,130.33,83.84328,9.13429,84.3393790288,0.8032800000000001,0.23429000000000003,0.8367500000000001,83.04,8.9,83.5155769902,130.33
2021-05-06 02:30:00,85.2464,26.7652,89.349452399,0.8064,0.23520000000000002,0.84,84.44,26.53,88.5096294196,135.58,0.8064,0.23520000000000002,0.84,0.8064,0.23520000000000002,0.84,0.0,0.0,0.0,130.22,86.5364,46.8152,98.3880657194,0.8064,0.23520000000000002,0.84,85.73,46.58,97.5670502783,130.39,84.4864,9.2152,84.9874796426,0.8064,0.23520000000000002,0.84,83.68,8.98,84.1604586489,130.39
2021-05-06 03:00:00,83.91056,26.99808,88.1469137474,0.8505600000000001,0.24808000000000002,0.886,83.06,26.75,87.2612519965,135.69,0.8505600000000001,0.24808000000000002,0.886,0.8505600000000001,0.24808000000000002,0.886,0.0,0.0,0.0,130.29,85.18056,47.08808,97.3294152864,0.8505600000000001,0.24808000000000002,0.886,84.33,46.84,96.4651983878,130.48,83.17056,9.07808,83.6645300423,0.8505600000000001,0.24808000000000002,0.886,82.32,8.83,82.7922176294,130.48
2021-05-06 03:30:00,83.52624,27.19682,87.8424714284,0.8462400000000001,0.24682,0.8815000000000001,82.68,26.95,86.9613989078,135.78,0.8462400000000001,0.24682,0.8815000000000001,0.8462400000000001,0.24682,0.8815000000000001,0.0,0.0,0.0,130.37,84.76624,47.29682,97.068556319,0.8462400000000001,0.24682,0.8815000000000001,83.92,47.05,96.2095052477,130.56,82.79624,8.92682,83.2760798396,0.8462400000000001,0.24682,0.8815000000000001,81.95,8.68,82.4084030909,130.56
2021-05-06 04:00:00,82.28096,27.62403,86.7942590956,0.8709600000000001,0.25403000000000003,0.9072500000000001,81.41,27.37,85.8877465067,135.91,0.8709600000000001,0.25403000000000003,0.9072500000000001,0.8709600000000001,0.25403000000000003,0.9072500000000001,0.0,0.0,0.0,130.44,83.50096,47.76403,96.1967404997,0.8709600000000001,0.25403000000000003,0.9072500000000001,82.63,47.51,95.3148309551,130.69,81.56096,8.56403,82.0093458452,0.8709600000000001,0.25403000000000003,0.9072500000000001,80.69,8.31,81.1167812478,130.69
2021-05-06 04:30:00,81.95536,27.83198,86.5522971587,0.7953600000000001,0.23198000000000002,0.8285,81.16,27.6,85.7245915709,136.02,0.7953600000000001,0.23198000000000002,0.8285,0.7953600000000001,0.23198000000000002,0.8285,0.0,0.0,0.0,130.52,83.17536,47.95198,96.0079835068,0.7953600000000001,0.23198000000000002,0.8285,82.38,47.72,95.2032709522,130.8,81.23536,8.31198,81.6594925642,0.7953600000000001,0.23198000000000002,0.8285,80.44,8.08,80.8447895662,130.8
2021-05-06 05:00:00,82.26632,27.32101,86.684398791,0.82632,0.24101000000000003,0.86075,81.44,27.08,85.8242390004,135.82,0.82632,0.24101000000000003,0.86075,0.82632,0.24101000000000003,0.86075,0.0,0.0,0.0,130.38,83.47632,47.41101,96.0005201546,0.82632,0.24101000000000003,0.86075,82.65,47.17,95.1631830069,130.59,81.55632,8.75101,82.0244689587,0.82632,0.24101000000000003,0.86075,80.73,8.51,81.1772936233,130.59
2021-05-06 05:30:00,83.78464,26.69927,87.9358682135,0.8546400000000001,0.24927000000000002,0.8902500000000001,82.93,26.45,87.0458924936,135.54,0.8546400000000001,0.24927000000000002,0.8902500000000001,0.8546400000000001,0.24927000000000002,0.8902500000000001,0.0,0.0,0.0,130.17,85.05464,46.709270000000004,97.0363214959,0.8546400000000001,0.24927000000000002,0.8902500000000001,84.2,46.46,96.1674144396,130.32,83.04464,9.26927,83.5603470497,0.8546400000000001,0.24927000000000002,0.8902500000000001,82.19,9.02,82.6834717462,130.32
2021-05-06 06:00:00,86.46144,25.38792,90.1117477846,1.02144,0.29792,1.064,85.44,25.09,89.0477495505,135.34,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0.0,0.0,0.0,130.17,87.76144,45.34792,98.7851415912,1.02144,0.29792,1.064,86.74,45.05,97.7411382172,130.12,85.69144,10.57792,86.3418512704,1.02144,0.29792,1.064,84.67,10.28,85.2917774466,130.12
2021-05-06 06:30:00,97.50096,19.71028,99.4732744942,1.20096,0.35028000000000004,1.251,96.3,19.36,98.2267763901,134.41,1.20096,0.35028000000000004,1.251,1.20096,0.35028000000000004,1.251,0.0,0.0,0.0,129.95,99.05096,39.34028,106.5774380786,1.20096,0.35028000000000004,1.251,97.85,38.99,105.3320587476,129.24,96.58096,15.76028,97.8584092462,1.20096,0.35028000000000004,1.251,95.38,15.41,96.6168334194,129.24
2021-05-06 07:00:00,108.258,14.6165,109.2402702132,1.6680000000000001,0.48650000000000004,1.7375,106.59,14.13,107.5224860204,133.86,1.6680000000000001,0.48650000000000004,1.7375,1.6680000000000001,0.48650000000000004,1.7375,0.0,0.0,0.0,130.08,110.058,34.0165,115.1949896317,1.6680000000000001,0.48650000000000004,1.7375,108.39,33.53,113.4577145901,128.69,107.198,20.7265,109.1833275104,1.6680000000000001,0.48650000000000004,1.7375,105.53,20.24,107.4534247942,128.69
2021-05-06 07:30:00,117.82072,12.61021,118.4936262318,5.52072,1.61021,5.75075,112.3,11.0,112.8374494572,132.84,5.52072,1.61021,5.75075,5.52072,1.61021,5.75075,0.0,0.0,0.0,129.51,119.73072,31.72021,123.8612814166,5.52072,1.61021,5.75075,114.21,30.11,118.112388004,127.71,116.66072,24.40021,119.1851242352,5.52072,1.61021,5.75075,111.14,22.79,113.4525614519,127.71
2021-05-06 08:00:00,126.35272,8.12996,126.6140043637,5.86272,1.7099600000000001,6.107,120.49,6.42,120.6609153786,131.88,5.86272,1.7099600000000001,6.107,5.86272,1.7099600000000001,6.107,0.0,0.0,0.0,129.16,128.48272,26.90996,131.2705423383,5.86272,1.7099600000000001,6.107,122.62,25.2,125.1826841061,126.79,125.08272,28.47996,128.2840401773,5.86272,1.7099600000000001,6.107,119.22,26.77,122.1885481541,126.79
2021-05-06 08:30:00,131.12672,5.67071,131.2492805689,6.99672,2.04071,7.28825,124.13,3.63,124.1830656732,131.79,6.99672,2.04071,7.28825,6.99672,2.04071,7.28825,0.0,0.0,0.0,129.43,133.34672,24.34071,135.5500567984,6.99672,2.04071,7.28825,126.35,22.3,128.3028156355,126.71,129.83672,31.45071,133.5916203205,6.99672,2.04071,7.28825,122.84,29.41,126.3115738957,126.71
2021-05-06 09:00:00,130.43768,5.31099,130.5457581791,9.63768,2.8109900000000003,10.03925,120.8,2.5,120.825866436,131.79,9.63768,2.8109900000000003,10.03925,9.63768,2.8109900000000003,10.03925,0.0,0.0,0.0,129.52,132.60768,23.98099,134.7586163344,9.63768,2.8109900000000003,10.03925,122.97,21.17,124.7789637719,126.68,129.16768,33.40099,133.4163246742,9.63768,2.8109900000000003,10.03925,119.53,30.59,123.382206983,126.68
2021-05-06 09:30:00,130.39832,2.75326,130.4273832424,6.86832,2.00326,7.1545,123.53,0.75,123.5322767539,131.33,6.86832,2.00326,7.1545,6.86832,2.00326,7.1545,0.0,0.0,0.0,129.31,132.60832,21.30326,134.3085828227,6.86832,2.00326,7.1545,125.74,19.3,127.2125685614,126.24,129.08832,34.12326,133.5222499565,6.86832,2.00326,7.1545,122.22,32.12,126.3701816094,126.24
2021-05-06 10:00:00,131.03736,2.23923,131.0564911279,7.19736,2.09923,7.49725,123.84,0.14,123.8400791343,131.95,7.19736,2.09923,7.49725,7.19736,2.09923,7.49725,0.0,0.0,0.0,129.99,133.26736,20.83923,134.8868516512,7.19736,2.09923,7.49725,126.07,18.74,127.4552176256,126.81,129.73736,35.11923,134.4066326323,7.19736,2.09923,7.49725,122.54,33.02,126.9108821181,126.81
2021-05-06 10:30:00,128.622,5.5685,128.7424835719,11.172,3.2585,11.6375,117.45,2.31,117.4727142787,132.5,11.172,3.2585,11.6375,11.172,3.2585,11.6375,0.0,0.0,0.0,130.21,130.702,24.3885,132.9579322051,11.172,3.2585,11.6375,119.53,21.13,121.3832682045,127.37,127.402,34.3585,131.9536893241,11.172,3.2585,11.6375,116.23,31.1,120.3188385084,127.37
2021-05-06 11:00:00,126.25896,5.26178,126.3685534817,11.38896,3.32178,11.8635,114.87,1.94,114.8863808291,132.36,11.38896,3.32178,11.8635,11.38896,3.32178,11.8635,0.0,0.0,0.0,130.06,128.25896,24.07178,130.4983195779,11.38896,3.32178,11.8635,116.87,20.75,118.6977649326,127.22,125.06896,34.79178,129.8179984095,11.38896,3.32178,11.8635,113.68,31.47,117.955514072,127.22
2021-05-06 11:30:00,126.48464,3.46052,126.5319696938,9.70464,2.83052,10.109,116.78,0.63,116.7816993368,132.05,9.70464,2.83052,10.109,9.70464,2.83052,10.109,0.0,0.0,0.0,129.91,128.56464,22.10052,130.450372336,9.70464,2.83052,10.109,118.86,19.27,120.4119283958,126.92,125.29464,35.47052,130.2186799265,9.70464,2.83052,10.109,115.59,32.64,120.110023312,126.92
2021-05-06 12:00:00,126.48016,5.06088,126.5813705883,11.42016,3.33088,11.896,115.06,1.73,115.0730050881,132.52,11.42016,3.33088,11.896,11.42016,3.33088,11.896,0.0,0.0,0.0,130.24,128.50016,23.86088,130.6967203659,11.42016,3.33088,11.896,117.08,20.53,118.8663421663,127.39,125.30016,34.99088,130.0941650467,11.42016,3.33088,11.896,113.88,31.66,118.1990270688,127.39
2021-05-06 12:30:00,124.70424,6.24457,124.8604906624,14.00424,4.08457,14.58775,110.7,2.16,110.7210711653,132.62,14.00424,4.08457,14.58775,14.00424,4.08457,14.58775,0.0,0.0,0.0,130.24,126.63424,25.08457,129.0947961479,14.00424,4.08457,14.58775,112.63,21.0,114.571012477,127.49,123.58424,35.42457,128.5611315136,14.00424,4.08457,14.58775,109.58,31.34,113.973558337,127.49
2021-05-06 13:00:00,122.37216,4.98438,122.4736281289,9.27216,2.70438,9.6585,113.1,2.2800000000000002,113.122979098,132.52,9.27216,2.70438,9.6585,9.27216,2.70438,9.6585,0.0,0.0,0.0,130.14,124.34216,23.84438,126.6077691575,9.27216,2.70438,9.6585,115.07,21.14,116.9957456491,127.37,121.23216,33.91438,125.88654332,9.27216,2.70438,9.6585,111.96,31.21,116.2286784748,127.37
2021-05-06 13:30:00,118.97488,7.33059,119.2005017639,9.94488,2.9005900000000002,10.35925,109.03,4.43,109.1199605938,133.11,9.94488,2.9005900000000002,10.35925,9.94488,2.9005900000000002,10.35925,0.0,0.0,0.0,130.44,120.87488,26.34059,123.7116134264,9.94488,2.9005900000000002,10.35925,110.93,23.44,113.3794447861,127.94,117.88488,32.26059,122.2194362602,9.94488,2.9005900000000002,10.35925,107.94,29.36,111.8617593282,127.94
2021-05-06 14:00:00,115.7136,8.20105,116.0038553069,11.0436,3.22105,11.50375,104.67,4.98,104.7884025071,133.7,11.0436,3.22105,11.50375,11.0436,3.22105,11.50375,0.0,0.0,0.0,130.89,117.5036,27.33105,120.6403013386,11.0436,3.22105,11.50375,106.46,24.11,109.1559604419,128.52,114.6836,32.29105,119.1429394428,11.0436,3.22105,11.50375,103.64,29.07,107.639744054,128.52
2021-05-06 14:30:00,114.728,8.59775,115.0497079052,11.478,3.34775,11.95625,103.25,5.25,103.3833884142,134.14,11.478,3.34775,11.95625,11.478,3.34775,11.95625,0.0,0.0,0.0,131.26,116.468,27.85775,119.7532849615,11.478,3.34775,11.95625,104.99,24.51,107.8129871583,128.95,113.728,32.42775,118.260800581,11.478,3.34775,11.95625,102.25,29.08,106.3047924602,128.95
2021-05-06 15:00:00,113.44072,8.77896,113.7799063666,11.31072,3.29896,11.782,102.13,5.48,102.2769147951,134.39,11.31072,3.29896,11.782,11.31072,3.29896,11.782,0.0,0.0,0.0,131.45,115.17072,28.10896,118.5512900714,11.31072,3.29896,11.782,103.86,24.81,106.7821881214,129.19,112.45072,32.23896,116.9808316366,11.31072,3.29896,11.782,101.14,28.94,105.1989695767,129.19
2021-05-06 15:30:00,113.43272,8.86121,113.7783064088,10.39272,3.03121,10.82575,103.04,5.83,103.2047988225,133.97,10.39272,3.03121,10.82575,10.39272,3.03121,10.82575,0.0,0.0,0.0,131.02,115.18272,28.09121,118.5587409931,10.39272,3.03121,10.82575,104.79,25.06,107.74482679,128.79,112.43272,31.46121,116.7515492885,10.39272,3.03121,10.82575,102.04,28.43,105.9265146222,128.79
2021-05-06 16:00:00,114.0204,9.40845,114.4079129587,9.8004,2.85845,10.20875,104.22,6.55,104.4256237712,133.93,9.8004,2.85845,10.20875,9.8004,2.85845,10.20875,0.0,0.0,0.0,130.91,115.7904,28.64845,119.2818109334,9.8004,2.85845,10.20875,105.99,25.79,109.0825568091,128.76,113.0104,30.52845,117.061252204,9.8004,2.85845,10.20875,103.21,27.67,106.8547284869,128.76
2021-05-06 16:30:00,116.37176,9.49968,116.7588559622,7.78176,2.26968,8.106,108.59,7.23,108.8304231362,133.31,7.78176,2.26968,8.106,7.78176,2.26968,8.106,0.0,0.0,0.0,130.28,118.24176,28.63968,121.6607787185,7.78176,2.26968,8.106,110.46,26.37,113.5640281956,128.18,115.28176,29.01968,118.8781982367,7.78176,2.26968,8.106,107.5,26.75,110.7782131107,128.18
2021-05-06 17:00:00,117.04032,12.59426,117.7159797591,11.02032,3.21426,11.4795,106.02,9.38,106.4341336226,133.19,11.02032,3.21426,11.4795,11.02032,3.21426,11.4795,0.0,0.0,0.0,129.92,118.82032,31.74426,122.9876680316,11.02032,3.21426,11.4795,107.8,28.53,111.5114384267,128.07,115.98032,27.77426,119.2595662656,11.02032,3.21426,11.4795,104.96,24.56,107.7951538799,128.07
2021-05-06 17:30:00,117.72424,12.85707,118.4242413215,9.38424,2.73707,9.77525,108.34,10.12,108.8116262171,133.34,9.38424,2.73707,9.77525,9.38424,2.73707,9.77525,0.0,0.0,0.0,129.99,119.56424,32.07707,123.7923499517,9.38424,2.73707,9.77525,110.18,29.34,114.0195948072,128.22,116.64424,26.64707,119.6492585216,9.38424,2.73707,9.77525,107.26,23.91,109.8926553506,128.22
2021-05-06 18:00:00,118.26376,13.25193,119.0039099276,7.34376,2.14193,7.64975,110.92,11.11,111.4750128953,133.48,7.34376,2.14193,7.64975,7.34376,2.14193,7.64975,0.0,0.0,0.0,130.05,120.14376,32.55193,124.4755044724,7.34376,2.14193,7.64975,112.8,30.41,116.8272575215,128.35,117.12376,25.16193,119.7960678731,7.34376,2.14193,7.64975,109.78,23.02,112.1675924677,128.35
2021-05-06 18:30:00,119.91736,14.01048,120.7330393024,7.16736,2.09048,7.466,112.75,11.92,113.3783440521,133.63,7.16736,2.09048,7.466,7.16736,2.09048,7.466,0.0,0.0,0.0,130.13,121.81736,33.39048,126.3107016527,7.16736,2.09048,7.466,114.65,31.3,118.8457508706,128.53,118.73736,24.37048,121.2125445455,7.16736,2.09048,7.466,111.57,22.28,113.7728583626,128.53
2021-05-06 19:00:00,118.06232,14.44276,118.9424428881,6.83232,1.99276,7.117,111.23,12.45,111.9245969392,133.34,6.83232,1.99276,7.117,6.83232,1.99276,7.117,0.0,0.0,0.0,129.76,119.94232,33.75276,124.600998931,6.83232,1.99276,7.117,113.11,31.76,117.4843381051,128.26,116.91232,23.61276,119.2730187536,6.83232,1.99276,7.117,110.08,21.62,112.1830236711,128.26
2021-05-06 19:30:00,118.17184,15.42512,119.1743181059,6.05184,1.76512,6.304,112.12,13.66,112.9490593144,133.46,6.05184,1.76512,6.304,6.05184,1.76512,6.304,0.0,0.0,0.0,129.76,120.06184,34.72512,124.9827163379,6.05184,1.76512,6.304,114.01,32.96,118.6787331412,128.39,116.99184,22.19512,119.0786042008,6.05184,1.76512,6.304,110.94,20.43,112.8054453473,128.39
2021-05-06 20:00:00,118.49168,15.39799,119.4879756514,5.82168,1.69799,6.06425,112.67,13.7,113.4998629955,133.35,5.82168,1.69799,6.06425,5.82168,1.69799,6.06425,0.0,0.0,0.0,129.65,120.41168,34.69799,125.3113051183,5.82168,1.69799,6.06425,114.59,33.0,119.2470884341,128.28,117.32168,22.00799,119.3680368518,5.82168,1.69799,6.06425,111.5,20.31,113.3346641589,128.28
2021-05-06 20:30:00,118.13336,15.37973,119.1302935435,5.79336,1.68973,6.03475,112.34,13.69,113.1710727174,133.16,5.79336,1.68973,6.03475,5.79336,1.68973,6.03475,0.0,0.0,0.0,129.47,120.03336,34.64973,124.9344280091,5.79336,1.68973,6.03475,114.24,32.96,118.8997022704,128.1,116.96336,21.95973,119.0069633432,5.79336,1.68973,6.03475,111.17,20.27,113.0028397873,128.1
