Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-05-06 21:00:00,114.7596,16.42905,115.9296315705,5.6196,1.6390500000000001,5.85375,109.14,14.79,110.1375671603,133.21,5.6196,1.6390500000000001,5.85375,5.6196,1.6390500000000001,5.85375,0.0,0.0,0.0,129.37,116.5996,35.68905,121.9392267077,5.6196,1.6390500000000001,5.85375,110.98,34.05,116.0860150923,128.16,113.6396,20.84905,115.5363214494,5.6196,1.6390500000000001,5.85375,108.02,19.21,109.7148326344,128.16
2021-05-06 21:30:00,112.236,17.448,113.584120369,5.376,1.568,5.6,106.86,15.88,108.0334855496,133.44,5.376,1.568,5.6,5.376,1.568,5.6,0.0,0.0,0.0,129.46,114.016,36.778,119.8009580095,5.376,1.568,5.6,108.64,35.21,114.2032998648,128.37,111.126,19.828,112.8810766249,5.376,1.568,5.6,105.75,18.26,107.3149108931,128.37
2021-05-06 22:00:00,107.9512,17.2841,109.3261253967,1.5912000000000002,0.4641,1.6575000000000002,106.36,16.82,107.6817626156,134.1,1.5912000000000002,0.4641,1.6575000000000002,1.5912000000000002,0.4641,1.6575000000000002,0.0,0.0,0.0,130.01,109.7312,36.8141,115.7420157603,1.5912000000000002,0.4641,1.6575000000000002,108.14,36.35,114.0858540749,128.99,106.8712,18.1241,108.3971235331,1.5912000000000002,0.4641,1.6575000000000002,105.28,17.66,106.7508969517,128.99
2021-05-06 22:30:00,100.35528,20.25404,102.3787495538,1.14528,0.33404,1.193,99.21,19.92,101.1900711533,134.21,1.14528,0.33404,1.193,1.14528,0.33404,1.193,0.0,0.0,0.0,129.69,101.96528,39.83404,109.4699459587,1.14528,0.33404,1.193,100.82,39.5,108.2816808144,129.09,99.36528,15.00404,100.4916916257,1.14528,0.33404,1.193,98.22,14.67,99.3095025665,129.09
2021-05-06 23:00:00,94.68208,22.10394,97.2279817576,1.04208,0.30394000000000004,1.0855,93.64,21.8,96.1441085038,134.69,1.04208,0.30394000000000004,1.0855,1.04208,0.30394000000000004,1.0855,0.0,0.0,0.0,129.93,96.18208,41.81394,104.8780152913,1.04208,0.30394000000000004,1.0855,95.14,41.51,103.8012509559,129.54,93.78208,13.36394,94.7294749349,1.04208,0.30394000000000004,1.0855,92.74,13.06,93.6550649992,129.54
2021-05-06 23:30:00,88.04432,23.92751,91.2377554473,1.05432,0.30751,1.09825,86.99,23.62,90.1396943638,135.11,1.05432,0.30751,1.09825,1.05432,0.30751,1.09825,0.0,0.0,0.0,130.07,89.41432,43.77751,99.5559691975,1.05432,0.30751,1.09825,88.36,43.47,98.4740092613,129.93,87.25432,11.877510000000001,88.0590234017,1.05432,0.30751,1.09825,86.2,11.57,86.9730124809,129.93
2021-05-07 00:00:00,83.4388,25.5009,87.2486632921,1.1688,0.34090000000000004,1.2175,82.27,25.16,86.0312646658,135.53,1.1688,0.34090000000000004,1.2175,1.1688,0.34090000000000004,1.2175,0.0,0.0,0.0,130.28,84.6888,45.4809,96.1285863323,1.1688,0.34090000000000004,1.2175,83.52,45.14,94.9379270892,130.33,82.6988,10.5709,83.3716705377,1.1688,0.34090000000000004,1.2175,81.53,10.23,82.1692996197,130.33
2021-05-07 00:30:00,79.80296,26.56753,84.1091319362,1.36296,0.39753000000000005,1.41975,78.44,26.17,82.6904014986,136.06,1.36296,0.39753000000000005,1.41975,1.36296,0.39753000000000005,1.41975,0.0,0.0,0.0,130.67,80.95296,46.67753,93.4460996493,1.36296,0.39753000000000005,1.41975,79.59,46.28,92.0674019401,130.83,79.12296,9.93753,79.7445753745,1.36296,0.39753000000000005,1.41975,77.76,9.54,78.3430226632,130.83
2021-05-07 01:00:00,78.04456,26.61508,82.457964012,1.11456,0.32508000000000004,1.161,76.93,26.29,81.2981488104,136.06,1.11456,0.32508000000000004,1.161,1.11456,0.32508000000000004,1.161,0.0,0.0,0.0,130.67,79.17456,46.74508,91.9440778702,1.11456,0.32508000000000004,1.161,78.06,46.42,90.8194913001,130.83,77.40456,9.78508,78.0205979175,1.11456,0.32508000000000004,1.161,76.29,9.46,76.8742850373,130.83
2021-05-07 01:30:00,78.94032,26.96051,83.4172837076,1.03032,0.30051,1.07325,77.91,26.66,82.3451498268,136.06,1.03032,0.30051,1.07325,1.03032,0.30051,1.07325,0.0,0.0,0.0,130.62,80.07032,47.11051,92.9013255953,1.03032,0.30051,1.07325,79.04,46.81,91.8612959848,130.83,78.26032,9.41051,78.8240787131,1.03032,0.30051,1.07325,77.23,9.11,77.765448626,130.83
2021-05-07 02:00:00,81.69016,26.54463,85.8947007834,1.01016,0.29463,1.05225,80.68,26.25,84.8429425468,135.78,1.01016,0.29463,1.05225,1.01016,0.29463,1.05225,0.0,0.0,0.0,130.42,82.89016,46.64463,95.1130912791,1.01016,0.29463,1.05225,81.88,46.35,94.0885588156,130.58,80.99016,9.66463,81.5647662282,1.01016,0.29463,1.05225,79.98,9.37,80.5269973363,130.58
2021-05-07 02:30:00,81.78488,26.49309,85.9688921318,1.00488,0.29309,1.04675,80.78,26.2,84.9226024095,135.78,1.00488,0.29309,1.04675,1.00488,0.29309,1.04675,0.0,0.0,0.0,130.42,82.99488,46.59309,95.1791266085,1.00488,0.29309,1.04675,81.99,46.3,94.1597052884,130.58,81.08488,9.75309,81.6693365295,1.00488,0.29309,1.04675,80.08,9.46,80.6368278146,130.58
2021-05-07 03:00:00,80.14016,26.59338,84.4372731953,1.04016,0.30338000000000004,1.0835,79.1,26.29,83.3545085763,135.94,1.04016,0.30338000000000004,1.0835,1.04016,0.30338000000000004,1.0835,0.0,0.0,0.0,130.57,81.32016,46.74338,93.7971854388,1.04016,0.30338000000000004,1.0835,80.28,46.44,92.7445524007,130.72,79.46016,9.73338,80.0540799301,1.04016,0.30338000000000004,1.0835,78.42,9.43,78.9849435019,130.72
2021-05-07 03:30:00,79.62224,26.60482,83.9494940417,0.9422400000000001,0.27482,0.9815,78.68,26.33,82.9687368832,136.03,0.9422400000000001,0.27482,0.9815,0.9422400000000001,0.27482,0.9815,0.0,0.0,0.0,130.66,80.78224,46.74482,93.3319264574,0.9422400000000001,0.27482,0.9815,79.84,46.47,92.3790371242,130.81,78.94224,9.69482,79.5353178849,0.9422400000000001,0.27482,0.9815,78.0,9.42,78.5667639654,130.81
2021-05-07 04:00:00,78.27904,27.06972,82.82739790790001,0.9590400000000001,0.27972,0.999,77.32,26.79,81.8296187209,136.16,0.9590400000000001,0.27972,0.999,0.9590400000000001,0.27972,0.999,0.0,0.0,0.0,130.74,79.41904,47.24972,92.4116873269,0.9590400000000001,0.27972,0.999,78.46,46.97,91.4448057574,130.94,77.62904,9.31972,78.1864760186,0.9590400000000001,0.27972,0.999,76.67,9.04,77.2011042667,130.94
2021-05-07 04:30:00,77.77784,27.06812,82.353357645,0.98784,0.28812000000000004,1.029,76.79,26.78,81.3257185643,136.16,0.98784,0.28812000000000004,1.029,0.98784,0.28812000000000004,1.029,0.0,0.0,0.0,130.74,78.89784,47.24812,91.9633296494,0.98784,0.28812000000000004,1.029,77.91,46.96,90.9681796014,130.94,77.13784,9.33812,77.701009292,0.98784,0.28812000000000004,1.029,76.15,9.05,76.6858852723,130.94
2021-05-07 05:00:00,78.2484,26.81495,82.7154982217,1.1484,0.33495,1.19625,77.1,26.48,81.5205520099,136.08,1.1484,0.33495,1.19625,1.1484,0.33495,1.19625,0.0,0.0,0.0,130.68,79.3884,46.96495,92.2400378527,1.1484,0.33495,1.19625,78.24,46.63,91.0815815629,130.85,77.5984,9.66495,78.1979727427,1.1484,0.33495,1.19625,76.45,9.33,77.0172149587,130.85
2021-05-07 05:30:00,79.99648,26.24564,84.191866777,1.11648,0.32564000000000004,1.163,78.88,25.92,83.0295176428,135.99,1.11648,0.32564000000000004,1.163,1.11648,0.32564000000000004,1.163,0.0,0.0,0.0,130.68,81.15648,46.37564,93.4723179952,1.11648,0.32564000000000004,1.163,80.04,46.05,92.3417787353,130.76,79.31648,10.15564,79.9639982955,1.11648,0.32564000000000004,1.163,78.2,9.83,78.8154102952,130.76
2021-05-07 06:00:00,82.68336,25.26848,86.458279548,1.26336,0.36848000000000003,1.316,81.42,24.9,85.1423889728,135.65,1.26336,0.36848000000000003,1.316,1.26336,0.36848000000000003,1.316,0.0,0.0,0.0,130.45,83.89336,45.27848,95.3322432506,1.26336,0.36848000000000003,1.316,82.63,44.91,94.0458664695,130.44,81.97336,10.988480000000001,82.7065804057,1.26336,0.36848000000000003,1.316,80.71,10.62,81.4057031172,130.44
2021-05-07 06:30:00,93.17744,19.90842,95.2805358499,1.5374400000000001,0.44842000000000004,1.6015000000000001,91.64,19.46,93.68340941700001,134.61,1.5374400000000001,0.44842000000000004,1.6015000000000001,1.5374400000000001,0.44842000000000004,1.6015000000000001,0.0,0.0,0.0,130.09,94.62744,39.57842,102.5709692391,1.5374400000000001,0.44842000000000004,1.6015000000000001,93.09,39.13,100.9797256879,129.44,92.32744,15.88842,93.6845668563,1.5374400000000001,0.44842000000000004,1.6015000000000001,90.79,15.44,92.0935269169,129.44
2021-05-07 07:00:00,103.37784,14.83937,104.4374679177,1.91784,0.55937,1.9977500000000001,101.46,14.28,102.4599921921,134.12,1.91784,0.55937,1.9977500000000001,1.91784,0.55937,1.9977500000000001,0.0,0.0,0.0,130.28,105.07784,34.29937,110.5341541853,1.91784,0.55937,1.9977500000000001,103.16,33.74,108.537427646,128.95,102.39784,20.78937,104.4869156481,1.91784,0.55937,1.9977500000000001,100.48,20.23,102.4962599318,128.95
2021-05-07 07:30:00,112.79896,10.84928,113.3195140018,3.04896,0.8892800000000001,3.176,109.75,9.96,110.201016783,133.01,3.04896,0.8892800000000001,3.176,3.04896,0.8892800000000001,3.176,0.0,0.0,0.0,129.77,114.69896,29.94928,118.5445519524,3.04896,0.8892800000000001,3.176,111.65,29.06,115.3698665163,127.88,111.69896,24.76928,114.4123022092,3.04896,0.8892800000000001,3.176,108.65,23.88,111.2433229457,127.88
2021-05-07 08:00:00,117.89568,10.47124,118.3597829915,8.33568,2.43124,8.683,109.56,8.04,109.8546093707,132.78,8.33568,2.43124,8.683,8.33568,2.43124,8.683,0.0,0.0,0.0,129.77,119.78568,29.45124,123.3530894246,8.33568,2.43124,8.683,111.45,27.02,114.6786069849,127.67,116.79568,28.09124,120.1263860748,8.33568,2.43124,8.683,108.46,25.66,111.4540586968,127.67
2021-05-07 08:30:00,120.69296,7.98003,120.9564858632,9.94296,2.90003,10.35725,110.75,5.08,110.8664462315,132.38,9.94296,2.90003,10.35725,9.94296,2.90003,10.35725,0.0,0.0,0.0,129.7,122.61296,26.80003,125.5076872863,9.94296,2.90003,10.35725,112.67,23.9,115.1769894554,127.29,119.58296,31.25003,123.5987406787,9.94296,2.90003,10.35725,109.64,28.35,113.2459805026,127.29
2021-05-07 09:00:00,120.71904,5.24722,120.8330250232,7.73904,2.2572200000000002,8.0615,112.98,2.99,113.019558042,132.14,7.73904,2.2572200000000002,8.0615,7.73904,2.2572200000000002,8.0615,0.0,0.0,0.0,129.7,122.70904,23.93722,125.0219940612,7.73904,2.2572200000000002,8.0615,114.97,21.68,116.9962533588,127.06,119.55904,32.49722,123.8968657935,7.73904,2.2572200000000002,8.0615,111.82,30.24,115.8368248874,127.06
2021-05-07 09:30:00,120.03544,7.06492,120.2431700788,12.56544,3.66492,13.089,107.47,3.4,107.5237690002,132.12,12.56544,3.66492,13.089,12.56544,3.66492,13.089,0.0,0.0,0.0,129.61,121.89544,25.77492,124.590709099,12.56544,3.66492,13.089,109.33,22.11,111.5432696311,127.03,118.96544,33.56492,123.609788322,12.56544,3.66492,13.089,106.4,29.9,110.5213554025,127.03
2021-05-07 10:00:00,121.58288,4.31584,121.6594557936,9.00288,2.62584,9.378,112.58,1.69,112.592684043,131.8,9.00288,2.62584,9.378,9.00288,2.62584,9.378,0.0,0.0,0.0,129.56,123.57288,22.92584,125.6815452292,9.00288,2.62584,9.378,114.57,20.3,116.3545224733,126.73,120.45288,34.03584,125.1692242718,9.00288,2.62584,9.378,111.45,31.41,115.7915825956,126.73
2021-05-07 10:30:00,119.86616,5.10888,119.9749847593,9.59616,2.79888,9.996,110.27,2.31,110.2941929568,132.08,9.59616,2.79888,9.996,9.59616,2.79888,9.996,0.0,0.0,0.0,129.71,121.82616,23.79888,124.1289649904,9.59616,2.79888,9.996,112.23,21.0,114.1778126433,126.97,118.76616,33.71888,123.4599677207,9.59616,2.79888,9.996,109.17,30.92,113.4642467917,126.97
2021-05-07 11:00:00,119.40552,5.09786,119.5142936349,10.41552,3.0378600000000002,10.8495,108.99,2.06,109.0094661027,131.98,10.41552,3.0378600000000002,10.8495,10.41552,3.0378600000000002,10.8495,0.0,0.0,0.0,129.64,121.31552,23.69786,123.6084299773,10.41552,3.0378600000000002,10.8495,110.9,20.66,112.8080032622,126.89,118.32552,34.11786,123.1460801416,10.41552,3.0378600000000002,10.8495,107.91,31.08,112.2966361918,126.89
2021-05-07 11:30:00,118.08896,5.08053,118.1981990513,10.45896,3.05053,10.89475,107.63,2.03,107.6491421238,131.75,10.45896,3.05053,10.89475,10.45896,3.05053,10.89475,0.0,0.0,0.0,129.4,119.97896,23.66053,122.2897032565,10.45896,3.05053,10.89475,109.52,20.61,111.4423730006,126.66,117.02896,34.10053,121.895954096,10.45896,3.05053,10.89475,106.57,31.05,111.001204498,126.66
2021-05-07 12:00:00,118.7636,5.2523,118.8796843041,10.2936,3.0023,10.7225,108.47,2.25,108.4933334357,131.81,10.2936,3.0023,10.7225,10.2936,3.0023,10.7225,0.0,0.0,0.0,129.45,120.6636,23.8523,122.9985226751,10.2936,3.0023,10.7225,110.37,20.85,112.3221233774,126.72,117.7036,33.8523,122.4749593519,10.2936,3.0023,10.7225,107.41,30.85,111.7525418055,126.72
2021-05-07 12:30:00,119.52024,5.95007,119.6682543646,9.36024,2.73007,9.75025,110.16,3.22,110.2070505911,132.05,9.36024,2.73007,9.75025,9.36024,2.73007,9.75025,0.0,0.0,0.0,129.56,121.45024,24.62007,123.9205739289,9.36024,2.73007,9.75025,112.09,21.89,114.2074437154,126.94,118.40024,32.70007,122.8328596511,9.36024,2.73007,9.75025,109.04,29.97,113.0836968798,126.94
2021-05-07 13:00:00,118.35856,7.02083,118.5666090397,9.80856,2.86083,10.21725,108.55,4.16,108.6296833283,132.35,9.80856,2.86083,10.21725,9.80856,2.86083,10.21725,0.0,0.0,0.0,129.74,120.25856,25.77083,122.9888488123,9.80856,2.86083,10.21725,110.45,22.91,112.8010221585,127.23,117.28856,32.03083,121.5836353189,9.80856,2.86083,10.21725,107.48,29.17,111.3680353602,127.23
2021-05-07 13:30:00,115.40248,9.70989,115.8102515063,9.94248,2.89989,10.35675,105.46,6.8100000000000005,105.679646574,132.79,9.94248,2.89989,10.35675,9.94248,2.89989,10.35675,0.0,0.0,0.0,129.83,117.21248,28.63989,120.6607175802,9.94248,2.89989,10.35675,107.27,25.74,110.3150057789,127.66,114.35248,29.71989,118.1514347935,9.94248,2.89989,10.35675,104.41,26.82,107.799631261,127.66
2021-05-07 14:00:00,112.93504,10.34772,113.4081062755,10.41504,3.03772,10.849,102.52,7.31,102.7802826421,132.75,10.41504,3.03772,10.849,10.41504,3.03772,10.849,0.0,0.0,0.0,129.71,114.70504,29.24772,118.3751465748,10.41504,3.03772,10.849,104.29,26.21,107.5331028103,127.62,111.93504,29.30772,115.7082349334,10.41504,3.03772,10.849,101.52,26.27,104.8638321825,127.62
2021-05-07 14:30:00,109.95672,11.58071,110.5648819348,10.83672,3.16071,11.28825,99.12,8.42,99.4769862833,132.86,10.83672,3.16071,11.28825,10.83672,3.16071,11.28825,0.0,0.0,0.0,129.65,111.62672,30.53071,115.7266126311,10.83672,3.16071,11.28825,100.79,27.37,104.4401311757,127.72,109.01672,28.45071,112.6680440012,10.83672,3.16071,11.28825,98.18,25.29,101.3848928588,127.72
2021-05-07 15:00:00,107.44256,12.34158,108.1490559194,9.742560000000001,2.84158,10.1485,97.7,9.5,98.1607864679,133.35,9.742560000000001,2.84158,10.1485,9.742560000000001,2.84158,10.1485,0.0,0.0,0.0,129.99,109.08256,31.42158,113.5179306799,9.742560000000001,2.84158,10.1485,99.34,28.58,103.3694925982,128.19,106.52256,27.28158,109.9606311197,9.742560000000001,2.84158,10.1485,96.78,24.44,99.8182448253,128.19
2021-05-07 15:30:00,107.23688,13.51784,108.0855236856,8.90688,2.59784,9.278,98.33,10.92,98.9345000493,133.72,8.90688,2.59784,9.278,8.90688,2.59784,9.278,0.0,0.0,0.0,130.21,108.87688,32.76784,113.7009513452,8.90688,2.59784,9.278,99.97,30.17,104.4233201924,128.56,106.29688,25.87784,109.4015050207,8.90688,2.59784,9.278,97.39,23.28,100.1337630372,128.56
2021-05-07 16:00:00,110.15432,12.53751,110.865519309,6.81432,1.98751,7.09825,103.34,10.55,103.8771298217,133.4,6.81432,1.98751,7.09825,6.81432,1.98751,7.09825,0.0,0.0,0.0,129.98,111.89432,31.72751,116.3055189536,6.81432,1.98751,7.09825,105.08,29.74,109.2074814287,128.25,109.14432,25.49751,112.0830299575,6.81432,1.98751,7.09825,102.33,23.51,104.9959475408,128.25
2021-05-07 16:30:00,111.84904,14.88097,112.8346179905,9.08904,2.65097,9.46775,102.76,12.23,103.4852187513,133.61,9.08904,2.65097,9.46775,9.08904,2.65097,9.46775,0.0,0.0,0.0,129.98,113.56904,34.16097,118.5955257076,9.08904,2.65097,9.46775,104.48,31.51,109.1281379847,128.46,110.83904,24.58097,113.5320081486,9.08904,2.65097,9.46775,101.75,21.93,104.0864419605,128.46
2021-05-07 17:00:00,114.28136,15.43498,115.3189830472,9.41136,2.74498,9.8035,104.87,12.69,105.634998935,133.65,9.41136,2.74498,9.8035,9.41136,2.74498,9.8035,0.0,0.0,0.0,129.98,116.05136,34.74498,121.1409583628,9.41136,2.74498,9.8035,106.64,32.0,111.3377276578,128.52,113.25136,24.21498,115.8112075675,9.41136,2.74498,9.8035,103.84,21.47,106.0363451841,128.52
2021-05-07 17:30:00,114.20344,16.29892,115.360654042,8.77344,2.55892,9.139,105.43,13.74,106.3215523777,133.55,8.77344,2.55892,9.139,8.77344,2.55892,9.139,0.0,0.0,0.0,129.8,115.97344,35.60892,121.3170802855,8.77344,2.55892,9.139,107.2,33.05,112.1790644461,128.45,113.16344,22.95892,115.4689402402,8.77344,2.55892,9.139,104.39,20.4,106.3646186474,128.45
2021-05-07 18:00:00,113.29264,17.35702,114.6145209886,8.01264,2.33702,8.3465,105.28,15.02,106.3460333064,133.88,8.01264,2.33702,8.3465,8.01264,2.33702,8.3465,0.0,0.0,0.0,129.97,115.05264,36.77702,120.7876615017,8.01264,2.33702,8.3465,107.04,34.44,112.444098111,128.75,112.23264,21.63702,114.2992830942,8.01264,2.33702,8.3465,104.22,19.3,105.991973281,128.75
2021-05-07 18:30:00,113.01416,18.59413,114.5335847294,6.97416,2.03413,7.26475,106.04,16.56,107.3252775445,134.2,6.97416,2.03413,7.26475,6.97416,2.03413,7.26475,0.0,0.0,0.0,130.09,114.77416,38.13413,120.9434565182,6.97416,2.03413,7.26475,107.8,36.1,113.683991837,129.08,111.94416,19.93413,113.705164777,6.97416,2.03413,7.26475,104.97,17.9,106.4852614215,129.08
2021-05-07 19:00:00,113.78624,18.64932,115.3044038613,5.82624,1.6993200000000002,6.069,107.96,16.95,109.2824967687,133.91,5.82624,1.6993200000000002,6.069,5.82624,1.6993200000000002,6.069,0.0,0.0,0.0,129.8,115.58624,38.12932,121.7128749188,5.82624,1.6993200000000002,6.069,109.76,36.43,115.6477518156,128.82,112.69624,19.05932,114.2965449565,5.82624,1.6993200000000002,6.069,106.87,17.36,108.2708016965,128.82
2021-05-07 19:30:00,115.1904,15.78595,116.2670394805,1.7004000000000001,0.49595000000000006,1.7712500000000002,113.49,15.29,114.5153448233,133.37,1.7004000000000001,0.49595000000000006,1.7712500000000002,1.7004000000000001,0.49595000000000006,1.7712500000000002,0.0,0.0,0.0,129.53,117.1004,35.10595,122.2494638253,1.7004000000000001,0.49595000000000006,1.7712500000000002,115.4,34.61,120.4782640147,128.33,114.0104,19.24595,115.6234314469,1.7004000000000001,0.49595000000000006,1.7712500000000002,112.31,18.75,113.8643868819,128.33
2021-05-07 20:00:00,114.0748,16.3764,115.2442904095,1.3248,0.3864,1.38,112.75,15.99,113.8781919421,133.51,1.3248,0.3864,1.38,1.3248,0.3864,1.38,0.0,0.0,0.0,129.59,115.9748,35.7264,121.3529146416,1.3248,0.3864,1.38,114.65,35.34,119.9730723954,128.46,112.8948,18.4864,114.398351614,1.3248,0.3864,1.38,111.57,18.1,113.028646369,128.46
2021-05-07 20:30:00,113.5416,16.87755,114.7891398372,0.9516,0.27755,0.9912500000000001,112.59,16.6,113.8071531144,133.68,0.9516,0.27755,0.9912500000000001,0.9516,0.27755,0.9912500000000001,0.0,0.0,0.0,129.69,115.4516,36.29755,121.023072505,0.9516,0.27755,0.9912500000000001,114.5,36.02,120.0320390562,128.63,112.3916,17.85755,113.8014228495,0.9516,0.27755,0.9912500000000001,111.44,17.58,112.818127976,128.63
2021-05-07 21:00:00,111.53072,17.67271,112.9222129719,0.9007200000000001,0.26271,0.93825,110.63,17.41,111.991539859,133.72,0.9007200000000001,0.26271,0.93825,0.9007200000000001,0.26271,0.93825,0.0,0.0,0.0,129.61,113.39072,37.15271,119.3221657634,0.9007200000000001,0.26271,0.93825,112.49,36.89,118.3844254959,128.66,110.39072,17.13271,111.7123127236,0.9007200000000001,0.26271,0.93825,109.49,16.87,110.7820247152,128.66
2021-05-07 21:30:00,110.4396,19.51155,112.1499256868,0.9996,0.29155000000000003,1.04125,109.44,19.22,111.1149044908,133.91,0.9996,0.29155000000000003,1.04125,0.9996,0.29155000000000003,1.04125,0.0,0.0,0.0,129.61,112.2796,39.08155,118.8868206597,0.9996,0.29155000000000003,1.04125,111.28,38.79,117.8469452298,128.84,109.3096,15.49155,110.4018875453,0.9996,0.29155000000000003,1.04125,108.31,15.2,109.3713678254,128.84
2021-05-07 22:00:00,104.9036,23.82105,107.5741963301,4.5636,1.33105,4.75375,100.34,22.49,102.8295468239,134.3,4.5636,1.33105,4.75375,4.5636,1.33105,4.75375,0.0,0.0,0.0,129.55,106.5236,43.52105,115.0711047573,4.5636,1.33105,4.75375,101.96,42.19,110.3441783693,129.22,103.9036,13.53105,104.7809496381,4.5636,1.33105,4.75375,99.34,12.2,100.0863407264,129.22
2021-05-07 22:30:00,100.2524,23.51945,102.9743086117,0.9924000000000001,0.28945000000000004,1.03375,99.26,23.23,101.9420448098,135.0,0.9924000000000001,0.28945000000000004,1.03375,0.9924000000000001,0.28945000000000004,1.03375,0.0,0.0,0.0,130.14,101.8424,43.41945,110.711892207,0.9924000000000001,0.28945000000000004,1.03375,100.85,43.13,109.6855478174,129.88,99.2724,12.12945,100.0106642267,0.9924000000000001,0.28945000000000004,1.03375,98.28,11.84,98.9906258188,129.88
2021-05-07 23:00:00,94.34056,24.65433,97.5088572842,0.9405600000000001,0.27433,0.9797500000000001,93.4,24.38,96.5295001541,135.39,0.9405600000000001,0.27433,0.9797500000000001,0.9405600000000001,0.27433,0.9797500000000001,0.0,0.0,0.0,130.34,95.81056,44.66433,105.7098187581,0.9405600000000001,0.27433,0.9797500000000001,94.87,44.39,104.7415342641,130.25,93.45056,11.20433,94.1198394339,0.9405600000000001,0.27433,0.9797500000000001,92.51,10.93,93.1534486748,130.25
2021-05-07 23:30:00,89.07416,28.73413,93.5941034818,0.97416,0.28413000000000005,1.01475,88.1,28.45,92.5797629075,136.32,0.97416,0.28413000000000005,1.01475,0.97416,0.28413000000000005,1.01475,0.0,0.0,0.0,131.13,90.18416,45.76413,101.1312924349,0.97416,0.28413000000000005,1.01475,89.21,45.48,100.1341824753,131.13,88.03416,10.93413,88.7105885775,0.97416,0.28413000000000005,1.01475,87.06,10.65,87.7089852866,131.13
2021-05-08 00:00:00,85.75904,55.78847,102.3081928619,0.98904,0.28847,1.03025,84.77,55.5,101.3222724775,135.28,0.98904,0.28847,1.03025,0.98904,0.28847,1.03025,0.0,0.0,0.0,131.24,84.30904,33.80847,90.8351631774,0.98904,0.28847,1.03025,83.32,33.52,89.8098702816,130.15,82.33904,21.55847,85.1145412774,0.98904,0.28847,1.03025,81.35,21.27,84.0846918291,130.15
2021-05-08 00:30:00,82.594,56.7445,100.2083185981,1.044,0.3045,1.0875,81.55,56.44,99.1759855005,135.59,1.044,0.3045,1.0875,1.044,0.3045,1.0875,0.0,0.0,0.0,131.44,81.194,34.6345,88.2723865444,1.044,0.3045,1.0875,80.15,34.33,87.192725614,130.43,79.324,21.0545,82.0706338848,1.044,0.3045,1.0875,78.28,20.75,80.9834606571,130.43
2021-05-08 01:00:00,80.75896,57.41678,99.0893346726,0.94896,0.27678,0.9885,79.81,57.14,98.1560782631,135.99,0.94896,0.27678,0.9885,0.94896,0.27678,0.9885,0.0,0.0,0.0,131.76,79.39896,35.17678,86.8423899962,0.94896,0.27678,0.9885,78.45,34.9,85.8627538575,130.81,77.59896,20.75678,80.3270969789,0.94896,0.27678,0.9885,76.65,20.48,79.3388486178,130.81
2021-05-08 01:30:00,80.21608,57.75469,98.844441966,0.9760800000000001,0.28469,1.01675,79.24,57.47,97.8865593429,135.85,0.9760800000000001,0.28469,1.01675,0.9760800000000001,0.28469,1.01675,0.0,0.0,0.0,131.59,78.85608,35.52469,86.4886405984,0.9760800000000001,0.28469,1.01675,77.88,35.24,85.4818811211,130.7,77.07608,20.33469,79.7133723133,0.9760800000000001,0.28469,1.01675,76.1,20.05,78.6969662694,130.7
2021-05-08 02:00:00,82.12368,57.15399,100.0543721666,0.9736800000000001,0.28399,1.01425,81.15,56.87,99.0934881816,135.59,0.9736800000000001,0.28399,1.01425,0.9736800000000001,0.28399,1.01425,0.0,0.0,0.0,131.4,80.72368,35.03399,87.9982554831,0.9736800000000001,0.28399,1.01425,79.75,34.75,86.9920973422,130.45,78.88368,20.60399,81.5301132973,0.9736800000000001,0.28399,1.01425,77.91,20.32,80.5162747524,130.45
2021-05-08 02:30:00,81.61384,57.35487,99.7516916762,1.11384,0.32487000000000005,1.16025,80.5,57.03,98.654299957,135.67,1.11384,0.32487000000000005,1.16025,1.11384,0.32487000000000005,1.16025,0.0,0.0,0.0,131.47,80.23384,35.18487,87.609612247,1.11384,0.32487000000000005,1.16025,79.12,34.86,86.4592042526,130.52,78.41384,20.68487,81.0962030582,1.11384,0.32487000000000005,1.16025,77.3,20.36,79.936347177,130.52
2021-05-08 03:00:00,80.0084,57.62495,98.6000960094,1.1484,0.33495,1.19625,78.86,57.29,97.4732973691,135.9,1.1484,0.33495,1.19625,1.1484,0.33495,1.19625,0.0,0.0,0.0,131.65,78.6384,35.35495,86.2204757819,1.1484,0.33495,1.19625,77.49,35.02,85.0358777223,130.72,76.8784,20.67495,79.6099362144,1.1484,0.33495,1.19625,75.73,20.34,78.4139560282,130.72
2021-05-08 03:30:00,78.69904,57.95972,97.738774493,1.19904,0.34972000000000003,1.249,77.5,57.61,96.5668788975,135.99,1.19904,0.34972000000000003,1.249,1.19904,0.34972000000000003,1.249,0.0,0.0,0.0,131.74,77.38904,35.63972,85.2012508934,1.19904,0.34972000000000003,1.249,76.19,35.29,83.9660657647,130.81,75.66904,20.58972,78.4202791643,1.19904,0.34972000000000003,1.249,74.47,20.24,77.1714876104,130.81
2021-05-08 04:00:00,77.72736,58.28173,97.1509266264,1.13736,0.33173,1.18475,76.59,57.95,96.0428581416,136.18,1.13736,0.33173,1.18475,1.13736,0.33173,1.18475,0.0,0.0,0.0,131.87,76.41736,35.92173,84.4392301929,1.13736,0.33173,1.18475,75.28,35.59,83.2690008346,130.99,74.72736,20.33173,77.443899549,1.13736,0.33173,1.18475,73.59,20.0,76.2593476238,130.99
2021-05-08 04:30:00,76.5288,58.6109,96.3944750919,1.1688,0.34090000000000004,1.2175,75.36,58.27,95.2602881583,136.32,1.1688,0.34090000000000004,1.2175,1.1688,0.34090000000000004,1.2175,0.0,0.0,0.0,131.97,75.2388,36.1909,83.4904681281,1.1688,0.34090000000000004,1.2175,74.07,35.85,82.289655486,131.12,73.5988,20.1909,76.3181223842,1.1688,0.34090000000000004,1.2175,72.43,19.85,75.1007816204,131.12
2021-05-08 05:00:00,75.83688,58.80909,95.9673977701,1.19688,0.34909,1.24675,74.64,58.46,94.8087611985,136.4,1.19688,0.34909,1.24675,1.19688,0.34909,1.24675,0.0,0.0,0.0,132.02,74.55688,36.38909,82.9632100775,1.19688,0.34909,1.24675,73.36,36.04,81.73476127079999,131.22,72.94688,20.02909,75.6466241677,1.19688,0.34909,1.24675,71.75,19.68,74.4000329301,131.22
2021-05-08 05:30:00,76.02696,58.54828,95.9583229209,1.29696,0.37828,1.351,74.73,58.17,94.7012238569,136.47,1.29696,0.37828,1.351,1.29696,0.37828,1.351,0.0,0.0,0.0,132.11,74.75696,36.10828,83.0205453668,1.29696,0.37828,1.351,73.46,35.73,81.6884600173,131.28,73.12696,20.39828,75.918654531,1.29696,0.37828,1.351,71.83,20.02,74.5677497314,131.28
2021-05-08 06:00:00,75.72592,57.58006,95.1308481485,1.64592,0.48006000000000004,1.7145000000000001,74.08,57.1,93.532114271,136.25,1.64592,0.48006000000000004,1.7145000000000001,1.64592,0.48006000000000004,1.7145000000000001,0.0,0.0,0.0,132.02,74.47592,35.16006,82.358317607,1.64592,0.48006000000000004,1.7145000000000001,72.83,34.68,80.6654281585,131.04,72.88592,21.53006,75.9993474831,1.64592,0.48006000000000004,1.7145000000000001,71.24,21.05,74.284857811,131.04
2021-05-08 06:30:00,80.60128,54.55829,97.3302283228,1.81128,0.52829,1.8867500000000001,78.79,54.03,95.5358833109,135.41,1.81128,0.52829,1.8867500000000001,1.81128,0.52829,1.8867500000000001,0.0,0.0,0.0,131.49,79.25128,32.50829,85.6595254503,1.81128,0.52829,1.8867500000000001,77.44,31.98,83.7834947946,130.24,77.49128,23.42829,80.9554398936,1.81128,0.52829,1.8867500000000001,75.68,22.9,79.0687827148,130.24
2021-05-08 07:00:00,85.1228,51.8204,99.6556317325,1.8528,0.5404,1.9300000000000002,83.27,51.28,97.7933090758,134.7,1.8528,0.5404,1.9300000000000002,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,131.07,83.6728,30.0304,88.8986073232,1.8528,0.5404,1.9300000000000002,81.82,29.49,86.9722513219,129.52,81.7528,25.3104,85.581169985,1.8528,0.5404,1.9300000000000002,79.9,24.77,83.6514369273,129.52
2021-05-08 07:30:00,91.28056,49.55683,103.8653938209,1.84056,0.53683,1.9172500000000001,89.44,49.02,101.9925193335,133.48,1.84056,0.53683,1.9172500000000001,1.84056,0.53683,1.9172500000000001,0.0,0.0,0.0,130.07,89.74056,28.22683,94.0750872493,1.84056,0.53683,1.9172500000000001,87.9,27.69,92.1582665853,128.35,87.57056,26.06683,91.3678422913,1.84056,0.53683,1.9172500000000001,85.73,25.53,89.4506221331,128.35
2021-05-08 08:00:00,96.49848,47.02039,107.3446492288,2.05848,0.6003900000000001,2.14425,94.44,46.42,105.2317917742,132.81,2.05848,0.6003900000000001,2.14425,2.05848,0.6003900000000001,2.14425,0.0,0.0,0.0,129.71,94.85848,25.970390000000002,98.3493385065,2.05848,0.6003900000000001,2.14425,92.8,25.37,96.2053891422,127.7,92.51848,27.88039,96.6280771208,2.05848,0.6003900000000001,2.14425,90.46,27.28,94.4839139748,127.7
2021-05-08 08:30:00,103.2788,43.98215,112.253908832,2.0987999999999998,0.6121500000000001,2.1862500000000002,101.18,43.37,110.0833743124,132.0,2.0987999999999998,0.6121500000000001,2.1862500000000002,2.0987999999999998,0.6121500000000001,2.1862500000000002,0.0,0.0,0.0,129.23,101.5288,23.24215,104.1551475735,2.0987999999999998,0.6121500000000001,2.1862500000000002,99.43,22.63,101.9727502816,126.91,98.9388,29.97215,103.3789916814,2.0987999999999998,0.6121500000000001,2.1862500000000002,96.84,29.36,101.1928614083,126.91
2021-05-08 09:00:00,108.3568,41.8999,116.1757191768,2.0568,0.5999,2.1425,106.3,41.3,114.0411329302,131.78,2.0568,0.5999,2.1425,2.0568,0.5999,2.1425,0.0,0.0,0.0,129.23,106.5068,21.2799,108.6118436923,2.0568,0.5999,2.1425,104.45,20.68,106.4775323719,126.68,103.7468,31.6599,108.4700317058,2.0568,0.5999,2.1425,101.69,31.06,106.3276995895,126.68
2021-05-08 09:30:00,113.50704,39.19247,120.0828790222,2.23704,0.6524700000000001,2.33025,111.27,38.54,117.7554436109,130.8,2.23704,0.6524700000000001,2.33025,2.23704,0.6524700000000001,2.33025,0.0,0.0,0.0,128.61,111.57704,18.90247,113.1668645287,2.23704,0.6524700000000001,2.33025,109.34,18.25,110.8525962709,125.74,108.62704,33.45247,113.6613459724,2.23704,0.6524700000000001,2.33025,106.39,32.8,111.3313617091,125.74
2021-05-08 10:00:00,116.56496,37.96853,122.5928185913,2.39496,0.6985300000000001,2.49475,114.17,37.27,120.0992997482,130.39,2.39496,0.6985300000000001,2.49475,2.39496,0.6985300000000001,2.49475,0.0,0.0,0.0,128.37,114.58496,17.81853,115.9621191147,2.39496,0.6985300000000001,2.49475,112.19,17.12,113.4887241095,125.37,111.53496,34.29853,116.6894873687,2.39496,0.6985300000000001,2.49475,109.14,33.6,114.1950068961,125.37
2021-05-08 10:30:00,119.74152,37.73461,125.5465348138,2.6215200000000003,0.76461,2.73075,117.12,36.97,122.8164292756,131.0,2.6215200000000003,0.76461,2.73075,2.6215200000000003,0.76461,2.73075,0.0,0.0,0.0,129.05,117.69152,17.42461,118.9744128524,2.6215200000000003,0.76461,2.73075,115.07,16.66,116.2697746622,125.95,114.53152,35.24461,119.8317637672,2.6215200000000003,0.76461,2.73075,111.91,34.48,117.1013172428,125.95
2021-05-08 11:00:00,120.40488,37.03434,125.9717328096,2.89488,0.8443400000000001,3.0155,117.51,36.19,122.9565622486,130.85,2.89488,0.8443400000000001,3.0155,2.89488,0.8443400000000001,3.0155,0.0,0.0,0.0,129.0,118.37488,16.78434,119.5588820801,2.89488,0.8443400000000001,3.0155,115.48,15.94,116.574928694,125.8,115.20488,35.93434,120.6790833867,2.89488,0.8443400000000001,3.0155,112.31,35.09,117.6641160252,125.8
2021-05-08 11:30:00,121.11968,37.15824,126.6914033516,2.83968,0.8282400000000001,2.958,118.28,36.33,123.7336950875,130.7,2.83968,0.8282400000000001,2.958,2.83968,0.8282400000000001,2.958,0.0,0.0,0.0,128.82,119.04968,16.96824,120.2528481027,2.83968,0.8282400000000001,2.958,116.21,16.14,117.3254605787,125.65,115.85968,35.59824,121.2051984892,2.83968,0.8282400000000001,2.958,113.02,34.77,118.2475086418,125.65
2021-05-08 12:00:00,120.42104,38.34197,126.3777414665,3.16104,0.9219700000000001,3.29275,117.26,37.42,123.0860024536,131.16,3.16104,0.9219700000000001,3.29275,3.16104,0.9219700000000001,3.29275,0.0,0.0,0.0,129.14,118.41104,18.01197,119.7731416352,3.16104,0.9219700000000001,3.29275,115.25,17.09,116.5102167194,126.05,115.24104,35.06197,120.456793252,3.16104,0.9219700000000001,3.29275,112.08,34.14,117.1642692974,126.05
2021-05-08 12:30:00,118.44632,39.02226,124.7087306368,2.95632,0.86226,3.0795,115.49,38.16,121.6311049855,131.57,2.95632,0.86226,3.0795,2.95632,0.86226,3.0795,0.0,0.0,0.0,129.47,116.43632,18.53226,117.9019137921,2.95632,0.86226,3.0795,113.48,17.67,114.8474610081,126.5,113.34632,34.74226,118.5513090921,2.95632,0.86226,3.0795,110.39,33.88,115.4721026915,126.5
2021-05-08 13:00:00,116.6044,40.6842,123.4981385649,3.3744,0.9842000000000001,3.515,113.23,39.7,119.9880114845,132.62,3.3744,0.9842000000000001,3.515,3.3744,0.9842000000000001,3.515,0.0,0.0,0.0,130.33,114.6544,19.8842,116.3658577462,3.3744,0.9842000000000001,3.515,111.28,18.9,112.8735947864,127.47,111.6444,34.4242,116.8310643493,3.3744,0.9842000000000001,3.515,108.27,33.44,113.3164882089,127.47
2021-05-08 13:30:00,113.55736,42.45798,121.2351189872,3.62736,1.05798,3.7785,109.93,41.4,117.4672928947,132.95,3.62736,1.05798,3.7785,3.62736,1.05798,3.7785,0.0,0.0,0.0,130.46,111.65736,21.49798,113.7080876026,3.62736,1.05798,3.7785,108.03,20.44,109.9466893544,127.81,108.77736,33.27798,113.7538482929,3.62736,1.05798,3.7785,105.15,32.22,109.9756832213,127.81
2021-05-08 14:00:00,111.7876,43.3043,119.8821500985,3.7176,1.0843,3.8725,108.07,42.22,116.0243651135,133.42,3.7176,1.0843,3.8725,3.7176,1.0843,3.8725,0.0,0.0,0.0,130.83,109.9176,22.1843,112.1339464937,3.7176,1.0843,3.8725,106.2,21.1,108.2758052383,128.26,107.0976,32.9943,112.0648016027,3.7176,1.0843,3.8725,103.38,31.91,108.192756227,128.26
2021-05-08 14:30:00,110.4664,44.14395,118.9601355521,3.4764,1.01395,3.62125,106.99,43.13,115.3562178645,133.98,3.4764,1.01395,3.62125,3.4764,1.01395,3.62125,0.0,0.0,0.0,131.31,108.6164,22.82395,110.9885356357,3.4764,1.01395,3.62125,105.14,21.81,107.3782831861,128.8,105.8564,32.70395,110.7931666059,3.4764,1.01395,3.62125,102.38,31.69,107.1723868354,128.8
2021-05-08 15:00:00,107.598,45.0165,116.6353928971,3.588,1.0465,3.7375,104.01,43.97,112.9222785813,133.7,3.588,1.0465,3.7375,3.588,1.0465,3.7375,0.0,0.0,0.0,130.9,105.818,23.7865,108.4585022313,3.588,1.0465,3.7375,102.23,22.74,104.7286040201,128.54,103.148,31.5565,107.8671525361,3.588,1.0465,3.7375,99.56,30.51,104.1299846346,128.54
2021-05-08 15:30:00,106.13696,45.78578,115.5914872655,3.7569600000000003,1.09578,3.9135,102.38,44.69,111.7088201531,133.81,3.7569600000000003,1.09578,3.9135,3.7569600000000003,1.09578,3.9135,0.0,0.0,0.0,130.9,104.36696,24.48578,107.2008197816,3.7569600000000003,1.09578,3.9135,100.61,23.39,103.293098511,128.64,101.75696,31.10578,106.4051148106,3.7569600000000003,1.09578,3.9135,98.0,30.01,102.4919513913,128.64
2021-05-08 16:00:00,106.2708,46.2269,115.8896424028,3.5208,1.0269,3.6675,102.75,45.2,112.2524053194,134.01,3.5208,1.0269,3.6675,3.5208,1.0269,3.6675,0.0,0.0,0.0,131.07,104.5008,24.8769,107.4210284546,3.5208,1.0269,3.6675,100.98,23.85,103.7582907531,128.84,101.8808,30.6669,106.3962225093,3.5208,1.0269,3.6675,98.36,29.64,102.728862546,128.84
2021-05-08 16:30:00,106.8192,46.4106,116.4658116402,3.7392000000000003,1.0906,3.895,103.08,45.32,112.6027921501,134.08,3.7392000000000003,1.0906,3.895,3.7392000000000003,1.0906,3.895,0.0,0.0,0.0,131.13,105.0492,25.0406,107.9924352397,3.7392000000000003,1.0906,3.895,101.31,23.95,104.1024428148,128.92,102.4192,30.6906,106.9186861919,3.7392000000000003,1.0906,3.895,98.68,29.6,103.0237953096,128.92
2021-05-08 17:00:00,107.44744,45.99217,116.8769954433,3.60744,1.05217,3.75775,103.84,44.94,113.1474666088,133.58,3.60744,1.05217,3.75775,3.60744,1.05217,3.75775,0.0,0.0,0.0,130.7,105.64744,24.75217,108.5083015177,3.60744,1.05217,3.75775,102.04,23.7,104.7561530412,128.45,102.99744,30.60217,107.4475009261,3.60744,1.05217,3.75775,99.39,29.55,103.6897998841,128.45
2021-05-08 17:30:00,110.90208,44.85769,119.6306135588,2.87208,0.83769,2.99175,108.03,44.02,116.6543668278,132.96,2.87208,0.83769,2.99175,2.87208,0.83769,2.99175,0.0,0.0,0.0,130.17,109.01208,23.86769,111.5943556452,2.87208,0.83769,2.99175,106.14,23.03,108.6097624526,127.87,106.21208,30.50769,110.5066744005,2.87208,0.83769,2.99175,103.34,29.67,107.5149501232,127.87
2021-05-08 18:00:00,111.76688,44.34034,120.2410130374,2.84688,0.8303400000000001,2.9655,108.92,43.51,117.288901862,131.783,2.84688,0.8303400000000001,2.9655,2.84688,0.8303400000000001,2.9655,0.0,0.0,0.0,129.233,109.87688,23.56034,112.3744560808,2.84688,0.8303400000000001,2.9655,107.03,22.73,109.4169721753,126.683,107.03688,30.30034,111.2429965627,2.84688,0.8303400000000001,2.9655,104.19,29.47,108.2775923264,126.683
2021-05-08 18:30:00,111.63096,44.27153,120.0892984369,2.61096,0.76153,2.7197500000000003,109.02,43.51,117.3817724351,131.783,2.61096,0.76153,2.7197500000000003,2.61096,0.76153,2.7197500000000003,0.0,0.0,0.0,129.233,109.74096,23.57153,112.243909983,2.61096,0.76153,2.7197500000000003,107.13,22.81,109.5314247146,126.683,106.89096,29.93153,111.0025847351,2.61096,0.76153,2.7197500000000003,104.28,29.17,108.2829963568,126.683
2021-05-08 19:00:00,111.53952,44.56236,120.1118997044,2.3395200000000003,0.6823600000000001,2.437,109.2,43.88,117.6864240259,131.783,2.3395200000000003,0.6823600000000001,2.437,2.3395200000000003,0.6823600000000001,2.437,0.0,0.0,0.0,129.233,109.62952,23.84236,112.1922002004,2.3395200000000003,0.6823600000000001,2.437,107.29,23.16,109.7612395156,126.683,106.77952,29.58236,110.8015429252,2.3395200000000003,0.6823600000000001,2.437,104.44,28.9,108.3647710282,126.683
2021-05-08 19:30:00,110.55832,45.10701,119.4059649781,1.97832,0.57701,2.06075,108.58,44.53,117.3564540194,131.783,1.97832,0.57701,2.06075,1.97832,0.57701,2.06075,0.0,0.0,0.0,129.233,108.69832,24.19701,111.3589693907,1.97832,0.57701,2.06075,106.72,23.62,109.3026202797,126.683,105.84832,29.43701,109.8653922059,1.97832,0.57701,2.06075,103.87,28.86,107.8048074067,126.683
2021-05-08 20:00:00,108.78552,45.47286,117.9070411733,1.89552,0.55286,1.9745,106.89,44.92,115.9451529819,131.783,1.89552,0.55286,1.9745,1.89552,0.55286,1.9745,0.0,0.0,0.0,129.233,106.93552,24.49286,109.7046290211,1.89552,0.55286,1.9745,105.04,23.94,107.7335843644,126.683,104.16552,29.27286,108.2005355322,1.89552,0.55286,1.9745,102.27,28.72,106.2261328487,126.683
2021-05-08 20:30:00,108.23904,45.80847,117.5334237733,1.94904,0.56847,2.03025,106.29,45.24,115.517192227,132.94,1.94904,0.56847,2.03025,1.94904,0.56847,2.03025,0.0,0.0,0.0,130.05,106.40904,24.67847,109.2332855647,1.94904,0.56847,2.03025,104.46,24.11,107.2062670743,127.84,103.65904,29.46847,107.7663551293,1.94904,0.56847,2.03025,101.71,28.9,105.7361532306,127.84
2021-05-08 21:00:00,105.76408,47.19494,115.8162466144,1.8340800000000002,0.5349400000000001,1.9105,103.93,46.66,113.9236608436,133.28,1.8340800000000002,0.5349400000000001,1.9105,1.8340800000000002,0.5349400000000001,1.9105,0.0,0.0,0.0,130.38,103.98408,25.95494,107.1743803521,1.8340800000000002,0.5349400000000001,1.9105,102.15,25.42,105.265373699,128.19,101.32408,28.36494,105.2194801786,1.8340800000000002,0.5349400000000001,1.9105,99.49,27.83,103.309094469,128.19
2021-05-08 21:30:00,102.6152,48.7836,113.620943932,1.7952,0.5236000000000001,1.87,100.82,48.26,111.7752208676,133.61,1.7952,0.5236000000000001,1.87,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,130.54,100.8552,27.5036,104.5381240505,1.7952,0.5236000000000001,1.87,99.06,26.98,102.668417734,128.48,98.3052,26.773600000000002,101.8859067978,1.7952,0.5236000000000001,1.87,96.51,26.25,100.0162116859,128.48
2021-05-08 22:00:00,98.2392,50.37935,110.4038917931,1.8492000000000002,0.53935,1.92625,96.39,49.84,108.5129379383,133.53,1.8492000000000002,0.53935,1.92625,1.8492000000000002,0.53935,1.92625,0.0,0.0,0.0,130.27,96.5892,28.93935,100.8313420275,1.8492000000000002,0.53935,1.92625,94.74,28.4,98.9051444567,128.42,94.1792,25.74935,97.6358066391,1.8492000000000002,0.53935,1.92625,92.33,25.21,95.7098375299,128.42
2021-05-08 22:30:00,92.79304,52.35297,106.5428633943,2.03304,0.59297,2.11775,90.76,51.76,104.4819371949,134.18,2.03304,0.59297,2.11775,2.03304,0.59297,2.11775,0.0,0.0,0.0,130.46,91.23304,30.76297,96.2799455279,2.03304,0.59297,2.11775,89.2,30.17,94.1640531201,128.94,89.03304,24.32297,92.2956612266,2.03304,0.59297,2.11775,87.0,23.73,90.1782285255,128.94
2021-05-08 23:00:00,87.82272,53.72371,102.9517710599,1.9327200000000002,0.56371,2.01325,85.89,53.16,101.0102851199,134.18,1.9327200000000002,0.56371,2.01325,1.9327200000000002,0.56371,2.01325,0.0,0.0,0.0,130.46,86.36272,31.88371,92.0602540142,1.9327200000000002,0.56371,2.01325,84.43,31.32,90.0520255186,128.94,84.32272,23.68371,87.5856108477,1.9327200000000002,0.56371,2.01325,82.39,23.12,85.5724634447,128.94
2021-05-08 23:30:00,82.25104,55.46572,99.205240165,1.87104,0.5457200000000001,1.949,80.38,54.92,97.3506589603,134.87,1.87104,0.5457200000000001,1.949,1.87104,0.5457200000000001,1.949,0.0,0.0,0.0,130.99,80.88104,33.36572,87.4929363012,1.87104,0.5457200000000001,1.949,79.01,32.82,85.5554352452,129.65,79.06104,22.72572,82.2624239577,1.87104,0.5457200000000001,1.949,77.19,22.18,80.3134390996,129.65
2021-05-09 00:00:00,77.8752,56.47485,96.1974815552,1.7652,0.51485,1.83875,76.11,55.96,94.4682682174,135.48,1.7652,0.51485,1.83875,1.7652,0.51485,1.83875,0.0,0.0,0.0,131.41,76.5952,34.33485,83.938707326,1.7652,0.51485,1.83875,74.83,33.82,82.117728293,130.26,74.9152,21.73485,78.004428692,1.7652,0.51485,1.83875,73.15,21.22,76.1656805917,130.26
2021-05-09 00:30:00,74.8616,56.90255,94.0327567982,1.7916,0.5225500000000001,1.86625,73.07,56.38,92.2926286331,135.64,1.7916,0.5225500000000001,1.86625,1.7916,0.5225500000000001,1.86625,0.0,0.0,0.0,131.41,73.6216,34.67255,81.3776732898,1.7916,0.5225500000000001,1.86625,71.83,34.15,79.5347182053,130.43,72.0516,21.59255,75.2174931652,1.7916,0.5225500000000001,1.86625,70.26,21.07,73.3512951488,130.43
2021-05-09 01:00:00,72.87368,57.79274,93.0084621604,1.72368,0.5027400000000001,1.7955,71.15,57.29,91.348051977,135.77,1.72368,0.5027400000000001,1.7955,1.72368,0.5027400000000001,1.7955,0.0,0.0,0.0,131.5,71.65368,35.45274,79.9446472946,1.72368,0.5027400000000001,1.7955,69.93,34.95,78.1774097806,130.54,70.16368,20.96274,73.2282627095,1.72368,0.5027400000000001,1.7955,68.44,20.46,71.432801989,130.54
2021-05-09 01:30:00,73.13224,57.88857,93.2706334495,1.57224,0.45857000000000003,1.63775,71.56,57.43,91.7553186469,135.99,1.57224,0.45857000000000003,1.63775,1.57224,0.45857000000000003,1.63775,0.0,0.0,0.0,131.64,71.92224,35.55857,80.2322909249,1.57224,0.45857000000000003,1.63775,70.35,35.1,78.6201787075,130.75,70.41224,20.81857,73.4254478956,1.57224,0.45857000000000003,1.63775,68.84,20.36,71.7877092544,130.75
2021-05-09 02:00:00,75.5072,57.47835,94.8951946653,1.5372,0.44835,1.60125,73.97,57.03,93.4022580027,135.96,1.5372,0.44835,1.60125,1.5372,0.44835,1.60125,0.0,0.0,0.0,131.59,74.2372,35.27835,82.1932104408,1.5372,0.44835,1.60125,72.7,34.83,80.6127713207,130.72,72.6472,20.76835,75.5575279477,1.5372,0.44835,1.60125,71.11,20.32,73.9563012866,130.72
2021-05-09 02:30:00,75.07304,57.50547,94.5665924878,1.4930400000000001,0.43547,1.55525,73.58,57.07,93.1182114304,135.7,1.4930400000000001,0.43547,1.55525,1.4930400000000001,0.43547,1.55525,0.0,0.0,0.0,131.37,73.84304,35.28547,81.8404481266,1.4930400000000001,0.43547,1.55525,72.35,34.85,80.3059462306,130.46,72.24304,20.80547,75.1792817894,1.4930400000000001,0.43547,1.55525,70.75,20.37,73.6240409106,130.46
2021-05-09 03:00:00,73.52224,57.94982,93.6146431529,1.54224,0.44982000000000005,1.6065,71.98,57.5,92.1269254887,135.7,1.54224,0.44982000000000005,1.6065,1.54224,0.44982000000000005,1.6065,0.0,0.0,0.0,131.37,72.30224,35.61982,80.6001581007,1.54224,0.44982000000000005,1.6065,70.76,35.17,79.0183934284,130.46,70.78224,20.70982,73.7497263985,1.54224,0.44982000000000005,1.6065,69.24,20.26,72.1432269863,130.46
2021-05-09 03:30:00,71.79824,58.18407,92.4141399834,1.48824,0.43407,1.5502500000000001,70.31,57.75,90.9865847254,136.0,1.48824,0.43407,1.5502500000000001,1.48824,0.43407,1.5502500000000001,0.0,0.0,0.0,131.64,70.60824,35.88407,79.2034723712,1.48824,0.43407,1.5502500000000001,69.12,35.45,77.6806082623,130.76,69.12824,20.35407,72.0624849076,1.48824,0.43407,1.5502500000000001,67.64,19.92,70.5122400722,130.76
2021-05-09 04:00:00,70.1864,58.5452,91.398420052,1.2864,0.37520000000000003,1.34,68.9,58.17,90.1718298583,135.9,1.2864,0.37520000000000003,1.34,1.2864,0.37520000000000003,1.34,0.0,0.0,0.0,131.48,69.0264,36.1652,77.9266680155,1.2864,0.37520000000000003,1.34,67.74,35.79,76.6135216525,130.67,67.6064,20.1052,70.5325767855,1.2864,0.37520000000000003,1.34,66.32,19.73,69.1925957021,130.67
2021-05-09 04:30:00,69.12912,58.74891,90.7208336501,1.29912,0.37891,1.35325,67.83,58.37,89.4872381963,136.15,1.29912,0.37891,1.35325,1.29912,0.37891,1.35325,0.0,0.0,0.0,131.68,67.97912,36.33891,77.0822751089,1.29912,0.37891,1.35325,66.68,35.96,75.7584582736,130.88,66.59912,19.99891,69.537034636,1.29912,0.37891,1.35325,65.3,19.62,68.1838279946,130.88
2021-05-09 05:00:00,68.026,58.9855,90.0379136045,1.3559999999999999,0.3955,1.4125,66.67,58.59,88.7562786511,136.15,1.3559999999999999,0.3955,1.4125,1.3559999999999999,0.3955,1.4125,0.0,0.0,0.0,131.68,66.896,36.5155,76.2132308477,1.3559999999999999,0.3955,1.4125,65.54,36.12,74.8341232327,130.88,65.556,19.9655,68.5289013939,1.3559999999999999,0.3955,1.4125,64.2,19.57,67.1165024416,130.88
2021-05-09 05:30:00,66.8632,58.9976,89.1706471884,1.3632,0.3976,1.42,65.5,58.6,87.8874848884,136.02,1.3632,0.3976,1.42,1.3632,0.3976,1.42,0.0,0.0,0.0,131.46,65.7532,36.6076,75.2568912991,1.3632,0.3976,1.42,64.39,36.21,73.8731087744,130.76,64.4532,19.6876,67.3930010016,1.3632,0.3976,1.42,63.09,19.29,65.9731172524,130.76
2021-05-09 06:00:00,66.32656,59.19358,88.8993390001,1.72656,0.50358,1.7985,64.6,58.69,87.2792993785,136.02,1.72656,0.50358,1.7985,1.72656,0.50358,1.7985,0.0,0.0,0.0,131.46,65.23656,36.80358,74.9020177395,1.72656,0.50358,1.7985,63.51,36.3,73.1519657972,130.76,63.97656,19.70358,66.941999479,1.72656,0.50358,1.7985,62.25,19.2,65.1437065264,130.76
2021-05-09 06:30:00,69.40352,58.51061,90.7763188886,1.37352,0.40061,1.43075,68.03,58.11,89.4698440817,135.96,1.37352,0.40061,1.43075,1.37352,0.40061,1.43075,0.0,0.0,0.0,131.39,68.24352,36.09061,77.199159012,1.37352,0.40061,1.43075,66.87,35.69,75.7982387658,130.7,66.86352,20.33061,69.886078798,1.37352,0.40061,1.43075,65.49,19.93,68.4554234521,130.7
2021-05-09 07:00:00,71.04264,57.62327,91.4740287932,1.86264,0.54327,1.94025,69.18,57.08,89.6883426093,136.21,1.86264,0.54327,1.94025,1.86264,0.54327,1.94025,0.0,0.0,0.0,131.72,69.87264,35.27327,78.2712552414,1.86264,0.54327,1.94025,68.01,34.73,76.3644747248,130.92,68.44264,21.25327,71.6665644207,1.86264,0.54327,1.94025,66.58,20.71,69.7266125665,130.92
2021-05-09 07:30:00,74.56328,56.46429,93.5302024459,2.48328,0.7242900000000001,2.58675,72.08,55.74,91.1179126188,135.97,2.48328,0.7242900000000001,2.58675,2.48328,0.7242900000000001,2.58675,0.0,0.0,0.0,131.6,73.35328,34.23429,80.9486892949,2.48328,0.7242900000000001,2.58675,70.87,33.51,78.393092808,130.7,71.82328,22.45429,75.2514364605,2.48328,0.7242900000000001,2.58675,69.34,21.73,72.6651807952,130.7
2021-05-09 08:00:00,79.51304,54.90047,96.6249715977,2.5730399999999998,0.7504700000000001,2.68025,76.94,54.15,94.08499402140001,135.74,2.5730399999999998,0.7504700000000001,2.68025,2.5730399999999998,0.7504700000000001,2.68025,0.0,0.0,0.0,131.54,78.19304,32.98047,84.8637903105,2.5730399999999998,0.7504700000000001,2.68025,75.62,32.23,82.201930026,130.49,76.49304,23.04047,79.8877238771,2.5730399999999998,0.7504700000000001,2.68025,73.92,22.29,77.2075805864,130.49
2021-05-09 08:30:00,84.43888,53.02134,99.7055011073,3.63888,1.06134,3.7905,80.8,51.96,96.0649863374,134.15,3.63888,1.06134,3.7905,3.63888,1.06134,3.7905,0.0,0.0,0.0,130.32,83.03888,31.37134,88.7672043327,3.63888,1.06134,3.7905,79.4,30.31,84.9885645249,128.99,81.17888,24.60134,84.8247398337,3.63888,1.06134,3.7905,77.54,23.54,81.0344568687,128.99
2021-05-09 09:00:00,87.21792,51.83106,101.4565145757,4.59792,1.3410600000000001,4.7895,82.62,50.49,96.8261560737,134.15,4.59792,1.3410600000000001,4.7895,4.59792,1.3410600000000001,4.7895,0.0,0.0,0.0,130.32,85.78792,30.38106,91.0086590641,4.59792,1.3410600000000001,4.7895,81.19,29.04,86.2272445344,128.99,83.88792,25.78106,87.7601628112,4.59792,1.3410600000000001,4.7895,79.29,24.44,82.9711859624,128.99
2021-05-09 09:30:00,91.1692,50.8006,104.3672553486,6.3792,1.8606,6.645,84.79,48.94,97.900294688,133.5,6.3792,1.8606,6.645,6.3792,1.8606,6.645,0.0,0.0,0.0,129.99,89.6892,29.4106,94.3882195457,6.3792,1.8606,6.645,83.31,27.55,87.747128728,128.37,87.6992,27.6306,91.9488974213,6.3792,1.8606,6.645,81.32,25.77,85.3055408517,128.37
2021-05-09 10:00:00,94.24824,50.05782,106.7169906165,7.63824,2.22782,7.9565,86.61,47.83,98.9393804306,133.5,7.63824,2.22782,7.9565,7.63824,2.22782,7.9565,0.0,0.0,0.0,129.99,92.74824,28.82782,97.1250700337,7.63824,2.22782,7.9565,85.11,26.6,89.1699057979,128.37,90.67824,28.58782,95.077897862,7.63824,2.22782,7.9565,83.04,26.36,87.1234250934,128.37
