Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-05-09 10:30:00,93.47624,49.98432,106.0011306091,9.78624,2.85432,10.194,83.69,47.13,96.0481806179,133.03,9.78624,2.85432,10.194,9.78624,2.85432,10.194,0.0,0.0,0.0,129.71,92.02624,28.82432,96.4347980347,9.78624,2.85432,10.194,82.24,25.97,86.2430200074,127.92,90.06624,29.67432,94.8287554237,9.78624,2.85432,10.194,80.28,26.82,84.6415429916,127.92
2021-05-09 11:00:00,93.00056,49.71558,105.4549337634,11.710560000000001,3.4155800000000003,12.1985,81.29,46.3,93.5508102584,133.03,11.710560000000001,3.4155800000000003,12.1985,11.710560000000001,3.4155800000000003,12.1985,0.0,0.0,0.0,129.71,91.58056,28.53558,95.9232938126,11.710560000000001,3.4155800000000003,12.1985,79.87,25.12,83.7271240399,127.92,89.71056,31.07558,94.940382598,11.710560000000001,3.4155800000000003,12.1985,78.0,27.66,82.7591420932,127.92
2021-05-09 11:30:00,94.4924,49.4882,106.6672189428,12.3024,3.5882,12.815,82.19,45.9,94.1382286853,133.06,12.3024,3.5882,12.815,12.3024,3.5882,12.815,0.0,0.0,0.0,129.8,93.0724,28.3682,97.299673242,12.3024,3.5882,12.815,80.77,24.78,84.4857461351,127.92,91.1524,31.4682,96.4313623102,12.3024,3.5882,12.815,78.85,27.88,83.6338262906,127.92
2021-05-09 12:00:00,94.65744,48.57467,106.3932775741,11.70744,3.41467,12.19525,82.95,45.16,94.4464297896,132.86,11.70744,3.41467,12.19525,11.70744,3.41467,12.19525,0.0,0.0,0.0,129.65,93.20744,27.49467,97.1781032423,11.70744,3.41467,12.19525,81.5,24.08,84.9829182836,127.75,91.28744,31.90467,96.7021440794,11.70744,3.41467,12.19525,79.58,28.49,84.5260699429,127.75
2021-05-09 12:30:00,95.53752,48.65261,107.2123788914,12.07752,3.5226100000000002,12.58075,83.46,45.13,94.8803904925,132.86,12.07752,3.5226100000000002,12.58075,12.07752,3.5226100000000002,12.58075,0.0,0.0,0.0,129.73,94.08752,27.55261,98.0388073039,12.07752,3.5226100000000002,12.58075,82.01,24.03,85.4580657399,127.75,92.12752,32.14261,97.5737019845,12.07752,3.5226100000000002,12.58075,80.05,28.62,85.012392626,127.75
2021-05-09 13:00:00,94.20504,48.68897,106.0434126246,12.06504,3.51897,12.56775,82.14,45.17,93.7406448666,132.86,12.06504,3.51897,12.56775,12.06504,3.51897,12.56775,0.0,0.0,0.0,129.73,92.77504,27.58897,96.7902852184,12.06504,3.51897,12.56775,80.71,24.07,84.2227344605,127.75,90.87504,32.06897,96.3674827515,12.06504,3.51897,12.56775,78.81,28.55,83.8219458137,127.75
2021-05-09 13:30:00,92.96896,49.13553,105.1547803567,12.25896,3.57553,12.76975,80.71,45.56,92.681269413,132.82,12.25896,3.57553,12.76975,12.25896,3.57553,12.76975,0.0,0.0,0.0,129.65,91.57896,27.95553,95.7508097734,12.25896,3.57553,12.76975,79.32,24.38,82.9822077315,127.71,89.71896,31.98553,95.2500179153,12.25896,3.57553,12.76975,77.46,28.41,82.5056343531,127.71
2021-05-09 14:00:00,92.19384,49.23987,104.5192275687,11.07384,3.22987,11.53525,81.12,46.01,93.2597153116,133.03,11.07384,3.22987,11.53525,11.07384,3.22987,11.53525,0.0,0.0,0.0,129.81,90.79384,28.05987,95.0309301563,11.07384,3.22987,11.53525,79.72,24.83,83.4973490597,127.91,88.92384,31.17987,94.2318078653,11.07384,3.22987,11.53525,77.85,27.95,82.7153250613,127.91
2021-05-09 14:30:00,93.42888,49.17884,105.581787832,9.45888,2.75884,9.853,83.97,46.42,95.9467419978,132.83,9.45888,2.75884,9.853,9.45888,2.75884,9.853,0.0,0.0,0.0,129.53,91.96888,28.06884,96.1568233013,9.45888,2.75884,9.853,82.51,25.31,86.304670789,127.74,89.99888,30.12884,94.9080892285,9.45888,2.75884,9.853,80.54,27.37,85.0635556511,127.74
2021-05-09 15:00:00,93.2396,49.6303,105.625705613,8.7096,2.5403000000000002,9.0725,84.53,47.09,96.7615057758,132.83,8.7096,2.5403000000000002,9.0725,8.7096,2.5403000000000002,9.0725,0.0,0.0,0.0,129.53,91.7596,28.4303,96.0630321729,8.7096,2.5403000000000002,9.0725,83.05,25.89,86.9919226135,127.74,89.7996,29.5403,94.533578607,8.7096,2.5403000000000002,9.0725,81.09,27.0,85.46688306,127.74
2021-05-09 15:30:00,95.09792,48.99356,106.9765549539,6.45792,1.8835600000000001,6.727,88.64,47.11,100.3812816216,133.14,6.45792,1.8835600000000001,6.727,6.45792,1.8835600000000001,6.727,0.0,0.0,0.0,129.77,93.54792,27.78356,97.5865746022,6.45792,1.8835600000000001,6.727,87.09,25.9,90.8596615666,128.04,91.41792,28.90356,95.8783180797,6.45792,1.8835600000000001,6.727,84.96,27.02,89.1531379145,128.04
2021-05-09 16:00:00,95.90328,48.70554,107.5623946435,5.33328,1.5555400000000001,5.5555,90.57,47.15,102.1080182944,133.17,5.33328,1.5555400000000001,5.5555,5.33328,1.5555400000000001,5.5555,0.0,0.0,0.0,129.85,94.32328,27.61554,98.2827512814,5.33328,1.5555400000000001,5.5555,88.99,26.06,92.7272543538,128.09,92.13328,28.16554,96.3423008187,5.33328,1.5555400000000001,5.5555,86.8,26.61,90.7872904101,128.09
2021-05-09 16:30:00,97.0288,48.19465,108.3388772236,5.6388,1.64465,5.87375,91.39,46.55,102.562344942,132.78,5.6388,1.64465,5.87375,5.6388,1.64465,5.87375,0.0,0.0,0.0,129.46,95.4388,27.19465,99.2376618732,5.6388,1.64465,5.87375,89.8,25.55,93.3640321537,127.73,93.2288,28.59465,97.5154508684,5.6388,1.64465,5.87375,87.59,26.95,91.6422970031,127.73
2021-05-09 17:00:00,101.35056,47.03308,111.7320304416,4.81056,1.40308,5.011,96.54,45.63,106.7804687197,132.55,4.81056,1.40308,5.011,4.81056,1.40308,5.011,0.0,0.0,0.0,129.3,99.67056,26.17308,103.0497484102,4.81056,1.40308,5.011,94.86,24.77,98.0406675824,127.52,97.26056,28.85308,101.4500702661,4.81056,1.40308,5.011,92.45,27.45,96.4391258774,127.52
2021-05-09 17:30:00,103.478,46.3365,113.3788680321,4.068,1.1865,4.2375,99.41,45.15,109.1827394784,132.3,4.068,1.1865,4.2375,4.068,1.1865,4.2375,0.0,0.0,0.0,129.18,101.758,25.5265,104.9108801138,4.068,1.1865,4.2375,97.69,24.34,100.6765697668,127.3,99.238,28.9765,103.381904588,4.068,1.1865,4.2375,95.17,27.79,99.1444047841,127.3
2021-05-09 18:00:00,104.84664,46.11527,114.5401067158,3.20664,0.93527,3.34025,101.64,45.18,111.2291418649,132.2,3.20664,0.93527,3.34025,3.20664,0.93527,3.34025,0.0,0.0,0.0,129.18,103.07664,25.29527,106.1350290812,3.20664,0.93527,3.34025,99.87,24.36,102.7979887936,127.21,100.49664,28.78527,104.5378707467,3.20664,0.93527,3.34025,97.29,27.85,101.1976610402,127.21
2021-05-09 18:30:00,107.19792,46.27606,116.7598723083,3.03792,0.8860600000000001,3.1645,104.16,45.39,113.6202345535,132.3,3.03792,0.8860600000000001,3.1645,3.03792,0.8860600000000001,3.1645,0.0,0.0,0.0,129.3,105.37792,25.43606,108.4043318869,3.03792,0.8860600000000001,3.1645,102.34,24.55,105.2434230724,127.32,102.71792,28.58606,106.6214514788,3.03792,0.8860600000000001,3.1645,99.68,27.7,103.4572008127,127.32
2021-05-09 19:00:00,105.65104,46.78697,115.5472319654,3.04104,0.88697,3.16775,102.61,45.9,112.4082830578,132.3,3.04104,0.88697,3.16775,3.04104,0.88697,3.16775,0.0,0.0,0.0,129.3,103.85104,25.94697,107.0433732711,3.04104,0.88697,3.16775,100.81,25.06,103.8781001944,127.32,101.23104,28.06697,105.0498846475,3.04104,0.88697,3.16775,98.19,27.18,101.8824248828,127.32
2021-05-09 19:30:00,105.51144,46.38917,115.2589218419,2.19144,0.63917,2.28275,103.32,45.75,112.9959508124,132.27,2.19144,0.63917,2.28275,2.19144,0.63917,2.28275,0.0,0.0,0.0,129.21,103.70144,25.56917,106.8071678894,2.19144,0.63917,2.28275,101.51,24.93,104.5264798986,127.29,101.06144,27.90917,104.844343791,2.19144,0.63917,2.28275,98.87,27.27,102.561834032,127.29
2021-05-09 20:00:00,106.65552,46.75286,116.4526936771,1.65552,0.48286000000000007,1.7245,105.0,46.27,114.7428119753,132.13,1.65552,0.48286000000000007,1.7245,1.65552,0.48286000000000007,1.7245,0.0,0.0,0.0,129.08,104.80552,25.88286,107.9542470876,1.65552,0.48286000000000007,1.7245,103.15,25.4,106.2312689372,127.16,102.12552,27.41286,105.7406578788,1.65552,0.48286000000000007,1.7245,100.47,26.93,104.0165650269,127.16
2021-05-09 20:30:00,106.71328,47.66304,116.8738187551,1.31328,0.38304000000000005,1.3679999999999999,105.4,47.28,115.5186495766,132.96,1.31328,0.38304000000000005,1.3679999999999999,1.31328,0.38304000000000005,1.3679999999999999,0.0,0.0,0.0,129.81,104.86328,26.58304,108.180245461,1.31328,0.38304000000000005,1.3679999999999999,103.55,26.2,106.8131195125,127.96,102.15328,27.04304,105.6722225904,1.31328,0.38304000000000005,1.3679999999999999,100.84,26.66,104.3046556967,127.96
2021-05-09 21:00:00,104.73264,48.60077,115.4597796896,1.20264,0.35077,1.25275,103.53,48.25,114.2213789096,132.96,1.20264,0.35077,1.25275,1.20264,0.35077,1.25275,0.0,0.0,0.0,129.81,102.93264,27.44077,106.5275750009,1.20264,0.35077,1.25275,101.73,27.09,105.2751680122,127.96,100.27264,26.29077,103.661983966,1.20264,0.35077,1.25275,99.07,25.94,102.4097090124,127.96
2021-05-09 21:30:00,102.04976,52.06493,114.5640015536,4.67976,1.36493,4.87475,97.37,50.7,109.7789000674,133.17,4.67976,1.36493,4.87475,4.67976,1.36493,4.87475,0.0,0.0,0.0,129.91,100.33976,30.87493,104.9825163509,4.67976,1.36493,4.87475,95.66,29.51,100.1083198341,128.16,97.91976,24.86493,101.0274425211,4.67976,1.36493,4.87475,93.24,23.5,96.155850576,128.16
2021-05-09 22:00:00,99.59088,51.42359,112.083580366,1.04088,0.30359,1.08425,98.55,51.12,111.019623941,132.99,1.04088,0.30359,1.08425,1.04088,0.30359,1.08425,0.0,0.0,0.0,129.42,97.85088,30.01359,102.3504289266,1.04088,0.30359,1.08425,96.81,29.71,101.2662836289,127.99,95.41088,24.17359,98.4255986818,1.04088,0.30359,1.08425,94.37,23.87,97.3420453864,127.99
2021-05-09 22:30:00,94.3392,52.29185,107.8625154215,1.0692,0.31185,1.11375,93.27,51.98,106.776464167,133.93,1.0692,0.31185,1.11375,1.0692,0.31185,1.11375,0.0,0.0,0.0,130.22,92.7292,30.76185,97.6984951167,1.0692,0.31185,1.11375,91.66,30.45,96.5854963232,128.86,90.4392,23.61185,93.4706818048,1.0692,0.31185,1.11375,89.37,23.3,92.3573868188,128.86
2021-05-09 23:00:00,89.05296,54.29128,104.2975204346,1.03296,0.30128000000000005,1.076,88.02,53.99,103.2590940305,133.93,1.03296,0.30128000000000005,1.076,1.03296,0.30128000000000005,1.076,0.0,0.0,0.0,130.22,87.51296,32.54128,93.3673019424,1.03296,0.30128000000000005,1.076,86.48,32.24,92.2941384921,128.86,85.43296,22.28128,88.2906908615,1.03296,0.30128000000000005,1.076,84.4,21.98,87.2151385942,128.86
2021-05-09 23:30:00,83.62072,55.84021,100.5512499483,0.9607200000000001,0.28021,1.00075,82.66,55.56,99.5971344969,134.51,0.9607200000000001,0.28021,1.00075,0.9607200000000001,0.28021,1.00075,0.0,0.0,0.0,130.58,82.20072,33.95021,88.9357921624,0.9607200000000001,0.28021,1.00075,81.24,33.67,87.9409261948,129.43,80.29072,21.10021,83.0169776622,0.9607200000000001,0.28021,1.00075,79.33,20.82,82.0165916141,129.43
2021-05-10 00:00:00,79.29264,56.77952,97.5255692093,0.9926400000000001,0.28952,1.034,78.3,56.49,96.5505572226,134.84,0.9926400000000001,0.28952,1.034,0.9926400000000001,0.28952,1.034,0.0,0.0,0.0,130.7,77.94264,34.68952,85.3136444421,0.9926400000000001,0.28952,1.034,76.95,34.4,84.2891600385,129.74,76.20264,20.81952,78.9955363043,0.9926400000000001,0.28952,1.034,75.21,20.53,77.9616893096,129.74
2021-05-10 00:30:00,76.24232,57.57901,95.5417906027,0.92232,0.26901,0.9607500000000001,75.32,57.31,94.6442734665,135.32,0.92232,0.26901,0.9607500000000001,0.92232,0.26901,0.9607500000000001,0.0,0.0,0.0,131.08,74.96232,35.35901,82.8831044783,0.92232,0.26901,0.9607500000000001,74.04,35.09,81.9343011199,130.19,73.31232,20.35901,76.0866976019,0.92232,0.26901,0.9607500000000001,72.39,20.09,75.1260287783,130.19
2021-05-10 01:00:00,74.74024,58.01007,94.6111605291,0.9602400000000001,0.28007000000000004,1.00025,73.78,57.73,93.6815953109,135.64,0.9602400000000001,0.28007000000000004,1.00025,0.9602400000000001,0.28007000000000004,1.00025,0.0,0.0,0.0,131.3,73.49024,35.70007,81.7025726233,0.9602400000000001,0.28007000000000004,1.00025,72.53,35.42,80.7166482208,130.51,71.91024,20.31007,74.7233668959,0.9602400000000001,0.28007000000000004,1.00025,70.95,20.03,73.7231537578,130.51
2021-05-10 01:30:00,75.38248,58.13614,95.1962660247,0.6724800000000001,0.19614,0.7005,74.71,57.94,94.5443160639,135.89,0.6724800000000001,0.19614,0.7005,0.6724800000000001,0.19614,0.7005,0.0,0.0,0.0,131.49,74.09248,35.75614,82.269053357,0.6724800000000001,0.19614,0.7005,73.42,35.56,81.5782446489,130.72,72.49248,20.24614,75.2666316601,0.6724800000000001,0.19614,0.7005,71.82,20.05,74.5661779898,130.72
2021-05-10 02:00:00,77.3492,57.57685,96.4260981092,0.7092,0.20685,0.73875,76.64,57.37,95.7340404454,136.14,0.7092,0.20685,0.73875,0.7092,0.20685,0.73875,0.0,0.0,0.0,131.75,76.0292,35.27685,83.814649069,0.7092,0.20685,0.73875,75.32,35.07,83.084338476,130.98,74.3692,20.55685,77.1580325732,0.7092,0.20685,0.73875,73.66,20.35,76.4193568411,130.98
2021-05-10 02:30:00,76.31984,57.68162,95.665496724,0.7598400000000001,0.22162,0.7915000000000001,75.56,57.46,94.9261038914,135.89,0.7598400000000001,0.22162,0.7915000000000001,0.7598400000000001,0.22162,0.7915000000000001,0.0,0.0,0.0,131.58,75.02984,35.31162,82.9239856583,0.7598400000000001,0.22162,0.7915000000000001,74.27,35.09,82.1421998731,130.75,73.37984,20.74162,76.2549389787,0.7598400000000001,0.22162,0.7915000000000001,72.62,20.52,75.4634666577,130.75
2021-05-10 03:00:00,75.2892,58.2681,95.2031255487,0.9192,0.2681,0.9575,74.37,58.0,94.3127610666,136.09,0.9192,0.2681,0.9575,0.9192,0.2681,0.9575,0.0,0.0,0.0,131.78,74.0192,35.8081,82.2256772198,0.9192,0.2681,0.9575,73.1,35.54,81.2816190784,130.94,72.4292,20.5281,75.2820822125,0.9192,0.2681,0.9575,71.51,20.26,74.3246103252,130.94
2021-05-10 03:30:00,73.3152,52.36735,90.0969361136,0.9852000000000001,0.28735000000000005,1.02625,72.33,52.08,89.1288690605,136.01,0.9852000000000001,0.28735000000000005,1.02625,0.9852000000000001,0.28735000000000005,1.02625,0.0,0.0,0.0,132.2,72.7852,48.64735,87.5457023563,0.9852000000000001,0.28735000000000005,1.02625,71.8,48.36,86.5674858131,130.88,70.5652,25.69735,75.0986101607,0.9852000000000001,0.28735000000000005,1.02625,69.58,25.41,74.0745874103,130.88
2021-05-10 04:00:00,72.44864,51.57627,88.9320924355,0.8786400000000001,0.25627,0.9152500000000001,71.57,51.32,88.0681968704,136.01,0.8786400000000001,0.25627,0.9152500000000001,0.8786400000000001,0.25627,0.9152500000000001,0.0,0.0,0.0,132.2,72.03864,50.65627,88.0660169609,0.8786400000000001,0.25627,0.9152500000000001,71.16,50.4,87.200376146,130.88,69.74864,26.54627,74.6296002452,0.8786400000000001,0.25627,0.9152500000000001,68.87,26.29,73.717304617,130.88
2021-05-10 04:30:00,72.66416,51.02413,88.7893123679,0.73416,0.21413000000000001,0.76475,71.93,50.81,88.0657765537,136.39,0.73416,0.21413000000000001,0.76475,0.73416,0.21413000000000001,0.76475,0.0,0.0,0.0,132.72,72.24416,50.10413,87.9183854331,0.73416,0.21413000000000001,0.76475,71.51,49.89,87.1934183296,131.22,69.95416,27.24413,75.0721461047,0.73416,0.21413000000000001,0.76475,69.22,27.03,74.310357959,131.22
2021-05-10 05:00:00,72.91816,50.77738,88.8560655074,0.84816,0.24738000000000002,0.8835000000000001,72.07,50.53,88.0191217861,136.39,0.84816,0.24738000000000002,0.8835000000000001,0.84816,0.24738000000000002,0.8835000000000001,0.0,0.0,0.0,132.72,72.50816,49.86738,88.0010730312,0.84816,0.24738000000000002,0.8835000000000001,71.66,49.62,87.1624919332,131.22,70.19816,27.52738,75.402508692,0.84816,0.24738000000000002,0.8835000000000001,69.35,27.28,74.5226200559,131.22
2021-05-10 05:30:00,74.25744,50.08717,89.5705978207,0.8474400000000001,0.24717000000000003,0.88275,73.41,49.84,88.7302299107,136.35,0.8474400000000001,0.24717000000000003,0.88275,0.8474400000000001,0.24717000000000003,0.88275,0.0,0.0,0.0,132.77,73.82744,49.17717,88.7067356302,0.8474400000000001,0.24717000000000003,0.88275,72.98,48.93,87.8648126385,131.17,71.46744,28.11717,76.7995457601,0.8474400000000001,0.24717000000000003,0.88275,70.62,27.87,75.9204932808,131.17
2021-05-10 06:00:00,77.72704,48.76622,91.7585797637,0.9470400000000001,0.27622,0.9865,76.78,48.49,90.8099581544,136.35,0.9470400000000001,0.27622,0.9865,0.9470400000000001,0.27622,0.9865,0.0,0.0,0.0,132.77,77.29704,47.87622,90.9228510015,0.9470400000000001,0.27622,0.9865,76.35,47.6,89.9726764079,131.17,74.75704,28.85622,80.1329923455,0.9470400000000001,0.27622,0.9865,73.81,28.58,79.1500631712,131.17
2021-05-10 06:30:00,88.89648,41.85814,98.2582721233,1.05648,0.30814,1.1005,87.84,41.55,97.1713337358,135.82,1.05648,0.30814,1.1005,1.05648,0.30814,1.1005,0.0,0.0,0.0,132.41,88.46648,41.05814,97.5299387053,1.05648,0.30814,1.1005,87.41,40.75,96.4420582526,130.68,85.32648,33.51814,91.6737361421,1.05648,0.30814,1.1005,84.27,33.21,90.5777952922,130.68
2021-05-10 07:00:00,97.81864,37.03127,104.5935050052,1.95864,0.5712700000000001,2.04025,95.86,36.46,102.5595982831,134.03,1.95864,0.5712700000000001,2.04025,1.95864,0.5712700000000001,2.04025,0.0,0.0,0.0,131.36,97.39864,36.29127,103.94013350029999,1.95864,0.5712700000000001,2.04025,95.44,35.72,101.9054071186,128.96,93.81864,37.47127,101.0249141888,1.95864,0.5712700000000001,2.04025,91.86,36.9,98.9942907445,128.96
2021-05-10 07:30:00,106.60888,31.69259,111.2199332663,3.36888,0.9825900000000001,3.50925,103.24,30.71,107.7107315916,133.01,3.36888,0.9825900000000001,3.50925,3.36888,0.9825900000000001,3.50925,0.0,0.0,0.0,130.91,106.21888,31.03259,110.6592612959,3.36888,0.9825900000000001,3.50925,102.85,30.05,107.1500116659,126.28,102.21888,41.49259,110.3192388179,3.36888,0.9825900000000001,3.50925,98.85,40.51,106.82875362,126.28
2021-05-10 08:00:00,112.28992,30.41456,116.3360287856,7.24992,2.11456,7.552,105.04,28.3,108.7855302878,131.25,7.24992,2.11456,7.552,7.24992,2.11456,7.552,0.0,0.0,0.0,129.8,111.88992,29.76456,115.7811868552,7.24992,2.11456,7.552,104.64,27.65,108.2314746273,126.28,107.77992,44.35456,116.5497239293,7.24992,2.11456,7.552,100.53,42.24,109.043562396,126.28
2021-05-10 08:30:00,115.38552,27.65411,118.653141659,8.34552,2.43411,8.69325,107.04,25.22,109.9709507097,130.09,8.34552,2.43411,8.69325,8.34552,2.43411,8.69325,0.0,0.0,0.0,129.25,114.99552,27.03411,118.1304902367,8.34552,2.43411,8.69325,106.65,24.6,109.4503654631,125.16,110.77552,46.92411,120.3041476033,8.34552,2.43411,8.69325,102.43,44.49,111.6748181104,125.16
2021-05-10 09:00:00,118.58064,23.49852,120.8865113443,5.24064,1.5285199999999999,5.459,113.34,21.97,115.4497141616,130.09,5.24064,1.5285199999999999,5.459,5.24064,1.5285199999999999,5.459,0.0,0.0,0.0,129.25,118.17064,22.92852,120.3744872778,5.24064,1.5285199999999999,5.459,112.93,21.4,114.9397446491,125.16,113.64064,48.32852,123.4902461938,5.24064,1.5285199999999999,5.459,108.4,46.8,118.0711649811,125.16
2021-05-10 09:30:00,120.33832,21.58201,122.2583102127,5.21832,1.52201,5.43575,115.12,20.06,116.8546875397,129.48,5.21832,1.52201,5.43575,5.21832,1.52201,5.43575,0.0,0.0,0.0,129.05,119.95832,21.02201,121.7863844675,5.21832,1.52201,5.43575,114.74,19.5,116.3852121191,124.59,115.29832,49.87201,125.6221317136,5.21832,1.52201,5.43575,110.08,48.35,120.2303160605,124.59
2021-05-10 10:00:00,118.94896,21.99678,120.9657530686,5.9889600000000005,1.7467800000000002,6.2385,112.96,20.25,114.7607254247,129.21,5.9889600000000005,1.7467800000000002,6.2385,5.9889600000000005,1.7467800000000002,6.2385,0.0,0.0,0.0,129.05,118.55896,21.41678,120.4778214521,5.9889600000000005,1.7467800000000002,6.2385,112.57,19.67,114.2756045707,124.31,114.01896,50.48678,124.6965845332,5.9889600000000005,1.7467800000000002,6.2385,108.03,48.74,118.5161107192,124.31
2021-05-10 10:30:00,120.42656,21.49358,122.3295971327,5.56656,1.62358,5.7985,114.86,19.87,116.5660177753,129.72,5.56656,1.62358,5.7985,5.56656,1.62358,5.7985,0.0,0.0,0.0,129.57,120.05656,20.93358,121.8679300335,5.56656,1.62358,5.7985,114.49,19.31,116.1070032341,124.8,115.41656,50.70358,126.0628230171,5.56656,1.62358,5.7985,109.85,49.08,120.3157051261,124.8
2021-05-10 11:00:00,121.7248,20.5989,123.4554236,7.5048,2.1889,7.8175,114.22,18.41,115.6941506732,129.72,7.5048,2.1889,7.8175,7.5048,2.1889,7.8175,0.0,0.0,0.0,129.57,121.3548,20.0289,122.9965215697,7.5048,2.1889,7.8175,113.85,17.84,115.2392645759,124.8,116.7248,52.2389,127.8811229551,7.5048,2.1889,7.8175,109.22,50.05,120.1416285057,124.8
2021-05-10 11:30:00,118.03768,22.11974,120.0923677735,7.98768,2.32974,8.3205,110.05,19.79,111.8152342036,129.4,7.98768,2.32974,8.3205,7.98768,2.32974,8.3205,0.0,0.0,0.0,129.38,117.68768,21.54974,119.644395263,7.98768,2.32974,8.3205,109.7,19.22,111.3709944285,124.5,113.27768,51.25974,124.3358103325,7.98768,2.32974,8.3205,105.29,48.93,116.1039577275,124.5
2021-05-10 12:00:00,119.55896,20.68178,121.3345826228,6.34896,1.8517800000000002,6.6135,113.21,18.83,114.7652952769,129.58,6.34896,1.8517800000000002,6.6135,6.34896,1.8517800000000002,6.6135,0.0,0.0,0.0,129.38,119.19896,20.12178,120.885392399,6.34896,1.8517800000000002,6.6135,112.85,18.27,114.3193570661,124.68,114.63896,51.44178,125.6516927043,6.34896,1.8517800000000002,6.6135,108.29,49.59,119.1045431543,124.68
2021-05-10 12:30:00,122.50344,21.14392,124.3147544131,8.17344,2.38392,8.514,114.33,18.76,115.8589077283,129.54,8.17344,2.38392,8.514,8.17344,2.38392,8.514,0.0,0.0,0.0,129.44,122.13344,20.58392,123.8558635221,8.17344,2.38392,8.514,113.96,18.2,115.4041663026,124.6,117.51344,52.23392,128.5993428412,8.17344,2.38392,8.514,109.34,49.85,120.1676250077,124.6
2021-05-10 13:00:00,115.22416,23.67663,117.6315852816,9.31416,2.7166300000000003,9.70225,105.91,20.96,107.9641130191,129.54,9.31416,2.7166300000000003,9.70225,9.31416,2.7166300000000003,9.70225,0.0,0.0,0.0,129.44,114.85416,23.05663,117.1455771946,9.31416,2.7166300000000003,9.70225,105.54,20.34,107.4821250255,124.6,110.67416,50.71663,121.7413087258,9.31416,2.7166300000000003,9.70225,101.36,48.0,112.1510124787,124.6
2021-05-10 13:30:00,118.31072,22.68271,120.4654797021,8.10072,2.36271,8.43825,110.21,20.32,112.0675979041,129.83,8.10072,2.36271,8.43825,8.10072,2.36271,8.43825,0.0,0.0,0.0,129.44,117.92072,22.09271,119.9724303349,8.10072,2.36271,8.43825,109.82,19.73,111.578247432,124.91,113.52072,50.86271,124.3944095925,8.10072,2.36271,8.43825,105.42,48.5,116.0414856851,124.91
2021-05-10 14:00:00,120.15736,20.71298,121.9295645143,3.74736,1.09298,3.9035,116.41,19.62,118.0518212481,129.72,3.74736,1.09298,3.9035,3.74736,1.09298,3.9035,0.0,0.0,0.0,129.44,119.79736,20.17298,121.4839766597,3.74736,1.09298,3.9035,116.05,19.08,117.6080307632,124.81,115.05736,50.03298,125.4651153821,3.74736,1.09298,3.9035,111.31,48.94,121.5937486058,124.81
2021-05-10 14:30:00,117.81512,22.10066,119.8701033329,8.26512,2.41066,8.6095,109.55,19.69,111.3054293375,129.58,8.26512,2.41066,8.6095,8.26512,2.41066,8.6095,0.0,0.0,0.0,129.38,117.45512,21.52066,119.4104016451,8.26512,2.41066,8.6095,109.19,19.11,110.8496648619,124.69,113.06512,51.39066,124.196301458,8.26512,2.41066,8.6095,104.8,48.98,115.6809422507,124.69
2021-05-10 15:00:00,117.06336,22.14848,119.140192298,4.86336,1.41848,5.066,112.2,20.73,114.0989609944,129.58,4.86336,1.41848,5.066,4.86336,1.41848,5.066,0.0,0.0,0.0,129.38,116.69336,21.57848,118.671694465,4.86336,1.41848,5.066,111.83,20.16,113.6326295568,124.69,112.19336,49.90848,122.7933483703,4.86336,1.41848,5.066,107.33,48.49,117.775247824,124.69
2021-05-10 15:30:00,117.43624,22.50182,119.5725820105,6.24624,1.8218200000000002,6.5065,111.19,20.68,113.0967660899,130.1,6.24624,1.8218200000000002,6.5065,6.24624,1.8218200000000002,6.5065,0.0,0.0,0.0,129.78,117.07624,21.91182,119.1090837352,6.24624,1.8218200000000002,6.5065,110.83,20.09,112.6361265314,125.18,112.60624,50.48182,123.4041305526,6.24624,1.8218200000000002,6.5065,106.36,48.66,116.9625803409,125.18
2021-05-10 16:00:00,115.7788,25.01715,118.450784394,10.3788,3.02715,10.81125,105.4,21.99,107.6694947513,130.06,10.3788,3.02715,10.81125,10.3788,3.02715,10.81125,0.0,0.0,0.0,129.72,115.3988,24.39715,117.9495823204,10.3788,3.02715,10.81125,105.02,21.37,107.1721852908,125.14,111.2688,50.76715,122.3031045091,10.3788,3.02715,10.81125,100.89,47.74,111.6149618107,125.14
2021-05-10 16:30:00,114.53248,26.40614,117.5371141583,8.59248,2.5061400000000003,8.9505,105.94,23.9,108.6024566941,130.43,8.59248,2.5061400000000003,8.9505,8.59248,2.5061400000000003,8.9505,0.0,0.0,0.0,129.9,114.15248,25.77614,117.0264845385,8.59248,2.5061400000000003,8.9505,105.56,23.27,108.0944332517,125.51,109.98248,48.61614,120.2483886605,8.59248,2.5061400000000003,8.9505,101.39,46.11,111.3825129901,125.51
2021-05-10 17:00:00,114.91264,29.91202,118.7419208715,12.21264,3.56202,12.7215,102.7,26.35,106.0264707514,130.49,12.21264,3.56202,12.7215,12.21264,3.56202,12.7215,0.0,0.0,0.0,129.77,114.50264,29.25202,118.1800966367,12.21264,3.56202,12.7215,102.29,25.69,105.46667815,125.57,110.51264,47.69202,120.3643318074,12.21264,3.56202,12.7215,98.3,44.13,107.7513197135,125.57
2021-05-10 17:30:00,114.55264,31.57327,118.8241503629,10.74264,3.13327,11.19025,103.81,28.44,107.6352623446,130.84,10.74264,3.13327,11.19025,10.74264,3.13327,11.19025,0.0,0.0,0.0,129.84,114.14264,30.91327,118.2546934724,10.74264,3.13327,11.19025,103.4,27.78,107.0667474055,125.89,110.10264,45.33327,119.070133551,10.74264,3.13327,11.19025,99.36,42.2,107.9502181563,125.89
2021-05-10 18:00:00,114.97312,32.62216,119.5116046483,9.09312,2.6521600000000003,9.472,105.88,29.97,110.0398804979,130.87,9.09312,2.6521600000000003,9.472,9.09312,2.6521600000000003,9.472,0.0,0.0,0.0,129.64,114.54312,31.98216,118.9242822034,9.09312,2.6521600000000003,9.472,105.45,29.33,109.4529643271,125.93,110.40312,43.08216,118.5112712614,9.09312,2.6521600000000003,9.472,101.31,40.43,109.0793335146,125.93
2021-05-10 18:30:00,115.41448,31.09464,119.5298240206,3.68448,1.07464,3.838,111.73,30.02,115.6926674427,130.58,3.68448,1.07464,3.838,3.68448,1.07464,3.838,0.0,0.0,0.0,129.19,114.98448,30.49464,118.9594624635,3.68448,1.07464,3.838,111.3,29.42,115.1226580652,125.67,110.54448,41.24464,117.988145113,3.68448,1.07464,3.838,106.86,40.17,114.1608010659,125.67
2021-05-10 19:00:00,114.80432,31.71626,119.1047985559,4.44432,1.29626,4.6295,110.36,30.42,114.4757878331,130.35,4.44432,1.29626,4.6295,4.44432,1.29626,4.6295,0.0,0.0,0.0,129.02,114.37432,31.09626,118.5262100189,4.44432,1.29626,4.6295,109.93,29.8,113.8975192882,125.46,109.99432,41.14626,117.4383461406,4.44432,1.29626,4.6295,105.55,39.85,112.8220944674,125.46
2021-05-10 19:30:00,114.09344,31.25767,118.2977387141,2.08344,0.60767,2.1702500000000002,112.01,30.65,116.1277856501,130.0,2.08344,0.60767,2.1702500000000002,2.08344,0.60767,2.1702500000000002,0.0,0.0,0.0,128.57,113.65344,30.65767,117.7157472629,2.08344,0.60767,2.1702500000000002,111.57,30.05,115.5459536288,125.12,109.21344,39.89767,116.2729527795,2.08344,0.60767,2.1702500000000002,107.13,39.29,114.1075851992,125.12
2021-05-10 20:00:00,113.13288,31.73584,117.499838628,1.56288,0.45584,1.6280000000000001,111.57,31.28,115.8719262807,130.0,1.56288,0.45584,1.6280000000000001,1.56288,0.45584,1.6280000000000001,0.0,0.0,0.0,128.57,112.68288,31.12584,116.9027346164,1.56288,0.45584,1.6280000000000001,111.12,30.67,115.2749031663,125.12,108.25288,39.36584,115.1883474454,1.56288,0.45584,1.6280000000000001,106.69,38.91,113.5638331512,125.12
2021-05-10 20:30:00,114.3576,31.6643,118.6603917584,1.3176,0.38430000000000003,1.3725,113.04,31.28,117.2880215538,130.24,1.3176,0.38430000000000003,1.3725,1.3176,0.38430000000000003,1.3725,0.0,0.0,0.0,128.73,113.8976,31.0543,118.0552109576,1.3176,0.38430000000000003,1.3725,112.58,30.67,116.6829263431,125.34,109.3976,39.5943,116.3423546188,1.3176,0.38430000000000003,1.3725,108.08,39.21,114.9726510958,125.34
2021-05-10 21:00:00,112.36736,32.89548,117.0834582586,1.28736,0.37548000000000004,1.341,111.08,32.52,115.7424589336,130.47,1.28736,0.37548000000000004,1.341,1.28736,0.37548000000000004,1.341,0.0,0.0,0.0,128.99,111.90736,32.27548,116.4687246921,1.28736,0.37548000000000004,1.341,110.62,31.9,115.1277308037,125.57,107.50736,38.44548,114.1748106484,1.28736,0.37548000000000004,1.341,106.22,38.07,112.8362233505,125.57
2021-05-10 21:30:00,111.274,34.227,116.4190302528,1.224,0.357,1.275,110.05,33.87,115.144167894,130.53,1.224,0.357,1.275,1.224,0.357,1.275,0.0,0.0,0.0,128.91,110.824,33.597,115.804651828,1.224,0.357,1.275,109.6,33.24,114.5297236529,125.63,106.484,37.457,112.8798879562,1.224,0.357,1.275,105.26,37.1,111.606799076,125.63
2021-05-10 22:00:00,106.15928,36.69604,112.3227140066,1.04928,0.30604000000000003,1.093,105.11,36.39,111.2310397326,130.77,1.04928,0.30604000000000003,1.093,1.04928,0.30604000000000003,1.093,0.0,0.0,0.0,129.0,105.70928,36.02604,111.6795748389,1.04928,0.30604000000000003,1.093,104.66,35.72,110.5876756244,125.86,101.61928,35.14604,107.5254490593,1.04928,0.30604000000000003,1.093,100.57,34.84,106.4337845799,125.86
2021-05-10 22:30:00,100.3052,39.5586,107.82400466039999,0.9552,0.2786,0.995,99.35,39.28,106.8332387415,131.46,0.9552,0.2786,0.995,0.9552,0.2786,0.995,0.0,0.0,0.0,129.02,99.8552,38.8586,107.1496699062,0.9552,0.2786,0.995,98.9,38.58,106.1584965982,126.49,96.0552,32.9886,101.5620459473,0.9552,0.2786,0.995,95.1,32.71,100.568156491,126.49
2021-05-10 23:00:00,93.69744,42.06967,102.7086529775,1.02744,0.29967000000000005,1.07025,92.67,41.77,101.6487176505,131.46,1.02744,0.29967000000000005,1.07025,1.02744,0.29967000000000005,1.07025,0.0,0.0,0.0,129.02,93.25744,41.30967,101.9972497221,1.02744,0.29967000000000005,1.07025,92.23,41.01,100.936579098,126.49,89.83744,31.62967,95.2428561629,1.02744,0.29967000000000005,1.07025,88.81,31.33,94.1742268352,126.49
2021-05-10 23:30:00,88.1604,44.05345,98.5543636023,1.0404,0.30345,1.08375,87.12,43.75,97.4882398036,132.42,1.0404,0.30345,1.08375,1.0404,0.30345,1.08375,0.0,0.0,0.0,129.68,87.7104,43.26345,97.8000019124,1.0404,0.30345,1.08375,86.67,42.96,96.7328822066,127.4,84.5804,30.53345,89.9229427513,1.0404,0.30345,1.08375,83.54,30.23,88.8413445418,127.4
2021-05-11 00:00:00,83.52704,45.61247,95.1696581409,1.03704,0.30247,1.08025,82.49,45.31,94.1148032989,133.1,1.03704,0.30247,1.08025,1.03704,0.30247,1.08025,0.0,0.0,0.0,130.13,83.09704,44.77247,94.3911655117,1.03704,0.30247,1.08025,82.06,44.47,93.3350121873,128.04,80.20704,29.39247,85.4229861235,1.03704,0.30247,1.08025,79.17,29.09,84.3452251168,128.04
2021-05-11 00:30:00,79.73648,47.13314,92.6252618299,0.9364800000000001,0.27314000000000005,0.9755,78.8,46.86,91.6804210287,133.51,0.9364800000000001,0.27314000000000005,0.9755,0.9364800000000001,0.27314000000000005,0.9755,0.0,0.0,0.0,130.35,79.29648,46.28314,91.8153624872,0.9364800000000001,0.27314000000000005,0.9755,78.36,46.01,90.8691900481,128.44,76.60648,28.40314,81.7024549194,0.9364800000000001,0.27314000000000005,0.9755,75.67,28.13,80.7294605457,128.44
2021-05-11 01:00:00,78.17888,47.49009,91.4726512476,1.02888,0.30009,1.07175,77.15,47.19,90.4379267785,133.95,1.02888,0.30009,1.07175,1.02888,0.30009,1.07175,0.0,0.0,0.0,130.61,77.73888,46.63009,90.6515237437,1.02888,0.30009,1.07175,76.71,46.33,89.6152498183,128.87,75.14888,28.19009,80.2622908934,1.02888,0.30009,1.07175,74.12,27.89,79.1936013829,128.87
2021-05-11 01:30:00,78.78904,47.88222,92.1977213181,1.13904,0.33222,1.1865,77.65,47.55,91.0523201242,134.18,1.13904,0.33222,1.1865,1.13904,0.33222,1.1865,0.0,0.0,0.0,130.78,78.34904,47.01222,91.371335211,1.13904,0.33222,1.1865,77.21,46.68,90.2242012988,129.09,75.71904,28.09222,80.7622798282,1.13904,0.33222,1.1865,74.58,27.76,79.5788539752,129.09
2021-05-11 02:00:00,80.29136,47.20623,93.1403813685,1.22136,0.35623000000000005,1.27225,79.07,46.85,91.9074937097,134.18,1.22136,0.35623000000000005,1.27225,1.22136,0.35623000000000005,1.27225,0.0,0.0,0.0,130.78,79.87136,46.36623,92.3540006316,1.22136,0.35623000000000005,1.27225,78.65,46.01,91.1193865212,129.09,77.16136,28.23623,82.1654438415,1.22136,0.35623000000000005,1.27225,75.94,27.88,80.8960938488,129.09
2021-05-11 02:30:00,80.25776,47.29518,93.1565461546,1.21776,0.35518000000000005,1.2685,79.04,46.94,91.9276084754,133.57,1.21776,0.35518000000000005,1.2685,1.21776,0.35518000000000005,1.2685,0.0,0.0,0.0,130.25,79.81776,46.45518,92.3523608808,1.21776,0.35518000000000005,1.2685,78.6,46.1,91.1217317658,128.51,77.11776,28.24518,82.1275781979,1.21776,0.35518000000000005,1.2685,75.9,27.89,80.8619941629,128.51
2021-05-11 03:00:00,79.05864,47.78877,92.3798413982,1.29864,0.37877000000000005,1.35275,77.76,47.41,91.0731887001,133.65,1.29864,0.37877000000000005,1.35275,1.29864,0.37877000000000005,1.35275,0.0,0.0,0.0,130.31,78.62864,46.92877,91.5684032948,1.29864,0.37877000000000005,1.35275,77.33,46.55,90.259799468,128.57,75.99864,28.18877,81.0580041449,1.29864,0.37877000000000005,1.35275,74.7,27.81,79.7087579881,128.57
2021-05-11 03:30:00,78.272,48.22975,91.9381029229,1.302,0.37975000000000003,1.35625,76.97,47.85,90.6311392403,133.94,1.302,0.37975000000000003,1.35625,1.302,0.37975000000000003,1.35625,0.0,0.0,0.0,130.57,77.842,47.35975,91.1170833821,1.302,0.37975000000000003,1.35625,76.54,46.98,89.8080842686,128.85,75.252,28.03975,80.3062331582,1.302,0.37975000000000003,1.35625,73.95,27.66,78.953645261,128.85
2021-05-11 04:00:00,77.47552,48.38036,91.3406559698,1.23552,0.36036,1.287,76.24,48.02,90.1024860922,134.22,1.23552,0.36036,1.287,1.23552,0.36036,1.287,0.0,0.0,0.0,130.81,77.03552,47.50036,90.5027930055,1.23552,0.36036,1.287,75.8,47.14,89.2626439223,129.13,74.49552,28.13036,79.6297661293,1.23552,0.36036,1.287,73.26,27.77,78.3466687231,129.13
2021-05-11 04:30:00,77.25448,48.43339,91.1814013216,1.31448,0.38339,1.36925,75.94,48.05,89.8648212595,134.44,1.31448,0.38339,1.36925,1.31448,0.38339,1.36925,0.0,0.0,0.0,131.03,76.82448,47.55339,90.351124109,1.31448,0.38339,1.36925,75.51,47.17,89.0324042133,129.35,74.29448,28.20339,79.4676095398,1.31448,0.38339,1.36925,72.98,27.82,78.1027067393,129.35
2021-05-11 05:00:00,77.2512,48.25785,91.0854982314,1.2612,0.36785,1.31375,75.99,47.89,89.8216688778,134.54,1.2612,0.36785,1.31375,1.2612,0.36785,1.31375,0.0,0.0,0.0,131.11,76.8212,47.38785,90.2613156178,1.2612,0.36785,1.31375,75.56,47.02,88.9954717949,129.44,74.2912,28.18785,79.4590289713,1.2612,0.36785,1.31375,73.03,27.82,78.1494293005,129.44
2021-05-11 05:30:00,79.02936,47.56023,92.2367346542,1.26936,0.37023,1.32225,77.76,47.19,90.9588571828,134.27,1.26936,0.37023,1.32225,1.26936,0.37023,1.32225,0.0,0.0,0.0,130.92,78.59936,46.70023,91.4263139061,1.26936,0.37023,1.32225,77.33,46.33,90.1465351525,129.19,75.95936,28.56023,81.1511620943,1.26936,0.37023,1.32225,74.69,28.19,79.8327764768,129.19
2021-05-11 06:00:00,82.3952,46.25485,94.4906351527,1.2852000000000001,0.37485,1.33875,81.11,45.88,93.186943828,134.27,1.2852000000000001,0.37485,1.33875,1.2852000000000001,0.37485,1.33875,0.0,0.0,0.0,130.92,81.9652,45.40485,93.7010907864,1.2852000000000001,0.37485,1.33875,80.68,45.03,92.3956887522,129.19,79.1652,29.40485,84.4498318208,1.2852000000000001,0.37485,1.33875,77.88,29.03,83.1145913784,129.19
2021-05-11 06:30:00,93.04392,40.11781,101.3242800525,1.60392,0.46781000000000006,1.67075,91.44,39.65,99.6664241357,133.87,1.60392,0.46781000000000006,1.67075,1.60392,0.46781000000000006,1.67075,0.0,0.0,0.0,130.68,92.59392,39.36781,100.6153988471,1.60392,0.46781000000000006,1.67075,90.99,38.9,98.9565061024,128.82,89.26392,34.06781,95.5440374485,1.60392,0.46781000000000006,1.67075,87.66,33.6,93.8788346753,128.82
2021-05-11 07:00:00,102.1124,35.59945,108.1400160628,1.9524,0.56945,2.03375,100.16,35.03,106.1090311896,132.61,1.9524,0.56945,2.03375,1.9524,0.56945,2.03375,0.0,0.0,0.0,130.14,101.6624,34.88945,107.4826371795,1.9524,0.56945,2.03375,99.71,34.32,105.4511569401,127.61,97.8624,38.22945,105.0644572682,1.9524,0.56945,2.03375,95.91,37.66,103.0388455875,127.61
2021-05-11 07:30:00,112.80336,29.778480000000002,116.6677157503,1.9833600000000002,0.57848,2.066,110.82,29.2,114.6024100968,130.59,1.9833600000000002,0.57848,2.066,1.9833600000000002,0.57848,2.066,0.0,0.0,0.0,129.36,112.35336,29.15848,116.075382658,1.9833600000000002,0.57848,2.066,110.37,28.58,114.010321024,125.65,107.97336,41.94848,115.8357520112,1.9833600000000002,0.57848,2.066,105.99,41.37,113.7776647677,125.65
2021-05-11 08:00:00,120.98352,25.56686,123.6554747751,2.42352,0.70686,2.5245,118.56,24.86,121.1383225903,130.59,2.42352,0.70686,2.5245,2.42352,0.70686,2.5245,0.0,0.0,0.0,129.36,120.54352,25.00686,123.1100453296,2.42352,0.70686,2.5245,118.12,24.3,120.5936333311,125.65,115.75352,45.54686,124.3920972098,2.42352,0.70686,2.5245,113.33,44.84,121.8782773918,125.65
2021-05-11 08:30:00,126.31128,22.02954,128.217939805,2.98128,0.8695400000000001,3.1055,123.33,21.16,125.1320682319,130.06,2.98128,0.8695400000000001,3.1055,2.98128,0.8695400000000001,3.1055,0.0,0.0,0.0,129.36,125.89128,21.51954,127.7172853683,2.98128,0.8695400000000001,3.1055,122.91,20.65,124.6326225352,125.14,120.83128,48.69954,130.2760278127,2.98128,0.8695400000000001,3.1055,117.85,47.83,127.1862075856,125.14
2021-05-11 09:00:00,126.6256,21.0258,128.3593660042,2.8656,0.8358,2.985,123.76,20.19,125.3960673227,129.67,2.8656,0.8358,2.985,2.8656,0.8358,2.985,0.0,0.0,0.0,129.42,126.2256,20.5158,127.8819774049,2.8656,0.8358,2.985,123.36,19.68,124.9199423631,124.75,121.1256,49.2258,130.7462823984,2.8656,0.8358,2.985,118.26,48.39,127.7772268442,124.75
2021-05-11 09:30:00,125.80608,21.11719,127.5660827903,4.03608,1.17719,4.20425,121.77,19.94,123.3918007811,129.33,4.03608,1.17719,4.20425,4.03608,1.17719,4.20425,0.0,0.0,0.0,129.19,125.39608,20.59719,127.0764380806,4.03608,1.17719,4.20425,121.36,19.42,122.9039706438,124.42,120.39608,49.83719,130.3033444945,4.03608,1.17719,4.20425,116.36,48.66,126.1247208124,124.42
2021-05-11 10:00:00,123.10304,18.10047,124.4266268588,5.45304,1.59047,5.68025,117.65,16.51,118.8027886878,129.33,5.45304,1.59047,5.68025,5.45304,1.59047,5.68025,0.0,0.0,0.0,129.19,122.99304,17.38047,124.2150096641,5.45304,1.59047,5.68025,117.54,15.79,118.5958502647,124.42,119.48304,40.08047,126.026350114,5.45304,1.59047,5.68025,114.03,38.49,120.3508246752,124.42
2021-05-11 10:30:00,119.89296,18.55378,121.3200915341,7.21296,2.10378,7.5135000000000005,112.68,16.45,113.8744260139,131.96,7.21296,2.10378,7.5135000000000005,7.21296,2.10378,7.5135000000000005,0.0,0.0,0.0,130.03,119.89296,18.41378,121.2987598925,7.21296,2.10378,7.5135000000000005,112.68,16.31,113.854286261,126.92,116.83296,37.50378,122.7048249119,7.21296,2.10378,7.5135000000000005,109.62,35.4,115.1942029791,126.92
2021-05-11 11:00:00,122.22184,17.43762,123.4595025271,7.67184,2.23762,7.9915,114.55,15.2,115.5540674317,131.96,7.67184,2.23762,7.9915,7.67184,2.23762,7.9915,0.0,0.0,0.0,130.03,122.21184,17.30762,123.431306994,7.67184,2.23762,7.9915,114.54,15.07,115.5271245206,126.92,119.10184,38.71762,125.236984912,7.67184,2.23762,7.9915,111.43,36.48,117.249457568,126.92
2021-05-11 11:30:00,124.74888,16.19009,125.795079695,7.02888,2.05009,7.32175,117.72,14.14,118.5661756151,131.75,7.02888,2.05009,7.32175,7.02888,2.05009,7.32175,0.0,0.0,0.0,130.14,124.74888,16.07009,125.7796917386,7.02888,2.05009,7.32175,117.72,14.02,118.5519244888,126.74,121.51888,39.51009,127.780614368,7.02888,2.05009,7.32175,114.49,37.46,120.4624908426,126.74
2021-05-11 12:00:00,124.50264,16.10702,125.5402065485,5.61264,1.6370200000000001,5.8465,118.89,14.47,119.7673286001,131.75,5.61264,1.6370200000000001,5.8465,5.61264,1.6370200000000001,5.8465,0.0,0.0,0.0,130.14,124.52264,15.997020000000001,125.5459777191,5.61264,1.6370200000000001,5.8465,118.91,14.36,119.7739441615,126.74,121.24264,38.79702,127.2988079875,5.61264,1.6370200000000001,5.8465,115.63,37.16,121.4543638574,126.74
2021-05-11 12:30:00,127.49408,15.41994,128.4231870989,4.83408,1.40994,5.0355,122.66,14.01,123.4575056447,131.37,4.83408,1.40994,5.0355,4.83408,1.40994,5.0355,0.0,0.0,0.0,129.82,127.51408,15.33994,128.4334627636,4.83408,1.40994,5.0355,122.68,13.93,123.4683250879,126.39,124.10408,38.68994,129.9951311775,4.83408,1.40994,5.0355,119.27,37.28,124.960518965,126.39
2021-05-11 13:00:00,130.05624,15.40182,130.9650396948,6.24624,1.8218200000000002,6.5065,123.81,13.58,124.5525290791,131.37,6.24624,1.8218200000000002,6.5065,6.24624,1.8218200000000002,6.5065,0.0,0.0,0.0,129.82,130.07624,15.33182,130.9766884489,6.24624,1.8218200000000002,6.5065,123.83,13.51,124.5647983983,126.39,126.62624,39.44182,132.626776412,6.24624,1.8218200000000002,6.5065,120.38,37.62,126.1214050033,126.39
2021-05-11 13:30:00,131.3456,14.64955,132.1600391743,3.9756,1.15955,4.14125,127.37,13.49,128.0823836443,131.33,3.9756,1.15955,4.14125,3.9756,1.15955,4.14125,0.0,0.0,0.0,129.82,131.3756,14.58955,132.183218468,3.9756,1.15955,4.14125,127.4,13.43,128.1059128222,126.33,127.7956,38.97955,133.6080861983,3.9756,1.15955,4.14125,123.82,37.82,129.4671572253,126.33
2021-05-11 14:00:00,130.6668,14.1274,131.4282924374,2.3568,0.6874,2.455,128.31,13.44,129.0119750256,131.52,2.3568,0.6874,2.455,2.3568,0.6874,2.455,0.0,0.0,0.0,130.11,130.7268,14.0774,131.4825822267,2.3568,0.6874,2.455,128.37,13.39,129.0664518765,126.56,127.0968,38.6974,132.8573872128,2.3568,0.6874,2.455,124.74,38.01,130.4025601743,126.56
2021-05-11 14:30:00,121.3348,17.8464,122.6402368067,7.3248,2.1364,7.63,114.01,15.71,115.0872894806,132.38,7.3248,2.1364,7.63,7.3248,2.1364,7.63,0.0,0.0,0.0,130.57,121.3748,17.7164,122.6609673205,7.3248,2.1364,7.63,114.05,15.58,115.1092476737,127.37,118.2448,38.5164,124.3597434703,7.3248,2.1364,7.63,110.92,36.38,116.7336746616,127.37
2021-05-11 15:00:00,114.02904,20.23472,115.8104738648,8.99904,2.62472,9.374,105.03,17.61,106.49607035,132.38,8.99904,2.62472,9.374,8.99904,2.62472,9.374,0.0,0.0,0.0,130.57,114.01904,20.05472,115.7693106,8.99904,2.62472,9.374,105.02,17.43,106.456588805,127.37,111.22904,37.43472,117.3595228382,8.99904,2.62472,9.374,102.23,34.81,107.9940229828,127.37
2021-05-11 15:30:00,113.88848,20.62289,115.7406128749,8.23848,2.40289,8.58175,105.65,18.22,107.2095653382,132.78,8.23848,2.40289,8.58175,8.23848,2.40289,8.58175,0.0,0.0,0.0,130.64,113.88848,20.45289,115.7104428566,8.23848,2.40289,8.58175,105.65,18.05,107.1808051845,127.73,111.09848,36.70289,117.0041639971,8.23848,2.40289,8.58175,102.86,34.3,108.4281771497,127.73
2021-05-11 16:00:00,115.93664,20.66777,117.7644310107,9.14664,2.66777,9.52775,106.79,18.0,108.296371592,132.78,9.14664,2.66777,9.52775,9.14664,2.66777,9.52775,0.0,0.0,0.0,130.58,115.94664,20.51777,117.7480454745,9.14664,2.66777,9.52775,106.8,17.85,108.2814042207,127.73,113.09664,36.98777,118.9913656904,9.14664,2.66777,9.52775,103.95,34.32,109.4690134239,127.73
2021-05-11 16:30:00,114.69672,23.97071,117.1747947157,11.55672,3.37071,12.03825,103.14,20.6,105.1770868583,132.58,11.55672,3.37071,12.03825,11.55672,3.37071,12.03825,0.0,0.0,0.0,130.42,114.69672,23.79071,117.1381042234,11.55672,3.37071,12.03825,103.14,20.42,105.1419801982,127.54,111.97672,35.40071,117.4393294023,11.55672,3.37071,12.03825,100.42,32.03,105.4044463009,127.54
2021-05-11 17:00:00,114.99928,25.38854,117.768469311,9.86928,2.87854,10.2805,105.13,22.51,107.5128689972,132.73,9.86928,2.87854,10.2805,9.86928,2.87854,10.2805,0.0,0.0,0.0,130.27,114.96928,25.21854,117.7026342248,9.86928,2.87854,10.2805,105.1,22.34,107.4480600104,127.68,112.20928,33.31854,117.0514742575,9.86928,2.87854,10.2805,102.34,30.44,106.7711065785,127.68
2021-05-11 17:30:00,115.06984,27.37662,118.2816443927,10.95984,3.1966200000000002,11.4165,104.11,24.18,106.8810764354,133.26,10.95984,3.1966200000000002,11.4165,10.95984,3.1966200000000002,11.4165,0.0,0.0,0.0,130.6,115.02984,27.19662,118.2011853995,10.95984,3.1966200000000002,11.4165,104.07,24.0,106.8015210566,128.2,112.29984,32.28662,116.8489618912,10.95984,3.1966200000000002,11.4165,101.34,29.09,105.432555219,128.2
2021-05-11 18:00:00,114.38808,28.51194,117.8879280022,10.49808,3.06194,10.9355,103.89,25.45,106.9618371196,133.6,10.49808,3.06194,10.9355,10.49808,3.06194,10.9355,0.0,0.0,0.0,130.73,114.34808,28.34194,117.8081022793,10.49808,3.06194,10.9355,103.85,25.28,106.8826501356,128.54,111.63808,30.98194,115.85741889170001,10.49808,3.06194,10.9355,101.14,27.92,104.9229526843,128.54
2021-05-11 18:30:00,112.94256,30.19408,116.9089574259,8.48256,2.47408,8.836,104.46,27.72,108.0753903532,133.62,8.48256,2.47408,8.836,8.48256,2.47408,8.836,0.0,0.0,0.0,130.61,112.87256000000001,30.01408,116.7949476613,8.48256,2.47408,8.836,104.39,27.54,107.961676997,128.56,110.14256,28.31408,113.7236591462,8.48256,2.47408,8.836,101.66,25.84,104.8926174714,128.56
2021-05-11 19:00:00,114.92368,29.73149,118.7072606135,7.03368,2.05149,7.32675,107.89,27.68,111.3841752674,133.77,7.03368,2.05149,7.32675,7.03368,2.05149,7.32675,0.0,0.0,0.0,130.54,114.87368,29.57149,118.6188660271,7.03368,2.05149,7.32675,107.84,27.52,111.2960736055,128.73,112.02368,27.70149,115.3979091187,7.03368,2.05149,7.32675,104.99,25.65,108.0778543458,128.73
2021-05-11 19:30:00,114.83528,29.29529,118.5131028573,5.91528,1.7252900000000002,6.16175,108.92,27.57,112.3551124782,133.48,5.91528,1.7252900000000002,6.16175,5.91528,1.7252900000000002,6.16175,0.0,0.0,0.0,130.28,114.78528,29.15529,118.4301120478,5.91528,1.7252900000000002,6.16175,108.87,27.43,112.2723554576,128.47,111.90528,27.47529,115.2288299535,5.91528,1.7252900000000002,6.16175,105.99,25.75,109.0731066762,128.47
2021-05-11 20:00:00,116.27032,28.40426,119.6895538426,5.26032,1.5342600000000002,5.4795,111.01,26.87,114.2156600471,133.48,5.26032,1.5342600000000002,5.4795,5.26032,1.5342600000000002,5.4795,0.0,0.0,0.0,130.28,116.24032,28.26426,119.6272560375,5.26032,1.5342600000000002,5.4795,110.98,26.73,114.1536390134,128.47,113.28032,27.87426,116.6593556893,5.26032,1.5342600000000002,5.4795,108.02,26.34,111.1850529523,128.47
2021-05-11 20:30:00,120.18536,25.683230000000002,122.898938407,1.72536,0.5032300000000001,1.79725,118.46,25.18,121.1065811589,132.71,1.72536,0.5032300000000001,1.79725,1.72536,0.5032300000000001,1.79725,0.0,0.0,0.0,129.92,120.16536,25.59323,122.8606005429,1.72536,0.5032300000000001,1.79725,118.44,25.09,121.0683348362,127.76,116.94536,27.97323,120.2444128522,1.72536,0.5032300000000001,1.79725,115.22,27.47,118.4493533119,127.76
2021-05-11 21:00:00,119.06952,26.34861,121.9499891019,0.9895200000000001,0.28861000000000003,1.03075,118.08,26.06,120.921503464,132.71,0.9895200000000001,0.28861000000000003,1.03075,0.9895200000000001,0.28861000000000003,1.03075,0.0,0.0,0.0,129.92,119.05952,26.23861,121.9165040401,0.9895200000000001,0.28861000000000003,1.03075,118.07,25.95,120.8880779895,127.76,115.81952,26.70861,118.8592068843,0.9895200000000001,0.28861000000000003,1.03075,114.83,26.42,117.8301544597,127.76
2021-05-11 21:30:00,114.27512,28.73316,117.8320734546,0.76512,0.22316000000000003,0.797,113.51,28.51,117.0356364532,132.42,0.76512,0.22316000000000003,0.797,0.76512,0.22316000000000003,0.797,0.0,0.0,0.0,129.54,114.25512,28.61316,117.7834681583,0.76512,0.22316000000000003,0.797,113.49,28.39,116.9870599682,127.49,111.18512,24.67316,113.889840345,0.76512,0.22316000000000003,0.797,110.42,24.45,113.0945573403,127.49
2021-05-11 22:00:00,107.59048,31.15764,112.0112044262,0.7804800000000001,0.22764,0.8130000000000001,106.81,30.93,111.1982059208,133.05,0.7804800000000001,0.22764,0.8130000000000001,0.7804800000000001,0.22764,0.8130000000000001,0.0,0.0,0.0,129.85,107.55048,30.98764,111.925598417,0.7804800000000001,0.22764,0.8130000000000001,106.77,30.76,111.1126027955,128.08,104.70048,22.50764,107.0924104248,0.7804800000000001,0.22764,0.8130000000000001,103.92,22.28,106.2815355553,128.08
2021-05-11 22:30:00,100.76976,33.61868,106.2297518372,0.7497600000000001,0.21868,0.781,100.02,33.4,105.4493262188,133.62,0.7497600000000001,0.21868,0.781,0.7497600000000001,0.21868,0.781,0.0,0.0,0.0,129.76,100.71976,33.42868,106.1223195233,0.7497600000000001,0.21868,0.781,99.97,33.21,105.3418482845,128.61,98.12976,20.42868,100.233630904,0.7497600000000001,0.21868,0.781,97.38,20.21,99.4550576894,128.61
2021-05-11 23:00:00,92.96208,36.14269,99.7408760657,0.83208,0.24269000000000002,0.86675,92.13,35.9,98.8774337248,133.62,0.83208,0.24269000000000002,0.86675,0.83208,0.24269000000000002,0.86675,0.0,0.0,0.0,129.76,92.90208,35.90269,99.5981908348,0.83208,0.24269000000000002,0.86675,92.07,35.66,98.734596267,128.61,90.58208,18.49269,92.4504883738,0.83208,0.24269000000000002,0.86675,89.75,18.25,91.5867075508,128.61
2021-05-11 23:30:00,87.27312,37.54966,95.0082861684,0.9931200000000001,0.28966000000000003,1.0345,86.28,37.26,93.9816258638,134.8,0.9931200000000001,0.28966000000000003,1.0345,0.9931200000000001,0.28966000000000003,1.0345,0.0,0.0,0.0,130.41,87.20312,37.29966,94.8453940571,0.9931200000000001,0.28966000000000003,1.0345,86.21,37.01,93.8184640676,129.71,85.10312,17.78966,86.9425847134,0.9931200000000001,0.28966000000000003,1.0345,84.11,17.5,85.9112454804,129.71
