Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-05-12 00:00:00,82.32936,38.83148,91.0275087927,0.9993600000000001,0.29148,1.041,81.33,38.54,89.9994472205,134.8,0.9993600000000001,0.29148,1.041,0.9993600000000001,0.29148,1.041,0.0,0.0,0.0,130.41,82.23936,38.54148,90.8226734566,0.9993600000000001,0.29148,1.041,81.24,38.25,89.7942097242,129.71,80.33936,16.98148,82.1144532235,0.9993600000000001,0.29148,1.041,79.34,16.69,81.076455892,129.71
2021-05-12 00:30:00,78.91488,39.58559,88.2869028852,1.18488,0.34559,1.23425,77.73,39.24,87.0731330549,135.45,1.18488,0.34559,1.23425,1.18488,0.34559,1.23425,0.0,0.0,0.0,130.8,78.83488,39.27559,88.0767294719,1.18488,0.34559,1.23425,77.65,38.93,86.862347424,130.34,77.04488,16.45559,78.7826121455,1.18488,0.34559,1.23425,75.86,16.11,77.551735635,130.34
2021-05-12 01:00:00,76.7352,39.7411,86.4155422841,1.1352,0.3311,1.1825,75.6,39.41,85.2555458607,135.45,1.1352,0.3311,1.1825,1.1352,0.3311,1.1825,0.0,0.0,0.0,130.8,76.6552,39.4211,86.197696096,1.1352,0.3311,1.1825,75.52,39.09,85.0370419288,130.34,74.9552,16.4411,76.7371603348,1.1352,0.3311,1.1825,73.82,16.11,75.5574251811,130.34
2021-05-12 01:30:00,77.11928,40.25604,86.9938624513,1.04928,0.30604000000000003,1.093,76.07,39.95,85.9223335344,135.67,1.04928,0.30604000000000003,1.093,1.04928,0.30604000000000003,1.093,0.0,0.0,0.0,130.92,77.02928,39.93604,86.7663371833,1.04928,0.30604000000000003,1.093,75.98,39.63,85.694208089,130.54,75.30928,15.88604,76.9665766486,1.04928,0.30604000000000003,1.093,74.26,15.58,75.8767685132,130.54
2021-05-12 02:00:00,79.45,40.08625,88.9899429096,1.05,0.30625,1.09375,78.4,39.78,87.9147791898,135.67,1.05,0.30625,1.09375,1.05,0.30625,1.09375,0.0,0.0,0.0,130.92,79.35,39.78625,88.7658052916,1.05,0.30625,1.09375,78.3,39.48,87.6901385562,130.54,77.55,15.89625,79.1624485729,1.05,0.30625,1.09375,76.5,15.59,78.0723901261,130.54
2021-05-12 02:30:00,79.20312,40.21466,88.8276595248,1.11312,0.32466,1.1595,78.09,39.89,87.6884268305,135.43,1.11312,0.32466,1.1595,1.11312,0.32466,1.1595,0.0,0.0,0.0,130.73,79.12312,39.91466,88.6208113337,1.11312,0.32466,1.1595,78.01,39.59,87.4810162264,130.31,77.31312,15.85466,78.9220423446,1.11312,0.32466,1.1595,76.2,15.53,77.7664509927,130.31
2021-05-12 03:00:00,78.01016,41.16963,88.2072757632,1.13016,0.32963000000000003,1.17725,76.88,40.84,87.0542359682,135.43,1.13016,0.32963000000000003,1.17725,1.13016,0.32963000000000003,1.17725,0.0,0.0,0.0,130.73,78.27016,41.02963,88.3722155678,1.13016,0.32963000000000003,1.17725,77.14,40.7,87.2185163827,130.31,76.18016,15.23963,77.6895301837,1.13016,0.32963000000000003,1.17725,75.05,14.91,76.5167341174,130.31
2021-05-12 03:30:00,77.53904,41.63597,88.0105489243,1.04904,0.30597,1.09275,76.49,41.33,86.9418713854,135.9,1.04904,0.30597,1.09275,1.04904,0.30597,1.09275,0.0,0.0,0.0,131.08,77.43904,41.32597,87.7760828048,1.04904,0.30597,1.09275,76.39,41.02,86.7068192243,130.77,75.71904,14.89597,77.1703501402,1.04904,0.30597,1.09275,74.67,14.59,76.082041245,130.77
2021-05-12 04:00:00,76.50856,42.00208,87.2796338077,1.13856,0.33208000000000004,1.186,75.37,41.67,86.1221562665,136.15,1.13856,0.33208000000000004,1.186,1.13856,0.33208000000000004,1.186,0.0,0.0,0.0,131.28,76.42856,41.68208,87.055847459,1.13856,0.33208000000000004,1.186,75.29,41.35,85.8976518887,131.02,74.72856,14.762080000000001,76.1726767654,1.13856,0.33208000000000004,1.186,73.59,14.43,74.9914195092,131.02
2021-05-12 04:30:00,76.3056,41.55705,86.8880486377,1.1556,0.33705,1.20375,75.15,41.22,85.7123730858,136.3,1.1556,0.33705,1.20375,1.1556,0.33705,1.20375,0.0,0.0,0.0,131.39,76.2056,41.23705,86.6474913893,1.1556,0.33705,1.20375,75.05,40.9,85.4711208538,131.16,74.5256,15.23705,76.067290921,1.1556,0.33705,1.20375,73.37,14.9,74.8676625787,131.16
2021-05-12 05:00:00,76.35096,41.29278,86.8018592718,1.14096,0.33278,1.1885,75.21,40.96,85.6403275332,136.26,1.14096,0.33278,1.1885,1.14096,0.33278,1.1885,0.0,0.0,0.0,131.39,76.26096,40.97278,86.5707960056,1.14096,0.33278,1.1885,75.12,40.64,85.4085709985,131.11,74.57096,15.43278,76.1511574032,1.14096,0.33278,1.1885,73.43,15.1,74.966491848,131.11
2021-05-12 05:30:00,77.61104,41.02822,87.788315659,1.09104,0.31822,1.1365,76.52,40.71,86.6753396301,136.24,1.09104,0.31822,1.1365,1.09104,0.31822,1.1365,0.0,0.0,0.0,131.39,77.52104,40.69822,87.5548785268,1.09104,0.31822,1.1365,76.43,40.38,86.4412476773,131.08,75.79104,15.90822,77.4425800697,1.09104,0.31822,1.1365,74.7,15.59,76.309488925,131.08
2021-05-12 06:00:00,80.62304,39.71297,89.8732138352,1.31304,0.38297000000000003,1.36775,79.31,39.33,88.5264084892,136.6,1.31304,0.38297000000000003,1.36775,1.31304,0.38297000000000003,1.36775,0.0,0.0,0.0,131.8,80.56304,39.39297,89.6783669536,1.31304,0.38297000000000003,1.36775,79.25,39.01,88.3308700285,131.44,78.71304,17.12297,80.5539494231,1.31304,0.38297000000000003,1.36775,77.4,16.74,79.1895674947,131.44
2021-05-12 06:30:00,91.83648,33.98814,97.9241171492,1.53648,0.44814000000000004,1.6005,90.3,33.54,96.3276782654,134.91,1.53648,0.44814000000000004,1.6005,1.53648,0.44814000000000004,1.6005,0.0,0.0,0.0,130.97,91.79648,33.70814,97.7897358758,1.53648,0.44814000000000004,1.6005,90.26,33.26,96.1930101411,129.8,89.53648,21.73814,92.1375492481,1.53648,0.44814000000000004,1.6005,88.0,21.29,90.5387436405,129.8
2021-05-12 07:00:00,101.03864,29.39502,105.2277243594,2.10864,0.61502,2.1965,98.93,28.78,103.0312248787,134.91,2.10864,0.61502,2.1965,2.10864,0.61502,2.1965,0.0,0.0,0.0,130.97,101.02864,29.16502,105.1540987877,2.10864,0.61502,2.1965,98.92,28.55,102.9576072954,129.8,98.46864,25.34502,101.6781348287,2.10864,0.61502,2.1965,96.36,24.73,99.4827748909,129.8
2021-05-12 07:30:00,109.18672,27.94071,112.7050269494,7.47672,2.18071,7.78825,101.71,25.76,104.9214072532,133.49,7.47672,2.18071,7.78825,7.47672,2.18071,7.78825,0.0,0.0,0.0,130.12,109.18672,27.73071,112.6531495408,7.47672,2.18071,7.78825,101.71,25.55,104.8700462477,128.45,106.49672,29.14071,110.4116495215,7.47672,2.18071,7.78825,99.02,26.96,102.6245682086,128.45
2021-05-12 08:00:00,114.9576,24.33305,117.5046685033,9.0276,2.63305,9.40375,105.93,21.7,108.1298057892,132.63,9.0276,2.63305,9.40375,9.0276,2.63305,9.40375,0.0,0.0,0.0,129.62,114.9576,24.13305,117.4634151558,9.0276,2.63305,9.40375,105.93,21.5,108.0898464242,127.62,112.1276,33.08305,116.9063166773,9.0276,2.63305,9.40375,103.1,30.45,107.5026162472,127.62
2021-05-12 08:30:00,118.88424,21.39957,120.7948844801,10.04424,2.92957,10.46275,108.84,18.47,110.3960438603,131.91,10.04424,2.92957,10.46275,10.04424,2.92957,10.46275,0.0,0.0,0.0,129.76,118.87424,21.23957,120.7567980255,10.04424,2.92957,10.46275,108.83,18.31,110.3595260954,126.92,115.95424,36.30957,121.5062576478,10.04424,2.92957,10.46275,105.91,33.38,111.0457225651,126.92
2021-05-12 09:00:00,118.04008,21.16169,119.921964669,11.32008,3.30169,11.79175,106.72,17.86,108.2041496432,131.91,11.32008,3.30169,11.79175,11.32008,3.30169,11.79175,0.0,0.0,0.0,129.76,118.03008,20.97169,119.878736923,11.32008,3.30169,11.79175,106.71,17.67,108.1630852001,126.92,115.18008,37.43169,121.1097941748,11.32008,3.30169,11.79175,103.86,34.13,109.3240892942,126.92
2021-05-12 09:30:00,118.89256,20.31533,120.6157264056,9.89256,2.88533,10.30475,109.0,17.43,110.3848037549,132.11,9.89256,2.88533,10.30475,9.89256,2.88533,10.30475,0.0,0.0,0.0,130.0,118.90256,20.16533,120.6004117263,9.89256,2.88533,10.30475,109.01,17.28,110.3710944949,127.11,115.95256,37.35533,121.821249583,9.89256,2.88533,10.30475,106.06,34.47,111.5208702441,127.11
2021-05-12 10:00:00,118.30384,19.53987,119.9066515184,9.39384,2.73987,9.78525,108.91,16.8,110.1981311094,131.96,9.39384,2.73987,9.78525,9.39384,2.73987,9.78525,0.0,0.0,0.0,129.94,118.31384,19.36987,119.8889344325,9.39384,2.73987,9.78525,108.92,16.63,110.1822276958,126.97,115.38384,37.74987,121.4021549156,9.39384,2.73987,9.78525,105.99,35.01,111.6224896694,126.97
2021-05-12 10:30:00,118.9808,19.63065,120.5893576899,8.950800000000001,2.61065,9.32375,110.03,17.02,111.3385885486,131.89,8.950800000000001,2.61065,9.32375,8.950800000000001,2.61065,9.32375,0.0,0.0,0.0,129.94,118.9908,19.47065,120.5732835087,8.950800000000001,2.61065,9.32375,110.04,16.86,111.324126765,126.9,116.0308,37.51065,121.9434106955,8.950800000000001,2.61065,9.32375,107.08,34.9,112.6238713595,126.9
2021-05-12 11:00:00,118.73768,19.24974,120.2879426287,8.94768,2.60974,9.3205,109.79,16.64,111.0438368393,131.99,8.94768,2.60974,9.3205,8.94768,2.60974,9.3205,0.0,0.0,0.0,130.02,118.73768,19.08974,120.2624414564,8.94768,2.60974,9.3205,109.79,16.48,111.0199734282,126.98,115.78768,37.74974,121.7859996463,8.94768,2.60974,9.3205,106.84,35.14,112.4704636782,126.98
2021-05-12 11:30:00,117.49424,19.64582,119.1253737734,11.57424,3.37582,12.0565,105.92,16.27,107.16230354,131.96,11.57424,3.37582,12.0565,11.57424,3.37582,12.0565,0.0,0.0,0.0,130.02,117.50424,19.47582,119.1073212806,11.57424,3.37582,12.0565,105.93,16.1,107.1465113758,126.95,114.66424,38.75582,121.0367775457,11.57424,3.37582,12.0565,103.09,35.38,108.9921671498,126.95
2021-05-12 12:00:00,119.1788,17.43465,120.4473054496,6.8388,1.99465,7.12375,112.34,15.44,113.3960722424,131.71,6.8388,1.99465,7.12375,6.8388,1.99465,7.12375,0.0,0.0,0.0,129.76,119.2188,17.29465,120.4667057409,6.8388,1.99465,7.12375,112.38,15.3,113.4167289248,126.7,116.1388,37.86465,122.1554443529,6.8388,1.99465,7.12375,109.3,35.87,115.0354158509,126.7
2021-05-12 12:30:00,119.30856,17.02833,120.5176190931,6.74856,1.96833,7.02975,112.56,15.06,113.5630098227,131.74,6.74856,1.96833,7.02975,6.74856,1.96833,7.02975,0.0,0.0,0.0,130.0,119.30856,16.87833,120.4965166005,6.74856,1.96833,7.02975,112.56,14.91,113.5432151209,126.72,116.25856,38.58833,122.4953549546,6.74856,1.96833,7.02975,109.51,36.62,115.4706218049,126.72
2021-05-12 13:00:00,121.2024,17.17195,122.4128164555,5.4924,1.60195,5.72125,115.71,15.57,116.7528543548,131.74,5.4924,1.60195,5.72125,5.4924,1.60195,5.72125,0.0,0.0,0.0,130.0,121.2424,17.05195,122.4356506764,5.4924,1.60195,5.72125,115.75,15.45,116.776560148,126.72,118.0524,38.08195,124.0427509432,5.4924,1.60195,5.72125,112.56,36.48,118.3238944592,126.72
2021-05-12 13:30:00,119.73304,18.16047,121.1024505874,5.45304,1.59047,5.68025,114.28,16.57,115.4750332323,132.62,5.45304,1.59047,5.68025,5.45304,1.59047,5.68025,0.0,0.0,0.0,130.7,119.74304,18.02047,121.0914240046,5.45304,1.59047,5.68025,114.29,16.43,115.4649254103,127.57,116.65304,37.38047,122.4958418832,5.45304,1.59047,5.68025,111.2,35.79,116.8176532036,127.57
2021-05-12 14:00:00,113.41392,19.47031,115.0730647079,6.1039200000000005,1.78031,6.35825,107.31,17.69,108.7583201415,132.62,6.1039200000000005,1.78031,6.35825,6.1039200000000005,1.78031,6.35825,0.0,0.0,0.0,130.7,113.40392,19.31031,115.0362427397,6.1039200000000005,1.78031,6.35825,107.3,17.53,108.7225409011,127.57,110.56392,36.65031,116.4801512227,6.1039200000000005,1.78031,6.35825,104.46,34.87,110.1263297309,127.57
2021-05-12 14:30:00,109.59504,22.18022,111.8169707685,8.43504,2.46022,8.7865,101.16,19.72,103.0641741829,133.36,8.43504,2.46022,8.7865,8.43504,2.46022,8.7865,0.0,0.0,0.0,130.98,109.56504,21.97022,111.7460896723,8.43504,2.46022,8.7865,101.13,19.51,102.9947425843,128.3,106.95504,35.78022,112.7812250539,8.43504,2.46022,8.7865,98.52,33.32,104.0019845964,128.3
2021-05-12 15:00:00,108.39656,24.63858,111.1614764397,12.16656,3.5485800000000003,12.6735,96.23,21.09,98.5139634773,133.36,12.16656,3.5485800000000003,12.6735,12.16656,3.5485800000000003,12.6735,0.0,0.0,0.0,130.98,108.36656,24.40858,111.0814570657,12.16656,3.5485800000000003,12.6735,96.2,20.86,98.4356622368,128.3,105.91656,35.83858,111.8155691246,12.16656,3.5485800000000003,12.6735,93.75,32.29,99.1549625586,128.3
2021-05-12 15:30:00,108.3704,22.9972,110.7836396044,7.6704,2.2372,7.99,100.7,20.76,102.817642455,133.74,7.6704,2.2372,7.99,7.6704,2.2372,7.99,0.0,0.0,0.0,131.15,108.3704,22.7872,110.7402369512,7.6704,2.2372,7.99,100.7,20.55,102.7754469706,128.66,105.7304,34.7272,111.2874471987,7.6704,2.2372,7.99,98.06,32.49,103.302292811,128.66
2021-05-12 16:00:00,112.472,22.131,114.6286698213,5.832,1.701,6.075,106.64,20.43,108.5793465628,133.61,5.832,1.701,6.075,5.832,1.701,6.075,0.0,0.0,0.0,131.08,112.472,21.961,114.5959698462,5.832,1.701,6.075,106.64,20.26,108.5474882252,128.55,109.652,34.401,114.9216685617,5.832,1.701,6.075,103.82,32.7,108.8479783919,128.55
2021-05-12 16:30:00,115.19856,25.04708,117.8900523479,8.69856,2.53708,9.061,106.5,22.51,108.8528828282,133.47,8.69856,2.53708,9.061,8.69856,2.53708,9.061,0.0,0.0,0.0,131.04,115.16856,24.85708,117.8205060191,8.69856,2.53708,9.061,106.47,22.32,108.7843890455,128.41,112.35856,33.50708,117.2483279855,8.69856,2.53708,9.061,103.66,30.97,108.1875062103,128.41
2021-05-12 17:00:00,116.1872,26.0596,119.0737930697,8.4672,2.4696,8.82,107.72,23.59,110.2727822266,133.8,8.4672,2.4696,8.82,8.4672,2.4696,8.82,0.0,0.0,0.0,131.16,116.1672,25.8996,119.0193582406,8.4672,2.4696,8.82,107.7,23.43,110.2191222066,128.75,113.3172,32.4396,117.8690606733,8.4672,2.4696,8.82,104.85,29.97,109.049178814,128.75
2021-05-12 17:30:00,117.0956,26.89705,120.1450408384,7.6356,2.22705,7.95375,109.46,24.67,112.2056170608,133.87,7.6356,2.22705,7.95375,7.6356,2.22705,7.95375,0.0,0.0,0.0,131.11,117.0556,26.75705,120.0747817656,7.6356,2.22705,7.95375,109.42,24.53,112.1358876542,128.83,114.1456,31.15705,118.3215101495,7.6356,2.22705,7.95375,106.51,28.93,110.3690400429,128.83
2021-05-12 18:00:00,116.6948,26.28015,119.6174010379,4.1148,1.20015,4.28625,112.58,25.08,115.3397711113,133.84,4.1148,1.20015,4.28625,4.1148,1.20015,4.28625,0.0,0.0,0.0,130.93,116.6448,26.16015,119.5423055452,4.1148,1.20015,4.28625,112.53,24.96,115.2649231119,128.83,113.6548,29.67015,117.463744892,4.1148,1.20015,4.28625,109.54,28.47,113.1792936009,128.83
2021-05-12 18:30:00,112.75592,31.73631,117.1370601794,7.25592,2.11631,7.55825,105.5,29.62,109.5791695533,133.9,7.25592,2.11631,7.55825,7.25592,2.11631,7.55825,0.0,0.0,0.0,131.0,112.68592,31.57631,117.0264069322,7.25592,2.11631,7.55825,105.43,29.46,109.4686096559,128.91,109.93592,26.90631,113.1806344922,7.25592,2.11631,7.55825,102.68,24.79,105.6301401116,128.91
2021-05-12 19:00:00,112.78736,31.95548,117.2268795021,6.80736,1.9854800000000001,7.091,105.98,29.97,110.1361035265,134.74,6.80736,1.9854800000000001,7.091,6.80736,1.9854800000000001,7.091,0.0,0.0,0.0,131.27,112.70736,31.80548,117.1090840038,6.80736,1.9854800000000001,7.091,105.9,29.82,110.0183730111,129.72,109.94736,26.52548,113.1018260693,6.80736,1.9854800000000001,7.091,103.14,24.54,106.0192020343,129.72
2021-05-12 19:30:00,111.55536,31.91198,116.0300513326,5.59536,1.63198,5.8285,105.96,30.28,110.2016333817,134.82,5.59536,1.63198,5.8285,5.59536,1.63198,5.8285,0.0,0.0,0.0,131.35,111.47536,31.75198,115.9092063688,5.59536,1.63198,5.8285,105.88,30.12,110.0808284853,129.82,108.72536,25.96198,111.7820572035,5.59536,1.63198,5.8285,103.13,24.33,105.9610579411,129.82
2021-05-12 20:00:00,111.3444,29.7292,115.2449597336,1.5744,0.4592,1.6400000000000001,109.77,29.27,113.6053951184,134.89,1.5744,0.4592,1.6400000000000001,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,131.35,111.2744,29.5892,115.1412734514,1.5744,0.4592,1.6400000000000001,109.7,29.13,113.5017484447,129.89,108.3844,25.5792,111.361903881,1.5744,0.4592,1.6400000000000001,106.81,25.12,109.7241564105,129.89
2021-05-12 20:30:00,110.7568,29.96615,114.7390033601,1.4268,0.41615,1.48625,109.33,29.55,113.2530414603,134.7,1.4268,0.41615,1.48625,1.4268,0.41615,1.48625,0.0,0.0,0.0,131.35,110.6968,29.82615,114.6445844951,1.4268,0.41615,1.48625,109.27,29.41,113.1586541101,129.71,107.8068,24.60615,110.5792419221,1.4268,0.41615,1.48625,106.38,24.19,109.0956484008,129.71
2021-05-12 21:00:00,110.67944,32.19692,115.2674286006,5.02944,1.46692,5.239,105.65,30.73,110.0284299624,133.85,5.02944,1.46692,5.239,5.02944,1.46692,5.239,0.0,0.0,0.0,130.45,110.58944,32.04692,115.139173703,5.02944,1.46692,5.239,105.56,30.58,109.9001819835,128.9,107.82944,23.97692,110.4630292152,5.02944,1.46692,5.239,102.8,22.51,105.2356408257,128.9
2021-05-12 21:30:00,111.46568,30.26249,115.500719127,1.58568,0.46249,1.65175,109.88,29.8,113.8492617455,133.26,1.58568,0.46249,1.65175,1.58568,0.46249,1.65175,0.0,0.0,0.0,129.7,111.41568,30.13249,115.4184591106,1.58568,0.46249,1.65175,109.83,29.67,113.7670330104,128.35,108.49568,23.64249,111.0417935377,1.58568,0.46249,1.65175,106.91,23.18,109.3940606249,128.35
2021-05-12 22:00:00,105.3964,32.26645,110.2248834364,0.7764000000000001,0.22645,0.8087500000000001,104.62,32.04,109.4162053811,132.92,0.7764000000000001,0.22645,0.8087500000000001,0.7764000000000001,0.22645,0.8087500000000001,0.0,0.0,0.0,129.5,105.3264,32.11645,110.1141085309,0.7764000000000001,0.22645,0.8087500000000001,104.55,31.89,109.3054188959,128.02,102.5964,21.47645,104.8201278265,0.7764000000000001,0.22645,0.8087500000000001,101.82,21.25,104.0138207163,128.02
2021-05-12 22:30:00,98.9832,34.77135,104.9129194287,0.7932,0.23135000000000003,0.82625,98.19,34.54,104.0878845015,133.71,0.7932,0.23135000000000003,0.82625,0.7932,0.23135000000000003,0.82625,0.0,0.0,0.0,129.69,98.8832,34.58135,104.7557015635,0.7932,0.23135000000000003,0.82625,98.09,34.35,103.9306047322,128.76,96.4032,19.46135,98.3479593792,0.7932,0.23135000000000003,0.82625,95.61,19.23,97.5246891818,128.76
2021-05-12 23:00:00,92.97528,36.49654,99.8819309137,0.84528,0.24654,0.8805000000000001,92.13,36.25,99.0050473461,133.71,0.84528,0.24654,0.8805000000000001,0.84528,0.24654,0.8805000000000001,0.0,0.0,0.0,129.69,92.87528,36.28654,99.7122390695,0.84528,0.24654,0.8805000000000001,92.03,36.04,98.8352290431,128.76,90.59528,18.20654,92.4066169549,0.84528,0.24654,0.8805000000000001,89.75,17.96,91.5293619556,128.76
2021-05-12 23:30:00,87.0432,38.56885,95.2054350159,0.8532000000000001,0.24885000000000002,0.88875,86.19,38.32,94.3246441817,134.18,0.8532000000000001,0.24885000000000002,0.88875,0.8532000000000001,0.24885000000000002,0.88875,0.0,0.0,0.0,129.95,86.9032,38.31885,94.9763151294,0.8532000000000001,0.24885000000000002,0.88875,86.05,38.07,94.0953101913,129.2,84.8632,16.91885,86.5332895455,0.8532000000000001,0.24885000000000002,0.88875,84.01,16.67,85.6479363441,129.2
2021-05-13 00:00:00,82.90896,39.81928,91.9753809886,0.8889600000000001,0.25928,0.926,82.02,39.56,91.0619239858,135.02,0.8889600000000001,0.25928,0.926,0.8889600000000001,0.25928,0.926,0.0,0.0,0.0,130.51,82.78896,39.54928,91.7505174176,0.8889600000000001,0.25928,0.926,81.9,39.29,90.8367442173,130.0,80.88896,16.25928,82.5068968996,0.8889600000000001,0.25928,0.926,80.0,16.0,81.5843122175,130.0
2021-05-13 00:30:00,79.09488,41.13934,89.1540539619,0.8548800000000001,0.24934000000000003,0.8905000000000001,78.24,40.89,88.2807436534,136.22,0.8548800000000001,0.24934000000000003,0.8905000000000001,0.8548800000000001,0.24934000000000003,0.8905000000000001,0.0,0.0,0.0,131.4,78.98488,40.84934,88.9228870823,0.8548800000000001,0.24934000000000003,0.8905000000000001,78.13,40.6,88.0491731932,131.15,77.21488,15.34934,78.7257259849,0.8548800000000001,0.24934000000000003,0.8905000000000001,76.36,15.1,77.8386767616,131.15
2021-05-13 01:00:00,77.1076,42.06555,87.8355991302,0.8076,0.23555,0.84125,76.3,41.83,87.0140155377,136.22,0.8076,0.23555,0.84125,0.8076,0.23555,0.84125,0.0,0.0,0.0,131.4,76.9876,41.76555,87.5868238981,0.8076,0.23555,0.84125,76.18,41.53,86.7648160259,131.15,75.3076,14.70555,76.7299668875,0.8076,0.23555,0.84125,74.5,14.47,75.8922321453,131.15
2021-05-13 01:30:00,76.638,42.20775,87.4921551001,0.918,0.26775000000000004,0.95625,75.72,41.94,86.5591243024,136.61,0.918,0.26775000000000004,0.95625,0.918,0.26775000000000004,0.95625,0.0,0.0,0.0,131.67,76.518,41.89775,87.2377543215,0.918,0.26775000000000004,0.95625,75.6,41.63,86.3042113689,131.53,74.828,14.63775,76.2462675091,0.918,0.26775000000000004,0.95625,73.91,14.37,75.293990464,131.53
2021-05-13 02:00:00,77.83552,42.01161,88.4496667516,0.96552,0.28161,1.00575,76.87,41.73,87.4665067326,136.52,0.96552,0.28161,1.00575,0.96552,0.28161,1.00575,0.0,0.0,0.0,131.57,77.73552,41.72161,88.2241679511,0.96552,0.28161,1.00575,76.77,41.44,87.2405095125,131.44,76.00552,14.89161,77.4506237474,0.96552,0.28161,1.00575,75.04,14.61,76.4490268087,131.44
2021-05-13 02:30:00,77.48832,42.28076,88.272885999,0.92832,0.27076,0.967,76.56,42.01,87.3285388633,136.52,0.92832,0.27076,0.967,0.92832,0.27076,0.967,0.0,0.0,0.0,131.57,77.36832,41.980760000000004,88.0240941436,0.92832,0.27076,0.967,76.44,41.71,87.0792610212,131.44,75.66832,14.66076,77.0754989306,0.92832,0.27076,0.967,74.74,14.39,76.1126776562,131.44
2021-05-13 03:00:00,76.15832,46.30076,89.1282787997,0.92832,0.27076,0.967,75.23,46.03,88.1947492768,136.66,0.92832,0.27076,0.967,0.92832,0.27076,0.967,0.0,0.0,0.0,131.73,75.88832,45.99076,88.736616556,0.92832,0.27076,0.967,74.96,45.72,87.8027334426,131.59,73.77832,21.22076,76.7695327392,0.92832,0.27076,0.967,72.85,20.95,75.8025395353,131.59
2021-05-13 03:30:00,75.15056,49.61683,90.052409671,0.8805600000000001,0.25683,0.9172500000000001,74.27,49.36,89.1764683086,135.44,0.8805600000000001,0.25683,0.9172500000000001,0.8805600000000001,0.25683,0.9172500000000001,0.0,0.0,0.0,131.93,74.73056,48.73683,89.2184689196,0.8805600000000001,0.25683,0.9172500000000001,73.85,48.48,88.3410035035,130.41,72.30056,27.46683,77.3420825073,0.8805600000000001,0.25683,0.9172500000000001,71.42,27.21,76.4277469248,130.41
2021-05-13 04:00:00,74.34128,49.57204,89.3533047055,1.00128,0.29204,1.043,73.34,49.28,88.3587799825,135.44,1.00128,0.29204,1.043,1.00128,0.29204,1.043,0.0,0.0,0.0,131.93,73.93128,48.70204,88.5309147281,1.00128,0.29204,1.043,72.93,48.41,87.534638858,130.41,71.54128,27.49204,76.6418097868,1.00128,0.29204,1.043,70.54,27.2,75.602457632,130.41
2021-05-13 04:30:00,74.71256,48.94658,89.3181634129,0.9825600000000001,0.28658,1.0235,73.73,48.66,88.3397334159,134.98,0.9825600000000001,0.28658,1.0235,0.9825600000000001,0.28658,1.0235,0.0,0.0,0.0,131.53,74.31256,48.08658,88.5137037404,0.9825600000000001,0.28658,1.0235,73.33,47.8,87.533587268,129.95,71.89256,27.67658,77.0359219056,0.9825600000000001,0.28658,1.0235,70.91,27.39,76.0160522521,129.95
2021-05-13 05:00:00,74.82616,48.78888,89.3269781869,0.9561600000000001,0.27888,0.996,73.87,48.51,88.3741874079,134.98,0.9561600000000001,0.27888,0.996,0.9561600000000001,0.27888,0.996,0.0,0.0,0.0,131.53,74.41616,47.91888,88.5097956703,0.9561600000000001,0.27888,0.996,73.46,47.64,87.5553607725,129.95,71.98616,27.74888,77.1492551669,0.9561600000000001,0.27888,0.996,71.03,27.47,76.1568237258,129.95
2021-05-13 05:30:00,77.26112,47.29616,90.5881196096,0.9811200000000001,0.28616,1.022,76.28,47.01,89.602335349,134.72,0.9811200000000001,0.28616,1.022,0.9811200000000001,0.28616,1.022,0.0,0.0,0.0,131.45,76.88112,46.45616,89.8269526056,0.9811200000000001,0.28616,1.022,75.9,46.17,88.8396246052,129.69,74.30112,28.97616,79.7513277733,0.9811200000000001,0.28616,1.022,73.32,28.69,78.7333379198,129.69
2021-05-13 06:00:00,80.30872,46.41046,92.7546295634,1.09872,0.32046,1.1445,79.21,46.09,91.6433969253,134.72,1.09872,0.32046,1.1445,1.09872,0.32046,1.1445,0.0,0.0,0.0,131.45,79.91872,45.56046,91.9932460665,1.09872,0.32046,1.1445,78.82,45.24,90.8804159321,129.69,77.19872,29.73046,82.7257071378,1.09872,0.32046,1.1445,76.1,29.41,81.585281148,129.69
2021-05-13 06:30:00,90.548,40.47525,99.1825900376,1.458,0.42525,1.51875,89.09,40.05,97.6781992053,133.0,1.458,0.42525,1.51875,1.458,0.42525,1.51875,0.0,0.0,0.0,130.5,90.178,39.70525,98.5321194411,1.458,0.42525,1.51875,88.72,39.28,97.0265778022,128.05,86.898,33.90525,93.2782310165,1.458,0.42525,1.51875,85.44,33.48,91.7654837071,128.05
2021-05-13 07:00:00,100.4608,35.42565,106.5239363456,1.6308,0.47565,1.69875,98.83,34.95,104.8278178729,133.0,1.6308,0.47565,1.69875,1.6308,0.47565,1.69875,0.0,0.0,0.0,130.5,100.0708,34.72565,105.9246703113,1.6308,0.47565,1.69875,98.44,34.25,104.2280964999,128.05,96.2808,37.64565,103.3788537979,1.6308,0.47565,1.69875,94.65,37.17,101.6869283635,128.05
2021-05-13 07:30:00,111.02544,30.46242,115.1286556833,1.82544,0.53242,1.9015,109.2,29.93,113.2274034852,130.84,1.82544,0.53242,1.9015,1.82544,0.53242,1.9015,0.0,0.0,0.0,129.54,110.64544,29.84242,114.5992295971,1.82544,0.53242,1.9015,108.82,29.31,112.6981299756,125.96,106.29544,41.25242,114.0196593603,1.82544,0.53242,1.9015,104.47,40.72,112.12537313199999,125.96
2021-05-13 08:00:00,117.83224,26.34482,120.7414026929,2.38224,0.6948200000000001,2.4815,115.45,25.65,118.2650624656,130.84,2.38224,0.6948200000000001,2.4815,2.38224,0.6948200000000001,2.4815,0.0,0.0,0.0,129.54,117.43224,25.78482,120.2297298252,2.38224,0.6948200000000001,2.4815,115.05,25.09,117.7540258335,125.96,112.77224,45.05482,121.4393466709,2.38224,0.6948200000000001,2.4815,110.39,44.36,118.9695830874,125.96
2021-05-13 08:30:00,121.62664,24.73027,124.115372988,4.04664,1.18027,4.21525,117.58,23.55,119.9152154649,130.46,4.04664,1.18027,4.21525,4.04664,1.18027,4.21525,0.0,0.0,0.0,129.68,121.20664,24.17027,123.5930885283,4.04664,1.18027,4.21525,117.16,22.99,119.3943285923,125.57,116.47664,47.66027,125.8503436712,4.04664,1.18027,4.21525,112.43,46.48,121.6589302107,125.57
2021-05-13 09:00:00,120.34824,24.35657,122.7881972067,4.78824,1.39657,4.98775,115.56,22.96,117.8188236234,130.61,4.78824,1.39657,4.98775,4.78824,1.39657,4.98775,0.0,0.0,0.0,130.05,119.92824,23.81657,122.2702406805,4.78824,1.39657,4.98775,115.14,22.42,117.3024978421,125.71,115.27824,48.29657,124.9865244387,4.78824,1.39657,4.98775,110.49,46.9,120.0318711843,125.71
2021-05-13 09:30:00,119.83448,26.28214,122.682735052,8.30448,2.42214,8.650500000000001,111.53,23.86,114.0536737681,130.49,8.30448,2.42214,8.650500000000001,8.30448,2.42214,8.650500000000001,0.0,0.0,0.0,129.99,119.41448,25.70214,122.1491630518,8.30448,2.42214,8.650500000000001,111.11,23.28,113.5226431158,125.6,114.97448,48.53214,124.7978351745,8.30448,2.42214,8.650500000000001,106.67,46.11,116.2093843026,125.6
2021-05-13 10:00:00,118.66104,26.75197,121.6392630394,8.92104,2.60197,9.29275,109.74,24.15,112.3658760478,130.56,8.92104,2.60197,9.29275,8.92104,2.60197,9.29275,0.0,0.0,0.0,129.91,118.23104,26.17197,121.0931494064,8.92104,2.60197,9.29275,109.31,23.57,111.8222741675,125.66,113.89104,48.42197,123.7572469432,8.92104,2.60197,9.29275,104.97,45.82,114.5345943373,125.66
2021-05-13 10:30:00,117.42528,27.15904,120.5251419281,9.42528,2.74904,9.818,108.0,24.41,110.7241983489,130.39,9.42528,2.74904,9.818,9.42528,2.74904,9.818,0.0,0.0,0.0,129.66,117.00528,26.56904,119.983954904,9.42528,2.74904,9.818,107.58,23.82,110.1855199198,125.49,112.74528,48.28904,122.6512517115,9.42528,2.74904,9.818,103.32,45.54,112.9110889151,125.49
2021-05-13 11:00:00,119.06472,25.88346,121.8456443631,9.23472,2.69346,9.6195,109.83,23.19,112.2515256021,130.39,9.23472,2.69346,9.6195,9.23472,2.69346,9.6195,0.0,0.0,0.0,129.66,118.64472,25.30346,121.3129616811,9.23472,2.69346,9.6195,109.41,22.61,111.7217982311,125.49,114.28472,49.19346,124.4226415579,9.23472,2.69346,9.6195,105.05,46.5,114.8814715261,125.49
2021-05-13 11:30:00,118.38568,25.67874,121.138626858,9.59568,2.79874,9.9955,108.79,22.88,111.1699532248,130.28,9.59568,2.79874,9.9955,9.59568,2.79874,9.9955,0.0,0.0,0.0,129.66,117.97568,25.09874,120.6159517686,9.59568,2.79874,9.9955,108.38,22.3,110.6504152726,125.38,113.67568,49.73874,124.0810319116,9.59568,2.79874,9.9955,104.08,46.94,114.1753476018,125.38
2021-05-13 12:00:00,118.69248,23.47989,120.9926032572,6.58248,1.91989,6.85675,112.11,21.56,114.1642925787,130.41,6.58248,1.91989,6.85675,6.58248,1.91989,6.85675,0.0,0.0,0.0,129.83,118.27248,22.92989,120.4747250703,6.58248,1.91989,6.85675,111.69,21.01,113.6489164049,125.49,113.81248,50.04989,124.3312997309,6.58248,1.91989,6.85675,107.23,48.13,117.5362488767,125.49
2021-05-13 12:30:00,117.7636,26.04605,120.6095444215,9.9636,2.90605,10.37875,107.8,23.14,110.2556102881,130.72,9.9636,2.90605,10.37875,9.9636,2.90605,10.37875,0.0,0.0,0.0,130.1,117.3736,25.46605,120.1044615306,9.9636,2.90605,10.37875,107.41,22.56,109.7536409419,125.78,113.1136,49.926050000000004,123.6418091649,9.9636,2.90605,10.37875,103.15,47.02,113.3613818723,125.78
2021-05-13 13:00:00,120.93224,23.61232,123.2158606966,6.04224,1.76232,6.294,114.89,21.85,116.9492821697,130.72,6.04224,1.76232,6.294,6.04224,1.76232,6.294,0.0,0.0,0.0,130.1,120.54224,23.06232,122.7285713597,6.04224,1.76232,6.294,114.5,21.3,116.464329303,125.78,115.91224,49.94232,126.2136391552,6.04224,1.76232,6.294,109.87,48.18,119.9697015917,125.78
2021-05-13 13:30:00,119.36,23.54375,121.6598445012,3.75,1.09375,3.90625,115.61,22.45,117.7695826604,130.72,3.75,1.09375,3.90625,3.75,1.09375,3.90625,0.0,0.0,0.0,130.34,118.95,23.00375,121.1539310714,3.75,1.09375,3.90625,115.2,21.91,117.2650335778,125.8,114.3,48.79375,124.279201957,3.75,1.09375,3.90625,110.55,47.7,120.4017960829,125.8
2021-05-13 14:00:00,120.53032,23.22551,122.7476368573,3.31032,0.9655100000000001,3.44825,117.22,22.26,119.3148607676,130.76,3.31032,0.9655100000000001,3.44825,3.31032,0.9655100000000001,3.44825,0.0,0.0,0.0,130.34,120.11032,22.68551,122.2338796507,3.31032,0.9655100000000001,3.44825,116.8,21.72,118.8023501451,125.85,115.38032,48.89551,125.3131642784,3.31032,0.9655100000000001,3.44825,112.07,47.93,121.8891701506,125.85
2021-05-13 14:30:00,120.04432,23.99376,122.418704793,4.02432,1.1737600000000001,4.192,116.02,22.82,118.2429397469,130.9,4.02432,1.1737600000000001,4.192,4.02432,1.1737600000000001,4.192,0.0,0.0,0.0,130.44,119.62432,23.45376,121.9018326097,4.02432,1.1737600000000001,4.192,115.6,22.28,117.7274751279,126.0,114.96432,48.74376,124.8709294111,4.02432,1.1737600000000001,4.192,110.94,47.57,120.7086927276,126.0
2021-05-13 15:00:00,117.79992,24.63081,120.3474052619,3.97992,1.1608100000000001,4.14575,113.82,23.47,116.2146002015,130.9,3.97992,1.1608100000000001,4.14575,3.97992,1.1608100000000001,4.14575,0.0,0.0,0.0,130.44,117.37992,24.06081,119.8205666698,3.97992,1.1608100000000001,4.14575,113.4,22.9,115.6891092541,126.0,112.83992,48.33081,122.7546933557,3.97992,1.1608100000000001,4.14575,108.86,47.17,118.6402482297,126.0
2021-05-13 15:30:00,117.6372,24.77335,120.2174267486,3.8172,1.11335,3.9762500000000003,113.82,23.66,116.2531203882,131.34,3.8172,1.11335,3.9762500000000003,3.8172,1.11335,3.9762500000000003,0.0,0.0,0.0,130.76,117.2372,24.21335,119.7115173326,3.8172,1.11335,3.9762500000000003,113.42,23.1,115.7484617608,126.44,112.6772,48.20335,122.554944213,3.8172,1.11335,3.9762500000000003,108.86,47.09,118.6084638633,126.44
2021-05-13 16:00:00,121.62536,24.57823,124.0839134822,3.7653600000000003,1.09823,3.92225,117.86,23.48,120.1760791506,131.34,3.7653600000000003,1.09823,3.92225,3.7653600000000003,1.09823,3.92225,0.0,0.0,0.0,130.76,121.20536,24.03823,123.5660786554,3.7653600000000003,1.09823,3.92225,117.44,22.94,119.6595052639,126.44,116.46536,48.21823,126.0522819479,3.7653600000000003,1.09823,3.92225,112.7,47.12,122.1539373086,126.44
2021-05-13 16:30:00,122.22424,28.06082,125.4040448417,7.61424,2.22082,7.9315,114.61,25.84,117.4868405397,131.55,7.61424,2.22082,7.9315,7.61424,2.22082,7.9315,0.0,0.0,0.0,130.7,121.80424,27.51082,124.8724072766,7.61424,2.22082,7.9315,114.19,25.29,116.9570015006,126.65,117.22424,47.54082,126.4976363805,7.61424,2.22082,7.9315,109.61,45.32,118.609672877,126.65
2021-05-13 17:00:00,125.09392,28.10031,128.2112173059,7.06392,2.06031,7.35825,118.03,26.04,120.8683684841,131.55,7.06392,2.06031,7.35825,7.06392,2.06031,7.35825,0.0,0.0,0.0,130.7,124.66392,27.56031,127.6740523249,7.06392,2.06031,7.35825,117.6,25.5,120.3329132033,126.65,119.90392,47.12031,128.8304065268,7.06392,2.06031,7.35825,112.84,45.06,121.5041941663,126.65
2021-05-13 17:30:00,128.10952,29.24111,131.4043059746,6.68952,1.9511100000000001,6.96825,121.42,27.29,124.4490277182,131.4,6.68952,1.9511100000000001,6.96825,6.68952,1.9511100000000001,6.96825,0.0,0.0,0.0,130.49,127.63952,28.72111,130.8309948959,6.68952,1.9511100000000001,6.96825,120.95,26.77,123.8770979641,126.54,122.71952,45.81111,130.9913676105,6.68952,1.9511100000000001,6.96825,116.03,43.86,124.0429784389,126.54
2021-05-13 18:00:00,127.79144,30.75667,131.4405754962,6.57144,1.91667,6.84525,121.22,28.84,124.6035071738,131.4,6.57144,1.91667,6.84525,6.57144,1.91667,6.84525,0.0,0.0,0.0,130.49,127.31144,30.20667,130.8458851755,6.57144,1.91667,6.84525,120.74,28.29,124.0099661318,126.54,122.42144,44.51667,130.2641273704,6.57144,1.91667,6.84525,115.85,42.6,123.4341221057,126.54
2021-05-13 18:30:00,126.66464,32.01927,130.6490133054,6.13464,1.7892700000000001,6.39025,120.53,30.23,124.2631634878,132.0,6.13464,1.7892700000000001,6.39025,6.13464,1.7892700000000001,6.39025,0.0,0.0,0.0,130.79,126.17464,31.48927,130.0446611909,6.13464,1.7892700000000001,6.39025,120.04,29.7,123.6595794914,127.13,121.32464,43.46927,128.87686256839999,6.13464,1.7892700000000001,6.39025,115.19,41.68,122.4988101983,127.13
2021-05-13 19:00:00,123.94096,33.64653,128.4268295442,5.85096,1.70653,6.09475,118.09,31.94,122.3331995004,132.0,5.85096,1.70653,6.09475,5.85096,1.70653,6.09475,0.0,0.0,0.0,130.79,123.45096,33.06653,127.8027187941,5.85096,1.70653,6.09475,117.6,31.36,121.7095296187,127.13,118.74096,41.89653,125.9155860399,5.85096,1.70653,6.09475,112.89,40.19,119.8306646898,127.13
2021-05-13 19:30:00,119.94544,35.42867,125.0683782367,5.75544,1.67867,5.99525,114.19,33.75,119.0731649029,132.12,5.75544,1.67867,5.99525,5.75544,1.67867,5.99525,0.0,0.0,0.0,130.72,119.45544,34.83867,124.4320500231,5.75544,1.67867,5.99525,113.7,33.16,118.4368000243,127.24,114.95544,40.30867,121.817659076,5.75544,1.67867,5.99525,109.2,38.63,115.8314158594,127.24
2021-05-13 20:00:00,116.32664,34.21027,121.2527515035,2.12664,0.6202700000000001,2.21525,114.2,33.59,119.0375071144,132.27,2.12664,0.6202700000000001,2.21525,2.12664,0.6202700000000001,2.21525,0.0,0.0,0.0,130.62,115.87664,33.60027,120.6497983494,2.12664,0.6202700000000001,2.21525,113.75,32.98,118.4345511242,127.39,111.32664,38.63027,117.8385273752,2.12664,0.6202700000000001,2.21525,109.2,38.01,115.6261220486,127.39
2021-05-13 20:30:00,114.08616,35.03263,119.3437768309,2.06616,0.60263,2.15225,112.02,34.43,117.1917458697,131.52,2.06616,0.60263,2.15225,2.06616,0.60263,2.15225,0.0,0.0,0.0,129.89,113.61616,34.42263,118.7162552866,2.06616,0.60263,2.15225,111.55,33.82,116.5641235544,126.69,109.19616,37.79263,115.5512191241,2.06616,0.60263,2.15225,107.13,37.19,113.4016446089,126.69
2021-05-13 21:00:00,112.1292,35.47935,117.608425587,1.1292,0.32935000000000003,1.17625,111.0,35.15,116.4324804339,131.52,1.1292,0.32935000000000003,1.17625,1.1292,0.32935000000000003,1.17625,0.0,0.0,0.0,129.76,111.6692,34.84935,116.9807138979,1.1292,0.32935000000000003,1.17625,110.54,34.52,115.8046717538,126.65,107.2992,36.95935,113.4861748102,1.1292,0.32935000000000003,1.17625,106.17,36.63,112.3112897264,126.65
2021-05-13 21:30:00,111.9984,36.06245,117.661131656,1.4484,0.42245000000000005,1.50875,110.55,35.64,116.1529685372,131.44,1.4484,0.42245000000000005,1.50875,1.4484,0.42245000000000005,1.50875,0.0,0.0,0.0,129.56,111.5184,35.43245,117.0120166973,1.4484,0.42245000000000005,1.50875,110.07,35.01,115.5037012394,126.59,107.1784,36.36245,113.1787842158,1.4484,0.42245000000000005,1.50875,105.73,35.94,111.6714668123,126.59
2021-05-13 22:00:00,106.64664,38.19152,113.2788507322,1.61664,0.47152000000000005,1.6840000000000002,105.03,37.72,111.5979359128,131.44,1.61664,0.47152000000000005,1.6840000000000002,1.61664,0.47152000000000005,1.6840000000000002,0.0,0.0,0.0,129.56,106.17664,37.54152,112.6181362197,1.61664,0.47152000000000005,1.6840000000000002,104.56,37.07,110.9368221106,126.59,102.10664,34.04152,107.6317379587,1.61664,0.47152000000000005,1.6840000000000002,100.49,33.57,105.9489735675,126.59
2021-05-13 22:30:00,98.64056,40.62558,106.6789474425,1.15056,0.33558000000000004,1.1985000000000001,97.49,40.29,105.4873651202,131.09,1.15056,0.33558000000000004,1.1985000000000001,1.15056,0.33558000000000004,1.1985000000000001,0.0,0.0,0.0,128.91,98.18056,39.92558,105.9880856524,1.15056,0.33558000000000004,1.1985000000000001,97.03,39.59,104.7959398068,126.24,94.53056,32.54558,99.9762049262,1.15056,0.33558000000000004,1.1985000000000001,93.38,32.21,98.7790893864,126.24
2021-05-13 23:00:00,92.65448,42.80964,102.0662429063,1.16448,0.33964000000000005,1.213,91.49,42.47,100.8668478738,131.98,1.16448,0.33964000000000005,1.213,1.16448,0.33964000000000005,1.213,0.0,0.0,0.0,129.47,92.20448,42.05964,101.3443607163,1.16448,0.33964000000000005,1.213,91.04,41.72,100.1440961815,127.07,88.87448,31.40964,94.2615440156,1.16448,0.33964000000000005,1.213,87.71,31.07,93.0504648027,127.07
2021-05-13 23:30:00,86.716,44.48425,97.4603157909,1.146,0.33425000000000005,1.19375,85.57,44.15,96.2883554746,132.94,1.146,0.33425000000000005,1.19375,1.146,0.33425000000000005,1.19375,0.0,0.0,0.0,130.18,86.306,43.68425,96.7317907105,1.146,0.33425000000000005,1.19375,85.16,43.35,95.5586108103,127.97,83.236,30.31425,88.5843408795,1.146,0.33425000000000005,1.19375,82.09,29.98,87.3931833726,127.97
2021-05-14 00:00:00,82.88824,46.16782,94.8784903645,1.15824,0.33782,1.2065000000000001,81.73,45.83,93.7026242962,133.43,1.15824,0.33782,1.2065000000000001,1.15824,0.33782,1.2065000000000001,0.0,0.0,0.0,130.46,82.45824,45.34782,94.1051864811,1.15824,0.33782,1.2065000000000001,81.3,45.01,92.9278757962,128.44,79.62824,29.38782,84.8781513103,1.15824,0.33782,1.2065000000000001,78.47,29.05,83.6746281737,128.44
2021-05-14 00:30:00,79.69736,47.95048,93.0103097683,1.16736,0.34048,1.216,78.53,47.61,91.8350314423,134.9,1.16736,0.34048,1.216,1.16736,0.34048,1.216,0.0,0.0,0.0,131.58,79.27736,47.10048,92.2136379545,1.16736,0.34048,1.216,78.11,46.76,91.0366393273,129.87,76.61736,28.56048,81.7674805237,1.16736,0.34048,1.216,75.45,28.22,80.554769567,129.87
2021-05-14 01:00:00,77.93608,48.25219,91.6640955094,1.27608,0.37219,1.32925,76.66,47.88,90.3839034342,134.9,1.27608,0.37219,1.32925,1.27608,0.37219,1.32925,0.0,0.0,0.0,131.58,77.51608,47.38219,90.8505068107,1.27608,0.37219,1.32925,76.24,47.01,89.5682851237,129.87,74.94608,28.73219,80.2648967455,1.27608,0.37219,1.32925,73.67,28.36,78.9402210537,129.87
2021-05-14 01:30:00,78.0512,48.23535,91.753140606,1.3212000000000002,0.38535,1.37625,76.73,47.85,90.4274040322,135.15,1.3212000000000002,0.38535,1.37625,1.3212000000000002,0.38535,1.37625,0.0,0.0,0.0,131.81,77.6512,47.36535,90.9570516346,1.3212000000000002,0.38535,1.37625,76.33,46.98,89.6291766112,130.11,75.0712,28.76535,80.3935969469,1.3212000000000002,0.38535,1.37625,73.75,28.38,79.0220659057,130.11
2021-05-14 02:00:00,79.09192,47.94306,92.4882090401,1.38192,0.40306000000000003,1.4395,77.71,47.54,91.0982749562,135.15,1.38192,0.40306000000000003,1.4395,1.38192,0.40306000000000003,1.4395,0.0,0.0,0.0,131.81,78.70192,47.09306,91.7155848907,1.38192,0.40306000000000003,1.4395,77.32,46.69,90.3235212998,130.11,76.07192,28.91306,81.3812143621,1.38192,0.40306000000000003,1.4395,74.69,28.51,79.9463332492,130.11
2021-05-14 02:30:00,78.07984,48.52162,91.9282819477,1.23984,0.36162000000000005,1.2915,76.84,48.16,90.6850108893,135.18,1.23984,0.36162000000000005,1.2915,1.23984,0.36162000000000005,1.2915,0.0,0.0,0.0,131.79,77.66984,47.65162,91.1223404783,1.23984,0.36162000000000005,1.2915,76.43,47.29,89.8770771665,130.13,75.08984,28.39162,80.2780677237,1.23984,0.36162000000000005,1.2915,73.85,28.03,78.9905272802,130.13
2021-05-14 03:00:00,76.59624,48.82432,90.8339044939,1.14624,0.33432,1.194,75.45,48.49,89.6882522965,135.18,1.14624,0.33432,1.194,1.14624,0.33432,1.194,0.0,0.0,0.0,131.79,76.18624,47.95432,90.0219971563,1.14624,0.33432,1.194,75.04,47.62,88.87443952,130.13,73.68624,28.04432,78.8425383254,1.14624,0.33432,1.194,72.54,27.71,77.6524030536,130.13
2021-05-14 03:30:00,75.71504,49.09272,90.2378104743,1.17504,0.34272,1.224,74.54,48.75,89.0661220667,135.28,1.17504,0.34272,1.224,1.17504,0.34272,1.224,0.0,0.0,0.0,131.86,75.33504,48.21272,89.4417946019,1.17504,0.34272,1.224,74.16,47.87,88.2680151584,130.23,72.84504,27.92272,78.0133203037,1.17504,0.34272,1.224,71.67,27.58,76.7935238155,130.23
2021-05-14 04:00:00,74.5464,49.2927,89.3696594279,1.1064,0.32270000000000004,1.1525,73.44,48.97,88.2694426175,135.28,1.1064,0.32270000000000004,1.1525,1.1064,0.32270000000000004,1.1525,0.0,0.0,0.0,131.86,74.1564,48.3927,88.5495628123,1.1064,0.32270000000000004,1.1525,73.05,48.07,87.4472835484,130.23,71.7364,27.5227,76.834953636,1.1064,0.32270000000000004,1.1525,70.63,27.2,75.686438019,130.23
2021-05-14 04:30:00,75.25936,48.826480000000004,89.7106259971,1.11936,0.32648000000000005,1.166,74.14,48.5,88.5945235328,135.11,1.11936,0.32648000000000005,1.166,1.11936,0.32648000000000005,1.166,0.0,0.0,0.0,131.62,74.86936,47.94648,88.9060516006,1.11936,0.32648000000000005,1.166,73.75,47.62,87.7879655762,130.07,72.40936,27.81648,77.5684986009,1.11936,0.32648000000000005,1.166,71.29,27.49,76.4065717069,130.07
2021-05-14 05:00:00,75.83592,48.12131,89.8150724453,1.13592,0.33131000000000005,1.1832500000000001,74.7,47.79,88.6790510775,134.98,1.13592,0.33131000000000005,1.1832500000000001,1.13592,0.33131000000000005,1.1832500000000001,0.0,0.0,0.0,131.54,75.45592,47.22131,89.0137516408,1.13592,0.33131000000000005,1.1832500000000001,74.32,46.89,87.8756763843,129.94,72.94592,28.40131,78.2798930401,1.13592,0.33131000000000005,1.1832500000000001,71.81,28.07,77.1012386412,129.94
2021-05-14 05:30:00,77.67416,47.24788,90.9155503542,1.12416,0.32788,1.171,76.55,46.92,89.7852376507,134.83,1.12416,0.32788,1.171,1.12416,0.32788,1.171,0.0,0.0,0.0,131.47,77.29416,46.37788,90.1404178124,1.12416,0.32788,1.171,76.17,46.05,89.0082659083,129.77,74.70416,28.96788,80.1239639122,1.12416,0.32788,1.171,73.58,28.64,78.9573682439,129.77
2021-05-14 06:00:00,81.06608,45.87344,93.1454874055,1.24608,0.36344000000000004,1.298,79.82,45.51,91.8824928917,134.56,1.24608,0.36344000000000004,1.298,1.24608,0.36344000000000004,1.298,0.0,0.0,0.0,131.31,80.69608,45.01344,92.4016618249,1.24608,0.36344000000000004,1.298,79.45,44.65,91.1368476523,129.52,77.91608,29.97344,83.482468986,1.24608,0.36344000000000004,1.298,76.67,29.61,82.1890564491,129.52
2021-05-14 06:30:00,92.14168,39.90049,100.4098515857,1.20168,0.35049,1.25175,90.94,39.55,99.1679691231,134.18,1.20168,0.35049,1.25175,1.20168,0.35049,1.25175,0.0,0.0,0.0,131.07,91.78168,39.10049,99.7633454825,1.20168,0.35049,1.25175,90.58,38.75,98.5205506481,129.14,88.39168,34.31049,94.8171862969,1.20168,0.35049,1.25175,87.19,33.96,93.5701752697,129.14
2021-05-14 07:00:00,102.39712,34.75916,108.1358839063,1.19712,0.34916,1.2469999999999999,101.2,34.41,106.8900748433,132.98,1.19712,0.34916,1.2469999999999999,1.19712,0.34916,1.2469999999999999,0.0,0.0,0.0,130.57,102.03712,34.05916,107.5713727615,1.19712,0.34916,1.2469999999999999,100.84,33.71,106.3253013163,128.0,98.09712,38.11916,105.2431247702,1.19712,0.34916,1.2469999999999999,96.9,37.77,104.0008793232,128.0
2021-05-14 07:30:00,113.28888,29.87634,117.1621356218,1.59888,0.46634000000000003,1.6655,111.69,29.41,115.4972042952,132.06,1.59888,0.46634000000000003,1.6655,1.59888,0.46634000000000003,1.6655,0.0,0.0,0.0,130.24,112.91888,29.22634,116.6398405788,1.59888,0.46634000000000003,1.6655,111.32,28.76,114.9751277451,127.12,108.43888,41.75634,116.2006137069,1.59888,0.46634000000000003,1.6655,106.84,41.29,114.5410393702,127.12
2021-05-14 08:00:00,122.23496,25.27478,124.8206711657,2.24496,0.65478,2.3385,119.99,24.62,122.4897730425,130.88,2.24496,0.65478,2.3385,2.24496,0.65478,2.3385,0.0,0.0,0.0,129.68,121.86496,24.71478,124.3458436227,2.24496,0.65478,2.3385,119.62,24.06,122.015687516,125.98,116.93496,45.54478,125.4914812067,2.24496,0.65478,2.3385,114.69,44.89,123.1621216121,125.98
2021-05-14 08:30:00,128.98248,21.58114,130.7754783996,2.47248,0.7211400000000001,2.5755,126.51,20.86,128.218250261,129.7,2.47248,0.7211400000000001,2.5755,2.47248,0.7211400000000001,2.5755,0.0,0.0,0.0,129.59,128.56248,21.06114,130.2761792572,2.47248,0.7211400000000001,2.5755,126.09,20.34,127.7200207485,124.86,123.32248,48.81114,132.6309219656,2.47248,0.7211400000000001,2.5755,120.85,48.09,130.0667928412,124.86
2021-05-14 09:00:00,129.48072,22.57646,131.4342169979,5.61072,1.63646,5.8445,123.87,20.94,125.62746714,129.7,5.61072,1.63646,5.8445,5.61072,1.63646,5.8445,0.0,0.0,0.0,129.59,129.08072,22.05646,130.9515929779,5.61072,1.63646,5.8445,123.47,20.42,125.1471825492,124.86,123.99072,49.69646,133.579327677,5.61072,1.63646,5.8445,118.38,48.06,127.7637976893,124.86
2021-05-14 09:30:00,130.70736,22.03298,132.5513717992,5.90736,1.7229800000000002,6.1535,124.8,20.31,126.4418289175,129.43,5.90736,1.7229800000000002,6.1535,5.90736,1.7229800000000002,6.1535,0.0,0.0,0.0,129.36,130.28736,21.53298,132.0547818273,5.90736,1.7229800000000002,6.1535,124.38,19.81,125.9476895382,124.59,125.13736,50.04298,134.7726185657,5.90736,1.7229800000000002,6.1535,119.23,48.32,128.6491947118,124.59
2021-05-14 10:00:00,129.33256,22.64283,131.2996908853,6.59256,1.92283,6.86725,122.74,20.72,124.4766082443,129.43,6.59256,1.92283,6.86725,6.59256,1.92283,6.86725,0.0,0.0,0.0,129.36,128.92256,22.12283,130.8069038093,6.59256,1.92283,6.86725,122.33,20.2,123.9865674176,124.59,123.87256000000001,49.93283,133.5578475147,6.59256,1.92283,6.86725,117.28,48.01,126.7263133686,124.59
2021-05-14 10:30:00,127.99808,23.35194,130.1108050296,6.89808,2.01194,7.1855,121.1,21.34,122.965871688,129.57,6.89808,2.01194,7.1855,6.89808,2.01194,7.1855,0.0,0.0,0.0,129.43,127.60808,22.82194,129.632800736,6.89808,2.01194,7.1855,120.71,20.81,122.490653521,124.71,122.63808,49.71194,132.3305544636,6.89808,2.01194,7.1855,115.74,47.7,125.184014954,124.71
2021-05-14 11:00:00,128.68504,22.85772,130.6993300801,7.77504,2.26772,8.099,120.91,20.59,122.6506265781,129.78,7.77504,2.26772,8.099,7.77504,2.26772,8.099,0.0,0.0,0.0,129.55,128.27504,22.34772,130.2071675301,7.77504,2.26772,8.099,120.5,20.08,122.1615995311,124.9,123.33504,50.53772,133.2876334646,7.77504,2.26772,8.099,115.56,48.27,125.2362028329,124.9
2021-05-14 11:30:00,129.7928,22.4579,131.7214037438,7.9128,2.3079,8.2425,121.88,20.15,123.5344360897,129.67,7.9128,2.3079,8.2425,7.9128,2.3079,8.2425,0.0,0.0,0.0,129.55,129.3828,21.9479,131.2311672212,7.9128,2.3079,8.2425,121.47,19.64,123.0475131809,124.79,124.3828,50.8579,134.3785954989,7.9128,2.3079,8.2425,116.47,48.55,126.1838476193,124.79
2021-05-14 12:00:00,130.10952,22.93361,132.1152438679,7.8295200000000005,2.28361,8.15575,122.28,20.65,124.0113740751,129.48,7.8295200000000005,2.28361,8.15575,7.8295200000000005,2.28361,8.15575,0.0,0.0,0.0,129.37,129.68952,22.41361,131.6120872529,7.8295200000000005,2.28361,8.15575,121.86,20.13,123.5114427897,124.59,124.66952,50.46361,134.4955952857,7.8295200000000005,2.28361,8.15575,116.84,48.18,126.3839309406,124.59
2021-05-14 12:30:00,131.014,23.342,133.0771098273,7.824,2.282,8.15,123.19,21.06,124.97719672,129.66,7.824,2.282,8.15,7.824,2.282,8.15,0.0,0.0,0.0,129.51,130.594,22.842,132.5765808882,7.824,2.282,8.15,122.77,20.56,124.4796629976,124.76,125.544,50.142,135.1869671973,7.824,2.282,8.15,117.72,47.86,127.0770553641,124.76
2021-05-14 13:00:00,128.8692,24.8406,131.2414801692,7.8192,2.2806,8.145,121.05,22.56,123.13430107,129.74,7.8192,2.2806,8.145,7.8192,2.2806,8.145,0.0,0.0,0.0,129.51,128.4192,24.3306,130.70374526,7.8192,2.2806,8.145,120.6,22.05,122.5991945324,124.84,123.4892,49.1106,132.8963263187,7.8192,2.2806,8.145,115.67,46.83,124.7902151613,124.84
2021-05-14 13:30:00,125.23,27.3925,128.1908809403,8.1,2.3625,8.4375,117.13,25.03,119.7745290118,130.13,8.1,2.3625,8.4375,8.1,2.3625,8.4375,0.0,0.0,0.0,129.77,124.8,26.8425,127.6540630229,8.1,2.3625,8.4375,116.7,24.48,119.2399278765,125.23,120.08,47.5225,129.1417608919,8.1,2.3625,8.4375,111.98,45.16,120.7433062327,125.23
2021-05-14 14:00:00,124.71,25.24125,127.238770827,4.05,1.18125,4.21875,120.66,24.06,123.0354387971,130.8,4.05,1.18125,4.21875,4.05,1.18125,4.21875,0.0,0.0,0.0,130.13,124.31,24.70125,126.7403955003,4.05,1.18125,4.21875,120.26,23.52,122.5383939833,125.88,119.38,46.99125,128.2956038863,4.05,1.18125,4.21875,115.33,45.81,124.0949837826,125.88
2021-05-14 14:30:00,122.06024,26.31382,124.864403702,3.99024,1.16382,4.1565,118.07,25.15,120.7188775627,130.61,3.99024,1.16382,4.1565,3.99024,1.16382,4.1565,0.0,0.0,0.0,129.99,121.62024,25.75382,124.3171026941,3.99024,1.16382,4.1565,117.63,24.59,120.1727298517,125.71,116.86024,46.08382,125.6186059414,3.99024,1.16382,4.1565,112.87,44.92,121.4802177311,125.71
