Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-05-14 15:00:00,118.25768,27.90349,121.5050765736,4.77768,1.39349,4.97675,113.48,26.51,116.5353615861,130.61,4.77768,1.39349,4.97675,4.77768,1.39349,4.97675,0.0,0.0,0.0,129.99,117.81768,27.33349,120.946787457,4.77768,1.39349,4.97675,113.04,25.94,115.9781237993,125.71,113.30768,45.52349,122.110681305,4.77768,1.39349,4.97675,108.53,44.13,117.1589424671,125.71
2021-05-14 15:30:00,117.22128,28.91329,120.7344475428,4.81128,1.4032900000000001,5.01175,112.41,27.51,115.7273010141,131.1,4.81128,1.4032900000000001,5.01175,4.81128,1.4032900000000001,5.01175,0.0,0.0,0.0,130.25,116.78128,28.31329,120.164511188,4.81128,1.4032900000000001,5.01175,111.97,26.91,115.1582780351,126.17,112.31128,44.99329,120.9885108606,4.81128,1.4032900000000001,5.01175,107.5,43.59,116.0014573184,126.17
2021-05-14 16:00:00,117.13728,31.19379,121.2196143384,7.96728,2.32379,8.29925,109.17,28.87,112.9228311724,131.44,7.96728,2.32379,8.29925,7.96728,2.32379,8.29925,0.0,0.0,0.0,130.47,116.68728,30.57379,120.6261909734,7.96728,2.32379,8.29925,108.72,28.25,112.3303204838,126.48,112.41728,45.03379,121.101969779,7.96728,2.32379,8.29925,104.45,42.71,112.8447898664,126.48
2021-05-14 16:30:00,115.7136,33.71355,120.524855024,9.5436,2.78355,9.94125,106.17,30.93,110.5836054757,131.84,9.5436,2.78355,9.94125,9.5436,2.78355,9.94125,0.0,0.0,0.0,130.67,115.2736,33.08355,119.9271618007,9.5436,2.78355,9.94125,105.73,30.3,109.9860122925,126.87,111.1536,43.91355,119.5136923811,9.5436,2.78355,9.94125,101.61,41.13,109.6187438352,126.87
2021-05-14 17:00:00,118.29512,33.68066,122.9964319558,8.02512,2.34066,8.3595,110.27,31.34,114.6371165897,132.15,8.02512,2.34066,8.3595,8.02512,2.34066,8.3595,0.0,0.0,0.0,130.74,117.85512,33.06066,122.404397592,8.02512,2.34066,8.3595,109.83,30.72,114.045373865,127.18,113.51512,43.09066,121.418645388,8.02512,2.34066,8.3595,105.49,40.75,113.0871460423,127.18
2021-05-14 17:30:00,120.6504,33.7997,125.2954059024,7.3704,2.1497,7.6775,113.28,31.65,117.6183697387,132.02,7.3704,2.1497,7.6775,7.3704,2.1497,7.6775,0.0,0.0,0.0,130.57,120.2004,33.2097,124.7037302339,7.3704,2.1497,7.6775,112.83,31.06,117.0270588368,127.07,115.7104,42.4797,123.2615981571,7.3704,2.1497,7.6775,108.34,40.33,115.6030471052,127.07
2021-05-14 18:00:00,119.81704,34.90997,124.7991549641,7.09704,2.06997,7.39275,112.72,32.84,117.4064052767,132.02,7.09704,2.06997,7.39275,7.09704,2.06997,7.39275,0.0,0.0,0.0,130.57,119.33704,34.30997,124.1712654255,7.09704,2.06997,7.39275,112.24,32.24,116.7785733771,127.07,114.90704,41.47997,122.1647074763,7.09704,2.06997,7.39275,107.81,39.41,114.7873869378,127.07
2021-05-14 18:30:00,118.03984,36.78662,123.6392301749,6.87984,2.00662,7.1665,111.16,34.78,116.4740056837,132.26,6.87984,2.00662,7.1665,6.87984,2.00662,7.1665,0.0,0.0,0.0,130.71,117.55984,36.15662,122.9943785327,6.87984,2.00662,7.1665,110.68,34.15,115.8286877246,127.32,113.18984,39.61662,119.9225435831,6.87984,2.00662,7.1665,106.31,37.61,112.7666980983,127.32
2021-05-14 19:00:00,117.33264,36.90452,122.9995609984,6.15264,1.7945200000000001,6.409,111.18,35.11,116.592043039,132.26,6.15264,1.7945200000000001,6.409,6.15264,1.7945200000000001,6.409,0.0,0.0,0.0,130.5,116.85264,36.29452,122.3594363218,6.15264,1.7945200000000001,6.409,110.7,34.5,115.9514553596,127.36,112.49264,38.60452,118.9323463932,6.15264,1.7945200000000001,6.409,106.34,36.81,112.5307589062,127.36
2021-05-14 19:30:00,116.8376,35.2693,122.0448618183,3.1176,0.9093,3.2475,113.72,34.36,118.7975083914,131.82,3.1176,0.9093,3.2475,3.1176,0.9093,3.2475,0.0,0.0,0.0,130.02,116.3476,34.6593,121.4002928425,3.1176,0.9093,3.2475,113.23,33.75,118.152847617,126.94,111.8376,38.2693,118.2040104914,3.1176,0.9093,3.2475,108.72,37.36,114.9600278358,126.94
2021-05-14 20:00:00,113.96688,36.41159,119.6421899802,3.05688,0.8915900000000001,3.18425,110.91,35.52,116.4589992229,131.68,3.05688,0.8915900000000001,3.18425,3.05688,0.8915900000000001,3.18425,0.0,0.0,0.0,129.95,113.48688,35.80159,119.0001083137,3.05688,0.8915900000000001,3.18425,110.43,34.91,115.8166352473,126.79,109.13688,37.02159,115.245202513,3.05688,0.8915900000000001,3.18425,106.08,36.13,112.0640142954,126.79
2021-05-14 20:30:00,112.09464,37.09052,118.0716519347,2.74464,0.8005200000000001,2.859,109.35,36.29,115.214524258,131.59,2.74464,0.8005200000000001,2.859,2.74464,0.8005200000000001,2.859,0.0,0.0,0.0,129.71,111.62464,36.45052,117.4252982257,2.74464,0.8005200000000001,2.859,108.88,35.65,114.5677829933,126.71,107.34464,36.32052,113.3227775419,2.74464,0.8005200000000001,2.859,104.6,35.52,110.4664220476,126.71
2021-05-14 21:00:00,111.05672,37.18946,117.1181070213,1.74672,0.50946,1.8195000000000001,109.31,36.68,115.3000368604,131.68,1.74672,0.50946,1.8195000000000001,1.74672,0.50946,1.8195000000000001,0.0,0.0,0.0,129.71,110.59672,36.55946,116.482739452,1.74672,0.50946,1.8195000000000001,108.85,36.05,114.6644016249,126.79,106.32672,35.78946,112.1884879702,1.74672,0.50946,1.8195000000000001,104.58,35.28,110.3705341112,126.79
2021-05-14 21:30:00,110.81,38.2325,117.2202207652,1.62,0.47250000000000003,1.6875,109.19,37.76,115.5347294107,131.73,1.62,0.47250000000000003,1.6875,1.62,0.47250000000000003,1.6875,0.0,0.0,0.0,129.71,110.34,37.6025,116.5712812242,1.62,0.47250000000000003,1.6875,108.72,37.13,114.8854877693,126.84,106.07,34.8325,111.642948529,1.62,0.47250000000000003,1.6875,104.45,34.36,109.9564099996,126.84
2021-05-14 22:00:00,106.03984,40.59287,113.5439507947,1.68984,0.49287000000000003,1.76025,104.35,40.1,111.7896797562,131.87,1.68984,0.49287000000000003,1.76025,1.68984,0.49287000000000003,1.76025,0.0,0.0,0.0,129.71,105.55984,39.93287,112.8605951041,1.68984,0.49287000000000003,1.76025,103.87,39.44,111.1057626768,126.98,101.55984,33.07287,106.8092497439,1.68984,0.49287000000000003,1.76025,99.87,32.58,105.0498610185,126.98
2021-05-14 22:30:00,100.18392,42.73156,108.9165003413,1.75392,0.51156,1.827,98.43,42.22,107.1027231213,132.21,1.75392,0.51156,1.827,1.75392,0.51156,1.827,0.0,0.0,0.0,129.82,99.70392,42.04156,108.2051959501,1.75392,0.51156,1.827,97.95,41.53,106.3905230742,127.03,96.00392,30.77156,100.8148875921,1.75392,0.51156,1.827,94.25,30.26,98.9885351947,127.03
2021-05-14 23:00:00,94.64992,44.01706,104.384428566,1.66992,0.48706000000000005,1.7395,92.98,43.53,102.6651903032,131.92,1.66992,0.48706000000000005,1.7395,1.66992,0.48706000000000005,1.7395,0.0,0.0,0.0,129.24,94.16992,43.26706,103.6340306745,1.66992,0.48706000000000005,1.7395,92.5,42.78,101.9135830005,127.03,90.74992,29.81706,95.5227985721,1.66992,0.48706000000000005,1.7395,89.08,29.33,93.7843019913,127.03
2021-05-14 23:30:00,88.41408,45.39494,99.3868709632,1.11408,0.32494,1.1605,87.3,45.07,98.2476203274,132.22,1.11408,0.32494,1.1605,1.11408,0.32494,1.1605,0.0,0.0,0.0,129.36,87.96408,44.61494,98.6314972078,1.11408,0.32494,1.1605,86.85,44.29,97.4911616507,127.3,84.84408,29.08494,89.6908671262,1.11408,0.32494,1.1605,83.73,28.76,88.5316355886,127.3
2021-05-15 00:00:00,83.764,47.11575,96.1056793018,1.014,0.29575,1.05625,82.75,46.82,95.0772049442,133.07,1.014,0.29575,1.05625,1.014,0.29575,1.05625,0.0,0.0,0.0,130.02,83.324,46.30575,95.3263418949,1.014,0.29575,1.05625,82.31,46.01,94.2966393887,128.11,80.444,28.01575,85.1828585108,1.014,0.29575,1.05625,79.43,27.72,84.1280173307,128.11
2021-05-15 00:30:00,79.94768,48.65849,93.5910262069,1.05768,0.30849000000000004,1.10175,78.89,48.35,92.5275883183,133.7,1.05768,0.30849000000000004,1.10175,1.05768,0.30849000000000004,1.10175,0.0,0.0,0.0,130.45,79.51768,47.80849,92.7831512111,1.05768,0.30849000000000004,1.10175,78.46,47.5,91.7181639589,128.72,76.84768,27.44849,81.6026073399,1.05768,0.30849000000000004,1.10175,75.79,27.14,80.5028179631,128.72
2021-05-15 01:00:00,77.5168,49.25115,91.839697618,1.0668,0.31115000000000004,1.11125,76.45,48.94,90.7729370462,134.46,1.0668,0.31115000000000004,1.11125,1.0668,0.31115000000000004,1.11125,0.0,0.0,0.0,131.04,77.1168,48.40115,91.0476367819,1.0668,0.31115000000000004,1.11125,76.05,48.09,89.9791675889,129.44,74.5368,27.28115,79.3725122417,1.0668,0.31115000000000004,1.11125,73.47,26.97,78.2637962279,129.44
2021-05-15 01:30:00,77.65856,49.59708,92.1451153659,1.01856,0.29708,1.061,76.64,49.3,91.1272714395,134.78,1.01856,0.29708,1.061,1.01856,0.29708,1.061,0.0,0.0,0.0,131.31,77.24856,48.72708,91.33273426,1.01856,0.29708,1.061,76.23,48.43,90.3132205162,129.76,74.67856,26.94708,79.3916396367,1.01856,0.29708,1.061,73.66,26.65,78.3327396431,129.76
2021-05-15 02:00:00,78.7888,49.3959,92.9926338064,1.0488,0.3059,1.0925,77.74,49.09,91.9420235801,134.88,1.0488,0.3059,1.0925,1.0488,0.3059,1.0925,0.0,0.0,0.0,131.38,78.3788,48.5459,92.1951229526,1.0488,0.3059,1.0925,77.33,48.24,91.142890562,129.86,75.7488,27.0159,80.4222578286,1.0488,0.3059,1.0925,74.7,26.71,79.3316714812,129.86
2021-05-15 02:30:00,77.62216,49.77938,92.2127236137,0.99216,0.28938,1.0335,76.63,49.49,91.2218011223,134.66,0.99216,0.28938,1.0335,0.99216,0.28938,1.0335,0.0,0.0,0.0,131.19,77.19216,48.90938,91.3824765338,0.99216,0.28938,1.0335,76.2,48.62,90.3899574068,129.65,74.63216,26.72938,79.2743278839,0.99216,0.28938,1.0335,73.64,26.44,78.2427197891,129.65
2021-05-15 03:00:00,76.24296,49.95378,91.1502555446,0.97296,0.28378000000000003,1.0135,75.27,49.67,90.1813827794,134.79,0.97296,0.28378000000000003,1.0135,0.97296,0.28378000000000003,1.0135,0.0,0.0,0.0,131.29,75.83296,49.08378,90.3319172909,0.97296,0.28378000000000003,1.0135,74.86,48.8,89.3613988252,129.77,73.34296,26.79378,78.0839063332,0.97296,0.28378000000000003,1.0135,72.37,26.51,77.0726734972,129.77
2021-05-15 03:30:00,75.15128,50.29329,90.4274842327,0.97128,0.28329000000000004,1.01175,74.18,50.01,89.4632466435,135.03,0.97128,0.28329000000000004,1.01175,0.97128,0.28329000000000004,1.01175,0.0,0.0,0.0,131.5,74.74128,49.41329,89.5987285884,0.97128,0.28329000000000004,1.01175,73.77,49.13,88.6327806176,130.0,72.30128,26.73329,77.0853026449,0.97128,0.28329000000000004,1.01175,71.33,26.45,76.076089542,130.0
2021-05-15 04:00:00,74.07496,50.55728,89.6835450905,0.9849600000000001,0.28728000000000004,1.026,73.09,50.27,88.7086297944,135.25,0.9849600000000001,0.28728000000000004,1.026,0.9849600000000001,0.28728000000000004,1.026,0.0,0.0,0.0,131.68,73.67496,49.66728,88.8529033493,0.9849600000000001,0.28728000000000004,1.026,72.69,49.38,87.8761657106,130.2,71.28496,26.47728,76.0433552547,0.9849600000000001,0.28728000000000004,1.026,70.3,26.19,75.0200379899,130.2
2021-05-15 04:30:00,73.7056,50.1708,89.1606675839,1.0656,0.3108,1.11,72.64,49.86,88.105557146,135.19,1.0656,0.3108,1.11,1.0656,0.3108,1.11,0.0,0.0,0.0,131.64,73.3056,49.2708,88.3250967959,1.0656,0.3108,1.11,72.24,48.96,87.2679735069,130.15,70.9456,26.8808,75.8673550877,1.0656,0.3108,1.11,69.88,26.57,74.7608139335,130.15
2021-05-15 05:00:00,73.23584,50.13212,88.7508744532,1.03584,0.30212,1.079,72.2,49.83,87.726101589,135.19,1.03584,0.30212,1.079,1.03584,0.30212,1.079,0.0,0.0,0.0,131.64,72.84584,49.24212,87.9278271505,1.03584,0.30212,1.079,71.81,48.94,86.9010914776,130.15,70.49584,26.85212,75.4367271679,1.03584,0.30212,1.079,69.46,26.55,74.361240576,130.15
2021-05-15 05:30:00,73.07968,49.97074,88.5308674139,1.09968,0.32074,1.1455,71.98,49.65,87.4427978738,135.19,1.09968,0.32074,1.1455,1.09968,0.32074,1.1455,0.0,0.0,0.0,131.64,72.68968,49.08074,87.7080875259,1.09968,0.32074,1.1455,71.59,48.76,86.6179294373,130.15,70.34968,27.04074,75.3676263116,1.09968,0.32074,1.1455,69.25,26.72,74.2261470103,130.15
2021-05-15 06:00:00,73.76088,49.81109,89.0045622727,1.10088,0.32109000000000004,1.14675,72.66,49.49,87.9132282424,135.23,1.10088,0.32109000000000004,1.14675,1.10088,0.32109000000000004,1.14675,0.0,0.0,0.0,131.69,73.38088,48.91109,88.1875743774,1.10088,0.32109000000000004,1.14675,72.28,48.59,87.0941243713,130.17,71.01088,27.10109,76.0066717964,1.10088,0.32109000000000004,1.14675,69.91,26.78,74.8637195175,130.17
2021-05-15 06:30:00,77.56656,48.09983,91.2697369135,1.33656,0.38983,1.39225,76.23,47.71,89.92917769,135.16,1.33656,0.38983,1.39225,1.33656,0.38983,1.39225,0.0,0.0,0.0,131.6,77.15656,47.21983,90.4590907331,1.33656,0.38983,1.39225,75.82,46.83,89.116335764,130.12,74.58656,28.32983,79.7855513264,1.33656,0.38983,1.39225,73.25,27.94,78.3977429522,130.12
2021-05-15 07:00:00,81.12936,46.65898,93.5897081342,1.53936,0.44898000000000005,1.6035,79.59,46.21,92.0322345703,134.57,1.53936,0.44898000000000005,1.6035,1.53936,0.44898000000000005,1.6035,0.0,0.0,0.0,131.22,80.73936,45.81898,92.8343857708,1.53936,0.44898000000000005,1.6035,79.2,45.37,91.2747330864,129.55,77.99936,29.53898,83.4053445521,1.53936,0.44898000000000005,1.6035,76.46,29.09,81.8068438457,129.55
2021-05-15 07:30:00,85.17936,45.33773,96.4936947762,2.04936,0.5977300000000001,2.13475,83.13,44.74,94.4047906623,134.4,2.04936,0.5977300000000001,2.13475,2.04936,0.5977300000000001,2.13475,0.0,0.0,0.0,131.22,84.76936,44.49773,95.7386670576,2.04936,0.5977300000000001,2.13475,82.72,43.9,93.6472551653,129.38,81.82936,30.66773,87.3873779293,2.04936,0.5977300000000001,2.13475,79.78,30.07,85.2587432467,129.38
2021-05-15 08:00:00,89.13488,43.58559,99.2206152383,2.62488,0.7655900000000001,2.7342500000000003,86.51,42.82,96.5273665859,133.98,2.62488,0.7655900000000001,2.7342500000000003,2.62488,0.7655900000000001,2.7342500000000003,0.0,0.0,0.0,130.97,88.73488,42.78559,98.5113477741,2.62488,0.7655900000000001,2.7342500000000003,86.11,42.02,95.8155128359,128.98,85.61488,32.04559,91.4156852836,2.62488,0.7655900000000001,2.7342500000000003,82.99,31.28,88.6892242609,128.98
2021-05-15 08:30:00,95.54816,40.72863,103.8666076324,2.73816,0.7986300000000001,2.85225,92.81,39.93,101.0351473498,133.41,2.73816,0.7986300000000001,2.85225,2.73816,0.7986300000000001,2.85225,0.0,0.0,0.0,130.62,95.15816,39.97863,103.2151455517,2.73816,0.7986300000000001,2.85225,92.42,39.18,100.3819147058,128.42,91.68816,33.86863,97.7435562186,2.73816,0.7986300000000001,2.85225,88.95,33.07,94.8985110526,128.42
2021-05-15 09:00:00,100.37304,39.36922,107.8178215429,3.80304,1.10922,3.9615,96.57,38.26,103.8729632773,132.51,3.80304,1.10922,3.9615,3.80304,1.10922,3.9615,0.0,0.0,0.0,130.06,99.96304,38.64922,107.1744912405,3.80304,1.10922,3.9615,96.16,37.54,103.2278896423,127.56,96.32304,35.37922,102.6148977617,3.80304,1.10922,3.9615,92.52,34.27,98.6629783657,127.56
2021-05-15 09:30:00,104.6636,37.51855,111.1850293837,4.1436,1.20855,4.31625,100.52,36.31,106.8769689877,131.71,4.1436,1.20855,4.31625,4.1436,1.20855,4.31625,0.0,0.0,0.0,129.68,104.2336,36.81855,110.5452350536,4.1436,1.20855,4.31625,100.09,35.61,106.2359647201,126.78,100.3736,36.82855,106.9167978947,4.1436,1.20855,4.31625,96.23,35.62,102.6109024422,126.78
2021-05-15 10:00:00,104.0552,37.68485,110.669022615,5.3652,1.56485,5.58875,98.69,36.12,105.092199996,131.71,5.3652,1.56485,5.58875,5.3652,1.56485,5.58875,0.0,0.0,0.0,129.68,103.6052,36.99485,110.0120738536,5.3652,1.56485,5.58875,98.24,35.43,104.4336272472,126.78,99.8552,37.25485,106.5785382503,5.3652,1.56485,5.58875,94.49,35.69,101.0056245959,126.78
2021-05-15 10:30:00,103.85736,37.71048,110.4917713135,5.72736,1.67048,5.966,98.13,36.04,104.5388851098,131.6,5.72736,1.67048,5.966,5.72736,1.67048,5.966,0.0,0.0,0.0,129.59,103.40736,37.01048,109.8310417505,5.72736,1.67048,5.966,97.68,35.34,103.8763591969,126.68,99.68736,37.29048,106.4337805511,5.72736,1.67048,5.966,93.96,35.62,100.4851531322,126.68
2021-05-15 11:00:00,105.7112,36.9416,111.980085801,5.9712,1.7416,6.22,99.74,35.2,105.7691240391,131.47,5.9712,1.7416,6.22,5.9712,1.7416,6.22,0.0,0.0,0.0,129.44,105.2912,36.2616,111.3604078297,5.9712,1.7416,6.22,99.32,34.52,105.1479567086,126.54,101.4712,37.9516,108.3361821923,5.9712,1.7416,6.22,95.5,36.21,102.1342944363,126.54
2021-05-15 11:30:00,107.8584,36.20495,113.7727245655,4.7484,1.38495,4.94625,103.11,34.82,108.8306229882,131.39,4.7484,1.38495,4.94625,4.7484,1.38495,4.94625,0.0,0.0,0.0,129.7,107.4284,35.53495,113.1529663688,4.7484,1.38495,4.94625,102.68,34.15,108.2100036965,126.48,103.4284,38.08495,110.217500167,4.7484,1.38495,4.94625,98.68,36.7,105.2835808662,126.48
2021-05-15 12:00:00,110.93176,35.65093,116.5197158706,3.91176,1.14093,4.07475,107.02,34.51,112.4465228453,131.57,3.91176,1.14093,4.07475,3.91176,1.14093,4.07475,0.0,0.0,0.0,129.7,110.50176,35.01093,115.915504496,3.91176,1.14093,4.07475,106.59,33.87,111.8418749843,126.64,106.32176,38.11093,112.9458261069,3.91176,1.14093,4.07475,102.41,36.97,108.8787812202,126.64
2021-05-15 12:30:00,109.44856,37.27458,115.62171768420001,5.87856,1.7145800000000002,6.1235,103.57,35.56,109.504604926,131.53,5.87856,1.7145800000000002,6.1235,5.87856,1.7145800000000002,6.1235,0.0,0.0,0.0,129.76,108.98856,36.61458,114.9744914294,5.87856,1.7145800000000002,6.1235,103.11,34.9,108.8562451125,126.61,104.99856,38.02458,111.671689726,5.87856,1.7145800000000002,6.1235,99.12,36.31,105.5613115682,126.61
2021-05-15 13:00:00,110.05824,37.18282,116.1696100323,4.39824,1.28282,4.5815,105.66,35.9,111.5923187321,131.77,4.39824,1.28282,4.5815,4.39824,1.28282,4.5815,0.0,0.0,0.0,129.86,109.60824,36.52282,115.5330370788,4.39824,1.28282,4.5815,105.21,35.24,110.9549534721,126.84,105.49824,37.39282,111.929002634,4.39824,1.28282,4.5815,101.1,36.11,107.3552145916,126.84
2021-05-15 13:30:00,109.0412,37.60285,115.3427831534,4.0212,1.17285,4.18875,105.02,36.43,111.1590990428,132.1,4.0212,1.17285,4.18875,4.0212,1.17285,4.18875,0.0,0.0,0.0,130.12,108.5812,36.94285,114.6937276383,4.0212,1.17285,4.18875,104.56,35.77,110.5092145479,127.16,104.5212,37.03285,110.8878407607,4.0212,1.17285,4.18875,100.5,35.86,106.7060897981,127.16
2021-05-15 14:00:00,107.29072,38.57646,114.0150948965,4.65072,1.35646,4.8445,102.64,37.22,109.1801172375,132.1,4.65072,1.35646,4.8445,4.65072,1.35646,4.8445,0.0,0.0,0.0,130.12,106.84072,37.89646,113.3626090501,4.65072,1.35646,4.8445,102.19,36.54,108.5263456493,127.16,102.90072,36.81646,109.2886540472,4.65072,1.35646,4.8445,98.25,35.46,104.4532148859,127.16
2021-05-15 14:30:00,103.82128,40.47454,111.4318023234,5.26128,1.53454,5.4805,98.56,38.94,105.9735684027,132.84,5.26128,1.53454,5.4805,5.26128,1.53454,5.4805,0.0,0.0,0.0,130.56,103.37128,39.77454,110.7593587967,5.26128,1.53454,5.4805,98.11,38.24,105.2989539359,127.88,99.66128,35.76454,105.8842436468,5.26128,1.53454,5.4805,94.4,34.23,100.414405839,127.88
2021-05-15 15:00:00,98.52728,41.76504,107.0137536506,4.57728,1.33504,4.768,93.95,40.43,102.279946226,132.84,4.57728,1.33504,4.768,4.57728,1.33504,4.768,0.0,0.0,0.0,130.56,98.08728,41.02504,106.3210628465,4.57728,1.33504,4.768,93.51,39.69,101.5845273651,127.88,94.60728,34.52504,100.710058167,4.57728,1.33504,4.768,90.03,33.19,95.9529937,127.88
2021-05-15 15:30:00,98.31408,42.09619,106.9474054793,4.20408,1.2261900000000001,4.37925,94.11,40.87,102.6014083724,133.18,4.20408,1.2261900000000001,4.37925,4.20408,1.2261900000000001,4.37925,0.0,0.0,0.0,130.73,97.89408,41.35619,106.2712818703,4.20408,1.2261900000000001,4.37925,93.69,40.13,101.9226814796,128.2,94.39408,34.19619,100.3973194341,4.20408,1.2261900000000001,4.37925,90.19,32.97,96.0273763049,128.2
2021-05-15 16:00:00,99.01192,41.97931,107.5435854441,3.8719200000000003,1.12931,4.03325,95.14,40.85,103.5390848907,133.36,3.8719200000000003,1.12931,4.03325,3.8719200000000003,1.12931,4.03325,0.0,0.0,0.0,130.86,98.58192,41.23931,106.8600750522,3.8719200000000003,1.12931,4.03325,94.71,40.11,102.8532751059,128.38,95.04192,34.24931,101.0246593301,3.8719200000000003,1.12931,4.03325,91.17,33.12,96.9995015451,128.38
2021-05-15 16:30:00,101.46296,41.31128,109.5506919522,2.95296,0.86128,3.076,98.51,40.45,106.4914203117,133.24,2.95296,0.86128,3.076,2.95296,0.86128,3.076,0.0,0.0,0.0,130.79,101.03296,40.58128,108.8783692604,2.95296,0.86128,3.076,98.08,39.72,105.81760156039999,128.26,97.31296,34.19128,103.1448293033,2.95296,0.86128,3.076,94.36,33.33,100.0734655141,128.26
2021-05-15 17:00:00,103.08864,41.13127,110.991211674,3.63864,1.06127,3.7902500000000003,99.45,40.07,107.2189694037,133.24,3.63864,1.06127,3.7902500000000003,3.63864,1.06127,3.7902500000000003,0.0,0.0,0.0,130.79,102.63864,40.41127,110.3075752796,3.63864,1.06127,3.7902500000000003,99.0,39.35,106.533668387,128.26,98.87864,34.50127,104.7249878485,3.63864,1.06127,3.7902500000000003,95.24,33.44,100.9400376461,128.26
2021-05-15 17:30:00,104.26616,41.47013,112.2105333886,3.56616,1.04013,3.71475,100.7,40.43,108.5130171915,132.93,3.56616,1.04013,3.71475,3.56616,1.04013,3.71475,0.0,0.0,0.0,130.49,103.80616,40.77013,111.525433665,3.56616,1.04013,3.71475,100.24,39.73,107.8263905544,127.99,99.98616,33.98013,105.602468846,3.56616,1.04013,3.71475,96.42,32.94,101.8914127883,127.99
2021-05-15 18:00:00,101.65744,44.59217,111.0076426768,6.96744,2.03217,7.25775,94.69,42.56,103.8149782064,132.93,6.96744,2.03217,7.25775,6.96744,2.03217,7.25775,0.0,0.0,0.0,130.49,101.18744,43.86217,110.2850305838,6.96744,2.03217,7.25775,94.22,41.83,103.0881045514,127.99,97.67744,32.79217,103.0349877384,6.96744,2.03217,7.25775,90.71,30.76,95.7835147612,127.99
2021-05-15 18:30:00,103.00392,44.76406,112.3104118194,6.73392,1.96406,7.0145,96.27,42.8,105.3553648373,132.75,6.73392,1.96406,7.0145,6.73392,1.96406,7.0145,0.0,0.0,0.0,130.0,102.53392,44.03406,111.5894403187,6.73392,1.96406,7.0145,95.8,42.07,104.6304205286,127.84,98.95392,32.50406,104.1556153064,6.73392,1.96406,7.0145,92.22,30.54,97.1453550099,127.84
2021-05-15 19:00:00,101.96208,45.20519,111.5337391145,6.05208,1.76519,6.30425,95.91,43.44,105.288943864,132.75,6.05208,1.76519,6.30425,6.05208,1.76519,6.30425,0.0,0.0,0.0,130.0,101.49208,44.46519,110.8052138866,6.05208,1.76519,6.30425,95.44,42.7,104.5566047651,127.84,97.93208,32.12519,103.0665810322,6.05208,1.76519,6.30425,91.88,30.36,96.7660270963,127.84
2021-05-15 19:30:00,100.9296,45.67405,110.7831349961,5.9796,1.74405,6.22875,94.95,43.93,104.6200143376,133.15,5.9796,1.74405,6.22875,5.9796,1.74405,6.22875,0.0,0.0,0.0,130.36,100.4696,44.93405,110.0600262292,5.9796,1.74405,6.22875,94.49,43.19,103.8929073614,128.21,96.9296,31.51405,101.9239064379,5.9796,1.74405,6.22875,90.95,29.77,95.6982518127,128.21
2021-05-15 20:00:00,102.2604,45.42345,111.894947241,5.8404,1.7034500000000001,6.08375,96.42,43.72,105.8690455232,133.02,5.8404,1.7034500000000001,6.08375,5.8404,1.7034500000000001,6.08375,0.0,0.0,0.0,130.15,101.7904,44.69345,111.1700949224,5.8404,1.7034500000000001,6.08375,95.95,42.99,105.1405849327,128.09,98.1904,31.45345,103.1051607295,5.8404,1.7034500000000001,6.08375,92.35,29.75,97.0236311421,128.09
2021-05-15 20:30:00,101.50488,45.74059,111.3348204173,5.62488,1.64059,5.85925,95.88,44.1,105.535702016,132.81,5.62488,1.64059,5.85925,5.62488,1.64059,5.85925,0.0,0.0,0.0,130.0,101.02488,45.00059,110.5942108763,5.62488,1.64059,5.85925,95.4,43.36,104.7914576671,127.91,97.47488,31.20059,102.3466122906,5.62488,1.64059,5.85925,91.85,29.56,96.4894610825,127.91
2021-05-15 21:00:00,99.45224,45.96482,109.5605436216,5.5022400000000005,1.6048200000000001,5.7315000000000005,93.95,44.36,103.8961601793,133.0,5.5022400000000005,1.6048200000000001,5.7315000000000005,5.5022400000000005,1.6048200000000001,5.7315000000000005,0.0,0.0,0.0,130.14,98.97224,45.22482,108.8153878578,5.5022400000000005,1.6048200000000001,5.7315000000000005,93.47,43.62,103.1472020949,128.09,95.48224,30.22482,100.1518741684,5.5022400000000005,1.6048200000000001,5.7315000000000005,89.98,28.62,94.4219508377,128.09
2021-05-15 21:30:00,100.17592,45.95006,110.2117188045,5.48592,1.60006,5.7145,94.69,44.35,104.56155412,132.32,5.48592,1.60006,5.7145,5.48592,1.60006,5.7145,0.0,0.0,0.0,129.39,99.69592,45.22006,109.472052557,5.48592,1.60006,5.7145,94.21,43.62,103.8182474327,127.43,96.19592,30.19006,100.8220945401,5.48592,1.60006,5.7145,90.71,28.59,95.1088439631,127.43
2021-05-15 22:00:00,98.356,47.03675,109.0245779013,5.406,1.57675,5.63125,92.95,45.46,103.471320181,132.26,5.406,1.57675,5.63125,5.406,1.57675,5.63125,0.0,0.0,0.0,129.34,97.876,46.28675,108.2689918747,5.406,1.57675,5.63125,92.47,44.71,102.7116595134,127.36,94.456,29.34675,98.9098967321,5.406,1.57675,5.63125,89.05,27.77,93.2795551019,127.36
2021-05-15 22:30:00,95.14336,45.29723,105.3759839706,1.77336,0.5172300000000001,1.84725,93.37,44.78,103.5529106303,132.61,1.77336,0.5172300000000001,1.84725,1.77336,0.5172300000000001,1.84725,0.0,0.0,0.0,129.57,94.69336,44.54723,104.6484024186,1.77336,0.5172300000000001,1.84725,92.92,44.03,102.8239626741,127.71,91.22336,28.03723,95.4347299245,1.77336,0.5172300000000001,1.84725,89.45,27.52,93.5876749364,127.71
2021-05-15 23:00:00,90.04504,46.23022,101.2192791411,0.99504,0.29022000000000003,1.0365,89.05,45.94,100.201727031,131.64,0.99504,0.29022000000000003,1.0365,0.99504,0.29022000000000003,1.0365,0.0,0.0,0.0,128.65,89.58504,45.48022,100.4685513136,0.99504,0.29022000000000003,1.0365,88.59,45.19,99.4501091,126.76,86.35504,27.50022,90.6281139242,0.99504,0.29022000000000003,1.0365,85.36,27.21,89.5919287659,126.76
2021-05-15 23:30:00,84.63136,48.12998,97.3599613304,0.89136,0.25998000000000004,0.9285,83.74,47.87,96.4568530484,132.37,0.89136,0.25998000000000004,0.9285,0.89136,0.25998000000000004,0.9285,0.0,0.0,0.0,129.25,84.17136,47.30998,96.5559529592,0.89136,0.25998000000000004,0.9285,83.28,47.05,95.6517689329,127.44,81.24136,26.80998,85.5507662283,0.89136,0.25998000000000004,0.9285,80.35,26.55,84.6228397065,127.44
2021-05-16 00:00:00,79.88544,49.65117,94.0580789,0.8954400000000001,0.26117,0.9327500000000001,78.99,49.39,93.1600354229,133.49,0.8954400000000001,0.26117,0.9327500000000001,0.8954400000000001,0.26117,0.9327500000000001,0.0,0.0,0.0,130.14,79.44544,48.80117,93.2369676157,0.8954400000000001,0.26117,0.9327500000000001,78.55,48.54,92.3376093474,128.5,76.76544,26.18117,81.1072527026,0.8954400000000001,0.26117,0.9327500000000001,75.87,25.92,80.175453226,128.5
2021-05-16 00:30:00,76.89168,50.67924,92.0908020391,0.9916800000000001,0.28924,1.033,75.9,50.39,91.1041277879,134.26,0.9916800000000001,0.28924,1.033,0.9916800000000001,0.28924,1.033,0.0,0.0,0.0,130.72,76.45168,49.79924,91.2404717184,0.9916800000000001,0.28924,1.033,75.46,49.51,90.2521562069,129.23,73.94168,26.35924,78.4995641682,0.9916800000000001,0.28924,1.033,72.95,26.07,77.4683638655,129.23
2021-05-16 01:00:00,74.83872,51.36796,90.7716989254,0.9187200000000001,0.26796000000000003,0.9570000000000001,73.92,51.1,89.8630980993,135.14,0.9187200000000001,0.26796000000000003,0.9570000000000001,0.9187200000000001,0.26796000000000003,0.9570000000000001,0.0,0.0,0.0,131.53,74.40872,50.46796,89.9092464577,0.9187200000000001,0.26796000000000003,0.9570000000000001,73.49,50.2,88.9989893201,130.07,72.00872,26.18796,76.6228752071,0.9187200000000001,0.26796000000000003,0.9570000000000001,71.09,25.92,75.66792253,130.07
2021-05-16 01:30:00,73.92616,51.64263,90.1778152633,0.86616,0.25263,0.9022500000000001,73.06,51.39,89.3235450483,135.69,0.86616,0.25263,0.9022500000000001,0.86616,0.25263,0.9022500000000001,0.0,0.0,0.0,132.0,73.52616,50.75263,89.3416233133,0.86616,0.25263,0.9022500000000001,72.66,50.5,88.4857367037,130.62,71.14616,25.84263,75.6942376146,0.86616,0.25263,0.9022500000000001,70.28,25.59,74.7938934673,130.62
2021-05-16 02:00:00,75.17072,51.61396,91.1846369308,0.87072,0.25396,0.907,74.3,51.36,90.323527389,135.69,0.87072,0.25396,0.907,0.87072,0.25396,0.907,0.0,0.0,0.0,132.0,74.75072,50.72396,90.3359854023,0.87072,0.25396,0.907,73.88,50.47,89.4733217222,130.62,72.32072,25.77396,76.7761913317,0.87072,0.25396,0.907,71.45,25.52,75.8707644617,130.62
2021-05-16 02:30:00,74.5724,51.8657,90.835530924,0.8424,0.2457,0.8775000000000001,73.73,51.62,90.0040960179,135.58,0.8424,0.2457,0.8775000000000001,0.8424,0.2457,0.8775000000000001,0.0,0.0,0.0,131.87,74.1524,50.9857,89.9895551175,0.8424,0.2457,0.8775000000000001,73.31,50.74,89.1566245436,130.52,71.7424,25.6157,76.1783174155,0.8424,0.2457,0.8775000000000001,70.9,25.37,75.3023698166,130.52
2021-05-16 03:00:00,72.64176,52.12593,89.4088243646,0.9117600000000001,0.26593,0.9497500000000001,71.73,51.86,88.5135724056,135.76,0.9117600000000001,0.26593,0.9497500000000001,0.9117600000000001,0.26593,0.9497500000000001,0.0,0.0,0.0,132.03,72.23176,51.21593,88.5465902136,0.9117600000000001,0.26593,0.9497500000000001,71.32,50.95,87.6495573292,130.7,69.93176,25.36593,74.3900629215,0.9117600000000001,0.26593,0.9497500000000001,69.02,25.1,73.4422929925,130.7
2021-05-16 03:30:00,71.6096,52.3553,88.7074531832,0.9096000000000001,0.26530000000000004,0.9475,70.7,52.09,87.8171856757,135.65,0.9096000000000001,0.26530000000000004,0.9475,0.9096000000000001,0.26530000000000004,0.9475,0.0,0.0,0.0,131.9,71.1996,51.4453,87.8407760226,0.9096000000000001,0.26530000000000004,0.9475,70.29,51.18,86.9487003928,130.58,68.9496,25.2353,73.4225286016,0.9096000000000001,0.26530000000000004,0.9475,68.04,24.97,72.4771860657,130.58
2021-05-16 04:00:00,70.61208,52.47894,87.977866452,0.9220800000000001,0.26894,0.9605,69.69,52.21,87.07801215,135.73,0.9220800000000001,0.26894,0.9605,0.9220800000000001,0.26894,0.9605,0.0,0.0,0.0,131.94,70.20208,51.55894,87.1014140543,0.9220800000000001,0.26894,0.9605,69.28,51.29,86.1996664727,130.66,68.00208,25.15894,72.5069317117,0.9220800000000001,0.26894,0.9605,67.08,24.89,71.5488539391,130.66
2021-05-16 04:30:00,70.04904,52.40847,87.48437422,0.98904,0.28847,1.03025,69.06,52.12,86.5203906602,135.9,0.98904,0.28847,1.03025,0.98904,0.28847,1.03025,0.0,0.0,0.0,132.11,69.65904,51.48847,86.6224243292,0.98904,0.28847,1.03025,68.67,51.2,85.6563418551,130.81,67.48904,25.50847,72.1488223179,0.98904,0.28847,1.03025,66.5,25.22,71.1217153899,130.81
2021-05-16 05:00:00,68.95912,52.45891,86.644662095,1.05912,0.30891,1.10325,67.9,52.15,85.6156089741,135.9,1.05912,0.30891,1.10325,1.05912,0.30891,1.10325,0.0,0.0,0.0,132.11,68.54912,51.52891,85.7566931415,1.05912,0.30891,1.10325,67.49,51.22,84.7253710526,130.81,66.44912,25.58891,71.2058836316,1.05912,0.30891,1.10325,65.39,25.28,70.1065653131,130.81
2021-05-16 05:30:00,67.7848,52.42765,85.6938597308,1.0548,0.30765000000000003,1.09875,66.73,52.12,84.6722345282,135.95,1.0548,0.30765000000000003,1.09875,1.0548,0.30765000000000003,1.09875,0.0,0.0,0.0,132.16,67.3948,51.49765,84.8178461325,1.0548,0.30765000000000003,1.09875,66.34,51.19,83.7938643339,130.85,65.3348,25.63765,70.1849356241,1.0548,0.30765000000000003,1.09875,64.28,25.33,69.0907179005,130.85
2021-05-16 06:00:00,68.0232,52.7651,86.0889744175,1.1832,0.3451,1.2325,66.84,52.42,84.9437578637,135.95,1.1832,0.3451,1.2325,1.1832,0.3451,1.2325,0.0,0.0,0.0,132.16,67.6332,51.8451,85.2183321607,1.1832,0.3451,1.2325,66.45,51.5,84.0705209928,130.85,65.5832,25.4251,70.3391202124,1.1832,0.3451,1.2325,64.4,25.08,69.1112610216,130.85
2021-05-16 06:30:00,69.96856,52.30958,87.3606979611,1.43856,0.41958,1.4985,68.53,51.89,85.9589029711,136.08,1.43856,0.41958,1.4985,1.43856,0.41958,1.4985,0.0,0.0,0.0,132.25,69.58856,51.37958,86.5010342357,1.43856,0.41958,1.4985,68.15,50.96,85.0960874541,130.98,67.43856,25.82958,72.2158332906,1.43856,0.41958,1.4985,66.0,25.41,70.7224723833,130.98
2021-05-16 07:00:00,71.92832,51.41201,88.4131098325,1.85832,0.54201,1.93575,70.07,50.87,86.5884622799,135.95,1.85832,0.54201,1.93575,1.85832,0.54201,1.93575,0.0,0.0,0.0,132.18,71.52832,50.49201,87.5542325411,1.85832,0.54201,1.93575,69.67,49.95,85.7257919182,130.85,69.29832,26.76201,74.2863536194,1.85832,0.54201,1.93575,67.44,26.22,72.357736283,130.85
2021-05-16 07:30:00,75.72712,50.58791,91.0699365414,2.18712,0.6379100000000001,2.27825,73.54,49.95,88.8995731148,135.77,2.18712,0.6379100000000001,2.27825,2.18712,0.6379100000000001,2.27825,0.0,0.0,0.0,132.11,75.34712,49.68791,90.2556197279,2.18712,0.6379100000000001,2.27825,73.16,49.05,88.0811449744,130.66,72.92712,27.58791,77.9708766762,2.18712,0.6379100000000001,2.27825,70.74,26.95,75.6997364593,130.66
2021-05-16 08:00:00,78.83704,49.28497,92.9746586112,2.89704,0.8449700000000001,3.01775,75.94,48.44,90.07395406,135.73,2.89704,0.8449700000000001,3.01775,2.89704,0.8449700000000001,3.01775,0.0,0.0,0.0,132.2,78.43704,48.40497,92.1705504197,2.89704,0.8449700000000001,3.01775,75.54,47.56,89.2650278665,130.64,75.88704,28.63497,81.1098289165,2.89704,0.8449700000000001,3.01775,72.99,27.79,78.1013713068,130.64
2021-05-16 08:30:00,83.50464,47.34302,95.9915956959,3.40464,0.9930200000000001,3.5465,80.1,46.35,92.5436788765,135.1,3.40464,0.9930200000000001,3.5465,3.40464,0.9930200000000001,3.5465,0.0,0.0,0.0,131.71,83.10464,46.49302,95.2259528608,3.40464,0.9930200000000001,3.5465,79.7,45.5,91.7733076662,130.03,80.33464,30.00302,85.7545077127,3.40464,0.9930200000000001,3.5465,76.93,29.01,82.2180333017,130.03
2021-05-16 09:00:00,85.15216,46.62438,97.0810134014,4.71216,1.37438,4.9085,80.44,45.25,92.2938573254,134.35,4.71216,1.37438,4.9085,4.71216,1.37438,4.9085,0.0,0.0,0.0,131.16,84.74216,45.79438,96.3242384919,4.71216,1.37438,4.9085,80.03,44.42,91.531072866,129.28,81.95216,30.74438,87.5292718481,4.71216,1.37438,4.9085,77.24,29.37,82.6354312629,129.28
2021-05-16 09:30:00,86.83056,45.37058,97.9695650672,6.55056,1.91058,6.8235,80.28,43.46,91.2888273558,133.04,6.55056,1.91058,6.8235,6.55056,1.91058,6.8235,0.0,0.0,0.0,130.15,86.43056,44.54058,97.2322218642,6.55056,1.91058,6.8235,79.88,42.63,90.5435326238,128.04,83.64056,32.27058,89.6500619668,6.55056,1.91058,6.8235,77.09,30.36,82.8528677838,128.04
2021-05-16 10:00:00,88.08896,43.91178,98.4271776322,8.02896,2.34178,8.3635,80.06,41.57,90.2090267102,133.04,8.02896,2.34178,8.3635,8.02896,2.34178,8.3635,0.0,0.0,0.0,130.15,87.69896,43.08178,97.7095049268,8.02896,2.34178,8.3635,79.67,40.74,89.4821574393,128.04,84.89896,34.10178,91.4918838381,8.02896,2.34178,8.3635,76.87,31.76,83.1726788074,128.04
2021-05-16 10:30:00,91.67344,42.56142,101.0717273715,6.79344,1.98142,7.0765,84.88,40.58,94.0816177582,132.69,6.79344,1.98142,7.0765,6.79344,1.98142,7.0765,0.0,0.0,0.0,129.97,91.29344,41.77142,100.3959347576,6.79344,1.98142,7.0765,84.5,39.79,93.3996472156,127.7,88.23344,34.72142,94.8193911658,6.79344,1.98142,7.0765,81.44,32.74,87.7746045277,127.7
2021-05-16 11:00:00,94.24216,41.86688,103.1233259859,6.33216,1.84688,6.596,87.91,40.02,96.5907267806,132.73,6.33216,1.84688,6.596,6.33216,1.84688,6.596,0.0,0.0,0.0,130.15,93.82216,41.09688,102.4282736982,6.33216,1.84688,6.596,87.49,39.25,95.8908890354,127.72,90.64216,35.25688,97.2576411229,6.33216,1.84688,6.596,84.31,33.41,90.6885009249,127.72
2021-05-16 11:30:00,93.07208,41.66644,101.9730567248,7.46208,2.17644,7.773,85.61,39.49,94.2790125107,132.83,7.46208,2.17644,7.773,7.46208,2.17644,7.773,0.0,0.0,0.0,130.35,92.65208,40.87644,101.2684120316,7.46208,2.17644,7.773,85.19,38.7,93.568296447,127.82,89.59208,36.00644,96.5567424896,7.46208,2.17644,7.773,82.13,33.83,88.8245788056,127.82
2021-05-16 12:00:00,93.54376,42.41193,102.709331812,8.783760000000001,2.5619300000000003,9.14975,84.76,39.85,93.6604510986,132.83,8.783760000000001,2.5619300000000003,9.14975,8.783760000000001,2.5619300000000003,9.14975,0.0,0.0,0.0,130.35,93.13376,41.62193,102.0111871741,8.783760000000001,2.5619300000000003,9.14975,84.35,39.06,92.9548605507,127.82,90.10376,36.08193,97.0597405656,8.783760000000001,2.5619300000000003,9.14975,81.32,33.52,87.9575624946,127.82
2021-05-16 12:30:00,92.84464,42.43052,102.0807337562,8.74464,2.55052,9.109,84.1,39.88,93.0764438513,132.83,8.74464,2.55052,9.109,8.74464,2.55052,9.109,0.0,0.0,0.0,130.35,92.43464,41.63052,101.3768359508,8.74464,2.55052,9.109,83.69,39.08,92.364833676,127.82,89.45464,36.12052,96.4718849334,8.74464,2.55052,9.109,80.71,33.57,87.4130939848,127.82
2021-05-16 13:00:00,96.35456,41.68383,104.9844889318,7.3845600000000005,2.15383,7.69225,88.97,39.53,97.3564676845,132.9,7.3845600000000005,2.15383,7.69225,7.3845600000000005,2.15383,7.69225,0.0,0.0,0.0,130.35,95.95456,40.91383,104.3130819699,7.3845600000000005,2.15383,7.69225,88.57,38.76,96.6797936489,127.88,92.70456,35.95383,99.4324561522,7.3845600000000005,2.15383,7.69225,85.32,33.8,91.7711414335,127.88
2021-05-16 13:30:00,97.13504,41.19397,105.5090477645,6.90504,2.01397,7.19275,90.23,39.18,98.3693310946,132.9,6.90504,2.01397,7.19275,6.90504,2.01397,7.19275,0.0,0.0,0.0,130.47,96.73504,40.44397,104.8493332032,6.90504,2.01397,7.19275,89.83,38.43,97.7051370195,127.91,93.41504,36.15397,100.1672563514,6.90504,2.01397,7.19275,86.51,34.14,93.0027940441,127.91
2021-05-16 14:00:00,99.7976,41.24805,107.9859370222,4.1076,1.19805,4.27875,95.69,40.05,103.7332087617,132.9,4.1076,1.19805,4.27875,4.1076,1.19805,4.27875,0.0,0.0,0.0,130.47,99.3776,40.51805,107.3201740474,4.1076,1.19805,4.27875,95.27,39.32,103.0651992673,127.91,95.7976,34.75805,101.9083029275,4.1076,1.19805,4.27875,91.69,33.56,97.6387714999,127.91
2021-05-16 14:30:00,98.36352,41.91061,106.9199761381,4.97352,1.45061,5.18075,93.39,40.46,101.7777171094,133.2,4.97352,1.45061,5.18075,4.97352,1.45061,5.18075,0.0,0.0,0.0,130.74,97.92352,41.15061,106.2185881687,4.97352,1.45061,5.18075,92.95,39.7,101.0732036694,128.21,94.48352,34.76061,100.6749003434,4.97352,1.45061,5.18075,89.51,33.31,95.5070479075,128.21
2021-05-16 15:00:00,91.3628,44.0529,101.4288875136,8.5128,2.4829,8.8675,82.85,41.57,92.6940526679,133.23,8.5128,2.4829,8.8675,8.5128,2.4829,8.8675,0.0,0.0,0.0,130.74,90.9128,43.2529,100.6774580641,8.5128,2.4829,8.8675,82.4,40.77,91.9345033162,128.24,88.0228,35.0729,94.7529505306,8.5128,2.4829,8.8675,79.51,32.59,85.9299028278,128.24
2021-05-16 15:30:00,90.22368,44.55649,100.6260067471,8.11368,2.36649,8.45175,82.11,42.19,92.314940286,133.87,8.11368,2.36649,8.45175,8.11368,2.36649,8.45175,0.0,0.0,0.0,131.09,89.82368,43.74649,99.9102040638,8.11368,2.36649,8.45175,81.71,41.38,91.5905480931,128.87,86.95368,34.64649,93.6019323244,8.11368,2.36649,8.45175,78.84,32.28,85.1923940267,128.87
2021-05-16 16:00:00,93.73856,46.10583,104.4637027434,9.928560000000001,2.89583,10.34225,83.81,43.21,94.2932669919,133.87,9.928560000000001,2.89583,10.34225,9.928560000000001,2.89583,10.34225,0.0,0.0,0.0,131.09,93.31856,45.29583,103.7307372762,9.928560000000001,2.89583,10.34225,83.39,42.4,93.5502650985,128.87,90.36856,34.39583,96.6930698544,9.928560000000001,2.89583,10.34225,80.44,31.5,86.3877514466,128.87
2021-05-16 16:30:00,99.97088,42.24984,108.532141912,4.49088,1.30984,4.678,95.48,40.94,103.8870251764,133.97,4.49088,1.30984,4.678,4.49088,1.30984,4.678,0.0,0.0,0.0,131.09,99.55088,41.51984,107.8622956477,4.49088,1.30984,4.678,95.06,40.21,103.2145711612,128.96,95.97088,33.99984,101.8155141813,4.49088,1.30984,4.678,91.48,32.69,97.1453884649,128.96
2021-05-16 17:00:00,103.1828,43.13665,111.8367595608,7.4628,2.17665,7.77375,95.72,40.96,104.1155127731,133.05,7.4628,2.17665,7.77375,7.4628,2.17665,7.77375,0.0,0.0,0.0,130.48,102.7528,42.40665,111.1596233894,7.4628,2.17665,7.77375,95.29,40.23,103.4342158089,128.1,99.1728,34.45665,104.9881183233,7.4628,2.17665,7.77375,91.71,32.28,97.2251124967,128.1
2021-05-16 17:30:00,105.98288,42.80834,114.301902113,7.50288,2.18834,7.8155,98.48,40.62,106.5283755626,132.63,7.50288,2.18834,7.8155,7.50288,2.18834,7.8155,0.0,0.0,0.0,130.07,105.53288,42.09834,113.6198001752,7.50288,2.18834,7.8155,98.03,39.91,105.842756011,127.71,101.82288,34.40834,107.4794527017,7.50288,2.18834,7.8155,94.32,32.22,99.6714141567,127.71
2021-05-16 18:00:00,106.73504,42.66772,114.9473927229,6.5750399999999996,1.91772,6.849,100.16,40.75,108.1322713162,132.27,6.5750399999999996,1.91772,6.849,6.5750399999999996,1.91772,6.849,0.0,0.0,0.0,129.76,106.27504,41.97772,114.2651001111,6.5750399999999996,1.91772,6.849,99.7,40.06,107.4471665518,127.4,102.47504,34.02772,107.9769399057,6.5750399999999996,1.91772,6.849,95.9,32.11,101.1328932643,127.4
2021-05-16 18:30:00,105.94056,43.31433,114.4531932122,6.46056,1.88433,6.72975,99.48,41.43,107.7623092737,132.64,6.46056,1.88433,6.72975,6.46056,1.88433,6.72975,0.0,0.0,0.0,130.03,105.46056,42.60433,113.7411915282,6.46056,1.88433,6.72975,99.0,40.72,107.0472718008,127.76,101.71056,33.70433,107.1495211201,6.46056,1.88433,6.72975,95.25,31.82,100.4244736108,127.76
2021-05-16 19:00:00,104.93856,43.72083,113.6820669708,5.96856,1.74083,6.21725,98.97,41.98,107.5052617317,132.64,5.96856,1.74083,6.21725,5.96856,1.74083,6.21725,0.0,0.0,0.0,130.03,104.47856,43.00083,112.9815953169,5.96856,1.74083,6.21725,98.51,41.26,106.8017214281,127.76,100.75856,33.05083,106.0407694095,5.96856,1.74083,6.21725,94.79,31.31,99.8271516172,127.76
2021-05-16 19:30:00,106.5536,43.1648,114.9646451393,5.6736,1.6548,5.91,100.88,41.51,109.0864542462,132.79,5.6736,1.6548,5.91,5.6736,1.6548,5.91,0.0,0.0,0.0,130.18,106.0936,42.4748,114.2801846166,5.6736,1.6548,5.91,100.42,40.82,108.3994870837,127.91,102.2536,33.4748,107.5934986326,5.6736,1.6548,5.91,96.58,31.82,101.686817238,127.91
2021-05-16 20:00:00,105.696,43.348,114.2396320022,4.896,1.428,5.1,100.8,41.92,109.1692557454,132.79,4.896,1.428,5.1,4.896,1.428,5.1,0.0,0.0,0.0,130.18,105.226,42.648,113.5401381891,4.896,1.428,5.1,100.33,41.22,108.4674942091,127.91,101.406,32.698,106.5473417782,4.896,1.428,5.1,96.51,31.27,101.4494603238,127.91
2021-05-16 20:30:00,106.29032,41.77926,114.2065615096,1.54032,0.44926000000000005,1.6045,104.75,41.33,112.6087536562,132.58,1.54032,0.44926000000000005,1.6045,1.54032,0.44926000000000005,1.6045,0.0,0.0,0.0,130.04,105.83032,41.09926,113.5306381725,1.54032,0.44926000000000005,1.6045,104.29,40.65,111.9322411104,127.74,101.80032,32.05926,106.7291024222,1.54032,0.44926000000000005,1.6045,100.26,31.61,105.1249718193,127.74
2021-05-16 21:00:00,104.77016,42.21338,112.9546629292,1.5201600000000002,0.44338000000000005,1.5835,103.25,41.77,111.3790617666,132.58,1.5201600000000002,0.44338000000000005,1.5835,1.5201600000000002,0.44338000000000005,1.5835,0.0,0.0,0.0,130.04,104.31016,41.52338,112.2711029867,1.5201600000000002,0.44338000000000005,1.5835,102.79,41.08,110.6948530872,127.74,100.33016,31.11338,105.0437214718,1.5201600000000002,0.44338000000000005,1.5835,98.81,30.67,103.4604513812,127.74
2021-05-16 21:30:00,103.90472,42.42471,112.2321115228,1.52472,0.44471000000000005,1.58825,102.38,41.98,110.6525408655,132.0,1.52472,0.44471000000000005,1.58825,1.52472,0.44471000000000005,1.58825,0.0,0.0,0.0,129.36,103.43472,41.75471,111.5445969497,1.52472,0.44471000000000005,1.58825,101.91,41.31,109.9643769591,127.18,99.52472,30.90471,104.2126239534,1.52472,0.44471000000000005,1.58825,98.0,30.46,102.624614981,127.18
2021-05-16 22:00:00,99.06584,43.46212,108.180388841,0.7958400000000001,0.23212000000000002,0.8290000000000001,98.27,43.23,107.3583988331,132.0,0.7958400000000001,0.23212000000000002,0.8290000000000001,0.7958400000000001,0.23212000000000002,0.8290000000000001,0.0,0.0,0.0,129.36,98.60584,42.74212,107.4709286468,0.7958400000000001,0.23212000000000002,0.8290000000000001,97.81,42.51,106.6484702188,127.18,94.91584,29.86212,99.5025773224,0.7958400000000001,0.23212000000000002,0.8290000000000001,94.12,29.63,98.6737619634,127.18
2021-05-16 22:30:00,93.75256,45.07533,104.0256116596,0.77256,0.22533000000000003,0.8047500000000001,92.98,44.85,103.2317920991,132.35,0.77256,0.22533000000000003,0.8047500000000001,0.77256,0.22533000000000003,0.8047500000000001,0.0,0.0,0.0,129.57,93.29256,44.31533,103.2828651053,0.77256,0.22533000000000003,0.8047500000000001,92.52,44.09,102.4884310544,127.49,89.86256,29.05533,94.4430616359,0.77256,0.22533000000000003,0.8047500000000001,89.09,28.83,93.6386512077,127.49
2021-05-16 23:00:00,87.80152,46.18211,99.2063213629,0.7615200000000001,0.22211000000000003,0.79325,87.04,45.96,98.4290770047,132.97,0.7615200000000001,0.22211000000000003,0.79325,0.7615200000000001,0.22211000000000003,0.79325,0.0,0.0,0.0,130.02,87.35152,45.38211,98.4369034172,0.7615200000000001,0.22211000000000003,0.79325,86.59,45.16,97.658863909,128.08,84.24152,28.39211,88.8973880503,0.7615200000000001,0.22211000000000003,0.79325,83.48,28.17,88.104819959,128.08
2021-05-16 23:30:00,82.00432,47.82001,94.9287198642,0.7543200000000001,0.22001,0.7857500000000001,81.25,47.6,94.1664616517,133.35,0.7543200000000001,0.22001,0.7857500000000001,0.7543200000000001,0.22001,0.7857500000000001,0.0,0.0,0.0,130.23,81.57432,47.00001,94.1454758523,0.7543200000000001,0.22001,0.7857500000000001,80.82,46.78,93.3822295729,128.42,78.76432,27.65001,83.4765904794,0.7543200000000001,0.22001,0.7857500000000001,78.01,27.43,82.6919887293,128.42
2021-05-17 00:00:00,77.81032,49.21051,92.0658470496,0.79032,0.23051000000000002,0.82325,77.02,48.98,91.2749735689,134.12,0.79032,0.23051000000000002,0.82325,0.79032,0.23051000000000002,0.82325,0.0,0.0,0.0,130.8,77.40032,48.34051,91.2557638901,0.79032,0.23051000000000002,0.82325,76.61,48.11,90.4636070473,129.15,74.81032,26.89051,79.4964370684,0.79032,0.23051000000000002,0.82325,74.02,26.66,78.6747481725,129.15
2021-05-17 00:30:00,74.94136,49.64248,89.8920644951,0.8313600000000001,0.24248000000000003,0.866,74.11,49.4,89.0654371796,134.74,0.8313600000000001,0.24248000000000003,0.866,0.8313600000000001,0.24248000000000003,0.866,0.0,0.0,0.0,131.2,74.53136,48.77248,89.0711986492,0.8313600000000001,0.24248000000000003,0.866,73.7,48.53,88.2431351438,129.73,72.09136,26.71248,76.8812121028,0.8313600000000001,0.24248000000000003,0.866,71.26,26.47,76.0174223451,129.73
2021-05-17 01:00:00,73.004,50.12325,88.5546396671,0.834,0.24325000000000002,0.86875,72.17,49.88,87.7298313004,134.74,0.834,0.24325000000000002,0.86875,0.834,0.24325000000000002,0.86875,0.0,0.0,0.0,131.2,72.614,49.22325,87.7252605386,0.834,0.24325000000000002,0.86875,71.78,48.98,86.8988423398,129.73,70.264,26.52325,75.1033453753,0.834,0.24325000000000002,0.86875,69.43,26.28,74.2372096728,129.73
2021-05-17 01:30:00,73.22744,50.60967,89.0145868185,0.78744,0.22967,0.82025,72.44,50.38,88.2366023825,135.17,0.78744,0.22967,0.82025,0.78744,0.22967,0.82025,0.0,0.0,0.0,131.51,72.81744,49.71967,88.1727007246,0.78744,0.22967,0.82025,72.03,49.49,87.3932548885,130.15,70.46744,26.12967,75.1559695198,0.78744,0.22967,0.82025,69.68,25.9,74.3378261721,130.15
2021-05-17 02:00:00,74.9624,49.9357,90.0718354884,0.8424,0.2457,0.8775000000000001,74.12,49.69,89.2349174931,135.17,0.8424,0.2457,0.8775000000000001,0.8424,0.2457,0.8775000000000001,0.0,0.0,0.0,131.51,74.5624,49.0357,89.2415338744,0.8424,0.2457,0.8775000000000001,73.72,48.79,88.4030683857,130.15,72.1124,26.5757,76.853536446,0.8424,0.2457,0.8775000000000001,71.27,26.33,75.9781666007,130.15
2021-05-17 02:30:00,74.4848,50.30765,89.8823958268,0.8148000000000001,0.23765000000000003,0.8487500000000001,73.67,50.07,89.0745406949,135.09,0.8148000000000001,0.23765000000000003,0.8487500000000001,0.8148000000000001,0.23765000000000003,0.8487500000000001,0.0,0.0,0.0,131.49,74.0748,49.41765,89.0459439085,0.8148000000000001,0.23765000000000003,0.8487500000000001,73.26,49.18,88.2366137156,130.07,71.6648,26.43765,76.3858160692,0.8148000000000001,0.23765000000000003,0.8487500000000001,70.85,26.2,75.539145481,130.07
2021-05-17 03:00:00,72.66864,51.01127,88.7855895203,0.7586400000000001,0.22127000000000002,0.7902500000000001,71.91,50.79,88.037902065,135.09,0.7586400000000001,0.22127000000000002,0.7902500000000001,0.7586400000000001,0.22127000000000002,0.7902500000000001,0.0,0.0,0.0,131.49,72.27864,50.11127,87.9507884061,0.7586400000000001,0.22127000000000002,0.7902500000000001,71.52,49.89,87.2016198244,130.07,69.94864,25.90127,74.5901335665,0.7586400000000001,0.22127000000000002,0.7902500000000001,69.19,25.68,73.8018868322,130.07
2021-05-17 03:30:00,72.00336,51.20973,88.3567784494,0.75336,0.21973,0.7847500000000001,71.25,50.99,87.6158809806,135.3,0.75336,0.21973,0.7847500000000001,0.75336,0.21973,0.7847500000000001,0.0,0.0,0.0,131.63,71.59336,50.29973,87.4966972757,0.75336,0.21973,0.7847500000000001,70.84,50.08,86.7543197772,130.28,69.31336,25.89973,73.9941746934,0.75336,0.21973,0.7847500000000001,68.56,25.68,73.2115837829,130.28
2021-05-17 04:00:00,71.44288,51.18834,87.8881747145,0.78288,0.22834000000000002,0.8155,70.66,50.96,87.1192125768,135.47,0.78288,0.22834000000000002,0.8155,0.78288,0.22834000000000002,0.8155,0.0,0.0,0.0,131.78,71.05288,50.28834,87.0484284536,0.78288,0.22834000000000002,0.8155,70.27,50.06,86.277902733,130.44,68.79288,26.09834,73.5770595325,0.78288,0.22834000000000002,0.8155,68.01,25.87,72.7641189049,130.44
