Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-05-17 04:30:00,71.74608,50.87344,87.9522989626,0.7660800000000001,0.22344000000000003,0.798,70.98,50.65,87.1985257903,135.47,0.7660800000000001,0.22344000000000003,0.798,0.7660800000000001,0.22344000000000003,0.798,0.0,0.0,0.0,131.82,71.35608,49.96344,87.109330669,0.7660800000000001,0.22344000000000003,0.798,70.59,49.74,86.3540138036,130.43,69.07608,26.28344,73.907537142,0.7660800000000001,0.22344000000000003,0.798,68.31,26.06,73.1121036491,130.43
2021-05-17 05:00:00,71.94072,50.69896,88.0105206166,0.75072,0.21896000000000002,0.782,71.19,50.48,87.2711091943,135.47,0.75072,0.21896000000000002,0.782,0.75072,0.21896000000000002,0.782,0.0,0.0,0.0,131.82,71.55072,49.78896,87.1690660177,0.75072,0.21896000000000002,0.782,70.8,49.57,86.4281487711,130.43,69.25072,26.29896,74.0762952475,0.75072,0.21896000000000002,0.782,68.5,26.08,73.2967693695,130.43
2021-05-17 05:30:00,73.6956,49.44205,88.744339355,0.7956000000000001,0.23205,0.8287500000000001,72.9,49.21,87.9547275591,135.37,0.7956000000000001,0.23205,0.8287500000000001,0.7956000000000001,0.23205,0.8287500000000001,0.0,0.0,0.0,131.75,73.3056,48.52205,87.9096145343,0.7956000000000001,0.23205,0.8287500000000001,72.51,48.29,87.1184492516,130.34,70.9156,27.28205,75.9824491285,0.7956000000000001,0.23205,0.8287500000000001,70.12,27.05,75.1566158099,130.34
2021-05-17 06:00:00,78.0576,48.2318,91.7567188221,0.8976000000000001,0.26180000000000003,0.935,77.16,47.97,90.8558556176,135.06,0.8976000000000001,0.26180000000000003,0.935,0.8976000000000001,0.26180000000000003,0.935,0.0,0.0,0.0,131.59,77.6776,47.3618,90.9777425583,0.8976000000000001,0.26180000000000003,0.935,76.78,47.1,90.075403968,130.04,75.0676,28.7918,80.3997034634,0.8976000000000001,0.26180000000000003,0.935,74.17,28.53,79.4679167967,130.04
2021-05-17 06:30:00,89.36792,43.15981,99.2441148097,1.02792,0.29981,1.07075,88.34,42.86,98.1882640645,134.61,1.02792,0.29981,1.07075,1.02792,0.29981,1.07075,0.0,0.0,0.0,131.88,88.98792,42.33981,98.5469909067,1.02792,0.29981,1.07075,87.96,42.04,97.4901184736,129.6,85.78792,32.84981,91.8622731863,1.02792,0.29981,1.07075,84.76,32.55,90.7951546064,129.6
2021-05-17 07:00:00,98.79888,38.090090000000004,105.8870796909,1.26888,0.37009000000000003,1.32175,97.53,37.72,104.5700688534,134.61,1.26888,0.37009000000000003,1.32175,1.26888,0.37009000000000003,1.32175,0.0,0.0,0.0,131.88,98.41888,37.33009,105.2606838276,1.26888,0.37009000000000003,1.32175,97.15,36.96,103.9430810588,129.6,94.71888,36.65009,101.5622731405,1.26888,0.37009000000000003,1.32175,93.45,36.28,100.2454033859,129.6
2021-05-17 07:30:00,110.48456,32.45383,115.1524601564,2.34456,0.68383,2.44225,108.14,31.77,112.7102147101,131.77,2.34456,0.68383,2.44225,2.34456,0.68383,2.44225,0.0,0.0,0.0,130.32,110.09456,31.80383,114.5962291887,2.34456,0.68383,2.44225,107.75,31.12,112.1539874458,126.88,105.83456,40.73383,113.4028174115,2.34456,0.68383,2.44225,103.49,40.05,110.9692867419,126.88
2021-05-17 08:00:00,117.65768,30.56974,121.564133965,6.06768,1.76974,6.3205,111.59,28.8,115.2465535276,131.77,6.06768,1.76974,6.3205,6.06768,1.76974,6.3205,0.0,0.0,0.0,130.32,117.24768,29.93974,121.0099437924,6.06768,1.76974,6.3205,111.18,28.17,114.6932487115,126.88,112.78768,43.79974,120.9937105136,6.06768,1.76974,6.3205,106.72,42.03,114.6982096634,126.88
2021-05-17 08:30:00,122.62648,27.11564,125.5886600366,6.63648,1.93564,6.913,115.99,25.18,118.6916698846,131.02,6.63648,1.93564,6.913,6.63648,1.93564,6.913,0.0,0.0,0.0,129.89,122.21648,26.54564,125.0661384492,6.63648,1.93564,6.913,115.58,24.61,118.1710137893,126.15,117.54648,46.77564,126.5114044575,6.63648,1.93564,6.913,110.91,44.84,119.6313240753,126.15
2021-05-17 09:00:00,123.27864,23.50627,125.4996725476,4.47864,1.30627,4.66525,118.8,22.2,120.856443767,130.42,4.47864,1.30627,4.66525,4.47864,1.30627,4.66525,0.0,0.0,0.0,129.7,122.87864,22.96627,125.006438738,4.47864,1.30627,4.66525,118.4,21.66,120.3649267852,125.56,118.03864,48.44627,127.5937365624,4.47864,1.30627,4.66525,113.56,47.14,122.9554927606,125.56
2021-05-17 09:30:00,125.98608,17.05219,127.1348478489,3.91608,1.14219,4.07925,122.07,15.91,123.1024492039,130.4,3.91608,1.14219,4.07925,3.91608,1.14219,4.07925,0.0,0.0,0.0,129.31,125.88608,17.12219,127.0451672759,3.91608,1.14219,4.07925,121.97,15.98,123.0123623869,125.52,121.97608,41.54219,128.8561897705,3.91608,1.14219,4.07925,118.06,40.4,124.781102736,125.52
2021-05-17 10:00:00,124.99968,18.30699,126.33315433,7.42968,2.16699,7.73925,117.57,16.14,118.6726779844,130.4,7.42968,2.16699,7.73925,7.42968,2.16699,7.73925,0.0,0.0,0.0,129.31,125.00968,18.19699,126.3271567746,7.42968,2.16699,7.73925,117.58,16.03,118.6676758852,125.52,121.77968,37.18699,127.3309180292,7.42968,2.16699,7.73925,114.35,35.02,119.5923195694,125.52
2021-05-17 10:30:00,124.85672,18.42321,126.2086177559,7.41672,2.16321,7.72575,117.44,16.26,118.5602850874,131.23,7.41672,2.16321,7.72575,7.41672,2.16321,7.72575,0.0,0.0,0.0,129.43,124.85672,18.32321,126.1940591068,7.41672,2.16321,7.72575,117.44,16.16,118.5466119297,126.34,121.62672,37.07321,127.151413353,7.41672,2.16321,7.72575,114.21,34.91,119.4262626058,126.34
2021-05-17 11:00:00,123.64632,18.13726,124.9694868752,8.83632,2.57726,9.2045,114.81,15.56,115.8596120311,131.23,8.83632,2.57726,9.2045,8.83632,2.57726,9.2045,0.0,0.0,0.0,129.43,123.62632,18.01726,124.9323363051,8.83632,2.57726,9.2045,114.79,15.44,115.8237354777,126.34,120.50632,38.14726,126.400105243,8.83632,2.57726,9.2045,111.67,35.57,117.1981817265,126.34
2021-05-17 11:30:00,121.36424,15.36457,122.3329422603,7.52424,2.19457,7.83775,113.84,13.17,114.5992779209,131.25,7.52424,2.19457,7.83775,7.52424,2.19457,7.83775,0.0,0.0,0.0,129.5,121.38424,15.22457,122.3352821228,7.52424,2.19457,7.83775,113.86,13.03,114.6031434996,126.38,118.25424,39.98457,124.8312105047,7.52424,2.19457,7.83775,110.73,37.79,117.0009273468,126.38
2021-05-17 12:00:00,121.1364,15.82895,122.1662108075,7.4364,2.16895,7.74625,113.7,13.66,114.5176213515,130.96,7.4364,2.16895,7.74625,7.4364,2.16895,7.74625,0.0,0.0,0.0,129.45,121.1664,15.70895,122.1804714308,7.4364,2.16895,7.74625,113.73,13.54,114.5331589541,126.09,118.0564,39.60895,124.5238230262,7.4364,2.16895,7.74625,110.62,37.44,116.784151322,126.09
2021-05-17 12:30:00,124.85048,14.68014,125.7105757948,4.80048,1.40014,5.0005,120.05,13.28,120.7822871948,131.1,4.80048,1.40014,5.0005,4.80048,1.40014,5.0005,0.0,0.0,0.0,129.55,124.89048,14.59014,125.7398273414,4.80048,1.40014,5.0005,120.09,13.19,120.8121856437,126.22,121.55048,39.10014,127.6845336611,4.80048,1.40014,5.0005,116.75,37.7,122.6859914579,126.22
2021-05-17 13:00:00,126.78904,15.17097,127.6934571341,5.72904,1.67097,5.9677500000000006,121.06,13.5,121.8104002128,131.03,5.72904,1.67097,5.9677500000000006,5.72904,1.67097,5.9677500000000006,0.0,0.0,0.0,129.55,126.76904,15.08097,127.6629357279,5.72904,1.67097,5.9677500000000006,121.04,13.41,121.7805801431,126.17,123.43904,39.26097,129.5323139663,5.72904,1.67097,5.9677500000000006,117.71,37.59,123.5663878245,126.17
2021-05-17 13:30:00,120.8884,17.1662,122.1011207033,7.1184,2.0762,7.415,113.77,15.09,114.7663757378,131.2,7.1184,2.0762,7.415,7.1184,2.0762,7.415,0.0,0.0,0.0,129.72,120.8684,17.0662,122.0672982457,7.1184,2.0762,7.415,113.75,14.99,114.7334415068,126.33,117.7784,38.4662,123.9007669427,7.1184,2.0762,7.415,110.66,36.39,116.4897750878,126.33
2021-05-17 14:00:00,117.78864,19.19752,119.342819169,9.00864,2.62752,9.384,108.78,16.57,110.0347822282,131.6,9.00864,2.62752,9.384,9.00864,2.62752,9.384,0.0,0.0,0.0,129.86,117.75864,19.05752,119.2907639476,9.00864,2.62752,9.384,108.75,16.43,109.9841233997,126.72,114.84864,37.99752,120.9711603482,9.00864,2.62752,9.384,105.84,35.37,111.5936490128,126.72
2021-05-17 14:30:00,113.47032,20.72426,115.3473383891,8.38032,2.44426,8.7295,105.09,18.28,106.6680200435,132.6,8.38032,2.44426,8.7295,8.38032,2.44426,8.7295,0.0,0.0,0.0,130.39,113.43032,20.55426,115.2775567899,8.38032,2.44426,8.7295,105.05,18.11,106.5995994364,127.67,110.67032,36.46426,116.522795994,8.38032,2.44426,8.7295,102.29,34.02,107.7989076939,127.67
2021-05-17 15:00:00,109.6928,21.3829,111.7574999016,8.7528,2.5529,9.1175,100.94,18.83,102.6813152428,132.6,8.7528,2.5529,9.1175,8.7528,2.5529,9.1175,0.0,0.0,0.0,130.39,109.6528,21.1929,111.6820288061,8.7528,2.5529,9.1175,100.9,18.64,102.607307732,127.67,107.0328,36.2229,112.9961006418,8.7528,2.5529,9.1175,98.28,33.67,103.8875704789,127.67
2021-05-17 15:30:00,107.89784,22.13062,110.1440339658,9.32784,2.7206200000000003,9.7165,98.57,19.41,100.4628936474,133.04,9.32784,2.7206200000000003,9.7165,9.32784,2.7206200000000003,9.7165,0.0,0.0,0.0,130.65,107.86784,21.93062,110.0746246864,9.32784,2.7206200000000003,9.7165,98.54,19.21,100.3949983814,128.09,105.31784,36.10062,111.3332932534,9.32784,2.7206200000000003,9.7165,95.99,33.38,101.6282662452,128.09
2021-05-17 16:00:00,112.7012,21.6216,114.7564990229,7.4112,2.1616,7.72,105.29,19.46,107.0732258784,133.04,7.4112,2.1616,7.72,7.4112,2.1616,7.72,0.0,0.0,0.0,130.65,112.6712,21.4516,114.6951195649,7.4112,2.1616,7.72,105.26,19.29,107.0129510854,128.09,109.9012,35.2716,115.4225260857,7.4112,2.1616,7.72,102.49,33.11,107.7054882538,128.09
2021-05-17 16:30:00,113.51168,24.89299,116.2091323759,11.22168,3.27299,11.68925,102.29,21.62,104.5498373982,133.18,11.22168,3.27299,11.68925,11.22168,3.27299,11.68925,0.0,0.0,0.0,130.55,113.43168,24.71299,116.0925402529,11.22168,3.27299,11.68925,102.21,21.44,104.4344660541,128.24,110.78168,34.59299,116.0571220596,11.22168,3.27299,11.68925,99.56,31.32,104.3701873142,128.24
2021-05-17 17:00:00,116.13736,25.60298,118.9260231095,9.74736,2.84298,10.1535,106.39,22.76,108.7972871904,133.18,9.74736,2.84298,10.1535,9.74736,2.84298,10.1535,0.0,0.0,0.0,130.55,116.10736,25.45298,118.8645163076,9.74736,2.84298,10.1535,106.36,22.61,108.7366621706,128.24,113.28736,33.13298,118.0331322106,9.74736,2.84298,10.1535,103.54,30.29,107.8796352422,128.24
2021-05-17 17:30:00,120.26672,25.70571,122.9831999346,8.31672,2.42571,8.66325,111.95,23.28,114.3449207442,133.18,8.31672,2.42571,8.66325,8.31672,2.42571,8.66325,0.0,0.0,0.0,130.55,120.22672,25.57571,122.9169684948,8.31672,2.42571,8.66325,111.91,23.15,114.2793533408,128.24,117.22672,32.27571,121.5887549815,8.31672,2.42571,8.66325,108.91,29.85,112.9265717181,128.24
2021-05-17 18:00:00,120.62472,26.57971,123.5184361088,7.64472,2.22971,7.96325,112.98,24.35,115.5742311244,133.27,7.64472,2.22971,7.96325,7.64472,2.22971,7.96325,0.0,0.0,0.0,130.61,120.56472,26.44971,123.4319199711,7.64472,2.22971,7.96325,112.92,24.22,115.4882452893,128.35,117.54472,31.09971,121.5892806211,7.64472,2.22971,7.96325,109.9,28.87,113.6287239214,128.35
2021-05-17 18:30:00,117.52904,28.66597,120.9744315108,7.28904,2.12597,7.59275,110.24,26.54,113.3897226383,133.32,7.28904,2.12597,7.59275,7.28904,2.12597,7.59275,0.0,0.0,0.0,130.54,117.45904,28.55597,120.8803933662,7.28904,2.12597,7.59275,110.17,26.43,113.2959566798,128.41,114.51904,29.07597,118.1525393462,7.28904,2.12597,7.59275,107.23,26.95,110.5648018132,128.41
2021-05-17 19:00:00,117.42448,29.64214,121.1080714364,6.62448,1.93214,6.9005,110.8,27.71,114.2124515979,133.62,6.62448,1.93214,6.9005,6.62448,1.93214,6.9005,0.0,0.0,0.0,130.54,117.33448,29.50214,120.9865962057,6.62448,1.93214,6.9005,110.71,27.57,114.091231039,128.72,114.42448,27.91214,117.7796637058,6.62448,1.93214,6.9005,107.8,25.98,110.8864301887,128.72
2021-05-17 19:30:00,115.79376,28.50443,119.2505655524,3.44376,1.00443,3.58725,112.35,27.5,115.6666438521,133.82,3.44376,1.00443,3.58725,3.44376,1.00443,3.58725,0.0,0.0,0.0,130.65,115.72376,28.384430000000002,119.1539529137,3.44376,1.00443,3.58725,112.28,27.38,115.5701639698,128.93,112.72376,27.05443,115.9249250643,3.44376,1.00443,3.58725,109.28,26.05,112.3419819124,128.93
2021-05-17 20:00:00,112.96632,29.37351,116.7227164868,2.20632,0.64351,2.29825,110.76,28.73,114.425480117,133.69,2.20632,0.64351,2.29825,2.20632,0.64351,2.29825,0.0,0.0,0.0,130.56,112.87632,29.24351,116.6029437616,2.20632,0.64351,2.29825,110.67,28.6,114.3057693207,128.8,109.94632,25.51351,112.867765434,2.20632,0.64351,2.29825,107.74,24.87,110.5731635615,128.8
2021-05-17 20:30:00,111.3872,29.7271,115.2857701464,1.3272,0.3871,1.3825,110.06,29.34,113.903639977,134.15,1.3272,0.3871,1.3825,1.3272,0.3871,1.3825,0.0,0.0,0.0,130.8,111.3072,29.5971,115.1750020632,1.3272,0.3871,1.3825,109.98,29.21,113.7929017997,129.24,108.3972,24.9871,111.2398675577,1.3272,0.3871,1.3825,107.07,24.6,109.8596600213,129.24
2021-05-17 21:00:00,109.52632,30.45101,113.6805998522,1.06632,0.31101,1.11075,108.46,30.14,112.569939149,134.15,1.06632,0.31101,1.11075,1.06632,0.31101,1.11075,0.0,0.0,0.0,130.8,109.45632,30.30101,113.5730478369,1.06632,0.31101,1.11075,108.39,29.99,112.4624034956,129.24,106.59632,24.21101,109.3112457287,1.06632,0.31101,1.11075,105.53,23.9,108.2025457187,129.24
2021-05-17 21:30:00,109.91648,31.13689,114.2415795342,1.32648,0.38689,1.38175,108.59,30.75,112.8598715222,134.15,1.32648,0.38689,1.38175,1.32648,0.38689,1.38175,0.0,0.0,0.0,130.7,109.83648,30.98689,114.1237910808,1.32648,0.38689,1.38175,108.51,30.6,112.7420955101,129.24,106.97648,23.53689,109.5351654222,1.32648,0.38689,1.38175,105.65,23.15,108.1565763142,129.24
2021-05-17 22:00:00,106.78976,32.95993,111.7605020858,1.4397600000000002,0.41993,1.4997500000000001,105.35,32.54,110.260936419,134.01,1.4397600000000002,0.41993,1.4997500000000001,1.4397600000000002,0.41993,1.4997500000000001,0.0,0.0,0.0,130.49,106.68976,32.79993,111.6178314467,1.4397600000000002,0.41993,1.4997500000000001,105.25,32.38,110.1182405417,129.09,103.96976,21.77993,106.2265331509,1.4397600000000002,0.41993,1.4997500000000001,102.53,21.36,104.7313253043,129.09
2021-05-17 22:30:00,100.36816,35.19238,106.3591611092,1.4481600000000001,0.42238000000000003,1.5085000000000002,98.92,34.77,104.8528459318,133.92,1.4481600000000001,0.42238000000000003,1.5085000000000002,1.4481600000000001,0.42238000000000003,1.5085000000000002,0.0,0.0,0.0,130.19,100.25816,35.00238,106.1925856746,1.4481600000000001,0.42238000000000003,1.5085000000000002,98.81,34.58,104.6861619317,129.01,97.74816,19.69238,99.7120484869,1.4481600000000001,0.42238000000000003,1.5085000000000002,96.3,19.27,98.2090774827,129.01
2021-05-17 23:00:00,93.85336,37.14598,100.9369952666,1.08336,0.31598000000000004,1.1285,92.77,36.83,99.8134349674,134.01,1.08336,0.31598000000000004,1.1285,1.08336,0.31598000000000004,1.1285,0.0,0.0,0.0,129.97,93.73336,36.92598,100.7445818685,1.08336,0.31598000000000004,1.1285,92.65,36.61,99.6208542425,129.08,91.44336,17.93598,93.1857685843,1.08336,0.31598000000000004,1.1285,90.36,17.62,92.061903087,129.08
2021-05-17 23:30:00,87.82712,38.69666,95.9741345501,0.77712,0.22666000000000003,0.8095,87.05,38.47,95.1716522921,135.06,0.77712,0.22666000000000003,0.8095,0.77712,0.22666000000000003,0.8095,0.0,0.0,0.0,130.54,87.69712,38.43666,95.7505179529,0.77712,0.22666000000000003,0.8095,86.92,38.21,94.9478304123,130.08,85.62712,16.80666,87.2609162217,0.77712,0.22666000000000003,0.8095,84.85,16.58,86.4547216756,130.08
2021-05-18 00:00:00,82.73144,40.33417,92.0398632879,0.8714400000000001,0.25417,0.9077500000000001,81.86,40.08,91.1453015794,135.06,0.8714400000000001,0.25417,0.9077500000000001,0.8714400000000001,0.25417,0.9077500000000001,0.0,0.0,0.0,130.54,82.58144,40.04417,91.7781552629,0.8714400000000001,0.25417,0.9077500000000001,81.71,39.79,90.8832668867,130.08,80.68144,15.44417,82.1463154832,0.8714400000000001,0.25417,0.9077500000000001,79.81,15.19,81.2426747467,130.08
2021-05-18 00:30:00,79.30096,41.37778,89.4469839327,1.02096,0.29778000000000004,1.0635,78.28,41.08,88.404325686,135.24,1.02096,0.29778000000000004,1.0635,1.02096,0.29778000000000004,1.0635,0.0,0.0,0.0,130.54,79.18096,41.08778,89.206670669,1.02096,0.29778000000000004,1.0635,78.16,40.79,88.1635395161,130.26,77.40096,14.897780000000001,78.8216496773,1.02096,0.29778000000000004,1.0635,76.38,14.6,77.7628728893,130.26
2021-05-18 01:00:00,77.07984,42.09037,87.8231232715,1.02984,0.30037,1.07275,76.05,41.79,86.7756106288,135.74,1.02984,0.30037,1.07275,1.02984,0.30037,1.07275,0.0,0.0,0.0,130.88,76.93984,41.77037,87.5471460938,1.02984,0.30037,1.07275,75.91,41.47,86.4990693592,130.72,75.25984,14.52037,76.6477961964,1.02984,0.30037,1.07275,74.23,14.22,75.5797677954,130.72
2021-05-18 01:30:00,76.94984,42.26162,87.7913572116,0.9998400000000001,0.29162000000000005,1.0415,75.95,41.97,86.774900749,136.09,0.9998400000000001,0.29162000000000005,1.0415,0.9998400000000001,0.29162000000000005,1.0415,0.0,0.0,0.0,131.15,76.81984,41.93162,87.5188469614,0.9998400000000001,0.29162000000000005,1.0415,75.82,41.64,86.5018034494,131.06,75.12984,14.43162,76.5033627643,0.9998400000000001,0.29162000000000005,1.0415,74.13,14.14,75.4665256919,131.06
2021-05-18 02:00:00,78.43952,41.96361,88.9589953971,1.10952,0.32361,1.15575,77.33,41.64,87.8283467908,136.24,1.10952,0.32361,1.15575,1.10952,0.32361,1.15575,0.0,0.0,0.0,131.3,78.32952,41.66361,88.720742229,1.10952,0.32361,1.15575,77.22,41.34,87.589519921,131.2,76.56952,14.67361,77.9628515606,1.10952,0.32361,1.15575,75.46,14.35,76.8123303904,131.2
2021-05-18 02:30:00,77.72088,42.54984,88.6060047175,1.13088,0.32984,1.178,76.59,42.22,87.4560260931,136.04,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0.0,0.0,0.0,131.13,77.59088,42.22984,88.3385762032,1.13088,0.32984,1.178,76.46,41.9,87.1879670597,131.0,75.88088,14.22984,77.2036028693,1.13088,0.32984,1.178,74.75,13.9,76.0313915432,131.0
2021-05-18 03:00:00,76.2612,42.86535,87.4826203086,1.0812,0.31535,1.12625,75.18,42.55,86.3859647165,136.21,1.0812,0.31535,1.12625,1.0812,0.31535,1.12625,0.0,0.0,0.0,131.23,76.1412,42.54535,87.2214947365,1.0812,0.31535,1.12625,75.06,42.23,86.1241923039,131.17,74.4712,14.09535,75.7933936505,1.0812,0.31535,1.12625,73.39,13.78,74.6724882403,131.17
2021-05-18 03:30:00,75.43824,43.06907,86.8669836299,1.12824,0.32907000000000003,1.1752500000000001,74.31,42.74,85.7244638362,136.49,1.12824,0.32907000000000003,1.1752500000000001,1.12824,0.32907000000000003,1.1752500000000001,0.0,0.0,0.0,131.47,75.29824,42.72907,86.577123827,1.12824,0.32907000000000003,1.1752500000000001,74.17,42.4,85.4338861343,131.44,73.66824,14.03907,74.9940335704,1.12824,0.32907000000000003,1.1752500000000001,72.54,13.71,73.8242216349,131.44
2021-05-18 04:00:00,75.12664,43.33152,86.727346686,1.13664,0.33152000000000004,1.184,73.99,43.0,85.5775677383,136.52,1.13664,0.33152000000000004,1.184,1.13664,0.33152000000000004,1.184,0.0,0.0,0.0,131.47,74.99664,43.00152,86.4501401595,1.13664,0.33152000000000004,1.184,73.86,42.67,85.2996395069,131.47,73.38664,13.921520000000001,74.6954325886,1.13664,0.33152000000000004,1.184,72.25,13.59,73.5170089163,131.47
2021-05-18 04:30:00,74.89128,42.82079,86.2689044573,1.03128,0.30079,1.07425,73.86,42.52,85.2247029916,136.71,1.03128,0.30079,1.07425,1.03128,0.30079,1.07425,0.0,0.0,0.0,131.65,74.77128,42.48079,85.9962896401,1.03128,0.30079,1.07425,73.74,42.18,84.9513978696,131.64,73.15128,14.27079,74.5302972815,1.03128,0.30079,1.07425,72.12,13.97,73.4605696956,131.64
2021-05-18 05:00:00,74.90016,42.37838,86.0578936499,1.16016,0.33838,1.2085,73.74,42.04,84.8819721731,136.63,1.16016,0.33838,1.2085,1.16016,0.33838,1.2085,0.0,0.0,0.0,131.65,74.77016,42.04838,85.7825336945,1.16016,0.33838,1.2085,73.61,41.71,84.605887502,131.56,73.16016,14.73838,74.6299461091,1.16016,0.33838,1.2085,72.0,14.4,73.4258809957,131.56
2021-05-18 05:30:00,76.23288,41.60334,86.8463579677,1.14288,0.33334,1.1905000000000001,75.09,41.27,85.6838432845,136.46,1.14288,0.33334,1.1905000000000001,1.14288,0.33334,1.1905000000000001,0.0,0.0,0.0,131.59,76.12288,41.28334,86.596807222,1.14288,0.33334,1.1905000000000001,74.98,40.95,85.4336169198,131.39,74.45288,15.40334,76.0295615103,1.14288,0.33334,1.1905000000000001,73.31,15.07,74.8429088157,131.39
2021-05-18 06:00:00,78.87024,40.75507,88.7777589735,1.32024,0.38507,1.37525,77.55,40.37,87.4284816293,136.46,1.32024,0.38507,1.37525,1.32024,0.38507,1.37525,0.0,0.0,0.0,131.59,78.78024,40.41507,88.5421035303,1.32024,0.38507,1.37525,77.46,40.03,87.1920437884,131.39,77.01024,16.06507,78.6680592042,1.32024,0.38507,1.37525,75.69,15.68,77.297079505,131.39
2021-05-18 06:30:00,90.27688,34.46659,96.6326077924,1.49688,0.43659000000000003,1.55925,88.78,34.03,95.0785427949,136.15,1.49688,0.43659000000000003,1.55925,1.49688,0.43659000000000003,1.55925,0.0,0.0,0.0,131.4,90.22688,34.17659,96.4827921371,1.49688,0.43659000000000003,1.55925,88.73,33.74,94.9283966998,131.1,88.02688,21.06659,90.5126113686,1.49688,0.43659000000000003,1.55925,86.53,20.63,88.9552572926,131.1
2021-05-18 07:00:00,99.28032,30.72301,103.9253832457,1.93032,0.56301,2.01075,97.35,30.16,101.9149061718,134.63,1.93032,0.56301,2.01075,1.93032,0.56301,2.01075,0.0,0.0,0.0,130.6,99.23032,30.48301,103.8068894918,1.93032,0.56301,2.01075,97.3,29.92,101.7963476751,129.63,96.74032,24.54301,99.8050542486,1.93032,0.56301,2.01075,94.81,23.98,97.7955852787,129.63
2021-05-18 07:30:00,108.418,28.50525,112.1026850774,6.7379999999999995,1.9652500000000002,7.01875,101.68,26.54,105.0866023811,134.26,6.7379999999999995,1.9652500000000002,7.01875,6.7379999999999995,1.9652500000000002,7.01875,0.0,0.0,0.0,130.73,108.388,28.29525,112.0204432975,6.7379999999999995,1.9652500000000002,7.01875,101.65,26.33,105.0047208463,129.28,105.728,28.66525,109.5449977934,6.7379999999999995,1.9652500000000002,7.01875,98.99,26.7,102.5276065262,129.28
2021-05-18 08:00:00,113.69832,25.09826,116.4355213234,6.98832,2.03826,7.2795,106.71,23.06,109.173200466,133.24,6.98832,2.03826,7.2795,6.98832,2.03826,7.2795,0.0,0.0,0.0,130.15,113.67832,24.91826,116.3773178908,6.98832,2.03826,7.2795,106.69,22.88,109.1157665051,128.3,110.83832,31.41826,115.2052092652,6.98832,2.03826,7.2795,103.85,29.38,107.9259324722,128.3
2021-05-18 08:30:00,115.54304,22.49672,117.7127711984,8.42304,2.45672,8.774000000000001,107.12,20.04,108.9784198821,131.84,8.42304,2.45672,8.774000000000001,8.42304,2.45672,8.774000000000001,0.0,0.0,0.0,129.52,115.50304,22.31672,117.6392291746,8.42304,2.45672,8.774000000000001,107.08,19.86,108.9061338952,126.96,112.64304,34.30672,117.7514564564,8.42304,2.45672,8.774000000000001,104.22,31.85,108.9781211987,126.96
2021-05-18 09:00:00,114.41504,21.74522,116.4631099149,9.51504,2.77522,9.9115,104.9,18.97,106.6014582452,131.84,9.51504,2.77522,9.9115,9.51504,2.77522,9.9115,0.0,0.0,0.0,129.52,114.38504,21.56522,116.4001550233,9.51504,2.77522,9.9115,104.87,18.79,106.5400441149,126.96,111.60504,35.66522,117.1652374685,9.51504,2.77522,9.9115,102.09,32.89,107.2572617588,126.96
2021-05-18 09:30:00,115.70136,21.35748,117.6560523637,11.27136,3.28748,11.741,104.43,18.07,105.9818371232,131.88,11.27136,3.28748,11.741,11.27136,3.28748,11.741,0.0,0.0,0.0,129.65,115.69136,21.17748,117.6136745357,11.27136,3.28748,11.741,104.42,17.89,105.9414390123,127.0,112.91136,37.01748,118.824530475,11.27136,3.28748,11.741,101.64,33.73,107.0906275077,127.0
2021-05-18 10:00:00,116.56936,18.18148,117.9787349729,7.23936,2.11148,7.541,109.33,16.07,110.504722976,131.79,7.23936,2.11148,7.541,7.23936,2.11148,7.541,0.0,0.0,0.0,129.65,116.55936,18.01148,117.9427734768,7.23936,2.11148,7.541,109.32,15.9,110.4702330947,126.9,113.62936,37.54148,119.6703562901,7.23936,2.11148,7.541,106.39,35.43,112.1343702885,126.9
2021-05-18 10:30:00,118.21496,17.79103,119.5462149809,6.89496,2.01103,7.18225,111.32,15.78,112.4328724173,131.45,6.89496,2.01103,7.18225,6.89496,2.01103,7.18225,0.0,0.0,0.0,129.65,118.20496,17.64103,119.5140933449,6.89496,2.01103,7.18225,111.31,15.63,112.4020151065,126.58,115.18496,37.64103,121.1792975292,6.89496,2.01103,7.18225,108.29,35.63,114.0009692941,126.58
2021-05-18 11:00:00,116.9864,16.91395,118.202789686,7.5564,2.20395,7.87125,109.43,14.71,110.4142608543,131.45,7.5564,2.20395,7.87125,7.5564,2.20395,7.87125,0.0,0.0,0.0,129.65,116.9864,16.75395,118.1800009543,7.5564,2.20395,7.87125,109.43,14.55,110.3930586586,126.58,114.0364,38.73395,120.4351253064,7.5564,2.20395,7.87125,106.48,36.53,112.5718939167,126.58
2021-05-18 11:30:00,117.77712,16.68791,118.9535049322,6.74712,1.96791,7.02825,111.03,14.72,112.0015147219,131.27,6.74712,1.96791,7.02825,6.74712,1.96791,7.02825,0.0,0.0,0.0,129.57,117.76712,16.54791,118.9240424744,6.74712,1.96791,7.02825,111.02,14.58,111.9732860999,126.4,114.76712,38.31791,120.9948513775,6.74712,1.96791,7.02825,108.02,36.35,113.9721145719,126.4
2021-05-18 12:00:00,118.30208,16.21894,119.4086937666,7.88208,2.29894,8.2105,110.42,13.92,111.293947724,131.06,7.88208,2.29894,8.2105,7.88208,2.29894,8.2105,0.0,0.0,0.0,129.37,118.31208,16.06894,119.3983212053,7.88208,2.29894,8.2105,110.43,13.77,111.2852092598,126.2,115.31208,39.35894,121.844170775,7.88208,2.29894,8.2105,107.43,37.06,113.6426350451,126.2
2021-05-18 12:30:00,118.80536,16.60073,119.9595673603,7.78536,2.27073,8.10975,111.02,14.33,111.9410081248,131.15,7.78536,2.27073,8.10975,7.78536,2.27073,8.10975,0.0,0.0,0.0,129.46,118.81536,16.46073,119.9501788413,7.78536,2.27073,8.10975,111.03,14.19,111.9330916217,126.27,115.80536,39.05073,122.2122780995,7.78536,2.27073,8.10975,108.02,36.78,114.1099855403,126.27
2021-05-18 13:00:00,118.02496,17.52728,119.3193057606,6.5049600000000005,1.89728,6.776,111.52,15.63,112.6099786875,131.15,6.5049600000000005,1.89728,6.776,6.5049600000000005,1.89728,6.776,0.0,0.0,0.0,129.46,118.03496,17.38728,119.3087142165,6.5049600000000005,1.89728,6.776,111.53,15.49,112.6005372989,126.27,115.01496,37.69728,121.0352260427,6.5049600000000005,1.89728,6.776,108.51,35.8,114.2631178465,126.27
2021-05-18 13:30:00,121.4336,18.0798,122.7721400685,5.5536,1.6198000000000001,5.785,115.88,16.46,117.0431800662,131.78,5.5536,1.6198000000000001,5.785,5.5536,1.6198000000000001,5.785,0.0,0.0,0.0,129.91,121.4536,17.9598,122.7743107046,5.5536,1.6198000000000001,5.785,115.9,16.34,117.0461686686,126.88,118.2736,36.7198,123.8425943244,5.5536,1.6198000000000001,5.785,112.72,35.1,118.0584956706,126.88
2021-05-18 14:00:00,123.44024,16.68007,124.5621033319,5.04024,1.47007,5.25025,118.4,15.21,119.3729621816,131.78,5.04024,1.47007,5.25025,5.04024,1.47007,5.25025,0.0,0.0,0.0,129.91,123.46024,16.59007,124.5699052077,5.04024,1.47007,5.25025,118.42,15.12,119.3813670553,126.88,120.19024,37.47007,125.8955914123,5.04024,1.47007,5.25025,115.15,36.0,120.6462701454,126.88
2021-05-18 14:30:00,121.2364,16.9077,122.4097014303,2.9064,0.8477,3.0275,118.33,16.06,119.414875539,131.29,2.9064,0.8477,3.0275,2.9064,0.8477,3.0275,0.0,0.0,0.0,129.58,121.2264,16.7977,122.3846509259,2.9064,0.8477,3.0275,118.32,15.95,119.3902211238,126.42,117.9664,36.0677,123.3570043096,2.9064,0.8477,3.0275,115.06,35.22,120.3297635666,126.42
2021-05-18 15:00:00,119.43928,16.869790000000002,120.6247545969,3.35928,0.97979,3.49925,116.08,15.89,117.1625302731,131.35,3.35928,0.97979,3.49925,3.35928,0.97979,3.49925,0.0,0.0,0.0,129.58,119.44928,16.76979,120.6207127701,3.35928,0.97979,3.49925,116.09,15.79,117.1589185679,126.51,116.27928,36.47979,121.8673296489,3.35928,0.97979,3.49925,112.92,35.5,118.3688151499,126.51
2021-05-18 15:30:00,117.36368,17.95274,118.7288265614,4.12368,1.20274,4.2955,113.24,16.75,114.4720931057,131.8,4.12368,1.20274,4.2955,4.12368,1.20274,4.2955,0.0,0.0,0.0,129.89,117.34368,17.82274,118.6894658217,4.12368,1.20274,4.2955,113.22,16.62,114.4333552772,126.96,114.27368,36.12274,119.8470954419,4.12368,1.20274,4.2955,110.15,34.92,115.5527104831,126.96
2021-05-18 16:00:00,115.69728,19.50004,117.3290763596,7.81728,2.28004,8.143,107.88,17.22,109.2456992288,131.8,7.81728,2.28004,8.143,7.81728,2.28004,8.143,0.0,0.0,0.0,129.89,115.66728,19.34004,117.2730011972,7.81728,2.28004,8.143,107.85,17.06,109.1909616223,126.96,112.79728,36.87004,118.6702415309,7.81728,2.28004,8.143,104.98,34.59,110.5317533562,126.96
2021-05-18 16:30:00,114.08248,23.51489,116.4807378697,9.82248,2.86489,10.23175,104.26,20.65,106.2853240104,131.95,9.82248,2.86489,10.23175,9.82248,2.86489,10.23175,0.0,0.0,0.0,129.89,114.03248,23.35489,116.3995591996,9.82248,2.86489,10.23175,104.21,20.49,106.2052927118,127.08,111.30248,34.51489,116.5311961917,9.82248,2.86489,10.23175,101.48,31.65,106.3010484426,127.08
2021-05-18 17:00:00,114.90112,25.25866,117.644665337,10.04112,2.92866,10.4595,104.86,22.33,107.2112330868,132.43,10.04112,2.92866,10.4595,10.04112,2.92866,10.4595,0.0,0.0,0.0,129.97,114.85112,25.08866,117.55943444,10.04112,2.92866,10.4595,104.81,22.16,107.1270353366,127.52,112.10112,33.12866,116.8938373853,10.04112,2.92866,10.4595,102.06,30.2,106.4344098494,127.52
2021-05-18 17:30:00,114.4296,26.74405,117.5133080402,9.8196,2.86405,10.22875,104.61,23.88,107.3010088489,132.62,9.8196,2.86405,10.22875,9.8196,2.86405,10.22875,0.0,0.0,0.0,129.97,114.3896,26.58405,117.4380360129,9.8196,2.86405,10.22875,104.57,23.72,107.2265046525,127.7,111.6296,31.73405,116.0526497998,9.8196,2.86405,10.22875,101.81,28.87,105.8241607574,127.7
2021-05-18 18:00:00,115.15712,28.98291,118.7483530781,8.78712,2.56291,9.15325,106.37,26.42,109.6019767158,132.84,8.78712,2.56291,9.15325,8.78712,2.56291,9.15325,0.0,0.0,0.0,130.01,115.06712,28.82291,118.6220984723,8.78712,2.56291,9.15325,106.28,26.26,109.4761435199,127.91,112.27712,29.27291,116.0304052193,8.78712,2.56291,9.15325,103.49,26.71,106.8812621557,127.91
2021-05-18 18:30:00,115.30088,30.23484,119.1991546891,7.01088,2.04484,7.303,108.29,28.19,111.8990625519,133.53,7.01088,2.04484,7.303,7.01088,2.04484,7.303,0.0,0.0,0.0,130.27,115.23088,30.08484,119.0934645705,7.01088,2.04484,7.303,108.22,28.04,111.7936044682,128.62,112.38088,27.25484,115.638611601,7.01088,2.04484,7.303,105.37,25.21,108.3438092371,128.62
2021-05-18 19:00:00,117.35496,26.95603,120.4110218791,2.45496,0.71603,2.55725,114.9,26.24,117.8581673029,133.53,2.45496,0.71603,2.55725,2.45496,0.71603,2.55725,0.0,0.0,0.0,130.27,117.32496,26.83603,120.3549697568,2.45496,0.71603,2.55725,114.87,26.12,117.8022550718,128.62,114.21496,27.49603,117.4780351962,2.45496,0.71603,2.55725,111.76,26.78,114.9237399322,128.62
2021-05-18 19:30:00,117.60448,27.29214,120.7297586424,2.30448,0.6721400000000001,2.4005,115.3,26.62,118.3330655396,132.94,2.30448,0.6721400000000001,2.4005,2.30448,0.6721400000000001,2.4005,0.0,0.0,0.0,129.94,117.54448,27.17214,120.6442289156,2.30448,0.6721400000000001,2.4005,115.24,26.5,118.2476536765,128.08,114.44448,27.00214,117.5867958873,2.30448,0.6721400000000001,2.4005,112.14,26.33,115.189619758,128.08
2021-05-18 20:00:00,116.65864,27.53127,119.8632934407,1.23864,0.36127000000000004,1.29025,115.42,27.17,118.5748088761,132.94,1.23864,0.36127000000000004,1.29025,1.23864,0.36127000000000004,1.29025,0.0,0.0,0.0,129.94,116.61864,27.42127,119.7991370748,1.23864,0.36127000000000004,1.29025,115.38,27.06,118.5107083769,128.08,113.49864,26.23127,116.490432258,1.23864,0.36127000000000004,1.29025,112.26,25.87,115.2022764532,128.08
2021-05-18 20:30:00,115.40304,28.34922,118.8340856651,0.9230400000000001,0.26922,0.9615,114.48,28.08,117.8734779329,133.38,0.9230400000000001,0.26922,0.9615,0.9230400000000001,0.26922,0.9615,0.0,0.0,0.0,130.2,115.33304,28.22922,118.7375213547,0.9230400000000001,0.26922,0.9615,114.41,27.96,117.7769489331,128.53,112.26304,25.41922,115.1048517459,0.9230400000000001,0.26922,0.9615,111.34,25.15,114.145162403,128.53
2021-05-18 21:00:00,112.69912,29.01516,116.3742718929,0.90912,0.26516,0.9470000000000001,111.79,28.75,115.4277548946,133.38,0.90912,0.26516,0.9470000000000001,0.90912,0.26516,0.9470000000000001,0.0,0.0,0.0,130.2,112.63912,28.87516,116.2813236053,0.90912,0.26516,0.9470000000000001,111.73,28.61,115.3348386222,128.53,109.65912,24.87516,112.445080747,0.90912,0.26516,0.9470000000000001,108.75,24.61,111.4998412555,128.53
2021-05-18 21:30:00,112.17072,29.97646,116.1070996083,0.8107200000000001,0.23646000000000003,0.8445,111.36,29.74,115.2628179423,133.6,0.8107200000000001,0.23646000000000003,0.8445,0.8107200000000001,0.23646000000000003,0.8445,0.0,0.0,0.0,130.2,112.09072,29.83646,115.9937233451,0.8107200000000001,0.23646000000000003,0.8445,111.28,29.6,115.1494611364,128.72,109.12072,24.00646,111.7302181822,0.8107200000000001,0.23646000000000003,0.8445,108.31,23.77,110.8876413312,128.72
2021-05-18 22:00:00,106.53432,32.39876,111.3518791373,0.78432,0.22876000000000002,0.8170000000000001,105.75,32.17,110.5349329398,133.6,0.78432,0.22876000000000002,0.8170000000000001,0.78432,0.22876000000000002,0.8170000000000001,0.0,0.0,0.0,130.2,106.43432,32.24876,111.212620666,0.78432,0.22876000000000002,0.8170000000000001,105.65,32.02,110.3956652229,128.72,103.70432,22.07876,106.0285698753,0.78432,0.22876000000000002,0.8170000000000001,102.92,21.85,105.213824662,128.72
2021-05-18 22:30:00,99.72944,35.27567,105.7843754846,0.7394400000000001,0.21567000000000003,0.7702500000000001,98.99,35.06,105.0153498304,134.13,0.7394400000000001,0.21567000000000003,0.7702500000000001,0.7394400000000001,0.21567000000000003,0.7702500000000001,0.0,0.0,0.0,130.47,99.63944,35.06567,105.6296322822,0.7394400000000001,0.21567000000000003,0.7702500000000001,98.9,34.85,104.8605383354,129.23,97.12944,19.25567,99.0197401626,0.7394400000000001,0.21567000000000003,0.7702500000000001,96.39,19.04,98.2524997137,129.23
2021-05-18 23:00:00,94.774,36.69575,101.6301586344,0.774,0.22575,0.80625,94.0,36.47,100.8268857994,134.1,0.774,0.22575,0.80625,0.774,0.22575,0.80625,0.0,0.0,0.0,130.06,94.664,36.48575,101.4518745468,0.774,0.22575,0.80625,93.89,36.26,100.6484957662,129.2,92.324,18.22575,94.1057858958,0.774,0.22575,0.80625,91.55,18.0,93.3027464762,129.2
2021-05-18 23:30:00,88.0956,38.44955,96.1207710881,0.8556,0.24955000000000002,0.8912500000000001,87.24,38.2,95.2368500109,134.51,0.8556,0.24955000000000002,0.8912500000000001,0.8556,0.24955000000000002,0.8912500000000001,0.0,0.0,0.0,130.26,87.9756,38.18955,95.9069753697,0.8556,0.24955000000000002,0.8912500000000001,87.12,37.94,95.022828836,129.57,85.8956,17.32955,87.6262940136,0.8556,0.24955000000000002,0.8912500000000001,85.04,17.08,86.7382729826,129.57
2021-05-19 00:00:00,83.24504,39.89522,92.3112412626,0.87504,0.25522,0.9115000000000001,82.37,39.64,91.4119603772,135.38,0.87504,0.25522,0.9115000000000001,0.87504,0.25522,0.9115000000000001,0.0,0.0,0.0,130.89,83.13504,39.61522,92.0912619712,0.87504,0.25522,0.9115000000000001,82.26,39.36,91.1916509336,130.4,81.20504,15.97522,82.7615017714,0.87504,0.25522,0.9115000000000001,80.33,15.72,81.8536944798,130.4
2021-05-19 00:30:00,79.98416,41.01913,89.8890142168,0.85416,0.24913000000000002,0.88975,79.13,40.77,89.0154469741,135.71,0.85416,0.24913000000000002,0.88975,0.85416,0.24913000000000002,0.88975,0.0,0.0,0.0,130.88,79.86416,40.71913,89.6455888511,0.85416,0.24913000000000002,0.88975,79.01,40.47,88.7716227181,130.71,78.06416,15.10913,79.5128850304,0.85416,0.24913000000000002,0.88975,77.21,14.86,78.6269909128,130.71
2021-05-19 01:00:00,77.93952,41.23361,88.1747093642,0.8695200000000001,0.25361,0.90575,77.07,40.98,87.2877156306,135.71,0.8695200000000001,0.25361,0.90575,0.8695200000000001,0.25361,0.90575,0.0,0.0,0.0,130.88,77.82952,40.92361,87.9327927389,0.8695200000000001,0.25361,0.90575,76.96,40.67,87.0453358888,130.71,76.08952,14.86361,77.5276850942,0.8695200000000001,0.25361,0.90575,75.22,14.61,76.6257169624,130.71
2021-05-19 01:30:00,77.63728,41.59004,88.075414691,0.85728,0.25004000000000004,0.893,76.78,41.34,87.2018577784,135.64,0.85728,0.25004000000000004,0.893,0.85728,0.25004000000000004,0.893,0.0,0.0,0.0,130.77,77.51728,41.27004,87.8188185994,0.85728,0.25004000000000004,0.893,76.66,41.02,86.9447870778,130.64,75.78728,14.61004,77.1826734352,0.85728,0.25004000000000004,0.893,74.93,14.36,76.2936072027,130.64
2021-05-19 02:00:00,78.29392,41.38656,88.5595012271,0.9139200000000001,0.26656,0.9520000000000001,77.38,41.12,87.6271578907,135.8,0.9139200000000001,0.26656,0.9520000000000001,0.9139200000000001,0.26656,0.9520000000000001,0.0,0.0,0.0,130.88,78.18392,41.06656,88.3130097823,0.9139200000000001,0.26656,0.9520000000000001,77.27,40.8,87.3801630806,130.8,76.42392,14.68656,77.8223013846,0.9139200000000001,0.26656,0.9520000000000001,75.51,14.42,76.8745504052,130.8
2021-05-19 02:30:00,77.67104,41.60447,88.1119877126,0.9410400000000001,0.27447000000000005,0.9802500000000001,76.73,41.33,87.1530940357,135.56,0.9410400000000001,0.27447000000000005,0.9802500000000001,0.9410400000000001,0.27447000000000005,0.9802500000000001,0.0,0.0,0.0,130.66,77.55104,41.29447,87.8600993493,0.9410400000000001,0.27447000000000005,0.9802500000000001,76.61,41.02,86.9007048303,130.57,75.83104,14.52447,77.2094997799,0.9410400000000001,0.27447000000000005,0.9802500000000001,74.89,14.25,76.233684156,130.57
2021-05-19 03:00:00,76.03672,42.10446,86.9158693234,0.9067200000000001,0.26446000000000003,0.9445,75.13,41.84,85.9947818184,135.56,0.9067200000000001,0.26446000000000003,0.9445,0.9067200000000001,0.26446000000000003,0.9445,0.0,0.0,0.0,130.66,75.93672,41.78446,86.6736784834,0.9067200000000001,0.26446000000000003,0.9445,75.03,41.52,85.7520337951,130.57,74.24672,14.15446,75.5838882875,0.9067200000000001,0.26446000000000003,0.9445,73.34,13.89,74.6437385184,130.57
2021-05-19 03:30:00,75.06992,42.07831,86.0585676227,0.9199200000000001,0.26831000000000005,0.95825,74.15,41.81,85.1251936855,135.8,0.9199200000000001,0.26831000000000005,0.95825,0.9199200000000001,0.26831000000000005,0.95825,0.0,0.0,0.0,130.85,74.95992,41.75831,85.8064453317,0.9199200000000001,0.26831000000000005,0.95825,74.04,41.49,84.8725026142,130.8,73.31992,14.26831,74.6953501837,0.9199200000000001,0.26831000000000005,0.95825,72.4,14.0,73.7411689628,130.8
2021-05-19 04:00:00,74.22928,42.571039999999996,85.5703187794,0.9292800000000001,0.27104,0.968,73.3,42.3,84.6296638301,135.85,0.9292800000000001,0.27104,0.968,0.9292800000000001,0.27104,0.968,0.0,0.0,0.0,130.91,74.11928,42.24104,85.3110375508,0.9292800000000001,0.27104,0.968,73.19,41.97,84.3697635412,130.84,72.50928,13.85104,73.820369785,0.9292800000000001,0.27104,0.968,71.58,13.58,72.8567965258,130.84
2021-05-19 04:30:00,74.62936,42.02273,85.6472487046,0.9693600000000001,0.28273000000000004,1.00975,73.66,41.74,84.6641789661,135.85,0.9693600000000001,0.28273000000000004,1.00975,0.9693600000000001,0.28273000000000004,1.00975,0.0,0.0,0.0,130.87,74.51936,41.69273,85.3898047173,0.9693600000000001,0.28273000000000004,1.00975,73.55,41.41,84.4061052294,130.84,72.89936,14.36273,74.3007718766,0.9693600000000001,0.28273000000000004,1.00975,71.93,14.08,73.2950973804,130.84
2021-05-19 05:00:00,74.80016,42.08838,85.8282917636,0.9201600000000001,0.26838,0.9585,73.88,41.82,84.89503401260001,135.78,0.9201600000000001,0.26838,0.9585,0.9201600000000001,0.26838,0.9585,0.0,0.0,0.0,130.87,74.68016,41.74838,85.5573113781,0.9201600000000001,0.26838,0.9585,73.76,41.48,84.6234482871,130.76,73.05016,14.52838,74.4808680229,0.9201600000000001,0.26838,0.9585,72.13,14.26,73.5260804069,130.76
2021-05-19 05:30:00,76.23528,41.27529,86.6917959282,1.11528,0.32529,1.16175,75.12,40.95,85.5565129023,136.22,1.11528,0.32529,1.16175,1.11528,0.32529,1.16175,0.0,0.0,0.0,131.28,76.12528,40.93529,86.4335364454,1.11528,0.32529,1.16175,75.01,40.61,85.2975509613,131.06,74.45528,15.43529,76.0383909434,1.11528,0.32529,1.16175,73.34,15.11,74.8803559019,131.06
2021-05-19 06:00:00,79.16336,40.50348,88.9233909531,1.3833600000000001,0.40348,1.441,77.78,40.1,87.5085047295,136.1,1.3833600000000001,0.40348,1.441,1.3833600000000001,0.40348,1.441,0.0,0.0,0.0,131.28,79.07336,40.18348,88.6978484891,1.3833600000000001,0.40348,1.441,77.69,39.78,87.2822118189,131.06,77.29336,16.17348,78.9673663952,1.3833600000000001,0.40348,1.441,75.91,15.77,77.530774535,131.06
2021-05-19 06:30:00,88.68432,35.40751,95.4913628464,1.5343200000000001,0.44751,1.5982500000000002,87.15,34.96,93.9006075593,135.91,1.5343200000000001,0.44751,1.5982500000000002,1.5343200000000001,0.44751,1.5982500000000002,0.0,0.0,0.0,131.17,88.62432,35.11751,95.3284301982,1.5343200000000001,0.44751,1.5982500000000002,87.09,34.67,93.7372764699,130.88,86.49432,20.45751,88.880690297,1.5343200000000001,0.44751,1.5982500000000002,84.96,20.01,87.2846017348,130.88
2021-05-19 07:00:00,97.062,31.1935,101.9512936958,2.172,0.6335000000000001,2.2625,94.89,30.56,99.6896469048,135.02,2.172,0.6335000000000001,2.2625,2.172,0.6335000000000001,2.2625,0.0,0.0,0.0,130.88,97.032,30.9435,101.8464983014,2.172,0.6335000000000001,2.2625,94.86,30.31,99.5847161968,130.02,94.612,24.3135,97.6861137842,2.172,0.6335000000000001,2.2625,92.44,23.68,95.4248185746,130.02
2021-05-19 07:30:00,106.79328,26.16304,109.9513952399,3.23328,0.9430400000000001,3.368,103.56,25.22,106.5866877241,134.31,3.23328,0.9430400000000001,3.368,3.23328,0.9430400000000001,3.368,0.0,0.0,0.0,130.72,106.77328,25.95304,109.8821805717,3.23328,0.9430400000000001,3.368,103.54,25.01,106.5177529804,129.35,104.05328,28.66304,107.9289346783,3.23328,0.9430400000000001,3.368,100.82,27.72,104.5613255463,129.35
2021-05-19 08:00:00,110.82984,26.17037,113.8777489256,8.22984,2.40037,8.57275,102.6,23.77,105.3174862024,132.86,8.22984,2.40037,8.57275,8.22984,2.40037,8.57275,0.0,0.0,0.0,129.92,110.76984,25.97037,113.7735363411,8.22984,2.40037,8.57275,102.54,23.57,105.2140508677,127.94,108.09984,31.47037,112.5875641266,8.22984,2.40037,8.57275,99.87,29.07,104.0148152909,127.94
2021-05-19 08:30:00,112.59056,23.10183,114.9361942578,9.16056,2.67183,9.54225,103.43,20.43,105.4284107819,132.02,9.16056,2.67183,9.54225,9.16056,2.67183,9.54225,0.0,0.0,0.0,129.59,112.55056,22.90183,114.8569648461,9.16056,2.67183,9.54225,103.39,20.23,105.3505813937,127.15,109.83056,34.29183,115.0594694698,9.16056,2.67183,9.54225,100.67,31.62,105.5190660497,127.15
2021-05-19 09:00:00,112.58288,19.70209,114.2938196906,6.69288,1.95209,6.97175,105.89,17.75,107.3673814527,132.02,6.69288,1.95209,6.97175,6.69288,1.95209,6.97175,0.0,0.0,0.0,129.59,112.57288,19.51209,114.2513674652,6.69288,1.95209,6.97175,105.88,17.56,107.3262689187,127.15,109.74288,35.77209,115.4259162132,6.69288,1.95209,6.97175,103.05,33.82,108.4578023934,127.15
2021-05-19 09:30:00,113.19056,19.30933,114.8257510237,7.54056,2.19933,7.85475,105.65,17.11,107.0265135375,131.56,7.54056,2.19933,7.85475,7.54056,2.19933,7.85475,0.0,0.0,0.0,129.45,113.18056,19.12933,114.7857588212,7.54056,2.19933,7.85475,105.64,16.93,106.9880110106,126.71,110.36056,36.49933,116.2396416631,7.54056,2.19933,7.85475,102.82,34.3,108.3902320322,126.71
2021-05-19 10:00:00,111.74688,19.49409,113.4344953471,8.27688,2.41409,8.62175,103.47,17.08,104.8702402972,131.43,8.27688,2.41409,8.62175,8.27688,2.41409,8.62175,0.0,0.0,0.0,129.4,111.70688,19.30409,113.3625817016,8.27688,2.41409,8.62175,103.43,16.89,104.799985687,126.58,108.98688,36.78409,115.0269937417,8.27688,2.41409,8.62175,100.71,34.37,106.4133497264,126.58
2021-05-19 10:30:00,109.81168,20.15674,111.6463131136,8.73168,2.54674,9.0955,101.08,17.61,102.602526772,131.53,8.73168,2.54674,9.0955,8.73168,2.54674,9.0955,0.0,0.0,0.0,129.47,109.80168,19.95674,111.60053943529999,8.73168,2.54674,9.0955,101.07,17.41,102.5585345059,126.67,107.14168,36.48674,113.1840173746,8.73168,2.54674,9.0955,98.41,33.94,104.0982790444,126.67
2021-05-19 11:00:00,110.41184,19.34637,112.0939625687,8.66184,2.52637,9.02275,101.75,16.82,103.1308629849,131.53,8.66184,2.52637,9.02275,8.66184,2.52637,9.02275,0.0,0.0,0.0,129.4,110.42184,19.15637,112.0711794377,8.66184,2.52637,9.02275,101.76,16.63,103.1099146542,126.67,107.72184,37.08637,113.9271418616,8.66184,2.52637,9.02275,99.06,34.56,104.9155717708,126.67
2021-05-19 11:30:00,110.93512,18.84691,112.5246944718,8.83512,2.57691,9.20325,102.1,16.27,103.3882145121,131.9,8.83512,2.57691,9.20325,8.83512,2.57691,9.20325,0.0,0.0,0.0,129.9,110.91512,18.65691,112.4733041009,8.83512,2.57691,9.20325,102.08,16.08,103.3387284613,126.99,108.23512,38.04691,114.7275405557,8.83512,2.57691,9.20325,99.4,35.47,105.5390017955,126.99
2021-05-19 12:00:00,112.07104,18.39072,113.5699634093,9.43104,2.7507200000000003,9.824,102.64,15.64,103.8247523474,131.9,9.43104,2.7507200000000003,9.824,9.43104,2.7507200000000003,9.824,0.0,0.0,0.0,129.9,112.06104,18.20072,113.5294802877,9.43104,2.7507200000000003,9.824,102.63,15.45,103.7864124055,126.99,109.34104,38.83072,116.0314088685,9.43104,2.7507200000000003,9.824,99.91,36.08,106.2251123793,126.99
2021-05-19 12:30:00,111.37888,19.08509,113.0021927679,9.06888,2.64509,9.44675,102.31,16.44,103.6224382072,131.9,9.06888,2.64509,9.44675,9.06888,2.64509,9.44675,0.0,0.0,0.0,129.96,111.37888,18.90509,112.9719316377,9.06888,2.64509,9.44675,102.31,16.26,103.5940331293,126.99,108.67888,37.85509,115.083043047,9.06888,2.64509,9.44675,99.61,35.21,105.6498755323,126.99
2021-05-19 13:00:00,111.86816,19.91113,113.62630998,7.47816,2.18113,7.78975,104.39,17.73,105.8849611607,131.77,7.47816,2.18113,7.78975,7.47816,2.18113,7.78975,0.0,0.0,0.0,129.76,111.86816,19.73113,113.5949061924,7.47816,2.18113,7.78975,104.39,17.55,105.8549696519,126.88,109.08816,36.40113,115.0011692004,7.47816,2.18113,7.78975,101.61,34.22,107.2175382109,126.88
2021-05-19 13:30:00,112.63936,19.96773,114.3955229131,7.80936,2.27773,8.13475,104.83,17.69,106.3121112574,132.23,7.80936,2.27773,8.13475,7.80936,2.27773,8.13475,0.0,0.0,0.0,130.09,112.62936,19.78773,114.3543921,7.80936,2.27773,8.13475,104.82,17.51,106.2724446882,127.32,109.86936,36.62773,115.8139321142,7.80936,2.27773,8.13475,102.06,34.35,107.6854962379,127.32
2021-05-19 14:00:00,111.74408,19.43244,113.4211582528,8.37408,2.44244,8.723,103.37,16.99,104.7569424907,132.23,8.37408,2.44244,8.723,8.37408,2.44244,8.723,0.0,0.0,0.0,130.09,111.71408,19.25244,113.3608932401,8.37408,2.44244,8.723,103.34,16.81,104.6982889067,127.32,108.99408,37.58244,115.2915836972,8.37408,2.44244,8.723,100.62,35.14,106.5795665219,127.32
2021-05-19 14:30:00,110.21176,20.35093,112.0749409733,7.03176,2.05093,7.32475,103.18,18.3,104.790278175,132.72,7.03176,2.05093,7.32475,7.03176,2.05093,7.32475,0.0,0.0,0.0,130.48,110.23176,20.17093,112.0620690946,7.03176,2.05093,7.32475,103.2,18.12,104.7786924904,127.8,107.49176,36.14093,113.4047851246,7.03176,2.05093,7.32475,100.46,34.09,106.0864727475,127.8
2021-05-19 15:00:00,111.43408,19.79869,113.179248589,5.34408,1.55869,5.56675,106.09,18.24,107.646577744,132.72,5.34408,1.55869,5.56675,5.34408,1.55869,5.56675,0.0,0.0,0.0,130.48,111.43408,19.62869,113.1496339215,5.34408,1.55869,5.56675,106.09,18.07,107.6179027857,127.8,108.61408,35.87869,114.3866197174,5.34408,1.55869,5.56675,103.27,34.32,108.8235052734,127.8
2021-05-19 15:30:00,109.77928,21.20729,111.8089418001,8.45928,2.46729,8.81175,101.32,18.74,103.0384879547,132.7,8.45928,2.46729,8.81175,8.45928,2.46729,8.81175,0.0,0.0,0.0,130.39,109.73928,21.00729,111.7318925288,8.45928,2.46729,8.81175,101.28,18.54,102.9629545031,127.8,107.10928,36.13729,113.0411499882,8.45928,2.46729,8.81175,98.65,33.67,104.2376678557,127.8
2021-05-19 16:00:00,106.9024,21.0632,108.9577051888,7.8624,2.2932,8.19,99.04,18.77,100.8029488656,132.7,7.8624,2.2932,8.19,7.8624,2.2932,8.19,0.0,0.0,0.0,130.39,106.8624,20.8832,108.8837939089,7.8624,2.2932,8.19,99.0,18.59,100.7302739994,127.8,104.2824,35.3332,110.1056491375,7.8624,2.2932,8.19,96.42,33.04,101.9237852515,127.8
2021-05-19 16:30:00,110.31632,25.32101,113.1849990315,11.86632,3.46101,12.36075,98.45,21.86,100.8477173763,131.84,11.86632,3.46101,12.36075,11.86632,3.46101,12.36075,0.0,0.0,0.0,129.52,110.27632,25.12101,113.101423051,11.86632,3.46101,12.36075,98.41,21.66,100.7654886357,126.98,107.73632,33.96101,112.9622275248,11.86632,3.46101,12.36075,95.87,30.5,100.6047061523,126.98
2021-05-19 17:00:00,117.64336,22.86098,119.8440009289,6.96336,2.03098,7.2535,110.68,20.83,112.6230495947,132.43,6.96336,2.03098,7.2535,6.96336,2.03098,7.2535,0.0,0.0,0.0,129.77,117.64336,22.72098,119.8173738831,6.96336,2.03098,7.2535,110.68,20.69,112.5972401971,127.55,114.65336,33.07098,119.3276274693,6.96336,2.03098,7.2535,107.69,31.04,112.0741616074,127.55
2021-05-19 17:30:00,118.1384,24.41995,120.6358798723,6.3084,1.83995,6.57125,111.83,22.58,114.0868322814,131.87,6.3084,1.83995,6.57125,6.3084,1.83995,6.57125,0.0,0.0,0.0,129.45,118.0984,24.28995,120.5704514115,6.3084,1.83995,6.57125,111.79,22.45,114.0219566575,127.02,115.0884,31.25995,119.2582252449,6.3084,1.83995,6.57125,108.78,29.42,112.6881750673,127.02
