Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-05-19 18:00:00,116.88,27.8875,120.1609215022,9.18,2.6775,9.5625,107.7,25.21,110.611184335,131.97,9.18,2.6775,9.5625,9.18,2.6775,9.5625,0.0,0.0,0.0,129.35,116.84,27.7575,120.0918998361,9.18,2.6775,9.5625,107.66,25.08,110.5426704942,127.13,113.97,29.9475,117.8389309874,9.18,2.6775,9.5625,104.79,27.27,108.2801782414,127.13
2021-05-19 18:30:00,115.07064,30.07102,118.9349336144,7.82064,2.28102,8.1465,107.25,27.79,110.7919067441,132.35,7.82064,2.28102,8.1465,7.82064,2.28102,8.1465,0.0,0.0,0.0,129.41,114.99064,29.93102,118.822191723,7.82064,2.28102,8.1465,107.17,27.65,110.6794082022,127.5,112.16064,27.25102,115.4236858546,7.82064,2.28102,8.1465,104.34,24.97,107.2862363027,127.5
2021-05-19 19:00:00,113.5652,30.34735,117.5500587114,6.9852,2.03735,7.27625,106.58,28.31,110.2758019694,132.59,6.9852,2.03735,7.27625,6.9852,2.03735,7.27625,0.0,0.0,0.0,129.41,113.4752,30.20735,117.4270199275,6.9852,2.03735,7.27625,106.49,28.17,110.1529345955,127.77,110.6652,26.29735,113.7468114193,6.9852,2.03735,7.27625,103.68,24.26,106.4804676924,127.77
2021-05-19 19:30:00,112.78632,28.38726,116.3038714293,2.83632,0.8272600000000001,2.9545,109.95,27.56,113.3514715387,132.45,2.83632,0.8272600000000001,2.9545,2.83632,0.8272600000000001,2.9545,0.0,0.0,0.0,129.16,112.72632,28.24726,116.2115782452,2.83632,0.8272600000000001,2.9545,109.89,27.42,113.2592976316,127.65,109.78632,25.60726,112.7331709119,2.83632,0.8272600000000001,2.9545,106.95,24.78,109.7831995344,127.65
2021-05-19 20:00:00,111.4236,28.91105,115.1132809413,2.4036,0.7010500000000001,2.50375,109.02,28.21,112.6106766697,132.11,2.4036,0.7010500000000001,2.50375,2.4036,0.7010500000000001,2.50375,0.0,0.0,0.0,128.93,111.3536,28.78105,115.0129256739,2.4036,0.7010500000000001,2.50375,108.95,28.08,112.5103946309,127.33,108.4636,25.03105,111.3144464527,2.4036,0.7010500000000001,2.50375,106.06,24.33,108.814854225,127.33
2021-05-19 20:30:00,110.75,29.33,114.5679335591,2.4,0.7000000000000001,2.5,108.35,28.63,112.0687262353,132.26,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5,0.0,0.0,0.0,128.94,110.68,29.19,114.4644857587,2.4,0.7000000000000001,2.5,108.28,28.49,111.965345085,127.47,107.81,24.58,110.5765458856,2.4,0.7000000000000001,2.5,105.41,23.88,108.081092241,127.47
2021-05-19 21:00:00,109.75888,29.43509,113.6373013678,1.62888,0.47509,1.6967500000000002,108.13,28.96,111.9409598851,132.26,1.62888,0.47509,1.6967500000000002,1.62888,0.47509,1.6967500000000002,0.0,0.0,0.0,128.94,109.69888,29.30509,113.5457289957,1.62888,0.47509,1.6967500000000002,108.07,28.83,111.8494246744,127.47,106.81888000000001,23.75509,109.4284123314,1.62888,0.47509,1.6967500000000002,105.19,23.28,107.735298301,127.47
2021-05-19 21:30:00,109.73904,30.12722,113.7994124987,1.49904,0.43722000000000005,1.5615,108.24,29.69,112.2381116199,131.93,1.49904,0.43722000000000005,1.5615,1.49904,0.43722000000000005,1.5615,0.0,0.0,0.0,128.57,109.67904,29.99722,113.7071898477,1.49904,0.43722000000000005,1.5615,108.18,29.56,112.1459138801,127.15,106.78904,23.02722,109.2435440887,1.49904,0.43722000000000005,1.5615,105.29,22.59,107.6860817376,127.15
2021-05-19 22:00:00,106.71736,32.15673,111.4569432995,1.49736,0.43673000000000006,1.5597500000000002,105.22,31.72,109.8972556527,131.99,1.49736,0.43673000000000006,1.5597500000000002,1.49736,0.43673000000000006,1.5597500000000002,0.0,0.0,0.0,128.57,106.63736,32.01673,111.3400087465,1.49736,0.43673000000000006,1.5597500000000002,105.14,31.58,109.7803078881,127.21,103.88736,21.63673,106.1165946158,1.49736,0.43673000000000006,1.5597500000000002,102.39,21.2,104.5617143126,127.21
2021-05-19 22:30:00,99.82648,34.73689,105.6975763017,0.8464800000000001,0.24689000000000003,0.88175,98.98,34.49,104.8169857418,132.75,0.8464800000000001,0.24689000000000003,0.88175,0.8464800000000001,0.24689000000000003,0.88175,0.0,0.0,0.0,129.09,99.71648,34.54689,105.5313412796,0.8464800000000001,0.24689000000000003,0.88175,98.87,34.3,104.6506899165,127.94,97.20648,19.52689,99.1483695633,0.8464800000000001,0.24689000000000003,0.88175,96.36,19.28,98.2698733082,127.94
2021-05-19 23:00:00,93.00736,36.86798,100.0480732621,0.74736,0.21798,0.7785000000000001,92.26,36.65,99.2730079125,133.64,0.74736,0.21798,0.7785000000000001,0.74736,0.21798,0.7785000000000001,0.0,0.0,0.0,129.65,92.88736,36.64798,99.855576138,0.74736,0.21798,0.7785000000000001,92.14,36.43,99.0803941252,128.79,90.60736,17.42798,92.268240327,0.74736,0.21798,0.7785000000000001,89.86,17.21,91.493189364,128.79
2021-05-19 23:30:00,87.31344,38.09142,95.2606586281,0.79344,0.23142000000000001,0.8265,86.52,37.86,94.4409339217,134.22,0.79344,0.23142000000000001,0.8265,0.79344,0.23142000000000001,0.8265,0.0,0.0,0.0,129.75,87.18344,37.85142,95.0456848376,0.79344,0.23142000000000001,0.8265,86.39,37.62,94.2257740748,129.32,85.11344,16.76142,86.7481577271,0.79344,0.23142000000000001,0.8265,84.32,16.53,85.9249864708,129.32
2021-05-20 00:00:00,82.55912000000001,40.00016,91.7388745037,0.78912,0.23016000000000003,0.8220000000000001,81.77,39.77,90.92846529,134.22,0.78912,0.23016000000000003,0.8220000000000001,0.78912,0.23016000000000003,0.8220000000000001,0.0,0.0,0.0,129.75,82.43912,39.73016,91.5133548724,0.78912,0.23016000000000003,0.8220000000000001,81.65,39.5,90.7026598287,129.32,80.53912,15.44016,82.0057826693,0.78912,0.23016000000000003,0.8220000000000001,79.75,15.21,81.1874780985,129.32
2021-05-20 00:30:00,79.1512,41.03535,89.1561125838,0.8412000000000001,0.24535,0.8762500000000001,78.31,40.79,88.2965469313,135.01,0.8412000000000001,0.24535,0.8762500000000001,0.8412000000000001,0.24535,0.8762500000000001,0.0,0.0,0.0,130.3,79.0312,40.73535,88.9117501406,0.8412000000000001,0.24535,0.8762500000000001,78.19,40.49,88.0517813562,130.08,77.2512,15.14535,78.7218491149,0.8412000000000001,0.24535,0.8762500000000001,76.41,14.9,77.8492010235,130.08
2021-05-20 01:00:00,76.92552,41.86536,87.5799291801,0.8755200000000001,0.25536000000000003,0.912,76.05,41.61,86.689068515,135.71,0.8755200000000001,0.25536000000000003,0.912,0.8755200000000001,0.25536000000000003,0.912,0.0,0.0,0.0,130.89,76.78552,41.55536,87.309014577,0.8755200000000001,0.25536000000000003,0.912,75.91,41.3,86.4176955259,130.75,75.10552,14.62536,76.5162746715,0.8755200000000001,0.25536000000000003,0.912,74.23,14.37,75.6081331604,130.75
2021-05-20 01:30:00,76.52352,42.23186,87.4035417603,0.8635200000000001,0.25186000000000003,0.8995000000000001,75.66,41.98,86.5260423225,135.65,0.8635200000000001,0.25186000000000003,0.8995000000000001,0.8635200000000001,0.25186000000000003,0.8995000000000001,0.0,0.0,0.0,130.68,76.41352,41.93186,87.1625316397,0.8635200000000001,0.25186000000000003,0.8995000000000001,75.55,41.68,86.2845577146,130.71,74.71352,13.91186,75.9976968036,0.8635200000000001,0.25186000000000003,0.8995000000000001,73.85,13.66,75.1027169948,130.71
2021-05-20 02:00:00,77.52464,42.00677,88.1739107274,0.9146400000000001,0.26677,0.9527500000000001,76.61,41.74,87.2428776463,135.65,0.9146400000000001,0.26677,0.9527500000000001,0.9146400000000001,0.26677,0.9527500000000001,0.0,0.0,0.0,130.68,77.39464,41.69677,87.9121773656,0.9146400000000001,0.26677,0.9527500000000001,76.48,41.43,86.9806604942,130.71,75.67464,14.11677,76.9800905063,0.9146400000000001,0.26677,0.9527500000000001,74.76,13.85,76.0320991424,130.71
2021-05-20 02:30:00,76.70096,42.48528,87.6814477618,0.84096,0.24528000000000003,0.876,75.86,42.24,86.8271685592,135.69,0.84096,0.24528000000000003,0.876,0.84096,0.24528000000000003,0.876,0.0,0.0,0.0,130.69,76.56096,42.17528,87.4090089133,0.84096,0.24528000000000003,0.876,75.72,41.93,86.5542795014,130.74,74.87096,13.67528,76.1096178837,0.84096,0.24528000000000003,0.876,74.03,13.43,75.2383266693,130.74
2021-05-20 03:00:00,75.35144,42.62667,86.5729317129,0.81144,0.23667000000000002,0.8452500000000001,74.54,42.39,85.7503568506,135.69,0.81144,0.23667000000000002,0.8452500000000001,0.81144,0.23667000000000002,0.8452500000000001,0.0,0.0,0.0,130.69,75.21144,42.30667,86.2937716951,0.81144,0.23667000000000002,0.8452500000000001,74.4,42.07,85.4707253976,130.74,73.57144,13.74667,74.8446906585,0.81144,0.23667000000000002,0.8452500000000001,72.76,13.51,74.0036330189,130.74
2021-05-20 03:30:00,74.72528,42.73654,86.0829792831,0.84528,0.24654,0.8805000000000001,73.88,42.49,85.2270760967,136.21,0.84528,0.24654,0.8805000000000001,0.84528,0.24654,0.8805000000000001,0.0,0.0,0.0,131.17,74.59528,42.40654,85.8065873523,0.84528,0.24654,0.8805000000000001,73.75,42.16,84.9501506767,131.22,72.97528,13.89654,74.2866429114,0.84528,0.24654,0.8805000000000001,72.13,13.65,73.4102131859,131.22
2021-05-20 04:00:00,74.09904,42.88347,85.6134319378,0.86904,0.25347000000000003,0.9052500000000001,73.23,42.63,84.7345844387,136.21,0.86904,0.25347000000000003,0.9052500000000001,0.86904,0.25347000000000003,0.9052500000000001,0.0,0.0,0.0,131.17,73.96904,42.55347,85.3359050316,0.86904,0.25347000000000003,0.9052500000000001,73.1,42.3,84.4564976778,131.22,72.36904,13.78347,73.6699531408,0.86904,0.25347000000000003,0.9052500000000001,71.5,13.53,72.7688868954,131.22
2021-05-20 04:30:00,74.64568,42.86374,86.077161602,0.8356800000000001,0.24374,0.8705,73.81,42.62,85.2313352001,136.18,0.8356800000000001,0.24374,0.8705,0.8356800000000001,0.24374,0.8705,0.0,0.0,0.0,131.11,74.51568,42.54374,85.8053400381,0.8356800000000001,0.24374,0.8705,73.68,42.3,84.9590042315,131.18,72.90568,13.78374,74.1972348855,0.8356800000000001,0.24374,0.8705,72.07,13.54,73.3308700344,131.18
2021-05-20 05:00:00,74.68568,42.70124,86.0310798177,0.89568,0.26124,0.933,73.79,42.44,85.1241311263,136.18,0.89568,0.26124,0.933,0.89568,0.26124,0.933,0.0,0.0,0.0,131.11,74.55568,42.37124,85.7547164849,0.89568,0.26124,0.933,73.66,42.11,84.8472020753,131.18,72.93568,14.04124,74.2749610421,0.89568,0.26124,0.933,72.04,13.78,73.346097374,131.18
2021-05-20 05:30:00,76.67168,41.80549,87.3283774506,1.08168,0.31549000000000005,1.12675,75.59,41.49,86.2280012525,136.27,1.08168,0.31549000000000005,1.12675,1.08168,0.31549000000000005,1.12675,0.0,0.0,0.0,131.23,76.54168,41.48549,87.0613269929,1.08168,0.31549000000000005,1.12675,75.46,41.17,85.9603426005,131.26,74.86168,14.80549,76.3116876144,1.08168,0.31549000000000005,1.12675,73.78,14.49,75.1894174735,131.26
2021-05-20 06:00:00,78.96968,40.85074,88.9100293434,1.33968,0.39074000000000003,1.3955,77.63,40.46,87.5410103894,135.95,1.33968,0.39074000000000003,1.3955,1.33968,0.39074000000000003,1.3955,0.0,0.0,0.0,131.03,78.85968,40.52074,88.6610371011,1.33968,0.39074000000000003,1.3955,77.52,40.13,87.2912784876,130.96,77.08968,15.53074,78.6385570026,1.33968,0.39074000000000003,1.3955,75.75,15.14,77.2481850919,130.96
2021-05-20 06:30:00,89.49264,34.95952,96.0786170425,1.4726400000000002,0.42952,1.534,88.02,34.53,94.5507340003,135.53,1.4726400000000002,0.42952,1.534,1.4726400000000002,0.42952,1.534,0.0,0.0,0.0,130.72,89.42264,34.66952,95.9082069564,1.4726400000000002,0.42952,1.534,87.95,34.24,94.3799772197,130.54,87.25264,20.25952,89.573831768,1.4726400000000002,0.42952,1.534,85.78,19.83,88.0422472453,130.54
2021-05-20 07:00:00,99.40424,29.93707,103.814406949,1.70424,0.49707000000000007,1.7752500000000002,97.7,29.44,102.0392257909,134.21,1.70424,0.49707000000000007,1.7752500000000002,1.70424,0.49707000000000007,1.7752500000000002,0.0,0.0,0.0,130.12,99.36424,29.70707,103.7099908339,1.70424,0.49707000000000007,1.7752500000000002,97.66,29.21,101.9347816008,129.28,96.83424,24.61707,99.9143141485,1.70424,0.49707000000000007,1.7752500000000002,95.13,24.12,98.1401615038,129.28
2021-05-20 07:30:00,110.37408,25.11994,113.1965057829,1.71408,0.49994000000000005,1.7855,108.66,24.62,111.4142719763,133.39,1.71408,0.49994000000000005,1.7855,1.71408,0.49994000000000005,1.7855,0.0,0.0,0.0,129.92,110.37408,24.93994,113.1566972965,1.71408,0.49994000000000005,1.7855,108.66,24.44,111.3746344551,128.48,107.46408,28.35994,111.1432170087,1.71408,0.49994000000000005,1.7855,105.75,27.86,109.3583197567,128.48
2021-05-20 08:00:00,118.41472,21.26846,120.3095727839,2.39472,0.6984600000000001,2.4945,116.02,20.57,117.829390646,132.34,2.39472,0.6984600000000001,2.4945,2.39472,0.6984600000000001,2.4945,0.0,0.0,0.0,129.5,118.43472,21.12846,120.3045914479,2.39472,0.6984600000000001,2.4945,116.04,20.43,117.82472788,127.48,115.24472,32.13846,119.642074953,2.39472,0.6984600000000001,2.4945,112.85,31.44,117.1477532862,127.48
2021-05-20 08:30:00,123.26856,18.28708,124.6176359084,2.93856,0.8570800000000001,3.061,120.33,17.43,121.585828944,131.4,2.93856,0.8570800000000001,3.061,2.93856,0.8570800000000001,3.061,0.0,0.0,0.0,129.48,123.28856,18.18708,124.622786463,2.93856,0.8570800000000001,3.061,120.35,17.33,121.5913294606,126.57,119.94856,34.87708,124.9162429606,2.93856,0.8570800000000001,3.061,117.01,34.02,121.8552440398,126.57
2021-05-20 09:00:00,124.11528,16.99779,125.2738104887,3.69528,1.07779,3.84925,120.42,15.92,121.4677850296,131.4,3.69528,1.07779,3.84925,3.69528,1.07779,3.84925,0.0,0.0,0.0,129.48,124.12528,16.87779,125.2674935103,3.69528,1.07779,3.84925,120.43,15.8,121.4620306927,126.57,120.77528,36.29779,126.1118464616,3.69528,1.07779,3.84925,117.08,35.22,122.2627285807,126.57
2021-05-20 09:30:00,122.46536,17.34948,123.6881920646,5.89536,1.71948,6.141,116.57,15.63,117.6131871858,131.58,5.89536,1.71948,6.141,5.89536,1.71948,6.141,0.0,0.0,0.0,129.81,122.45536,17.22948,123.6615145217,5.89536,1.71948,6.141,116.56,15.51,117.5873875039,126.73,119.27536,37.62948,125.0703372835,5.89536,1.71948,6.141,113.38,35.91,118.9308727791,126.73
2021-05-20 10:00:00,121.27216,16.60938,122.4042821761,5.07216,1.47938,5.2835,116.2,15.13,117.1808725859,131.58,5.07216,1.47938,5.2835,5.07216,1.47938,5.2835,0.0,0.0,0.0,129.81,121.27216,16.47938,122.3867098841,5.07216,1.47938,5.2835,116.2,15.0,117.164158342,126.73,118.07216,37.63938,123.9264212904,5.07216,1.47938,5.2835,113.0,36.16,118.6446189256,126.73
2021-05-20 10:30:00,122.36512,16.45191,123.4661408454,4.15512,1.21191,4.32825,118.21,15.24,119.1883454873,131.21,4.15512,1.21191,4.32825,4.15512,1.21191,4.32825,0.0,0.0,0.0,129.5,122.39512,16.32191,123.4786222221,4.15512,1.21191,4.32825,118.24,15.11,119.2015507449,126.37,119.13512,37.20191,124.8084889944,4.15512,1.21191,4.32825,114.98,35.99,120.4810379271,126.37
2021-05-20 11:00:00,125.6212,14.3816,126.4417506522,4.0512,1.1816,4.22,121.57,13.2,122.2845243684,131.21,4.0512,1.1816,4.22,4.0512,1.1816,4.22,0.0,0.0,0.0,129.5,125.6612,14.2716,126.469030802,4.0512,1.1816,4.22,121.61,13.09,122.3124695197,126.37,122.2612,38.7616,128.258577335,4.0512,1.1816,4.22,118.21,37.58,124.0397537082,126.37
2021-05-20 11:30:00,128.51456,12.29383,129.1012408463,3.54456,1.03383,3.69225,124.97,11.26,125.4762467561,130.48,3.54456,1.03383,3.69225,3.54456,1.03383,3.69225,0.0,0.0,0.0,129.29,128.57456,12.20383,129.1524329847,3.54456,1.03383,3.69225,125.03,11.17,125.5279642152,125.66,125.05456,40.36383,131.4073123881,3.54456,1.03383,3.69225,121.51,39.33,127.7165964157,125.66
2021-05-20 12:00:00,131.23768,11.29349,131.7227071091,3.33768,0.9734900000000001,3.47675,127.9,10.32,128.3156748024,130.48,3.33768,0.9734900000000001,3.47675,3.33768,0.9734900000000001,3.47675,0.0,0.0,0.0,129.29,131.30768,11.23349,131.7873215623,3.33768,0.9734900000000001,3.47675,127.97,10.26,128.3806391167,125.66,127.65768,40.89349,134.0476064216,3.33768,0.9734900000000001,3.47675,124.32,39.92,130.5720827742,125.66
2021-05-20 12:30:00,133.07736,11.35423,133.5608561049,4.43736,1.29423,4.62225,128.64,10.06,129.0327601813,130.08,4.43736,1.29423,4.62225,4.43736,1.29423,4.62225,0.0,0.0,0.0,129.05,133.12736,11.31423,133.6072819163,4.43736,1.29423,4.62225,128.69,10.02,129.0794968227,125.3,129.47736,41.53423,135.9760236743,4.43736,1.29423,4.62225,125.04,40.24,131.3554688622,125.3
2021-05-20 13:00:00,129.96432,13.65501,130.6796991547,5.19432,1.5150100000000002,5.41075,124.77,12.14,125.3592138616,130.26,5.19432,1.5150100000000002,5.41075,5.19432,1.5150100000000002,5.41075,0.0,0.0,0.0,129.24,129.98432,13.57501,130.6912557992,5.19432,1.5150100000000002,5.41075,124.79,12.06,125.371399051,125.47,126.49432,40.14501,132.7118488311,5.19432,1.5150100000000002,5.41075,121.3,38.63,127.3026586525,125.47
2021-05-20 13:30:00,124.67352,16.47061,125.7567794712,6.8935200000000005,2.01061,7.18075,117.78,14.46,118.6643164561,130.81,6.8935200000000005,2.01061,7.18075,6.8935200000000005,2.01061,7.18075,0.0,0.0,0.0,129.5,124.66352,16.33061,125.7286047078,6.8935200000000005,2.01061,7.18075,117.77,14.32,118.6374110473,126.0,121.43352,38.82061,127.4878015355,6.8935200000000005,2.01061,7.18075,114.54,36.81,120.3095494963,126.0
2021-05-20 14:00:00,125.88976,14.86618,126.7644862753,4.64976,1.3561800000000002,4.8435,121.24,13.51,121.9904000321,131.29,4.64976,1.3561800000000002,4.8435,4.64976,1.3561800000000002,4.8435,0.0,0.0,0.0,129.65,125.92976,14.75618,126.7913613061,4.64976,1.3561800000000002,4.8435,121.28,13.4,122.018024898,126.47,122.53976,39.25618,128.6741638755,4.64976,1.3561800000000002,4.8435,117.89,37.9,123.8323951961,126.47
2021-05-20 14:30:00,125.2632,15.26135,126.1894531174,6.0732,1.77135,6.32625,119.19,13.49,119.9509741519,131.31,6.0732,1.77135,6.32625,6.0732,1.77135,6.32625,0.0,0.0,0.0,129.77,125.2632,15.15135,126.176196967,6.0732,1.77135,6.32625,119.19,13.38,119.938653069,126.49,121.9732,39.52135,128.2162182567,6.0732,1.77135,6.32625,115.9,37.75,121.8928730484,126.49
2021-05-20 15:00:00,122.14368,15.51024,123.1245146541,5.38368,1.57024,5.608,116.76,13.94,117.5892052869,131.31,5.38368,1.57024,5.608,5.38368,1.57024,5.608,0.0,0.0,0.0,129.77,122.15368,15.38024,123.1181275036,5.38368,1.57024,5.608,116.77,13.81,117.5837956523,126.49,118.93368,38.85024,125.1181896704,5.38368,1.57024,5.608,113.55,37.28,119.5131829549,126.49
2021-05-20 15:30:00,121.1272,16.24835,122.2121412036,5.1372,1.49835,5.35125,115.99,14.75,116.9240890493,131.28,5.1372,1.49835,5.35125,5.1372,1.49835,5.35125,0.0,0.0,0.0,129.57,121.1472,16.11835,122.2147506423,5.1372,1.49835,5.35125,116.01,14.62,116.92760367,126.45,117.9572,38.03835,123.9387635188,5.1372,1.49835,5.35125,112.82,36.54,118.5897297408,126.45
2021-05-20 16:00:00,125.95808,14.80194,126.8248214864,4.49808,1.31194,4.6855,121.46,13.49,122.2068398249,131.28,4.49808,1.31194,4.6855,4.49808,1.31194,4.6855,0.0,0.0,0.0,129.57,126.00808,14.68194,126.8605359734,4.49808,1.31194,4.6855,121.51,13.37,122.2433515575,126.45,122.59808,38.60194,128.5317042268,4.49808,1.31194,4.6855,118.1,37.29,123.8473015451,126.45
2021-05-20 16:30:00,126.07392,18.32531,127.3987844948,8.14392,2.37531,8.48325,117.93,15.95,119.003728513,131.35,8.14392,2.37531,8.48325,8.14392,2.37531,8.48325,0.0,0.0,0.0,129.52,126.07392,18.21531,127.3830083746,8.14392,2.37531,8.48325,117.93,15.84,118.9890352091,126.49,122.83392,37.83531,128.5289173119,8.14392,2.37531,8.48325,114.69,35.46,120.046689667,126.49
2021-05-20 17:00:00,124.46712,20.13166,126.0846846189,8.57712,2.50166,8.9345,115.89,17.63,117.2233295893,131.35,8.57712,2.50166,8.9345,8.57712,2.50166,8.9345,0.0,0.0,0.0,129.52,124.46712,19.99166,126.062406889,8.57712,2.50166,8.9345,115.89,17.49,117.2023557784,126.49,121.28712,36.47166,126.6520724704,8.57712,2.50166,8.9345,112.71,33.97,117.7179043306,126.49
2021-05-20 17:30:00,127.14864,20.70752,128.8238255852,8.288640000000001,2.41752,8.634,118.86,18.29,120.2589859428,131.53,8.288640000000001,2.41752,8.634,8.288640000000001,2.41752,8.634,0.0,0.0,0.0,129.52,127.12864,20.59752,128.7864470292,8.288640000000001,2.41752,8.634,118.84,18.18,120.2225353251,126.68,123.84864,35.59752,128.8629856087,8.288640000000001,2.41752,8.634,115.56,33.18,120.2290563882,126.68
2021-05-20 18:00:00,124.9516,23.33005,127.1109498649,8.0916,2.36005,8.42875,116.86,20.97,118.7265787429,131.34,8.0916,2.36005,8.42875,8.0916,2.36005,8.42875,0.0,0.0,0.0,129.25,124.9316,23.22005,127.0711430678,8.0916,2.36005,8.42875,116.84,20.86,118.6875107162,126.51,121.7216,33.14005,126.1523318079,8.0916,2.36005,8.42875,113.63,30.78,117.7250410915,126.51
2021-05-20 18:30:00,121.30712,26.08791,124.080604491,7.46712,2.17791,7.77825,113.84,23.91,116.3238311783,131.64,7.46712,2.17791,7.77825,7.46712,2.17791,7.77825,0.0,0.0,0.0,129.25,121.25712,25.94791,124.0023515263,7.46712,2.17791,7.77825,113.79,23.77,116.2461913355,126.81,118.18712,30.63791,122.0937216365,7.46712,2.17791,7.77825,110.72,28.46,114.3192459737,126.81
2021-05-20 19:00:00,121.2176,25.8693,123.9472760179,6.7176,1.9593,6.9975000000000005,114.5,23.91,116.969817047,132.22,6.7176,1.9593,6.9975000000000005,6.7176,1.9593,6.9975000000000005,0.0,0.0,0.0,129.46,121.1776,25.7393,123.8810813089,6.7176,1.9593,6.9975000000000005,114.46,23.78,116.9041487715,127.37,118.0776,30.5293,121.9604763038,6.7176,1.9593,6.9975000000000005,111.36,28.57,114.9664929447,127.37
2021-05-20 19:30:00,121.54808,24.57694,124.0079099552,3.65808,1.06694,3.8105,117.89,23.51,120.2113646874,132.46,3.65808,1.06694,3.8105,3.65808,1.06694,3.8105,0.0,0.0,0.0,129.78,121.54808,24.45694,123.9841831277,3.65808,1.06694,3.8105,117.89,23.39,120.1879536393,127.61,118.30808,30.09694,122.0763187135,3.65808,1.06694,3.8105,114.65,29.03,118.2681842255,127.61
2021-05-20 20:00:00,118.76296,24.65628,121.2953948483,2.59296,0.7562800000000001,2.701,116.17,23.9,118.603030737,132.46,2.59296,0.7562800000000001,2.701,2.59296,0.7562800000000001,2.701,0.0,0.0,0.0,129.78,118.73296,24.53628,121.2416794118,2.59296,0.7562800000000001,2.701,116.14,23.78,118.5495170804,127.61,115.56296,29.07628,119.1647086289,2.59296,0.7562800000000001,2.701,112.97,28.32,116.4656314112,127.61
2021-05-20 20:30:00,116.47224,25.08482,119.1429011106,2.38224,0.6948200000000001,2.4815,114.09,24.39,116.6679056125,132.1,2.38224,0.6948200000000001,2.4815,2.38224,0.6948200000000001,2.4815,0.0,0.0,0.0,129.38,116.42224,24.93482,119.0625180947,2.38224,0.6948200000000001,2.4815,114.04,24.24,116.5877317731,127.28,113.33224,27.87482,116.7099062353,2.38224,0.6948200000000001,2.4815,110.95,27.18,114.2307090935,127.28
2021-05-20 21:00:00,113.92984,25.31662,116.708781549,1.8398400000000001,0.5366200000000001,1.9165,112.09,24.78,114.7964132715,131.22,1.8398400000000001,0.5366200000000001,1.9165,1.8398400000000001,0.5366200000000001,1.9165,0.0,0.0,0.0,128.4,113.87984,25.17662,116.6296709806,1.8398400000000001,0.5366200000000001,1.9165,112.04,24.64,114.7174406967,126.42,110.83984,27.41662,114.1803012058,1.8398400000000001,0.5366200000000001,1.9165,109.0,26.88,112.2654639682,126.42
2021-05-20 21:30:00,110.91136,27.58123,114.2893434462,1.82136,0.5312300000000001,1.89725,109.09,27.05,112.3936412792,132.01,1.82136,0.5312300000000001,1.89725,1.82136,0.5312300000000001,1.89725,0.0,0.0,0.0,128.86,110.85136,27.42123,114.1925911282,1.82136,0.5312300000000001,1.89725,109.03,26.89,112.296985712,127.14,107.95136,25.84123,111.0011950105,1.82136,0.5312300000000001,1.89725,106.13,25.31,109.106246384,127.14
2021-05-20 22:00:00,105.63032,30.97926,110.0794215712,2.02032,0.58926,2.1045,103.61,30.39,107.9749239407,132.01,2.02032,0.58926,2.1045,2.02032,0.58926,2.1045,0.0,0.0,0.0,128.86,105.54032,30.78926,109.9397001863,2.02032,0.58926,2.1045,103.52,30.2,107.8352001899,127.14,102.84032,23.47926,105.4865255274,2.02032,0.58926,2.1045,100.82,22.89,103.3858041512,127.14
2021-05-20 22:30:00,99.01624,32.93682,104.350610422,2.52624,0.73682,2.6315,96.49,32.2,101.7209914423,133.18,2.52624,0.73682,2.6315,2.52624,0.73682,2.6315,0.0,0.0,0.0,129.36,98.91624,32.70682,104.1832933356,2.52624,0.73682,2.6315,96.39,31.97,101.5534982165,128.25,96.47624,22.02682,98.9588080155,2.52624,0.73682,2.6315,93.95,21.29,96.3320642362,128.25
2021-05-20 23:00:00,91.57536,35.85198,98.3433324077,1.9953600000000002,0.58198,2.0785,89.58,35.27,96.2733052305,133.18,1.9953600000000002,0.58198,2.0785,1.9953600000000002,0.58198,2.0785,0.0,0.0,0.0,129.36,91.45536,35.61198,98.1442611274,1.9953600000000002,0.58198,2.0785,89.46,35.03,96.0738908341,128.25,89.27536,19.77198,91.4386192823,1.9953600000000002,0.58198,2.0785,87.28,19.19,89.3647273817,128.25
2021-05-20 23:30:00,85.47176,37.47718,93.3271706324,1.84176,0.53718,1.9185,83.63,36.94,91.425054006,134.88,1.84176,0.53718,1.9185,1.84176,0.53718,1.9185,0.0,0.0,0.0,130.46,85.34176,37.18718,93.0919027427,1.84176,0.53718,1.9185,83.5,36.65,91.1892126296,129.86,83.38176,18.58718,85.4283393322,1.84176,0.53718,1.9185,81.54,18.05,83.5139156069,129.86
2021-05-21 00:00:00,80.54648,39.17564,89.5682209816,1.8364800000000001,0.53564,1.913,78.71,38.64,87.683029715,134.88,1.8364800000000001,0.53564,1.913,1.8364800000000001,0.53564,1.913,0.0,0.0,0.0,130.46,80.40648,38.84564,89.2982965851,1.8364800000000001,0.53564,1.913,78.57,38.31,87.4122474256,129.86,78.62648,17.70564,80.5953661509,1.8364800000000001,0.53564,1.913,76.79,17.17,78.6861677806,129.86
2021-05-21 00:30:00,76.48664,40.05027,86.3378840693,1.88664,0.55027,1.9652500000000002,74.6,39.5,84.4121436761,135.2,1.88664,0.55027,1.9652500000000002,1.88664,0.55027,1.9652500000000002,0.0,0.0,0.0,130.43,76.33664,39.71027,86.0475923542,1.88664,0.55027,1.9652500000000002,74.45,39.16,84.1207946943,130.16,74.68664,16.47027,76.4811348527,1.88664,0.55027,1.9652500000000002,72.8,15.92,74.5203757371,130.16
2021-05-21 01:00:00,75.03768,40.25224,85.1521945977,1.92768,0.5622400000000001,2.008,73.11,39.69,83.1887504414,135.2,1.92768,0.5622400000000001,2.008,1.92768,0.5622400000000001,2.008,0.0,0.0,0.0,130.43,74.88768,39.91224,84.8595988536,1.92768,0.5622400000000001,2.008,72.96,39.35,82.8950185476,130.16,73.28768,16.49224,75.1204234546,1.92768,0.5622400000000001,2.008,71.36,15.93,73.1164447987,130.16
2021-05-21 01:30:00,75.05536,40.56823,85.3175735125,1.8453600000000001,0.5382300000000001,1.92225,73.21,40.03,83.4392293828,135.41,1.8453600000000001,0.5382300000000001,1.92225,1.8453600000000001,0.5382300000000001,1.92225,0.0,0.0,0.0,130.61,74.91536,40.21823,85.0283316799,1.8453600000000001,0.5382300000000001,1.92225,73.07,39.68,83.1488262094,130.35,73.31536,16.41823,75.131220463,1.8453600000000001,0.5382300000000001,1.92225,71.47,15.88,73.2129448936,130.35
2021-05-21 02:00:00,75.75952,40.41111,85.8636284003,1.88952,0.5511100000000001,1.96825,73.87,39.86,83.9380515619,135.8,1.88952,0.5511100000000001,1.96825,1.88952,0.5511100000000001,1.96825,0.0,0.0,0.0,130.99,75.61952,40.08111,85.5850873918,1.88952,0.5511100000000001,1.96825,73.73,39.53,83.6584353189,130.73,73.99952,15.93111,75.6949749063,1.88952,0.5511100000000001,1.96825,72.11,15.38,73.7319232083,130.73
2021-05-21 02:30:00,75.24368,40.38649,85.3971893827,1.8736800000000002,0.54649,1.95175,73.37,39.84,83.4888166164,134.94,1.8736800000000002,0.54649,1.95175,1.8736800000000002,0.54649,1.95175,0.0,0.0,0.0,130.14,75.09368,40.03649,85.0998314185,1.8736800000000002,0.54649,1.95175,73.22,39.49,83.1903149411,129.92,73.48368,15.81649,75.1665655878,1.8736800000000002,0.54649,1.95175,71.61,15.27,73.2199767823,129.92
2021-05-21 03:00:00,73.71864,40.41627,84.0708794064,1.83864,0.53627,1.9152500000000001,71.88,39.88,82.201878324,134.76,1.83864,0.53627,1.9152500000000001,1.83864,0.53627,1.9152500000000001,0.0,0.0,0.0,129.94,73.58864,40.06627,83.7889845312,1.83864,0.53627,1.9152500000000001,71.75,39.53,81.918760977,129.72,72.01864,15.92627,73.7585966757,1.83864,0.53627,1.9152500000000001,70.18,15.39,71.847647839,129.72
2021-05-21 03:30:00,73.47784,40.49437,83.8974789416,1.79784,0.52437,1.87275,71.68,39.97,82.0708431783,134.87,1.79784,0.52437,1.87275,1.79784,0.52437,1.87275,0.0,0.0,0.0,130.06,73.31784,40.14437,83.5887319258,1.79784,0.52437,1.87275,71.52,39.62,81.7609613446,129.83,71.76784,15.97437,73.5241685105,1.79784,0.52437,1.87275,69.97,15.45,71.6554491996,129.83
2021-05-21 04:00:00,72.63696,40.68203,83.2535616233,1.9269600000000002,0.56203,2.00725,70.71,40.12,81.2989452576,135.1,1.9269600000000002,0.56203,2.00725,1.9269600000000002,0.56203,2.00725,0.0,0.0,0.0,130.28,72.49696,40.33203,82.9607247628,1.9269600000000002,0.56203,2.00725,70.57,39.77,81.0048010923,130.06,70.98696,16.01203,72.7704170303,1.9269600000000002,0.56203,2.00725,69.06,15.45,70.7671258424,130.06
2021-05-21 04:30:00,72.87696,40.34078,83.2972378285,1.95696,0.5707800000000001,2.0385,70.92,39.77,81.3098966916,135.24,1.95696,0.5707800000000001,2.0385,1.95696,0.5707800000000001,2.0385,0.0,0.0,0.0,130.42,72.72696,39.98078,82.9920085324,1.95696,0.5707800000000001,2.0385,70.77,39.41,81.0033394373,130.18,71.20696,16.33078,73.0556331014,1.95696,0.5707800000000001,2.0385,69.25,15.76,71.0207019115,130.18
2021-05-21 05:00:00,72.8692,40.1131,83.1804129603,1.9992,0.5831000000000001,2.0825,70.87,39.53,81.1491084363,135.24,1.9992,0.5831000000000001,2.0825,1.9992,0.5831000000000001,2.0825,0.0,0.0,0.0,130.42,72.7292,39.7531,82.8845310794,1.9992,0.5831000000000001,2.0825,70.73,39.17,80.8518509374,130.18,71.1992,16.5231,73.0913053259,1.9992,0.5831000000000001,2.0825,69.2,15.94,71.0121369908,130.18
2021-05-21 05:30:00,74.34784,39.72437,84.2948805359,2.03784,0.5943700000000001,2.12275,72.31,39.13,82.2185684624,135.15,2.03784,0.5943700000000001,2.12275,2.03784,0.5943700000000001,2.12275,0.0,0.0,0.0,130.37,74.21784,39.37437,84.0156460855,2.03784,0.5943700000000001,2.12275,72.18,38.78,81.9380302424,130.09,72.63784,17.06437,74.6153370519,2.03784,0.5943700000000001,2.12275,70.6,16.47,72.4956612495,130.09
2021-05-21 06:00:00,77.35528,38.63779,86.4680181337,2.25528,0.6577900000000001,2.34925,75.1,37.98,84.1575332338,135.43,2.25528,0.6577900000000001,2.34925,2.25528,0.6577900000000001,2.34925,0.0,0.0,0.0,130.69,77.23528,38.27779,86.2002185842,2.25528,0.6577900000000001,2.34925,74.98,37.62,83.8884068272,130.35,75.55528,17.78779,77.6209109001,2.25528,0.6577900000000001,2.34925,73.3,17.13,75.2750084689,130.35
2021-05-21 06:30:00,88.67624,33.51057,94.7968029116,2.19624,0.6405700000000001,2.28775,86.48,32.87,92.5160921138,134.85,2.19624,0.6405700000000001,2.28775,2.19624,0.6405700000000001,2.28775,0.0,0.0,0.0,130.26,88.62624,33.22057,94.6478562233,2.19624,0.6405700000000001,2.28775,86.43,32.58,92.3666676892,129.82,86.49624,22.32057,89.3297675988,2.19624,0.6405700000000001,2.28775,84.3,21.68,87.043164005,129.82
2021-05-21 07:00:00,98.92928,28.37104,102.9170459739,2.60928,0.76104,2.718,96.32,27.61,100.199074347,134.49,2.60928,0.76104,2.718,2.60928,0.76104,2.718,0.0,0.0,0.0,130.53,98.89928,28.10104,102.8140848016,2.60928,0.76104,2.718,96.29,27.34,100.0961522737,129.46,96.41928,26.651040000000002,100.0347713987,2.60928,0.76104,2.718,93.81,25.89,97.3170498936,129.46
2021-05-21 07:30:00,109.94928,23.66729,112.4677055357,2.93928,0.8572900000000001,3.06175,107.01,22.81,109.4140585117,132.6,2.93928,0.8572900000000001,3.06175,2.93928,0.8572900000000001,3.06175,0.0,0.0,0.0,129.93,109.96928,23.46729,112.445347808,2.93928,0.8572900000000001,3.06175,107.03,22.61,109.3921066622,127.67,107.08928,30.69729,111.4021431763,2.93928,0.8572900000000001,3.06175,104.15,29.84,108.340426896,127.67
2021-05-21 08:00:00,119.14944,18.81442,120.6257495407,3.40944,0.9944200000000001,3.5515,115.74,17.82,117.1038001091,132.6,3.40944,0.9944200000000001,3.5515,3.40944,0.9944200000000001,3.5515,0.0,0.0,0.0,129.93,119.18944,18.654420000000002,120.6404160845,3.40944,0.9944200000000001,3.5515,115.78,17.66,117.1191017725,127.67,115.99944,34.92442,121.1428297203,3.40944,0.9944200000000001,3.5515,112.59,33.93,117.5914665271,127.67
2021-05-21 08:30:00,124.70672,15.81821,125.7059337532,3.69672,1.07821,3.85075,121.01,14.74,121.9044203464,131.08,3.69672,1.07821,3.85075,3.69672,1.07821,3.85075,0.0,0.0,0.0,129.44,124.73672,15.69821,125.7206550793,3.69672,1.07821,3.85075,121.04,14.62,121.9197522963,126.2,121.35672,37.45821,127.0061848319,3.69672,1.07821,3.85075,117.66,36.38,123.155917438,126.2
2021-05-21 09:00:00,124.98056,15.02558,125.8805323799,4.27056,1.24558,4.4485,120.71,13.78,121.4940019096,131.08,4.27056,1.24558,4.4485,4.27056,1.24558,4.4485,0.0,0.0,0.0,129.44,125.03056,14.90558,125.9159134067,4.27056,1.24558,4.4485,120.76,13.66,121.5301328889,126.2,121.66056,38.48558,127.6026321337,4.27056,1.24558,4.4485,117.39,37.24,123.1553072344,126.2
2021-05-21 09:30:00,128.92112,12.98491,129.5733887408,4.13112,1.20491,4.30325,124.79,11.78,125.3447745221,130.42,4.13112,1.20491,4.30325,4.13112,1.20491,4.30325,0.0,0.0,0.0,129.19,128.97112,12.88491,129.613157896,4.13112,1.20491,4.30325,124.84,11.68,125.3851984885,125.58,125.44112,39.90491,131.6353920075,4.13112,1.20491,4.30325,121.31,38.7,127.3334445462,125.58
2021-05-21 10:00:00,129.45936,11.67148,129.9844195933,3.87936,1.13148,4.041,125.58,10.54,126.0215378418,130.42,3.87936,1.13148,4.041,3.87936,1.13148,4.041,0.0,0.0,0.0,129.19,129.51936,11.59148,130.0370217415,3.87936,1.13148,4.041,125.64,10.46,126.074665179,125.58,125.95936,40.77148,132.3936325999,3.87936,1.13148,4.041,122.08,39.64,128.3544155843,125.58
2021-05-21 10:30:00,128.53784,12.31062,129.1260147168,4.04784,1.18062,4.2165,124.49,11.13,124.9865472761,130.26,4.04784,1.18062,4.2165,4.04784,1.18062,4.2165,0.0,0.0,0.0,129.09,128.57784,12.22062,129.1572858659,4.04784,1.18062,4.2165,124.53,11.04,125.0184086445,125.41,125.07784,40.37062,131.4315525977,4.04784,1.18062,4.2165,121.03,39.19,127.216810996,125.41
2021-05-21 11:00:00,130.15496,11.47353,130.6596934914,4.91496,1.43353,5.11975,125.24,10.04,125.6417892264,130.26,4.91496,1.43353,5.11975,4.91496,1.43353,5.11975,0.0,0.0,0.0,129.09,130.20496,11.38353,130.7016310681,4.91496,1.43353,5.11975,125.29,9.95,125.6844723902,125.41,126.67496,41.54353,133.3132040567,4.91496,1.43353,5.11975,121.76,40.11,128.1963716335,125.41
2021-05-21 11:30:00,128.98584,12.41837,129.5822628062,6.88584,2.00837,7.17275,122.1,10.41,122.5429643023,130.03,6.88584,2.00837,7.17275,6.88584,2.00837,7.17275,0.0,0.0,0.0,128.99,129.01584,12.32837,129.6035326593,6.88584,2.00837,7.17275,122.13,10.32,122.5652450738,125.18,125.59584,41.84837,132.3842932412,6.88584,2.00837,7.17275,118.71,39.84,125.2169704952,125.18
2021-05-21 12:00:00,128.4968,12.44615,129.0981574619,5.9868,1.74615,6.23625,122.51,10.7,122.9763802525,130.22,5.9868,1.74615,6.23625,5.9868,1.74615,6.23625,0.0,0.0,0.0,129.09,128.5268,12.34615,129.1184175014,5.9868,1.74615,6.23625,122.54,10.6,122.9976081068,125.36,125.0968,41.47615,131.7933245239,5.9868,1.74615,6.23625,119.11,39.73,125.5613993232,125.36
2021-05-21 12:30:00,126.9196,13.8628,127.6744378801,6.4896,1.8928,6.76,120.43,11.97,121.0234101321,130.4,6.4896,1.8928,6.76,6.4896,1.8928,6.76,0.0,0.0,0.0,129.24,126.9396,13.7528,127.6824246167,6.4896,1.8928,6.76,120.45,11.86,121.0324836562,125.54,123.5896,40.6328,130.0977081428,6.4896,1.8928,6.76,117.1,38.74,123.341791782,125.54
2021-05-21 13:00:00,123.60936,16.37773,124.689630361,7.08936,2.06773,7.38475,116.52,14.31,117.3954279348,130.74,7.08936,2.06773,7.38475,7.08936,2.06773,7.38475,0.0,0.0,0.0,129.41,123.60936,16.26773,124.675229773,7.08936,2.06773,7.38475,116.52,14.2,117.3820701811,125.87,120.40936,39.00773,126.5702057175,7.08936,2.06773,7.38475,113.32,36.94,119.1888669298,125.87
2021-05-21 13:30:00,122.25976,17.77743,123.5454812313,6.77976,1.97743,7.06225,115.48,15.8,116.5558681491,131.32,6.77976,1.97743,7.06225,6.77976,1.97743,7.06225,0.0,0.0,0.0,129.7,122.26976,17.63743,123.5353113383,6.77976,1.97743,7.06225,115.49,15.66,116.5468819832,126.42,119.09976,38.05743,125.0324790215,6.77976,1.97743,7.06225,112.32,36.08,117.9726612398,126.42
2021-05-21 14:00:00,122.79576,17.95418,124.1013749056,6.18576,1.8041800000000001,6.4435,116.61,16.15,117.7230419247,132.0,6.18576,1.8041800000000001,6.4435,6.18576,1.8041800000000001,6.4435,0.0,0.0,0.0,130.19,122.81576,17.82418,124.1024266364,6.18576,1.8041800000000001,6.4435,116.63,16.02,117.7250920577,127.07,119.61576,37.66418,125.4054245057,6.18576,1.8041800000000001,6.4435,113.43,35.86,118.9634586753,127.07
2021-05-21 14:30:00,122.77976,18.23493,124.126476377,6.59976,1.92493,6.87475,116.18,16.31,117.3192588623,132.18,6.59976,1.92493,6.87475,6.59976,1.92493,6.87475,0.0,0.0,0.0,130.34,122.76976,18.10493,124.0975521949,6.59976,1.92493,6.87475,116.17,16.18,117.2913521961,127.24,119.59976,37.67493,125.3933927389,6.59976,1.92493,6.87475,113.0,35.75,118.5203041677,127.24
2021-05-21 15:00:00,118.34008,19.67669,119.964772595,5.20008,1.51669,5.41675,113.14,18.16,114.5881547107,132.18,5.20008,1.51669,5.41675,5.20008,1.51669,5.41675,0.0,0.0,0.0,130.34,118.31008,19.53669,119.9122899696,5.20008,1.51669,5.41675,113.11,18.02,114.5364243374,127.24,115.23008,35.19669,120.4855938433,5.20008,1.51669,5.41675,110.03,33.68,115.0692978166,127.24
2021-05-21 15:30:00,118.46504,19.77772,120.1046373401,4.65504,1.35772,4.849,113.81,18.42,115.2909905413,131.66,4.65504,1.35772,4.849,4.65504,1.35772,4.849,0.0,0.0,0.0,129.54,118.46504,19.64772,120.0832986031,4.65504,1.35772,4.849,113.81,18.29,115.2702919229,126.76,115.35504,34.66772,120.4517997516,4.65504,1.35772,4.849,110.7,33.31,115.6029675225,126.76
2021-05-21 16:00:00,120.59432,19.33876,122.1350795415,3.9043200000000002,1.13876,4.067,116.69,18.2,118.100787889,131.66,3.9043200000000002,1.13876,4.067,3.9043200000000002,1.13876,4.067,0.0,0.0,0.0,129.54,120.59432,19.20876,122.1145629194,3.9043200000000002,1.13876,4.067,116.69,18.07,118.0808240147,126.76,117.38432,34.51876,122.3544987886,3.9043200000000002,1.13876,4.067,113.48,33.38,118.2875090616,126.76
2021-05-21 16:30:00,122.86824,19.83782,124.4594050406,4.03824,1.17782,4.2065,118.83,18.66,120.2861775101,131.44,4.03824,1.17782,4.2065,4.03824,1.17782,4.2065,0.0,0.0,0.0,129.37,122.86824,19.71782,124.4403344027,4.03824,1.17782,4.2065,118.83,18.54,120.2676203307,126.53,119.59824,34.39782,124.4465709927,4.03824,1.17782,4.2065,115.56,33.22,120.2401014637,126.53
2021-05-21 17:00:00,122.83232,22.13276,124.8104078264,7.07232,2.06276,7.367,115.76,20.07,117.4869460834,131.87,7.07232,2.06276,7.367,7.07232,2.06276,7.367,0.0,0.0,0.0,129.77,122.80232,22.02276,124.7614193387,7.07232,2.06276,7.367,115.73,19.96,117.4386414261,126.96,119.65232,33.86276,124.3517760074,7.07232,2.06276,7.367,112.58,31.8,116.9850263923,126.96
2021-05-21 17:30:00,123.03984,23.38412,125.242242456,7.41984,2.16412,7.729,115.62,21.22,117.5511497179,131.82,7.41984,2.16412,7.729,7.41984,2.16412,7.729,0.0,0.0,0.0,129.38,123.02984,23.26412,125.2100667271,7.41984,2.16412,7.729,115.61,21.1,117.5197094108,126.91,119.84984,32.88412,124.2793204689,7.41984,2.16412,7.729,112.43,30.72,116.5513762253,126.91
2021-05-21 18:00:00,120.49256,25.84408,123.2330048583,7.28256,2.12408,7.586,113.21,23.72,115.668243265,131.82,7.28256,2.12408,7.586,7.28256,2.12408,7.586,0.0,0.0,0.0,129.38,120.43256,25.71408,123.1471291521,7.28256,2.12408,7.586,113.15,23.59,115.5829165578,126.91,117.38256,30.68408,121.3267413129,7.28256,2.12408,7.586,110.1,28.56,113.7439387396,126.91
2021-05-21 18:30:00,118.85288,27.43459,121.9781284197,6.87288,2.00459,7.15925,111.98,25.43,114.8312035119,132.21,6.87288,2.00459,7.15925,6.87288,2.00459,7.15925,0.0,0.0,0.0,129.28,118.79288,27.30459,121.8904794222,6.87288,2.00459,7.15925,111.92,25.3,114.7439601896,127.31,115.77288,28.92459,119.3314361355,6.87288,2.00459,7.15925,108.9,26.92,112.1779675337,127.31
2021-05-21 19:00:00,118.03744,28.06717,121.3284932469,6.60744,1.92717,6.88275,111.43,26.14,114.4549889695,132.21,6.60744,1.92717,6.88275,6.60744,1.92717,6.88275,0.0,0.0,0.0,129.28,117.95744,27.90717,121.2137277241,6.60744,1.92717,6.88275,111.35,25.98,114.3406441297,127.31,114.96744,28.42717,118.4297946226,6.60744,1.92717,6.88275,108.36,26.5,111.5533038507,127.31
2021-05-21 19:30:00,117.92312,26.03966,120.7639272442,3.39312,0.9896600000000001,3.5345,114.53,25.05,117.2374658546,132.57,3.39312,0.9896600000000001,3.5345,3.39312,0.9896600000000001,3.5345,0.0,0.0,0.0,129.54,117.89312,25.90966,120.7066618901,3.39312,0.9896600000000001,3.5345,114.5,24.92,117.1804437609,127.65,114.77312,28.10966,118.1652320264,3.39312,0.9896600000000001,3.5345,111.38,27.12,114.6341955963,127.65
2021-05-21 20:00:00,116.77416,25.71663,119.5723609463,2.3541600000000003,0.6866300000000001,2.4522500000000003,114.42,25.03,117.1257328686,132.04,2.3541600000000003,0.6866300000000001,2.4522500000000003,2.3541600000000003,0.6866300000000001,2.4522500000000003,0.0,0.0,0.0,129.16,116.72416,25.58663,119.4956282149,2.3541600000000003,0.6866300000000001,2.4522500000000003,114.37,24.9,117.0491644567,127.13,113.63416,28.03663,117.0417657961,2.3541600000000003,0.6866300000000001,2.4522500000000003,111.28,27.35,114.5917139238,127.13
2021-05-21 20:30:00,114.08248,27.04989,117.2455064894,2.02248,0.58989,2.10675,112.06,26.46,115.1415441967,132.26,2.02248,0.58989,2.10675,2.02248,0.58989,2.10675,0.0,0.0,0.0,129.38,114.03248,26.91989,117.1669192757,2.02248,0.58989,2.10675,112.01,26.33,115.0630653164,127.33,111.01248,26.59989,114.1548284733,2.02248,0.58989,2.10675,108.99,26.01,112.0506144561,127.33
2021-05-21 21:00:00,111.72656,27.84233,115.1434737589,1.75656,0.5123300000000001,1.8297500000000002,109.97,27.33,113.31517903619999,132.38,1.75656,0.5123300000000001,1.8297500000000002,1.75656,0.5123300000000001,1.8297500000000002,0.0,0.0,0.0,129.33,111.67656,27.69233,115.0587640915,1.75656,0.5123300000000001,1.8297500000000002,109.92,27.18,113.2305559467,127.47,108.72656,25.68233,111.7186059869,1.75656,0.5123300000000001,1.8297500000000002,106.97,25.17,109.891354528,127.47
2021-05-21 21:30:00,109.84744,29.562170000000002,113.7557997188,1.92744,0.5621700000000001,2.00775,107.92,29.0,111.7484961867,132.83,1.92744,0.5621700000000001,2.00775,1.92744,0.5621700000000001,2.00775,0.0,0.0,0.0,129.5,109.78744,29.40217,113.6563662206,1.92744,0.5621700000000001,2.00775,107.86,28.84,111.6491164318,127.88,106.91744,24.54217,109.698026803,1.92744,0.5621700000000001,2.00775,104.99,23.98,107.6937347296,127.88
2021-05-21 22:00:00,104.99224,32.03482,109.7706707306,1.6622400000000002,0.48482000000000003,1.7315,103.33,31.55,108.0393048848,132.83,1.6622400000000002,0.48482000000000003,1.7315,1.6622400000000002,0.48482000000000003,1.7315,0.0,0.0,0.0,129.5,104.89224,31.84482,109.6196815041,1.6622400000000002,0.48482000000000003,1.7315,103.23,31.36,107.8882871307,127.88,102.20224,22.14482,104.573853873,1.6622400000000002,0.48482000000000003,1.7315,100.54,21.66,102.8467170113,127.88
2021-05-21 22:30:00,98.75008,33.56044,104.2970825719,1.03008,0.30044000000000004,1.073,97.72,33.26,103.225122911,133.0,1.03008,0.30044000000000004,1.073,1.03008,0.30044000000000004,1.073,0.0,0.0,0.0,129.34,98.64008,33.36044,104.1286912402,1.03008,0.30044000000000004,1.073,97.61,33.06,103.0566625697,128.03,96.15008,20.33044,98.275961835,1.03008,0.30044000000000004,1.073,95.12,20.03,97.2060455939,128.03
2021-05-21 23:00:00,93.29584,36.18712,100.0680838989,0.9158400000000001,0.26712,0.9540000000000001,92.38,35.92,99.1176613929,132.87,0.9158400000000001,0.26712,0.9540000000000001,0.9158400000000001,0.26712,0.9540000000000001,0.0,0.0,0.0,128.98,93.17584,35.95712,99.8731777726,0.9158400000000001,0.26712,0.9540000000000001,92.26,35.69,98.9226147046,127.9,90.89584,18.67712,92.7948734618,0.9158400000000001,0.26712,0.9540000000000001,89.98,18.41,91.8440444449,127.9
2021-05-21 23:30:00,87.90784,38.36812,95.9161142134,0.7478400000000001,0.21812,0.779,87.16,38.15,95.1435131788,134.12,0.7478400000000001,0.21812,0.779,0.7478400000000001,0.21812,0.779,0.0,0.0,0.0,129.88,87.77784,38.09812,95.6891631409,0.7478400000000001,0.21812,0.779,87.03,37.88,94.9163594961,129.07,85.68784,17.05812,87.369247346,0.7478400000000001,0.21812,0.779,84.94,16.84,86.5932399209,129.07
2021-05-22 00:00:00,83.67952,40.06986,92.7785306407,0.71952,0.20986000000000002,0.7495,82.96,39.86,92.0390199861,134.83,0.71952,0.20986000000000002,0.7495,0.71952,0.20986000000000002,0.7495,0.0,0.0,0.0,130.33,83.54952,39.77986,92.5362607514,0.71952,0.20986000000000002,0.7495,82.83,39.57,91.7964803247,129.76,81.60952,15.83986,83.1325142135,0.71952,0.20986000000000002,0.7495,80.89,15.63,82.3862185077,129.76
2021-05-22 00:30:00,80.08672,41.87071,90.3716718682,0.7567200000000001,0.22071000000000002,0.7882500000000001,79.33,41.65,89.5989475385,135.98,0.7567200000000001,0.22071000000000002,0.7882500000000001,0.7567200000000001,0.22071000000000002,0.7882500000000001,0.0,0.0,0.0,131.07,79.95672,41.57071,90.1177063793,0.7567200000000001,0.22071000000000002,0.7882500000000001,79.2,41.35,89.3446277064,130.89,78.13672,14.55071,79.4799985774,0.7567200000000001,0.22071000000000002,0.7882500000000001,77.38,14.33,78.695700645,130.89
2021-05-22 01:00:00,78.03616,42.61513,88.913956005,0.8061600000000001,0.23513,0.8397500000000001,77.23,42.38,88.0939118214,135.98,0.8061600000000001,0.23513,0.8397500000000001,0.8061600000000001,0.23513,0.8397500000000001,0.0,0.0,0.0,131.07,77.89616,42.30513,88.6427423259,0.8061600000000001,0.23513,0.8397500000000001,77.09,42.07,87.822280772,130.89,76.16616,14.16513,77.472155237,0.8061600000000001,0.23513,0.8397500000000001,75.36,13.93,76.6366394096,130.89
2021-05-22 01:30:00,78.2032,42.82635,89.1618570049,0.9132,0.26635000000000003,0.95125,77.29,42.56,88.2332006673,136.47,0.9132,0.26635000000000003,0.95125,0.9132,0.26635000000000003,0.95125,0.0,0.0,0.0,131.46,78.0532,42.50635,88.8768351178,0.9132,0.26635000000000003,0.95125,77.14,42.24,87.9476958197,131.34,76.3332,14.20635,77.6439167132,0.9132,0.26635000000000003,0.95125,75.42,13.94,76.697457585,131.34
2021-05-22 02:00:00,78.35944,42.67567,89.2267597028,0.9794400000000001,0.28567000000000004,1.02025,77.38,42.39,88.2302470811,136.47,0.9794400000000001,0.28567000000000004,1.02025,0.9794400000000001,0.28567000000000004,1.02025,0.0,0.0,0.0,131.46,78.20944,42.36567,88.9469870185,0.9794400000000001,0.28567000000000004,1.02025,77.23,42.08,87.9499818078,131.34,76.47944,14.51567,77.8447777199,0.9794400000000001,0.28567000000000004,1.02025,75.5,14.23,76.8293101622,131.34
2021-05-22 02:30:00,77.75632,43.02726,88.8672628309,0.91632,0.26726,0.9545,76.84,42.76,87.9363588057,136.84,0.91632,0.26726,0.9545,0.91632,0.26726,0.9545,0.0,0.0,0.0,131.83,77.60632,42.70726,88.5813239947,0.91632,0.26726,0.9545,76.69,42.44,87.6499269823,131.71,75.89632,14.29726,77.2312309435,0.91632,0.26726,0.9545,74.98,14.03,76.2813299569,131.71
2021-05-22 03:00:00,75.84936,48.62398,90.0967082831,0.9393600000000001,0.27398,0.9785,74.91,48.35,89.1584578153,136.84,0.9393600000000001,0.27398,0.9785,0.9393600000000001,0.27398,0.9785,0.0,0.0,0.0,131.83,75.36936,42.61398,86.5822829351,0.9393600000000001,0.27398,0.9785,74.43,42.34,85.6300210207,131.71,73.52936,19.20398,75.9957869217,0.9393600000000001,0.27398,0.9785,72.59,18.93,75.0176845817,131.71
2021-05-22 03:30:00,75.75184,65.21512,99.9567563499,1.01184,0.29512000000000005,1.054,74.74,64.92,98.9983535217,136.61,1.01184,0.29512000000000005,1.054,1.01184,0.29512000000000005,1.054,0.0,0.0,0.0,132.14,74.18184,41.08512,84.7993659835,1.01184,0.29512000000000005,1.054,73.17,40.79,83.7715524507,131.5,71.76184,34.49512,79.622075984,1.01184,0.29512000000000005,1.054,70.75,34.2,78.5824566936,131.5
2021-05-22 04:00:00,75.782,65.90975,100.4340911696,1.062,0.30975,1.10625,74.72,65.6,99.4305707517,134.94,1.062,0.30975,1.10625,1.062,0.30975,1.10625,0.0,0.0,0.0,132.2,73.892,41.38975,84.6943862901,1.062,0.30975,1.10625,72.83,41.08,83.6168362233,129.9,71.482,34.43975,79.345905402,1.062,0.30975,1.10625,70.42,34.13,78.2549250846,129.9
2021-05-22 04:30:00,74.53376,65.67318,99.3390555172,1.07376,0.31318,1.1185,73.46,65.36,98.3275200542,135.11,1.07376,0.31318,1.1185,1.07376,0.31318,1.1185,0.0,0.0,0.0,132.33,73.01376,41.37318,83.9210889625,1.07376,0.31318,1.1185,71.94,41.06,82.8328871886,130.04,70.65376,34.76318,78.7428249801,1.07376,0.31318,1.1185,69.58,34.45,77.641347876,130.04
2021-05-22 05:00:00,74.21544,66.10367,99.386250165,1.07544,0.31367,1.12025,73.14,65.79,98.3757271892,135.42,1.07544,0.31367,1.12025,1.07544,0.31367,1.12025,0.0,0.0,0.0,132.66,72.69544,41.70367,83.8082519103,1.07544,0.31367,1.12025,71.62,41.39,82.7197467356,130.34,70.35544,34.71367,78.4533416909,1.07544,0.31367,1.12025,69.28,34.4,77.3503613437,130.34
2021-05-22 05:30:00,73.86344,65.52642,98.7396550867,1.15344,0.33642000000000005,1.2015,72.71,65.19,97.6549036147,135.46,1.15344,0.33642000000000005,1.2015,1.15344,0.33642000000000005,1.2015,0.0,0.0,0.0,132.7,72.35344,41.20642,83.2645742741,1.15344,0.33642000000000005,1.2015,71.2,40.87,82.0962660539,130.37,70.03344,34.97642,78.2817518599,1.15344,0.33642000000000005,1.2015,68.88,34.64,77.0998313876,130.37
