Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-05-22 06:00:00,75.03784,64.61562,99.0245211039,1.28784,0.37562,1.3415,73.75,64.24,97.805112852,135.46,1.28784,0.37562,1.3415,1.28784,0.37562,1.3415,0.0,0.0,0.0,132.7,73.49784,40.62562,83.9784108271,1.28784,0.37562,1.3415,72.21,40.25,82.6701070521,130.37,71.09784,34.66562,79.098723521,1.28784,0.37562,1.3415,69.81,34.29,77.7768615978,130.37
2021-05-22 06:30:00,79.97152,61.54836,100.9140457508,1.57152,0.45836000000000005,1.637,78.4,61.09,99.390885397,133.6,1.57152,0.45836000000000005,1.637,1.57152,0.45836000000000005,1.637,0.0,0.0,0.0,131.16,78.32152,37.96836,87.0393982987,1.57152,0.45836000000000005,1.637,76.75,37.51,85.4257724577,128.58,75.67152,36.27836,83.9184028888,1.57152,0.45836000000000005,1.637,74.1,35.82,82.3035989493,128.58
2021-05-22 07:00:00,84.8492,58.85685,103.2642994096,1.6692,0.48685000000000006,1.73875,83.18,58.37,101.6167766661,133.6,1.6692,0.48685000000000006,1.73875,1.6692,0.48685000000000006,1.73875,0.0,0.0,0.0,131.16,83.1192,35.54685,90.4012165491,1.6692,0.48685000000000006,1.73875,81.45,35.06,88.6752846063,128.58,80.2092,38.07685,88.7883003022,1.6692,0.48685000000000006,1.73875,78.54,37.59,87.0720374173,128.58
2021-05-22 07:30:00,90.97,56.9525,107.3272013809,1.8599999999999999,0.5425,1.9375,89.11,56.41,105.4641180687,133.02,1.8599999999999999,0.5425,1.9375,1.8599999999999999,0.5425,1.9375,0.0,0.0,0.0,130.86,89.1,33.8625,95.3177785424,1.8599999999999999,0.5425,1.9375,87.24,33.32,93.3865086616,128.02,85.89,39.2425,94.4302171249,1.8599999999999999,0.5425,1.9375,84.03,38.7,92.5134092983,128.02
2021-05-22 08:00:00,96.50496,55.06728,111.1108123956,2.66496,0.7772800000000001,2.776,93.84,54.29,108.4128668563,132.63,2.66496,0.7772800000000001,2.776,2.66496,0.7772800000000001,2.776,0.0,0.0,0.0,130.7,94.54496,32.16728,99.8673288118,2.66496,0.7772800000000001,2.776,91.88,31.39,97.0941115619,127.66,91.09496,41.00728,99.8993931433,2.66496,0.7772800000000001,2.776,88.43,40.23,97.1510051415,127.66
2021-05-22 08:30:00,102.51568,52.36624,115.1159751624,3.41568,0.9962400000000001,3.558,99.1,51.37,111.6229676187,131.36,3.41568,0.9962400000000001,3.558,3.41568,0.9962400000000001,3.558,0.0,0.0,0.0,129.98,100.44568,29.84624,104.7861282461,3.41568,0.9962400000000001,3.558,97.03,28.85,101.2281749317,126.44,96.70568,42.66624,105.699558088,3.41568,0.9962400000000001,3.558,93.29,41.67,102.1734456696,126.44
2021-05-22 09:00:00,106.3708,50.7244,117.8461363304,4.0608,1.1844000000000001,4.23,102.31,49.54,113.672985797,131.36,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,129.98,104.2308,28.3844,108.026542257,4.0608,1.1844000000000001,4.23,100.17,27.2,103.7972490002,126.44,100.3308,44.0544,109.5767292266,4.0608,1.1844000000000001,4.23,96.27,42.87,105.383821339,126.44
2021-05-22 09:30:00,109.35048,49.45639,120.0144240834,4.41048,1.28639,4.59425,104.94,48.17,115.4675387284,130.7,4.41048,1.28639,4.59425,4.41048,1.28639,4.59425,0.0,0.0,0.0,129.7,107.17048,27.26639,110.5846635256,4.41048,1.28639,4.59425,102.76,25.98,105.9932922406,125.8,103.14048,44.96639,112.5163758937,4.41048,1.28639,4.59425,98.73,43.68,107.9608970878,125.8
2021-05-22 10:00:00,109.98336,49.30098,120.5276985006,6.48336,1.89098,6.7535,103.5,47.41,113.8418117389,130.7,6.48336,1.89098,6.7535,6.48336,1.89098,6.7535,0.0,0.0,0.0,129.7,107.82336,26.97098,111.1454485071,6.48336,1.89098,6.7535,101.34,25.08,104.397327552,125.8,103.86336,46.92098,113.970065871,6.48336,1.89098,6.7535,97.38,45.03,107.2873026038,125.8
2021-05-22 10:30:00,111.1812,49.00035,121.5001791503,5.7612,1.68035,6.00125,105.42,47.32,115.5532725629,131.14,5.7612,1.68035,6.00125,5.7612,1.68035,6.00125,0.0,0.0,0.0,130.23,108.9812,26.68035,112.1995678671,5.7612,1.68035,6.00125,103.22,25.0,106.2043709082,126.2,104.9312,46.85035,114.9152384524,5.7612,1.68035,6.00125,99.17,45.17,108.9725552605,126.2
2021-05-22 11:00:00,113.60952,48.23361,123.4244877172,5.18952,1.51361,5.40575,108.42,46.72,118.0578451438,131.18,5.18952,1.51361,5.40575,5.18952,1.51361,5.40575,0.0,0.0,0.0,130.3,111.34952,25.85361,114.3115250282,5.18952,1.51361,5.40575,106.16,24.34,108.9145591737,126.24,107.16952,47.55361,117.2461165287,5.18952,1.51361,5.40575,101.98,46.04,111.8910273436,126.24
2021-05-22 11:30:00,113.49136,48.81123,123.5428062202,5.42136,1.5812300000000001,5.64725,108.07,47.23,117.9398058333,131.36,5.42136,1.5812300000000001,5.64725,5.42136,1.5812300000000001,5.64725,0.0,0.0,0.0,130.52,111.25136,26.48123,114.3596110704,5.42136,1.5812300000000001,5.64725,105.83,24.9,108.7198183405,126.43,107.06136,46.88123,116.8759364941,5.42136,1.5812300000000001,5.64725,101.64,45.3,111.2779385143,126.43
2021-05-22 12:00:00,115.23704,48.95997,125.2064457221,4.93704,1.43997,5.14275,110.3,47.52,120.1009591968,131.36,4.93704,1.43997,5.14275,4.93704,1.43997,5.14275,0.0,0.0,0.0,130.52,112.92704,26.68997,116.0382301733,4.93704,1.43997,5.14275,107.99,25.25,110.9026717442,126.43,108.62704,46.24997,118.0630913714,4.93704,1.43997,5.14275,103.69,44.81,112.9581878396,126.43
2021-05-22 12:30:00,114.1976,50.2468,124.76310655,5.8176,1.6968,6.06,108.38,48.55,118.7574288203,131.09,5.8176,1.6968,6.06,5.8176,1.6968,6.06,0.0,0.0,0.0,130.23,111.9376,27.8468,115.3493414112,5.8176,1.6968,6.06,106.12,26.15,109.2944504538,126.16,107.7576,45.9368,117.1404710252,5.8176,1.6968,6.06,101.94,44.24,111.1257899859,126.16
2021-05-22 13:00:00,113.51832,50.94201,124.4246653942,4.73832,1.38201,4.9357500000000005,108.78,49.56,119.5377848214,131.34,4.73832,1.38201,4.9357500000000005,4.73832,1.38201,4.9357500000000005,0.0,0.0,0.0,130.35,111.23832,28.41201,114.8094340578,4.73832,1.38201,4.9357500000000005,106.5,27.03,109.8766167117,126.39,107.03832,45.17201,116.1796558605,4.73832,1.38201,4.9357500000000005,102.3,43.79,111.2782732612,126.39
2021-05-22 13:30:00,112.7412,52.31285,124.2868152805,4.9812,1.45285,5.18875,107.76,50.86,119.1593773062,131.73,4.9812,1.45285,5.18875,4.9812,1.45285,5.18875,0.0,0.0,0.0,130.68,110.4912,29.63285,114.3958525322,4.9812,1.45285,5.18875,105.51,28.18,109.2083902454,126.79,106.3512,44.53285,115.2985362898,4.9812,1.45285,5.18875,101.37,43.08,110.1442840097,126.79
2021-05-22 14:00:00,109.53376,53.63568,121.9607754518,5.81376,1.69568,6.056,103.72,51.94,115.9982844701,132.15,5.81376,1.69568,6.056,5.81376,1.69568,6.056,0.0,0.0,0.0,130.98,107.35376,30.915680000000002,111.7166462798,5.81376,1.69568,6.056,101.54,29.22,105.6606833217,127.2,103.45376,43.78568,112.338177977,5.81376,1.69568,6.056,97.64,42.09,106.3256210892,127.2
2021-05-22 14:30:00,104.23328,55.50554,118.0908194156,7.49328,2.18554,7.8055,96.74,53.32,110.4610791184,132.51,7.49328,2.18554,7.8055,7.49328,2.18554,7.8055,0.0,0.0,0.0,130.97,102.23328,32.62554,107.3129507555,7.49328,2.18554,7.8055,94.74,30.44,99.5101060194,127.55,98.66328,43.35554,107.7689457546,7.49328,2.18554,7.8055,91.17,41.17,100.0346829855,127.55
2021-05-22 15:00:00,96.39088,57.82859,112.4070619159,9.80088,2.85859,10.20925,86.59,54.97,102.564755155,132.51,9.80088,2.85859,10.20925,9.80088,2.85859,10.20925,0.0,0.0,0.0,130.97,94.58088,34.69859,100.7449006628,9.80088,2.85859,10.20925,84.78,31.84,90.5617689757,127.55,91.53088,43.19859,101.2127470804,9.80088,2.85859,10.20925,81.73,40.34,91.143340404,127.55
2021-05-22 15:30:00,94.03488,58.31059,110.6466608749,8.26488,2.41059,8.60925,85.77,55.9,102.3782345032,132.89,8.26488,2.41059,8.60925,8.26488,2.41059,8.60925,0.0,0.0,0.0,131.0,92.23488,35.17059,98.7129347632,8.26488,2.41059,8.60925,83.97,32.76,90.1342249093,127.89,89.19488,41.89059,98.5421135797,8.26488,2.41059,8.60925,80.93,39.48,90.0462953152,127.89
2021-05-22 16:00:00,97.44064,56.88477,112.8297628357,3.65064,1.06477,3.80275,93.79,55.82,109.1441088653,132.89,3.65064,1.06477,3.80275,3.65064,1.06477,3.80275,0.0,0.0,0.0,131.0,95.47064,33.83477,101.2888679123,3.65064,1.06477,3.80275,91.82,32.77,97.4924884286,127.89,92.03064,40.39477,100.5056025412,3.65064,1.06477,3.80275,88.38,39.33,96.7361013273,127.89
2021-05-22 16:30:00,103.26896,56.80428,117.8609533552,7.24896,2.11428,7.551,96.02,54.69,110.5026538143,132.81,7.24896,2.11428,7.551,7.24896,2.11428,7.551,0.0,0.0,0.0,131.0,101.23896,33.80428,106.7335765736,7.24896,2.11428,7.551,93.99,31.69,99.1885890614,127.81,97.70896,42.39428,106.5096983425,7.24896,2.11428,7.551,90.46,40.28,99.0226741711,127.81
2021-05-22 17:00:00,104.49976,55.92118,118.5216360529,4.76976,1.39118,4.9685,99.73,54.53,113.6643910818,132.67,4.76976,1.39118,4.9685,4.76976,1.39118,4.9685,0.0,0.0,0.0,131.0,102.40976,33.06118,107.6141280978,4.76976,1.39118,4.9685,97.64,31.67,102.647739868,127.69,98.66976,41.33118,106.9765767757,4.76976,1.39118,4.9685,93.9,39.94,102.0412348024,127.69
2021-05-22 17:30:00,106.696,54.7355,119.9166851454,3.036,0.8855000000000001,3.1625,103.66,53.85,116.8127480201,132.3,3.036,0.8855000000000001,3.1625,3.036,0.8855000000000001,3.1625,0.0,0.0,0.0,130.66,104.506,32.0955,109.3234885843,3.036,0.8855000000000001,3.1625,101.47,31.21,106.1613159301,127.37,100.586,40.7055,108.5102812007,3.036,0.8855000000000001,3.1625,97.55,39.82,105.3642961349,127.37
2021-05-22 18:00:00,108.56016,55.35213,121.8571566826,4.43016,1.29213,4.61475,104.13,54.06,117.3266401974,131.65,4.43016,1.29213,4.61475,4.43016,1.29213,4.61475,0.0,0.0,0.0,130.1,106.37016,32.70213,111.2836027677,4.43016,1.29213,4.61475,101.94,31.41,106.6693568932,126.76,102.42016,40.90213,110.2854179525,4.43016,1.29213,4.61475,97.99,39.61,105.6929146159,126.76
2021-05-22 18:30:00,105.53096,57.26278,120.0658548125,5.70096,1.6627800000000001,5.9385,99.83,55.6,114.2689323482,132.05,5.70096,1.6627800000000001,5.9385,5.70096,1.6627800000000001,5.9385,0.0,0.0,0.0,130.31,103.41096,34.45278,108.99917751,5.70096,1.6627800000000001,5.9385,97.71,32.79,103.065164823,127.16,99.68096,40.27278,107.5090256465,5.70096,1.6627800000000001,5.9385,93.98,38.61,101.6020299994,127.16
2021-05-22 19:00:00,104.56128,56.95704,119.067903655,4.00128,1.16704,4.168,100.56,55.79,114.9992943457,132.05,4.00128,1.16704,4.168,4.00128,1.16704,4.168,0.0,0.0,0.0,130.31,102.45128,34.15704,107.9952228351,4.00128,1.16704,4.168,98.45,32.99,103.8303549065,127.16,98.68128,39.60704,106.3330270424,4.00128,1.16704,4.168,94.68,38.44,102.1857915759,127.16
2021-05-22 19:30:00,103.36632,56.50226,117.8011099075,2.47632,0.72226,2.5795,100.89,55.78,115.2831318971,132.05,2.47632,0.72226,2.5795,2.47632,0.72226,2.5795,0.0,0.0,0.0,130.31,101.22632,33.70226,106.6893161936,2.47632,0.72226,2.5795,98.75,32.98,104.1116847429,127.16,97.43632,39.12226,104.9970841626,2.47632,0.72226,2.5795,94.96,38.4,102.430276774,127.16
2021-05-22 20:00:00,102.7972,57.03335,117.558782488,1.8972,0.55335,1.97625,100.9,56.48,115.6321771827,131.89,1.8972,0.55335,1.97625,1.8972,0.55335,1.97625,0.0,0.0,0.0,130.11,100.6672,34.18335,106.3126830301,1.8972,0.55335,1.97625,98.77,33.63,104.3383429042,126.99,96.8872,38.52335,104.2649414667,1.8972,0.55335,1.97625,94.99,37.97,102.2977076967,126.99
2021-05-22 20:30:00,102.3868,57.92365,117.6359045681,1.9668,0.57365,2.04875,100.42,57.35,115.6425479657,132.6,1.9668,0.57365,2.04875,1.9668,0.57365,2.04875,0.0,0.0,0.0,130.65,100.2768,34.92365,106.184264124,1.9668,0.57365,2.04875,98.31,34.35,104.1382667419,127.68,96.5468,38.24365,103.8453723358,1.9668,0.57365,2.04875,94.58,37.67,101.8057233165,127.68
2021-05-22 21:00:00,101.1952,57.80985,116.5437568472,1.6452,0.47985000000000005,1.71375,99.55,57.33,114.8778977872,132.6,1.6452,0.47985000000000005,1.71375,1.6452,0.47985000000000005,1.71375,0.0,0.0,0.0,130.65,99.0852,35.06985,105.1083785341,1.6452,0.47985000000000005,1.71375,97.44,34.59,103.3973969692,127.68,95.3652,37.04985,102.3093972031,1.6452,0.47985000000000005,1.71375,93.72,36.57,100.6022032562,127.68
2021-05-22 21:30:00,101.51864,57.70877,116.7747250151,1.53864,0.44877000000000006,1.60275,99.98,57.26,115.215919039,131.81,1.53864,0.44877000000000006,1.60275,1.53864,0.44877000000000006,1.60275,0.0,0.0,0.0,129.83,99.40864,35.08877,105.419635205,1.53864,0.44877000000000006,1.60275,97.87,34.64,103.8193936603,126.95,95.65864,36.63877,102.4352228179,1.53864,0.44877000000000006,1.60275,94.12,36.19,100.837941768,126.95
2021-05-22 22:00:00,101.98792,58.01981,117.3364145454,1.50792,0.43981000000000003,1.57075,100.48,57.58,115.8088373139,131.45,1.50792,0.43981000000000003,1.57075,1.50792,0.43981000000000003,1.57075,0.0,0.0,0.0,129.48,99.84792,35.41981,105.944183742,1.50792,0.43981000000000003,1.57075,98.34,34.98,104.3760317314,126.59,96.06792,36.17981,102.6548776472,1.50792,0.43981000000000003,1.57075,94.56,35.74,101.0887788036,126.59
2021-05-22 22:30:00,98.80192,59.26806,115.2151132962,1.5019200000000001,0.43806000000000006,1.5645,97.3,58.83,113.7025017315,131.35,1.5019200000000001,0.43806000000000006,1.5645,1.5019200000000001,0.43806000000000006,1.5645,0.0,0.0,0.0,129.35,96.77192,36.47806,103.4188249878,1.5019200000000001,0.43806000000000006,1.5645,95.27,36.04,101.858993221,126.51,93.16192,35.65806,99.7528976073,1.5019200000000001,0.43806000000000006,1.5645,91.66,35.22,98.1937065193,126.51
2021-05-22 23:00:00,93.4832,60.3976,111.2968048418,0.8832000000000001,0.2576,0.92,92.6,60.14,110.4154862327,131.8,0.8832000000000001,0.2576,0.92,0.8832000000000001,0.2576,0.92,0.0,0.0,0.0,129.68,91.5532,37.3876,98.8929778296,0.8832000000000001,0.2576,0.92,90.67,37.13,97.977986303,126.93,88.1932,34.9576,94.8687215261,0.8832000000000001,0.2576,0.92,87.31,34.7,93.9527865473,126.93
2021-05-22 23:30:00,88.70696,62.05453,108.2575145011,0.9069600000000001,0.26453000000000004,0.9447500000000001,87.8,61.79,107.3631412543,133.2,0.9069600000000001,0.26453000000000004,0.9447500000000001,0.9069600000000001,0.26453000000000004,0.9447500000000001,0.0,0.0,0.0,130.76,86.87696,38.66453,95.0923343859,0.9069600000000001,0.26453000000000004,0.9447500000000001,85.97,38.4,94.1562578908,128.24,83.78696,34.77453,90.7167162256,0.9069600000000001,0.26453000000000004,0.9447500000000001,82.88,34.51,89.7776948913,128.24
2021-05-23 00:00:00,84.20032,64.41801,106.0159134303,0.8503200000000001,0.24801,0.88575,83.35,64.17,105.1903579231,133.2,0.8503200000000001,0.24801,0.88575,0.8503200000000001,0.24801,0.88575,0.0,0.0,0.0,130.76,82.47032,40.60801,91.9258622862,0.8503200000000001,0.24801,0.88575,81.62,40.36,91.0535776343,128.24,79.59032,34.05801,86.5711677342,0.8503200000000001,0.24801,0.88575,78.74,33.81,85.6919115203,128.24
2021-05-23 00:30:00,80.95184,66.26262,104.6132649746,0.83184,0.24262000000000003,0.8665,80.12,66.02,103.8164476372,135.42,0.83184,0.24262000000000003,0.8665,0.83184,0.24262000000000003,0.8665,0.0,0.0,0.0,132.63,79.29184,42.02262,89.7390465865,0.83184,0.24262000000000003,0.8665,78.46,41.78,88.8906069278,130.37,76.61184,33.83262,83.7497474877,0.83184,0.24262000000000003,0.8665,75.78,33.59,82.8908710293,130.37
2021-05-23 01:00:00,78.27752,66.80511,102.9091485703,0.9775200000000001,0.28511000000000003,1.01825,77.3,66.52,101.981372809,135.42,0.9775200000000001,0.28511000000000003,1.01825,0.9775200000000001,0.28511000000000003,1.01825,0.0,0.0,0.0,132.63,76.65752,42.64511,87.7210395485,0.9775200000000001,0.28511000000000003,1.01825,75.68,42.36,86.7284958938,130.37,74.10752,33.04511,81.1412584045,0.9775200000000001,0.28511000000000003,1.01825,73.13,32.76,80.13248093,130.37
2021-05-23 01:30:00,77.85952,67.20361,102.8514951358,0.8695200000000001,0.25361,0.90575,76.99,66.95,102.0282441288,135.51,0.8695200000000001,0.25361,0.90575,0.8695200000000001,0.25361,0.90575,0.0,0.0,0.0,132.6,76.24952,42.91361,87.4960983328,0.8695200000000001,0.25361,0.90575,75.38,42.66,86.6142020687,130.47,73.71952,33.02361,80.7782547872,0.8695200000000001,0.25361,0.90575,72.85,32.77,79.8811329414,130.47
2021-05-23 02:00:00,78.89928,66.68229,103.3035535892,0.8992800000000001,0.26229,0.9367500000000001,78.0,66.42,102.4481156488,135.51,0.8992800000000001,0.26229,0.9367500000000001,0.8992800000000001,0.26229,0.9367500000000001,0.0,0.0,0.0,132.6,77.27928,42.47229,88.1815317125,0.8992800000000001,0.26229,0.9367500000000001,76.38,42.21,87.2673392513,130.47,74.67928,33.31229,81.7722662421,0.8992800000000001,0.26229,0.9367500000000001,73.78,33.05,80.8442385084,130.47
2021-05-23 02:30:00,78.13024,66.83132,102.8142000669,0.9302400000000001,0.27132,0.969,77.2,66.56,101.9317104732,135.23,0.9302400000000001,0.27132,0.969,0.9302400000000001,0.27132,0.969,0.0,0.0,0.0,132.38,76.52024,42.60132,87.5797898799,0.9302400000000001,0.27132,0.969,75.59,42.33,86.6353103532,130.19,73.98024,33.21132,81.0929570715,0.9302400000000001,0.27132,0.969,73.05,32.94,80.133302066,130.19
2021-05-23 03:00:00,76.27312,67.36341,101.7615735008,0.90312,0.26341000000000003,0.9407500000000001,75.37,67.1,100.9110841286,135.19,0.90312,0.26341000000000003,0.9407500000000001,0.90312,0.26341000000000003,0.9407500000000001,0.0,0.0,0.0,132.3,74.70312,43.03341,86.2115451315,0.90312,0.26341000000000003,0.9407500000000001,73.8,42.77,85.2977895376,130.15,72.25312,33.06341,79.4588096473,0.90312,0.26341000000000003,0.9407500000000001,71.35,32.8,78.5281000662,130.15
2021-05-23 03:30:00,74.76928,67.58854,100.7901581061,0.98928,0.28854,1.0305,73.78,67.3,99.8637992468,135.49,0.98928,0.28854,1.0305,0.98928,0.28854,1.0305,0.0,0.0,0.0,132.55,73.22928,43.20854,85.0264980947,0.98928,0.28854,1.0305,72.24,42.92,84.0282333505,130.45,70.85928,33.03854,78.1830076644,0.98928,0.28854,1.0305,69.87,32.75,77.164625315,130.45
2021-05-23 04:00:00,73.6376,67.66305,100.0039222684,1.1076,0.32305,1.15375,72.53,67.34,98.971089213,135.49,1.1076,0.32305,1.15375,1.1076,0.32305,1.15375,0.0,0.0,0.0,132.55,72.1276,43.27305,84.1127073519,1.1076,0.32305,1.15375,71.02,42.95,82.9972463399,130.45,69.8176,33.08305,77.2592095938,1.1076,0.32305,1.15375,68.71,32.76,76.1201793219,130.45
2021-05-23 04:30:00,73.2124,67.75445,99.7533007402,1.1124,0.32445,1.15875,72.1,67.43,98.7178550213,135.53,1.1124,0.32445,1.15875,1.1124,0.32445,1.15875,0.0,0.0,0.0,132.55,71.7024,43.37445,83.8008178872,1.1124,0.32445,1.15875,70.59,43.05,82.6816218999,130.45,69.4224,32.91445,76.8298811698,1.1124,0.32445,1.15875,68.31,32.59,75.6859577465,130.45
2021-05-23 05:00:00,70.84176,68.46968,98.5223428426,1.06176,0.30968,1.106,69.78,68.16,97.5450357527,135.43,1.06176,0.30968,1.106,1.06176,0.30968,1.106,0.0,0.0,0.0,132.46,69.39176,44.03968,82.1870413776,1.06176,0.30968,1.106,68.33,43.73,81.1252229581,130.37,67.22176,32.31968,74.5877116742,1.06176,0.30968,1.106,66.16,32.01,73.4968414287,130.37
2021-05-23 05:30:00,69.92976,68.76618,98.0762909446,1.28976,0.37618,1.3435000000000001,68.64,68.39,96.8950034832,135.64,1.28976,0.37618,1.3435000000000001,1.28976,0.37618,1.3435000000000001,0.0,0.0,0.0,132.6,68.48976,44.32618,81.5822128791,1.28976,0.37618,1.3435000000000001,67.2,43.95,80.2959681429,130.58,66.37976,32.20618,73.7801502292,1.28976,0.37618,1.3435000000000001,65.09,31.83,72.4558969305,130.58
2021-05-23 06:00:00,70.28792,68.30231,98.0081488921,1.44792,0.42231,1.50825,68.84,67.88,96.6780223215,135.6,1.44792,0.42231,1.50825,1.44792,0.42231,1.50825,0.0,0.0,0.0,132.52,68.86792,43.91231,81.6766880735,1.44792,0.42231,1.50825,67.42,43.49,80.2298977938,130.53,66.71792,32.56231,74.2400490414,1.44792,0.42231,1.50825,65.27,32.14,72.7540548698,130.53
2021-05-23 06:30:00,72.96904,67.07722,99.1152573596,1.7390400000000001,0.50722,1.8115,71.23,66.57,97.4950142315,135.43,1.7390400000000001,0.50722,1.8115,1.7390400000000001,0.50722,1.8115,0.0,0.0,0.0,132.38,71.47904,42.87722,83.3529192905,1.7390400000000001,0.50722,1.8115,69.74,42.37,81.6019883336,130.34,69.22904,33.21722,76.7856997354,1.7390400000000001,0.50722,1.8115,67.49,32.71,74.9989613261,130.34
2021-05-23 07:00:00,73.53872,66.49171,99.1417714082,2.98872,0.8717100000000001,3.11325,70.55,65.62,96.3498152567,134.96,2.98872,0.8717100000000001,3.11325,2.98872,0.8717100000000001,3.11325,0.0,0.0,0.0,132.03,72.05872,42.43171,83.6236159321,2.98872,0.8717100000000001,3.11325,69.07,41.56,80.6095434797,129.87,69.82872,33.96171,77.6495195282,2.98872,0.8717100000000001,3.11325,66.84,33.09,74.5823953759,129.87
2021-05-23 07:30:00,78.47224,64.99732,101.8947695311,2.8022400000000003,0.81732,2.919,75.67,64.18,99.2220807079,134.56,2.8022400000000003,0.81732,2.919,2.8022400000000003,0.81732,2.919,0.0,0.0,0.0,131.69,76.88224,41.13732,87.1960889272,2.8022400000000003,0.81732,2.919,74.08,40.32,84.3418567498,129.47,74.38224,34.63732,82.0515786819,2.8022400000000003,0.81732,2.919,71.58,33.82,79.1674731187,129.47
2021-05-23 08:00:00,81.81984,63.85412,103.7874503907,3.57984,1.04412,3.729,78.24,62.81,100.332415998,134.22,3.57984,1.04412,3.729,3.57984,1.04412,3.729,0.0,0.0,0.0,131.52,80.16984,40.20412,89.6859772239,3.57984,1.04412,3.729,76.59,39.16,86.020542314,129.16,77.52984000000001,35.41412,85.2351804468,3.57984,1.04412,3.729,73.95,34.37,81.546915331,129.16
2021-05-23 08:30:00,88.31248,61.50989,107.6223057343,2.9824800000000002,0.86989,3.10675,85.33,60.64,104.6824651028,133.65,2.9824800000000002,0.86989,3.10675,2.9824800000000002,0.86989,3.10675,0.0,0.0,0.0,131.06,86.52248,38.14989,94.5597887707,2.9824800000000002,0.86989,3.10675,83.54,37.28,91.4807630051,128.61,83.52248,36.32989,91.0816423477,2.9824800000000002,0.86989,3.10675,80.54,35.46,88.0005863617,128.61
2021-05-23 09:00:00,92.69088,59.21859,109.9929117569,3.32088,0.9685900000000001,3.45925,89.37,58.25,106.6773612347,133.09,3.32088,0.9685900000000001,3.45925,3.32088,0.9685900000000001,3.45925,0.0,0.0,0.0,130.73,90.79088,36.20859,97.7447997643,3.32088,0.9685900000000001,3.45925,87.47,35.24,94.3019538504,128.07,87.58088,37.50859,95.2748910541,3.32088,0.9685900000000001,3.45925,84.26,36.54,91.8418161841,128.07
2021-05-23 09:30:00,96.05392,57.99406,112.2036832847,4.57392,1.33406,4.7645,91.48,56.66,107.6055110113,131.72,4.57392,1.33406,4.7645,4.57392,1.33406,4.7645,0.0,0.0,0.0,129.73,94.14392,35.22406,100.5177202082,4.57392,1.33406,4.7645,89.57,33.89,95.7669932701,126.76,90.79392,38.50406,98.6209843058,4.57392,1.33406,4.7645,86.22,37.17,93.8908797488,126.76
2021-05-23 10:00:00,95.96768,57.54724,111.8994210718,6.84768,1.9972400000000001,7.133,89.12,55.55,105.0151270056,131.72,6.84768,1.9972400000000001,7.133,6.84768,1.9972400000000001,7.133,0.0,0.0,0.0,129.73,94.10768,34.80724,100.338424302,6.84768,1.9972400000000001,7.133,87.26,32.81,93.2244801541,126.76,90.90768,40.15724,99.3821422963,6.84768,1.9972400000000001,7.133,84.06,38.16,92.3161372675,126.76
2021-05-23 10:30:00,96.18904,57.47347,112.0514666123,8.30904,2.42347,8.65525,87.88,55.05,103.6985867792,131.97,8.30904,2.42347,8.65525,8.30904,2.42347,8.65525,0.0,0.0,0.0,130.13,94.33904,34.63347,100.4954313009,8.30904,2.42347,8.65525,86.03,32.21,91.8620977335,126.98,91.17904,41.49347,100.1764712293,8.30904,2.42347,8.65525,82.87,39.07,91.6182394505,126.98
2021-05-23 11:00:00,100.25248,55.74114,114.7067322987,7.03248,2.05114,7.3255,93.22,53.69,107.5759475905,131.97,7.03248,2.05114,7.3255,7.03248,2.05114,7.3255,0.0,0.0,0.0,130.13,98.28248,33.14114,103.719723464,7.03248,2.05114,7.3255,91.25,31.09,96.4009885841,126.98,94.85248,41.56114,103.5582991375,7.03248,2.05114,7.3255,87.82,39.51,96.2984553355,126.98
2021-05-23 11:30:00,100.93872,54.24046,114.5890601072,7.57872,2.21046,7.8945,93.36,52.03,106.8794203764,131.45,7.57872,2.21046,7.8945,7.57872,2.21046,7.8945,0.0,0.0,0.0,129.76,98.98872,31.86046,103.9896898671,7.57872,2.21046,7.8945,91.41,29.65,96.098442235,126.49,95.56872,42.53046,104.6050680907,7.57872,2.21046,7.8945,87.99,40.32,96.7881320204,126.49
2021-05-23 12:00:00,100.79512,54.37941,114.5284962259,8.77512,2.55941,9.14075,92.02,51.82,105.6077307776,130.69,8.77512,2.55941,9.14075,8.77512,2.55941,9.14075,0.0,0.0,0.0,129.13,98.84512,32.11941,103.9327390506,8.77512,2.55941,9.14075,90.07,29.56,94.7966165008,125.73,95.46512,42.57941,104.5303558425,8.77512,2.55941,9.14075,86.69,40.02,95.4817076722,125.73
2021-05-23 12:30:00,103.12072,54.08896,116.4452596167,8.67072,2.52896,9.032,94.45,51.56,107.6068589821,130.36,8.67072,2.52896,9.032,8.67072,2.52896,9.032,0.0,0.0,0.0,128.79,101.14072,31.67896,105.9858563621,8.67072,2.52896,9.032,92.47,29.15,96.9557806425,125.42,97.65072,43.46896,106.8887908061,8.67072,2.52896,9.032,88.98,40.94,97.946536437,125.42
2021-05-23 13:00:00,100.04024,54.68382,114.0103933378,9.27024,2.7038200000000003,9.6565,90.77,51.98,104.5997767684,130.89,9.27024,2.7038200000000003,9.6565,9.27024,2.7038200000000003,9.6565,0.0,0.0,0.0,129.36,98.14024,32.25382,103.3044801151,9.27024,2.7038200000000003,9.6565,88.87,29.55,93.6540410233,125.92,94.83024,43.20382,104.2081785708,9.27024,2.7038200000000003,9.6565,85.56,40.5,94.6613099423,125.92
2021-05-23 13:30:00,98.7584,55.1987,113.1376067108,9.9384,2.8987,10.3525,88.82,52.3,103.0741597104,130.86,9.9384,2.8987,10.3525,9.9384,2.8987,10.3525,0.0,0.0,0.0,129.28,96.8884,32.7687,102.279762193,9.9384,2.8987,10.3525,86.95,29.87,91.9375842624,125.92,93.6884,43.0487,103.1053192917,9.9384,2.8987,10.3525,83.75,40.15,92.876719365,125.92
2021-05-23 14:00:00,97.80136,55.51623,112.4595830121,9.86136,2.87623,10.27225,87.94,52.64,102.4910396083,130.73,9.86136,2.87623,10.27225,9.86136,2.87623,10.27225,0.0,0.0,0.0,129.08,95.96136,32.95623,101.4627799189,9.86136,2.87623,10.27225,86.1,30.08,91.203160033,125.77,92.80136,43.20623,102.3663554527,9.86136,2.87623,10.27225,82.94,40.33,92.225552316,125.77
2021-05-23 14:30:00,95.5716,56.47005,111.0080955316,9.0516,2.64005,9.42875,86.52,53.83,101.8988680016,131.28,9.0516,2.64005,9.42875,9.0516,2.64005,9.42875,0.0,0.0,0.0,129.46,93.7516,33.80005,99.6584461175,9.0516,2.64005,9.42875,84.7,31.16,90.2498509694,126.3,90.6816,42.26005,100.045311757,9.0516,2.64005,9.42875,81.63,39.62,90.736989701,126.3
2021-05-23 15:00:00,97.68968,55.92699,112.5659885976,5.74968,1.67699,5.98925,91.94,54.25,106.7521714065,131.28,5.74968,1.67699,5.98925,5.74968,1.67699,5.98925,0.0,0.0,0.0,129.46,95.73968,33.20699,101.335040886,5.74968,1.67699,5.98925,89.99,31.53,95.3537676235,126.3,92.37968,41.10699,101.1127583629,5.74968,1.67699,5.98925,86.63,39.43,95.1813101402,126.3
2021-05-23 15:30:00,102.38696,54.57578,116.0241584354,5.91696,1.72578,6.1635,96.47,52.85,109.9981063473,131.5,5.91696,1.72578,6.1635,5.91696,1.72578,6.1635,0.0,0.0,0.0,129.71,100.35696,32.01578,105.3400664014,5.91696,1.72578,6.1635,94.44,30.29,99.1786151345,126.52,96.77696,41.99578,105.4960924615,5.91696,1.72578,6.1635,90.86,40.27,99.3841662439,126.52
2021-05-23 16:00:00,104.17328,54.51304,117.5744181189,5.63328,1.64304,5.868,98.54,52.87,111.8274049596,131.2,5.63328,1.64304,5.868,5.63328,1.64304,5.868,0.0,0.0,0.0,129.57,102.08328,31.97304,106.9732272225,5.63328,1.64304,5.868,96.45,30.33,101.1064359969,126.25,98.39328,41.88304,106.9365540346,5.63328,1.64304,5.868,92.76,40.24,101.1121911542,126.25
2021-05-23 16:30:00,105.47416,53.92788,118.4610259495,5.20416,1.51788,5.421,100.27,52.41,113.1409784296,131.27,5.20416,1.51788,5.421,5.20416,1.51788,5.421,0.0,0.0,0.0,129.68,103.34416,31.57788,108.060991627,5.20416,1.51788,5.421,98.14,30.06,102.6404559616,126.34,99.55416,41.45788,107.8414882473,5.20416,1.51788,5.421,94.35,39.94,102.4554835038,126.34
2021-05-23 17:00:00,108.93576,52.96668,121.129967378,4.68576,1.3666800000000001,4.881,104.25,51.6,116.321204,130.64,4.68576,1.3666800000000001,4.881,4.68576,1.3666800000000001,4.881,0.0,0.0,0.0,129.08,106.72576,30.50668,111.0002043791,4.68576,1.3666800000000001,4.881,102.04,29.14,106.1192781732,125.76,102.75576,42.60668,111.238821433,4.68576,1.3666800000000001,4.881,98.07,41.24,106.3882629805,125.76
2021-05-23 17:30:00,110.62784,54.95437,123.525308197,4.67784,1.36437,4.87275,105.95,53.59,118.7320116902,130.97,4.67784,1.36437,4.87275,4.67784,1.36437,4.87275,0.0,0.0,0.0,129.55,108.39784,31.83437,112.975744432,4.67784,1.36437,4.87275,103.72,30.47,108.103003196,126.07,104.38784,43.45437,113.0712315842,4.67784,1.36437,4.87275,99.71,42.09,108.2296271822,126.07
2021-05-23 18:00:00,109.51512,54.07691,122.1387477575,4.27512,1.24691,4.45325,105.24,52.83,117.7559616325,133.1,4.27512,1.24691,4.45325,4.27512,1.24691,4.45325,0.0,0.0,0.0,131.61,107.30512,31.25691,111.7648567349,4.27512,1.24691,4.45325,103.03,30.01,107.3116070143,128.14,103.30512,42.78691,111.8153275967,4.27512,1.24691,4.45325,99.03,41.54,107.3895362687,128.14
2021-05-23 18:30:00,110.33296,53.48378,122.6127105379,4.09296,1.19378,4.2635,106.24,52.29,118.4110708507,131.73,4.09296,1.19378,4.2635,4.09296,1.19378,4.2635,0.0,0.0,0.0,130.29,108.08296,30.80378,112.3868279855,4.09296,1.19378,4.2635,103.99,29.61,108.1234118959,126.83,104.02296,42.73378,112.4586686754,4.09296,1.19378,4.2635,99.93,41.54,108.2200374238,126.83
2021-05-23 19:00:00,110.82632,53.31226,122.9823982164,3.4363200000000003,1.00226,3.5795,107.39,52.31,119.4527027739,131.73,3.4363200000000003,1.00226,3.5795,3.4363200000000003,1.00226,3.5795,0.0,0.0,0.0,130.29,108.58632,30.41226,112.764774861,3.4363200000000003,1.00226,3.5795,105.15,29.41,109.1854871308,126.83,104.47632,43.46226,113.1559520531,3.4363200000000003,1.00226,3.5795,101.04,42.46,109.5989653236,126.83
2021-05-23 19:30:00,109.7852,52.8511,121.8442814015,3.0552,0.8911,3.1825,106.73,51.96,118.7060845113,131.46,3.0552,0.8911,3.1825,3.0552,0.8911,3.1825,0.0,0.0,0.0,130.06,107.5352,30.2811,111.7173408932,3.0552,0.8911,3.1825,104.48,29.39,108.5349828396,126.58,103.4552,42.3311,111.7805905972,3.0552,0.8911,3.1825,100.4,41.44,108.6159914561,126.58
2021-05-23 20:00:00,108.06808,53.221940000000004,120.462794307,2.81808,0.8219400000000001,2.9355,105.25,52.4,117.572626491,131.46,2.81808,0.8219400000000001,2.9355,2.81808,0.8219400000000001,2.9355,0.0,0.0,0.0,130.06,105.84808,30.70194,110.2108214263,2.81808,0.8219400000000001,2.9355,103.03,29.88,107.275324749,126.58,101.81808,41.55194,109.9703829795,2.81808,0.8219400000000001,2.9355,99.0,40.73,107.0510761272,126.58
2021-05-23 20:30:00,107.09312,54.01966,119.9460712898,2.67312,0.77966,2.7845,104.42,53.24,117.2093596945,131.32,2.67312,0.77966,2.7845,2.67312,0.77966,2.7845,0.0,0.0,0.0,129.86,104.91312,31.35966,109.4997307004,2.67312,0.77966,2.7845,102.24,30.58,106.7152941241,126.43,100.94312,41.23966,109.0422992799,2.67312,0.77966,2.7845,98.27,40.46,106.2732539259,126.43
2021-05-23 21:00:00,104.43496,54.12228,117.6260262978,2.54496,0.74228,2.651,101.89,53.38,115.0260687844,131.73,2.54496,0.74228,2.651,2.54496,0.74228,2.651,0.0,0.0,0.0,130.19,102.29496,31.80228,107.1244316419,2.54496,0.74228,2.651,99.75,31.06,104.4738536668,126.81,98.43496,39.58228,106.095231939,2.54496,0.74228,2.651,95.89,38.84,103.4574197436,126.81
2021-05-23 21:30:00,104.45192,53.69556,117.4453777524,2.28192,0.66556,2.377,102.17,53.03,115.1125093115,130.13,2.28192,0.66556,2.377,2.28192,0.66556,2.377,0.0,0.0,0.0,128.52,102.31192,31.52556,107.0588151784,2.28192,0.66556,2.377,100.03,30.86,104.6820925469,125.28,98.41192,39.19556,105.930155866,2.28192,0.66556,2.377,96.13,38.53,103.5641723764,125.28
2021-05-23 22:00:00,101.42048,54.90139,115.3268242317,1.8904800000000002,0.55139,1.9692500000000002,99.53,54.35,113.4025722812,130.13,1.8904800000000002,0.55139,1.9692500000000002,1.8904800000000002,0.55139,1.9692500000000002,0.0,0.0,0.0,128.52,99.34048,32.50139,104.5221092332,1.8904800000000002,0.55139,1.9692500000000002,97.45,31.95,102.5539126509,125.28,95.60048,38.67139,103.1257881461,1.8904800000000002,0.55139,1.9692500000000002,93.71,38.12,101.1666867106,125.28
2021-05-23 22:30:00,97.36232,56.49401,112.5655121325,1.76232,0.5140100000000001,1.83575,95.6,55.98,110.78411619,131.23,1.76232,0.5140100000000001,1.83575,1.76232,0.5140100000000001,1.83575,0.0,0.0,0.0,129.35,95.36232,33.88401,101.2032519708,1.76232,0.5140100000000001,1.83575,93.6,33.37,99.3706038021,126.3,91.82232,37.82401,99.307573642,1.76232,0.5140100000000001,1.83575,90.06,37.31,97.4825097133,126.3
2021-05-23 23:00:00,91.97472,59.32346,109.4468913467,1.55472,0.45346000000000003,1.6195,90.42,58.87,107.8955666374,131.23,1.55472,0.45346000000000003,1.6195,1.55472,0.45346000000000003,1.6195,0.0,0.0,0.0,129.35,90.10472,36.30346,97.1432024089,1.55472,0.45346000000000003,1.6195,88.55,35.85,95.5318009879,126.3,86.84472,36.38346,94.1581730571,1.55472,0.45346000000000003,1.6195,85.29,35.93,92.5491707148,126.3
2021-05-23 23:30:00,85.2804,61.41845,105.0950647013,0.9204,0.26845,0.9587500000000001,84.36,61.15,104.1918043802,132.92,0.9204,0.26845,0.9587500000000001,0.9204,0.26845,0.9587500000000001,0.0,0.0,0.0,130.52,83.5204,38.08845,91.7953552178,0.9204,0.26845,0.9587500000000001,82.6,37.82,90.8466422054,127.92,80.5804,35.07845,87.8845749751,0.9204,0.26845,0.9587500000000001,79.66,34.81,86.9336051248,127.92
2021-05-24 00:00:00,81.18192,63.09556,102.8180617722,0.8419200000000001,0.24556000000000003,0.877,80.34,62.85,102.0031278932,132.92,0.8419200000000001,0.24556000000000003,0.877,0.8419200000000001,0.24556000000000003,0.877,0.0,0.0,0.0,130.52,79.54192,39.51556,88.8166455086,0.8419200000000001,0.24556000000000003,0.877,78.7,39.27,87.9535269333,127.92,76.78192,34.30556,84.0971740655,0.8419200000000001,0.24556000000000003,0.877,75.94,34.06,83.2284038054,127.92
2021-05-24 00:30:00,78.64104,63.48572,101.0685401903,0.9110400000000001,0.26572,0.9490000000000001,77.73,63.22,100.1934194446,133.82,0.9110400000000001,0.26572,0.9490000000000001,0.9110400000000001,0.26572,0.9490000000000001,0.0,0.0,0.0,131.2,77.04104,39.80572,86.716879493,0.9110400000000001,0.26572,0.9490000000000001,76.13,39.54,85.7857126799,128.77,74.44104,34.31572,81.9697326786,0.9110400000000001,0.26572,0.9490000000000001,73.53,34.05,81.0312495276,128.77
2021-05-24 01:00:00,76.92776,64.28893,100.2544102729,0.8877600000000001,0.25893,0.9247500000000001,76.04,64.03,99.4078593472,133.82,0.8877600000000001,0.25893,0.9247500000000001,0.8877600000000001,0.25893,0.9247500000000001,0.0,0.0,0.0,131.2,75.37776,40.49893,85.5685107605,0.8877600000000001,0.25893,0.9247500000000001,74.49,40.24,84.6641464848,128.77,72.84776,33.91893,80.3572644467,0.8877600000000001,0.25893,0.9247500000000001,71.96,33.66,79.4432955006,128.77
2021-05-24 01:30:00,76.96008,64.50669,100.4189572161,0.8800800000000001,0.25669000000000003,0.9167500000000001,76.08,64.25,99.5802636068,134.08,0.8800800000000001,0.25669000000000003,0.9167500000000001,0.8800800000000001,0.25669000000000003,0.9167500000000001,0.0,0.0,0.0,131.37,75.38008,40.73669,85.6833377791,0.8800800000000001,0.25669000000000003,0.9167500000000001,74.5,40.48,84.7872655533,129.05,72.86008,33.65669,80.2581088698,0.8800800000000001,0.25669000000000003,0.9167500000000001,71.98,33.4,79.3516250621,129.05
2021-05-24 02:00:00,78.316,64.08175,101.1922256849,0.966,0.28175,1.00625,77.35,63.8,100.266956172,134.08,0.966,0.28175,1.00625,0.966,0.28175,1.00625,0.0,0.0,0.0,131.37,76.726,40.34175,86.685269043,0.966,0.28175,1.00625,75.76,40.06,85.6993652252,129.05,74.126,33.99175,81.5481633396,0.966,0.28175,1.00625,73.16,33.71,80.5527758678,129.05
2021-05-24 02:30:00,77.83608,64.42469,101.0395765597,0.9760800000000001,0.28469,1.01675,76.86,64.14,100.1069388204,134.24,0.9760800000000001,0.28469,1.01675,0.9760800000000001,0.28469,1.01675,0.0,0.0,0.0,131.55,76.24608,40.58469,86.3746593496,0.9760800000000001,0.28469,1.01675,75.27,40.3,85.3795227206,129.18,73.69608,34.07469,81.1923438876,0.9760800000000001,0.28469,1.01675,72.72,33.79,80.187046959,129.18
2021-05-24 03:00:00,76.14216,64.78563,99.9740285472,1.08216,0.31563,1.12725,75.06,64.47,98.9463718385,134.24,1.08216,0.31563,1.12725,1.08216,0.31563,1.12725,0.0,0.0,0.0,131.55,74.61216,40.87563,85.0752111238,1.08216,0.31563,1.12725,73.53,40.56,83.9748444476,129.18,72.14216,33.99563,79.7508251278,1.08216,0.31563,1.12725,71.06,33.68,78.6375609998,129.18
2021-05-24 03:30:00,75.40632,65.10851,99.6254544299,1.12632,0.32851,1.17325,74.28,64.78,98.5594581966,134.35,1.12632,0.32851,1.17325,1.12632,0.32851,1.17325,0.0,0.0,0.0,131.62,73.87632,41.13851,84.5581909797,1.12632,0.32851,1.17325,72.75,40.81,83.4147385059,129.28,71.44632,34.00851,79.1274629567,1.12632,0.32851,1.17325,70.32,33.68,77.9695119903,129.28
2021-05-24 04:00:00,75.19432,65.31626,99.6012027068,1.08432,0.31626000000000004,1.1295,74.11,65.0,98.5763262655,134.53,1.08432,0.31626000000000004,1.1295,1.08432,0.31626000000000004,1.1295,0.0,0.0,0.0,131.78,73.65432,41.24626,84.4168988926,1.08432,0.31626000000000004,1.1295,72.57,40.93,83.3166838034,129.46,71.25432,34.13626,79.0092549354,1.08432,0.31626000000000004,1.1295,70.17,33.82,77.8949375762,129.46
2021-05-24 04:30:00,75.46544,64.99492,99.5960454044,1.04544,0.30492,1.089,74.42,64.69,98.6059455611,134.76,1.04544,0.30492,1.089,1.04544,0.30492,1.089,0.0,0.0,0.0,132.03,73.93544,40.95492,84.5207356818,1.04544,0.30492,1.089,72.89,40.65,83.4588197856,129.7,71.49544,34.30492,79.2995931705,1.04544,0.30492,1.089,70.45,34.0,78.2253315749,129.7
2021-05-24 05:00:00,74.90896,64.73178,99.0028061736,1.06896,0.31178,1.1135,73.84,64.42,97.9912343018,134.76,1.06896,0.31178,1.1135,1.06896,0.31178,1.1135,0.0,0.0,0.0,132.03,73.37896,40.69178,83.9064522564,1.06896,0.31178,1.1135,72.31,40.38,82.8207733603,129.7,70.98896,34.62178,78.9816440209,1.06896,0.31178,1.1135,69.92,34.31,77.8844175686,129.7
2021-05-24 05:30:00,77.07232,63.84276,100.0801704365,1.07232,0.31276000000000004,1.117,76.0,63.53,99.0558473791,134.76,1.07232,0.31276000000000004,1.117,1.07232,0.31276000000000004,1.117,0.0,0.0,0.0,132.09,75.51232,39.90276,85.4069126441,1.07232,0.31276000000000004,1.117,74.44,39.59,84.3129984048,129.46,73.00232,35.07276,80.9903526317,1.07232,0.31276000000000004,1.117,71.93,34.76,79.8885630112,129.46
2021-05-24 06:00:00,80.89376,62.35068,102.1342631216,1.37376,0.40068000000000004,1.431,79.52,61.95,100.80294092930001,134.53,1.37376,0.40068000000000004,1.431,1.37376,0.40068000000000004,1.431,0.0,0.0,0.0,131.92,79.23376,38.57068,88.1231302179,1.37376,0.40068000000000004,1.431,77.86,38.17,86.7129084969,129.46,76.52376,36.24068,84.6715579838,1.37376,0.40068000000000004,1.431,75.15,35.84,83.2588019371,129.46
2021-05-24 06:30:00,92.87824,54.95532,107.9187410129,1.6982400000000002,0.49532000000000004,1.7690000000000001,91.18,54.46,106.2058567123,132.15,1.6982400000000002,0.49532000000000004,1.7690000000000001,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.0,0.0,0.0,130.44,90.96824,32.06532,96.4541623539,1.6982400000000002,0.49532000000000004,1.7690000000000001,89.27,31.57,94.6878967978,127.16,87.63824,40.45532,96.5250953203,1.6982400000000002,0.49532000000000004,1.7690000000000001,85.94,39.96,94.7759737486,127.16
2021-05-24 07:00:00,102.90448,49.99714,114.4073686973,2.18448,0.63714,2.2755,100.72,49.36,112.1647359913,132.15,2.18448,0.63714,2.2755,2.18448,0.63714,2.2755,0.0,0.0,0.0,130.44,100.78448,27.43714,104.4524200785,2.18448,0.63714,2.2755,98.6,26.8,102.1772968912,127.16,96.96448,44.48714,106.682782149,2.18448,0.63714,2.2755,94.78,43.85,104.4321353799,127.16
2021-05-24 07:30:00,112.7916,44.5063,121.2549206022,3.1416,0.9163,3.2725,109.65,43.59,117.9966550373,131.59,3.1416,0.9163,3.2725,3.1416,0.9163,3.2725,0.0,0.0,0.0,130.44,110.5316,22.5863,112.815670659,3.1416,0.9163,3.2725,107.39,21.67,109.554557185,126.61,106.2316,48.2563,116.6782898754,3.1416,0.9163,3.2725,103.09,47.34,113.4399563646,126.61
2021-05-24 08:00:00,119.44304,40.21422,126.0310409965,4.88304,1.42422,5.0865,114.56,38.79,120.9489880073,130.24,4.88304,1.42422,5.0865,4.88304,1.42422,5.0865,0.0,0.0,0.0,129.76,117.15304,19.41422,118.7507756583,4.88304,1.42422,5.0865,112.27,17.99,113.7022119398,125.33,112.59304,51.40422,123.7723171402,4.88304,1.42422,5.0865,107.71,49.98,118.7410817704,125.33
2021-05-24 08:30:00,121.95136,11.21248,122.4657254647,5.63136,1.64248,5.866,116.32,9.57,116.7130125564,129.39,5.63136,1.64248,5.866,5.63136,1.64248,5.866,0.0,0.0,0.0,129.34,123.57136,30.30248,127.2325481408,5.63136,1.64248,5.866,117.94,28.66,121.3723164482,124.5,118.79136,42.28248,126.0920113473,5.63136,1.64248,5.866,113.16,40.64,120.2364137855,124.5
2021-05-24 09:00:00,121.2044,10.8992,121.6934638343,6.8544,1.9992,7.14,114.35,8.9,114.6958259921,130.14,6.8544,1.9992,7.14,6.8544,1.9992,7.14,0.0,0.0,0.0,129.06,122.8044,29.8892,126.3894178165,6.8544,1.9992,7.14,115.95,27.89,119.2570945479,125.2,118.0944,43.0792,125.7064230022,6.8544,1.9992,7.14,111.24,41.08,118.582899273,125.2
2021-05-24 09:30:00,120.50032,10.53551,120.9600102971,7.63032,2.22551,7.94825,112.87,8.31,113.1754964646,129.89,7.63032,2.22551,7.94825,7.63032,2.22551,7.94825,0.0,0.0,0.0,128.87,122.06032,29.45551,125.564122216,7.63032,2.22551,7.94825,114.43,27.23,117.6252430391,124.97,117.44032,43.71551,125.312707162,7.63032,2.22551,7.94825,109.81,41.49,117.386780346,124.97
2021-05-24 10:00:00,122.14872,12.71921,122.8091531632,7.84872,2.28921,8.17575,114.3,10.43,114.7748879329,129.64,7.84872,2.28921,8.17575,7.84872,2.28921,8.17575,0.0,0.0,0.0,128.66,122.93872,21.99921,124.8915294,7.84872,2.28921,8.17575,115.09,19.71,116.765543719,124.72,119.00872,41.87921,126.1623702467,7.84872,2.28921,8.17575,111.16,39.59,117.9996343215,124.72
2021-05-24 10:30:00,124.52272,15.76496,125.516699128,6.22272,1.8149600000000001,6.482,118.3,13.95,119.1196562285,130.44,6.22272,1.8149600000000001,6.482,6.22272,1.8149600000000001,6.482,0.0,0.0,0.0,128.9,124.52272,15.64496,125.5016835329,6.22272,1.8149600000000001,6.482,118.3,13.83,119.1056627537,125.5,121.23272,38.37496,127.1613540098,6.22272,1.8149600000000001,6.482,115.01,36.56,120.6811240418,125.5
2021-05-24 11:00:00,130.71672,12.48071,131.3111914867,4.11672,1.20071,4.28825,126.6,11.28,127.1015279216,130.44,4.11672,1.20071,4.28825,4.11672,1.20071,4.28825,0.0,0.0,0.0,128.9,130.77672,12.40071,131.363343831,4.11672,1.20071,4.28825,126.66,11.2,127.1542197491,125.5,127.16672,39.99071,133.30653233,4.11672,1.20071,4.28825,123.05,38.79,129.0192489515,125.5
2021-05-24 11:30:00,135.62888,10.84384,136.0616843788,3.09888,0.9038400000000001,3.228,132.53,9.94,132.9022366253,129.92,3.09888,0.9038400000000001,3.228,3.09888,0.9038400000000001,3.228,0.0,0.0,0.0,128.78,135.66888,10.803840000000001,136.0983760344,3.09888,0.9038400000000001,3.228,132.57,9.9,132.9391398347,125.0,131.86888,40.69384,138.0050365979,3.09888,0.9038400000000001,3.228,128.77,39.79,134.777435055,125.0
2021-05-24 12:00:00,141.29992,9.25206,141.6025,2.74992,0.8020600000000001,2.8645,138.55,8.45,138.8074385615,129.63,2.74992,0.8020600000000001,2.8645,2.74992,0.8020600000000001,2.8645,0.0,0.0,0.0,128.73,141.36992,9.23206,141.6710457809,2.74992,0.8020600000000001,2.8645,138.62,8.43,138.876093335,124.73,137.34992,41.72206,143.5469637946,2.74992,0.8020600000000001,2.8645,134.6,40.92,140.6826442743,124.73
2021-05-24 12:30:00,135.5404,11.4647,136.0244072887,5.0904,1.4847000000000001,5.3025,130.45,9.98,130.8312000251,129.24,5.0904,1.4847000000000001,5.3025,5.0904,1.4847000000000001,5.3025,0.0,0.0,0.0,128.6,135.6104,11.4047,136.0891170162,5.0904,1.4847000000000001,5.3025,130.52,9.92,130.8964353984,124.38,131.9104,41.1447,138.1782905027,5.0904,1.4847000000000001,5.3025,126.82,39.66,132.8767398757,124.38
2021-05-24 13:00:00,125.2876,15.71055,126.2687771979,8.8476,2.58055,9.21625,116.44,13.13,117.1779437437,129.46,8.8476,2.58055,9.21625,8.8476,2.58055,9.21625,0.0,0.0,0.0,128.53,125.3276,15.58055,126.2923626355,8.8476,2.58055,9.21625,116.48,13.0,117.2032013215,124.6,122.1276,39.98055,128.5052335902,8.8476,2.58055,9.21625,113.28,37.4,119.2942513284,124.6
2021-05-24 13:30:00,126.59816000000001,16.19238,127.6294922244,7.20816,2.10238,7.5085,119.39,14.09,120.2185518129,130.9,7.20816,2.10238,7.5085,7.20816,2.10238,7.5085,0.0,0.0,0.0,129.34,126.57816,16.08238,127.5957426227,7.20816,2.10238,7.5085,119.37,13.98,120.1858448404,125.96,123.23816,38.87238,129.2234731272,7.20816,2.10238,7.5085,116.03,36.77,121.7168591445,125.96
2021-05-24 14:00:00,134.66688,12.39159,135.2357943433,2.09688,0.6115900000000001,2.18425,132.57,11.78,133.0923487658,130.9,2.09688,0.6115900000000001,2.18425,2.09688,0.6115900000000001,2.18425,0.0,0.0,0.0,129.34,134.71688,12.33159,135.2801015259,2.09688,0.6115900000000001,2.18425,132.62,11.72,133.1368574062,125.96,130.91688,39.51159,136.7493883469,2.09688,0.6115900000000001,2.18425,128.82,38.9,134.5652347377,125.96
2021-05-24 14:30:00,130.34576,14.08918,131.1050042639,3.42576,0.9991800000000001,3.5685000000000002,126.92,13.09,127.5932384572,131.34,3.42576,0.9991800000000001,3.5685000000000002,3.42576,0.9991800000000001,3.5685000000000002,0.0,0.0,0.0,129.97,130.40576,14.00918,131.1560877941,3.42576,0.9991800000000001,3.5685000000000002,126.98,13.01,127.6447433309,126.38,126.84576,39.07918,132.7291570811,3.42576,0.9991800000000001,3.5685000000000002,123.42,38.08,129.1610730832,126.38
2021-05-24 15:00:00,120.23448,18.86464,121.7054017832,8.00448,2.3346400000000003,8.338,112.23,16.53,113.4407942497,131.34,8.00448,2.3346400000000003,8.338,8.00448,2.3346400000000003,8.338,0.0,0.0,0.0,129.97,120.25448,18.70464,121.700466382,8.00448,2.3346400000000003,8.338,112.25,16.37,113.4373809641,126.38,117.24448,37.98464,123.244070715,8.00448,2.3346400000000003,8.338,109.24,35.65,114.9099651901,126.38
2021-05-24 15:30:00,116.13152,20.93336,118.0031164775,9.85152,2.87336,10.262,106.28,18.06,107.8035342649,132.62,9.85152,2.87336,10.262,9.85152,2.87336,10.262,0.0,0.0,0.0,130.47,116.11152,20.74336,117.9498709656,9.85152,2.87336,10.262,106.26,17.87,107.7521438302,127.61,113.29152,37.21336,119.2468140723,9.85152,2.87336,10.262,103.44,34.34,108.9911427594,127.61
2021-05-24 16:00:00,118.2296,20.9678,120.0745058412,9.7296,2.8378,10.135,108.5,18.13,110.0043040067,132.62,9.7296,2.8378,10.135,9.7296,2.8378,10.135,0.0,0.0,0.0,130.47,118.2096,20.7978,120.0252390833,9.7296,2.8378,10.135,108.48,17.96,109.9566823799,127.61,115.2996,37.1278,121.1299768554,9.7296,2.8378,10.135,105.57,34.29,110.9992297271,127.61
2021-05-24 16:30:00,118.96248,24.62614,121.4846427292,11.472480000000001,3.34614,11.9505,107.49,21.28,109.5761766991,132.55,11.472480000000001,3.34614,11.9505,11.472480000000001,3.34614,11.9505,0.0,0.0,0.0,130.42,118.91248,24.44614,121.3993066729,11.472480000000001,3.34614,11.9505,107.44,21.1,109.4922992726,127.54,116.05248,34.91614,121.1912329612,11.472480000000001,3.34614,11.9505,104.58,31.57,109.2412069688,127.54
2021-05-24 17:00:00,124.41656,23.54608,126.6250302492,8.62656,2.51608,8.986,115.79,21.03,117.6842597801,133.06,8.62656,2.51608,8.986,8.62656,2.51608,8.986,0.0,0.0,0.0,130.57,124.37656,23.41608,126.5616113993,8.62656,2.51608,8.986,115.75,20.9,117.6217348112,128.03,121.21656,34.05608,125.9097732632,8.62656,2.51608,8.986,112.59,31.54,116.9242476991,128.03
2021-05-24 17:30:00,126.60424,21.74957,128.458854818,4.52424,1.3195700000000001,4.71275,122.08,20.43,123.777668826,132.71,4.52424,1.3195700000000001,4.71275,4.52424,1.3195700000000001,4.71275,0.0,0.0,0.0,130.32,126.58424,21.64957,128.4222476737,4.52424,1.3195700000000001,4.71275,122.06,20.33,123.7414744538,127.71,123.19424,33.03957,127.5477712662,4.52424,1.3195700000000001,4.71275,118.67,31.72,122.8361807449,127.71
2021-05-24 18:00:00,125.5056,23.9883,127.7775182426,4.9656,1.4483000000000001,5.1725,120.54,22.54,122.62929177,132.24,4.9656,1.4483000000000001,5.1725,4.9656,1.4483000000000001,5.1725,0.0,0.0,0.0,129.97,125.4656,23.8783,127.7176181827,4.9656,1.4483000000000001,5.1725,120.5,22.43,122.5697960347,127.27,122.1556,31.2383,126.0865654947,4.9656,1.4483000000000001,5.1725,117.19,29.79,120.9170798523,127.27
2021-05-24 18:30:00,123.2652,24.1386,125.6064550133,2.8752,0.8386,2.995,120.39,23.3,122.6239866421,132.32,2.8752,0.8386,2.995,2.8752,0.8386,2.995,0.0,0.0,0.0,129.81,123.2152,24.0486,125.5401157917,2.8752,0.8386,2.995,120.34,23.21,122.5578218638,127.36,119.9052,29.8686,123.5693742519,2.8752,0.8386,2.995,117.03,29.03,120.5767879818,127.36
2021-05-24 19:00:00,122.94168,24.16549,125.2941642223,2.28168,0.66549,2.37675,120.66,23.5,122.9271556655,132.21,2.28168,0.66549,2.37675,2.28168,0.66549,2.37675,0.0,0.0,0.0,129.62,122.89168,24.06549,125.2258472607,2.28168,0.66549,2.37675,120.61,23.4,122.8589927519,127.28,119.58168,29.66549,123.2064100953,2.28168,0.66549,2.37675,117.3,29.0,120.8316597585,127.28
2021-05-24 19:30:00,121.88168,24.33799,124.2878983524,2.22168,0.6479900000000001,2.31425,119.66,23.69,121.9825057129,132.59,2.22168,0.6479900000000001,2.31425,2.22168,0.6479900000000001,2.31425,0.0,0.0,0.0,129.97,121.84168,24.23799,124.229123576,2.22168,0.6479900000000001,2.31425,119.62,23.59,121.9238799415,127.66,118.56168,29.51799,122.1809465427,2.22168,0.6479900000000001,2.31425,116.34,28.87,119.8685634351,127.66
