Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-05-24 20:00:00,119.23856,25.08208,121.8480403125,1.8585600000000002,0.54208,1.936,117.38,24.54,119.9177885053,132.59,1.8585600000000002,0.54208,1.936,1.8585600000000002,0.54208,1.936,0.0,0.0,0.0,129.97,119.18856,24.97208,121.7765068246,1.8585600000000002,0.54208,1.936,117.33,24.43,119.8463758317,127.66,115.97856,27.99208,119.3087713557,1.8585600000000002,0.54208,1.936,114.12,27.45,117.3749415335,127.66
2021-05-24 20:30:00,117.878,26.10775,120.7345745595,0.918,0.26775000000000004,0.95625,116.96,25.84,119.7804124221,132.36,0.918,0.26775000000000004,0.95625,0.918,0.26775000000000004,0.95625,0.0,0.0,0.0,129.45,117.818,25.98775,120.6500902364,0.918,0.26775000000000004,0.95625,116.9,25.72,119.6959832242,127.43,114.638,26.84775,117.7398518942,0.918,0.26775000000000004,0.95625,113.72,26.58,116.784993899,127.43
2021-05-24 21:00:00,115.5676,28.2843,118.9784509743,1.5575999999999999,0.45430000000000004,1.6225,114.01,27.83,117.3575263884,132.36,1.5575999999999999,0.45430000000000004,1.6225,1.5575999999999999,0.45430000000000004,1.6225,0.0,0.0,0.0,129.45,115.5076,28.1543,118.8893193952,1.5575999999999999,0.45430000000000004,1.6225,113.95,27.7,117.268463365,127.43,112.4376,25.1243,115.2104350493,1.5575999999999999,0.45430000000000004,1.6225,110.88,24.67,113.5912994027,127.43
2021-05-24 21:30:00,113.13592,28.73756,116.7286757785,1.22592,0.35756000000000004,1.2770000000000001,111.91,28.38,115.4524685747,132.43,1.22592,0.35756000000000004,1.2770000000000001,1.22592,0.35756000000000004,1.2770000000000001,0.0,0.0,0.0,129.27,113.06592,28.59756,116.6264236929,1.22592,0.35756000000000004,1.2770000000000001,111.84,28.24,115.350263112,127.49,110.05592,24.41756,112.7320840018,1.22592,0.35756000000000004,1.2770000000000001,108.83,24.06,111.4578507778,127.49
2021-05-24 22:00:00,108.86064,30.66977,113.098513399,0.8906400000000001,0.25977,0.9277500000000001,107.97,30.41,112.1708027964,132.2,0.8906400000000001,0.25977,0.9277500000000001,0.8906400000000001,0.25977,0.9277500000000001,0.0,0.0,0.0,128.96,108.81064,30.51977,113.0097860279,0.8906400000000001,0.25977,0.9277500000000001,107.92,30.26,112.0820859906,127.25,105.95064,22.69977,108.355053756,0.8906400000000001,0.25977,0.9277500000000001,105.06,22.44,107.4297779947,127.25
2021-05-24 22:30:00,102.12064,33.69227,107.5350834461,1.55064,0.45227000000000006,1.61525,100.57,33.24,105.9208312845,132.71,1.55064,0.45227000000000006,1.61525,1.55064,0.45227000000000006,1.61525,0.0,0.0,0.0,129.21,102.02064,33.49227,107.3775727783,1.55064,0.45227000000000006,1.61525,100.47,33.04,105.7632379421,127.74,99.45064,20.68227,101.5784725656,1.55064,0.45227000000000006,1.61525,97.9,20.23,99.9683094786,127.74
2021-05-24 23:00:00,95.2968,36.13865,101.9189978074,1.6068,0.46865,1.67375,93.69,35.67,100.2505112206,133.31,1.6068,0.46865,1.67375,1.6068,0.46865,1.67375,0.0,0.0,0.0,129.43,95.1968,35.89865,101.740571072,1.6068,0.46865,1.67375,93.59,35.43,100.0718391956,128.3,92.8668,19.28865,94.8487984165,1.6068,0.46865,1.67375,91.26,18.82,93.1803627381,128.3
2021-05-24 23:30:00,89.00072,37.87896,96.7261276554,0.99072,0.28896000000000005,1.032,88.01,37.59,95.7014534895,135.1,0.99072,0.28896000000000005,1.032,0.99072,0.28896000000000005,1.032,0.0,0.0,0.0,130.65,88.89072,37.60896,96.5193968817,0.99072,0.28896000000000005,1.032,87.9,37.32,95.4944626667,129.99,86.77072,17.81896,88.5814494395,0.99072,0.28896000000000005,1.032,85.78,17.53,87.5528942982,129.99
2021-05-25 00:00:00,83.81952,38.97986,92.4399341121,0.95952,0.27986,0.9995,82.86,38.7,91.4520070857,135.1,0.95952,0.27986,0.9995,0.95952,0.27986,0.9995,0.0,0.0,0.0,130.65,83.68952,38.69986,92.2042023004,0.95952,0.27986,0.9995,82.73,38.42,91.2159487151,129.99,81.76952,17.03986,83.5261110662,0.95952,0.27986,0.9995,80.81,16.76,82.5297140429,129.99
2021-05-25 00:30:00,79.17,39.76,88.5931515412,0.0,0.0,0.0,79.17,39.76,88.5931515412,135.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.79,79.03,39.44,88.3247105854,0.0,0.0,0.0,79.03,39.44,88.3247105854,130.28,77.23,16.07,78.8842050096,0.0,0.0,0.0,77.23,16.07,78.8842050096,130.28
2021-05-25 01:00:00,77.64,40.72,87.6703370588,0.0,0.0,0.0,77.64,40.72,87.6703370588,135.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.04,77.49,40.4,87.389130331,0.0,0.0,0.0,77.49,40.4,87.389130331,130.64,75.74,15.32,77.273863628,0.0,0.0,0.0,75.74,15.32,77.273863628,130.64
2021-05-25 01:30:00,77.51,40.94,87.6577646304,0.0,0.0,0.0,77.51,40.94,87.6577646304,136.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.3,77.37,40.62,87.3847887221,0.0,0.0,0.0,77.37,40.62,87.3847887221,131.03,75.63,15.21,77.1442868915,0.0,0.0,0.0,75.63,15.21,77.1442868915,131.03
2021-05-25 02:00:00,78.35,40.68,88.2812828407,0.0,0.0,0.0,78.35,40.68,88.2812828407,136.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.3,78.2,40.36,88.0009636311,0.0,0.0,0.0,78.2,40.36,88.0009636311,131.03,76.42,15.08,77.8936634137,0.0,0.0,0.0,76.42,15.08,77.8936634137,131.03
2021-05-25 02:30:00,77.6,40.88,87.7093746415,0.0,0.0,0.0,77.6,40.88,87.7093746415,135.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.91,77.46,40.57,87.441274579,0.0,0.0,0.0,77.46,40.57,87.441274579,130.65,75.7,14.72,77.1178863818,0.0,0.0,0.0,75.7,14.72,77.1178863818,130.65
2021-05-25 03:00:00,75.76,41.22,86.2477014186,0.0,0.0,0.0,75.76,41.22,86.2477014186,135.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.7,75.62,40.89,85.9672990154,0.0,0.0,0.0,75.62,40.89,85.9672990154,130.46,73.95,14.68,75.393002991,0.0,0.0,0.0,73.95,14.68,75.393002991,130.46
2021-05-25 03:30:00,74.83,41.41,85.5237803187,0.0,0.0,0.0,74.83,41.41,85.5237803187,135.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.97,74.7,41.08,85.2505507314,0.0,0.0,0.0,74.7,41.08,85.2505507314,130.74,73.03,14.6,74.4751025511,0.0,0.0,0.0,73.03,14.6,74.4751025511,130.74
2021-05-25 04:00:00,74.84,41.43,85.5422147247,0.0,0.0,0.0,74.84,41.43,85.5422147247,136.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.11,74.7,41.1,85.2601900068,0.0,0.0,0.0,74.7,41.1,85.2601900068,130.89,73.05,14.68,74.5104348397,0.0,0.0,0.0,73.05,14.68,74.5104348397,130.89
2021-05-25 04:30:00,75.71,41.07,86.1321600797,0.0,0.0,0.0,75.71,41.07,86.1321600797,136.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.09,75.57,40.74,85.8520384149,0.0,0.0,0.0,75.57,40.74,85.8520384149,130.95,73.88,14.96,75.3794136353,0.0,0.0,0.0,73.88,14.96,75.3794136353,130.95
2021-05-25 05:00:00,75.36,40.89,85.7386826351,0.0,0.0,0.0,75.36,40.89,85.7386826351,135.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.09,75.23,40.56,85.467341716,0.0,0.0,0.0,75.23,40.56,85.467341716,130.81,73.55,15.03,75.0699900093,0.0,0.0,0.0,73.55,15.03,75.0699900093,130.81
2021-05-25 05:30:00,77.12,40.03,86.890133502,0.0,0.0,0.0,77.12,40.03,86.890133502,135.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.44,76.98,39.71,86.6187306534,0.0,0.0,0.0,76.98,39.71,86.6187306534,130.09,75.23,15.34,76.7780469926,0.0,0.0,0.0,75.23,15.34,76.7780469926,130.09
2021-05-25 06:00:00,80.24,38.51,89.0026836674,0.0,0.0,0.0,80.24,38.51,89.0026836674,135.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.44,80.1,38.21,88.7469103688,0.0,0.0,0.0,80.1,38.21,88.7469103688,130.09,78.23,16.11,79.8715531338,0.0,0.0,0.0,78.23,16.11,79.8715531338,130.09
2021-05-25 06:30:00,91.52,31.87,96.9103054376,0.0,0.0,0.0,91.52,31.87,96.9103054376,133.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.28,91.4,31.63,96.7182345786,0.0,0.0,0.0,91.4,31.63,96.7182345786,128.07,89.1,21.53,91.6643382129,0.0,0.0,0.0,89.1,21.53,91.6643382129,128.07
2021-05-25 07:00:00,101.19,27.34,104.8183748204,0.0,0.0,0.0,101.19,27.34,104.8183748204,133.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.28,101.11,27.13,104.6865273089,0.0,0.0,0.0,101.11,27.13,104.6865273089,128.07,98.46,25.65,101.7462240086,0.0,0.0,0.0,98.46,25.65,101.7462240086,128.07
2021-05-25 07:30:00,112.95,22.06,115.0840827395,0.0,0.0,0.0,112.95,22.06,115.0840827395,132.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.61,112.91,21.92,115.0180616251,0.0,0.0,0.0,112.91,21.92,115.0180616251,127.82,109.82,30.03,113.8518041139,0.0,0.0,0.0,109.82,30.03,113.8518041139,127.82
2021-05-25 08:00:00,119.08,18.04,120.4387313118,0.0,0.0,0.0,119.08,18.04,120.4387313118,131.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.46,119.07,17.93,120.4124154728,0.0,0.0,0.0,119.07,17.93,120.4124154728,127.0,115.77,33.46,120.5083586313,0.0,0.0,0.0,115.77,33.46,120.5083586313,127.0
2021-05-25 08:30:00,123.85,13.92,124.6298074298,0.0,0.0,0.0,123.85,13.92,124.6298074298,130.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.65,123.84,13.84,124.6109593896,0.0,0.0,0.0,123.84,13.84,124.6109593896,125.24,120.36,36.4,125.7437457689,0.0,0.0,0.0,120.36,36.4,125.7437457689,125.24
2021-05-25 09:00:00,126.09,11.8,126.6409416421,0.0,0.0,0.0,126.09,11.8,126.6409416421,130.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.65,126.13,11.74,126.6751929148,0.0,0.0,0.0,126.13,11.74,126.6751929148,125.24,122.55,38.14,128.3478168883,0.0,0.0,0.0,122.55,38.14,128.3478168883,125.24
2021-05-25 09:30:00,128.74,9.07,129.0591046769,0.0,0.0,0.0,128.74,9.07,129.0591046769,129.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.52,128.93,9.26,129.2621077501,0.0,0.0,0.0,128.93,9.26,129.2621077501,124.83,125.78,35.7,130.748225227,0.0,0.0,0.0,125.78,35.7,130.748225227,124.83
2021-05-25 10:00:00,128.42,4.87,128.5123079709,0.0,0.0,0.0,128.42,4.87,128.5123079709,130.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.61,128.92,5.16,129.0232227159,0.0,0.0,0.0,128.92,5.16,129.0232227159,125.18,127.03,27.98,130.074983375,0.0,0.0,0.0,127.03,27.98,130.074983375,125.18
2021-05-25 10:30:00,125.1,5.84,125.2362391642,0.0,0.0,0.0,125.1,5.84,125.2362391642,131.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.94,125.58,6.11,125.7285508546,0.0,0.0,0.0,125.58,6.11,125.7285508546,126.4,123.77,27.1,126.7021029818,0.0,0.0,0.0,123.77,27.1,126.7021029818,126.4
2021-05-25 11:00:00,122.39,5.73,122.5240588619,0.0,0.0,0.0,122.39,5.73,122.5240588619,131.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.89,122.86,6.0,123.0064209706,0.0,0.0,0.0,122.86,6.0,123.0064209706,126.49,121.09,27.17,124.1007534224,0.0,0.0,0.0,121.09,27.17,124.1007534224,126.49
2021-05-25 11:30:00,123.41,4.67,123.4983279239,0.0,0.0,0.0,123.41,4.67,123.4983279239,131.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.89,123.88,4.94,123.9784578062,0.0,0.0,0.0,123.88,4.94,123.9784578062,126.42,122.08,28.19,125.2924678502,0.0,0.0,0.0,122.08,28.19,125.2924678502,126.42
2021-05-25 12:00:00,123.33,4.7,123.4195239822,0.0,0.0,0.0,123.33,4.7,123.4195239822,131.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.89,123.79,4.97,123.889729195,0.0,0.0,0.0,123.79,4.97,123.889729195,126.42,122.01,28.18,125.2220128412,0.0,0.0,0.0,122.01,28.18,125.2220128412,126.42
2021-05-25 12:30:00,123.3,5.08,123.4046044522,0.0,0.0,0.0,123.3,5.08,123.4046044522,131.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.04,123.79,5.34,123.9051237843,0.0,0.0,0.0,123.79,5.34,123.9051237843,126.55,121.99,27.7,125.0953640228,0.0,0.0,0.0,121.99,27.7,125.0953640228,126.55
2021-05-25 13:00:00,118.94,6.39,119.1115263104,0.0,0.0,0.0,118.94,6.39,119.1115263104,131.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.7,119.39,6.64,119.5745027169,0.0,0.0,0.0,119.39,6.64,119.5745027169,126.26,117.7,26.71,120.6926431064,0.0,0.0,0.0,117.7,26.71,120.6926431064,126.26
2021-05-25 13:30:00,114.93,8.34,115.2322025304,0.0,0.0,0.0,114.93,8.34,115.2322025304,132.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.38,115.36,8.58,115.6786324262,0.0,0.0,0.0,115.36,8.58,115.6786324262,127.38,113.76,25.09,116.4939728055,0.0,0.0,0.0,113.76,25.09,116.4939728055,127.38
2021-05-25 14:00:00,108.89,9.02,109.2629511774,0.0,0.0,0.0,108.89,9.02,109.2629511774,132.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.38,109.28,9.23,109.6690991118,0.0,0.0,0.0,109.28,9.23,109.6690991118,127.38,107.78,24.61,110.5539709825,0.0,0.0,0.0,107.78,24.61,110.5539709825,127.38
2021-05-25 14:30:00,105.67,9.46,106.092603418,0.0,0.0,0.0,105.67,9.46,106.092603418,132.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.62,106.06,9.67,106.4999178403,0.0,0.0,0.0,106.06,9.67,106.4999178403,127.76,104.63,24.36,107.4283319241,0.0,0.0,0.0,104.63,24.36,107.4283319241,127.76
2021-05-25 15:00:00,100.55,11.2,101.1718463803,0.0,0.0,0.0,100.55,11.2,101.1718463803,132.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.7,100.9,11.37,101.5385980797,0.0,0.0,0.0,100.9,11.37,101.5385980797,127.92,99.59,23.01,102.21363999,0.0,0.0,0.0,99.59,23.01,102.21363999,127.92
2021-05-25 15:30:00,99.53,12.06,100.2579897066,0.0,0.0,0.0,99.53,12.06,100.2579897066,133.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.15,99.84,12.23,100.5862739145,0.0,0.0,0.0,99.84,12.23,100.5862739145,128.61,98.54,22.32,101.036201433,0.0,0.0,0.0,98.54,22.32,101.036201433,128.61
2021-05-25 16:00:00,101.5,12.12,102.2210565392,0.0,0.0,0.0,101.5,12.12,102.2210565392,133.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.33,101.85,12.32,102.5924212601,0.0,0.0,0.0,101.85,12.32,102.5924212601,128.9,100.49,22.26,102.9259330781,0.0,0.0,0.0,100.49,22.26,102.9259330781,128.9
2021-05-25 16:30:00,98.87,14.92,99.9894159399,0.0,0.0,0.0,98.87,14.92,99.9894159399,134.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.38,99.18,15.1,100.322890708,0.0,0.0,0.0,99.18,15.1,100.322890708,128.93,97.9,19.8,99.8821805929,0.0,0.0,0.0,97.9,19.8,99.8821805929,128.93
2021-05-25 17:00:00,101.72,15.9,102.9551766547,0.0,0.0,0.0,101.72,15.9,102.9551766547,134.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.63,102.03,16.11,103.2940124112,0.0,0.0,0.0,102.03,16.11,103.2940124112,129.54,100.69,18.92,102.4521473665,0.0,0.0,0.0,100.69,18.92,102.4521473665,129.54
2021-05-25 17:30:00,104.24,18.11,105.8014636005,0.0,0.0,0.0,104.24,18.11,105.8014636005,134.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.58,104.56,18.35,106.1579770907,0.0,0.0,0.0,104.56,18.35,106.1579770907,129.56,103.18,16.84,104.5451959681,0.0,0.0,0.0,103.18,16.84,104.5451959681,129.56
2021-05-25 18:00:00,103.98,20.57,105.9951192273,0.0,0.0,0.0,103.98,20.57,105.9951192273,134.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.62,104.28,20.81,106.3361392002,0.0,0.0,0.0,104.28,20.81,106.3361392002,129.85,102.93,14.57,103.9560955404,0.0,0.0,0.0,102.93,14.57,103.9560955404,129.85
2021-05-25 18:30:00,103.21,22.3,105.5916384,0.0,0.0,0.0,103.21,22.3,105.5916384,135.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.68,103.5,22.54,105.9259250609,0.0,0.0,0.0,103.5,22.54,105.9259250609,130.2,102.15,12.76,102.9438686858,0.0,0.0,0.0,102.15,12.76,102.9438686858,130.2
2021-05-25 19:00:00,105.68,22.01,107.9476840882,0.0,0.0,0.0,105.68,22.01,107.9476840882,135.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.34,105.98,22.28,108.2966241394,0.0,0.0,0.0,105.98,22.28,108.2966241394,130.07,104.57,12.89,105.3614587978,0.0,0.0,0.0,104.57,12.89,105.3614587978,130.07
2021-05-25 19:30:00,107.01,22.46,109.3416283947,0.0,0.0,0.0,107.01,22.46,109.3416283947,134.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.03,107.32,22.73,109.7006622587,0.0,0.0,0.0,107.32,22.73,109.7006622587,129.75,105.88,12.45,106.6094597116,0.0,0.0,0.0,105.88,12.45,106.6094597116,129.75
2021-05-25 20:00:00,111.98,21.26,113.9802965429,0.0,0.0,0.0,111.98,21.26,113.9802965429,134.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.03,112.32,21.54,114.3667521616,0.0,0.0,0.0,112.32,21.54,114.3667521616,129.75,110.79,13.5,111.6094713723,0.0,0.0,0.0,110.79,13.5,111.6094713723,129.75
2021-05-25 20:30:00,111.35,21.78,113.460085052,0.0,0.0,0.0,111.35,21.78,113.460085052,134.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.94,111.71,22.06,113.8673249883,0.0,0.0,0.0,111.71,22.06,113.8673249883,129.49,110.18,12.75,110.9152599961,0.0,0.0,0.0,110.18,12.75,110.9152599961,129.49
2021-05-25 21:00:00,109.43,22.69,111.7575992942,0.0,0.0,0.0,109.43,22.69,111.7575992942,134.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.46,109.77,22.97,112.147553696,0.0,0.0,0.0,109.77,22.97,112.147553696,129.09,108.29,11.54,108.9031482557,0.0,0.0,0.0,108.29,11.54,108.9031482557,129.09
2021-05-25 21:30:00,108.79,23.18,111.2320839506,0.0,0.0,0.0,108.79,23.18,111.2320839506,133.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.82,109.14,23.45,111.630829523,0.0,0.0,0.0,109.14,23.45,111.630829523,128.57,107.66,11.19,108.2399727457,0.0,0.0,0.0,107.66,11.19,108.2399727457,128.57
2021-05-25 22:00:00,106.93,24.8,109.7682326541,0.0,0.0,0.0,106.93,24.8,109.7682326541,133.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,128.96,107.26,25.06,110.1485869179,0.0,0.0,0.0,107.26,25.06,110.1485869179,128.76,105.84,9.83,106.2955055494,0.0,0.0,0.0,105.84,9.83,106.2955055494,128.76
2021-05-25 22:30:00,100.97,27.51,104.6505661714,0.0,0.0,0.0,100.97,27.51,104.6505661714,134.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.24,101.28,27.76,105.0155036173,0.0,0.0,0.0,101.28,27.76,105.0155036173,129.2,99.97,7.53,100.253188478,0.0,0.0,0.0,99.97,7.53,100.253188478,129.2
2021-05-25 23:00:00,94.55,29.04,98.90917096,0.0,0.0,0.0,94.55,29.04,98.90917096,134.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.58,94.82,29.26,99.2319504998,0.0,0.0,0.0,94.82,29.26,99.2319504998,129.89,93.63,6.24,93.837702977,0.0,0.0,0.0,93.63,6.24,93.837702977,129.89
2021-05-25 23:30:00,87.39,31.16,92.7790800774,0.0,0.0,0.0,87.39,31.16,92.7790800774,135.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.03,87.65,31.36,93.091203129,0.0,0.0,0.0,87.65,31.36,93.091203129,130.8,86.6,4.54,86.7189229638,0.0,0.0,0.0,86.6,4.54,86.7189229638,130.8
2021-05-26 00:00:00,82.31,34.44,89.2247146255,0.0,0.0,0.0,82.31,34.44,89.2247146255,135.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.03,82.46,34.68,89.4558773922,0.0,0.0,0.0,82.46,34.68,89.4558773922,130.8,81.29,6.24,81.529146322,0.0,0.0,0.0,81.29,6.24,81.529146322,130.8
2021-05-26 00:30:00,80.29024,40.78382,90.0546645824,0.8702400000000001,0.25382000000000005,0.9065000000000001,79.42,40.53,89.1639910502,135.82,0.8702400000000001,0.25382000000000005,0.9065000000000001,0.8702400000000001,0.25382000000000005,0.9065000000000001,0.0,0.0,0.0,131.03,80.18024,40.47382,89.8164850785,0.8702400000000001,0.25382000000000005,0.9065000000000001,79.31,40.22,88.9253872637,130.74,78.36024,15.51382,79.8811981874,0.8702400000000001,0.25382000000000005,0.9065000000000001,77.49,15.26,78.9782735947,130.74
2021-05-26 01:00:00,77.83344,41.49767,88.2048808041,0.8834400000000001,0.25767,0.9202500000000001,76.95,41.24,87.3042959997,135.82,0.8834400000000001,0.25767,0.9202500000000001,0.8834400000000001,0.25767,0.9202500000000001,0.0,0.0,0.0,131.03,77.72344,41.15767,87.9482059241,0.8834400000000001,0.25767,0.9202500000000001,76.84,40.9,87.0470884062,130.74,75.98344,15.05767,77.4610649298,0.8834400000000001,0.25767,0.9202500000000001,75.1,14.8,76.5444315414,130.74
2021-05-26 01:30:00,78.02944,41.98317,88.6068850032,0.79944,0.23317000000000002,0.8327500000000001,77.23,41.75,87.7925703007,136.15,0.79944,0.23317000000000002,0.8327500000000001,0.79944,0.23317000000000002,0.8327500000000001,0.0,0.0,0.0,131.27,77.90944,41.66317,88.3498759227,0.79944,0.23317000000000002,0.8327500000000001,77.11,41.43,87.5351186667,131.05,76.16944,14.51317,77.5397684634,0.79944,0.23317000000000002,0.8327500000000001,75.37,14.28,76.7108551641,131.05
2021-05-26 02:00:00,78.82736,41.57548,89.1194323467,0.8073600000000001,0.23548000000000002,0.841,78.02,41.34,88.2956171053,136.17,0.8073600000000001,0.23548000000000002,0.841,0.8073600000000001,0.23548000000000002,0.841,0.0,0.0,0.0,131.27,78.70736,41.25548,88.8642962511,0.8073600000000001,0.23548000000000002,0.841,77.9,41.02,88.0400499773,131.08,76.91736,14.80548,78.3293208665,0.8073600000000001,0.23548000000000002,0.841,76.11,14.57,77.492044753,131.08
2021-05-26 02:30:00,78.48736,41.74423,88.8979550837,0.8373600000000001,0.24423000000000003,0.8722500000000001,77.65,41.5,88.0441508563,135.98,0.8373600000000001,0.24423000000000003,0.8722500000000001,0.8373600000000001,0.24423000000000003,0.8722500000000001,0.0,0.0,0.0,131.07,78.36736,41.41423,88.6373598426,0.8373600000000001,0.24423000000000003,0.8722500000000001,77.53,41.17,87.7830837918,130.9,76.60736,14.70423,78.0057817477,0.8373600000000001,0.24423000000000003,0.8722500000000001,75.77,14.46,77.1374390293,130.9
2021-05-26 03:00:00,77.20832,42.25451,88.0145913617,0.8383200000000001,0.24451000000000003,0.8732500000000001,76.37,42.01,87.1620158096,135.98,0.8383200000000001,0.24451000000000003,0.8732500000000001,0.8383200000000001,0.24451000000000003,0.8732500000000001,0.0,0.0,0.0,131.07,77.09832,41.92451,87.7599879533,0.8383200000000001,0.24451000000000003,0.8732500000000001,76.26,41.68,86.9069042136,130.9,75.68832,14.38451,77.0430782898,0.8383200000000001,0.24451000000000003,0.8732500000000001,74.85,14.14,76.173893822,130.9
2021-05-26 03:30:00,75.96544,42.17242,86.8864838916,0.8654400000000001,0.25242000000000003,0.9015000000000001,75.1,41.92,86.007536879,136.1,0.8654400000000001,0.25242000000000003,0.9015000000000001,0.8654400000000001,0.25242000000000003,0.9015000000000001,0.0,0.0,0.0,131.16,75.85544,41.84242,86.6304558977,0.8654400000000001,0.25242000000000003,0.9015000000000001,74.99,41.59,85.7509661753,131.02,74.18544,14.412420000000001,75.5724642859,0.8654400000000001,0.25242000000000003,0.9015000000000001,73.32,14.16,74.6748150316,131.02
2021-05-26 04:00:00,75.8852,42.04235,86.7532291766,0.8652000000000001,0.25235,0.9012500000000001,75.02,41.79,85.8743529816,136.1,0.8652000000000001,0.25235,0.9012500000000001,0.8652000000000001,0.25235,0.9012500000000001,0.0,0.0,0.0,131.16,75.7752,41.70235,86.4925830957,0.8652000000000001,0.25235,0.9012500000000001,74.91,41.45,85.6131450187,131.02,74.0952,14.53235,75.5068729293,0.8652000000000001,0.25235,0.9012500000000001,73.23,14.28,74.6093244843,131.02
2021-05-26 04:30:00,76.4856,41.87455,87.1981934736,0.7356,0.21455000000000002,0.7662500000000001,75.75,41.66,86.4500902255,136.1,0.7356,0.21455000000000002,0.7662500000000001,0.7356,0.21455000000000002,0.7662500000000001,0.0,0.0,0.0,131.16,76.3756,41.53455,86.9387779938,0.7356,0.21455000000000002,0.7662500000000001,75.64,41.32,86.1902082606,131.02,74.6756,14.55455,76.0807476374,0.7356,0.21455000000000002,0.7662500000000001,73.94,14.34,75.3177216862,131.02
2021-05-26 05:00:00,76.83152,41.69461,87.4158050273,0.70152,0.20461000000000001,0.73075,76.13,41.49,86.7017704548,136.1,0.70152,0.20461000000000001,0.73075,0.70152,0.20461000000000001,0.73075,0.0,0.0,0.0,131.16,76.72152,41.36461,87.1620478853,0.70152,0.20461000000000001,0.73075,76.02,41.16,86.4475910596,131.02,75.01152,14.81461,76.460452537,0.70152,0.20461000000000001,0.73075,74.31,14.61,75.732609885,131.02
2021-05-26 05:30:00,78.298,40.814,88.2969954189,0.768,0.224,0.8,77.53,40.59,87.5125648121,135.76,0.768,0.224,0.8,0.768,0.224,0.8,0.0,0.0,0.0,130.97,78.198,40.484,88.0561267602,0.768,0.224,0.8,77.43,40.26,87.2712581552,130.67,76.428,15.364,77.9569860885,0.768,0.224,0.8,75.66,15.14,77.1599326075,130.67
2021-05-26 06:00:00,81.374,39.92075,90.6388115355,0.894,0.26075000000000004,0.93125,80.48,39.66,89.7214912939,135.76,0.894,0.26075000000000004,0.93125,0.894,0.26075000000000004,0.93125,0.0,0.0,0.0,130.97,81.264,39.61075,90.4038119305,0.894,0.26075000000000004,0.93125,80.37,39.35,89.4860849518,130.67,79.404,15.88075,80.9764992857,0.894,0.26075000000000004,0.93125,78.51,15.62,80.0487632634,130.67
2021-05-26 06:30:00,92.59576,33.16168,98.354825964,1.20576,0.35168000000000005,1.256,91.39,32.81,97.1011235774,133.59,1.20576,0.35168000000000005,1.256,1.20576,0.35168000000000005,1.256,0.0,0.0,0.0,129.71,92.50576,32.91168,98.1860189314,1.20576,0.35168000000000005,1.256,91.3,32.56,96.932159782,128.6,90.23576,21.26168,92.7068035216,1.20576,0.35168000000000005,1.256,89.03,20.91,91.4525505385,128.6
2021-05-26 07:00:00,101.02728,28.52629,104.9774286471,1.66728,0.48629000000000006,1.73675,99.36,28.04,103.240743895,133.59,1.66728,0.48629000000000006,1.73675,1.66728,0.48629000000000006,1.73675,0.0,0.0,0.0,129.71,100.97728,28.30629,104.8697150266,1.66728,0.48629000000000006,1.73675,99.31,27.82,103.1330621091,128.6,98.40728,25.11629,101.5619061477,1.66728,0.48629000000000006,1.73675,96.74,24.63,99.8261714181,128.6
2021-05-26 07:30:00,110.39576,24.38293,113.0564067241,3.09576,0.9029300000000001,3.2247500000000002,107.3,23.48,109.8389748678,132.46,3.09576,0.9029300000000001,3.2247500000000002,3.09576,0.9029300000000001,3.2247500000000002,0.0,0.0,0.0,129.18,110.35576,24.20293,112.9786510176,3.09576,0.9029300000000001,3.2247500000000002,107.26,23.3,109.7615488229,127.5,107.50576,29.33293,111.4356729937,3.09576,0.9029300000000001,3.2247500000000002,104.41,28.43,108.2114273078,127.5
2021-05-26 08:00:00,114.99344,21.62142,117.0084486089,4.15344,1.21142,4.3265,110.84,20.41,112.7034768763,131.75,4.15344,1.21142,4.3265,4.15344,1.21142,4.3265,0.0,0.0,0.0,129.04,114.99344,21.46142,116.9789886751,4.15344,1.21142,4.3265,110.84,20.25,112.6746116035,126.8,111.99344,32.41142,116.5891536527,4.15344,1.21142,4.3265,107.84,31.2,112.2626634282,126.8
2021-05-26 08:30:00,118.75736,18.60923,120.2065472234,4.79736,1.39923,4.99725,113.96,17.21,115.2521830596,130.99,4.79736,1.39923,4.99725,4.79736,1.39923,4.99725,0.0,0.0,0.0,129.05,118.76736,18.45923,120.1932983721,4.79736,1.39923,4.99725,113.97,17.06,115.239769611,126.09,115.63736,35.21923,120.8817322409,4.79736,1.39923,4.99725,110.84,33.82,115.8848480173,126.09
2021-05-26 09:00:00,120.1336,16.4723,121.2576534337,5.2536,1.5323,5.4725,114.88,14.94,115.8473909935,130.99,5.2536,1.5323,5.4725,5.2536,1.5323,5.4725,0.0,0.0,0.0,129.05,120.1636,16.3323,121.2684410234,5.2536,1.5323,5.4725,114.91,14.8,115.8591735686,126.09,116.9936,37.1123,122.7388498082,5.2536,1.5323,5.4725,111.74,35.58,117.2679154756,126.09
2021-05-26 09:30:00,120.30232,15.42276,121.2868901547,5.87232,1.71276,6.117,114.43,13.71,115.2483795982,130.38,5.87232,1.71276,6.117,5.87232,1.71276,6.117,0.0,0.0,0.0,128.72,120.33232,15.29276,121.3001885613,5.87232,1.71276,6.117,114.46,13.58,115.2627780335,125.5,117.16232,38.37276,123.2861627994,5.87232,1.71276,6.117,111.29,36.66,117.1726064402,125.5
2021-05-26 10:00:00,119.17584,15.81587,120.2207244345,5.98584,1.74587,6.23525,113.19,14.07,114.0611283479,130.27,5.98584,1.74587,6.23525,5.98584,1.74587,6.23525,0.0,0.0,0.0,128.72,119.19584,15.66587,120.220912308,5.98584,1.74587,6.23525,113.21,13.92,114.0625727397,125.36,116.09584,38.75587,122.3938786246,5.98584,1.74587,6.23525,110.11,37.01,116.1634718834,125.36
2021-05-26 10:30:00,121.01848,15.92789,122.0621570404,5.47848,1.59789,5.70675,115.54,14.33,116.4252571395,131.14,5.47848,1.59789,5.70675,5.47848,1.59789,5.70675,0.0,0.0,0.0,129.54,121.05848,15.79789,122.0849249841,5.47848,1.59789,5.70675,115.58,14.2,116.449029193,126.2,117.85848,38.35789,123.9433299261,5.47848,1.59789,5.70675,112.38,36.76,118.2394265886,126.2
2021-05-26 11:00:00,119.89256,15.62033,120.9058338239,5.69256,1.66033,5.92975,114.2,13.96,115.0500830074,131.14,5.69256,1.66033,5.92975,5.69256,1.66033,5.92975,0.0,0.0,0.0,129.54,119.92256,15.47033,120.916299593,5.69256,1.66033,5.92975,114.23,13.81,115.0617616761,126.2,116.79256,38.52033,122.9809655787,5.69256,1.66033,5.92975,111.1,36.86,117.0549853701,126.2
2021-05-26 11:30:00,120.30312,14.89341,121.221509408,4.50312,1.31341,4.69075,115.8,13.58,116.5935521373,130.89,4.50312,1.31341,4.69075,4.50312,1.31341,4.69075,0.0,0.0,0.0,129.31,120.34312,14.77341,121.2465264425,4.50312,1.31341,4.69075,115.84,13.46,116.6193688887,125.96,117.13312,38.36341,123.2555030324,4.50312,1.31341,4.69075,112.63,37.05,118.5673622883,125.96
2021-05-26 12:00:00,122.46696,14.56203,123.3296761099,6.48696,1.89203,6.75725,115.98,12.67,116.6700017142,130.61,6.48696,1.89203,6.75725,6.48696,1.89203,6.75725,0.0,0.0,0.0,129.09,122.48696,14.44203,123.3354271917,6.48696,1.89203,6.75725,116.0,12.55,116.6769150261,125.68,119.29696,40.09203,125.85362742,6.48696,1.89203,6.75725,112.81,38.2,119.1022086277,125.68
2021-05-26 12:30:00,125.51624,13.56057,126.2466457474,4.83624,1.41057,5.03775,120.68,12.15,121.2900857449,130.92,4.83624,1.41057,5.03775,4.83624,1.41057,5.03775,0.0,0.0,0.0,129.5,125.55624,13.46057,126.2757155896,4.83624,1.41057,5.03775,120.72,12.05,121.3199113913,125.98,122.18624,40.00057,128.567191949,4.83624,1.41057,5.03775,117.35,38.59,123.5322249456,125.98
2021-05-26 13:00:00,128.46816,13.16738,129.141194163,3.72816,1.08738,3.8835,124.74,12.08,125.3235572428,130.79,3.72816,1.08738,3.8835,3.72816,1.08738,3.8835,0.0,0.0,0.0,129.5,128.51816,13.07738,129.1817917411,3.72816,1.08738,3.8835,124.79,11.99,125.3646848199,125.86,124.99816,39.69738,131.1503792684,3.72816,1.08738,3.8835,121.27,38.61,127.2680046202,125.86
2021-05-26 13:30:00,128.27408,14.24119,129.0621985419,3.60408,1.05119,3.75425,124.67,13.19,125.3658047475,131.21,3.60408,1.05119,3.75425,3.60408,1.05119,3.75425,0.0,0.0,0.0,129.81,128.31408,14.17119,129.09425143,3.60408,1.05119,3.75425,124.71,13.12,125.3982396208,126.27,124.80408,38.86119,130.714385103,3.60408,1.05119,3.75425,121.2,37.81,126.960765987,126.27
2021-05-26 14:00:00,127.60888,13.42009,128.3126068259,3.66888,1.07009,3.82175,123.94,12.35,124.5537879793,131.21,3.66888,1.07009,3.82175,3.66888,1.07009,3.82175,0.0,0.0,0.0,129.81,127.66888,13.36009,128.3660193558,3.66888,1.07009,3.82175,124.0,12.29,124.6075603645,126.27,124.18888,39.73009,130.389255566,3.66888,1.07009,3.82175,120.52,38.66,126.568819225,126.27
2021-05-26 14:30:00,126.50976,13.11993,127.1882539328,3.59976,1.04993,3.74975,122.91,12.07,123.5012267146,131.28,3.59976,1.04993,3.74975,3.59976,1.04993,3.74975,0.0,0.0,0.0,129.98,126.55976,13.03993,127.2297631282,3.59976,1.04993,3.74975,122.96,11.99,123.5431977083,126.37,123.11976,40.00993,129.4575984678,3.59976,1.04993,3.74975,119.52,38.96,125.7096336802,126.37
2021-05-26 15:00:00,125.19512,13.65816,125.9379347393,2.80512,0.8181600000000001,2.922,122.39,12.84,123.0616825011,131.28,2.80512,0.8181600000000001,2.922,2.80512,0.8181600000000001,2.922,0.0,0.0,0.0,129.98,125.24512,13.57816,125.9789923471,2.80512,0.8181600000000001,2.922,122.44,12.76,123.1030917565,126.37,121.81512,39.11816,127.941994288,2.80512,0.8181600000000001,2.922,119.01,38.3,125.0210786228,126.37
2021-05-26 15:30:00,124.73712,13.94166,125.5138199142,2.81712,0.8216600000000001,2.9345,121.92,13.12,122.6238997912,131.49,2.81712,0.8216600000000001,2.9345,2.81712,0.8216600000000001,2.9345,0.0,0.0,0.0,130.11,124.78712,13.86166,125.5546531828,2.81712,0.8216600000000001,2.9345,121.97,13.04,122.6650826438,126.56,121.37712,38.97166,127.4801770577,2.81712,0.8216600000000001,2.9345,118.56,38.15,124.5467627038,126.56
2021-05-26 16:00:00,125.24872,14.99796,126.1434923641,4.9987200000000005,1.45796,5.207,120.25,13.54,121.0098925708,131.49,4.9987200000000005,1.45796,5.207,4.9987200000000005,1.45796,5.207,0.0,0.0,0.0,130.06,125.27872,14.91796,126.1637951847,4.9987200000000005,1.45796,5.207,120.28,13.46,121.0307812087,126.56,121.93872,39.09796,128.0535119058,4.9987200000000005,1.45796,5.207,116.94,37.64,122.8484155372,126.56
2021-05-26 16:30:00,127.06728,15.21129,127.9745169558,4.42728,1.29129,4.61175,122.64,13.92,123.4274523759,131.49,4.42728,1.29129,4.61175,4.42728,1.29129,4.61175,0.0,0.0,0.0,130.0,127.09728,15.13129,127.9948222408,4.42728,1.29129,4.61175,122.67,13.84,123.4482664925,126.56,123.68728,38.48129,129.5351416175,4.42728,1.29129,4.61175,119.26,37.19,124.9241517882,126.56
2021-05-26 17:00:00,128.90168,15.70299,129.8546379679,3.54168,1.03299,3.68925,125.36,14.67,126.215444776,131.25,3.54168,1.03299,3.68925,3.54168,1.03299,3.68925,0.0,0.0,0.0,129.75,128.92168,15.64299,129.8672503373,3.54168,1.03299,3.68925,125.38,14.61,126.228350619,126.35,125.41168,37.54299,130.910525087,3.54168,1.03299,3.68925,121.87,36.51,127.2213700602,126.35
2021-05-26 17:30:00,127.7176,19.9768,129.2704834369,7.2576,2.1168,7.5600000000000005,120.46,17.86,121.776808958,131.32,7.2576,2.1168,7.5600000000000005,7.2576,2.1168,7.5600000000000005,0.0,0.0,0.0,129.75,127.7476,19.8968,129.2877873428,7.2576,2.1168,7.5600000000000005,120.49,17.78,121.7947802658,126.42,124.3976,36.0768,129.5233507287,7.2576,2.1168,7.5600000000000005,117.14,33.96,121.9633600718,126.42
2021-05-26 18:00:00,125.5872,23.1246,127.6984413726,7.3872,2.1546,7.695,118.2,20.97,120.0457450308,131.98,7.3872,2.1546,7.695,7.3872,2.1546,7.695,0.0,0.0,0.0,130.01,125.5772,23.0346,127.6723382609,7.3872,2.1546,7.695,118.19,20.88,120.020208715,127.06,122.3372,33.6546,126.8819238702,7.3872,2.1546,7.695,114.95,31.5,119.1878873879,127.06
2021-05-26 18:30:00,122.94184,24.85387,125.4289076591,5.84184,1.7038700000000002,6.08525,117.1,23.15,119.3663792699,132.68,5.84184,1.7038700000000002,6.08525,5.84184,1.7038700000000002,6.08525,0.0,0.0,0.0,130.32,122.91184,24.75387,125.3797212158,5.84184,1.7038700000000002,6.08525,117.07,23.05,119.3175904886,127.72,119.72184,31.35387,123.7593799959,5.84184,1.7038700000000002,6.08525,113.88,29.65,117.6765775335,127.72
2021-05-26 19:00:00,120.12232,25.88276,122.8791643339,5.63232,1.64276,5.867,114.49,24.24,117.0279355539,133.01,5.63232,1.64276,5.867,5.63232,1.64276,5.867,0.0,0.0,0.0,130.41,120.09232,25.77276,122.8267091516,5.63232,1.64276,5.867,114.46,24.13,116.9758457973,128.07,116.99232,29.72276,120.7089284229,5.63232,1.64276,5.867,111.36,28.08,114.8457051874,128.07
2021-05-26 19:30:00,118.44984,23.44662,120.748120422,2.07984,0.60662,2.1665,116.37,22.84,118.5902293614,132.33,2.07984,0.60662,2.1665,2.07984,0.60662,2.1665,0.0,0.0,0.0,129.61,118.42984,23.35662,120.7110545901,2.07984,0.60662,2.1665,116.35,22.75,118.5533002493,127.44,115.24984,29.48662,118.9621216146,2.07984,0.60662,2.1665,113.17,28.88,116.7968462759,127.44
2021-05-26 20:00:00,117.01544,24.28992,119.509888344,1.40544,0.40992,1.464,115.61,23.88,118.0505252,131.59,1.40544,0.40992,1.464,1.40544,0.40992,1.464,0.0,0.0,0.0,129.02,116.98544,24.17992,119.4582006528,1.40544,0.40992,1.464,115.58,23.77,117.9989377071,126.72,113.85544,28.44992,117.3561211254,1.40544,0.40992,1.464,112.45,28.04,115.8932444105,126.72
2021-05-26 20:30:00,115.50256,25.43283,118.2694813059,1.79256,0.52283,1.86725,113.71,24.91,116.4064955232,131.91,1.79256,0.52283,1.86725,1.79256,0.52283,1.86725,0.0,0.0,0.0,129.22,115.49256,25.31283,118.2339662617,1.79256,0.52283,1.86725,113.7,24.79,116.3711050906,127.03,112.39256,27.66283,115.7467913463,1.79256,0.52283,1.86725,110.6,27.14,113.8812521884,127.03
2021-05-26 21:00:00,113.12784,26.355620000000002,116.1573367836,1.52784,0.44562,1.5915,111.6,25.91,114.5682682945,131.96,1.52784,0.44562,1.5915,1.52784,0.44562,1.5915,0.0,0.0,0.0,129.13,113.08784,26.24562,116.0934628868,1.52784,0.44562,1.5915,111.56,25.8,114.5044697818,127.07,110.07784,26.605620000000002,113.2474718245,1.52784,0.44562,1.5915,108.55,26.16,111.6577274531,127.07
2021-05-26 21:30:00,112.194,26.9395,115.3829722977,1.404,0.40950000000000003,1.4625,110.79,26.53,113.9221883568,131.96,1.404,0.40950000000000003,1.4625,1.404,0.40950000000000003,1.4625,0.0,0.0,0.0,128.98,112.164,26.8195,115.3258361177,1.404,0.40950000000000003,1.4625,110.76,26.41,113.8651206472,127.07,109.184,26.1795,112.2787249493,1.404,0.40950000000000003,1.4625,107.78,25.77,110.8179646989,127.07
2021-05-26 22:00:00,108.14944,29.79942,112.1797967758,1.36944,0.39942000000000005,1.4265,106.78,29.4,110.7534577338,132.19,1.36944,0.39942000000000005,1.4265,1.36944,0.39942000000000005,1.4265,0.0,0.0,0.0,129.15,108.11944,29.63942,112.1084676724,1.36944,0.39942000000000005,1.4265,106.75,29.24,110.6821580021,127.29,105.27944,23.87942,107.9536344282,1.36944,0.39942000000000005,1.4265,103.91,23.48,106.5298009948,127.29
2021-05-26 22:30:00,101.85328,32.47179,106.9041991344,1.34328,0.39179,1.39925,100.51,32.08,105.5053861184,132.87,1.34328,0.39179,1.39925,1.34328,0.39179,1.39925,0.0,0.0,0.0,129.93,101.80328,32.28179,106.7989783863,1.34328,0.39179,1.39925,100.46,31.89,105.4001124288,128.7,99.19328,21.94179,101.5910869396,1.34328,0.39179,1.39925,97.85,21.55,100.1949350017,128.7
2021-05-26 23:00:00,95.76368,34.05524,101.6387808792,1.42368,0.41524000000000005,1.483,94.34,33.64,100.1583007044,133.67,1.42368,0.41524000000000005,1.483,1.42368,0.41524000000000005,1.483,0.0,0.0,0.0,129.93,95.69368,33.83524,101.4992800851,1.42368,0.41524000000000005,1.483,94.27,33.42,100.0186447619,128.7,93.33368,20.79524,95.6222663871,1.42368,0.41524000000000005,1.483,91.91,20.38,94.1424054292,128.7
2021-05-26 23:30:00,89.56672,36.09571,96.5665449934,0.87672,0.25571000000000005,0.9132500000000001,88.69,35.84,95.6578365844,133.99,0.87672,0.25571000000000005,0.9132500000000001,0.87672,0.25571000000000005,0.9132500000000001,0.0,0.0,0.0,130.04,89.49672,35.85571,96.4121093554,0.87672,0.25571000000000005,0.9132500000000001,88.62,35.6,95.5032166998,129.0,87.31672,19.39571,89.4449727931,0.87672,0.25571000000000005,0.9132500000000001,86.44,19.14,88.5336839852,129.0
2021-05-27 00:00:00,84.05936,37.45023,92.0244300752,0.7893600000000001,0.23023000000000002,0.82225,83.27,37.22,91.2097653763,135.1,0.7893600000000001,0.23023000000000002,0.82225,0.7893600000000001,0.23023000000000002,0.82225,0.0,0.0,0.0,130.87,83.95936,37.17023,91.819388638,0.7893600000000001,0.23023000000000002,0.82225,83.17,36.94,91.0044641762,130.05,81.98936,18.11023,83.9656809885,0.7893600000000001,0.23023000000000002,0.82225,81.2,17.88,83.1452608391,130.05
2021-05-27 00:30:00,79.83512,38.54066,88.6511638877,0.8251200000000001,0.24066,0.8595,79.01,38.3,87.8035881955,135.18,0.8251200000000001,0.24066,0.8595,0.8251200000000001,0.24066,0.8595,0.0,0.0,0.0,130.75,79.72512,38.24066,88.4219590161,0.8251200000000001,0.24066,0.8595,78.9,38.0,87.5740258296,130.13,77.91512,17.15066,79.7803927231,0.8251200000000001,0.24066,0.8595,77.09,16.91,78.9228496698,130.13
2021-05-27 01:00:00,78.06944,39.06192,87.2964550025,0.8294400000000001,0.24192000000000002,0.864,77.24,38.82,86.4465730958,135.27,0.8294400000000001,0.24192000000000002,0.864,0.8294400000000001,0.24192000000000002,0.864,0.0,0.0,0.0,130.68,77.96944,38.77192,87.0775249671,0.8294400000000001,0.24192000000000002,0.864,77.14,38.53,86.2272607706,130.22,76.20944,16.60192,77.9968107861,0.8294400000000001,0.24192000000000002,0.864,75.38,16.36,77.1349077915,130.22
2021-05-27 01:30:00,77.92664,39.49652,87.3643881327,0.7766400000000001,0.22652000000000003,0.809,77.15,39.27,86.5693675615,135.19,0.7766400000000001,0.22652000000000003,0.809,0.7766400000000001,0.22652000000000003,0.809,0.0,0.0,0.0,130.55,77.82664,39.18652,87.1353501364,0.7766400000000001,0.22652000000000003,0.809,77.05,38.96,86.3399334028,130.14,76.06664,16.19652,77.7718521124,0.7766400000000001,0.22652000000000003,0.809,75.29,15.97,76.9650894887,130.14
2021-05-27 02:00:00,79.22736,38.97048,88.2931077944,0.9273600000000001,0.27048,0.966,78.3,38.7,87.3417425977,135.31,0.9273600000000001,0.27048,0.966,0.9273600000000001,0.27048,0.966,0.0,0.0,0.0,130.63,79.11736,38.68048,88.0666576316,0.9273600000000001,0.27048,0.966,78.19,38.41,87.1148908052,130.27,77.34736,16.67048,79.123441548,0.9273600000000001,0.27048,0.966,76.42,16.4,78.1599411463,130.27
2021-05-27 02:30:00,78.9124,39.4057,88.2041726125,0.8424,0.2457,0.8775000000000001,78.07,39.16,87.3408867599,135.23,0.8424,0.2457,0.8775000000000001,0.8424,0.2457,0.8775000000000001,0.0,0.0,0.0,130.58,78.8124,39.1057,87.9809647949,0.8424,0.2457,0.8775000000000001,77.97,38.86,87.1172801458,130.18,77.0224,16.3057,78.7294478213,0.8424,0.2457,0.8775000000000001,76.18,16.06,77.8544539509,130.18
2021-05-27 03:00:00,76.98056,39.80683,86.663662123,0.8805600000000001,0.25683,0.9172500000000001,76.1,39.55,85.7637015293,135.23,0.8805600000000001,0.25683,0.9172500000000001,0.8805600000000001,0.25683,0.9172500000000001,0.0,0.0,0.0,130.58,76.88056,39.50683,86.4373190385,0.8805600000000001,0.25683,0.9172500000000001,76.0,39.25,85.5369072389,130.18,75.16056,16.03683,76.8523890062,0.8805600000000001,0.25683,0.9172500000000001,74.28,15.78,75.9376507406,130.18
2021-05-27 03:30:00,75.99304,39.60922,85.6961634932,0.9230400000000001,0.26922,0.9615,75.07,39.34,84.7534099609,135.38,0.9230400000000001,0.26922,0.9615,0.9230400000000001,0.26922,0.9615,0.0,0.0,0.0,130.68,75.89304,39.29922,85.4645084994,0.9230400000000001,0.26922,0.9615,74.97,39.03,84.5212505823,130.33,74.21304,16.32922,75.988280227,0.9230400000000001,0.26922,0.9615,73.29,16.06,75.0289790681,130.33
2021-05-27 04:00:00,75.30096,39.99153,85.2616974301,0.9309600000000001,0.27153000000000005,0.9697500000000001,74.37,39.72,84.3123674202,135.38,0.9309600000000001,0.27153000000000005,0.9697500000000001,0.9309600000000001,0.27153000000000005,0.9697500000000001,0.0,0.0,0.0,130.68,75.19096,39.66153,85.0101019154,0.9309600000000001,0.27153000000000005,0.9697500000000001,74.26,39.39,84.0602147273,130.33,73.53096,16.04153,75.2604329197,0.9309600000000001,0.27153000000000005,0.9697500000000001,72.6,15.77,74.2930205336,130.33
2021-05-27 04:30:00,75.77368,39.60774,85.5010154832,0.88368,0.25774,0.9205000000000001,74.89,39.35,84.5986678382,135.5,0.88368,0.25774,0.9205000000000001,0.88368,0.25774,0.9205000000000001,0.0,0.0,0.0,130.77,75.67368,39.28774,85.2644847463,0.88368,0.25774,0.9205000000000001,74.79,39.03,84.3616322744,130.44,74.00368,16.32774,75.7835057717,0.88368,0.25774,0.9205000000000001,73.12,16.07,74.8650739664,130.44
2021-05-27 05:00:00,75.22856,39.75583,85.0873801375,0.8085600000000001,0.23583,0.84225,74.42,39.52,84.2624875019,135.5,0.8085600000000001,0.23583,0.84225,0.8085600000000001,0.23583,0.84225,0.0,0.0,0.0,130.77,75.12856,39.44583,84.8544284764,0.8085600000000001,0.23583,0.84225,74.32,39.21,84.0290812755,130.44,73.47856,16.32583,75.2703892966,0.8085600000000001,0.23583,0.84225,72.67,16.09,74.42994693,130.44
2021-05-27 05:30:00,77.15512,39.20566,86.5447648229,0.9451200000000001,0.27566,0.9845,76.21,38.93,85.5775028848,135.79,0.9451200000000001,0.27566,0.9845,0.9451200000000001,0.27566,0.9845,0.0,0.0,0.0,131.08,77.05512,38.88566,86.3109846535,0.9451200000000001,0.27566,0.9845,76.11,38.61,85.3432141415,130.72,75.33512,16.80566,77.1868545379,0.9451200000000001,0.27566,0.9845,74.39,16.53,76.2044158825,130.72
2021-05-27 06:00:00,80.48808,37.75069,88.9013251733,1.16808,0.34069000000000005,1.21675,79.32,37.41,87.6993186975,135.58,1.16808,0.34069000000000005,1.21675,1.16808,0.34069000000000005,1.21675,0.0,0.0,0.0,130.94,80.38808,37.46069,88.6879174486,1.16808,0.34069000000000005,1.21675,79.22,37.12,87.4854433606,130.51,78.56808,18.14069,80.6351525612,1.16808,0.34069000000000005,1.21675,77.4,17.8,79.4204004019,130.51
2021-05-27 06:30:00,91.59864,31.27877,96.7919020505,1.29864,0.37877000000000005,1.35275,90.3,30.9,95.4405574166,133.59,1.29864,0.37877000000000005,1.35275,1.29864,0.37877000000000005,1.35275,0.0,0.0,0.0,129.9,91.51864,31.02877,96.635635431,1.29864,0.37877000000000005,1.35275,90.22,30.65,95.2841587044,128.59,89.29864,23.12877,92.2452552035,1.29864,0.37877000000000005,1.35275,88.0,22.75,90.8931378048,128.59
2021-05-27 07:00:00,100.43432,26.63001,103.9048125279,1.71432,0.5000100000000001,1.7857500000000002,98.72,26.13,102.1196127098,133.59,1.71432,0.5000100000000001,1.7857500000000002,1.71432,0.5000100000000001,1.7857500000000002,0.0,0.0,0.0,129.9,100.39432,26.43001,103.8150514948,1.71432,0.5000100000000001,1.7857500000000002,98.68,25.93,102.0299333529,128.59,97.86432,27.10001,101.5472090757,1.71432,0.5000100000000001,1.7857500000000002,96.15,26.6,99.7616283949,128.59
2021-05-27 07:30:00,109.83776,22.27393,112.0734646536,2.92776,0.8539300000000001,3.04975,106.91,21.42,109.0346940198,132.64,2.92776,0.8539300000000001,3.04975,2.92776,0.8539300000000001,3.04975,0.0,0.0,0.0,129.54,109.81776,22.11393,112.0221688393,2.92776,0.8539300000000001,3.04975,106.89,21.26,108.9837588818,126.76,106.97776,31.24393,111.4469573226,2.92776,0.8539300000000001,3.04975,104.05,30.39,108.3972075286,126.76
2021-05-27 08:00:00,115.53288,19.51584,117.1695966196,4.44288,1.29584,4.628,111.09,18.22,112.574226624,131.71,4.44288,1.29584,4.628,4.44288,1.29584,4.628,0.0,0.0,0.0,129.2,115.55288,19.37584,117.1660840517,4.44288,1.29584,4.628,111.11,18.08,112.5713929025,126.76,112.54288,34.43584,117.6933596903,4.44288,1.29584,4.628,108.1,33.14,113.0657755468,126.76
2021-05-27 08:30:00,117.64856,16.33208,118.7767675398,4.97856,1.45208,5.186,112.67,14.88,113.6483317079,131.33,4.97856,1.45208,5.186,4.97856,1.45208,5.186,0.0,0.0,0.0,129.2,117.67856,16.19208,118.7873180874,4.97856,1.45208,5.186,112.7,14.74,113.6598328346,126.4,114.59856,37.60208,120.6098933521,4.97856,1.45208,5.186,109.62,36.15,115.4268898481,126.4
2021-05-27 09:00:00,116.39576,16.13043,117.5081431985,6.03576,1.76043,6.28725,110.36,14.37,111.2916281667,131.03,6.03576,1.76043,6.28725,6.03576,1.76043,6.28725,0.0,0.0,0.0,129.32,116.41576,15.98043,117.5074606966,6.03576,1.76043,6.28725,110.38,14.22,111.2921955934,126.11,113.42576,38.54043,119.7946901,6.03576,1.76043,6.28725,107.39,36.78,113.5137899112,126.11
2021-05-27 09:30:00,116.12128,15.48204,117.1488166026,6.52128,1.90204,6.793,109.6,13.58,110.4381111754,131.36,6.52128,1.90204,6.793,6.52128,1.90204,6.793,0.0,0.0,0.0,129.68,116.15128,15.33204,117.1588293566,6.52128,1.90204,6.793,109.63,13.43,110.4495441367,126.45,113.18128,39.42204,119.8503207347,6.52128,1.90204,6.793,106.66,37.52,113.0668209512,126.45
2021-05-27 10:00:00,115.34784,15.17187,116.3413504819,6.41784,1.87187,6.68525,108.93,13.3,109.7389397616,131.23,6.41784,1.87187,6.68525,6.41784,1.87187,6.68525,0.0,0.0,0.0,129.63,115.37784,15.02187,116.3516331702,6.41784,1.87187,6.68525,108.96,13.15,109.7506451006,126.32,112.42784,39.51187,119.1688175571,6.41784,1.87187,6.68525,106.01,37.64,112.4939540598,126.32
2021-05-27 10:30:00,114.4064,15.5777,115.4620677896,5.7864,1.6877,6.0275,108.62,13.89,109.5045044736,131.09,5.7864,1.6877,6.0275,5.7864,1.6877,6.0275,0.0,0.0,0.0,129.51,114.4164,15.4177,115.4505004851,5.7864,1.6877,6.0275,108.63,13.73,109.4942455109,126.17,111.4864,38.9077,118.0805932584,5.7864,1.6877,6.0275,105.7,37.22,112.0616723059,126.17
2021-05-27 11:00:00,117.13744,14.82967,118.0724309992,5.82744,1.69967,6.07025,111.31,13.13,112.0817246477,131.22,5.82744,1.69967,6.07025,5.82744,1.69967,6.07025,0.0,0.0,0.0,129.57,117.16744,14.69967,118.0859402904,5.82744,1.69967,6.07025,111.34,13.0,112.0963674701,126.3,114.14744,39.34967,120.7395320003,5.82744,1.69967,6.07025,108.32,37.65,114.6766972841,126.3
2021-05-27 11:30:00,115.92936,14.35773,116.8150714624,5.88936,1.71773,6.13475,110.04,12.64,110.7635824628,130.95,5.88936,1.71773,6.13475,5.88936,1.71773,6.13475,0.0,0.0,0.0,129.41,115.95936,14.20773,116.8265071093,5.88936,1.71773,6.13475,110.07,12.49,110.7763738349,126.04,112.96936,39.81773,119.781166805,5.88936,1.71773,6.13475,107.08,38.1,113.6562202433,126.04
2021-05-27 12:00:00,115.49792,14.88481,116.4531111352,7.14792,2.08481,7.44575,108.35,12.8,109.1034486164,130.87,7.14792,2.08481,7.44575,7.14792,2.08481,7.44575,0.0,0.0,0.0,129.35,115.53792,14.74481,116.4749774838,7.14792,2.08481,7.44575,108.39,12.66,109.1268422525,125.96,112.60792000000001,40.29481,119.6002314365,7.14792,2.08481,7.44575,105.46,38.21,112.1686930476,125.96
2021-05-27 12:30:00,116.2644,15.0142,117.229846494,7.9344,2.3142,8.265,108.33,12.7,109.0718978472,131.15,7.9344,2.3142,8.265,7.9344,2.3142,8.265,0.0,0.0,0.0,129.59,116.2744,14.8642,117.2206489361,7.9344,2.3142,8.265,108.34,12.55,109.0644676327,126.21,113.3544,40.6242,120.4140590836,7.9344,2.3142,8.265,105.42,38.31,112.165201823,126.21
2021-05-27 13:00:00,114.92272,16.46871,116.0967268327,8.05272,2.34871,8.38825,106.87,14.12,107.7987537034,131.15,8.05272,2.34871,8.38825,8.05272,2.34871,8.38825,0.0,0.0,0.0,129.59,114.93272,16.30871,116.0840391633,8.05272,2.34871,8.38825,106.88,13.96,107.7878286264,126.21,112.07272,39.55871,118.8494261874,8.05272,2.34871,8.38825,104.02,37.21,110.4750854265,126.21
2021-05-27 13:30:00,112.4644,17.2167,113.7745842719,7.6344,2.2267,7.9525,104.83,14.99,105.8963124948,131.82,7.6344,2.2267,7.9525,7.6344,2.2267,7.9525,0.0,0.0,0.0,129.96,112.4644,17.0567,113.7504825583,7.6344,2.2267,7.9525,104.83,14.83,105.8737824015,126.88,109.6944,38.8467,116.3697877125,7.6344,2.2267,7.9525,102.06,36.62,108.4309365449,126.88
2021-05-27 14:00:00,112.17912,16.33891,113.3627581879,7.5391200000000005,2.19891,7.85325,104.64,14.14,105.591046969,131.82,7.5391200000000005,2.19891,7.85325,7.5391200000000005,2.19891,7.85325,0.0,0.0,0.0,129.96,112.19912,16.16891,113.3581764998,7.5391200000000005,2.19891,7.85325,104.66,13.97,105.588240349,126.88,109.40912,39.41891,116.2936197939,7.5391200000000005,2.19891,7.85325,101.87,37.22,108.4565595066,126.88
