Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-05-27 14:30:00,111.28416,16.67913,112.5271418124,7.09416,2.06913,7.38975,104.19,14.61,105.2093541469,131.52,7.09416,2.06913,7.38975,7.09416,2.06913,7.38975,0.0,0.0,0.0,129.76,111.28416,16.51913,112.5035373793,7.09416,2.06913,7.38975,104.19,14.45,105.1872549314,126.6,108.53416,38.85913,115.2809432268,7.09416,2.06913,7.38975,101.44,36.79,107.9054108931,126.6
2021-05-27 15:00:00,111.734,16.962,113.014141593,5.904,1.722,6.15,105.83,15.24,106.9216839561,131.58,5.904,1.722,6.15,5.904,1.722,6.15,0.0,0.0,0.0,129.76,111.724,16.802,112.9803495303,5.904,1.722,6.15,105.82,15.08,106.8890957956,126.67,108.914,38.102,115.3864021451,5.904,1.722,6.15,103.01,36.38,109.2454323988,126.67
2021-05-27 15:30:00,113.1796,17.16405,114.4736933473,5.9796,1.74405,6.22875,107.2,15.42,108.3033535954,131.89,5.9796,1.74405,6.22875,5.9796,1.74405,6.22875,0.0,0.0,0.0,130.01,113.1896,17.02405,114.4626743815,5.9796,1.74405,6.22875,107.21,15.28,108.2934093101,126.97,110.3296,37.98405,116.6850834107,5.9796,1.74405,6.22875,104.35,36.24,110.4638406901,126.97
2021-05-27 16:00:00,115.58616,17.55888,116.912251926,5.75616,1.67888,5.996,109.83,15.88,110.9720834264,131.89,5.75616,1.67888,5.996,5.75616,1.67888,5.996,0.0,0.0,0.0,130.01,115.60616,17.42888,116.9125745504,5.75616,1.67888,5.996,109.85,15.75,110.9733526573,126.97,112.64616,37.45888,118.7110991171,5.75616,1.67888,5.996,106.89,35.78,112.7194770215,126.97
2021-05-27 16:30:00,113.02136,21.73373,115.0920624368,9.20136,2.68373,9.58475,103.82,19.05,105.5532799111,131.93,9.20136,2.68373,9.58475,9.20136,2.68373,9.58475,0.0,0.0,0.0,130.01,113.00136,21.56373,115.0404355579,9.20136,2.68373,9.58475,103.8,18.88,105.5030539842,127.04,110.27136,36.05373,116.0157070537,9.20136,2.68373,9.58475,101.07,33.37,106.4363744215,127.04
2021-05-27 17:00:00,116.2932,19.76135,117.9602446592,4.8732,1.4213500000000001,5.07625,111.42,18.34,112.9193163281,132.71,4.8732,1.4213500000000001,5.07625,4.8732,1.4213500000000001,5.07625,0.0,0.0,0.0,130.38,116.2732,19.65135,117.92214633,4.8732,1.4213500000000001,5.07625,111.4,18.23,112.881765135,127.78,113.3132,35.36135,118.7025962987,4.8732,1.4213500000000001,5.07625,108.44,33.94,113.6272731346,127.78
2021-05-27 17:30:00,118.63552,20.84911,120.4536093003,3.90552,1.13911,4.06825,114.73,19.71,116.4107254509,132.54,3.90552,1.13911,4.06825,3.90552,1.13911,4.06825,0.0,0.0,0.0,130.38,118.62552,20.73911,120.4247677136,3.90552,1.13911,4.06825,114.72,19.6,116.382294186,127.62,115.53552,33.86911,120.3975622422,3.90552,1.13911,4.06825,111.63,32.73,116.3293161675,127.62
2021-05-27 18:00:00,117.59936,25.48773,120.3296881612,7.32936,2.13773,7.63475,110.27,23.35,112.7151072394,132.68,7.32936,2.13773,7.63475,7.32936,2.13773,7.63475,0.0,0.0,0.0,130.38,117.56936,25.34773,120.2707854259,7.32936,2.13773,7.63475,110.24,23.21,112.6568315727,127.78,114.62936,31.90773,118.9873665889,7.32936,2.13773,7.63475,107.3,29.77,111.3532347981,127.78
2021-05-27 18:30:00,115.18376,26.99193,118.3041117327,7.10376,2.07193,7.39975,108.08,24.92,110.9157013231,133.42,7.10376,2.07193,7.39975,7.10376,2.07193,7.39975,0.0,0.0,0.0,130.49,115.13376,26.84193,118.2212836077,7.10376,2.07193,7.39975,108.03,24.77,110.8333605012,128.53,112.28376,30.38193,116.3215561719,7.10376,2.07193,7.39975,105.18,28.31,108.9233147678,128.53
2021-05-27 19:00:00,114.46064,27.20477,117.6492142769,6.53064,1.90477,6.80275,107.93,25.3,110.8556489314,133.42,6.53064,1.90477,6.80275,6.53064,1.90477,6.80275,0.0,0.0,0.0,130.49,114.41064,27.06477,117.5682623856,6.53064,1.90477,6.80275,107.88,25.16,110.775087452,128.53,111.55064,29.63477,115.4199500839,6.53064,1.90477,6.80275,105.02,27.73,108.6193044537,128.53
2021-05-27 19:30:00,113.27248,27.34614,116.5266754793,5.95248,1.73614,6.2005,107.32,25.61,110.3333789023,133.2,5.95248,1.73614,6.2005,5.95248,1.73614,6.2005,0.0,0.0,0.0,130.19,113.21248,27.20614,116.4355602101,5.95248,1.73614,6.2005,107.26,25.47,110.2425893201,128.32,110.40248,29.25614,114.2130873318,5.95248,1.73614,6.2005,104.45,27.52,108.014595773,128.32
2021-05-27 20:00:00,111.33288,27.94834,114.7872809934,5.10288,1.48834,5.3155,106.23,26.46,109.4757712921,133.2,5.10288,1.48834,5.3155,5.10288,1.48834,5.3155,0.0,0.0,0.0,130.19,111.28288,27.78834,114.6999181388,5.10288,1.48834,5.3155,106.18,26.3,109.3886758307,128.32,108.50288,28.39834,112.1576599393,5.10288,1.48834,5.3155,103.4,26.91,106.8443171161,128.32
2021-05-27 20:30:00,111.2268,26.29365,114.2924191211,1.7268,0.50365,1.79875,109.5,25.79,112.4961070438,133.0,1.7268,0.50365,1.79875,1.7268,0.50365,1.79875,0.0,0.0,0.0,129.99,111.1668,26.16365,114.2041768219,1.7268,0.50365,1.79875,109.44,25.66,112.407958793,128.16,108.2868,27.64365,111.7595742635,1.7268,0.50365,1.79875,106.56,27.14,109.9618715737,128.16
2021-05-27 21:00:00,109.88176,26.78718,113.0997532847,1.60176,0.46718000000000004,1.6684999999999999,108.28,26.32,111.4329430644,133.0,1.60176,0.46718000000000004,1.6684999999999999,1.60176,0.46718000000000004,1.6684999999999999,0.0,0.0,0.0,129.99,109.84176,26.64718,113.0278038442,1.60176,0.46718000000000004,1.6684999999999999,108.24,26.18,111.361079377,128.16,106.98176,27.07718,110.3552021857,1.60176,0.46718000000000004,1.6684999999999999,105.38,26.61,108.6877937029,128.16
2021-05-27 21:30:00,108.32544,27.91367,111.8640868378,1.55544,0.45367,1.62025,106.77,27.46,110.2446574669,132.98,1.55544,0.45367,1.62025,1.55544,0.45367,1.62025,0.0,0.0,0.0,129.92,108.28544,27.75367,111.7855210412,1.55544,0.45367,1.62025,106.73,27.3,110.1661604124,128.12,105.47544,26.17367,108.6744194577,1.55544,0.45367,1.62025,103.92,25.72,107.0555220435,128.12
2021-05-27 22:00:00,106.65736,29.62548,110.6953544978,1.52736,0.44548000000000004,1.591,105.13,29.18,109.104487992,133.27,1.52736,0.44548000000000004,1.591,1.52736,0.44548000000000004,1.591,0.0,0.0,0.0,130.07,106.60736,29.46548,110.6044470978,1.52736,0.44548000000000004,1.591,105.08,29.02,109.0136083248,128.4,103.84736,24.77548,106.7618779724,1.52736,0.44548000000000004,1.591,102.32,24.33,105.1728638956,128.4
2021-05-27 22:30:00,99.97824,32.53907,105.1400948733,1.3682400000000001,0.39907000000000004,1.4252500000000001,98.61,32.14,103.7155325879,134.35,1.3682400000000001,0.39907000000000004,1.4252500000000001,1.3682400000000001,0.39907000000000004,1.4252500000000001,0.0,0.0,0.0,130.6,99.92824,32.34907,105.0338777698,1.3682400000000001,0.39907000000000004,1.4252500000000001,98.56,31.95,103.6092471742,129.45,97.39824,22.44907,99.9518779161,1.3682400000000001,0.39907000000000004,1.4252500000000001,96.03,22.05,98.5289977621,129.45
2021-05-27 23:00:00,93.38512,34.19191,99.4478121774,0.79512,0.23191000000000003,0.82825,92.59,33.96,98.6214464506,134.35,0.79512,0.23191000000000003,0.82825,0.79512,0.23191000000000003,0.82825,0.0,0.0,0.0,130.6,93.30512,33.96191,99.2937900831,0.79512,0.23191000000000003,0.82825,92.51,33.73,98.4673194517,129.45,91.00512,20.82191,93.3567555256,0.79512,0.23191000000000003,0.82825,90.21,20.59,92.5299529882,129.45
2021-05-27 23:30:00,87.21496,36.12353,94.3999929421,0.83496,0.24353000000000002,0.86975,86.38,35.88,93.5354414113,134.73,0.83496,0.24353000000000002,0.86975,0.83496,0.24353000000000002,0.86975,0.0,0.0,0.0,130.72,87.13496,35.86353,94.2268222868,0.83496,0.24353000000000002,0.86975,86.3,35.62,93.362060817,129.8,85.06496,19.62353,87.2990856164,0.83496,0.24353000000000002,0.86975,84.23,19.38,86.4307659344,129.8
2021-05-28 00:00:00,81.82928,38.10354,90.2657788193,0.86928,0.25354000000000004,0.9055000000000001,80.96,37.85,89.3708235388,135.48,0.86928,0.25354000000000004,0.9055000000000001,0.86928,0.25354000000000004,0.9055000000000001,0.0,0.0,0.0,131.21,81.72928,37.81354,90.0529789438,0.86928,0.25354000000000004,0.9055000000000001,80.86,37.56,89.1576872737,130.5,79.85928,18.08354,81.8811273802,0.86928,0.25354000000000004,0.9055000000000001,78.99,17.83,80.9773363355,130.5
2021-05-28 00:30:00,78.42432,39.01376,87.5925078805,0.9043200000000001,0.26376,0.9420000000000001,77.52,38.75,86.6655231335,135.99,0.9043200000000001,0.26376,0.9420000000000001,0.9043200000000001,0.26376,0.9420000000000001,0.0,0.0,0.0,131.47,78.32432,38.71376,87.3696418489,0.9043200000000001,0.26376,0.9420000000000001,77.42,38.45,86.4422286848,130.99,76.57432,17.45376,78.5382723365,0.9043200000000001,0.26376,0.9420000000000001,75.67,17.19,77.5979703343,130.99
2021-05-28 01:00:00,76.36464,39.55677,86.001722629,0.9146400000000001,0.26677,0.9527500000000001,75.45,39.29,85.067071185,136.23,0.9146400000000001,0.26677,0.9527500000000001,0.9146400000000001,0.26677,0.9527500000000001,0.0,0.0,0.0,131.6,76.25464,39.24677,85.7617576602,0.9146400000000001,0.26677,0.9527500000000001,75.34,38.98,84.8266231793,131.22,74.58464,17.07677,76.5146038189,0.9146400000000001,0.26677,0.9527500000000001,73.67,16.81,75.563516329,131.22
2021-05-28 01:30:00,76.0096,39.9853,85.8852927354,0.9096000000000001,0.26530000000000004,0.9475,75.1,39.72,84.9569797015,136.41,0.9096000000000001,0.26530000000000004,0.9475,0.9096000000000001,0.26530000000000004,0.9475,0.0,0.0,0.0,131.72,75.8996,39.6553,85.6346430964,0.9096000000000001,0.26530000000000004,0.9475,74.99,39.39,84.7057979125,131.41,74.2396,16.5253,76.0565825439,0.9096000000000001,0.26530000000000004,0.9475,73.33,16.26,75.1110943869,131.41
2021-05-28 02:00:00,76.97104,40.05822,86.7709743419,0.85104,0.24822000000000002,0.8865000000000001,76.12,39.81,85.9016326969,136.26,0.85104,0.24822000000000002,0.8865000000000001,0.85104,0.24822000000000002,0.8865000000000001,0.0,0.0,0.0,131.52,76.85104,39.74822,86.5216928998,0.85104,0.24822000000000002,0.8865000000000001,76.0,39.5,85.6519118292,131.27,75.16104,16.35822,76.9205648409,0.85104,0.24822000000000002,0.8865000000000001,74.31,16.11,76.0362295225,131.27
2021-05-28 02:30:00,76.57096,40.19528,86.4798962164,0.84096,0.24528000000000003,0.876,75.73,39.95,85.6214657665,136.17,0.84096,0.24528000000000003,0.876,0.84096,0.24528000000000003,0.876,0.0,0.0,0.0,131.44,76.48096,39.88528,86.2564363001,0.84096,0.24528000000000003,0.876,75.64,39.64,85.3975362642,131.18,74.79096,16.19528,76.5243411733,0.84096,0.24528000000000003,0.876,73.95,15.95,75.6505452723,131.18
2021-05-28 03:00:00,75.32104,40.49822,85.5182137901,0.85104,0.24822000000000002,0.8865000000000001,74.47,40.25,84.6513047744,136.12,0.85104,0.24822000000000002,0.8865000000000001,0.85104,0.24822000000000002,0.8865000000000001,0.0,0.0,0.0,131.37,75.21104,40.18822,85.2748120177,0.85104,0.24822000000000002,0.8865000000000001,74.36,39.94,84.4074238441,131.12,73.56104,16.12822,75.3083400843,0.85104,0.24822000000000002,0.8865000000000001,72.71,15.88,74.4239108083,131.12
2021-05-28 03:30:00,74.68704,40.91122,85.1579818094,0.8270400000000001,0.24122000000000002,0.8615,73.86,40.67,84.3169526252,136.51,0.8270400000000001,0.24122000000000002,0.8615,0.8270400000000001,0.24122000000000002,0.8615,0.0,0.0,0.0,131.67,74.57704,40.58122,84.9032997701,0.8270400000000001,0.24122000000000002,0.8615,73.75,40.34,84.0617517067,131.48,72.96704,15.88122,74.6753110141,0.8270400000000001,0.24122000000000002,0.8615,72.14,15.64,73.8159142733,131.48
2021-05-28 04:00:00,74.124,40.99075,84.7030634721,0.894,0.26075000000000004,0.93125,73.23,40.73,83.7947838472,136.51,0.894,0.26075000000000004,0.93125,0.894,0.26075000000000004,0.93125,0.0,0.0,0.0,131.67,74.004,40.67075,84.4434835944,0.894,0.26075000000000004,0.93125,73.11,40.41,83.5346646608,131.48,72.424,15.93075,74.1554082422,0.894,0.26075000000000004,0.93125,71.53,15.67,73.2262917264,131.48
2021-05-28 04:30:00,74.53304,40.62172,84.8840278698,0.86304,0.25172,0.899,73.67,40.37,84.0059866914,136.6,0.86304,0.25172,0.899,0.86304,0.25172,0.899,0.0,0.0,0.0,131.74,74.41304,40.29172,84.6210566148,0.86304,0.25172,0.899,73.55,40.04,83.7424868272,131.56,72.80304,16.24172,74.592734913,0.86304,0.25172,0.899,71.94,15.99,73.695615202,131.56
2021-05-28 05:00:00,73.87088,40.60109,84.2932703195,0.8608800000000001,0.25109000000000004,0.89675,73.01,40.35,83.4181191349,136.6,0.8608800000000001,0.25109000000000004,0.89675,0.8608800000000001,0.25109000000000004,0.89675,0.0,0.0,0.0,131.8,73.76088,40.26109,84.0334623014,0.8608800000000001,0.25109000000000004,0.89675,72.9,40.01,83.1577422733,131.56,72.18088,16.34109,74.0075040787,0.8608800000000001,0.25109000000000004,0.89675,71.32,16.09,73.11245106,131.56
2021-05-28 05:30:00,75.42792,40.16356,85.4545649301,0.9379200000000001,0.27356,0.977,74.49,39.89,84.498356197,136.71,0.9379200000000001,0.27356,0.977,0.9379200000000001,0.27356,0.977,0.0,0.0,0.0,131.9,75.30792,39.84356,85.1985451061,0.9379200000000001,0.27356,0.977,74.37,39.57,84.2418055362,131.67,73.67792,16.60356,75.5255857323,0.9379200000000001,0.27356,0.977,72.74,16.33,74.5504963095,131.67
2021-05-28 06:00:00,78.19392,38.86656,87.3206654304,1.15392,0.33656,1.202,77.04,38.53,86.1378110936,136.51,1.15392,0.33656,1.202,1.15392,0.33656,1.202,0.0,0.0,0.0,131.76,78.09392,38.55656,87.0934478592,1.15392,0.33656,1.202,76.94,38.22,85.9100226982,131.48,76.37392,17.54656,78.3636230913,1.15392,0.33656,1.202,75.22,17.21,77.1636734481,131.48
2021-05-28 06:30:00,89.13072,32.35271,94.8207946184,1.3807200000000002,0.40271,1.43825,87.75,31.95,93.3855716907,135.93,1.3807200000000002,0.40271,1.43825,1.3807200000000002,0.40271,1.43825,0.0,0.0,0.0,131.33,89.05072,32.10271,94.6605235664,1.3807200000000002,0.40271,1.43825,87.67,31.7,93.2250980155,130.92,86.93072,22.78271,89.86657863,1.3807200000000002,0.40271,1.43825,85.55,22.38,88.4288804633,130.92
2021-05-28 07:00:00,97.78312,28.09716,101.7398100893,1.77312,0.5171600000000001,1.847,96.01,27.58,99.8928250677,134.49,1.77312,0.5171600000000001,1.847,1.77312,0.5171600000000001,1.847,0.0,0.0,0.0,130.66,97.72312,27.87716,101.6215736554,1.77312,0.5171600000000001,1.847,95.95,27.36,99.7746064888,129.53,95.30312,26.38716,98.8886590798,1.77312,0.5171600000000001,1.847,93.53,25.87,97.0418353083,129.53
2021-05-28 07:30:00,106.4524,23.3682,108.987092066,2.2224,0.6482,2.315,104.23,22.72,106.6775107509,133.58,2.2224,0.6482,2.315,2.2224,0.6482,2.315,0.0,0.0,0.0,130.27,106.4424,23.1882,108.9388688072,2.2224,0.6482,2.315,104.22,22.54,106.6295456241,128.65,103.7124,30.2282,108.0278019262,2.2224,0.6482,2.315,101.49,29.58,105.7128019684,128.65
2021-05-28 08:00:00,112.24472,20.13846,114.0369884689,3.59472,1.04846,3.7445,108.65,19.09,110.3143263588,132.36,3.59472,1.04846,3.7445,3.59472,1.04846,3.7445,0.0,0.0,0.0,129.66,112.23472,19.98846,114.0007495881,3.59472,1.04846,3.7445,108.64,18.94,110.2786162409,127.47,109.32472,33.68846,114.3975818811,3.59472,1.04846,3.7445,105.73,32.64,110.6535245711,127.47
2021-05-28 08:30:00,114.42632,18.46976,115.9073541377,5.17632,1.50976,5.392,109.25,16.96,110.5586002987,131.21,5.17632,1.50976,5.392,5.17632,1.50976,5.392,0.0,0.0,0.0,129.21,114.44632,18.30976,115.9017147104,5.17632,1.50976,5.392,109.27,16.8,110.5539366101,126.35,111.50632,35.77976,117.1061511006,5.17632,1.50976,5.392,106.33,34.27,111.7161662428,126.35
2021-05-28 09:00:00,112.57,18.815,114.1315430764,6.36,1.855,6.625,106.21,16.96,107.5555935319,131.21,6.36,1.855,6.625,6.36,1.855,6.625,0.0,0.0,0.0,129.21,112.58,18.645,114.1135067597,6.36,1.855,6.625,106.22,16.79,107.5387953252,126.35,109.74,36.145,115.5392947226,6.36,1.855,6.625,103.38,34.29,108.9184488505,126.35
2021-05-28 09:30:00,114.36296,17.92003,115.7584299097,6.58296,1.9200300000000001,6.8572500000000005,107.78,16.0,108.9611325198,131.31,6.58296,1.9200300000000001,6.8572500000000005,6.58296,1.9200300000000001,6.8572500000000005,0.0,0.0,0.0,129.29,114.36296,17.76003,115.733768994,6.58296,1.9200300000000001,6.8572500000000005,107.78,15.84,108.9377528683,126.46,111.46296,36.95003,117.4278338767,6.58296,1.9200300000000001,6.8572500000000005,104.88,35.03,110.5753828843,126.46
2021-05-28 10:00:00,114.4044,17.45295,115.7280095874,6.0444,1.76295,6.29625,108.36,15.69,109.4900255731,131.06,6.0444,1.76295,6.29625,6.0444,1.76295,6.29625,0.0,0.0,0.0,129.15,114.4044,17.30295,115.7054830942,6.0444,1.76295,6.29625,108.36,15.54,109.4686311233,126.22,111.4944,36.91295,117.446017851,6.0444,1.76295,6.29625,105.45,35.15,111.1540597549,126.22
2021-05-28 10:30:00,113.8288,17.61715,115.1840252968,6.0588,1.76715,6.31125,107.77,15.85,108.9293137773,130.87,6.0588,1.76715,6.31125,6.0588,1.76715,6.31125,0.0,0.0,0.0,129.02,113.8488,17.46715,115.1809471682,6.0588,1.76715,6.31125,107.79,15.7,108.9273799373,126.04,110.9488,36.63715,116.8414180912,6.0588,1.76715,6.31125,104.89,34.87,110.5342887976,126.04
2021-05-28 11:00:00,112.63744,17.36342,113.9678956718,6.69744,1.95342,6.9765,105.94,15.41,107.0549004016,130.75,6.69744,1.95342,6.9765,6.69744,1.95342,6.9765,0.0,0.0,0.0,128.86,112.63744,17.19342,113.9421194337,6.69744,1.95342,6.9765,105.94,15.24,107.0305619905,125.94,109.80744,37.25342,115.9546945192,6.69744,1.95342,6.9765,103.11,35.3,108.9851462356,125.94
2021-05-28 11:30:00,112.08432,17.47876,113.4389784906,7.26432,2.11876,7.567,104.82,15.36,105.9394260887,130.73,7.26432,2.11876,7.567,7.26432,2.11876,7.567,0.0,0.0,0.0,128.85,112.10432,17.31876,113.4342012384,7.26432,2.11876,7.567,104.84,15.2,105.9361392538,125.89,109.31432,37.54876,115.583432786,7.26432,2.11876,7.567,102.05,35.43,108.0254016424,125.89
2021-05-28 12:00:00,110.60136,19.08498,112.2359002078,8.45136,2.46498,8.8035,102.15,16.62,103.4932215172,130.73,8.45136,2.46498,8.8035,8.45136,2.46498,8.8035,0.0,0.0,0.0,128.85,110.59136,18.904980000000002,112.1955755609,8.45136,2.46498,8.8035,102.14,16.44,103.4545948714,125.89,107.89136,36.88498,114.0221351855,8.45136,2.46498,8.8035,99.44,34.42,105.2285607618,125.89
2021-05-28 12:30:00,110.0928,19.6379,111.8305491726,8.1528,2.3779,8.4925,101.94,17.26,103.3908661343,131.05,8.1528,2.3779,8.4925,8.1528,2.3779,8.4925,0.0,0.0,0.0,129.01,110.0728,19.4579,111.7793861687,8.1528,2.3779,8.4925,101.92,17.08,103.3412444284,126.19,107.3928,36.2879,113.357951544,8.1528,2.3779,8.4925,99.24,33.91,104.8735700737,126.19
2021-05-28 13:00:00,110.38232,20.01526,112.1822945097,6.772320000000001,1.97526,7.0545,103.61,18.04,105.1687867193,131.17,6.772320000000001,1.97526,7.0545,6.772320000000001,1.97526,7.0545,0.0,0.0,0.0,129.01,110.37232,19.84526,112.1422461281,6.772320000000001,1.97526,7.0545,103.6,17.87,105.1299048796,126.32,107.62232,35.31526,113.268404028,6.772320000000001,1.97526,7.0545,100.85,33.34,106.2180686136,126.32
2021-05-28 13:30:00,107.74336,21.73348,109.9134922428,6.90336,2.01348,7.191,100.84,19.72,102.7501046228,131.41,6.90336,2.01348,7.191,6.90336,2.01348,7.191,0.0,0.0,0.0,129.21,107.73336,21.54348,109.8662750229,6.90336,2.01348,7.191,100.83,19.53,102.7039911591,126.55,105.08336,33.98348,110.4417921885,6.90336,2.01348,7.191,98.18,31.97,103.2540231662,126.55
2021-05-28 14:00:00,107.20616,21.65638,109.3716578308,6.29616,1.8363800000000001,6.5585,100.91,19.82,102.8380304168,131.82,6.29616,1.8363800000000001,6.5585,6.29616,1.8363800000000001,6.5585,0.0,0.0,0.0,129.41,107.19616,21.48638,109.3283185833,6.29616,1.8363800000000001,6.5585,100.9,19.65,102.7955859947,126.95,104.55616,33.83638,109.894909825,6.29616,1.8363800000000001,6.5585,98.26,32.0,103.3393806833,126.95
2021-05-28 14:30:00,104.9232,22.43385,107.2947134022,5.5332,1.61385,5.76375,99.39,20.82,101.5472525478,132.16,5.5332,1.61385,5.76375,5.5332,1.61385,5.76375,0.0,0.0,0.0,129.58,104.9132,22.24385,107.2453653873,5.5332,1.61385,5.76375,99.38,20.63,101.498676346,127.27,102.3332,32.89385,107.4899492514,5.5332,1.61385,5.76375,96.8,31.28,101.7284542299,127.27
2021-05-28 15:00:00,102.30248,23.56989,104.982556307,5.14248,1.4998900000000002,5.35675,97.16,22.07,99.6350866914,132.16,5.14248,1.4998900000000002,5.35675,5.14248,1.4998900000000002,5.35675,0.0,0.0,0.0,129.58,102.28248,23.37989,104.9205650545,5.14248,1.4998900000000002,5.35675,97.14,21.88,99.573661176,127.27,99.78248,31.88989,104.7545149345,5.14248,1.4998900000000002,5.35675,94.64,30.39,99.399606136,127.27
2021-05-28 15:30:00,100.8416,25.5313,104.0234376006,5.4216,1.5813000000000001,5.6475,95.42,23.95,98.3797687535,132.53,5.4216,1.5813000000000001,5.6475,5.4216,1.5813000000000001,5.6475,0.0,0.0,0.0,129.83,100.8116,25.3113,103.940562834,5.4216,1.5813000000000001,5.6475,95.39,23.73,98.297329567,127.63,98.3816,30.5113,103.0042651847,5.4216,1.5813000000000001,5.6475,92.96,28.93,97.3576216842,127.63
2021-05-28 16:00:00,101.7424,26.97695,105.2581198249,5.6124,1.6369500000000001,5.84625,96.13,25.34,99.4137440196,133.01,5.6124,1.6369500000000001,5.84625,5.6124,1.6369500000000001,5.84625,0.0,0.0,0.0,130.09,101.6824,26.76695,105.1464696605,5.6124,1.6369500000000001,5.84625,96.07,25.13,99.302375601,128.11,99.2424,29.20695,103.4509540123,5.6124,1.6369500000000001,5.84625,93.63,27.57,97.6047222218,128.11
2021-05-28 16:30:00,103.1856,29.5008,107.3199200894,8.5056,2.4808,8.86,94.68,27.02,98.4600568759,133.11,8.5056,2.4808,8.86,8.5056,2.4808,8.86,0.0,0.0,0.0,129.86,103.1356,29.2808,107.2115536498,8.5056,2.4808,8.86,94.63,26.8,98.351801712,128.22,100.7356,28.5708,104.708890358,8.5056,2.4808,8.86,92.23,26.09,95.8491575341,128.22
2021-05-28 17:00:00,103.4792,30.28685,107.8203974931,8.6292,2.51685,8.98875,94.85,27.77,98.8316518126,133.11,8.6292,2.51685,8.98875,8.6292,2.51685,8.98875,0.0,0.0,0.0,129.86,103.4192,30.08685,107.7067754209,8.6292,2.51685,8.98875,94.79,27.57,98.7180277356,128.22,101.0192,27.93685,104.8110030319,8.6292,2.51685,8.98875,92.39,25.42,95.8232148281,128.22
2021-05-28 17:30:00,104.626,29.46175,108.6949611944,5.286,1.54175,5.50625,99.34,27.92,103.1889625881,133.23,5.286,1.54175,5.50625,5.286,1.54175,5.50625,0.0,0.0,0.0,129.86,104.566,29.26175,108.5831403537,5.286,1.54175,5.50625,99.28,27.72,103.0772370604,128.36,102.016,26.83175,105.4855775168,5.286,1.54175,5.50625,96.73,25.29,99.9813832671,128.36
2021-05-28 18:00:00,104.09408,32.13494,108.9414148056,7.83408,2.28494,8.1605,96.26,29.85,100.7819929352,133.23,7.83408,2.28494,8.1605,7.83408,2.28494,8.1605,0.0,0.0,0.0,129.86,104.01408,31.93494,108.8061084271,7.83408,2.28494,8.1605,96.18,29.65,100.6464847871,128.36,101.59408,25.96494,104.8595975591,7.83408,2.28494,8.1605,93.76,23.68,96.7040847121,128.36
2021-05-28 18:30:00,104.98008,32.80919,109.9875454098,6.82008,1.9891900000000002,7.10425,98.16,30.82,102.8846830194,133.67,6.82008,1.9891900000000002,7.10425,6.82008,1.9891900000000002,7.10425,0.0,0.0,0.0,130.02,104.89008,32.61919,109.8450747128,6.82008,1.9891900000000002,7.10425,98.07,30.63,102.7420157482,128.81,102.41008,24.82919,105.3770048998,6.82008,1.9891900000000002,7.10425,95.59,22.84,98.2807900864,128.81
2021-05-28 19:00:00,106.00696,32.26328,110.8079185113,5.97696,1.74328,6.226,100.03,30.52,104.5823661044,133.67,5.97696,1.74328,6.226,5.97696,1.74328,6.226,0.0,0.0,0.0,130.02,105.92696,32.07328,110.6761769524,5.97696,1.74328,6.226,99.95,30.33,104.4505213008,128.81,103.36696,24.89328,106.3221698838,5.97696,1.74328,6.226,97.39,23.15,100.1036193152,128.81
2021-05-28 19:30:00,106.89848,29.82664,110.9815907257,1.90848,0.55664,1.988,104.99,29.27,108.9937291774,133.59,1.90848,0.55664,1.988,1.90848,0.55664,1.988,0.0,0.0,0.0,130.16,106.83848,29.66664,110.8808835535,1.90848,0.55664,1.988,104.93,29.11,108.8930530383,128.74,104.10848,24.79664,107.0207875284,1.90848,0.55664,1.988,102.2,24.24,105.0353159656,128.74
2021-05-28 20:00:00,105.25552,29.93161,109.4286332166,0.96552,0.28161,1.00575,104.29,29.65,108.4229062514,133.59,0.96552,0.28161,1.00575,0.96552,0.28161,1.00575,0.0,0.0,0.0,130.16,105.17552,29.76161,109.3052763459,0.96552,0.28161,1.00575,104.21,29.48,108.2995590942,128.74,102.45552,24.06161,105.2430266301,0.96552,0.28161,1.00575,101.49,23.78,104.2387092207,128.74
2021-05-28 20:30:00,103.57552,31.20536,108.174224453,1.35552,0.39536000000000004,1.412,102.22,30.81,106.7622803241,133.48,1.35552,0.39536000000000004,1.412,1.35552,0.39536000000000004,1.412,0.0,0.0,0.0,129.99,103.53552,31.02536,108.0841193923,1.35552,0.39536000000000004,1.412,102.18,30.63,106.6721580357,128.63,100.87552,23.17536,103.5034677989,1.35552,0.39536000000000004,1.412,99.52,22.78,102.09387249,128.63
2021-05-28 21:00:00,101.96064,31.97602,106.8570913148,1.4606400000000002,0.42602,1.5215,100.5,31.55,105.335903186,133.66,1.4606400000000002,0.42602,1.5215,1.4606400000000002,0.42602,1.5215,0.0,0.0,0.0,129.99,101.89064,31.78602,106.7335635452,1.4606400000000002,0.42602,1.5215,100.43,31.36,105.2123305511,128.81,99.30064,22.12602,101.7358239041,1.4606400000000002,0.42602,1.5215,97.84,21.7,100.2175413787,128.81
2021-05-28 21:30:00,100.66552,33.28661,106.0261539535,1.32552,0.38661,1.38075,99.34,32.9,104.6462880374,133.5,1.32552,0.38661,1.38075,1.32552,0.38661,1.38075,0.0,0.0,0.0,129.62,100.60552,33.08661,105.9065362278,1.32552,0.38661,1.38075,99.28,32.7,104.5265918319,128.65,98.06552,21.01661,100.2922933668,1.32552,0.38661,1.38075,96.74,20.63,98.9152389675,128.65
2021-05-28 22:00:00,97.9296,35.1153,104.0350462597,1.3896,0.4053,1.4475,96.54,34.71,102.5902319912,133.5,1.3896,0.4053,1.4475,1.3896,0.4053,1.4475,0.0,0.0,0.0,129.62,97.8496,34.9253,103.8957207985,1.3896,0.4053,1.4475,96.46,34.52,102.4507784255,128.65,95.3996,19.7453,97.4215610235,1.3896,0.4053,1.4475,94.01,19.34,95.9787252468,128.65
2021-05-28 22:30:00,92.9216,37.52005,100.2106675886,1.3716,0.40005,1.42875,91.55,37.12,98.7891537569,134.94,1.3716,0.40005,1.42875,1.3716,0.40005,1.42875,0.0,0.0,0.0,130.57,92.8316,37.28005,100.037533389,1.3716,0.40005,1.42875,91.46,36.88,98.6157492493,130.01,90.5816,18.17005,92.3860215377,1.3716,0.40005,1.42875,89.21,17.77,90.9626131991,130.01
2021-05-28 23:00:00,88.57344,39.00517,96.781493893,0.7034400000000001,0.20517000000000002,0.73275,87.87,38.8,96.0550722242,134.94,0.7034400000000001,0.20517000000000002,0.73275,0.7034400000000001,0.20517000000000002,0.73275,0.0,0.0,0.0,130.57,88.46344,38.75517,96.5802434164,0.7034400000000001,0.20517000000000002,0.73275,87.76,38.55,95.8536389502,130.01,86.34344,16.81517,87.9655590169,0.7034400000000001,0.20517000000000002,0.73275,85.64,16.61,87.2358968544,130.01
2021-05-28 23:30:00,83.9132,40.4076,93.1353814187,0.6432,0.18760000000000002,0.67,83.27,40.22,92.4745440648,135.58,0.6432,0.18760000000000002,0.67,0.6432,0.18760000000000002,0.67,0.0,0.0,0.0,131.01,83.8132,40.1376,92.9283564258,0.6432,0.18760000000000002,0.67,83.17,39.95,92.267282392,130.64,81.8432,14.8876,83.1862369626,0.6432,0.18760000000000002,0.67,81.2,14.7,82.5198763935,130.64
2021-05-29 00:00:00,80.16392,41.23781,90.1488271879,0.64392,0.18781,0.6707500000000001,79.52,41.05,89.4904067484,134.87,0.64392,0.18781,0.6707500000000001,0.64392,0.18781,0.6707500000000001,0.0,0.0,0.0,130.12,80.04392,40.94781,89.9096895377,0.64392,0.18781,0.6707500000000001,79.4,40.76,89.250980947,129.96,78.21392,14.49781,79.5462367216,0.64392,0.18781,0.6707500000000001,77.57,14.31,78.8789008544,129.96
2021-05-29 00:30:00,76.57896,42.45928,87.562135497,0.6489600000000001,0.18928,0.676,75.93,42.27,86.9029217,135.87,0.6489600000000001,0.18928,0.676,0.6489600000000001,0.18928,0.676,0.0,0.0,0.0,130.84,76.44896,42.13928,87.2935415939,0.6489600000000001,0.18928,0.676,75.8,41.95,86.6339569684,130.91,74.75896,13.72928,76.0091785879,0.6489600000000001,0.18928,0.676,74.11,13.54,75.3367353952,130.91
2021-05-29 01:00:00,74.44472,43.15096,86.0466250634,0.6547200000000001,0.19096000000000002,0.682,73.79,42.96,85.3845753049,135.87,0.6547200000000001,0.19096000000000002,0.682,0.6547200000000001,0.19096000000000002,0.682,0.0,0.0,0.0,130.84,74.31472,42.84096,85.7789336749,0.6547200000000001,0.19096000000000002,0.682,73.66,42.65,85.1164972259,130.91,72.71472,13.44096,73.9465341338,0.6547200000000001,0.19096000000000002,0.682,72.06,13.25,73.2680428291,130.91
2021-05-29 01:30:00,73.85392,43.47656,85.7007162677,0.6739200000000001,0.19656,0.7020000000000001,73.18,43.28,85.0204140192,136.46,0.6739200000000001,0.19656,0.7020000000000001,0.6739200000000001,0.19656,0.7020000000000001,0.0,0.0,0.0,131.33,73.71392,43.15656,85.417976286,0.6739200000000001,0.19656,0.7020000000000001,73.04,42.96,84.7372598094,131.48,72.13392,13.21656,73.334711241,0.6739200000000001,0.19656,0.7020000000000001,71.46,13.02,72.6364371373,131.48
2021-05-29 02:00:00,73.73392,43.81531,85.7698801967,0.7039200000000001,0.20531000000000002,0.7332500000000001,73.03,43.61,85.0600552551,136.46,0.7039200000000001,0.20531000000000002,0.7332500000000001,0.7039200000000001,0.20531000000000002,0.7332500000000001,0.0,0.0,0.0,131.33,73.60392,43.49531,85.4949064644,0.7039200000000001,0.20531000000000002,0.7332500000000001,72.9,43.29,84.7846336313,131.48,72.03392,12.92531,73.1843512587,0.7039200000000001,0.20531000000000002,0.7332500000000001,71.33,12.72,72.4552779306,131.48
2021-05-29 02:30:00,72.58616,44.18013,84.974316769,0.6861600000000001,0.20013000000000003,0.7147500000000001,71.9,43.98,84.2843425554,136.46,0.6861600000000001,0.20013000000000003,0.7147500000000001,0.6861600000000001,0.20013000000000003,0.7147500000000001,0.0,0.0,0.0,131.33,72.45616,43.85013,84.691965516,0.6861600000000001,0.20013000000000003,0.7147500000000001,71.77,43.65,84.0015202243,131.48,70.90616,12.49013,71.9978254766,0.6861600000000001,0.20013000000000003,0.7147500000000001,70.22,12.29,71.2873936962,131.48
2021-05-29 03:00:00,70.63248,44.29364,83.3719003946,0.73248,0.21364000000000002,0.763,69.9,44.08,82.6381050122,136.46,0.73248,0.21364000000000002,0.763,0.73248,0.21364000000000002,0.763,0.0,0.0,0.0,131.23,70.49248,43.96364,83.078224455,0.73248,0.21364000000000002,0.763,69.76,43.75,82.3439135577,131.48,69.02248,12.47364,70.1405335038,0.73248,0.21364000000000002,0.763,68.29,12.26,69.381782191,131.48
2021-05-29 03:30:00,69.88512,44.37566,82.7836288033,0.7051200000000001,0.20566,0.7345,69.18,44.17,82.0783850962,136.46,0.7051200000000001,0.20566,0.7345,0.7051200000000001,0.20566,0.7345,0.0,0.0,0.0,131.23,69.75512,44.03566,82.4919154696,0.7051200000000001,0.20566,0.7345,69.05,43.83,81.7861320763,131.51,68.30512,12.41566,69.4243331365,0.7051200000000001,0.20566,0.7345,67.6,12.21,68.6938432467,131.51
2021-05-29 04:00:00,69.4204,44.5872,82.5058200371,0.7104,0.20720000000000002,0.74,68.71,44.38,81.7963843944,136.46,0.7104,0.20720000000000002,0.74,0.7104,0.20720000000000002,0.74,0.0,0.0,0.0,131.23,69.2904,44.2472,82.2129809702,0.7104,0.20720000000000002,0.74,68.58,44.04,81.50299381,131.51,67.8604,12.2472,68.9567095793,0.7104,0.20720000000000002,0.74,67.15,12.04,68.2208479865,131.51
2021-05-29 04:30:00,69.21248,44.51489,82.2918150211,0.7024800000000001,0.20489000000000002,0.73175,68.51,44.31,81.5904173295,136.54,0.7024800000000001,0.20489000000000002,0.73175,0.7024800000000001,0.20489000000000002,0.73175,0.0,0.0,0.0,131.29,69.08248,44.17489,81.9988411471,0.7024800000000001,0.20489000000000002,0.73175,68.38,43.97,81.2968960047,131.57,67.66248,12.27489,68.7668824672,0.7024800000000001,0.20489000000000002,0.73175,66.96,12.07,68.0391541688,131.57
2021-05-29 05:00:00,66.47232,44.54401,80.0171116266,0.80232,0.23401000000000002,0.8357500000000001,65.67,44.31,79.2207359219,136.56,0.80232,0.23401000000000002,0.8357500000000001,0.80232,0.23401000000000002,0.8357500000000001,0.0,0.0,0.0,131.29,66.35232,44.18401,79.7173576397,0.80232,0.23401000000000002,0.8357500000000001,65.55,43.95,78.9202445511,131.6,65.02232,12.46401,66.2061450582,0.80232,0.23401000000000002,0.8357500000000001,64.22,12.23,65.374163857,131.6
2021-05-29 05:30:00,65.66376,46.40193,80.4044058809,0.8637600000000001,0.25193000000000004,0.89975,64.8,46.15,79.5541482262,136.37,0.8637600000000001,0.25193000000000004,0.89975,0.8637600000000001,0.25193000000000004,0.89975,0.0,0.0,0.0,131.57,65.43376,45.13193,79.4887919978,0.8637600000000001,0.25193000000000004,0.89975,64.57,44.88,78.6352293823,131.41,63.96376,16.73193,66.1159593053,0.8637600000000001,0.25193000000000004,0.89975,63.1,16.48,65.2165653803,131.41
2021-05-29 06:00:00,66.49536,51.10948,83.8678236715,0.8553600000000001,0.24948,0.891,65.64,50.86,83.038239384,136.37,0.8553600000000001,0.24948,0.891,0.8553600000000001,0.24948,0.891,0.0,0.0,0.0,131.57,66.10536,50.17948,82.9933662036,0.8553600000000001,0.24948,0.891,65.25,49.93,82.1618366396,131.41,64.11536,26.05948,69.2089292346,0.8553600000000001,0.24948,0.891,63.26,25.81,68.3226441233,131.41
2021-05-29 06:30:00,70.75432,49.63251,86.4266153888,0.93432,0.27251000000000003,0.9732500000000001,69.82,49.36,85.5058009728,135.47,0.93432,0.27251000000000003,0.9732500000000001,0.93432,0.27251000000000003,0.9732500000000001,0.0,0.0,0.0,131.73,70.34432,48.73251,85.5755858126,0.93432,0.27251000000000003,0.9732500000000001,69.41,48.46,84.6529367476,130.54,68.15432,27.16251,73.3676582982,0.93432,0.27251000000000003,0.9732500000000001,67.22,26.89,72.3988984723,130.54
2021-05-29 07:00:00,76.11192,47.64556,89.7948982615,1.32192,0.38556,1.377,74.79,47.26,88.4706261988,135.16,1.32192,0.38556,1.377,1.32192,0.38556,1.377,0.0,0.0,0.0,131.58,75.69192,46.78556,88.9840175414,1.32192,0.38556,1.377,74.37,46.4,87.657611763,130.24,73.22192,28.64556,78.6258079526,1.32192,0.38556,1.377,71.9,28.26,77.2543694557,130.24
2021-05-29 07:30:00,81.08856,46.12833,93.2908215821,1.70856,0.49833000000000005,1.77975,79.38,45.63,91.5602604846,134.52,1.70856,0.49833000000000005,1.77975,1.70856,0.49833000000000005,1.77975,0.0,0.0,0.0,131.16,80.68856,45.29833,92.534222943,1.70856,0.49833000000000005,1.77975,78.98,44.8,90.8013237789,129.61,77.96856,29.49833,83.3621486123,1.70856,0.49833000000000005,1.77975,76.26,29.0,81.5879133205,129.61
2021-05-29 08:00:00,86.12168,43.85299,96.643822865,1.8616800000000002,0.5429900000000001,1.93925,84.26,43.31,94.7391349971,133.85,1.8616800000000002,0.5429900000000001,1.93925,1.8616800000000002,0.5429900000000001,1.93925,0.0,0.0,0.0,130.68,85.69168,43.06299,95.9035198987,1.8616800000000002,0.5429900000000001,1.93925,83.83,42.52,93.9969111195,128.97,82.73168,30.84299,88.2939460425,1.8616800000000002,0.5429900000000001,1.93925,80.87,30.3,86.3599843678,128.97
2021-05-29 08:30:00,92.7876,41.4768,101.6359368137,2.6976,0.7868,2.81,90.09,40.69,98.85284113270001,132.2,2.6976,0.7868,2.81,2.6976,0.7868,2.81,0.0,0.0,0.0,129.59,92.3676,40.7268,100.9477378053,2.6976,0.7868,2.81,89.67,39.94,98.1626838468,127.4,89.0676,32.7068,94.8829391197,2.6976,0.7868,2.81,86.37,31.92,92.0796573625,127.4
2021-05-29 09:00:00,96.35672,39.85196,104.2727011494,2.88672,0.84196,3.007,93.47,39.01,101.2838634729,132.2,2.88672,0.84196,3.007,2.88672,0.84196,3.007,0.0,0.0,0.0,129.59,95.92672,39.14196,103.6051574131,2.88672,0.84196,3.007,93.04,38.3,100.6147682997,127.4,92.45672,33.88196,98.4694484934,2.88672,0.84196,3.007,89.57,33.04,95.4695056026,127.4
2021-05-29 09:30:00,99.3552,37.90235,106.3392867315,2.3052,0.67235,2.40125,97.05,37.23,103.9460215689,131.16,2.3052,0.67235,2.40125,2.3052,0.67235,2.40125,0.0,0.0,0.0,128.95,98.9252,37.21235,105.6927347908,2.3052,0.67235,2.40125,96.62,36.54,103.2985769505,126.39,95.2552,34.81235,101.4172216123,2.3052,0.67235,2.40125,92.95,34.14,99.0214224297,126.39
2021-05-29 10:00:00,101.27336,37.10973,107.8583585373,2.19336,0.63973,2.28475,99.08,36.47,105.5789150352,131.16,2.19336,0.63973,2.28475,2.19336,0.63973,2.28475,0.0,0.0,0.0,128.95,100.85336,36.42973,107.2311776078,2.19336,0.63973,2.28475,98.66,35.79,104.9510347734,126.39,97.07336,35.22973,103.2684419247,2.19336,0.63973,2.28475,94.88,34.59,100.988526576,126.39
2021-05-29 10:30:00,101.2768,36.72115,107.7285156101,2.5068,0.7311500000000001,2.61125,98.77,35.99,105.1227520568,131.06,2.5068,0.7311500000000001,2.61125,2.5068,0.7311500000000001,2.61125,0.0,0.0,0.0,128.95,100.8568,36.04115,107.1030279664,2.5068,0.7311500000000001,2.61125,98.35,35.31,104.4965004199,126.3,97.0868,35.69115,103.4393780074,2.5068,0.7311500000000001,2.61125,94.58,34.96,100.8344088097,126.3
2021-05-29 11:00:00,99.11872,37.55921,105.9962966818,3.52872,1.02921,3.67575,95.59,36.53,102.3322480941,130.92,3.52872,1.02921,3.67575,3.52872,1.02921,3.67575,0.0,0.0,0.0,128.86,98.71872,36.86921,105.3789557951,3.52872,1.02921,3.67575,95.19,35.84,101.7135276156,126.16,95.08872,35.43921,101.4780876675,3.52872,1.02921,3.67575,91.56,34.41,97.8124823323,126.16
2021-05-29 11:30:00,97.0488,38.3984,104.3690888338,5.5488,1.6184,5.78,91.5,36.78,98.6155079082,131.46,5.5488,1.6184,5.78,5.5488,1.6184,5.78,0.0,0.0,0.0,129.25,96.6388,37.6684,103.7206152315,5.5488,1.6184,5.78,91.09,36.05,97.9642312275,126.66,93.2388,36.3284,100.066110507,5.5488,1.6184,5.78,87.69,34.71,94.3097036365,126.66
2021-05-29 12:00:00,93.48272,39.48371,101.4789746399,7.69272,2.24371,8.01325,85.79,37.24,93.5240167016,131.46,7.69272,2.24371,8.01325,7.69272,2.24371,8.01325,0.0,0.0,0.0,129.25,93.09272,38.74371,100.8331769883,7.69272,2.24371,8.01325,85.4,36.5,92.8730854446,126.66,89.98272,37.05371,97.3132433092,7.69272,2.24371,8.01325,82.29,34.81,89.3497632901,126.66
2021-05-29 12:30:00,91.71752,40.24511,100.1587357841,8.41752,2.45511,8.76825,83.3,37.79,91.471165402,131.9,8.41752,2.45511,8.76825,8.41752,2.45511,8.76825,0.0,0.0,0.0,129.62,91.31752,39.48511,99.4885087368,8.41752,2.45511,8.76825,82.9,37.03,90.7944431119,127.09,88.35752,37.14511,95.8478509799,8.41752,2.45511,8.76825,79.94,34.69,87.1424104555,127.09
2021-05-29 13:00:00,89.42664,40.51527,98.1764281529,7.76664,2.26527,8.09025,81.66,38.25,90.1743760721,132.22,7.76664,2.26527,8.09025,7.76664,2.26527,8.09025,0.0,0.0,0.0,129.86,89.03664,39.72527,97.4967709161,7.76664,2.26527,8.09025,81.27,37.46,89.4877896699,127.39,86.16664,36.95527,93.7570361608,7.76664,2.26527,8.09025,78.4,34.69,85.731884967,127.39
2021-05-29 13:30:00,87.50264,42.36952,97.2208220085,8.19264,2.38952,8.534,79.31,39.98,88.8170957643,133.16,8.19264,2.38952,8.534,8.19264,2.38952,8.534,0.0,0.0,0.0,130.54,87.11264,41.55952,96.5184218188,8.19264,2.38952,8.534,78.92,39.17,88.1059322634,128.29,84.37264,35.89952,91.6925183251,8.19264,2.38952,8.534,76.18,33.51,83.22447056,128.29
2021-05-29 14:00:00,85.5264,42.6952,95.59103096,7.7664,2.2652,8.09,77.76,40.43,87.6424697279,133.16,7.7664,2.2652,8.09,7.7664,2.2652,8.09,0.0,0.0,0.0,130.54,85.1364,41.8752,94.8774945917,7.7664,2.2652,8.09,77.37,39.61,86.9198999079,128.29,82.4764,35.1552,89.6562582534,7.7664,2.2652,8.09,74.71,32.89,81.6292606851,128.29
2021-05-29 14:30:00,83.68224,43.45232,94.2911523145,9.40224,2.7423200000000003,9.794,74.28,40.71,84.7043239746,133.22,9.40224,2.7423200000000003,9.794,9.40224,2.7423200000000003,9.794,0.0,0.0,0.0,130.48,83.30224,42.62232,93.5731016436,9.40224,2.7423200000000003,9.794,73.9,39.88,83.9739507228,128.34,80.80224,35.70232,88.3383135587,9.40224,2.7423200000000003,9.794,71.4,32.96,78.640457781,128.34
2021-05-29 15:00:00,81.10168,43.09549,91.840643275,8.28168,2.41549,8.62675,72.82,40.68,83.4123180352,133.22,8.28168,2.41549,8.62675,8.28168,2.41549,8.62675,0.0,0.0,0.0,130.48,80.71168,42.25549,91.1037964278,8.28168,2.41549,8.62675,72.43,39.84,82.6639613133,128.34,78.32168,35.37549,85.9401585451,8.28168,2.41549,8.62675,70.04,32.96,77.4077722196,128.34
2021-05-29 15:30:00,81.42168,43.37924,92.2564276189,7.71168,2.24924,8.033,73.71,41.13,84.4087732407,133.13,7.71168,2.24924,8.033,7.71168,2.24924,8.033,0.0,0.0,0.0,130.39,81.02168,42.54924,91.5147553928,7.71168,2.24924,8.033,73.31,40.3,83.6567158093,128.27,78.58168,34.85924,85.9665460804,7.71168,2.24924,8.033,70.87,32.61,78.0126207738,128.27
2021-05-29 16:00:00,82.264,43.96575,93.2756820884,7.254,2.11575,7.55625,75.01,41.85,85.8948345362,133.21,7.254,2.11575,7.55625,7.254,2.11575,7.55625,0.0,0.0,0.0,130.39,81.874,43.13575,92.5421244843,7.254,2.11575,7.55625,74.62,41.02,85.1515402092,128.34,79.374,34.14575,86.4069680006,7.254,2.11575,7.55625,72.12,32.03,78.9127068348,128.34
2021-05-29 16:30:00,81.5752,43.9886,92.679610406,7.1952,2.0986,7.495,74.38,41.89,85.3648434661,133.3,7.1952,2.0986,7.495,7.1952,2.0986,7.495,0.0,0.0,0.0,130.45,81.1752,43.1486,91.9304888326,7.1952,2.0986,7.495,73.98,41.05,84.6058089022,128.43,78.6952,33.9886,85.7214059206,7.1952,2.0986,7.495,71.5,31.89,78.2893485731,128.43
2021-05-29 17:00:00,83.71888,43.71009,94.4426960451,6.78888,1.9800900000000001,7.07175,76.93,41.73,87.5192424556,133.3,6.78888,1.9800900000000001,7.07175,6.78888,1.9800900000000001,7.07175,0.0,0.0,0.0,130.45,83.30888,42.89009,93.7012769767,6.78888,1.9800900000000001,7.07175,76.52,40.91,86.7694560315,128.43,80.71888,33.840090000000004,87.5253636363,6.78888,1.9800900000000001,7.07175,73.93,31.86,80.5028229319,128.43
2021-05-29 17:30:00,88.47088,43.47109,98.5739939019,6.14088,1.79109,6.39675,82.33,41.68,92.2792029658,132.85,6.14088,1.79109,6.39675,6.14088,1.79109,6.39675,0.0,0.0,0.0,130.05,88.04088,42.69109,97.8454174531,6.14088,1.79109,6.39675,81.9,40.9,91.5446339225,128.05,85.18088,33.45109,91.51370247,6.14088,1.79109,6.39675,79.04,31.66,85.1450362617,128.05
2021-05-29 18:00:00,90.81672,43.49446,100.6948096093,5.70672,1.66446,5.9445,85.11,41.83,94.8338599868,132.85,5.70672,1.66446,5.9445,5.70672,1.66446,5.9445,0.0,0.0,0.0,130.05,90.38672,42.70446,99.967144884,5.70672,1.66446,5.9445,84.68,41.04,94.1009245438,128.05,87.36672,33.30446,93.4993626687,5.70672,1.66446,5.9445,81.66,31.64,87.5753686832,128.05
2021-05-29 18:30:00,91.43632,43.13351,101.0994574667,3.6463200000000002,1.06351,3.79825,87.79,42.07,97.3497252179,132.86,3.6463200000000002,1.06351,3.79825,3.6463200000000002,1.06351,3.79825,0.0,0.0,0.0,130.06,91.00632,42.39351,100.3960157081,3.6463200000000002,1.06351,3.79825,87.36,41.33,96.6433572471,128.09,87.84632,32.36351,93.6182285512,3.6463200000000002,1.06351,3.79825,84.2,31.3,89.8294495141,128.09
2021-05-29 19:00:00,92.65128,42.75204,102.0391915383,2.68128,0.7820400000000001,2.793,89.97,41.97,99.2778011441,132.86,2.68128,0.7820400000000001,2.793,2.68128,0.7820400000000001,2.793,0.0,0.0,0.0,130.06,92.21128,42.00204,101.3266575162,2.68128,0.7820400000000001,2.793,89.53,41.22,98.5632248864,128.09,88.96128,32.10204,94.576161433,2.68128,0.7820400000000001,2.793,86.28,31.32,91.7887836285,128.09
2021-05-29 19:30:00,93.234,43.1545,102.7369924918,2.484,0.7245,2.5875,90.75,42.43,100.1791764789,133.09,2.484,0.7245,2.5875,2.484,0.7245,2.5875,0.0,0.0,0.0,130.29,92.794,42.4045,102.0238602301,2.484,0.7245,2.5875,90.31,41.68,99.4641568607,128.33,89.484,31.9445,95.0149321752,2.484,0.7245,2.5875,87.0,31.22,92.4320745196,128.33
2021-05-29 20:00:00,93.19,43.39125,102.7967736681,1.8900000000000001,0.55125,1.96875,91.3,42.84,100.8511556701,133.09,1.8900000000000001,0.55125,1.96875,1.8900000000000001,0.55125,1.96875,0.0,0.0,0.0,130.29,92.74,42.65125,102.077601493,1.8900000000000001,0.55125,1.96875,90.85,42.1,100.1305772479,128.33,89.41,31.39125,94.7605333278,1.8900000000000001,0.55125,1.96875,87.52,30.84,92.7946981244,128.33
2021-05-29 20:30:00,92.09,43.9975,102.0605119831,1.5,0.4375,1.5625,90.59,43.56,100.5187629251,133.12,1.5,0.4375,1.5625,1.5,0.4375,1.5625,0.0,0.0,0.0,130.29,91.64,43.2375,101.3280366249,1.5,0.4375,1.5625,90.14,42.8,99.7850670191,128.37,88.36,30.7175,93.547070538,1.5,0.4375,1.5625,86.86,30.28,91.9866185921,128.37
2021-05-29 21:00:00,90.9212,44.3566,101.164087368,0.8112,0.2366,0.845,90.11,44.12,100.3313834251,133.31,0.8112,0.2366,0.845,0.8112,0.2366,0.845,0.0,0.0,0.0,130.38,90.4812,43.5966,100.4366023171,0.8112,0.2366,0.845,89.67,43.36,99.6032052697,128.57,87.2212,30.1466,92.2841005862,0.8112,0.2366,0.845,86.41,29.91,91.4401235782,128.57
2021-05-29 21:30:00,90.50344,45.02392,101.0842521068,0.7334400000000001,0.21392000000000003,0.764,89.77,44.81,100.3323925759,133.44,0.7334400000000001,0.21392000000000003,0.764,0.7334400000000001,0.21392000000000003,0.764,0.0,0.0,0.0,130.38,90.03344,44.25392,100.3216315338,0.7334400000000001,0.21392000000000003,0.764,89.3,44.04,99.5691297542,128.69,86.80344,29.48392,91.6740897659,0.7334400000000001,0.21392000000000003,0.764,86.07,29.27,90.910823338,128.69
2021-05-29 22:00:00,90.82024,45.10882,101.4057278237,0.75024,0.21882000000000001,0.7815000000000001,90.07,44.89,100.6365589634,133.44,0.75024,0.21882000000000001,0.7815000000000001,0.75024,0.21882000000000001,0.7815000000000001,0.0,0.0,0.0,130.38,90.38024,44.34882,100.6747516404,0.75024,0.21882000000000001,0.7815000000000001,89.63,44.13,99.9049238026,128.69,87.11024,29.38882,91.9341974123,0.75024,0.21882000000000001,0.7815000000000001,86.36,29.17,91.1533789829,128.69
2021-05-29 22:30:00,89.2524,45.83695,100.3345249207,0.8124,0.23695000000000002,0.8462500000000001,88.44,45.6,99.5037366133,133.33,0.8124,0.23695000000000002,0.8462500000000001,0.8124,0.23695000000000002,0.8462500000000001,0.0,0.0,0.0,130.27,88.8124,45.06695,99.5925317284,0.8124,0.23695000000000002,0.8462500000000001,88.0,44.83,98.7609685048,128.58,85.6324,28.996950000000002,90.4086889578,0.8124,0.23695000000000002,0.8462500000000001,84.82,28.76,89.5632178966,128.58
2021-05-29 23:00:00,86.10664,47.14527,98.1683754346,0.80664,0.23527,0.84025,85.3,46.91,97.3480256605,133.59,0.80664,0.23527,0.84025,0.80664,0.23527,0.84025,0.0,0.0,0.0,130.46,85.67664,46.35527,97.4130263284,0.80664,0.23527,0.84025,84.87,46.12,96.5917765651,128.82,82.65664,28.17527,87.3267769683,0.80664,0.23527,0.84025,81.85,27.94,86.4873753793,128.82
2021-05-29 23:30:00,80.81936,48.78898,94.4040969463,0.8193600000000001,0.23898000000000003,0.8535,80.0,48.55,93.5793914278,134.62,0.8193600000000001,0.23898000000000003,0.8535,0.8193600000000001,0.23898000000000003,0.8535,0.0,0.0,0.0,131.16,80.38936,47.94898,93.6031724048,0.8193600000000001,0.23898000000000003,0.8535,79.57,47.71,92.7773086482,129.8,77.65936,27.32898,82.3276948751,0.8193600000000001,0.23898000000000003,0.8535,76.84,27.09,81.4754791333,129.8
2021-05-30 00:00:00,76.41328,50.01679,91.3272612217,0.74328,0.21679,0.7742500000000001,75.67,49.8,90.586913514,134.62,0.74328,0.21679,0.7742500000000001,0.74328,0.21679,0.7742500000000001,0.0,0.0,0.0,131.16,75.98328,49.16679,90.503215846,0.74328,0.21679,0.7742500000000001,75.24,48.95,89.7616850332,129.8,73.47328,26.05679,77.95690591,0.74328,0.21679,0.7742500000000001,72.73,25.84,77.1839264355,129.8
2021-05-30 00:30:00,73.59216,50.51563,89.2616092604,0.84216,0.24563000000000001,0.8772500000000001,72.75,50.27,88.4287023539,134.62,0.84216,0.24563000000000001,0.8772500000000001,0.84216,0.24563000000000001,0.8772500000000001,0.0,0.0,0.0,131.0,73.18216,49.64563,88.4325569028,0.84216,0.24563000000000001,0.8772500000000001,72.34,49.4,87.5981483823,129.8,70.83216,26.20563,75.5243664916,0.84216,0.24563000000000001,0.8772500000000001,69.99,25.96,74.6493248462,129.8
2021-05-30 01:00:00,71.27864,51.39002,87.8725137677,0.7886400000000001,0.23002000000000003,0.8215,70.49,51.16,87.09871239,135.03,0.7886400000000001,0.23002000000000003,0.8215,0.7886400000000001,0.23002000000000003,0.8215,0.0,0.0,0.0,131.35,70.85864,50.49002,87.006832963,0.7886400000000001,0.23002000000000003,0.8215,70.07,50.26,86.2315052634,130.18,68.62864,26.04002,73.402812411,0.7886400000000001,0.23002000000000003,0.8215,67.84,25.81,72.583894219,130.18
2021-05-30 01:30:00,70.70824,51.74407,87.6190845881,0.76824,0.22407000000000002,0.80025,69.94,51.52,86.867220515,135.85,0.76824,0.22407000000000002,0.80025,0.76824,0.22407000000000002,0.80025,0.0,0.0,0.0,132.07,70.28824,50.83407,86.7441027106,0.76824,0.22407000000000002,0.80025,69.52,50.61,85.9907117077,130.97,68.08824,25.86407,72.8351463461,0.76824,0.22407000000000002,0.80025,67.32,25.64,72.0374347128,130.97
2021-05-30 02:00:00,70.51792,52.02856,87.6341719696,0.8179200000000001,0.23856000000000002,0.852,69.7,51.79,86.8348668451,135.85,0.8179200000000001,0.23856000000000002,0.852,0.8179200000000001,0.23856000000000002,0.852,0.0,0.0,0.0,132.07,70.08792,51.11856,86.7492000332,0.8179200000000001,0.23856000000000002,0.852,69.27,50.88,85.9482827054,130.97,67.91792,25.64856,72.5995350343,0.8179200000000001,0.23856000000000002,0.852,67.1,25.41,71.7501087107,130.97
2021-05-30 02:30:00,69.62528,52.23654,87.0421491362,0.84528,0.24654,0.8805000000000001,68.78,51.99,86.2186087802,136.05,0.84528,0.24654,0.8805000000000001,0.84528,0.24654,0.8805000000000001,0.0,0.0,0.0,132.21,69.20528,51.32654,86.1613862948,0.84528,0.24654,0.8805000000000001,68.36,51.08,85.3361353707,131.15,67.07528,25.68654,71.8254239406,0.84528,0.24654,0.8805000000000001,66.23,25.44,70.9479139933,131.15
