Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-05-30 03:00:00,68.03264,52.76577,86.0968442457,0.8426400000000001,0.24577000000000002,0.87775,67.19,52.52,85.2809855712,136.05,0.8426400000000001,0.24577000000000002,0.87775,0.8426400000000001,0.24577000000000002,0.87775,0.0,0.0,0.0,132.21,67.61264,51.84577,85.2024234084,0.8426400000000001,0.24577000000000002,0.87775,66.77,51.6,84.3847906912,131.15,65.56264,25.53577,70.3600406002,0.8426400000000001,0.24577000000000002,0.87775,64.72,25.29,69.4856999677,131.15
2021-05-30 03:30:00,67.22008,53.12669,85.679544499,0.8800800000000001,0.25669000000000003,0.9167500000000001,66.34,52.87,84.8306106308,136.47,0.8800800000000001,0.25669000000000003,0.9167500000000001,0.8800800000000001,0.25669000000000003,0.9167500000000001,0.0,0.0,0.0,132.56,66.81008,52.18669,84.7763964955,0.8800800000000001,0.25669000000000003,0.9167500000000001,65.93,51.93,83.9255014879,131.56,64.80008,25.25669,69.5481901832,0.8800800000000001,0.25669000000000003,0.9167500000000001,63.92,25.0,68.6350231296,131.56
2021-05-30 04:00:00,66.35632,53.32601,85.1282828821,0.94632,0.27601000000000003,0.9857500000000001,65.41,53.05,84.2185882095,136.47,0.94632,0.27601000000000003,0.9857500000000001,0.94632,0.27601000000000003,0.9857500000000001,0.0,0.0,0.0,132.56,65.94632,52.38601,84.2212037747,0.94632,0.27601000000000003,0.9857500000000001,65.0,52.11,83.3093758229,131.56,63.98632,25.06601,68.7208411216,0.94632,0.27601000000000003,0.9857500000000001,63.04,24.79,67.7391002302,131.56
2021-05-30 04:30:00,65.93592,53.34756,84.8145488946,0.9859200000000001,0.28756000000000004,1.027,64.95,53.06,83.868147112,136.41,0.9859200000000001,0.28756000000000004,1.027,0.9859200000000001,0.28756000000000004,1.027,0.0,0.0,0.0,132.48,65.52592,52.40756,83.9058909553,0.9859200000000001,0.28756000000000004,1.027,64.54,52.12,82.9572540529,131.51,63.59592,25.14756,68.3874317006,0.9859200000000001,0.28756000000000004,1.027,62.61,24.86,67.3649144585,131.51
2021-05-30 05:00:00,64.48776,58.17393,86.8497399044,1.00776,0.29393,1.04975,63.48,57.88,85.9057902589,136.46,1.00776,0.29393,1.04975,1.00776,0.29393,1.04975,0.0,0.0,0.0,132.48,63.88776,56.42393,85.2367629281,1.00776,0.29393,1.04975,62.88,56.13,84.28802584,131.51,61.65776,33.66393,70.2491249146,1.00776,0.29393,1.04975,60.65,33.37,69.2241244076,131.51
2021-05-30 05:30:00,64.52616,60.67638,88.5734069247,1.01616,0.29638000000000003,1.0585,63.51,60.38,87.6314127468,135.16,1.01616,0.29638000000000003,1.0585,1.01616,0.29638000000000003,1.0585,0.0,0.0,0.0,132.79,63.83616,59.07638,86.9774338403,1.01616,0.29638000000000003,1.0585,62.82,58.78,86.0316267427,130.29,61.36616,38.59638,72.4947318241,1.01616,0.29638000000000003,1.0585,60.35,38.3,71.4773565544,130.29
2021-05-30 06:00:00,64.62744,60.53217,88.5485720148,1.20744,0.35217000000000004,1.2577500000000001,63.42,60.18,87.4284210083,135.16,1.20744,0.35217000000000004,1.2577500000000001,1.20744,0.35217000000000004,1.2577500000000001,0.0,0.0,0.0,132.79,63.92744,58.94217,86.9534185025,1.20744,0.35217000000000004,1.2577500000000001,62.72,58.59,85.828820917,130.29,61.46744,38.73217,72.6527850331,1.20744,0.35217000000000004,1.2577500000000001,60.26,38.38,71.4443279764,130.29
2021-05-30 06:30:00,66.83296,59.20753,89.2870435789,1.36296,0.39753000000000005,1.41975,65.47,58.81,88.0053237026,134.64,1.36296,0.39753000000000005,1.41975,1.36296,0.39753000000000005,1.41975,0.0,0.0,0.0,132.36,66.12296,57.63753,87.7173341117,1.36296,0.39753000000000005,1.41975,64.76,57.24,86.4307537859,129.76,63.52296,39.51753,74.8117746378,1.36296,0.39753000000000005,1.41975,62.16,39.12,73.4454899909,129.76
2021-05-30 07:00:00,68.89104,58.24697,90.2146601527,1.60104,0.46697000000000005,1.66775,67.29,57.78,88.6931367131,134.64,1.60104,0.46697000000000005,1.66775,1.60104,0.46697000000000005,1.66775,0.0,0.0,0.0,132.36,68.19104,56.68697,88.675986062,1.60104,0.46697000000000005,1.66775,66.59,56.22,87.1488181216,129.76,65.45104,39.97697,76.6941768811,1.60104,0.46697000000000005,1.66775,63.85,39.51,75.0857017015,129.76
2021-05-30 07:30:00,72.44496,57.84728,92.7069578446,2.42496,0.70728,2.526,70.02,57.14,90.3757710894,134.2,2.42496,0.70728,2.526,2.42496,0.70728,2.526,0.0,0.0,0.0,132.12,71.72496,56.31728,91.1926856365,2.42496,0.70728,2.526,69.3,55.61,88.8535992518,129.33,68.80496,40.80728,79.9959787839,2.42496,0.70728,2.526,66.38,40.1,77.5520109346,129.33
2021-05-30 08:00:00,75.65552,56.94661,94.6925239761,3.24552,0.9466100000000001,3.38075,72.41,56.0,91.5380145076,134.2,3.24552,0.9466100000000001,3.38075,3.24552,0.9466100000000001,3.38075,0.0,0.0,0.0,132.12,74.91552,55.43661,93.1963135814,3.24552,0.9466100000000001,3.38075,71.67,54.49,90.0319332237,129.33,71.82552,41.37661,82.8910681459,3.24552,0.9466100000000001,3.38075,68.58,40.43,79.6103090058,129.33
2021-05-30 08:30:00,79.19008,55.25294,96.5606345725,4.09008,1.1929400000000001,4.2605,75.1,54.06,92.5337430346,133.66,4.09008,1.1929400000000001,4.2605,4.09008,1.1929400000000001,4.2605,0.0,0.0,0.0,131.68,78.44008,53.76294,95.0962663192,4.09008,1.1929400000000001,4.2605,74.35,52.57,91.0578244853,128.82,75.15008,42.24294,86.2090511713,4.09008,1.1929400000000001,4.2605,71.06,41.05,82.0647677143,128.82
2021-05-30 09:00:00,81.10632,54.11101,97.4999310111,5.38632,1.57101,5.61075,75.72,52.54,92.1627365045,132.78,5.38632,1.57101,5.61075,5.38632,1.57101,5.61075,0.0,0.0,0.0,130.95,80.36632,52.66101,96.0829192134,5.38632,1.57101,5.61075,74.98,51.09,90.731408564,127.96,77.00632,43.18101,88.2868786659,5.38632,1.57101,5.61075,71.62,41.61,82.8300458771,127.96
2021-05-30 09:30:00,82.38328,53.00679,97.9628736291,7.22328,2.10679,7.52425,75.16,50.9,90.7735401976,132.17,7.22328,2.10679,7.52425,7.22328,2.10679,7.52425,0.0,0.0,0.0,130.47,81.65328,51.55679,96.5679073495,7.22328,2.10679,7.52425,74.43,49.45,89.3595400615,127.37,78.33328,44.78679,90.2328061963,7.22328,2.10679,7.52425,71.11,42.68,82.9350016579,127.37
2021-05-30 10:00:00,83.51376,52.46443,98.6258816161,8.72376,2.54443,9.08725,74.79,49.92,89.9196891676,131.87,8.72376,2.54443,9.08725,8.72376,2.54443,9.08725,0.0,0.0,0.0,130.31,82.78376,51.02443,97.2452743148,8.72376,2.54443,9.08725,74.06,48.48,88.5166312057,127.07,79.46376,45.90443,91.769852604,8.72376,2.54443,9.08725,70.74,43.36,82.9713034729,127.07
2021-05-30 10:30:00,83.11968,51.48949,97.7755019612,10.24968,2.98949,10.67675,72.87,48.5,87.534489774,131.03,10.24968,2.98949,10.67675,10.24968,2.98949,10.67675,0.0,0.0,0.0,129.68,82.41968,50.05949,96.4310955572,10.24968,2.98949,10.67675,72.17,47.07,86.1631812319,126.27,79.20968,46.73949,91.9714810752,10.24968,2.98949,10.67675,68.96,43.75,81.6672768004,126.27
2021-05-30 11:00:00,82.60184,50.74137,96.9419960639,10.941840000000001,3.19137,11.39775,71.66,47.55,86.0009191811,131.03,10.941840000000001,3.19137,11.39775,10.941840000000001,3.19137,11.39775,0.0,0.0,0.0,129.68,81.89184,49.31137,95.5922835268,10.941840000000001,3.19137,11.39775,70.95,46.12,84.622437332,126.27,78.77184,47.37137,91.9187112217,10.941840000000001,3.19137,11.39775,67.83,44.18,80.9492513863,126.27
2021-05-30 11:30:00,82.8076,50.11805,96.7931689406,11.3076,3.29805,11.77875,71.5,46.82,85.4655626554,130.71,11.3076,3.29805,11.77875,11.3076,3.29805,11.77875,0.0,0.0,0.0,129.43,82.1176,48.68805,95.4663628854,11.3076,3.29805,11.77875,70.81,45.39,84.1089067816,125.96,78.9876,48.18805,92.5263698443,11.3076,3.29805,11.77875,67.68,44.89,81.2138812027,125.96
2021-05-30 12:00:00,81.48792,49.65106,95.4227900716,10.83792,3.16106,11.2895,70.65,46.49,84.5738884053,130.75,10.83792,3.16106,11.2895,10.83792,3.16106,11.2895,0.0,0.0,0.0,129.54,80.78792,48.22106,94.0848481183,10.83792,3.16106,11.2895,69.95,45.06,83.2070075174,125.99,77.72792,48.22106,91.4707613123,10.83792,3.16106,11.2895,66.89,45.06,80.6515697305,125.99
2021-05-30 12:30:00,81.65456,49.57758,95.5269784273,10.89456,3.17758,11.3485,70.76,46.4,84.6164144832,130.81,10.89456,3.17758,11.3485,10.89456,3.17758,11.3485,0.0,0.0,0.0,129.63,80.97456,48.15758,94.2126948911,10.89456,3.17758,11.3485,70.08,44.98,83.273085688,126.05,77.89456,48.54758,91.784693721,10.89456,3.17758,11.3485,67.0,45.37,80.9162338471,126.05
2021-05-30 13:00:00,80.3972,49.84085,94.5929177928,10.8372,3.16085,11.28875,69.56,46.68,83.7712122391,130.81,10.8372,3.16085,11.28875,10.8372,3.16085,11.28875,0.0,0.0,0.0,129.63,79.7072,48.40085,93.2517024647,10.8372,3.16085,11.28875,68.87,45.24,82.3998452668,126.05,76.7272,48.53085,90.7871500905,10.8372,3.16085,11.28875,65.89,45.37,79.9995562488,126.05
2021-05-30 13:30:00,78.28208,50.71894,93.2764435635,10.762080000000001,3.13894,11.2105,67.52,47.58,82.6002832925,130.99,10.762080000000001,3.13894,11.2105,10.762080000000001,3.13894,11.2105,0.0,0.0,0.0,129.78,77.61208,49.25894,91.9243065345,10.762080000000001,3.13894,11.2105,66.85,46.12,81.2156198031,126.23,74.76208,48.10894,88.9035360031,10.762080000000001,3.13894,11.2105,64.0,44.97,78.2195685235,126.23
2021-05-30 14:00:00,76.46744,51.39717,92.1354354424,10.68744,3.11717,11.13275,65.78,48.28,81.5963651151,131.35,10.68744,3.11717,11.13275,10.68744,3.11717,11.13275,0.0,0.0,0.0,130.04,75.79744,49.91717,90.757786285,10.68744,3.11717,11.13275,65.11,46.8,80.1844879013,126.58,73.09744,47.85717,87.3701576911,10.68744,3.11717,11.13275,62.41,44.74,76.7898150799,126.58
2021-05-30 14:30:00,75.3504,52.0622,91.5868737811,10.6704,3.1122,11.115,64.68,48.95,81.114763761,132.02,10.6704,3.1122,11.115,10.6704,3.1122,11.115,0.0,0.0,0.0,130.58,74.6804,50.5822,90.1982322499,10.6704,3.1122,11.115,64.01,47.47,79.691160112,127.23,72.0504,47.6922,86.4048961634,10.6704,3.1122,11.115,61.38,44.58,75.860930656,127.23
2021-05-30 15:00:00,74.17688,52.38159,90.807711663,10.49688,3.06159,10.93425,63.68,49.32,80.5456690332,132.02,10.49688,3.06159,10.93425,10.49688,3.06159,10.93425,0.0,0.0,0.0,130.58,73.50688,50.87159,89.3934006315,10.49688,3.06159,10.93425,63.01,47.81,79.0952350019,127.23,70.95688,47.44159,85.3556282917,10.49688,3.06159,10.93425,60.46,44.38,74.9999733333,127.23
2021-05-30 15:30:00,74.33344,52.96642,91.2737747102,10.03344,2.9264200000000002,10.4515,64.3,50.04,81.4769390687,132.33,10.03344,2.9264200000000002,10.4515,10.03344,2.9264200000000002,10.4515,0.0,0.0,0.0,130.78,73.65344,51.46642,89.8533338917,10.03344,2.9264200000000002,10.4515,63.62,48.54,80.0227217733,127.53,71.06344,46.92642,85.1592707734,10.03344,2.9264200000000002,10.4515,61.03,44.0,75.2373637231,127.53
2021-05-30 16:00:00,75.04656,52.84358,91.7846943398,9.40656,2.74358,9.7985,65.64,50.1,82.5749332425,132.33,9.40656,2.74358,9.7985,9.40656,2.74358,9.7985,0.0,0.0,0.0,130.78,74.36656,51.35358,90.3746392803,9.40656,2.74358,9.7985,64.96,48.61,81.1340477235,127.53,71.68656,46.74358,85.5799343062,9.40656,2.74358,9.7985,62.28,44.0,76.2548254211,127.53
2021-05-30 16:30:00,76.78376,52.73693,93.1500380331,8.66376,2.52693,9.02475,68.12,50.21,84.6249283604,132.42,8.66376,2.52693,9.02475,8.66376,2.52693,9.02475,0.0,0.0,0.0,130.88,76.07376,51.25693,91.7305283619,8.66376,2.52693,9.02475,67.41,48.73,83.1788494751,127.64,73.24376,46.34693,86.6757538148,8.66376,2.52693,9.02475,64.58,43.82,78.0433776819,127.64
2021-05-30 17:00:00,79.45152,52.37836,95.1632104681,7.81152,2.27836,8.137,71.64,50.1,87.4202470827,132.31,7.81152,2.27836,8.137,7.81152,2.27836,8.137,0.0,0.0,0.0,130.78,78.72152,50.92836,93.759135893,7.81152,2.27836,8.137,70.91,48.65,85.9944800554,127.55,75.67152,45.86836,88.4877697097,7.81152,2.27836,8.137,67.86,43.59,80.6539999008,127.55
2021-05-30 17:30:00,82.77728,52.14504,97.832424486,6.73728,1.9650400000000001,7.018,76.04,50.18,91.1049614456,132.04,6.73728,1.9650400000000001,7.018,6.73728,1.9650400000000001,7.018,0.0,0.0,0.0,130.52,82.02728,50.71504,96.4390478302,6.73728,1.9650400000000001,7.018,75.29,48.75,89.6947412059,127.3,78.67728,45.08504,90.6795192974,6.73728,1.9650400000000001,7.018,71.94,43.12,83.873106536,127.3
2021-05-30 18:00:00,84.26784,51.68937,98.8577757653,5.51784,1.6093700000000002,5.74775,78.75,50.08,93.3250711224,131.8,5.51784,1.6093700000000002,5.74775,5.51784,1.6093700000000002,5.74775,0.0,0.0,0.0,130.3,83.49784,50.28937,97.4726116387,5.51784,1.6093700000000002,5.74775,77.98,48.68,91.9272690772,127.1,79.95784,44.51937,91.5162853413,5.51784,1.6093700000000002,5.74775,74.44,42.91,85.9219512116,127.1
2021-05-30 18:30:00,86.28568,51.35499,100.4119194666,4.16568,1.21499,4.33925,82.12,50.14,96.2170151273,131.51,4.16568,1.21499,4.33925,4.16568,1.21499,4.33925,0.0,0.0,0.0,130.03,85.49568,49.96499,99.0253074944,4.16568,1.21499,4.33925,81.33,48.75,94.8215766585,126.83,81.73568,44.04499,92.8476307138,4.16568,1.21499,4.33925,77.57,42.83,88.6087681892,126.83
2021-05-30 19:00:00,87.97024,50.86632,101.6176443144,2.97024,0.8663200000000001,3.094,85.0,50.0,98.6154146166,131.51,2.97024,0.8663200000000001,3.094,2.97024,0.8663200000000001,3.094,0.0,0.0,0.0,130.03,87.17024,49.49632,100.2423884153,2.97024,0.8663200000000001,3.094,84.2,48.63,97.2343401273,126.83,83.21024,43.77632,94.0229239792,2.97024,0.8663200000000001,3.094,80.24,42.91,90.9929980823,126.83
2021-05-30 19:30:00,90.14144,50.79792,103.4693572107,2.46144,0.7179200000000001,2.564,87.68,50.08,100.9741986846,131.56,2.46144,0.7179200000000001,2.564,2.46144,0.7179200000000001,2.564,0.0,0.0,0.0,130.15,89.31144,49.43792,102.0815421553,2.46144,0.7179200000000001,2.564,86.85,48.72,99.5819305898,126.93,85.18144,43.67792,95.726894946,2.46144,0.7179200000000001,2.564,82.72,42.96,93.21029986,126.93
2021-05-30 20:00:00,90.59584,50.93462,103.9323902345,1.9358400000000002,0.56462,2.0165,88.66,50.37,101.9692723324,131.56,1.9358400000000002,0.56462,2.0165,1.9358400000000002,0.56462,2.0165,0.0,0.0,0.0,130.15,89.78584,49.59462,102.5725274986,1.9358400000000002,0.56462,2.0165,87.85,49.03,100.6059809355,126.93,85.58584,43.33462,95.9313572251,1.9358400000000002,0.56462,2.0165,83.65,42.77,93.9499622139,126.93
2021-05-30 20:30:00,91.68712,51.26791,105.0472587442,1.7071200000000002,0.49791,1.77825,89.98,50.77,103.3150197212,131.61,1.7071200000000002,0.49791,1.77825,1.7071200000000002,0.49791,1.77825,0.0,0.0,0.0,130.15,90.84712,49.90791,103.6532618535,1.7071200000000002,0.49791,1.77825,89.14,49.41,101.9180440354,126.99,86.56712,42.87791,96.60425162,1.7071200000000002,0.49791,1.77825,84.86,42.38,94.8540141481,126.99
2021-05-30 21:00:00,90.17672,51.01196,103.6053130539,1.44672,0.42196000000000006,1.5070000000000001,88.73,50.59,102.1389298945,131.61,1.44672,0.42196000000000006,1.5070000000000001,1.44672,0.42196000000000006,1.5070000000000001,0.0,0.0,0.0,130.15,89.35672,49.67196,102.2346664268,1.44672,0.42196000000000006,1.5070000000000001,87.91,49.25,100.765721354,126.99,85.14672,41.89196,94.8941528199,1.44672,0.42196000000000006,1.5070000000000001,83.7,41.47,93.4101220425,126.99
2021-05-30 21:30:00,90.72808,51.22319,104.1892494179,0.8680800000000001,0.25319,0.9042500000000001,89.86,50.97,103.3090533303,130.88,0.8680800000000001,0.25319,0.9042500000000001,0.8680800000000001,0.25319,0.9042500000000001,0.0,0.0,0.0,129.36,89.89808,49.87319,102.8056412288,0.8680800000000001,0.25319,0.9042500000000001,89.03,49.62,101.923919175,126.3,85.60808,41.42319,95.1032282894,0.8680800000000001,0.25319,0.9042500000000001,84.74,41.17,94.2116579835,126.3
2021-05-30 22:00:00,91.07176,51.38718,104.5691528982,0.8817600000000001,0.25718,0.9185000000000001,90.19,51.13,103.6750355679,130.88,0.8817600000000001,0.25718,0.9185000000000001,0.8817600000000001,0.25718,0.9185000000000001,0.0,0.0,0.0,129.36,90.23176,50.05718,103.1866841324,0.8817600000000001,0.25718,0.9185000000000001,89.35,49.8,102.2910675475,126.3,85.92176,41.24718,95.3093841101,0.8817600000000001,0.25718,0.9185000000000001,85.04,40.99,94.4032928451,126.3
2021-05-30 22:30:00,89.49496,52.06103,103.5359778534,0.8949600000000001,0.26103000000000004,0.93225,88.6,51.8,102.6313792171,131.12,0.8949600000000001,0.26103000000000004,0.93225,0.8949600000000001,0.26103000000000004,0.93225,0.0,0.0,0.0,129.54,88.68496,50.71103,102.1598291593,0.8949600000000001,0.26103000000000004,0.93225,87.79,50.45,101.2535757393,126.51,84.47496,41.08103,93.9343914275,0.8949600000000001,0.26103000000000004,0.93225,83.58,40.82,93.0155298861,126.51
2021-05-30 23:00:00,85.51656,53.69983,100.9789769024,0.8565600000000001,0.24983000000000002,0.8922500000000001,84.66,53.45,100.1210172741,131.12,0.8565600000000001,0.24983000000000002,0.8922500000000001,0.8565600000000001,0.24983000000000002,0.8922500000000001,0.0,0.0,0.0,129.54,84.70656,52.28983,99.5461080528,0.8565600000000001,0.24983000000000002,0.8922500000000001,83.85,52.04,98.6862913479,126.51,80.76656,40.43983,90.325063325,0.8565600000000001,0.24983000000000002,0.8922500000000001,79.91,40.19,89.447438197,126.51
2021-05-30 23:30:00,80.5912,55.28535,97.7313227275,0.8412000000000001,0.24535,0.8762500000000001,79.75,55.04,96.8992471591,132.71,0.8412000000000001,0.24535,0.8762500000000001,0.8412000000000001,0.24535,0.8762500000000001,0.0,0.0,0.0,130.8,79.8312,53.83535,96.2874104079,0.8412000000000001,0.24535,0.8762500000000001,78.99,53.59,95.4531728126,128.0,76.2312,40.20535,86.1839081387,0.8412000000000001,0.24535,0.8762500000000001,75.39,39.96,85.3255747124,128.0
2021-05-31 00:00:00,76.6576,56.97805,95.5137991055,0.7476,0.21805000000000002,0.77875,75.91,56.76,94.7841004599,132.71,0.7476,0.21805000000000002,0.77875,0.7476,0.21805000000000002,0.77875,0.0,0.0,0.0,130.8,75.9076,55.47805,94.0200923716,0.7476,0.21805000000000002,0.77875,75.16,55.26,93.2882264812,128.0,72.5776,39.74805,82.7491117811,0.7476,0.21805000000000002,0.77875,71.83,39.53,81.9888394844,128.0
2021-05-31 00:30:00,73.50896,57.75303,93.4825099923,0.7989600000000001,0.23303000000000001,0.83225,72.71,57.52,92.7108111279,133.77,0.7989600000000001,0.23303000000000001,0.83225,0.7989600000000001,0.23303000000000001,0.83225,0.0,0.0,0.0,131.63,72.77896,56.23303,91.9724452304,0.7989600000000001,0.23303000000000001,0.83225,71.98,56.0,91.1982477902,129.01,69.67896,39.33303,80.0140282429,0.7989600000000001,0.23303000000000001,0.83225,68.88,39.1,79.2039418211,129.01
2021-05-31 01:00:00,71.71104,58.10822,92.2986375276,0.85104,0.24822000000000002,0.8865000000000001,70.86,57.86,91.4817970965,133.77,0.85104,0.24822000000000002,0.8865000000000001,0.85104,0.24822000000000002,0.8865000000000001,0.0,0.0,0.0,131.63,70.97104,56.58822,90.7695717818,0.85104,0.24822000000000002,0.8865000000000001,70.12,56.34,89.9500416898,129.01,68.00104,39.26822,78.5247384144,0.85104,0.24822000000000002,0.8865000000000001,67.15,39.02,77.6639098938,129.01
2021-05-31 01:30:00,70.8644,58.60045,91.9552930916,0.8244,0.24045000000000002,0.8587500000000001,70.04,58.36,91.1673801313,134.09,0.8244,0.24045000000000002,0.8587500000000001,0.8244,0.24045000000000002,0.8587500000000001,0.0,0.0,0.0,131.86,70.1244,57.06045,90.4064512608,0.8244,0.24045000000000002,0.8587500000000001,69.3,56.82,89.6158602034,129.31,67.2144,39.03045,77.7248454136,0.8244,0.24045000000000002,0.8587500000000001,66.39,38.79,76.8914572628,129.31
2021-05-31 02:00:00,71.14808,58.52444,92.1257801324,0.83808,0.24444000000000002,0.873,70.31,58.28,91.3238988436,134.09,0.83808,0.24444000000000002,0.873,0.83808,0.24444000000000002,0.873,0.0,0.0,0.0,131.86,70.42808,56.99444,90.6006658,0.83808,0.24444000000000002,0.873,69.59,56.75,89.7960500245,129.31,67.48808,39.02444,77.9586291529,0.83808,0.24444000000000002,0.873,66.65,38.78,77.111029691,129.31
2021-05-31 02:30:00,69.99624,58.67557,91.3361709782,0.87624,0.25557,0.9127500000000001,69.12,58.42,90.5012198813,134.03,0.87624,0.25557,0.9127500000000001,0.87624,0.25557,0.9127500000000001,0.0,0.0,0.0,131.86,69.27624,57.12557,89.7915818792,0.87624,0.25557,0.9127500000000001,68.4,56.87,88.953678395,129.25,66.41624,38.84557,76.942155184,0.87624,0.25557,0.9127500000000001,65.54,38.59,76.057081853,129.25
2021-05-31 03:00:00,68.39408,59.09619,90.3886599722,0.84408,0.24619000000000002,0.8792500000000001,67.55,58.85,89.5897594594,133.94,0.84408,0.24619000000000002,0.8792500000000001,0.84408,0.24619000000000002,0.8792500000000001,0.0,0.0,0.0,131.71,67.68408,57.53619,88.8343843631,0.84408,0.24619000000000002,0.8792500000000001,66.84,57.29,88.0325490941,129.16,64.91408,38.63619,75.5419946782,0.84408,0.24619000000000002,0.8792500000000001,64.07,38.39,74.691077111,129.16
2021-05-31 03:30:00,67.69368,59.21899,89.9406642657,0.8536800000000001,0.24899000000000002,0.8892500000000001,66.84,58.97,89.1349903237,134.14,0.8536800000000001,0.24899000000000002,0.8892500000000001,0.8536800000000001,0.24899000000000002,0.8892500000000001,0.0,0.0,0.0,131.87,66.99368,57.64899,88.3830255647,0.8536800000000001,0.24899000000000002,0.8892500000000001,66.14,57.4,87.5743090181,129.36,64.28368,38.66899,75.0178798818,0.8536800000000001,0.24899000000000002,0.8892500000000001,63.43,38.42,74.1583528674,129.36
2021-05-31 04:00:00,67.00304,59.35047,89.5091372903,0.8930400000000001,0.26047000000000003,0.93025,66.11,59.09,88.6688231567,134.25,0.8930400000000001,0.26047000000000003,0.93025,0.8930400000000001,0.26047000000000003,0.93025,0.0,0.0,0.0,131.96,66.31304,57.79047,87.9611146863,0.8930400000000001,0.26047000000000003,0.93025,65.42,57.53,87.1176061425,129.45,63.64304,38.64047,74.4548350496,0.8930400000000001,0.26047000000000003,0.93025,62.75,38.38,73.5566917418,129.45
2021-05-31 04:30:00,66.98632,59.45976,89.5691360146,0.8563200000000001,0.24976,0.892,66.13,59.21,88.763736965,134.33,0.8563200000000001,0.24976,0.892,0.8563200000000001,0.24976,0.892,0.0,0.0,0.0,132.02,66.28632,57.88976,88.0062528006,0.8563200000000001,0.24976,0.892,65.43,57.64,87.1977895362,129.53,63.63632,38.52976,74.3916905897,0.8563200000000001,0.24976,0.892,62.78,38.28,73.5301761184,129.53
2021-05-31 05:00:00,66.22696,59.44453,88.992484951,0.9069600000000001,0.26453000000000004,0.9447500000000001,65.32,59.18,88.1417880463,134.33,0.9069600000000001,0.26453000000000004,0.9447500000000001,0.9069600000000001,0.26453000000000004,0.9447500000000001,0.0,0.0,0.0,132.02,65.52696,57.86453,87.4190272135,0.9069600000000001,0.26453000000000004,0.9447500000000001,64.62,57.6,86.5650298908,129.53,62.91696,38.77453,73.9053992098,0.9069600000000001,0.26453000000000004,0.9447500000000001,62.01,38.51,72.9949327008,129.53
2021-05-31 05:30:00,67.20488,59.43559,89.7166944022,0.94488,0.27559,0.9842500000000001,66.26,59.16,88.8273223732,134.58,0.94488,0.27559,0.9842500000000001,0.94488,0.27559,0.9842500000000001,0.0,0.0,0.0,132.28,66.49488,57.85559,88.1410140653,0.94488,0.27559,0.9842500000000001,65.55,57.58,87.2482601546,129.74,63.84488,39.03559,74.8327868575,0.94488,0.27559,0.9842500000000001,62.9,38.76,73.8833377698,129.74
2021-05-31 06:00:00,67.7724,59.35695,90.0907637611,1.0524,0.30695,1.09625,66.72,59.05,89.0980409437,134.58,1.0524,0.30695,1.09625,1.0524,0.30695,1.09625,0.0,0.0,0.0,132.28,67.0624,57.78695,88.5251212033,1.0524,0.30695,1.09625,66.01,57.48,87.5286838699,129.74,64.3624,39.01695,75.2651374878,1.0524,0.30695,1.09625,63.31,38.71,74.2066048273,129.74
2021-05-31 06:30:00,71.01144,58.11917,91.7630782633,1.23144,0.35917000000000004,1.28275,69.78,57.76,90.5840272896,133.98,1.23144,0.35917000000000004,1.28275,1.23144,0.35917000000000004,1.28275,0.0,0.0,0.0,131.84,70.27144,56.56917,90.2116748218,1.23144,0.35917000000000004,1.28275,69.04,56.21,89.0285667637,129.17,67.38144,39.69917,78.2066656696,1.23144,0.35917000000000004,1.28275,66.15,39.34,76.9640052232,129.17
2021-05-31 07:00:00,73.3172,57.17085,92.9726728967,1.4772,0.43085,1.53875,71.84,56.74,91.5445967821,133.98,1.4772,0.43085,1.53875,1.4772,0.43085,1.53875,0.0,0.0,0.0,131.84,72.5972,55.66085,91.4794166497,1.4772,0.43085,1.53875,71.12,55.23,90.0466951087,129.17,69.5272,40.27085,80.3478244856,1.4772,0.43085,1.53875,68.05,39.84,78.8544741914,129.17
2021-05-31 07:30:00,77.07384,55.72987,95.1114883837,1.71384,0.49987000000000004,1.78525,75.36,55.23,93.4316996527,133.75,1.71384,0.49987000000000004,1.78525,1.71384,0.49987000000000004,1.78525,0.0,0.0,0.0,131.7,76.32384,54.23987,93.6338189436,1.71384,0.49987000000000004,1.78525,74.61,53.74,91.949114732,128.94,73.03384,41.18987,83.8483582175,1.71384,0.49987000000000004,1.78525,71.32,40.69,82.1110132686,128.94
2021-05-31 08:00:00,80.55584,54.56212,97.294749586,1.99584,0.5821200000000001,2.079,78.56,53.98,95.3179626303,133.29,1.99584,0.5821200000000001,2.079,1.99584,0.5821200000000001,2.079,0.0,0.0,0.0,131.41,79.79584,53.09212,95.84440144,1.99584,0.5821200000000001,2.079,77.8,52.51,93.8623465507,128.49,76.28584,42.12212,87.14242582,1.99584,0.5821200000000001,2.079,74.29,41.54,85.1150732832,128.49
2021-05-31 08:30:00,85.37512,52.25066,100.0951676428,2.50512,0.7306600000000001,2.6095,82.87,51.52,97.5794409699,132.28,2.50512,0.7306600000000001,2.6095,2.50512,0.7306600000000001,2.6095,0.0,0.0,0.0,130.76,84.59512,50.84066,98.6970467494,2.50512,0.7306600000000001,2.6095,82.09,50.11,96.1757776158,127.52,80.78512,43.45066,91.7289238346,2.50512,0.7306600000000001,2.6095,78.28,42.72,89.1782305274,127.52
2021-05-31 09:00:00,89.1368,51.26615,102.8279497513,3.5868,1.04615,3.73625,85.55,50.22,99.2010629983,132.28,3.5868,1.04615,3.73625,3.5868,1.04615,3.73625,0.0,0.0,0.0,130.76,88.3468,49.88615,101.4582920813,3.5868,1.04615,3.73625,84.76,48.84,97.8243487073,127.52,84.3268,44.14615,95.1834636797,3.5868,1.04615,3.73625,80.74,43.1,91.5235357709,127.52
2021-05-31 09:30:00,92.0184,49.7212,104.5924646808,4.1184,1.2012,4.29,87.9,48.52,100.4021932031,131.78,4.1184,1.2012,4.29,4.1184,1.2012,4.29,0.0,0.0,0.0,130.4,91.2184,48.3612,103.2453493577,4.1184,1.2012,4.29,87.1,47.16,99.0478450043,127.05,87.0384,44.9312,97.9514972218,4.1184,1.2012,4.29,82.92,43.73,93.7445427745,127.05
2021-05-31 10:00:00,93.1372,48.8696,105.1797310702,4.8672,1.4196,5.07,88.27,47.45,100.2152453472,131.07,4.8672,1.4196,5.07,4.8672,1.4196,5.07,0.0,0.0,0.0,129.84,92.3372,47.5296,103.8519204444,4.8672,1.4196,5.07,87.47,46.11,98.8793861227,126.36,88.1172,45.6696,99.2489460901,4.8672,1.4196,5.07,83.25,44.25,94.2795046656,126.36
2021-05-31 10:30:00,92.408,48.749,104.4782439793,6.648,1.939,6.925,85.76,46.81,97.7033965633,130.62,6.648,1.939,6.925,6.648,1.939,6.925,0.0,0.0,0.0,129.52,91.658,47.399,103.1884400745,6.648,1.939,6.925,85.01,45.46,96.4018241529,125.91,87.568,46.649,99.2183643536,6.648,1.939,6.925,80.92,44.71,92.4501514331,125.91
2021-05-31 11:00:00,89.46144,48.97792,101.9911069378,8.70144,2.53792,9.064,80.76,46.44,93.1603520818,130.62,8.70144,2.53792,9.064,8.70144,2.53792,9.064,0.0,0.0,0.0,129.52,88.72144,47.61792,100.6924039876,8.70144,2.53792,9.064,80.02,45.08,91.84447071,125.91,84.98144,47.46792,97.3398611752,8.70144,2.53792,9.064,76.28,44.93,88.5287710295,125.91
2021-05-31 11:30:00,85.97608,49.13844,99.0276356266,10.00608,2.91844,10.423,75.97,46.22,88.9254142526,130.74,10.00608,2.91844,10.423,10.00608,2.91844,10.423,0.0,0.0,0.0,129.62,85.26608,47.72844,97.7154459817,10.00608,2.91844,10.423,75.26,44.81,87.589974883,126.04,81.84608,48.22844,94.9987538666,10.00608,2.91844,10.423,71.84,45.31,84.9351617412,126.04
2021-05-31 12:00:00,84.29904,48.82597,97.4181887091,9.92904,2.89597,10.34275,74.37,45.93,87.4097351558,130.74,9.92904,2.89597,10.34275,9.92904,2.89597,10.34275,0.0,0.0,0.0,129.62,83.57904,47.41597,96.0923000992,9.92904,2.89597,10.34275,73.65,44.52,86.0601702299,126.04,80.28904,48.99597,94.0581470175,9.92904,2.89597,10.34275,70.36,46.1,84.1174155571,126.04
2021-05-31 12:30:00,84.03,48.64875,97.0965590356,10.59,3.08875,11.03125,73.44,45.56,86.4242280845,131.11,10.59,3.08875,11.03125,10.59,3.08875,11.03125,0.0,0.0,0.0,130.04,83.33,47.23875,95.7882477215,10.59,3.08875,11.03125,72.74,44.15,85.0901292748,126.39,80.09,49.52875,94.1674316129,10.59,3.08875,11.03125,69.5,46.44,83.5878196868,126.39
2021-05-31 13:00:00,82.93696,48.69078,96.1734443131,10.59696,3.09078,11.0385,72.34,45.6,85.5127803314,131.09,10.59696,3.09078,11.0385,10.59696,3.09078,11.0385,0.0,0.0,0.0,130.04,82.23696,47.27078,94.8548587678,10.59696,3.09078,11.0385,71.64,44.18,84.1674640226,126.39,79.07696,49.75078,93.425401864,10.59696,3.09078,11.0385,68.48,46.66,82.8653486085,126.39
2021-05-31 13:30:00,81.35936,49.22648,95.0925433081,10.47936,3.05648,10.916,70.88,46.17,84.5910355771,131.22,10.47936,3.05648,10.916,10.47936,3.05648,10.916,0.0,0.0,0.0,130.16,80.64936,47.78648,93.7436234589,10.47936,3.05648,10.916,70.17,44.73,83.2141922992,126.5,77.59936,49.59648,92.094904858,10.47936,3.05648,10.916,67.12,46.54,81.6765939544,126.5
2021-05-31 14:00:00,79.6616,49.4038,93.7374309921,10.4016,3.0338,10.835,69.26,46.37,83.3494121155,131.55,10.4016,3.0338,10.835,10.4016,3.0338,10.835,0.0,0.0,0.0,130.42,78.9816,47.9638,92.4046494988,10.4016,3.0338,10.835,68.58,44.93,81.9873240202,126.82,76.0516,49.6038,90.7985838931,10.4016,3.0338,10.835,65.65,46.57,80.4902938248,126.82
2021-05-31 14:30:00,78.65288,49.40334,92.8814595894,10.26288,2.99334,10.6905,68.39,46.41,82.6503490616,131.74,10.26288,2.99334,10.6905,10.26288,2.99334,10.6905,0.0,0.0,0.0,130.62,77.95288,47.96334,91.526681816,10.26288,2.99334,10.6905,67.69,44.97,81.2664567949,126.99,75.08288,49.71334,90.0491812459,10.26288,2.99334,10.6905,64.82,46.72,79.9023829432,126.99
2021-05-31 15:00:00,78.1452,49.5961,92.5550939617,10.1352,2.9561,10.5575,68.01,46.64,82.4660518032,131.74,10.1352,2.9561,10.5575,10.1352,2.9561,10.5575,0.0,0.0,0.0,130.62,77.4552,48.1361,91.1942549191,10.1352,2.9561,10.5575,67.32,45.18,81.075364939,126.99,74.6252,49.6761,89.6472832062,10.1352,2.9561,10.5575,64.49,46.72,79.6349075469,126.99
2021-05-31 15:30:00,78.68424,49.53957,92.9805281775,9.80424,2.85957,10.21275,68.88,46.68,83.2074323603,131.95,9.80424,2.85957,10.21275,9.80424,2.85957,10.21275,0.0,0.0,0.0,130.75,77.98424,48.09957,91.6248346387,9.80424,2.85957,10.21275,68.18,45.24,81.8240184787,127.19,75.08424,48.79957,89.5490989824,9.80424,2.85957,10.21275,65.28,45.94,79.8245701523,127.19
2021-05-31 16:00:00,79.7024,49.38445,93.7619137367,9.0324,2.63445,9.40875,70.67,46.75,84.733767767,131.37,9.0324,2.63445,9.40875,9.0324,2.63445,9.40875,0.0,0.0,0.0,130.14,78.9824,47.95445,92.4004804347,9.0324,2.63445,9.40875,69.95,45.32,83.3480947593,126.65,75.9624,48.43445,90.0898560359,9.0324,2.63445,9.40875,66.93,45.8,81.1003384703,126.65
2021-05-31 16:30:00,82.16288,49.31459,95.8262366827,8.31288,2.4245900000000002,8.65925,73.85,46.89,87.4785379393,131.44,8.31288,2.4245900000000002,8.65925,8.31288,2.4245900000000002,8.65925,0.0,0.0,0.0,130.22,81.43288,47.90459,94.4783768286,8.31288,2.4245900000000002,8.65925,73.12,45.48,86.1101898732,126.74,78.21288,48.15459,91.848348575,8.31288,2.4245900000000002,8.65925,69.9,45.73,83.5298922542,126.74
2021-05-31 17:00:00,85.70064,48.60477,98.5242272904,7.49064,2.18477,7.80275,78.21,46.42,90.9484496844,131.44,7.49064,2.18477,7.80275,7.49064,2.18477,7.80275,0.0,0.0,0.0,130.22,84.94064,47.21477,97.1810003538,7.49064,2.18477,7.80275,77.45,45.03,89.5890808079,126.74,81.44064,48.00477,94.5358968137,7.49064,2.18477,7.80275,73.95,45.82,86.9946831709,126.74
2021-05-31 17:30:00,89.86024,48.68382,102.2006705587,6.63024,1.93382,6.9065,83.23,46.75,95.460962702,131.0,6.63024,1.93382,6.9065,6.63024,1.93382,6.9065,0.0,0.0,0.0,129.85,89.08024,47.33382,100.8750696369,6.63024,1.93382,6.9065,82.45,45.4,94.1231241513,126.36,85.21024,47.21382,97.4162707141,6.63024,1.93382,6.9065,78.58,45.28,90.6923083839,126.36
2021-05-31 18:00:00,90.7464,50.94395,104.0682235582,9.2364,2.69395,9.62125,81.51,48.25,94.720338893,131.0,9.2364,2.69395,9.62125,9.2364,2.69395,9.62125,0.0,0.0,0.0,129.85,89.9564,49.56395,102.7070544829,9.2364,2.69395,9.62125,80.72,46.87,93.3408554707,126.36,86.2364,46.56395,98.004684197,9.2364,2.69395,9.62125,77.0,43.87,88.6204090489,126.36
2021-05-31 18:30:00,91.74072,50.71521,104.8255323452,7.80072,2.27521,8.12575,83.94,48.44,96.9141744019,131.0,7.80072,2.27521,8.12575,7.80072,2.27521,8.12575,0.0,0.0,0.0,129.67,90.94072,49.36521,103.4753038771,7.80072,2.27521,8.12575,83.14,47.09,95.5496085811,126.36,87.05072,45.74521,98.3384568237,7.80072,2.27521,8.12575,79.25,43.47,90.3891774495,126.36
2021-05-31 19:00:00,93.0232,50.1476,105.6792199252,6.8832,2.0076,7.17,86.14,48.14,98.6790717427,130.86,6.8832,2.0076,7.17,6.8832,2.0076,7.17,0.0,0.0,0.0,129.53,92.2132,48.8076,104.3333890564,6.8832,2.0076,7.17,85.33,46.8,97.3213691848,126.25,88.1832,45.6476,99.2974327362,6.8832,2.0076,7.17,81.3,43.64,92.2720954569,126.25
2021-05-31 19:30:00,94.10464,46.87302,105.132122938,2.20464,0.64302,2.2965,91.9,46.23,102.8728482156,130.2,2.20464,0.64302,2.2965,2.20464,0.64302,2.2965,0.0,0.0,0.0,129.14,93.26464,45.59302,103.8124103711,2.20464,0.64302,2.2965,91.06,44.95,101.5501161989,125.64,88.85464,45.45302,99.805431098,2.20464,0.64302,2.2965,86.65,44.81,97.5508000992,125.64
2021-05-31 20:00:00,94.31344,46.35767,105.0907157291,1.60344,0.46767000000000003,1.67025,92.71,45.89,103.4458128684,130.2,1.60344,0.46767000000000003,1.67025,1.60344,0.46767000000000003,1.67025,0.0,0.0,0.0,129.14,93.48344,45.07767,103.7841504608,1.60344,0.46767000000000003,1.67025,91.88,44.61,102.1370965908,125.64,88.99344,45.58767,99.9903396287,1.60344,0.46767000000000003,1.67025,87.39,45.12,98.3505287225,125.64
2021-05-31 20:30:00,93.31488,47.41559,104.6704590821,1.6648800000000001,0.48559,1.73425,91.65,46.93,102.9667295781,130.84,1.6648800000000001,0.48559,1.73425,1.6648800000000001,0.48559,1.73425,0.0,0.0,0.0,129.74,92.49488,46.10559,103.3490602544,1.6648800000000001,0.48559,1.73425,90.83,45.62,101.6428713683,126.28,88.08488,45.36559,99.0806885355,1.6648800000000001,0.48559,1.73425,86.42,44.88,97.3788005677,126.28
2021-05-31 21:00:00,92.3508,48.01065,104.0850266564,1.5108000000000001,0.44065000000000004,1.57375,90.84,47.57,102.5417500338,130.84,1.5108000000000001,0.44065000000000004,1.57375,1.5108000000000001,0.44065000000000004,1.57375,0.0,0.0,0.0,129.74,91.5208,46.69065,102.7427546354,1.5108000000000001,0.44065000000000004,1.57375,90.01,46.25,101.197147193,126.28,87.1808,45.25065,98.2248095649,1.5108000000000001,0.44065000000000004,1.57375,85.67,44.81,96.681358079,126.28
2021-05-31 21:30:00,91.42288,48.86209,103.661211775,1.41288,0.41209,1.4717500000000001,90.01,48.45,102.221341216,131.22,1.41288,0.41209,1.4717500000000001,1.41288,0.41209,1.4717500000000001,0.0,0.0,0.0,130.06,90.61288,47.55209,102.3322788042,1.41288,0.41209,1.4717500000000001,89.2,47.14,100.890136287,126.64,86.32288,44.61209,97.1693273912,1.41288,0.41209,1.4717500000000001,84.91,44.2,95.7253785576,126.64
2021-05-31 22:00:00,91.77088,48.92484,103.9977614423,1.49088,0.43484000000000006,1.553,90.28,48.49,102.4780879018,131.39,1.49088,0.43484000000000006,1.553,1.49088,0.43484000000000006,1.553,0.0,0.0,0.0,130.14,90.95088,47.60484,102.6561413857,1.49088,0.43484000000000006,1.553,89.46,47.17,101.1340719046,126.8,86.65088,44.23484,97.2887253211,1.49088,0.43484000000000006,1.553,85.16,43.8,95.7635922467,126.8
2021-05-31 22:30:00,89.23816,49.91863,102.251253397,1.53816,0.44863000000000003,1.6022500000000002,87.7,49.47,100.6904707507,131.06,1.53816,0.44863000000000003,1.6022500000000002,1.53816,0.44863000000000003,1.6022500000000002,0.0,0.0,0.0,129.81,88.42816,48.57863,100.8931255025,1.53816,0.44863000000000003,1.6022500000000002,86.89,48.13,99.3295978045,126.48,84.29816,43.56863,94.8915449314,1.53816,0.44863000000000003,1.6022500000000002,82.76,43.12,93.3196228025,126.48
2021-05-31 23:00:00,84.06144,51.17917,98.4156142935,1.47144,0.42917000000000005,1.53275,82.59,50.75,96.9364255582,131.18,1.47144,0.42917000000000005,1.53275,1.47144,0.42917000000000005,1.53275,0.0,0.0,0.0,129.81,83.27144,49.78917,97.0211016685,1.47144,0.42917000000000005,1.53275,81.8,49.36,95.5387335064,126.59,79.49144,43.35917,90.5478141998,1.47144,0.42917000000000005,1.53275,78.02,42.93,89.0511386789,126.59
2021-05-31 23:30:00,78.33872,52.65421,94.3897286889,1.00872,0.29421,1.05075,77.33,52.36,93.3889634807,131.95,1.00872,0.29421,1.05075,1.00872,0.29421,1.05075,0.0,0.0,0.0,130.45,77.58872,51.21421,92.9672242092,1.00872,0.29421,1.05075,76.58,50.92,91.9638124482,127.31,74.16872,42.63421,85.5492541684,1.00872,0.29421,1.05075,73.16,42.34,84.528463845,127.31
2021-06-01 00:00:00,73.87016,54.60713,91.8626103769,0.9501600000000001,0.27713000000000004,0.9897500000000001,72.92,54.33,90.9344560659,132.49,0.9501600000000001,0.27713000000000004,0.9897500000000001,0.9501600000000001,0.27713000000000004,0.9897500000000001,0.0,0.0,0.0,130.84,73.14016,53.11713,90.3930998709,0.9501600000000001,0.27713000000000004,0.9897500000000001,72.19,52.84,89.4620684983,127.82,70.03016,42.08713,81.704037974,0.9501600000000001,0.27713000000000004,0.9897500000000001,69.08,41.81,80.7472754958,127.82
2021-06-01 00:30:00,70.798,55.61525,90.0300662921,0.978,0.28525,1.01875,69.82,55.33,89.0855841312,134.01,0.978,0.28525,1.01875,0.978,0.28525,1.01875,0.0,0.0,0.0,132.08,70.058,54.10525,88.5183678203,0.978,0.28525,1.01875,69.08,53.82,87.5707645279,129.26,67.178,41.87525,79.1607241412,0.978,0.28525,1.01875,66.2,41.59,78.1803562284,129.26
2021-06-01 01:00:00,69.18184,56.25887,89.1694310819,0.9218400000000001,0.26887,0.96025,68.26,55.99,88.2853764788,134.01,0.9218400000000001,0.26887,0.96025,0.9218400000000001,0.26887,0.96025,0.0,0.0,0.0,132.08,68.46184,54.72887,87.6485752746,0.9218400000000001,0.26887,0.96025,67.54,54.46,86.7614153873,129.26,65.69184,41.09887,77.488934422,0.9218400000000001,0.26887,0.96025,64.77,40.83,76.5652780312,129.26
2021-06-01 01:30:00,68.47744,56.98592,89.0873440349,0.8774400000000001,0.25592000000000004,0.914,67.6,56.73,88.249945609,133.91,0.8774400000000001,0.25592000000000004,0.914,0.8774400000000001,0.25592000000000004,0.914,0.0,0.0,0.0,131.89,67.74744,55.45592,87.5504122754,0.8774400000000001,0.25592000000000004,0.914,66.87,55.2,86.7100738092,129.17,65.00744,40.30592,76.4887863834,0.8774400000000001,0.25592000000000004,0.914,64.13,40.05,75.6085934269,129.17
2021-06-01 02:00:00,68.85832,56.83201,89.2823924067,0.8983200000000001,0.26201,0.9357500000000001,67.96,56.57,88.4235630361,133.94,0.8983200000000001,0.26201,0.9357500000000001,0.8983200000000001,0.26201,0.9357500000000001,0.0,0.0,0.0,131.82,68.13832,55.30201,87.7561562653,0.8983200000000001,0.26201,0.9357500000000001,67.24,55.04,86.8942990075,129.21,65.36832,40.26201,76.7726950736,0.8983200000000001,0.26201,0.9357500000000001,64.47,40.0,75.8708171829,129.21
2021-06-01 02:30:00,68.24632,57.05976,88.9571605032,0.8563200000000001,0.24976,0.892,67.39,56.81,88.1407295182,133.76,0.8563200000000001,0.24976,0.892,0.8563200000000001,0.24976,0.892,0.0,0.0,0.0,131.68,67.52632,55.50976,87.413599331,0.8563200000000001,0.24976,0.892,66.67,55.26,86.5942059263,129.03,64.78632,40.01976,76.1501703846,0.8563200000000001,0.24976,0.892,63.93,39.77,75.29075507659999,129.03
2021-06-01 03:00:00,66.3784,57.49745,87.8182711232,0.8484,0.24745000000000003,0.88375,65.53,57.25,87.0157652383,133.76,0.8484,0.24745000000000003,0.88375,0.8484,0.24745000000000003,0.88375,0.0,0.0,0.0,131.68,65.6784,55.94745,86.2772819928,0.8484,0.24745000000000003,0.88375,64.83,55.7,85.471743284,129.03,63.0684,39.85745,74.6072342274,0.8484,0.24745000000000003,0.88375,62.22,39.61,73.7582571649,129.03
2021-06-01 03:30:00,65.80032,57.56551,87.4269412347,0.9103200000000001,0.26551,0.94825,64.89,57.3,86.5679045605,133.94,0.9103200000000001,0.26551,0.94825,0.9103200000000001,0.26551,0.94825,0.0,0.0,0.0,131.78,65.09032,56.01551,85.8748340217,0.9103200000000001,0.26551,0.94825,64.18,55.75,85.0125573077,129.2,62.53032,39.79551,74.1196568763,0.9103200000000001,0.26551,0.94825,61.62,39.53,73.2095984144,129.2
2021-06-01 04:00:00,65.28904,57.64222,87.0935374793,0.8990400000000001,0.26222,0.9365,64.39,57.38,86.2469506707,133.81,0.8990400000000001,0.26222,0.9365,0.8990400000000001,0.26222,0.9365,0.0,0.0,0.0,131.65,64.57904,56.07222,85.525120655,0.8990400000000001,0.26222,0.9365,63.68,55.81,84.6752531735,129.08,62.05904,39.78222,73.7153272654,0.8990400000000001,0.26222,0.9365,61.16,39.52,72.8174154993,129.08
2021-06-01 04:30:00,65.57248,57.39614,87.1439442546,0.9124800000000001,0.26614000000000004,0.9505,64.66,57.13,86.2829792022,133.78,0.9124800000000001,0.26614000000000004,0.9505,0.9124800000000001,0.26614000000000004,0.9505,0.0,0.0,0.0,131.65,64.88248,55.84614,85.6068196106,0.9124800000000001,0.26614000000000004,0.9505,63.97,55.58,84.7425353645,129.04,62.31248,39.91614,74.0009688872,0.9124800000000001,0.26614000000000004,0.9505,61.4,39.65,73.0895512368,129.04
2021-06-01 05:00:00,64.65368,57.24274,86.3529363731,1.00368,0.29274,1.0455,63.65,56.95,85.4085768527,133.78,1.00368,0.29274,1.0455,1.00368,0.29274,1.0455,0.0,0.0,0.0,131.65,63.95368,55.66274,84.7845139743,1.00368,0.29274,1.0455,62.95,55.37,83.8363847026,129.04,61.47368,40.36274,73.5402210566,1.00368,0.29274,1.0455,60.47,40.07,72.5412007069,129.04
2021-06-01 05:30:00,66.55184,56.95012,87.5926000037,1.13184,0.33012,1.179,65.42,56.62,86.5193666181,134.0,1.13184,0.33012,1.179,1.13184,0.33012,1.179,0.0,0.0,0.0,131.93,65.85184,55.40012,86.0560173805,1.13184,0.33012,1.179,64.72,55.07,84.978722631,129.27,63.25184,40.71012,75.2204037067,1.13184,0.33012,1.179,62.12,40.38,74.0907470606,129.27
2021-06-01 06:00:00,69.41048,55.75514,89.030614792,1.32048,0.38514000000000004,1.3755,68.09,55.37,87.7615234599,134.0,1.32048,0.38514000000000004,1.3755,1.32048,0.38514000000000004,1.3755,0.0,0.0,0.0,131.93,68.68048,54.22514,87.5064234274,1.32048,0.38514000000000004,1.3755,67.36,53.84,86.2329125102,129.27,65.91048,41.50514,77.8901021969,1.32048,0.38514000000000004,1.3755,64.59,41.12,76.5684171183,129.27
2021-06-01 06:30:00,77.94944,51.12442,93.2192121649,1.48944,0.43442000000000003,1.5514999999999999,76.46,50.69,91.7366213679,132.61,1.48944,0.43442000000000003,1.5514999999999999,1.48944,0.43442000000000003,1.5514999999999999,0.0,0.0,0.0,131.14,77.19944,49.68442,91.8057466995,1.48944,0.43442000000000003,1.5514999999999999,75.71,49.25,90.3192482254,127.92,73.83944,44.38442,86.1524209657,1.48944,0.43442000000000003,1.5514999999999999,72.35,43.95,84.6529680519,127.92
2021-06-01 07:00:00,84.2484,48.0112,96.9683877766,1.9584000000000001,0.5712,2.04,82.29,47.44,94.98524990760001,132.61,1.9584000000000001,0.5712,2.04,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,131.14,83.4884,46.6212,95.6234763225,1.9584000000000001,0.5712,2.04,81.53,46.05,93.6362290996,127.92,79.7184,47.2912,92.6902416439,1.9584000000000001,0.5712,2.04,77.76,46.72,90.715908197,127.92
2021-06-01 07:30:00,90.55576,43.73043,100.5619022153,2.67576,0.7804300000000001,2.7872500000000002,87.88,42.95,97.8140935653,132.5,2.67576,0.7804300000000001,2.7872500000000002,2.67576,0.7804300000000001,2.7872500000000002,0.0,0.0,0.0,131.41,89.79576,42.42043,99.3114867242,2.67576,0.7804300000000001,2.7872500000000002,87.12,41.64,96.5597431645,127.81,85.61576,49.71043,99.0009354055,2.67576,0.7804300000000001,2.7872500000000002,82.94,48.93,96.2973961226,127.81
2021-06-01 08:00:00,95.69416,39.76038,103.6255763596,3.94416,1.15038,4.1085,91.75,38.61,99.5429284279,131.15,3.94416,1.15038,4.1085,3.94416,1.15038,4.1085,0.0,0.0,0.0,130.51,94.92416,38.51038,102.4384962768,3.94416,1.15038,4.1085,90.98,37.36,98.3520716609,126.52,90.44416,52.64038,104.6477696114,3.94416,1.15038,4.1085,86.5,51.49,100.6651384542,126.52
2021-06-01 08:30:00,101.93592,35.78256,108.0338992465,5.18592,1.5125600000000001,5.402,96.75,34.27,102.6401256819,129.95,5.18592,1.5125600000000001,5.402,5.18592,1.5125600000000001,5.402,0.0,0.0,0.0,129.75,101.16592,34.60256,106.9199725402,5.18592,1.5125600000000001,5.402,95.98,33.09,101.5239306765,125.35,96.35592,56.52256,111.7106221807,5.18592,1.5125600000000001,5.402,91.17,55.01,106.4803690828,125.35
2021-06-01 09:00:00,104.312,34.706,109.9340701512,7.152,2.086,7.45,97.16,32.62,102.4896580148,129.58,7.152,2.086,7.45,7.152,2.086,7.45,0.0,0.0,0.0,129.86,103.542,33.526,108.8344542872,7.152,2.086,7.45,96.39,31.44,101.3878972067,124.99,98.692,59.026,114.9964327273,7.152,2.086,7.45,91.54,56.94,107.8041520536,124.99
2021-06-01 09:30:00,105.06424,33.71457,110.3411380994,8.24424,2.40457,8.58775,96.82,31.31,101.7567123093,129.46,8.24424,2.40457,8.58775,8.24424,2.40457,8.58775,0.0,0.0,0.0,130.05,104.30424,32.55457,109.2665296871,8.24424,2.40457,8.58775,96.06,30.15,100.6804156726,124.86,99.48424,60.03457,116.1949379425,8.24424,2.40457,8.58775,91.24,57.63,107.9164236806,124.86
2021-06-01 10:00:00,104.88544,32.88367,109.91947633,8.27544,2.41367,8.62025,96.61,30.47,101.301100685,129.46,8.27544,2.41367,8.62025,8.27544,2.41367,8.62025,0.0,0.0,0.0,130.05,104.12544,31.72367,108.850808419,8.27544,2.41367,8.62025,95.85,29.31,100.2312256734,124.86,99.29544,60.52367,116.2871404544,8.27544,2.41367,8.62025,91.02,58.11,107.9880201689,124.86
2021-06-01 10:30:00,103.78296,30.20628,108.0894173257,8.83296,2.57628,9.201,94.95,27.63,98.8884189377,129.21,8.83296,2.57628,9.201,8.83296,2.57628,9.201,0.0,0.0,0.0,129.88,103.20296,29.88628,107.4431974813,8.83296,2.57628,9.201,94.37,27.31,98.2422159766,124.62,98.81296,56.88628,114.0177614067,8.83296,2.57628,9.201,89.98,54.31,105.0998406279,124.62
2021-06-01 11:00:00,102.92584,19.82212,104.8171979257,9.91584,2.8921200000000002,10.329,93.01,16.93,94.538272673,129.32,9.91584,2.8921200000000002,10.329,9.91584,2.8921200000000002,10.329,0.0,0.0,0.0,129.55,102.90584,19.61212,104.7580410136,9.91584,2.8921200000000002,10.329,92.99,16.72,94.4812071261,124.71,100.53584,37.51212,107.3061707051,9.91584,2.8921200000000002,10.329,90.62,34.62,97.0078800923,124.71
2021-06-01 11:30:00,102.24616,19.57763,104.1036062351,10.34616,3.01763,10.77725,91.9,16.56,93.3801028057,131.53,10.34616,3.01763,10.77725,10.34616,3.01763,10.77725,0.0,0.0,0.0,129.36,102.22616,19.35763,104.0428067074,10.34616,3.01763,10.77725,91.88,16.34,93.321648078,126.85,99.87616,37.87763,106.8174245653,10.34616,3.01763,10.77725,89.53,34.86,96.0772631792,126.85
2021-06-01 12:00:00,100.89864,19.18377,102.7061467745,10.05864,2.93377,10.47775,90.84,16.25,92.2820031209,131.53,10.05864,2.93377,10.47775,10.05864,2.93377,10.47775,0.0,0.0,0.0,129.36,100.87864,18.95377,102.6437791854,10.05864,2.93377,10.47775,90.82,16.02,92.2220841231,126.85,98.58864,38.08377,105.688662942,10.05864,2.93377,10.47775,88.53,35.15,95.252734344,126.85
2021-06-01 12:30:00,101.06112,19.06741,102.8441349799,10.07112,2.93741,10.49075,90.99,16.13,92.4086413708,131.47,10.07112,2.93741,10.49075,10.07112,2.93741,10.49075,0.0,0.0,0.0,129.36,101.03112,18.84741,102.774082687,10.07112,2.93741,10.49075,90.96,15.91,92.3409427069,126.8,98.74112,38.18741,105.8682533216,10.07112,2.93741,10.49075,88.67,35.25,95.4197642001,126.8
2021-06-01 13:00:00,100.46912,19.25766,102.2981013619,9.48912,2.7676600000000002,9.8845,90.98,16.49,92.4623193523,131.47,9.48912,2.7676600000000002,9.8845,9.48912,2.7676600000000002,9.8845,0.0,0.0,0.0,129.36,100.44912,19.02766,102.2354026443,9.48912,2.7676600000000002,9.8845,90.96,16.26,92.4018895911,126.8,98.14912,37.817660000000004,105.1828178205,9.48912,2.7676600000000002,9.8845,88.66,35.05,95.3367615351,126.8
2021-06-01 13:30:00,100.418,20.07275,102.4045409958,10.158,2.96275,10.58125,90.26,17.11,91.8674028151,131.71,10.158,2.96275,10.58125,10.158,2.96275,10.58125,0.0,0.0,0.0,129.51,100.388,19.84275,102.3302754397,10.158,2.96275,10.58125,90.23,16.88,91.795355547,127.02,98.128,37.59275,105.0824401913,10.158,2.96275,10.58125,87.97,34.63,94.5407732145,127.02
2021-06-01 14:00:00,99.81128,19.59954,101.7174202556,9.94128,2.89954,10.3555,89.87,16.7,91.4084618621,131.93,9.94128,2.89954,10.3555,9.94128,2.89954,10.3555,0.0,0.0,0.0,129.65,99.79128,19.36954,101.6537192819,9.94128,2.89954,10.3555,89.85,16.47,91.3470492134,127.24,97.53128,37.65954,104.5494693026,9.94128,2.89954,10.3555,87.59,34.76,94.2351616967,127.24
2021-06-01 14:30:00,101.05664,19.28777,102.8808172579,9.14664,2.66777,9.52775,91.91,16.62,93.4006022465,131.57,9.14664,2.66777,9.52775,9.14664,2.66777,9.52775,0.0,0.0,0.0,129.33,101.03664,19.07777,102.8220011995,9.14664,2.66777,9.52775,91.89,16.41,93.343774297,126.9,98.71664,37.37777,105.5560168965,9.14664,2.66777,9.52775,89.57,34.71,96.0602363103,126.9
2021-06-01 15:00:00,100.59896,18.94303,102.3669338149,8.23896,2.40303,8.58225,92.36,16.54,93.8293195115,131.28,8.23896,2.40303,8.58225,8.23896,2.40303,8.58225,0.0,0.0,0.0,129.08,100.56896,18.73303,102.2987884995,8.23896,2.40303,8.58225,92.33,16.33,93.7629873671,126.62,98.21896,37.16303,105.0145461461,8.23896,2.40303,8.58225,89.98,34.76,96.4606551916,126.62
