Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-06-01 15:30:00,101.096,19.24925,102.9122676923,7.986,2.32925,8.31875,93.11,16.92,94.6348693664,131.35,7.986,2.32925,8.31875,7.986,2.32925,8.31875,0.0,0.0,0.0,129.15,101.076,19.03925,102.8535406127,7.986,2.32925,8.31875,93.09,16.71,94.5778631605,126.69,98.716,36.81925,105.3589380478,7.986,2.32925,8.31875,90.73,34.49,97.0643755453,126.69
2021-06-01 16:00:00,102.81784,20.20812,104.7849050971,8.42784,2.45812,8.779,94.39,17.75,96.0444407553,131.51,8.42784,2.45812,8.779,8.42784,2.45812,8.779,0.0,0.0,0.0,129.27,102.79784,20.00812,104.7268865889,8.42784,2.45812,8.779,94.37,17.55,95.9880169605,126.85,100.39784,36.30812,106.7614436705,8.42784,2.45812,8.779,91.97,33.85,98.001547947,126.85
2021-06-01 16:30:00,102.944,23.102,105.5043579195,10.704,3.122,11.15,92.24,19.98,94.3791184532,131.75,10.704,3.122,11.15,10.704,3.122,11.15,0.0,0.0,0.0,129.44,102.904,22.892,105.4195279822,10.704,3.122,11.15,92.2,19.77,94.2957735002,127.1,100.584,35.192,106.5627417065,10.704,3.122,11.15,89.88,32.07,95.4300754479,127.1
2021-06-01 17:00:00,105.82976,22.23868,108.1410975985,7.22976,2.10868,7.531,98.6,20.13,100.6338755092,132.24,7.22976,2.10868,7.531,7.22976,2.10868,7.531,0.0,0.0,0.0,129.65,105.79976,22.06868,108.0768978691,7.22976,2.10868,7.531,98.57,19.96,100.5706045522,127.57,103.25976,33.98868,108.7097438292,7.22976,2.10868,7.531,96.03,31.88,101.1834734529,127.57
2021-06-01 17:30:00,105.85272,25.36746,108.8499258532,9.28272,2.70746,9.6695,96.57,22.66,99.1929458177,132.58,9.28272,2.70746,9.6695,9.28272,2.70746,9.6695,0.0,0.0,0.0,129.76,105.80272,25.16746,108.7548463391,9.28272,2.70746,9.6695,96.52,22.46,99.0987487307,127.93,103.33272,32.47746,108.3163719419,9.28272,2.70746,9.6695,94.05,29.77,98.6491530628,127.93
2021-06-01 18:00:00,103.61368,28.79274,107.5398370831,9.16368,2.67274,9.5455,94.45,26.12,97.9951881472,132.58,9.16368,2.67274,9.5455,9.16368,2.67274,9.5455,0.0,0.0,0.0,129.76,103.53368,28.60274,107.4120087786,9.16368,2.67274,9.5455,94.37,25.93,97.8675727706,127.93,101.17368,29.58274,105.4099237769,9.16368,2.67274,9.5455,92.01,26.91,95.8644261444,127.93
2021-06-01 18:30:00,103.606,29.54925,107.7374652178,7.986,2.32925,8.31875,95.62,27.22,99.4188754714,133.16,7.986,2.32925,8.31875,7.986,2.32925,8.31875,0.0,0.0,0.0,129.94,103.536,29.34925,107.6154346345,7.986,2.32925,8.31875,95.55,27.02,99.2969430547,128.5,101.126,28.34925,105.024510718,7.986,2.32925,8.31875,93.14,26.02,96.7062562609,128.5
2021-06-01 19:00:00,104.38624,29.45807,108.4631964745,7.05624,2.05807,7.35025,97.33,27.4,101.1132478956,133.38,7.05624,2.05807,7.35025,7.05624,2.05807,7.35025,0.0,0.0,0.0,130.05,104.30624,29.27807,108.3374223704,7.05624,2.05807,7.35025,97.25,27.22,100.987577949,128.73,101.83624,27.86807,105.5805337307,7.05624,2.05807,7.35025,94.78,25.81,98.23138246,128.73
2021-06-01 19:30:00,105.16744,26.95217,108.5661545044,1.92744,0.5621700000000001,2.00775,103.24,26.39,106.5595124801,133.28,1.92744,0.5621700000000001,2.00775,1.92744,0.5621700000000001,2.00775,0.0,0.0,0.0,129.95,105.09744,26.812170000000002,108.463654533,1.92744,0.5621700000000001,2.00775,103.17,26.25,106.457087129,128.64,102.44744,27.10217,105.9717206677,1.92744,0.5621700000000001,2.00775,100.52,26.54,103.9646189817,128.64
2021-06-01 20:00:00,105.19216,27.59188,108.7506430666,1.89216,0.55188,1.971,103.3,27.04,106.7803895854,133.0,1.89216,0.55188,1.971,1.89216,0.55188,1.971,0.0,0.0,0.0,129.84,105.15216,27.44188,108.6739781668,1.89216,0.55188,1.971,103.26,26.89,106.7037942156,128.4,102.45216,26.39188,105.7968639356,1.89216,0.55188,1.971,100.56,25.84,103.826871281,128.4
2021-06-01 20:30:00,103.3048,28.3989,107.1371981351,1.7448000000000001,0.5089,1.8175,101.56,27.89,105.3199207178,133.0,1.7448000000000001,0.5089,1.8175,1.7448000000000001,0.5089,1.8175,0.0,0.0,0.0,129.76,103.2548,28.2389,107.0466683099,1.7448000000000001,0.5089,1.8175,101.51,27.73,105.229430294,128.4,100.6248,25.2089,103.7344639657,1.7448000000000001,0.5089,1.8175,98.88,24.7,101.9183221997,128.4
2021-06-01 21:00:00,100.6812,29.50785,104.9162391866,1.5011999999999999,0.43785,1.5637500000000002,99.18,29.07,103.352490536,132.57,1.5011999999999999,0.43785,1.5637500000000002,1.5011999999999999,0.43785,1.5637500000000002,0.0,0.0,0.0,129.22,100.6112,29.33785,104.8013502206,1.5011999999999999,0.43785,1.5637500000000002,99.11,28.9,103.2376002239,128.0,98.0612,24.08785,100.9763510089,1.5011999999999999,0.43785,1.5637500000000002,96.56,23.65,99.4140638944,128.0
2021-06-01 21:30:00,98.67456,31.04133,103.4419303733,1.44456,0.42133000000000004,1.50475,97.23,30.62,101.9375166462,133.15,1.44456,0.42133000000000004,1.50475,1.44456,0.42133000000000004,1.50475,0.0,0.0,0.0,129.46,98.60456,30.86133,103.3212511643,1.44456,0.42133000000000004,1.50475,97.16,30.44,101.8167923282,128.56,96.14456,22.91133,98.8367616829,1.44456,0.42133000000000004,1.50475,94.7,22.49,97.3339103293,128.56
2021-06-01 22:00:00,97.53096,31.71653,102.5584049884,1.05096,0.30653,1.09475,96.48,31.41,101.4641734801,133.15,1.05096,0.30653,1.09475,1.05096,0.30653,1.09475,0.0,0.0,0.0,129.46,97.44096,31.53653,102.4172515261,1.05096,0.30653,1.09475,96.39,31.23,101.3229737029,128.56,95.00096,22.15653,97.5504701299,1.05096,0.30653,1.09475,93.95,21.85,96.4573740053,128.56
2021-06-01 22:30:00,93.63856,33.02708,99.2923357173,0.77856,0.22708000000000003,0.811,92.86,32.8,98.4825852626,133.2,0.77856,0.22708000000000003,0.811,0.77856,0.22708000000000003,0.811,0.0,0.0,0.0,129.46,93.54856,32.82708,99.1410624282,0.77856,0.22708000000000003,0.811,92.77,32.6,98.3312407122,128.59,91.23856,21.33708,93.700297832,0.77856,0.22708000000000003,0.811,90.46,21.11,92.890493055,128.59
2021-06-01 23:00:00,87.87448,35.03464,94.6010054661,0.8044800000000001,0.23464000000000002,0.838,87.07,34.8,93.7668646165,133.87,0.8044800000000001,0.23464000000000002,0.838,0.8044800000000001,0.23464000000000002,0.838,0.0,0.0,0.0,129.92,87.78448,34.78464,94.4250290379,0.8044800000000001,0.23464000000000002,0.838,86.98,34.55,93.5907201596,129.21,85.69448,20.10464,88.0212500025,0.8044800000000001,0.23464000000000002,0.838,84.89,19.87,87.1844538894,129.21
2021-06-01 23:30:00,82.61496,36.80353,90.4418677177,0.83496,0.24353000000000002,0.86975,81.78,36.56,89.5801428889,134.76,0.83496,0.24353000000000002,0.86975,0.83496,0.24353000000000002,0.86975,0.0,0.0,0.0,130.57,82.49496,36.52353,90.2185494733,0.83496,0.24353000000000002,0.86975,81.66,36.28,89.3565554394,130.08,80.60496,18.90353,82.7919260741,0.83496,0.24353000000000002,0.86975,79.77,18.66,81.9234307143,130.08
2021-06-02 00:00:00,77.73512,38.59941,86.790917346,0.8551200000000001,0.24941000000000002,0.89075,76.88,38.35,85.9142415435,135.39,0.8551200000000001,0.24941000000000002,0.89075,0.8551200000000001,0.24941000000000002,0.89075,0.0,0.0,0.0,130.96,77.62512,38.29941,86.5592517375,0.8551200000000001,0.24941000000000002,0.89075,76.77,38.05,85.6821766764,130.67,75.89512,17.68941,77.9293556111,0.8551200000000001,0.24941000000000002,0.89075,75.04,17.44,77.0399584631,130.67
2021-06-02 00:30:00,73.66088,39.45859,83.5637814317,0.92088,0.26859,0.95925,72.74,39.19,82.6254422076,136.06,0.92088,0.26859,0.95925,0.92088,0.26859,0.95925,0.0,0.0,0.0,131.43,73.53088,39.14859,83.3030756489,0.92088,0.26859,0.95925,72.61,38.88,82.3642307073,131.33,71.96088,17.04859,73.9528408607,0.92088,0.26859,0.95925,71.04,16.78,72.9948628329,131.33
2021-06-02 01:00:00,71.24664,40.51277,81.95955249,0.8666400000000001,0.25277,0.90275,70.38,40.26,81.0815145394,136.08,0.8666400000000001,0.25277,0.90275,0.8666400000000001,0.25277,0.90275,0.0,0.0,0.0,131.34,71.10664,40.17277,81.6701028624,0.8666400000000001,0.25277,0.90275,70.24,39.92,80.7914846998,131.33,69.63664,16.32277,71.5240830138,0.8666400000000001,0.25277,0.90275,68.77,16.07,70.6226436775,131.33
2021-06-02 01:30:00,70.35896,47.87053,85.0997702392,0.8589600000000001,0.25053000000000003,0.89475,69.5,47.62,84.2491210637,135.01,0.8589600000000001,0.25053000000000003,0.89475,0.8589600000000001,0.25053000000000003,0.89475,0.0,0.0,0.0,131.45,69.93896,46.36053,83.9092180142,0.8589600000000001,0.25053000000000003,0.89475,69.08,46.11,83.0552737639,130.35,67.81896,27.45053,73.1638089,0.8589600000000001,0.25053000000000003,0.89475,66.96,27.2,72.2736577184,130.35
2021-06-02 02:00:00,70.89488,47.70684,85.4518963687,0.91488,0.26684,0.9530000000000001,69.98,47.44,84.5443907069,135.01,0.91488,0.26684,0.9530000000000001,0.91488,0.26684,0.9530000000000001,0.0,0.0,0.0,131.45,70.48488,46.81684,84.6163980337,0.91488,0.26684,0.9530000000000001,69.57,46.55,83.7071526215,130.35,68.28488,28.71684,74.0775386754,0.91488,0.26684,0.9530000000000001,67.37,28.45,73.1308375448,130.35
2021-06-02 02:30:00,70.11096,48.33153,85.155642821,0.9309600000000001,0.27153000000000005,0.9697500000000001,69.18,48.06,84.2355981756,134.79,0.9309600000000001,0.27153000000000005,0.9697500000000001,0.9309600000000001,0.27153000000000005,0.9697500000000001,0.0,0.0,0.0,131.37,69.71096,47.43153,84.317068155,0.9309600000000001,0.27153000000000005,0.9697500000000001,68.78,47.16,83.3951677257,130.1,67.55096,28.59153,73.352626297,0.9309600000000001,0.27153000000000005,0.9697500000000001,66.62,28.32,72.3895489694,130.1
2021-06-02 03:00:00,68.60464,48.57802,84.0620048336,1.12464,0.32802000000000003,1.1715,67.48,48.25,82.9554874617,135.29,1.12464,0.32802000000000003,1.1715,1.12464,0.32802000000000003,1.1715,0.0,0.0,0.0,131.84,68.20464,47.66802,83.2112555382,1.12464,0.32802000000000003,1.1715,67.08,47.34,82.10238729779999,130.6,66.12464,28.62802,72.0557530267,1.12464,0.32802000000000003,1.1715,65.0,28.3,70.8935116918,130.6
2021-06-02 03:30:00,68.40144,48.73292,83.9860374455,1.14144,0.33292000000000005,1.189,67.26,48.4,82.86415147700001,135.43,1.14144,0.33292000000000005,1.189,1.14144,0.33292000000000005,1.189,0.0,0.0,0.0,131.94,67.99144,47.82292,83.1256133247,1.14144,0.33292000000000005,1.189,66.85,47.49,82.0013573058,130.72,65.93144,28.58292,71.8605461724,1.14144,0.33292000000000005,1.189,64.79,28.25,70.6810200832,130.72
2021-06-02 04:00:00,68.32232,49.02901,84.0938953299,1.16232,0.33901000000000003,1.21075,67.16,48.69,82.9528884368,135.43,1.16232,0.33901000000000003,1.21075,1.16232,0.33901000000000003,1.21075,0.0,0.0,0.0,131.94,67.93232,48.11901,83.2480583795,1.16232,0.33901000000000003,1.21075,66.77,47.78,82.1045753902,130.72,65.86232,28.43901,71.7399643543,1.16232,0.33901000000000003,1.21075,64.7,28.1,70.5386418922,130.72
2021-06-02 04:30:00,68.40152,48.76461,84.0044946819,1.18152,0.34461,1.23075,67.22,48.42,82.8433751123,135.66,1.18152,0.34461,1.23075,1.18152,0.34461,1.23075,0.0,0.0,0.0,132.13,68.00152,47.85461,83.1520920997,1.18152,0.34461,1.23075,66.82,47.51,81.9884900459,130.94,65.92152,28.73461,71.9119225926,1.18152,0.34461,1.23075,64.74,28.39,70.6912986159,130.94
2021-06-02 05:00:00,67.6052,48.46735,83.1838150307,1.2252,0.35735000000000006,1.27625,66.38,48.11,81.980952056,135.66,1.2252,0.35735000000000006,1.27625,1.2252,0.35735000000000006,1.27625,0.0,0.0,0.0,132.13,67.2052,47.53735,82.3185188889,1.2252,0.35735000000000006,1.27625,65.98,47.18,81.1129632056,130.94,65.1852,29.04735,71.3642686578,1.2252,0.35735000000000006,1.27625,63.96,28.69,70.0999122681,130.94
2021-06-02 05:30:00,69.59592,48.33631,84.7348272263,1.2559200000000001,0.36631,1.3082500000000001,68.34,47.97,83.495368135,135.66,1.2559200000000001,0.36631,1.3082500000000001,1.2559200000000001,0.36631,1.3082500000000001,0.0,0.0,0.0,132.22,69.19592,47.42631,83.888796778,1.2559200000000001,0.36631,1.3082500000000001,67.94,47.06,82.646761582,130.93,67.07592,29.16631,73.1426871455,1.2559200000000001,0.36631,1.3082500000000001,65.82,28.8,71.8450582852,130.93
2021-06-02 06:00:00,71.7748,47.36015,85.9918933567,1.4748,0.43015000000000003,1.53625,70.3,46.93,84.5252323274,135.66,1.4748,0.43015000000000003,1.53625,1.4748,0.43015000000000003,1.53625,0.0,0.0,0.0,132.22,71.3748,46.47015,85.1694599963,1.4748,0.43015000000000003,1.53625,69.9,46.04,83.7000095579,130.93,69.1448,29.80015,75.2931092934,1.4748,0.43015000000000003,1.53625,67.67,29.37,73.7687318584,130.93
2021-06-02 06:30:00,79.67176,42.73343,90.4087129709,1.69176,0.49343000000000004,1.76225,77.98,42.24,88.6853877479,133.99,1.69176,0.49343000000000004,1.76225,1.69176,0.49343000000000004,1.76225,0.0,0.0,0.0,131.15,79.26176,41.89343,89.65202772640001,1.69176,0.49343000000000004,1.76225,77.57,41.4,87.9264743976,129.32,76.63176,32.96343,83.4207070101,1.69176,0.49343000000000004,1.76225,74.94,32.47,81.6719321432,129.32
2021-06-02 07:00:00,85.00136,39.98623,93.9368393734,2.18136,0.6362300000000001,2.27225,82.82,39.35,91.6928290544,133.99,2.18136,0.6362300000000001,2.27225,2.18136,0.6362300000000001,2.27225,0.0,0.0,0.0,131.15,84.59136,39.17623,93.2227181735,2.18136,0.6362300000000001,2.27225,82.41,38.54,90.9765887468,129.32,81.69136,35.24623,88.9706413817,2.18136,0.6362300000000001,2.27225,79.51,34.61,86.7161588171,129.32
2021-06-02 07:30:00,90.53728,35.92754,97.4052729592,3.07728,0.8975400000000001,3.2055,87.46,35.03,94.2143964583,133.47,3.07728,0.8975400000000001,3.2055,3.07728,0.8975400000000001,3.2055,0.0,0.0,0.0,130.97,90.13728,35.18754,96.7620391323,3.07728,0.8975400000000001,3.2055,87.06,34.29,93.5694806013,128.8,86.95728,37.84754,94.836727216,3.07728,0.8975400000000001,3.2055,83.88,36.95,91.6578250888,128.8
2021-06-02 08:00:00,96.22704,31.81997,101.3516340172,4.21704,1.22997,4.39275,92.01,30.59,96.9617873185,131.81,4.21704,1.22997,4.39275,4.21704,1.22997,4.39275,0.0,0.0,0.0,129.76,95.85704,31.11997,100.7820651225,4.21704,1.22997,4.39275,91.64,29.89,96.3913984752,127.22,92.40704,41.24997,101.1959538053,4.21704,1.22997,4.39275,88.19,40.02,96.8456323228,127.22
2021-06-02 08:30:00,101.32704,28.19372,105.1763038075,5.80704,1.69372,6.049,95.52,26.5,99.1277983212,130.33,5.80704,1.69372,6.049,5.80704,1.69372,6.049,0.0,0.0,0.0,129.21,100.94704,27.51372,104.629392013,5.80704,1.69372,6.049,95.14,25.82,98.5813978396,125.77,97.32704,45.14372,107.2870363585,5.80704,1.69372,6.049,91.52,43.45,101.3104777405,125.77
2021-06-02 09:00:00,103.54344,25.88892,106.7308771902,7.33344,2.13892,7.639,96.21,23.75,99.0980655714,130.33,7.33344,2.13892,7.639,7.33344,2.13892,7.639,0.0,0.0,0.0,129.21,103.17344,25.24892,106.2180148685,7.33344,2.13892,7.639,95.84,23.11,98.5869043028,125.77,99.49344,47.59892,110.2932535933,7.33344,2.13892,7.639,92.16,45.46,102.7622362544,125.77
2021-06-02 09:30:00,105.27352,24.61436,108.1128148343,8.24352,2.40436,8.587,97.03,22.21,99.5394645354,129.87,8.24352,2.40436,8.587,8.24352,2.40436,8.587,0.0,0.0,0.0,129.24,104.90352,23.95436,107.6037168103,8.24352,2.40436,8.587,96.66,21.55,99.0331161784,125.33,101.18352,49.44436,112.6181577518,8.24352,2.40436,8.587,92.94,47.04,104.1662382925,125.33
2021-06-02 10:00:00,106.25448,24.11339,108.9562760806,8.99448,2.62339,9.36925,97.26,21.49,99.6058617753,129.87,8.99448,2.62339,9.36925,8.99448,2.62339,9.36925,0.0,0.0,0.0,129.24,105.89448,23.47339,108.4649295052,8.99448,2.62339,9.36925,96.9,20.85,99.1177708587,125.33,102.16448,50.06339,113.7713671886,8.99448,2.62339,9.36925,93.17,47.44,104.552391173,125.33
2021-06-02 10:30:00,104.75664,23.94652,107.4587802099,9.41664,2.7465200000000003,9.809,95.34,21.2,97.668600891,129.77,9.41664,2.7465200000000003,9.809,9.41664,2.7465200000000003,9.809,0.0,0.0,0.0,129.24,104.38664,23.29652,106.9546560679,9.41664,2.7465200000000003,9.809,94.97,20.55,97.1679134283,125.25,100.74664,50.40652,112.6530191775,9.41664,2.7465200000000003,9.809,91.33,47.66,103.0176902284,125.25
2021-06-02 11:00:00,103.94032,22.75676,106.4023507607,10.00032,2.91676,10.417,93.94,19.84,96.0122346371,129.58,10.00032,2.91676,10.417,10.00032,2.91676,10.417,0.0,0.0,0.0,129.03,103.58032,22.10676,105.913131995,10.00032,2.91676,10.417,93.58,19.19,95.5273390187,125.04,100.00032,51.41676,112.4444183097,10.00032,2.91676,10.417,90.0,48.5,102.2362460187,125.04
2021-06-02 11:30:00,105.33368,22.13399,107.6340915122,10.57368,3.08399,11.01425,94.76,19.05,96.6558849734,129.47,10.57368,3.08399,11.01425,10.57368,3.08399,11.01425,0.0,0.0,0.0,129.13,104.98368,21.49399,107.1613954391,10.57368,3.08399,11.01425,94.41,18.41,96.1882331681,124.94,101.36368,52.63399,114.2144147052,10.57368,3.08399,11.01425,90.79,49.55,103.4312650991,124.94
2021-06-02 12:00:00,104.67152,22.00711,106.9599924722,10.48152,3.05711,10.91825,94.19,18.95,96.0773573741,129.47,10.48152,3.05711,10.91825,10.48152,3.05711,10.91825,0.0,0.0,0.0,129.13,104.32152,21.36711,106.4872430147,10.48152,3.05711,10.91825,93.84,18.31,95.609631837,124.94,100.74152,52.74711,113.715045026,10.48152,3.05711,10.91825,90.26,49.69,103.0337988235,124.94
2021-06-02 12:30:00,104.50472,22.30096,106.8577059421,10.97472,3.2009600000000002,11.432,93.53,19.1,95.4603106008,129.61,10.97472,3.2009600000000002,11.432,10.97472,3.2009600000000002,11.432,0.0,0.0,0.0,129.27,104.14472,21.66096,106.3734924312,10.97472,3.2009600000000002,11.432,93.17,18.46,94.9811586579,125.08,100.59472,52.58096,113.5079514677,10.97472,3.2009600000000002,11.432,89.62,49.38,102.3236473158,125.08
2021-06-02 13:00:00,104.6344,22.58295,107.0436700327,10.6044,3.09295,11.04625,94.03,19.49,96.0286467675,129.4,10.6044,3.09295,11.04625,10.6044,3.09295,11.04625,0.0,0.0,0.0,129.02,104.2644,21.94295,106.5483841363,10.6044,3.09295,11.04625,93.66,18.85,95.5380453013,124.9,100.6944,52.15295,113.3988200338,10.6044,3.09295,11.04625,90.09,49.06,102.5821217367,124.9
2021-06-02 13:30:00,102.89176,23.12593,105.4586312933,10.75176,3.13593,11.19975,92.14,19.99,94.2835070413,129.6,10.75176,3.13593,11.19975,10.75176,3.13593,11.19975,0.0,0.0,0.0,129.11,102.52176,22.46593,104.9544152681,10.75176,3.13593,11.19975,91.77,19.33,93.7836968774,125.07,99.06176,51.93593,111.8506733071,10.75176,3.13593,11.19975,88.31,48.8,100.8964622769,125.07
2021-06-02 14:00:00,103.44568,22.64624,105.8955187758,10.13568,2.95624,10.558,93.31,19.69,95.3648373354,129.6,10.13568,2.95624,10.558,10.13568,2.95624,10.558,0.0,0.0,0.0,129.11,103.06568,22.01624,105.3909351776,10.13568,2.95624,10.558,92.93,19.06,94.8644743832,125.07,99.55568,52.00624,112.3208903953,10.13568,2.95624,10.558,89.42,49.05,101.9894058224,125.07
2021-06-02 14:30:00,104.35456,23.03133,106.8658802161,10.56456,3.08133,11.00475,93.79,19.95,95.8883027277,129.52,10.56456,3.08133,11.00475,10.56456,3.08133,11.00475,0.0,0.0,0.0,129.05,103.96456,22.39133,106.3484903286,10.56456,3.08133,11.00475,93.4,19.31,95.3752384008,124.98,100.42456,51.91133,113.0481244142,10.56456,3.08133,11.00475,89.86,48.83,102.2701740489,124.98
2021-06-02 15:00:00,103.92304,23.47797,106.5420729954,10.55304,3.07797,10.992750000000001,93.37,20.4,95.5725739948,129.65,10.55304,3.07797,10.992750000000001,10.55304,3.07797,10.992750000000001,0.0,0.0,0.0,129.14,103.54304,22.84797,106.033913752,10.55304,3.07797,10.992750000000001,92.99,19.77,95.0683596156,125.13,100.02304,51.46797,112.4880458838,10.55304,3.07797,10.992750000000001,89.47,48.39,101.7176140106,125.13
2021-06-02 15:30:00,104.54224,23.50732,107.1525736406,10.00224,2.91732,10.419,94.54,20.59,96.7561868823,129.68,10.00224,2.91732,10.419,10.00224,2.91732,10.419,0.0,0.0,0.0,129.07,104.15224,22.86732,106.6330315662,10.00224,2.91732,10.419,94.15,19.95,96.2404540721,125.17,100.59224,51.21732,112.8805236354,10.00224,2.91732,10.419,90.59,48.3,102.6617655215,125.17
2021-06-02 16:00:00,105.4568,24.2174,108.2017519683,9.5568,2.7874,9.955,95.9,21.43,98.2652273187,129.68,9.5568,2.7874,9.955,9.5568,2.7874,9.955,0.0,0.0,0.0,129.07,105.0668,23.5874,107.681929315,9.5568,2.7874,9.955,95.51,20.8,97.7486577913,125.17,101.4268,50.5174,113.311091518,9.5568,2.7874,9.955,91.87,47.73,103.5289804837,125.17
2021-06-02 16:30:00,106.05976,27.51368,109.5704124223,11.42976,3.33368,11.906,94.63,24.18,97.6704115892,130.32,11.42976,3.33368,11.906,11.42976,3.33368,11.906,0.0,0.0,0.0,129.39,105.64976,26.86368,109.0116007185,11.42976,3.33368,11.906,94.22,23.53,97.1136926494,125.8,102.09976,48.91368,113.2117886229,11.42976,3.33368,11.906,90.67,45.58,101.4819456849,125.8
2021-06-02 17:00:00,108.77712,28.59666,112.4732448125,10.37712,3.02666,10.8095,98.4,25.57,101.6680131605,130.32,10.37712,3.02666,10.8095,10.37712,3.02666,10.8095,0.0,0.0,0.0,129.39,108.35712,27.95666,111.905497153,10.37712,3.02666,10.8095,97.98,24.93,101.101856066,125.8,104.63712,47.53666,114.9289385919,10.37712,3.02666,10.8095,94.26,44.51,104.2405281069,125.8
2021-06-02 17:30:00,110.0208,30.52815,114.1776877287,9.9708,2.90815,10.38625,100.05,27.62,103.7924221704,130.51,9.9708,2.90815,10.38625,9.9708,2.90815,10.38625,0.0,0.0,0.0,129.49,109.5708,29.90815,113.5793011471,9.9708,2.90815,10.38625,99.6,27.0,103.1947673092,126.01,105.7708,45.72815,115.2324860231,9.9708,2.90815,10.38625,95.8,42.82,104.9342289246,126.01
2021-06-02 18:00:00,110.71672,30.87321,114.9406245992,7.89672,2.30321,8.22575,102.82,28.57,106.7154970002,130.79,7.89672,2.30321,8.22575,7.89672,2.30321,8.22575,0.0,0.0,0.0,129.55,110.25672,30.24321,114.3293315657,7.89672,2.30321,8.22575,102.36,27.94,106.1047275101,126.3,106.30672,44.23321,115.142066961,7.89672,2.30321,8.22575,98.41,41.93,106.9703370098,126.3
2021-06-02 18:30:00,111.96016,31.73088,116.3697820433,6.38016,1.86088,6.646,105.58,29.87,109.7239868944,130.71,6.38016,1.86088,6.646,6.38016,1.86088,6.646,0.0,0.0,0.0,129.39,111.49016,31.13088,115.7548593641,6.38016,1.86088,6.646,105.11,29.27,109.1093259076,126.24,107.42016,42.74088,115.6108714507,6.38016,1.86088,6.646,101.04,40.88,108.9965871025,126.24
2021-06-02 19:00:00,112.15336,32.43973,116.7506412906,6.03336,1.75973,6.28475,106.12,30.68,110.465907863,130.95,6.03336,1.75973,6.28475,6.03336,1.75973,6.28475,0.0,0.0,0.0,129.52,111.69336,31.83973,116.1429079822,6.03336,1.75973,6.28475,105.66,30.08,109.8582814357,126.49,107.58336,42.03973,115.5054901178,6.03336,1.75973,6.28475,101.55,40.28,109.2468805047,126.49
2021-06-02 19:30:00,109.91192,32.91556,114.7347560602,5.64192,1.6455600000000001,5.877,104.27,31.27,108.8579156516,131.27,5.64192,1.6455600000000001,5.877,5.64192,1.6455600000000001,5.877,0.0,0.0,0.0,129.7,109.46192,32.30556,114.1295804645,5.64192,1.6455600000000001,5.877,103.82,30.66,108.2526119777,126.8,105.43192,41.50556,113.3075516715,5.64192,1.6455600000000001,5.877,99.79,39.86,107.4563339222,126.8
2021-06-02 20:00:00,109.18208,32.59019,113.9422971392,3.05208,0.89019,3.17925,106.13,31.7,110.7631116392,131.27,3.05208,0.89019,3.17925,3.05208,0.89019,3.17925,0.0,0.0,0.0,129.7,108.72208,32.00019,113.3335909586,3.05208,0.89019,3.17925,105.67,31.11,110.1543507992,126.8,104.62208,40.33019,112.1262852723,3.05208,0.89019,3.17925,101.57,39.44,108.9586091137,126.8
2021-06-02 20:30:00,107.95032,32.97426,112.8741485489,2.38032,0.6942600000000001,2.4795,105.57,32.28,110.3948517821,131.29,2.38032,0.6942600000000001,2.4795,2.38032,0.6942600000000001,2.4795,0.0,0.0,0.0,129.7,107.49032,32.36426,112.2569116761,2.38032,0.6942600000000001,2.4795,105.11,31.67,109.7775068035,126.84,103.42032,39.85426,110.8337702555,2.38032,0.6942600000000001,2.4795,101.04,39.16,108.3632188522,126.84
2021-06-02 21:00:00,106.3636,33.32355,111.461537714,2.3436,0.6835500000000001,2.44125,104.02,32.64,109.0207778362,131.56,2.3436,0.6835500000000001,2.44125,2.3436,0.6835500000000001,2.44125,0.0,0.0,0.0,129.88,105.9136,32.70355,110.8477011379,2.3436,0.6835500000000001,2.44125,103.57,32.02,108.4067585531,127.09,101.9336,39.72355,109.4002707198,2.3436,0.6835500000000001,2.44125,99.59,39.04,106.9686388621,127.09
2021-06-02 21:30:00,103.8652,34.14235,109.3328854214,1.5852,0.46235000000000004,1.65125,102.28,33.68,107.6825928365,131.67,1.5852,0.46235000000000004,1.65125,1.5852,0.46235000000000004,1.65125,0.0,0.0,0.0,129.81,103.4152,33.51235,108.7096186801,1.5852,0.46235000000000004,1.65125,101.83,33.05,107.0591023687,127.2,99.5052,38.41235,106.6620525752,1.5852,0.46235000000000004,1.65125,97.92,37.95,105.0168029412,127.2
2021-06-02 22:00:00,101.022,36.04975,107.2614980273,1.302,0.37975000000000003,1.35625,99.72,35.67,105.9076357021,131.67,1.302,0.37975000000000003,1.35625,1.302,0.37975000000000003,1.35625,0.0,0.0,0.0,129.81,100.572,35.38975,106.6168916685,1.302,0.37975000000000003,1.35625,99.27,35.01,105.2626856963,127.2,96.802,36.46975,103.4440422115,1.302,0.37975000000000003,1.35625,95.5,36.09,102.0918121105,127.2
2021-06-02 22:30:00,96.2436,37.81605,103.4064029863,1.3235999999999999,0.38605,1.3787500000000001,94.92,37.43,102.0333832625,131.64,1.3235999999999999,0.38605,1.3787500000000001,1.3235999999999999,0.38605,1.3787500000000001,0.0,0.0,0.0,129.58,95.7836,37.12605,102.7270247674,1.3235999999999999,0.38605,1.3787500000000001,94.46,36.74,101.3534370409,127.2,92.2436,34.61605,98.5248834486,1.3235999999999999,0.38605,1.3787500000000001,90.92,34.23,97.1500864642,127.2
2021-06-02 23:00:00,90.65256,38.81908,98.6144391385,1.40256,0.40908000000000005,1.461,89.25,38.41,97.1642454816,131.52,1.40256,0.40908000000000005,1.461,1.40256,0.40908000000000005,1.461,0.0,0.0,0.0,129.22,90.22256,38.09908,97.9369706995,1.40256,0.40908000000000005,1.461,88.82,37.69,96.4858979333,127.07,86.97256,34.08908,93.4146218116,1.40256,0.40908000000000005,1.461,85.57,33.68,91.9595960191,127.07
2021-06-02 23:30:00,84.03904,40.76847,93.4057192588,0.74904,0.21847000000000003,0.7802500000000001,83.29,40.55,92.6365295119,131.79,0.74904,0.21847000000000003,0.7802500000000001,0.74904,0.21847000000000003,0.7802500000000001,0.0,0.0,0.0,129.34,83.60904,39.99847,92.6841365718,0.74904,0.21847000000000003,0.7802500000000001,82.86,39.78,91.9142426395,127.3,80.68904,32.76847,87.0889993183,0.74904,0.21847000000000003,0.7802500000000001,79.94,32.55,86.3128385584,127.3
2021-06-03 00:00:00,79.96008,42.70169,90.6479383244,0.7600800000000001,0.22169000000000003,0.7917500000000001,79.2,42.48,89.8731906633,132.63,0.7600800000000001,0.22169000000000003,0.7917500000000001,0.7600800000000001,0.22169000000000003,0.7917500000000001,0.0,0.0,0.0,129.94,79.54008,41.89169,89.8973749198,0.7600800000000001,0.22169000000000003,0.7917500000000001,78.78,41.67,89.1216993779,128.11,76.83008,31.61169,83.0792401112,0.7600800000000001,0.22169000000000003,0.7917500000000001,76.07,31.39,82.2920226997,128.11
2021-06-03 00:30:00,76.78912,43.84266,88.4236834013,0.7291200000000001,0.21266000000000002,0.7595000000000001,76.06,43.63,87.6852353592,133.26,0.7291200000000001,0.21266000000000002,0.7595000000000001,0.7291200000000001,0.21266000000000002,0.7595000000000001,0.0,0.0,0.0,130.34,76.35912,43.01266,87.6401969843,0.7291200000000001,0.21266000000000002,0.7595000000000001,75.63,42.8,86.9007301465,128.71,73.82912,31.05266,80.0937366655,0.7291200000000001,0.21266000000000002,0.7595000000000001,73.1,30.84,79.3392437574,128.71
2021-06-03 01:00:00,74.7836,44.06105,86.7984041101,0.7236,0.21105000000000002,0.75375,74.06,43.85,86.068031812,133.79,0.7236,0.21105000000000002,0.75375,0.7236,0.21105000000000002,0.75375,0.0,0.0,0.0,130.74,74.3636,43.22105,86.0116513506,0.7236,0.21105000000000002,0.75375,73.64,43.01,85.2801835129,129.21,71.9436,31.06105,78.3624298249,0.7236,0.21105000000000002,0.75375,71.22,30.85,77.6145018666,129.21
2021-06-03 01:30:00,73.9024,44.83195,86.437656531,0.6924,0.20195000000000002,0.7212500000000001,73.21,44.63,85.7411278209,133.87,0.6924,0.20195000000000002,0.7212500000000001,0.6924,0.20195000000000002,0.7212500000000001,0.0,0.0,0.0,130.79,73.4724,43.97195,85.6254982383,0.6924,0.20195000000000002,0.7212500000000001,72.78,43.77,84.9278593867,129.28,71.1024,30.56195,77.3924032032,0.6924,0.20195000000000002,0.7212500000000001,70.41,30.36,76.6765785622,129.28
2021-06-03 02:00:00,73.26592,45.85881,86.4345156061,0.7159200000000001,0.20881000000000002,0.74575,72.55,45.65,85.7171219769,134.1,0.7159200000000001,0.20881000000000002,0.74575,0.7159200000000001,0.20881000000000002,0.74575,0.0,0.0,0.0,130.95,72.83592,45.00881,85.6204661273,0.7159200000000001,0.20881000000000002,0.74575,72.12,44.8,84.9019104614,129.51,70.49592,29.92881,76.5859543563,0.7159200000000001,0.20881000000000002,0.74575,69.78,29.72,75.8454138363,129.51
2021-06-03 02:30:00,72.17216,46.40313,85.802512509,0.6621600000000001,0.19313000000000002,0.6897500000000001,71.51,46.21,85.1413189938,134.55,0.6621600000000001,0.19313000000000002,0.6897500000000001,0.6621600000000001,0.19313000000000002,0.6897500000000001,0.0,0.0,0.0,131.25,71.75216,45.52313,84.9748658702,0.6621600000000001,0.19313000000000002,0.6897500000000001,71.09,45.33,84.3124961082,129.95,69.47216,29.48313,75.4694373218,0.6621600000000001,0.19313000000000002,0.6897500000000001,68.81,29.29,74.7844917078,129.95
2021-06-03 03:00:00,70.38136,47.07873,84.6755138978,0.6813600000000001,0.19873000000000002,0.7097500000000001,69.7,46.88,83.9989547554,134.55,0.6813600000000001,0.19873000000000002,0.7097500000000001,0.6813600000000001,0.19873000000000002,0.7097500000000001,0.0,0.0,0.0,131.25,69.95136,46.18873,83.8247668942,0.6813600000000001,0.19873000000000002,0.7097500000000001,69.27,45.99,83.1469362033,129.95,67.77136,29.32873,73.8453223953,0.6813600000000001,0.19873000000000002,0.7097500000000001,67.09,29.13,73.1411306995,129.95
2021-06-03 03:30:00,70.3124,47.1332,84.6485211684,0.6624,0.1932,0.6900000000000001,69.65,46.94,83.9909882071,134.95,0.6624,0.1932,0.6900000000000001,0.6624,0.1932,0.6900000000000001,0.0,0.0,0.0,131.58,69.8924,46.2532,83.811133437,0.6624,0.1932,0.6900000000000001,69.23,46.06,83.1523691785,130.32,67.7124,29.3732,73.8089018479,0.6624,0.1932,0.6900000000000001,67.05,29.18,73.1243796555,130.32
2021-06-03 04:00:00,69.94032,47.15551,84.3521812703,0.67032,0.19551000000000002,0.69825,69.27,46.96,83.6873616504,135.05,0.67032,0.19551000000000002,0.69825,0.67032,0.19551000000000002,0.69825,0.0,0.0,0.0,131.68,69.53032,46.25551,83.5107035335,0.67032,0.19551000000000002,0.69825,68.86,46.06,82.844572544,130.41,67.37032,29.60551,73.5883566827,0.67032,0.19551000000000002,0.69825,66.7,29.41,72.8960773979,130.41
2021-06-03 04:30:00,70.3024,46.90195,84.5116581281,0.6924,0.20195000000000002,0.7212500000000001,69.61,46.7,83.8238754771,135.16,0.6924,0.20195000000000002,0.7212500000000001,0.6924,0.20195000000000002,0.7212500000000001,0.0,0.0,0.0,131.82,69.8924,46.03195,83.6892346635,0.6924,0.20195000000000002,0.7212500000000001,69.2,45.83,83.0001740962,130.51,67.7224,29.86195,74.0139143645,0.6924,0.20195000000000002,0.7212500000000001,67.03,29.66,73.2989529257,130.51
2021-06-03 05:00:00,71.3496,47.31655,85.6132076497,0.6396000000000001,0.18655000000000002,0.66625,70.71,47.13,84.9772969681,135.16,0.6396000000000001,0.18655000000000002,0.66625,0.6396000000000001,0.18655000000000002,0.66625,0.0,0.0,0.0,131.82,70.9296,46.42655,84.7728299696,0.6396000000000001,0.18655000000000002,0.66625,70.29,46.24,84.1357337877,130.51,68.6896,29.47655,74.7470945794,0.6396000000000001,0.18655000000000002,0.66625,68.05,29.29,74.085805658,130.51
2021-06-03 05:30:00,72.9676,46.9593,86.7723833155,0.7176,0.2093,0.7475,72.25,46.75,86.0559411081,134.71,0.7176,0.2093,0.7475,0.7176,0.2093,0.7475,0.0,0.0,0.0,131.37,72.5176,46.0793,85.9191724719,0.7176,0.2093,0.7475,71.8,45.87,85.2015076158,130.09,70.2176,29.2393,76.0621325907,0.7176,0.2093,0.7475,69.5,29.03,75.3192598211,130.09
2021-06-03 06:00:00,75.5512,45.74785,88.3224184512,0.7812,0.22785000000000002,0.8137500000000001,74.77,45.52,87.5364112812,134.71,0.7812,0.22785000000000002,0.8137500000000001,0.7812,0.22785000000000002,0.8137500000000001,0.0,0.0,0.0,131.37,75.1212,44.90785,87.5209099648,0.7812,0.22785000000000002,0.8137500000000001,74.34,44.68,86.7337189333,130.09,72.6812,30.19785,78.7049361734,0.7812,0.22785000000000002,0.8137500000000001,71.9,29.97,77.8961545906,130.09
2021-06-03 06:30:00,83.41896,40.99803,92.949240725,0.9189600000000001,0.26803000000000005,0.95725,82.5,40.73,92.0064285797,134.54,0.9189600000000001,0.26803000000000005,0.95725,0.9189600000000001,0.26803000000000005,0.95725,0.0,0.0,0.0,131.37,82.96896,40.20803,92.1983405489,0.9189600000000001,0.26803000000000005,0.95725,82.05,39.94,91.2546223487,129.94,80.10896,33.31803,86.7613773252,0.9189600000000001,0.26803000000000005,0.95725,79.19,33.05,85.8100145671,129.94
2021-06-03 07:00:00,90.32232,36.25776,97.328036302,1.19232,0.34776,1.242,89.13,35.91,96.0920652291,133.2,1.19232,0.34776,1.242,1.19232,0.34776,1.242,0.0,0.0,0.0,130.54,89.87232,35.52776,96.6398242589,1.19232,0.34776,1.242,88.68,35.18,95.4032221678,128.66,86.64232,36.50776,94.0197221608,1.19232,0.34776,1.242,85.45,36.16,92.7860339706,128.66
2021-06-03 07:30:00,98.16576,32.32418,103.3507089915,1.38576,0.40418000000000004,1.4435,96.78,31.92,101.9080703379,131.35,1.38576,0.40418000000000004,1.4435,1.38576,0.40418000000000004,1.4435,0.0,0.0,0.0,129.68,97.73576,31.65418,102.7339568704,1.38576,0.40418000000000004,1.4435,96.35,31.25,101.2910904275,126.84,94.10576,39.82418,102.1854166594,1.38576,0.40418000000000004,1.4435,92.72,39.42,100.7518476257,126.84
2021-06-03 08:00:00,104.76256,27.96033,108.4295809798,1.37256,0.40033,1.42975,103.39,27.56,107.0002135512,131.35,1.37256,0.40033,1.42975,1.37256,0.40033,1.42975,0.0,0.0,0.0,129.68,104.34256,27.35033,107.867559435,1.37256,0.40033,1.42975,102.97,26.95,106.438354929,126.84,100.35256,42.64033,109.0359300463,1.37256,0.40033,1.42975,98.98,42.24,107.6162534193,126.84
2021-06-03 08:30:00,110.52096,24.21278,113.1421288232,2.34096,0.68278,2.4385,108.18,23.53,110.7094092659,130.19,2.34096,0.68278,2.4385,2.34096,0.68278,2.4385,0.0,0.0,0.0,129.05,110.13096,23.63278,112.6380781133,2.34096,0.68278,2.4385,107.79,22.95,110.206109631,125.73,105.85096,45.93278,115.387373709,2.34096,0.68278,2.4385,103.51,45.25,112.9685026899,125.73
2021-06-03 09:00:00,110.57064,18.66102,112.1342949211,3.98064,1.16102,4.1465,106.59,17.5,108.0170268985,129.39,3.98064,1.16102,4.1465,3.98064,1.16102,4.1465,0.0,0.0,0.0,128.71,110.46064,18.24102,111.9566335679,3.98064,1.16102,4.1465,106.48,17.08,107.8411646821,124.95,107.21064,39.33102,114.1974188126,3.98064,1.16102,4.1465,103.23,38.17,110.0608095554,124.95
2021-06-03 09:30:00,109.85136,16.20748,111.0405498086,5.75136,1.67748,5.991,104.1,14.53,105.1091380423,130.29,5.75136,1.67748,5.991,5.75136,1.67748,5.991,0.0,0.0,0.0,128.51,109.83136,16.04748,110.9975191335,5.75136,1.67748,5.991,104.08,14.37,105.067327462,125.79,107.08136,37.58748,113.4867230657,5.75136,1.67748,5.991,101.33,35.91,107.5048696571,125.79
2021-06-03 10:00:00,110.83464,15.50802,111.9143248572,5.44464,1.5880200000000002,5.6715,105.39,13.92,106.3053079578,130.29,5.44464,1.5880200000000002,5.6715,5.44464,1.5880200000000002,5.6715,0.0,0.0,0.0,128.51,110.82464,15.35802,111.8837325506,5.44464,1.5880200000000002,5.6715,105.38,13.77,106.2758547366,125.79,108.03464,37.98802,114.518876625,5.44464,1.5880200000000002,5.6715,102.59,36.4,108.8561808075,125.79
2021-06-03 10:30:00,113.20864,14.52127,114.1361618991,4.59864,1.34127,4.79025,108.61,13.18,109.4067845245,130.24,4.59864,1.34127,4.79025,4.59864,1.34127,4.79025,0.0,0.0,0.0,128.51,113.19864,14.37127,114.1072543674,4.59864,1.34127,4.79025,108.6,13.03,109.3788869024,125.76,110.27864,38.41127,116.7767275756,4.59864,1.34127,4.79025,105.68,37.07,111.9930680891,125.76
2021-06-03 11:00:00,115.31576,13.66168,116.1222028933,5.04576,1.47168,5.256,110.27,12.19,110.9417369613,130.17,5.04576,1.47168,5.256,5.04576,1.47168,5.256,0.0,0.0,0.0,128.56,115.31576,13.54168,116.1081461466,5.04576,1.47168,5.256,110.27,12.07,110.9286157851,125.7,112.33576,39.34168,119.0255886774,5.04576,1.47168,5.256,107.29,37.87,113.7773307825,125.7
2021-06-03 11:30:00,115.11672,13.42946,115.897409891,5.58672,1.62946,5.8195,109.53,11.8,110.1637912383,129.97,5.58672,1.62946,5.8195,5.58672,1.62946,5.8195,0.0,0.0,0.0,128.49,115.14672,13.29946,115.9122200764,5.58672,1.62946,5.8195,109.56,11.67,110.1797735521,125.51,112.18672,39.99946,119.1042272325,5.58672,1.62946,5.8195,106.6,38.37,113.2952642435,125.51
2021-06-03 12:00:00,111.46136,13.61998,112.2904209105,6.65136,1.93998,6.9285,104.81,11.68,105.4588000121,130.19,6.65136,1.93998,6.9285,6.65136,1.93998,6.9285,0.0,0.0,0.0,128.74,111.47136,13.45998,112.2810543318,6.65136,1.93998,6.9285,104.82,11.52,105.4511393964,125.73,108.69136,40.64998,116.0440977071,6.65136,1.93998,6.9285,102.04,38.71,109.1358130954,125.73
2021-06-03 12:30:00,111.19768,13.76974,112.0469980725,5.82768,1.69974,6.0705,105.37,12.07,106.0590486474,130.44,5.82768,1.69974,6.0705,5.82768,1.69974,6.0705,0.0,0.0,0.0,128.93,111.21768,13.61974,112.0485147704,5.82768,1.69974,6.0705,105.39,11.92,106.0619559503,125.94,108.39768,40.04974,115.5596759404,5.82768,1.69974,6.0705,102.57,38.35,109.5049195242,125.94
2021-06-03 13:00:00,109.40512,14.81316,110.4033966479,6.04512,1.76316,6.297,103.36,13.05,104.1805744849,130.47,6.04512,1.76316,6.297,6.04512,1.76316,6.297,0.0,0.0,0.0,128.93,109.41512,14.64316,110.3906274074,6.04512,1.76316,6.297,103.37,12.88,104.169339539,125.98,106.67512,39.33316,113.6955526949,6.04512,1.76316,6.297,100.63,37.57,107.4146256336,125.98
2021-06-03 13:30:00,107.57512,16.80816,108.8803043971,6.88512,2.00816,7.172,100.69,14.8,101.7718826592,130.77,6.88512,2.00816,7.172,6.88512,2.00816,7.172,0.0,0.0,0.0,129.1,107.56512,16.61816,108.8412526683,6.88512,2.00816,7.172,100.68,14.61,101.7345295364,126.28,104.93512,38.43816,111.753619868,6.88512,2.00816,7.172,98.05,36.43,104.5989837427,126.28
2021-06-03 14:00:00,108.37336,16.38223,109.6045738893,6.21336,1.81223,6.47225,102.16,14.57,103.1937522334,131.43,6.21336,1.81223,6.47225,6.21336,1.81223,6.47225,0.0,0.0,0.0,129.53,108.36336,16.21223,109.5694035398,6.21336,1.81223,6.47225,102.15,14.4,103.1599849748,126.92,105.68336,38.43223,112.454474716,6.21336,1.81223,6.47225,99.47,36.62,105.9967230626,126.92
2021-06-03 14:30:00,106.49568,16.83874,107.818704423,7.19568,2.09874,7.4955,99.3,14.74,100.3880351436,131.35,7.19568,2.09874,7.4955,7.19568,2.09874,7.4955,0.0,0.0,0.0,129.53,106.47568,16.65874,107.7709796274,7.19568,2.09874,7.4955,99.28,14.56,100.3419752646,126.84,103.90568,38.92874,110.9587181534,7.19568,2.09874,7.4955,96.71,36.83,103.4856173582,126.84
2021-06-03 15:00:00,105.8544,17.27545,107.2548142139,7.1844,2.09545,7.48375,98.67,15.18,99.8308634642,131.79,7.1844,2.09545,7.48375,7.1844,2.09545,7.48375,0.0,0.0,0.0,129.87,105.8444,17.08545,107.2145028112,7.1844,2.09545,7.48375,98.66,14.99,99.7922627261,127.27,103.2944,38.74545,110.3219967507,7.1844,2.09545,7.48375,96.11,36.65,102.8608506673,127.27
2021-06-03 15:30:00,104.26176,16.96468,105.6329255763,7.42176,2.16468,7.731,96.84,14.8,97.964409864,132.01,7.42176,2.16468,7.731,7.42176,2.16468,7.731,0.0,0.0,0.0,130.05,104.24176,16.76468,105.5812437102,7.42176,2.16468,7.731,96.82,14.6,97.9146179076,127.48,101.77176,39.17468,109.0511196027,7.42176,2.16468,7.731,94.35,37.01,101.3492111464,127.48
2021-06-03 16:00:00,104.02776,17.40768,105.4741777574,6.19776,1.80768,6.456,97.83,15.6,99.0659825571,132.01,6.19776,1.80768,6.456,6.19776,1.80768,6.456,0.0,0.0,0.0,130.05,104.00776,17.21768,105.4232547629,6.19776,1.80768,6.456,97.81,15.41,99.0164844862,127.48,101.49776,38.11768,108.4193378213,6.19776,1.80768,6.456,95.3,36.31,101.9828716011,127.48
2021-06-03 16:30:00,104.73816,18.81488,106.4146694286,6.18816,1.80488,6.446,98.55,17.01,100.0072127399,132.28,6.18816,1.80488,6.446,6.18816,1.80488,6.446,0.0,0.0,0.0,130.1,104.70816,18.62488,106.3517039149,6.18816,1.80488,6.446,98.52,16.82,99.9454991483,127.74,102.17816,36.91488,108.6420026804,6.18816,1.80488,6.446,95.99,35.11,102.2095504344,127.74
2021-06-03 17:00:00,109.316,19.36925,111.0187177982,5.346,1.55925,5.56875,103.97,17.81,105.4843922104,132.28,5.346,1.55925,5.56875,5.346,1.55925,5.56875,0.0,0.0,0.0,130.1,109.296,19.18925,110.9677562698,5.346,1.55925,5.56875,103.95,17.63,105.4344317574,127.74,106.576,35.74925,112.4119773492,5.346,1.55925,5.56875,101.23,34.19,106.8478778451,127.74
2021-06-03 17:30:00,109.4608,23.3269,111.9187696513,8.3208,2.4269,8.6675,101.14,20.9,103.2768589762,132.54,8.3208,2.4269,8.6675,8.3208,2.4269,8.6675,0.0,0.0,0.0,129.93,109.4108,23.1569,111.8345437432,8.3208,2.4269,8.6675,101.09,20.73,103.1936092983,128.02,106.7908,33.9469,112.0565347682,8.3208,2.4269,8.6675,98.47,31.52,103.3917370973,128.02
2021-06-03 18:00:00,107.7724,26.44945,110.9705528826,7.4724,2.17945,7.78375,100.3,24.27,103.1945875519,132.54,7.4724,2.17945,7.78375,7.4724,2.17945,7.78375,0.0,0.0,0.0,129.93,107.7124,26.26945,110.8694958817,7.4724,2.17945,7.78375,100.24,24.09,103.0940623896,128.02,105.1324,30.83945,109.5622800332,7.4724,2.17945,7.78375,97.66,28.66,101.7785399777,128.02
2021-06-03 18:30:00,104.38656,28.93858,108.3235677083,7.12656,2.07858,7.4235,97.26,26.86,100.9007789861,133.29,7.12656,2.07858,7.4235,7.12656,2.07858,7.4235,0.0,0.0,0.0,130.03,104.29656,28.73858,108.1835403758,7.12656,2.07858,7.4235,97.17,26.66,100.7609274471,128.78,101.84656,28.45858,105.7478726001,7.12656,2.07858,7.4235,94.72,26.38,98.3248839308,128.78
2021-06-03 19:00:00,105.48832,25.90451,108.6224161707,2.99832,0.8745100000000001,3.12325,102.49,25.03,105.5021374191,133.29,2.99832,0.8745100000000001,3.12325,2.99832,0.8745100000000001,3.12325,0.0,0.0,0.0,130.03,105.38832,25.744510000000002,108.4872240753,2.99832,0.8745100000000001,3.12325,102.39,24.87,105.3671153634,128.78,102.76832,28.83451,106.7368566268,2.99832,0.8745100000000001,3.12325,99.77,27.96,103.6137756285,128.78
2021-06-03 19:30:00,106.41128,26.11079,109.5679417789,2.23128,0.6507900000000001,2.32425,104.18,25.46,107.2459043507,133.3,2.23128,0.6507900000000001,2.32425,2.23128,0.6507900000000001,2.32425,0.0,0.0,0.0,130.25,106.33128,25.930790000000002,109.4474621746,2.23128,0.6507900000000001,2.32425,104.1,25.28,107.125573044,128.8,103.64128,28.33079,107.4436995922,2.23128,0.6507900000000001,2.32425,101.41,27.68,105.1197911908,128.8
2021-06-03 20:00:00,105.3864,26.55645,108.6809014573,1.4964,0.43645000000000006,1.55875,103.89,26.12,107.1232304405,133.3,1.4964,0.43645000000000006,1.55875,1.4964,0.43645000000000006,1.55875,0.0,0.0,0.0,130.25,105.3164,26.39645,108.5740147621,1.4964,0.43645000000000006,1.55875,103.82,25.96,107.016419301,128.8,102.6264,27.39645,106.2202591296,1.4964,0.43645000000000006,1.55875,101.13,26.96,104.6619247864,128.8
2021-06-03 20:30:00,103.2436,26.9623,106.7061692792,0.9336000000000001,0.2723,0.9725,102.31,26.69,105.7340635746,133.22,0.9336000000000001,0.2723,0.9725,0.9336000000000001,0.2723,0.9725,0.0,0.0,0.0,130.1,103.1736,26.8023,106.5981004627,0.9336000000000001,0.2723,0.9725,102.24,26.53,105.6260313559,128.73,100.5236,26.1123,103.8597437328,0.9336000000000001,0.2723,0.9725,99.59,25.84,102.8876751608,128.73
2021-06-03 21:00:00,102.36032,27.58301,106.0115915887,0.7303200000000001,0.21301,0.76075,101.63,27.37,105.2510037957,132.38,0.7303200000000001,0.21301,0.76075,0.7303200000000001,0.21301,0.76075,0.0,0.0,0.0,129.18,102.28032,27.41301,105.8902119016,0.7303200000000001,0.21301,0.76075,101.55,27.2,105.1296461518,127.93,99.66032,25.52301,102.8766417704,0.7303200000000001,0.21301,0.76075,98.93,25.31,102.1163111359,127.93
2021-06-03 21:30:00,101.45288,28.55459,105.3947411893,0.63288,0.18459,0.65925,100.82,28.37,104.7355207177,132.85,0.63288,0.18459,0.65925,0.63288,0.18459,0.65925,0.0,0.0,0.0,129.47,101.37288,28.38459,105.2717709026,0.63288,0.18459,0.65925,100.74,28.2,104.6125594754,128.37,98.78288,24.72459,101.8300679159,0.63288,0.18459,0.65925,98.15,24.54,101.1713106567,128.37
2021-06-03 22:00:00,99.79656,29.95983,104.1966640611,0.61656,0.17983000000000002,0.6422500000000001,99.18,29.78,103.5544339949,132.85,0.61656,0.17983000000000002,0.6422500000000001,0.61656,0.17983000000000002,0.6422500000000001,0.0,0.0,0.0,129.47,99.71656,29.76983,104.0655327977,0.61656,0.17983000000000002,0.6422500000000001,99.1,29.59,103.4232957317,128.37,97.17656,23.54983,99.9893909696,0.61656,0.17983000000000002,0.6422500000000001,96.56,23.37,99.3478258444,128.37
2021-06-03 22:30:00,95.65224,32.29982,100.9585528276,1.30224,0.37982000000000005,1.3565,94.35,31.92,99.6032574769,133.08,1.30224,0.37982000000000005,1.3565,1.30224,0.37982000000000005,1.3565,0.0,0.0,0.0,129.53,95.55224,32.09982,100.7999455012,1.30224,0.37982000000000005,1.3565,94.25,31.72,99.4445619428,128.58,93.20224,21.59982,95.6724085881,1.30224,0.37982000000000005,1.3565,91.9,21.22,94.3180703789,128.58
2021-06-03 23:00:00,90.5848,33.6989,96.649996649,1.2648000000000001,0.3689,1.3175,89.32,33.33,95.3359916296,132.92,1.2648000000000001,0.3689,1.3175,1.2648000000000001,0.3689,1.3175,0.0,0.0,0.0,129.1,90.4848,33.4489,96.469310883,1.2648000000000001,0.3689,1.3175,89.22,33.08,95.1551091639,128.42,88.3048,20.6289,90.6823534005,1.2648000000000001,0.3689,1.3175,87.04,20.26,89.3668238218,128.42
2021-06-03 23:30:00,84.93792,34.94606,91.8459436418,0.63792,0.18606,0.6645,84.3,34.76,91.1852378403,133.46,0.63792,0.18606,0.6645,0.63792,0.18606,0.6645,0.0,0.0,0.0,129.44,84.81792,34.67606,91.6324652634,0.63792,0.18606,0.6645,84.18,34.49,90.9716027121,128.92,82.81792,19.47606,85.0771695947,0.63792,0.18606,0.6645,82.18,19.29,84.4136037615,128.92
2021-06-04 00:00:00,80.1196,36.96655,88.2364784149,0.6396000000000001,0.18655000000000002,0.66625,79.48,36.78,87.5776158616,133.99,0.6396000000000001,0.18655000000000002,0.66625,0.6396000000000001,0.18655000000000002,0.66625,0.0,0.0,0.0,129.78,79.9896,36.67655,87.9971898873,0.6396000000000001,0.18655000000000002,0.66625,79.35,36.49,87.3380936362,129.43,78.1696,18.14655,80.2482625423,0.6396000000000001,0.18655000000000002,0.66625,77.53,17.96,79.5830541007,129.43
2021-06-04 00:30:00,76.112,38.306,85.2078997511,0.672,0.196,0.7000000000000001,75.44,38.11,84.5196172495,134.63,0.672,0.196,0.7000000000000001,0.672,0.196,0.7000000000000001,0.0,0.0,0.0,130.18,75.972,37.996,84.9437508002,0.672,0.196,0.7000000000000001,75.3,37.8,84.2551482107,130.03,74.312,17.446,76.3324063554,0.672,0.196,0.7000000000000001,73.64,17.25,75.6334059791,130.03
2021-06-04 01:00:00,73.23552,38.97036,82.9586062335,0.7555200000000001,0.22036000000000003,0.787,72.48,38.75,82.1882771446,135.27,0.7555200000000001,0.22036000000000003,0.787,0.7555200000000001,0.22036000000000003,0.787,0.0,0.0,0.0,130.64,73.09552,38.63036,82.6756297696,0.7555200000000001,0.22036000000000003,0.787,72.34,38.41,81.9048454,130.64,71.54552,17.28036,73.6028007198,0.7555200000000001,0.22036000000000003,0.787,70.79,17.06,72.8166718547,130.64
2021-06-04 01:30:00,71.59872,39.71421,81.8754858402,0.7687200000000001,0.22421000000000002,0.8007500000000001,70.83,39.49,81.0946915649,136.26,0.7687200000000001,0.22421000000000002,0.8007500000000001,0.7687200000000001,0.22421000000000002,0.8007500000000001,0.0,0.0,0.0,131.49,71.44872,39.37421,81.5797033751,0.7687200000000001,0.22421000000000002,0.8007500000000001,70.68,39.15,80.7984213955,131.6,69.95872,16.83421,71.955633069,0.7687200000000001,0.22421000000000002,0.8007500000000001,69.19,16.61,71.1558022933,131.6
2021-06-04 02:00:00,70.72616,40.24763,81.3760494799,0.74616,0.21763000000000002,0.7772500000000001,69.98,40.03,80.6201048126,136.26,0.74616,0.21763000000000002,0.7772500000000001,0.74616,0.21763000000000002,0.7772500000000001,0.0,0.0,0.0,131.49,70.58616,39.90763,81.0865273382,0.74616,0.21763000000000002,0.7772500000000001,69.84,39.69,80.3300796713,131.6,69.13616,16.14763,70.996863129,0.74616,0.21763000000000002,0.7772500000000001,68.39,15.93,70.2207732797,131.6
2021-06-04 02:30:00,69.92784,40.33687,80.7277268877,0.7778400000000001,0.22687000000000002,0.81025,69.15,40.11,79.9408193603,135.76,0.7778400000000001,0.22687000000000002,0.81025,0.7778400000000001,0.22687000000000002,0.81025,0.0,0.0,0.0,130.92,69.77784,39.99687,80.4282075199,0.7778400000000001,0.22687000000000002,0.81025,69.0,39.77,79.6407741047,131.1,68.33784,15.93687,70.1715341236,0.7778400000000001,0.22687000000000002,0.81025,67.56,15.71,69.362509326,131.1
2021-06-04 03:00:00,68.96536,41.00323,80.2339438789,0.76536,0.22323,0.79725,68.2,40.78,79.4622451231,135.76,0.76536,0.22323,0.79725,0.76536,0.22323,0.79725,0.0,0.0,0.0,130.92,69.10536,40.81323,80.2575262749,0.76536,0.22323,0.79725,68.34,40.59,79.4852420264,131.1,67.41536,15.58323,69.1929752299,0.76536,0.22323,0.79725,66.65,15.36,68.3970182099,131.1
