Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-06-04 03:30:00,68.17424,41.37582,79.7476362048,0.77424,0.22582000000000002,0.8065,67.4,41.15,78.9688704491,136.31,0.77424,0.22582000000000002,0.8065,0.77424,0.22582000000000002,0.8065,0.0,0.0,0.0,131.36,68.01424,41.02582,79.4295584115,0.77424,0.22582000000000002,0.8065,67.24,40.8,78.6502231402,131.63,66.65424,15.32582,68.3934826475,0.77424,0.22582000000000002,0.8065,65.88,15.1,67.5883451491,131.63
2021-06-04 04:00:00,68.29568,41.25499,79.7889347376,0.8056800000000001,0.23499000000000003,0.83925,67.49,41.02,78.9781013953,136.31,0.8056800000000001,0.23499000000000003,0.83925,0.8056800000000001,0.23499000000000003,0.83925,0.0,0.0,0.0,131.36,68.14568,40.90499,79.4798836786,0.8056800000000001,0.23499000000000003,0.83925,67.34,40.67,78.6684466607,131.63,66.76568,15.514990000000001,68.5446638373,0.8056800000000001,0.23499000000000003,0.83925,65.96,15.28,67.7067204936,131.63
2021-06-04 04:30:00,68.484,41.13575,79.8887237604,0.774,0.22575,0.80625,67.71,40.91,79.1092421908,136.39,0.774,0.22575,0.80625,0.774,0.22575,0.80625,0.0,0.0,0.0,131.47,68.334,40.77575,79.5751050522,0.774,0.22575,0.80625,67.56,40.55,78.7950258582,131.7,66.944,15.61575,68.7411869556,0.774,0.22575,0.80625,66.17,15.39,67.9361538505,131.7
2021-06-04 05:00:00,66.94592,41.53631,78.7846511261,0.77592,0.22631,0.80825,66.17,41.31,78.006313847,136.39,0.77592,0.22631,0.80825,0.77592,0.22631,0.80825,0.0,0.0,0.0,131.47,66.79592,41.17631,78.4677222421,0.77592,0.22631,0.80825,66.02,40.95,77.6887565868,131.7,65.47592,15.46631,67.277803508,0.77592,0.22631,0.80825,64.7,15.24,66.4706521707,131.7
2021-06-04 05:30:00,68.22624,41.33182,79.7692871289,0.9662400000000001,0.28182,1.0065,67.26,41.05,78.7972721609,136.7,0.9662400000000001,0.28182,1.0065,0.9662400000000001,0.28182,1.0065,0.0,0.0,0.0,131.73,68.06624,40.97182,79.4462274866,0.9662400000000001,0.28182,1.0065,67.1,40.69,78.4734738622,132.0,66.70624,15.59182,68.5042137817,0.9662400000000001,0.28182,1.0065,65.74,15.31,67.499212588,132.0
2021-06-04 06:00:00,70.64544,40.44242,81.4025032063,1.34544,0.39242000000000005,1.4015,69.3,40.05,80.0405678391,136.47,1.34544,0.39242000000000005,1.4015,1.34544,0.39242000000000005,1.4015,0.0,0.0,0.0,131.53,70.51544,40.08242,81.111205585,1.34544,0.39242000000000005,1.4015,69.17,39.69,79.7482601691,131.77,69.06544,16.39242,70.9841280559,1.34544,0.39242000000000005,1.4015,67.72,16.0,69.5844695316,131.77
2021-06-04 06:30:00,79.37384,35.33987,86.8856310788,1.47384,0.42987000000000003,1.53525,77.9,34.91,85.3646185489,135.01,1.47384,0.42987000000000003,1.53525,1.47384,0.42987000000000003,1.53525,0.0,0.0,0.0,130.78,79.27384,35.01987,86.6644852472,1.47384,0.42987000000000003,1.53525,77.8,34.59,85.142868756,130.36,77.50384,20.50987,80.171690653,1.47384,0.42987000000000003,1.53525,76.03,20.08,78.6369334346,130.36
2021-06-04 07:00:00,86.05536,31.85573,91.7622608623,1.6653600000000002,0.48573000000000005,1.73475,84.39,31.37,90.0319332237,135.01,1.6653600000000002,0.48573000000000005,1.73475,1.6653600000000002,0.48573000000000005,1.73475,0.0,0.0,0.0,130.78,85.96536,31.56573,91.5774995857,1.6653600000000002,0.48573000000000005,1.73475,84.3,31.08,89.8468496944,130.36,83.96536,23.86573,87.2912065924,1.6653600000000002,0.48573000000000005,1.73475,82.3,23.38,85.5564982921,130.36
2021-06-04 07:30:00,92.75384,28.37987,96.9984116157,2.19384,0.63987,2.28525,90.56,27.74,94.7133633655,134.93,2.19384,0.63987,2.28525,2.19384,0.63987,2.28525,0.0,0.0,0.0,131.11,92.71384,28.11987,96.8843806625,2.19384,0.63987,2.28525,90.52,27.48,94.5992642678,130.28,90.45384,26.45987,94.244479367,2.19384,0.63987,2.28525,88.26,25.82,91.9592300968,130.28
2021-06-04 08:00:00,99.70008,24.37169,102.6356917717,2.44008,0.71169,2.54175,97.26,23.66,100.0964694682,133.67,2.44008,0.71169,2.54175,2.44008,0.71169,2.54175,0.0,0.0,0.0,130.29,99.66008,24.14169,102.5424436107,2.44008,0.71169,2.54175,97.22,23.43,100.0034664399,129.07,97.16008,29.43169,101.5199759745,2.44008,0.71169,2.54175,94.72,28.72,98.9783653128,129.07
2021-06-04 08:30:00,106.94832,20.38451,108.8736487804,2.7583200000000003,0.8045100000000001,2.87325,104.19,19.58,106.0138316447,132.36,2.7583200000000003,0.8045100000000001,2.87325,2.7583200000000003,0.8045100000000001,2.87325,0.0,0.0,0.0,129.48,106.92832,20.20451,108.8204385323,2.7583200000000003,0.8045100000000001,2.87325,104.17,19.4,105.9610725691,127.83,104.16832,32.78451,109.2055996163,2.7583200000000003,0.8045100000000001,2.87325,101.41,31.98,106.3330075753,127.83
2021-06-04 09:00:00,111.96,18.635,113.5002415196,2.76,0.805,2.875,109.2,17.83,110.6460523471,131.47,2.76,0.805,2.875,2.76,0.805,2.875,0.0,0.0,0.0,129.09,111.96,18.465,113.4724540362,2.76,0.805,2.875,109.2,17.66,110.6187850232,126.96,109.02,34.145,114.2420300284,2.76,0.805,2.875,106.26,33.34,111.3676039071,126.96
2021-06-04 09:30:00,113.29696,17.69578,114.6705793787,3.03696,0.8857800000000001,3.1635,110.26,16.81,111.5340472681,131.15,3.03696,0.8857800000000001,3.1635,3.03696,0.8857800000000001,3.1635,0.0,0.0,0.0,129.03,113.28696,17.54578,114.6376452211,3.03696,0.8857800000000001,3.1635,110.25,16.66,111.5016506604,126.65,110.32696,35.02578,115.7533730284,3.03696,0.8857800000000001,3.1635,107.29,34.14,112.5907798179,126.65
2021-06-04 10:00:00,111.08408,17.56369,112.4640210728,3.30408,0.96369,3.44175,107.78,16.6,109.050852358,130.89,3.30408,0.96369,3.44175,3.30408,0.96369,3.44175,0.0,0.0,0.0,128.89,111.08408,17.40369,112.4391446742,3.30408,0.96369,3.44175,107.78,16.44,109.0266114304,126.41,108.19408,35.43369,113.84860708,3.30408,0.96369,3.44175,104.89,34.47,110.4087541819,126.41
2021-06-04 10:30:00,112.62232,17.57651,113.9856160485,3.62232,1.05651,3.77325,109.0,16.52,110.2447749329,131.09,3.62232,1.05651,3.77325,3.62232,1.05651,3.77325,0.0,0.0,0.0,129.09,112.61232,17.42651,113.9527001284,3.62232,1.05651,3.77325,108.99,16.37,110.2125083645,126.58,109.68232,35.92651,115.4163135842,3.62232,1.05651,3.77325,106.06,34.87,111.6451543955,126.58
2021-06-04 11:00:00,113.3016,17.07505,114.5810189127,3.4116,0.9950500000000001,3.55375,109.89,16.08,111.0602471634,131.45,3.4116,0.9950500000000001,3.55375,3.4116,0.9950500000000001,3.55375,0.0,0.0,0.0,129.47,113.2816,16.91505,114.5375039673,3.4116,0.9950500000000001,3.55375,109.87,15.92,111.0174008883,126.92,110.3416,36.13505,116.1077539575,3.4116,0.9950500000000001,3.55375,106.93,35.14,112.5559616369,126.92
2021-06-04 11:30:00,114.52608,16.93969,115.7720868667,4.45608,1.29969,4.64175,110.07,15.64,111.1756020897,131.16,4.45608,1.29969,4.64175,4.45608,1.29969,4.64175,0.0,0.0,0.0,129.29,114.52608,16.79969,115.7516850169,4.45608,1.29969,4.64175,110.07,15.5,111.1559935406,126.64,111.55608,36.83969,117.4815804467,4.45608,1.29969,4.64175,107.1,35.54,112.8428181144,126.64
2021-06-04 12:00:00,113.99552,17.19411,115.2849339626,4.74552,1.38411,4.94325,109.25,15.81,110.3880364895,131.16,4.74552,1.38411,4.94325,4.74552,1.38411,4.94325,0.0,0.0,0.0,129.29,113.96552,17.04411,115.2329876145,4.74552,1.38411,4.94325,109.22,15.66,110.3369566374,126.64,111.04552,36.90411,117.0171818451,4.74552,1.38411,4.94325,106.3,35.52,112.0774749894,126.64
2021-06-04 12:30:00,115.29352,17.62311,116.6326273393,4.91352,1.43311,5.11825,110.38,16.19,111.5610169369,131.41,4.91352,1.43311,5.11825,4.91352,1.43311,5.11825,0.0,0.0,0.0,129.52,115.29352,17.47311,116.6100567149,4.91352,1.43311,5.11825,110.38,16.04,111.5393473174,126.89,112.32352,36.74311,118.180494489,4.91352,1.43311,5.11825,107.41,35.31,113.0650441118,126.89
2021-06-04 13:00:00,114.61456,18.09883,116.0347577727,4.86456,1.41883,5.06725,109.75,16.68,111.0102918652,131.64,4.86456,1.41883,5.06725,4.86456,1.41883,5.06725,0.0,0.0,0.0,129.7,114.60456,17.95883,116.0031238707,4.86456,1.41883,5.06725,109.74,16.54,110.9794539543,127.1,111.67456,36.45883,117.4753320326,4.86456,1.41883,5.06725,106.81,35.04,112.4107543788,127.1
2021-06-04 13:30:00,110.47592,19.95881,112.2643442793,5.51592,1.60881,5.74575,104.96,18.35,106.5519783955,131.83,5.51592,1.60881,5.74575,5.51592,1.60881,5.74575,0.0,0.0,0.0,129.83,110.42592,19.78881,112.1850293447,5.51592,1.60881,5.74575,104.91,18.18,106.4735671423,127.28,107.67592,35.39881,113.3453991005,5.51592,1.60881,5.74575,102.16,33.79,107.6031119438,127.28
2021-06-04 14:00:00,107.19528,20.73279,109.1818512183,5.25528,1.53279,5.47425,101.94,19.2,103.7323652483,132.29,5.25528,1.53279,5.47425,5.25528,1.53279,5.47425,0.0,0.0,0.0,130.03,107.15528,20.55279,109.1085294955,5.25528,1.53279,5.47425,101.9,19.02,103.6598784487,127.71,104.50528,34.74279,110.1290833743,5.25528,1.53279,5.47425,99.25,33.21,104.658810427,127.71
2021-06-04 14:30:00,106.53816,22.44238,108.8762598377,5.04816,1.47238,5.2585,101.49,20.97,103.6337831018,133.06,5.04816,1.47238,5.2585,5.04816,1.47238,5.2585,0.0,0.0,0.0,130.5,106.48816,22.26238,108.7903570334,5.04816,1.47238,5.2585,101.44,20.79,103.5485282368,128.46,103.86816,33.34238,109.0885372798,5.04816,1.47238,5.2585,98.82,31.87,103.8320244433,128.46
2021-06-04 15:00:00,104.28584,24.78212,107.1899710617,5.11584,1.4921200000000001,5.329,99.17,23.29,101.8681157183,133.06,5.11584,1.4921200000000001,5.329,5.11584,1.4921200000000001,5.329,0.0,0.0,0.0,130.5,104.23584,24.58212,107.095242491,5.11584,1.4921200000000001,5.329,99.12,23.09,101.7738792618,128.46,101.69584,31.40212,106.433721225,5.11584,1.4921200000000001,5.329,96.58,29.91,101.1054128126,128.46
2021-06-04 15:30:00,104.34248,25.35114,107.3779932381,4.63248,1.35114,4.8255,99.71,24.0,102.5577110704,133.44,4.63248,1.35114,4.8255,4.63248,1.35114,4.8255,0.0,0.0,0.0,130.61,104.28248,25.15114,107.2726222214,4.63248,1.35114,4.8255,99.65,23.8,102.4527330041,128.82,101.71248,30.09114,106.0702846902,4.63248,1.35114,4.8255,97.08,28.74,101.2448220898,128.82
2021-06-04 16:00:00,103.77408,25.49744,106.8605592649,4.41408,1.2874400000000001,4.598,99.36,24.21,102.2669726745,132.87,4.41408,1.2874400000000001,4.598,4.41408,1.2874400000000001,4.598,0.0,0.0,0.0,129.97,103.71408,25.29744,106.7547228969,4.41408,1.2874400000000001,4.598,99.3,24.01,102.1614902984,128.29,101.16408,29.98744,105.5150114439,4.41408,1.2874400000000001,4.598,96.75,28.7,100.9170575275,128.29
2021-06-04 16:30:00,103.59104,26.82072,107.0067969318,4.6310400000000005,1.35072,4.824,98.96,25.47,102.1851383519,133.12,4.6310400000000005,1.35072,4.824,4.6310400000000005,1.35072,4.824,0.0,0.0,0.0,130.18,103.55104,26.62072,106.9181023887,4.6310400000000005,1.35072,4.824,98.92,25.27,102.0967154222,128.51,101.01104,28.91072,105.0669307289,4.6310400000000005,1.35072,4.824,96.38,27.56,100.2429947677,128.51
2021-06-04 17:00:00,100.45184,29.49137,104.69151381020001,9.50184,2.77137,9.89775,90.95,26.72,94.7937809142,133.24,9.50184,2.77137,9.89775,9.50184,2.77137,9.89775,0.0,0.0,0.0,130.18,100.35184,29.27137,104.5337500191,9.50184,2.77137,9.89775,90.85,26.5,94.6360000211,128.64,98.10184,29.01137,102.3016647013,9.50184,2.77137,9.89775,88.6,26.24,92.4039912558,128.64
2021-06-04 17:30:00,98.73192,31.03181,103.4937933345,9.09192,2.6518100000000002,9.47075,89.64,28.38,94.0252838337,133.1,9.09192,2.6518100000000002,9.47075,9.09192,2.6518100000000002,9.47075,0.0,0.0,0.0,129.61,98.62192,30.79181,103.3170782957,9.09192,2.6518100000000002,9.47075,89.53,28.14,93.8481779258,128.49,96.43192,27.40181,100.2495605285,9.09192,2.6518100000000002,9.47075,87.34,24.75,90.7790620132,128.49
2021-06-04 18:00:00,99.27456,32.58133,104.4843592494,9.60456,2.80133,10.00475,89.67,29.78,94.4857518359,133.1,9.60456,2.80133,10.00475,9.60456,2.80133,10.00475,0.0,0.0,0.0,129.61,99.18456,32.34133,104.324199343,9.60456,2.80133,10.00475,89.58,29.54,94.324906573,128.49,96.98456,26.50133,100.5401679438,9.60456,2.80133,10.00475,87.38,23.7,90.5370333068,128.49
2021-06-04 18:30:00,99.41656,33.30733,104.8476544037,8.59656,2.50733,8.95475,90.82,30.8,95.900533888,133.51,8.59656,2.50733,8.95475,8.59656,2.50733,8.95475,0.0,0.0,0.0,129.87,99.30656,33.06733,104.6672879765,8.59656,2.50733,8.95475,90.71,30.56,95.7194739852,128.89,97.07656,25.41733,100.3488872174,8.59656,2.50733,8.95475,88.48,22.91,91.3979129959,128.89
2021-06-04 19:00:00,100.55976,30.52368,105.0902487008,3.02976,0.88368,3.156,97.53,29.64,101.9344421675,133.71,3.02976,0.88368,3.156,3.02976,0.88368,3.156,0.0,0.0,0.0,129.97,100.49976,30.32368,104.9748890392,3.02976,0.88368,3.156,97.47,29.44,101.8190281824,129.1,98.01976,24.72368,101.0897309483,3.02976,0.88368,3.156,94.99,23.84,97.935926503,129.1
2021-06-04 19:30:00,100.89536,30.32448,105.3539166657,1.69536,0.49448000000000003,1.766,99.2,29.83,103.5879766189,133.6,1.69536,0.49448000000000003,1.766,1.69536,0.49448000000000003,1.766,0.0,0.0,0.0,130.04,100.81536,30.12448,105.2198703059,1.69536,0.49448000000000003,1.766,99.12,29.63,103.453909061,129.01,98.27536,24.22448,101.2169541846,1.69536,0.49448000000000003,1.766,96.58,23.73,99.4525479814,129.01
2021-06-04 20:00:00,100.29584,30.70212,104.8898264552,1.51584,0.44212,1.579,98.78,30.26,103.310967472,133.6,1.51584,0.44212,1.579,1.51584,0.44212,1.579,0.0,0.0,0.0,130.04,100.20584,30.50212,104.7453564345,1.51584,0.44212,1.579,98.69,30.06,103.1664659664,129.01,97.70584,23.39212,100.4670216947,1.51584,0.44212,1.579,96.19,22.95,98.8899317423,129.01
2021-06-04 20:30:00,99.41888,31.69884,104.3500366929,1.53888,0.44884,1.603,97.88,31.25,102.7475396299,133.46,1.53888,0.44884,1.603,1.53888,0.44884,1.603,0.0,0.0,0.0,129.74,99.34888,31.50884,104.2257499632,1.53888,0.44884,1.603,97.81,31.06,102.6231927977,128.89,96.85888,22.67884,99.4785022937,1.53888,0.44884,1.603,95.32,22.23,97.8778590898,128.89
2021-06-04 21:00:00,97.5636,32.63105,102.8758546456,1.4436,0.42105000000000004,1.5037500000000001,96.12,32.21,101.37326324040001,133.46,1.4436,0.42105000000000004,1.5037500000000001,1.4436,0.42105000000000004,1.5037500000000001,0.0,0.0,0.0,129.74,97.4836,32.42105,102.7335230198,1.4436,0.42105000000000004,1.5037500000000001,96.04,32.0,101.2308332476,128.89,95.0536,21.98105,97.5620491383,1.4436,0.42105000000000004,1.5037500000000001,93.61,21.56,96.060739639,128.89
2021-06-04 21:30:00,96.212,33.8885,102.0057810923,1.332,0.3885,1.3875,94.88,33.5,100.6203975345,133.71,1.332,0.3885,1.3875,1.332,0.3885,1.3875,0.0,0.0,0.0,129.86,96.112,33.6785,101.8418278815,1.332,0.3885,1.3875,94.78,33.29,100.4563213541,129.12,93.742,20.9885,96.0628944819,1.332,0.3885,1.3875,92.41,20.6,94.6782345632,129.12
2021-06-04 22:00:00,95.3752,35.5036,101.7690246981,1.3152,0.3836,1.37,94.06,35.12,100.4026792471,134.16,1.3152,0.3836,1.37,1.3152,0.3836,1.37,0.0,0.0,0.0,130.18,95.2752,35.2936,101.6021748586,1.3152,0.3836,1.37,93.96,34.91,100.2356707964,129.55,92.9352,19.3236,94.9228787806,1.3152,0.3836,1.37,91.62,18.94,93.5571910651,129.55
2021-06-04 22:30:00,92.44376,36.44318,99.3677720966,1.31376,0.38318,1.3685,91.13,36.06,98.0051044589,134.12,1.31376,0.38318,1.3685,1.31376,0.38318,1.3685,0.0,0.0,0.0,129.83,92.32376,36.21318,99.1719268052,1.31376,0.38318,1.3685,91.01,35.83,97.8090435492,129.52,90.10376,18.53318,91.9900338463,1.31376,0.38318,1.3685,88.79,18.15,90.6260812349,129.52
2021-06-04 23:00:00,87.6344,37.8267,95.4497108233,1.1544,0.3367,1.2025000000000001,86.48,37.49,94.2565143637,134.12,1.1544,0.3367,1.2025000000000001,1.1544,0.3367,1.2025000000000001,0.0,0.0,0.0,129.83,87.5144,37.5867,95.2445810755,1.1544,0.3367,1.2025000000000001,86.36,37.25,94.0511142943,129.52,85.4444,17.5967,87.237545485,1.1544,0.3367,1.2025000000000001,84.29,17.26,86.0390126629,129.52
2021-06-04 23:30:00,82.1152,39.51235,91.1270095721,0.6252,0.18235,0.6512500000000001,81.49,39.33,90.4846340546,135.69,0.6252,0.18235,0.6512500000000001,0.6252,0.18235,0.6512500000000001,0.0,0.0,0.0,131.02,81.9852,39.22235,90.884353761,0.6252,0.18235,0.6512500000000001,81.36,39.04,90.2417375719,130.99,80.1152,16.45235,81.7870716652,0.6252,0.18235,0.6512500000000001,79.49,16.27,81.1379874042,130.99
2021-06-05 00:00:00,78.00528,41.16779,88.2021011165,0.57528,0.16779000000000002,0.5992500000000001,77.43,41.0,87.6150951606,135.69,0.57528,0.16779000000000002,0.5992500000000001,0.57528,0.16779000000000002,0.5992500000000001,0.0,0.0,0.0,131.02,77.86528,40.87779,87.9431381335,0.57528,0.16779000000000002,0.5992500000000001,77.29,40.71,87.3558710105,130.99,76.14528,15.47779,77.7024172698,0.57528,0.16779000000000002,0.5992500000000001,75.57,15.31,77.105259224,130.99
2021-06-05 00:30:00,74.8748,45.41765,87.5728188798,0.5748,0.16765000000000002,0.59875,74.3,45.25,86.9945544273,135.98,0.5748,0.16765000000000002,0.59875,0.5748,0.16765000000000002,0.59875,0.0,0.0,0.0,131.64,74.5948,44.63765,86.9304548738,0.5748,0.16765000000000002,0.59875,74.02,44.47,86.3512669276,131.3,72.6448,20.20765,75.4030243794,0.5748,0.16765000000000002,0.59875,72.07,20.04,74.8043213992,131.3
2021-06-05 01:00:00,72.85376,48.72193,87.644148744,0.6237600000000001,0.18193,0.64975,72.23,48.54,87.0247349895,135.98,0.6237600000000001,0.18193,0.64975,0.6237600000000001,0.18193,0.64975,0.0,0.0,0.0,131.64,72.43376,47.85193,86.8127686027,0.6237600000000001,0.18193,0.64975,71.81,47.67,86.1922560327,131.3,70.10376,27.72193,75.3859573731,0.6237600000000001,0.18193,0.64975,69.48,27.54,74.7390259503,131.3
2021-06-05 01:30:00,71.49384,49.41487,86.909139537,0.6338400000000001,0.18487,0.66025,70.86,49.23,86.2828633044,135.39,0.6338400000000001,0.18487,0.66025,0.6338400000000001,0.18487,0.66025,0.0,0.0,0.0,131.83,71.08384,48.53487,86.07291046,0.6338400000000001,0.18487,0.66025,70.45,48.35,85.4454504348,130.71,68.83384,27.51487,74.1293841891,0.6338400000000001,0.18487,0.66025,68.2,27.33,73.4722321697,130.71
2021-06-05 02:00:00,70.83344,49.51767,86.4255509931,0.64344,0.18767,0.67025,70.19,49.33,85.7909377499,135.39,0.64344,0.18767,0.67025,0.64344,0.18767,0.67025,0.0,0.0,0.0,131.83,70.42344,48.62767,85.5810212083,0.64344,0.18767,0.67025,69.78,48.44,84.9451705514,130.71,68.20344,27.45767,73.5230091173,0.64344,0.18767,0.67025,67.56,27.27,72.8560670089,130.71
2021-06-05 02:30:00,69.67472,49.93221,85.7192638942,0.62472,0.18221,0.65075,69.05,49.75,85.1056108609,135.39,0.62472,0.18221,0.65075,0.62472,0.18221,0.65075,0.0,0.0,0.0,131.83,69.25472,49.04221,84.8607954474,0.62472,0.18221,0.65075,68.63,48.86,84.245928685,130.71,67.10472,27.06221,72.356110014,0.62472,0.18221,0.65075,66.48,26.88,71.7086103617,130.71
2021-06-05 03:00:00,67.0764,50.6452,84.048674707,0.5664,0.1652,0.59,66.51,50.48,83.497368222,135.39,0.5664,0.1652,0.59,0.5664,0.1652,0.59,0.0,0.0,0.0,131.83,66.6764,49.7252,83.1765461654,0.5664,0.1652,0.59,66.11,49.56,82.6240019607,130.74,64.6464,26.4752,69.8576642037,0.5664,0.1652,0.59,64.08,26.31,69.2709354636,130.74
2021-06-05 03:30:00,66.25464,50.61052,83.3732694345,0.58464,0.17052,0.609,65.67,50.44,82.8054496999,135.64,0.58464,0.17052,0.609,0.58464,0.17052,0.609,0.0,0.0,0.0,131.93,65.83464,49.68052,82.4763838405,0.58464,0.17052,0.609,65.25,49.51,81.9072805067,130.96,63.85464,26.37052,69.085594552,0.58464,0.17052,0.609,63.27,26.2,68.4801642813,130.96
2021-06-05 04:00:00,65.6508,50.6669,82.9286578708,0.6408,0.1869,0.6675,65.01,50.48,82.307536107,135.42,0.6408,0.1869,0.6675,0.6408,0.1869,0.6675,0.0,0.0,0.0,131.72,65.2608,49.7469,82.0592839126,0.6408,0.1869,0.6675,64.62,49.56,81.4367116232,130.73,63.3008,26.4369,68.5995696944,0.6408,0.1869,0.6675,62.66,26.25,67.9362797039,130.73
2021-06-05 04:30:00,65.26088,50.52984,82.5363385958,0.65088,0.18984,0.678,64.61,50.34,81.9058465557,135.49,0.65088,0.18984,0.678,0.65088,0.18984,0.678,0.0,0.0,0.0,131.82,64.86088,49.59984,81.6521762257,0.65088,0.18984,0.678,64.21,49.41,81.0201962476,130.79,62.92088,26.56984,68.3007579577,0.65088,0.18984,0.678,62.27,26.38,67.6273413643,130.79
2021-06-05 05:00:00,63.93888,50.97509,81.7718788837,0.66888,0.19509,0.6967500000000001,63.27,50.78,81.1276851636,135.49,0.66888,0.19509,0.6967500000000001,0.66888,0.19509,0.6967500000000001,0.0,0.0,0.0,131.82,63.55888,50.05509,80.9026777169,0.66888,0.19509,0.6967500000000001,62.89,49.86,80.2569106059,130.79,61.67888,26.37509,67.0815146711,0.66888,0.19509,0.6967500000000001,61.01,26.18,66.3898523872,130.79
2021-06-05 05:30:00,64.49664,50.54652,81.9436834381,0.7766400000000001,0.22652000000000003,0.809,63.72,50.32,81.193231245,135.58,0.7766400000000001,0.22652000000000003,0.809,0.7766400000000001,0.22652000000000003,0.809,0.0,0.0,0.0,131.91,64.10664,49.60652,81.0584241063,0.7766400000000001,0.22652000000000003,0.809,63.33,49.38,80.3061224316,130.88,62.21664,26.72652,67.7142316223,0.7766400000000001,0.22652000000000003,0.809,61.44,26.5,66.9113114503,130.88
2021-06-05 06:00:00,65.18384,50.22987,82.2919974078,0.9938400000000001,0.28987,1.03525,64.19,49.94,81.3287138715,135.58,0.9938400000000001,0.28987,1.03525,0.9938400000000001,0.28987,1.03525,0.0,0.0,0.0,131.91,64.80384,49.29987,81.4249031977,0.9938400000000001,0.28987,1.03525,63.81,49.01,80.4592828703,130.88,62.86384,27.05987,68.4404773797,0.9938400000000001,0.28987,1.03525,61.87,26.77,67.4131278016,130.88
2021-06-05 06:30:00,69.07752,48.43011,84.3633766747,1.33752,0.39011,1.39325,67.74,48.04,83.0454646564,134.99,1.33752,0.39011,1.39325,1.33752,0.39011,1.39325,0.0,0.0,0.0,131.54,68.68752,47.52011,83.5232677651,1.33752,0.39011,1.39325,67.35,47.13,82.2025510553,130.31,66.57752,28.38011,72.3740064731,1.33752,0.39011,1.39325,65.24,27.99,70.9908282808,130.31
2021-06-05 07:00:00,71.45056,47.47058,85.7825068988,1.7505600000000001,0.51058,1.8235000000000001,69.7,46.96,84.0436291458,134.99,1.7505600000000001,0.51058,1.8235000000000001,1.7505600000000001,0.51058,1.8235000000000001,0.0,0.0,0.0,131.54,71.06056,46.57058,84.9612977128,1.7505600000000001,0.51058,1.8235000000000001,69.31,46.06,83.2189864154,130.31,68.84056,29.37058,74.8441959717,1.7505600000000001,0.51058,1.8235000000000001,67.09,28.86,73.0340174165,130.31
2021-06-05 07:30:00,74.40416,46.14288,87.5508103903,2.6841600000000003,0.78288,2.7960000000000003,71.72,45.36,84.8604030158,134.87,2.6841600000000003,0.78288,2.7960000000000003,2.6841600000000003,0.78288,2.7960000000000003,0.0,0.0,0.0,131.54,74.00416,45.25288,86.743523364,2.6841600000000003,0.78288,2.7960000000000003,71.32,44.47,84.0483390675,130.19,71.67416,30.68288,77.9655330053,2.6841600000000003,0.78288,2.7960000000000003,68.99,29.9,75.1906250805,130.19
2021-06-05 08:00:00,77.77632,44.40226,89.5584537933,3.91632,1.14226,4.0795,73.86,43.26,85.5963036585,134.37,3.91632,1.14226,4.0795,3.91632,1.14226,4.0795,0.0,0.0,0.0,131.22,77.38632,43.54226,88.7951064477,3.91632,1.14226,4.0795,73.47,42.4,84.8268878363,129.71,74.92632,32.30226,81.5928270735,3.91632,1.14226,4.0795,71.01,31.16,77.5458941531,129.71
2021-06-05 08:30:00,82.0552,42.8811,92.584256676,5.6952,1.6611,5.9325,76.36,41.22,86.7752153555,133.31,5.6952,1.6611,5.9325,5.6952,1.6611,5.9325,0.0,0.0,0.0,130.57,81.6552,42.0411,91.8423963987,5.6952,1.6611,5.9325,75.96,40.38,86.0259611978,128.67,79.0652,34.3211,86.1930609519,5.6952,1.6611,5.9325,73.37,32.66,80.3108492048,128.67
2021-06-05 09:00:00,84.8044,41.57295,94.4462621339,7.0044,2.04295,7.29625,77.8,39.53,87.2666081614,133.31,7.0044,2.04295,7.29625,7.0044,2.04295,7.29625,0.0,0.0,0.0,130.57,84.4244,40.74295,93.7414918276,7.0044,2.04295,7.29625,77.42,38.7,86.5537197352,128.67,81.7444,36.43295,89.4958478202,7.0044,2.04295,7.29625,74.74,34.39,82.2723507626,128.67
2021-06-05 09:30:00,86.27328,40.77679,95.4244488832,7.94328,2.31679,8.27425,78.33,38.46,87.2625950794,132.99,7.94328,2.31679,8.27425,7.94328,2.31679,8.27425,0.0,0.0,0.0,130.55,85.87328,39.95679,94.7141239999,7.94328,2.31679,8.27425,77.93,37.64,86.5439454844,128.38,83.18328,37.26679,91.1497213844,7.94328,2.31679,8.27425,75.24,34.95,82.9611963511,128.38
2021-06-05 10:00:00,86.16384,39.89237,94.9505582278,8.61384,2.5123699999999998,8.97275,77.55,37.38,86.0887152884,132.99,8.61384,2.5123699999999998,8.97275,8.61384,2.5123699999999998,8.97275,0.0,0.0,0.0,130.55,85.75384,39.08237,94.2398679942,8.61384,2.5123699999999998,8.97275,77.14,36.57,85.3694588246,128.38,83.10384,38.16237,91.4473329669,8.61384,2.5123699999999998,8.97275,74.49,35.65,82.5813695697,128.38
2021-06-05 10:30:00,84.89832,39.04576,93.4467554964,8.96832,2.61576,9.342,75.93,36.43,84.2170398435,132.28,8.96832,2.61576,9.342,8.96832,2.61576,9.342,0.0,0.0,0.0,130.0,84.49832,38.23576,92.7466410475,8.96832,2.61576,9.342,75.53,35.62,83.5078756765,127.68,81.92832,38.78576,90.6453793461,8.96832,2.61576,9.342,72.96,36.17,81.433595647,127.68
2021-06-05 11:00:00,84.23216,38.30938,92.5346712009,9.15216,2.6693800000000003,9.5335,75.08,35.64,83.1096624948,132.28,9.15216,2.6693800000000003,9.5335,9.15216,2.6693800000000003,9.5335,0.0,0.0,0.0,130.0,83.83216,37.48938,91.8329170998,9.15216,2.6693800000000003,9.5335,74.68,34.82,82.3986334838,127.68,81.30216,39.57938,90.4243802403,9.15216,2.6693800000000003,9.5335,72.15,36.91,81.0430169725,127.68
2021-06-05 11:30:00,85.79776,38.09268,93.8738935519,9.19776,2.68268,9.581,76.6,35.41,84.3885543187,132.32,9.19776,2.68268,9.581,9.19776,2.68268,9.581,0.0,0.0,0.0,130.12,85.40776,37.29268,93.1945784357,9.19776,2.68268,9.581,76.21,34.61,83.7007538795,127.72,82.78776,39.77268,91.8459540764,9.19776,2.68268,9.581,73.59,37.09,82.4084716519,127.72
2021-06-05 12:00:00,84.98968,38.51574,93.3097419043,8.65968,2.52574,9.0205,76.33,35.99,84.389270645,132.32,8.65968,2.52574,9.0205,8.65968,2.52574,9.0205,0.0,0.0,0.0,130.12,84.60968,37.71574,92.6351714709,8.65968,2.52574,9.0205,75.95,35.19,83.7062638039,127.72,81.99968,39.08574,90.8385523412,8.65968,2.52574,9.0205,73.34,36.56,81.9474783017,127.72
2021-06-05 12:30:00,84.92568,39.15999,93.5193880447,8.12568,2.36999,8.46425,76.8,36.79,85.1571729216,132.29,8.12568,2.36999,8.46425,8.12568,2.36999,8.46425,0.0,0.0,0.0,130.04,84.53568,38.35999,92.8319450721,8.12568,2.36999,8.46425,76.41,35.99,84.4616374456,127.68,81.91568,38.36999,90.4568115869,8.12568,2.36999,8.46425,73.79,36.0,82.1033744739,127.68
2021-06-05 13:00:00,83.35464,39.72302,92.3358777911,8.20464,2.39302,8.5465,75.15,37.33,83.9109730607,132.48,8.20464,2.39302,8.5465,8.20464,2.39302,8.5465,0.0,0.0,0.0,130.15,82.94464,38.91302,91.6189741825,8.20464,2.39302,8.5465,74.74,36.52,83.1852030111,127.87,80.42464,38.13302,89.007021821,8.20464,2.39302,8.5465,72.22,35.74,80.5796252163,127.87
2021-06-05 13:30:00,81.49456,40.91633,91.1894147929,7.80456,2.27633,8.12975,73.69,38.64,83.2061638342,133.07,7.80456,2.27633,8.12975,7.80456,2.27633,8.12975,0.0,0.0,0.0,130.53,81.09456,40.08633,90.4612707984,7.80456,2.27633,8.12975,73.29,37.81,82.4682981515,128.44,78.65456,37.11633,86.9721895865,7.80456,2.27633,8.12975,70.85,34.84,78.9528219888,128.44
2021-06-05 14:00:00,79.73272,41.49746,89.8851813429,8.80272,2.56746,9.1695,70.93,38.93,80.9111228448,133.07,8.80272,2.56746,9.1695,8.80272,2.56746,9.1695,0.0,0.0,0.0,130.53,79.33272,40.65746,89.1443184743,8.80272,2.56746,9.1695,70.53,38.09,80.1581499288,128.44,77.04272,37.40746,85.6440235431,8.80272,2.56746,9.1695,68.24,34.84,76.6193395952,128.44
2021-06-05 14:30:00,77.28816,42.76613,88.3312037242,9.27816,2.70613,9.66475,68.01,40.06,78.9313860261,133.32,9.27816,2.70613,9.66475,9.27816,2.70613,9.66475,0.0,0.0,0.0,130.74,76.88816,41.89613,87.5618344781,9.27816,2.70613,9.66475,67.61,39.19,78.1470933561,128.68,74.74816,36.89613,83.3583339107,9.27816,2.70613,9.66475,65.47,34.19,73.8598470077,128.68
2021-06-05 15:00:00,74.50344,43.53142,86.2887425975,9.433440000000001,2.75142,9.8265,65.07,40.78,76.7926643632,133.76,9.433440000000001,2.75142,9.8265,9.433440000000001,2.75142,9.8265,0.0,0.0,0.0,131.03,74.10344,42.64142,85.4962602659,9.433440000000001,2.75142,9.8265,64.67,39.89,75.9830310003,129.11,72.13344,36.81142,80.9834168744,9.433440000000001,2.75142,9.8265,62.7,34.06,71.3538618436,129.11
2021-06-05 15:30:00,74.578,44.12525,86.6540003206,9.378,2.73525,9.76875,65.2,41.39,77.2280525457,134.56,9.378,2.73525,9.76875,9.378,2.73525,9.76875,0.0,0.0,0.0,131.71,74.198,43.24525,85.8807012754,9.378,2.73525,9.76875,64.82,40.51,76.4375071545,129.88,72.208,36.59525,80.9518843917,9.378,2.73525,9.76875,62.83,33.86,71.3730236154,129.88
2021-06-05 16:00:00,74.91472,44.12846,86.9455936471,8.63472,2.51846,8.9945,66.28,41.61,78.2587407259,134.56,8.63472,2.51846,8.9945,8.63472,2.51846,8.9945,0.0,0.0,0.0,131.71,74.51472,43.23846,86.1510761387,8.63472,2.51846,8.9945,65.88,40.72,77.4486462115,129.88,72.48472,36.18846,81.0162901561,8.63472,2.51846,8.9945,63.85,33.67,72.1837336247,129.88
2021-06-05 16:30:00,76.28728,43.95379,88.0436524979,7.96728,2.32379,8.29925,68.32,41.63,80.0042455123,134.51,7.96728,2.32379,8.29925,7.96728,2.32379,8.29925,0.0,0.0,0.0,131.65,75.89728,43.09379,87.2781292648,7.96728,2.32379,8.29925,67.93,40.77,79.2254870607,129.84,73.75728,35.77379,81.97499865180001,7.96728,2.32379,8.29925,65.79,33.45,73.8053290759,129.84
2021-06-05 17:00:00,80.50016,43.69088,91.5924055542,6.38016,1.86088,6.646,74.12,41.83,85.1088908399,134.34,6.38016,1.86088,6.646,6.38016,1.86088,6.646,0.0,0.0,0.0,131.49,80.09016,42.84088,90.8282705329,6.38016,1.86088,6.646,73.71,40.98,84.33578422,129.68,77.65016,34.79088,85.0879114751,6.38016,1.86088,6.646,71.27,32.93,78.5098579797,129.68
2021-06-05 17:30:00,84.67304,43.64547,95.2599115807,6.53304,1.9054700000000002,6.80525,78.14,41.74,88.5894305208,133.77,6.53304,1.9054700000000002,6.80525,6.53304,1.9054700000000002,6.80525,0.0,0.0,0.0,130.95,84.25304,42.82547,94.5124099257,6.53304,1.9054700000000002,6.80525,77.72,40.92,87.8341892431,129.15,81.59304,34.60547,88.6282276161,6.53304,1.9054700000000002,6.80525,75.06,32.7,81.8736441109,129.15
2021-06-05 18:00:00,86.838,43.43525,97.0951038238,5.538,1.61525,5.76875,81.3,41.82,91.425392534,133.77,5.538,1.61525,5.76875,5.538,1.61525,5.76875,0.0,0.0,0.0,130.95,86.408,42.65525,96.3629224161,5.538,1.61525,5.76875,80.87,41.04,90.6875873535,129.15,83.608,33.48525,90.0641972793,5.538,1.61525,5.76875,78.07,31.87,84.3245029633,129.15
2021-06-05 18:30:00,87.53104,45.29322,98.5553587658,7.45104,2.17322,7.7615,80.08,43.12,90.95131005100001,132.88,7.45104,2.17322,7.7615,7.45104,2.17322,7.7615,0.0,0.0,0.0,129.88,87.06104,44.48322,97.7669757508,7.45104,2.17322,7.7615,79.61,42.31,90.1548013142,128.33,84.31104,32.57322,90.3845458419,7.45104,2.17322,7.7615,76.86,30.4,82.6536121413,128.33
2021-06-05 19:00:00,90.11016,41.96963,99.4046818694,2.81016,0.8196300000000001,2.92725,87.3,41.15,96.5122401564,132.88,2.81016,0.8196300000000001,2.92725,2.81016,0.8196300000000001,2.92725,0.0,0.0,0.0,129.88,89.66016,41.20963,98.6771396827,2.81016,0.8196300000000001,2.92725,86.85,40.39,95.7824336713,128.33,86.54016,32.59963,92.4766736478,2.81016,0.8196300000000001,2.92725,83.73,31.78,89.5582564591,128.33
2021-06-05 19:30:00,89.8668,42.0374,99.2128254864,1.6368,0.47740000000000005,1.705,88.23,41.56,97.5282856406,132.35,1.6368,0.47740000000000005,1.705,1.6368,0.47740000000000005,1.705,0.0,0.0,0.0,129.61,89.4068,41.2974,98.4837607578,1.6368,0.47740000000000005,1.705,87.77,40.82,96.7979612389,127.83,86.2368,31.9374,91.9607698587,1.6368,0.47740000000000005,1.705,84.6,31.46,90.2601329492,127.83
2021-06-05 20:00:00,89.33496,42.46353,98.9135302083,1.3149600000000001,0.38353000000000004,1.36975,88.02,42.08,97.5615026535,132.47,1.3149600000000001,0.38353000000000004,1.36975,1.3149600000000001,0.38353000000000004,1.36975,0.0,0.0,0.0,129.71,88.87496,41.71353,98.1772738472,1.3149600000000001,0.38353000000000004,1.36975,87.56,41.33,96.8241834461,127.97,85.72496,31.55353,91.3476547179,1.3149600000000001,0.38353000000000004,1.36975,84.41,31.17,89.9812035928,127.97
2021-06-05 20:30:00,88.2904,43.2072,98.2957621874,0.9504,0.2772,0.99,87.34,42.93,97.3204012528,132.71,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0.0,0.0,0.0,129.88,87.8304,42.4472,97.5496999073,0.9504,0.2772,0.99,86.88,42.17,96.5735124141,128.21,84.7104,30.9272,90.1795074726,0.9504,0.2772,0.99,83.76,30.65,89.1917042106,128.21
2021-06-05 21:00:00,87.72936,43.45148,97.9003152201,0.75936,0.22148,0.791,86.97,43.23,97.1216443436,133.02,0.75936,0.22148,0.791,0.75936,0.22148,0.791,0.0,0.0,0.0,130.13,87.27936,42.67148,97.1521584289,0.75936,0.22148,0.791,86.52,42.45,96.3727809083,128.52,84.18936,30.88148,89.67448993,0.75936,0.22148,0.791,83.43,30.66,88.8853221854,128.52
2021-06-05 21:30:00,87.40296,43.86753,97.7938525934,0.6429600000000001,0.18753,0.6697500000000001,86.76,43.68,97.1351635609,133.27,0.6429600000000001,0.18753,0.6697500000000001,0.6429600000000001,0.18753,0.6697500000000001,0.0,0.0,0.0,130.33,86.93296,43.10753,97.0340078378,0.6429600000000001,0.18753,0.6697500000000001,86.29,42.92,96.3747399478,128.74,83.86296,29.96753,89.0564366807,0.6429600000000001,0.18753,0.6697500000000001,83.22,29.78,88.3878769968,128.74
2021-06-05 22:00:00,87.50328,44.13304,98.0028021559,0.59328,0.17304000000000003,0.618,86.91,43.96,97.3952242156,132.88,0.59328,0.17304000000000003,0.618,0.59328,0.17304000000000003,0.618,0.0,0.0,0.0,129.88,87.04328,43.37304,97.2509804167,0.59328,0.17304000000000003,0.618,86.45,43.2,96.6428605744,128.39,83.94328,29.58304,89.0035421363,0.59328,0.17304000000000003,0.618,83.35,29.41,88.3864842609,128.39
2021-06-05 22:30:00,85.45912,44.84516,96.5108779703,0.66912,0.19516000000000003,0.6970000000000001,84.79,44.65,95.8277965937,132.78,0.66912,0.19516000000000003,0.6970000000000001,0.66912,0.19516000000000003,0.6970000000000001,0.0,0.0,0.0,129.76,84.99912,44.06516,95.742303746,0.66912,0.19516000000000003,0.6970000000000001,84.33,43.87,95.0585388064,128.28,82.01912,29.38516,87.1241853552,0.66912,0.19516000000000003,0.6970000000000001,81.35,29.19,86.4284594332,128.28
2021-06-05 23:00:00,81.83832,45.56451,93.6676848863,0.5983200000000001,0.17451000000000003,0.6232500000000001,81.24,45.39,93.060140232,133.18,0.5983200000000001,0.17451000000000003,0.6232500000000001,0.5983200000000001,0.17451000000000003,0.6232500000000001,0.0,0.0,0.0,130.08,81.36832,44.75451,92.8642539676,0.5983200000000001,0.17451000000000003,0.6232500000000001,80.77,44.58,92.255998721,128.65,78.57832,29.18451,83.8229562707,0.5983200000000001,0.17451000000000003,0.6232500000000001,77.98,29.01,83.2013251096,128.65
2021-06-05 23:30:00,77.51424,47.06332,90.6830386136,0.5942400000000001,0.17332,0.619,76.92,46.89,90.0852845919,133.69,0.5942400000000001,0.17332,0.619,0.5942400000000001,0.17332,0.619,0.0,0.0,0.0,130.5,77.06424,46.24332,89.8740325756,0.5942400000000001,0.17332,0.619,76.47,46.07,89.2754490328,129.13,74.51424,28.45332,79.7619168639,0.5942400000000001,0.17332,0.619,73.92,28.28,79.1449606734,129.13
2021-06-06 00:00:00,73.95168,48.79674,88.6000722881,0.5716800000000001,0.16674000000000003,0.5955,73.38,48.63,88.0312518371,134.28,0.5716800000000001,0.16674000000000003,0.5955,0.5716800000000001,0.16674000000000003,0.5955,0.0,0.0,0.0,130.93,73.50168,47.93674,87.7520826229,0.5716800000000001,0.16674000000000003,0.5955,72.93,47.77,87.1823250436,129.7,71.14168,27.62674,76.3175955875,0.5716800000000001,0.16674000000000003,0.5955,70.57,27.46,75.7243454907,129.7
2021-06-06 00:30:00,70.52208,50.05144,86.4783811921,0.6220800000000001,0.18144000000000002,0.648,69.9,49.87,85.8663315858,135.89,0.6220800000000001,0.18144000000000002,0.648,0.6220800000000001,0.18144000000000002,0.648,0.0,0.0,0.0,132.25,70.08208,49.15144,85.6000116308,0.6220800000000001,0.18144000000000002,0.648,69.46,48.97,84.9867783835,131.23,67.91208,27.51144,73.2729823386,0.6220800000000001,0.18144000000000002,0.648,67.29,27.33,72.6283209224,131.23
2021-06-06 01:00:00,68.5408,50.58815,85.1880401527,0.6108,0.17815,0.6362500000000001,67.93,50.41,84.5910929117,135.89,0.6108,0.17815,0.6362500000000001,0.6108,0.17815,0.6362500000000001,0.0,0.0,0.0,132.25,68.1108,49.69815,84.314810028,0.6108,0.17815,0.6362500000000001,67.5,49.52,83.7166673966,131.23,66.0408,27.51815,71.5446423156,0.6108,0.17815,0.6362500000000001,65.43,27.34,70.9123437774,131.23
2021-06-06 01:30:00,67.0372,51.39085,84.4689626287,0.5172,0.15085,0.5387500000000001,66.52,51.24,83.9669458775,136.38,0.5172,0.15085,0.5387500000000001,0.5172,0.15085,0.5387500000000001,0.0,0.0,0.0,132.69,66.6072,50.47085,83.5692873702,0.5172,0.15085,0.5387500000000001,66.09,50.32,83.0661814459,131.7,64.6072,26.48085,69.8235326273,0.5172,0.15085,0.5387500000000001,64.09,26.33,69.2877839161,131.7
2021-06-06 02:00:00,66.842,51.32225,84.2723341854,0.522,0.15225000000000002,0.5437500000000001,66.32,51.17,83.7658122386,136.3,0.522,0.15225000000000002,0.5437500000000001,0.522,0.15225000000000002,0.5437500000000001,0.0,0.0,0.0,132.5,66.402,50.41225,83.3703817555,0.522,0.15225000000000002,0.5437500000000001,65.88,50.26,82.8627902016,131.64,64.412,26.01225,69.4661276743,0.522,0.15225000000000002,0.5437500000000001,63.89,25.86,68.9251166122,131.64
2021-06-06 02:30:00,65.65776,51.52393,83.4605104877,0.52776,0.15393,0.5497500000000001,65.13,51.37,82.9505503297,135.77,0.52776,0.15393,0.5497500000000001,0.52776,0.15393,0.5497500000000001,0.0,0.0,0.0,131.97,65.23776,50.60393,82.5634487002,0.52776,0.15393,0.5497500000000001,64.71,50.45,82.0523406126,131.14,63.29776,25.81393,68.3590915904,0.52776,0.15393,0.5497500000000001,62.77,25.66,67.8123034559,131.14
2021-06-06 03:00:00,63.93176,51.67218,82.2027014316,0.52176,0.15218,0.5435,63.41,51.52,81.7015207937,135.74,0.52176,0.15218,0.5435,0.52176,0.15218,0.5435,0.0,0.0,0.0,131.91,63.50176,50.73218,81.2787033032,0.52176,0.15218,0.5435,62.98,50.58,80.7763381195,131.1,61.65176,25.64218,66.7717073786,0.52176,0.15218,0.5435,61.13,25.49,66.2315408246,131.1
2021-06-06 03:30:00,62.90096,51.56778,81.3373635118,0.54096,0.15778,0.5635,62.36,51.41,80.8192903953,135.7,0.54096,0.15778,0.5635,0.54096,0.15778,0.5635,0.0,0.0,0.0,131.85,62.47096,50.62778,80.410154527,0.54096,0.15778,0.5635,61.93,50.47,79.8908367712,131.06,60.67096,25.89778,65.9671160219,0.54096,0.15778,0.5635,60.13,25.74,65.4076792128,131.06
2021-06-06 04:00:00,62.40072,51.87771,81.1489165138,0.5407200000000001,0.15771000000000002,0.56325,61.86,51.72,80.6326112686,135.79,0.5407200000000001,0.15771000000000002,0.56325,0.5407200000000001,0.15771000000000002,0.56325,0.0,0.0,0.0,131.99,61.99072,50.93771,80.234030599,0.5407200000000001,0.15771000000000002,0.56325,61.45,50.78,79.7164405879,131.16,60.22072,25.64771,65.4548710606,0.5407200000000001,0.15771000000000002,0.56325,59.68,25.49,64.8956277418,131.16
2021-06-06 04:30:00,62.51568,51.74499,81.1526600671,0.5656800000000001,0.16499000000000003,0.58925,61.95,51.58,80.6120270183,135.71,0.5656800000000001,0.16499000000000003,0.58925,0.5656800000000001,0.16499000000000003,0.58925,0.0,0.0,0.0,131.84,62.09568,50.804990000000004,80.2310443878,0.5656800000000001,0.16499000000000003,0.58925,61.53,50.64,79.6890864548,131.07,60.30568,25.67499,65.5437270207,0.5656800000000001,0.16499000000000003,0.58925,59.74,25.51,64.9586614702,131.07
2021-06-06 05:00:00,60.86304,52.00547,80.0554716928,0.5330400000000001,0.15547000000000002,0.55525,60.33,51.85,79.54955311,135.71,0.5330400000000001,0.15547000000000002,0.55525,0.5330400000000001,0.15547000000000002,0.55525,0.0,0.0,0.0,131.84,60.45304,51.05547,79.1279410964,0.5330400000000001,0.15547000000000002,0.55525,59.92,50.9,78.6207122837,131.07,58.77304,25.71547,64.1525964257,0.5330400000000001,0.15547000000000002,0.55525,58.24,25.56,63.6019748121,131.07
2021-06-06 05:30:00,60.84608,52.07844,80.0900078924,0.6460800000000001,0.18844000000000002,0.673,60.2,51.89,79.4771168325,136.05,0.6460800000000001,0.18844000000000002,0.673,0.6460800000000001,0.18844000000000002,0.673,0.0,0.0,0.0,132.16,60.43608,51.11844,79.1556357678,0.6460800000000001,0.18844000000000002,0.673,59.79,50.93,78.5411293527,131.39,58.74608,25.82844,64.1732828224,0.6460800000000001,0.18844000000000002,0.673,58.1,25.64,63.5060595534,131.39
2021-06-06 06:00:00,61.39416,51.60038,80.1987661891,0.8241600000000001,0.24038,0.8585,60.57,51.36,79.4139439897,136.11,0.8241600000000001,0.24038,0.8585,0.8241600000000001,0.24038,0.8585,0.0,0.0,0.0,132.21,61.00416,50.66038,79.2967946329,0.8241600000000001,0.24038,0.8585,60.18,50.42,78.5099280346,131.44,59.27416,26.22038,64.8146154123,0.8241600000000001,0.24038,0.8585,58.45,25.98,63.9637623972,131.44
2021-06-06 06:30:00,63.26712,51.13166,81.3460209688,0.89712,0.26166,0.9345,62.37,50.87,80.4846184063,135.85,0.89712,0.26166,0.9345,0.89712,0.26166,0.9345,0.0,0.0,0.0,132.03,62.85712,50.18166,80.4314399663,0.89712,0.26166,0.9345,61.96,49.92,79.5678829679,131.19,61.05712,26.52166,66.5685387541,0.89712,0.26166,0.9345,60.16,26.26,65.6415508653,131.19
2021-06-06 07:00:00,64.85552,50.75911,82.3573052161,1.02552,0.29911000000000004,1.06825,63.83,50.46,81.3663351762,135.75,1.02552,0.29911000000000004,1.06825,1.02552,0.29911000000000004,1.06825,0.0,0.0,0.0,131.97,64.44552,49.82911,81.4626617013,1.02552,0.29911000000000004,1.06825,63.42,49.53,80.4693562793,131.08,62.56552,26.80911,68.0674127014,1.02552,0.29911000000000004,1.06825,61.54,26.51,67.0071018624,131.08
2021-06-06 07:30:00,67.73296,49.76878,84.0516825117,1.5729600000000001,0.45878,1.6385,66.16,49.31,82.5143726874,135.64,1.5729600000000001,0.45878,1.6385,1.5729600000000001,0.45878,1.6385,0.0,0.0,0.0,131.9,67.31296,48.84878,83.169933819,1.5729600000000001,0.45878,1.6385,65.74,48.39,81.6292821235,130.97,65.31296,27.828780000000002,70.9945331716,1.5729600000000001,0.45878,1.6385,63.74,27.37,69.3678924287,130.97
2021-06-06 08:00:00,70.06936,49.24023,85.6406180575,2.22936,0.6502300000000001,2.32225,67.84,48.59,83.4461125518,135.35,2.22936,0.6502300000000001,2.32225,2.22936,0.6502300000000001,2.32225,0.0,0.0,0.0,131.75,69.64936,48.33023,84.7752586564,2.22936,0.6502300000000001,2.32225,67.42,47.68,82.5762605111,130.69,67.54936000000001,28.72023,73.40141448,2.22936,0.6502300000000001,2.32225,65.32,28.07,71.0959021323,130.69
2021-06-06 08:30:00,74.77672,47.64946,88.6680827144,2.46672,0.7194600000000001,2.5695,72.31,46.93,86.2041820331,134.66,2.46672,0.7194600000000001,2.5695,2.46672,0.7194600000000001,2.5695,0.0,0.0,0.0,131.32,74.36672,46.77946,87.8562856115,2.46672,0.7194600000000001,2.5695,71.9,46.06,85.3881350072,130.03,72.03672,29.46946,77.8314724328,2.46672,0.7194600000000001,2.5695,69.57,28.75,75.2764730842,130.03
2021-06-06 09:00:00,78.78192,45.65431,91.0544174681,2.31192,0.6743100000000001,2.4082500000000002,76.47,44.98,88.7178747491,134.66,2.31192,0.6743100000000001,2.4082500000000002,2.31192,0.6743100000000001,2.4082500000000002,0.0,0.0,0.0,131.32,78.36192,44.81431,90.2713292627,2.31192,0.6743100000000001,2.4082500000000002,76.05,44.14,87.9314625148,130.03,75.79192,30.57431,81.7263945691,2.31192,0.6743100000000001,2.4082500000000002,73.48,29.9,79.3304506479,130.03
2021-06-06 09:30:00,82.98104000000001,44.22322,94.029496365,2.17104,0.63322,2.2615,80.81,43.59,91.8169058507,133.69,2.17104,0.63322,2.2615,2.17104,0.63322,2.2615,0.0,0.0,0.0,130.74,82.58104,43.41322,93.2970301684,2.17104,0.63322,2.2615,80.41,42.78,91.0818121251,129.1,79.78104,31.49322,85.7720073768,2.17104,0.63322,2.2615,77.61,30.86,83.5203669772,129.1
2021-06-06 10:00:00,86.57992,42.88831,96.6203378273,1.87992,0.5483100000000001,1.95825,84.7,42.34,94.6930071336,133.69,1.87992,0.5483100000000001,1.95825,1.87992,0.5483100000000001,1.95825,0.0,0.0,0.0,130.74,86.15992,42.10831,95.8991219223,1.87992,0.5483100000000001,1.95825,84.28,41.56,93.9699526444,129.1,83.15992,32.25831,89.1973702441,1.87992,0.5483100000000001,1.95825,81.28,31.71,87.2465615368,129.1
2021-06-06 10:30:00,89.54824,41.64157,98.7568105963,2.02824,0.59157,2.11275,87.52,41.05,96.6687793447,133.42,2.02824,0.59157,2.11275,2.02824,0.59157,2.11275,0.0,0.0,0.0,130.61,89.13824,40.88157,98.0659400402,2.02824,0.59157,2.11275,87.11,40.29,95.9762272649,128.84,85.97824,33.11157,92.133782194,2.02824,0.59157,2.11275,83.95,32.52,90.0286226708,128.84
2021-06-06 11:00:00,91.95488,40.81684,100.6067313026,3.07488,0.8968400000000001,3.203,88.88,39.92,97.4333659482,133.03,3.07488,0.8968400000000001,3.203,3.07488,0.8968400000000001,3.203,0.0,0.0,0.0,130.36,91.53488,40.07684,99.9239078549,3.07488,0.8968400000000001,3.203,88.46,39.18,96.7483539912,128.47,88.30488,33.98684,94.619538812,3.07488,0.8968400000000001,3.203,85.23,33.09,91.4281193069,128.47
2021-06-06 11:30:00,92.87248,39.86114,101.0653651032,2.95248,0.86114,3.0755,89.92,39.0,98.0132970571,132.56,2.95248,0.86114,3.0755,2.95248,0.86114,3.0755,0.0,0.0,0.0,130.03,92.43248,39.13114,100.374346706,2.95248,0.86114,3.0755,89.48,38.27,97.3204156382,128.03,89.15248,34.35114,95.5414334697,2.95248,0.86114,3.0755,86.2,33.49,92.4771328492,128.03
2021-06-06 12:00:00,93.11056,39.99683,101.3376672001,3.52056,1.02683,3.66725,89.59,38.97,97.6986642693,132.13,3.52056,1.02683,3.66725,3.52056,1.02683,3.66725,0.0,0.0,0.0,129.7,92.68056,39.26683,100.6557009819,3.52056,1.02683,3.66725,89.16,38.24,97.0144484085,127.63,89.42056,34.57683,95.8727997065,3.52056,1.02683,3.66725,85.9,33.55,92.2193716092,127.63
2021-06-06 12:30:00,93.65184,40.02012,101.8443770672,4.25184,1.2401200000000001,4.429,89.4,38.78,97.4486962458,132.57,4.25184,1.2401200000000001,4.429,4.25184,1.2401200000000001,4.429,0.0,0.0,0.0,130.16,93.21184,39.28012,101.1502592355,4.25184,1.2401200000000001,4.429,88.96,38.04,96.7518640647,128.04,89.96184,35.33012,96.6506597774,4.25184,1.2401200000000001,4.429,85.71,34.09,92.2406212035,128.04
2021-06-06 13:00:00,93.11552,40.24036,101.4385855471,4.35552,1.2703600000000002,4.537,88.76,38.97,96.9381168581,132.57,4.35552,1.2703600000000002,4.537,4.35552,1.2703600000000002,4.537,0.0,0.0,0.0,130.16,92.69552,39.52036,100.7686373958,4.35552,1.2703600000000002,4.537,88.34,38.25,96.2653525418,128.04,89.48552,35.26036,96.1818656348,4.35552,1.2703600000000002,4.537,85.13,33.99,91.6648078599,128.04
2021-06-06 13:30:00,93.07328,41.42054,101.8739249457,4.73328,1.38054,4.9305,88.34,40.04,96.9905005658,133.32,4.73328,1.38054,4.9305,4.73328,1.38054,4.9305,0.0,0.0,0.0,130.77,92.64328,40.66054,101.1733998749,4.73328,1.38054,4.9305,87.91,39.28,96.286481398,128.76,89.45328,34.99054,96.0532518567,4.73328,1.38054,4.9305,84.72,33.61,91.14335137570001,128.76
2021-06-06 14:00:00,91.7704,41.8097,100.8457105198,3.7704,1.0997,3.9275,88.0,40.71,96.9603222973,133.32,3.7704,1.0997,3.9275,3.7704,1.0997,3.9275,0.0,0.0,0.0,130.77,91.3304,41.0497,100.1315126933,3.7704,1.0997,3.9275,87.56,39.95,96.2432132672,128.76,88.1604,33.8497,94.4354717161,3.7704,1.0997,3.9275,84.39,32.75,90.5220116878,128.76
2021-06-06 14:30:00,88.48784,42.74937,98.2731217743,4.79784,1.39937,4.99775,83.69,41.35,93.3479437374,133.14,4.79784,1.39937,4.99775,4.79784,1.39937,4.99775,0.0,0.0,0.0,130.53,88.06784,41.96937,97.5570215846,4.79784,1.39937,4.99775,83.27,40.57,92.6273059092,128.61,85.11784,33.91937,91.6273449766,4.79784,1.39937,4.99775,80.32,32.52,86.6536369693,128.61
2021-06-06 15:00:00,89.01848,42.68414,98.7229739678,4.84848,1.41414,5.0505,84.17,41.27,93.7432760255,133.41,4.84848,1.41414,5.0505,4.84848,1.41414,5.0505,0.0,0.0,0.0,130.71,88.60848,41.90414,98.0174457791,4.84848,1.41414,5.0505,83.76,40.49,93.0332075122,128.86,85.63848,34.04414,92.1572174333,4.84848,1.41414,5.0505,80.79,32.63,87.1305973812,128.86
2021-06-06 15:30:00,88.082,42.4985,97.7985747659,4.692,1.3685,4.8875,83.39,41.13,92.9815519337,133.48,4.692,1.3685,4.8875,4.692,1.3685,4.8875,0.0,0.0,0.0,130.87,87.652,41.7185,97.0737160422,4.692,1.3685,4.8875,82.96,40.35,92.2522850665,128.92,84.722,34.2785,91.393833743,4.692,1.3685,4.8875,80.03,32.91,86.5324736732,128.92
2021-06-06 16:00:00,88.61856,41.81333,97.987773432,3.02856,0.8833300000000001,3.15475,85.59,40.93,94.8731416155,133.56,3.02856,0.8833300000000001,3.15475,3.02856,0.8833300000000001,3.15475,0.0,0.0,0.0,130.87,88.18856,41.03333,97.2674472049,3.02856,0.8833300000000001,3.15475,85.16,40.15,94.1501359532,129.0,85.14856,33.84333,91.6277701113,3.02856,0.8833300000000001,3.15475,82.12,32.96,88.4876036516,129.0
2021-06-06 16:30:00,89.56864,41.84377,98.8607220248,2.8586400000000003,0.8337700000000001,2.9777500000000003,86.71,41.01,95.9189459909,133.17,2.8586400000000003,0.8337700000000001,2.9777500000000003,2.8586400000000003,0.8337700000000001,2.9777500000000003,0.0,0.0,0.0,130.51,89.14864,41.08377,98.159850098,2.8586400000000003,0.8337700000000001,2.9777500000000003,86.29,40.25,95.2156846323,128.62,86.05864,33.46377,92.3358728841,2.8586400000000003,0.8337700000000001,2.9777500000000003,83.2,32.63,89.369776211,128.62
