Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-06-06 17:00:00,91.91288,42.13959,101.1124253258,3.8728800000000003,1.12959,4.03425,88.04,41.01,97.1229205698,133.17,3.8728800000000003,1.12959,4.03425,3.8728800000000003,1.12959,4.03425,0.0,0.0,0.0,130.51,91.48288,41.38959,100.4102359994,3.8728800000000003,1.12959,4.03425,87.61,40.26,96.4177354017,128.62,88.30288,33.55959,94.4650448434,3.8728800000000003,1.12959,4.03425,84.43,32.43,90.4440700101,128.62
2021-06-06 17:30:00,95.58248,41.84239,104.3398106375,4.36248,1.2723900000000001,4.54425,91.22,40.57,99.8349302599,133.03,4.36248,1.2723900000000001,4.54425,4.36248,1.2723900000000001,4.54425,0.0,0.0,0.0,130.44,95.14248,41.10239,103.6411981997,4.36248,1.2723900000000001,4.54425,90.78,39.83,99.1334317978,128.48,91.81248,34.23239,97.9866726084,4.36248,1.2723900000000001,4.54425,87.45,32.96,93.4551448557,128.48
2021-06-06 18:00:00,95.46528,42.25404,104.3983887893,4.26528,1.24404,4.443,91.2,41.01,99.9963004316,133.03,4.26528,1.24404,4.443,4.26528,1.24404,4.443,0.0,0.0,0.0,130.44,95.00528,41.51404,103.6794036682,4.26528,1.24404,4.443,90.74,40.27,99.274470535,128.48,91.69528,33.94404,97.7763888973,4.26528,1.24404,4.443,87.43,32.7,93.3450314693,128.48
2021-06-06 18:30:00,93.88712,42.56291,103.0843955677,3.98712,1.16291,4.15325,89.9,41.4,98.9745926993,133.19,3.98712,1.16291,4.15325,3.98712,1.16291,4.15325,0.0,0.0,0.0,130.49,93.42712,41.81291,102.3569547914,3.98712,1.16291,4.15325,89.44,40.65,98.2442675172,128.67,90.18712,33.47291,96.1985047585,3.98712,1.16291,4.15325,86.2,32.31,92.0563745756,128.67
2021-06-06 19:00:00,92.17648,44.94189,102.5489002475,6.7264800000000005,1.9618900000000001,7.00675,85.45,42.98,95.6503157339,133.19,6.7264800000000005,1.9618900000000001,7.00675,6.7264800000000005,1.9618900000000001,7.00675,0.0,0.0,0.0,130.49,91.71648,44.17189,101.7991580012,6.7264800000000005,1.9618900000000001,7.00675,84.99,42.21,94.8945952096,128.67,88.70648,32.94189,94.625618681,6.7264800000000005,1.9618900000000001,7.00675,81.98,30.98,87.638352335,128.67
2021-06-06 19:30:00,92.98416,44.56788,103.1132869159,6.16416,1.7978800000000001,6.421,86.82,42.77,96.783187073,133.36,6.16416,1.7978800000000001,6.421,6.16416,1.7978800000000001,6.421,0.0,0.0,0.0,130.49,92.53416,43.81788,102.3844586576,6.16416,1.7978800000000001,6.421,86.37,42.02,96.0492441407,128.82,89.44416,32.75788,95.2540626966,6.16416,1.7978800000000001,6.421,83.28,30.96,88.84863533,128.82
2021-06-06 20:00:00,92.55896,44.87553,102.8638627948,5.53896,1.6155300000000001,5.76975,87.02,43.26,97.1797715577,133.03,5.53896,1.6155300000000001,5.76975,5.53896,1.6155300000000001,5.76975,0.0,0.0,0.0,130.17,92.07896,44.10553,102.0971725919,5.53896,1.6155300000000001,5.76975,86.54,42.49,96.4083590774,128.52,88.98896,32.18553,94.6305624165,5.53896,1.6155300000000001,5.76975,83.45,30.57,88.8730971667,128.52
2021-06-06 20:30:00,92.87184,42.84637,102.278981649,1.70184,0.49637000000000003,1.77275,91.17,42.35,100.5260732348,133.1,1.70184,0.49637000000000003,1.77275,1.70184,0.49637000000000003,1.77275,0.0,0.0,0.0,130.31,92.43184,42.10637,101.57062292,1.70184,0.49637000000000003,1.77275,90.73,41.61,99.816456559,128.6,89.10184,31.77637,94.5984967204,1.70184,0.49637000000000003,1.77275,87.4,31.28,92.8288662001,128.6
2021-06-06 21:00:00,92.20648,43.05064,101.7614492743,1.47648,0.43064,1.538,90.73,42.62,100.241694419,133.1,1.47648,0.43064,1.538,1.47648,0.43064,1.538,0.0,0.0,0.0,130.31,91.74648,42.30064,101.0285144739,1.47648,0.43064,1.538,90.27,41.87,99.5076368929,128.6,88.45648,31.67064,93.9551930018,1.47648,0.43064,1.538,86.98,31.24,92.4200086561,128.6
2021-06-06 21:30:00,90.72448,43.72214,100.7102616293,1.34448,0.39214000000000004,1.4005,89.38,43.33,99.3291160738,133.24,1.34448,0.39214000000000004,1.4005,1.34448,0.39214000000000004,1.4005,0.0,0.0,0.0,130.65,90.26448,42.97214,99.9714017399,1.34448,0.39214000000000004,1.4005,88.92,42.58,98.5891616761,129.04,87.05448,31.23214,92.4874535115,1.34448,0.39214000000000004,1.4005,85.71,30.84,91.0895696554,129.04
2021-06-06 22:00:00,89.28064,44.20477,99.624767852,1.01064,0.29477000000000003,1.05275,88.27,43.91,98.5884425275,133.55,1.01064,0.29477000000000003,1.05275,1.01064,0.29477000000000003,1.05275,0.0,0.0,0.0,130.65,88.83064,43.44477,98.8854420183,1.01064,0.29477000000000003,1.05275,87.82,43.15,97.8482237958,129.04,85.67064,30.64477,90.9865950916,1.01064,0.29477000000000003,1.05275,84.66,30.35,89.9357442845,129.04
2021-06-06 22:30:00,87.36888,44.68009,98.1306865097,0.30888000000000004,0.09009,0.32175000000000004,87.06,44.59,97.814680391,133.55,0.30888000000000004,0.09009,0.32175000000000004,0.30888000000000004,0.09009,0.32175000000000004,0.0,0.0,0.0,130.51,86.90888,43.91009,97.3717075267,0.30888000000000004,0.09009,0.32175000000000004,86.6,43.82,97.0554089168,129.04,83.81888000000001,29.75009,88.94196141,0.30888000000000004,0.09009,0.32175000000000004,83.51,29.66,88.6207408003,129.04
2021-06-06 23:00:00,81.97064,46.04977,94.0200358384,0.6506400000000001,0.18977000000000002,0.6777500000000001,81.32,45.86,93.3599592973,133.55,0.6506400000000001,0.18977000000000002,0.6777500000000001,0.6506400000000001,0.18977000000000002,0.6777500000000001,0.0,0.0,0.0,130.51,81.52064,45.23977,93.2322451497,0.6506400000000001,0.18977000000000002,0.6777500000000001,80.87,45.05,92.5713746252,129.04,78.74064,29.29977,84.0152659322,0.6506400000000001,0.18977000000000002,0.6777500000000001,78.09,29.11,83.3393076525,129.04
2021-06-06 23:30:00,77.07288,47.31584,90.4379209535,0.6028800000000001,0.17584000000000002,0.628,76.47,47.14,89.8322909649,134.19,0.6028800000000001,0.17584000000000002,0.628,0.6028800000000001,0.17584000000000002,0.628,0.0,0.0,0.0,130.84,76.62288,46.48584,89.6214207654,0.6028800000000001,0.17584000000000002,0.628,76.02,46.31,89.0149229062,129.61,74.09288,28.21584,79.2835953625,0.6028800000000001,0.17584000000000002,0.628,73.49,28.04,78.6576232796,129.61
2021-06-07 00:00:00,72.88584,49.08087,87.8707998852,0.58584,0.17087000000000002,0.6102500000000001,72.3,48.91,87.289621949,134.19,0.58584,0.17087000000000002,0.6102500000000001,0.58584,0.17087000000000002,0.6102500000000001,0.0,0.0,0.0,130.84,72.46584,48.22087,87.0433815431,0.58584,0.17087000000000002,0.6102500000000001,71.88,48.05,86.4611872461,129.61,70.14584,27.67087,75.4063386982,0.58584,0.17087000000000002,0.6102500000000001,69.56,27.5,74.7986871543,129.61
2021-06-07 00:30:00,69.99872,49.84296,85.9310273603,0.55872,0.16296000000000002,0.582,69.44,49.68,85.3815905216,135.28,0.55872,0.16296000000000002,0.582,0.55872,0.16296000000000002,0.582,0.0,0.0,0.0,131.91,69.55872,48.93296,85.0461645367,0.55872,0.16296000000000002,0.582,69.0,48.77,84.495638349,130.87,67.39872,27.21296,72.6851611376,0.55872,0.16296000000000002,0.582,66.84,27.05,72.106089202,130.87
2021-06-07 01:00:00,68.1132,50.40135,84.7331345818,0.5532,0.16135000000000002,0.57625,67.56,50.24,84.1927027717,135.51,0.5532,0.16135000000000002,0.57625,0.5532,0.16135000000000002,0.57625,0.0,0.0,0.0,131.91,67.6932,49.50135,83.861510707,0.5532,0.16135000000000002,0.57625,67.14,49.34,83.3199567931,130.87,65.6232,26.95135,70.942086557,0.5532,0.16135000000000002,0.57625,65.07,26.79,70.3690912262,130.87
2021-06-07 01:30:00,66.95848,50.83164,84.0671973424,0.58848,0.17164000000000001,0.613,66.37,50.66,83.4949848793,135.82,0.58848,0.17164000000000001,0.613,0.58848,0.17164000000000001,0.613,0.0,0.0,0.0,132.13,66.54848,49.921640000000004,83.1917684065,0.58848,0.17164000000000001,0.613,65.96,49.75,82.6183036621,131.16,64.54848,26.72164,69.8609498547,0.58848,0.17164000000000001,0.613,63.96,26.55,69.2515999815,131.16
2021-06-07 02:00:00,67.03184,50.83262,84.1262315206,0.59184,0.17262000000000002,0.6165,66.44,50.66,83.5506385374,135.93,0.59184,0.17262000000000002,0.6165,0.59184,0.17262000000000002,0.6165,0.0,0.0,0.0,132.22,66.61184,49.92262,83.2430490543,0.59184,0.17262000000000002,0.6165,66.02,49.75,82.6662137756,131.27,64.60184,26.72262,69.9106297429,0.59184,0.17262000000000002,0.6165,64.01,26.55,69.2977820713,131.27
2021-06-07 02:30:00,65.93512,51.02066,83.3699454015,0.5851200000000001,0.17066,0.6095,65.35,50.85,82.8030494608,135.99,0.5851200000000001,0.17066,0.6095,0.5851200000000001,0.17066,0.6095,0.0,0.0,0.0,132.28,65.52512,50.09066,82.4779702117,0.5851200000000001,0.17066,0.6095,64.94,49.92,81.9097674273,131.3,63.56512,26.56066,68.8911688118,0.5851200000000001,0.17066,0.6095,62.98,26.39,68.2855218915,131.3
2021-06-07 03:00:00,64.40816,51.33863,82.3654418119,0.57816,0.16863,0.6022500000000001,63.83,51.17,81.8085435636,135.99,0.57816,0.16863,0.6022500000000001,0.57816,0.16863,0.6022500000000001,0.0,0.0,0.0,132.28,64.00816,50.41863,81.480566994,0.57816,0.16863,0.6022500000000001,63.43,50.25,80.9223541427,131.3,62.13816,26.18863,67.4314115933,0.57816,0.16863,0.6022500000000001,61.56,26.02,66.8331803822,131.3
2021-06-07 03:30:00,63.84216,51.48563,82.0158002458,0.60216,0.17563,0.6272500000000001,63.24,51.31,81.4371764,136.04,0.60216,0.17563,0.6272500000000001,0.60216,0.17563,0.6272500000000001,0.0,0.0,0.0,132.25,63.43216,50.54563,81.1079505003,0.60216,0.17563,0.6272500000000001,62.83,50.37,80.527919382,131.36,61.58216,26.24563,66.9417323078,0.60216,0.17563,0.6272500000000001,60.98,26.07,66.3189663671,131.36
2021-06-07 04:00:00,63.55184,51.48262,81.7881197329,0.59184,0.17262000000000002,0.6165,62.96,51.31,81.2199341295,136.04,0.59184,0.17262000000000002,0.6165,0.59184,0.17262000000000002,0.6165,0.0,0.0,0.0,132.25,63.15184,50.55262,80.8932771264,0.59184,0.17262000000000002,0.6165,62.56,50.38,80.3237075838,131.36,61.31184,26.31262,66.7195300901,0.59184,0.17262000000000002,0.6165,60.72,26.14,66.1076243712,131.36
2021-06-07 04:30:00,63.90064,51.00102,81.7581545379,0.6206400000000001,0.18102000000000001,0.6465000000000001,63.28,50.82,81.1605248874,136.12,0.6206400000000001,0.18102000000000001,0.6465000000000001,0.6206400000000001,0.18102000000000001,0.6465000000000001,0.0,0.0,0.0,132.34,63.50064,50.07102,80.8667937058,0.6206400000000001,0.18102000000000001,0.6465000000000001,62.88,49.89,80.2677176703,131.44,61.65064,26.61102,67.1486991523,0.6206400000000001,0.18102000000000001,0.6465000000000001,61.03,26.43,66.5071860779,131.44
2021-06-07 05:00:00,63.66176,50.73593,81.4061071374,0.67176,0.19593000000000002,0.6997500000000001,62.99,50.54,80.7590967012,135.92,0.67176,0.19593000000000002,0.6997500000000001,0.67176,0.19593000000000002,0.6997500000000001,0.0,0.0,0.0,132.18,63.26176,49.79593,80.508912071,0.67176,0.19593000000000002,0.6997500000000001,62.59,49.6,79.8603036558,131.25,61.41176,26.94593,67.0633089689,0.67176,0.19593000000000002,0.6997500000000001,60.74,26.75,66.3694967587,131.25
2021-06-07 05:30:00,66.15208,50.02644,82.9381841337,0.7420800000000001,0.21644000000000002,0.773,65.41,49.81,82.216203999,136.02,0.7420800000000001,0.21644000000000002,0.773,0.7420800000000001,0.21644000000000002,0.773,0.0,0.0,0.0,132.3,65.74208,49.10644,82.0576841752,0.7420800000000001,0.21644000000000002,0.773,65.0,48.89,81.3340771141,131.33,63.79208,27.64644,69.5252120845,0.7420800000000001,0.21644000000000002,0.773,63.05,27.43,68.7583260413,131.33
2021-06-07 06:00:00,69.75176,49.02843,85.2589876281,0.8517600000000001,0.24843,0.8872500000000001,68.9,48.78,84.4197749345,135.92,0.8517600000000001,0.24843,0.8872500000000001,0.8517600000000001,0.24843,0.8872500000000001,0.0,0.0,0.0,132.3,69.35176,48.12843,84.4157117447,0.8517600000000001,0.24843,0.8872500000000001,68.5,47.88,83.5747832782,131.24,67.19176,28.04843,72.811036508,0.8517600000000001,0.24843,0.8872500000000001,66.34,27.8,71.9293792549,131.24
2021-06-07 06:30:00,79.6304,43.17095,90.579973107,1.1004,0.32095,1.14625,78.53,42.85,89.4599541694,133.61,1.1004,0.32095,1.14625,1.1004,0.32095,1.14625,0.0,0.0,0.0,130.71,79.2204,42.33095,89.8208277854,1.1004,0.32095,1.14625,78.12,42.01,88.6993489266,129.04,76.5404,31.75095,82.8646828152,1.1004,0.32095,1.14625,75.44,31.43,81.7253846733,129.04
2021-06-07 07:00:00,88.36344,37.66267,96.0550583788,1.48344,0.43267000000000005,1.54525,86.88,37.23,94.5209357762,133.61,1.48344,0.43267000000000005,1.54525,1.48344,0.43267000000000005,1.54525,0.0,0.0,0.0,130.71,87.96344,36.89267,95.3867699231,1.48344,0.43267000000000005,1.54525,86.48,36.46,93.8515956178,129.04,84.81344,35.52267,91.9520510297,1.48344,0.43267000000000005,1.54525,83.33,35.09,90.4167960061,129.04
2021-06-07 07:30:00,96.4072,33.6771,102.1200042903,2.2872,0.6671,2.3825,94.12,33.01,99.7408366718,131.96,2.2872,0.6671,2.3825,2.2872,0.6671,2.3825,0.0,0.0,0.0,129.67,96.0272,32.9671,101.5285813072,2.2872,0.6671,2.3825,93.74,32.3,99.1487649948,127.42,92.4972,38.9771,100.374032161,2.2872,0.6671,2.3825,90.21,38.31,98.0076537828,127.42
2021-06-07 08:00:00,102.77464,30.24427,107.1323597003,2.65464,0.77427,2.76525,100.12,29.47,104.367117906,131.32,2.65464,0.77427,2.76525,2.65464,0.77427,2.76525,0.0,0.0,0.0,129.54,102.37464,29.59427,106.566353658,2.65464,0.77427,2.76525,99.72,28.82,103.8011117474,126.8,98.52464,41.71427,106.9915183964,2.65464,0.77427,2.76525,95.87,40.94,104.2455778439,126.8
2021-06-07 08:30:00,107.0328,26.0504,110.1573584287,3.5328,1.0304,3.68,103.5,25.02,106.4812208796,130.05,3.5328,1.0304,3.68,3.5328,1.0304,3.68,0.0,0.0,0.0,129.19,106.6528,25.4304,109.6427151798,3.5328,1.0304,3.68,103.12,24.4,105.9674214087,125.57,102.5928,45.5404,112.2462054771,3.5328,1.0304,3.68,99.06,44.51,108.6002932777,125.57
2021-06-07 09:00:00,107.30848,25.32914,110.2573136488,5.44848,1.58914,5.6754999999999995,101.86,23.74,104.589900086,130.05,5.44848,1.58914,5.6754999999999995,5.44848,1.58914,5.6754999999999995,0.0,0.0,0.0,129.19,106.92848,24.71914,109.7485112311,5.44848,1.58914,5.6754999999999995,101.48,23.13,104.0825984495,125.57,102.98848,47.48914,113.410076407,5.44848,1.58914,5.6754999999999995,97.54,45.9,107.8001001855,125.57
2021-06-07 09:30:00,109.388,23.13525,111.8077561557,6.018,1.7552500000000002,6.26875,103.37,21.38,105.5578575948,129.8,6.018,1.7552500000000002,6.26875,6.018,1.7552500000000002,6.26875,0.0,0.0,0.0,129.31,109.008,22.53525,111.3129891637,6.018,1.7552500000000002,6.26875,102.99,20.78,105.0654486499,125.34,104.988,49.41525,116.0359732004,6.018,1.7552500000000002,6.26875,98.97,47.66,109.8477878703,125.34
2021-06-07 10:00:00,110.55064,17.83477,111.9800117225,5.09064,1.4847700000000001,5.30275,105.46,16.35,106.7198861506,129.8,5.09064,1.4847700000000001,5.30275,5.09064,1.4847700000000001,5.30275,0.0,0.0,0.0,129.31,109.43064,7.50477,109.687677264,5.09064,1.4847700000000001,5.30275,104.34,6.02,104.5135206564,125.34,107.30064,40.58477,114.7194442994,5.09064,1.4847700000000001,5.30275,102.21,39.1,109.4335145191,125.34
2021-06-07 10:30:00,110.68664,18.78652,112.269611241,5.57664,1.6265200000000002,5.809,105.11,17.16,106.5015384865,130.85,5.57664,1.6265200000000002,5.809,5.57664,1.6265200000000002,5.809,0.0,0.0,0.0,128.8,109.29664,2.67652,109.3294071812,5.57664,1.6265200000000002,5.809,103.72,1.05,103.7253146537,126.35,107.91664,35.35652,113.5609294405,5.57664,1.6265200000000002,5.809,102.34,33.73,107.7552249313,126.35
2021-06-07 11:00:00,109.10136,17.95498,110.568929002,6.29136,1.83498,6.5535,102.81,16.12,104.0660871754,130.85,6.29136,1.83498,6.5535,6.29136,1.83498,6.5535,0.0,0.0,0.0,128.8,107.73136,3.87498,107.801026885,6.29136,1.83498,6.5535,101.44,2.04,101.4605105447,126.35,106.39136,36.42498,112.4539934847,6.29136,1.83498,6.5535,100.1,34.59,105.9078755334,126.35
2021-06-07 11:30:00,108.25888,18.32134,109.7982540765,7.95888,2.32134,8.2905,100.3,16.0,101.568154458,130.87,7.95888,2.32134,8.2905,7.95888,2.32134,8.2905,0.0,0.0,0.0,128.84,106.92888,4.55134,107.0256981937,7.95888,2.32134,8.2905,98.97,2.23,98.9951200817,126.37,105.63888,37.22134,112.0044691923,7.95888,2.32134,8.2905,97.68,34.9,103.7274910523,126.37
2021-06-07 12:00:00,108.10096,18.04528,109.5967594557,7.32096,2.13528,7.626,100.78,15.91,102.0281162229,130.87,7.32096,2.13528,7.626,7.32096,2.13528,7.626,0.0,0.0,0.0,128.84,106.77096,4.47528,106.8647090035,7.32096,2.13528,7.626,99.45,2.34,99.4775256025,126.37,105.47096,37.18528,111.8341113078,7.32096,2.13528,7.626,98.15,35.05,104.2205593921,126.37
2021-06-07 12:30:00,110.72312,18.02966,112.1814509723,6.99312,2.03966,7.2845,103.73,15.99,104.9551952025,130.98,6.99312,2.03966,7.2845,6.99312,2.03966,7.2845,0.0,0.0,0.0,129.01,109.36312,4.29966,109.4476088923,6.99312,2.03966,7.2845,102.37,2.26,102.3949437228,126.5,107.99312,37.02966,114.1652735601,6.99312,2.03966,7.2845,101.0,34.99,106.8891954315,126.5
2021-06-07 13:00:00,109.47184,18.05387,110.9505564428,6.32184,1.8438700000000001,6.58525,103.15,16.21,104.4159307769,130.98,6.32184,1.8438700000000001,6.58525,6.32184,1.8438700000000001,6.58525,0.0,0.0,0.0,129.01,108.10184,3.89387,108.1719466172,6.32184,1.8438700000000001,6.58525,101.78,2.05,101.8006429253,126.5,106.77184,36.66387,112.8913866527,6.32184,1.8438700000000001,6.58525,100.45,34.82,106.313850932,126.5
2021-06-07 13:30:00,107.39216,19.63813,109.172946188,6.30216,1.83813,6.56475,101.09,17.8,102.6451562423,131.04,6.30216,1.83813,6.56475,6.30216,1.83813,6.56475,0.0,0.0,0.0,129.01,106.06216,2.5381299999999998,106.0925251267,6.30216,1.83813,6.56475,99.76,0.7000000000000001,99.7624558639,126.55,104.77216,35.70813,110.6899998155,6.30216,1.83813,6.56475,98.47,33.87,104.1322130755,126.55
2021-06-07 14:00:00,107.2788,19.65715,109.0648636159,6.5388,1.9071500000000001,6.81125,100.74,17.75,102.2917890155,131.74,6.5388,1.9071500000000001,6.81125,6.5388,1.9071500000000001,6.81125,0.0,0.0,0.0,129.51,105.9388,2.66715,105.9723692033,6.5388,1.9071500000000001,6.81125,99.4,0.76,99.4029053901,127.23,104.6488,35.81715,110.6084968507,6.5388,1.9071500000000001,6.81125,98.11,33.91,103.8049141419,127.23
2021-06-07 14:30:00,107.4144,19.61045,109.1898487798,5.8644,1.71045,6.10875,101.55,17.9,103.1155298682,131.81,5.8644,1.71045,6.10875,5.8644,1.71045,6.10875,0.0,0.0,0.0,129.57,106.0744,2.34045,106.1002169723,5.8644,1.71045,6.10875,100.21,0.63,100.2119803217,127.32,104.7744,35.52045,110.6317190663,5.8644,1.71045,6.10875,98.91,33.81,104.5289634503,127.32
2021-06-07 15:00:00,106.77864,19.29877,108.5086193985,4.65864,1.35877,4.85275,102.12,17.94,103.6838367346,131.81,4.65864,1.35877,4.85275,4.65864,1.35877,4.85275,0.0,0.0,0.0,129.57,105.41864,1.91877,105.4361007329,4.65864,1.35877,4.85275,100.76,0.56,100.7615561611,127.32,104.10864,35.06877,109.8563951346,4.65864,1.35877,4.85275,99.45,33.71,105.0079358906,127.32
2021-06-07 15:30:00,109.26752,19.19261,110.9402866661,4.39752,1.28261,4.58075,104.87,17.91,106.3883687252,131.65,4.39752,1.28261,4.58075,4.39752,1.28261,4.58075,0.0,0.0,0.0,129.41,107.87752,1.99261,107.8959212202,4.39752,1.28261,4.58075,103.48,0.71,103.4824357077,127.16,106.50752,35.37261,112.2277744356,4.39752,1.28261,4.58075,102.11,34.09,107.6502679978,127.16
2021-06-07 16:00:00,110.94384,19.99112,112.7305660094,5.28384,1.54112,5.504,105.66,18.45,107.2587436995,132.15,5.28384,1.54112,5.504,5.28384,1.54112,5.504,0.0,0.0,0.0,129.92,109.53384,1.76112,109.5479970095,5.28384,1.54112,5.504,104.25,0.22,104.250232134,127.64,108.15384,35.07112,113.6980059843,5.28384,1.54112,5.504,102.87,33.53,108.1965701859,127.64
2021-06-07 16:30:00,110.4224,21.27695,112.4536127613,4.4124,1.28695,4.59625,106.01,19.99,107.8782656516,132.22,4.4124,1.28695,4.59625,4.4124,1.28695,4.59625,0.0,0.0,0.0,129.81,108.9724,2.6069500000000003,109.0035786113,4.4124,1.28695,4.59625,104.56,1.32,104.5683317262,127.74,107.6024,33.40695,112.6689877209,4.4124,1.28695,4.59625,103.19,32.12,108.0734495609,127.74
2021-06-07 17:00:00,107.33744,26.31967,110.517198004,8.46744,2.46967,8.82025,98.87,23.85,101.7059457456,132.22,8.46744,2.46967,8.82025,8.46744,2.46967,8.82025,0.0,0.0,0.0,129.81,105.98744,7.51967,106.2538605165,8.46744,2.46967,8.82025,97.52,5.05,97.6506676884,127.74,104.75744,31.03967,109.2592437694,8.46744,2.46967,8.82025,96.29,28.57,100.4390810392,127.74
2021-06-07 17:30:00,109.7708,25.48315,112.6899261982,4.3308,1.26315,4.51125,105.44,24.22,108.1859602721,132.16,4.3308,1.26315,4.51125,4.3308,1.26315,4.51125,0.0,0.0,0.0,129.25,108.3308,6.75315,108.5410856015,4.3308,1.26315,4.51125,104.0,5.49,104.1448035189,127.69,106.9708,29.28315,110.9065143558,4.3308,1.26315,4.51125,102.64,28.02,106.3959115756,127.69
2021-06-07 18:00:00,108.27144,29.77292,112.2903891034,8.82144,2.57292,9.189,99.45,27.2,103.1025824119,132.16,8.82144,2.57292,9.189,8.82144,2.57292,9.189,0.0,0.0,0.0,129.25,106.90144,10.92292,107.4580292738,8.82144,2.57292,9.189,98.08,8.35,98.4347951692,127.69,105.66144,27.87292,109.275978935,8.82144,2.57292,9.189,96.84,25.3,100.090337196,127.69
2021-06-07 18:30:00,107.46096,31.04778,111.8562585064,7.26096,2.11778,7.5635,100.2,28.93,104.2927845059,132.34,7.26096,2.11778,7.5635,7.26096,2.11778,7.5635,0.0,0.0,0.0,129.05,106.06096,12.13778,106.7532338594,7.26096,2.11778,7.5635,98.8,10.02,99.3067993644,127.88,104.81096,25.86778,107.9559140494,7.26096,2.11778,7.5635,97.55,23.75,100.3995268913,127.88
2021-06-07 19:00:00,105.94552,31.44411,110.5132809293,7.14552,2.08411,7.44325,98.8,29.36,103.0701198214,132.54,7.14552,2.08411,7.44325,7.14552,2.08411,7.44325,0.0,0.0,0.0,129.05,104.56552,12.51411,105.3116846412,7.14552,2.08411,7.44325,97.42,10.43,97.9767385658,128.08,103.34552,25.45411,106.4340557339,7.14552,2.08411,7.44325,96.2,23.37,98.9979641205,128.08
2021-06-07 19:30:00,105.75184,28.95137,109.6432099506,2.30184,0.67137,2.3977500000000003,103.45,28.28,107.2457966542,132.35,2.30184,0.67137,2.3977500000000003,2.30184,0.67137,2.3977500000000003,0.0,0.0,0.0,128.97,104.32184,10.08137,104.8078256719,2.30184,0.67137,2.3977500000000003,102.02,9.41,102.4530551033,127.9,103.00184,24.97137,105.9856045086,2.30184,0.67137,2.3977500000000003,100.7,24.3,103.5904435747,127.9
2021-06-07 20:00:00,104.71696,29.52453,108.7995385255,1.38696,0.40453000000000006,1.44475,103.33,29.12,107.354847585,132.35,1.38696,0.40453000000000006,1.44475,1.38696,0.40453000000000006,1.44475,0.0,0.0,0.0,128.97,103.28696,10.59453,103.8288985397,1.38696,0.40453000000000006,1.44475,101.9,10.19,102.4082325792,127.9,101.96696,24.03453,104.7612502978,1.38696,0.40453000000000006,1.44475,100.58,23.63,103.318504151,127.9
2021-06-07 20:30:00,104.00032,30.77176,108.4572163279,1.48032,0.43176000000000003,1.542,102.52,30.34,106.9152281015,132.61,1.48032,0.43176000000000003,1.542,1.48032,0.43176000000000003,1.542,0.0,0.0,0.0,129.15,102.57032,11.79176,103.2459013656,1.48032,0.43176000000000003,1.542,101.09,11.36,101.7262881462,128.16,101.28032,22.94176,103.8461726363,1.48032,0.43176000000000003,1.542,99.8,22.51,102.3070872423,128.16
2021-06-07 21:00:00,102.79232,32.35276,107.7634545224,1.3123200000000002,0.38276000000000004,1.367,101.48,31.97,106.3967635786,132.61,1.3123200000000002,0.38276000000000004,1.367,1.3123200000000002,0.38276000000000004,1.367,0.0,0.0,0.0,129.0,101.37232,13.142759999999999,102.2207386131,1.3123200000000002,0.38276000000000004,1.367,100.06,12.76,100.8703187266,128.16,100.11232,21.87276,102.4738710394,1.3123200000000002,0.38276000000000004,1.367,98.8,21.49,101.110138463,128.16
2021-06-07 21:30:00,101.48832,33.17701,106.7735598777,0.53832,0.15701,0.5607500000000001,100.95,33.02,106.2131013576,133.21,0.53832,0.15701,0.5607500000000001,0.53832,0.15701,0.5607500000000001,0.0,0.0,0.0,129.32,100.07832,13.99701,101.0523944445,0.53832,0.15701,0.5607500000000001,99.54,13.84,100.4975482288,128.74,98.80832,20.53701,100.9200321094,0.53832,0.15701,0.5607500000000001,98.27,20.38,100.3610347695,128.74
2021-06-07 22:00:00,99.68944,34.43692,105.4698341072,0.46944,0.13692000000000001,0.489,99.22,34.3,104.9814193084,133.21,0.46944,0.13692000000000001,0.489,0.46944,0.13692000000000001,0.489,0.0,0.0,0.0,129.32,98.30944,15.16692,99.4725160806,0.46944,0.13692000000000001,0.489,97.84,15.03,98.987708833,128.74,97.08944,19.42692,99.0139615418,0.46944,0.13692000000000001,0.489,96.62,19.29,98.5267907729,128.74
2021-06-07 22:30:00,95.90728,36.75629,102.7094504491,0.46728000000000003,0.13629000000000002,0.48675,95.44,36.62,102.2243513063,133.62,0.46728000000000003,0.13629000000000002,0.48675,0.46728000000000003,0.13629000000000002,0.48675,0.0,0.0,0.0,129.32,94.55728,17.35629,96.1369856172,0.46728000000000003,0.13629000000000002,0.48675,94.09,17.22,95.6527913863,129.12,93.41728,17.40629,95.0250868674,0.46728000000000003,0.13629000000000002,0.48675,92.95,17.27,94.5407605216,129.12
2021-06-07 23:00:00,90.8284,38.35245,98.5936542966,0.4884,0.14245000000000002,0.50875,90.34,38.21,98.0883260128,133.62,0.4884,0.14245000000000002,0.50875,0.4884,0.14245000000000002,0.50875,0.0,0.0,0.0,129.32,89.5584,18.75245,91.500608695,0.4884,0.14245000000000002,0.50875,89.07,18.61,90.9933898698,129.12,88.5084,16.33245,90.0026988127,0.4884,0.14245000000000002,0.50875,88.02,16.19,89.4965725601,129.12
2021-06-07 23:30:00,84.99048,41.00889,94.3668943521,0.51048,0.14889000000000002,0.5317500000000001,84.48,40.86,93.8424743919,134.18,0.51048,0.14889000000000002,0.5317500000000001,0.51048,0.14889000000000002,0.5317500000000001,0.0,0.0,0.0,129.68,83.82048,20.93889,86.3962382391,0.51048,0.14889000000000002,0.5317500000000001,83.31,20.79,85.8648950387,129.65,82.89048,14.90889,84.2205834441,0.51048,0.14889000000000002,0.5317500000000001,82.38,14.76,83.691827558,129.65
2021-06-08 00:00:00,80.48464,41.88177,90.7295978954,0.55464,0.16177000000000002,0.5777500000000001,79.93,41.72,90.1629818717,135.64,0.55464,0.16177000000000002,0.5777500000000001,0.55464,0.16177000000000002,0.5777500000000001,0.0,0.0,0.0,130.82,79.39464,21.74177,82.3177588584,0.55464,0.16177000000000002,0.5777500000000001,78.84,21.58,81.7400880841,131.04,78.54464,14.21177,79.8200155303,0.55464,0.16177000000000002,0.5777500000000001,77.99,14.05,79.245457914,131.04
2021-06-08 00:30:00,76.9256,44.87205,89.056436076,0.5556,0.16205,0.5787500000000001,76.37,44.71,88.4949772586,135.7,0.5556,0.16205,0.5787500000000001,0.5556,0.16205,0.5787500000000001,0.0,0.0,0.0,130.77,75.8756,25.22205,79.9578544082,0.5556,0.16205,0.5787500000000001,75.32,25.06,79.3795061713,131.1,74.8656,16.22205,76.6029566633,0.5556,0.16205,0.5787500000000001,74.31,16.06,76.0256515921,131.1
2021-06-08 01:00:00,75.01088,51.66109,91.0796373421,0.6208800000000001,0.18109,0.64675,74.39,51.48,90.4658084582,136.16,0.6208800000000001,0.18109,0.64675,0.6208800000000001,0.18109,0.64675,0.0,0.0,0.0,131.39,73.75088,29.71109,79.5106355764,0.6208800000000001,0.18109,0.64675,73.13,29.53,78.8670894607,131.54,72.17088,25.30109,76.4773239278,0.6208800000000001,0.18109,0.64675,71.55,25.12,75.8315033479,131.54
2021-06-08 01:30:00,74.08152,52.07961,90.5558246788,0.58152,0.16961,0.60575,73.5,51.91,89.9827655721,135.45,0.58152,0.16961,0.60575,0.58152,0.16961,0.60575,0.0,0.0,0.0,131.65,72.83152,30.01961,78.7756770207,0.58152,0.16961,0.60575,72.25,29.85,78.1734289897,130.85,71.27152,25.15961,75.5819789266,0.58152,0.16961,0.60575,70.69,24.99,74.9771711923,130.85
2021-06-08 02:00:00,73.722,52.26225,90.3674502189,0.522,0.15225000000000002,0.5437500000000001,73.2,52.11,89.8537261331,135.45,0.522,0.15225000000000002,0.5437500000000001,0.522,0.15225000000000002,0.5437500000000001,0.0,0.0,0.0,131.65,72.492,30.17225,78.5204096657,0.522,0.15225000000000002,0.5437500000000001,71.97,30.02,77.9800057707,130.85,70.952,25.10225,75.2616054776,0.522,0.15225000000000002,0.5437500000000001,70.43,24.95,74.7187218841,130.85
2021-06-08 02:30:00,71.88984,52.66162,89.1145067666,0.5198400000000001,0.15162,0.5415,71.37,52.51,88.6057390918,135.6,0.5198400000000001,0.15162,0.5415,0.5198400000000001,0.15162,0.5415,0.0,0.0,0.0,131.77,70.69984,30.46162,76.9829699937,0.5198400000000001,0.15162,0.5415,70.18,30.31,76.445591763,130.99,69.21984,25.00162,73.5966524527,0.5198400000000001,0.15162,0.5415,68.7,24.85,73.056228345,130.99
2021-06-08 03:00:00,69.1152,53.0586,87.1328061352,0.4752,0.1386,0.495,68.64,52.92,86.6716562666,135.9,0.4752,0.1386,0.495,0.4752,0.1386,0.495,0.0,0.0,0.0,132.03,67.9652,30.7586,74.6013396998,0.4752,0.1386,0.495,67.49,30.62,74.1112980591,131.28,66.5752,24.9286,71.0893265758,0.4752,0.1386,0.495,66.1,24.79,70.5957087931,131.28
2021-06-08 03:30:00,68.584,53.347,86.8888224399,0.504,0.147,0.525,68.08,53.2,86.4009629576,136.24,0.504,0.147,0.525,0.504,0.147,0.525,0.0,0.0,0.0,132.3,67.454,30.997,74.235140769,0.504,0.147,0.525,66.95,30.85,73.7158395462,131.6,66.094,24.797,70.5925495006,0.504,0.147,0.525,65.59,24.65,70.0690416661,131.6
2021-06-08 04:00:00,68.56552,53.47911,86.9554238634,0.54552,0.15911,0.56825,68.02,53.32,86.4276738088,136.24,0.54552,0.15911,0.56825,0.54552,0.15911,0.56825,0.0,0.0,0.0,132.3,67.43552,31.13911,74.2778131696,0.54552,0.15911,0.56825,66.89,30.98,73.7158904172,131.6,66.06552,24.65911,70.5175484462,0.54552,0.15911,0.56825,65.52,24.5,69.9508427397,131.6
2021-06-08 04:30:00,68.89808,53.45944,87.2058321031,0.47808000000000006,0.13944,0.498,68.42,53.32,86.7428314041,136.24,0.47808000000000006,0.13944,0.498,0.47808000000000006,0.13944,0.498,0.0,0.0,0.0,132.3,67.75808,31.15944,74.5792739734,0.47808000000000006,0.13944,0.498,67.28,31.02,74.0866978614,131.6,66.38808,24.49944,70.7643958951,0.47808000000000006,0.13944,0.498,65.91,24.36,70.2676148734,131.6
2021-06-08 05:00:00,67.85696,53.14578,86.1918844918,0.6369600000000001,0.18578000000000003,0.6635,67.22,52.96,85.5762233334,136.24,0.6369600000000001,0.18578000000000003,0.6635,0.6369600000000001,0.18578000000000003,0.6635,0.0,0.0,0.0,132.3,66.73696,30.84578,73.5206363809,0.6369600000000001,0.18578000000000003,0.6635,66.1,30.66,72.8645702657,131.6,65.39696,24.90578,69.9789986685,0.6369600000000001,0.18578000000000003,0.6635,64.76,24.72,69.3176456611,131.6
2021-06-08 05:30:00,69.40016,52.67588,87.1270941889,0.74016,0.21588000000000002,0.771,68.66,52.46,86.407448753,136.06,0.74016,0.21588000000000002,0.771,0.74016,0.21588000000000002,0.771,0.0,0.0,0.0,132.13,68.26016,30.50588,74.7666914996,0.74016,0.21588000000000002,0.771,67.52,30.29,74.0029357526,131.41,66.86016,24.98588,71.3762929452,0.74016,0.21588000000000002,0.771,66.12,24.77,70.6074167492,131.41
2021-06-08 06:00:00,72.26168,51.52299,88.7489092607,0.90168,0.26299,0.93925,71.36,51.26,87.8626041044,135.68,0.90168,0.26299,0.93925,0.90168,0.26299,0.93925,0.0,0.0,0.0,131.81,71.07168,29.47299,76.9405019321,0.90168,0.26299,0.93925,70.17,29.21,76.0069273159,131.05,69.58168,25.79299,74.2084127627,0.90168,0.26299,0.93925,68.68,25.53,73.2715722501,131.05
2021-06-08 06:30:00,82.5196,44.8553,93.9227465647,1.1496,0.33530000000000004,1.1975,81.37,44.52,92.7529368807,135.36,1.1496,0.33530000000000004,1.1975,1.1496,0.33530000000000004,1.1975,0.0,0.0,0.0,131.61,81.1696,23.4653,84.4933386028,1.1496,0.33530000000000004,1.1975,80.02,23.13,83.2958420331,130.75,79.2896,30.5253,84.9625482683,1.1496,0.33530000000000004,1.1975,78.14,30.19,83.7693004626,130.75
2021-06-08 07:00:00,90.36712,40.56416,99.0538613765,1.79712,0.5241600000000001,1.8719999999999999,88.57,40.04,97.2000334362,133.77,1.79712,0.5241600000000001,1.8719999999999999,1.79712,0.5241600000000001,1.8719999999999999,0.0,0.0,0.0,130.73,88.89712,19.59416,91.0309235941,1.79712,0.5241600000000001,1.8719999999999999,87.1,19.07,89.163192518,129.22,86.75712,33.85416,93.1284168232,1.79712,0.5241600000000001,1.8719999999999999,84.96,33.33,91.2638510036,129.22
2021-06-08 07:30:00,99.32032,36.39926,105.7801119939,3.70032,1.07926,3.8545,95.62,35.32,101.934718325,132.28,3.70032,1.07926,3.8545,3.70032,1.07926,3.8545,0.0,0.0,0.0,130.31,97.74032,15.70926,98.9947018959,3.70032,1.07926,3.8545,94.04,14.63,95.1712062548,127.78,95.35032,38.29926,102.7546438885,3.70032,1.07926,3.8545,91.65,37.22,98.9194161932,127.78
2021-06-08 08:00:00,104.04704,35.40372,109.9054590209,8.68704,2.53372,9.049,95.36,32.87,100.8660820098,132.28,8.68704,2.53372,9.049,8.68704,2.53372,9.049,0.0,0.0,0.0,130.31,102.44704,14.96372,103.5340954517,8.68704,2.53372,9.049,93.76,12.43,94.580349439,127.78,100.07704,41.37372,108.2921910472,8.68704,2.53372,9.049,91.39,38.84,99.3009451113,127.78
2021-06-08 08:30:00,107.04072,33.08646,112.0376257043,10.17072,2.96646,10.5945,96.87,30.12,101.4446218387,131.67,10.17072,2.96646,10.5945,10.17072,2.96646,10.5945,0.0,0.0,0.0,129.94,105.42072,12.91646,106.2090539655,10.17072,2.96646,10.5945,95.25,9.95,95.7682880707,127.2,102.98072,43.71646,111.8756343743,10.17072,2.96646,10.5945,92.81,40.75,101.3620175411,127.2
2021-06-08 09:00:00,107.31344,31.94142,111.9661945243,11.35344,3.31142,11.8265,95.96,28.63,100.1398946474,131.14,11.35344,3.31142,11.8265,11.35344,3.31142,11.8265,0.0,0.0,0.0,129.7,105.71344,11.851420000000001,106.3756906095,11.35344,3.31142,11.8265,94.36,8.54,94.7456658639,126.7,103.30344,45.23142,112.7718141694,11.35344,3.31142,11.8265,91.95,41.92,101.0548806342,126.7
2021-06-08 09:30:00,110.07808,26.79444,113.2922138163,8.99808,2.62444,9.373,101.08,24.17,103.9295689397,129.9,8.99808,2.62444,9.373,8.99808,2.62444,9.373,0.0,0.0,0.0,129.11,108.41808,7.07444,108.648643674,8.99808,2.62444,9.373,99.42,4.45,99.5195402923,125.49,105.80808,47.86444,116.1307642694,8.99808,2.62444,9.373,96.81,45.24,106.8589430043,125.49
2021-06-08 10:00:00,108.876,27.018,112.1782318456,9.936,2.898,10.35,98.94,24.12,101.8376060206,129.9,9.936,2.898,10.35,9.936,2.898,10.35,0.0,0.0,0.0,129.11,107.226,7.178,107.4659888523,9.936,2.898,10.35,97.29,4.28,97.3840977778,125.49,104.696,48.548,115.4043357938,9.936,2.898,10.35,94.76,45.65,105.1826035996,125.49
2021-06-08 10:30:00,106.84744,28.16592,110.4974863244,9.75744,2.84592,10.164,97.09,25.32,100.3372836985,130.33,9.75744,2.84592,10.164,9.75744,2.84592,10.164,0.0,0.0,0.0,129.55,105.23744,8.08592,105.5476237535,9.75744,2.84592,10.164,95.48,5.24,95.6236790758,125.91,102.79744,48.16592,113.5221102693,9.75744,2.84592,10.164,93.04,45.32,103.4907918609,125.91
2021-06-08 11:00:00,107.07824,27.43282,110.5364604764,10.15824,2.9628200000000002,10.5815,96.92,24.47,99.9613290228,131.18,10.15824,2.9628200000000002,10.5815,10.15824,2.9628200000000002,10.5815,0.0,0.0,0.0,130.25,105.49824,7.40282,105.7576493075,10.15824,2.9628200000000002,10.5815,95.34,4.44,95.4433297827,126.72,103.03824,48.92282,114.0627950694,10.15824,2.9628200000000002,10.5815,92.88,45.96,103.6292236775,126.72
2021-06-08 11:30:00,106.55592,26.36131,109.7683139707,10.73592,3.13131,11.18325,95.82,23.23,98.5956657262,130.92,10.73592,3.13131,11.18325,10.73592,3.13131,11.18325,0.0,0.0,0.0,130.07,104.97592,6.48131,105.1758107131,10.73592,3.13131,11.18325,94.24,3.35,94.2995233286,126.47,102.57592,49.82131,114.035004687,10.73592,3.13131,11.18325,91.84,46.69,103.0268979442,126.47
2021-06-08 12:00:00,105.63656,26.25233,108.8497479972,11.11656,3.24233,11.57975,94.52,23.01,97.2804733747,130.54,11.11656,3.24233,11.57975,11.11656,3.24233,11.57975,0.0,0.0,0.0,129.79,104.08656,6.41233,104.2838911274,11.11656,3.24233,11.57975,92.97,3.17,93.0240280788,126.11,101.71656,50.03233,113.3556025235,11.11656,3.24233,11.57975,90.6,46.79,101.9689369367,126.11
2021-06-08 12:30:00,106.8932,26.59135,110.1510603719,11.8332,3.45135,12.32625,95.06,23.14,97.8358993417,130.47,11.8332,3.45135,12.32625,11.8332,3.45135,12.32625,0.0,0.0,0.0,129.66,105.3332,6.73135,105.5480653307,11.8332,3.45135,12.32625,93.5,3.2800000000000002,93.5575138618,126.03,102.9432,50.15135,114.5096517027,11.8332,3.45135,12.32625,91.11,46.7,102.3812585389,126.03
2021-06-08 13:00:00,104.30008,27.60419,107.8911395508,11.74008,3.42419,12.22925,92.56,24.18,95.666221834,130.47,11.74008,3.42419,12.22925,11.74008,3.42419,12.22925,0.0,0.0,0.0,129.66,102.76008,7.64419,103.0440084739,11.74008,3.42419,12.22925,91.02,4.22,91.1177743363,126.03,100.48008,49.40419,111.9688370323,11.74008,3.42419,12.22925,88.74,45.98,99.9447247232,126.03
2021-06-08 13:30:00,104.23904,28.16972,107.9782875628,10.07904,2.9397200000000003,10.499,94.16,25.23,97.4815803114,131.02,10.07904,2.9397200000000003,10.499,10.07904,2.9397200000000003,10.499,0.0,0.0,0.0,130.02,102.69904,8.12972,103.0203143278,10.07904,2.9397200000000003,10.499,92.62,5.19,92.7652979298,126.56,100.34904,48.15972,111.3071806282,10.07904,2.9397200000000003,10.499,90.27,45.22,100.9629699444,126.56
2021-06-08 14:00:00,104.51984,28.27537,108.2769296862,11.46984,3.34537,11.94775,93.05,24.93,96.3317569652,131.02,11.46984,3.34537,11.94775,11.46984,3.34537,11.94775,0.0,0.0,0.0,130.02,102.95984,8.26537,103.2910692851,11.46984,3.34537,11.94775,91.49,4.92,91.6221943636,126.56,100.65984,48.74537,111.8414703286,11.46984,3.34537,11.94775,89.19,45.4,100.0800484612,126.56
2021-06-08 14:30:00,102.23808,28.84569,106.2294631148,12.08808,3.52569,12.59175,90.15,25.32,93.6382662163,130.74,12.08808,3.52569,12.59175,12.08808,3.52569,12.59175,0.0,0.0,0.0,129.69,100.75808,8.83569,101.1447482723,12.08808,3.52569,12.59175,88.67,5.31,88.8288522947,126.29,98.54808,48.49569,109.8342206248,12.08808,3.52569,12.59175,86.46,44.97,97.4557976726,126.29
2021-06-08 15:00:00,102.02712,29.03416,106.0778754614,11.63712,3.39416,12.122,90.39,25.64,93.9561690364,130.74,11.63712,3.39416,12.122,11.63712,3.39416,12.122,0.0,0.0,0.0,129.69,100.53712,9.04416,100.9430994571,11.63712,3.39416,12.122,88.9,5.65,89.0793606847,126.29,98.33712,47.99416,109.4240767107,11.63712,3.39416,12.122,86.7,44.6,97.4989743536,126.29
2021-06-08 15:30:00,103.28376,29.10068,107.305100793,10.49376,3.06068,10.931000000000001,92.79,26.04,96.3746112833,130.97,10.49376,3.06068,10.931000000000001,10.49376,3.06068,10.931000000000001,0.0,0.0,0.0,129.85,101.76376,9.02068,102.1627892973,10.49376,3.06068,10.931000000000001,91.27,5.96,91.4643892452,126.49,99.45376,47.55068,110.2366433932,10.49376,3.06068,10.931000000000001,88.96,44.49,99.4647761773,126.49
2021-06-08 16:00:00,105.348,29.01275,109.270035996,10.158,2.96275,10.58125,95.19,26.05,98.6901139932,130.97,10.158,2.96275,10.58125,10.158,2.96275,10.58125,0.0,0.0,0.0,129.85,103.778,8.98275,104.1660361229,10.158,2.96275,10.58125,93.62,6.02,93.8133508622,126.49,101.398,47.34275,111.905720951,10.158,2.96275,10.58125,91.24,44.38,101.4609382965,126.49
2021-06-08 16:30:00,107.91312,29.30591,111.8216339939,9.00312,2.62591,9.37825,98.91,26.68,102.4451584996,130.85,9.00312,2.62591,9.37825,9.00312,2.62591,9.37825,0.0,0.0,0.0,129.76,106.27312,9.24591,106.6745653202,9.00312,2.62591,9.37825,97.27,6.62,97.4950116673,126.39,103.77312,46.52591,113.7256379884,9.00312,2.62591,9.37825,94.77,43.9,104.4440658917,126.39
2021-06-08 17:00:00,109.12944,32.37317,113.829946897,11.59944,3.38317,12.08275,97.53,28.99,101.7473390315,130.97,11.59944,3.38317,12.08275,11.59944,3.38317,12.08275,0.0,0.0,0.0,129.84,107.46944,12.17317,108.1566761775,11.59944,3.38317,12.08275,95.87,8.79,96.2721195362,126.52,105.02944,45.41317,114.4270041387,11.59944,3.38317,12.08275,93.43,42.03,102.4484543563,126.52
2021-06-08 17:30:00,109.39208,34.85769,114.8115225875,11.75208,3.42769,12.24175,97.64,31.43,102.5739464971,131.28,11.75208,3.42769,12.24175,11.75208,3.42769,12.24175,0.0,0.0,0.0,129.89,107.75208,14.51769,108.7256826479,11.75208,3.42769,12.24175,96.0,11.09,96.63844007430001,126.81,105.31208,43.50769,113.9453960591,11.75208,3.42769,12.24175,93.56,40.08,101.7834957152,126.81
2021-06-08 18:00:00,109.11408,35.90994,114.8712594388,10.35408,3.01994,10.7855,98.76,32.89,104.0926976305,131.65,10.35408,3.01994,10.7855,10.35408,3.01994,10.7855,0.0,0.0,0.0,130.01,107.42408,15.59994,108.5508686831,10.35408,3.01994,10.7855,97.07,12.58,97.8817720518,127.19,104.94408,41.49994,112.8516944802,10.35408,3.01994,10.7855,94.59,38.48,102.1174740189,127.19
2021-06-08 18:30:00,107.51896,37.54803,113.8867038612,9.31896,2.71803,9.70725,98.2,34.83,104.1939004933,131.47,9.31896,2.71803,9.70725,9.31896,2.71803,9.70725,0.0,0.0,0.0,129.68,105.82896,17.15803,107.2108519142,9.31896,2.71803,9.70725,96.51,14.44,97.5842902316,127.04,103.37896,39.51803,110.6746767141,9.31896,2.71803,9.70725,94.06,36.8,101.0025920459,127.04
2021-06-08 19:00:00,107.07912,37.67766,113.5145100991,8.28912,2.41766,8.6345,98.79,35.26,104.8939068774,131.63,8.28912,2.41766,8.6345,8.28912,2.41766,8.6345,0.0,0.0,0.0,129.61,105.36912,17.27766,106.7762566522,8.28912,2.41766,8.6345,97.08,14.86,98.2107224289,127.2,102.91912,38.82766,109.9996929207,8.28912,2.41766,8.6345,94.63,36.41,101.3929238162,127.2
2021-06-08 19:30:00,105.71224,38.13732,112.3811944348,6.88224,2.00732,7.169,98.83,36.13,105.2271153268,131.58,6.88224,2.00732,7.169,6.88224,2.00732,7.169,0.0,0.0,0.0,129.53,104.01224,17.69732,105.5070670856,6.88224,2.00732,7.169,97.13,15.69,98.3890898423,127.16,101.53224,37.66732,108.2941492205,6.88224,2.00732,7.169,94.65,35.66,101.1447383703,127.16
2021-06-08 20:00:00,107.12968,35.62324,112.8972256745,2.47968,0.7232400000000001,2.583,104.65,34.9,110.3160573081,131.7,2.47968,0.7232400000000001,2.583,2.47968,0.7232400000000001,2.583,0.0,0.0,0.0,129.53,105.34968,15.40324,106.469783876,2.47968,0.7232400000000001,2.583,102.87,14.68,103.9121710869,127.29,102.65968,36.94324,109.1045960508,2.47968,0.7232400000000001,2.583,100.18,36.22,106.5266201473,127.29
2021-06-08 20:30:00,105.69576,36.43168,111.7983049496,1.92576,0.5616800000000001,2.006,103.77,35.87,109.7946710911,131.12,1.92576,0.5616800000000001,2.006,1.92576,0.5616800000000001,2.006,0.0,0.0,0.0,129.16,103.90576,16.11168,105.1474830588,1.92576,0.5616800000000001,2.006,101.98,15.55,103.1587267273,126.74,101.25576,36.14168,107.5125572498,1.92576,0.5616800000000001,2.006,99.33,35.58,105.5101194199,126.74
2021-06-08 21:00:00,103.838,37.40025,110.3680612499,1.5779999999999998,0.46025000000000005,1.64375,102.26,36.94,108.7275089386,131.34,1.5779999999999998,0.46025000000000005,1.64375,1.5779999999999998,0.46025000000000005,1.64375,0.0,0.0,0.0,129.27,102.088,16.99025,103.4921655927,1.5779999999999998,0.46025000000000005,1.64375,100.51,16.53,101.8602032199,126.95,99.498,35.27025,105.5643999607,1.5779999999999998,0.46025000000000005,1.64375,97.92,34.81,103.923349157,126.95
2021-06-08 21:30:00,101.98088,38.50984,109.0096677474,1.37088,0.39984000000000003,1.428,100.61,38.11,107.5859851468,131.62,1.37088,0.39984000000000003,1.428,1.37088,0.39984000000000003,1.428,0.0,0.0,0.0,129.43,100.24088,18.14984,101.8707549555,1.37088,0.39984000000000003,1.428,98.87,17.75,100.4506814312,127.23,97.70088,33.76984,103.3724530346,1.37088,0.39984000000000003,1.428,96.33,33.37,101.9461907086,127.23
2021-06-08 22:00:00,100.53576,39.19668,107.9065278924,1.32576,0.38668,1.381,99.21,38.81,106.5309354131,131.27,1.32576,0.38668,1.381,1.32576,0.38668,1.381,0.0,0.0,0.0,128.95,98.82576,18.95668,100.6274642242,1.32576,0.38668,1.381,97.5,18.57,99.2526820796,126.9,96.33576,32.67668,101.7268109723,1.32576,0.38668,1.381,95.01,32.29,100.3471185436,126.9
2021-06-08 22:30:00,96.91488,41.34059,105.3638379472,1.30488,0.38059000000000004,1.35925,95.61,40.96,104.0143917927,131.14,1.30488,0.38059000000000004,1.35925,1.30488,0.38059000000000004,1.35925,0.0,0.0,0.0,128.47,95.24488,20.93059,97.5175715651,1.30488,0.38059000000000004,1.35925,93.94,20.55,96.1614584956,126.76,92.90488,31.00059,97.9405600768,1.30488,0.38059000000000004,1.35925,91.6,30.62,96.5823192929,126.76
2021-06-08 23:00:00,90.24024,43.22132,100.0569009004,0.6902400000000001,0.20132000000000003,0.719,89.55,43.02,99.347485625,131.14,0.6902400000000001,0.20132000000000003,0.719,0.6902400000000001,0.20132000000000003,0.719,0.0,0.0,0.0,128.47,88.68024,22.56132,91.505180873,0.6902400000000001,0.20132000000000003,0.719,87.99,22.36,90.7866163044,126.76,86.54024,29.56132,91.4499031131,0.6902400000000001,0.20132000000000003,0.719,85.85,29.36,90.7316488332,126.76
2021-06-08 23:30:00,84.51104,45.27572,95.8749534727,0.6710400000000001,0.19572,0.6990000000000001,83.84,45.08,95.1911340409,131.82,0.6710400000000001,0.19572,0.6990000000000001,0.6710400000000001,0.19572,0.6990000000000001,0.0,0.0,0.0,128.89,83.07104,24.27572,86.5454115953,0.6710400000000001,0.19572,0.6990000000000001,82.4,24.08,85.8464116897,127.4,81.13104,28.54572,86.0064170966,0.6710400000000001,0.19572,0.6990000000000001,80.46,28.35,85.30846441,127.4
2021-06-09 00:00:00,79.5288,47.49215,92.6300941437,0.6588,0.19215000000000002,0.68625,78.87,47.3,91.9661182175,132.63,0.6588,0.19215000000000002,0.68625,0.6588,0.19215000000000002,0.68625,0.0,0.0,0.0,129.48,78.1588,26.25215,82.4498235114,0.6588,0.19215000000000002,0.68625,77.5,26.06,81.7641339464,128.17,76.4188,27.09215,81.0790822905,0.6588,0.19215000000000002,0.68625,75.76,26.9,80.3939525089,128.17
2021-06-09 00:30:00,75.75392,48.42531,89.9092155675,0.7039200000000001,0.20531000000000002,0.7332500000000001,75.05,48.22,89.2057784003,132.78,0.7039200000000001,0.20531000000000002,0.7332500000000001,0.7039200000000001,0.20531000000000002,0.7332500000000001,0.0,0.0,0.0,129.23,74.46392,27.24531,79.2917542924,0.7039200000000001,0.20531000000000002,0.7332500000000001,73.76,27.04,78.5601629326,128.31,72.83392,25.85531,77.2869779314,0.7039200000000001,0.20531000000000002,0.7332500000000001,72.13,25.65,76.5549436679,128.31
2021-06-09 01:00:00,73.4904,48.92845,88.2883464086,0.6804,0.19845000000000002,0.7087500000000001,72.81,48.73,87.6122651231,132.78,0.6804,0.19845000000000002,0.7087500000000001,0.6804,0.19845000000000002,0.7087500000000001,0.0,0.0,0.0,129.23,72.2504,27.58845,77.3384954183,0.6804,0.19845000000000002,0.7087500000000001,71.57,27.39,76.6320885791,128.31,70.6904,25.89845,75.2852068109,0.6804,0.19845000000000002,0.7087500000000001,70.01,25.7,74.5780805599,128.31
2021-06-09 01:30:00,72.31864,49.49002,87.6313172961,0.54864,0.16002000000000002,0.5715,71.77,49.33,87.0883562826,133.67,0.54864,0.16002000000000002,0.5715,0.54864,0.16002000000000002,0.5715,0.0,0.0,0.0,130.02,71.09864,28.03002,76.424463564,0.54864,0.16002000000000002,0.5715,70.55,27.87,75.8553847792,129.16,69.58864,25.65002,74.1653715898,0.54864,0.16002000000000002,0.5715,69.04,25.49,73.5952559612,129.16
2021-06-09 02:00:00,71.454,49.96325,87.1894515785,0.594,0.17325000000000002,0.61875,70.86,49.79,86.6036009644,133.67,0.594,0.17325000000000002,0.61875,0.594,0.17325000000000002,0.61875,0.0,0.0,0.0,130.02,70.254,28.40325,75.7784212462,0.594,0.17325000000000002,0.61875,69.66,28.23,75.1628132789,129.16,68.784,25.58325,73.3876102388,0.594,0.17325000000000002,0.61875,68.19,25.41,72.770489898,129.16
2021-06-09 02:30:00,70.05968,51.32324,86.8471860557,0.5596800000000001,0.16324000000000002,0.583,69.5,51.16,86.299453069,134.46,0.5596800000000001,0.16324000000000002,0.583,0.5596800000000001,0.16324000000000002,0.583,0.0,0.0,0.0,130.63,68.88968,29.59324,74.9769822292,0.5596800000000001,0.16324000000000002,0.583,68.33,29.43,74.3983454117,129.92,67.44968,24.74324,71.8448833098,0.5596800000000001,0.16324000000000002,0.583,66.89,24.58,71.2632338587,129.92
2021-06-09 03:00:00,68.85456,51.54633,86.0114792877,0.6045600000000001,0.17633000000000001,0.62975,68.25,51.37,85.4221247687,134.46,0.6045600000000001,0.17633000000000001,0.62975,0.6045600000000001,0.17633000000000001,0.62975,0.0,0.0,0.0,130.63,67.69456,29.75633,73.9458763466,0.6045600000000001,0.17633000000000001,0.62975,67.09,29.58,73.3215145779,129.92,66.32456,24.72633,70.7837456939,0.6045600000000001,0.17633000000000001,0.62975,65.72,24.55,70.1556904321,129.92
2021-06-09 03:30:00,68.43528,51.68904,85.7621385274,0.5452800000000001,0.15904000000000001,0.5680000000000001,67.89,51.53,85.23140853,134.6,0.5452800000000001,0.15904000000000001,0.5680000000000001,0.5452800000000001,0.15904000000000001,0.5680000000000001,0.0,0.0,0.0,130.77,67.29528,29.87904,73.6302365988,0.5452800000000001,0.15904000000000001,0.5680000000000001,66.75,29.72,73.0673723354,130.05,65.91528,24.55904,70.3418124816,0.5452800000000001,0.15904000000000001,0.5680000000000001,65.37,24.4,69.7753316008,130.05
2021-06-09 04:00:00,67.80016,51.62963,85.2201876903,0.6501600000000001,0.18963000000000002,0.67725,67.15,51.44,84.5883922297,134.63,0.6501600000000001,0.18963000000000002,0.67725,0.6501600000000001,0.18963000000000002,0.67725,0.0,0.0,0.0,130.77,66.68016,29.81963,73.0441925889,0.6501600000000001,0.18963000000000002,0.67725,66.03,29.63,72.3733224331,130.09,65.33016,24.72963,69.8540221144,0.6501600000000001,0.18963000000000002,0.67725,64.68,24.54,69.178855151,130.09
