Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-06-09 04:30:00,67.72648,51.56939,85.1250731463,0.5464800000000001,0.15939,0.56925,67.18,51.41,84.5939743717,134.55,0.5464800000000001,0.15939,0.56925,0.5464800000000001,0.15939,0.56925,0.0,0.0,0.0,130.7,66.58648,29.79939,72.9504144139,0.5464800000000001,0.15939,0.56925,66.04,29.64,72.3865401853,130.0,65.23648,24.60939,69.7238868607,0.5464800000000001,0.15939,0.56925,64.69,24.45,69.1563344893,130.0
2021-06-09 05:00:00,67.5696,51.6853,85.0706828481,0.6696000000000001,0.1953,0.6975,66.9,51.49,84.4205549615,134.55,0.6696000000000001,0.1953,0.6975,0.6696000000000001,0.1953,0.6975,0.0,0.0,0.0,130.7,66.4496,29.8753,72.8565912615,0.6696000000000001,0.1953,0.6975,65.78,29.68,72.1658561925,130.0,65.0996,24.6653,69.6156228461,0.6696000000000001,0.1953,0.6975,64.43,24.47,68.9202858381,130.0
2021-06-09 05:30:00,69.47864,51.09877,86.2459605533,0.81864,0.23877,0.8527500000000001,68.66,50.86,85.4455101219,134.13,0.81864,0.23877,0.8527500000000001,0.81864,0.23877,0.8527500000000001,0.0,0.0,0.0,130.32,68.31864,29.42877,74.3874255178,0.81864,0.23877,0.8527500000000001,67.5,29.19,73.5411864196,129.58,66.91864,24.86877,71.390196111,0.81864,0.23877,0.8527500000000001,66.1,24.63,70.5396831578,129.58
2021-06-09 06:00:00,72.40456,49.93008,87.9513115172,0.9945600000000001,0.29008,1.036,71.41,49.64,86.9684868214,134.13,0.9945600000000001,0.29008,1.036,0.9945600000000001,0.29008,1.036,0.0,0.0,0.0,130.32,71.20456,28.50008,76.6964401051,0.9945600000000001,0.29008,1.036,70.21,28.21,75.6653698861,129.58,69.68456,25.35008,74.1523058198,0.9945600000000001,0.29008,1.036,68.69,25.06,73.1185318507,129.58
2021-06-09 06:30:00,82.31464,42.91052,92.8278658863,1.30464,0.38052,1.359,81.01,42.53,91.4954698332,133.51,1.30464,0.38052,1.359,1.30464,0.38052,1.359,0.0,0.0,0.0,129.83,80.95464,21.98052,83.885618535,1.30464,0.38052,1.359,79.65,21.6,82.5268592641,128.99,79.08464,30.96052,84.9289943576,1.30464,0.38052,1.359,77.78,30.58,83.5755035881,128.99
2021-06-09 07:00:00,90.30184,39.44512,98.5410564141,1.97184,0.5751200000000001,2.054,88.33,38.87,96.5042268504,132.3,1.97184,0.5751200000000001,2.054,1.97184,0.5751200000000001,2.054,0.0,0.0,0.0,129.39,88.82184,18.58512,90.7453907722,1.97184,0.5751200000000001,2.054,86.85,18.01,88.6977034652,127.82,86.70184,34.68512,93.3823677618,1.97184,0.5751200000000001,2.054,84.73,34.11,91.3381902602,127.82
2021-06-09 07:30:00,98.19992,35.98831,104.5867235583,3.07992,0.89831,3.20825,95.12,35.09,101.3860074172,131.91,3.07992,0.89831,3.20825,3.07992,0.89831,3.20825,0.0,0.0,0.0,129.9,96.60992,15.41831,97.8325146649,3.07992,0.89831,3.20825,93.53,14.52,94.6503634436,127.44,94.23992,37.96831,101.6009600637,3.07992,0.89831,3.20825,91.16,37.07,98.4089960319,127.44
2021-06-09 08:00:00,104.76088,32.41234,109.660392862,4.91088,1.43234,5.1155,99.85,30.98,104.5456020118,131.91,4.91088,1.43234,5.1155,4.91088,1.43234,5.1155,0.0,0.0,0.0,129.9,103.09088,12.20234,103.8105324168,4.91088,1.43234,5.1155,98.18,10.77,98.768949068,127.44,100.54088,41.42234,108.7394997333,4.91088,1.43234,5.1155,95.63,39.99,103.6547008099,127.44
2021-06-09 08:30:00,108.30648,29.13939,112.1579139408,6.54648,1.9093900000000001,6.81925,101.76,27.23,105.3402605845,130.51,6.54648,1.9093900000000001,6.81925,6.54648,1.9093900000000001,6.81925,0.0,0.0,0.0,129.38,106.59648,9.18939,106.9918428524,6.54648,1.9093900000000001,6.81925,100.05,7.28,100.3145099176,126.1,103.99648,44.83939,113.2512196312,6.54648,1.9093900000000001,6.81925,97.45,42.93,106.4870292571,126.1
2021-06-09 09:00:00,108.35568,28.03749,111.9243236913,7.70568,2.24749,8.02675,100.65,25.79,103.9016198141,130.51,7.70568,2.24749,8.02675,7.70568,2.24749,8.02675,0.0,0.0,0.0,129.38,106.67568,8.11749,106.9840845517,7.70568,2.24749,8.02675,98.97,5.87,99.1439246752,126.1,104.09568,46.51749,114.0166105029,7.70568,2.24749,8.02675,96.39,44.27,106.0700947487,126.1
2021-06-09 09:30:00,109.83344,25.98767,112.866042432,8.32344,2.42767,8.67025,101.51,23.56,104.2082228042,129.99,8.32344,2.42767,8.67025,8.32344,2.42767,8.67025,0.0,0.0,0.0,129.23,108.14344,6.27767,108.3254944861,8.32344,2.42767,8.67025,99.82,3.85,99.8942185514,125.6,105.54344,48.28767,116.0651403353,8.32344,2.42767,8.67025,97.22,45.86,107.4935719008,125.6
2021-06-09 10:00:00,109.0344,26.2242,112.1436982135,9.3744,2.7342,9.765,99.66,23.49,102.390896568,129.99,9.3744,2.7342,9.765,9.3744,2.7342,9.765,0.0,0.0,0.0,129.23,107.3744,6.4642,107.5688042929,9.3744,2.7342,9.765,98.0,3.73,98.0709584943,125.6,104.8244,48.7442,115.6034249882,9.3744,2.7342,9.765,95.45,46.01,105.9604765939,125.6
2021-06-09 10:30:00,107.87432,26.72501,111.1354807204,10.47432,3.0550100000000002,10.91075,97.4,23.67,100.2348686835,130.17,10.47432,3.0550100000000002,10.91075,10.47432,3.0550100000000002,10.91075,0.0,0.0,0.0,129.4,106.25432,6.95501,106.4817011639,10.47432,3.0550100000000002,10.91075,95.78,3.9,95.859367826,125.77,103.79432,48.95501,114.7599837416,10.47432,3.0550100000000002,10.91075,93.32,45.9,103.997271118,125.77
2021-06-09 11:00:00,108.3428,26.28915,111.4866885308,11.7228,3.41915,12.21125,96.62,22.87,99.2897844695,130.13,11.7228,3.41915,12.21125,11.7228,3.41915,12.21125,0.0,0.0,0.0,129.33,106.7428,6.54915,106.9435211575,11.7228,3.41915,12.21125,95.02,3.13,95.0715378018,125.72,104.3028,50.00915,115.6719031207,11.7228,3.41915,12.21125,92.58,46.59,103.6420981069,125.72
2021-06-09 11:30:00,108.044,26.2745,111.1928742602,12.084,3.5245,12.5875,95.96,22.75,98.6198970796,129.95,12.084,3.5245,12.5875,12.084,3.5245,12.5875,0.0,0.0,0.0,129.21,106.454,6.5845,106.6574411668,12.084,3.5245,12.5875,94.37,3.06,94.4195980716,125.55,104.034,49.9945,115.4232350363,12.084,3.5245,12.5875,91.95,46.47,103.0255473172,125.55
2021-06-09 12:00:00,106.90912,26.26766,110.0888273216,12.36912,3.60766,12.8845,94.54,22.66,97.2177308931,129.95,12.36912,3.60766,12.8845,12.36912,3.60766,12.8845,0.0,0.0,0.0,129.21,105.33912,6.61766,105.546784064,12.36912,3.60766,12.8845,92.97,3.01,93.0187131711,125.55,102.96912,50.09766,114.5094546797,12.36912,3.60766,12.8845,90.6,46.49,101.8316262268,125.55
2021-06-09 12:30:00,106.54456,26.18758,109.7156899074,11.85456,3.45758,12.3485,94.69,22.73,97.3799209283,129.62,11.85456,3.45758,12.3485,11.85456,3.45758,12.3485,0.0,0.0,0.0,128.86,104.96456,6.54758,105.1685773406,11.85456,3.45758,12.3485,93.11,3.09,93.1612591156,125.22,102.58456,49.77758,114.023679212,11.85456,3.45758,12.3485,90.73,46.32,101.8698939825,125.22
2021-06-09 13:00:00,104.74904,27.50722,108.3005472426,12.05904,3.51722,12.5615,92.69,23.99,95.7442228022,129.62,12.05904,3.51722,12.5615,12.05904,3.51722,12.5615,0.0,0.0,0.0,128.86,103.20904,7.73722,103.498649803,12.05904,3.51722,12.5615,91.15,4.22,91.2476350378,125.22,100.91904,49.02722,112.1976868543,12.05904,3.51722,12.5615,88.86,45.51,99.8361642893,125.22
2021-06-09 13:30:00,103.31552,28.04786,107.0550284828,12.09552,3.52786,12.5995,91.22,24.52,94.4580266573,130.17,12.09552,3.52786,12.5995,12.09552,3.52786,12.5995,0.0,0.0,0.0,129.26,101.80552,8.19786,102.1350518238,12.09552,3.52786,12.5995,89.71,4.67,89.8314699869,125.76,99.56552,48.79786,110.8806742108,12.09552,3.52786,12.5995,87.47,45.27,98.4904756817,125.76
2021-06-09 14:00:00,103.52416,27.35038,107.076117738,11.86416,3.46038,12.3585,91.66,23.89,94.7221605539,130.28,11.86416,3.46038,12.3585,11.86416,3.46038,12.3585,0.0,0.0,0.0,129.26,102.00416,7.50038,102.2795402681,11.86416,3.46038,12.3585,90.14,4.04,90.2304893038,125.86,99.74416,49.35038,111.2850280148,11.86416,3.46038,12.3585,87.88,45.89,99.1402365339,125.86
2021-06-09 14:30:00,104.42096,26.94778,107.8421055722,10.86096,3.16778,11.3135,93.56,23.78,96.5347709377,130.22,10.86096,3.16778,11.3135,10.86096,3.16778,11.3135,0.0,0.0,0.0,129.33,102.90096,7.12778,103.1475293773,10.86096,3.16778,11.3135,92.04,3.96,92.1251496607,125.81,100.55096,49.06778,111.8845055897,10.86096,3.16778,11.3135,89.69,45.9,100.7526977306,125.81
2021-06-09 15:00:00,105.47408,26.33744,108.7126593254,9.45408,2.75744,9.848,96.02,23.58,98.8729325953,130.22,9.45408,2.75744,9.848,9.45408,2.75744,9.848,0.0,0.0,0.0,129.33,103.88408,6.53744,104.0895777645,9.45408,2.75744,9.848,94.43,3.7800000000000002,94.5056257585,125.81,101.47408,48.83744,112.6147612776,9.45408,2.75744,9.848,92.02,46.08,102.9128116417,125.81
2021-06-09 15:30:00,108.70088,25.28359,111.6026040738,6.56088,1.9135900000000001,6.83425,102.14,23.37,104.7794660227,130.24,6.56088,1.9135900000000001,6.83425,6.56088,1.9135900000000001,6.83425,0.0,0.0,0.0,129.39,107.01088,5.56359,107.1554103723,6.56088,1.9135900000000001,6.83425,100.45,3.65,100.5162922118,125.81,104.38088,48.00359,114.890002883,6.56088,1.9135900000000001,6.83425,97.82,46.09,108.1343631784,125.81
2021-06-09 16:00:00,111.42576,25.12043,114.2223095326,8.43576,2.46043,8.78725,102.99,22.66,105.4533816433,130.02,8.43576,2.46043,8.78725,8.43576,2.46043,8.78725,0.0,0.0,0.0,129.24,109.70576,5.47043,109.8420656286,8.43576,2.46043,8.78725,101.27,3.01,101.3147225234,125.61,107.05576,49.04043,117.7535541874,8.43576,2.46043,8.78725,98.62,46.58,109.0669555823,125.61
2021-06-09 16:30:00,111.81536,28.44448,115.376614504,10.81536,3.15448,11.266,101.0,25.29,104.1181257035,130.3,10.81536,3.15448,11.266,10.81536,3.15448,11.266,0.0,0.0,0.0,129.31,110.11536,8.62448,110.452587852,10.81536,3.15448,11.266,99.3,5.47,99.450544996,125.9,107.54536,47.66448,117.6346339783,10.81536,3.15448,11.266,96.73,44.51,106.4792608915,125.9
2021-06-09 17:00:00,113.4008,29.1369,117.0841593993,9.2808,2.7069,9.6675,104.12,26.43,107.4221546051,130.3,9.2808,2.7069,9.6675,9.2808,2.7069,9.6675,0.0,0.0,0.0,129.31,111.6108,9.3469,112.0014964911,9.2808,2.7069,9.6675,102.33,6.64,102.5452022281,125.9,108.9408,45.9869,118.2492827727,9.2808,2.7069,9.6675,99.66,43.28,108.6520777528,125.9
2021-06-09 17:30:00,113.35256,30.76158,117.452448517,8.30256,2.42158,8.6485,105.05,28.34,108.805597742,130.13,8.30256,2.42158,8.6485,8.30256,2.42158,8.6485,0.0,0.0,0.0,128.83,111.56256,10.95158,112.0988041785,8.30256,2.42158,8.6485,103.26,8.53,103.6117198969,125.78,108.85256,43.87158,117.3609617814,8.30256,2.42158,8.6485,100.55,41.45,108.7584709345,125.78
2021-06-09 18:00:00,114.50552,31.92911,118.8738077789,7.50552,2.18911,7.81825,107.0,29.74,111.0561461604,130.13,7.50552,2.18911,7.81825,7.50552,2.18911,7.81825,0.0,0.0,0.0,128.83,112.66552,12.11911,113.3154544802,7.50552,2.18911,7.81825,105.16,9.93,105.6277922708,125.78,109.89552,42.22911,117.729873216,7.50552,2.18911,7.81825,102.39,40.04,109.9405007265,125.78
2021-06-09 18:30:00,112.47664,34.27402,117.5827495539,7.31664,2.13402,7.6215,105.16,32.14,109.9618351975,130.1,7.31664,2.13402,7.6215,7.31664,2.13402,7.6215,0.0,0.0,0.0,128.66,110.64664,14.28402,111.5648339337,7.31664,2.13402,7.6215,103.33,12.15,104.0418733011,125.78,107.94664,40.37402,115.249896218,7.31664,2.13402,7.6215,100.63,38.24,107.6507988823,125.78
2021-06-09 19:00:00,111.06888,34.96759,116.4432413447,7.08888,2.06759,7.38425,103.98,32.9,109.060764714,130.51,7.08888,2.06759,7.38425,7.08888,2.06759,7.38425,0.0,0.0,0.0,128.8,109.26888,14.86759,110.2757152272,7.08888,2.06759,7.38425,102.18,12.8,102.9786016607,126.17,106.60888,39.87759,113.8230006592,7.08888,2.06759,7.38425,99.52,37.81,106.4604457064,126.17
2021-06-09 19:30:00,108.74512,36.20191,114.6127366895,6.5551200000000005,1.9119100000000002,6.82825,102.19,34.29,107.7896108166,131.13,6.5551200000000005,1.9119100000000002,6.82825,6.5551200000000005,1.9119100000000002,6.82825,0.0,0.0,0.0,129.19,106.97512,15.95191,108.1579388287,6.5551200000000005,1.9119100000000002,6.82825,100.42,14.04,101.3967356477,126.76,104.39512,38.84191,111.3868710947,6.5551200000000005,1.9119100000000002,6.82825,97.84,36.93,104.5776768723,126.76
2021-06-09 20:00:00,107.02688,37.06409,113.2629675139,5.87688,1.7140900000000001,6.12175,101.15,35.35,107.1491717187,131.13,5.87688,1.7140900000000001,6.12175,5.87688,1.7140900000000001,6.12175,0.0,0.0,0.0,129.19,105.27688,16.68409,106.5907140499,5.87688,1.7140900000000001,6.12175,99.4,14.97,100.5209475682,126.76,102.71688,38.01409,109.5254695286,5.87688,1.7140900000000001,6.12175,96.84,36.3,103.4198994391,126.76
2021-06-09 20:30:00,106.59616,35.82763,112.4560376243,2.66616,0.77763,2.77725,103.93,35.05,109.6811168798,131.52,2.66616,0.77763,2.77725,2.66616,0.77763,2.77725,0.0,0.0,0.0,129.47,104.80616,15.46763,105.9413930046,2.66616,0.77763,2.77725,102.14,14.69,103.1909671434,127.14,102.17616,37.33763,108.7844946965,2.66616,0.77763,2.77725,99.51,36.56,106.0135543221,127.14
2021-06-09 21:00:00,103.99048,37.14389,110.4250356349,2.31048,0.6738900000000001,2.40675,101.68,36.47,108.0226055046,131.48,2.31048,0.6738900000000001,2.40675,2.31048,0.6738900000000001,2.40675,0.0,0.0,0.0,129.47,102.23048,16.75389,103.5942270166,2.31048,0.6738900000000001,2.40675,99.92,16.08,101.2055966832,127.11,99.67048,35.87389,105.9298851466,2.31048,0.6738900000000001,2.40675,97.36,35.2,103.5278204156,127.11
2021-06-09 21:30:00,102.16336,37.50473,108.8299448629,1.35336,0.39473,1.40975,100.81,37.11,107.4234992914,131.88,1.35336,0.39473,1.40975,1.35336,0.39473,1.40975,0.0,0.0,0.0,129.66,100.43336,16.96473,101.8560840837,1.35336,0.39473,1.40975,99.08,16.57,100.4560167436,127.48,97.89336,35.44473,104.1126256362,1.35336,0.39473,1.40975,96.54,35.05,102.7057646873,127.48
2021-06-09 22:00:00,100.93768,39.11099,108.2501029217,1.2376800000000001,0.36099000000000003,1.28925,99.7,38.75,106.9656603775,131.88,1.2376800000000001,0.36099000000000003,1.28925,1.2376800000000001,0.36099000000000003,1.28925,0.0,0.0,0.0,129.66,99.20768,18.63099,100.9419514343,1.2376800000000001,0.36099000000000003,1.28925,97.97,18.27,99.6589875526,127.48,96.70768,33.54099,102.3590415213,1.2376800000000001,0.36099000000000003,1.28925,95.47,33.18,101.0714267239,127.48
2021-06-09 22:30:00,99.59888,40.52134,107.5263497597,1.23888,0.36134000000000005,1.2905,98.36,40.16,106.2427183387,131.3,1.23888,0.36134000000000005,1.2905,1.23888,0.36134000000000005,1.2905,0.0,0.0,0.0,128.74,97.89888,20.09134,99.9392447853,1.23888,0.36134000000000005,1.2905,96.66,19.73,98.653071417,126.94,95.43888,31.90134,100.6293958516,1.23888,0.36134000000000005,1.2905,94.2,31.54,99.3398792027,126.94
2021-06-09 23:00:00,93.9768,41.7899,102.8495730679,1.0968,0.3199,1.1425,92.88,41.47,101.7175270049,131.3,1.0968,0.3199,1.1425,1.0968,0.3199,1.1425,0.0,0.0,0.0,128.74,92.3668,21.1999,94.768462593,1.0968,0.3199,1.1425,91.27,20.88,93.6279194471,126.94,90.1068,31.0299,95.300000526,1.0968,0.3199,1.1425,89.01,30.71,94.1588243342,126.94
2021-06-09 23:30:00,84.67288,44.28584,95.5548650357,1.08288,0.31584,1.1280000000000001,83.59,43.97,94.4491873972,131.61,1.08288,0.31584,1.1280000000000001,1.08288,0.31584,1.1280000000000001,0.0,0.0,0.0,128.87,83.23288,23.42584,86.4666542246,1.08288,0.31584,1.1280000000000001,82.15,23.11,85.3387051695,127.23,81.30288,29.35584,86.4402894396,1.08288,0.31584,1.1280000000000001,80.22,29.04,85.31453569,127.23
2021-06-10 00:00:00,80.41016,46.10338,92.6893493269,0.56016,0.16338000000000003,0.5835,79.85,45.94,92.1222345582,132.19,0.56016,0.16338000000000003,0.5835,0.56016,0.16338000000000003,0.5835,0.0,0.0,0.0,129.11,79.03016,24.94338,82.8730257409,0.56016,0.16338000000000003,0.5835,78.47,24.78,82.2896670306,127.77,77.25016,28.15338,82.2204355708,0.56016,0.16338000000000003,0.5835,76.69,27.99,81.6382030669,127.77
2021-06-10 00:30:00,76.75128,47.34704,90.1803813387,0.6412800000000001,0.18704,0.668,76.11,47.16,89.5365718575,133.33,0.6412800000000001,0.18704,0.668,0.6412800000000001,0.18704,0.668,0.0,0.0,0.0,129.89,75.45128,26.02704,79.8141745857,0.6412800000000001,0.18704,0.668,74.81,25.84,79.1469626707,128.86,73.79128,27.46704,78.7374833888,0.6412800000000001,0.18704,0.668,73.15,27.28,78.0712552736,128.86
2021-06-10 01:00:00,73.93912,48.23641,88.2821879886,0.63912,0.18641000000000002,0.6657500000000001,73.3,48.05,87.6452651317,133.33,0.63912,0.18641000000000002,0.6657500000000001,0.63912,0.18641000000000002,0.6657500000000001,0.0,0.0,0.0,129.89,72.67912,26.84641,77.4789275472,0.63912,0.18641000000000002,0.6657500000000001,72.04,26.66,76.8148240901,128.86,71.11912,26.73641,75.9787131324,0.63912,0.18641000000000002,0.6657500000000001,70.48,26.55,75.3148916218,128.86
2021-06-10 01:30:00,72.70168,49.05674,87.7046065737,0.5716800000000001,0.16674000000000003,0.5955,72.13,48.89,87.1376439893,133.78,0.5716800000000001,0.16674000000000003,0.5955,0.5716800000000001,0.16674000000000003,0.5955,0.0,0.0,0.0,130.16,71.47168,27.59674,76.6144966743,0.5716800000000001,0.16674000000000003,0.5955,70.9,27.43,76.0211477156,129.31,69.95168,26.14674,74.678574889,0.5716800000000001,0.16674000000000003,0.5955,69.38,25.98,74.0847136729,129.31
2021-06-10 02:00:00,71.91512,48.99816,87.020711144,0.64512,0.18816000000000002,0.672,71.27,48.81,86.3818788867,133.78,0.64512,0.18816000000000002,0.672,0.64512,0.18816000000000002,0.672,0.0,0.0,0.0,130.16,70.70512,27.51816,75.8713590494,0.64512,0.18816000000000002,0.672,70.06,27.33,75.2019447887,129.31,69.21512,26.27816,74.0356301358,0.64512,0.18816000000000002,0.672,68.57,26.09,73.365748139,129.31
2021-06-10 02:30:00,71.19552,49.58161,86.759080898,0.72552,0.21161000000000002,0.75575,70.47,49.37,86.0431159361,134.1,0.72552,0.21161000000000002,0.75575,0.72552,0.21161000000000002,0.75575,0.0,0.0,0.0,130.44,69.99552,27.96161,75.3738976958,0.72552,0.21161000000000002,0.75575,69.27,27.75,74.6216818358,129.6,68.52552,26.24161,73.3782596323,0.72552,0.21161000000000002,0.75575,67.8,26.03,72.6250707401,129.6
2021-06-10 03:00:00,69.60712,50.39791,85.9366073746,0.74712,0.21791000000000002,0.7782500000000001,68.86,50.18,85.2040609361,134.1,0.74712,0.21791000000000002,0.7782500000000001,0.74712,0.21791000000000002,0.7782500000000001,0.0,0.0,0.0,130.44,68.43712,28.66791,74.1989788182,0.74712,0.21791000000000002,0.7782500000000001,67.69,28.45,73.4257352704,129.6,67.03712,25.75791,71.8153561953,0.74712,0.21791000000000002,0.7782500000000001,66.29,25.54,71.0398177081,129.6
2021-06-10 03:30:00,68.99904,50.74722,85.6513155687,0.7790400000000001,0.22722,0.8115,68.22,50.52,84.8895682637,134.66,0.7790400000000001,0.22722,0.8115,0.7790400000000001,0.22722,0.8115,0.0,0.0,0.0,130.91,67.85904,28.93722,73.7713495271,0.7790400000000001,0.22722,0.8115,67.08,28.71,72.9656802887,130.14,66.48904,25.74722,71.3001527197,0.7790400000000001,0.22722,0.8115,65.71,25.52,70.4916626276,130.14
2021-06-10 04:00:00,68.88464,50.86052,85.6264335506,0.82464,0.24052,0.859,68.06,50.62,84.8206814403,134.66,0.82464,0.24052,0.859,0.82464,0.24052,0.859,0.0,0.0,0.0,130.91,67.74464,29.03052,73.7028312903,0.82464,0.24052,0.859,66.92,28.79,72.8501921755,130.14,66.35464,25.69052,71.154346792,0.82464,0.24052,0.859,65.53,25.45,70.2985305679,130.14
2021-06-10 04:30:00,68.9632,50.75135,85.6248940499,0.7932,0.23135000000000003,0.82625,68.17,50.52,84.8493918658,134.61,0.7932,0.23135000000000003,0.82625,0.7932,0.23135000000000003,0.82625,0.0,0.0,0.0,130.84,67.8232,28.97135,73.7517835653,0.7932,0.23135000000000003,0.82625,67.03,28.74,72.9315329607,130.08,66.4432,25.60135,71.2048309321,0.7932,0.23135000000000003,0.82625,65.65,25.37,70.381527406,130.08
2021-06-10 05:00:00,69.13984,50.39787,85.5585342077,0.84984,0.24787,0.8852500000000001,68.29,50.15,84.726304062,134.43,0.84984,0.24787,0.8852500000000001,0.84984,0.24787,0.8852500000000001,0.0,0.0,0.0,130.67,67.98984,28.63787,73.7749682573,0.84984,0.24787,0.8852500000000001,67.14,28.39,72.8956219536,129.91,66.59984,25.94787,71.4760844308,0.84984,0.24787,0.8852500000000001,65.75,25.7,70.5942809298,129.91
2021-06-10 05:30:00,70.74048,49.42014,86.2934861287,0.9604800000000001,0.28014,1.0005,69.78,49.14,85.3462828716,133.4,0.9604800000000001,0.28014,1.0005,0.9604800000000001,0.28014,1.0005,0.0,0.0,0.0,129.72,69.56048,27.99014,74.9807196221,0.9604800000000001,0.28014,1.0005,68.6,27.71,73.9851613501,128.92,68.11048,25.82014,72.8403536197,0.9604800000000001,0.28014,1.0005,67.15,25.54,71.8429822599,128.92
2021-06-10 06:00:00,74.18744,48.04717,88.3872547303,1.08744,0.31717,1.13275,73.1,47.73,87.3027084345,133.4,1.08744,0.31717,1.13275,1.08744,0.31717,1.13275,0.0,0.0,0.0,129.72,72.94744,26.80717,77.7171368873,1.08744,0.31717,1.13275,71.86,26.49,76.587072669,128.92,71.36744,26.63717,76.176442013,1.08744,0.31717,1.13275,70.28,26.32,75.0467907375,128.92
2021-06-10 06:30:00,84.50032,42.32176,94.506272012,1.24032,0.36176,1.292,83.26,41.96,93.2355575947,132.46,1.24032,0.36176,1.292,1.24032,0.36176,1.292,0.0,0.0,0.0,129.62,83.10032,21.35176,85.7995386887,1.24032,0.36176,1.292,81.86,20.99,84.5082226768,128.0,81.16032,31.68176,87.1248039263,1.24032,0.36176,1.292,79.92,31.32,85.8379216897,128.0
2021-06-10 07:00:00,93.60672,37.25196,100.746843886,1.44672,0.42196000000000006,1.5070000000000001,92.16,36.83,99.2467354627,132.46,1.44672,0.42196000000000006,1.5070000000000001,1.44672,0.42196000000000006,1.5070000000000001,0.0,0.0,0.0,129.62,92.04672,16.66196,93.5426083333,1.44672,0.42196000000000006,1.5070000000000001,90.6,16.24,92.0439981748,128.0,89.79672,35.72196,96.6411369397,1.44672,0.42196000000000006,1.5070000000000001,88.35,35.3,95.1410137638,128.0
2021-06-10 07:30:00,103.18712,33.43666,108.4693134755,2.21712,0.64666,2.3095,100.97,32.79,106.1608449477,131.73,2.21712,0.64666,2.3095,2.21712,0.64666,2.3095,0.0,0.0,0.0,129.49,101.50712,13.12666,102.3523551925,2.21712,0.64666,2.3095,99.29,12.48,100.0712471192,127.3,98.91712,39.21666,106.4074388877,2.21712,0.64666,2.3095,96.7,38.57,104.1082844926,127.3
2021-06-10 08:00:00,110.1488,28.9584,113.8918217959,2.6688,0.7784000000000001,2.7800000000000002,107.48,28.18,111.1128381421,131.27,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,129.54,108.3488,8.9784,108.7201643119,2.6688,0.7784000000000001,2.7800000000000002,105.68,8.2,105.9976528042,126.86,105.5388,42.9084,113.927911839,2.6688,0.7784000000000001,2.7800000000000002,102.87,42.13,111.1628256208,126.86
2021-06-10 08:30:00,113.10904,25.52222,115.9527431476,4.49904,1.31222,4.6865,108.61,24.21,111.2755867205,130.51,4.49904,1.31222,4.6865,4.49904,1.31222,4.6865,0.0,0.0,0.0,129.32,111.28904,5.92222,111.446503372,4.49904,1.31222,4.6865,106.79,4.61,106.8894578525,126.11,108.41904,46.21222,117.8569366302,4.49904,1.31222,4.6865,103.92,44.9,113.2050193233,126.11
2021-06-10 09:00:00,112.7228,25.4104,115.551365496,5.4528,1.5904,5.68,107.27,23.82,109.8828708216,129.57,5.4528,1.5904,5.68,5.4528,1.5904,5.68,0.0,0.0,0.0,128.8,110.9328,5.8004,111.0843407326,5.4528,1.5904,5.68,105.48,4.21,105.5639829677,125.21,108.1228,46.8804,117.8486817236,5.4528,1.5904,5.68,102.67,45.29,112.2154757598,125.21
2021-06-10 09:30:00,113.97608,24.84719,116.6530310925,6.19608,1.80719,6.45425,107.78,23.04,110.2151078573,129.48,6.19608,1.80719,6.45425,6.19608,1.80719,6.45425,0.0,0.0,0.0,128.81,112.15608,5.32719,112.2825241712,6.19608,1.80719,6.45425,105.96,3.52,106.0184512243,125.12,109.32608,47.56719,119.2259591392,6.19608,1.80719,6.45425,103.13,45.76,112.8263023413,125.12
2021-06-10 10:00:00,116.52376,23.72193,118.9139041806,6.38376,1.86193,6.64975,110.14,21.86,112.2883751775,129.48,6.38376,1.86193,6.64975,6.38376,1.86193,6.64975,0.0,0.0,0.0,128.81,114.68376,4.27193,114.7632963698,6.38376,1.86193,6.64975,108.3,2.41,108.3268115473,125.12,111.76376,48.65193,121.894004537,6.38376,1.86193,6.64975,105.38,46.79,115.3006873353,125.12
2021-06-10 10:30:00,116.07432,23.99751,118.5290185974,6.33432,1.8475100000000002,6.59825,109.74,22.15,111.9530709717,129.3,6.33432,1.8475100000000002,6.59825,6.33432,1.8475100000000002,6.59825,0.0,0.0,0.0,128.81,114.21432,4.52751,114.304021101,6.33432,1.8475100000000002,6.59825,107.88,2.68,107.913283705,124.94,111.31432,48.38751,121.3763937554,6.33432,1.8475100000000002,6.59825,104.98,46.54,114.8336710203,124.94
2021-06-10 11:00:00,118.49456,22.16508,120.5497885564,4.95456,1.44508,5.161,113.54,20.72,115.4151203266,129.35,4.95456,1.44508,5.161,4.95456,1.44508,5.161,0.0,0.0,0.0,128.81,116.60456,2.87508,116.6399995619,4.95456,1.44508,5.161,111.65,1.43,111.6591572599,124.99,113.57456,48.87508,123.6444666138,4.95456,1.44508,5.161,108.62,47.43,118.5238764975,124.99
2021-06-10 11:30:00,118.91552,11.39286,119.4600274395,4.29552,1.25286,4.4745,114.62,10.14,115.0676496675,128.82,4.29552,1.25286,4.4745,4.29552,1.25286,4.4745,0.0,0.0,0.0,128.46,118.42552,6.4828600000000005,118.6028299032,4.29552,1.25286,4.4745,114.13,5.23,114.2497693652,124.49,115.31552,45.71286,124.0456961053,4.29552,1.25286,4.4745,111.02,44.46,119.5915214386,124.49
2021-06-10 12:00:00,117.72648,9.35064,118.0972419729,4.83648,1.4106400000000001,5.038,112.89,7.94,113.1688813234,129.84,4.83648,1.4106400000000001,5.038,4.83648,1.4106400000000001,5.038,0.0,0.0,0.0,129.09,117.75648,9.24064,118.1184913957,4.83648,1.4106400000000001,5.038,112.92,7.83,113.1911449717,125.47,114.70648,43.83064,122.7953645575,4.83648,1.4106400000000001,5.038,109.87,42.42,117.7746717253,125.47
2021-06-10 12:30:00,117.94984,10.02412,118.3750300435,5.25984,1.5341200000000002,5.479,112.69,8.49,113.0093633289,130.56,5.25984,1.5341200000000002,5.479,5.25984,1.5341200000000002,5.479,0.0,0.0,0.0,129.5,117.96984,9.91412,118.3856956097,5.25984,1.5341200000000002,5.479,112.71,8.38,113.021097588,126.16,114.91984,43.25412,122.7904252073,5.25984,1.5341200000000002,5.479,109.66,41.72,117.3280614346,126.16
2021-06-10 13:00:00,116.60344,10.24017,117.0522246754,4.90344,1.43017,5.10775,111.7,8.81,112.0468924156,130.32,4.90344,1.43017,5.10775,4.90344,1.43017,5.10775,0.0,0.0,0.0,129.19,116.62344,10.13017,117.0625777166,4.90344,1.43017,5.10775,111.72,8.7,112.0582366451,125.94,113.60344,42.76017,121.3844047572,4.90344,1.43017,5.10775,108.7,41.33,116.2921274206,125.94
2021-06-10 13:30:00,114.40528,10.84404,114.9180633991,4.74528,1.3840400000000002,4.943,109.66,9.46,110.0672848761,130.15,4.74528,1.3840400000000002,4.943,4.74528,1.3840400000000002,4.943,0.0,0.0,0.0,128.89,114.40528,10.72404,114.9068019127,4.74528,1.3840400000000002,4.943,109.66,9.34,110.0570361222,125.78,111.47528,42.10404,119.1616055422,4.74528,1.3840400000000002,4.943,106.73,40.72,114.234019889,125.78
2021-06-10 14:00:00,113.40256,11.01033,113.9358064055,6.17256,1.8003300000000002,6.42975,107.23,9.21,107.6247973285,130.15,6.17256,1.8003300000000002,6.42975,6.17256,1.8003300000000002,6.42975,0.0,0.0,0.0,128.89,113.40256,10.87033,113.9223625495,6.17256,1.8003300000000002,6.42975,107.23,9.07,107.6129072184,125.78,110.56256,42.97033,118.6192603841,6.17256,1.8003300000000002,6.42975,104.39,41.17,112.215154948,125.78
2021-06-10 14:30:00,113.6532,10.6801,114.1539066622,5.6232,1.6401,5.8575,108.03,9.04,108.4075758423,130.43,5.6232,1.6401,5.8575,5.6232,1.6401,5.8575,0.0,0.0,0.0,129.16,113.6532,10.5401,114.1408935406,5.6232,1.6401,5.8575,108.03,8.9,108.395991162,126.04,110.8032,43.1101,118.8941960411,5.6232,1.6401,5.8575,105.18,41.47,113.0601313461,126.04
2021-06-10 15:00:00,111.23584,12.12587,111.8948114247,6.46584,1.8858700000000002,6.73525,104.77,10.24,105.2692286473,130.63,6.46584,1.8858700000000002,6.73525,6.46584,1.8858700000000002,6.73525,0.0,0.0,0.0,129.37,111.23584,11.96587,111.877585536,6.46584,1.8858700000000002,6.73525,104.77,10.08,105.2537852051,126.23,108.47584,42.61587,116.5466440511,6.46584,1.8858700000000002,6.73525,102.01,40.73,109.8406709739,126.23
2021-06-10 15:30:00,111.64784,12.81562,112.3809605434,4.88784,1.42562,5.0915,106.76,11.39,107.3658684126,131.14,4.88784,1.42562,5.0915,4.88784,1.42562,5.0915,0.0,0.0,0.0,129.7,111.64784,12.66562,112.3639537692,4.88784,1.42562,5.0915,106.76,11.24,107.3500591523,126.73,108.82784,41.19562,116.3639887003,4.88784,1.42562,5.0915,103.94,39.77,111.2887078728,126.73
2021-06-10 16:00:00,114.82624,12.32682,115.4859986485,4.92624,1.43682,5.1315,109.9,10.89,110.4382275301,131.37,4.92624,1.43682,5.1315,4.92624,1.43682,5.1315,0.0,0.0,0.0,129.84,114.81624,12.19682,115.4622509128,4.92624,1.43682,5.1315,109.89,10.76,110.415531969,126.96,111.89624,41.50682,119.3464898212,4.92624,1.43682,5.1315,106.97,40.07,114.2286557743,126.96
2021-06-10 16:30:00,115.6632,13.2526,116.419960664,5.0832,1.4826000000000001,5.295,110.58,11.77,111.2046280512,131.09,5.0832,1.4826000000000001,5.295,5.0832,1.4826000000000001,5.295,0.0,0.0,0.0,129.63,115.6532,13.1226,116.3952975897,5.0832,1.4826000000000001,5.295,110.57,11.64,111.1809988262,126.68,112.7032,40.9126,119.8993416537,5.0832,1.4826000000000001,5.295,107.62,39.43,114.6158335484,126.68
2021-06-10 17:00:00,115.69664,16.68402,116.8934088418,8.75664,2.55402,9.1215,106.94,14.13,107.8694604603,131.35,8.75664,2.55402,9.1215,8.75664,2.55402,9.1215,0.0,0.0,0.0,129.8,115.65664,16.55402,116.8353283654,8.75664,2.55402,9.1215,106.9,14.0,107.8128471009,126.94,112.85664,39.97402,119.7269538034,8.75664,2.55402,9.1215,104.1,37.42,110.6212746265,126.94
2021-06-10 17:30:00,113.69896,19.86803,115.421800892,9.798960000000001,2.8580300000000003,10.20725,103.9,17.01,105.2831900163,132.61,9.798960000000001,2.8580300000000003,10.20725,9.798960000000001,2.8580300000000003,10.20725,0.0,0.0,0.0,130.41,113.64896,19.71803,115.3468110359,9.798960000000001,2.8580300000000003,10.20725,103.85,16.86,105.2097053508,128.17,110.95896,38.19803,117.3498201965,9.798960000000001,2.8580300000000003,10.20725,101.16,35.34,107.1553134474,128.17
2021-06-10 18:00:00,110.62552,22.66536,112.9235326192,9.75552,2.8453600000000003,10.162,100.87,19.82,102.7987806348,132.61,9.75552,2.8453600000000003,10.162,9.75552,2.8453600000000003,10.162,0.0,0.0,0.0,130.41,110.56552,22.49536,112.8307379857,9.75552,2.8453600000000003,10.162,100.81,19.65,102.7072470666,128.17,107.99552,35.46536,113.6698029382,9.75552,2.8453600000000003,10.162,98.24,32.62,103.5140666769,128.17
2021-06-10 18:30:00,108.9356,23.71955,111.4880352305,8.5356,2.48955,8.89125,100.4,21.23,102.6200414149,132.61,8.5356,2.48955,8.89125,8.5356,2.48955,8.89125,0.0,0.0,0.0,130.08,108.8456,23.54955,111.3640244629,8.5356,2.48955,8.89125,100.31,21.06,102.4969253197,128.2,106.3056,33.78955,111.5464669121,8.5356,2.48955,8.89125,97.77,31.3,102.6579899472,128.2
2021-06-10 19:00:00,108.43248,24.24114,111.1091156812,7.51248,2.19114,7.8255,100.92,22.05,103.3007691162,132.57,7.51248,2.19114,7.8255,7.51248,2.19114,7.8255,0.0,0.0,0.0,129.87,108.36248,24.07114,111.003814586,7.51248,2.19114,7.8255,100.85,21.88,103.1962058411,128.15,105.80248,33.15114,110.8745365602,7.51248,2.19114,7.8255,98.29,30.96,103.050694806,128.15
2021-06-10 19:30:00,108.2028,23.09415,110.6398919561,4.6428,1.35415,4.83625,103.56,21.74,105.8173010429,132.57,4.6428,1.35415,4.83625,4.6428,1.35415,4.83625,0.0,0.0,0.0,129.84,108.1328,22.93415,110.5381276848,4.6428,1.35415,4.83625,103.49,21.58,105.7160181808,128.17,105.4628,32.12415,110.2468285125,4.6428,1.35415,4.83625,100.82,30.77,105.410935391,128.17
2021-06-10 20:00:00,106.79632,22.28601,109.0968386676,2.62632,0.7660100000000001,2.73575,104.17,21.52,106.3696352349,132.57,2.62632,0.7660100000000001,2.73575,2.62632,0.7660100000000001,2.73575,0.0,0.0,0.0,129.84,106.73632,22.12601,109.0055151158,2.62632,0.7660100000000001,2.73575,104.11,21.36,106.2786041497,128.17,104.04632,31.53601,108.7205437452,2.62632,0.7660100000000001,2.73575,101.42,30.77,105.98494845970001,128.17
2021-06-10 20:30:00,104.52248,22.81864,106.9842939725,2.05248,0.5986400000000001,2.138,102.47,22.22,104.8514630322,132.37,2.05248,0.5986400000000001,2.138,2.05248,0.5986400000000001,2.138,0.0,0.0,0.0,129.59,104.43248,22.66864,106.8644474014,2.05248,0.5986400000000001,2.138,102.38,22.07,104.7317969864,127.98,101.81248,30.77864,106.3630845924,2.05248,0.5986400000000001,2.138,99.76,30.18,104.225188894,127.98
2021-06-10 21:00:00,102.15072,23.45271,104.8083928074,0.9007200000000001,0.26271,0.93825,101.25,23.19,103.8717411041,132.37,0.9007200000000001,0.26271,0.93825,0.9007200000000001,0.26271,0.93825,0.0,0.0,0.0,129.59,102.08072,23.28271,104.7022348408,0.9007200000000001,0.26271,0.93825,101.18,23.02,103.7656629141,127.98,99.48072,29.33271,103.7150978771,0.9007200000000001,0.26271,0.93825,98.58,29.07,102.7768519658,127.98
2021-06-10 21:30:00,100.12736,24.70923,103.1311508118,1.19736,0.34923000000000004,1.24725,98.93,24.36,101.8850062571,132.23,1.19736,0.34923000000000004,1.24725,1.19736,0.34923000000000004,1.24725,0.0,0.0,0.0,129.34,100.03736,24.52923,103.0007598038,1.19736,0.34923000000000004,1.24725,98.84,24.18,101.7546952234,127.85,97.53736,28.17923,101.5263788341,1.19736,0.34923000000000004,1.24725,96.34,27.83,100.2791329241,127.85
2021-06-10 22:00:00,99.08824,26.08657,102.4645716366,1.42824,0.41657000000000005,1.4877500000000001,97.66,25.67,100.9773464694,131.97,1.42824,0.41657000000000005,1.4877500000000001,1.42824,0.41657000000000005,1.4877500000000001,0.0,0.0,0.0,128.93,98.99824,25.90657,102.3318224809,1.42824,0.41657000000000005,1.4877500000000001,97.57,25.49,100.8446577663,127.6,96.55824,27.41657,100.3751065876,1.42824,0.41657000000000005,1.4877500000000001,95.13,27.0,98.8873950511,127.6
2021-06-10 22:30:00,95.30608,28.44594,99.4606474313,1.42608,0.41594000000000003,1.4855,93.88,28.03,97.9751769582,132.54,1.42608,0.41594000000000003,1.4855,1.42608,0.41594000000000003,1.4855,0.0,0.0,0.0,129.35,95.19608,28.23594,99.2953269547,1.42608,0.41594000000000003,1.4855,93.77,27.82,97.8098425518,128.13,92.88608,25.81594,96.4068805421,1.42608,0.41594000000000003,1.4855,91.46,25.4,94.9215023059,128.13
2021-06-10 23:00:00,89.32072,30.38646,94.3479092119,1.29072,0.37646,1.3445,88.03,30.01,93.0047364385,133.38,1.29072,0.37646,1.3445,1.29072,0.37646,1.3445,0.0,0.0,0.0,129.9,89.20072,30.14646,94.1571956839,1.29072,0.37646,1.3445,87.91,29.77,92.8139052082,128.93,87.10072,24.35646,90.442095112,1.29072,0.37646,1.3445,85.81,23.98,89.0976795433,128.93
2021-06-10 23:30:00,83.4748,32.1339,89.4462395199,0.6648000000000001,0.19390000000000002,0.6925,82.81,31.94,88.7561811932,133.96,0.6648000000000001,0.19390000000000002,0.6925,0.6648000000000001,0.19390000000000002,0.6925,0.0,0.0,0.0,130.22,83.3548,31.8639,89.2374966382,0.6648000000000001,0.19390000000000002,0.6925,82.69,31.67,88.5473037421,129.48,81.4348,22.5339,84.4949897938,0.6648000000000001,0.19390000000000002,0.6925,80.77,22.34,83.8025566436,129.48
2021-06-11 00:00:00,78.90408,33.32119,85.6513604309,0.7240800000000001,0.21119000000000002,0.7542500000000001,78.18,33.11,84.9022055073,134.36,0.7240800000000001,0.21119000000000002,0.7542500000000001,0.7240800000000001,0.21119000000000002,0.7542500000000001,0.0,0.0,0.0,130.38,78.76408,33.03119,85.4098343931,0.7240800000000001,0.21119000000000002,0.7542500000000001,78.04,32.82,84.6604630273,129.87,77.01408,20.95119,79.8130370345,0.7240800000000001,0.21119000000000002,0.7542500000000001,76.29,20.74,79.0589128435,129.87
2021-06-11 00:30:00,75.8984,34.0987,83.2063006283,0.8184,0.23870000000000002,0.8525,75.08,33.86,82.3620422282,133.66,0.8184,0.23870000000000002,0.8525,0.8184,0.23870000000000002,0.8525,0.0,0.0,0.0,129.51,75.7784,33.7887,82.9701280838,0.8184,0.23870000000000002,0.8525,74.96,33.55,82.1255386588,129.18,74.1284,20.6787,76.9586143343,0.8184,0.23870000000000002,0.8525,73.31,20.44,76.1061738626,129.18
2021-06-11 01:00:00,72.91744,34.41717,80.6318463571,0.8474400000000001,0.24717000000000003,0.88275,72.07,34.17,79.7601015546,134.12,0.8474400000000001,0.24717000000000003,0.88275,0.8474400000000001,0.24717000000000003,0.88275,0.0,0.0,0.0,129.9,72.76744,34.09717,80.3599236321,0.8474400000000001,0.24717000000000003,0.88275,71.92,33.85,79.4877908864,129.6,71.22744,20.52717,74.1263307952,0.8474400000000001,0.24717000000000003,0.88275,70.38,20.28,73.2435853847,129.6
2021-06-11 01:30:00,71.95456,35.15883,80.0849675767,0.78456,0.22883,0.81725,71.17,34.93,79.279718718,134.1,0.78456,0.22883,0.81725,0.78456,0.22883,0.81725,0.0,0.0,0.0,129.72,71.81456,34.81883,79.8102872477,0.78456,0.22883,0.81725,71.03,34.59,79.0046137893,129.59,70.30456,19.56883,72.9771900279,0.78456,0.22883,0.81725,69.52,19.34,72.1600027716,129.59
2021-06-11 02:00:00,71.71392,35.31156,79.9361782386,0.7939200000000001,0.23156000000000002,0.8270000000000001,70.92,35.08,79.1217593333,134.1,0.7939200000000001,0.23156000000000002,0.8270000000000001,0.7939200000000001,0.23156000000000002,0.8270000000000001,0.0,0.0,0.0,129.72,71.57392,34.97156,79.6607559153,0.7939200000000001,0.23156000000000002,0.8270000000000001,70.78,34.74,78.8459003373,129.59,70.07392,19.43156,72.7182218443,0.7939200000000001,0.23156000000000002,0.8270000000000001,69.28,19.2,71.8912957179,129.59
2021-06-11 02:30:00,70.59,35.505,79.0161573667,0.84,0.245,0.875,69.75,35.26,78.1558065661,134.02,0.84,0.245,0.875,0.84,0.245,0.875,0.0,0.0,0.0,129.63,70.45,35.175,78.7431465272,0.84,0.245,0.875,69.61,34.93,77.8823279056,129.51,68.99,19.355,71.6535841741,0.84,0.245,0.875,68.15,19.11,70.778630956,129.51
2021-06-11 03:00:00,68.64496,35.83478,77.4355344209,0.8049600000000001,0.23478000000000002,0.8385,67.84,35.6,76.6134818423,134.06,0.8049600000000001,0.23478000000000002,0.8385,0.8049600000000001,0.23478000000000002,0.8385,0.0,0.0,0.0,129.63,68.49496,35.48478,77.1409693811,0.8049600000000001,0.23478000000000002,0.8385,67.69,35.25,76.3184027611,129.54,67.10496,19.09478,69.7688059225,0.8049600000000001,0.23478000000000002,0.8385,66.3,18.86,68.9303242412,129.54
2021-06-11 03:30:00,67.10984,35.85662,76.0882896552,0.8798400000000001,0.25662,0.9165000000000001,66.23,35.6,75.191574661,134.32,0.8798400000000001,0.25662,0.9165000000000001,0.8798400000000001,0.25662,0.9165000000000001,0.0,0.0,0.0,129.84,66.96984,35.49662,75.7955770547,0.8798400000000001,0.25662,0.9165000000000001,66.09,35.24,74.8982356267,129.79,65.62984,19.23662,68.3909602758,0.8798400000000001,0.25662,0.9165000000000001,64.75,18.98,67.4744610946,129.79
2021-06-11 04:00:00,67.25248,36.00489,76.2839968149,0.9424800000000001,0.27489,0.9817500000000001,66.31,35.73,75.3236284309,134.39,0.9424800000000001,0.27489,0.9817500000000001,0.9424800000000001,0.27489,0.9817500000000001,0.0,0.0,0.0,129.92,67.10248,35.64489,75.9822413809,0.9424800000000001,0.27489,0.9817500000000001,66.16,35.37,75.0212136665,129.86,65.76248,19.20489,68.5093539282,0.9424800000000001,0.27489,0.9817500000000001,64.82,18.93,67.5276039853,129.86
2021-06-11 04:30:00,67.78976,35.76243,76.6446538277,0.8997600000000001,0.26243,0.93725,66.89,35.5,75.7266274173,134.26,0.8997600000000001,0.26243,0.93725,0.8997600000000001,0.26243,0.93725,0.0,0.0,0.0,129.8,67.64976,35.41243,76.3579087362,0.8997600000000001,0.26243,0.93725,66.75,35.15,75.4392802193,129.72,66.27976,19.25243,69.0192918434,0.8997600000000001,0.26243,0.93725,65.38,18.99,68.0820424194,129.72
2021-06-11 05:00:00,67.91672,35.60446,76.6834951437,0.9067200000000001,0.26446000000000003,0.9445,67.01,35.34,75.7578754982,134.26,0.9067200000000001,0.26446000000000003,0.9445,0.9067200000000001,0.26446000000000003,0.9445,0.0,0.0,0.0,129.8,67.78672,35.23446,76.397032533,0.9067200000000001,0.26446000000000003,0.9445,66.88,34.97,75.4707579132,129.72,66.42672,19.56446,69.2479402224,0.9067200000000001,0.26446000000000003,0.9445,65.52,19.3,68.3034435442,129.72
2021-06-11 05:30:00,69.85952,35.25736,78.2523735666,1.01952,0.29736,1.062,68.84,34.96,77.2084658571,134.45,1.01952,0.29736,1.062,1.01952,0.29736,1.062,0.0,0.0,0.0,130.01,69.70952,34.90736,77.9611503301,1.01952,0.29736,1.062,68.69,34.61,76.9166314915,129.9,68.26952,19.42736,70.9799244688,1.01952,0.29736,1.062,67.25,19.13,69.9179476243,129.9
2021-06-11 06:00:00,72.65408,34.17369,80.2898276799,1.38408,0.40369000000000005,1.44175,71.27,33.77,78.8658722135,133.84,1.38408,0.40369000000000005,1.44175,1.38408,0.40369000000000005,1.44175,0.0,0.0,0.0,129.46,72.52408,33.83369,80.0278748866,1.38408,0.40369000000000005,1.44175,71.14,33.43,78.603209222,129.32,70.98408,20.43369,73.8666047715,1.38408,0.40369000000000005,1.44175,69.6,20.03,72.4248638245,129.32
2021-06-11 06:30:00,81.71424,28.70707,86.610120002,1.9442400000000002,0.5670700000000001,2.02525,79.77,28.14,84.5878980706,133.54,1.9442400000000002,0.5670700000000001,2.02525,1.9442400000000002,0.5670700000000001,2.02525,0.0,0.0,0.0,129.3,81.63424,28.39707,86.432301398,1.9442400000000002,0.5670700000000001,2.02525,79.69,27.83,84.4097446981,129.04,79.78424,25.59707,83.789826023,1.9442400000000002,0.5670700000000001,2.02525,77.84,25.03,81.7653135504,129.04
2021-06-11 07:00:00,90.15912,24.44516,93.4143070766,2.10912,0.61516,2.197,88.05,23.83,91.2177142884,132.94,2.10912,0.61516,2.197,2.10912,0.61516,2.197,0.0,0.0,0.0,129.36,90.09912,24.16516,93.2834732554,2.10912,0.61516,2.197,87.99,23.55,91.0870056594,128.44,87.95912,29.60516,92.8077167578,2.10912,0.61516,2.197,85.85,28.99,90.6125962546,128.44
2021-06-11 07:30:00,100.05032,19.85301,102.0010222408,2.1703200000000002,0.6330100000000001,2.26075,97.88,19.22,99.7491994955,132.71,2.1703200000000002,0.6330100000000001,2.26075,2.1703200000000002,0.6330100000000001,2.26075,0.0,0.0,0.0,129.65,100.01032,19.63301,101.9191796874,2.1703200000000002,0.6330100000000001,2.26075,97.84,19.0,99.6677761365,128.22,97.50032,33.40301,103.0634439419,2.1703200000000002,0.6330100000000001,2.26075,95.33,32.77,100.8051675263,128.22
2021-06-11 08:00:00,105.8652,16.51735,107.1459911619,2.6652,0.7773500000000001,2.77625,103.2,15.74,104.3934269961,131.94,2.6652,0.7773500000000001,2.77625,2.6652,0.7773500000000001,2.77625,0.0,0.0,0.0,129.48,105.8452,16.32735,107.0970994988,2.6652,0.7773500000000001,2.77625,103.18,15.55,104.3451719056,127.51,103.1552,36.14735,109.3051974934,2.6652,0.7773500000000001,2.77625,100.49,35.37,106.5329855021,127.51
2021-06-11 08:30:00,109.51584,14.29712,110.4451305002,4.51584,1.31712,4.704,105.0,12.98,105.799245744,131.03,4.51584,1.31712,4.704,4.51584,1.31712,4.704,0.0,0.0,0.0,129.32,109.49584,14.11712,110.4021379068,4.51584,1.31712,4.704,104.98,12.8,105.7574602569,126.62,106.74584,39.38712,113.7805764584,4.51584,1.31712,4.704,102.23,38.07,109.0884861019,126.62
2021-06-11 09:00:00,108.46752,14.60136,109.4458889534,6.10752,1.78136,6.362,102.36,12.82,103.1596917405,131.03,6.10752,1.78136,6.362,6.10752,1.78136,6.362,0.0,0.0,0.0,129.32,108.44752,14.41136,109.4008770129,6.10752,1.78136,6.362,102.34,12.63,103.1164026719,126.62,105.76752,39.86136,113.0296257978,6.10752,1.78136,6.362,99.66,38.08,106.6874031927,126.62
2021-06-11 09:30:00,112.07096,11.66278,112.6761754438,5.22096,1.52278,5.4385,106.85,10.14,107.3300614926,129.97,5.22096,1.52278,5.4385,5.22096,1.52278,5.4385,0.0,0.0,0.0,128.59,112.08096,11.49278,112.6686539666,5.22096,1.52278,5.4385,106.86,9.97,107.3240909582,125.6,109.23096,41.562780000000004,116.8711568517,5.22096,1.52278,5.4385,104.01,40.04,111.4508039451,125.6
2021-06-11 10:00:00,112.5772,10.49835,113.0656504539,4.4172,1.28835,4.60125,108.16,9.21,108.5514150069,129.97,4.4172,1.28835,4.60125,4.4172,1.28835,4.60125,0.0,0.0,0.0,128.59,112.5572,10.34835,113.0319053169,4.4172,1.28835,4.60125,108.14,9.06,108.5188610335,125.6,109.6672,42.20835,117.5093169309,4.4172,1.28835,4.60125,105.25,40.92,112.9247931147,125.6
2021-06-11 10:30:00,109.28696,11.96703,109.9402084456,6.84696,1.99703,7.13225,102.44,9.97,102.924022949,130.05,6.84696,1.99703,7.13225,6.84696,1.99703,7.13225,0.0,0.0,0.0,128.79,109.25696,11.78703,109.8909340422,6.84696,1.99703,7.13225,102.41,9.79,102.8768788407,125.68,106.59696,42.51703,114.7632768845,6.84696,1.99703,7.13225,99.75,40.52,107.6658390577,125.68
2021-06-11 11:00:00,106.76016,11.89713,107.4210103539,7.67016,2.23713,7.98975,99.09,9.66,99.559749397,130.49,7.67016,2.23713,7.98975,7.67016,2.23713,7.98975,0.0,0.0,0.0,129.09,106.75016,11.69713,107.3891033125,7.67016,2.23713,7.98975,99.08,9.46,99.5305882631,126.11,104.18016,43.42713,112.8690451703,7.67016,2.23713,7.98975,96.51,41.19,104.9323410584,126.11
2021-06-11 11:30:00,106.9584,16.3537,108.2013994099,7.1784,2.0937,7.4775,99.78,14.26,100.7938291762,130.97,7.1784,2.0937,7.4775,7.1784,2.0937,7.4775,0.0,0.0,0.0,129.55,106.9384,16.1437,108.15008296,7.1784,2.0937,7.4775,99.76,14.05,100.7445288837,126.55,104.3584,39.4237,111.556728942,7.1784,2.0937,7.4775,97.18,37.33,104.1032242536,126.55
2021-06-11 12:00:00,108.5696,16.0378,109.747752018,5.4096,1.5777999999999999,5.635,103.16,14.46,104.1685038771,131.73,5.4096,1.5777999999999999,5.635,5.4096,1.5777999999999999,5.635,0.0,0.0,0.0,129.83,108.5496,15.8578,109.7018025422,5.4096,1.5777999999999999,5.635,103.14,14.28,104.1238589373,127.25,105.8396,38.8278,112.736945945,5.4096,1.5777999999999999,5.635,100.43,37.25,107.1155796325,127.25
2021-06-11 12:30:00,112.93088,15.59859,114.0030686761,4.28088,1.24859,4.45925,108.65,14.35,109.5935445179,131.36,4.28088,1.24859,4.45925,4.28088,1.24859,4.45925,0.0,0.0,0.0,129.56,112.93088,15.44859,113.9826416195,4.28088,1.24859,4.45925,108.65,14.2,109.5740046726,126.92,110.03088,38.20859,116.4761387726,4.28088,1.24859,4.45925,105.75,36.96,112.0227838433,126.92
2021-06-11 13:00:00,112.7468,16.8524,113.9993170857,5.8368,1.7024,6.08,106.91,15.15,107.9781024097,131.36,5.8368,1.7024,6.08,5.8368,1.7024,6.08,0.0,0.0,0.0,129.56,112.7168,16.6824,113.944633362,5.8368,1.7024,6.08,106.88,14.98,107.9246718781,126.92,109.8868,38.1924,116.3347249621,5.8368,1.7024,6.08,104.05,36.49,110.2629702121,126.92
2021-06-11 13:30:00,111.90224,18.15357,113.3651772846,5.05224,1.47357,5.2627500000000005,106.85,16.68,108.1440932275,131.71,5.05224,1.47357,5.2627500000000005,5.05224,1.47357,5.2627500000000005,0.0,0.0,0.0,129.65,111.87224,17.98357,113.308458963,5.05224,1.47357,5.2627500000000005,106.82,16.51,108.088355062,127.28,109.04224,36.47357,114.9805697184,5.05224,1.47357,5.2627500000000005,103.99,35.0,109.7220128324,127.28
2021-06-11 14:00:00,109.2904,18.09595,110.778404658,7.4604,2.17595,7.77125,101.83,15.92,103.0669457198,131.71,7.4604,2.17595,7.77125,7.4604,2.17595,7.77125,0.0,0.0,0.0,129.65,109.2504,17.91595,110.7096706009,7.4604,2.17595,7.77125,101.79,15.74,102.9997655337,127.28,106.6004,37.75595,113.0891552739,7.4604,2.17595,7.77125,99.14,35.58,105.3312679122,127.28
2021-06-11 14:30:00,106.99256,18.83283,108.6373940279,6.59256,1.92283,6.86725,100.4,16.91,101.8140859606,131.52,6.59256,1.92283,6.86725,6.59256,1.92283,6.86725,0.0,0.0,0.0,129.48,106.93256,18.63283,108.5437918168,6.59256,1.92283,6.86725,100.34,16.71,101.7218742454,127.09,104.34256,36.85283,110.6593914061,6.59256,1.92283,6.86725,97.75,34.93,103.8035037944,127.09
2021-06-11 15:00:00,107.08984,19.19287,108.7961400513,6.24984,1.82287,6.51025,100.84,17.37,102.3250824578,131.86,6.24984,1.82287,6.51025,6.24984,1.82287,6.51025,0.0,0.0,0.0,129.69,107.03984,19.00287,108.7135521242,6.24984,1.82287,6.51025,100.79,17.18,102.2437112981,127.4,104.44984,36.40287,110.6116540888,6.24984,1.82287,6.51025,98.2,34.58,104.110596963,127.4
2021-06-11 15:30:00,106.012,20.186,107.9167213179,5.952,1.736,6.2,100.06,18.45,101.746774396,132.32,5.952,1.736,6.2,5.952,1.736,6.2,0.0,0.0,0.0,129.96,105.952,19.996,107.822383205,5.952,1.736,6.2,100.0,18.26,101.6534682143,127.85,103.382,35.526,109.3157564123,5.952,1.736,6.2,97.43,33.79,103.1230769518,127.85
2021-06-11 16:00:00,107.58704,20.31997,109.4891426433,5.17704,1.50997,5.39275,102.41,18.81,104.1231203912,132.32,5.17704,1.50997,5.39275,5.17704,1.50997,5.39275,0.0,0.0,0.0,129.96,107.52704,20.13997,109.3969045392,5.17704,1.50997,5.39275,102.35,18.63,104.0317230464,127.85,104.89704,34.99997,110.5820369715,5.17704,1.50997,5.39275,99.72,33.49,105.1934337304,127.85
2021-06-11 16:30:00,105.55672,24.52821,108.36906488,9.45672,2.75821,9.85075,96.1,21.77,98.5349831278,132.4,9.45672,2.75821,9.85075,9.45672,2.75821,9.85075,0.0,0.0,0.0,130.03,105.46672,24.31821,108.2340259122,9.45672,2.75821,9.85075,96.01,21.56,98.400984243,127.93,103.05672,33.77821,108.4511641614,9.45672,2.75821,9.85075,93.6,31.02,98.6062898602,127.93
2021-06-11 17:00:00,105.08632,25.84476,108.2177724341,8.89632,2.59476,9.267,96.19,23.25,98.9599848424,132.85,8.89632,2.59476,9.267,8.89632,2.59476,9.267,0.0,0.0,0.0,130.09,104.97632,25.63476,108.0609489177,8.89632,2.59476,9.267,96.08,23.04,98.8038865632,128.36,102.57632,32.34476,107.5550320729,8.89632,2.59476,9.267,93.68,29.75,98.2904110277,128.36
