Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-06-11 17:30:00,104.34352,27.22061,107.8356702338,7.85352,2.29061,8.18075,96.49,24.93,99.6585420323,132.83,7.85352,2.29061,8.18075,7.85352,2.29061,8.18075,0.0,0.0,0.0,129.76,104.24352,27.02061,107.6885547622,7.85352,2.29061,8.18075,96.39,24.73,99.5118334672,128.39,101.82352,30.21061,106.2106877003,7.85352,2.29061,8.18075,93.97,27.92,98.0300326431,128.39
2021-06-11 18:00:00,102.4,28.73125,106.3543357206,8.13,2.37125,8.46875,94.27,26.36,97.8860689782,132.83,8.13,2.37125,8.46875,8.13,2.37125,8.46875,0.0,0.0,0.0,129.76,102.29,28.51125,106.1891495237,8.13,2.37125,8.46875,94.16,26.14,97.7210581195,128.39,99.95,29.05125,104.0863950118,8.13,2.37125,8.46875,91.82,26.68,95.6176489985,128.39
2021-06-11 18:30:00,101.27464,29.68427,105.5353428599,7.45464,2.17427,7.76525,93.82,27.51,97.7701002352,133.24,7.45464,2.17427,7.76525,7.45464,2.17427,7.76525,0.0,0.0,0.0,129.86,101.15464,29.47427,105.3612537205,7.45464,2.17427,7.76525,93.7,27.3,97.5960040166,128.78,98.84464,27.93427,102.7160469312,7.45464,2.17427,7.76525,91.39,25.76,94.9510910943,128.78
2021-06-11 19:00:00,102.0068,29.98615,106.3228876492,6.9468,2.02615,7.23625,95.06,27.96,99.0866550046,133.24,6.9468,2.02615,7.23625,6.9468,2.02615,7.23625,0.0,0.0,0.0,129.86,101.8968,29.77615,106.1582637342,6.9468,2.02615,7.23625,94.95,27.75,98.9220147389,128.78,99.5168,26.98615,103.1108421751,6.9468,2.02615,7.23625,92.57,24.96,95.8759954316,128.78
2021-06-11 19:30:00,101.82568,28.50374,105.7399276596,4.43568,1.2937400000000001,4.6205,97.39,27.21,101.1197122227,132.86,4.43568,1.2937400000000001,4.6205,4.43568,1.2937400000000001,4.6205,0.0,0.0,0.0,129.44,101.72568,28.31374,105.5925274072,4.43568,1.2937400000000001,4.6205,97.29,27.02,100.9723947423,128.43,99.28568,27.01374,102.8950358465,4.43568,1.2937400000000001,4.6205,94.85,25.72,98.2753321032,128.43
2021-06-11 20:00:00,101.3216,28.8663,105.3533573373,3.3816,0.9863000000000001,3.5225,97.94,27.88,101.8309285041,132.84,3.3816,0.9863000000000001,3.5225,3.3816,0.9863000000000001,3.5225,0.0,0.0,0.0,129.52,101.2316,28.6663,105.2121361548,3.3816,0.9863000000000001,3.5225,97.85,27.68,101.6897482542,128.39,98.7516,26.3763,102.2134418961,3.3816,0.9863000000000001,3.5225,95.37,25.39,98.6918892311,128.39
2021-06-11 20:30:00,99.52776,29.48893,103.8044893209,2.32776,0.67893,2.42475,97.2,28.81,101.3797617871,133.27,2.32776,0.67893,2.42475,2.32776,0.67893,2.42475,0.0,0.0,0.0,129.87,99.42776,29.28893,103.6519217341,2.32776,0.67893,2.42475,97.1,28.61,101.2271806384,128.79,96.99776,25.25893,100.2326243783,2.32776,0.67893,2.42475,94.67,24.58,97.8089223946,128.79
2021-06-11 21:00:00,98.31704,29.44622,102.6319649361,0.9470400000000001,0.27622,0.9865,97.37,29.17,101.6454908001,133.37,0.9470400000000001,0.27622,0.9865,0.9470400000000001,0.27622,0.9865,0.0,0.0,0.0,129.87,98.21704,29.23622,102.4760630891,0.9470400000000001,0.27622,0.9865,97.27,28.96,101.4895782827,128.91,95.75704,24.09622,98.7422833838,0.9470400000000001,0.27622,0.9865,94.81,23.82,97.7564754888,128.91
2021-06-11 21:30:00,96.64176,30.54593,101.3542481372,1.15176,0.33593,1.19975,95.49,30.21,100.154801183,132.84,1.15176,0.33593,1.19975,1.15176,0.33593,1.19975,0.0,0.0,0.0,129.31,96.53176,30.34593,101.189209683,1.15176,0.33593,1.19975,95.38,30.01,99.9897219718,128.4,94.16176,23.43593,97.0344261655,1.15176,0.33593,1.19975,93.01,23.1,95.8356410737,128.4
2021-06-11 22:00:00,94.49744,32.83842,100.0406317186,1.29744,0.37842000000000003,1.3515000000000001,93.2,32.46,98.6908891438,133.15,1.29744,0.37842000000000003,1.3515000000000001,1.29744,0.37842000000000003,1.3515000000000001,0.0,0.0,0.0,129.49,94.36744,32.61842,99.8457563217,1.29744,0.37842000000000003,1.3515000000000001,93.07,32.24,98.4959009299,128.68,92.08744,21.73842,94.6184734069,1.29744,0.37842000000000003,1.3515000000000001,90.79,21.36,93.2688249095,128.68
2021-06-11 22:30:00,91.29104,33.77947,97.3401591213,1.30104,0.37947000000000003,1.35525,89.99,33.4,95.9883331452,133.24,1.30104,0.37947000000000003,1.35525,1.30104,0.37947000000000003,1.35525,0.0,0.0,0.0,129.21,91.16104,33.54947,97.138571902,1.30104,0.37947000000000003,1.35525,89.86,33.17,95.7865778698,128.77,88.97104,20.50947,91.3043499422,1.30104,0.37947000000000003,1.35525,87.67,20.13,89.9513524078,128.77
2021-06-11 23:00:00,87.6984,35.49995,94.6110765849,1.2684,0.36995000000000006,1.32125,86.43,35.13,93.2966333798,133.24,1.2684,0.36995000000000006,1.32125,1.2684,0.36995000000000006,1.32125,0.0,0.0,0.0,129.21,87.5584,35.24995,94.3876707286,1.2684,0.36995000000000006,1.32125,86.29,34.88,93.072974058,128.77,85.5184,19.28995,87.6669773037,1.2684,0.36995000000000006,1.32125,84.25,18.92,86.3482999254,128.77
2021-06-11 23:30:00,82.30344,37.01017,90.2419465618,0.5834400000000001,0.17017000000000002,0.60775,81.72,36.84,89.6400803212,134.0,0.5834400000000001,0.17017000000000002,0.60775,0.5834400000000001,0.17017000000000002,0.60775,0.0,0.0,0.0,129.75,82.15344,36.74017,89.9945987016,0.5834400000000001,0.17017000000000002,0.60775,81.57,36.57,89.3925600931,129.5,80.29344,17.83017,82.2493250383,0.5834400000000001,0.17017000000000002,0.60775,79.71,17.66,81.6428790526,129.5
2021-06-12 00:00:00,78.12848,38.86539,87.2615489604,0.49848000000000003,0.14539000000000002,0.51925,77.63,38.72,86.7505348687,134.34,0.49848000000000003,0.14539000000000002,0.51925,0.49848000000000003,0.14539000000000002,0.51925,0.0,0.0,0.0,129.88,77.95848,38.56539,86.9759386828,0.49848000000000003,0.14539000000000002,0.51925,77.46,38.42,86.4647211295,129.82,76.23848,16.68539,78.0429886163,0.49848000000000003,0.14539000000000002,0.51925,75.74,16.54,77.5249585617,129.82
2021-06-12 00:30:00,74.57784,39.79937,84.5330945338,0.47784000000000004,0.13937000000000002,0.49775,74.1,39.66,84.0459731338,135.55,0.47784000000000004,0.13937000000000002,0.49775,0.47784000000000004,0.13937000000000002,0.49775,0.0,0.0,0.0,130.75,74.40784,39.46937,84.2280109089,0.47784000000000004,0.13937000000000002,0.49775,73.93,39.33,83.7406341032,130.97,72.80784,16.05937,74.5579300294,0.47784000000000004,0.13937000000000002,0.49775,72.33,15.92,74.0612942096,130.97
2021-06-12 01:00:00,71.63664,40.70902,82.3955854391,0.47664000000000006,0.13902,0.4965,71.16,40.57,81.9125783992,135.55,0.47664000000000006,0.13902,0.4965,0.47664000000000006,0.13902,0.4965,0.0,0.0,0.0,130.75,71.46664,40.36902,82.0800731521,0.47664000000000006,0.13902,0.4965,70.99,40.23,81.5967707694,130.97,69.98664,15.30902,71.6414396271,0.47664000000000006,0.13902,0.4965,69.51,15.17,71.146110224,130.97
2021-06-12 01:30:00,70.06336,40.97973,81.1678057198,0.51336,0.14973,0.5347500000000001,69.55,40.83,80.6491872247,135.76,0.51336,0.14973,0.5347500000000001,0.51336,0.14973,0.5347500000000001,0.0,0.0,0.0,130.86,69.89336,40.63973,80.8496717777,0.51336,0.14973,0.5347500000000001,69.38,40.49,80.3307195287,131.18,68.46336,15.25973,70.1433604995,0.51336,0.14973,0.5347500000000001,67.95,15.11,69.6097306416,131.18
2021-06-12 02:00:00,69.15504,41.68897,80.748930501,0.5450400000000001,0.15897,0.5677500000000001,68.61,41.53,80.2002057354,135.9,0.5450400000000001,0.15897,0.5677500000000001,0.5450400000000001,0.15897,0.5677500000000001,0.0,0.0,0.0,130.96,68.97504,41.33897,80.4143431464,0.5450400000000001,0.15897,0.5677500000000001,68.43,41.18,79.8652446312,131.3,67.58504,14.868970000000001,69.2013287493,0.5450400000000001,0.15897,0.5677500000000001,67.04,14.71,68.6348723318,131.3
2021-06-12 02:30:00,67.63288,42.36834,79.8077859075,0.54288,0.15834,0.5655,67.09,42.21,79.263813938,136.62,0.54288,0.15834,0.5655,0.54288,0.15834,0.5655,0.0,0.0,0.0,131.54,67.45288,42.00834,79.4644049235,0.54288,0.15834,0.5655,66.91,41.85,78.9200266092,132.0,66.12288,14.49834,67.6937007575,0.54288,0.15834,0.5655,65.58,14.34,67.1295166078,132.0
2021-06-12 03:00:00,66.64208,54.35144,85.9956153347,0.6220800000000001,0.18144000000000002,0.648,66.02,54.17,85.3992347741,136.62,0.6220800000000001,0.18144000000000002,0.648,0.6220800000000001,0.18144000000000002,0.648,0.0,0.0,0.0,131.54,65.69208,36.15144,74.9825045514,0.6220800000000001,0.18144000000000002,0.648,65.07,35.97,74.3501566912,132.0,64.41208,20.00144,67.4460795896,0.6220800000000001,0.18144000000000002,0.648,63.79,19.82,66.7981773703,132.0
2021-06-12 03:30:00,65.79952,57.24361,87.2147219113,0.6295200000000001,0.18361000000000002,0.65575,65.17,57.06,86.6197004151,136.3,0.6295200000000001,0.18361000000000002,0.65575,0.6295200000000001,0.18361000000000002,0.65575,0.0,0.0,0.0,131.83,64.68952,34.74361,73.4292341895,0.6295200000000001,0.18361000000000002,0.65575,64.06,34.56,72.7878918502,131.7,63.43952,21.43361,66.962469604,0.6295200000000001,0.18361000000000002,0.65575,62.81,21.25,66.3073042734,131.7
2021-06-12 04:00:00,65.52672,59.57571,88.5608054162,0.6367200000000001,0.18571000000000001,0.66325,64.89,59.39,87.965244273,136.38,0.6367200000000001,0.18571000000000001,0.66325,0.6367200000000001,0.18571000000000001,0.66325,0.0,0.0,0.0,132.05,64.33672,36.30571,73.8736632296,0.6367200000000001,0.18571000000000001,0.66325,63.7,36.12,73.2280301524,131.78,62.95672,24.28571,67.4784728885,0.6367200000000001,0.18571000000000001,0.66325,62.32,24.1,66.8176054644,131.78
2021-06-12 04:30:00,64.94328,65.89929,92.5221381058,0.6832800000000001,0.19929000000000002,0.7117500000000001,64.26,65.7,91.9012382942,135.48,0.6832800000000001,0.19929000000000002,0.7117500000000001,0.6832800000000001,0.19929000000000002,0.7117500000000001,0.0,0.0,0.0,132.57,63.60328,41.58929,75.993725198,0.6832800000000001,0.19929000000000002,0.7117500000000001,62.92,41.39,75.3130699149,130.92,61.74328,34.21929,70.5917306295,0.6832800000000001,0.19929000000000002,0.7117500000000001,61.06,34.02,69.8976680584,130.92
2021-06-12 05:00:00,63.56312,65.73841,91.4429263173,0.78312,0.22841000000000003,0.8157500000000001,62.78,65.51,90.7352660215,135.48,0.78312,0.22841000000000003,0.8157500000000001,0.78312,0.22841000000000003,0.8157500000000001,0.0,0.0,0.0,132.57,62.24312,41.35841,74.7310114013,0.78312,0.22841000000000003,0.8157500000000001,61.46,41.13,73.9527450471,130.92,60.46312,34.67841,69.7020874886,0.78312,0.22841000000000003,0.8157500000000001,59.68,34.45,68.9093963114,130.92
2021-06-12 05:30:00,63.65872,65.88296,91.6133017111,0.7987200000000001,0.23296000000000003,0.8320000000000001,62.86,65.65,90.8917053421,135.54,0.7987200000000001,0.23296000000000003,0.8320000000000001,0.7987200000000001,0.23296000000000003,0.8320000000000001,0.0,0.0,0.0,132.65,62.33872,41.52296,74.9017504362,0.7987200000000001,0.23296000000000003,0.8320000000000001,61.54,41.29,74.1082701188,130.96,60.54872,34.42296,69.649749955,0.7987200000000001,0.23296000000000003,0.8320000000000001,59.75,34.19,68.8405302129,130.96
2021-06-12 06:00:00,64.54312,65.62091,92.0430234649,1.20312,0.35091000000000006,1.25325,63.34,65.27,90.9512424324,135.54,1.20312,0.35091000000000006,1.25325,1.20312,0.35091000000000006,1.25325,0.0,0.0,0.0,132.65,63.22312,41.38091,75.5615154359,1.20312,0.35091000000000006,1.25325,62.02,41.03,74.3635750889,130.99,61.40312,34.46091,70.4123388602,1.20312,0.35091000000000006,1.25325,60.2,34.11,69.1919944791,130.99
2021-06-12 06:30:00,69.06416,62.15163,92.9122344375,1.51416,0.44163,1.57725,67.55,61.71,91.4938609962,133.97,1.51416,0.44163,1.57725,1.51416,0.44163,1.57725,0.0,0.0,0.0,131.39,67.65416,38.40163,77.793126637,1.51416,0.44163,1.57725,66.14,37.96,76.2591712517,129.46,65.60416,36.20163,74.9297259034,1.51416,0.44163,1.57725,64.09,35.76,73.3914552247,129.46
2021-06-12 07:00:00,71.92024,60.32882,93.8727193824,1.95024,0.56882,2.0315,69.97,59.76,92.0166207812,133.97,1.95024,0.56882,2.0315,1.95024,0.56882,2.0315,0.0,0.0,0.0,131.39,70.45024,36.70882,79.4403787872,1.95024,0.56882,2.0315,68.5,36.14,77.4490129053,129.46,68.27024,37.80882,78.0405826442,1.95024,0.56882,2.0315,66.32,37.24,76.0602392844,129.46
2021-06-12 07:30:00,77.3728,58.88665,97.2326474393,2.9028,0.8466500000000001,3.02375,74.47,58.04,94.4162194753,133.71,2.9028,0.8466500000000001,3.02375,2.9028,0.8466500000000001,3.02375,0.0,0.0,0.0,131.33,75.8228,35.36665,83.6653867024,2.9028,0.8466500000000001,3.02375,72.92,34.52,80.6781060759,129.18,73.4028,39.47665,83.3449275185,2.9028,0.8466500000000001,3.02375,70.5,38.63,80.3898432639,129.18
2021-06-12 08:00:00,80.28064,57.53102,98.7663881138,3.98064,1.16102,4.1465,76.3,56.37,94.8644659501,133.63,3.98064,1.16102,4.1465,3.98064,1.16102,4.1465,0.0,0.0,0.0,131.44,78.68064,34.34102,85.8484057246,3.98064,1.16102,4.1465,74.7,33.18,81.7373990288,129.11,76.17064,40.14102,86.1003361471,3.98064,1.16102,4.1465,72.19,38.98,82.0416753851,129.11
2021-06-12 08:30:00,84.40392,54.81031,100.638917888,5.14392,1.50031,5.35825,79.26,53.31,95.5201743089,132.7,5.14392,1.50031,5.35825,5.14392,1.50031,5.35825,0.0,0.0,0.0,130.64,82.73392,32.05031,88.7249902207,5.14392,1.50031,5.35825,77.59,30.55,83.3877125241,128.22,80.05392,41.88031,90.3470556967,5.14392,1.50031,5.35825,74.91,40.38,85.1002497059,128.22
2021-06-12 09:00:00,87.458,52.97775,102.252353318,5.718,1.66775,5.95625,81.74,51.31,96.5098114183,131.65,5.718,1.66775,5.95625,5.718,1.66775,5.95625,0.0,0.0,0.0,129.87,85.748,30.50775,91.0134183187,5.718,1.66775,5.95625,80.03,28.84,85.0678934734,127.21,82.908,42.93775,93.3669472515,5.718,1.66775,5.95625,77.19,41.27,87.5300462698,127.21
2021-06-12 09:30:00,89.93256,51.63533,103.7018449805,6.29256,1.83533,6.55475,83.64,49.8,97.3431538425,131.02,6.29256,1.83533,6.55475,6.29256,1.83533,6.55475,0.0,0.0,0.0,129.43,88.16256,29.25533,92.8897804883,6.29256,1.83533,6.55475,81.87,27.42,86.3397550379,126.62,85.25256,44.27533,96.0640610903,6.29256,1.83533,6.55475,78.96,42.44,89.6428201252,126.62
2021-06-12 10:00:00,92.15616,50.60388,105.1356766136,5.63616,1.64388,5.871,86.52,48.96,99.4122326477,130.76,5.63616,1.64388,5.871,5.63616,1.64388,5.871,0.0,0.0,0.0,129.36,90.34616,28.21388,94.6490974674,5.63616,1.64388,5.871,84.71,26.57,88.7792149098,126.36,87.27616,45.07388,98.2282177513,5.63616,1.64388,5.871,81.64,43.43,92.4729933548,126.36
2021-06-12 10:30:00,93.33096,50.17653,105.9639196017,5.85096,1.70653,6.09475,87.48,48.47,100.0104559534,130.48,5.85096,1.70653,6.09475,5.85096,1.70653,6.09475,0.0,0.0,0.0,129.21,91.49096,27.93653,95.6610969525,5.85096,1.70653,6.09475,85.64,26.23,89.566860501,126.07,88.38096,45.03653,99.1941688052,5.85096,1.70653,6.09475,82.53,43.33,93.2131417773,126.07
2021-06-12 11:00:00,92.77584,50.24462,105.5077169057,6.73584,1.96462,7.0165,86.04,48.28,98.6602250149,130.48,6.73584,1.96462,7.0165,6.73584,1.96462,7.0165,0.0,0.0,0.0,129.21,90.96584,28.03462,95.1878351758,6.73584,1.96462,7.0165,84.23,26.07,88.1722053711,126.07,87.91584,45.33462,98.9162407972,6.73584,1.96462,7.0165,81.18,43.37,92.0388466899,126.07
2021-06-12 11:30:00,94.9712,49.8466,107.2576913839,5.8512,1.7066,6.095,89.12,48.14,101.2908386775,130.51,5.8512,1.7066,6.095,5.8512,1.7066,6.095,0.0,0.0,0.0,129.29,93.1012,27.6466,97.1193489115,5.8512,1.7066,6.095,87.25,25.94,91.0244258427,126.11,89.9112,45.2266,100.6452643347,5.8512,1.7066,6.095,84.06,43.52,94.6576674126,126.11
2021-06-12 12:00:00,93.30552,50.83661,106.255733863,6.60552,1.9266100000000002,6.88075,86.7,48.91,99.5443524264,130.51,6.60552,1.9266100000000002,6.88075,6.60552,1.9266100000000002,6.88075,0.0,0.0,0.0,129.29,91.46552,28.56661,95.8227141953,6.60552,1.9266100000000002,6.88075,84.86,26.64,88.9432920461,126.11,88.38552,44.90661,99.139314943,6.60552,1.9266100000000002,6.88075,81.78,42.98,92.3864102561,126.11
2021-06-12 12:30:00,89.184,53.157,103.8241422069,8.184,2.387,8.525,81.0,50.77,95.5959878865,130.59,8.184,2.387,8.525,8.184,2.387,8.525,0.0,0.0,0.0,129.29,87.464,30.677,92.6878073157,8.184,2.387,8.525,79.28,28.29,84.1762585294,126.18,84.694,44.287,95.5741178615,8.184,2.387,8.525,76.51,41.9,87.2318181629,126.18
2021-06-12 13:00:00,84.82192,54.57556,100.8625295231,9.48192,2.76556,9.877,75.34,51.81,91.435177585,131.19,9.48192,2.76556,9.877,9.48192,2.76556,9.877,0.0,0.0,0.0,129.65,83.22192,32.01556,89.1677298724,9.48192,2.76556,9.877,73.74,29.25,79.3293772823,126.76,80.72192,43.84556,91.8610989494,9.48192,2.76556,9.877,71.24,41.08,82.2356613642,126.76
2021-06-12 13:30:00,80.37696,56.01203,97.96837859,10.32696,3.01203,10.75725,70.05,53.0,87.8407792543,131.33,10.32696,3.01203,10.75725,10.32696,3.01203,10.75725,0.0,0.0,0.0,129.65,78.89696,33.26203,85.6218017619,10.32696,3.01203,10.75725,68.57,30.25,74.9460299149,126.89,76.67696,43.52203,88.1675863918,10.32696,3.01203,10.75725,66.35,40.51,77.7391960339,126.89
2021-06-12 14:00:00,78.23376,56.00193,96.2119398384,9.98376,2.91193,10.399750000000001,68.25,53.09,86.4673961676,131.66,9.98376,2.91193,10.399750000000001,9.98376,2.91193,10.399750000000001,0.0,0.0,0.0,129.82,76.80376,33.24193,83.6889685697,9.98376,2.91193,10.399750000000001,66.82,30.33,73.381341634,127.19,74.67376,43.38193,86.3606524006,9.98376,2.91193,10.399750000000001,64.69,40.47,76.3060744633,127.19
2021-06-12 14:30:00,76.92256,56.57783,95.4889055569,10.07256,2.93783,10.49225,66.85,53.64,85.7098133238,131.63,10.07256,2.93783,10.49225,10.07256,2.93783,10.49225,0.0,0.0,0.0,129.76,75.51256,33.68783,82.6862540442,10.07256,2.93783,10.49225,65.44,30.75,72.304606354,127.14,73.45256,43.34783,85.2895828121,10.07256,2.93783,10.49225,63.38,40.41,75.1664320026,127.14
2021-06-12 15:00:00,75.2988,57.3509,94.6521791205,10.0488,2.9309000000000003,10.4675,65.25,54.42,84.9652805562,131.94,10.0488,2.9309000000000003,10.4675,10.0488,2.9309000000000003,10.4675,0.0,0.0,0.0,130.01,73.9388,34.3409,81.5244966758,10.0488,2.9309000000000003,10.4675,63.89,31.41,71.1935404373,127.43,71.9588,43.0309,83.8434687513,10.0488,2.9309000000000003,10.4675,61.91,40.1,73.7621725548,127.43
2021-06-12 15:30:00,76.07424,58.71832,96.0995894643,10.07424,2.93832,10.494,66.0,55.78,86.4141678199,132.72,10.07424,2.93832,10.494,10.07424,2.93832,10.494,0.0,0.0,0.0,130.61,74.68424,35.55832,82.7171676594,10.07424,2.93832,10.494,64.61,32.62,72.3775966719,128.2,72.68424,42.26832,84.0809706176,10.07424,2.93832,10.494,62.61,39.33,73.9382242145,128.2
2021-06-12 16:00:00,75.83448,59.14964,96.174571842,9.80448,2.85964,10.213,66.03,56.29,86.7670732479,132.72,9.80448,2.85964,10.213,9.80448,2.85964,10.213,0.0,0.0,0.0,130.61,74.45448,35.90964,82.6617918811,9.80448,2.85964,10.213,64.65,33.05,72.6080229727,128.2,72.44448,41.97964,83.7286859863,9.80448,2.85964,10.213,62.64,39.12,73.8521766775,128.2
2021-06-12 16:30:00,77.91968,58.70949,97.5616766326,9.04968,2.63949,9.42675,68.87,56.07,88.8083430765,132.46,9.04968,2.63949,9.42675,9.04968,2.63949,9.42675,0.0,0.0,0.0,130.34,76.47968,35.61949,84.3675857232,9.04968,2.63949,9.42675,67.43,32.98,75.0632086977,127.96,74.31968,41.46949,85.1066004265,9.04968,2.63949,9.42675,65.27,38.83,75.946967023,127.96
2021-06-12 17:00:00,80.56664,58.34777,99.4758550849,8.18664,2.38777,8.52775,72.38,55.96,91.4898136406,132.46,8.18664,2.38777,8.52775,8.18664,2.38777,8.52775,0.0,0.0,0.0,130.34,79.04664,35.29777,86.5696474653,8.18664,2.38777,8.52775,70.86,32.91,78.1294291544,127.96,76.72664,41.19777,87.0875050662,8.18664,2.38777,8.52775,68.54,38.81,78.7651426711,127.96
2021-06-12 17:30:00,84.09296,57.51253,101.8789331931,7.24296,2.11253,7.5447500000000005,76.85,55.4,94.7369120248,132.1,7.24296,2.11253,7.5447500000000005,7.24296,2.11253,7.5447500000000005,0.0,0.0,0.0,130.07,82.48296,34.59253,89.4431764986,7.24296,2.11253,7.5447500000000005,75.24,32.48,81.9512538037,127.63,79.94296,41.03253,89.8584741233,7.24296,2.11253,7.5447500000000005,72.7,38.92,82.4624544869,127.63
2021-06-12 18:00:00,84.81672,59.53571,103.6261393509,9.75672,2.84571,10.16325,75.06,56.69,94.0625307973,132.1,9.75672,2.84571,10.16325,9.75672,2.84571,10.16325,0.0,0.0,0.0,130.07,83.21672,36.58571,90.9039969625,9.75672,2.84571,10.16325,73.46,33.74,80.8378574679,127.63,80.76672,40.59571,90.3951034623,9.75672,2.84571,10.16325,71.01,37.75,80.4206602808,127.63
2021-06-12 18:30:00,86.52224,59.19482,104.8337957409,8.62224,2.5148200000000003,8.9815,77.9,56.68,96.3381149909,132.07,8.62224,2.5148200000000003,8.9815,8.62224,2.5148200000000003,8.9815,0.0,0.0,0.0,129.9,84.86224,36.36482,92.3255106211,8.62224,2.5148200000000003,8.9815,76.24,33.85,83.4167854811,127.63,82.26224,39.76482,91.369125198,8.62224,2.5148200000000003,8.9815,73.64,37.25,82.5252209933,127.63
2021-06-12 19:00:00,88.72368,58.10899,106.0591632607,7.33368,2.13899,7.6392500000000005,81.39,55.97,98.7773911379,131.68,7.33368,2.13899,7.6392500000000005,7.33368,2.13899,7.6392500000000005,0.0,0.0,0.0,129.49,86.97368,35.39899,93.9015947988,7.33368,2.13899,7.6392500000000005,79.64,33.26,86.3061828608,127.23,84.20368,39.64899,93.0714893701,7.33368,2.13899,7.6392500000000005,76.87,37.51,85.5336015844,127.23
2021-06-12 19:30:00,89.4232,57.77135,106.4614370515,6.3132,1.84135,6.57625,83.11,55.93,100.1770283049,131.4,6.3132,1.84135,6.57625,6.3132,1.84135,6.57625,0.0,0.0,0.0,129.31,87.6532,35.07135,94.4091259416,6.3132,1.84135,6.57625,81.34,33.23,87.8659689527,126.98,84.7932,39.45135,93.521632701,6.3132,1.84135,6.57625,78.48,37.61,87.0265620371,126.98
2021-06-12 20:00:00,89.13696,57.93953,106.3126839783,5.58696,1.62953,5.81975,83.55,56.31,100.7542485457,131.4,5.58696,1.62953,5.81975,5.58696,1.62953,5.81975,0.0,0.0,0.0,129.31,87.34696,35.14953,94.1540274256,5.58696,1.62953,5.81975,81.76,33.52,88.3645177659,126.98,84.47696,39.22953,93.1413592067,5.58696,1.62953,5.81975,78.89,37.6,87.3921741348,126.98
2021-06-12 20:30:00,88.77672,58.46446,106.29863168,5.22672,1.52446,5.4445,83.55,56.94,101.1076955528,132.25,5.22672,1.52446,5.4445,5.22672,1.52446,5.4445,0.0,0.0,0.0,130.13,86.98672,35.49446,93.9497000903,5.22672,1.52446,5.4445,81.76,33.97,88.5361988116,127.85,84.12672,39.22446,92.8216746253,5.22672,1.52446,5.4445,78.9,37.7,87.4442679654,127.85
2021-06-12 21:00:00,87.67544,59.11492,105.7428794094,5.12544,1.49492,5.339,82.55,57.62,100.6705860716,132.25,5.12544,1.49492,5.339,5.12544,1.49492,5.339,0.0,0.0,0.0,130.13,85.90544,36.02492,93.1533117103,5.12544,1.49492,5.339,80.78,34.53,87.8506078522,127.85,83.12544,38.96492,91.8047044862,5.12544,1.49492,5.339,78.0,37.47,86.5332358114,127.85
2021-06-12 21:30:00,86.90064,60.13352,105.6776298939,5.12064,1.49352,5.334,81.78,58.64,100.631098573,132.56,5.12064,1.49352,5.334,5.12064,1.49352,5.334,0.0,0.0,0.0,130.4,85.15064,36.97352,92.8314207238,5.12064,1.49352,5.334,80.03,35.48,87.542168696,128.16,82.38064,38.20352,90.8079224914,5.12064,1.49352,5.334,77.26,36.71,85.53789628,128.16
2021-06-12 22:00:00,86.12872,60.31421,105.147326817,5.08872,1.48421,5.30075,81.04,58.83,100.1421514648,132.67,5.08872,1.48421,5.30075,5.08872,1.48421,5.30075,0.0,0.0,0.0,130.4,84.38872,37.32421,92.2743340012,5.08872,1.48421,5.30075,79.3,35.84,87.0229601887,128.27,81.65872,37.32421,89.7844262897,5.08872,1.48421,5.30075,76.57,35.84,84.5427140563,128.27
2021-06-12 22:30:00,87.47552,58.05661,104.9882686969,1.32552,0.38661,1.38075,86.15,57.67,103.670880193,132.1,1.32552,0.38661,1.38075,1.32552,0.38661,1.38075,0.0,0.0,0.0,129.78,85.63552,35.19661,92.5864117523,1.32552,0.38661,1.38075,84.31,34.81,91.2135527211,127.49,82.63552,36.86661,90.486331004,1.32552,0.38661,1.38075,81.31,36.48,89.1184969577,127.49
2021-06-12 23:00:00,83.79088,58.83484,102.3838364636,0.53088,0.15484,0.553,83.26,58.68,101.8605419188,131.87,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0.0,0.0,0.0,129.68,82.02088,35.78484,89.48731491,0.53088,0.15484,0.553,81.49,35.63,88.9388385353,127.49,79.17088,36.42484,87.1481337092,0.53088,0.15484,0.553,78.64,36.27,86.6011691607,127.49
2021-06-12 23:30:00,79.00264,61.21827,99.9454536673,0.54264,0.15827000000000002,0.56525,78.46,61.06,99.419792798,133.39,0.54264,0.15827000000000002,0.56525,0.54264,0.15827000000000002,0.56525,0.0,0.0,0.0,130.9,77.31264,37.74827,86.0359005983,0.54264,0.15827000000000002,0.56525,76.77,37.59,85.4788921313,128.94,74.73264,35.59827,82.7780424289,0.54264,0.15827000000000002,0.56525,74.19,35.44,82.2201295304,128.94
2021-06-13 00:00:00,75.11568,62.68749,97.8370419849,0.50568,0.14749,0.52675,74.61,62.54,97.3545258321,133.39,0.50568,0.14749,0.52675,0.50568,0.14749,0.52675,0.0,0.0,0.0,130.9,73.52568,38.96749,83.2135259219,0.50568,0.14749,0.52675,73.02,38.82,82.6977194365,128.94,71.14568,35.08749,79.3274210923,0.50568,0.14749,0.52675,70.64,34.94,78.8087127163,128.94
2021-06-13 00:30:00,71.39464,63.87177,95.7956033629,0.55464,0.16177000000000002,0.5777500000000001,70.84,63.71,95.274706507,134.56,0.55464,0.16177000000000002,0.5777500000000001,0.55464,0.16177000000000002,0.5777500000000001,0.0,0.0,0.0,131.82,69.90464,39.92177,80.5009715063,0.55464,0.16177000000000002,0.5777500000000001,69.35,39.76,79.9392275419,130.05,67.70464,34.83177,76.1391520761,0.55464,0.16177000000000002,0.5777500000000001,67.15,34.67,75.5720278939,130.05
2021-06-13 01:00:00,68.81496,64.56603,94.362444594,0.53496,0.15603,0.55725,68.28,64.41,93.8658963628,134.56,0.53496,0.15603,0.55725,0.53496,0.15603,0.55725,0.0,0.0,0.0,131.82,67.37496,40.66603,78.6963228554,0.53496,0.15603,0.55725,66.84,40.51,78.1578255839,130.05,65.31496,33.81603,73.5497646819,0.53496,0.15603,0.55725,64.78,33.66,73.0030410325,130.05
2021-06-13 01:30:00,67.0264,64.84395,93.2591880115,0.5964,0.17395000000000002,0.6212500000000001,66.43,64.67,92.7100523137,134.32,0.5964,0.17395000000000002,0.6212500000000001,0.5964,0.17395000000000002,0.6212500000000001,0.0,0.0,0.0,131.48,65.6164,41.07395,77.4117647232,0.5964,0.17395000000000002,0.6212500000000001,65.02,40.9,76.8141289087,129.84,63.6264,33.00395,71.6769104563,0.5964,0.17395000000000002,0.6212500000000001,63.03,32.83,71.0675017149,129.84
2021-06-13 02:00:00,66.60288,64.70209,92.8563625966,0.69288,0.20209000000000002,0.7217500000000001,65.91,64.5,92.2191850972,133.91,0.69288,0.20209000000000002,0.7217500000000001,0.69288,0.20209000000000002,0.7217500000000001,0.0,0.0,0.0,131.01,65.21288,40.91209,76.983886795,0.69288,0.20209000000000002,0.7217500000000001,64.52,40.71,76.2898060032,129.44,63.25288,33.25209,71.4606767227,0.69288,0.20209000000000002,0.7217500000000001,62.56,33.05,70.7534882532,129.44
2021-06-13 02:30:00,65.38528,64.98654,92.187229169,0.60528,0.17654,0.6305000000000001,64.78,64.81,91.6339702294,134.07,0.60528,0.17654,0.6305000000000001,0.60528,0.17654,0.6305000000000001,0.0,0.0,0.0,131.15,64.01528,41.12654,76.0877675178,0.60528,0.17654,0.6305000000000001,63.41,40.95,75.4833133878,129.57,62.12528,33.20654,70.4430600829,0.60528,0.17654,0.6305000000000001,61.52,33.03,69.8261505455,129.57
2021-06-13 03:00:00,64.05192,65.51181,91.621207726,0.6919200000000001,0.20181000000000002,0.7207500000000001,63.36,65.31,90.9938772666,134.07,0.6919200000000001,0.20181000000000002,0.7207500000000001,0.6919200000000001,0.20181000000000002,0.7207500000000001,0.0,0.0,0.0,131.15,62.72192,41.50181,75.2093044893,0.6919200000000001,0.20181000000000002,0.7207500000000001,62.03,41.3,74.5212110744,129.57,60.89192,33.28181,69.3938383299,0.6919200000000001,0.20181000000000002,0.7207500000000001,60.2,33.08,68.6900749745,129.57
2021-06-13 03:30:00,63.54568,66.14374,91.7226677973,0.5956800000000001,0.17374,0.6205,62.95,65.97,91.1852148103,134.8,0.5956800000000001,0.17374,0.6205,0.5956800000000001,0.17374,0.6205,0.0,0.0,0.0,131.82,62.21568,41.99374,75.0617415002,0.5956800000000001,0.17374,0.6205,61.62,41.82,74.4710467229,130.26,60.41568,33.19374,68.9338724072,0.5956800000000001,0.17374,0.6205,59.82,33.02,68.3282723329,130.26
2021-06-13 04:00:00,62.69448,66.69964,91.5392800857,0.6844800000000001,0.19964,0.713,62.01,66.5,90.9257394801,134.8,0.6844800000000001,0.19964,0.713,0.6844800000000001,0.19964,0.713,0.0,0.0,0.0,131.82,61.38448,42.41964,74.6155496033,0.6844800000000001,0.19964,0.713,60.7,42.22,73.939288609,130.26,59.64448,33.20964,68.2667135828,0.6844800000000001,0.19964,0.713,58.96,33.01,67.5717522342,130.26
2021-06-13 04:30:00,61.826480000000004,66.75189,90.9853199575,0.72648,0.21189000000000002,0.75675,61.1,66.54,90.3370444502,135.17,0.72648,0.21189000000000002,0.75675,0.72648,0.21189000000000002,0.75675,0.0,0.0,0.0,132.15,60.54648,42.32189,73.8716360558,0.72648,0.21189000000000002,0.75675,59.82,42.11,73.1552082903,130.62,58.85648,33.77189,67.8573930546,0.72648,0.21189000000000002,0.75675,58.13,33.56,67.1220567325,130.62
2021-06-13 05:00:00,60.11168,67.71174,90.5444300123,0.6916800000000001,0.20174,0.7205,59.42,67.51,89.935179435,135.56,0.6916800000000001,0.20174,0.7205,0.6916800000000001,0.20174,0.7205,0.0,0.0,0.0,132.54,58.89168,43.03174,72.9380601651,0.6916800000000001,0.20174,0.7205,58.2,42.83,72.2609777127,130.98,57.28168,33.81174,66.5163485577,0.6916800000000001,0.20174,0.7205,56.59,33.61,65.8183880082,130.98
2021-06-13 05:30:00,60.99272,67.73371,91.1480518901,0.73272,0.21371,0.7632500000000001,60.26,67.52,90.4998232042,136.22,0.73272,0.21371,0.7632500000000001,0.73272,0.21371,0.7632500000000001,0.0,0.0,0.0,133.17,59.73272,43.08371,73.6491948765,0.73272,0.21371,0.7632500000000001,59.0,42.87,72.9303565054,131.63,58.09272,33.71371,67.1667950625,0.73272,0.21371,0.7632500000000001,57.36,33.5,66.4260460964,131.63
2021-06-13 06:00:00,61.46248,67.69864,91.4370948007,0.85248,0.24864000000000003,0.888,60.61,67.45,90.681170041,136.22,0.85248,0.24864000000000003,0.888,0.85248,0.24864000000000003,0.888,0.0,0.0,0.0,133.17,60.20248,43.05864,74.0161136294,0.85248,0.24864000000000003,0.888,59.35,42.81,73.1786758557,131.63,58.53248,33.76864,67.5749381235,0.85248,0.24864000000000003,0.888,57.68,33.52,66.7126135,131.63
2021-06-13 06:30:00,63.1424,66.92695,92.0118433359,1.0524,0.30695,1.09625,62.09,66.62,91.068065204,136.18,1.0524,0.30695,1.09625,1.0524,0.30695,1.09625,0.0,0.0,0.0,133.17,61.8424,42.43695,75.0025143783,1.0524,0.30695,1.09625,60.79,42.13,73.9618888347,131.59,60.1024,34.03695,69.0710681187,1.0524,0.30695,1.09625,59.05,33.73,68.0045248495,131.59
2021-06-13 07:00:00,64.69968,66.30449,92.6408872273,1.72968,0.50449,1.8017500000000002,62.97,65.8,91.0761269488,135.78,1.72968,0.50449,1.8017500000000002,1.72968,0.50449,1.8017500000000002,0.0,0.0,0.0,132.79,63.38968,41.85449,75.9608442796,1.72968,0.50449,1.8017500000000002,61.66,41.35,74.2413503379,131.19,61.59968,34.92449,70.8113026138,1.72968,0.50449,1.8017500000000002,59.87,34.42,69.059056611,131.19
2021-06-13 07:30:00,67.74696,65.45578,94.2024931976,2.55696,0.7457800000000001,2.6635,65.19,64.71,91.8537979618,135.74,2.55696,0.7457800000000001,2.6635,2.55696,0.7457800000000001,2.6635,0.0,0.0,0.0,132.85,66.39696,41.14578,78.1123006258,2.55696,0.7457800000000001,2.6635,63.84,40.4,75.5493587001,131.16,64.47696,35.70578,73.7033316496,2.55696,0.7457800000000001,2.6635,61.92,34.96,71.1075804679,131.16
2021-06-13 08:00:00,70.3344,63.5642,94.801557714,3.3744,0.9842000000000001,3.515,66.96,62.58,91.6509574418,135.35,3.3744,0.9842000000000001,3.515,3.3744,0.9842000000000001,3.515,0.0,0.0,0.0,132.56,68.9344,39.6742,79.5361153753,3.3744,0.9842000000000001,3.515,65.56,38.69,76.1250924466,130.77,66.9244,36.4142,76.1896927215,3.3744,0.9842000000000001,3.515,63.55,35.43,72.7591052721,130.77
2021-06-13 08:30:00,73.5588,61.67965,95.9962305591,4.7988,1.39965,4.99875,68.76,60.28,91.4418722468,134.29,4.7988,1.39965,4.99875,4.7988,1.39965,4.99875,0.0,0.0,0.0,131.65,72.1088,38.12965,81.5692910755,4.7988,1.39965,4.99875,67.31,36.73,76.6793909731,129.76,69.9788,37.78965,79.5304350332,4.7988,1.39965,4.99875,65.18,36.39,74.6502813123,129.76
2021-06-13 09:00:00,76.236,60.6305,97.4062894594,6.036,1.7605,6.2875,70.2,58.87,91.6172303663,133.44,6.036,1.7605,6.2875,6.036,1.7605,6.2875,0.0,0.0,0.0,130.98,74.776,37.3105,83.5674792383,6.036,1.7605,6.2875,68.74,35.55,77.3885656929,128.93,72.566,38.6405,82.2126060665,6.036,1.7605,6.2875,66.53,36.88,76.0682279273,128.93
2021-06-13 09:30:00,78.97592,58.62631,98.3577153256,7.01592,2.04631,7.30825,71.96,56.58,91.5398164735,132.87,7.01592,2.04631,7.30825,7.01592,2.04631,7.30825,0.0,0.0,0.0,130.53,77.46592,35.65631,85.2780229852,7.01592,2.04631,7.30825,70.45,33.61,78.0566115073,128.39,75.14592,39.84631,85.0566735375,7.01592,2.04631,7.30825,68.13,37.8,77.9136502803,128.39
2021-06-13 10:00:00,79.69608,56.86094,97.9011320928,7.78608,2.27094,8.1105,71.91,54.59,90.2835322747,132.01,7.78608,2.27094,8.1105,7.78608,2.27094,8.1105,0.0,0.0,0.0,129.86,78.19608,34.07094,85.2962829193,7.78608,2.27094,8.1105,70.41,31.8,77.2580617153,127.57,75.87608,41.35094,86.4122662303,7.78608,2.27094,8.1105,68.09,39.08,78.5079263514,127.57
2021-06-13 10:30:00,80.30744,56.26717,98.0575307621,8.52744,2.48717,8.88275,71.78,53.78,89.6920107925,131.45,8.52744,2.48717,8.88275,8.52744,2.48717,8.88275,0.0,0.0,0.0,129.54,78.80744,33.53717,85.6466833623,8.52744,2.48717,8.88275,70.28,31.05,76.8334621112,127.01,76.49744,42.12717,87.3301596172,8.52744,2.48717,8.88275,67.97,39.64,78.6844997442,127.01
2021-06-13 11:00:00,81.0804,55.57345,98.2977090733,9.2004,2.68345,9.58375,71.88,52.89,89.2417307093,131.45,9.2004,2.68345,9.58375,9.2004,2.68345,9.58375,0.0,0.0,0.0,129.54,79.5704,32.99345,86.139516478,9.2004,2.68345,9.58375,70.37,30.31,76.6200561211,127.01,77.2404,42.63345,88.2252257071,9.2004,2.68345,9.58375,68.04,39.95,78.9014835095,127.01
2021-06-13 11:30:00,81.76064,54.61477,98.3238290312,9.41064,2.74477,9.80275,72.35,51.87,89.022578035,130.67,9.41064,2.74477,9.80275,9.41064,2.74477,9.80275,0.0,0.0,0.0,128.91,80.25064,32.18477,86.4640077741,9.41064,2.74477,9.80275,70.84,29.44,76.7138787965,126.24,77.90064,43.17477,89.064978959,9.41064,2.74477,9.80275,68.49,40.43,79.5327919792,126.24
2021-06-13 12:00:00,82.54264,54.37827,98.8447452643,9.18264,2.67827,9.56525,73.36,51.7,89.747309709,130.67,9.18264,2.67827,9.56525,9.18264,2.67827,9.56525,0.0,0.0,0.0,128.91,81.01264,31.95827,87.0883394098,9.18264,2.67827,9.56525,71.83,29.28,77.568468465,126.24,78.60264,43.19827,89.6909446152,9.18264,2.67827,9.56525,69.42,40.52,80.3803881553,126.24
2021-06-13 12:30:00,83.59584,53.97337,99.5057241291,8.44584,2.4633700000000003,8.79775,75.15,51.51,91.1087405247,130.49,8.44584,2.4633700000000003,8.79775,8.44584,2.4633700000000003,8.79775,0.0,0.0,0.0,128.76,82.02584,31.63337,87.9142111678,8.44584,2.4633700000000003,8.79775,73.58,29.17,79.151154761,126.07,79.52584,42.90337,90.3607126193,8.44584,2.4633700000000003,8.79775,71.08,40.44,81.7787258399,126.07
2021-06-13 13:00:00,84.47016,53.77463,100.1345033546,8.21016,2.3946300000000003,8.55225,76.26,51.38,91.9537492438,130.49,8.21016,2.3946300000000003,8.55225,8.21016,2.3946300000000003,8.55225,0.0,0.0,0.0,128.76,82.86016,31.38463,88.6047465741,8.21016,2.3946300000000003,8.55225,74.65,28.99,80.0814747616,126.07,80.31016,43.14463,91.1656782844,8.21016,2.3946300000000003,8.55225,72.1,40.75,82.8189139026,126.07
2021-06-13 13:30:00,84.05952,54.42486,100.1402431026,8.75952,2.55486,9.1245,75.3,51.87,91.4362450016,130.63,8.75952,2.55486,9.1245,8.75952,2.55486,9.1245,0.0,0.0,0.0,128.93,82.48952,31.93486,88.4553909779,8.75952,2.55486,9.1245,73.73,29.38,79.3681126146,126.21,79.99952,43.27486,90.9540362395,8.75952,2.55486,9.1245,71.24,40.72,82.0564196148,126.21
2021-06-13 14:00:00,83.13112,54.94616,99.6487010011,8.18112,2.3861600000000003,8.522,74.95,52.56,91.5426463458,131.0,8.18112,2.3861600000000003,8.522,8.18112,2.3861600000000003,8.522,0.0,0.0,0.0,129.26,81.56112,32.37616,87.7521055702,8.18112,2.3861600000000003,8.522,73.38,29.99,79.2718392621,126.56,79.08112,42.70616,89.8756899412,8.18112,2.3861600000000003,8.522,70.9,40.32,81.5629352096,126.56
2021-06-13 14:30:00,82.72392,55.35281,99.534820616,7.72392,2.25281,8.04575,75.0,53.1,91.8945591425,131.56,7.72392,2.25281,8.04575,7.72392,2.25281,8.04575,0.0,0.0,0.0,129.7,81.15392,32.66281,87.4803857357,7.72392,2.25281,8.04575,73.43,30.41,79.4778774251,127.1,78.69392,42.58281,89.4764145038,7.72392,2.25281,8.04575,70.97,40.33,81.6287314614,127.1
2021-06-13 15:00:00,82.54064,55.47477,99.450527189,7.73064,2.25477,8.05275,74.81,53.22,91.8090654565,131.56,7.73064,2.25477,8.05275,7.73064,2.25477,8.05275,0.0,0.0,0.0,129.7,80.97064,32.71477,87.3298386473,7.73064,2.25477,8.05275,73.24,30.46,79.3215557084,127.1,78.52064,42.67477,89.3679299333,7.73064,2.25477,8.05275,70.79,40.42,81.5168724866,127.1
2021-06-13 15:30:00,82.13416,55.29038,99.0103346093,8.02416,2.34038,8.3585,74.11,52.95,91.0823506504,131.72,8.02416,2.34038,8.3585,8.02416,2.34038,8.3585,0.0,0.0,0.0,129.85,80.59416,32.55038,86.9191915761,8.02416,2.34038,8.3585,72.57,30.21,78.6069271757,127.26,78.18416,43.02038,89.2385341108,8.02416,2.34038,8.3585,70.16,40.68,81.1004808864,127.26
2021-06-13 16:00:00,82.95128,55.74454,99.9418260462,7.42128,2.16454,7.7305,75.53,53.58,92.604520948,131.68,7.42128,2.16454,7.7305,7.42128,2.16454,7.7305,0.0,0.0,0.0,129.85,81.36128,32.90454,87.7631279972,7.42128,2.16454,7.7305,73.94,30.74,80.0754094588,127.23,78.88128,42.60454,89.6515653129,7.42128,2.16454,7.7305,71.46,40.44,82.1092272525,127.23
2021-06-13 16:30:00,85.28576,55.37168,101.6842357733,6.48576,1.89168,6.756,78.8,53.48,95.2341871389,131.94,6.48576,1.89168,6.756,6.48576,1.89168,6.756,0.0,0.0,0.0,130.06,83.63576,32.65168,89.7834759719,6.48576,1.89168,6.756,77.15,30.76,83.0560058033,127.48,80.98576,41.98168,91.2203638362,6.48576,1.89168,6.756,74.5,40.09,84.601761802,127.48
2021-06-13 17:00:00,86.93496,54.79353,102.7619491838,5.87496,1.71353,6.11975,81.06,53.08,96.8927757885,131.64,5.87496,1.71353,6.11975,5.87496,1.71353,6.11975,0.0,0.0,0.0,129.76,85.22496,32.16353,91.0921866521,5.87496,1.71353,6.11975,79.35,30.45,84.9919113798,127.2,82.47496,41.87353,92.4960082472,5.87496,1.71353,6.11975,76.6,40.16,86.48922245,127.2
2021-06-13 17:30:00,89.08168,54.43549,104.3971660686,4.68168,1.36549,4.87675,84.4,53.07,99.698469898,131.43,4.68168,1.36549,4.87675,4.68168,1.36549,4.87675,0.0,0.0,0.0,129.6,87.29168,31.87549,92.9294585154,4.68168,1.36549,4.87675,82.61,30.51,88.0640233012,127.01,84.36168,41.26549,93.9134373632,4.68168,1.36549,4.87675,79.68,39.9,89.1117971988,127.01
2021-06-13 18:00:00,90.75432,54.32251,105.7699470141,4.29432,1.25251,4.47325,86.46,53.07,101.4482947121,131.25,4.29432,1.25251,4.47325,4.29432,1.25251,4.47325,0.0,0.0,0.0,129.43,88.92432,31.80251,94.4401097509,4.29432,1.25251,4.47325,84.63,30.55,89.9752154763,126.85,85.90432,41.08251,95.2225016609,4.29432,1.25251,4.47325,81.61,39.83,90.8109079351,126.85
2021-06-13 18:30:00,92.33840000000001,54.1062,107.02271251,3.7584,1.0962,3.915,88.58,53.01,103.2302111787,131.08,3.7584,1.0962,3.915,3.7584,1.0962,3.915,0.0,0.0,0.0,129.32,90.4684,31.6562,95.8469947208,3.7584,1.0962,3.915,86.71,30.56,91.9376837864,126.74,87.3284,40.7462,96.3664996822,3.7584,1.0962,3.915,83.57,39.65,92.4990129677,126.74
2021-06-13 19:00:00,94.2896,53.3328,108.3278183294,3.1296,0.9128000000000001,3.26,91.16,52.42,105.1570349525,131.08,3.1296,0.9128000000000001,3.26,3.1296,0.9128000000000001,3.26,0.0,0.0,0.0,129.32,92.3396,30.9628,97.3924879649,3.1296,0.9128000000000001,3.26,89.21,30.05,94.1351507143,126.74,89.0896,40.8128,97.9930684896,3.1296,0.9128000000000001,3.26,85.96,39.9,94.7688324292,126.74
2021-06-13 19:30:00,94.65256,51.86533,107.9310871369,1.73256,0.5053300000000001,1.80475,92.92,51.36,106.1695624932,130.83,1.73256,0.5053300000000001,1.80475,1.73256,0.5053300000000001,1.80475,0.0,0.0,0.0,129.12,92.67256,29.69533,97.3140072177,1.73256,0.5053300000000001,1.80475,90.94,29.19,95.5098932048,126.51,89.32256,40.77533,98.1893439308,1.73256,0.5053300000000001,1.80475,87.59,40.27,96.403739554,126.51
2021-06-13 20:00:00,94.80752,51.21511,107.7564538246,1.21752,0.35511000000000004,1.26825,93.59,50.86,106.5167953893,130.27,1.21752,0.35511000000000004,1.26825,1.21752,0.35511000000000004,1.26825,0.0,0.0,0.0,128.65,92.81752,29.09511,97.2708458114,1.21752,0.35511000000000004,1.26825,91.6,28.74,96.002852041,125.98,89.43752,40.89511,98.3436830999,1.21752,0.35511000000000004,1.26825,88.22,40.54,97.088928308,125.98
2021-06-13 20:30:00,95.156,51.648,108.2690179137,1.536,0.448,1.6,93.62,51.2,106.7058780012,130.38,1.536,0.448,1.6,1.536,0.448,1.6,0.0,0.0,0.0,128.8,93.156,29.428,97.6936411441,1.536,0.448,1.6,91.62,28.98,96.0940414386,126.09,89.776,41.048,98.715087398,1.536,0.448,1.6,88.24,40.6,97.1321656301,126.09
2021-06-13 21:00:00,94.13864,53.02002,108.0426122502,1.5086400000000002,0.44002,1.5715,92.63,52.58,106.5127846786,130.38,1.5086400000000002,0.44002,1.5715,1.5086400000000002,0.44002,1.5715,0.0,0.0,0.0,128.8,92.15864,30.630020000000002,97.1154624756,1.5086400000000002,0.44002,1.5715,90.65,30.19,95.5450605735,126.09,88.83864,40.35002,97.5726809668,1.5086400000000002,0.44002,1.5715,87.33,39.91,96.0173786353,126.09
2021-06-13 21:30:00,91.41952,56.29361,107.3615348431,4.94952,1.44361,5.15575,86.47,54.85,102.3991376917,131.25,4.94952,1.44361,5.15575,4.94952,1.44361,5.15575,0.0,0.0,0.0,129.28,89.53952,33.69361,95.6691433884,4.94952,1.44361,5.15575,84.59,32.25,90.5291698846,126.93,86.54952,39.80361,95.263564815,4.94952,1.44361,5.15575,81.6,38.36,90.1667876771,126.93
2021-06-13 22:00:00,92.25696,54.13578,106.9674218847,1.35696,0.39578,1.4135,90.9,53.74,105.5973370876,131.25,1.35696,0.39578,1.4135,1.35696,0.39578,1.4135,0.0,0.0,0.0,129.28,90.31696,31.66578,95.7072352889,1.35696,0.39578,1.4135,88.96,31.27,94.2957819841,126.93,87.07696,39.37578,95.5659406559,1.35696,0.39578,1.4135,85.72,38.98,94.1666543953,126.93
2021-06-13 22:30:00,91.91936,54.41523,106.8184721795,1.14936,0.33523000000000003,1.19725,90.77,54.08,105.659071073,130.93,1.14936,0.33523000000000003,1.19725,1.14936,0.33523000000000003,1.19725,0.0,0.0,0.0,129.11,89.97936,31.88523,95.4617887857,1.14936,0.33523000000000003,1.19725,88.83,31.55,94.2664913954,126.63,86.77936,39.29523,95.2615999381,1.14936,0.33523000000000003,1.19725,85.63,38.96,94.0764502944,126.63
2021-06-13 23:00:00,86.75792,55.87106,103.1916277042,0.51792,0.15106,0.5395,86.24,55.72,102.6745148515,131.23,0.51792,0.15106,0.5395,0.51792,0.15106,0.5395,0.0,0.0,0.0,129.39,84.90792,33.01106,91.0993137244,0.51792,0.15106,0.5395,84.39,32.86,90.561866699,126.91,81.92792,38.66106,90.5917305048,0.51792,0.15106,0.5395,81.41,38.51,90.0589151611,126.91
2021-06-13 23:30:00,81.53008,57.73044,99.8997379746,0.55008,0.16044,0.5730000000000001,80.98,57.57,99.3582673963,132.06,0.55008,0.16044,0.5730000000000001,0.55008,0.16044,0.5730000000000001,0.0,0.0,0.0,130.07,79.81008,34.63044,86.9995186435,0.55008,0.16044,0.5730000000000001,79.26,34.47,86.4310621247,127.71,77.10008,37.76044,85.8502950781,0.55008,0.16044,0.5730000000000001,76.55,37.6,85.2857696219,127.71
2021-06-14 00:00:00,77.10496,59.00478,97.0913946725,0.56496,0.16478,0.5885,76.54,58.84,96.5428257303,132.57,0.56496,0.16478,0.5885,0.56496,0.16478,0.5885,0.0,0.0,0.0,130.37,75.47496,35.69478,83.4900407609,0.56496,0.16478,0.5885,74.91,35.53,82.9089199061,128.19,72.99496,37.18478,81.9205227586,0.56496,0.16478,0.5885,72.43,37.02,81.3423954651,128.19
2021-06-14 00:30:00,73.56712,60.04541,94.9608993595,0.5671200000000001,0.16541,0.59075,73.0,59.88,94.4172357147,133.41,0.5671200000000001,0.16541,0.59075,0.5671200000000001,0.16541,0.59075,0.0,0.0,0.0,130.96,72.02712,36.58541,80.786126534,0.5671200000000001,0.16541,0.59075,71.46,36.42,80.2056606481,128.98,69.70712,36.77541,78.8131547355,0.5671200000000001,0.16541,0.59075,69.14,36.61,78.2344661898,128.98
2021-06-14 01:00:00,71.4732,60.7476,93.8013284767,0.6432,0.18760000000000002,0.67,70.83,60.56,93.190141646,133.41,0.6432,0.18760000000000002,0.67,0.6432,0.18760000000000002,0.67,0.0,0.0,0.0,130.96,69.9832,37.1576,79.2359484073,0.6432,0.18760000000000002,0.67,69.34,36.97,78.5800006363,128.98,67.7932,36.5076,76.9982001348,0.6432,0.18760000000000002,0.67,67.15,36.32,76.3430736871,128.98
2021-06-14 01:30:00,69.95672,61.61696,93.2233470371,0.60672,0.17696,0.632,69.35,61.44,92.6514765128,133.7,0.60672,0.17696,0.632,0.60672,0.17696,0.632,0.0,0.0,0.0,131.2,68.48672,37.97696,78.3114315231,0.60672,0.17696,0.632,67.88,37.8,77.695137557,129.27,66.37672,35.83696,75.4331270729,0.60672,0.17696,0.632,65.77,35.66,74.815295896,129.27
2021-06-14 02:00:00,69.38216,61.89313,92.9765759074,0.6621600000000001,0.19313000000000002,0.6897500000000001,68.72,61.7,92.3543631888,133.82,0.6621600000000001,0.19313000000000002,0.6897500000000001,0.6621600000000001,0.19313000000000002,0.6897500000000001,0.0,0.0,0.0,131.2,67.93216,38.17313,77.9228221785,0.6621600000000001,0.19313000000000002,0.6897500000000001,67.27,37.98,77.2511054937,129.39,65.85216,35.92313,75.0131871451,0.6621600000000001,0.19313000000000002,0.6897500000000001,65.19,35.73,74.3395520568,129.39
2021-06-14 02:30:00,68.5772,62.32585,92.6679229187,0.6372,0.18585000000000002,0.6637500000000001,67.94,62.14,92.0718371708,134.03,0.6372,0.18585000000000002,0.6637500000000001,0.6372,0.18585000000000002,0.6637500000000001,0.0,0.0,0.0,131.41,67.1472,38.59585,77.4492485765,0.6372,0.18585000000000002,0.6637500000000001,66.51,38.41,76.8043501372,129.58,65.1072,35.48585,74.1498013623,0.6372,0.18585000000000002,0.6637500000000001,64.47,35.3,73.5015027057,129.58
2021-06-14 03:00:00,67.15592,62.77131,91.9247243682,0.6559200000000001,0.19131,0.68325,66.5,62.58,91.3154225747,134.06,0.6559200000000001,0.19131,0.68325,0.6559200000000001,0.19131,0.68325,0.0,0.0,0.0,131.41,65.75592,38.90131,76.4012626516,0.6559200000000001,0.19131,0.68325,65.1,38.71,75.7395147859,129.63,63.78592,35.55131,73.0242372981,0.6559200000000001,0.19131,0.68325,63.13,35.36,72.358320185,129.63
2021-06-14 03:30:00,67.0092,62.76435,91.8128341549,0.7692,0.22435000000000002,0.80125,66.24,62.54,91.0987881368,134.4,0.7692,0.22435000000000002,0.80125,0.7692,0.22435000000000002,0.80125,0.0,0.0,0.0,131.71,65.6192,38.96435,76.3157911547,0.7692,0.22435000000000002,0.80125,64.85,38.74,75.5401224516,129.95,63.6492,35.33435,72.7992922394,0.7692,0.22435000000000002,0.80125,62.88,35.11,72.0180984198,129.95
2021-06-14 04:00:00,66.48296,62.90378,91.5252397356,0.7329600000000001,0.21378000000000003,0.7635000000000001,65.75,62.69,90.8465662532,134.0,0.7329600000000001,0.21378000000000003,0.7635000000000001,0.7329600000000001,0.21378000000000003,0.7635000000000001,0.0,0.0,0.0,131.32,65.09296,39.11378,75.9406427906,0.7329600000000001,0.21378000000000003,0.7635000000000001,64.36,38.9,75.2025238938,129.56,63.15296,35.14378,72.2729661039,0.7329600000000001,0.21378000000000003,0.7635000000000001,62.42,34.93,71.5287445717,129.56
2021-06-14 04:30:00,65.99536,62.14198,90.6477424973,0.7953600000000001,0.23198000000000002,0.8285,65.2,61.91,89.9104448882,134.1,0.7953600000000001,0.23198000000000002,0.8285,0.7953600000000001,0.23198000000000002,0.8285,0.0,0.0,0.0,131.38,64.61536,38.57198,75.2525241374,0.7953600000000001,0.23198000000000002,0.8285,63.82,38.34,74.4509771595,129.64,62.69536,35.01198,71.8091004612,0.7953600000000001,0.23198000000000002,0.8285,61.9,34.78,71.001819695,129.64
2021-06-14 05:00:00,65.01368,62.02149,89.8523444823,0.79368,0.23149000000000003,0.8267500000000001,64.22,61.79,89.1190916695,133.29,0.79368,0.23149000000000003,0.8267500000000001,0.79368,0.23149000000000003,0.8267500000000001,0.0,0.0,0.0,130.61,63.66368,38.44149,74.3694312508,0.79368,0.23149000000000003,0.8267500000000001,62.87,38.21,73.5706531166,128.85,61.79368,35.14149,71.0871521962,0.79368,0.23149000000000003,0.8267500000000001,61.0,34.91,70.283056991,128.85
2021-06-14 05:30:00,67.6924,60.54445,90.81790266,0.8724000000000001,0.25445,0.9087500000000001,66.82,60.29,89.9988694373,132.25,0.8724000000000001,0.25445,0.9087500000000001,0.8724000000000001,0.25445,0.9087500000000001,0.0,0.0,0.0,129.66,66.2724,37.35445,76.0748705984,0.8724000000000001,0.25445,0.9087500000000001,65.4,37.1,75.1902254286,127.86,64.2524,35.12445,73.2263469904,0.8724000000000001,0.25445,0.9087500000000001,63.38,34.87,72.3390717386,127.86
2021-06-14 06:00:00,71.86288,58.78584,92.8442163325,1.08288,0.31584,1.1280000000000001,70.78,58.47,91.8071309867,132.25,1.08288,0.31584,1.1280000000000001,1.08288,0.31584,1.1280000000000001,0.0,0.0,0.0,129.66,70.37288,35.78584,78.949151889,1.08288,0.31584,1.1280000000000001,69.29,35.47,77.8410238884,127.86,68.14288,36.33584,77.2252896608,1.08288,0.31584,1.1280000000000001,67.06,36.02,76.1215081301,127.86
2021-06-14 06:30:00,81.9216,53.5888,97.8923287699,1.4016,0.4088,1.46,80.52,53.18,96.4965429433,131.93,1.4016,0.4088,1.46,1.4016,0.4088,1.46,0.0,0.0,0.0,129.54,80.2316,30.9588,85.9974240079,1.4016,0.4088,1.46,78.83,30.55,84.542719379,127.55,77.5016,40.3788,87.3896189029,1.4016,0.4088,1.46,76.1,39.97,85.9581927451,127.55
