Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-06-14 07:00:00,90.29408,48.19244,102.3500471724,1.8940800000000002,0.55244,1.9729999999999999,88.4,47.64,100.4197669784,131.26,1.8940800000000002,0.55244,1.9729999999999999,1.8940800000000002,0.55244,1.9729999999999999,0.0,0.0,0.0,129.45,88.44408,25.98244,92.1815734049,1.8940800000000002,0.55244,1.9729999999999999,86.55,25.43,90.2085771975,126.89,85.29408,44.56244,96.2335240018,1.8940800000000002,0.55244,1.9729999999999999,83.4,44.01,94.2997354185,126.89
2021-06-14 07:30:00,99.0288,43.41465,108.1274020037,2.7588,0.8046500000000001,2.8737500000000002,96.27,42.61,105.2783216052,130.37,2.7588,0.8046500000000001,2.8737500000000002,2.7588,0.8046500000000001,2.8737500000000002,0.0,0.0,0.0,129.15,97.0088,21.53465,99.3702592734,2.7588,0.8046500000000001,2.8737500000000002,94.25,20.73,96.5028258654,126.03,93.4588,48.71465,105.3929049892,2.7588,0.8046500000000001,2.8737500000000002,90.7,47.91,102.5761088168,126.03
2021-06-14 08:00:00,105.14816,39.39988,112.287515314,4.14816,1.20988,4.321,101.0,38.19,107.9790539873,129.93,4.14816,1.20988,4.321,4.14816,1.20988,4.321,0.0,0.0,0.0,129.29,103.04816,17.89988,104.5912471644,4.14816,1.20988,4.321,98.9,16.69,100.298385331,125.62,99.24816,52.17988,112.1291092455,4.14816,1.20988,4.321,95.1,50.97,107.8978725462,125.62
2021-06-14 08:30:00,108.80264,37.00452,114.9232307734,5.19264,1.51452,5.409,103.61,35.49,109.5197342948,129.45,5.19264,1.51452,5.409,5.19264,1.51452,5.409,0.0,0.0,0.0,129.6,106.65264,15.48452,107.7708493917,5.19264,1.51452,5.409,101.46,13.97,102.4172470827,125.14,102.71264,55.39452,116.6980688006,5.19264,1.51452,5.409,97.52,53.88,111.4145627824,125.14
2021-06-14 09:00:00,109.55296,34.95128,114.9932303155,5.35296,1.56128,5.5760000000000005,104.2,33.39,109.4190664373,129.45,5.35296,1.56128,5.5760000000000005,5.35296,1.56128,5.5760000000000005,0.0,0.0,0.0,129.6,107.38296,13.65128,108.2472057099,5.35296,1.56128,5.5760000000000005,102.03,12.09,102.7438027328,125.14,103.41296,56.67128,117.9231710598,5.35296,1.56128,5.5760000000000005,98.06,55.11,112.4850021114,125.14
2021-06-14 09:30:00,108.882,18.9285,110.5150579616,6.852,1.9985,7.1375,102.03,16.93,103.4250733623,128.86,6.852,1.9985,7.1375,6.852,1.9985,7.1375,0.0,0.0,0.0,129.25,108.262,11.0585,108.8253236441,6.852,1.9985,7.1375,101.41,9.06,101.8139072033,124.6,105.872,40.4585,113.3391838962,6.852,1.9985,7.1375,99.02,38.46,106.2267951131,124.6
2021-06-14 10:00:00,107.42488,8.72309,107.7784632576,7.24488,2.11309,7.54675,100.18,6.61,100.3978311519,130.72,7.24488,2.11309,7.54675,7.24488,2.11309,7.54675,0.0,0.0,0.0,129.08,107.73488,8.89309,108.1013016497,7.24488,2.11309,7.54675,100.49,6.78,100.7184615649,126.34,106.44488,29.08309,110.3464480723,7.24488,2.11309,7.54675,99.2,26.97,102.80087986,126.34
2021-06-14 10:30:00,106.3008,9.41815,106.7172040023,8.0508,2.34815,8.38625,98.25,7.07,98.5040476326,132.5,8.0508,2.34815,8.38625,8.0508,2.34815,8.38625,0.0,0.0,0.0,129.43,106.6308,9.57815,107.0601161314,8.0508,2.34815,8.38625,98.58,7.23,98.8447737617,128.06,105.3708,29.10815,109.317381459,8.0508,2.34815,8.38625,97.32,26.76,100.9320563548,128.06
2021-06-14 11:00:00,107.23696,8.66703,107.5866302059,8.28696,2.41703,8.63225,98.95,6.25,99.1471885633,132.99,8.28696,2.41703,8.63225,8.28696,2.41703,8.63225,0.0,0.0,0.0,129.85,107.56696,8.83703,107.9293471807,8.28696,2.41703,8.63225,99.28,6.42,99.4873600012,128.54,106.28696,29.84703,110.3982022764,8.28696,2.41703,8.63225,98.0,27.43,101.7664232446,128.54
2021-06-14 11:30:00,110.48824,7.43407,110.7380538707,7.96824,2.32407,8.30025,102.52,5.11,102.6472722482,132.38,7.96824,2.32407,8.30025,7.96824,2.32407,8.30025,0.0,0.0,0.0,129.5,110.83824,7.62407,111.1001435177,7.96824,2.32407,8.30025,102.87,5.3,103.0064410607,127.96,109.49824,30.71407,113.7243098861,7.96824,2.32407,8.30025,101.53,28.39,105.4245369921,127.96
2021-06-14 12:00:00,112.0448,6.56765,112.2371205687,6.8148,1.98765,7.09875,105.23,4.58,105.3296221393,132.38,6.8148,1.98765,7.09875,6.8148,1.98765,7.09875,0.0,0.0,0.0,129.5,112.3948,6.75765,112.5977659661,6.8148,1.98765,7.09875,105.58,4.77,105.6876970134,127.96,111.0048,30.79765,115.1979204177,6.8148,1.98765,7.09875,104.19,28.81,108.0998251617,127.96
2021-06-14 12:30:00,113.1804,5.9147,113.3348429224,5.3304,1.5547,5.5525,107.85,4.36,107.9380938316,132.3,5.3304,1.5547,5.5525,5.3304,1.5547,5.5525,0.0,0.0,0.0,129.5,113.5404,6.1247,113.7054720858,5.3304,1.5547,5.5525,108.21,4.57,108.3064587178,127.9,112.1004,30.3947,116.1479120271,5.3304,1.5547,5.5525,106.77,28.84,110.5964669418,127.9
2021-06-14 13:00:00,111.81472,7.17971,112.0449902689,6.20472,1.80971,6.46325,105.61,5.37,105.7464372922,131.9,6.20472,1.80971,6.46325,6.20472,1.80971,6.46325,0.0,0.0,0.0,129.17,112.16472,7.38971,112.4078832937,6.20472,1.80971,6.46325,105.96,5.58,106.1068235318,127.52,110.78472,29.75971,114.712224827,6.20472,1.80971,6.46325,104.58,27.95,108.250537643,127.52
2021-06-14 13:30:00,109.90568,8.71999,110.2510622256,7.6456800000000005,2.22999,7.96425,102.26,6.49,102.4657391522,132.81,7.6456800000000005,2.22999,7.96425,7.6456800000000005,2.22999,7.96425,0.0,0.0,0.0,129.74,110.22568,8.91999,110.5860151785,7.6456800000000005,2.22999,7.96425,102.58,6.69,102.7979206988,128.38,108.89568,29.40999,112.797236821,7.6456800000000005,2.22999,7.96425,101.25,27.18,104.8347027468,128.38
2021-06-14 14:00:00,109.7488,8.4234,110.0715802058,7.5888,2.2134,7.905,102.16,6.21,102.3485696041,132.81,7.5888,2.2134,7.905,7.5888,2.2134,7.905,0.0,0.0,0.0,129.74,110.0888,8.6034,110.4244645765,7.5888,2.2134,7.905,102.5,6.39,102.6989878236,128.38,108.7588,29.6834,112.7367766658,7.5888,2.2134,7.905,101.17,27.47,104.8330568094,128.38
2021-06-14 14:30:00,109.80464,9.38052,110.2045966419,8.74464,2.55052,9.109,101.06,6.83,101.2905350958,132.38,8.74464,2.55052,9.109,8.74464,2.55052,9.109,0.0,0.0,0.0,129.28,110.11464,9.58052,110.5306306225,8.74464,2.55052,9.109,101.37,7.03,101.6134725319,127.98,108.80464,29.19052,112.6522797967,8.74464,2.55052,9.109,100.06,26.64,103.5456092744,127.98
2021-06-14 15:00:00,106.77184,10.31762,107.269189889,9.11184,2.65762,9.4915,97.66,7.66,97.9599469171,132.38,9.11184,2.65762,9.4915,9.11184,2.65762,9.4915,0.0,0.0,0.0,129.28,107.08184,10.49762,107.5951694243,9.11184,2.65762,9.4915,97.97,7.84,98.28319541,127.98,105.84184,28.68762,109.6607251291,9.11184,2.65762,9.4915,96.73,26.03,100.1711225853,127.98
2021-06-14 15:30:00,107.17616,10.70263,107.7092176244,8.30616,2.42263,8.65225,98.87,8.28,99.2161040356,132.74,8.30616,2.42263,8.65225,8.30616,2.42263,8.65225,0.0,0.0,0.0,129.52,107.48616,10.89263,108.0366788635,8.30616,2.42263,8.65225,99.18,8.47,99.5410131554,128.33,106.21616,27.79263,109.7920895487,8.30616,2.42263,8.65225,97.91,25.37,101.1434871853,128.33
2021-06-14 16:00:00,107.08544,11.06117,107.6551946808,9.05544,2.64117,9.43275,98.03,8.42,98.3909411481,132.63,9.05544,2.64117,9.43275,9.05544,2.64117,9.43275,0.0,0.0,0.0,129.34,107.37544,11.24117,107.962257378,9.05544,2.64117,9.43275,98.32,8.6,98.6954021219,128.23,106.12544,27.81117,109.7090251163,9.05544,2.64117,9.43275,97.07,25.17,100.2801765056,128.23
2021-06-14 16:30:00,106.2656,15.13705,107.3382877917,11.7156,3.41705,12.20375,94.55,11.72,95.273610722,132.52,11.7156,3.41705,12.20375,11.7156,3.41705,12.20375,0.0,0.0,0.0,129.21,106.5156,15.31705,107.611268295,11.7156,3.41705,12.20375,94.8,11.9,95.5439689358,128.11,105.3456,25.71705,108.4392092375,11.7156,3.41705,12.20375,93.63,22.3,96.2489838907,128.11
2021-06-14 17:00:00,107.17544,16.09617,108.3774036774,10.37544,3.02617,10.80775,96.8,13.07,97.6783747817,133.35,10.37544,3.02617,10.80775,10.37544,3.02617,10.80775,0.0,0.0,0.0,129.62,107.45544,16.29617,108.684114489,10.37544,3.02617,10.80775,97.08,13.27,97.9827500124,128.93,106.24544,23.93617,108.9083732091,10.37544,3.02617,10.80775,95.87,20.91,98.1238248337,128.93
2021-06-14 17:30:00,109.10232,16.67651,110.3694804516,8.90232,2.5965100000000003,9.27325,100.2,14.08,101.1844177727,132.81,8.90232,2.5965100000000003,9.27325,8.90232,2.5965100000000003,9.27325,0.0,0.0,0.0,128.89,109.37232,16.88651,110.6682366452,8.90232,2.5965100000000003,9.27325,100.47,14.29,101.4811558862,128.44,108.10232,22.36651,110.3919035028,8.90232,2.5965100000000003,9.27325,99.2,19.77,101.1508423099,128.44
2021-06-14 18:00:00,108.68296,18.12628,110.1841541284,8.11296,2.36628,8.451,100.57,15.76,101.7973599854,132.81,8.11296,2.36628,8.451,8.11296,2.36628,8.451,0.0,0.0,0.0,128.89,108.95296,18.35628,110.4884632358,8.11296,2.36628,8.451,100.84,15.99,102.099880999,128.44,107.68296,20.75628,109.6651404677,8.11296,2.36628,8.451,99.57,18.39,101.2540221423,128.44
2021-06-14 18:30:00,106.46552,20.62661,108.4452119227,7.32552,2.13661,7.63075,99.14,18.49,100.8494903309,133.43,7.32552,2.13661,7.63075,7.32552,2.13661,7.63075,0.0,0.0,0.0,129.32,106.71552,20.85661,108.7345409222,7.32552,2.13661,7.63075,99.39,18.72,101.1375820356,129.04,105.46552,18.05661,107.000079783,7.32552,2.13661,7.63075,98.14,15.92,99.4228645735,129.04
2021-06-14 19:00:00,105.97544,20.53992,107.9475900463,6.68544,1.94992,6.964,99.29,18.59,101.0153067609,133.99,6.68544,1.94992,6.964,6.68544,1.94992,6.964,0.0,0.0,0.0,129.55,106.23544,20.74992,108.2429115093,6.68544,1.94992,6.964,99.55,18.8,101.3096367578,129.6,104.98544,17.77992,106.4803651722,6.68544,1.94992,6.964,98.3,15.83,99.5664546923,129.6
2021-06-14 19:30:00,104.686,21.68175,106.907702618,6.726,1.96175,7.00625,97.96,19.72,99.9251720039,133.88,6.726,1.96175,7.00625,6.726,1.96175,7.00625,0.0,0.0,0.0,129.32,104.926,21.91175,107.189506315,6.726,1.96175,7.00625,98.2,19.95,100.2060003193,129.5,103.716,16.65175,105.0442260863,6.726,1.96175,7.00625,96.99,14.69,98.0961579268,129.5
2021-06-14 20:00:00,102.96512,21.14441,105.1137574767,4.33512,1.26441,4.51575,98.63,19.88,100.6135741339,133.88,4.33512,1.26441,4.51575,4.33512,1.26441,4.51575,0.0,0.0,0.0,129.32,103.22512,21.37441,105.414850955,4.33512,1.26441,4.51575,98.89,20.11,100.9140436213,129.5,101.98512,15.84441,103.2085753688,4.33512,1.26441,4.51575,97.65,14.58,98.7324612273,129.5
2021-06-14 20:30:00,101.51496,21.01978,103.668308827,1.88496,0.54978,1.9635,99.63,20.47,101.7111488481,134.07,1.88496,0.54978,1.9635,1.88496,0.54978,1.9635,0.0,0.0,0.0,129.39,101.77496,21.24978,103.9696861256,1.88496,0.54978,1.9635,99.89,20.7,102.0122644587,129.69,100.52496,14.55978,101.5738882619,1.88496,0.54978,1.9635,98.64,14.01,99.6299638663,129.69
2021-06-14 21:00:00,98.4632,21.97635,100.8858846101,1.6332,0.47635000000000005,1.70125,96.83,21.5,99.1881993989,134.07,1.6332,0.47635000000000005,1.70125,1.6332,0.47635000000000005,1.70125,0.0,0.0,0.0,129.39,98.7132,22.20635,101.1801256896,1.6332,0.47635000000000005,1.70125,97.08,21.73,99.4822562068,129.69,97.5232,13.65635,98.4747197689,1.6332,0.47635000000000005,1.70125,95.89,13.18,96.7915518008,129.69
2021-06-14 21:30:00,96.52032,23.26301,99.2841367347,1.45032,0.42301000000000005,1.51075,95.07,22.84,97.7751016364,134.6,1.45032,0.42301000000000005,1.51075,1.45032,0.42301000000000005,1.51075,0.0,0.0,0.0,129.69,96.77032,23.48301,99.5788461048,1.45032,0.42301000000000005,1.51075,95.32,23.06,98.0696997038,130.2,95.59032,12.43301,96.395482339,1.45032,0.42301000000000005,1.51075,94.14,12.01,94.9030015331,130.2
2021-06-14 22:00:00,94.45696,25.35203,97.8000138935,1.44696,0.42203,1.50725,93.01,24.93,96.2931202112,134.6,1.44696,0.42203,1.50725,1.44696,0.42203,1.50725,0.0,0.0,0.0,129.69,94.66696,25.57203,98.0599920149,1.44696,0.42203,1.50725,93.22,25.15,96.5530470778,130.2,93.54696,10.47203,94.1312760859,1.44696,0.42203,1.50725,92.1,10.05,92.6467079825,130.2
2021-06-14 22:30:00,92.52592,26.54006,96.2570551007,1.40592,0.41006000000000004,1.4645000000000001,91.12,26.13,94.7925698565,134.82,1.40592,0.41006000000000004,1.4645000000000001,1.40592,0.41006000000000004,1.4645000000000001,0.0,0.0,0.0,129.69,92.74592,26.76006,96.5293037779,1.40592,0.41006000000000004,1.4645000000000001,91.34,26.35,95.0648099982,130.4,91.65592,9.46006,92.1428261247,1.40592,0.41006000000000004,1.4645000000000001,90.25,9.05,90.7026184848,130.4
2021-06-14 23:00:00,86.46728,28.44254,91.025098694,0.7972800000000001,0.23254000000000002,0.8305,85.67,28.21,90.1950830145,135.11,0.7972800000000001,0.23254000000000002,0.8305,0.7972800000000001,0.23254000000000002,0.8305,0.0,0.0,0.0,129.82,86.66728,28.63254,91.2745296863,0.7972800000000001,0.23254000000000002,0.8305,85.87,28.4,90.4445515219,130.67,85.68728,7.75254,86.037270007,0.7972800000000001,0.23254000000000002,0.8305,84.89,7.52,85.2224295594,130.67
2021-06-14 23:30:00,80.93848,29.65914,86.2015204637,0.6484800000000001,0.18914,0.6755,80.29,29.47,85.5275686548,136.4,0.6484800000000001,0.18914,0.6755,0.6484800000000001,0.18914,0.6755,0.0,0.0,0.0,130.66,81.08848,29.84914,86.407828045,0.6484800000000001,0.18914,0.6755,80.44,29.66,85.7339442695,131.88,80.22848,6.62914,80.5018912837,0.6484800000000001,0.18914,0.6755,79.58,6.44,79.8401528055,131.88
2021-06-15 00:00:00,76.33016,36.36963,84.5520154222,0.6501600000000001,0.18963000000000002,0.67725,75.68,36.18,83.8835788459,136.4,0.6501600000000001,0.18963000000000002,0.67725,0.6501600000000001,0.18963000000000002,0.67725,0.0,0.0,0.0,130.66,76.28016,36.51963,84.5715447711,0.6501600000000001,0.18963000000000002,0.67725,75.63,36.33,83.9033122111,131.88,74.82016,14.86963,76.2834335801,0.6501600000000001,0.18963000000000002,0.67725,74.17,14.68,75.6088043815,131.88
2021-06-15 00:30:00,73.07816,39.04613,82.8554025816,0.6381600000000001,0.18613000000000002,0.6647500000000001,72.44,38.86,82.2049463232,135.99,0.6381600000000001,0.18613000000000002,0.6647500000000001,0.6381600000000001,0.18613000000000002,0.6647500000000001,0.0,0.0,0.0,131.09,72.93816,38.71613,82.5767152796,0.6381600000000001,0.18613000000000002,0.6647500000000001,72.3,38.53,81.9258866293,131.5,71.38816,17.17613,73.4253963555,0.6381600000000001,0.18613000000000002,0.6647500000000001,70.75,16.99,72.7614087274,131.5
2021-06-15 01:00:00,71.26752,39.52011,81.4917081755,0.6175200000000001,0.18011000000000002,0.6432500000000001,70.65,39.34,80.8644427422,136.07,0.6175200000000001,0.18011000000000002,0.6432500000000001,0.6175200000000001,0.18011000000000002,0.6432500000000001,0.0,0.0,0.0,131.38,71.11752,39.19011,81.2007781537,0.6175200000000001,0.18011000000000002,0.6432500000000001,70.5,39.01,80.573135101,131.56,69.65752,17.06011,71.7162286081,0.6175200000000001,0.18011000000000002,0.6432500000000001,69.04,16.88,71.0735956597,131.56
2021-06-15 01:30:00,70.48248,40.23614,81.1586529524,0.6724800000000001,0.19614,0.7005,69.81,40.04,80.4775602264,136.47,0.6724800000000001,0.19614,0.7005,0.6724800000000001,0.19614,0.7005,0.0,0.0,0.0,131.72,70.33248,39.88614,80.8551909716,0.6724800000000001,0.19614,0.7005,69.66,39.69,80.1736346937,131.94,68.89248,16.52614,70.8469272718,0.6724800000000001,0.19614,0.7005,68.22,16.33,70.147254401,131.94
2021-06-15 02:00:00,69.83008,44.04794,82.5618622068,0.6100800000000001,0.17794000000000001,0.6355000000000001,69.22,43.87,81.9511153066,136.57,0.6100800000000001,0.17794000000000001,0.6355000000000001,0.6100800000000001,0.17794000000000001,0.6355000000000001,0.0,0.0,0.0,131.77,69.54008,43.18794,81.8597635463,0.6100800000000001,0.17794000000000001,0.6355000000000001,68.93,43.01,81.2477999702,132.04,67.76008,22.66794,71.4511297703,0.6100800000000001,0.17794000000000001,0.6355000000000001,67.15,22.49,70.8161182218,132.04
2021-06-15 02:30:00,69.12096,47.40403,83.8143732993,0.6309600000000001,0.18403000000000003,0.65725,68.49,47.22,83.1901947347,134.9,0.6309600000000001,0.18403000000000003,0.65725,0.6309600000000001,0.18403000000000003,0.65725,0.0,0.0,0.0,131.53,68.72096,46.49403,82.9714720188,0.6309600000000001,0.18403000000000003,0.65725,68.09,46.31,82.3460029388,130.44,66.59096,28.79403,72.5496527722,0.6309600000000001,0.18403000000000003,0.65725,65.96,28.61,71.8975222104,130.44
2021-06-15 03:00:00,68.09456,47.59133,83.0770954762,0.7245600000000001,0.21133000000000002,0.75475,67.37,47.38,82.362499355,134.9,0.7245600000000001,0.21133000000000002,0.75475,0.7245600000000001,0.21133000000000002,0.75475,0.0,0.0,0.0,131.53,67.68456,46.68133,82.221324685,0.7245600000000001,0.21133000000000002,0.75475,66.96,46.47,81.5052298935,130.44,65.60456,28.70133,71.608132475,0.7245600000000001,0.21133000000000002,0.75475,64.88,28.49,70.8596817661,130.44
2021-06-15 03:30:00,67.91256,47.80658,83.0517001455,0.7425600000000001,0.21658000000000002,0.7735000000000001,67.17,47.59,82.3202101552,134.83,0.7425600000000001,0.21658000000000002,0.7735000000000001,0.7425600000000001,0.21658000000000002,0.7735000000000001,0.0,0.0,0.0,131.44,67.52256,46.89658,82.2106156445,0.7425600000000001,0.21658000000000002,0.7735000000000001,66.78,46.68,81.4775478276,130.36,65.45256,28.75658,71.4911078656,0.7425600000000001,0.21658000000000002,0.7735000000000001,64.71,28.54,70.724222866,130.36
2021-06-15 04:00:00,67.6464,47.90645,82.8918776755,0.7764000000000001,0.22645,0.8087500000000001,66.87,47.68,82.1278229347,135.08,0.7764000000000001,0.22645,0.8087500000000001,0.7764000000000001,0.22645,0.8087500000000001,0.0,0.0,0.0,131.66,67.2464,46.99645,82.0411154578,0.7764000000000001,0.22645,0.8087500000000001,66.47,46.77,81.2754194083,130.59,65.1964,28.72645,71.2445050693,0.7764000000000001,0.22645,0.8087500000000001,64.42,28.5,70.4427881333,130.59
2021-06-15 04:30:00,67.34088,47.93359,82.6584730652,0.80088,0.23359000000000002,0.83425,66.54,47.7,81.8710058568,135.18,0.80088,0.23359000000000002,0.83425,0.80088,0.23359000000000002,0.83425,0.0,0.0,0.0,131.77,66.94088,47.00359,81.7949808244,0.80088,0.23359000000000002,0.83425,66.14,46.77,81.0057559683,130.68,64.91088,28.76359,70.9983552772,0.80088,0.23359000000000002,0.83425,64.11,28.53,70.1715968181,130.68
2021-06-15 05:00:00,66.94744,47.69842,82.2015753684,0.81744,0.23842000000000002,0.8515,66.13,47.46,81.3979637337,135.18,0.81744,0.23842000000000002,0.8515,0.81744,0.23842000000000002,0.8515,0.0,0.0,0.0,131.77,66.55744,46.76842,81.3460381866,0.81744,0.23842000000000002,0.8515,65.74,46.53,80.5406015622,130.68,64.54744,29.17842,70.836093937,0.81744,0.23842000000000002,0.8515,63.73,28.94,69.9931175188,130.68
2021-06-15 05:30:00,68.86024,47.23882,83.5059205557,0.9902400000000001,0.28882,1.0315,67.87,46.95,82.5265981366,135.37,0.9902400000000001,0.28882,1.0315,0.9902400000000001,0.28882,1.0315,0.0,0.0,0.0,131.98,68.47024,46.33882,82.6768407999,0.9902400000000001,0.28882,1.0315,67.48,46.05,81.6954888595,130.86,66.36024,29.29882,72.5403495046,0.9902400000000001,0.28882,1.0315,65.37,29.01,71.5179487961,130.86
2021-06-15 06:00:00,72.30144,45.99042,85.6890714027,1.20144,0.35042,1.2515,71.1,45.64,84.4879849446,134.92,1.20144,0.35042,1.2515,1.20144,0.35042,1.2515,0.0,0.0,0.0,131.59,71.90144,45.09042,84.8702718851,1.20144,0.35042,1.2515,70.7,44.74,83.6669444883,130.44,69.62144,29.90042,75.7705749209,1.20144,0.35042,1.2515,68.42,29.55,74.528510652,130.44
2021-06-15 06:30:00,80.89088,40.61234,90.5135162694,1.55088,0.45234,1.6155,79.34,40.16,88.9250313466,132.79,1.55088,0.45234,1.6155,1.55088,0.45234,1.6155,0.0,0.0,0.0,130.18,80.50088,39.78234,89.7943553719,1.55088,0.45234,1.6155,78.95,39.33,88.2040327876,128.39,77.76088,33.56234,84.6946581825,1.55088,0.45234,1.6155,76.21,33.11,83.0917336442,128.39
2021-06-15 07:00:00,88.77112,36.61991,96.0277540842,2.57112,0.7499100000000001,2.6782500000000002,86.2,35.87,93.3653945528,132.79,2.57112,0.7499100000000001,2.6782500000000002,2.57112,0.7499100000000001,2.6782500000000002,0.0,0.0,0.0,130.18,88.35112,35.83991,95.3436917371,2.57112,0.7499100000000001,2.6782500000000002,85.78,35.09,92.6796444749,128.39,85.26112,37.26991,93.0510869096,2.57112,0.7499100000000001,2.6782500000000002,82.69,36.52,90.3955004411,128.39
2021-06-15 07:30:00,96.78528,34.19654,102.6488858812,6.36528,1.85654,6.6305,90.42,32.34,96.029432988,132.2,6.36528,1.85654,6.6305,6.36528,1.85654,6.6305,0.0,0.0,0.0,130.09,96.38528,33.45654,102.0267723171,6.36528,1.85654,6.6305,90.02,31.6,95.4052430425,127.82,93.05528,41.08654,101.7221161058,6.36528,1.85654,6.6305,86.69,39.23,95.1532921133,127.82
2021-06-15 08:00:00,102.38064,31.61227,107.1500399504,7.79064,2.27227,8.11525,94.59,29.34,99.0358707742,131.56,7.79064,2.27227,8.11525,7.79064,2.27227,8.11525,0.0,0.0,0.0,129.86,101.98064,30.90227,106.5598480947,7.79064,2.27227,8.11525,94.19,28.63,98.4450760577,127.19,98.43064,43.84227,107.7531230618,7.79064,2.27227,8.11525,90.64,41.57,99.717974809,127.19
2021-06-15 08:30:00,105.856,28.74675,109.6898736054,9.006,2.62675,9.38125,96.85,26.12,100.3104027507,131.16,9.006,2.62675,9.38125,9.006,2.62675,9.38125,0.0,0.0,0.0,129.8,105.446,28.07675,109.1199468776,9.006,2.62675,9.38125,96.44,25.45,99.741546509,126.8,101.786,46.87675,112.061677154,9.006,2.62675,9.38125,92.78,44.25,102.7919787727,126.8
2021-06-15 09:00:00,104.97976,28.28368,108.723118811,10.22976,2.98368,10.656,94.75,25.3,98.0696308752,130.83,10.22976,2.98368,10.656,10.22976,2.98368,10.656,0.0,0.0,0.0,129.8,104.58976,27.59368,108.1685216355,10.22976,2.98368,10.656,94.36,24.61,97.5164688655,126.47,101.02976,47.91368,111.8156211663,10.22976,2.98368,10.656,90.8,44.93,101.3081679826,126.47
2021-06-15 09:30:00,105.85328,27.62804,109.3993851948,11.03328,3.2180400000000002,11.493,94.82,24.41,97.9115953297,130.73,11.03328,3.2180400000000002,11.493,11.03328,3.2180400000000002,11.493,0.0,0.0,0.0,129.8,105.45328,26.95804,108.844522983,11.03328,3.2180400000000002,11.493,94.42,23.74,97.3587386936,126.38,101.87328,48.78804,112.9532559292,11.03328,3.2180400000000002,11.493,90.84,45.57,101.6293781345,126.38
2021-06-15 10:00:00,104.04408,27.58494,107.6387453376,11.67408,3.40494,12.1605,92.37,24.18,95.4824030908,130.55,11.67408,3.40494,12.1605,11.67408,3.40494,12.1605,0.0,0.0,0.0,129.68,103.64408,26.89494,107.0767627296,11.67408,3.40494,12.1605,91.97,23.49,94.9223946179,126.2,100.20408,49.20494,111.6332556591,11.67408,3.40494,12.1605,88.53,45.8,99.6754779271,126.2
2021-06-15 10:30:00,104.41184,25.26762,107.4257183018,8.63184,2.51762,8.9915,95.78,22.75,98.4447606529,130.45,8.63184,2.51762,8.9915,8.63184,2.51762,8.9915,0.0,0.0,0.0,129.79,104.03184,24.59762,106.9002649363,8.63184,2.51762,8.9915,95.4,22.08,97.921838218,126.1,100.41184,49.54762,111.9709974049,8.63184,2.51762,8.9915,91.78,47.03,103.1280238345,126.1
2021-06-15 11:00:00,105.27408,23.59494,107.8858337014,9.03408,2.6349400000000003,9.4105,96.24,20.96,98.495985705,130.45,9.03408,2.6349400000000003,9.4105,9.03408,2.6349400000000003,9.4105,0.0,0.0,0.0,129.79,104.89408,22.94494,107.374290641,9.03408,2.6349400000000003,9.4105,95.86,20.31,97.9879365024,126.1,101.22408,50.66494,113.1956294079,9.03408,2.6349400000000003,9.4105,92.19,48.03,103.9513203379,126.1
2021-06-15 11:30:00,104.52528,23.10404,107.0482639906,9.54528,2.78404,9.943,94.98,20.32,97.1293096856,129.91,9.54528,2.78404,9.943,9.54528,2.78404,9.943,0.0,0.0,0.0,129.41,104.16528,22.45404,106.5579160354,9.54528,2.78404,9.943,94.62,19.67,96.6429164502,125.59,100.55528,51.25404,112.8642589671,9.54528,2.78404,9.943,91.01,48.47,103.1123707418,125.59
2021-06-15 12:00:00,104.57136,22.98248,107.0670991444,9.71136,2.8324800000000003,10.116,94.86,20.15,96.9765028241,129.69,9.71136,2.8324800000000003,10.116,9.71136,2.8324800000000003,10.116,0.0,0.0,0.0,129.25,104.19136,22.33248,106.5578676664,9.71136,2.8324800000000003,10.116,94.48,19.5,96.4713449683,125.39,100.60136,51.46248,113.0000906265,9.71136,2.8324800000000003,10.116,90.89,48.63,103.0818558234,125.39
2021-06-15 12:30:00,105.20448,23.19714,107.7315641595,10.10448,2.94714,10.525500000000001,95.1,20.25,97.2320548996,129.87,10.10448,2.94714,10.525500000000001,10.10448,2.94714,10.525500000000001,0.0,0.0,0.0,129.42,104.83448,22.54714,107.231719743,10.10448,2.94714,10.525500000000001,94.73,19.6,96.7364093814,125.54,101.22448,51.72714,113.6753815206,10.10448,2.94714,10.525500000000001,91.12,48.78,103.3554197902,125.54
2021-06-15 13:00:00,103.63392,23.76031,106.3228183687,9.94392,2.90031,10.35825,93.69,20.86,95.9841429612,129.87,9.94392,2.90031,10.35825,9.94392,2.90031,10.35825,0.0,0.0,0.0,129.42,103.24392,23.10031,105.7966508877,9.94392,2.90031,10.35825,93.3,20.2,95.4616676997,125.54,99.73392,51.66031,112.3193769029,9.94392,2.90031,10.35825,89.79,48.76,102.1752499385,125.54
2021-06-15 13:30:00,101.71544,24.40367,104.6019590823,9.95544,2.90367,10.37025,91.76,21.5,94.2451462941,130.48,9.95544,2.90367,10.37025,9.95544,2.90367,10.37025,0.0,0.0,0.0,129.94,101.33544,23.72367,104.075376138,9.95544,2.90367,10.37025,91.38,20.82,93.7218053603,126.12,97.90544,51.16367,110.4680782374,9.95544,2.90367,10.37025,87.95,48.26,100.3206364613,126.12
2021-06-15 14:00:00,101.17264,24.11452,104.0067938137,9.99264,2.91452,10.409,91.18,21.2,93.6121381019,130.48,9.99264,2.91452,10.409,9.99264,2.91452,10.409,0.0,0.0,0.0,129.83,100.78264,23.44452,103.4736007076,9.99264,2.91452,10.409,90.79,20.53,93.0822485762,126.1,97.40264,50.87452,109.8885392759,9.99264,2.91452,10.409,87.41,47.96,99.7029071793,126.1
2021-06-15 14:30:00,100.4448,24.5714,103.4065353109,9.8448,2.8714,10.255,90.6,21.7,93.1624924527,129.6,9.8448,2.8714,10.255,9.8448,2.8714,10.255,0.0,0.0,0.0,128.9,100.0548,23.9014,102.870014703,9.8448,2.8714,10.255,90.21,21.03,92.628856195,125.28,96.6948,50.0614,108.8853898234,9.8448,2.8714,10.255,86.85,47.19,98.842392727,125.28
2021-06-15 15:00:00,100.23208,24.64894,103.2184097158,9.56208,2.78894,9.9605,90.67,21.86,93.2679392932,129.6,9.56208,2.78894,9.9605,9.56208,2.78894,9.9605,0.0,0.0,0.0,128.9,99.84208,23.98894,102.6835438668,9.56208,2.78894,9.9605,90.28,21.2,92.7357449962,125.28,96.46208,49.66894,108.4985551915,9.56208,2.78894,9.9605,86.9,46.88,98.7387684752,125.28
2021-06-15 15:30:00,100.99248,24.29114,103.8727129666,9.19248,2.68114,9.5755,91.8,21.61,94.3092365572,129.08,9.19248,2.68114,9.5755,9.19248,2.68114,9.5755,0.0,0.0,0.0,128.38,100.59248,23.64114,103.3332015039,9.19248,2.68114,9.5755,91.4,20.96,93.7724991669,124.77,97.18248,49.52114,109.0723508771,9.19248,2.68114,9.5755,87.99,46.84,99.6806184772,124.77
2021-06-15 16:00:00,103.17976,19.88743,105.0788882015,8.69976,2.53743,9.06225,94.48,17.35,96.0598402039,129.08,8.69976,2.53743,9.06225,8.69976,2.53743,9.06225,0.0,0.0,0.0,128.38,102.97976,19.20743,104.7556983503,8.69976,2.53743,9.06225,94.28,16.67,95.7424007428,124.77,100.20976,41.73743,108.5541757016,8.69976,2.53743,9.06225,91.51,39.2,99.5525996647,124.77
2021-06-15 16:30:00,103.36208,22.64644,105.8138971336,11.78208,3.43644,12.273,91.58,19.21,93.5730757216,131.45,11.78208,3.43644,12.273,11.78208,3.43644,12.273,0.0,0.0,0.0,128.92,103.27208,22.42644,105.6790789068,11.78208,3.43644,12.273,91.49,18.99,93.4400353168,127.05,101.00208,35.75644,107.144496666,11.78208,3.43644,12.273,89.22,32.32,94.8935761788,127.05
2021-06-15 17:00:00,105.1624,23.27945,107.7082316541,11.5524,3.36945,12.03375,93.61,19.91,95.70391946,131.45,11.5524,3.36945,12.03375,11.5524,3.36945,12.03375,0.0,0.0,0.0,128.92,105.0724,23.06945,107.5751307927,11.5524,3.36945,12.03375,93.52,19.7,95.5723830403,127.05,102.7224,35.01945,108.5276616355,11.5524,3.36945,12.03375,91.17,31.65,96.5074681048,127.05
2021-06-15 17:30:00,108.32288,22.04709,110.5437492985,7.5328800000000005,2.19709,7.84675,100.79,19.85,102.7260755602,131.33,7.5328800000000005,2.19709,7.84675,7.5328800000000005,2.19709,7.84675,0.0,0.0,0.0,128.75,108.26288,21.86709,110.4491775024,7.5328800000000005,2.19709,7.84675,100.73,19.67,102.6325572126,126.95,105.66288,34.24709,111.0743326938,7.5328800000000005,2.19709,7.84675,98.13,32.05,103.2312907989,126.95
2021-06-15 18:00:00,107.85176,25.86718,110.9103833563,9.76176,2.84718,10.1685,98.09,23.02,100.7549924321,131.92,9.76176,2.84718,10.1685,9.76176,2.84718,10.1685,0.0,0.0,0.0,129.42,107.75176,25.68718,110.7712643218,9.76176,2.84718,10.1685,97.99,22.84,100.6166273535,127.53,105.27176,31.89718,109.9980615531,9.76176,2.84718,10.1685,95.51,29.05,99.8301687868,127.53
2021-06-15 18:30:00,106.64064,27.30352,110.0804628624,8.24064,2.40352,8.584,98.4,24.9,101.5015763424,131.64,8.24064,2.40352,8.584,8.24064,2.40352,8.584,0.0,0.0,0.0,128.55,106.52064,27.11352,109.9171948004,8.24064,2.40352,8.584,98.28,24.71,101.3387512258,127.3,104.03064,29.37352,108.0980006106,8.24064,2.40352,8.584,95.79,26.97,99.5143456995,127.3
2021-06-15 19:00:00,106.72808,27.24694,110.1511634067,7.25808,2.11694,7.5605,99.47,25.13,102.595310809,131.64,7.25808,2.11694,7.5605,7.25808,2.11694,7.5605,0.0,0.0,0.0,128.55,106.62808,27.07694,110.012308967,7.25808,2.11694,7.5605,99.37,24.96,102.456812853,127.3,104.09808,28.61694,107.9598977151,7.25808,2.11694,7.5605,96.84,26.5,100.4003764933,127.3
2021-06-15 19:30:00,108.81312,24.14716,111.460219003,2.4931200000000002,0.72716,2.597,106.32,23.42,108.8689064885,131.13,2.4931200000000002,0.72716,2.597,2.4931200000000002,0.72716,2.597,0.0,0.0,0.0,128.24,108.72312,23.99716,111.3399322373,2.4931200000000002,0.72716,2.597,106.23,23.27,108.7488197637,126.83,105.95312,28.71716,109.77585762,2.4931200000000002,0.72716,2.597,103.46,27.99,107.1793436255,126.83
2021-06-15 20:00:00,107.99584,24.11587,110.6556670178,1.18584,0.34587,1.23525,106.81,23.77,109.4229820467,131.13,1.18584,0.34587,1.23525,1.18584,0.34587,1.23525,0.0,0.0,0.0,128.24,107.90584,23.97587,110.5373812263,1.18584,0.34587,1.23525,106.72,23.63,109.3047816886,126.83,105.10584,28.11587,108.8013775095,1.18584,0.34587,1.23525,103.92,27.77,107.5664413281,126.83
2021-06-15 20:30:00,104.95464,27.46927,108.4898025248,4.21464,1.22927,4.39025,100.74,26.24,104.1013217976,131.39,4.21464,1.22927,4.39025,4.21464,1.22927,4.39025,0.0,0.0,0.0,128.18,104.82464,27.29927,108.3210750208,4.21464,1.22927,4.39025,100.61,26.07,103.9327522969,127.1,102.26464,26.63927,105.6773736448,4.21464,1.22927,4.39025,98.05,25.41,101.2890448173,127.1
2021-06-15 21:00:00,102.5668,28.61615,106.4839542047,4.7868,1.39615,4.98625,97.78,27.22,101.4980630357,131.39,4.7868,1.39615,4.98625,4.7868,1.39615,4.98625,0.0,0.0,0.0,128.18,102.4268,28.43615,106.300818365,4.7868,1.39615,4.98625,97.64,27.04,101.3150097468,127.1,99.9768,26.23615,103.3619664338,4.7868,1.39615,4.98625,95.19,24.84,98.377648376,127.1
2021-06-15 21:30:00,99.7684,30.44745,104.3109814452,4.6884,1.36745,4.88375,95.08,29.08,99.4276259397,131.94,4.6884,1.36745,4.88375,4.6884,1.36745,4.88375,0.0,0.0,0.0,128.41,99.6184,30.25745,104.1121457807,4.6884,1.36745,4.88375,94.93,28.89,99.228710563,127.62,97.2584,24.51745,100.3010554534,4.6884,1.36745,4.88375,92.57,23.15,95.4207912355,127.62
2021-06-15 22:00:00,97.95984,29.42037,102.2823954733,0.7898400000000001,0.23037000000000002,0.8227500000000001,97.17,29.19,101.4596717913,131.94,0.7898400000000001,0.23037000000000002,0.8227500000000001,0.7898400000000001,0.23037000000000002,0.8227500000000001,0.0,0.0,0.0,128.41,97.83984,29.23037,102.1129219128,0.7898400000000001,0.23037000000000002,0.8227500000000001,97.05,29.0,101.2901895546,127.62,95.40984,23.33037,98.2208925492,0.7898400000000001,0.23037000000000002,0.8227500000000001,94.62,23.1,97.3989445528,127.62
2021-06-15 22:30:00,95.896,31.063,100.801551501,0.6960000000000001,0.203,0.725,95.2,30.86,100.0768684562,131.99,0.6960000000000001,0.203,0.725,0.6960000000000001,0.203,0.725,0.0,0.0,0.0,128.41,95.756,30.883,100.6129774184,0.6960000000000001,0.203,0.725,95.06,30.68,99.8882675793,128.12,93.386,22.083,95.961470836,0.6960000000000001,0.203,0.725,92.69,21.88,95.2374427418,128.12
2021-06-15 23:00:00,89.79936000000001,33.20523,95.7419049098,0.6693600000000001,0.19523000000000001,0.69725,89.13,33.01,95.0463939348,132.46,0.6693600000000001,0.19523000000000001,0.69725,0.6693600000000001,0.19523000000000001,0.69725,0.0,0.0,0.0,128.72,89.63936,32.96523,95.5087496,0.6693600000000001,0.19523000000000001,0.69725,88.97,32.77,94.8131520413,128.12,87.51936,20.38523,89.8620942164,0.6693600000000001,0.19523000000000001,0.69725,86.85,20.19,89.1659049189,128.12
2021-06-15 23:30:00,84.04072,34.93021,91.0107806184,0.72072,0.21021,0.75075,83.32,34.72,90.2646154371,132.96,0.72072,0.21021,0.75075,0.72072,0.21021,0.75075,0.0,0.0,0.0,128.93,83.88072,34.67021,90.763421317,0.72072,0.21021,0.75075,83.16,34.46,90.0170939322,128.58,81.96072,19.71021,84.2974021021,0.72072,0.21021,0.75075,81.24,19.5,83.5475170188,128.58
2021-06-16 00:00:00,78.97928,36.46604,86.991371656,0.8092800000000001,0.23604000000000003,0.843,78.17,36.23,86.1577727196,134.12,0.8092800000000001,0.23604000000000003,0.843,0.8092800000000001,0.23604000000000003,0.843,0.0,0.0,0.0,129.87,78.81928,36.17604,86.7247644551,0.8092800000000001,0.23604000000000003,0.843,78.01,35.94,85.8908825196,129.67,77.07928,18.35604,79.2348383591,0.8092800000000001,0.23604000000000003,0.843,76.27,18.12,78.3929033778,129.67
2021-06-16 00:30:00,75.66688,37.40534,84.4075600255,0.80688,0.23534000000000002,0.8405,74.86,37.17,83.5800723857,134.23,0.80688,0.23534000000000002,0.8405,0.80688,0.23534000000000002,0.8405,0.0,0.0,0.0,129.79,75.49688,37.08534,84.1136215642,0.80688,0.23534000000000002,0.8405,74.69,36.85,83.28576469,129.79,73.87688,18.08534,76.0583520821,0.80688,0.23534000000000002,0.8405,73.07,17.85,75.2186639073,129.79
2021-06-16 01:00:00,73.40448,38.64589,82.956148042,0.7744800000000001,0.22589,0.8067500000000001,72.63,38.42,82.1657672026,135.04,0.7744800000000001,0.22589,0.8067500000000001,0.7744800000000001,0.22589,0.8067500000000001,0.0,0.0,0.0,130.5,73.24448,38.32589,82.6657589015,0.7744800000000001,0.22589,0.8067500000000001,72.47,38.1,81.874971145,130.55,71.71448,17.39589,73.794197811,0.7744800000000001,0.22589,0.8067500000000001,70.94,17.17,72.9883038575,130.55
2021-06-16 01:30:00,72.04872,39.28421,82.0625810523,0.7687200000000001,0.22421000000000002,0.8007500000000001,71.28,39.06,81.28051427,135.87,0.7687200000000001,0.22421000000000002,0.8007500000000001,0.7687200000000001,0.22421000000000002,0.8007500000000001,0.0,0.0,0.0,131.12,71.88872,38.95421,81.7644087606,0.7687200000000001,0.22421000000000002,0.8007500000000001,71.12,38.73,80.9818948902,131.35,70.39872,16.91421,72.4021427691,0.7687200000000001,0.22421000000000002,0.8007500000000001,69.63,16.69,71.6023253812,131.35
2021-06-16 02:00:00,71.59544,39.56992,81.8027236564,0.68544,0.19992000000000001,0.714,70.91,39.37,81.1062574651,135.87,0.68544,0.19992000000000001,0.714,0.68544,0.19992000000000001,0.714,0.0,0.0,0.0,131.12,71.42544,39.23992,81.4945691491,0.68544,0.19992000000000001,0.714,70.74,39.04,80.797705413,131.35,69.95544,16.67992,71.9165023955,0.68544,0.19992000000000001,0.714,69.27,16.48,71.2033938798,131.35
2021-06-16 02:30:00,70.25976,40.05118,80.8735487947,0.68976,0.20118000000000003,0.7185,69.57,39.85,80.1748551605,135.96,0.68976,0.20118000000000003,0.7185,0.68976,0.20118000000000003,0.7185,0.0,0.0,0.0,131.18,70.07976,39.70118,80.5441273778,0.68976,0.20118000000000003,0.7185,69.39,39.5,79.8449879454,131.44,68.66976,16.55118,70.6362336046,0.68976,0.20118000000000003,0.7185,67.98,16.35,69.9185447503,131.44
2021-06-16 03:00:00,68.30392,45.97531,82.3356217986,0.7039200000000001,0.20531000000000002,0.7332500000000001,67.6,45.77,81.6373254094,136.37,0.7039200000000001,0.20531000000000002,0.7332500000000001,0.7039200000000001,0.20531000000000002,0.7332500000000001,0.0,0.0,0.0,131.55,67.77392,37.44531,77.4303265727,0.7039200000000001,0.20531000000000002,0.7332500000000001,67.07,37.24,76.7150734862,131.84,66.43392,18.86531,69.0605940313,0.7039200000000001,0.20531000000000002,0.7332500000000001,65.73,18.66,68.3273627473,131.84
2021-06-16 03:30:00,68.90848,70.26414,98.4145720198,0.76848,0.22414,0.8005,68.14,70.04,97.7172512917,136.51,0.76848,0.22414,0.8005,0.76848,0.22414,0.8005,0.0,0.0,0.0,131.92,66.76848,24.90414,71.2618138322,0.76848,0.22414,0.8005,66.0,24.68,70.4634827411,131.97,65.42848,30.02414,71.9884364176,0.76848,0.22414,0.8005,64.66,29.8,71.1965982333,131.97
2021-06-16 04:00:00,68.62872,70.27421,98.2260953106,0.7687200000000001,0.22421000000000002,0.8007500000000001,67.86,70.05,97.5293909547,135.31,0.7687200000000001,0.22421000000000002,0.8007500000000001,0.7687200000000001,0.22421000000000002,0.8007500000000001,0.0,0.0,0.0,131.98,66.49872,24.91421,71.0126581784,0.7687200000000001,0.22421000000000002,0.8007500000000001,65.73,24.69,70.2141652375,130.83,65.16872,30.01421,71.7482743232,0.7687200000000001,0.22421000000000002,0.8007500000000001,64.4,29.79,70.9563534858,130.83
2021-06-16 04:30:00,68.25656,69.21983,97.2128738813,0.8565600000000001,0.24983000000000002,0.8922500000000001,67.4,68.97,96.434542048,135.35,0.8565600000000001,0.24983000000000002,0.8922500000000001,0.8565600000000001,0.24983000000000002,0.8922500000000001,0.0,0.0,0.0,131.98,66.15656,24.15983,70.4300207061,0.8565600000000001,0.24983000000000002,0.8922500000000001,65.3,23.91,69.539759131,130.87,64.83656,30.45983,71.6350525669,0.8565600000000001,0.24983000000000002,0.8922500000000001,63.98,30.21,70.7536889498,130.87
2021-06-16 05:00:00,67.73264,69.06327,96.733891602,0.9026400000000001,0.26327,0.94025,66.83,68.8,95.9150087317,134.77,0.9026400000000001,0.26327,0.94025,0.9026400000000001,0.26327,0.94025,0.0,0.0,0.0,131.52,65.64264,23.89327,69.8558840576,0.9026400000000001,0.26327,0.94025,64.74,23.63,68.9176646441,130.29,64.34264,30.88327,71.3705239442,0.9026400000000001,0.26327,0.94025,63.44,30.62,70.4430124285,130.29
2021-06-16 05:30:00,69.95048,68.18764,97.6863547329,1.02048,0.29764,1.063,68.93,67.89,96.7491446991,135.01,1.02048,0.29764,1.063,1.02048,0.29764,1.063,0.0,0.0,0.0,131.79,67.78048,23.437640000000002,71.7183131271,1.02048,0.29764,1.063,66.76,23.14,70.6566146939,130.52,66.40048,30.91764,73.2456429243,1.02048,0.29764,1.063,65.38,30.62,72.1950746242,130.52
2021-06-16 06:00:00,73.248,66.59525,98.9959434854,1.218,0.35525,1.26875,72.03,66.24,97.8573374868,134.39,1.218,0.35525,1.26875,1.218,0.35525,1.26875,0.0,0.0,0.0,131.23,70.948,22.20525,74.3417233562,1.218,0.35525,1.26875,69.73,21.85,73.0732194446,129.93,69.458,31.86525,76.4186359572,1.218,0.35525,1.26875,68.24,31.51,75.1636727416,129.93
2021-06-16 06:30:00,83.31664,59.67152,102.480987505,1.37664,0.40152000000000004,1.434,81.94,59.27,101.1291080748,134.01,1.37664,0.40152000000000004,1.434,1.37664,0.40152000000000004,1.434,0.0,0.0,0.0,131.0,80.65664,16.64152,82.355532686,1.37664,0.40152000000000004,1.434,79.28,16.24,80.9262380196,129.57,78.80664,36.00152,86.6406137467,1.37664,0.40152000000000004,1.434,77.43,35.6,85.2218569382,129.57
2021-06-16 07:00:00,91.64312,54.51591,106.6322928876,1.80312,0.52591,1.87825,89.84,53.99,104.8148162237,132.21,1.80312,0.52591,1.87825,1.80312,0.52591,1.87825,0.0,0.0,0.0,129.87,88.67312,12.20591,89.5092534293,1.80312,0.52591,1.87825,86.87,11.68,87.6516930812,127.84,86.54312,39.91591,95.3047296332,1.80312,0.52591,1.87825,84.74,39.39,93.4475237767,127.84
2021-06-16 07:30:00,99.83872,50.23421,111.7642423388,2.68872,0.7842100000000001,2.80075,97.15,49.45,109.0111232857,131.06,2.68872,0.7842100000000001,2.80075,2.68872,0.7842100000000001,2.80075,0.0,0.0,0.0,129.82,96.61872,8.37421,96.9809488898,2.68872,0.7842100000000001,2.80075,93.93,7.59,94.2361554819,126.72,94.23872,43.85421,103.9429078002,2.68872,0.7842100000000001,2.80075,91.55,43.07,101.1752311586,126.72
2021-06-16 08:00:00,106.30144,46.80292,116.1486524528,4.26144,1.24292,4.439,102.04,45.56,111.7491619655,131.06,4.26144,1.24292,4.439,4.26144,1.24292,4.439,0.0,0.0,0.0,129.82,102.90144,5.31292,103.0385048077,4.26144,1.24292,4.439,98.64,4.07,98.7239307362,126.72,100.34144,47.46292,111.000600702,4.26144,1.24292,4.439,96.08,46.22,106.6192046491,126.72
2021-06-16 08:30:00,109.65856,44.26708,118.2563915947,5.57856,1.62708,5.811,104.08,42.64,112.475846296,130.59,5.57856,1.62708,5.811,5.57856,1.62708,5.811,0.0,0.0,0.0,130.11,106.18856,3.00708,106.2311291713,5.57856,1.62708,5.811,100.61,1.38,100.6194638229,126.26,103.56856,50.29708,115.1357584637,5.57856,1.62708,5.811,97.99,48.67,109.4111922977,126.26
2021-06-16 09:00:00,109.04928,43.12104,117.2653809067,6.68928,1.95104,6.968,102.36,41.17,110.3292277685,130.59,6.68928,1.95104,6.968,6.68928,1.95104,6.968,0.0,0.0,0.0,130.11,105.64928,2.19104,105.6719973352,6.68928,1.95104,6.968,98.96,0.24,98.9602910262,126.26,103.06928,51.69104,115.3049872989,6.68928,1.95104,6.968,96.38,49.74,108.4581578306,126.26
2021-06-16 09:30:00,110.3944,41.14795,117.813740033,7.1244,2.07795,7.42125,103.27,39.07,110.413576158,130.32,7.1244,2.07795,7.42125,7.1244,2.07795,7.42125,0.0,0.0,0.0,129.98,106.9744,3.79795,107.0417987497,7.1244,2.07795,7.42125,99.85,1.72,99.8648131225,126.01,104.3444,53.35795,117.1956681775,7.1244,2.07795,7.42125,97.22,51.28,109.9152710045,126.01
2021-06-16 10:00:00,110.52768,41.21099,117.9606448904,8.43768,2.46099,8.789250000000001,102.09,38.75,109.1967517832,129.99,8.43768,2.46099,8.789250000000001,8.43768,2.46099,8.789250000000001,0.0,0.0,0.0,129.86,107.14768,4.85099,107.257435329,8.43768,2.46099,8.789250000000001,98.71,2.39,98.738929506,125.69,104.58768,54.82099,118.0843925011,8.43768,2.46099,8.789250000000001,96.15,52.36,109.482382601,125.69
2021-06-16 10:30:00,108.2088,42.7409,116.344011149,9.3288,2.7209,9.7175,98.88,40.02,106.6717150889,130.57,9.3288,2.7209,9.7175,9.3288,2.7209,9.7175,0.0,0.0,0.0,130.32,104.9388,3.8209,105.0083378701,9.3288,2.7209,9.7175,95.61,1.1,95.6163275806,126.26,102.4788,53.7309,115.7104751708,9.3288,2.7209,9.7175,93.15,51.01,106.2023662637,126.26
2021-06-16 11:00:00,107.9172,41.46585,115.6094233705,9.7572,2.84585,10.16375,98.16,38.62,105.4840746274,130.57,9.7572,2.84585,10.16375,9.7572,2.84585,10.16375,0.0,0.0,0.0,130.32,104.6772,4.88585,104.7911624616,9.7572,2.84585,10.16375,94.92,2.04,94.9419190874,126.26,102.2272,54.22585,115.7188110381,9.7572,2.84585,10.16375,92.47,51.38,105.7856573454,126.26
2021-06-16 11:30:00,107.21408,41.20369,114.8590571956,9.78408,2.8536900000000003,10.19175,97.43,38.35,104.7059090978,129.88,9.78408,2.8536900000000003,10.19175,9.78408,2.8536900000000003,10.19175,0.0,0.0,0.0,129.76,104.00408,5.14369,104.1311970711,9.78408,2.8536900000000003,10.19175,94.22,2.29,94.2478249086,125.58,101.57408,54.49369,115.2686252961,9.78408,2.8536900000000003,10.19175,91.79,51.64,105.3190092054,125.58
2021-06-16 12:00:00,106.75088,41.12359,114.3979896469,9.68088,2.8235900000000003,10.08425,97.07,38.3,104.352646828,129.88,9.68088,2.8235900000000003,10.08425,9.68088,2.8235900000000003,10.08425,0.0,0.0,0.0,129.76,103.56088,5.11359,103.6870515979,9.68088,2.8235900000000003,10.08425,93.88,2.29,93.9079256506,125.58,101.13088,54.39359,114.8308213097,9.68088,2.8235900000000003,10.08425,91.45,51.57,104.9884155514,125.58
2021-06-16 12:30:00,106.7824,41.1482,114.4362499954,9.9024,2.8882,10.315,96.88,38.26,104.1612307915,129.83,9.9024,2.8882,10.315,9.9024,2.8882,10.315,0.0,0.0,0.0,129.71,103.5924,5.1782,103.7217387677,9.9024,2.8882,10.315,93.69,2.29,93.7179822659,125.54,101.1924,54.3882,114.8824534775,9.9024,2.8882,10.315,91.29,51.5,104.8146654815,125.54
2021-06-16 13:00:00,105.40464,41.87427,113.4177791246,10.09464,2.94427,10.51525,95.31,38.93,102.9540722847,129.75,10.09464,2.94427,10.51525,10.09464,2.94427,10.51525,0.0,0.0,0.0,129.61,102.28464,4.78427,102.3964687837,10.09464,2.94427,10.51525,92.19,1.8399999999999999,92.20836025,125.46,99.91464,54.25427,113.694595736,10.09464,2.94427,10.51525,89.82,51.31,103.4424888525,125.46
2021-06-16 13:30:00,104.83384,42.38237,113.0769618267,10.29384,3.00237,10.72275,94.54,39.38,102.4138467201,130.04,10.29384,3.00237,10.72275,10.29384,3.00237,10.72275,0.0,0.0,0.0,129.83,101.74384,4.47237,101.8420888992,10.29384,3.00237,10.72275,91.45,1.47,91.4618138897,125.72,99.42384,54.05237,113.1669504006,10.29384,3.00237,10.72275,89.13,51.05,102.7144556526,125.72
2021-06-16 14:00:00,103.9356,42.28955,112.2096920349,10.2156,2.97955,10.64125,93.72,39.31,101.6302833805,130.14,10.2156,2.97955,10.64125,10.2156,2.97955,10.64125,0.0,0.0,0.0,129.83,100.8656,4.47955,100.9650218222,10.2156,2.97955,10.64125,90.65,1.5,90.6624095202,125.82,98.5756,53.97955,112.38745807949999,10.2156,2.97955,10.64125,88.36,51.0,102.0220054694,125.82
2021-06-16 14:30:00,103.09144,42.28542,111.4266653268,10.20144,2.97542,10.6265,92.89,39.31,100.865396445,130.18,10.20144,2.97542,10.6265,10.20144,2.97542,10.6265,0.0,0.0,0.0,129.9,100.05144,4.45542,100.150593675,10.20144,2.97542,10.6265,89.85,1.48,89.8621883775,125.87,97.78144,53.93542,111.670226735,10.20144,2.97542,10.6265,87.58,50.96,101.3270842371,125.87
2021-06-16 15:00:00,105.96144,41.69917,113.8711883909,8.43144,2.45917,8.78275,97.53,39.24,105.1279149418,130.03,8.43144,2.45917,8.78275,8.43144,2.45917,8.78275,0.0,0.0,0.0,129.71,102.75144,3.9591700000000003,102.8276881446,8.43144,2.45917,8.78275,94.32,1.5,94.3319267269,125.71,100.32144,53.39917,113.6479770183,8.43144,2.45917,8.78275,91.89,50.94,105.0650070195,125.71
2021-06-16 15:30:00,105.30672,42.36696,113.5097554257,9.48672,2.76696,9.882,95.82,39.6,103.6804340269,130.36,9.48672,2.76696,9.882,9.48672,2.76696,9.882,0.0,0.0,0.0,130.05,102.14672,4.20696,102.2333160922,9.48672,2.76696,9.882,92.66,1.44,92.6711886187,126.02,99.79672,54.01696,113.4778273074,9.48672,2.76696,9.882,90.31,51.25,103.8386180571,126.02
2021-06-16 16:00:00,106.88072,43.22521,115.2905333809,9.72072,2.83521,10.12575,97.16,40.39,105.2208045018,130.36,9.72072,2.83521,10.12575,9.72072,2.83521,10.12575,0.0,0.0,0.0,130.05,103.67072,3.48521,103.729286482,9.72072,2.83521,10.12575,93.95,0.65,93.9522485095,126.02,101.27072,53.29521,114.4383595577,9.72072,2.83521,10.12575,91.55,50.46,104.53522899,126.02
2021-06-16 16:30:00,108.58984,44.34912,117.2970493917,8.97984,2.61912,9.354,99.61,41.73,107.997893498,130.4,8.97984,2.61912,9.354,8.97984,2.61912,9.354,0.0,0.0,0.0,130.05,105.26984,3.12912,105.3163358914,8.97984,2.61912,9.354,96.29,0.51,96.2913505981,126.07,102.78984,52.07912,115.2301433966,8.97984,2.61912,9.354,93.81,49.46,106.0500245167,126.07
2021-06-16 17:00:00,110.33032,45.39801,119.3053176655,8.53032,2.48801,8.88575,101.8,42.91,110.4740154969,130.56,8.53032,2.48801,8.88575,8.53032,2.48801,8.88575,0.0,0.0,0.0,130.05,106.94032,4.20801,107.0230787721,8.53032,2.48801,8.88575,98.41,1.72,98.4250298451,126.23,104.40032,50.78801,116.0984443301,8.53032,2.48801,8.88575,95.87,48.3,107.3496478802,126.23
2021-06-16 17:30:00,109.44696,51.05703,120.7702668941,10.68696,3.11703,11.13225,98.76,47.94,109.7806048444,131.34,10.68696,3.11703,11.13225,10.68696,3.11703,11.13225,0.0,0.0,0.0,130.2,106.12696,9.18703,106.5238619233,10.68696,3.11703,11.13225,95.44,6.07,95.6328317054,127.01,103.71696,47.79703,114.20054233,10.68696,3.11703,11.13225,93.03,44.68,103.2031167165,127.01
2021-06-16 18:00:00,111.12248,52.53364,122.9145593207,8.89248,2.59364,9.263,102.23,49.94,113.7759926347,131.34,8.89248,2.59364,9.263,8.89248,2.59364,9.263,0.0,0.0,0.0,130.2,107.68248,10.35364,108.17908467070001,8.89248,2.59364,9.263,98.79,7.76,99.0943071019,127.01,105.15248,45.92364,114.7432994166,8.89248,2.59364,9.263,96.26,43.33,105.5626662225,127.01
2021-06-16 18:30:00,111.00552,53.31661,123.1457931574,7.56552,2.20661,7.88075,103.44,51.11,115.3779255317,131.32,7.56552,2.20661,7.88075,7.56552,2.20661,7.88075,0.0,0.0,0.0,129.91,107.51552,11.31661,108.109447796,7.56552,2.20661,7.88075,99.95,9.11,100.3643093933,127.04,104.92552,43.96661,113.7647904326,7.56552,2.20661,7.88075,97.36,41.76,105.9380347184,127.04
2021-06-16 19:00:00,109.89016,53.52463,122.2322923022,7.01016,2.04463,7.30225,102.88,51.48,115.0412308696,131.32,7.01016,2.04463,7.30225,7.01016,2.04463,7.30225,0.0,0.0,0.0,129.91,106.40016,11.70463,107.0420123665,7.01016,2.04463,7.30225,99.39,9.66,99.8583381596,127.04,103.85016,43.05463,112.4213364823,7.01016,2.04463,7.30225,96.84,41.01,105.1656108241,127.04
2021-06-16 19:30:00,108.42072,54.06271,121.1520909348,6.66072,1.94271,6.93825,101.76,52.12,114.3310631456,130.89,6.66072,1.94271,6.93825,6.66072,1.94271,6.93825,0.0,0.0,0.0,129.34,104.97072,12.24271,105.6822407288,6.66072,1.94271,6.93825,98.31,10.3,98.8480960869,126.63,102.46072,42.26271,110.8347228961,6.66072,1.94271,6.93825,95.8,40.32,103.9391283396,126.63
2021-06-16 20:00:00,107.34704,54.15372,120.2331584323,5.80704,1.69372,6.049,101.54,52.46,114.2909585225,130.89,5.80704,1.69372,6.049,5.80704,1.69372,6.049,0.0,0.0,0.0,129.34,103.90704,12.43372,104.6483174953,5.80704,1.69372,6.049,98.1,10.74,98.686157084,126.63,101.40704,41.47372,109.5602903072,5.80704,1.69372,6.049,95.6,39.78,103.5461655495,126.63
