Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-06-16 20:30:00,105.24328,54.97929,118.7386639392,5.48328,1.59929,5.71175,99.76,53.38,113.1436343768,130.78,5.48328,1.59929,5.71175,5.48328,1.59929,5.71175,0.0,0.0,0.0,129.18,101.86328,13.22929,102.7187515805,5.48328,1.59929,5.71175,96.38,11.63,97.0791496667,126.54,99.41328,40.48929,107.3423627701,5.48328,1.59929,5.71175,93.93,38.89,101.6625643981,126.54
2021-06-16 21:00:00,102.50392,55.39031,116.512403019,5.38392,1.57031,5.60825,97.12,53.82,111.0355204428,130.78,5.38392,1.57031,5.60825,5.38392,1.57031,5.60825,0.0,0.0,0.0,129.08,99.22392,14.01031,100.2081587819,5.38392,1.57031,5.60825,93.84,12.44,94.6609697816,126.54,96.86392,39.17031,104.4841240728,5.38392,1.57031,5.60825,91.48,37.6,98.9057652516,126.54
2021-06-16 21:30:00,101.17072,55.95146,115.611766103,5.25072,1.53146,5.4695,95.92,54.42,110.2822868823,129.88,5.25072,1.53146,5.4695,5.25072,1.53146,5.4695,0.0,0.0,0.0,127.97,97.92072,14.66146,99.0122508311,5.25072,1.53146,5.4695,92.67,13.13,93.5955436973,125.67,95.60072,38.33146,102.9990217927,5.25072,1.53146,5.4695,90.35,36.8,97.5569705352,125.67
2021-06-16 22:00:00,100.76328,57.59429,116.0617974915,5.12328,1.4942900000000001,5.33675,95.64,56.1,110.8793019459,129.88,5.12328,1.4942900000000001,5.33675,5.12328,1.4942900000000001,5.33675,0.0,0.0,0.0,127.97,97.52328,15.87429,98.8067974633,5.12328,1.4942900000000001,5.33675,92.4,14.38,93.5122687138,125.67,95.22328,37.51429,102.3464459967,5.12328,1.4942900000000001,5.33675,90.1,36.02,97.0332437879,125.67
2021-06-16 22:30:00,99.57472,56.99846,114.7342551527,1.43472,0.41846000000000005,1.4945,98.14,56.58,113.2817549299,130.51,1.43472,0.41846000000000005,1.4945,1.43472,0.41846000000000005,1.4945,0.0,0.0,0.0,128.48,96.27472,15.17846,97.463877201,1.43472,0.41846000000000005,1.4945,94.84,14.76,95.9816815856,126.28,93.87472,36.22846,100.6228819357,1.43472,0.41846000000000005,1.4945,92.44,35.81,99.1337969615,126.28
2021-06-16 23:00:00,93.12488,58.88684,110.1812288922,0.67488,0.19684000000000001,0.7030000000000001,92.45,58.69,109.5057925409,130.68,0.67488,0.19684000000000001,0.7030000000000001,0.67488,0.19684000000000001,0.7030000000000001,0.0,0.0,0.0,128.64,90.02488,16.53684,91.5311209163,0.67488,0.19684000000000001,0.7030000000000001,89.35,16.34,90.8318121585,126.44,87.82488,34.98684,94.5372335125,0.67488,0.19684000000000001,0.7030000000000001,87.15,34.79,93.8374477488,126.44
2021-06-16 23:30:00,86.67632,61.14851,106.0750900257,0.64632,0.18851,0.67325,86.03,60.96,105.4385247431,131.45,0.64632,0.18851,0.67325,0.64632,0.18851,0.67325,0.0,0.0,0.0,129.18,83.82632,18.29851,85.8002761823,0.64632,0.18851,0.67325,83.18,18.11,85.1286350178,127.19,81.85632,33.75851,88.5443059793,0.64632,0.18851,0.67325,81.21,33.57,87.8749623044,127.19
2021-06-17 00:00:00,82.15704,62.64497,103.3158820698,0.73704,0.21497000000000002,0.76775,81.42,62.43,102.5998114033,132.1,0.73704,0.21497000000000002,0.76775,0.73704,0.21497000000000002,0.76775,0.0,0.0,0.0,129.57,79.50704,19.41497,81.8432066189,0.73704,0.21497000000000002,0.76775,78.77,19.2,81.0762166113,127.8,77.68704,33.09497,84.4426031294,0.73704,0.21497000000000002,0.76775,76.95,32.88,83.6803256447,127.8
2021-06-17 00:30:00,78.6872,64.25085,101.5866485792,0.7572,0.22085000000000002,0.7887500000000001,77.93,64.03,100.8609230574,132.48,0.7572,0.22085000000000002,0.7887500000000001,0.7572,0.22085000000000002,0.7887500000000001,0.0,0.0,0.0,129.82,76.1772,20.50085,78.8875823597,0.7572,0.22085000000000002,0.7887500000000001,75.42,20.28,78.0990063957,128.17,74.4672,32.62085,81.2987314204,0.7572,0.22085000000000002,0.7887500000000001,73.71,32.4,80.5166076036,128.17
2021-06-17 01:00:00,76.08528,65.83904,100.6168426298,0.7852800000000001,0.22904000000000002,0.8180000000000001,75.3,65.61,99.8737307804,133.28,0.7852800000000001,0.22904000000000002,0.8180000000000001,0.7852800000000001,0.22904000000000002,0.8180000000000001,0.0,0.0,0.0,130.47,73.66528,21.57904,76.7608522933,0.7852800000000001,0.22904000000000002,0.8180000000000001,72.88,21.35,75.9428528566,128.93,72.07528,32.11904,78.9080396259,0.7852800000000001,0.22904000000000002,0.8180000000000001,71.29,31.89,78.0976068775,128.93
2021-06-17 01:30:00,73.99184,66.83387,99.7073646516,0.8018400000000001,0.23387000000000002,0.83525,73.19,66.6,98.9562332549,134.3,0.8018400000000001,0.23387000000000002,0.83525,0.8018400000000001,0.23387000000000002,0.83525,0.0,0.0,0.0,131.27,71.66184,22.29387,75.0495566393,0.8018400000000001,0.23387000000000002,0.83525,70.86,22.06,74.2144406433,129.92,70.14184,31.73387,76.9864677964,0.8018400000000001,0.23387000000000002,0.83525,69.34,31.5,76.1596060914,129.92
2021-06-17 02:00:00,73.93216,67.04813,99.8068936435,0.7821600000000001,0.22813000000000003,0.8147500000000001,73.15,66.82,99.0748954075,134.3,0.7821600000000001,0.22813000000000003,0.8147500000000001,0.7821600000000001,0.22813000000000003,0.8147500000000001,0.0,0.0,0.0,131.27,71.61216,22.44813,75.0481179002,0.7821600000000001,0.22813000000000003,0.8147500000000001,70.83,22.22,74.2335321805,129.92,70.09216,31.648130000000002,76.905884209,0.7821600000000001,0.22813000000000003,0.8147500000000001,69.31,31.42,76.0992279856,129.92
2021-06-17 02:30:00,72.67288,67.31084,99.0560279286,0.7228800000000001,0.21084000000000003,0.753,71.95,67.1,98.3829888751,134.52,0.7228800000000001,0.21084000000000003,0.753,0.7228800000000001,0.21084000000000003,0.753,0.0,0.0,0.0,131.47,70.38288,22.56084,73.9103598868,0.7228800000000001,0.21084000000000003,0.753,69.66,22.35,73.1576250298,130.14,68.91288,31.66084,75.8379444566,0.7228800000000001,0.21084000000000003,0.753,68.19,31.45,75.0931328418,130.14
2021-06-17 03:00:00,71.32872,68.05421,98.5858093011,0.7687200000000001,0.22421000000000002,0.8007500000000001,70.56,67.83,97.8755459755,134.52,0.7687200000000001,0.22421000000000002,0.8007500000000001,0.7687200000000001,0.22421000000000002,0.8007500000000001,0.0,0.0,0.0,131.47,68.81872,22.82421,72.5049017968,0.7687200000000001,0.22421000000000002,0.8007500000000001,68.05,22.6,71.7046895259,130.14,67.39872,31.65421,74.4619128707,0.7687200000000001,0.22421000000000002,0.8007500000000001,66.63,31.43,73.6709019899,130.14
2021-06-17 03:30:00,70.40208,68.47644,98.2113827588,0.7420800000000001,0.21644000000000002,0.773,69.66,68.26,97.5291915275,134.86,0.7420800000000001,0.21644000000000002,0.773,0.7420800000000001,0.21644000000000002,0.773,0.0,0.0,0.0,131.78,68.22208,23.41644,72.1289252783,0.7420800000000001,0.21644000000000002,0.773,67.48,23.2,71.3567824387,130.47,66.81208,31.14644,73.7153631111,0.7420800000000001,0.21644000000000002,0.773,66.07,30.93,72.9514208224,130.47
2021-06-17 04:00:00,70.42168,68.56049,98.2840465338,0.7216800000000001,0.21049,0.75175,69.7,68.35,97.6207585506,134.97,0.7216800000000001,0.21049,0.75175,0.7216800000000001,0.21049,0.75175,0.0,0.0,0.0,131.83,68.23168,23.52049,72.1718477349,0.7216800000000001,0.21049,0.75175,67.51,23.31,71.4209787107,130.56,66.82168,31.04049,73.679365751,0.7216800000000001,0.21049,0.75175,66.1,30.83,72.9362660136,130.56
2021-06-17 04:30:00,70.68216,68.35188,98.3257201438,0.6921600000000001,0.20188,0.721,69.99,68.15,97.6883954214,134.84,0.6921600000000001,0.20188,0.721,0.6921600000000001,0.20188,0.721,0.0,0.0,0.0,131.67,68.48216,23.44188,72.3832023069,0.6921600000000001,0.20188,0.721,67.79,23.24,71.6629730056,130.44,67.07216,30.94188,73.8652461243,0.6921600000000001,0.20188,0.721,66.38,30.74,73.1522521868,130.44
2021-06-17 05:00:00,70.51816,68.02363,97.9797179429,0.69816,0.20363,0.7272500000000001,69.82,67.82,97.3364515482,134.84,0.69816,0.20363,0.7272500000000001,0.69816,0.20363,0.7272500000000001,0.0,0.0,0.0,131.67,68.31816,23.07363,72.1093848758,0.69816,0.20363,0.7272500000000001,67.62,22.87,71.3827801364,130.44,66.90816,31.36363,73.8943784152,0.69816,0.20363,0.7272500000000001,66.21,31.16,73.1758819557,130.44
2021-06-17 05:30:00,72.51344,67.11392,98.8052490428,0.7334400000000001,0.21392000000000003,0.764,71.78,66.9,98.1222625096,134.59,0.7334400000000001,0.21392000000000003,0.764,0.7334400000000001,0.21392000000000003,0.764,0.0,0.0,0.0,131.55,70.25344,22.37392,73.7301710835,0.7334400000000001,0.21392000000000003,0.764,69.52,22.16,72.9664032278,130.18,68.76344,31.83392,75.7747262826,0.7334400000000001,0.21392000000000003,0.764,68.03,31.62,75.0193661663,130.18
2021-06-17 06:00:00,75.66952,65.32486,99.9660621964,0.83952,0.24486000000000002,0.8745,74.83,65.08,99.1712423034,134.59,0.83952,0.24486000000000002,0.8745,0.83952,0.24486000000000002,0.8745,0.0,0.0,0.0,131.55,73.25952,20.96486,76.200279694,0.83952,0.24486000000000002,0.8745,72.42,20.72,75.3257910679,130.18,71.65952,32.89486,78.8489608115,0.83952,0.24486000000000002,0.8745,70.82,32.65,77.9839400133,130.18
2021-06-17 06:30:00,86.16048,59.30139,104.5958085669,0.9304800000000001,0.27139,0.9692500000000001,85.23,59.03,103.6759075195,134.13,0.9304800000000001,0.27139,0.9692500000000001,0.9304800000000001,0.27139,0.9692500000000001,0.0,0.0,0.0,131.27,83.35048,16.24139,84.9181091721,0.9304800000000001,0.27139,0.9692500000000001,82.42,15.97,83.9529469405,129.73,81.40048,36.25139,89.1078078575,0.9304800000000001,0.27139,0.9692500000000001,80.47,35.98,88.147497412,129.73
2021-06-17 07:00:00,94.60224,53.61732,108.7400607734,1.1222400000000001,0.32732,1.169,93.48,53.29,107.6026695765,132.41,1.1222400000000001,0.32732,1.169,1.1222400000000001,0.32732,1.169,0.0,0.0,0.0,130.15,91.48224,11.45732,92.1969111034,1.1222400000000001,0.32732,1.169,90.36,11.13,91.0428827531,128.1,89.22224,40.16732,97.8469299805,1.1222400000000001,0.32732,1.169,88.1,39.84,96.6893768725,128.1
2021-06-17 07:30:00,104.27632,49.55601,115.4528000521,2.1463200000000002,0.6260100000000001,2.23575,102.13,48.93,113.246111633,131.31,2.1463200000000002,0.6260100000000001,2.23575,2.1463200000000002,0.6260100000000001,2.23575,0.0,0.0,0.0,129.65,100.82632,7.98601,101.1420939098,2.1463200000000002,0.6260100000000001,2.23575,98.68,7.36,98.9540903652,127.02,98.26632,43.63601,107.5191658034,2.1463200000000002,0.6260100000000001,2.23575,96.12,43.01,105.303914932,127.02
2021-06-17 08:00:00,109.014,47.71325,118.9983462976,5.874,1.71325,6.11875,103.14,46.0,112.9329872092,130.79,5.874,1.71325,6.11875,5.874,1.71325,6.11875,0.0,0.0,0.0,129.65,105.544,6.53325,105.7460131237,5.874,1.71325,6.11875,99.67,4.82,99.7864785429,126.51,102.964,46.83325,113.1147143459,5.874,1.71325,6.11875,97.09,45.12,107.0620497655,126.51
2021-06-17 08:30:00,112.17328,45.99679,121.2375743582,6.98328,2.03679,7.27425,105.19,43.96,114.0062178129,130.31,6.98328,2.03679,7.27425,6.98328,2.03679,7.27425,0.0,0.0,0.0,129.43,108.62328,4.95679,108.7363174154,6.98328,2.03679,7.27425,101.64,2.92,101.6819354655,126.04,105.95328,48.91679,116.7002565835,6.98328,2.03679,7.27425,98.97,46.88,109.5116217577,126.04
2021-06-17 09:00:00,115.16728,44.16504,123.3452599041,6.97728,2.03504,7.268,108.19,42.13,116.1034581742,130.23,6.97728,2.03504,7.268,6.97728,2.03504,7.268,0.0,0.0,0.0,129.6,111.48728,3.36504,111.5380522333,6.97728,2.03504,7.268,104.51,1.33,104.5184624839,125.98,108.71728,50.24504,119.7664853588,6.97728,2.03504,7.268,101.74,48.21,112.5843315031,125.98
2021-06-17 09:30:00,117.81744,42.34842,125.1971958338,6.57744,1.9184200000000002,6.8515,111.24,40.43,118.3592941006,129.87,6.57744,1.9184200000000002,6.8515,6.57744,1.9184200000000002,6.8515,0.0,0.0,0.0,129.67,114.04744,2.27842,114.0701966696,6.57744,1.9184200000000002,6.8515,107.47,0.36,107.4706029573,125.62,111.16744,51.56842,122.545916527,6.57744,1.9184200000000002,6.8515,104.59,49.65,115.7764682481,125.62
2021-06-17 10:00:00,119.52904,41.79722,126.6262176765,6.77904,1.97722,7.0615,112.75,39.82,119.5750596906,129.87,6.77904,1.97722,7.0615,6.77904,1.97722,7.0615,0.0,0.0,0.0,129.67,115.70904,3.06722,115.7496858581,6.77904,1.97722,7.0615,108.93,1.09,108.9354533657,125.62,112.80904,52.82722,124.5656239845,6.77904,1.97722,7.0615,106.03,50.85,117.5928713826,125.62
2021-06-17 10:30:00,117.53952,43.19861,125.2264295896,7.70952,2.24861,8.03075,109.83,40.95,117.2157472356,130.32,7.70952,2.24861,8.03075,7.70952,2.24861,8.03075,0.0,0.0,0.0,130.22,113.84952,2.39861,113.8747844528,7.70952,2.24861,8.03075,106.14,0.15,106.140105992,126.04,111.02952,52.32861,122.7429742835,7.70952,2.24861,8.03075,103.32,50.08,114.817371508,126.04
2021-06-17 11:00:00,113.94248,44.03364,122.1550252761,10.09248,2.9436400000000003,10.513,103.85,41.09,111.6835287766,130.56,10.09248,2.9436400000000003,10.513,10.09248,2.9436400000000003,10.513,0.0,0.0,0.0,130.33,110.47248,3.04364,110.5143998844,10.09248,2.9436400000000003,10.513,100.38,0.1,100.3800498107,126.28,107.85248,52.98364,120.1641525156,10.09248,2.9436400000000003,10.513,97.76,50.04,109.822671612,126.28
2021-06-17 11:30:00,115.43648,42.90814,123.1531136149,9.93648,2.89814,10.3505,105.5,40.01,112.8319551368,130.41,9.93648,2.89814,10.3505,9.93648,2.89814,10.3505,0.0,0.0,0.0,130.23,111.89648,3.87814,111.9636646696,9.93648,2.89814,10.3505,101.96,0.98,101.9647095813,126.12,109.21648,53.67814,121.6946269046,9.93648,2.89814,10.3505,99.28,50.78,111.5128997022,126.12
2021-06-17 12:00:00,116.6916,42.6038,124.2256546974,10.1616,2.9638,10.585,106.53,39.64,113.666048141,130.41,10.1616,2.9638,10.585,10.1616,2.9638,10.585,0.0,0.0,0.0,130.23,113.1216,4.3938,113.2068984868,10.1616,2.9638,10.585,102.96,1.43,102.9699300767,126.12,110.3916,54.3038,123.025233367,10.1616,2.9638,10.585,100.23,51.34,112.6137136409,126.12
2021-06-17 12:30:00,117.01088,43.03484,124.6737482079,9.89088,2.88484,10.303,107.12,40.15,114.3971892137,130.56,9.89088,2.88484,10.303,9.89088,2.88484,10.303,0.0,0.0,0.0,130.42,113.41088,3.79484,113.4743517849,9.89088,2.88484,10.303,103.52,0.91,103.5239996329,126.25,110.68088,53.69484,123.0178565908,9.89088,2.88484,10.303,100.79,50.81,112.8728497027,126.25
2021-06-17 13:00:00,116.49584,41.02462,123.5083000589,6.49584,1.8946200000000002,6.7665,110.0,39.13,116.7525455825,130.56,6.49584,1.8946200000000002,6.7665,6.49584,1.8946200000000002,6.7665,0.0,0.0,0.0,130.36,112.78584,3.61462,112.8437467574,6.49584,1.8946200000000002,6.7665,106.29,1.72,106.3039157322,126.25,109.94584,53.30462,122.1862113606,6.49584,1.8946200000000002,6.7665,103.45,51.41,115.5200874307,126.25
2021-06-17 13:30:00,113.9772,43.29835,121.9243586514,6.3372,1.84835,6.60125,107.64,41.45,115.3450133296,130.22,6.3372,1.84835,6.60125,6.3372,1.84835,6.60125,0.0,0.0,0.0,130.16,110.3672,2.03835,110.3860213368,6.3372,1.84835,6.60125,104.03,0.19,104.0301735075,125.88,107.6172,51.73835,119.4082015465,6.3372,1.84835,6.60125,101.28,49.89,112.9010650968,125.88
2021-06-17 14:00:00,113.70008,42.65169,121.4367113021,6.52008,1.90169,6.79175,107.18,40.75,114.6652296906,130.76,6.52008,1.90169,6.79175,6.52008,1.90169,6.79175,0.0,0.0,0.0,130.46,110.11008,2.33169,110.1347651555,6.52008,1.90169,6.79175,103.59,0.43,103.5908924568,126.41,107.38008,52.41169,119.4883543675,6.52008,1.90169,6.79175,100.86,50.51,112.8007078878,126.41
2021-06-17 14:30:00,114.29992,42.23831,121.85461232,5.47992,1.5983100000000001,5.70825,108.82,40.64,116.1611036449,130.69,5.47992,1.5983100000000001,5.70825,5.47992,1.5983100000000001,5.70825,0.0,0.0,0.0,130.46,110.62992,2.28831,110.6535835925,5.47992,1.5983100000000001,5.70825,105.15,0.6900000000000001,105.1522638843,126.35,107.84992,52.51831,119.9574013109,5.47992,1.5983100000000001,5.70825,102.37,50.92,114.3348735076,126.35
2021-06-17 15:00:00,115.70256,42.33408,123.2041262296,4.64256,1.35408,4.836,111.06,40.98,118.3794069929,130.93,4.64256,1.35408,4.836,4.64256,1.35408,4.836,0.0,0.0,0.0,130.71,111.95256,1.69408,111.9653767805,4.64256,1.35408,4.836,107.31,0.34,107.3105386251,126.59,109.08256,51.50408,120.6303243501,4.64256,1.35408,4.836,104.44,50.15,115.8565324011,126.59
2021-06-17 15:30:00,116.60128,41.82454,123.875544979,3.8212800000000002,1.11454,3.9805,112.78,40.71,119.9025958852,130.58,3.8212800000000002,1.11454,3.9805,3.8212800000000002,1.11454,3.9805,0.0,0.0,0.0,130.33,112.79128,1.38454,112.7997774601,3.8212800000000002,1.11454,3.9805,108.97,0.27,108.9703344952,126.25,109.87128,51.22454,121.2256229807,3.8212800000000002,1.11454,3.9805,106.05,50.11,117.2928582651,126.25
2021-06-17 16:00:00,120.80424,39.76457,127.1805229949,2.96424,0.8645700000000001,3.08775,117.84,38.9,124.0946235741,130.38,2.96424,0.8645700000000001,3.08775,2.96424,0.8645700000000001,3.08775,0.0,0.0,0.0,130.16,116.80424,2.55457,116.8321715533,2.96424,0.8645700000000001,3.08775,113.84,1.69,113.8525436694,126.07,113.69424,51.97457,125.0109440644,2.96424,0.8645700000000001,3.08775,110.73,51.11,121.9564061458,126.07
2021-06-17 16:30:00,120.37552,43.29411,127.9243752221,6.18552,1.80411,6.44325,114.19,41.49,121.493934828,130.18,6.18552,1.80411,6.44325,6.18552,1.80411,6.44325,0.0,0.0,0.0,129.88,116.50552,2.47411,116.5317871259,6.18552,1.80411,6.44325,110.32,0.67,110.3220345171,125.91,113.53552,50.86411,124.4084884072,6.18552,1.80411,6.44325,107.35,49.06,118.029259508,125.91
2021-06-17 17:00:00,121.23696,44.23703,129.0554737052,6.36696,1.85703,6.63225,114.87,42.38,122.43847965410001,130.18,6.36696,1.85703,6.63225,6.36696,1.85703,6.63225,0.0,0.0,0.0,129.88,117.31696,3.29703,117.3632800771,6.36696,1.85703,6.63225,110.95,1.44,110.9593443564,125.91,114.33696,50.17703,124.8626235575,6.36696,1.85703,6.63225,107.97,48.32,118.289235774,125.91
2021-06-17 17:30:00,121.29768,45.93974,129.705770437,6.30768,1.83974,6.5705,114.99,44.1,123.1564456291,130.18,6.30768,1.83974,6.5705,6.30768,1.83974,6.5705,0.0,0.0,0.0,129.8,117.38768,4.75974,117.4841374001,6.30768,1.83974,6.5705,111.08,2.92,111.1183729183,125.91,114.40768,48.95974,124.4434545641,6.30768,1.83974,6.5705,108.1,47.12,117.9232988005,125.91
2021-06-17 18:00:00,120.09632,48.94351,129.6865191478,5.80632,1.69351,6.04825,114.29,47.25,123.6720121935,130.43,5.80632,1.69351,6.04825,5.80632,1.69351,6.04825,0.0,0.0,0.0,129.87,116.19632,7.44351,116.4344906918,5.80632,1.69351,6.04825,110.39,5.75,110.5396517092,126.15,113.24632,46.31351,122.3506036032,5.80632,1.69351,6.04825,107.44,44.62,116.3370018524,126.15
2021-06-17 18:30:00,117.68192,51.10556,128.2996981984,5.64192,1.6455600000000001,5.877,112.04,49.46,122.471438303,130.84,5.64192,1.6455600000000001,5.877,5.64192,1.6455600000000001,5.877,0.0,0.0,0.0,129.96,113.84192,9.51556,114.2389103213,5.64192,1.6455600000000001,5.877,108.2,7.87,108.4858373245,126.56,110.97192,44.22556,119.4598978143,5.64192,1.6455600000000001,5.877,105.33,42.58,113.6110263135,126.56
2021-06-17 19:00:00,116.39984,52.62162,127.7417615483,5.55984,1.62162,5.7915,110.84,51.0,122.0102684203,130.81,5.55984,1.62162,5.7915,5.55984,1.62162,5.7915,0.0,0.0,0.0,129.68,112.61984,10.73162,113.1299961524,5.55984,1.62162,5.7915,107.06,9.11,107.4468971167,126.56,109.79984,43.29162,118.0261378943,5.55984,1.62162,5.7915,104.24,41.67,112.2602623371,126.56
2021-06-17 19:30:00,115.15584,51.92462,126.321152814,2.89584,0.84462,3.0165,112.26,51.08,123.3348044957,131.23,2.89584,0.84462,3.0165,2.89584,0.84462,3.0165,0.0,0.0,0.0,129.94,111.30584,9.89462,111.7447695557,2.89584,0.84462,3.0165,108.41,9.05,108.7870883883,126.95,108.43584,42.77462,116.5675748768,2.89584,0.84462,3.0165,105.54,41.93,113.564151474,126.95
2021-06-17 20:00:00,112.5476,52.9843,124.3957326931,2.7576,0.8043,2.8725,109.79,52.18,121.5590247575,131.45,2.7576,0.8043,2.8725,2.7576,0.8043,2.8725,0.0,0.0,0.0,130.18,108.8176,10.9443,109.3665752058,2.7576,0.8043,2.8725,106.06,10.14,106.5436211136,127.16,106.0276,41.6143,113.901720471,2.7576,0.8043,2.8725,103.27,40.81,111.0412040641,127.16
2021-06-17 20:30:00,109.35168,54.06424,121.9866056811,2.55168,0.74424,2.658,106.8,53.32,119.3702743567,131.67,2.55168,0.74424,2.658,2.55168,0.74424,2.658,0.0,0.0,0.0,130.07,105.73168,11.81424,106.3896819358,2.55168,0.74424,2.658,103.18,11.07,103.7721412519,127.36,103.05168,40.82424,110.8434360817,2.55168,0.74424,2.658,100.5,40.08,108.1973031087,127.36
2021-06-17 21:00:00,106.11688,54.07034,119.0982530882,0.92688,0.27034,0.9655,105.19,53.8,118.1498036393,131.67,0.92688,0.27034,0.9655,0.92688,0.27034,0.9655,0.0,0.0,0.0,130.07,102.53688,12.16034,103.2554387384,0.92688,0.27034,0.9655,101.61,11.89,102.3032951571,127.36,99.90688,39.12034,107.2929898598,0.92688,0.27034,0.9655,98.98,38.85,106.3313824795,127.36
2021-06-17 21:30:00,103.22752,55.00511,116.9678717061,0.7375200000000001,0.21511000000000002,0.7682500000000001,102.49,54.79,116.2159378054,130.55,0.7375200000000001,0.21511000000000002,0.7682500000000001,0.7375200000000001,0.21511000000000002,0.7682500000000001,0.0,0.0,0.0,128.74,99.73752,13.33511,100.6250369166,0.7375200000000001,0.21511000000000002,0.7682500000000001,99.0,13.12,99.8655816585,126.3,97.19752,37.49511,104.1788902228,0.7375200000000001,0.21511000000000002,0.7682500000000001,96.46,37.28,103.4133937167,126.3
2021-06-17 22:00:00,100.17232,56.97901,115.2436604537,0.68232,0.19901000000000002,0.7107500000000001,99.49,56.78,114.5522959176,130.55,0.68232,0.19901000000000002,0.7107500000000001,0.68232,0.19901000000000002,0.7107500000000001,0.0,0.0,0.0,128.74,96.82232,14.84901,97.9543503279,0.68232,0.19901000000000002,0.7107500000000001,96.14,14.65,97.2497922877,126.3,94.37232,36.46901,101.1737291621,0.68232,0.19901000000000002,0.7107500000000001,93.69,36.27,100.4655612635,126.3
2021-06-17 22:30:00,96.2872,59.1446,113.0013654475,0.6672,0.19460000000000002,0.6950000000000001,95.62,58.95,112.3311483962,131.72,0.6672,0.19460000000000002,0.6950000000000001,0.6672,0.19460000000000002,0.6950000000000001,0.0,0.0,0.0,129.49,93.0872,16.5746,94.5512779871,0.6672,0.19460000000000002,0.6950000000000001,92.42,16.38,93.8603260169,127.4,90.7772,35.1946,97.3609773421,0.6672,0.19460000000000002,0.6950000000000001,90.11,35.0,96.6685683146,127.4
2021-06-17 23:00:00,91.34784,62.19187,110.5090791146,0.6578400000000001,0.19187,0.68525,90.69,62.0,109.8575263694,131.72,0.6578400000000001,0.19187,0.68525,0.6578400000000001,0.19187,0.68525,0.0,0.0,0.0,129.49,88.32784,18.79187,90.304715808,0.6578400000000001,0.19187,0.68525,87.67,18.6,89.6213640825,127.4,86.20784,33.95187,92.6526910239,0.6578400000000001,0.19187,0.68525,85.55,33.76,91.9703218435,127.4
2021-06-17 23:30:00,86.29152,64.73711,107.875483012,0.6415200000000001,0.18711000000000003,0.66825,85.65,64.55,107.2502913749,134.14,0.6415200000000001,0.18711000000000003,0.66825,0.6415200000000001,0.18711000000000003,0.66825,0.0,0.0,0.0,131.39,83.50152,20.39711,85.9566515091,0.6415200000000001,0.18711000000000003,0.66825,82.86,20.21,85.2890596736,129.7,81.55152,33.37711,88.1174323631,0.6415200000000001,0.18711000000000003,0.66825,80.91,33.19,87.4528684492,129.7
2021-06-18 00:00:00,82.1312,66.6541,105.7747751605,0.6312,0.1841,0.6575000000000001,81.5,66.47,105.1689635777,134.14,0.6312,0.1841,0.6575000000000001,0.6312,0.1841,0.6575000000000001,0.0,0.0,0.0,131.39,79.4912,21.9941,82.4778231542,0.6312,0.1841,0.6575000000000001,78.86,21.81,81.8203868238,129.7,77.6912,32.1341,84.0745082665,0.6312,0.1841,0.6575000000000001,77.06,31.95,83.420897262,129.7
2021-06-18 00:30:00,78.0756,67.3883,103.1357469176,0.6456000000000001,0.1883,0.6725,77.43,67.2,102.5243624706,134.4,0.6456000000000001,0.1883,0.6725,0.6456000000000001,0.1883,0.6725,0.0,0.0,0.0,131.33,75.5856,22.7583,78.9374635154,0.6456000000000001,0.1883,0.6725,74.94,22.57,78.26498897970001,129.96,73.9256,31.2883,80.2742303124,0.6456000000000001,0.1883,0.6725,73.28,31.1,79.6063339189,129.96
2021-06-18 01:00:00,76.02112,67.76866,101.8420441873,0.6811200000000001,0.19866,0.7095,75.34,67.57,101.2018799233,134.4,0.6811200000000001,0.19866,0.7095,0.6811200000000001,0.19866,0.7095,0.0,0.0,0.0,131.33,73.62112,23.03866,77.1417472232,0.6811200000000001,0.19866,0.7095,72.94,22.84,76.4323831893,129.96,72.02112,31.16866,78.4762836292,0.6811200000000001,0.19866,0.7095,71.34,30.97,77.7723376272,129.96
2021-06-18 01:30:00,74.42104,68.80447,101.3535706656,0.7010400000000001,0.20447,0.7302500000000001,73.72,68.6,100.7005382309,134.91,0.7010400000000001,0.20447,0.7302500000000001,0.7010400000000001,0.20447,0.7302500000000001,0.0,0.0,0.0,131.73,72.07104,23.75447,75.8848446771,0.7010400000000001,0.20447,0.7302500000000001,71.37,23.55,75.1550357594,130.46,70.54104,30.79447,76.9697194153,0.7010400000000001,0.20447,0.7302500000000001,69.84,30.59,76.2454831449,130.46
2021-06-18 02:00:00,73.85608,69.37594,101.3298653105,0.70608,0.20594,0.7355,73.15,69.17,100.6747803573,134.91,0.70608,0.20594,0.7355,0.70608,0.20594,0.7355,0.0,0.0,0.0,131.73,71.53608,24.19594,75.5172447475,0.70608,0.20594,0.7355,70.83,23.99,74.7824110336,130.46,70.00608,30.51594,76.3680157595,0.70608,0.20594,0.7355,69.3,30.31,75.6385225927,130.46
2021-06-18 02:30:00,72.27936,69.77273,100.4616331425,0.72936,0.21273000000000003,0.75975,71.55,69.56,99.7897594946,135.1,0.72936,0.21273000000000003,0.75975,0.72936,0.21273000000000003,0.75975,0.0,0.0,0.0,131.89,70.01936,24.44273,74.163048917,0.72936,0.21273000000000003,0.75975,69.29,24.23,73.4043391088,130.64,68.55936,30.43273,75.0102452926,0.72936,0.21273000000000003,0.75975,67.83,30.22,74.2573720246,130.64
2021-06-18 03:00:00,71.018,70.154,99.8255480326,0.768,0.224,0.8,70.25,69.93,99.1224868534,135.27,0.768,0.224,0.8,0.768,0.224,0.8,0.0,0.0,0.0,132.04,68.818,24.554,73.0672022182,0.768,0.224,0.8,68.05,24.33,72.2686059088,130.8,67.398,30.684,74.0540225781,0.768,0.224,0.8,66.63,30.46,73.2623266079,130.8
2021-06-18 03:30:00,70.70688,70.52534,99.8663429863,0.80688,0.23534000000000002,0.8405,69.9,70.29,99.1296832437,135.88,0.80688,0.23534000000000002,0.8405,0.80688,0.23534000000000002,0.8405,0.0,0.0,0.0,132.62,68.52688,24.79534,72.8748390616,0.80688,0.23534000000000002,0.8405,67.72,24.56,72.0360465323,131.38,67.11688,30.62534,73.773891256,0.80688,0.23534000000000002,0.8405,66.31,30.39,72.9422250826,131.38
2021-06-18 04:00:00,70.58752,70.45261,99.7304779672,0.7975200000000001,0.23261,0.8307500000000001,69.79,70.22,99.0024873425,135.88,0.7975200000000001,0.23261,0.8307500000000001,0.7975200000000001,0.23261,0.8307500000000001,0.0,0.0,0.0,132.62,68.41752,24.81261,72.777899516,0.7975200000000001,0.23261,0.8307500000000001,67.62,24.58,71.9488762942,131.38,67.00752,30.49261,73.6193384999,0.7975200000000001,0.23261,0.8307500000000001,66.21,30.26,72.7971956877,131.38
2021-06-18 04:30:00,70.12624,70.04057,99.1129203609,0.75624,0.22057000000000002,0.7877500000000001,69.37,69.82,98.4227072377,135.79,0.75624,0.22057000000000002,0.7877500000000001,0.75624,0.22057000000000002,0.7877500000000001,0.0,0.0,0.0,132.52,67.96624,24.57057,72.2711746816,0.75624,0.22057000000000002,0.7877500000000001,67.21,24.35,71.4850096174,131.29,66.57624,30.48057,73.2219972417,0.75624,0.22057000000000002,0.7877500000000001,65.82,30.26,72.4426669857,131.29
2021-06-18 05:00:00,69.80736,69.78548,98.7070449816,0.8073600000000001,0.23548000000000002,0.841,69.0,69.55,97.9704164531,135.49,0.8073600000000001,0.23548000000000002,0.841,0.8073600000000001,0.23548000000000002,0.841,0.0,0.0,0.0,132.24,67.64736,24.41548,71.9185718615,0.8073600000000001,0.23548000000000002,0.841,66.84,24.18,71.0792374748,131.0,66.26736,30.54548,72.9684133704,0.8073600000000001,0.23548000000000002,0.841,65.46,30.31,72.1367292023,131.0
2021-06-18 05:30:00,71.3896,69.14405,99.3849819568,0.9396,0.27405,0.9787500000000001,70.45,68.87,98.5204516839,135.37,0.9396,0.27405,0.9787500000000001,0.9396,0.27405,0.9787500000000001,0.0,0.0,0.0,132.13,69.1696,23.95405,73.1999322101,0.9396,0.27405,0.9787500000000001,68.23,23.68,72.2224016493,130.88,67.7396,30.88405,74.4478203345,0.9396,0.27405,0.9787500000000001,66.8,30.61,73.4793311075,130.88
2021-06-18 06:00:00,74.75416,67.73788,100.8791595137,1.12416,0.32788,1.171,73.63,67.41,99.8272758318,135.16,1.12416,0.32788,1.171,1.12416,0.32788,1.171,0.0,0.0,0.0,131.98,72.39416,22.91788,75.935127746,1.12416,0.32788,1.171,71.27,22.59,74.764436733,130.67,70.84416,31.63788,77.587695268,1.12416,0.32788,1.171,69.72,31.31,76.427707672,130.67
2021-06-18 06:30:00,84.65896,61.21178,104.4701944052,1.06896,0.31178,1.1135,83.59,60.9,103.4219420626,132.98,1.06896,0.31178,1.1135,1.06896,0.31178,1.1135,0.0,0.0,0.0,130.57,81.88896,17.70178,83.7803961858,1.06896,0.31178,1.1135,80.82,17.39,82.669731462,128.58,79.98896,35.37178,87.4608286163,1.06896,0.31178,1.1135,78.92,35.06,86.3572232069,128.58
2021-06-18 07:00:00,93.25736,55.78923,108.6709408175,1.19736,0.34923000000000004,1.24725,92.06,55.44,107.4645857946,132.98,1.19736,0.34923000000000004,1.24725,1.19736,0.34923000000000004,1.24725,0.0,0.0,0.0,130.57,90.17736,13.23923,91.1440259565,1.19736,0.34923000000000004,1.24725,88.98,12.89,89.9088010153,128.58,87.97736,38.85923,96.1772095081,1.19736,0.34923000000000004,1.24725,86.78,38.51,94.9409737679,128.58
2021-06-18 07:30:00,101.53936,51.607730000000004,113.901709491,1.56936,0.45773,1.63475,99.97,51.15,112.2956962666,131.77,1.56936,0.45773,1.63475,1.56936,0.45773,1.63475,0.0,0.0,0.0,129.92,98.17936,9.64773,98.6522449018,1.56936,0.45773,1.63475,96.61,9.19,97.046113781,127.4,95.69936,42.04773,104.5293217359,1.56936,0.45773,1.63475,94.13,41.59,102.9086245171,127.4
2021-06-18 08:00:00,108.09592,48.26256,118.3807527362,2.54592,0.7425600000000001,2.652,105.55,47.52,115.7538461564,131.19,2.54592,0.7425600000000001,2.652,2.54592,0.7425600000000001,2.652,0.0,0.0,0.0,129.83,104.53592,6.89256,104.7629035184,2.54592,0.7425600000000001,2.652,101.99,6.15,102.1752543427,126.85,101.85592,44.74256,111.2498319747,2.54592,0.7425600000000001,2.652,99.31,44.0,108.6207903672,126.85
2021-06-18 08:30:00,113.3728,43.71665,121.5094122571,2.6628,0.7766500000000001,2.77375,110.71,42.94,118.745727081,130.54,2.6628,0.7766500000000001,2.77375,2.6628,0.7766500000000001,2.77375,0.0,0.0,0.0,129.58,109.6228,2.89665,109.6610635598,2.6628,0.7766500000000001,2.77375,106.96,2.12,106.9810076602,126.23,106.7628,48.22665,117.1499263084,2.6628,0.7766500000000001,2.77375,104.1,47.45,114.4041629487,126.23
2021-06-18 09:00:00,115.43824,42.58282,123.0417970181,2.71824,0.7928200000000001,2.8315,112.72,41.79,120.2173136449,129.95,2.71824,0.7928200000000001,2.8315,2.71824,0.7928200000000001,2.8315,0.0,0.0,0.0,129.5,111.63824,1.91282,111.6546260154,2.71824,0.7928200000000001,2.8315,108.92,1.12,108.9257582025,125.65,108.68824,49.10282,119.2653363147,2.71824,0.7928200000000001,2.8315,105.97,48.31,116.4624274176,125.65
2021-06-18 09:30:00,117.47,40.72375,124.3286962614,2.79,0.8137500000000001,2.90625,114.68,39.91,121.4261524549,129.84,2.79,0.8137500000000001,2.90625,2.79,0.8137500000000001,2.90625,0.0,0.0,0.0,129.5,113.58,1.41375,113.5887982552,2.79,0.8137500000000001,2.90625,110.79,0.6000000000000001,110.7916246835,125.54,110.57,50.20375,121.433691429,2.79,0.8137500000000001,2.90625,107.78,49.39,118.5575830557,125.54
2021-06-18 10:00:00,118.31304,15.27047,119.2944369535,2.0930400000000002,0.6104700000000001,2.18025,116.22,14.66,117.1409578243,129.24,2.0930400000000002,0.6104700000000001,2.18025,2.0930400000000002,0.6104700000000001,2.18025,0.0,0.0,0.0,129.12,117.81304,10.69047,118.2970774908,2.0930400000000002,0.6104700000000001,2.18025,115.72,10.08,116.1581886911,124.96,114.65304,41.00047,121.7635336275,2.0930400000000002,0.6104700000000001,2.18025,112.56,40.39,119.5872305056,124.96
2021-06-18 10:30:00,119.13664,12.04652,119.74413403,2.21664,0.6465200000000001,2.309,116.92,11.4,117.4744499881,130.11,2.21664,0.6465200000000001,2.309,2.21664,0.6465200000000001,2.309,0.0,0.0,0.0,128.97,119.14664,11.93652,119.7430679956,2.21664,0.6465200000000001,2.309,116.93,11.29,117.4737800533,125.78,115.94664,39.68652,122.5505740378,2.21664,0.6465200000000001,2.309,113.73,39.04,120.2440622235,125.78
2021-06-18 11:00:00,119.30248,11.96864,119.9013347615,2.29248,0.66864,2.388,117.01,11.3,117.5543708247,130.39,2.29248,0.66864,2.388,2.29248,0.66864,2.388,0.0,0.0,0.0,129.08,119.29248,11.83864,119.8784767237,2.29248,0.66864,2.388,117.0,11.17,117.5319909642,126.05,116.09248,39.99864,122.7898819708,2.29248,0.66864,2.388,113.8,39.33,120.4046880317,126.05
2021-06-18 11:30:00,118.64696,14.49703,119.5293478442,5.88696,1.71703,6.13225,112.76,12.78,113.4819192647,130.78,5.88696,1.71703,6.13225,5.88696,1.71703,6.13225,0.0,0.0,0.0,129.49,118.64696,14.35703,119.5124488397,5.88696,1.71703,6.13225,112.76,12.64,113.4662381504,126.43,115.61696,39.80703,122.2778846606,5.88696,1.71703,6.13225,109.73,38.09,116.1530068487,126.43
2021-06-18 12:00:00,119.62664,12.33902,120.2613171899,3.11664,0.90902,3.2465,116.51,11.43,117.0693170733,131.02,3.11664,0.90902,3.2465,3.11664,0.90902,3.2465,0.0,0.0,0.0,129.49,119.62664,12.22902,120.2500807811,3.11664,0.90902,3.2465,116.51,11.32,117.0586284731,126.67,116.44664,39.97902,123.1184064527,3.11664,0.90902,3.2465,113.33,39.07,119.8755763281,126.67
2021-06-18 12:30:00,118.96152,14.86711,119.8869225581,6.16152,1.79711,6.4182500000000005,112.8,13.07,113.554678019,130.58,6.16152,1.79711,6.4182500000000005,6.16152,1.79711,6.4182500000000005,0.0,0.0,0.0,129.03,118.94152,14.72711,119.8497932783,6.16152,1.79711,6.4182500000000005,112.78,12.93,113.5187795037,126.25,115.89152,39.40711,122.4081889682,6.16152,1.79711,6.4182500000000005,109.73,37.61,115.9964870158,126.25
2021-06-18 13:00:00,117.6508,16.15315,118.7545156849,6.0108,1.7531500000000002,6.26125,111.64,14.4,112.5648684093,130.58,6.0108,1.7531500000000002,6.26125,6.0108,1.7531500000000002,6.26125,0.0,0.0,0.0,129.03,117.6408,16.00315,118.7242967322,6.0108,1.7531500000000002,6.26125,111.63,14.25,112.5358582853,126.25,114.6408,38.38315,120.8957370157,6.0108,1.7531500000000002,6.26125,108.63,36.63,114.6395821695,126.25
2021-06-18 13:30:00,114.73656,18.98983,116.2974283639,6.61656,1.92983,6.89225,108.12,17.06,109.4576539124,131.01,6.61656,1.92983,6.89225,6.61656,1.92983,6.89225,0.0,0.0,0.0,129.28,114.69656,18.81983,116.2303182352,6.61656,1.92983,6.89225,108.08,16.89,109.3917661435,126.66,111.82656,36.23983,117.5521365176,6.61656,1.92983,6.89225,105.21,34.31,110.6630932154,126.66
2021-06-18 14:00:00,113.13544,19.67492,114.8334892834,6.80544,1.9849200000000002,7.089,106.33,17.69,107.7914885323,131.41,6.80544,1.9849200000000002,7.089,6.80544,1.9849200000000002,7.089,0.0,0.0,0.0,129.34,113.11544,19.49492,114.7830765932,6.80544,1.9849200000000002,7.089,106.31,17.51,107.742360286,127.04,110.29544,35.97492,116.0141325606,6.80544,1.9849200000000002,7.089,103.49,33.99,108.9288767958,127.04
2021-06-18 14:30:00,115.48704,17.45247,116.7983095642,2.47704,0.7224700000000001,2.58025,113.01,16.73,114.2416430204,131.79,2.47704,0.7224700000000001,2.58025,2.47704,0.7224700000000001,2.58025,0.0,0.0,0.0,129.65,115.44704,17.31247,116.7379144163,2.47704,0.7224700000000001,2.58025,112.97,16.59,114.1816491386,127.42,112.39704,35.60247,117.9009349872,2.47704,0.7224700000000001,2.58025,109.92,34.88,115.3213804982,127.42
2021-06-18 15:00:00,113.85456,17.67883,115.2189301415,1.5045600000000001,0.43883000000000005,1.56725,112.35,17.24,113.6650346413,131.74,1.5045600000000001,0.43883000000000005,1.56725,1.5045600000000001,0.43883000000000005,1.56725,0.0,0.0,0.0,129.79,113.83456,17.53883,115.1777652508,1.5045600000000001,0.43883000000000005,1.56725,112.33,17.1,113.6241123178,127.37,110.80456,34.79883,116.1404713533,1.5045600000000001,0.43883000000000005,1.56725,109.3,34.36,114.5735554131,127.37
2021-06-18 15:30:00,113.232,18.631,114.7545205428,1.512,0.441,1.5750000000000002,111.72,18.19,113.1911414378,131.68,1.512,0.441,1.5750000000000002,1.512,0.441,1.5750000000000002,0.0,0.0,0.0,129.66,113.202,18.471,114.6990437842,1.512,0.441,1.5750000000000002,111.69,18.03,113.1359226771,127.3,110.222,33.981,115.3412226613,1.512,0.441,1.5750000000000002,108.71,33.54,113.7664084869,127.3
2021-06-18 16:00:00,112.50472,19.00346,114.0983940038,1.79472,0.52346,1.8695,110.71,18.48,112.2417680723,131.84,1.79472,0.52346,1.8695,1.79472,0.52346,1.8695,0.0,0.0,0.0,129.66,112.47472,18.84346,114.0422668305,1.79472,0.52346,1.8695,110.68,18.32,112.1859385128,127.44,109.50472,33.61346,114.5475813601,1.79472,0.52346,1.8695,107.71,33.09,112.6782685348,127.44
2021-06-18 16:30:00,112.15928,20.37479,113.9948953141,2.99928,0.8747900000000001,3.12425,109.16,19.5,110.8880318159,131.68,2.99928,0.8747900000000001,3.12425,2.99928,0.8747900000000001,3.12425,0.0,0.0,0.0,129.41,112.12928,20.21479,113.936882387,2.99928,0.8747900000000001,3.12425,109.13,19.34,110.8304673815,127.3,109.22928,33.06479,114.1241251755,2.99928,0.8747900000000001,3.12425,106.23,32.19,111.0000405405,127.3
2021-06-18 17:00:00,113.05728,22.59629,115.2932820366,5.98728,1.7462900000000001,6.23675,107.07,20.85,109.0811963631,131.68,5.98728,1.7462900000000001,6.23675,5.98728,1.7462900000000001,6.23675,0.0,0.0,0.0,129.41,113.00728,22.42629,115.2110403397,5.98728,1.7462900000000001,6.23675,107.02,20.68,108.9997376144,127.3,110.16728,32.78629,114.9424655841,5.98728,1.7462900000000001,6.23675,104.18,31.04,108.7058140119,127.3
2021-06-18 17:30:00,112.15672,24.27571,114.7538231919,6.63672,1.93571,6.91325,105.52,22.34,107.8589171093,131.91,6.63672,1.93571,6.91325,6.63672,1.93571,6.91325,0.0,0.0,0.0,129.46,112.09672,24.09571,114.6572190277,6.63672,1.93571,6.91325,105.46,22.16,107.7630604614,127.51,109.33672,31.67571,113.8326356734,6.63672,1.93571,6.91325,102.7,29.74,106.9193976788,127.51
2021-06-18 18:00:00,109.7488,27.03465,113.0295156234,6.5988,1.9246500000000002,6.87375,103.15,25.11,106.1623031024,132.07,6.5988,1.9246500000000002,6.87375,6.5988,1.9246500000000002,6.87375,0.0,0.0,0.0,129.46,109.6788,26.83465,112.9138503907,6.5988,1.9246500000000002,6.87375,103.08,24.91,106.0471333889,127.67,106.9988,29.33465,110.9471265606,6.5988,1.9246500000000002,6.87375,100.4,27.41,104.0743392965,127.67
2021-06-18 18:30:00,106.46088,29.481090000000002,110.4674324766,6.62088,1.9310900000000002,6.89675,99.84,27.55,103.5713671822,132.83,6.62088,1.9310900000000002,6.89675,6.62088,1.9310900000000002,6.89675,0.0,0.0,0.0,129.55,106.39088,29.28109,110.3467334304,6.62088,1.9310900000000002,6.89675,99.77,27.35,103.450835666,128.41,103.83088,27.30109,107.3601469669,6.62088,1.9310900000000002,6.89675,97.21,25.37,100.4660191308,128.41
2021-06-18 19:00:00,104.87392,30.62656,109.2544061976,6.67392,1.94656,6.952,98.2,28.68,102.3024066188,132.83,6.67392,1.94656,6.952,6.67392,1.94656,6.952,0.0,0.0,0.0,129.55,104.76392,30.41656,109.090082299,6.67392,1.94656,6.952,98.09,28.47,102.1380879006,128.41,102.28392,26.28656,105.6076868755,6.67392,1.94656,6.952,95.61,24.34,98.6595545297,128.41
2021-06-18 19:30:00,103.0408,30.84565,107.5586379077,6.1908,1.80565,6.44875,96.85,29.04,101.1100593413,132.97,6.1908,1.80565,6.44875,6.1908,1.80565,6.44875,0.0,0.0,0.0,129.55,102.9308,30.62565,107.3903162607,6.1908,1.80565,6.44875,96.74,28.82,100.9416663227,128.55,100.4808,25.51565,103.6698585104,6.1908,1.80565,6.44875,94.29,23.71,97.225347518,128.55
2021-06-18 20:00:00,101.74496,31.827280000000002,106.6068132795,6.02496,1.7572800000000002,6.276,95.72,30.07,100.3320651636,132.55,6.02496,1.7572800000000002,6.276,6.02496,1.7572800000000002,6.276,0.0,0.0,0.0,129.1,101.62496,31.60728,106.4267477846,6.02496,1.7572800000000002,6.276,95.6,29.85,100.1517972879,128.15,99.23496,24.827280000000002,102.2935536503,6.02496,1.7572800000000002,6.276,93.21,23.07,96.0225442279,128.15
2021-06-18 20:30:00,100.02672,31.00571,104.7220070786,1.3567200000000001,0.39571,1.4132500000000001,98.67,30.61,103.3089589532,133.03,1.3567200000000001,0.39571,1.4132500000000001,1.3567200000000001,0.39571,1.4132500000000001,0.0,0.0,0.0,129.46,99.91672,30.77571,104.549008898,1.3567200000000001,0.39571,1.4132500000000001,98.56,30.38,103.1359200279,128.58,97.41672,23.10571,100.1193845874,1.3567200000000001,0.39571,1.4132500000000001,96.06,22.71,98.7079920776,128.58
2021-06-18 21:00:00,98.86752,32.08761,103.9442217079,1.15752,0.33761,1.20575,97.71,31.75,102.739021798,133.27,1.15752,0.33761,1.20575,1.15752,0.33761,1.20575,0.0,0.0,0.0,129.67,98.78752,31.86761,103.8003789726,1.15752,0.33761,1.20575,97.63,31.53,102.5951158682,128.81,96.30752,22.13761,98.8190881615,1.15752,0.33761,1.20575,95.15,21.8,97.615380448,128.81
2021-06-18 21:30:00,95.33512,33.14066,100.9311074479,1.06512,0.31066000000000005,1.1095,94.27,32.83,99.8230524478,133.64,1.06512,0.31066000000000005,1.1095,1.06512,0.31066000000000005,1.1095,0.0,0.0,0.0,129.78,95.24512,32.88066,100.7609581428,1.06512,0.31066000000000005,1.1095,94.18,32.57,99.6527837042,129.15,92.89512,21.15066,95.272523522,1.06512,0.31066000000000005,1.1095,91.83,20.84,94.165038629,129.15
2021-06-18 22:00:00,92.75808,35.12319,99.1851797451,1.10808,0.32319000000000003,1.15425,91.65,34.8,98.0344964796,133.64,1.10808,0.32319000000000003,1.15425,1.10808,0.32319000000000003,1.15425,0.0,0.0,0.0,129.78,92.64808,34.88319,98.9974932625,1.10808,0.32319000000000003,1.15425,91.54,34.56,97.84664123,129.15,90.38808,18.96319,92.3558746429,1.10808,0.32319000000000003,1.15425,89.28,18.64,91.2050875774,129.15
2021-06-18 22:30:00,90.43136,35.67873,97.2152387533,1.16136,0.33873000000000003,1.20975,89.27,35.34,96.010668678,133.67,1.16136,0.33873000000000003,1.20975,1.16136,0.33873000000000003,1.20975,0.0,0.0,0.0,129.49,90.33136,35.40873,97.0233619272,1.16136,0.33873000000000003,1.20975,89.17,35.07,95.8185462215,129.16,88.16136,18.77873,90.1391485286,1.16136,0.33873000000000003,1.20975,87.0,18.44,88.9327476243,129.16
2021-06-18 23:00:00,85.91624,37.43057,93.7157823756,0.9962400000000001,0.29057000000000005,1.03775,84.92,37.14,92.6864930829,133.67,0.9962400000000001,0.29057000000000005,1.03775,0.9962400000000001,0.29057000000000005,1.03775,0.0,0.0,0.0,129.49,85.81624,37.14057,93.5085503452,0.9962400000000001,0.29057000000000005,1.03775,84.82,36.85,92.4789430087,129.16,83.79624,17.79057,85.6639610283,0.9962400000000001,0.29057000000000005,1.03775,82.8,17.5,84.6291321,129.16
2021-06-18 23:30:00,80.88328,39.08929,89.8336105044,0.9232800000000001,0.26929000000000003,0.9617500000000001,79.96,38.82,88.8852856214,134.69,0.9232800000000001,0.26929000000000003,0.9617500000000001,0.9232800000000001,0.26929000000000003,0.9617500000000001,0.0,0.0,0.0,130.31,80.77328,38.77929,89.5999782079,0.9232800000000001,0.26929000000000003,0.9617500000000001,79.85,38.51,88.6512413901,130.14,78.95328,16.62929,80.6855235384,0.9232800000000001,0.26929000000000003,0.9617500000000001,78.03,16.36,79.7265984474,130.14
2021-06-19 00:00:00,76.18272,40.70871,86.3771144254,0.85272,0.24871000000000001,0.8882500000000001,75.33,40.46,85.5080142443,135.2,0.85272,0.24871000000000001,0.8882500000000001,0.85272,0.24871000000000001,0.8882500000000001,0.0,0.0,0.0,130.61,76.06272,40.36871,86.1113820634,0.85272,0.24871000000000001,0.8882500000000001,75.21,40.12,85.2417649982,130.62,74.39272,15.40871,75.9717390407,0.85272,0.24871000000000001,0.8882500000000001,73.54,15.16,75.0863316456,130.62
2021-06-19 00:30:00,72.80632,41.20726,83.6588220611,0.91632,0.26726,0.9545,71.89,40.94,82.7300169225,135.79,0.91632,0.26726,0.9545,0.91632,0.26726,0.9545,0.0,0.0,0.0,131.0,72.66632,40.84726,83.3600186651,0.91632,0.26726,0.9545,71.75,40.58,82.4305701788,131.19,71.12632,15.16726,72.7255056541,0.91632,0.26726,0.9545,70.21,14.9,71.7736309518,131.19
2021-06-19 01:00:00,71.00224,41.96357,82.4758103456,0.9722400000000001,0.28357000000000004,1.01275,70.03,41.68,81.494928063,136.01,0.9722400000000001,0.28357000000000004,1.01275,0.9722400000000001,0.28357000000000004,1.01275,0.0,0.0,0.0,131.14,70.87224,41.61357,82.1861521837,0.9722400000000001,0.28357000000000004,1.01275,69.9,41.33,81.2045497494,131.39,69.39224,14.83357,70.9599730212,0.9722400000000001,0.28357000000000004,1.01275,68.42,14.55,69.94997426730001,131.39
2021-06-19 01:30:00,69.66648,42.84189,81.7853652823,0.9664800000000001,0.28189000000000003,1.00675,68.7,42.56,80.8148723936,136.78,0.9664800000000001,0.28189000000000003,1.00675,0.9664800000000001,0.28189000000000003,1.00675,0.0,0.0,0.0,131.73,69.51648,42.46189,81.4589043258,0.9664800000000001,0.28189000000000003,1.00675,68.55,42.18,80.4876071206,132.12,68.10648,14.25189,69.5816713407,0.9664800000000001,0.28189000000000003,1.00675,67.14,13.97,68.5779884511,132.12
2021-06-19 02:00:00,69.16392,48.35031,84.3883896449,0.8239200000000001,0.24031000000000002,0.8582500000000001,68.34,48.11,83.5758798937,136.78,0.8239200000000001,0.24031000000000002,0.8582500000000001,0.8239200000000001,0.24031000000000002,0.8582500000000001,0.0,0.0,0.0,131.73,68.82392,46.98031,83.3299555494,0.8239200000000001,0.24031000000000002,0.8582500000000001,68.0,46.74,82.5144084388,132.12,66.96392,22.33031,70.5890170385,0.8239200000000001,0.24031000000000002,0.8582500000000001,66.14,22.09,69.7313968023,132.12
2021-06-19 02:30:00,67.9852,50.9661,84.9678219578,0.7752,0.22610000000000002,0.8075,67.21,50.74,84.2124201054,135.66,0.7752,0.22610000000000002,0.8075,0.7752,0.22610000000000002,0.8075,0.0,0.0,0.0,131.93,67.5852,50.0261,84.0854918535,0.7752,0.22610000000000002,0.8075,66.81,49.8,83.3283631184,131.05,65.5152,26.3161,70.6029641747,0.7752,0.22610000000000002,0.8075,64.74,26.09,69.7993961292,131.05
2021-06-19 03:00:00,66.45128,51.18079,83.8763725888,0.7912800000000001,0.23079000000000002,0.82425,65.66,50.95,83.1091938356,135.66,0.7912800000000001,0.23079000000000002,0.82425,0.7912800000000001,0.23079000000000002,0.82425,0.0,0.0,0.0,131.93,66.05128,50.23079,82.9813464199,0.7912800000000001,0.23079000000000002,0.82425,65.26,50.0,82.2123324082,131.05,64.07128,26.44079,69.3126561074,0.7912800000000001,0.23079000000000002,0.82425,63.28,26.21,68.4932295924,131.05
2021-06-19 03:30:00,65.70416,51.23913,83.3215763441,0.85416,0.24913000000000002,0.88975,64.85,50.99,82.4954701787,135.93,0.85416,0.24913000000000002,0.88975,0.85416,0.24913000000000002,0.88975,0.0,0.0,0.0,132.21,65.31416,50.28913,82.4314023456,0.85416,0.24913000000000002,0.88975,64.46,50.04,81.6032670915,131.3,63.36416,26.50913,68.6858846188,0.85416,0.24913000000000002,0.88975,62.51,26.26,67.8018266716,131.3
2021-06-19 04:00:00,65.09488,51.44934,82.9721518863,0.8548800000000001,0.24934000000000003,0.8905000000000001,64.24,51.2,82.1475355686,135.97,0.8548800000000001,0.24934000000000003,0.8905000000000001,0.8548800000000001,0.24934000000000003,0.8905000000000001,0.0,0.0,0.0,132.26,64.69488,50.48934,82.0646144928,0.8548800000000001,0.24934000000000003,0.8905000000000001,63.84,50.24,81.2379418745,131.34,62.78488,26.14934,68.0127130693,0.8548800000000001,0.24934000000000003,0.8905000000000001,61.93,25.9,67.1277505954,131.34
2021-06-19 04:30:00,64.98504,51.40522,82.8586269923,0.87504,0.25522,0.9115000000000001,64.11,51.15,82.0147218492,135.82,0.87504,0.25522,0.9115000000000001,0.87504,0.25522,0.9115000000000001,0.0,0.0,0.0,132.08,64.58504,50.45522,81.9570412902,0.87504,0.25522,0.9115000000000001,63.71,50.2,81.1110602816,131.19,62.68504,26.26522,67.9652559875,0.87504,0.25522,0.9115000000000001,61.81,26.01,67.0596465842,131.19
2021-06-19 05:00:00,63.9164,51.4827,82.0717648662,0.8664000000000001,0.25270000000000004,0.9025000000000001,63.05,51.23,81.239247904,135.82,0.8664000000000001,0.25270000000000004,0.9025000000000001,0.8664000000000001,0.25270000000000004,0.9025000000000001,0.0,0.0,0.0,132.08,63.5064,50.5127,81.1455217634,0.8664000000000001,0.25270000000000004,0.9025000000000001,62.64,50.26,80.3108784661,131.19,61.6564,26.4427,67.087465627,0.8664000000000001,0.25270000000000004,0.9025000000000001,60.79,26.19,66.1916928323,131.19
2021-06-19 05:30:00,64.63184,51.04762,82.3597853898,0.9518400000000001,0.27762000000000003,0.9915,63.68,50.77,81.4416066885,136.08,0.9518400000000001,0.27762000000000003,0.9915,0.9518400000000001,0.27762000000000003,0.9915,0.0,0.0,0.0,132.33,64.23184,50.08762,81.4524336472,0.9518400000000001,0.27762000000000003,0.9915,63.28,49.81,80.5319470769,131.42,62.35184,26.89762,67.9060668354,0.9518400000000001,0.27762000000000003,0.9915,61.4,26.62,66.9222265021,131.42
2021-06-19 06:00:00,64.91424,50.99832,82.5511186938,1.19424,0.34832,1.244,63.72,50.65,81.3981627557,136.02,1.19424,0.34832,1.244,1.19424,0.34832,1.244,0.0,0.0,0.0,132.33,64.49424,50.03832,81.6292867885,1.19424,0.34832,1.244,63.3,49.69,80.4735117911,131.37,62.63424,26.91832,68.1736310607,1.19424,0.34832,1.244,61.44,26.57,66.9390655746,131.37
